Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-08 21:30:00,45.6703333272,4.7076203715,45.912318998,-15.6596666728,-5.3523796285,16.5491126044,61.33,10.06,62.1495977461,131.51,32.1903333272,-14.8423796285,35.4473383028,-15.6596666728,-5.3523796285,16.5491126044,47.85,-9.49,48.7819905293,130.78,42.0403333272,-37.5423796285,56.3632849862,-15.6596666728,-5.3523796285,16.5491126044,57.7,-32.19,66.0718253116,131.66,31.4203333272,6.7176203715,32.1304181399,-15.6596666728,-5.3523796285,16.5491126044,47.08,12.07,48.6025853222,131.7,41.2603333272,-34.4723796285,53.7657889696,-15.6596666728,-5.3523796285,16.5491126044,56.92,-29.12,63.9363808797,131.66,28.9403333272,-29.3923796285,41.2486954135,-15.6596666728,-5.3523796285,16.5491126044,44.6,-24.04,50.6663754378,130.78
2020-06-08 22:00:00,44.9345499712,4.5103345824000005,45.160346535,-15.1954500288,-5.2296654176,16.0701929658,60.13,9.74,60.913746396,131.62,31.6845499712,-15.1196654176,35.1071928416,-15.1954500288,-5.2296654176,16.0701929658,46.88,-9.89,47.9118617881,130.88,41.3745499712,-37.8396654176,56.0686513503,-15.1954500288,-5.2296654176,16.0701929658,56.57,-32.61,65.2960718573,131.77,30.9345499712,6.4803345824,31.6060297763,-15.1954500288,-5.2296654176,16.0701929658,46.13,11.71,47.5930772277,131.83,40.6045499712,-34.7896654176,53.4700878832,-15.1954500288,-5.2296654176,16.0701929658,55.8,-29.56,63.1461289392,131.77,28.5245499712,-28.7496654176,40.499298916,-15.1954500288,-5.2296654176,16.0701929658,43.72,-23.52,49.6450279484,130.88
2020-06-08 22:30:00,43.6436999729,4.7121601046,43.8973461632,-14.5563000271,-5.0378398954,15.4034314778,58.2,9.75,59.0110371032,132.06,30.5736999729,-16.0978398954,34.5527362061,-14.5563000271,-5.0378398954,15.4034314778,45.13,-11.06,46.4654764314,131.43,40.1736999729,-37.9078398954,55.2352287498,-14.5563000271,-5.0378398954,15.4034314778,54.73,-32.87,63.8420692021,132.22,29.8836999729,5.6921601046,30.4209830664,-14.5563000271,-5.0378398954,15.4034314778,44.44,10.73,45.7170263687,132.39,39.4436999729,-34.9178398954,52.6788478472,-14.5563000271,-5.0378398954,15.4034314778,54.0,-29.88,61.7155928433,132.22,27.5636999729,-29.3978398954,40.2987660693,-14.5563000271,-5.0378398954,15.4034314778,42.12,-24.36,48.6570036069,131.43
2020-06-08 23:00:00,41.6257333067,4.6948023288,41.8896507771,-13.7042666933,-4.6951976712,14.4862626917,55.33,9.39,56.1211279288,132.71,28.9157333067,-16.7351976712,33.4093770334,-13.7042666933,-4.6951976712,14.4862626917,42.62,-12.04,44.2879893425,132.11,38.2957333067,-38.3351976712,54.1862581287,-13.7042666933,-4.6951976712,14.4862626917,52.0,-33.64,61.9326214527,132.86,28.3157333067,5.2548023288,28.799196173,-13.7042666933,-4.6951976712,14.4862626917,42.02,9.95,43.1819742485,133.09,37.5357333067,-35.3751976712,51.578443997,-13.7042666933,-4.6951976712,14.4862626917,51.24,-30.68,59.7226925046,132.86,26.0957333067,-31.2151976712,40.6863105045,-13.7042666933,-4.6951976712,14.4862626917,39.8,-26.52,47.8262522052,132.11
2020-06-08 23:30:00,39.4744333104,4.4436815478,39.7237610364,-12.8455666896,-4.3363184522000005,13.5577373221,52.32,8.78,53.0515862157,132.96,27.1044333104,-16.9463184522,31.9660447063,-12.8455666896,-4.3363184522000005,13.5577373221,39.95,-12.61,41.8928943856,132.34,36.3044333104,-38.6863184522,53.053210208,-12.8455666896,-4.3363184522000005,13.5577373221,49.15,-34.35,59.963697351,133.1,26.5844333104,5.0736815478,27.0642631321,-12.8455666896,-4.3363184522000005,13.5577373221,39.43,9.41,40.5373038077,133.29,35.5544333104,-35.7763184522,50.4387023031,-12.8455666896,-4.3363184522000005,13.5577373221,48.4,-31.44,57.7151072077,133.1,24.4344333104,-32.0163184522,40.2751310169,-12.8455666896,-4.3363184522000005,13.5577373221,37.28,-27.68,46.4325403139,132.34
2020-06-09 00:00:00,37.606566643,4.3084614603,37.8525652345,-12.013433357,-4.0615385397,12.681430374,49.62,8.37,50.3209827011,133.29,25.736566643,-17.0515385397,30.8727360165,-12.013433357,-4.0615385397,12.681430374,37.75,-12.99,39.9224573392,132.68,34.566566643,-39.0715385397,52.1673523705,-12.013433357,-4.0615385397,12.681430374,46.58,-35.01,58.2700308907,133.45,25.286566643,5.0684614603,25.7895279943,-12.013433357,-4.0615385397,12.681430374,37.3,9.13,38.4011314937,133.65,33.866566643,-36.2215385397,49.5877423399,-12.013433357,-4.0615385397,12.681430374,45.88,-32.16,56.0289211033,133.45,23.226566643,-28.9815385397,37.1403146749,-12.013433357,-4.0615385397,12.681430374,35.24,-24.92,43.1609082388,132.68
2020-06-09 00:30:00,36.2532333206,4.0625047446,36.4801435167,-11.5367666794,-3.9074952553999998,12.1805379432,47.79,7.97,48.4500257998,133.55,24.9132333206,-17.2374952554,30.2952213586,-11.5367666794,-3.9074952553999998,12.1805379432,36.45,-13.33,38.8109700987,132.9,33.3132333206,-39.4574952554,51.6397661314,-11.5367666794,-3.9074952553999998,12.1805379432,44.85,-35.55,57.230455179,133.7,24.4732333206,4.9525047446,24.969310211,-11.5367666794,-3.9074952553999998,12.1805379432,36.01,8.86,37.0839547513,133.88,32.5832333206,-36.6274952554,49.0228569375,-11.5367666794,-3.9074952553999998,12.1805379432,44.12,-32.72,54.9287975474,133.7,22.4632333206,-28.8274952554,36.5461534764,-11.5367666794,-3.9074952553999998,12.1805379432,34.0,-24.92,42.1545537279,132.9
2020-06-09 01:00:00,34.9090166497,3.7856673014,35.1136828083,-11.2909833503,-3.8243326986,11.9210664626,46.2,7.61,46.8225597335,133.55,23.9990166497,-17.3543326986,29.6163073925,-11.2909833503,-3.8243326986,11.9210664626,35.29,-13.53,37.7947747711,132.9,32.0490166497,-39.7543326986,51.0641404169,-11.2909833503,-3.8243326986,11.9210664626,43.34,-35.93,56.2967183768,133.78,23.6090166497,4.8356673014,24.0991565291,-11.2909833503,-3.8243326986,11.9210664626,34.9,8.66,35.9583870606,133.88,31.3490166497,-36.9443326986,48.4524980104,-11.2909833503,-3.8243326986,11.9210664626,42.64,-33.12,53.9917030663,133.78,21.6290166497,-30.7843326986,37.6229916531,-11.2909833503,-3.8243326986,11.9210664626,32.92,-26.96,42.5507696758,132.9
2020-06-09 01:30:00,34.9415999775,3.8472125446,35.1527588299,-11.2284000225,-3.8027874554,11.854879143,46.17,7.65,46.7994807664,133.63,24.0515999775,-17.2727874554,29.611292575,-11.2284000225,-3.8027874554,11.854879143,35.28,-13.47,37.7639947569,132.9,32.0815999775,-39.7127874554,51.0522726683,-11.2284000225,-3.8027874554,11.854879143,43.31,-35.91,56.2608585075,133.78,23.6815999775,4.9172125446,24.1867144669,-11.2284000225,-3.8027874554,11.854879143,34.91,8.72,35.982586066,133.95,31.3315999775,-36.8827874554,48.3943092485,-11.2284000225,-3.8027874554,11.854879143,42.56,-33.08,53.9039887207,133.78,21.6915999775,-30.4027874554,37.3477575585,-11.2284000225,-3.8027874554,11.854879143,32.92,-26.6,42.32359153,132.9
2020-06-09 02:00:00,34.4345666663,3.8018322257,34.6438062252,-11.3554333337,-3.8481677743000002,11.9897565202,45.79,7.65,46.4246335473,133.63,23.5445666663,-17.2881677743,29.2100558797,-11.3554333337,-3.8481677743000002,11.9897565202,34.9,-13.44,37.3984438179,132.9,31.6045666663,-39.7681677743,50.7972027015,-11.3554333337,-3.8481677743000002,11.9897565202,42.96,-35.92,55.998285688,133.78,23.1945666663,4.8918322257,23.7048084861,-11.3554333337,-3.8481677743000002,11.9897565202,34.55,8.74,35.6383234735,133.95,30.8445666663,-36.9681677743,48.1459522849,-11.3554333337,-3.8481677743000002,11.9897565202,42.2,-33.12,53.6448916487,133.78,21.2445666663,-30.0881677743,36.832451084,-11.3554333337,-3.8481677743000002,11.9897565202,32.6,-26.24,41.8485077392,132.9
2020-06-09 02:30:00,34.0338000244,3.7478290412,34.2395351403,-11.1761999756,-3.7921709588,11.8020339974,45.21,7.54,45.8344379261,134.27,23.0938000244,-17.2221709588,28.808449665,-11.1761999756,-3.7921709588,11.8020339974,34.27,-13.43,36.8075780241,133.56,31.2238000244,-40.1921709588,50.8953464901,-11.1761999756,-3.7921709588,11.8020339974,42.4,-36.4,55.8813027765,134.45,22.7438000244,5.1278290412,23.3146964429,-11.1761999756,-3.7921709588,11.8020339974,33.92,8.92,35.0732490653,134.53,30.5038000244,-37.3921709588,48.2561526123,-11.1761999756,-3.7921709588,11.8020339974,41.68,-33.6,53.5367387875,134.45,20.8238000244,-30.2721709588,36.7428221836,-11.1761999756,-3.7921709588,11.8020339974,32.0,-26.48,41.535411398,133.56
2020-06-09 03:00:00,33.2905500158,3.7897506015999998,33.5055656568,-11.0594499842,-3.7202493984,11.6684056125,44.35,7.51,44.981358361,134.43,22.3205500158,-17.6802493984,28.474517938,-11.0594499842,-3.7202493984,11.6684056125,33.38,-13.96,36.1815698941,133.76,30.5205500158,-40.2202493984,50.4893299118,-11.0594499842,-3.7202493984,11.6684056125,41.58,-36.5,55.3276278183,134.57,22.0205500158,4.7197506016,22.5206720313,-11.0594499842,-3.7202493984,11.6684056125,33.08,8.44,34.1397129455,134.72,29.7405500158,-37.4402493984,47.8149829056,-11.0594499842,-3.7202493984,11.6684056125,40.8,-33.72,52.9308832346,134.57,20.1005500158,-31.5202493984,37.3839301449,-11.0594499842,-3.7202493984,11.6684056125,31.16,-27.8,41.7586589823,133.76
2020-06-09 03:30:00,32.9014167052,3.6024247547,33.0980465484,-10.9185832948,-3.6775752453,11.5212855555,43.82,7.28,44.4206123326,134.43,22.0114167052,-17.8075752453,28.3127568683,-10.9185832948,-3.6775752453,11.5212855555,32.93,-14.13,35.8335289917,133.76,30.1614167052,-40.3975752453,50.4150289434,-10.9185832948,-3.6775752453,11.5212855555,41.08,-36.72,55.0992268548,134.57,21.7214167052,4.5824247547,22.1995171189,-10.9185832948,-3.6775752453,11.5212855555,32.64,8.26,33.6689352371,134.72,29.4414167052,-37.6375752453,47.7847683677,-10.9185832948,-3.6775752453,11.5212855555,40.36,-33.96,52.7466700371,134.57,19.8414167052,-30.7175752453,36.5684460405,-10.9185832948,-3.6775752453,11.5212855555,30.76,-27.04,40.9553317652,133.76
2020-06-09 04:00:00,32.9102000411,3.8310476622,33.1324341535,-10.8297999589,-3.6489523378,11.4280103392,43.74,7.48,44.3749704225,134.5,21.8602000411,-17.7289523378,28.1457651669,-10.8297999589,-3.6489523378,11.4280103392,32.69,-14.08,35.5932929075,133.76,30.1802000411,-40.2489523378,50.3072821648,-10.8297999589,-3.6489523378,11.4280103392,41.01,-36.6,54.9670819673,134.66,21.5702000411,4.7110476622,22.0786661709,-10.8297999589,-3.6489523378,11.4280103392,32.4,8.36,33.4611655505,134.72,29.4102000411,-37.4889523378,47.6485195346,-10.8297999589,-3.6489523378,11.4280103392,40.24,-33.84,52.5775921853,134.66,19.7302000411,-30.6489523378,36.4505016847,-10.8297999589,-3.6489523378,11.4280103392,30.56,-27.0,40.778837649,133.76
2020-06-09 04:30:00,32.7294500219,3.4940660779,32.9154279403,-10.8305499781,-3.6459339221000002,11.4277577412,43.56,7.14,44.1412867959,134.5,21.8094500219,-17.9359339221,28.2373836591,-10.8305499781,-3.6459339221000002,11.4277577412,32.64,-14.29,35.6310777272,133.86,29.9994500219,-40.5459339221,50.4374836726,-10.8305499781,-3.6459339221000002,11.4277577412,40.83,-36.9,55.0336160905,134.66,21.5394500219,4.4940660779,22.0032846902,-10.8305499781,-3.6459339221000002,11.4277577412,32.37,8.14,33.377784528,134.82,29.2494500219,-37.7659339221,47.7681493423,-10.8305499781,-3.6459339221000002,11.4277577412,40.08,-34.12,52.6363068613,134.66,19.6494500219,-31.4059339221,37.0463705601,-10.8305499781,-3.6459339221000002,11.4277577412,30.48,-27.76,41.2267874082,133.86
2020-06-09 05:00:00,32.1490000061,3.4660196511,32.3352979515,-10.740999993900001,-3.6139803489,11.3326931853,42.89,7.08,43.47043248,134.72,21.3990000061,-17.8939803489,27.8946542188,-10.740999993900001,-3.6139803489,11.3326931853,32.14,-14.28,35.1695607024,134.03,29.4590000061,-40.7239803489,50.2620657834,-10.740999993900001,-3.6139803489,11.3326931853,40.2,-37.11,54.7100731127,134.88,21.1290000061,4.5660196510999995,21.6167337198,-10.740999993900001,-3.6139803489,11.3326931853,31.87,8.18,32.903028736,135.0,28.6990000061,-37.9739803489,47.5989052909,-10.740999993900001,-3.6139803489,11.3326931853,39.44,-34.36,52.3079649767,134.88,19.2990000061,-31.6139803489,37.0391030498,-10.740999993900001,-3.6139803489,11.3326931853,30.04,-28.0,41.0658203376,134.03
2020-06-09 05:30:00,32.3279000174,3.4471085032,32.511162338,-10.8820999826,-3.6728914968,11.485217977,43.21,7.12,43.7926763284,134.4,21.5479000174,-17.9628914968,28.0531186517,-10.8820999826,-3.6728914968,11.485217977,32.43,-14.29,35.4388064133,133.7,29.627900017400002,-40.5828914968,50.2472242187,-10.8820999826,-3.6728914968,11.485217977,40.51,-36.91,54.8033593861,134.55,21.2779000174,4.4571085032,21.739706653,-10.8820999826,-3.6728914968,11.485217977,32.16,8.13,33.1717123465,134.66,28.877900017400002,-37.8328914968,47.594755892,-10.8820999826,-3.6728914968,11.485217977,39.76,-34.16,52.4191110188,134.55,19.3979000174,-31.3528914968,36.8684462691,-10.8820999826,-3.6728914968,11.485217977,30.28,-27.68,41.0251240096,133.7
2020-06-09 06:00:00,32.8713833448,3.5739059304,33.0650971056,-10.8486166552,-3.7060940695999998,11.464188439800001,43.72,7.28,44.3219674654,134.06,22.2313833448,-17.7060940696,28.420770092,-10.8486166552,-3.7060940695999998,11.464188439800001,33.08,-14.0,35.9205567886,133.35,30.1413833448,-40.2660940696,50.2977268031,-10.8486166552,-3.7060940695999998,11.464188439800001,40.99,-36.56,54.9255286729,134.22,21.9413833448,4.6039059304,22.4191938504,-10.8486166552,-3.7060940695999998,11.464188439800001,32.79,8.31,33.8266196951,134.33,29.3913833448,-37.4660940696,47.6189208167,-10.8486166552,-3.7060940695999998,11.464188439800001,40.24,-33.76,52.5261382552,134.22,20.0713833448,-31.6260940696,37.4575794129,-10.8486166552,-3.7060940695999998,11.464188439800001,30.92,-27.92,41.6602064325,133.35
2020-06-09 06:30:00,34.8956166834,4.5662276919,35.1931030039,-11.6343833166,-4.0037723081,12.3040264895,46.53,8.57,47.3126389034,133.15,24.1356166834,-16.7137723081,29.3577617923,-11.6343833166,-4.0037723081,12.3040264895,35.77,-12.71,37.9609931377,132.48,32.0256166834,-38.7437723081,50.2664899969,-11.6343833166,-4.0037723081,12.3040264895,43.66,-34.74,55.7948313018,133.29,23.7356166834,5.3162276919,24.3236875537,-11.6343833166,-4.0037723081,12.3040264895,35.37,9.32,36.5773058056,133.43,31.2456166834,-35.9237723081,47.6109859042,-11.6343833166,-4.0037723081,12.3040264895,42.88,-31.92,53.4563448058,133.29,21.7256166834,-30.5237723081,37.4660258926,-11.6343833166,-4.0037723081,12.3040264895,33.36,-26.52,42.616898057,132.48
2020-06-09 07:00:00,36.6889666613,5.21581932,37.0578607836,-11.8510333387,-4.14418068,12.5547291768,48.54,9.36,49.4342108261,132.6,25.7889666613,-15.93418068,30.314500085,-11.8510333387,-4.14418068,12.5547291768,37.64,-11.79,39.443297276,131.94,33.7089666613,-37.71418068,50.5831380772,-11.8510333387,-4.14418068,12.5547291768,45.56,-33.57,56.5920356587,132.74,25.3089666613,5.89581932,25.9866211524,-11.8510333387,-4.14418068,12.5547291768,37.16,10.04,38.4924304247,132.86,32.9089666613,-34.86418068,47.9427907115,-11.8510333387,-4.14418068,12.5547291768,44.76,-30.72,54.2878992042,132.74,23.2289666613,-29.62418068,37.6454110499,-11.8510333387,-4.14418068,12.5547291768,35.08,-25.48,43.3570847728,131.94
2020-06-09 07:30:00,39.9861833089,6.6200706451,40.5304847116,-12.2138166911,-4.3799293549,12.9754036283,52.2,11.0,53.3464150623,131.76,28.4861833089,-14.6999293549,32.0554295331,-12.2138166911,-4.3799293549,12.9754036283,40.7,-10.32,41.9880030485,131.14,36.8161833089,-35.8399293549,51.380267512,-12.2138166911,-4.3799293549,12.9754036283,49.03,-31.46,58.2552358162,131.9,27.8961833089,6.8700706451,28.7296869783,-12.2138166911,-4.3799293549,12.9754036283,40.11,11.25,41.6578275958,132.04,36.0261833089,-32.9399293549,48.8152110486,-12.2138166911,-4.3799293549,12.9754036283,48.24,-28.56,56.0604245435,131.9,25.6661833089,-29.0199293549,38.7415702497,-12.2138166911,-4.3799293549,12.9754036283,37.88,-24.64,45.1887596643,131.14
2020-06-09 08:00:00,41.7598833095,8.2107591703,42.5594222256,-11.9101166905,-4.4592408297,12.7175354671,53.67,12.67,55.1452427685,131.54,30.3398833095,-13.6392408297,33.2646570649,-11.9101166905,-4.4592408297,12.7175354671,42.25,-9.18,43.2358057633,130.96,38.4998833095,-34.2092408297,51.5025550142,-11.9101166905,-4.4592408297,12.7175354671,50.41,-29.75,58.5340123347,131.65,29.6998833095,7.8907591703,30.7302318391,-11.9101166905,-4.4592408297,12.7175354671,41.61,12.35,43.4040850612,131.85,37.6498833095,-31.2592408297,48.9352005255,-11.9101166905,-4.4592408297,12.7175354671,49.56,-26.8,56.3421121365,131.65,27.4098833095,-28.4992408297,39.5412244488,-11.9101166905,-4.4592408297,12.7175354671,39.32,-24.04,46.0867009017,130.96
2020-06-09 08:30:00,43.8514166444,9.467492614,44.8617895109,-11.1385833556,-4.282507386,11.933478482,54.99,13.75,56.6830009791,131.02,32.2214166444,-12.342507386,34.5044515845,-11.1385833556,-4.282507386,11.933478482,43.36,-8.06,44.1027572834,130.44,40.5214166444,-32.602507386,52.0087367153,-11.1385833556,-4.282507386,11.933478482,51.66,-28.32,58.9133091924,131.12,31.5614166444,8.977492614,32.813387424,-11.1385833556,-4.282507386,11.933478482,42.7,13.26,44.7114929297,131.33,39.6214166444,-29.682507386,49.5066450249,-11.1385833556,-4.282507386,11.933478482,50.76,-25.4,56.7603523597,131.12,29.1414166444,-26.322507386,39.269537292,-11.1385833556,-4.282507386,11.933478482,40.28,-22.04,45.9155746997,130.44
2020-06-09 09:00:00,44.5485166464,10.4091980466,45.7484616066,-10.1114833536,-4.0708019534,10.9001616572,54.66,14.48,56.5454330605,130.85,33.4285166464,-11.1308019534,35.2329459073,-10.1114833536,-4.0708019534,10.9001616572,43.54,-7.06,44.1086748837,130.28,41.2185166464,-31.6508019534,51.9686384161,-10.1114833536,-4.0708019534,10.9001616572,51.33,-27.58,58.2702780155,130.98,32.7385166464,10.1291980466,34.2696823049,-10.1114833536,-4.0708019534,10.9001616572,42.85,14.2,45.1415828256,131.17,40.3285166464,-28.7108019534,49.5045392233,-10.1114833536,-4.0708019534,10.9001616572,50.44,-24.64,56.1366475665,130.98,30.3285166464,-25.7908019534,39.8118623952,-10.1114833536,-4.0708019534,10.9001616572,40.44,-21.72,45.903725339,130.28
2020-06-09 09:30:00,45.0573499827,11.3134495813,46.4559891606,-8.652650017300001,-3.6565504187,9.3935463637,53.71,14.97,55.7571968449,130.7,34.5173499827,-10.2365504187,36.003255607,-8.652650017300001,-3.6565504187,9.3935463637,43.17,-6.58,43.6685848179,130.11,41.7773499827,-30.6465504187,51.8127206788,-8.652650017300001,-3.6565504187,9.3935463637,50.43,-26.99,57.1982954291,130.82,33.8373499827,10.9634495813,35.5691366296,-8.652650017300001,-3.6565504187,9.3935463637,42.49,14.62,44.934891788,131.02,40.8673499827,-27.7365504187,49.3908546569,-8.652650017300001,-3.6565504187,9.3935463637,49.52,-24.08,55.0642969627,130.82,31.4273499827,-24.6565504187,39.9452601129,-8.652650017300001,-3.6565504187,9.3935463637,40.08,-21.0,45.2482751052,130.11
2020-06-09 10:00:00,44.6744499861,11.8947307614,46.230845779,-6.9655500139,-3.1752692386,7.6551434823,51.64,15.07,53.7940005949,131.18,34.6144499861,-9.6552692386,35.935836875,-6.9655500139,-3.1752692386,7.6551434823,41.58,-6.48,42.0819058504,130.6,41.4944499861,-30.3652692386,51.4182745294,-6.9655500139,-3.1752692386,7.6551434823,48.46,-27.19,55.5667859427,131.32,33.9844499861,11.6347307614,35.9208825162,-6.9655500139,-3.1752692386,7.6551434823,40.95,14.81,43.5458218432,131.5,40.5544499861,-27.4552692386,48.9740259999,-6.9655500139,-3.1752692386,7.6551434823,47.52,-24.28,53.3635531051,131.32,31.5944499861,-24.8152692386,40.1747041969,-6.9655500139,-3.1752692386,7.6551434823,38.56,-21.64,44.2172274119,130.6
2020-06-09 10:30:00,43.506216658,12.2722729458,45.203977382,-5.113783342,-2.7077270542000003,5.7864121758,48.62,14.98,50.8753850108,131.06,34.936216658,-9.2577270542,36.142008032,-5.113783342,-2.7077270542000003,5.7864121758,40.05,-6.55,40.5820773248,130.46,40.476216658,-29.9677270542,50.3625732042,-5.113783342,-2.7077270542000003,5.7864121758,45.59,-27.26,53.1183179327,131.2,34.326216658,12.0022729458,36.3640441359,-5.113783342,-2.7077270542000003,5.7864121758,39.44,14.71,42.0939152372,131.38,39.566216658,-27.1477270542,47.9842118289,-5.113783342,-2.7077270542000003,5.7864121758,44.68,-24.44,50.9275563914,131.2,31.966216658,-24.6277270542,40.3529918009,-5.113783342,-2.7077270542000003,5.7864121758,37.08,-21.92,43.074502899,130.46
2020-06-09 11:00:00,42.7842833385,13.0335300324,44.7254715559,-3.9957166615,-2.4564699676,4.6904153697,46.78,15.49,49.2778702868,130.85,35.0642833385,-8.5764699676,36.0979196513,-3.9957166615,-2.4564699676,4.6904153697,39.06,-6.12,39.5365400611,130.25,39.8442833385,-29.1464699676,49.3668271852,-3.9957166615,-2.4564699676,4.6904153697,43.84,-26.69,51.3254488534,130.99,34.4842833385,12.6035300324,36.7153205985,-3.9957166615,-2.4564699676,4.6904153697,38.48,15.06,41.3220764241,131.18,38.9242833385,-26.3364699676,46.9969093002,-3.9957166615,-2.4564699676,4.6904153697,42.92,-23.88,49.1159933219,130.99,32.1642833385,-24.6164699676,40.5032309371,-3.9957166615,-2.4564699676,4.6904153697,36.16,-22.16,42.410036548,130.25
2020-06-09 11:30:00,43.1786333689,13.4314644147,45.2194495315,-3.5813666311,-2.3485355853,4.2827335128,46.76,15.78,49.3508459907,130.26,35.1686333689,-8.7085355853,36.2308068511,-3.5813666311,-2.3485355853,4.2827335128,38.75,-6.36,39.2684619001,129.74,40.2386333689,-28.3585355853,49.227575158,-3.5813666311,-2.3485355853,4.2827335128,43.82,-26.01,50.9579483496,130.39,34.5786333689,12.3114644147,36.7049593611,-3.5813666311,-2.3485355853,4.2827335128,38.16,14.66,40.8791046869,130.66,39.3386333689,-25.5485355853,46.9068837793,-3.5813666311,-2.3485355853,4.2827335128,42.92,-23.2,48.78899876,130.39,32.2586333689,-23.6285355853,39.9865867603,-3.5813666311,-2.3485355853,4.2827335128,35.84,-21.28,41.6814587077,129.74
2020-06-09 12:00:00,44.7815666985,13.5513041833,46.7870341124,-5.4784333015,-2.6686958167,6.0938632083,50.26,16.22,52.8124606509,130.02,35.7615666985,-9.2286958167,36.9331623234,-5.4784333015,-2.6686958167,6.0938632083,41.24,-6.5600000000000005,41.7584865626,129.59,41.6715666985,-28.1086958167,50.2654777319,-5.4784333015,-2.6686958167,6.0938632083,47.15,-25.44,53.5753310769,130.17,35.1015666985,11.7913041833,37.0291079967,-5.4784333015,-2.6686958167,6.0938632083,40.58,14.46,43.0793221859,130.5,40.7615666985,-25.2686958167,47.9584435526,-5.4784333015,-2.6686958167,6.0938632083,46.24,-22.6,51.4674421358,130.17,32.7215666985,-22.9486958167,39.9667807921,-5.4784333015,-2.6686958167,6.0938632083,38.2,-20.28,43.2494901704,129.59
2020-06-09 12:30:00,45.4298833858,13.4728332524,47.3855625724,-6.3101166142,-3.1471667476,7.0513991676,51.74,16.62,54.3438312967,129.87,36.4398833858,-9.9171667476,37.765265754,-6.3101166142,-3.1471667476,7.0513991676,42.75,-6.77,43.2827378986,129.48,42.2298833858,-28.0871667476,50.7173736178,-6.3101166142,-3.1471667476,7.0513991676,48.54,-24.94,54.5722933365,130.0,35.7498833858,11.0928332524,37.4313386305,-6.3101166142,-3.1471667476,7.0513991676,42.06,14.24,44.40519339,130.4,41.2898833858,-25.2271667476,48.3866139767,-6.3101166142,-3.1471667476,7.0513991676,47.6,-22.08,52.471767647,130.0,33.3298833858,-23.0271667476,40.5108816855,-6.3101166142,-3.1471667476,7.0513991676,39.64,-19.88,44.345732601899996,129.48
2020-06-09 13:00:00,46.4281833669,13.1338980111,48.2501345876,-7.9818166331,-3.4361019889,8.6900053879,54.41,16.57,56.8771746837,130.22,35.7681833669,-10.2561019889,37.209549438,-7.9818166331,-3.4361019889,8.6900053879,43.75,-6.82,44.2783796,129.83,43.0981833669,-28.5961019889,51.7222433629,-7.9818166331,-3.4361019889,8.6900053879,51.08,-25.16,56.9402493848,130.32,35.0681833669,10.8538980111,36.7094618142,-7.9818166331,-3.4361019889,8.6900053879,43.05,14.29,45.359746472,130.74,42.1381833669,-25.6761019889,49.3445915051,-7.9818166331,-3.4361019889,8.6900053879,50.12,-22.24,54.8327639281,130.32,32.6181833669,-24.0761019889,40.54139333,-7.9818166331,-3.4361019889,8.6900053879,40.6,-20.64,45.5452478311,129.83
2020-06-09 13:30:00,44.8549666628,13.4330254546,46.8232229474,-6.3250333372,-2.9969745454,6.9991358854,51.18,16.43,53.7525562183,130.8,36.4349666628,-9.8469745454,37.7421475729,-6.3250333372,-2.9969745454,6.9991358854,42.76,-6.85,43.3051971477,130.36,41.6849666628,-28.7069745454,50.6135044551,-6.3250333372,-2.9969745454,6.9991358854,48.01,-25.71,54.4606665402,130.93,35.7649666628,11.4330254546,37.547928191,-6.3250333372,-2.9969745454,6.9991358854,42.09,14.43,44.4948648723,131.29,40.7549666628,-25.8369745454,48.2547050695,-6.3250333372,-2.9969745454,6.9991358854,47.08,-22.84,52.3277364311,130.93,33.3149666628,-24.3969745454,41.2928489053,-6.3250333372,-2.9969745454,6.9991358854,39.64,-21.4,45.0476370079,130.36
2020-06-09 14:00:00,45.2186666512,12.6075169171,46.9433413439,-7.7113333488,-3.4024830829,8.428615138,52.93,16.01,55.2983272803,131.04,35.0586666512,-10.1224830829,36.4907491171,-7.7113333488,-3.4024830829,8.428615138,42.77,-6.72,43.2947029092,130.57,41.9686666512,-29.7324830829,51.4333503746,-7.7113333488,-3.4024830829,8.428615138,49.68,-26.33,56.2260731334,131.18,34.3686666512,11.2375169171,36.1591901713,-7.7113333488,-3.4024830829,8.428615138,42.08,14.64,44.5539672757,131.5,41.0886666512,-26.8424830829,49.0795010695,-7.7113333488,-3.4024830829,8.428615138,48.8,-23.44,54.1375433502,131.18,31.9686666512,-24.562483082900002,40.3151487987,-7.7113333488,-3.4024830829,8.428615138,39.68,-21.16,44.969411826300004,130.57
2020-06-09 14:30:00,44.6615999844,12.254298296,46.3122698634,-7.7784000156,-3.545701704,8.5484213382,52.44,15.8,54.7685457174,131.04,35.2915999844,-10.415701704,36.7965198279,-7.7784000156,-3.545701704,8.5484213382,43.07,-6.87,43.6144677831,130.57,41.4215999844,-30.075701704,51.1888345077,-7.7784000156,-3.545701704,8.5484213382,49.2,-26.53,55.8970562731,131.18,34.6015999844,10.964298296,36.2971976688,-7.7784000156,-3.545701704,8.5484213382,42.38,14.51,44.7951392452,131.5,40.5415999844,-27.185701704,48.8127412305,-7.7784000156,-3.545701704,8.5484213382,48.32,-23.64,53.79286198,131.18,32.2215999844,-23.825701704,40.0736268292,-7.7784000156,-3.545701704,8.5484213382,40.0,-20.28,44.8472786242,130.57
2020-06-09 15:00:00,43.5687333363,12.0648747767,45.208359049,-7.5212666637,-3.4851252233,8.2894843054,51.09,15.55,53.404031683,131.45,34.5287333363,-10.645125223299999,36.1324247294,-7.5212666637,-3.4851252233,8.2894843054,42.05,-7.16,42.6552235957,130.94,40.4087333363,-30.4451252233,50.5941832596,-7.5212666637,-3.4851252233,8.2894843054,47.93,-26.96,54.9920585176,131.56,33.8887333363,10.8148747767,35.5725703819,-7.5212666637,-3.4851252233,8.2894843054,41.41,14.3,43.8095663069,131.86,39.5187333363,-27.5251252233,48.1597633202,-7.5212666637,-3.4851252233,8.2894843054,47.04,-24.04,52.8269173812,131.56,31.4787333363,-23.2051252233,39.107396859,-7.5212666637,-3.4851252233,8.2894843054,39.0,-19.72,43.7021555532,130.94
2020-06-09 15:30:00,43.0173167555,12.1589100997,44.7026692229,-6.5426832445,-3.1910899003,7.2794064861,49.56,15.35,51.882714848,131.45,34.2373167555,-10.6910899003,35.8677189388,-6.5426832445,-3.1910899003,7.2794064861,40.78,-7.5,41.4639409608,130.94,39.9273167555,-30.3410899003,50.147506016,-6.5426832445,-3.1910899003,7.2794064861,46.47,-27.15,53.8199163879,131.56,33.6073167555,10.7689100997,35.2905251341,-6.5426832445,-3.1910899003,7.2794064861,40.15,13.96,42.5076945976,131.86,39.0573167555,-27.5110899003,47.7737800434,-6.5426832445,-3.1910899003,7.2794064861,45.6,-24.32,51.68,131.56,31.2973167555,-23.5510899003,39.1685571803,-6.5426832445,-3.1910899003,7.2794064861,37.84,-20.36,42.9697009531,130.94
2020-06-09 16:00:00,43.8285835125,12.599910833,45.6037551712,-7.1114164875,-3.400089167,7.8824393941,50.94,16.0,53.393666291,131.45,34.9785835125,-11.460089167,36.8080826485,-7.1114164875,-3.400089167,7.8824393941,42.09,-8.06,42.8547745298,131.05,40.6685835125,-29.950089167,50.5068463283,-7.1114164875,-3.400089167,7.8824393941,47.78,-26.55,54.6610546916,131.56,34.3185835125,10.069910833,35.7654620897,-7.1114164875,-3.400089167,7.8824393941,41.43,13.47,43.564731148,131.98,39.7685835125,-27.080089167,48.1131111433,-7.1114164875,-3.400089167,7.8824393941,46.88,-23.68,52.5212033373,131.56,32.0085835125,-27.480089167,42.1865466601,-7.1114164875,-3.400089167,7.8824393941,39.12,-24.08,45.9371396585,131.05
2020-06-09 16:30:00,46.3134502431,11.8318641965,47.8009276457,-9.4965497569,-4.0181358035,10.3116377273,55.81,15.85,58.0170543892,131.36,34.9434502431,-12.2181358035,37.0179356179,-9.4965497569,-4.0181358035,10.3116377273,44.44,-8.2,45.1901936265,131.05,42.9134502431,-30.6481358035,52.7339780407,-9.4965497569,-4.0181358035,10.3116377273,52.41,-26.63,58.787456145,131.56,34.2334502431,9.3418641965,35.4852017356,-9.4965497569,-4.0181358035,10.3116377273,43.73,13.36,45.7252938755,131.98,42.0234502431,-27.6581358035,50.3084768847,-9.4965497569,-4.0181358035,10.3116377273,51.52,-23.64,56.684742215200004,131.56,31.8234502431,-28.1781358035,42.5057563483,-9.4965497569,-4.0181358035,10.3116377273,41.32,-24.16,47.8648931891,131.05
2020-06-09 17:00:00,47.3575503504,11.9035296132,48.8306419418,-8.7924496496,-3.7564703868000002,9.5612886478,56.15,15.66,58.292864915,131.36,36.5875503504,-12.0464703868,38.519687037,-8.7924496496,-3.7564703868000002,9.5612886478,45.38,-8.29,46.1309928356,131.05,43.9375503504,-30.516470386800002,53.495451168,-8.7924496496,-3.7564703868000002,9.5612886478,52.73,-26.76,59.1316370482,131.56,35.8575503504,9.5035296132,37.0955656682,-8.7924496496,-3.7564703868000002,9.5612886478,44.65,13.26,46.5773560864,131.98,43.0475503504,-27.5564703868,51.1121380042,-8.7924496496,-3.7564703868000002,9.5612886478,51.84,-23.8,57.0423141186,131.56,33.4475503504,-27.516470386800002,43.3116008362,-8.7924496496,-3.7564703868000002,9.5612886478,42.24,-23.76,48.4639577418,131.05
2020-06-09 17:30:00,50.692467048,10.623857534,51.7937502437,-12.747532952,-4.8161424660000005,13.6269888316,63.44,15.44,65.2918616674,131.01,37.452467048,-12.676142466,39.5394976675,-12.747532952,-4.8161424660000005,13.6269888316,50.2,-7.86,50.8116089098,130.62,46.912467048,-31.496142466,56.504748072699996,-12.747532952,-4.8161424660000005,13.6269888316,59.66,-26.68,65.3539440279,131.13,36.592467048,8.783857534,37.6319651073,-12.747532952,-4.8161424660000005,13.6269888316,49.34,13.6,51.1800312622,131.5,46.012467048,-28.416142466,54.0797954553,-12.747532952,-4.8161424660000005,13.6269888316,58.76,-23.6,63.3221730518,131.13,34.052467048,-25.896142466,42.7806113406,-12.747532952,-4.8161424660000005,13.6269888316,46.8,-21.08,51.3284170806,130.62
2020-06-09 18:00:00,52.1469837137,9.9110230238,53.0804699284,-14.9930162863,-5.5689769762,15.9938751377,67.14,15.48,68.9014513635,131.16,38.0769837137,-13.1589769762,40.2866648383,-14.9930162863,-5.5689769762,15.9938751377,53.07,-7.59,53.610008394,130.77,48.1769837137,-32.1989769762,57.9464915078,-14.9930162863,-5.5689769762,15.9938751377,63.17,-26.63,68.5536709447,131.3,37.1569837137,8.3410230238,38.081676746,-14.9930162863,-5.5689769762,15.9938751377,52.15,13.91,53.9732396656,131.64,47.2869837137,-29.0889769762,55.5178116487,-14.9930162863,-5.5689769762,15.9938751377,62.28,-23.52,66.5731837905,131.3,34.4869837137,-24.9689769762,42.5770108968,-14.9930162863,-5.5689769762,15.9938751377,49.48,-19.4,53.1472520456,130.77
2020-06-09 18:30:00,51.0894004775,9.4767556085,51.9609058621,-14.8105995225,-5.5732443915,15.8245035077,65.9,15.05,67.5966900077,131.16,37.0794004775,-13.6532443915,39.5132006067,-14.8105995225,-5.5732443915,15.8245035077,51.89,-8.08,52.5153168133,130.77,47.1894004775,-32.6632443915,57.3910014863,-14.8105995225,-5.5732443915,15.8245035077,62.0,-27.09,67.6599445758,131.3,36.1894004775,7.8667556085,37.0345588704,-14.8105995225,-5.5732443915,15.8245035077,51.0,13.44,52.7411945257,131.64,46.3094004775,-29.5332443915,54.9251590519,-14.8105995225,-5.5732443915,15.8245035077,61.12,-23.96,65.6485795734,131.3,33.5494004775,-27.0532443915,43.0980313298,-14.8105995225,-5.5732443915,15.8245035077,48.36,-21.48,52.9157821448,130.77
2020-06-09 19:00:00,50.7317337264,8.9681647556,51.5183150537,-15.0582662736,-5.5118352444,16.0353269667,65.79,14.48,67.3646383498,131.16,36.2417337264,-14.1018352444,38.8886232818,-15.0582662736,-5.5118352444,16.0353269667,51.3,-8.59,52.0142105583,130.77,46.8417337264,-33.0918352444,57.3517007449,-15.0582662736,-5.5118352444,16.0353269667,61.9,-27.58,67.7662629927,131.3,35.3717337264,7.4081647556,36.1391816711,-15.0582662736,-5.5118352444,16.0353269667,50.43,12.92,52.0587293352,131.64,45.9417337264,-29.9918352444,54.8648619712,-15.0582662736,-5.5118352444,16.0353269667,61.0,-24.48,65.7287638709,131.3,32.7817337264,-28.7518352444,43.6040146779,-15.0582662736,-5.5118352444,16.0353269667,47.84,-23.24,53.1861184897,130.77
2020-06-09 19:30:00,50.4622168188,8.6397820274,51.1964955807,-15.8577831812,-5.5802179726,16.8109523836,66.32,14.22,67.8273602612,130.52,35.6022168188,-14.9402179726,38.6099463284,-15.8577831812,-5.5802179726,16.8109523836,51.46,-9.36,52.3043133977,130.23,46.5522168188,-33.0202179726,57.0740193582,-15.8577831812,-5.5802179726,16.8109523836,62.41,-27.44,68.175961306,130.66,34.7322168188,6.4097820274,35.3187229495,-15.8577831812,-5.5802179726,16.8109523836,50.59,11.99,51.9914242929,131.1,45.6622168188,-29.9002179726,54.580775733,-15.8577831812,-5.5802179726,16.8109523836,61.52,-24.32,66.1526477172,130.66,32.1422168188,-27.3002179726,42.1713647322,-15.8577831812,-5.5802179726,16.8109523836,48.0,-21.72,52.6854666867,130.23
2020-06-09 20:00:00,49.3826667772,8.0513272705,50.0347044445,-16.0373332228,-5.5586727295,16.9733585189,65.42,13.61,66.8207190922,131.18,34.7626667772,-15.1886727295,37.9359826649,-16.0373332228,-5.5586727295,16.9733585189,50.8,-9.63,51.7047086831,130.82,45.5126667772,-34.0286727295,56.8274001245,-16.0373332228,-5.5586727295,16.9733585189,61.55,-28.47,67.8155100254,131.37,33.9126667772,6.3713272705,34.5059817877,-16.0373332228,-5.5586727295,16.9733585189,49.95,11.93,51.3549160256,131.7,44.6426667772,-30.9186727295,54.3040700163,-16.0373332228,-5.5586727295,16.9733585189,60.68,-25.36,65.7661919226,131.37,31.4026667772,-29.4386727295,43.0437327935,-16.0373332228,-5.5586727295,16.9733585189,47.44,-23.88,53.1112794047,130.82
2020-06-09 20:30:00,47.8089167677,7.323208815,48.3665370876,-15.4410832323,-5.436791185,16.3702703025,63.25,12.76,64.5242597788,131.35,33.7389167677,-15.546791185,37.1485830255,-15.4410832323,-5.436791185,16.3702703025,49.18,-10.11,50.20841065,130.95,44.0689167677,-34.856791185,56.1877683912,-15.4410832323,-5.436791185,16.3702703025,59.51,-29.42,66.3850623258,131.49,32.9489167677,6.053208815,33.5003351195,-15.4410832323,-5.436791185,16.3702703025,48.39,11.49,49.7354219847,131.85,43.2389167677,-31.756791185,53.647904988,-15.4410832323,-5.436791185,16.3702703025,58.68,-26.32,64.3124000485,131.49,30.4389167677,-29.556791185,42.4279572822,-15.4410832323,-5.436791185,16.3702703025,45.88,-24.12,51.8338576608,130.95
2020-06-09 21:00:00,46.9654335391,7.1054986896,47.4998953593,-15.2145664609,-5.3045013104,16.1127516814,62.18,12.41,63.4063127772,131.71,32.6454335391,-16.5545013104,36.6029485778,-15.2145664609,-5.3045013104,16.1127516814,47.86,-11.25,49.1644393846,131.4,43.2654335391,-35.2545013104,55.8101926351,-15.2145664609,-5.3045013104,16.1127516814,58.48,-29.95,65.7032183382,131.86,31.8854335391,5.1854986896,32.3043382324,-15.2145664609,-5.3045013104,16.1127516814,47.1,10.49,48.2540164131,132.28,42.4254335391,-32.1845013104,53.2518500672,-15.2145664609,-5.3045013104,16.1127516814,57.64,-26.88,63.5995597469,131.86,29.4654335391,-31.0645013104,42.8160602498,-15.2145664609,-5.3045013104,16.1127516814,44.68,-25.76,51.5740244697,131.4
2020-06-09 21:30:00,45.8647334798,6.3879566728,46.3074482953,-15.0852665202,-5.2520433272,15.9733911583,60.95,11.64,62.0515277814,131.87,31.7647334798,-16.9020433272,35.981625334,-15.0852665202,-5.2520433272,15.9733911583,46.85,-11.65,48.2767542405,131.51,42.2447334798,-36.0920433272,55.5630551563,-15.0852665202,-5.2520433272,15.9733911583,57.33,-30.84,65.0986520598,132.03,31.0447334798,4.8879566728,31.4271792763,-15.0852665202,-5.2520433272,15.9733911583,46.13,10.14,47.2313084722,132.43,41.4347334798,-33.0520433272,53.0025915087,-15.0852665202,-5.2520433272,15.9733911583,56.52,-27.8,62.9869065759,132.03,28.6747334798,-30.3720433272,41.7696224068,-15.0852665202,-5.2520433272,15.9733911583,43.76,-25.12,50.4574275999,131.51
2020-06-09 22:00:00,45.2227835127,5.7186052241,45.5829199848,-14.6372164873,-5.1513947759,15.5172476501,59.86,10.87,60.8389390111,132.21,31.3527835127,-16.7913947759,35.5661070756,-14.6372164873,-5.1513947759,15.5172476501,45.99,-11.64,47.4401696877,131.78,41.6527835127,-36.9813947759,55.7007893474,-14.6372164873,-5.1513947759,15.5172476501,56.29,-31.83,64.6661658056,132.36,30.6527835127,5.0786052241,31.0706512339,-14.6372164873,-5.1513947759,15.5172476501,45.29,10.23,46.430991805,132.71,40.8827835127,-33.9513947759,53.1422543271,-14.6372164873,-5.1513947759,15.5172476501,55.52,-28.8,62.5452668073,132.36,28.3227835127,-29.4313947759,40.8458940942,-14.6372164873,-5.1513947759,15.5172476501,42.96,-24.28,49.3465297665,131.78
2020-06-09 22:30:00,44.7105002222,5.019646099,44.9913955894,-14.3594997778,-5.020353901,15.2118107784,59.07,10.04,59.9171636512,132.59,30.7305002222,-16.730353901,34.9895468041,-14.3594997778,-5.020353901,15.2118107784,45.09,-11.71,46.5857510404,132.06,41.1905002222,-37.830353901,55.926675074,-14.3594997778,-5.020353901,15.2118107784,55.55,-32.81,64.5158786656,132.75,30.0705002222,5.199646099,30.5167380821,-14.3594997778,-5.020353901,15.2118107784,44.43,10.22,45.5902763756,132.99,40.4005002222,-34.780353901,53.3092246772,-14.3594997778,-5.020353901,15.2118107784,54.76,-29.76,62.3242745646,132.75,27.7605002222,-30.180353901,41.0060865504,-14.3594997778,-5.020353901,15.2118107784,42.12,-25.16,49.0624092356,132.06
2020-06-09 23:00:00,42.2460668628,4.7591738274,42.5132908735,-13.4339331372,-4.6908261726,14.2293502914,55.68,9.45,56.4762330543,133.12,29.0660668628,-16.8608261726,33.6024359548,-13.4339331372,-4.6908261726,14.2293502914,42.5,-12.17,44.2081316049,132.53,38.8960668628,-38.4408261726,54.6863889302,-13.4339331372,-4.6908261726,14.2293502914,52.33,-33.75,62.2695061808,133.26,28.4860668628,5.2091738274,28.9584443172,-13.4339331372,-4.6908261726,14.2293502914,41.92,9.9,43.0731517305,133.47,38.1660668628,-35.4908261726,52.1176304353,-13.4339331372,-4.6908261726,14.2293502914,51.6,-30.8,60.0932608534,133.26,26.2460668628,-30.4508261726,40.2008562142,-13.4339331372,-4.6908261726,14.2293502914,39.68,-25.76,47.3083502143,132.53
2020-06-09 23:30:00,39.6135335375,4.4999585586,39.8683040316,-12.4164664625,-4.3700414414,13.1630506196,52.03,8.87,52.7806574419,133.76,27.1435335375,-17.1400414414,32.1022185139,-12.4164664625,-4.3700414414,13.1630506196,39.56,-12.77,41.5700192446,133.14,36.4535335375,-39.1500414414,53.4937926514,-12.4164664625,-4.3700414414,13.1630506196,48.87,-34.78,59.9827083417,133.9,26.6435335375,5.1299585586,27.132901691,-12.4164664625,-4.3700414414,13.1630506196,39.06,9.5,40.1986765951,134.11,35.7035335375,-36.2500414414,50.8803283359,-12.4164664625,-4.3700414414,13.1630506196,48.12,-31.88,57.7223422948,133.9,24.5435335375,-29.4100414414,38.3058164786,-12.4164664625,-4.3700414414,13.1630506196,36.96,-25.04,44.6435124066,133.14
2020-06-10 00:00:00,37.7447669729,4.42704431,38.0035018803,-11.6952330271,-4.11295569,12.3973739181,49.44,8.54,50.1721556244,133.76,25.6547669729,-17.19295569,30.8830826472,-11.6952330271,-4.11295569,12.3973739181,37.35,-13.08,39.5740937988,133.14,34.7147669729,-39.28295569,52.4239034575,-11.6952330271,-4.11295569,12.3973739181,46.41,-35.17,58.2307221319,133.9,25.2147669729,5.09704431,25.7247805471,-11.6952330271,-4.11295569,12.3973739181,36.91,9.21,38.0417165754,134.11,33.9847669729,-36.43295569,49.8229329377,-11.6952330271,-4.11295569,12.3973739181,45.68,-32.32,55.9575267502,133.9,23.1847669729,-28.51295569,36.7494498159,-11.6952330271,-4.11295569,12.3973739181,34.88,-24.4,42.5672926083,133.14
2020-06-10 00:30:00,36.6980168842,4.4247145034,36.9638004224,-11.3219831158,-3.9352854966,11.9863995267,48.02,8.36,48.7422814402,134.3,24.9280168842,-17.2852854966,30.3345862091,-11.3219831158,-3.9352854966,11.9863995267,36.25,-13.35,38.6301048407,133.66,33.7380168842,-39.6352854966,52.0500685847,-11.3219831158,-3.9352854966,11.9863995267,45.06,-35.7,57.4882040074,134.47,24.5380168842,5.1447145034,25.0715448254,-11.3219831158,-3.9352854966,11.9863995267,35.86,9.08,36.9917017722,134.66,32.9980168842,-36.7752854966,49.4094195639,-11.3219831158,-3.9352854966,11.9863995267,44.32,-32.84,55.160928201,134.47,22.5580168842,-31.4152854966,38.6753705681,-11.3219831158,-3.9352854966,11.9863995267,33.88,-27.48,43.6234432387,133.66
2020-06-10 01:00:00,35.5259501234,4.2533694656,35.7796629942,-11.0340498766,-3.8166305343999998,11.6754839435,46.56,8.07,47.2541902904,134.16,24.0659501234,-17.2766305344,29.6251905979,-11.0340498766,-3.8166305343999998,11.6754839435,35.1,-13.46,37.5923077238,133.5,32.6359501234,-39.7066305344,51.3976823295,-11.0340498766,-3.8166305343999998,11.6754839435,43.67,-35.89,56.5257551918,134.32,23.7059501234,5.1133694656,24.2511570558,-11.0340498766,-3.8166305343999998,11.6754839435,34.74,8.93,35.8693810931,134.51,31.9259501234,-36.8966305344,48.7916758891,-11.0340498766,-3.8166305343999998,11.6754839435,42.96,-33.08,54.2203651777,134.32,21.8059501234,-31.4166305344,38.2427004135,-11.0340498766,-3.8166305343999998,11.6754839435,32.84,-27.6,42.897850762,133.5
2020-06-10 01:30:00,35.7415000811,4.1401588897,35.980491154,-11.1884999189,-3.8398411103,11.8290705547,46.93,7.98,47.6036269627,135.06,24.2815000811,-17.1698411103,29.7387741836,-11.1884999189,-3.8398411103,11.8290705547,35.47,-13.33,37.8920809669,134.34,32.8415000811,-40.3598411103,52.033459447,-11.1884999189,-3.8398411103,11.8290705547,44.03,-36.52,57.204469231,135.22,23.9215000811,5.4701588897,24.5389650232,-11.1884999189,-3.8398411103,11.8290705547,35.11,9.31,36.323383653,135.34,32.0915000811,-37.5198411103,49.3720857813,-11.1884999189,-3.8398411103,11.8290705547,43.28,-33.68,54.8406856266,135.22,21.9715000811,-31.4398411103,38.3563609439,-11.1884999189,-3.8398411103,11.8290705547,33.16,-27.6,43.1433146617,134.34
2020-06-10 02:00:00,35.0387666907,3.6360355736,35.2269204714,-11.3612333093,-3.8939644264,12.0100200359,46.4,7.53,47.0070303253,134.81,23.7287666907,-17.0739644264,29.2331084542,-11.3612333093,-3.8939644264,12.0100200359,35.09,-13.18,37.4836030819,134.05,32.1687666907,-40.7439644264,51.9124280648,-11.3612333093,-3.8939644264,12.0100200359,43.53,-36.85,57.0331780633,134.99,23.3787666907,5.4860355736,24.0138151549,-11.3612333093,-3.8939644264,12.0100200359,34.74,9.38,35.9840520231,135.08,31.4787666907,-37.9339644264,49.2939997309,-11.3612333093,-3.8939644264,12.0100200359,42.84,-34.04,54.7173391166,134.99,21.4387666907,-30.5739644264,37.3415052986,-11.3612333093,-3.8939644264,12.0100200359,32.8,-26.68,42.2807568523,134.05
2020-06-10 02:30:00,34.5002166791,3.8412877996,34.7134043687,-11.1697833209,-3.8187122004000003,11.8045170297,45.67,7.66,46.3079312861,135.17,23.1702166791,-17.8087122004,29.2234353078,-11.1697833209,-3.8187122004000003,11.8045170297,34.34,-13.99,37.0803950896,134.48,31.6602166791,-40.7087122004,51.5710051209,-11.1697833209,-3.8187122004000003,11.8045170297,42.83,-36.89,56.5268166448,135.34,22.8602166791,4.8512877996,23.3693067918,-11.1697833209,-3.8187122004000003,11.8045170297,34.03,8.67,35.117087009,135.48,30.9102166791,-37.8587122004,48.8745699175,-11.1697833209,-3.8187122004000003,11.8045170297,42.08,-34.04,54.1243752851,135.34,20.9902166791,-31.0987122004,37.5195828436,-11.1697833209,-3.8187122004000003,11.8045170297,32.16,-27.28,42.171838945,134.48
2020-06-10 03:00:00,33.8057666636,3.9446505199,34.0351307833,-10.9142333364,-3.7253494801,11.5325070158,44.72,7.67,45.3729798448,135.42,22.6657666636,-17.7853494801,28.8106861178,-10.9142333364,-3.7253494801,11.5325070158,33.58,-14.06,36.4046700301,134.72,31.0057666636,-40.7753494801,51.2248639981,-10.9142333364,-3.7253494801,11.5325070158,41.92,-37.05,55.9463037206,135.59,22.3557666636,4.9646505199,22.900394274,-10.9142333364,-3.7253494801,11.5325070158,33.27,8.69,34.3861745473,135.75,30.2857666636,-38.0053494801,48.5966485625,-10.9142333364,-3.7253494801,11.5325070158,41.2,-34.28,53.5962536004,135.59,20.4857666636,-30.6053494801,36.8287123396,-10.9142333364,-3.7253494801,11.5325070158,31.4,-26.88,41.33393763,134.72
2020-06-10 03:30:00,33.2272833482,3.8366281025999998,33.4480503752,-10.9327166518,-3.7233718974,11.5493632584,44.16,7.5600000000000005,44.8024463618,135.67,22.2872833482,-17.9033718974,28.5876498569,-10.9327166518,-3.7233718974,11.5493632584,33.22,-14.18,36.1198117382,134.96,30.4672833482,-41.0333718974,51.1076605206,-10.9327166518,-3.7233718974,11.5493632584,41.4,-37.31,55.7314641832,135.85,22.0072833482,4.9066281026,22.5476278066,-10.9327166518,-3.7233718974,11.5493632584,32.94,8.63,34.0517327019,135.96,29.7072833482,-38.2433718974,48.4260072483,-10.9327166518,-3.7233718974,11.5493632584,40.64,-34.52,53.3220404711,135.85,20.1872833482,-31.963371897400002,37.804544065900004,-10.9327166518,-3.7233718974,11.5493632584,31.12,-28.24,42.0232316701,134.96
2020-06-10 04:00:00,32.8861500234,3.9443222636,33.121843872,-10.863849976600001,-3.7056777364,11.4784704469,43.75,7.65,44.4137929027,135.67,21.9661500234,-17.9156777364,28.3457802081,-10.863849976600001,-3.7056777364,11.4784704469,32.83,-14.21,35.773356007,135.04,30.1361500234,-41.0156777364,50.8966930007,-10.863849976600001,-3.7056777364,11.4784704469,41.0,-37.31,55.4349718138,135.85,21.6961500234,4.9443222636,22.2523987131,-10.863849976600001,-3.7056777364,11.4784704469,32.56,8.65,33.6894063468,136.06,29.4561500234,-38.2656777364,48.290028648,-10.863849976600001,-3.7056777364,11.4784704469,40.32,-34.56,53.104576074,135.85,19.8561500234,-32.0256777364,37.6817028308,-10.863849976600001,-3.7056777364,11.4784704469,30.72,-28.32,41.7820631372,135.04
2020-06-10 04:30:00,32.8498166851,3.8572526024,33.0755023225,-10.9401833149,-3.7227473976,11.5562303174,43.79,7.58,44.441202729,135.56,21.9198166851,-17.9327473976,28.3206954847,-10.9401833149,-3.7227473976,11.5562303174,32.86,-14.21,35.8008896538,134.85,30.0998166851,-40.9927473976,50.8567036258,-10.9401833149,-3.7227473976,11.5562303174,41.04,-37.27,55.4376631903,135.73,21.6498166851,4.8572526024,22.1880027345,-10.9401833149,-3.7227473976,11.5562303174,32.59,8.58,33.7005118655,135.9,29.3398166851,-38.2027473976,48.1692303431,-10.9401833149,-3.7227473976,11.5562303174,40.28,-34.48,53.0221538604,135.73,19.8198166851,-31.9627473976,37.6090727702,-10.9401833149,-3.7227473976,11.5562303174,30.76,-28.24,41.7573370798,134.85
2020-06-10 05:00:00,32.4141000054,3.8404711815,32.6408195065,-10.8958999946,-3.7095288185,11.5100495545,43.31,7.55,43.9631504786,135.34,21.5641000054,-17.8095288185,27.9676549925,-10.8958999946,-3.7095288185,11.5100495545,32.46,-14.1,35.3901342185,134.63,29.6941000054,-40.9095288185,50.5502633354,-10.8958999946,-3.7095288185,11.5100495545,40.59,-37.2,55.0580430092,135.5,21.2941000054,4.9404711815,21.8597106691,-10.8958999946,-3.7095288185,11.5100495545,32.19,8.65,33.3319456378,135.65,28.9841000054,-38.1495288185,47.9110071089,-10.8958999946,-3.7095288185,11.5100495545,39.88,-34.44,52.6927699025,135.5,19.4641000054,-31.1895288185,36.7646283394,-10.8958999946,-3.7095288185,11.5100495545,30.36,-27.48,40.9497252738,134.63
2020-06-10 05:30:00,32.5619166548,3.6604231205,32.7670125836,-11.1280833452,-3.7795768795,11.7524227428,43.69,7.44,44.3189541844,135.59,21.6619166548,-17.4595768795,27.8222115938,-11.1280833452,-3.7795768795,11.7524227428,32.79,-13.68,35.5292344415,134.83,29.8219166548,-41.2895768795,50.9330528425,-11.1280833452,-3.7795768795,11.7524227428,40.95,-37.51,55.5328965569,135.78,21.3519166548,5.3704231205,22.016943233,-11.1280833452,-3.7795768795,11.7524227428,32.48,9.15,33.7442276545,135.83,29.1519166548,-38.4995768795,48.2913207994,-11.1280833452,-3.7795768795,11.7524227428,40.28,-34.72,53.1785370239,135.78,19.5119166548,-30.6195768795,36.3080346456,-11.1280833452,-3.7795768795,11.7524227428,30.64,-26.84,40.733219858,134.83
