Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-10 06:00:00,33.2529499795,3.9066761217,33.4816487148,-11.0270500205,-3.7833238783,11.6580174868,44.28,7.69,44.9427914131,135.92,22.3629499795,-17.3533238783,28.3061721434,-11.0270500205,-3.7833238783,11.6580174868,33.39,-13.57,36.0421558734,135.15,30.4729499795,-41.2533238783,51.2877900817,-11.0270500205,-3.7833238783,11.6580174868,41.5,-37.47,55.9128867078,136.1,22.0429499795,5.5566761217,22.7325382068,-11.0270500205,-3.7833238783,11.6580174868,33.07,9.34,34.3636508538,136.16,29.8529499795,-38.4633238783,48.6890737871,-11.0270500205,-3.7833238783,11.6580174868,40.88,-34.68,53.6085515566,136.1,20.1729499795,-31.5033238783,37.4086530933,-11.0270500205,-3.7833238783,11.6580174868,31.2,-27.72,41.7353375451,135.15
2020-06-10 06:30:00,35.5996833097,4.7215278951,35.9114226593,-12.0103166903,-4.1184721049,12.6968310802,47.61,8.84,48.4237307526,134.0,24.2596833097,-16.8284721049,29.5250691392,-12.0103166903,-4.1184721049,12.6968310802,36.27,-12.71,38.4324992682,133.33,32.6496833097,-39.2784721049,51.0764152141,-12.0103166903,-4.1184721049,12.6968310802,44.66,-35.16,56.8396094286,134.17,23.8096833097,5.5415278951,24.4460538885,-12.0103166903,-4.1184721049,12.6968310802,35.82,9.66,37.0997035029,134.34,31.9896833097,-36.4384721049,48.4881644073,-12.0103166903,-4.1184721049,12.6968310802,44.0,-32.32,54.5947103665,134.17,21.829683309700002,-30.7984721049,37.750244468,-12.0103166903,-4.1184721049,12.6968310802,33.84,-26.68,43.0925515606,133.33
2020-06-10 07:00:00,37.6115167841,5.5901266673,38.0246723978,-13.0184832159,-4.4498733327,13.7579896031,50.63,10.04,51.6158744961,133.56,25.9915167841,-16.1498733327,30.6002835509,-13.0184832159,-4.4498733327,13.7579896031,39.01,-11.7,40.726773749,132.91,34.5215167841,-38.1498733327,51.450441751,-13.0184832159,-4.4498733327,13.7579896031,47.54,-33.7,58.2729920289,133.74,25.4515167841,6.0801266673,26.1676832544,-13.0184832159,-4.4498733327,13.7579896031,38.47,10.53,39.8851074964,133.9,33.8215167841,-35.2498733327,48.8512903365,-13.0184832159,-4.4498733327,13.7579896031,46.84,-30.8,56.0591259297,133.74,23.3815167841,-30.6498733327,38.5500980859,-13.0184832159,-4.4498733327,13.7579896031,36.4,-26.2,44.8486343159,132.91
2020-06-10 07:30:00,40.7571000224,6.7954188254,41.319715866,-13.5828999776,-4.6845811746,14.3680364902,54.34,11.48,55.5394094315,132.54,29.0571000224,-14.884581174600001,32.6476005007,-13.5828999776,-4.6845811746,14.3680364902,42.64,-10.2,43.8430108455,131.93,37.4571000224,-36.2645811746,52.1359203415,-13.5828999776,-4.6845811746,14.3680364902,51.04,-31.58,60.0198133952,132.71,28.4071000224,7.0054188254,29.2581480036,-13.5828999776,-4.6845811746,14.3680364902,41.99,11.69,43.5868810538,132.9,36.7371000224,-33.3245811746,49.5998208516,-13.5828999776,-4.6845811746,14.3680364902,50.32,-28.64,57.8994991343,132.71,26.1771000224,-29.9245811746,39.7582837162,-13.5828999776,-4.6845811746,14.3680364902,39.76,-25.24,47.0947470531,131.93
2020-06-10 08:00:00,43.8105000011,8.3034811329,44.5904441475,-15.0094999989,-5.1265188671,15.8608412737,58.82,13.43,60.333716113,131.1,31.4305000011,-14.2665188671,34.5168059199,-15.0094999989,-5.1265188671,15.8608412737,46.44,-9.14,47.3308905473,130.62,40.2905000011,-33.9265188671,52.6719381909,-15.0094999989,-5.1265188671,15.8608412737,55.3,-28.8,62.3500601443,131.26,30.6405000011,7.2334811329,31.4827490798,-15.0094999989,-5.1265188671,15.8608412737,45.65,12.36,47.2936792817,131.57,39.5105000011,-30.8865188671,50.1503405579,-15.0094999989,-5.1265188671,15.8608412737,54.52,-25.76,60.2993200625,131.26,28.2305000011,-29.2065188671,40.6199689149,-15.0094999989,-5.1265188671,15.8608412737,43.24,-24.08,49.4928681731,130.62
2020-06-10 08:30:00,46.0368833288,9.0778926055,46.9233711575,-15.4631166712,-5.3021073945,16.346874931,61.5,14.38,63.1588030286,130.86,33.8468833288,-12.8621073945,36.2083597765,-15.4631166712,-5.3021073945,16.346874931,49.31,-7.5600000000000005,49.8861674214,130.33,42.3668833288,-33.0121073945,53.7098877082,-15.4631166712,-5.3021073945,16.346874931,57.83,-27.71,64.1260711412,131.01,32.9768833288,8.5378926055,34.0642106062,-15.4631166712,-5.3021073945,16.346874931,48.44,13.84,50.3783604338,131.27,41.5368833288,-29.9821073945,51.2273309912,-15.4631166712,-5.3021073945,16.346874931,57.0,-24.68,62.1136249143,131.01,30.4168833288,-26.2621073945,40.1856327092,-15.4631166712,-5.3021073945,16.346874931,45.88,-20.96,50.4410150572,130.33
2020-06-10 09:00:00,47.5787333173,9.4656587532,48.5111797394,-16.0212666827,-5.5043412468,16.9404474168,63.6,14.97,65.3380509351,130.64,35.1087333173,-12.2643412468,37.1892083992,-16.0212666827,-5.5043412468,16.9404474168,51.13,-6.76,51.5749406204,130.1,43.7987333173,-32.4743412468,54.5244154449,-16.0212666827,-5.5043412468,16.9404474168,59.82,-26.97,65.6186962687,130.79,34.1787333173,9.0656587532,35.3605992568,-16.0212666827,-5.5043412468,16.9404474168,50.2,14.57,52.2716452773,131.04,43.0187333173,-29.4243412468,52.1191257988,-16.0212666827,-5.5043412468,16.9404474168,59.04,-23.92,63.7015541412,130.79,31.5787333173,-27.3443412468,41.7723520543,-16.0212666827,-5.5043412468,16.9404474168,47.6,-21.84,52.3712287425,130.1
2020-06-10 09:30:00,48.7587499753,10.2550422147,49.8255114372,-16.3412500247,-5.6449577853,17.2887825126,65.1,15.9,67.0135807132,130.31,35.8287499753,-12.1149577853,37.821574887,-16.3412500247,-5.6449577853,17.2887825126,52.17,-6.47,52.5696661583,129.87,44.9087499753,-31.5149577853,54.863361076,-16.3412500247,-5.6449577853,17.2887825126,61.25,-25.87,66.489242739,130.5,34.8787499753,9.1350422147,36.0551826525,-16.3412500247,-5.6449577853,17.2887825126,51.22,14.78,53.309818983,130.79,44.0187499753,-28.4049577853,52.3878991388,-16.3412500247,-5.6449577853,17.2887825126,60.36,-22.76,64.5085048656,130.5,32.2187499753,-27.6849577853,42.4794625384,-16.3412500247,-5.6449577853,17.2887825126,48.56,-22.04,53.3276213608,129.87
2020-06-10 10:00:00,47.3724833442,10.6900303776,48.5636585078,-13.9675166558,-5.1099696224,14.8729052667,61.34,15.8,63.3422102551,130.31,36.1524833442,-11.9599696224,38.0794291622,-13.9675166558,-5.1099696224,14.8729052667,50.12,-6.85,50.5859357925,129.87,43.7024833442,-31.1599696224,53.673557338,-13.9675166558,-5.1099696224,14.8729052667,57.67,-26.05,63.2805767989,130.5,35.2624833442,9.3100303776,36.4708019823,-13.9675166558,-5.1099696224,14.8729052667,49.23,14.42,51.2984336993,130.79,42.8724833442,-28.1499696224,51.2881138066,-13.9675166558,-5.1099696224,14.8729052667,56.84,-23.04,61.3321057848,130.5,32.6324833442,-25.7899696224,41.593286746,-13.9675166558,-5.1099696224,14.8729052667,46.6,-20.68,50.9825695704,129.87
2020-06-10 10:30:00,47.8672166391,10.8513033867,49.0817808761,-13.982783360900001,-5.1386966133,14.8971283609,61.85,15.99,63.8835080439,130.39,36.1372166391,-11.8386966133,38.0270057186,-13.982783360900001,-5.1386966133,14.8971283609,50.12,-6.7,50.5658422258,129.98,44.1672166391,-31.0486966133,53.9885597792,-13.982783360900001,-5.1386966133,14.8971283609,58.15,-25.91,63.6612173933,130.5,35.2272166391,9.4513033867,36.473057561,-13.982783360900001,-5.1386966133,14.8971283609,49.21,14.59,51.3273046243,130.91,43.3372166391,-27.9786966133,51.5841236254,-13.982783360900001,-5.1386966133,14.8971283609,57.32,-22.84,61.7029010663,130.5,32.6572166391,-26.7386966133,42.2072469511,-13.982783360900001,-5.1386966133,14.8971283609,46.64,-21.6,51.3989260588,129.98
2020-06-10 11:00:00,47.9539166393,11.2384370734,49.2532292231,-13.6860833607,-5.2015629266,14.6412135643,61.64,16.44,63.7946957043,130.39,36.5339166393,-11.7015629266,38.3621381043,-13.6860833607,-5.2015629266,14.6412135643,50.22,-6.5,50.6389020418,129.98,44.2639166393,-30.6815629266,53.8577071538,-13.6860833607,-5.2015629266,14.6412135643,57.95,-25.48,63.3042881644,130.6,35.6439166393,9.5884370734,36.911067702,-13.6860833607,-5.2015629266,14.6412135643,49.33,14.79,51.499446599,130.91,43.4339166393,-27.6415629266,51.4836004535,-13.6860833607,-5.2015629266,14.6412135643,57.12,-22.44,61.3697645425,130.6,33.0339166393,-27.9215629266,43.2533620057,-13.6860833607,-5.2015629266,14.6412135643,46.72,-22.72,51.9514850606,129.98
2020-06-10 11:30:00,48.0267833102,12.0507670897,49.5155824218,-11.5832166898,-4.7292329103,12.5114568618,59.61,16.78,61.9267349373,130.52,36.7767833102,-10.9092329103,38.3606980298,-11.5832166898,-4.7292329103,12.5114568618,48.36,-6.18,48.7532768129,130.09,44.4367833102,-29.9292329103,53.5759898981,-11.5832166898,-4.7292329103,12.5114568618,56.02,-25.2,61.4270331369,130.6,35.9267833102,10.3607670897,37.3908980061,-11.5832166898,-4.7292329103,12.5114568618,47.51,15.09,49.8488535475,131.02,43.5367833102,-26.9292329103,51.1921389096,-11.5832166898,-4.7292329103,12.5114568618,55.12,-22.2,59.4226758065,130.6,33.3367833102,-27.3292329103,43.1071698553,-11.5832166898,-4.7292329103,12.5114568618,44.92,-22.6,50.28485259,130.09
2020-06-10 12:00:00,49.0167499771,12.598981793,50.6100397207,-11.4632500229,-4.321018207,12.2506040436,60.48,16.92,62.802203783,130.81,37.7367499771,-10.511018207,39.1732536634,-11.4632500229,-4.321018207,12.2506040436,49.2,-6.19,49.5878624262,130.41,45.3767499771,-29.551018207,54.1508274688,-11.4632500229,-4.321018207,12.2506040436,56.84,-25.23,62.187928893,130.94,36.8467499771,10.858981793,38.4135453903,-11.4632500229,-4.321018207,12.2506040436,48.31,15.18,50.6388042908,131.32,44.5367499771,-26.561018207,51.8556630149,-11.4632500229,-4.321018207,12.2506040436,56.0,-22.24,60.2546064629,130.94,34.2567499771,-27.001018207,43.6185729158,-11.4632500229,-4.321018207,12.2506040436,45.72,-22.68,51.0362694561,130.41
2020-06-10 12:30:00,49.5089166477,12.9828890231,51.1828900612,-9.6610833523,-3.9971109769,10.4553061983,59.17,16.98,61.5581781732,130.9,39.5589166477,-10.0971109769,40.8271911405,-9.6610833523,-3.9971109769,10.4553061983,49.22,-6.1,49.5965563321,130.49,45.9389166477,-29.2171109769,54.4428474329,-9.6610833523,-3.9971109769,10.4553061983,55.6,-25.22,61.0525052721,130.94,38.6789166477,11.2728890231,40.2881697272,-9.6610833523,-3.9971109769,10.4553061983,48.34,15.27,50.6944622222,131.4,45.0589166477,-26.1971109769,52.1209611673,-9.6610833523,-3.9971109769,10.4553061983,54.72,-22.2,59.0518280835,130.94,36.0989166477,-26.3971109769,44.7206803511,-9.6610833523,-3.9971109769,10.4553061983,45.76,-22.4,50.9483817211,130.49
2020-06-10 13:00:00,49.4296333171,13.2059076065,51.1633134734,-9.1203666829,-3.4740923935,9.7596314679,58.55,16.68,60.8795934612,130.97,40.4796333171,-9.654092393500001,41.6149277715,-9.1203666829,-3.4740923935,9.7596314679,49.6,-6.18,49.9835212845,130.49,45.8796333171,-29.0240923935,54.2893976074,-9.1203666829,-3.4740923935,9.7596314679,55.0,-25.55,60.6448884903,131.08,39.6096333171,11.7459076065,41.3145179933,-9.1203666829,-3.4740923935,9.7596314679,48.73,15.22,51.0515553142,131.4,45.0396333171,-25.9940923935,52.0025134844,-9.1203666829,-3.4740923935,9.7596314679,54.16,-22.52,58.6554004334,131.08,36.9596333171,-25.9540923935,45.1622564417,-9.1203666829,-3.4740923935,9.7596314679,46.08,-22.48,51.2710132531,130.49
2020-06-10 13:30:00,47.8055999871,12.6636978896,49.4544703174,-7.8244000129,-3.3163021104,8.498181879,55.63,15.98,57.8796795084,131.18,39.1455999871,-9.9963021104,40.4017828101,-7.8244000129,-3.3163021104,8.498181879,46.97,-6.68,47.4426316724,130.68,44.4155999871,-29.6963021104,53.4286054586,-7.8244000129,-3.3163021104,8.498181879,52.24,-26.38,58.5228331508,131.33,38.3355999871,11.4236978896,40.0014887204,-7.8244000129,-3.3163021104,8.498181879,46.16,14.74,48.4563019637,131.6,43.5755999871,-26.7563021104,51.1344562586,-7.8244000129,-3.3163021104,8.498181879,51.4,-23.44,56.4924207306,131.33,35.8155999871,-25.5163021104,43.9754349135,-7.8244000129,-3.3163021104,8.498181879,43.64,-22.2,48.9621241369,130.68
2020-06-10 14:00:00,45.9563999897,11.9619604443,47.4876741658,-7.3636000103,-3.4880395557,8.1479460635,53.32,15.45,55.5132857972,131.48,36.0763999897,-10.0180395557,37.4415244448,-7.3636000103,-3.4880395557,8.1479460635,43.44,-6.53,43.9280605081,130.93,42.6763999897,-30.5880395557,52.5062213451,-7.3636000103,-3.4880395557,8.1479460635,50.04,-27.1,56.9070435008,131.64,35.3663999897,11.4319604443,37.1681579827,-7.3636000103,-3.4880395557,8.1479460635,42.73,14.92,45.2599083075,131.86,41.8363999897,-27.6480395557,50.1467691419,-7.3636000103,-3.4880395557,8.1479460635,49.2,-24.16,54.8119111143,131.64,32.9163999897,-25.6880395557,41.7536197771,-7.3636000103,-3.4880395557,8.1479460635,40.28,-22.2,45.9925907076,130.93
2020-06-10 14:30:00,45.4712499959,11.9667884178,47.0195555192,-6.6387500041,-3.1432115822,7.345255657,52.11,15.11,54.2564668957,131.74,35.4112499959,-10.1332115822,36.8325753002,-6.6387500041,-3.1432115822,7.345255657,42.05,-6.99,42.6270172543,131.16,42.2712499959,-30.6932115822,52.2391789124,-6.6387500041,-3.1432115822,7.345255657,48.91,-27.55,56.1354665074,131.86,34.7312499959,11.3867884178,36.5502212955,-6.6387500041,-3.1432115822,7.345255657,41.37,14.53,43.8474377815,132.09,41.4412499959,-27.7832115822,49.892725392,-6.6387500041,-3.1432115822,7.345255657,48.08,-24.64,54.0260677821,131.86,32.3612499959,-23.1432115822,39.7851573283,-6.6387500041,-3.1432115822,7.345255657,39.0,-20.0,43.8292140016,131.16
2020-06-10 15:00:00,44.8718833192,11.8230894381,46.4033550131,-7.2881166808,-3.2069105619,7.9624694728000005,52.16,15.03,54.282285324,132.12,35.6818833192,-10.1769105619,37.1048016541,-7.2881166808,-3.2069105619,7.9624694728000005,42.97,-6.97,43.531618394,131.54,41.6618833192,-31.1269105619,52.0057408641,-7.2881166808,-3.2069105619,7.9624694728000005,48.95,-27.92,56.3527186567,132.27,34.9718833192,11.5030894381,36.8151285413,-7.2881166808,-3.2069105619,7.9624694728000005,42.26,14.71,44.7469741994,132.49,40.8318833192,-28.2069105619,49.6273362053,-7.2881166808,-3.2069105619,7.9624694728000005,48.12,-25.0,54.2266945332,132.27,32.5918833192,-22.4869105619,39.596616079,-7.2881166808,-3.2069105619,7.9624694728000005,39.88,-19.28,44.2959682138,131.54
2020-06-10 15:30:00,46.2172833121,10.7928810199,47.4607580793,-10.6027166879,-3.9871189801,11.3276087028,56.82,14.78,58.7108235337,131.9,35.8872833121,-11.1871189801,37.5905404936,-10.6027166879,-3.9871189801,11.3276087028,46.49,-7.2,47.0442355661,131.31,42.7772833121,-31.9671189801,53.4021784523,-10.6027166879,-3.9871189801,11.3276087028,53.38,-27.98,60.268605426,132.02,35.0972833121,10.4528810199,36.6207866861,-10.6027166879,-3.9871189801,11.3276087028,45.7,14.44,47.9270654224,132.23,41.9972833121,-28.9871189801,51.0296469943,-10.6027166879,-3.9871189801,11.3276087028,52.6,-25.0,58.2388186693,132.02,32.6372833121,-23.3071189801,40.1050378026,-10.6027166879,-3.9871189801,11.3276087028,43.24,-19.32,47.3598986485,131.31
2020-06-10 16:00:00,47.4239166436,10.6811675842,48.6118834317,-11.5560833564,-4.1888324158,12.2918419917,58.98,14.87,60.8256302886,131.9,36.6639166436,-11.3688324158,38.3861060039,-11.5560833564,-4.1888324158,12.2918419917,48.22,-7.18,48.7516235627,131.31,43.8639166436,-32.0588324158,54.3305799636,-11.5560833564,-4.1888324158,12.2918419917,55.42,-27.87,62.033162905,132.02,35.8139166436,10.3011675842,37.2659452979,-11.5560833564,-4.1888324158,12.2918419917,47.37,14.49,49.5366228159,132.23,43.0439166436,-28.9888324158,51.8953867396,-11.5560833564,-4.1888324158,12.2918419917,54.6,-24.8,59.9683249724,132.02,33.3239166436,-23.5088324158,40.7817192136,-11.5560833564,-4.1888324158,12.2918419917,44.88,-19.32,48.8618133106,131.31
2020-06-10 16:30:00,48.4659333086,10.3679169085,49.562489773,-12.3640666914,-4.4220830915,13.1310686548,60.83,14.79,62.6021804732,131.79,37.9559333086,-11.5420830915,39.6720626565,-12.3640666914,-4.4220830915,13.1310686548,50.32,-7.12,50.8212239128,131.31,44.8159333086,-32.2520830915,55.2147149052,-12.3640666914,-4.4220830915,13.1310686548,57.18,-27.83,63.5929343559,132.02,37.0659333086,10.1079169085,38.419440343,-12.3640666914,-4.4220830915,13.1310686548,49.43,14.53,51.521314036,132.15,44.0359333086,-29.2220830915,52.8497262298,-12.3640666914,-4.4220830915,13.1310686548,56.4,-24.8,61.611687203,132.02,34.4759333086,-23.7420830915,41.8602017079,-12.3640666914,-4.4220830915,13.1310686548,46.84,-19.32,50.6680175259,131.31
2020-06-10 17:00:00,48.4867499787,10.3866838733,49.586773694,-12.2332500213,-4.5733161267,13.0601541521,60.72,14.96,62.5357497756,131.55,39.6467499787,-11.4333161267,41.2623981553,-12.2332500213,-4.5733161267,13.0601541521,51.88,-6.86,52.3315774652,130.96,44.8467499787,-32.1833161267,55.1996088805,-12.2332500213,-4.5733161267,13.0601541521,57.08,-27.61,63.4069278549,131.67,38.7167499787,10.1766838733,40.0318825884,-12.2332500213,-4.5733161267,13.0601541521,50.95,14.75,53.042105916,131.85,44.0467499787,-29.1333161267,52.8097177821,-12.2332500213,-4.5733161267,13.0601541521,56.28,-24.56,61.4054720689,131.67,36.0867499787,-25.4133161267,44.1371743611,-12.2332500213,-4.5733161267,13.0601541521,48.32,-20.84,52.6225046914,130.96
2020-06-10 17:30:00,49.6378333093,10.4173564341,50.7191858246,-12.0321666907,-4.5026435659,12.8470554741,61.67,14.92,63.4491552347,131.55,41.1978333093,-11.3826435659,42.7413856107,-12.0321666907,-4.5026435659,12.8470554741,53.23,-6.88,53.6727798796,130.96,45.9578333093,-32.1226435659,56.0712642281,-12.0321666907,-4.5026435659,12.8470554741,57.99,-27.62,64.2316471842,131.67,40.2278333093,10.2373564341,41.5100233621,-12.0321666907,-4.5026435659,12.8470554741,52.26,14.74,54.2989428995,131.85,45.1278333093,-29.0626435659,53.6764249017,-12.0321666907,-4.5026435659,12.8470554741,57.16,-24.56,62.2130147156,131.67,37.5678333093,-25.4626435659,45.3837891423,-12.0321666907,-4.5026435659,12.8470554741,49.6,-20.96,53.8468346331,130.96
2020-06-10 18:00:00,51.8822833033,9.7517997518,52.7908033578,-15.0277166967,-5.2382002482,15.9144905969,66.91,14.99,68.5685656843,131.29,41.1522833033,-12.0782002482,42.8881492059,-15.0277166967,-5.2382002482,15.9144905969,56.18,-6.84,56.5948584237,130.74,47.9222833033,-32.5382002482,57.9247763258,-15.0277166967,-5.2382002482,15.9144905969,62.95,-27.3,68.6148125407,131.4,40.1022833033,9.4817997518,41.2079804488,-15.0277166967,-5.2382002482,15.9144905969,55.13,14.72,57.061329287,131.61,47.1322833033,-29.3582002482,55.5279753926,-15.0277166967,-5.2382002482,15.9144905969,62.16,-24.12,66.6756327304,131.4,37.3322833033,-29.0782002482,47.3206203078,-15.0277166967,-5.2382002482,15.9144905969,52.36,-23.84,57.5318624764,130.74
2020-06-10 18:30:00,52.3795499763,9.9175563041,53.3101789414,-15.6504500237,-5.4024436959,16.556659803,68.03,15.32,69.7336597347,131.08,41.0395499763,-12.8024436959,42.9900828895,-15.6504500237,-5.4024436959,16.556659803,56.69,-7.4,57.170937547,130.66,48.3695499763,-32.2824436959,58.152983895,-15.6504500237,-5.4024436959,16.556659803,64.02,-26.88,69.4341040124,131.2,39.9895499763,8.7575563041,40.9372556448,-15.6504500237,-5.4024436959,16.556659803,55.64,14.16,57.4135454401,131.51,47.5095499763,-29.1224436959,55.7249860096,-15.6504500237,-5.4024436959,16.556659803,63.16,-23.72,67.467206849,131.2,37.2695499763,-25.2424436959,45.013334904,-15.6504500237,-5.4024436959,16.556659803,52.92,-19.84,56.516829352,130.66
2020-06-10 19:00:00,52.3901000019,9.1459790482,53.1824361134,-15.8398999981,-5.3840209518,16.729916723,68.23,14.53,69.7599727638,131.5,39.9801000019,-13.4440209518,42.1799726827,-15.8398999981,-5.3840209518,16.729916723,55.82,-8.06,56.3989006985,131.04,48.3701000019,-33.1640209518,58.6474113656,-15.8398999981,-5.3840209518,16.729916723,64.21,-27.78,69.9617931445,131.62,38.9901000019,8.2159790482,39.846332452,-15.8398999981,-5.3840209518,16.729916723,54.83,13.6,56.49149405,131.92,47.5601000019,-30.0240209518,56.2441547745,-15.8398999981,-5.3840209518,16.729916723,63.4,-24.64,68.0197735956,131.62,36.2401000019,-26.4640209518,44.8741490514,-15.8398999981,-5.3840209518,16.729916723,52.08,-21.08,56.1844533657,131.04
2020-06-10 19:30:00,50.2639833226,8.3426084086,50.9516156222,-15.1760166774,-5.2073915914,16.0445756996,65.44,13.55,66.8281086071,131.5,38.4439833226,-13.4773915914,40.7379422383,-15.1760166774,-5.2073915914,16.0445756996,53.62,-8.27,54.2540072253,131.04,46.4039833226,-34.0773915914,57.5725480231,-15.1760166774,-5.2073915914,16.0445756996,61.58,-28.87,68.0115673985,131.71,37.5039833226,8.1826084086,38.386245524,-15.1760166774,-5.2073915914,16.0445756996,52.68,13.39,54.3550779597,131.92,45.5839833226,-30.9273915914,55.0854162751,-15.1760166774,-5.2073915914,16.0445756996,60.76,-25.72,65.9795119715,131.71,34.8639833226,-27.4473915914,44.3718000343,-15.1760166774,-5.2073915914,16.0445756996,50.04,-22.24,54.759649378,131.04
2020-06-10 20:00:00,49.0576833358,7.7732810114,49.6697110114,-14.5623166642,-5.0067189886,15.3989707987,63.62,12.78,64.8909300288,131.2,36.9576833358,-13.9267189886,39.494605446,-14.5623166642,-5.0067189886,15.3989707987,51.52,-8.92,52.2864877382,130.67,45.2976833358,-34.3867189886,56.8711399428,-14.5623166642,-5.0067189886,15.3989707987,59.86,-29.38,66.6813617138,131.37,36.1076833358,7.6232810114,36.9036476416,-14.5623166642,-5.0067189886,15.3989707987,50.67,12.63,52.2203580991,131.59,44.4776833358,-31.2867189886,54.3794363707,-14.5623166642,-5.0067189886,15.3989707987,59.04,-26.28,64.6247630557,131.37,33.5176833358,-27.1267189886,43.1195312971,-14.5623166642,-5.0067189886,15.3989707987,48.08,-22.12,52.9242930987,130.67
2020-06-10 20:30:00,47.946416753,7.5099984487,48.5310102527,-13.993583247,-4.8100015513,14.7971783464,61.94,12.32,63.1533530385,130.65,35.916416753,-14.6100015513,38.7742329093,-13.993583247,-4.8100015513,14.7971783464,49.91,-9.8,50.8630327448,130.17,44.286416753,-34.2900015513,56.0097394674,-13.993583247,-4.8100015513,14.7971783464,58.28,-29.48,65.3117814793,130.8,35.126416753,6.7899984487000005,35.7766576532,-13.993583247,-4.8100015513,14.7971783464,49.12,11.6,50.4711244178,131.1,43.366416753,-31.2500015513,53.4528642726,-13.993583247,-4.8100015513,14.7971783464,57.36,-26.44,63.1604559832,130.8,32.606416753,-25.8100015513,41.5852689488,-13.993583247,-4.8100015513,14.7971783464,46.6,-21.0,51.1132076865,130.17
2020-06-10 21:00:00,46.694883451,6.4971962447,47.1447314081,-13.705116549,-4.6928037553,14.4862909921,60.4,11.19,61.4278121049,130.65,34.884883451,-14.7428037553,37.8722240693,-13.705116549,-4.6928037553,14.4862909921,48.59,-10.05,49.6184501975,130.03,43.114883451,-35.2428037553,55.6861597843,-13.705116549,-4.6928037553,14.4862909921,56.82,-30.55,64.5121298672,130.8,34.134883451,6.6171962447,34.770354533,-13.705116549,-4.6928037553,14.4862909921,47.84,11.31,49.158739813,130.96,42.214883451,-32.2128037553,53.1014228675,-13.705116549,-4.6928037553,14.4862909921,55.92,-27.52,62.3249292017,130.8,31.654883451,-26.6528037553,41.3811985606,-13.705116549,-4.6928037553,14.4862909921,45.36,-21.96,50.3961427095,130.03
2020-06-10 21:30:00,46.2890335346,6.2962114759,46.7152748522,-13.4409664654,-4.6337885241,14.2172984638,59.73,10.93,60.7218066266,130.87,34.4790335346,-14.9637885241,37.5861506472,-13.4409664654,-4.6337885241,14.2172984638,47.92,-10.33,49.0207639679,130.3,42.7290335346,-35.6137885241,55.6247448519,-13.4409664654,-4.6337885241,14.2172984638,56.17,-30.98,64.1469352347,131.03,33.7490335346,6.4762114759,34.3647869134,-13.4409664654,-4.6337885241,14.2172984638,47.19,11.11,48.4801835805,131.23,41.8790335346,-32.5937885241,53.0679611456,-13.4409664654,-4.6337885241,14.2172984638,55.32,-27.96,61.9843851305,131.03,31.3190335346,-28.6337885241,42.4355476786,-13.4409664654,-4.6337885241,14.2172984638,44.76,-24.0,50.7883608714,130.3
2020-06-10 22:00:00,45.1552003251,5.6829129069,45.5114009398,-12.6947996749,-4.4170870931,13.4413019152,57.85,10.1,58.7250585355,131.15,33.5952003251,-15.4170870931,36.9638209513,-12.6947996749,-4.4170870931,13.4413019152,46.29,-11.0,47.5790300448,130.56,41.7152003251,-36.3870870931,55.3550182484,-12.6947996749,-4.4170870931,13.4413019152,54.41,-31.97,63.1072816718,131.3,32.9252003251,6.1029129069,33.4860323477,-12.6947996749,-4.4170870931,13.4413019152,45.62,10.52,46.817248958,131.49,40.8652003251,-33.4170870931,52.7888843166,-12.6947996749,-4.4170870931,13.4413019152,53.56,-29.0,60.9070898993,131.3,30.5052003251,-28.4970870931,41.7450741964,-12.6947996749,-4.4170870931,13.4413019152,43.2,-24.08,49.4579255529,130.56
2020-06-10 22:30:00,42.8896668258,5.5310715041,43.2448409919,-12.1203331742,-4.1989284959,12.8270603322,55.01,9.73,55.8638792065,132.0,32.1596668258,-15.8589284959,35.857353268,-12.1203331742,-4.1989284959,12.8270603322,44.28,-11.66,45.7894529341,131.4,39.5896668258,-37.1489284959,54.2898204802,-12.1203331742,-4.1989284959,12.8270603322,51.71,-32.95,61.3157940501,132.17,31.5396668258,5.9410715041,32.0943439581,-12.1203331742,-4.1989284959,12.8270603322,43.66,10.14,44.8220392218,132.37,38.7996668258,-34.1589284959,51.6937766253,-12.1203331742,-4.1989284959,12.8270603322,50.92,-29.96,59.080013541,132.17,29.2796668258,-29.7189284959,41.7194630883,-12.1203331742,-4.1989284959,12.8270603322,41.4,-25.52,48.6336344519,131.4
2020-06-10 23:00:00,40.3038834905,5.1988458227,40.637802872500004,-11.1161165095,-3.8911541773,11.7774839029,51.42,9.09,52.2172816221,132.72,30.3038834905,-16.1711541773,34.3486765689,-11.1161165095,-3.8911541773,11.7774839029,41.42,-12.28,43.2020231008,132.09,37.1738834905,-37.9511541773,53.1242667446,-11.1161165095,-3.8911541773,11.7774839029,48.29,-34.06,59.0932119621,132.9,29.7738834905,5.8588458227,30.3448547942,-11.1161165095,-3.8911541773,11.7774839029,40.89,9.75,42.0363485569,133.09,36.4038834905,-35.0511541773,50.535394946,-11.1161165095,-3.8911541773,11.7774839029,47.52,-31.16,56.8251352836,132.9,27.6038834905,-29.9711541773,40.7460975613,-11.1161165095,-3.8911541773,11.7774839029,38.72,-26.08,46.6840957929,132.09
2020-06-10 23:30:00,37.9610001273,4.9448987863,38.2817130582,-10.0789998727,-3.5151012137,10.6743700037,48.04,8.46,48.7792291862,133.29,28.5210001273,-16.3551012137,32.8776030752,-10.0789998727,-3.5151012137,10.6743700037,38.6,-12.84,40.6795476868,132.6,35.0010001273,-38.5451012137,52.0652939825,-10.0789998727,-3.5151012137,10.6743700037,45.08,-35.03,57.0903433165,133.45,28.1010001273,5.8048987863,28.6943035823,-10.0789998727,-3.5151012137,10.6743700037,38.18,9.32,39.3010788656,133.61,34.1610001273,-35.6751012137,49.393185525,-10.0789998727,-3.5151012137,10.6743700037,44.24,-32.16,54.6940874318,133.45,26.0010001273,-29.1151012137,39.0351268258,-10.0789998727,-3.5151012137,10.6743700037,36.08,-25.6,44.2394213344,132.6
2020-06-11 00:00:00,36.0258169205,4.5695666123,36.3144657652,-9.1441830795,-3.2304333877,9.6980299063,45.17,7.8,45.8385089199,132.88,27.0758169205,-16.3504333877,31.6296780553,-9.1441830795,-3.2304333877,9.6980299063,36.22,-13.12,38.5230164966,132.18,33.2258169205,-38.6704333877,50.9838928332,-9.1441830795,-3.2304333877,9.6980299063,42.37,-35.44,55.2377633508,133.07,26.7058169205,5.6595666123,27.2989258329,-9.1441830795,-3.2304333877,9.6980299063,35.85,8.89,36.9358173052,133.21,32.4158169205,-35.8704333877,48.3474216277,-9.1441830795,-3.2304333877,9.6980299063,41.56,-32.64,52.8450868104,133.07,24.6958169205,-27.3904333877,36.8797941228,-9.1441830795,-3.2304333877,9.6980299063,33.84,-24.16,41.5794564659,132.18
2020-06-11 00:30:00,35.0326168949,4.626075883,35.3367347753,-8.5673831051,-3.033924117,9.0887154658,43.6,7.66,44.2677715726,132.88,26.3226168949,-16.303924117,30.9628503502,-8.5673831051,-3.033924117,9.0887154658,34.89,-13.27,37.3283404399,132.18,32.3226168949,-38.633924117,50.371933213,-8.5673831051,-3.033924117,9.0887154658,40.89,-35.6,54.2157919798,133.07,25.9926168949,5.696075883,26.6094233968,-8.5673831051,-3.033924117,9.0887154658,34.56,8.73,35.6455677469,133.21,31.5126168949,-35.833924117,47.7191276239,-8.5673831051,-3.033924117,9.0887154658,40.08,-32.8,51.7904083784,133.07,24.0726168949,-27.433924117,36.4980968905,-8.5673831051,-3.033924117,9.0887154658,32.64,-24.4,40.7520502552,132.18
2020-06-11 01:00:00,34.1064336066,4.5763081011,34.4120823141,-8.2435663934,-2.9336918989000003,8.7500248594,42.35,7.51,43.0107265691,133.42,25.5764336066,-16.4736918989,30.4226310633,-8.2435663934,-2.9336918989000003,8.7500248594,33.82,-13.54,36.4297131474,132.73,31.4464336066,-38.9936918989,50.0937740091,-8.2435663934,-2.9336918989000003,8.7500248594,39.69,-36.06,53.6248048947,133.59,25.2764336066,5.6763081011,25.9059562558,-8.2435663934,-2.9336918989000003,8.7500248594,33.52,8.61,34.6081276581,133.74,30.6364336066,-36.2136918989,47.4344025479,-8.2435663934,-2.9336918989000003,8.7500248594,38.88,-33.28,51.1782453783,133.59,23.3164336066,-30.4536918989,38.3547054011,-8.2435663934,-2.9336918989000003,8.7500248594,31.56,-27.52,41.8734283287,132.73
2020-06-11 01:30:00,34.3038169207,4.7420246794,34.6300253161,-8.2361830793,-2.9179753206,8.7378081741,42.54,7.66,43.2241506568,133.42,25.6738169207,-16.3979753206,30.463723835,-8.2361830793,-2.9179753206,8.7378081741,33.91,-13.48,36.4910742511,132.73,31.6238169207,-38.8879753206,50.1232523004,-8.2361830793,-2.9179753206,8.7378081741,39.86,-35.97,53.6904134832,133.59,25.3638169207,5.7720246794,26.0122947409,-8.2361830793,-2.9179753206,8.7378081741,33.6,8.69,34.7055629547,133.74,30.8038169207,-36.1179753206,47.4698143892,-8.2361830793,-2.9179753206,8.7378081741,39.04,-33.2,51.2480399625,133.59,23.4438169207,-29.7179753206,37.8519564748,-8.2361830793,-2.9179753206,8.7378081741,31.68,-26.8,41.4953298577,132.73
2020-06-11 02:00:00,33.5908836164,4.5205995259,33.8937056428,-8.3391163836,-2.9594004741,8.8486673135,41.93,7.48,42.5919628569,133.67,25.1008836164,-16.6494004741,30.1207054112,-8.3391163836,-2.9594004741,8.8486673135,33.44,-13.69,36.1337750588,132.97,30.9508836164,-39.2394004741,49.976872113,-8.3391163836,-2.9594004741,8.8486673135,39.29,-36.28,53.4784302313,133.86,24.8008836164,5.5905995259,25.4231908149,-8.3391163836,-2.9594004741,8.8486673135,33.14,8.55,34.2251676402,133.98,30.1808836164,-36.4394004741,47.3150678196,-8.3391163836,-2.9594004741,8.8486673135,38.52,-33.48,51.0362694561,133.86,22.9008836164,-31.4794004741,38.928179056,-8.3391163836,-2.9594004741,8.8486673135,31.24,-28.52,42.3004491702,132.97
2020-06-11 02:30:00,32.9220669126,4.2187660844,33.1912710976,-8.0879330874,-2.8812339156,8.5858121632,41.01,7.1,41.6200684766,133.84,24.5620669126,-16.3912339156,29.5290988738,-8.0879330874,-2.8812339156,8.5858121632,32.65,-13.51,35.3347222997,133.07,30.3220669126,-39.6312339156,49.9005254835,-8.0879330874,-2.8812339156,8.5858121632,38.41,-36.75,53.1591064635,134.02,24.2920669126,5.8687660844,24.990936962,-8.0879330874,-2.8812339156,8.5858121632,32.38,8.75,33.5414206616,134.08,29.5520669126,-36.8812339156,47.2604493625,-8.0879330874,-2.8812339156,8.5858121632,37.64,-34.0,50.7224762802,134.02,22.4320669126,-30.8412339156,38.1363256674,-8.0879330874,-2.8812339156,8.5858121632,30.52,-27.96,41.3912067956,133.07
2020-06-11 03:00:00,32.1528169184,3.3269326428,32.3244816911,-7.7971830816,-2.8030673571999998,8.2857257146,39.95,6.13,40.4175630141,134.33,24.0028169184,-15.9830673572,28.8373657286,-7.7971830816,-2.8030673571999998,8.2857257146,31.8,-13.18,34.4231375676,133.43,29.6228169184,-40.7730673572,50.3979593227,-7.7971830816,-2.8030673571999998,8.2857257146,37.42,-37.97,53.3101988366,134.5,23.7428169184,6.3569326428,24.5790957492,-7.7971830816,-2.8030673571999998,8.2857257146,31.54,9.16,32.8432215229,134.42,28.8828169184,-38.0830673572,47.7968318247,-7.7971830816,-2.8030673571999998,8.2857257146,36.68,-35.28,50.893032922,134.5,21.8428169184,-29.8830673572,37.0149478671,-7.7971830816,-2.8030673571999998,8.2857257146,29.64,-27.08,40.147926472,133.43
2020-06-11 03:30:00,31.6505669406,3.2868205563,31.8207727284,-7.6994330594000004,-2.7931794437,8.1904286116,39.35,6.08,39.8169423738,133.98,23.5505669406,-15.9231794437,28.4284513616,-7.6994330594000004,-2.7931794437,8.1904286116,31.25,-13.13,33.8963036333,133.07,29.1505669406,-40.7031794437,50.0650014459,-7.6994330594000004,-2.7931794437,8.1904286116,36.85,-37.91,52.8686163995,134.14,23.4305669406,6.3868205563,24.2854471644,-7.6994330594000004,-2.7931794437,8.1904286116,31.13,9.18,32.4553431656,134.08,28.4205669406,-37.9931794437,47.4469209693,-7.6994330594000004,-2.7931794437,8.1904286116,36.12,-35.2,50.4350513036,134.14,21.4605669406,-28.9131794437,36.0073309057,-7.6994330594000004,-2.7931794437,8.1904286116,29.16,-26.12,39.1479245938,133.07
2020-06-11 04:00:00,31.35283369,3.3065883802,31.5267141819,-7.48716631,-2.7634116198000003,7.9808585462,38.84,6.07,39.3114550736,134.33,23.28283369,-15.9834116198,28.2411011054,-7.48716631,-2.7634116198000003,7.9808585462,30.77,-13.22,33.489719318,133.4,28.86283369,-40.8734116198,50.0369757885,-7.48716631,-2.7634116198000003,7.9808585462,36.35,-38.11,52.6658769983,134.49,23.04283369,6.3765883802,23.9088490696,-7.48716631,-2.7634116198000003,7.9808585462,30.53,9.14,31.8688013581,134.44,28.11283369,-38.1634116198,47.4001835919,-7.48716631,-2.7634116198000003,7.9808585462,35.6,-35.4,50.2047806489,134.49,21.23283369,-30.4434116198,37.1164995327,-7.48716631,-2.7634116198000003,7.9808585462,28.72,-27.68,39.8876020839,133.4
2020-06-11 04:30:00,31.293433741,3.1109758852,31.4476893629,-7.536566259,-2.7790241148,8.0326089166,38.83,5.89,39.274177267,133.81,23.263433741,-15.999024114800001,28.233953355,-7.536566259,-2.7790241148,8.0326089166,30.8,-13.22,33.5172850929,132.88,28.823433741,-40.7390241148,49.9044929686,-7.536566259,-2.7790241148,8.0326089166,36.36,-37.96,52.56435294,133.97,23.013433741,6.2009758852,23.8342240168,-7.536566259,-2.7790241148,8.0326089166,30.55,8.98,31.8424700675,133.89,28.103433741,-38.0190241148,47.2784219563,-7.536566259,-2.7790241148,8.0326089166,35.64,-35.24,50.1205267331,133.97,21.143433741,-28.8990241148,35.8077978261,-7.536566259,-2.7790241148,8.0326089166,28.68,-26.12,38.7917104547,132.88
2020-06-11 05:00:00,30.8591837239,3.2987261104,31.0349933793,-7.3308162761,-2.7012738896,7.8126658639,38.19,6.0,38.658454444,133.81,23.0891837239,-15.801273889600001,27.9783963366,-7.3308162761,-2.7012738896,7.8126658639,30.42,-13.1,33.1207850149,132.88,28.4091837239,-40.6112738896,49.5616513727,-7.3308162761,-2.7012738896,7.8126658639,35.74,-37.91,52.1010143855,133.97,22.8491837239,6.4087261104,23.7309284944,-7.3308162761,-2.7012738896,7.8126658639,30.18,9.11,31.524982157,133.89,27.6691837239,-37.9412738896,46.958747772,-7.3308162761,-2.7012738896,7.8126658639,35.0,-35.24,49.6674702396,133.97,21.0291837239,-28.2612738896,35.2267819983,-7.3308162761,-2.7012738896,7.8126658639,28.36,-25.56,38.1785699051,132.88
2020-06-11 05:30:00,31.1835171805,3.2398229657,31.3513667421,-7.3964828195,-2.7701770343,7.8982174508,38.58,6.01,39.0453134192,134.23,23.1435171805,-15.9901770343,28.1301999473,-7.3964828195,-2.7701770343,7.8982174508,30.54,-13.22,33.2785216018,133.29,28.7235171805,-40.8601770343,49.945915814,-7.3964828195,-2.7701770343,7.8982174508,36.12,-38.09,52.4928804696,134.4,22.9035171805,6.3198229657,23.7594457334,-7.3964828195,-2.7701770343,7.8982174508,30.3,9.09,31.634128722,134.3,28.0035171805,-38.1701770343,47.3408849655,-7.3964828195,-2.7701770343,7.8982174508,35.4,-35.4,50.063160108,134.4,21.0435171805,-30.3701770343,36.9483053525,-7.3964828195,-2.7701770343,7.8982174508,28.44,-27.6,39.6307153607,133.29
2020-06-11 06:00:00,31.5648505795,3.3317124714,31.7401969134,-7.1451494205,-2.7882875286,7.6699222671000005,38.71,6.12,39.1907961134,133.95,23.5448505795,-15.8582875286,28.3874139743,-7.1451494205,-2.7882875286,7.6699222671000005,30.69,-13.07,33.3571731416,133.01,29.0948505795,-40.6282875286,49.9716727531,-7.1451494205,-2.7882875286,7.6699222671000005,36.24,-37.84,52.3946867535,134.12,23.2948505795,6.3917124714,24.1558285273,-7.1451494205,-2.7882875286,7.6699222671000005,30.44,9.18,31.794118953,134.05,28.3348505795,-37.9082875286,47.3276031583,-7.1451494205,-2.7882875286,7.6699222671000005,35.48,-35.12,49.9223877634,134.12,21.4548505795,-28.2282875286,35.4562664445,-7.1451494205,-2.7882875286,7.6699222671000005,28.6,-25.44,38.2773248804,133.01
2020-06-11 06:30:00,33.4931004456,4.4492384399,33.7873275084,-7.5468995544,-2.9507615601,8.1032516108,41.04,7.4,41.7018177062,133.15,25.4031004456,-15.0307615601,29.5167970032,-7.5468995544,-2.9507615601,8.1032516108,32.95,-12.08,35.0945708052,132.25,30.9031004456,-39.0207615601,49.7757114453,-7.5468995544,-2.9507615601,8.1032516108,38.45,-36.07,52.7204647172,133.29,25.0931004456,6.9692384399,26.0429256115,-7.5468995544,-2.9507615601,8.1032516108,32.64,9.92,34.1141612824,133.25,30.1731004456,-36.2707615601,47.1803363135,-7.5468995544,-2.9507615601,8.1032516108,37.72,-33.32,50.3291247689,133.29,23.1331004456,-29.8307615601,37.7493665044,-7.5468995544,-2.9507615601,8.1032516108,30.68,-26.88,40.7896653578,132.25
2020-06-11 07:00:00,35.5778672448,5.7481815166,36.0392317959,-8.2121327552,-3.1918184834,8.8106089244,43.79,8.94,44.6932623558,132.61,27.0178672448,-14.2218184834,30.5323643276,-8.2121327552,-3.1918184834,8.8106089244,35.23,-11.03,36.9163080494,131.78,32.8378672448,-37.4518184834,49.8092785824,-8.2121327552,-3.1918184834,8.8106089244,41.05,-34.26,53.4682157922,132.77,26.6378672448,7.6381815165999996,27.7113296006,-8.2121327552,-3.1918184834,8.8106089244,34.85,10.83,36.4939912862,132.78,32.0278672448,-34.6718184834,47.2008397933,-8.2121327552,-3.1918184834,8.8106089244,40.24,-31.48,51.090586217,132.77,24.6278672448,-28.4718184834,37.6454020138,-8.2121327552,-3.1918184834,8.8106089244,32.84,-25.28,41.4432624198,131.78
2020-06-11 07:30:00,39.1604339662,6.4286377819,39.6845936372,-8.8395660338,-3.5013622181,9.5077581505,48.0,9.93,49.0163737949,132.33,30.1104339662,-13.1513622181,32.8572147606,-8.8395660338,-3.5013622181,9.5077581505,38.95,-9.65,40.1276089495,131.47,36.2104339662,-36.4713622181,51.3941221354,-8.8395660338,-3.5013622181,9.5077581505,45.05,-32.97,55.8258309387,132.47,29.6204339662,8.5386377819,30.8265866342,-8.8395660338,-3.5013622181,9.5077581505,38.46,12.04,40.3005359766,132.44,35.3604339662,-33.6213622181,48.7929942479,-8.8395660338,-3.5013622181,9.5077581505,44.2,-30.12,53.4869554191,132.47,27.4404339662,-27.9013622181,39.1339166182,-8.8395660338,-3.5013622181,9.5077581505,36.28,-24.4,43.7218297879,131.47
2020-06-11 08:00:00,41.869433938,7.4085975983,42.5198402709,-10.330566062,-3.9714024017,11.0676389622,52.2,11.38,53.4260647999,131.67,32.529433938,-11.9914024017,34.6692630999,-10.330566062,-3.9714024017,11.0676389622,42.86,-8.02,43.6038989082,130.81,38.689433938,-35.1314024017,52.2598099227,-10.330566062,-3.9714024017,11.0676389622,49.02,-31.16,58.0853337771,131.8,31.909433938,9.5085975983,33.296026828,-10.330566062,-3.9714024017,11.0676389622,42.24,13.48,44.338786632,131.76,37.829433938,-32.2114024017,49.6854155337,-10.330566062,-3.9714024017,11.0676389622,48.16,-28.24,55.8290533683,131.8,29.589433938,-24.8114024017,38.6152857029,-10.330566062,-3.9714024017,11.0676389622,39.92,-20.84,45.0323439319,130.81
2020-06-11 08:30:00,45.0919340725,9.1387976778,46.0086963671,-11.0180659275,-4.2212023222,11.7989968144,56.11,13.36,57.6786069527,131.24,35.4719340725,-11.2912023222,37.2256545507,-11.0180659275,-4.2212023222,11.7989968144,46.49,-7.07,47.0245148832,130.51,41.7119340725,-33.1912023222,53.3061099281,-11.0180659275,-4.2212023222,11.7989968144,52.73,-28.97,60.1640573765,131.4,34.7519340725,10.1187976778,36.1951238184,-11.0180659275,-4.2212023222,11.7989968144,45.77,14.34,47.96382491,131.45,40.8219340725,-30.2212023222,50.7912529007,-11.0180659275,-4.2212023222,11.7989968144,51.84,-26.0,57.9947032064,131.4,32.2619340725,-25.9412023222,41.3978063189,-11.0180659275,-4.2212023222,11.7989968144,43.28,-21.72,48.4243409867,130.51
2020-06-11 09:00:00,46.2837341052,10.4886216078,47.4572989745,-10.6562658948,-4.0013783922,11.3827515064,56.94,14.49,58.7547759761,130.92,36.8737341052,-10.7913783922,38.4203867038,-10.6562658948,-4.0013783922,11.3827515064,47.53,-6.79,48.0125504426,130.28,42.8437341052,-31.6713783922,53.2790930979,-10.6562658948,-4.0013783922,11.3827515064,53.5,-27.67,60.2318761122,131.08,36.1137341052,10.5486216078,37.6228017145,-10.6562658948,-4.0013783922,11.3827515064,46.77,14.55,48.980969774,131.22,41.9037341052,-28.6813783922,50.7793698113,-10.6562658948,-4.0013783922,11.3827515064,52.56,-24.68,58.0659624909,131.08,33.6237341052,-24.2413783922,41.4511751526,-10.6562658948,-4.0013783922,11.3827515064,44.28,-20.24,48.6865073711,130.28
2020-06-11 09:30:00,47.6141341231,11.424778487,48.9656137689,-10.9158658769,-4.145221513,11.6764287877,58.53,15.57,60.5655496136,130.51,38.0041341231,-10.525221513,39.4346864872,-10.9158658769,-4.145221513,11.6764287877,48.92,-6.38,49.3342761171,129.96,44.0841341231,-30.575221513,53.6493714032,-10.9158658769,-4.145221513,11.6764287877,55.0,-26.43,61.0208562706,130.68,37.2041341231,10.754778487,38.72741737,-10.9158658769,-4.145221513,11.6764287877,48.12,14.9,50.3740449041,130.91,43.1641341231,-27.545221513,51.2043133222,-10.9158658769,-4.145221513,11.6764287877,54.08,-23.4,58.9254308427,130.68,34.6441341231,-26.265221513,43.4750260525,-10.9158658769,-4.145221513,11.6764287877,45.56,-22.12,50.6459080282,129.96
2020-06-11 10:00:00,49.1402841998,11.3529208682,50.4346740198,-11.6997158002,-4.5570791318,12.5558878626,60.84,15.91,62.885878383,130.22,37.3202841998,-10.9770791318,38.9011552402,-11.6997158002,-4.5570791318,12.5558878626,49.02,-6.42,49.4386164855,129.73,45.5102841998,-30.4170791318,54.7392425127,-11.6997158002,-4.5570791318,12.5558878626,57.21,-25.86,62.7831482167,130.35,36.5302841998,10.2029208682,37.9283700937,-11.6997158002,-4.5570791318,12.5558878626,48.23,14.76,50.4379866767,130.67,44.5402841998,-27.3970791318,52.2918431647,-11.6997158002,-4.5570791318,12.5558878626,56.24,-22.84,60.7009324475,130.35,33.9402841998,-27.4370791318,43.6432835939,-11.6997158002,-4.5570791318,12.5558878626,45.64,-22.88,51.0539322677,129.73
2020-06-11 10:30:00,48.9121841555,11.1202467989,50.1603593262,-11.0978158445,-4.3397532011,11.916164415,60.01,15.46,61.9694416628,130.37,38.1921841555,-10.1397532011,39.5152821772,-11.0978158445,-4.3397532011,11.916164415,49.29,-5.8,49.6300725367,129.73,45.3121841555,-30.7497532011,54.7607647396,-11.0978158445,-4.3397532011,11.916164415,56.41,-26.41,62.2862440672,130.5,37.3721841555,11.0602467989,38.9744686661,-11.0978158445,-4.3397532011,11.916164415,48.47,15.4,50.857653308,130.67,44.3421841555,-27.7397532011,52.3041413593,-11.0978158445,-4.3397532011,11.916164415,55.44,-23.4,60.1760218027,130.5,34.8221841555,-22.2997532011,41.3504957913,-11.0978158445,-4.3397532011,11.916164415,45.92,-17.96,49.3072814095,129.73
2020-06-11 11:00:00,48.8889510737,11.255106659399999,50.1677881016,-10.9910489263,-4.4248933406,11.8483263618,59.88,15.68,61.8989240617,130.06,38.1989510737,-10.0348933406,39.495049658,-10.9910489263,-4.4248933406,11.8483263618,49.19,-5.61,49.5088699124,129.48,45.2989510737,-30.4348933406,54.5735989379,-10.9910489263,-4.4248933406,11.8483263618,56.29,-26.01,62.0087429319,130.22,37.3889510737,11.0551066594,38.9890888024,-10.9910489263,-4.4248933406,11.8483263618,48.38,15.48,50.7962085199,130.44,44.2889510737,-27.4248933406,52.0925710822,-10.9910489263,-4.4248933406,11.8483263618,55.28,-23.0,59.87385406,130.22,34.7689510737,-24.4248933406,42.4906504241,-10.9910489263,-4.4248933406,11.8483263618,45.76,-20.0,49.9397396869,129.48
2020-06-11 11:30:00,48.5824346527,11.5066759959,49.9265114869,-9.6675653473,-4.1733240041,10.529883807000001,58.25,15.68,60.3235020535,130.16,38.0524346527,-9.8233240041,39.2999424616,-9.6675653473,-4.1733240041,10.529883807000001,47.72,-5.65,48.0533131012,129.48,45.0824346527,-30.2433240041,54.2870570304,-9.6675653473,-4.1733240041,10.529883807000001,54.75,-26.07,60.6399818602,130.3,37.2724346527,11.2766759959,38.940952819,-9.6675653473,-4.1733240041,10.529883807000001,46.94,15.45,49.4172652015,130.44,44.1324346527,-27.2533240041,51.8692149318,-9.6675653473,-4.1733240041,10.529883807000001,53.8,-23.08,58.541663796,130.3,34.7324346527,-22.2533240041,41.2498781347,-9.6675653473,-4.1733240041,10.529883807000001,44.4,-18.08,47.9400292032,129.48
2020-06-11 12:00:00,50.5875345634,11.8323204198,51.9528869238,-10.7524654366,-4.4576795802,11.6398634101,61.34,16.29,63.4662091195,130.16,38.6275345634,-9.7276795802,39.833581014800004,-10.7524654366,-4.4576795802,11.6398634101,49.38,-5.27,49.6604198532,129.48,46.9175345634,-29.8176795802,55.590908115,-10.7524654366,-4.4576795802,11.6398634101,57.67,-25.36,62.9996706341,130.3,37.8075345634,11.3423204198,39.4722421743,-10.7524654366,-4.4576795802,11.6398634101,48.56,15.8,51.0657771898,130.44,45.9275345634,-26.7776795802,53.163733454,-10.7524654366,-4.4576795802,11.6398634101,56.68,-22.32,60.9163754667,130.3,35.1675345634,-24.1776795802,42.6768752036,-10.7524654366,-4.4576795802,11.6398634101,45.92,-19.72,49.9752418704,129.48
2020-06-11 12:30:00,51.3595847924,12.1021922431,52.7661824196,-11.3204152076,-4.6878077569,12.2526463279,62.68,16.79,64.8898027428,129.87,39.1195847924,-9.6978077569,40.3037143402,-11.3204152076,-4.6878077569,12.2526463279,50.44,-5.01,50.6882007966,129.35,47.6195847924,-29.4478077569,55.9892689494,-11.3204152076,-4.6878077569,12.2526463279,58.94,-24.76,63.9295017969,130.01,38.2595847924,11.3321922431,39.9025614406,-11.3204152076,-4.6878077569,12.2526463279,49.58,16.02,52.1039038844,130.28,46.6395847924,-26.4078077569,53.5968579315,-11.3204152076,-4.6878077569,12.2526463279,57.96,-21.72,61.8960418767,130.01,35.5995847924,-25.8078077569,43.9701418989,-11.3204152076,-4.6878077569,12.2526463279,46.92,-21.12,51.4542592989,129.35
2020-06-11 13:00:00,51.92940107,12.000638913,53.2980114996,-12.04059893,-4.9593610870000004,13.0219539618,63.97,16.96,66.180076307,130.02,39.38940107,-9.949361087,40.6265270814,-12.04059893,-4.9593610870000004,13.0219539618,51.43,-4.99,51.6715105256,129.52,48.11940107,-29.589361087,56.4889993616,-12.04059893,-4.9593610870000004,13.0219539618,60.16,-24.63,65.0066342768,130.17,38.51940107,11.120638913,40.0925537803,-12.04059893,-4.9593610870000004,13.0219539618,50.56,16.08,53.0554426991,130.47,47.11940107,-26.559361087,54.0891635963,-12.04059893,-4.9593610870000004,13.0219539618,59.16,-21.6,62.9798825023,130.17,35.83940107,-25.079361087,43.7428510913,-12.04059893,-4.9593610870000004,13.0219539618,47.88,-20.12,51.9356216869,129.52
2020-06-11 13:30:00,52.2569340503,11.407564433,53.4875656824,-13.3630659497,-5.022435567,14.275727323,65.62,16.43,67.6456155268,130.48,40.2369340503,-10.232435567,41.5176299829,-13.3630659497,-5.022435567,14.275727323,53.6,-5.21,53.8526146069,129.92,48.3769340503,-30.442435567,57.1582857629,-13.3630659497,-5.022435567,14.275727323,61.74,-25.42,66.7682858848,130.63,39.2969340503,10.997564433,40.8068064079,-13.3630659497,-5.022435567,14.275727323,52.66,16.02,55.0428560306,130.87,47.3969340503,-27.342435567,54.7181701092,-13.3630659497,-5.022435567,14.275727323,60.76,-22.32,64.7299003552,130.63,36.5569340503,-25.742435567,44.7110994729,-13.3630659497,-5.022435567,14.275727323,49.92,-20.72,54.0492812163,129.92
2020-06-11 14:00:00,51.4951007187,11.3370761551,52.7283101737,-12.2648992813,-4.6729238449,13.1249370147,63.76,16.01,65.7393162423,130.41,39.6351007187,-10.2429238449,40.9372531794,-12.2648992813,-4.6729238449,13.1249370147,51.9,-5.57,52.1980354036,129.85,47.7051007187,-30.4729238449,56.6072055682,-12.2648992813,-4.6729238449,13.1249370147,59.97,-25.8,65.2843082218,130.63,38.7451007187,10.9670761551,40.267351404,-12.2648992813,-4.6729238449,13.1249370147,51.01,15.64,53.3538161709,130.87,46.7351007187,-27.3929238449,54.1714123497,-12.2648992813,-4.6729238449,13.1249370147,59.0,-22.72,63.2234007311,130.63,36.0951007187,-24.9529238449,43.8805731994,-12.2648992813,-4.6729238449,13.1249370147,48.36,-20.28,52.4401372996,129.85
