Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-11 14:30:00,50.5688672402,11.4292699495,51.8443685036,-11.9211327598,-4.5507300505,12.7601939746,62.49,15.98,64.5008565835,130.31,40.1588672402,-9.9907300505,41.3829591132,-11.9211327598,-4.5507300505,12.7601939746,52.08,-5.44,52.3633459588,129.73,46.8488672402,-30.4207300505,55.8590832229,-11.9211327598,-4.5507300505,12.7601939746,58.77,-25.87,64.2119132249,130.47,39.2788672402,11.2192699495,40.8497421029,-11.9211327598,-4.5507300505,12.7601939746,51.2,15.77,53.5736213075,130.7,45.8788672402,-27.3507300505,53.4128532616,-11.9211327598,-4.5507300505,12.7601939746,57.8,-22.8,62.1343705207,130.47,36.5988672402,-25.9907300505,44.88869715,-11.9211327598,-4.5507300505,12.7601939746,48.52,-21.44,53.0458669455,129.73
2020-06-11 15:00:00,49.9602172606,11.3446903262,51.2320730336,-11.3197827394,-4.4253096738,12.1540465268,61.28,15.77,63.2766252261,130.88,39.5102172606,-10.2153096738,40.8094329747,-11.3197827394,-4.4253096738,12.1540465268,50.83,-5.79,51.1587040493,130.29,46.3002172606,-30.8153096738,55.6173842308,-11.3197827394,-4.4253096738,12.1540465268,57.62,-26.39,63.3758353002,131.04,38.6702172606,11.1446903262,40.2441278381,-11.3197827394,-4.4253096738,12.1540465268,49.99,15.57,52.3586191567,131.25,45.3202172606,-27.7853096738,53.159623082,-11.3197827394,-4.4253096738,12.1540465268,56.64,-23.36,61.268092838,131.04,36.0802172606,-24.3853096738,43.5479667202,-11.3197827394,-4.4253096738,12.1540465268,47.4,-19.96,51.4311345393,130.29
2020-06-11 15:30:00,49.3887171637,11.3963237301,50.6865029138,-10.6412828363,-4.1236762699,11.4123444735,60.03,15.52,62.00380069,131.04,40.0187171637,-10.3536762699,41.336380293,-10.6412828363,-4.1236762699,11.4123444735,50.66,-6.23,51.041634966,130.45,45.7787171637,-30.8536762699,55.205437092,-10.6412828363,-4.1236762699,11.4123444735,56.42,-26.73,62.431637012,131.19,39.1987171637,11.0563237301,40.7281440984,-10.6412828363,-4.1236762699,11.4123444735,49.84,15.18,52.1004606506,131.41,44.8387171637,-27.8036762699,52.7594064694,-10.6412828363,-4.1236762699,11.4123444735,55.48,-23.68,60.3222413377,131.19,36.5987171637,-26.4436762699,45.1523433799,-10.6412828363,-4.1236762699,11.4123444735,47.24,-22.32,52.2474879779,130.45
2020-06-11 16:00:00,49.5648839081,11.3518721997,50.8482322137,-9.5251160919,-4.0281278003,10.3418397851,59.09,15.38,61.0587626799,130.8,39.1748839081,-10.2881278003,40.5032974318,-9.5251160919,-4.0281278003,10.3418397851,48.7,-6.26,49.1006883862,130.2,46.0148839081,-30.8081278003,55.3760803925,-9.5251160919,-4.0281278003,10.3418397851,55.54,-26.78,61.6592247762,130.95,38.3848839081,11.0518721997,39.9442510476,-9.5251160919,-4.0281278003,10.3418397851,47.91,15.08,50.2272286713,131.17,45.0348839081,-27.7881278003,52.9180575538,-9.5251160919,-4.0281278003,10.3418397851,54.56,-23.76,59.5090850207,130.95,35.8348839081,-26.7081278003,44.6929859744,-9.5251160919,-4.0281278003,10.3418397851,45.36,-22.68,50.7140217297,130.2
2020-06-11 16:30:00,51.069851156,11.1073964081,52.2637919793,-11.630148844,-4.6826035918999995,12.5374295026,62.7,15.79,64.657668532,130.55,40.299851156,-11.1626035919,41.8172419241,-11.630148844,-4.6826035918999995,12.5374295026,51.93,-6.48,52.3327364085,130.03,47.339851156,-30.8726035919,56.517069634,-11.630148844,-4.6826035918999995,12.5374295026,58.97,-26.19,64.5242357568,130.72,39.439851156,10.1673964081,40.7293236983,-11.630148844,-4.6826035918999995,12.5374295026,51.07,14.85,53.1852178711,130.99,46.409851156,-27.8026035919,54.1004533327,-11.630148844,-4.6826035918999995,12.5374295026,58.04,-23.12,62.47540316,130.72,36.809851156,-26.9226035919,45.6047335952,-11.630148844,-4.6826035918999995,12.5374295026,48.44,-22.24,53.3015121737,130.03
2020-06-11 17:00:00,52.7499509407,11.2106871417,53.9280708948,-10.9500490593,-4.3693128583,11.7895915643,63.7,15.58,65.5776364319,130.34,42.1199509407,-10.3493128583,43.372785752,-10.9500490593,-4.3693128583,11.7895915643,53.07,-5.98,53.405854548,129.73,48.9699509407,-30.6393128583,57.7652454991,-10.9500490593,-4.3693128583,11.7895915643,59.92,-26.27,65.4256776809,130.48,41.2199509407,10.9006871417,42.6369480113,-10.9500490593,-4.3693128583,11.7895915643,52.17,15.27,54.3588244906,130.68,48.0099509407,-27.569312858300002,55.3626444528,-10.9500490593,-4.3693128583,11.7895915643,58.96,-23.2,63.3602525247,130.48,38.5299509407,-23.8893128583,45.3349356274,-10.9500490593,-4.3693128583,11.7895915643,49.48,-19.52,53.1911721999,129.73
2020-06-11 17:30:00,53.0672008861,10.9146582715,54.1780174524,-11.4927991139,-4.5153417285,12.3479853578,64.56,15.43,66.3782984115,130.45,42.2172008861,-10.6753417285,43.546009825,-11.4927991139,-4.5153417285,12.3479853578,53.71,-6.16,54.0620911545,129.88,49.2372008861,-30.9853417285,58.1755391305,-11.4927991139,-4.5153417285,12.3479853578,60.73,-26.47,66.2479720444,130.61,41.2972008861,10.6346582715,42.644516149,-11.4927991139,-4.5153417285,12.3479853578,52.79,15.15,54.9209122284,130.81,48.3072008861,-27.9153417285,55.7929382742,-11.4927991139,-4.5153417285,12.3479853578,59.8,-23.4,64.2152629832,130.61,38.6272008861,-26.6353417285,46.9201670637,-11.4927991139,-4.5153417285,12.3479853578,50.12,-22.12,54.7842021024,129.88
2020-06-11 18:00:00,53.4834682267,10.5967318505,54.5231336175,-11.5665317733,-4.7632681495,12.5089320378,65.05,15.36,66.8388517256,130.45,41.8534682267,-10.9732681495,43.2680646261,-11.5665317733,-4.7632681495,12.5089320378,53.42,-6.21,53.7797406093,129.88,49.6334682267,-31.2432681495,58.6482989768,-11.5665317733,-4.7632681495,12.5089320378,61.2,-26.48,66.6830593179,130.52,40.9234682267,10.2967318505,42.1989684531,-11.5665317733,-4.7632681495,12.5089320378,52.49,15.06,54.6077256439,130.74,48.6734682267,-28.1232681495,56.2140971699,-11.5665317733,-4.7632681495,12.5089320378,60.24,-23.36,64.61073595,130.52,38.2334682267,-26.8432681495,46.7157268764,-11.5665317733,-4.7632681495,12.5089320378,49.8,-22.08,54.475374253,129.88
2020-06-11 18:30:00,52.6904351221,10.0465156807,53.6396721716,-11.3195648779,-4.7534843193,12.2771398216,64.01,14.8,65.6987069888,130.68,41.0804351221,-11.5834843193,42.682306156,-11.3195648779,-4.7534843193,12.2771398216,52.4,-6.83,52.8432483861,130.11,48.8904351221,-31.9334843193,58.3953942293,-11.3195648779,-4.7534843193,12.2771398216,60.21,-27.18,66.0605517688,130.8,40.1904351221,9.7565156807,41.3577160096,-11.3195648779,-4.7534843193,12.2771398216,51.51,14.51,53.5146727543,131.02,47.9604351221,-28.8734843193,55.9810810349,-11.3195648779,-4.7534843193,12.2771398216,59.28,-24.12,63.9991624945,130.8,37.5204351221,-26.7134843193,46.0585854779,-11.3195648779,-4.7534843193,12.2771398216,48.84,-21.96,53.5498571427,130.11
2020-06-11 19:00:00,51.802384806,9.5393419362,52.6733909689,-11.707615194,-4.7706580638,12.642287447,63.51,14.31,65.1021981196,130.55,39.472384806,-12.1206580638,41.2913975808,-11.707615194,-4.7706580638,12.642287447,51.18,-7.35,51.7050761531,130.0,48.042384806,-32.4106580638,57.9527522554,-11.707615194,-4.7706580638,12.642287447,59.75,-27.64,65.8333661603,130.68,38.622384806,9.2293419362,39.7098144126,-11.707615194,-4.7706580638,12.642287447,50.33,14.0,52.2408738441,130.92,47.132384806,-29.3306580638,55.5135046629,-11.707615194,-4.7706580638,12.642287447,58.84,-24.56,63.7600125471,130.68,36.012384806,-25.7706580638,44.2833905258,-11.707615194,-4.7706580638,12.642287447,47.72,-21.0,52.1363443291,130.0
2020-06-11 19:30:00,51.636018302,9.1087013462,52.4332606873,-12.893981698,-5.0112986538,13.8335779257,64.53,14.12,66.0567581705,130.77,38.436018302,-13.0212986538,40.5817905167,-12.893981698,-5.0112986538,13.8335779257,51.33,-8.01,51.9512175026,130.28,47.826018302,-32.9312986538,58.0671891661,-12.893981698,-5.0112986538,13.8335779257,60.72,-27.92,66.8314656431,130.91,37.586018302,8.4187013462,38.5173117462,-12.893981698,-5.0112986538,13.8335779257,50.48,13.43,52.2359579217,131.22,46.946018302,-29.8112986538,55.6115290371,-12.893981698,-5.0112986538,13.8335779257,59.84,-24.8,64.7755015419,130.91,35.026018302,-27.4912986538,44.5263232231,-12.893981698,-5.0112986538,13.8335779257,47.92,-22.48,52.9308681206,130.28
2020-06-11 20:00:00,50.2895683044,8.7212073905,51.0401816082,-12.6804316956,-4.8887926095,13.5902038677,62.97,13.61,64.4240094996,130.77,37.5195683044,-13.8587926095,39.9973016383,-12.6804316956,-4.8887926095,13.5902038677,50.2,-8.97,50.995106628,130.37,46.5495683044,-33.3387926095,57.256767303,-12.6804316956,-4.8887926095,13.5902038677,59.23,-28.45,65.7084119425,130.91,36.6995683044,7.6212073905,37.4825441482,-12.6804316956,-4.8887926095,13.5902038677,49.38,12.51,50.9400088339,131.32,45.6395683044,-30.2887926095,54.7757350727,-12.6804316956,-4.8887926095,13.5902038677,58.32,-25.4,63.611181407,130.91,34.1595683044,-25.1687926095,42.4304634451,-12.6804316956,-4.8887926095,13.5902038677,46.84,-20.28,51.0417868026,130.37
2020-06-11 20:30:00,49.1836844846,7.6479007763,49.774744658,-12.7563155154,-4.7920992237,13.6267311009,61.94,12.44,63.1768723506,131.24,36.4536844846,-14.2120992237,39.1261405821,-12.7563155154,-4.7920992237,13.6267311009,49.21,-9.42,50.1034978819,130.73,45.5236844846,-34.6120992237,57.18743972,-12.7563155154,-4.7920992237,13.6267311009,58.28,-29.82,65.4659514557,131.42,35.6636844846,7.3579007763,36.4147922534,-12.7563155154,-4.7920992237,13.6267311009,48.42,12.15,49.9211267902,131.69,44.6836844846,-31.5520992237,54.7007004027,-12.7563155154,-4.7920992237,13.6267311009,57.44,-26.76,63.3675879295,131.42,33.2036844846,-26.0720992237,42.2165728273,-12.7563155154,-4.7920992237,13.6267311009,45.96,-21.28,50.6474086208,130.73
2020-06-11 21:00:00,47.140967399,7.0470761551,47.6647887821,-12.669032601,-4.6729238449,13.5033552981,59.81,11.72,60.9474732864,131.51,35.250967399,-14.4729238449,38.1063803999,-12.669032601,-4.6729238449,13.5033552981,47.92,-9.8,48.9118227017,130.93,43.570967399,-35.3729238449,56.1219470566,-12.669032601,-4.6729238449,13.5033552981,56.24,-30.7,64.0736107926,131.67,34.520967399,7.1770761551,35.2591493416,-12.669032601,-4.6729238449,13.5033552981,47.19,11.85,48.6550983968,131.9,42.730967399,-32.3129238449,53.5729467386,-12.669032601,-4.6729238449,13.5033552981,55.4,-27.64,61.9122734197,131.67,32.090967399,-28.8729238449,43.1679964784,-12.669032601,-4.6729238449,13.5033552981,44.76,-24.2,50.8831760015,130.93
2020-06-11 21:30:00,46.0878841847,6.4591498598,46.5383034234,-12.0921158153,-4.5308501402,12.913089014,58.18,10.99,59.2088886908,131.51,34.5478841847,-14.8208501402,37.5927373374,-12.0921158153,-4.5308501402,12.913089014,46.64,-10.29,47.7616341848,130.93,42.6278841847,-35.9308501402,55.7508968704,-12.0921158153,-4.5308501402,12.913089014,54.72,-31.4,63.0891306011,131.67,33.8378841847,6.7891498598,34.5122436523,-12.0921158153,-4.5308501402,12.913089014,45.93,11.32,47.3044109994,131.81,41.7878841847,-32.9308501402,53.2040238665,-12.0921158153,-4.5308501402,12.913089014,53.88,-28.4,60.9066039112,131.67,31.4278841847,-28.9308501402,42.7165775099,-12.0921158153,-4.5308501402,12.913089014,43.52,-24.4,49.8933903438,130.93
2020-06-11 22:00:00,45.3796674631,5.8911835486,45.7604661544,-11.7603325369,-4.3388164514,12.5351804764,57.14,10.23,58.0485357266,132.09,33.7196674631,-15.6088164514,37.1571140542,-11.7603325369,-4.3388164514,12.5351804764,45.48,-11.27,46.8555578347,131.49,41.9596674631,-36.7888164514,55.8035008714,-11.7603325369,-4.3388164514,12.5351804764,53.72,-32.45,62.7601856275,132.25,33.0696674631,6.1911835486,33.64422179,-11.7603325369,-4.3388164514,12.5351804764,44.83,10.53,46.0500792616,132.45,41.1196674631,-33.7788164514,53.2149931235,-11.7603325369,-4.3388164514,12.5351804764,52.88,-29.44,60.5227890963,132.25,30.7596674631,-29.0988164514,42.3426293623,-11.7603325369,-4.3388164514,12.5351804764,42.52,-24.76,49.2037396953,131.49
2020-06-11 22:30:00,42.635767244,5.4513917991,42.9828607823,-11.024232756,-4.0786082009,11.7545205225,53.66,9.53,54.4996926597,131.81,32.245767244,-15.8386082009,35.9256317258,-11.024232756,-4.0786082009,11.7545205225,43.27,-11.76,44.8396086067,131.18,39.405767244,-37.1186082009,54.1350678106,-11.024232756,-4.0786082009,11.7545205225,50.43,-33.04,60.2895223069,131.98,31.645767244,5.8913917991,32.1894871316,-11.024232756,-4.0786082009,11.7545205225,42.67,9.97,43.8192857085,132.17,38.575767244,-34.1586082009,51.5257249603,-11.024232756,-4.0786082009,11.7545205225,49.6,-30.08,58.0083304362,131.98,29.415767244,-30.0386082009,42.0428988677,-11.024232756,-4.0786082009,11.7545205225,40.44,-25.96,48.0553347715,131.18
2020-06-11 23:00:00,40.6542837488,4.9887497845,40.9592286492,-10.4457162512,-3.7712502155000003,11.1056434387,51.1,8.76,51.8454202413,133.06,30.5442837488,-16.1612502155,34.5563203807,-10.4457162512,-3.7712502155000003,11.1056434387,40.99,-12.39,42.8216323836,132.38,37.5442837488,-38.2912502155,53.6264215222,-10.4457162512,-3.7712502155000003,11.1056434387,47.99,-34.52,59.1157381752,133.22,30.0242837488,5.9087497845,30.6001787355,-10.4457162512,-3.7712502155000003,11.1056434387,40.47,9.68,41.6115765142,133.38,36.7942837488,-35.4112502155,51.0663877557,-10.4457162512,-3.7712502155000003,11.1056434387,47.24,-31.64,56.8569010763,133.22,27.8742837488,-30.5712502155,41.3712102101,-10.4457162512,-3.7712502155000003,11.1056434387,38.32,-26.8,46.7617621567,132.38
2020-06-11 23:30:00,38.3903505334,4.8265801674,38.6925689273,-9.2096494666,-3.4034198326,9.8183965012,47.6,8.23,48.3062407976,133.78,28.8603505334,-16.3734198326,33.1814512933,-9.2096494666,-3.4034198326,9.8183965012,38.07,-12.97,40.2187244949,133.08,35.4603505334,-38.9134198326,52.6468489373,-9.2096494666,-3.4034198326,9.8183965012,44.67,-35.51,57.06460374,133.94,28.4203505334,5.8865801674,29.023579216,-9.2096494666,-3.4034198326,9.8183965012,37.63,9.29,38.7597858611,134.09,34.6703505334,-36.0434198326,50.0116118451,-9.2096494666,-3.4034198326,9.8183965012,43.88,-32.64,54.6884265636,133.94,26.3903505334,-27.8834198326,38.3918702702,-9.2096494666,-3.4034198326,9.8183965012,35.6,-24.48,43.2045182822,133.08
2020-06-12 00:00:00,36.4865005847,4.205171146,36.7280300218,-8.1634994153,-3.074828854,8.7233763638,44.65,7.28,45.2395943837,134.38,27.4865005847,-16.164828854,31.8874490398,-8.1634994153,-3.074828854,8.7233763638,35.65,-13.09,37.9772379196,133.57,33.7065005847,-39.854828854,52.1970838711,-8.1634994153,-3.074828854,8.7233763638,41.87,-36.78,55.7302906865,134.54,27.1165005847,6.205171146,27.8174181568,-8.1634994153,-3.074828854,8.7233763638,35.28,9.28,36.4800877192,134.59,32.9565005847,-37.034828854,49.5752910131,-8.1634994153,-3.074828854,8.7233763638,41.12,-33.96,53.3304415883,134.54,25.1565005847,-28.994828854,38.3868417812,-8.1634994153,-3.074828854,8.7233763638,33.32,-25.92,42.2145567311,133.57
2020-06-12 00:30:00,35.2206671071,3.8148349285,35.4266616689,-7.7493328929,-2.9151650715,8.2795137344,42.97,6.73,43.4938363449,134.6,26.8306671071,-15.5751650715,31.0237081023,-7.7493328929,-2.9151650715,8.2795137344,34.58,-12.66,36.8246113354,133.69,32.5406671071,-40.4851650715,51.9417328036,-7.7493328929,-2.9151650715,8.2795137344,40.29,-37.57,55.088919031,134.76,26.5006671071,6.8848349285,27.3804000905,-7.7493328929,-2.9151650715,8.2795137344,34.25,9.8,35.6244649083,134.72,31.8106671071,-37.7151650715,49.3391550208,-7.7493328929,-2.9151650715,8.2795137344,39.56,-34.8,52.688078348,134.76,24.5706671071,-27.9151650715,37.188360048,-7.7493328929,-2.9151650715,8.2795137344,32.32,-25.0,40.8605237362,133.69
2020-06-12 01:00:00,34.1348670519,4.1174690657,34.3823021358,-7.6051329481,-2.8225309343,8.1120113433,41.74,6.94,42.3130145464,135.03,25.9748670519,-16.0825309343,30.5506386122,-7.6051329481,-2.8225309343,8.1120113433,33.58,-13.26,36.1032408518,134.19,31.494867051900002,-40.4625309343,51.2751700165,-7.6051329481,-2.8225309343,8.1120113433,39.1,-37.64,54.2731941201,135.2,25.6548670519,6.5074690657000005,26.4673262172,-7.6051329481,-2.8225309343,8.1120113433,33.26,9.33,34.5438344716,135.22,30.7948670519,-37.7425309343,48.7116256973,-7.6051329481,-2.8225309343,8.1120113433,38.4,-34.92,51.9034334124,135.2,23.7948670519,-30.8625309343,38.9703927833,-7.6051329481,-2.8225309343,8.1120113433,31.4,-28.04,42.0975248679,134.19
2020-06-12 01:30:00,34.1992669903,4.1528733941,34.4504894029,-7.6307330097,-2.8071266059,8.1306854599,41.83,6.96,42.4050763471,135.03,26.0992669903,-16.0471266059,30.6379178427,-7.6307330097,-2.8071266059,8.1306854599,33.73,-13.24,36.2354867499,134.11,31.5592669903,-40.3871266059,51.2553151238,-7.6307330097,-2.8071266059,8.1306854599,39.19,-37.58,54.2965238298,135.2,25.7992669903,6.5328733941,26.6135418916,-7.6307330097,-2.8071266059,8.1306854599,33.43,9.34,34.7102362424,135.22,30.8092669903,-37.6071266059,48.6159120456,-7.6307330097,-2.8071266059,8.1306854599,38.44,-34.8,51.8524213514,135.2,23.8892669903,-31.0071266059,39.1425468983,-7.6307330097,-2.8071266059,8.1306854599,31.52,-28.2,42.2936212685,134.11
2020-06-12 02:00:00,33.6014002777,3.8781495878000003,33.8244607473,-8.0185997223,-2.8918504122,8.5241269532,41.62,6.77,42.1670167311,135.03,25.6514002777,-16.2818504122,30.3824454093,-8.0185997223,-2.8918504122,8.5241269532,33.67,-13.39,36.2348037113,134.19,30.9914002777,-40.6918504122,51.1497173124,-8.0185997223,-2.8918504122,8.5241269532,39.01,-37.8,54.3196106393,135.2,25.3414002777,6.3081495878,26.1147337581,-8.0185997223,-2.8918504122,8.5241269532,33.36,9.2,34.6053406283,135.22,30.2614002777,-37.9318504122,48.5239901746,-8.0185997223,-2.8918504122,8.5241269532,38.28,-35.04,51.8956645588,135.2,23.4614002777,-30.8918504122,38.7910263448,-8.0185997223,-2.8918504122,8.5241269532,31.48,-28.0,42.1306349347,134.19
2020-06-12 02:30:00,32.883066927,4.0070287229,33.1263093282,-7.716933073,-2.7929712771,8.2068108671,40.6,6.8,41.1655195522,135.03,25.083066927,-16.1929712771,29.8558631636,-7.716933073,-2.7929712771,8.2068108671,32.8,-13.4,35.4316242924,134.19,30.303066927,-40.5929712771,50.656343949000004,-7.716933073,-2.7929712771,8.2068108671,38.02,-37.8,53.6130618413,135.2,24.803066927,6.3970287229,25.6147243878,-7.716933073,-2.7929712771,8.2068108671,32.52,9.19,33.7935866697,135.22,29.563066927,-37.8729712771,48.045154589,-7.716933073,-2.7929712771,8.2068108671,37.28,-35.08,51.1898896268,135.2,22.963066927,-30.5129712771,38.1882686024,-7.716933073,-2.7929712771,8.2068108671,30.68,-27.72,41.3480446938,134.19
2020-06-12 03:00:00,32.1184335224,4.0813361961,32.3767057787,-7.5715664776,-2.7086638039,8.0414848459,39.69,6.79,40.2666139624,135.29,24.3684335224,-16.4786638039,29.4171193882,-7.5715664776,-2.7086638039,8.0414848459,31.94,-13.77,34.7818415269,134.44,29.5784335224,-40.6986638039,50.3116782175,-7.5715664776,-2.7086638039,8.0414848459,37.15,-37.99,53.1353234675,135.46,24.1084335224,6.2113361961,24.8957278312,-7.5715664776,-2.7086638039,8.0414848459,31.68,8.92,32.911833738,135.5,28.8684335224,-37.9886638039,47.7129440681,-7.5715664776,-2.7086638039,8.0414848459,36.44,-35.28,50.7203312292,135.46,22.2684335224,-30.3486638039,37.6420579435,-7.5715664776,-2.7086638039,8.0414848459,29.84,-27.64,40.6742572151,134.44
2020-06-12 03:30:00,31.7543168503,4.4326812758,32.0622098728,-7.4656831497,-2.6973187242,7.9380068777,39.22,7.13,39.8628310585,135.29,24.0143168503,-16.9473187242,29.392159256,-7.4656831497,-2.6973187242,7.9380068777,31.48,-14.25,34.5550705396,134.44,29.2443168503,-40.3973187242,49.8715693371,-7.4656831497,-2.6973187242,7.9380068777,36.71,-37.7,52.6204722518,135.46,23.7643168503,5.8026812758,24.4624991641,-7.4656831497,-2.6973187242,7.9380068777,31.23,8.5,32.3660763764,135.5,28.5343168503,-37.6973187242,47.2789073172,-7.4656831497,-2.6973187242,7.9380068777,36.0,-35.0,50.2095608425,135.46,21.9743168503,-31.7373187242,38.6021761154,-7.4656831497,-2.6973187242,7.9380068777,29.44,-29.04,41.3525718668,134.44
2020-06-12 04:00:00,31.68560026,4.4275891973,31.9934494848,-7.46439974,-2.7124108027,7.9419415662,39.15,7.14,39.7957547987,135.37,23.73560026,-16.9924108027,29.1911072861,-7.46439974,-2.7124108027,7.9419415662,31.2,-14.28,34.312656557,134.6,29.17560026,-40.4724108027,49.8922006602,-7.46439974,-2.7124108027,7.9419415662,36.64,-37.76,52.6147051688,135.55,23.50560026,5.7775891973,24.2052428312,-7.46439974,-2.7124108027,7.9419415662,30.97,8.49,32.1126299141,135.68,28.49560026,-37.7524108027,47.299511156,-7.46439974,-2.7124108027,7.9419415662,35.96,-35.04,50.2087960421,135.55,21.73560026,-30.6724108027,37.5929927395,-7.46439974,-2.7124108027,7.9419415662,29.2,-27.96,40.4277330554,134.6
2020-06-12 04:30:00,31.5586668457,4.3192225173,31.8528670017,-7.4013331543,-2.6707774827,7.8684677557,38.96,6.99,39.5820881208,135.2,23.6686668457,-17.0107774827,29.147424257,-7.4013331543,-2.6707774827,7.8684677557,31.07,-14.34,34.2195923412,134.43,29.0686668457,-40.4407774827,49.8040548107,-7.4013331543,-2.6707774827,7.8684677557,36.47,-37.77,52.5036551109,135.37,23.4386668457,5.6892225173,24.119252815,-7.4013331543,-2.6707774827,7.8684677557,30.84,8.36,31.9530155071,135.47,28.3186668457,-37.7507774827,47.1918223049,-7.4013331543,-2.6707774827,7.8684677557,35.72,-35.08,50.0652054825,135.37,21.6386668457,-31.1907774827,37.9617768661,-7.4013331543,-2.6707774827,7.8684677557,29.04,-28.52,40.7027271814,134.43
2020-06-12 05:00:00,31.0712334295,4.5095908314,31.3967825787,-7.2787665705,-2.6104091686,7.7327019091,38.35,7.12,39.0053445056,135.2,23.4512334295,-16.8604091686,28.883104865900002,-7.2787665705,-2.6104091686,7.7327019091,30.73,-14.25,33.8732254148,134.43,28.6012334295,-40.3004091686,49.4181498322,-7.2787665705,-2.6104091686,7.7327019091,35.88,-37.69,52.0375873768,135.37,23.2212334295,5.8495908314000005,23.9466781596,-7.2787665705,-2.6104091686,7.7327019091,30.5,8.46,31.6515655221,135.47,27.8812334295,-37.6104091686,46.8177963532,-7.2787665705,-2.6104091686,7.7327019091,35.16,-35.0,49.6107407725,135.37,21.4412334295,-31.2904091686,37.9317307397,-7.2787665705,-2.6104091686,7.7327019091,28.72,-28.68,40.5879390953,134.43
2020-06-12 05:30:00,31.1219334682,4.3329855225,31.4221181071,-7.4780665318,-2.6870144775,7.9461642228,38.6,7.02,39.2331543468,135.2,23.4319334682,-17.0470144775,28.9768219212,-7.4780665318,-2.6870144775,7.9461642228,30.91,-14.36,34.0828065159,134.43,28.6519334682,-40.3970144775,49.5262765627,-7.4780665318,-2.6870144775,7.9461642228,36.13,-37.71,52.2247163707,135.37,23.2019334682,5.6429855225,23.8782956316,-7.4780665318,-2.6870144775,7.9461642228,30.68,8.33,31.7907423631,135.47,27.9219334682,-37.6870144775,46.903575864,-7.4780665318,-2.6870144775,7.9461642228,35.4,-35.0,49.7811209195,135.37,21.4019334682,-30.6070144775,37.3474509358,-7.4780665318,-2.6870144775,7.9461642228,28.88,-27.92,40.16940129,134.43
2020-06-12 06:00:00,31.5742668643,4.6155475472,31.9098355868,-7.6657331357,-2.7644524528,8.1489669205,39.24,7.38,39.9279601282,134.63,23.9642668643,-16.6644524528,29.1888688013,-7.6657331357,-2.7644524528,8.1489669205,31.63,-13.9,34.5494848008,133.85,29.0542668643,-39.8544524528,49.3206630464,-7.6657331357,-2.7644524528,8.1489669205,36.72,-37.09,52.1922072727,134.81,23.7142668643,5.8755475472,24.431301887,-7.6657331357,-2.7644524528,8.1489669205,31.38,8.64,32.5477188141,134.9,28.3342668643,-37.1244524528,46.7017735066,-7.6657331357,-2.7644524528,8.1489669205,36.0,-34.36,49.7655463147,134.81,21.8942668643,-30.5244524528,37.5646259008,-7.6657331357,-2.7644524528,8.1489669205,29.56,-27.76,40.5513402984,133.85
2020-06-12 06:30:00,33.9930169341,5.5754673896,34.447221033,-8.5269830659,-3.0545326104,9.0575719525,42.52,8.63,43.3869484984,133.86,25.8930169341,-15.9745326104,30.4242340589,-8.5269830659,-3.0545326104,9.0575719525,34.42,-12.92,36.7649670202,133.12,31.3130169341,-38.4345326104,49.5753802456,-8.5269830659,-3.0545326104,9.0575719525,39.84,-35.38,53.2819856987,134.03,25.5530169341,6.3554673896,26.3315142021,-8.5269830659,-3.0545326104,9.0575719525,34.08,9.41,35.3552612775,134.16,30.5530169341,-35.6545326104,46.9545795365,-8.5269830659,-3.0545326104,9.0575719525,39.08,-32.6,50.8921054782,134.03,23.6730169341,-28.3345326104,36.92231668,-8.5269830659,-3.0545326104,9.0575719525,32.2,-25.28,40.9379823636,133.12
2020-06-12 07:00:00,35.8801837665,6.2274449304,36.4165986533,-8.5998162335,-3.1825550696000002,9.1698143941,44.48,9.41,45.4644751427,133.52,27.5101837665,-15.1325550696,31.3975227335,-8.5998162335,-3.1825550696000002,9.1698143941,36.11,-11.95,38.0359645599,132.78,33.1001837665,-37.5425550696,50.0506304309,-8.5998162335,-3.1825550696000002,9.1698143941,41.7,-34.36,54.0323939873,133.69,27.1201837665,7.0574449304,28.0234169307,-8.5998162335,-3.1825550696000002,9.1698143941,35.72,10.24,37.158794383,133.8,32.3201837665,-34.7825550696,47.4807373139,-8.5998162335,-3.1825550696000002,9.1698143941,40.92,-31.6,51.7011257131,133.69,25.1201837665,-30.1025550696,39.2069822121,-8.5998162335,-3.1825550696000002,9.1698143941,33.72,-26.92,43.1477090933,132.78
2020-06-12 07:30:00,38.6065005777,7.6095745735,39.3493012905,-8.6434994223,-3.3704254264999998,9.2773837809,47.25,10.98,48.5089981344,133.11,30.3065005777,-14.1304254265,33.4387933395,-8.6434994223,-3.3704254264999998,9.2773837809,38.95,-10.76,40.4089111459,132.41,35.6765005777,-35.8904254265,50.6056847673,-8.6434994223,-3.3704254264999998,9.2773837809,44.32,-32.52,54.9710178185,133.27,29.8265005777,7.9095745735000005,30.857438433,-8.6434994223,-3.3704254264999998,9.2773837809,38.47,11.28,40.0896408066,133.41,34.8365005777,-33.0104254265,47.9923948073,-8.6434994223,-3.3704254264999998,9.2773837809,43.48,-29.64,52.6216685406,133.27,27.6765005777,-28.0504254265,39.4057743337,-8.6434994223,-3.3704254264999998,9.2773837809,36.32,-24.68,43.9117842953,132.41
2020-06-12 08:00:00,41.1625339185,9.5348907831,42.252435916,-8.7274660815,-3.5051092169,9.4050228509,49.89,13.04,51.5660130318,131.53,32.3225339185,-13.2151092169,34.9196980303,-8.7274660815,-3.5051092169,9.4050228509,41.05,-9.71,42.1827761059,130.99,38.0825339185,-33.0551092169,50.4273698996,-8.7274660815,-3.5051092169,9.4050228509,46.81,-29.55,55.3568297503,131.69,31.7725339185,8.3948907831,32.8628681472,-8.7274660815,-3.5051092169,9.4050228509,40.5,11.9,42.212083578,131.97,37.1925339185,-30.1851092169,47.9001607274,-8.7274660815,-3.5051092169,9.4050228509,45.92,-26.68,53.1080860133,131.69,29.5525339185,-27.9051092169,40.6453857333,-8.7274660815,-3.5051092169,9.4050228509,38.28,-24.4,45.3951363034,130.99
2020-06-12 08:30:00,42.8073508518,11.2250429693,44.2546141844,-7.4826491482,-3.3049570307,8.1800231815,50.29,14.53,52.3469674384,131.53,34.1173508518,-12.294957030700001,36.2651292226,-7.4826491482,-3.3049570307,8.1800231815,41.6,-8.99,42.560311324,131.07,39.7073508518,-31.3849570307,50.6131330732,-7.4826491482,-3.3049570307,8.1800231815,47.19,-28.08,54.9124985773,131.69,33.5273508518,9.2750429693,34.7866307253,-7.4826491482,-3.3049570307,8.1800231815,41.01,12.58,42.8961128775,132.06,38.7973508518,-28.504957030699998,48.1431927528,-7.4826491482,-3.3049570307,8.1800231815,46.28,-25.2,52.696094732,131.69,31.2373508518,-25.7449570307,40.4793144797,-7.4826491482,-3.3049570307,8.1800231815,38.72,-22.44,44.7525641723,131.07
2020-06-12 09:00:00,44.4641341514,11.9701510542,46.0471903822,-7.3658658486,-3.3098489457999998,8.075337748,51.83,15.28,54.0354263424,131.65,35.7441341514,-11.1698489458,37.4487469978,-7.3658658486,-3.3098489457999998,8.075337748,43.11,-7.86,43.8206766265,131.17,41.2641341514,-30.7098489458,51.4375698253,-7.3658658486,-3.3098489457999998,8.075337748,48.63,-27.4,55.8178905012,131.8,35.1041341514,10.4201510542,36.618025377,-7.3658658486,-3.3098489457999998,8.075337748,42.47,13.73,44.6342222964,132.14,40.3941341514,-27.8298489458,49.0528955943,-7.3658658486,-3.3098489457999998,8.075337748,47.76,-24.52,53.6865718779,131.8,32.7541341514,-24.1098489458,40.6708509893,-7.3658658486,-3.3098489457999998,8.075337748,40.12,-20.8,45.1913088989,131.17
2020-06-12 09:30:00,46.6572342474,12.7586138562,48.370236046,-7.5027657526,-3.2113861438,8.1611576938,54.16,15.97,56.4654451855,131.81,37.7472342474,-10.1313861438,39.0832275858,-7.5027657526,-3.2113861438,8.1611576938,45.25,-6.92,45.7760734445,131.27,43.3572342474,-30.0113861438,52.7307600918,-7.5027657526,-3.2113861438,8.1611576938,50.86,-26.8,57.4889519821,131.96,37.0272342474,11.4586138562,38.7597201682,-7.5027657526,-3.2113861438,8.1611576938,44.53,14.67,46.8842169605,132.25,42.4172342474,-27.0513861438,50.3090374933,-7.5027657526,-3.2113861438,8.1611576938,49.92,-23.84,55.320448299,131.96,34.6172342474,-22.9713861438,41.5456073287,-7.5027657526,-3.2113861438,8.1611576938,42.12,-19.76,46.5247461036,131.27
2020-06-12 10:00:00,46.5981342362,13.0271086709,48.3848289717,-6.7118657638,-3.1528913291,7.4155152056,53.31,16.18,55.7112959821,131.55,37.7781342362,-9.8428913291,39.0393383151,-6.7118657638,-3.1528913291,7.4155152056,44.49,-6.69,44.9901789283,131.02,43.3181342362,-29.6328913291,52.4839880557,-6.7118657638,-3.1528913291,7.4155152056,50.03,-26.48,56.6055765804,131.66,37.0781342362,11.6871086709,38.8764266301,-6.7118657638,-3.1528913291,7.4155152056,43.79,14.84,46.2362379525,132.0,42.4481342362,-26.7128913291,50.1539895053,-6.7118657638,-3.1528913291,7.4155152056,49.16,-23.56,54.514027552499996,131.66,34.6481342362,-23.3128913291,41.7610357651,-6.7118657638,-3.1528913291,7.4155152056,41.36,-20.16,46.0116854723,131.02
2020-06-12 10:30:00,47.521534125,12.7090462796,49.1916259432,-6.558465875,-2.9709537204,7.2000028224,54.08,15.68,56.3072712889,131.21,37.271534125,-9.2709537204,38.4072628407,-6.558465875,-2.9709537204,7.2000028224,43.83,-6.3,44.2804573147,130.63,44.211534125,-29.6909537204,53.2561027725,-6.558465875,-2.9709537204,7.2000028224,50.77,-26.72,57.3720428432,131.35,36.591534125,12.1090462796,38.5430846122,-6.558465875,-2.9709537204,7.2000028224,43.15,15.08,45.7091774155,131.6,43.281534125,-26.7309537204,50.8707684532,-6.558465875,-2.9709537204,7.2000028224,49.84,-23.76,55.2137953776,131.35,34.161534125,-23.9709537204,41.732685464,-6.558465875,-2.9709537204,7.2000028224,40.72,-21.0,45.8161368952,130.63
2020-06-12 11:00:00,46.7450008676,13.4158757615,48.6320966909,-5.9749991324,-2.9141242385,6.6477616315,52.72,16.33,55.1911886083,131.21,37.9350008676,-8.7141242385,38.9230041501,-5.9749991324,-2.9141242385,6.6477616315,43.91,-5.8,44.2913998424,130.63,43.5050008676,-29.0741242385,52.3258043485,-5.9749991324,-2.9141242385,6.6477616315,49.48,-26.16,55.969777559,131.35,37.2350008676,12.6658757615,39.3302644081,-5.9749991324,-2.9141242385,6.6477616315,43.21,15.58,45.9330001197,131.6,42.5850008676,-26.1541242385,49.9751989848,-5.9749991324,-2.9141242385,6.6477616315,48.56,-23.24,53.8346654118,131.35,34.8250008676,-25.1541242385,42.9594070214,-5.9749991324,-2.9141242385,6.6477616315,40.8,-22.24,46.4678125158,130.63
2020-06-12 11:30:00,48.2719508422,13.8069725749,50.2077058807,-7.2480491578,-3.1130274251,7.8882923591,55.52,16.92,58.0409924105,131.8,39.2919508422,-8.5330274251,40.2078345354,-7.2480491578,-3.1130274251,7.8882923591,46.54,-5.42,46.8545408685,131.2,44.8719508422,-29.0230274251,53.4399484778,-7.2480491578,-3.1130274251,7.8882923591,52.12,-25.91,58.2050040804,131.9,38.5319508422,13.0569725749,40.6840972436,-7.2480491578,-3.1130274251,7.8882923591,45.78,16.17,48.5518001726,132.2,43.9519508422,-26.0730274251,51.1035883471,-7.2480491578,-3.1130274251,7.8882923591,51.2,-22.96,56.1124014813,131.9,35.9919508422,-25.2730274251,43.9789317817,-7.2480491578,-3.1130274251,7.8882923591,43.24,-22.16,48.5876856827,131.2
2020-06-12 12:00:00,47.539917493,13.4904312914,49.4169555079,-6.600082507,-3.2695687086,7.3655392633,54.14,16.76,56.6748374501,131.8,38.339917493,-8.7995687086,39.336772654,-6.600082507,-3.2695687086,7.3655392633,44.94,-5.53,45.2789631065,131.29,44.219917493,-29.3895687086,53.0956481453,-6.600082507,-3.2695687086,7.3655392633,50.82,-26.12,57.139537975,132.0,37.639917493,12.790431291400001,39.7537233665,-6.600082507,-3.2695687086,7.3655392633,44.24,16.06,47.0648616273,132.2,43.319917493,-26.4695687086,50.7666555844,-6.600082507,-3.2695687086,7.3655392633,49.92,-23.2,55.0476738836,132.0,35.199917493,-25.9095687086,43.7074357768,-6.600082507,-3.2695687086,7.3655392633,41.8,-22.64,47.5374547068,131.29
2020-06-12 12:30:00,51.0965340753,12.7668041307,52.6673246162,-10.4134659247,-4.0731958693,11.1817349796,61.51,16.84,63.7735501599,131.38,39.6365340753,-9.5531958693,40.7715389067,-10.4134659247,-4.0731958693,11.1817349796,50.05,-5.48,50.3491102205,130.87,47.4065340753,-29.7431958693,55.9646064362,-10.4134659247,-4.0731958693,11.1817349796,57.82,-25.67,63.2621632574,131.53,38.7865340753,11.9468041307,40.5847428785,-10.4134659247,-4.0731958693,11.1817349796,49.2,16.02,51.7424429265,131.83,46.4665340753,-26.6731958693,53.5779634445,-10.4134659247,-4.0731958693,11.1817349796,56.88,-22.6,61.2053461717,131.53,36.1865340753,-24.0331958693,43.4403010127,-10.4134659247,-4.0731958693,11.1817349796,46.6,-19.96,50.6947886868,130.87
2020-06-12 13:00:00,50.7910011358,12.6587337362,52.3447164113,-9.5089988642,-3.8812662638,10.2706030597,60.3,16.54,62.5272868434,131.19,38.8210011358,-9.5312662638,39.9739310774,-9.5089988642,-3.8812662638,10.2706030597,48.33,-5.65,48.6591348053,130.66,47.1710011358,-29.7812662638,55.7855462322,-9.5089988642,-3.8812662638,10.2706030597,56.68,-25.9,62.3171918494,131.33,38.0010011358,11.9087337362,39.8232849791,-9.5089988642,-3.8812662638,10.2706030597,47.51,15.79,50.0651994903,131.64,46.2510011358,-26.7612662638,53.4351988684,-9.5089988642,-3.8812662638,10.2706030597,55.76,-22.88,60.2716517112,131.33,35.4510011358,-24.8812662638,43.3110943341,-9.5089988642,-3.8812662638,10.2706030597,44.96,-21.0,49.6225916292,130.66
2020-06-12 13:30:00,49.9706175865,12.5735617097,51.5282163096,-7.5993824135,-3.5364382903,8.3819454094,57.57,16.11,59.7815774298,131.48,38.7706175865,-9.6464382903,39.952653976,-7.5993824135,-3.5364382903,8.3819454094,46.37,-6.11,46.7708135486,130.95,46.4806175865,-30.0364382903,55.3410827179,-7.5993824135,-3.5364382903,8.3819454094,54.08,-26.5,60.2237195796,131.63,38.0306175865,11.8835617097,39.8440323376,-7.5993824135,-3.5364382903,8.3819454094,45.63,15.42,48.1650630644,131.89,45.5606175865,-27.0564382903,52.9888736229,-7.5993824135,-3.5364382903,8.3819454094,53.16,-23.52,58.1306803676,131.63,35.5206175865,-25.7364382903,43.8643195501,-7.5993824135,-3.5364382903,8.3819454094,43.12,-22.2,48.4992206123,130.95
2020-06-12 14:00:00,36.3488010669,8.8808238247,37.4179685553,-4.2111989331,-2.5891761753,4.9434835613,40.56,11.47,42.1506168401,127.46,39.2588010669,-9.8991761753,40.4876172448,-4.2111989331,-2.5891761753,4.9434835613,43.47,-7.31,44.0803470948,131.26,48.2588010669,-25.6091761753,54.6327903808,-4.2111989331,-2.5891761753,4.9434835613,52.47,-23.02,57.2976552749,132.13,38.6288010669,11.7208238247,40.3678335187,-4.2111989331,-2.5891761753,4.9434835613,42.84,14.31,45.1668207869,132.23,47.3088010669,-23.4691761753,52.8102725683,-4.2111989331,-2.5891761753,4.9434835613,51.52,-20.88,55.5903300944,132.13,36.2688010669,-25.0291761753,44.0668309599,-4.2111989331,-2.5891761753,4.9434835613,40.48,-22.44,46.2837336437,131.26
2020-06-12 14:30:00,41.5957180133,10.9813841732,43.0208618626,-5.4042819867,-2.8986158268,6.1325555442,47.0,13.88,49.0066770961,130.68,38.5357180133,-10.1886158268,39.8598727452,-5.4042819867,-2.8986158268,6.1325555442,43.94,-7.29,44.5406297665,131.59,45.1557180133,-29.1686158268,53.7572973516,-5.4042819867,-2.8986158268,6.1325555442,50.56,-26.27,56.9774209666,132.36,37.8557180133,11.5613841732,39.5818265155,-5.4042819867,-2.8986158268,6.1325555442,43.26,14.46,45.6127087553,132.56,44.2357180133,-26.3386158268,51.4832150494,-5.4042819867,-2.8986158268,6.1325555442,49.64,-23.44,54.8959306324,132.36,35.4357180133,-23.4186158268,42.4749535416,-5.4042819867,-2.8986158268,6.1325555442,40.84,-20.52,45.7053169773,131.59
2020-06-12 15:00:00,48.4963515041,11.6694063809,49.8805689071,-7.9736484959,-3.5505936191,8.7284469056,56.47,15.22,58.4851203299,131.77,39.0463515041,-10.3605936191,40.3975180664,-7.9736484959,-3.5505936191,8.7284469056,47.02,-6.8100000000000005,47.5105935555,131.17,45.0663515041,-31.1205936191,54.7673934481,-7.9736484959,-3.5505936191,8.7284469056,53.04,-27.57,59.7774748547,131.9,38.2763515041,11.289406380900001,39.9065130136,-7.9736484959,-3.5505936191,8.7284469056,46.25,14.84,48.5725035385,132.14,44.2263515041,-28.1505936191,52.4254336031,-7.9736484959,-3.5505936191,8.7284469056,52.2,-24.6,57.706152185,131.9,35.8263515041,-24.6705936191,43.4990304675,-7.9736484959,-3.5505936191,8.7284469056,43.8,-21.12,48.6260670834,131.17
2020-06-12 15:30:00,46.7316680239,10.2413917991,47.8407243076,-10.1083319761,-4.0786082009,10.9001568886,56.84,14.32,58.6161070014,132.05,40.6916680239,-12.7286082009,42.636009584600004,-10.1083319761,-4.0786082009,10.9001568886,50.8,-8.65,51.5311798817,131.46,43.2816680239,-32.6586082009,54.2207292145,-10.1083319761,-4.0786082009,10.9001568886,53.39,-28.58,60.5583066144,132.18,39.8516680239,9.0913917991,40.8755287321,-10.1083319761,-4.0786082009,10.9001568886,49.96,13.17,51.6667252688,132.5,42.4116680239,-29.6786082009,51.7645570763,-10.1083319761,-4.0786082009,10.9001568886,52.52,-25.6,58.4269663768,132.18,37.2916680239,-27.3586082009,46.2510750869,-10.1083319761,-4.0786082009,10.9001568886,47.4,-23.28,52.8083175267,131.46
2020-06-12 16:00:00,47.2022843983,10.0528249138,48.2609048937,-10.3977156017,-4.1771750862,11.2054130417,57.6,14.23,59.3317191728,131.84,41.8222843983,-12.557175086200001,43.6667621703,-10.3977156017,-4.1771750862,11.2054130417,52.22,-8.38,52.8881158674,131.21,43.7222843983,-32.7271750862,54.6141569753,-10.3977156017,-4.1771750862,11.2054130417,54.12,-28.55,61.1888625487,131.96,40.9522843983,9.2228249138,41.9779715664,-10.3977156017,-4.1771750862,11.2054130417,51.35,13.4,53.0696005261,132.25,42.9222843983,-29.7771750862,52.239856949200004,-10.3977156017,-4.1771750862,11.2054130417,53.32,-25.6,59.1471250358,131.96,38.3622843983,-27.4571750862,47.1758553496,-10.3977156017,-4.1771750862,11.2054130417,48.76,-23.28,54.032360674,131.21
2020-06-12 16:30:00,48.2465171757,9.2937455314,49.1334929105,-12.4134828243,-4.5462544686,13.2197952148,60.66,13.84,62.2188170894,131.57,42.9365171757,-12.6862544686,44.7714815438,-12.4134828243,-4.5462544686,13.2197952148,55.35,-8.14,55.9453492258,130.89,44.6165171757,-33.2762544686,55.6591656095,-12.4134828243,-4.5462544686,13.2197952148,57.03,-28.73,63.8579188511,131.71,41.9665171757,9.0037455314,42.9215097294,-12.4134828243,-4.5462544686,13.2197952148,54.38,13.55,56.042723881,131.88,43.7865171757,-30.2262544686,53.2060668118,-12.4134828243,-4.5462544686,13.2197952148,56.2,-25.68,61.7891770458,131.71,39.3065171757,-26.7462544686,47.5432899638,-12.4134828243,-4.5462544686,13.2197952148,51.72,-22.2,56.2831982034,130.89
2020-06-12 17:00:00,48.2810668858,9.1373163344,49.1380908199,-12.8989331142,-4.7126836656,13.7328752567,61.18,13.85,62.7281029523,131.72,43.5210668858,-12.8226836656,45.3707447511,-12.8989331142,-4.7126836656,13.7328752567,56.42,-8.11,56.9998991227,131.04,44.6110668858,-33.4826836656,55.778467119,-12.8989331142,-4.7126836656,13.7328752567,57.51,-28.77,64.3048442965,131.88,42.5210668858,8.9273163344,43.4481081987,-12.8989331142,-4.7126836656,13.7328752567,55.42,13.64,57.0738644215,132.04,43.8210668858,-30.4326836656,53.3519834505,-12.8989331142,-4.7126836656,13.7328752567,56.72,-25.72,62.279023756,131.88,39.8210668858,-26.3926836656,47.7733306249,-12.8989331142,-4.7126836656,13.7328752567,52.72,-21.68,57.0036911086,131.04
2020-06-12 17:30:00,49.2169170527,8.9254507962,50.0196820871,-13.1530829473,-4.8545492037999995,14.0203508868,62.37,13.78,63.8741363934,131.23,44.1469170527,-12.9045492038,45.9943222084,-13.1530829473,-4.8545492037999995,14.0203508868,57.3,-8.05,57.8627038774,130.55,45.5069170527,-33.3745492038,56.4335009919,-13.1530829473,-4.8545492037999995,14.0203508868,58.66,-28.52,65.225654462,131.37,43.1469170527,8.6954507962,44.0143989588,-13.1530829473,-4.8545492037999995,14.0203508868,56.3,13.55,57.9076203966,131.55,44.6469170527,-30.3345492038,53.9771440307,-13.1530829473,-4.8545492037999995,14.0203508868,57.8,-25.48,63.1670040448,131.37,40.4069170527,-26.0145492038,48.0570048586,-13.1530829473,-4.8545492037999995,14.0203508868,53.56,-21.16,57.588359935,130.55
2020-06-12 18:00:00,49.8052837572,9.251911964,50.657320943,-13.0547162428,-4.858088036,13.9293444047,62.86,14.11,64.4241546316,131.01,44.3352837572,-13.368088036,46.3068371147,-13.0547162428,-4.858088036,13.9293444047,57.39,-8.51,58.0175163205,130.44,46.0552837572,-32.888088036,56.592539231,-13.0547162428,-4.858088036,13.9293444047,59.11,-28.03,65.419209717,131.15,43.3152837572,8.181911964,44.0812600813,-13.0547162428,-4.858088036,13.9293444047,56.37,13.04,57.8586078298,131.41,45.2252837572,-29.818088036,54.1705147201,-13.0547162428,-4.858088036,13.9293444047,58.28,-24.96,63.4,131.15,40.5852837572,-28.178088036,49.4081967189,-13.0547162428,-4.858088036,13.9293444047,53.64,-23.32,58.4899307574,130.44
2020-06-12 18:30:00,50.23301708,9.0190536539,51.0362550916,-13.71698292,-4.9309463461,14.5763456427,63.95,13.95,65.4538386957,130.74,44.52301708,-13.7109463461,46.586361734,-13.71698292,-4.9309463461,14.5763456427,58.24,-8.78,58.8980984413,130.2,46.44301708,-32.9009463461,56.9159565145,-13.71698292,-4.9309463461,14.5763456427,60.16,-27.97,66.3441519653,130.88,43.50301708,7.7790536539,44.1930556854,-13.71698292,-4.9309463461,14.5763456427,57.22,12.71,58.6146099535,131.18,45.56301708,-29.8509463461,54.47079514,-13.71698292,-4.9309463461,14.5763456427,59.28,-24.92,64.3049360469,130.88,40.72301708,-27.9709463461,49.4038253538,-13.71698292,-4.9309463461,14.5763456427,54.44,-23.04,59.1147629615,130.2
2020-06-12 19:00:00,48.4771168972,8.5793898714,49.2304457956,-14.4128831028,-5.0906101286,15.2854673078,62.89,13.67,64.3585347875,130.55,43.0371168972,-15.1506101286,45.6260278579,-14.4128831028,-5.0906101286,15.2854673078,57.45,-10.06,58.3241468004,130.12,44.7471168972,-33.1606101286,55.6949776435,-14.4128831028,-5.0906101286,15.2854673078,59.16,-28.07,65.4815279296,130.69,42.0471168972,6.3093898714,42.5178602462,-14.4128831028,-5.0906101286,15.2854673078,56.46,11.4,57.5994062469,131.08,43.8271168972,-30.1306101286,53.1852408309,-14.4128831028,-5.0906101286,15.2854673078,58.24,-25.04,63.3947884293,130.69,39.3071168972,-26.5706101286,47.4451974532,-14.4128831028,-5.0906101286,15.2854673078,53.72,-21.48,57.8552400393,130.12
2020-06-12 19:30:00,47.2983169574,8.1307109835,47.9920748468,-14.0716830426,-4.9192890165000005,14.9067658491,61.37,13.05,62.7421660449,130.68,41.6983169574,-15.6692890165,44.5452158527,-14.0716830426,-4.9192890165000005,14.9067658491,55.77,-10.75,56.7966143357,130.25,43.6383169574,-33.6692890165,55.1173632329,-14.0716830426,-4.9192890165000005,14.9067658491,57.71,-28.75,64.474852462,130.82,40.7483169574,5.8207109835,41.1619485838,-14.0716830426,-4.9192890165000005,14.9067658491,54.82,10.74,55.8621517666,131.21,42.7683169574,-30.6392890165,52.6107875516,-14.0716830426,-4.9192890165000005,14.9067658491,56.84,-25.72,62.3883322425,130.82,38.0883169574,-29.0392890165,47.8957220974,-14.0716830426,-4.9192890165000005,14.9067658491,52.16,-24.12,57.4668600151,130.25
2020-06-12 20:00:00,45.6819336188,7.3508151507,46.2695746958,-13.3080663812,-4.6591848493,14.1000934134,58.99,12.01,60.2001677739,130.88,40.0919336188,-15.8091848493,43.0963277658,-13.3080663812,-4.6591848493,14.1000934134,53.4,-11.15,54.5516498376,130.38,42.1619336188,-34.5691848493,54.5220798175,-13.3080663812,-4.6591848493,14.1000934134,55.47,-29.91,63.0200682323,131.01,39.2119336188,5.7208151507,39.627054699,-13.3080663812,-4.6591848493,14.1000934134,52.52,10.38,53.5359206515,131.36,41.3319336188,-31.5791848493,52.0151290724,-13.3080663812,-4.6591848493,14.1000934134,54.64,-26.92,60.9115424201,131.01,36.6119336188,-28.2591848493,46.2494887718,-13.3080663812,-4.6591848493,14.1000934134,49.92,-23.6,55.2174465183,130.38
2020-06-12 20:30:00,43.3345670064,6.8655550472,43.8750560539,-11.9754329936,-4.3344449528,12.7357138957,55.31,11.2,56.4325801289,131.1,38.3445670064,-16.0144449528,41.5544012837,-11.9754329936,-4.3344449528,12.7357138957,50.32,-11.68,51.6577661151,130.56,40.0045670064,-35.2844449528,53.3418919517,-11.9754329936,-4.3344449528,12.7357138957,51.98,-30.95,60.496470145,131.24,37.5445670064,5.6155550472,37.9622044958,-11.9754329936,-4.3344449528,12.7357138957,49.52,9.95,50.5097307457,131.56,39.1845670064,-32.3344449528,50.8030178422,-11.9754329936,-4.3344449528,12.7357138957,51.16,-28.0,58.3210562319,131.24,35.0645670064,-29.6544449528,45.9228697361,-11.9754329936,-4.3344449528,12.7357138957,47.04,-25.32,53.4215686778,130.56
2020-06-12 21:00:00,42.3266835598,6.064914583,42.7589912191,-11.8333164402,-4.185085417,12.5515862711,54.16,10.25,55.1213942131,131.65,37.4566835598,-15.965085417000001,40.7171597201,-11.8333164402,-4.185085417,12.5515862711,49.29,-11.78,50.6781264452,130.99,39.0666835598,-36.375085417,53.3793274916,-11.8333164402,-4.185085417,12.5515862711,50.9,-32.19,60.2246303434,131.78,36.6966835598,5.774914583,37.1483004016,-11.8333164402,-4.185085417,12.5515862711,48.53,9.96,49.5415229883,132.01,38.2466835598,-33.465085417,50.82047565,-11.8333164402,-4.185085417,12.5515862711,50.08,-29.28,58.0114195655,131.78,34.2866835598,-29.985085417,45.5486774451,-11.8333164402,-4.185085417,12.5515862711,46.12,-25.8,52.8459497029,130.99
2020-06-12 21:30:00,42.5987168037,5.8710074367,43.0013883688,-12.4212831963,-4.2489925633,13.1279173537,55.02,10.12,55.9429602363,132.11,37.2987168037,-16.5089925633,40.7889827117,-12.4212831963,-4.2489925633,13.1279173537,49.72,-12.26,51.2092374479,131.48,39.2887168037,-36.7889925633,53.8240953654,-12.4212831963,-4.2489925633,13.1279173537,51.71,-32.54,61.0964458868,132.26,36.5387168037,5.3810074367,36.932818288,-12.4212831963,-4.2489925633,13.1279173537,48.96,9.63,49.8980811254,132.49,38.4987168037,-33.8489925633,51.2631006971,-12.4212831963,-4.2489925633,13.1279173537,50.92,-29.6,58.8982716215,132.26,34.1387168037,-29.4089925633,45.0593034632,-12.4212831963,-4.2489925633,13.1279173537,46.56,-25.16,52.9231442754,131.48
2020-06-12 22:00:00,40.7476667635,5.1062436564,41.0663617935,-11.7023332365,-4.1537563436,12.4176606066,52.45,9.26,53.2611500064,131.72,36.1676667635,-16.5637563436,39.780122465,-11.7023332365,-4.1537563436,12.4176606066,47.87,-12.41,49.4524519109,131.02,37.5876667635,-37.4037563436,53.0271032713,-11.7023332365,-4.1537563436,12.4176606066,49.29,-33.25,59.4564260614,131.88,35.4476667635,5.2162436564,35.8294051983,-11.7023332365,-4.1537563436,12.4176606066,47.15,9.37,48.0720230488,132.11,36.8176667635,-34.4737563436,50.4378871718,-11.7023332365,-4.1537563436,12.4176606066,48.52,-30.32,57.2144457283,131.88,33.0976667635,-29.4337563436,44.2922290892,-11.7023332365,-4.1537563436,12.4176606066,44.8,-25.28,51.4404354569,131.02
2020-06-12 22:30:00,39.7690501488,4.8475007010999995,40.0633949234,-11.5109498512,-4.0324992989,12.1968445539,51.28,8.88,52.0431820703,131.82,35.1390501488,-17.0824992989,39.0712762481,-11.5109498512,-4.0324992989,12.1968445539,46.65,-13.05,48.440943426,131.16,36.6790501488,-37.6724992989,52.5791776585,-11.5109498512,-4.0324992989,12.1968445539,48.19,-33.64,58.770108899,131.97,34.4690501488,4.7275007011,34.791732941,-11.5109498512,-4.0324992989,12.1968445539,45.98,8.76,46.8070293866,132.22,35.8890501488,-34.7924992989,49.9854171539,-11.5109498512,-4.0324992989,12.1968445539,47.4,-30.76,56.5060846281,131.97,32.2090501488,-31.2324992989,44.8652641132,-11.5109498512,-4.0324992989,12.1968445539,43.72,-27.2,51.4905661262,131.16
2020-06-12 23:00:00,38.4261833944,4.6493342684,38.7064320159,-10.8338166056,-3.7206657316,11.454908805,49.26,8.37,49.9660334627,132.55,33.4961833944,-17.8106657316,37.9369755752,-10.8338166056,-3.7206657316,11.454908805,44.33,-14.09,46.5153415552,131.91,35.4161833944,-38.2906657316,52.1582316456,-10.8338166056,-3.7206657316,11.454908805,46.25,-34.57,57.7420765127,132.7,32.8861833944,4.2093342684,33.1544801382,-10.8338166056,-3.7206657316,11.454908805,43.72,7.93,44.4333579645,133.01,34.6461833944,-35.4406657316,49.5620702886,-10.8338166056,-3.7206657316,11.454908805,45.48,-31.72,55.4489747426,132.7,30.6861833944,-31.1206657316,43.7051219755,-10.8338166056,-3.7206657316,11.454908805,41.52,-27.4,49.7460591404,131.91
