Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-12 23:30:00,36.548600083,4.417148603,36.8145537771,-10.071399917,-3.462851397,10.6500908957,46.62,7.88,47.2812732485,132.43,31.768600083,-18.122851397,36.5743310806,-10.071399917,-3.462851397,10.6500908957,41.84,-14.66,44.333973429,131.81,33.698600083,-38.442851397,51.1218981561,-10.071399917,-3.462851397,10.6500908957,43.77,-34.98,56.0304676047,132.59,31.228600083,3.857148603,31.4659031093,-10.071399917,-3.462851397,10.6500908957,41.3,7.32,41.9436812881,132.89,32.928600083,-35.622851397,48.5106199206,-10.071399917,-3.462851397,10.6500908957,43.0,-32.16,53.6960482717,132.59,29.088600083,-31.702851397,43.0257764775,-10.071399917,-3.462851397,10.6500908957,39.16,-28.24,48.280463958,131.81
2020-06-13 00:00:00,34.9039166794,4.4472607733,35.1860985042,-9.4060833206,-3.2127392267,9.9396225669,44.31,7.66,44.9672291786,132.17,30.2239166794,-18.1027392267,35.2305876612,-9.4060833206,-3.2127392267,9.9396225669,39.63,-14.89,42.3349619109,131.55,32.1839166794,-38.3527392267,50.0673256627,-9.4060833206,-3.2127392267,9.9396225669,41.59,-35.14,54.4476601885,132.33,29.7439166794,3.8172607733,29.9878651998,-9.4060833206,-3.2127392267,9.9396225669,39.15,7.03,39.7761662305,132.65,31.3939166794,-35.5727392267,47.4446812674,-9.4060833206,-3.2127392267,9.9396225669,40.8,-32.36,52.0750381661,132.33,27.7139166794,-31.4927392267,41.9506114582,-9.4060833206,-3.2127392267,9.9396225669,37.12,-28.28,46.6653275998,131.55
2020-06-13 00:30:00,33.9075666574,4.0803352951,34.1521919172,-8.8324333426,-3.0196647049,9.3343587718,42.74,7.1,43.3257152278,133.1,29.3675666574,-18.0396647049,34.4656854573,-8.8324333426,-3.0196647049,9.3343587718,38.2,-15.02,41.0468074276,132.41,31.2475666574,-39.2496647049,50.1691797965,-8.8324333426,-3.0196647049,9.3343587718,40.08,-36.23,54.0279492485,133.26,28.9375666574,4.1203352951,29.2294359678,-8.8324333426,-3.0196647049,9.3343587718,37.77,7.14,38.4389450948,133.51,30.5275666574,-36.4996647049,47.5831677128,-8.8324333426,-3.0196647049,9.3343587718,39.36,-33.48,51.6732038875,133.26,26.9275666574,-31.8596647049,41.7148904013,-8.8324333426,-3.0196647049,9.3343587718,35.76,-28.84,45.9404309949,132.41
2020-06-13 01:00:00,32.6393500464,3.4853313355,32.8249098395,-8.3506499536,-2.8846686645,8.8348552875,40.99,6.37,41.4820081481,133.5,28.2093500464,-18.0946686645,33.5139443235,-8.3506499536,-2.8846686645,8.8348552875,36.56,-15.21,39.5976981654,132.73,30.0893500464,-40.0446686645,50.0893648859,-8.3506499536,-2.8846686645,8.8348552875,38.44,-37.16,53.4649343028,133.65,27.8193500464,4.1453313355,28.126500118,-8.3506499536,-2.8846686645,8.8348552875,36.17,7.03,36.8468424699,133.84,29.3293500464,-37.3246686645,47.4693760762,-8.3506499536,-2.8846686645,8.8348552875,37.68,-34.44,51.047977433,133.65,25.8893500464,-30.0446686645,39.6603146859,-8.3506499536,-2.8846686645,8.8348552875,34.24,-27.16,43.7040410031,132.73
2020-06-13 01:30:00,32.5322167055,3.534770945,32.7236875888,-7.7577832945,-2.705229055,8.215927573,40.29,6.24,40.7703531994,132.74,27.8922167055,-18.265229055,33.3405810564,-7.7577832945,-2.705229055,8.215927573,35.65,-15.56,38.8977647173,132.01,30.0222167055,-39.525229055,49.6344359066,-7.7577832945,-2.705229055,8.215927573,37.78,-36.82,52.7545334545,132.88,27.5222167055,3.754770945,27.7771617923,-7.7577832945,-2.705229055,8.215927573,35.28,6.46,35.8665582402,133.12,29.2822167055,-36.825229055,47.0483337658,-7.7577832945,-2.705229055,8.215927573,37.04,-34.12,50.3600635425,132.88,25.6022167055,-29.785229055,39.2763716514,-7.7577832945,-2.705229055,8.215927573,33.36,-27.08,42.9676157123,132.01
2020-06-13 02:00:00,31.7848833706,3.5453874416,31.9820040491,-7.7351166294,-2.6946125584000002,8.1910296123,39.52,6.24,40.0095988483,132.66,27.1848833706,-18.4046125584,32.8290671098,-7.7351166294,-2.6946125584000002,8.1910296123,34.92,-15.71,38.2911282153,132.01,29.3048833706,-39.5346125584,49.2113988778,-7.7351166294,-2.6946125584000002,8.1910296123,37.04,-36.84,52.2412404141,132.88,26.8448833706,3.6253874416,27.0885805697,-7.7351166294,-2.6946125584000002,8.1910296123,34.58,6.32,35.1527922077,133.12,28.5448833706,-36.8146125584,46.5846118849,-7.7351166294,-2.6946125584000002,8.1910296123,36.28,-34.12,49.8037428312,132.88,24.9448833706,-30.9746125584,39.7702631311,-7.7351166294,-2.6946125584000002,8.1910296123,32.68,-28.28,43.2173668795,132.01
2020-06-13 02:30:00,31.1560500741,3.4474130853,31.3461977471,-7.5239499259,-2.6225869147000003,7.9679222268,38.68,6.07,39.1533817186,133.21,26.5860500741,-18.6525869147,32.4767156152,-7.5239499259,-2.6225869147000003,7.9679222268,34.11,-16.03,37.6888975694,132.5,28.7260500741,-39.9025869147,49.1670865045,-7.5239499259,-2.6225869147000003,7.9679222268,36.25,-37.28,51.9986624828,133.36,26.2560500741,3.5074130853,26.4892829658,-7.5239499259,-2.6225869147000003,7.9679222268,33.78,6.13,34.3316952684,133.59,27.9560500741,-37.2225869147,46.5517100906,-7.5239499259,-2.6225869147000003,7.9679222268,35.48,-34.6,49.5579499172,133.36,24.3960500741,-30.5025869147,39.058610673,-7.5239499259,-2.6225869147000003,7.9679222268,31.92,-27.88,42.381373267,132.5
2020-06-13 03:00:00,30.399050164,3.7079815629,30.6243592283,-7.310949836,-2.5520184371,7.7435641411,37.71,6.26,38.2260604823,133.72,25.769050164,-18.7620184371,31.8756534394,-7.310949836,-2.5520184371,7.7435641411,33.08,-16.21,36.8381663496,133.01,28.009050164,-40.0620184371,48.8822279806,-7.310949836,-2.5520184371,7.7435641411,35.32,-37.51,51.521864290799996,133.86,25.469050164,3.5979815629000003,25.7219359221,-7.310949836,-2.5520184371,7.7435641411,32.78,6.15,33.3519249819,134.11,27.289050164,-37.3920184371,46.2909851014,-7.310949836,-2.5520184371,7.7435641411,34.6,-34.84,49.1017881548,133.86,23.689050164,-32.5920184371,40.2915718666,-7.310949836,-2.5520184371,7.7435641411,31.0,-30.04,43.1671356474,133.01
2020-06-13 03:30:00,30.0402001769,3.7907437929,30.278430692,-7.0697998231,-2.4892562071,7.4952295498,37.11,6.28,37.6376208068,134.07,25.3502001769,-19.0792562071,31.7277586102,-7.0697998231,-2.4892562071,7.4952295498,32.42,-16.59,36.4181891367,133.4,27.6802001769,-40.1692562071,48.7828107643,-7.0697998231,-2.4892562071,7.4952295498,34.75,-37.68,51.2576326024,134.22,25.0802001769,3.3807437929,25.3070320169,-7.0697998231,-2.4892562071,7.4952295498,32.15,5.87,32.6814840544,134.51,26.9702001769,-37.5292562071,46.2151140758,-7.0697998231,-2.4892562071,7.4952295498,34.04,-35.04,48.8520542045,134.22,23.2902001769,-32.5692562071,40.0398535732,-7.0697998231,-2.4892562071,7.4952295498,30.36,-30.08,42.7379924657,133.4
2020-06-13 04:00:00,29.7345668519,4.3721689463,30.0542896633,-6.8954331481,-2.4478310537,7.3170263883,36.63,6.82,37.2594860405,134.52,25.0045668519,-19.3478310537,31.6159284211,-6.8954331481,-2.4478310537,7.3170263883,31.9,-16.9,36.1001385039,133.91,27.3745668519,-39.9478310537,48.4272249486,-6.8954331481,-2.4478310537,7.3170263883,34.27,-37.5,50.8004222423,134.66,24.7545668519,3.2921689463,24.9725240293,-6.8954331481,-2.4478310537,7.3170263883,31.65,5.74,32.1662882534,135.04,26.6645668519,-37.2878310537,45.8408275458,-6.8954331481,-2.4478310537,7.3170263883,33.56,-34.84,48.3745718327,134.66,23.0245668519,-32.6078310537,39.9174313395,-6.8954331481,-2.4478310537,7.3170263883,29.92,-30.16,42.4833143716,133.91
2020-06-13 04:30:00,29.3025501218,4.1560120253,29.5958084802,-6.8174498782,-2.4339879747,7.238917067,36.12,6.59,36.7162429995,134.27,24.6625501218,-19.6339879747,31.523560431900002,-6.8174498782,-2.4339879747,7.238917067,31.48,-17.2,35.872418374,133.7,26.9925501218,-39.9739879747,48.2339867384,-6.8174498782,-2.4339879747,7.238917067,33.81,-37.54,50.5209629758,134.44,24.4125501218,2.9360120253,24.5884682334,-6.8174498782,-2.4339879747,7.238917067,31.23,5.37,31.6883227704,134.81,26.2625501218,-37.3539879747,45.6622596519,-6.8174498782,-2.4339879747,7.238917067,33.08,-34.92,48.1008606992,134.44,22.6625501218,-31.8339879747,39.076770189,-6.8174498782,-2.4339879747,7.238917067,29.48,-29.4,41.634485706,133.7
2020-06-13 05:00:00,28.7206667478,4.299622928,29.0407206481,-6.7693332522,-2.390377072,7.1789814894,35.49,6.69,36.1150411878,134.44,24.2306667478,-19.510377072,31.1091630317,-6.7693332522,-2.390377072,7.1789814894,31.0,-17.12,35.4131952809,133.84,26.4306667478,-39.960377072,47.9104569011,-6.7693332522,-2.390377072,7.1789814894,33.2,-37.57,50.1372605953,134.59,24.0006667478,3.109622928,24.2012759807,-6.7693332522,-2.390377072,7.1789814894,30.77,5.5,31.2576854549,134.97,25.7106667478,-37.310377072,45.3111754634,-6.7693332522,-2.390377072,7.1789814894,32.48,-34.92,47.6902170261,134.59,22.3106667478,-31.990377072,39.001924003,-6.7693332522,-2.390377072,7.1789814894,29.08,-29.6,41.4946550775,133.84
2020-06-13 05:30:00,28.6679667452,4.294867109,28.9878974882,-6.9120332548,-2.435132891,7.3284429392,35.58,6.73,36.2109002926,134.27,24.2079667452,-19.495132891,31.0819217613,-6.9120332548,-2.435132891,7.3284429392,31.12,-17.06,35.4894068702,133.68,26.3679667452,-39.885132891,47.8131100851,-6.9120332548,-2.435132891,7.3284429392,33.28,-37.45,50.1005079815,134.43,23.9779667452,3.074867109,24.1743189556,-6.9120332548,-2.435132891,7.3284429392,30.89,5.51,31.3775747947,134.81,25.6879667452,-37.275132891,45.2692739896,-6.9120332548,-2.435132891,7.3284429392,32.6,-34.84,47.71357878,134.43,22.2479667452,-31.675132891,38.7077003703,-6.9120332548,-2.435132891,7.3284429392,29.16,-29.24,41.2950747669,133.68
2020-06-13 06:00:00,28.6758667348,4.2104876072,28.9833320873,-6.8941332652,-2.4295123928,7.3096924658999995,35.57,6.64,36.1844510805,134.37,24.2958667348,-19.6095123928,31.2221414493,-6.8941332652,-2.4295123928,7.3096924658999995,31.19,-17.18,35.6085453227,133.78,26.3958667348,-39.9895123928,47.9155807864,-6.8941332652,-2.4295123928,7.3096924658999995,33.29,-37.56,50.1894182074,134.52,24.0558667348,2.9904876072,24.241034229,-6.8941332652,-2.4295123928,7.3096924658999995,30.95,5.42,31.4209945737,134.9,25.6658667348,-37.3495123928,45.3180183948,-6.8941332652,-2.4295123928,7.3096924658999995,32.56,-34.92,47.74473793,134.52,22.3058667348,-31.3895123928,38.5078326974,-6.8941332652,-2.4295123928,7.3096924658999995,29.2,-28.96,41.1256805415,133.78
2020-06-13 06:30:00,29.5663000547,4.3813602895,29.8891688896,-7.0336999453,-2.4786397105,7.4576530984,36.6,6.86,37.2373414733,133.98,25.1763000547,-19.2386397105,31.6855068186,-7.0336999453,-2.4786397105,7.4576530984,32.21,-16.76,36.3095262982,133.38,27.2163000547,-39.5386397105,48.0003231117,-7.0336999453,-2.4786397105,7.4576530984,34.25,-37.06,50.4629180686,134.13,24.9063000547,3.2013602895,25.1112024825,-7.0336999453,-2.4786397105,7.4576530984,31.94,5.68,32.4411158871,134.5,26.4863000547,-36.8786397105,45.4043847826,-7.0336999453,-2.4786397105,7.4576530984,33.52,-34.4,48.0307235007,134.13,23.1663000547,-32.7186397105,40.0897348798,-7.0336999453,-2.4786397105,7.4576530984,30.2,-30.24,42.7375432144,133.38
2020-06-13 07:00:00,30.3540833528,4.8054755605,30.7321162882,-7.0559166472,-2.5445244395,7.5007042573,37.41,7.35,38.1251963929,133.38,26.0540833528,-19.3545244395,32.4563225834,-7.0559166472,-2.5445244395,7.5007042573,33.11,-16.81,37.132845299,132.85,27.9740833528,-38.7645244395,47.8041598028,-7.0559166472,-2.5445244395,7.5007042573,35.03,-36.22,50.3883845742,133.54,25.7640833528,2.9454755605000003,25.9319073206,-7.0559166472,-2.5445244395,7.5007042573,32.82,5.49,33.2760048684,133.96,27.2240833528,-36.1045244395,45.2182197726,-7.0559166472,-2.5445244395,7.5007042573,34.28,-33.56,47.972825641200004,133.54,23.9440833528,-32.9845244395,40.7590232968,-7.0559166472,-2.5445244395,7.5007042573,31.0,-30.44,43.4464451941,132.85
2020-06-13 07:30:00,31.7573833783,4.7506477127,32.1107466859,-6.4926166217,-2.4993522873,6.9570706804,38.25,7.25,38.931028756,133.25,27.2973833783,-17.5293522873,32.4411055748,-6.4926166217,-2.4993522873,6.9570706804,33.79,-15.03,36.9819550592,132.54,29.3373833783,-38.7493522873,48.6024111147,-6.4926166217,-2.4993522873,6.9570706804,35.83,-36.25,50.969122025,133.42,26.9773833783,4.6506477127,27.375312566,-6.4926166217,-2.4993522873,6.9570706804,33.47,7.15,34.2251866321,133.64,28.5873833783,-36.0593522873,46.0164685281,-6.4926166217,-2.4993522873,6.9570706804,35.08,-33.56,48.5477084938,133.42,25.1073833783,-31.2193522873,40.0628089048,-6.4926166217,-2.4993522873,6.9570706804,31.6,-28.72,42.701269302,132.54
2020-06-13 08:00:00,33.56458343,5.8899192554,34.0774472293,-4.79541657,-2.1100807446,5.239127869,38.36,8.0,39.1853237833,133.16,28.86458343,-16.3500807446,33.1736238139,-4.79541657,-2.1100807446,5.239127869,33.66,-14.24,36.5482311473,132.43,31.11458343,-37.5700807446,48.7814336524,-4.79541657,-2.1100807446,5.239127869,35.91,-35.46,50.4672141098,133.3,28.514583430000002,5.7699192554,29.0924979402,-4.79541657,-2.1100807446,5.239127869,33.31,7.88,34.2293806546,133.54,30.36458343,-34.9100807446,46.2679334364,-4.79541657,-2.1100807446,5.239127869,35.16,-32.8,48.0839432659,133.3,26.60458343,-30.7900807446,40.6919271078,-4.79541657,-2.1100807446,5.239127869,31.4,-28.68,42.5264905676,132.43
2020-06-13 08:30:00,35.6655001001,6.9628576393,36.3388123622,-4.4744998999,-2.0071423607,4.9040564648,40.14,8.97,41.1300437637,132.6,30.4355001001,-15.4471423607,34.1311276324,-4.4744998999,-2.0071423607,4.9040564648,34.91,-13.44,37.4077759296,131.9,33.1255001001,-36.2171423607,49.0813626304,-4.4744998999,-2.0071423607,4.9040564648,37.6,-34.21,50.8338873194,132.76,30.0655001001,6.5128576393,30.7628283957,-4.4744998999,-2.0071423607,4.9040564648,34.54,8.52,35.5753004204,133.03,32.3655001001,-33.4871423607,46.5716040117,-4.4744998999,-2.0071423607,4.9040564648,36.84,-31.48,48.4579817987,132.76,28.1255001001,-27.1671423607,39.1036747625,-4.4744998999,-2.0071423607,4.9040564648,32.6,-25.16,41.1799174356,131.9
2020-06-13 09:00:00,37.3473000837,7.4507999827999996,38.0832672433,-4.7026999163,-2.0392000172,5.1257900086,42.05,9.49,43.1075701009,132.6,31.5373000837,-14.8092000172,34.841264353,-4.7026999163,-2.0392000172,5.1257900086,36.24,-12.77,38.4240874973,131.9,34.7073000837,-35.6192000172,49.7325254633,-4.7026999163,-2.0392000172,5.1257900086,39.41,-33.58,51.7760996986,132.76,31.117300083700002,7.0907999828,31.9149778144,-4.7026999163,-2.0392000172,5.1257900086,35.82,9.13,36.9652444872,133.03,33.8973000837,-32.8792000172,47.2236037034,-4.7026999163,-2.0392000172,5.1257900086,38.6,-30.84,49.4071411842,132.76,29.0973000837,-29.0392000172,41.1087339844,-4.7026999163,-2.0392000172,5.1257900086,33.8,-27.0,43.2601433192,131.9
2020-06-13 09:30:00,39.1603334296,8.3933540043,40.0497204205,-4.7996665704,-2.1066459957,5.2416368186,43.96,10.5,45.1965883668,132.6,33.4603334296,-13.9166459957,36.2390252213,-4.7996665704,-2.1066459957,5.2416368186,38.26,-11.81,40.0412749547,131.9,36.4203334296,-34.6666459957,50.2813785781,-4.7996665704,-2.1066459957,5.2416368186,41.22,-32.56,52.5284875092,132.76,32.9803334296,7.9633540043,33.9281210816,-4.7996665704,-2.1066459957,5.2416368186,37.78,10.07,39.0990191693,132.96,35.6003334296,-31.9066459957,47.8060435405,-4.7996665704,-2.1066459957,5.2416368186,40.4,-29.8,50.2015936002,132.76,30.8803334296,-28.5466459957,42.0536085292,-4.7996665704,-2.1066459957,5.2416368186,35.68,-26.44,44.4087378789,131.9
2020-06-13 10:00:00,39.8065001529,9.3629616807,40.8928172893,-4.2534998471,-2.1370383193,4.7601674054,44.06,11.5,45.5360692199,131.84,33.9265001529,-13.8070383193,36.6284277547,-4.2534998471,-2.1370383193,4.7601674054,38.18,-11.67,39.9236934664,131.26,37.0465001529,-33.3070383193,49.8176873729,-4.2534998471,-2.1370383193,4.7601674054,41.3,-31.17,51.7422351663,131.98,33.4465001529,7.8729616807,34.3606155082,-4.2534998471,-2.1370383193,4.7601674054,37.7,10.01,39.0062828273,132.35,36.2265001529,-30.5370383193,47.3800593356,-4.2534998471,-2.1370383193,4.7601674054,40.48,-28.4,49.4488665189,131.98,31.3065001529,-27.3770383193,41.5884500669,-4.2534998471,-2.1370383193,4.7601674054,35.56,-25.24,43.607008611,131.26
2020-06-13 10:30:00,41.2374669558,10.532169114,42.5611943815,-3.8925330442,-1.9278308860000002,4.3437708762,45.13,12.46,46.8184632383,132.38,34.1574669558,-13.637830886,36.7793825412,-3.8925330442,-1.9278308860000002,4.3437708762,38.05,-11.71,39.8111366329,131.89,38.4074669558,-32.457830886,50.2856272088,-3.8925330442,-1.9278308860000002,4.3437708762,42.3,-30.53,52.1667604898,132.52,33.6674669558,8.232169114,34.6592980244,-3.8925330442,-1.9278308860000002,4.3437708762,37.56,10.16,38.9098856333,132.99,37.5474669558,-29.687830886,47.8662676371,-3.8925330442,-1.9278308860000002,4.3437708762,41.44,-27.76,49.8787650208,132.52,31.5474669558,-28.047830886,42.2128355922,-3.8925330442,-1.9278308860000002,4.3437708762,35.44,-26.12,44.0255380433,131.89
2020-06-13 11:00:00,40.8770001305,11.0560682572,42.345788279,-3.4929998695,-1.8539317428,3.9545051518000003,44.37,12.91,46.2100097382,132.69,34.3970001305,-13.4639317428,36.938206182100004,-3.4929998695,-1.8539317428,3.9545051518000003,37.89,-11.61,39.6288304142,132.22,38.0870001305,-32.0939317428,49.8060240699,-3.4929998695,-1.8539317428,3.9545051518000003,41.58,-30.24,51.413558523,132.84,33.9170001305,8.4660682572,34.9576487995,-3.4929998695,-1.8539317428,3.9545051518000003,37.41,10.32,38.8073511077,133.32,37.2670001305,-29.2939317428,47.4021490618,-3.4929998695,-1.8539317428,3.9545051518000003,40.76,-27.44,49.1358443501,132.84,31.8270001305,-28.0139317428,42.3997442091,-3.4929998695,-1.8539317428,3.9545051518000003,35.32,-26.16,43.9527928578,132.22
2020-06-13 11:30:00,41.4672168794,11.0973892435,42.9264734604,-3.5327831206,-2.0726107565,4.0958847549,45.0,13.17,46.8876199012,132.85,36.0172168794,-13.2526107565,38.3780093752,-3.5327831206,-2.0726107565,4.0958847549,39.55,-11.18,41.0998163013,132.37,38.6372168794,-32.1926107565,50.2911395328,-3.5327831206,-2.0726107565,4.0958847549,42.17,-30.12,51.8220348886,133.01,35.4972168794,8.7473892435,36.559119584,-3.5327831206,-2.0726107565,4.0958847549,39.03,10.82,40.5020159992,133.44,37.7472168794,-29.4326107565,47.8657597671,-3.5327831206,-2.0726107565,4.0958847549,41.28,-27.36,49.5238124542,133.01,33.3072168794,-26.4726107565,42.5460904963,-3.5327831206,-2.0726107565,4.0958847549,36.84,-24.4,44.1876181752,132.37
2020-06-13 12:00:00,41.6268668812,11.6274373884,43.2202885989,-2.6031331187999998,-1.7425626116,3.1325431345,44.23,13.37,46.2065990958,132.94,35.5468668812,-12.8425626116,37.7956500077,-2.6031331187999998,-1.7425626116,3.1325431345,38.15,-11.1,39.732008507,132.44,38.8268668812,-31.7925626116,50.1825928906,-2.6031331187999998,-1.7425626116,3.1325431345,41.43,-30.05,51.1805373164,133.01,35.0568668812,9.1874373884,36.2407632548,-2.6031331187999998,-1.7425626116,3.1325431345,37.66,10.93,39.2140344775,133.53,37.9968668812,-29.0225626116,47.8128751838,-2.6031331187999998,-1.7425626116,3.1325431345,40.6,-27.28,48.9137853779,133.01,32.9168668812,-26.2225626116,42.0849487964,-2.6031331187999998,-1.7425626116,3.1325431345,35.52,-24.48,43.1386230656,132.44
2020-06-13 12:30:00,42.6106335359,12.1090386957,44.2977980092,-2.6093664641,-1.6609613043,3.0931514348,45.22,13.77,47.2700888512,132.94,36.2006335359,-12.6109613043,38.3343476978,-2.6093664641,-1.6609613043,3.0931514348,38.81,-10.95,40.32516088,132.44,39.7506335359,-31.3109613043,50.601276311,-2.6093664641,-1.6609613043,3.0931514348,42.36,-29.65,51.7058226895,133.01,35.6906335359,9.4390386957,36.9177027142,-2.6093664641,-1.6609613043,3.0931514348,38.3,11.1,39.8760579797,133.53,38.9506335359,-28.5009613043,48.2644449685,-2.6093664641,-1.6609613043,3.0931514348,41.56,-26.84,49.4734191258,133.01,33.5506335359,-27.0209613043,43.0787344344,-2.6093664641,-1.6609613043,3.0931514348,36.16,-25.36,44.1664488045,132.44
2020-06-13 13:00:00,42.2172171803,11.983081938,43.8849368142,-2.5027828197,-1.636918062,2.9905555644,44.72,13.62,46.7480780354,133.09,35.0872171803,-13.256918062,37.5081149348,-2.5027828197,-1.636918062,2.9905555644,37.59,-11.62,39.3450441606,132.67,39.3872171803,-31.536918062,50.4572103674,-2.5027828197,-1.636918062,2.9905555644,41.89,-29.9,51.466320055,133.23,34.6072171803,8.853081938,35.7216536679,-2.5027828197,-1.636918062,2.9905555644,37.11,10.49,38.5641310028,133.75,38.5372171803,-28.756918062,48.084066429800004,-2.5027828197,-1.636918062,2.9905555644,41.04,-27.12,49.1912187285,133.23,32.4972171803,-27.716918062,42.7117860938,-2.5027828197,-1.636918062,2.9905555644,35.0,-26.08,43.6482118763,132.67
2020-06-13 13:30:00,40.0722836634,12.5351638556,41.9871200595,0.8122836634,-0.8548361444,1.1792156646,39.26,13.39,41.480594258,133.18,33.0522836634,-12.8848361444,35.4749553606,0.8122836634,-0.8548361444,1.1792156646,32.24,-12.03,34.4113135466,132.77,37.5122836634,-31.0848361444,48.7179480661,0.8122836634,-0.8548361444,1.1792156646,36.7,-30.23,47.5472701635,133.23,32.7122836634,9.2251638556,33.9881913411,0.8122836634,-0.8548361444,1.1792156646,31.9,10.08,33.4546917487,133.86,36.6522836634,-28.3748361444,46.3521436825,0.8122836634,-0.8548361444,1.1792156646,35.84,-27.52,45.1869007567,133.23,30.7722836634,-27.6548361444,41.3729791535,0.8122836634,-0.8548361444,1.1792156646,29.96,-26.8,40.1975322626,132.77
2020-06-13 14:00:00,40.2216670327,11.3108562567,41.7817899107,-0.8183329673,-1.3291437433,1.5608625615,41.04,12.64,42.9424172585,133.18,33.5016670327,-13.7391437433,36.2094706502,-0.8183329673,-1.3291437433,1.5608625615,34.32,-12.41,36.4948009996,132.77,37.6016670327,-32.2291437433,49.5237626808,-0.8183329673,-1.3291437433,1.5608625615,38.42,-30.9,49.3042229429,133.34,33.1216670327,8.3808562567,34.165532026,-0.8183329673,-1.3291437433,1.5608625615,33.94,9.71,35.3016670994,133.86,36.7816670327,-29.5291437433,47.1684360554,-0.8183329673,-1.3291437433,1.5608625615,37.6,-28.2,47.0,133.34,31.1416670327,-28.3291437433,42.0992138977,-0.8183329673,-1.3291437433,1.5608625615,31.96,-27.0,41.8382791233,132.77
2020-06-13 14:30:00,39.3063170832,11.8961086504,41.0670666552,0.6563170832,-0.7338913496,0.9845550399,38.65,12.63,40.6612764187,133.77,32.1763170832,-12.8638913496,34.6524902668,0.6563170832,-0.7338913496,0.9845550399,31.52,-12.13,33.7734703577,133.26,36.7863170832,-32.1238913496,48.8382792488,0.6563170832,-0.7338913496,0.9845550399,36.13,-31.39,47.8613518405,133.88,31.8563170832,9.4061086504,33.2159572803,0.6563170832,-0.7338913496,0.9845550399,31.2,10.14,32.8063957179,134.37,35.9763170832,-29.4138913496,46.4701236839,0.6563170832,-0.7338913496,0.9845550399,35.32,-28.68,45.4977449991,133.88,29.9363170832,-26.6938913496,40.1091874249,0.6563170832,-0.7338913496,0.9845550399,29.28,-25.96,39.1310618307,133.26
2020-06-13 15:00:00,38.9810003466,12.002978274,40.7871287966,2.2610003466,-0.337021726,2.285980361,36.72,12.34,38.7380175022,133.77,31.8110003466,-12.227021726,34.0799032178,2.2610003466,-0.337021726,2.285980361,29.55,-11.89,31.8523876656,133.18,36.5510003466,-32.047021726,48.6105670389,2.2610003466,-0.337021726,2.285980361,34.29,-31.71,46.7046914132,133.88,31.5410003466,10.032978274,33.0982681709,2.2610003466,-0.337021726,2.285980361,29.28,10.37,31.0621200178,134.37,35.7810003466,-29.377021726,46.2956735699,2.2610003466,-0.337021726,2.285980361,33.52,-29.04,44.3498816233,133.88,29.6610003466,-27.537021726,40.4729849047,2.2610003466,-0.337021726,2.285980361,27.4,-27.2,38.6082892654,133.18
2020-06-13 15:30:00,39.2061003989,10.5955560535,40.6126103147,-1.1338996011,-1.2144439465,1.6615060652,40.34,11.81,42.033221385,134.16,32.8761003989,-13.644443946500001,35.595067468,-1.1338996011,-1.2144439465,1.6615060652,34.01,-12.43,36.2102885932,133.59,36.5961003989,-33.5644439465,49.6572901178,-1.1338996011,-1.2144439465,1.6615060652,37.73,-32.35,49.6998531185,134.28,32.5061003989,8.7455560535,33.6620158908,-1.1338996011,-1.2144439465,1.6615060652,33.64,9.96,35.0834889941,134.7,35.8261003989,-30.854443946499998,47.2811398027,-1.1338996011,-1.2144439465,1.6615060652,36.96,-29.64,47.3769057664,134.28,30.5461003989,-26.2144439465,40.2524697504,-1.1338996011,-1.2144439465,1.6615060652,31.68,-25.0,40.3561940723,133.59
2020-06-13 16:00:00,38.2322838135,10.0445712008,39.5297474847,-1.4577161865,-1.4154287992,2.0318403396,39.69,11.46,41.3113507404,134.35,31.8122838135,-14.1854287992,34.8317067002,-1.4577161865,-1.4154287992,2.0318403396,33.27,-12.77,35.6365795216,133.77,35.6722838135,-34.2854287992,49.4772923715,-1.4577161865,-1.4154287992,2.0318403396,37.13,-32.87,49.5890491944,134.48,31.4522838135,8.3145712008,32.5327258517,-1.4577161865,-1.4154287992,2.0318403396,32.91,9.73,34.3182313064,134.91,34.9022838135,-31.5754287992,47.065668159,-1.4577161865,-1.4154287992,2.0318403396,36.36,-30.16,47.2406096489,134.48,29.5422838135,-26.535428799199998,39.709891897,-1.4577161865,-1.4154287992,2.0318403396,31.0,-25.12,39.9000551378,133.77
2020-06-13 16:30:00,39.9513004148,10.028414112,41.190720975,-2.9786995852,-1.921585888,3.5447346224,42.93,11.95,44.562174543,134.51,33.5813004148,-15.141585888,36.8370921864,-2.9786995852,-1.921585888,3.5447346224,36.56,-13.22,38.8767539797,134.03,37.2013004148,-34.401585888,50.6695753304,-2.9786995852,-1.921585888,3.5447346224,40.18,-32.48,51.6660701041,134.66,33.1613004148,7.468414112,33.9918968955,-2.9786995852,-1.921585888,3.5447346224,36.14,9.39,37.3399477771,135.15,36.4613004148,-31.601585888,48.2502503473,-2.9786995852,-1.921585888,3.5447346224,39.44,-29.68,49.3600648298,134.66,31.1413004148,-29.281585888,42.745664852,-2.9786995852,-1.921585888,3.5447346224,34.12,-27.36,43.7349288327,134.03
2020-06-13 17:00:00,41.6733176251,9.3863082269,42.7173054395,-5.2766823749,-2.5436917731,5.8577935028,46.95,11.93,48.4420003716,134.0,35.3433176251,-15.2036917731,38.4746974554,-5.2766823749,-2.5436917731,5.8577935028,40.62,-12.66,42.5471503159,133.49,38.7433176251,-34.6836917731,52.0000301502,-5.2766823749,-2.5436917731,5.8577935028,44.02,-32.14,54.5044952275,134.14,34.8233176251,7.2463082269,35.5692624796,-5.2766823749,-2.5436917731,5.8577935028,40.1,9.79,41.2777676237,134.57,38.0033176251,-31.8636917731,49.5938202192,-5.2766823749,-2.5436917731,5.8577935028,43.28,-29.32,52.2763885516,134.14,32.6833176251,-28.1836917731,43.1569198733,-5.2766823749,-2.5436917731,5.8577935028,37.96,-25.64,45.8079818372,133.49
2020-06-13 17:30:00,43.6709510007,8.9595265125,44.5805459436,-8.3490489993,-3.4404734875000003,9.0301426905,52.02,12.4,53.4774756323,133.75,37.4509510007,-15.8604734875,40.6709767537,-8.3490489993,-3.4404734875000003,9.0301426905,45.8,-12.42,47.4541505034,133.29,40.4609510007,-34.9104734875,53.4399636508,-8.3490489993,-3.4404734875000003,9.0301426905,48.81,-31.47,58.0756145039,133.89,36.7709510007,6.5695265124999995,37.3531995429,-8.3490489993,-3.4404734875000003,9.0301426905,45.12,10.01,46.217036902,134.36,39.7309510007,-32.0004734875,51.0154757975,-8.3490489993,-3.4404734875000003,9.0301426905,48.08,-28.56,55.9228039354,133.89,34.5309510007,-30.5604734875,46.1121363286,-8.3490489993,-3.4404734875000003,9.0301426905,42.88,-27.12,50.7364642048,133.29
2020-06-13 18:00:00,44.9527170417,8.6101588478,45.7698766091,-10.4972829583,-3.9698411522,11.2228600758,55.45,12.58,56.8591144848,133.75,39.0627170417,-16.1498411522,42.2695307748,-10.4972829583,-3.9698411522,11.2228600758,49.56,-12.18,51.0347528651,133.29,41.5727170417,-35.1298411522,54.4279022341,-10.4972829583,-3.9698411522,11.2228600758,52.07,-31.16,60.6813851193,133.89,38.3027170417,6.2701588478,38.8125369533,-10.4972829583,-3.9698411522,11.2228600758,48.8,10.24,49.8627877279,134.27,40.8227170417,-32.1298411522,51.9501772772,-10.4972829583,-3.9698411522,11.2228600758,51.32,-28.16,58.5382609923,133.89,35.9027170417,-29.7698411522,46.639559745,-10.4972829583,-3.9698411522,11.2228600758,46.4,-25.8,53.0904887904,133.29
2020-06-13 18:30:00,44.2596667297,8.0626407148,44.9880459047,-12.2303332703,-4.3373592852,12.9766612605,56.49,12.4,57.8349384023,133.4,39.0296667297,-16.5173592852,42.38086883,-12.2303332703,-4.3373592852,12.9766612605,51.26,-12.18,52.687190094,132.93,40.8496667297,-35.4873592852,54.1114400193,-12.2303332703,-4.3373592852,12.9766612605,53.08,-31.15,61.5451777152,133.55,38.2096667297,5.8226407148,38.6507668293,-12.2303332703,-4.3373592852,12.9766612605,50.44,10.16,51.4530776533,133.98,40.0896667297,-32.4973592852,51.6067799713,-12.2303332703,-4.3373592852,12.9766612605,52.32,-28.16,59.4168999528,133.55,35.7696667297,-29.8173592852,46.5676279479,-12.2303332703,-4.3373592852,12.9766612605,48.0,-25.48,54.3436325617,132.93
2020-06-13 19:00:00,43.9740667225,7.8175005753,44.6635406048,-12.4459332775,-4.4224994247,13.2083214796,56.42,12.24,57.7324345581,132.91,38.7640667225,-16.6124994247,42.1737833968,-12.4459332775,-4.4224994247,13.2083214796,51.21,-12.19,52.6408605553,132.44,40.5440667225,-35.4524994247,53.8581568739,-12.4459332775,-4.4224994247,13.2083214796,52.99,-31.03,61.4068481523,133.04,37.9540667225,5.6075005753,38.3660689083,-12.4459332775,-4.4224994247,13.2083214796,50.4,10.03,51.3883342793,133.48,39.7940667225,-32.5024994247,51.3807377834,-12.4459332775,-4.4224994247,13.2083214796,52.24,-28.08,59.3085491308,133.04,35.5140667225,-29.8224994247,46.3748898339,-12.4459332775,-4.4224994247,13.2083214796,47.96,-25.4,54.2708172041,132.44
2020-06-13 19:30:00,44.3434835163,7.4265238097,44.9610696743,-12.4165164837,-4.3734761903,13.1642385111,56.76,11.8,57.973593989,132.37,38.7234835163,-17.1034761903,42.3324588635,-12.4165164837,-4.3734761903,13.1642385111,51.14,-12.73,52.7005929758,131.94,40.9134835163,-35.4434761903,54.1308889442,-12.4165164837,-4.3734761903,13.1642385111,53.33,-31.07,61.72061082,132.51,37.9134835163,4.9365238097,38.2335127822,-12.4165164837,-4.3734761903,13.1642385111,50.33,9.31,51.1838353389,132.96,40.1434835163,-32.4534761903,51.6209975268,-12.4165164837,-4.3734761903,13.1642385111,52.56,-28.08,59.5906032861,132.51,35.4234835163,-31.0534761903,47.1077654738,-12.4165164837,-4.3734761903,13.1642385111,47.84,-26.68,54.7767103795,131.94
2020-06-13 20:00:00,43.5929500815,7.1647544355,44.1778112057,-12.2170499185,-4.2452455645,12.9336158368,55.81,11.41,56.9644116971,132.25,37.8729500815,-17.6852455645,41.7986633584,-12.2170499185,-4.2452455645,12.9336158368,50.09,-13.44,51.8617556587,131.86,40.2129500815,-35.5852455645,53.6972164655,-12.2170499185,-4.2452455645,12.9336158368,52.43,-31.34,61.0827348766,132.4,37.0829500815,4.3347544355,37.3354427155,-12.2170499185,-4.2452455645,12.9336158368,49.3,8.58,50.0410471513,132.89,39.4229500815,-32.6452455645,51.1847736255,-12.2170499185,-4.2452455645,12.9336158368,51.64,-28.4,58.9342820436,132.4,34.6629500815,-30.7252455645,46.3201988699,-12.2170499185,-4.2452455645,12.9336158368,46.88,-26.48,53.8416641645,131.86
2020-06-13 20:30:00,42.2305168582,6.3351868589,42.7030578138,-11.5294831418,-4.0048131411,12.2052246932,53.76,10.34,54.7453486609,132.68,36.4905168582,-17.8948131411,40.6421229506,-11.5294831418,-4.0048131411,12.2052246932,48.02,-13.89,49.9885236829,132.23,38.9705168582,-36.6048131411,53.4660034909,-11.5294831418,-4.0048131411,12.2052246932,50.5,-32.6,60.1083188918,132.82,35.7705168582,4.1951868589,36.0156836543,-11.5294831418,-4.0048131411,12.2052246932,47.3,8.2,48.0055205159,133.26,38.1905168582,-33.6848131411,50.9232973623,-11.5294831418,-4.0048131411,12.2052246932,49.72,-29.68,57.9049289785,132.82,33.4305168582,-29.0048131411,44.2592209913,-11.5294831418,-4.0048131411,12.2052246932,44.96,-25.0,51.4431880816,132.23
2020-06-13 21:00:00,40.8303501496,5.8700388,41.2501496828,-11.0996498504,-3.8199612,11.7385829796,51.93,9.69,52.8263286629,132.68,35.2003501496,-17.979961199999998,39.5264930826,-11.0996498504,-3.8199612,11.7385829796,46.3,-14.16,48.4168937459,132.23,37.6603501496,-37.1099612,52.8720265703,-11.0996498504,-3.8199612,11.7385829796,48.76,-33.29,59.0403395993,132.82,34.5403501496,4.1200388,34.7852053059,-11.0996498504,-3.8199612,11.7385829796,45.64,7.94,46.3255134888,133.26,36.9403501496,-34.2199612,50.3546940583,-11.0996498504,-3.8199612,11.7385829796,48.04,-30.4,56.8506956862,132.82,32.2203501496,-30.0999612,44.0926142115,-11.0996498504,-3.8199612,11.7385829796,43.32,-26.28,50.6681438381,132.23
2020-06-13 21:30:00,39.7560335,5.6452670165,40.1548407958,-10.7839665,-3.7147329835000003,11.4058394962,50.54,9.36,51.3994280124,131.54,34.1160335,-18.5547329835,38.8353171464,-10.7839665,-3.7147329835000003,11.4058394962,44.9,-14.84,47.2888528091,131.12,36.6760335,-36.6147329835,51.8244161061,-10.7839665,-3.7147329835000003,11.4058394962,47.46,-32.9,57.7482605799,131.68,33.4760335,3.2052670165,33.6291325422,-10.7839665,-3.7147329835000003,11.4058394962,44.26,6.92,44.7977008339,132.17,35.8960335,-33.7147329835,49.246405363,-10.7839665,-3.7147329835000003,11.4058394962,46.68,-30.0,55.4889394384,131.68,31.2160335,-30.9947329835,43.9899331687,-10.7839665,-3.7147329835000003,11.4058394962,42.0,-27.28,50.0819168962,131.12
2020-06-13 22:00:00,39.8179668885,5.591263832,40.2086149771,-10.5620331115,-3.658736168,11.1777857286,50.38,9.25,51.2221329115,131.54,34.0179668885,-18.858736168,38.8956810081,-10.5620331115,-3.658736168,11.1777857286,44.58,-15.2,47.1000679405,131.12,36.7379668885,-36.628736168,51.8781507416,-10.5620331115,-3.658736168,11.1777857286,47.3,-32.97,57.6568374089,131.68,33.3879668885,2.901263832,33.5137832059,-10.5620331115,-3.658736168,11.1777857286,43.95,6.5600000000000005,44.4368777031,132.17,35.9579668885,-33.778736168,49.3353666234,-10.5620331115,-3.658736168,11.1777857286,46.52,-30.12,55.4195344621,131.68,31.1179668885,-31.498736168,44.277513971,-10.5620331115,-3.658736168,11.1777857286,41.68,-27.84,50.122729375,131.12
2020-06-13 22:30:00,38.9663168165,5.3471565642,39.3314877619,-10.3836831835,-3.6028434358,10.9909670765,49.35,8.95,50.1550097199,131.64,33.4163168165,-19.0228434358,38.4515123495,-10.3836831835,-3.6028434358,10.9909670765,43.8,-15.42,46.4350772585,131.23,35.9563168165,-36.9728434358,51.5737129819,-10.3836831835,-3.6028434358,10.9909670765,46.34,-33.37,57.1047502402,131.78,32.8263168165,2.7871565642,32.9444277148,-10.3836831835,-3.6028434358,10.9909670765,43.21,6.39,43.6799290292,132.29,35.1763168165,-34.1228434358,49.0075678739,-10.3836831835,-3.6028434358,10.9909670765,45.56,-30.52,54.8377971841,131.78,30.5763168165,-30.7628434358,43.3735367052,-10.3836831835,-3.6028434358,10.9909670765,40.96,-27.16,49.1465888949,131.23
2020-06-13 23:00:00,37.5261667862,4.6750189179,37.8162530607,-9.7538332138,-3.4049810821,10.3310773171,47.28,8.08,47.9654542353,132.23,32.1961667862,-18.9149810821,37.3412595538,-9.7538332138,-3.4049810821,10.3310773171,41.95,-15.51,44.7254133575,131.73,34.6161667862,-37.9349810821,51.3550561549,-9.7538332138,-3.4049810821,10.3310773171,44.37,-34.53,56.2229294861,132.38,31.6361667862,2.9950189179,31.7776208556,-9.7538332138,-3.4049810821,10.3310773171,41.39,6.4,41.8818827179,132.8,33.8861667862,-35.1249810821,48.8061122759,-9.7538332138,-3.4049810821,10.3310773171,43.64,-31.72,53.9500509731,132.38,29.4861667862,-30.6449810821,42.5270372501,-9.7538332138,-3.4049810821,10.3310773171,39.24,-27.24,47.7681400098,131.73
2020-06-13 23:30:00,36.2065000933,5.4881495039,36.6200823863,-9.1134999067,-3.1518504961,9.6431344541,45.32,8.64,46.1362330495,132.88,30.8065000933,-19.3618504961,36.3857348782,-9.1134999067,-3.1518504961,9.6431344541,39.92,-16.21,43.0856182502,132.46,33.3865000933,-37.6718504961,50.3371305129,-9.1134999067,-3.1518504961,9.6431344541,42.5,-34.52,54.7529031194,133.02,30.3265000933,2.8481495039,30.459950156,-9.1134999067,-3.1518504961,9.6431344541,39.44,6.0,39.8937789636,133.53,32.6465000933,-34.8718504961,47.7686081581,-9.1134999067,-3.1518504961,9.6431344541,41.76,-31.72,52.4409763448,133.02,28.2865000933,-31.0718504961,42.0188764816,-9.1134999067,-3.1518504961,9.6431344541,37.4,-27.92,46.6721158723,132.46
2020-06-14 00:00:00,34.6767001366,4.2779414211999995,34.9395809243,-8.2432998634,-2.8920585788,8.7359026701,42.92,7.17,43.5147710554,132.88,29.3667001366,-18.8620585788,34.9024401832,-8.2432998634,-2.8920585788,8.7359026701,37.61,-15.97,40.8601639742,132.3,31.9967001366,-38.8120585788,50.3007426462,-8.2432998634,-2.8920585788,8.7359026701,40.24,-35.92,53.9398183163,133.02,28.9367001366,3.2379414212,29.1172951944,-8.2432998634,-2.8920585788,8.7359026701,37.18,6.13,37.6819492596,133.4,31.2767001366,-36.0520585788,47.7282191078,-8.2432998634,-2.8920585788,8.7359026701,39.52,-33.16,51.5889135377,133.02,26.9167001366,-31.1320585788,41.1547544957,-8.2432998634,-2.8920585788,8.7359026701,35.16,-28.24,45.096820287,132.3
2020-06-14 00:30:00,33.6304001784,4.8192545301,33.973946347,-7.6795998216,-2.7107454699,8.1439790288,41.31,7.53,41.9906775368,132.7,28.4604001784,-18.9707454699,34.2035606626,-7.6795998216,-2.7107454699,8.1439790288,36.14,-16.26,39.6293729448,132.19,31.0304001784,-38.2907454699,49.285565066,-7.6795998216,-2.7107454699,8.1439790288,38.71,-35.58,52.5775665089,132.86,28.0704001784,3.1292545301,28.2442843792,-7.6795998216,-2.7107454699,8.1439790288,35.75,5.84,36.2238609207,133.29,30.2804001784,-35.5907454699,46.7290466206,-7.6795998216,-2.7107454699,8.1439790288,37.96,-32.88,50.220075667,132.86,26.1604001784,-31.0707454699,40.6172101646,-7.6795998216,-2.7107454699,8.1439790288,33.84,-28.36,44.1524087678,132.19
2020-06-14 01:00:00,32.5558168802,4.3990464054,32.8516791354,-7.2941831198,-2.5809535946,7.7373399074,39.85,6.98,40.4566793002,132.86,27.4658168802,-18.7309535946,33.2448450058,-7.2941831198,-2.5809535946,7.7373399074,34.76,-16.15,38.3285807199,132.28,30.0458168802,-38.7909535946,49.0661715725,-7.2941831198,-2.5809535946,7.7373399074,37.34,-36.21,52.0138414271,133.02,27.1158168802,3.3890464054000002,27.326784674,-7.2941831198,-2.5809535946,7.7373399074,34.41,5.97,34.9240461573,133.38,29.3058168802,-36.0609535946,46.467443196,-7.2941831198,-2.5809535946,7.7373399074,36.6,-33.48,49.6031289336,133.02,25.1858168802,-31.6609535946,40.4566601988,-7.2941831198,-2.5809535946,7.7373399074,32.48,-29.08,43.5958346634,132.28
2020-06-14 01:30:00,32.51460018,4.4878934859,32.8228641773,-7.31539982,-2.5721065141,7.7544056153,39.83,7.06,40.4508652565,133.55,27.38460018,-19.2721065141,33.4862720605,-7.31539982,-2.5721065141,7.7544056153,34.7,-16.7,38.5094793525,133.01,29.99460018,-39.0821065141,49.2654756349,-7.31539982,-2.5721065141,7.7544056153,37.31,-36.51,52.2016877122,133.72,27.05460018,3.0578934859,27.2268636363,-7.31539982,-2.5721065141,7.7544056153,34.37,5.63,34.828060526,134.09,29.284600179999998,-36.4121065141,46.7271795478,-7.31539982,-2.5721065141,7.7544056153,36.6,-33.84,49.8468213631,133.72,25.16460018,-32.1721065141,40.844847163,-7.31539982,-2.5721065141,7.7544056153,32.48,-29.6,43.9444012361,133.01
2020-06-14 02:00:00,31.5684501757,4.5236660865000005,31.8909172235,-7.4715498243,-2.6263339135,7.9197024314,39.04,7.15,39.6893449177,133.48,26.7384501757,-19.6063339135,33.1564932905,-7.4715498243,-2.6263339135,7.9197024314,34.21,-16.98,38.192204702,133.01,29.0884501757,-39.0363339135,48.6823715428,-7.4715498243,-2.6263339135,7.9197024314,36.56,-36.41,51.5976908398,133.63,26.4084501757,2.7236660864999998,26.5485328715,-7.4715498243,-2.6263339135,7.9197024314,33.88,5.35,34.2998090374,134.09,28.3684501757,-36.3063339135,46.0751434898,-7.4715498243,-2.6263339135,7.9197024314,35.84,-33.68,49.1817852462,133.63,24.5684501757,-32.8663339135,41.0341887814,-7.4715498243,-2.6263339135,7.9197024314,32.04,-30.24,44.0569994439,133.01
2020-06-14 02:30:00,30.8462668496,4.3620248052,31.1531609786,-7.2137331504,-2.5279751947999998,7.6438605789,38.06,6.89,38.6786207096,134.03,26.0862668496,-19.4479751948,32.5379325915,-7.2137331504,-2.5279751947999998,7.6438605789,33.3,-16.92,37.3520601841,133.46,28.4062668496,-39.5179751948,48.6681246796,-7.2137331504,-2.5279751947999998,7.6438605789,35.62,-36.99,51.3521615903,134.18,25.7762668496,3.0220248052,25.9528142333,-7.2137331504,-2.5279751947999998,7.6438605789,32.99,5.55,33.4535887462,134.56,27.7062668496,-36.8479751948,46.102174555,-7.2137331504,-2.5279751947999998,7.6438605789,34.92,-34.32,48.9619117274,134.18,23.9462668496,-32.0879751948,40.0382548088,-7.2137331504,-2.5279751947999998,7.6438605789,31.16,-29.56,42.9504272389,133.46
2020-06-14 03:00:00,30.0506000506,4.2600792771,30.3510599296,-7.0493999494,-2.4399207229,7.4597086257,37.1,6.7,37.7001326258,134.19,25.3706000506,-19.2699207229,31.8590205687,-7.0493999494,-2.4399207229,7.4597086257,32.42,-16.83,36.5281439441,133.57,27.6706000506,-39.7299207229,48.416202947,-7.0493999494,-2.4399207229,7.4597086257,34.72,-37.29,50.9511776115,134.33,25.1006000506,3.2300792771,25.3075786088,-7.0493999494,-2.4399207229,7.4597086257,32.15,5.67,32.6461544443,134.68,26.9506000506,-37.0799207229,45.8394520463,-7.0493999494,-2.4399207229,7.4597086257,34.0,-34.64,48.5379191973,134.33,23.2706000506,-31.8799207229,39.4696107406,-7.0493999494,-2.4399207229,7.4597086257,30.32,-29.44,42.2612825172,133.57
2020-06-14 03:30:00,29.6798333205,3.5706877706,29.893850824,-7.0201666795,-2.4193122294,7.4253492761,36.7,5.99,37.1856168431,134.63,25.0098333205,-19.0293122294,31.4262070038,-7.0201666795,-2.4193122294,7.4253492761,32.03,-16.61,36.0806457814,133.89,27.3298333205,-40.6393122294,48.9742124776,-7.0201666795,-2.4193122294,7.4253492761,34.35,-38.22,51.3876531863,134.77,24.7398333205,3.5506877706,24.9933338386,-7.0201666795,-2.4193122294,7.4253492761,31.76,5.97,32.3162265743,135.02,26.6198333205,-37.9793122294,46.3793454399,-7.0201666795,-2.4193122294,7.4253492761,33.64,-35.56,48.9506200165,134.77,22.9398333205,-32.4193122294,39.7145786607,-7.0201666795,-2.4193122294,7.4253492761,29.96,-30.0,42.3981320343,133.89
2020-06-14 04:00:00,29.1102833208,3.0667966725999998,29.2713825578,-6.8797166792,-2.3732033274,7.2775404925,35.99,5.44,36.3988145411,134.63,24.5102833208,-18.9132033274,30.9590576176,-6.8797166792,-2.3732033274,7.2775404925,31.39,-16.54,35.4810329613,133.89,26.7902833208,-41.0932033274,49.0547718384,-6.8797166792,-2.3732033274,7.2775404925,33.67,-38.72,51.3118631507,134.77,24.2502833208,3.6267966726000003,24.5199897072,-6.8797166792,-2.3732033274,7.2775404925,31.13,6.0,31.7029478125,135.02,26.1202833208,-38.4932033274,46.5187693643,-6.8797166792,-2.3732033274,7.2775404925,33.0,-36.12,48.9249874808,134.77,22.4802833208,-32.0932033274,39.1833745101,-6.8797166792,-2.3732033274,7.2775404925,29.36,-29.72,41.7766441927,133.89
2020-06-14 04:30:00,28.60556667,3.1125372604,28.7744041243,-6.91443333,-2.3874627396,7.3150096793,35.52,5.5,35.9432942285,134.98,24.17556667,-18.8974627396,30.6850472023,-6.91443333,-2.3874627396,7.3150096793,31.09,-16.51,35.2018209756,134.18,26.30556667,-41.2874627396,48.9554636103,-6.91443333,-2.3874627396,7.3150096793,33.22,-38.9,51.1544563064,135.11,23.92556667,3.7525372604,24.2180568249,-6.91443333,-2.3874627396,7.3150096793,30.84,6.14,31.4452730947,135.3,25.64556667,-38.6674627396,46.3990060728,-6.91443333,-2.3874627396,7.3150096793,32.56,-36.28,48.7482512507,135.11,22.16556667,-32.1874627396,39.0812628175,-6.91443333,-2.3874627396,7.3150096793,29.08,-29.8,41.6375599669,134.18
2020-06-14 05:00:00,28.0849499866,3.3065404869,28.2789254701,-6.6950500134,-2.3134595131,7.0834871074,34.78,5.62,35.2311339585,135.26,23.6849499866,-18.8234595131,30.2539168359,-6.6950500134,-2.3134595131,7.0834871074,30.38,-16.51,34.5763575294,134.47,25.8349499866,-41.2934595131,48.7092849401,-6.6950500134,-2.3134595131,7.0834871074,32.53,-38.98,50.7704766572,135.4,23.4649499866,3.9065404869,23.7879157651,-6.6950500134,-2.3134595131,7.0834871074,30.16,6.22,30.7947073375,135.57,25.1449499866,-38.6734595131,46.1292204632,-6.6950500134,-2.3134595131,7.0834871074,31.84,-36.36,48.3304789962,135.4,21.7049499866,-32.0334595131,38.6942810025,-6.6950500134,-2.3134595131,7.0834871074,28.4,-29.72,41.107644058,134.47
2020-06-14 05:30:00,27.5735333208,2.9557158656,27.7314982659,-6.2464666792,-2.1942841344,6.620666797,33.82,5.15,34.2098655361,135.14,23.1335333208,-18.8042841344,29.8121026718,-6.2464666792,-2.1942841344,6.620666797,29.38,-16.61,33.7502074068,134.33,25.3635333208,-41.5542841344,48.6833375237,-6.2464666792,-2.1942841344,6.620666797,31.61,-39.36,50.4816966831,135.29,22.9135333208,3.8757158656,23.2390013279,-6.2464666792,-2.1942841344,6.620666797,29.16,6.07,29.7850717642,135.44,24.6735333208,-38.9542841344,46.1109477127,-6.2464666792,-2.1942841344,6.620666797,30.92,-36.76,48.0348207033,135.29,21.1935333208,-31.6342841344,38.077470863,-6.2464666792,-2.1942841344,6.620666797,27.44,-29.44,40.2450891414,134.33
2020-06-14 06:00:00,27.6627166553,3.1259000646,27.8387705182,-5.6772833447,-2.0340999354,6.0306806186,33.34,5.16,33.7369411773,134.98,23.1427166553,-18.7840999354,29.8065050714,-5.6772833447,-2.0340999354,6.0306806186,28.82,-16.75,33.3339901602,134.17,25.4827166553,-41.2740999354,48.5069085143,-5.6772833447,-2.0340999354,6.0306806186,31.16,-39.24,50.1071172589,135.13,22.9527166553,3.8359000646,23.271040612,-5.6772833447,-2.0340999354,6.0306806186,28.63,5.87,29.2255675736,135.29,24.8027166553,-38.6740999354,45.9441047285,-5.6772833447,-2.0340999354,6.0306806186,30.48,-36.64,47.6604657971,135.13,21.2427166553,-31.2340999354,37.7732975748,-5.6772833447,-2.0340999354,6.0306806186,26.92,-29.2,39.7155687357,134.17
2020-06-14 06:30:00,28.5866833224,3.5068848753,28.8009844433,-5.4833166776,-1.9631151247,5.8241379431,34.07,5.47,34.506315364,134.38,23.8266833224,-18.3731151247,30.0879078291,-5.4833166776,-1.9631151247,5.8241379431,29.31,-16.41,33.5911327585,133.6,26.3666833224,-40.5931151247,48.4045760745,-5.4833166776,-1.9631151247,5.8241379431,31.85,-38.63,50.0669491781,134.54,23.6266833224,4.1068848753,23.9809647052,-5.4833166776,-1.9631151247,5.8241379431,29.11,6.07,29.7361228138,134.74,25.6766833224,-38.0031151247,45.8642434323,-5.4833166776,-1.9631151247,5.8241379431,31.16,-36.04,47.6427035337,134.54,21.9166833224,-31.6431151247,38.4919178874,-5.4833166776,-1.9631151247,5.8241379431,27.4,-29.68,40.3938411147,133.6
2020-06-14 07:00:00,29.1575000035,4.1645550687,29.4534094016,-4.8324999965,-1.7854449313,5.1517831688,33.99,5.95,34.5068485956,134.14,24.3775000035,-17.8054449313,30.1876858276,-4.8324999965,-1.7854449313,5.1517831688,29.21,-16.02,33.3146289188,133.37,26.9375000035,-39.8654449313,48.1132269341,-4.8324999965,-1.7854449313,5.1517831688,31.77,-38.08,49.592532704,134.3,24.1675000035,4.6145550687,24.6041089028,-4.8324999965,-1.7854449313,5.1517831688,29.0,6.4,29.6978113672,134.52,26.2475000035,-37.2254449313,45.5484907189,-4.8324999965,-1.7854449313,5.1517831688,31.08,-35.44,47.1376707104,134.3,22.4075000035,-29.8654449313,37.3368565543,-4.8324999965,-1.7854449313,5.1517831688,27.24,-28.08,39.1216564067,133.37
2020-06-14 07:30:00,30.4703333237,4.3683580898,30.7818739725,-4.8096666763,-1.8516419102000001,5.1537822326,35.28,6.22,35.8241092004,134.14,25.480333323700002,-17.1616419102,30.7208290797,-4.8096666763,-1.8516419102000001,5.1537822326,30.29,-15.31,33.9393606304,133.27,28.2003333237,-39.5916419102,48.6081979579,-4.8096666763,-1.8516419102000001,5.1537822326,33.01,-37.74,50.1394824465,134.23,25.2403333237,5.2083580898,25.7721054686,-4.8096666763,-1.8516419102000001,5.1537822326,30.05,7.06,30.8682053252,134.38,27.5103333237,-37.0116419102,46.1159416739,-4.8096666763,-1.8516419102000001,5.1537822326,32.32,-35.16,47.7578056447,134.23,23.4703333237,-29.8916419102,38.0048260411,-4.8096666763,-1.8516419102000001,5.1537822326,28.28,-28.04,39.8246155035,133.27
2020-06-14 08:00:00,31.7384500355,4.4919047994,32.0547409814,-6.0315499645,-2.2480952006,6.4368879907,37.77,6.74,38.3666587026,134.3,26.8884500355,-17.1580952006,31.8965354894,-6.0315499645,-2.2480952006,6.4368879907,32.92,-14.91,36.1390993247,133.48,29.3084500355,-39.5780952006,49.248460516,-6.0315499645,-2.2480952006,6.4368879907,35.34,-37.33,51.404712819,134.45,26.5784500355,5.2619047994,27.0943102589,-6.0315499645,-2.2480952006,6.4368879907,32.61,7.51,33.4635951446,134.59,28.6084500355,-36.8880952006,46.6816343005,-6.0315499645,-2.2480952006,6.4368879907,34.64,-34.64,48.9883578006,134.45,24.7284500355,-30.8480952006,39.5360749021,-6.0315499645,-2.2480952006,6.4368879907,30.76,-28.6,42.0016380633,133.48
