Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-14 08:30:00,33.6273667031,5.299710963,34.0424254083,-6.7526332969,-2.500289037,7.2006598108,40.38,7.8,41.1264440476,133.37,28.7273667031,-17.100289037,33.4317436405,-6.7526332969,-2.500289037,7.2006598108,35.48,-14.6,38.3665270776,132.68,31.0873667031,-38.200289037,49.2512583701,-6.7526332969,-2.500289037,7.2006598108,37.84,-35.7,52.0226450692,133.52,28.3573667031,5.099710963,28.8122768667,-6.7526332969,-2.500289037,7.2006598108,35.11,7.6,35.9231415664,133.77,30.3673667031,-35.500289037,46.716672422,-6.7526332969,-2.500289037,7.2006598108,37.12,-33.0,49.667840702,133.52,26.4073667031,-30.660289037,40.4648284319,-6.7526332969,-2.500289037,7.2006598108,33.16,-28.16,43.5036917974,132.68
2020-06-14 09:00:00,35.3074999999,6.4312641674,35.8884482116,-7.0225000001,-2.6187358326,7.4948838291,42.33,9.05,43.2866191796,134.12,30.3174999999,-17.1087358326,34.8117745603,-7.0225000001,-2.6187358326,7.4948838291,37.34,-14.49,40.052911255,133.48,32.6474999999,-37.6187358326,49.8099241305,-7.0225000001,-2.6187358326,7.4948838291,39.67,-35.0,52.9028250663,134.25,29.8974999999,5.3712641674,30.3761581673,-7.0225000001,-2.6187358326,7.4948838291,36.92,7.99,37.7746806737,134.6,31.937499999899998,-34.8587358326,47.277218299,-7.0225000001,-2.6187358326,7.4948838291,38.96,-32.24,50.5697458961,134.25,27.937499999899998,-30.4587358326,41.3308419315,-7.0225000001,-2.6187358326,7.4948838291,34.96,-27.84,44.6907954729,133.48
2020-06-14 09:30:00,37.6334166567,7.0487501199,38.2878430773,-7.3865833433,-2.7312498801,7.8753628104,45.02,9.78,46.0700423269,133.3,32.1834166567,-16.2712498801,36.0628046657,-7.3865833433,-2.7312498801,7.8753628104,39.57,-13.54,41.8224401488,132.69,34.8334166567,-36.4812498801,50.4405442951,-7.3865833433,-2.7312498801,7.8753628104,42.22,-33.75,54.0517428026,133.44,31.6934166567,5.9487501199,32.246864768,-7.3865833433,-2.7312498801,7.8753628104,39.08,8.68,40.032346921,133.78,34.0534166567,-33.6912498801,47.9033976298,-7.3865833433,-2.7312498801,7.8753628104,41.44,-30.96,51.7280890813,133.44,29.6134166567,-28.6912498801,41.2327814459,-7.3865833433,-2.7312498801,7.8753628104,37.0,-25.96,45.1986902465,132.69
2020-06-14 10:00:00,39.0299166529,7.6055314989,39.7640352997,-7.6700833471,-2.8744685011,8.191016281,46.7,10.48,47.8614709344,133.47,33.5999166529,-15.9444685011,37.1911343584,-7.6700833471,-2.8744685011,8.191016281,41.27,-13.07,43.2901582349,132.89,36.1299166529,-36.0244685011,51.0209095189,-7.6700833471,-2.8744685011,8.191016281,43.8,-33.15,54.9305243012,133.62,33.0499166529,6.3255314989,33.6498044498,-7.6700833471,-2.8744685011,8.191016281,40.72,9.2,41.746357925,133.97,35.3699166529,-33.1944685011,48.5067391514,-7.6700833471,-2.8744685011,8.191016281,43.04,-30.32,52.6473551093,133.62,30.8899166529,-27.3144685011,41.2342956812,-7.6700833471,-2.8744685011,8.191016281,38.56,-24.44,45.6528991412,132.89
2020-06-14 10:30:00,40.1095833492,7.7919686571,40.8594352874,-7.2304166508,-2.8480313429,7.7711136572,47.34,10.64,48.5209769069,133.18,35.0195833492,-15.1780313429,38.1673139401,-7.2304166508,-2.8480313429,7.7711136572,42.25,-12.33,44.0124005253,132.55,37.1895833492,-35.5680313429,51.4601784227,-7.2304166508,-2.8480313429,7.7711136572,44.42,-32.72,55.1700534711,133.32,34.4495833492,6.9419686571,35.1420648479,-7.2304166508,-2.8480313429,7.7711136572,41.68,9.79,42.8143258735,133.62,36.4095833492,-32.7680313429,48.9836874659,-7.2304166508,-2.8480313429,7.7711136572,43.64,-29.92,52.911775627,133.32,32.2495833492,-29.3680313429,43.6178506022,-7.2304166508,-2.8480313429,7.7711136572,39.48,-26.52,47.5602859537,132.55
2020-06-14 11:00:00,41.822933334300004,7.7580934816,42.5364051978,-8.1170666657,-3.0819065184,8.6824489082,49.94,10.84,51.1029275091,133.02,36.2529333343,-14.7819065184,39.1507335264,-8.1170666657,-3.0819065184,8.6824489082,44.37,-11.7,45.8866745363,132.36,38.7629333343,-35.5119065184,52.570528866000004,-8.1170666657,-3.0819065184,8.6824489082,46.88,-32.43,57.0038533785,133.15,35.6229333343,7.2880934816,36.3608262549,-8.1170666657,-3.0819065184,8.6824489082,43.74,10.37,44.9524693426,133.44,38.0029333343,-32.6419065184,50.0970757945,-8.1170666657,-3.0819065184,8.6824489082,46.12,-29.56,54.779996349,133.15,33.3629333343,-28.4419065184,43.8409325524,-8.1170666657,-3.0819065184,8.6824489082,41.48,-25.36,48.6181036241,132.36
2020-06-14 11:30:00,43.0827500357,8.3367885017,43.8819483747,-7.5172499643,-2.8832114983,8.0512083298,50.6,11.22,51.8290304752,133.02,37.3227500357,-14.2832114983,39.9624548912,-7.5172499643,-2.8832114983,8.0512083298,44.84,-11.4,46.2664630159,132.36,39.9727500357,-34.9432114983,53.0928316747,-7.5172499643,-2.8832114983,8.0512083298,47.49,-32.06,57.2987233715,133.15,36.6727500357,7.7867885017,37.4903276906,-7.5172499643,-2.8832114983,8.0512083298,44.19,10.67,45.4599274087,133.44,39.2027500357,-32.0432114983,50.6322329499,-7.5172499643,-2.8832114983,8.0512083298,46.72,-29.16,55.0732602994,133.15,34.3627500357,-27.6032114983,44.0764775707,-7.5172499643,-2.8832114983,8.0512083298,41.88,-24.72,48.6313972656,132.36
2020-06-14 12:00:00,43.3958167025,8.6536499124,44.2502267122,-8.2541832975,-3.1263500876,8.8264152847,51.65,11.78,52.976323957,133.02,38.0458167025,-13.9763500876,40.5317471907,-8.2541832975,-3.1263500876,8.8264152847,46.3,-10.85,47.5543110559,132.36,40.2358167025,-34.6863500876,53.1231007012,-8.2541832975,-3.1263500876,8.8264152847,48.49,-31.56,57.8559737624,133.15,37.3458167025,8.1036499124,38.214907655,-8.2541832975,-3.1263500876,8.8264152847,45.6,11.23,46.9624626697,133.44,39.4658167025,-31.8063500876,50.6872231819,-8.2541832975,-3.1263500876,8.8264152847,47.72,-28.68,55.6753158949,133.15,35.0258167025,-28.9663500876,45.4517026422,-8.2541832975,-3.1263500876,8.8264152847,43.28,-25.84,50.4069836431,132.36
2020-06-14 12:30:00,43.1430001312,8.3355312893,43.9408641494,-8.1269998688,-3.5244687107,8.8583297839,51.27,11.86,52.6238776602,133.19,37.8230001312,-14.3844687107,40.4659397397,-8.1269998688,-3.5244687107,8.8583297839,45.95,-10.86,47.215909395,132.56,40.0030001312,-35.0744687107,53.2020523555,-8.1269998688,-3.5244687107,8.8583297839,48.13,-31.55,57.5491042502,133.34,37.1330001312,7.7455312893,37.932215249,-8.1269998688,-3.5244687107,8.8583297839,45.26,11.27,46.6420464817,133.61,39.1930001312,-32.2044687107,50.7269067086,-8.1269998688,-3.5244687107,8.8583297839,47.32,-28.68,55.3328546164,133.34,34.7930001312,-29.3244687107,45.5024979896,-8.1269998688,-3.5244687107,8.8583297839,42.92,-25.8,50.0776037765,132.56
2020-06-14 13:00:00,42.6566833916,9.7945307657,43.7667164737,-5.0533166084,-2.6654692343,5.7132070665,47.71,12.46,49.3101987422,133.78,37.4966833916,-13.6354692343,39.8989634779,-5.0533166084,-2.6654692343,5.7132070665,42.55,-10.97,43.9413632014,133.17,39.6766833916,-34.0454692343,52.281289008,-5.0533166084,-2.6654692343,5.7132070665,44.73,-31.38,54.6395214108,133.93,36.8966833916,8.6345307657,37.8935399091,-5.0533166084,-2.6654692343,5.7132070665,41.95,11.3,43.4452816771,134.26,38.9066833916,-31.1854692343,49.8624458275,-5.0533166084,-2.6654692343,5.7132070665,43.96,-28.52,52.4010686914,133.93,34.6266833916,-28.0654692343,44.5721635782,-5.0533166084,-2.6654692343,5.7132070665,39.68,-25.4,47.1132932409,133.17
2020-06-14 13:30:00,42.6808500443,10.9538264856,44.0640587688,-2.8091499557,-1.7861735144000002,3.3289246457,45.49,12.74,47.2403185849,134.16,35.9808500443,-13.1861735144,38.3209700016,-2.8091499557,-1.7861735144000002,3.3289246457,38.79,-11.4,40.4304847856,133.59,39.8208500443,-33.1461735144,51.8108957354,-2.8091499557,-1.7861735144000002,3.3289246457,42.63,-31.36,52.9222684699,134.29,35.4908500443,9.2138264856,36.6673565365,-2.8091499557,-1.7861735144000002,3.3289246457,38.3,11.0,39.848337481,134.7,38.9908500443,-30.3461735144,49.4082648364,-2.8091499557,-1.7861735144000002,3.3289246457,41.8,-28.56,50.6252269131,134.29,33.3908500443,-28.1461735144,43.6709966704,-2.8091499557,-1.7861735144000002,3.3289246457,36.2,-26.36,44.7804600244,133.59
2020-06-14 14:00:00,41.9343667296,11.2348675282,43.4132855401,-1.0956332704,-1.1351324718,1.5776368377,43.03,12.37,44.7727350069,134.45,34.9543667296,-12.4051324718,37.0903635074,-1.0956332704,-1.1351324718,1.5776368377,36.05,-11.27,37.7705626116,133.83,39.1943667296,-33.0951324718,51.2980133793,-1.0956332704,-1.1351324718,1.5776368377,40.29,-31.96,51.4268966592,134.59,34.5343667296,10.0348675282,35.9627731373,-1.0956332704,-1.1351324718,1.5776368377,35.63,11.17,37.3398687732,134.95,38.4243667296,-30.3351324718,48.9556148021,-1.0956332704,-1.1351324718,1.5776368377,39.52,-29.2,49.1372608109,134.59,32.5043667296,-27.2151324718,42.3933637725,-1.0956332704,-1.1351324718,1.5776368377,33.6,-26.08,42.5338265384,133.83
2020-06-14 14:30:00,42.3671001016,11.3506881898,43.861250477,-0.3428998984,-1.1193118102,1.1706576223,42.71,12.47,44.4932017279,134.93,35.5071001016,-12.6993118102,37.7097690006,-0.3428998984,-1.1193118102,1.1706576223,35.85,-11.58,37.6738490202,134.32,39.6471001016,-33.3293118102,51.795130777,-0.3428998984,-1.1193118102,1.1706576223,39.99,-32.21,51.3486533416,135.05,35.0971001016,9.9306881898,36.47499148,-0.3428998984,-1.1193118102,1.1706576223,35.44,11.05,37.1227167648,135.44,38.8571001016,-30.5593118102,49.4342570149,-0.3428998984,-1.1193118102,1.1706576223,39.2,-29.44,49.0240104439,135.05,33.0971001016,-27.5593118102,43.0689412754,-0.3428998984,-1.1193118102,1.1706576223,33.44,-26.44,42.6298862302,134.32
2020-06-14 15:00:00,42.5598667547,10.1887264877,43.7624542916,-2.9301332453,-1.5312735122999999,3.3061275542,45.49,11.72,46.9755095768,134.27,34.9498667547,-13.8712735123,37.6019336607,-2.9301332453,-1.5312735122999999,3.3061275542,37.88,-12.34,39.8393022027,133.71,39.7198667547,-33.9712735123,52.2658132918,-2.9301332453,-1.5312735122999999,3.3061275542,42.65,-32.44,53.5852227764,134.42,34.4998667547,8.5887264877,35.552876519,-2.9301332453,-1.5312735122999999,3.3061275542,37.43,10.12,38.7739513075,134.81,38.9098667547,-31.1712735123,49.8560530251,-2.9301332453,-1.5312735122999999,3.3061275542,41.84,-29.64,51.2748983422,134.42,32.4298667547,-27.2512735123,42.3595109246,-2.9301332453,-1.5312735122999999,3.3061275542,35.36,-25.72,43.7246841041,133.71
2020-06-14 15:30:00,42.1274500351,9.6475253814,43.218014675,-4.4325499649,-1.9824746186,4.8556878817,46.56,11.63,47.9905251065,134.44,35.5674500351,-14.3624746186,38.3578437763,-4.4325499649,-1.9824746186,4.8556878817,40.0,-12.38,41.8720001911,133.86,39.2174500351,-34.5924746186,52.2938589845,-4.4325499649,-1.9824746186,4.8556878817,43.65,-32.61,54.486095474,134.59,35.0674500351,8.1475253814,36.0015030492,-4.4325499649,-1.9824746186,4.8556878817,39.5,10.13,40.778265044,134.93,38.4474500351,-31.7424746186,49.8577086227,-4.4325499649,-1.9824746186,4.8556878817,42.88,-29.76,52.1953254612,134.59,33.0074500351,-27.7424746186,43.1177069866,-4.4325499649,-1.9824746186,4.8556878817,37.44,-25.76,45.445915108,133.86
2020-06-14 16:00:00,42.7728333965,9.3068047177,43.7736437919,-5.5671666035000005,-2.2531952823,6.0058498958,48.34,11.56,49.7030099692,134.26,35.7728333965,-14.6031952823,38.6386972046,-5.5671666035000005,-2.2531952823,6.0058498958,41.34,-12.35,43.1453137664,133.67,39.7928333965,-34.7931952823,52.8586419394,-5.5671666035000005,-2.2531952823,6.0058498958,45.36,-32.54,55.8245573202,134.39,35.242833396500004,7.8668047177,36.1101636978,-5.5671666035000005,-2.2531952823,6.0058498958,40.81,10.12,42.0460521333,134.76,38.992833396500004,-31.9331952823,50.4000993772,-5.5671666035000005,-2.2531952823,6.0058498958,44.56,-29.68,53.5396675373,134.39,33.0728333965,-28.9331952823,43.9424862533,-5.5671666035000005,-2.2531952823,6.0058498958,38.64,-26.68,46.956064571,133.67
2020-06-14 16:30:00,42.1493167601,9.743594141700001,43.2608660355,-5.0306832399,-2.2764058583,5.5217567396,47.18,12.02,48.6870906915,133.64,36.1493167601,-14.4164058583,38.9179375108,-5.0306832399,-2.2764058583,5.5217567396,41.18,-12.14,42.9321790735,133.1,39.2193167601,-34.0664058583,51.9487710656,-5.0306832399,-2.2764058583,5.5217567396,44.25,-31.79,54.485471458,133.78,35.6193167601,7.9035941417,36.4856482307,-5.0306832399,-2.2764058583,5.5217567396,40.65,10.18,41.9053087329,134.18,38.4093167601,-31.2364058583,49.5074606996,-5.0306832399,-2.2764058583,5.5217567396,43.44,-28.96,52.2083824687,133.78,33.4893167601,-29.1964058583,44.4293197348,-5.0306832399,-2.2764058583,5.5217567396,38.52,-26.92,46.9944337129,133.1
2020-06-14 17:00:00,43.4767000365,8.7899029556,44.3563506167,-7.5132999635,-3.0000970444,8.0901334116,50.99,11.79,52.335305483,133.13,37.2967000365,-14.0800970444,39.8659374202,-7.5132999635,-3.0000970444,8.0901334116,44.81,-11.08,46.1595331432,132.48,40.3767000365,-34.6200970444,53.1867373055,-7.5132999635,-3.0000970444,8.0901334116,47.89,-31.62,57.3870760712,133.26,36.6567000365,8.0399029556,37.5280388124,-7.5132999635,-3.0000970444,8.0901334116,44.17,11.04,45.5287875964,133.53,39.5667000365,-31.7200970444,50.711816259,-7.5132999635,-3.0000970444,8.0901334116,47.08,-28.72,55.1485702444,133.26,34.3667000365,-28.0000970444,44.329172177,-7.5132999635,-3.0000970444,8.0901334116,41.88,-25.0,48.7743211127,132.48
2020-06-14 17:30:00,43.5043166513,8.6273648147,44.3515162192,-8.1056833487,-3.3426351853,8.767856781,51.61,11.97,52.9799301623,132.63,39.0643166513,-13.7326351853,41.40780246,-8.1056833487,-3.3426351853,8.767856781,47.17,-10.39,48.3007349841,131.95,40.3443166513,-34.4726351853,53.0662459825,-8.1056833487,-3.3426351853,8.767856781,48.45,-31.13,57.5888826077,132.77,38.3543166513,8.2273648147,39.2268165619,-8.1056833487,-3.3426351853,8.767856781,46.46,11.57,47.8789776415,132.99,39.4943166513,-31.5826351853,50.5693968028,-8.1056833487,-3.3426351853,8.767856781,47.6,-28.24,55.3467036055,132.77,35.9743166513,-27.8226351853,45.4780220236,-8.1056833487,-3.3426351853,8.767856781,44.08,-24.48,50.4213922854,131.95
2020-06-14 18:00:00,44.7632500037,8.4319203865,45.5504756539,-9.5567499963,-3.5680796135,10.2011108523,54.32,12.0,55.6296899146,132.78,39.0932500037,-13.8380796135,41.4701657006,-9.5567499963,-3.5680796135,10.2011108523,48.65,-10.27,49.7221821725,132.08,41.4632500037,-34.7680796135,54.1111860975,-9.5567499963,-3.5680796135,10.2011108523,51.02,-31.2,59.8036821609,132.93,38.3532500037,8.2019203865,39.2204447179,-9.5567499963,-3.5680796135,10.2011108523,47.91,11.77,49.3345821914,133.15,40.6832500037,-31.8480796135,51.6664979066,-9.5567499963,-3.5680796135,10.2011108523,50.24,-28.28,57.6525454772,132.93,35.9232500037,-27.4880796135,45.2335540464,-9.5567499963,-3.5680796135,10.2011108523,45.48,-23.92,51.3867375886,132.08
2020-06-14 18:30:00,43.9905333442,7.7618722416,44.670053555,-10.5294666558,-3.8981277584000003,11.2278701487,54.52,11.66,55.7529012698,132.63,38.5405333442,-14.3981277584,41.1421777912,-10.5294666558,-3.8981277584000003,11.2278701487,49.07,-10.5,50.1808220339,131.93,40.6805333442,-35.3281277584,53.8793318823,-10.5294666558,-3.8981277584000003,11.2278701487,51.21,-31.43,60.0858469192,132.74,37.7705333442,7.5918722416,38.5259615486,-10.5294666558,-3.8981277584000003,11.2278701487,48.3,11.49,49.6478609811,132.96,39.8705333442,-32.3781277584,51.361489331,-10.5294666558,-3.8981277584000003,11.2278701487,50.4,-28.48,57.8901580582,132.74,35.3505333442,-27.1381277584,44.5661102852,-10.5294666558,-3.8981277584000003,11.2278701487,45.88,-23.24,51.4302634642,131.93
2020-06-14 19:00:00,43.6616499915,7.2954351253,44.2669521613,-10.4483500085,-3.7945648747,11.1160577764,54.11,11.09,55.2347734674,132.77,38.2316499915,-14.2645648747,40.806088665,-10.4483500085,-3.7945648747,11.1160577764,48.68,-10.47,49.7932053598,132.01,40.3916499915,-35.8445648747,54.002946402,-10.4483500085,-3.7945648747,11.1160577764,50.84,-32.05,60.0991522403,132.9,37.4816499915,7.7454351253,38.2735659609,-10.4483500085,-3.7945648747,11.1160577764,47.93,11.54,49.2996602422,133.06,39.5916499915,-32.9145648747,51.4865742688,-10.4483500085,-3.7945648747,11.1160577764,50.04,-29.12,57.8962520376,132.9,35.0716499915,-28.4345648747,45.1502504172,-10.4483500085,-3.7945648747,11.1160577764,45.52,-24.64,51.7609891714,132.01
2020-06-14 19:30:00,42.9282333388,6.3741220583,43.3988784371,-10.6717666612,-3.8458779417,11.3436052829,53.6,10.22,54.5656338733,133.0,37.5582333388,-14.9058779417,40.4079953566,-10.6717666612,-3.8458779417,11.3436052829,48.23,-11.06,49.4818805221,132.22,39.6882333388,-36.8258779417,54.1414919607,-10.6717666612,-3.8458779417,11.3436052829,50.36,-32.98,60.1980896707,133.14,36.8282333388,7.1441220583,37.5147604396,-10.6717666612,-3.8458779417,11.3436052829,47.5,10.99,48.7547956616,133.26,38.8882333388,-33.8458779417,51.5542252958,-10.6717666612,-3.8458779417,11.3436052829,49.56,-30.0,57.9326643613,133.14,34.4082333388,-29.3258779417,45.2098843014,-10.6717666612,-3.8458779417,11.3436052829,45.08,-25.48,51.7825916694,132.22
2020-06-14 20:00:00,42.269816776,6.3142821639,42.7388297631,-11.090183224,-3.9157178361,11.7611653383,53.36,10.23,54.3317816752,133.54,36.729816776,-15.5757178361,39.8958948578,-11.090183224,-3.9157178361,11.7611653383,47.82,-11.66,49.2210117734,132.82,39.039816776,-37.2657178361,53.9707422567,-11.090183224,-3.9157178361,11.7611653383,50.13,-33.35,60.2099609699,133.67,36.009816776,6.6842821639,36.6249441267,-11.090183224,-3.9157178361,11.7611653383,47.1,10.6,48.2780488421,133.84,38.269816776,-34.3557178361,51.4285351153,-11.090183224,-3.9157178361,11.7611653383,49.36,-30.44,57.9914062599,133.67,33.669816776,-28.9157178361,44.3821506881,-11.090183224,-3.9157178361,11.7611653383,44.76,-25.0,51.2684854467,132.82
2020-06-14 20:30:00,41.4913501377,5.923921853,41.9121102591,-11.4786498623,-3.986078147,12.1510584583,52.97,9.91,53.8890434133,133.46,36.0813501377,-16.206078147,39.5537709538,-11.4786498623,-3.986078147,12.1510584583,47.56,-12.22,49.1048062821,132.82,38.2713501377,-37.596078147,53.6484979603,-11.4786498623,-3.986078147,12.1510584583,49.75,-33.61,60.0391089208,133.67,35.3813501377,6.063921853,35.8972295004,-11.4786498623,-3.986078147,12.1510584583,46.86,10.05,47.9255891983,133.84,37.5213501377,-34.666078147,51.0841334492,-11.4786498623,-3.986078147,12.1510584583,49.0,-30.68,57.8123031889,133.67,33.0413501377,-30.186078147,44.7541074408,-11.4786498623,-3.986078147,12.1510584583,44.52,-26.2,51.6572395701,132.82
2020-06-14 21:00:00,40.627783463,5.2533934752,40.9660216779,-11.112216537,-3.8466065248,11.7591555021,51.74,9.1,52.5341565079,132.36,35.217783463,-16.3766065248,38.8392264767,-11.112216537,-3.8466065248,11.7591555021,46.33,-12.53,47.9944767656,131.65,37.497783463,-37.5466065248,53.0644082805,-11.112216537,-3.8466065248,11.7591555021,48.61,-33.7,59.1491513041,132.49,34.537783463,5.5333934752000005,34.9782350882,-11.112216537,-3.8466065248,11.7591555021,45.65,9.38,46.6037219544,132.69,36.687783463,-34.6466065248,50.4616765388,-11.112216537,-3.8466065248,11.7591555021,47.8,-30.8,56.863696679,132.49,32.207783463,-29.9266065248,43.9652487049,-11.112216537,-3.8466065248,11.7591555021,43.32,-26.08,50.5646991487,131.65
2020-06-14 21:30:00,39.9308500842,4.5898626462,40.1937759803,-11.2591499158,-3.8601373538,11.9024836575,51.19,8.45,51.8827389408,132.36,34.5408500842,-16.9501373538,38.4756738843,-11.2591499158,-3.8601373538,11.9024836575,45.8,-13.09,47.6338965444,131.65,36.8308500842,-38.1301373538,53.0133840888,-11.2591499158,-3.8601373538,11.9024836575,48.09,-34.27,59.0515114116,132.49,33.8908500842,4.9498626462,34.2504140069,-11.2591499158,-3.8601373538,11.9024836575,45.15,8.81,46.0015064971,132.69,36.0608500842,-35.2201373538,50.4067751797,-11.2591499158,-3.8601373538,11.9024836575,47.32,-31.36,56.768230552,132.49,31.5808500842,-31.1401373538,44.3515303733,-11.2591499158,-3.8601373538,11.9024836575,42.84,-27.28,50.7884238779,131.65
2020-06-14 22:00:00,39.7853501034,4.267140474,40.0135298453,-11.2246498966,-3.842859526,11.8642460627,51.01,8.11,51.6506747294,132.36,34.3953501034,-17.142859526,38.4306874967,-11.2246498966,-3.842859526,11.8642460627,45.62,-13.3,47.51920033,131.65,36.7053501034,-38.382859526,53.1086304814,-11.2246498966,-3.842859526,11.8642460627,47.93,-34.54,59.0787313676,132.49,33.7453501034,4.7271404740000005,34.0748369132,-11.2246498966,-3.842859526,11.8642460627,44.97,8.57,45.7793162902,132.69,35.8953501034,-35.522859526,50.5009871978,-11.2246498966,-3.842859526,11.8642460627,47.12,-31.68,56.7795456128,132.49,31.4553501034,-30.882859526,44.0816295369,-11.2246498966,-3.842859526,11.8642460627,42.68,-27.04,50.5246870352,131.65
2020-06-14 22:30:00,39.3614667462,4.087636881,39.5731454358,-11.1985332538,-3.812363119,11.8296770703,50.56,7.9,51.1734657806,132.18,34.1214667462,-16.752363119,38.0120528646,-11.1985332538,-3.812363119,11.8296770703,45.32,-12.94,47.1311574227,131.4,36.2914667462,-38.562363119,52.9540027563,-11.1985332538,-3.812363119,11.8296770703,47.49,-34.75,58.8460924786,132.33,33.4814667462,5.087636881,33.8658037629,-11.1985332538,-3.812363119,11.8296770703,44.68,8.9,45.5577918692,132.47,35.5214667462,-35.652363119,50.3275828525,-11.1985332538,-3.812363119,11.8296770703,46.72,-31.84,56.5379872298,132.33,31.1614667462,-31.092363119,44.0201323726,-11.1985332538,-3.812363119,11.8296770703,42.36,-27.28,50.3842038738,131.4
2020-06-14 23:00:00,37.7334500378,3.9717122199,37.9418996587,-10.4765499622,-3.5682877801,11.0675551407,48.21,7.54,48.7960623411,132.74,32.6334500378,-16.9482877801,36.7720888725,-10.4765499622,-3.5682877801,11.0675551407,43.11,-13.38,45.1386364437,131.95,34.7834500378,-39.0182877801,52.2715522806,-10.4765499622,-3.5682877801,11.0675551407,45.26,-35.45,57.4906087983,132.88,32.0434500378,5.0517122199,32.4392121772,-10.4765499622,-3.5682877801,11.0675551407,42.52,8.62,43.3849605278,133.02,34.0434500378,-36.2082877801,49.6990602974,-10.4765499622,-3.5682877801,11.0675551407,44.52,-32.64,55.2032607733,132.88,29.8434500378,-30.8482877801,42.9214208656,-10.4765499622,-3.5682877801,11.0675551407,40.32,-27.28,48.6816269243,131.95
2020-06-14 23:30:00,35.9647001092,4.1936178578,36.2083703676,-9.3552998908,-3.2163821422,9.8927625127,45.32,7.41,45.9217867684,132.98,30.7947001092,-17.5563821422,35.4477094992,-9.3552998908,-3.2163821422,9.8927625127,40.15,-14.34,42.6340016888,132.26,33.1847001092,-38.9863821422,51.1972881496,-9.3552998908,-3.2163821422,9.8927625127,42.54,-35.77,55.5800728679,133.13,30.2947001092,4.5436178578,30.6335325737,-9.3552998908,-3.2163821422,9.8927625127,39.65,7.76,40.4022288989,133.33,32.4047001092,-36.1763821422,48.56742956,-9.3552998908,-3.2163821422,9.8927625127,41.76,-32.96,53.2001804508,133.13,28.2047001092,-31.4963821422,42.2791579421,-9.3552998908,-3.2163821422,9.8927625127,37.56,-28.28,47.0160823549,132.26
2020-06-15 00:00:00,34.2562501004,4.3212240257,34.5277228907,-8.5537498996,-2.9587759743,9.0510216336,42.81,7.28,43.424584051,133.95,29.0962501004,-17.8587759743,34.1398249732,-8.5537498996,-2.9587759743,9.0510216336,37.65,-14.9,40.4911410064,133.21,31.5962501004,-39.5287759743,50.6048135105,-8.5537498996,-2.9587759743,9.0510216336,40.15,-36.57,54.3082627231,134.08,28.6962501004,4.5412240257,29.0533558384,-8.5537498996,-2.9587759743,9.0510216336,37.25,7.5,37.9975328146,134.3,30.8462501004,-36.7987759743,48.0170913161,-8.5537498996,-2.9587759743,9.0510216336,39.4,-33.84,51.9375163057,134.08,26.6862501004,-31.1587759743,41.0246909145,-8.5537498996,-2.9587759743,9.0510216336,35.24,-28.2,45.1342176181,133.21
2020-06-15 00:30:00,33.0456500283,4.5827372981,33.3619014287,-8.0243499717,-2.7672627019,8.4881055206,41.07,7.35,41.7225047187,133.95,28.1556500283,-18.5072627019,33.6936106886,-8.0243499717,-2.7672627019,8.4881055206,36.18,-15.74,39.455544604,133.21,30.4656500283,-39.2872627019,49.7156398154,-8.0243499717,-2.7672627019,8.4881055206,38.49,-36.52,53.0583688027,134.08,27.7856500283,3.9427372981,28.063989825,-8.0243499717,-2.7672627019,8.4881055206,35.81,6.71,36.4332293381,134.3,29.7356500283,-36.5672627019,47.1314500532,-8.0243499717,-2.7672627019,8.4881055206,37.76,-33.8,50.6779794388,134.08,25.8956500283,-31.6872627019,40.922699177,-8.0243499717,-2.7672627019,8.4881055206,33.92,-28.92,44.5750243971,133.21
2020-06-15 01:00:00,31.7482500129,4.4778694344,32.0624810885,-7.7417499871,-2.6721305656,8.1899312953,39.49,7.15,40.1320644871,134.56,27.1082500129,-18.9421305656,33.0705538073,-7.7417499871,-2.6721305656,8.1899312953,34.85,-16.27,38.4608294242,133.94,29.2482500129,-39.7321305656,49.336622585,-7.7417499871,-2.6721305656,8.1899312953,36.99,-37.06,52.361280542,134.71,26.7782500129,3.6678694344,27.0282803734,-7.7417499871,-2.6721305656,8.1899312953,34.52,6.34,35.0973788195,135.04,28.4982500129,-37.0321305656,46.7282457195,-7.7417499871,-2.6721305656,8.1899312953,36.24,-34.36,49.9394353192,134.71,24.9382500129,-31.5921305656,40.2489630596,-7.7417499871,-2.6721305656,8.1899312953,32.68,-28.92,43.638845081,133.94
2020-06-15 01:30:00,31.8279666746,3.8854435058,32.0642500906,-7.6320333254,-2.6345564942,8.0739594129,39.46,6.52,39.9950246906,134.75,27.1179666746,-18.1745564942,32.6450397507,-7.6320333254,-2.6345564942,8.0739594129,34.75,-15.54,38.0664432276,133.94,29.3479666746,-40.4545564942,49.9787383702,-7.6320333254,-2.6345564942,8.0739594129,36.98,-37.82,52.8949222516,134.88,26.777966674600002,4.4454435058,27.1444555515,-7.6320333254,-2.6345564942,8.0739594129,34.41,7.08,35.1308198026,135.04,28.6479666746,-37.7545564942,47.3931696625,-7.6320333254,-2.6345564942,8.0739594129,36.28,-35.12,50.4940867825,134.88,24.8879666746,-31.8345564942,40.4085371225,-7.6320333254,-2.6345564942,8.0739594129,32.52,-29.2,43.7057250254,133.94
2020-06-15 02:00:00,31.2049833185,3.8162121048,31.4374690257,-7.7950166815,-2.6837878952,8.2440889448,39.0,6.5,39.5379564469,134.93,26.7149833185,-18.2537878952,32.3556966581,-7.7950166815,-2.6837878952,8.2440889448,34.51,-15.57,37.8598071839,134.15,28.7349833185,-40.6537878952,49.783830071,-7.7950166815,-2.6837878952,8.2440889448,36.53,-37.97,52.6892949279,135.07,26.4049833185,4.4362121048,26.7750466273,-7.7950166815,-2.6837878952,8.2440889448,34.2,7.12,34.9332849872,135.25,28.0449833185,-37.9637878952,47.1992614422,-7.7950166815,-2.6837878952,8.2440889448,35.84,-35.28,50.2909932294,135.07,24.5649833185,-31.1637878952,39.681482853,-7.7950166815,-2.6837878952,8.2440889448,32.36,-28.48,43.1077719211,134.15
2020-06-15 02:30:00,30.8292833248,3.6522169235,31.0448610688,-7.6507166752,-2.6377830765,8.092673551,38.48,6.29,38.9906976085,135.23,26.2592833248,-18.4677830765,32.1030991104,-7.6507166752,-2.6377830765,8.092673551,33.91,-15.83,37.4229475055,134.44,28.3792833248,-40.9877830765,49.8536065251,-7.6507166752,-2.6377830765,8.092673551,36.03,-38.35,52.6201805394,135.37,25.9492833248,4.2922169235,26.3018712488,-7.6507166752,-2.6377830765,8.092673551,33.6,6.93,34.3072135272,135.55,27.6692833248,-38.3177830765,47.2635349885,-7.6507166752,-2.6377830765,8.092673551,35.32,-35.68,50.2052268195,135.37,24.1092833248,-30.7977830765,39.1121590412,-7.6507166752,-2.6377830765,8.092673551,31.76,-28.16,42.4462389382,134.44
2020-06-15 03:00:00,30.1051666843,3.6926573082000003,30.3307892922,-7.3548333157,-2.5373426918,7.7802108607000005,37.46,6.23,37.9745243552,135.12,25.5451666843,-18.4673426918,31.5213941162,-7.3548333157,-2.5373426918,7.7802108607000005,32.9,-15.93,36.5537262122,134.33,27.7151666843,-40.8973426918,49.4036750009,-7.3548333157,-2.5373426918,7.7802108607000005,35.07,-38.36,51.9749410774,135.26,25.2551666843,4.2726573082,25.6140399923,-7.3548333157,-2.5373426918,7.7802108607000005,32.61,6.8100000000000005,33.3134837566,135.45,27.0451666843,-38.2573426918,46.8515241035,-7.3548333157,-2.5373426918,7.7802108607000005,34.4,-35.72,49.5911121069,135.26,23.4451666843,-30.8173426918,38.7218859489,-7.3548333157,-2.5373426918,7.7802108607000005,30.8,-28.28,41.8138541634,134.33
2020-06-15 03:30:00,29.5598833746,3.7121368917,29.7920570861,-7.3501166254,-2.5378631083,7.7759220395,36.91,6.25,37.4354190574,135.31,25.0898833746,-18.4878631083,31.1657396842,-7.3501166254,-2.5378631083,7.7759220395,32.44,-15.95,36.1490815928,134.51,27.1998833746,-41.0278631083,49.2251887434,-7.3501166254,-2.5378631083,7.7759220395,34.55,-38.49,51.7221673946,135.44,24.8298833746,4.3121368917,25.2015402896,-7.3501166254,-2.5378631083,7.7759220395,32.18,6.85,32.9009863074,135.62,26.4898833746,-38.3778631083,46.6323310372,-7.3501166254,-2.5378631083,7.7759220395,33.84,-35.84,49.2914921665,135.44,23.0898833746,-31.5778631083,39.1191021464,-7.3501166254,-2.5378631083,7.7759220395,30.44,-29.04,42.0703601126,134.51
2020-06-15 04:00:00,29.2129333704,3.8480456302,29.4652834922,-7.2470666296,-2.5019543698,7.666795315,36.46,6.35,37.0088381336,136.08,24.8429333704,-18.6119543698,31.0415235436,-7.2470666296,-2.5019543698,7.666795315,32.09,-16.11,35.906826649,135.29,26.8629333704,-41.3919543698,49.3448181252,-7.2470666296,-2.5019543698,7.666795315,34.11,-38.89,51.729335971,136.22,24.5729333704,4.4380456302,24.9704886504,-7.2470666296,-2.5019543698,7.666795315,31.82,6.94,32.568021125,136.41,26.1929333704,-38.7419543698,46.7654657513,-7.2470666296,-2.5019543698,7.666795315,33.44,-36.24,49.310964298,136.22,22.7929333704,-31.9419543698,39.2403651944,-7.2470666296,-2.5019543698,7.666795315,30.04,-29.44,42.0608511564,135.29
2020-06-15 04:30:00,29.1761166687,7.3464603712,30.0868121251,-7.1738833313,-2.4735396288000002,7.5883463512,36.35,9.82,37.6530861949,136.35,24.9161166687,-15.7535396288,29.478583424,-7.1738833313,-2.4735396288000002,7.5883463512,32.09,-13.28,34.7293319832,135.61,26.6061166687,-44.7435396288,52.0564096217,-7.1738833313,-2.4735396288000002,7.5883463512,33.78,-42.27,54.1095305838,136.49,24.6361166687,7.3464603712,25.7081451003,-7.1738833313,-2.4735396288000002,7.5883463512,31.81,9.82,33.2912676238,136.74,26.0261166687,-41.7935396288,49.234730664,-7.1738833313,-2.4735396288000002,7.5883463512,33.2,-39.32,51.4616595146,136.49,22.8661166687,-34.5535396288,41.434362459,-7.1738833313,-2.4735396288000002,7.5883463512,30.04,-32.08,43.9491524378,135.61
2020-06-15 05:00:00,28.93681667,16.8610400364,33.4908051576,-7.13318333,-2.4689599636,7.5483817949,36.07,19.33,40.92302286,134.9,24.88681667,-8.1789599636,26.1963552818,-7.13318333,-2.4689599636,7.5483817949,32.02,-5.71,32.5251364332,134.39,25.77681667,-52.1689599636,58.1897298612,-7.13318333,-2.4689599636,7.5483817949,32.91,-49.7,59.608372734,135.05,24.50681667,14.3110400364,28.3793927035,-7.13318333,-2.4689599636,7.5483817949,31.64,16.78,35.814215054900004,135.51,25.30681667,-47.6289599636,53.9347086502,-7.13318333,-2.4689599636,7.5483817949,32.44,-45.16,55.6037696564,135.05,22.66681667,-40.5889599636,46.4892272347,-7.13318333,-2.4689599636,7.5483817949,29.8,-38.12,48.3856838331,134.39
2020-06-15 05:30:00,29.0916666557,16.594098468,33.4916283984,-7.2583333443,-2.515901532,7.682002568,36.35,19.11,41.0671961546,134.38,25.1116666557,-8.175901532,26.4091114597,-7.2583333443,-2.515901532,7.682002568,32.37,-5.66,32.8611092326,133.84,25.9216666557,-51.905901532,58.0185781975,-7.2583333443,-2.515901532,7.682002568,33.18,-49.39,59.5002899153,134.52,24.7316666557,14.144098468,28.4905397815,-7.2583333443,-2.515901532,7.682002568,31.99,16.66,36.0682089935,134.96,25.4616666557,-47.435901532,53.8373589902,-7.2583333443,-2.515901532,7.682002568,32.72,-44.92,55.5734181061,134.52,22.8216666557,-40.755901532,46.7105125066,-7.2583333443,-2.515901532,7.682002568,30.08,-38.24,48.6528930281,133.84
2020-06-15 06:00:00,29.6806166609,16.8074050821,34.1090584884,-7.4893833391,-2.6125949179,7.9319931294,37.17,19.42,41.9373973918,134.75,25.7006166609,-8.0525949179,26.932619287,-7.4893833391,-2.6125949179,7.9319931294,33.19,-5.44,33.632866366100004,134.2,26.4506166609,-52.0325949179,58.3697357851,-7.4893833391,-2.6125949179,7.9319931294,33.94,-49.42,59.9521475846,134.88,25.3106166609,14.3874050821,29.1139956164,-7.4893833391,-2.6125949179,7.9319931294,32.8,17.0,36.9437410125,135.31,25.9906166609,-47.4925949179,54.139253102,-7.4893833391,-2.6125949179,7.9319931294,33.48,-44.88,55.992185169,134.88,23.3906166609,-40.3325949179,46.6244480995,-7.4893833391,-2.6125949179,7.9319931294,30.88,-37.72,48.7480543201,134.2
2020-06-15 06:30:00,31.6840999836,17.4337780892,36.163777599,-8.1959000164,-2.8962219108,8.6925760529,39.88,20.33,44.7629679534,133.87,27.8140999836,-7.2062219108,28.732451899,-8.1959000164,-2.8962219108,8.6925760529,36.01,-4.31,36.2670125596,133.34,28.2840999836,-50.5862219108,57.9565023021,-8.1959000164,-2.8962219108,8.6925760529,36.48,-47.69,60.0427056352,134.01,27.3140999836,14.9537780892,31.1396136305,-8.1959000164,-2.8962219108,8.6925760529,35.51,17.85,39.7439630636,134.43,27.8040999836,-46.0562219108,53.7981742497,-8.1959000164,-2.8962219108,8.6925760529,36.0,-43.16,56.203074649,134.01,25.2840999836,-40.5362219108,47.775213226,-8.1959000164,-2.8962219108,8.6925760529,33.48,-37.64,50.3753908173,133.34
2020-06-15 07:00:00,33.5908499836,18.6744185534,38.4327869264,-8.2091500164,-3.0455814466,8.7558957474,41.8,21.72,47.1062458704,133.49,29.6508499836,-6.4155814466,30.3369838654,-8.2091500164,-3.0455814466,8.7558957474,37.86,-3.37,38.0096895541,133.02,30.0508499836,-48.9955814466,57.4771309829,-8.2091500164,-3.0455814466,8.7558957474,38.26,-45.95,59.7932278774,133.62,29.1008499836,15.6144185534,33.0252863201,-8.2091500164,-3.0455814466,8.7558957474,37.31,18.66,41.716084428,134.08,29.5508499836,-44.3655814466,53.3062618446,-8.2091500164,-3.0455814466,8.7558957474,37.76,-41.32,55.9746371136,133.62,26.9508499836,-38.6855814466,47.1478793447,-8.2091500164,-3.0455814466,8.7558957474,35.16,-35.64,50.0643106414,133.02
2020-06-15 07:30:00,36.6166499826,19.9991742886,41.7222485992,-8.7033500174,-3.2608257114,9.294153315199999,45.32,23.26,50.9404554357,132.0,32.5966499826,-5.2208257114,33.0120979521,-8.7033500174,-3.2608257114,9.294153315199999,41.3,-1.96,41.3464823171,131.62,32.8566499826,-46.3108257114,56.7824975336,-8.7033500174,-3.2608257114,9.294153315199999,41.56,-43.05,59.8375810006,132.17,31.9266499826,16.3691742886,35.8784175515,-8.7033500174,-3.2608257114,9.294153315199999,40.63,19.63,45.1235393115,132.66,32.3366499826,-41.7008257114,52.7694778931,-8.7033500174,-3.2608257114,9.294153315199999,41.04,-38.44,56.2309096494,132.17,29.5766499826,-38.7808257114,48.7722325412,-8.7033500174,-3.2608257114,9.294153315199999,38.28,-35.52,52.2209613087,131.62
2020-06-15 08:00:00,39.2910333155,21.4333695914,44.7568389304,-8.9289666845,-3.4266304086,9.5639030741,48.22,24.86,54.2511566697,131.02,35.0310333155,-4.2366304086,35.2862909976,-8.9289666845,-3.4266304086,9.5639030741,43.96,-0.81,43.9674618326,130.73,35.3310333155,-43.9366304086,56.3800444022,-8.9289666845,-3.4266304086,9.5639030741,44.26,-40.51,60.0000641666,131.18,34.2810333155,17.0633695914,38.2929213692,-8.9289666845,-3.4266304086,9.5639030741,43.21,20.49,47.822005395,131.74,34.7510333155,-39.3466304086,52.4956344947,-8.9289666845,-3.4266304086,9.5639030741,43.68,-35.92,56.5525313315,131.18,31.791033315500002,-37.1466304086,48.8931687455,-8.9289666845,-3.4266304086,9.5639030741,40.72,-33.72,52.8692424761,130.73
2020-06-15 08:30:00,41.6265666507,22.2555553827,47.2025507416,-8.1734333493,-3.2944446173,8.8123991087,49.8,25.55,55.9718009358,130.44,37.3465666507,-1.8544446173,37.3925795504,-8.1734333493,-3.2944446173,8.8123991087,45.52,1.44,45.5427711059,129.98,37.5765666507,-42.5344446173,56.7554168354,-8.1734333493,-3.2944446173,8.8123991087,45.75,-39.24,60.2730462147,130.56,36.5065666507,19.1555553827,41.226990075,-8.1734333493,-3.2944446173,8.8123991087,44.68,22.45,50.003048907,130.98,36.9465666507,-37.8944446173,52.9248308465,-8.1734333493,-3.2944446173,8.8123991087,45.12,-34.6,56.8592507865,130.56,33.9065666507,-34.4944446173,48.3686052259,-8.1734333493,-3.2944446173,8.8123991087,42.08,-31.2,52.3847916861,129.98
2020-06-15 09:00:00,42.7954999838,24.1176129553,49.1234574671,-8.9045000162,-3.5223870447,9.5758723379,51.7,27.64,58.624735393899996,129.83,38.9854999838,-2.3123870447,39.0540182674,-8.9045000162,-3.5223870447,9.5758723379,47.89,1.21,47.9052836334,129.64,38.6054999838,-40.1123870447,55.6721494414,-8.9045000162,-3.5223870447,9.5758723379,47.51,-36.59,59.9668925325,129.94,38.1054999838,18.5976129553,42.401654881,-8.9045000162,-3.5223870447,9.5758723379,47.01,22.12,51.9541576777,130.61,37.8954999838,-35.4823870447,51.9140511751,-8.9045000162,-3.5223870447,9.5758723379,46.8,-31.96,56.6717001686,129.94,35.4154999838,-34.8023870447,49.6534367704,-8.9045000162,-3.5223870447,9.5758723379,44.32,-31.28,54.246666257,129.64
2020-06-15 09:30:00,43.6720166516,15.3673969113,46.2968889478,-7.5379833484,-3.1226030887,8.1591570037,51.21,18.49,54.4457913892,130.72,39.4720166516,-4.6526030887,39.7452741096,-7.5379833484,-3.1226030887,8.1591570037,47.01,-1.53,47.0348913042,129.88,40.4420166516,-27.5426030887,48.9300694436,-7.5379833484,-3.1226030887,8.1591570037,47.98,-24.42,53.8369464216,130.85,38.6520166516,16.3873969113,41.9824388139,-7.5379833484,-3.1226030887,8.1591570037,46.19,19.51,50.1413621674,130.87,39.5420166516,-24.4426030887,46.4866854769,-7.5379833484,-3.1226030887,8.1591570037,47.08,-21.32,51.6823838459,130.85,36.0220166516,-32.7626030887,48.692646722,-7.5379833484,-3.1226030887,8.1591570037,43.56,-29.64,52.6877898569,129.88
2020-06-15 10:00:00,43.8919499866,14.7902472182,46.3168941791,-6.8980500134,-3.0397527818,7.5381158761,50.79,17.83,53.8287376779,131.21,39.9219499866,-3.5097527818,40.0759336176,-6.8980500134,-3.0397527818,7.5381158761,46.82,-0.47000000000000003,46.8223589752,130.19,40.6919499866,-27.6897527818,49.2194799122,-6.8980500134,-3.0397527818,7.5381158761,47.59,-24.65,53.5950613396,131.36,39.0819499866,17.6202472182,42.8704085213,-6.8980500134,-3.0397527818,7.5381158761,45.98,20.66,50.4082929685,131.15,39.7819499866,-24.7997527818,46.8789001873,-6.8980500134,-3.0397527818,7.5381158761,46.68,-21.76,51.5026212925,131.36,36.4219499866,-34.9997527818,50.5127819033,-6.8980500134,-3.0397527818,7.5381158761,43.32,-31.96,53.8336697616,130.19
2020-06-15 10:30:00,43.1513666525,14.3481655103,45.474281715000004,-7.8586333475,-3.1718344897,8.4745886107,51.01,17.52,53.9348727634,130.97,40.2513666525,-2.6818344897,40.3406092372,-7.8586333475,-3.1718344897,8.4745886107,48.11,0.49,48.1124952585,129.8,39.9513666525,-27.9518344897,48.7587607384,-7.8586333475,-3.1718344897,8.4745886107,47.81,-24.78,53.8502042707,131.1,39.3713666525,18.3181655103,43.4241833516,-7.8586333475,-3.1718344897,8.4745886107,47.23,21.49,51.8892378052,130.79,39.0613666525,-25.0918344897,46.426183591,-7.8586333475,-3.1718344897,8.4745886107,46.92,-21.92,51.7877668953,131.1,36.6213666525,-34.2518344897,50.1429223462,-7.8586333475,-3.1718344897,8.4745886107,44.48,-31.08,54.2626648811,129.8
2020-06-15 11:00:00,43.6649166574,15.48509124,46.3293966873,-5.6550833426,-2.5849087600000002,6.2178550087,49.32,18.07,52.5260630544,130.74,39.5749166574,-4.01490876,39.7780532554,-5.6550833426,-2.5849087600000002,6.2178550087,45.23,-1.43,45.2525999253,129.8,40.5349166574,-26.71490876,48.5465325072,-5.6550833426,-2.5849087600000002,6.2178550087,46.19,-24.13,52.1130789726,130.86,38.8049166574,17.00509124,42.3673776019,-5.6550833426,-2.5849087600000002,6.2178550087,44.46,19.59,48.584562363,130.79,39.6249166574,-23.90490876,46.2771939829,-5.6550833426,-2.5849087600000002,6.2178550087,45.28,-21.32,50.0481847823,130.86,36.1849166574,-27.58490876,45.500278953,-5.6550833426,-2.5849087600000002,6.2178550087,41.84,-25.0,48.739979483,129.8
2020-06-15 11:30:00,44.0927833343,14.7569007139,46.4966629001,-5.3172166657,-2.5030992861,5.8769293943,49.41,17.26,52.33789927,130.51,39.7527833343,-6.9030992861,40.3476958769,-5.3172166657,-2.5030992861,5.8769293943,45.07,-4.4,45.2842676876,129.8,40.9627833343,-27.2430992861,49.1948785668,-5.3172166657,-2.5030992861,5.8769293943,46.28,-24.74,52.4776714422,130.63,39.0127833343,14.1769007139,41.5088156581,-5.3172166657,-2.5030992861,5.8769293943,44.33,16.68,47.3642407307,130.79,40.0427833343,-24.3830992861,46.8824063797,-5.3172166657,-2.5030992861,5.8769293943,45.36,-21.88,50.3613343747,130.63,36.4027833343,-21.1030992861,42.0773506053,-5.3172166657,-2.5030992861,5.8769293943,41.72,-18.6,45.6784237907,129.8
2020-06-15 12:00:00,43.9186167018,14.7308237828,46.3232345839,-5.6213832982,-2.7191762172000002,6.2445071452,49.54,17.45,52.5234623764,130.51,40.4386167018,-6.9291762172,41.0279807425,-5.6213832982,-2.7191762172000002,6.2445071452,46.06,-4.21,46.2520021188,129.8,40.7986167018,-27.2391762172,49.0560887737,-5.6213832982,-2.7191762172000002,6.2445071452,46.42,-24.52,52.4980647262,130.55,39.6686167018,14.1608237828,42.1203998229,-5.6213832982,-2.7191762172000002,6.2445071452,45.29,16.88,48.3334097701,130.72,39.8586167018,-24.4391762172,46.7544934691,-5.6213832982,-2.7191762172000002,6.2445071452,45.48,-21.72,50.4002857135,130.55,37.0186167018,-21.9591762172,43.0416473041,-5.6213832982,-2.7191762172000002,6.2445071452,42.64,-19.24,46.7797734069,129.8
2020-06-15 12:30:00,44.3070167453,14.5243545279,46.6269086186,-6.4229832547,-2.9656454721000003,7.0745859918,50.73,17.49,53.6603484894,130.09,41.1670167453,-7.0656454721,41.7689671125,-6.4229832547,-2.9656454721000003,7.0745859918,47.59,-4.1,47.7662862278,129.4,41.1170167453,-27.2156454721,49.3082186303,-6.4229832547,-2.9656454721000003,7.0745859918,47.54,-24.25,53.3677252654,130.22,40.3570167453,13.9043545279,42.6851247558,-6.4229832547,-2.9656454721000003,7.0745859918,46.78,16.87,49.7289181463,130.33,40.2170167453,-24.3656454721,47.0222619103,-6.4229832547,-2.9656454721000003,7.0745859918,46.64,-21.4,51.3151985283,130.22,37.6570167453,-22.4456454721,43.8389998838,-6.4229832547,-2.9656454721000003,7.0745859918,44.08,-19.48,48.1924973414,129.4
2020-06-15 13:00:00,43.7199333774,14.77843787,46.1501332653,-5.1200666226,-2.73156213,5.8031468954,48.84,17.51,51.8839638039,130.09,40.7199333774,-6.82156213,41.2873671255,-5.1200666226,-2.73156213,5.8031468954,45.84,-4.09,46.0221001259,129.4,40.6299333774,-26.95156213,48.7563143347,-5.1200666226,-2.73156213,5.8031468954,45.75,-24.22,51.765537764,130.22,39.9499333774,14.12843787,42.374637857,-5.1200666226,-2.73156213,5.8031468954,45.07,16.86,48.1203127588,130.33,39.6799333774,-24.13156213,46.4416774425,-5.1200666226,-2.73156213,5.8031468954,44.8,-21.4,49.6487663492,130.22,37.2799333774,-22.01156213,43.2932130943,-5.1200666226,-2.73156213,5.8031468954,42.4,-19.28,46.5776598811,129.4
2020-06-15 13:30:00,44.1821833412,15.0956918141,46.6898836595,-3.8778166588,-2.2943081859,4.5056977364,48.06,17.39,51.1094482459,130.25,39.6721833412,-6.5743081859,40.2132274156,-3.8778166588,-2.2943081859,4.5056977364,43.55,-4.28,43.7598091861,129.57,41.1221833412,-26.7543081859,49.0594228385,-3.8778166588,-2.2943081859,4.5056977364,45.0,-24.46,51.2180788394,130.35,38.9521833412,14.4156918141,41.5341396627,-3.8778166588,-2.2943081859,4.5056977364,42.83,16.71,45.9742645401,130.52,40.1621833412,-23.9743081859,46.7735868169,-3.8778166588,-2.2943081859,4.5056977364,44.04,-21.68,49.08710625,130.35,36.3621833412,-22.2143081859,42.6108421122,-3.8778166588,-2.2943081859,4.5056977364,40.24,-19.92,44.9006013323,129.57
2020-06-15 14:00:00,43.8512667032,14.962569357,46.3337034268,-3.8987332968,-2.167430643,4.4607036341,47.75,17.13,50.7296698195,130.45,38.6812667032,-6.497430643,39.2231691571,-3.8987332968,-2.167430643,4.4607036341,42.58,-4.33,42.7995946242,129.74,40.8112667032,-26.967430643,48.9162734211,-3.8987332968,-2.167430643,4.4607036341,44.71,-24.8,51.1275278104,130.58,38.0112667032,14.522569357,40.6910483659,-3.8987332968,-2.167430643,4.4607036341,41.91,16.69,45.1110208264,130.71,39.9012667032,-24.167430643,46.6494993371,-3.8987332968,-2.167430643,4.4607036341,43.8,-22.0,49.014691675,130.58,35.5012667032,-22.007430643,41.7692104431,-3.8987332968,-2.167430643,4.4607036341,39.4,-19.84,44.1133267845,129.74
2020-06-15 14:30:00,42.9594833861,14.9264364455,45.4787391839,-3.6105166139,-2.1835635545,4.219452573,46.57,17.11,49.6136775496,130.52,38.6394833861,-6.7435635545,39.2235302561,-3.6105166139,-2.1835635545,4.219452573,42.25,-4.5600000000000005,42.4953656297,129.82,39.9794833861,-27.0735635545,48.2839200496,-3.6105166139,-2.1835635545,4.219452573,43.59,-24.89,50.1956193308,130.66,37.9594833861,14.3064364455,40.5659525058,-3.6105166139,-2.1835635545,4.219452573,41.57,16.49,44.7211918446,130.8,39.0694833861,-24.2635635545,45.9907061091,-3.6105166139,-2.1835635545,4.219452573,42.68,-22.08,48.0531871992,130.66,35.4294833861,-21.5835635545,41.4861242913,-3.6105166139,-2.1835635545,4.219452573,39.04,-19.4,43.5945134163,129.82
2020-06-15 15:00:00,42.2018000529,14.1340024298,44.5057519023,-4.3181999471,-2.3959975702,4.938385884,46.52,16.53,49.3695381789,130.93,38.6618000529,-6.6759975702,39.2339613968,-4.3181999471,-2.3959975702,4.938385884,42.98,-4.28,43.1925780661,130.11,39.2218000529,-28.1459975702,48.2757369556,-4.3181999471,-2.3959975702,4.938385884,43.54,-25.75,50.5845243133,131.05,37.9718000529,14.5040024298,40.6475544866,-4.3181999471,-2.3959975702,4.938385884,42.29,16.9,45.5417841109,131.1,38.3218000529,-25.3959975702,45.9730035116,-4.3181999471,-2.3959975702,4.938385884,42.64,-23.0,48.4475964316,131.05,35.4418000529,-21.2359975702,41.316930958,-4.3181999471,-2.3959975702,4.938385884,39.76,-18.84,43.9977635795,130.11
2020-06-15 15:30:00,43.231233370300004,14.7256199112,45.6703779324,-2.6787666297,-1.8143800888000001,3.2353926752,45.91,16.54,48.7985624788,131.39,37.6612333703,-6.3343800888,38.1902195606,-2.6787666297,-1.8143800888000001,3.2353926752,40.34,-4.52,40.5924377194,130.61,40.2812333703,-27.8643800888,48.9796022806,-2.6787666297,-1.8143800888000001,3.2353926752,42.96,-26.05,50.2410599012,131.52,37.0312333703,14.9756199112,39.9447297732,-2.6787666297,-1.8143800888000001,3.2353926752,39.71,16.79,43.1136660469,131.6,39.4012333703,-25.0543800888,46.6923885953,-2.6787666297,-1.8143800888000001,3.2353926752,42.08,-23.24,48.0710307774,131.52,34.5612333703,-22.0143800888,40.9769664906,-2.6787666297,-1.8143800888000001,3.2353926752,37.24,-20.2,42.3657597595,130.61
2020-06-15 16:00:00,44.2735833846,14.7669569878,46.6713317186,-3.1364166154,-1.7930430122,3.6127707413,47.41,16.56,50.218937663,131.72,37.8935833846,-6.6930430122,38.4801310612,-3.1364166154,-1.7930430122,3.6127707413,41.03,-4.9,41.3215549078,130.98,41.2535833846,-28.0130430122,49.8657068623,-3.1364166154,-1.7930430122,3.6127707413,44.39,-26.22,51.5554119371,131.86,37.2535833846,14.7269569878,40.058865899,-3.1364166154,-1.7930430122,3.6127707413,40.39,16.52,43.6378562718,131.97,40.4235833846,-25.1930430122,47.6314550467,-3.1364166154,-1.7930430122,3.6127707413,43.56,-23.4,49.4472810173,131.86,34.8235833846,-22.5530430122,41.4888142619,-3.1364166154,-1.7930430122,3.6127707413,37.96,-20.76,43.2659126796,130.98
2020-06-15 16:30:00,44.3024333853,14.0338743789,46.4720909142,-4.2075666147,-2.2361256211000002,4.7648582991,48.51,16.27,51.1657404911,131.55,39.6824333853,-7.3861256211,40.3639736778,-4.2075666147,-2.2361256211000002,4.7648582991,43.89,-5.15,44.1911144915,130.77,41.2224333853,-28.6161256211,50.1813875831,-4.2075666147,-2.2361256211000002,4.7648582991,45.43,-26.38,52.533696805,131.67,38.9824333853,14.0338743789,41.431627324,-4.2075666147,-2.2361256211000002,4.7648582991,43.19,16.27,46.1528872336,131.76,40.3524333853,-25.7961256211,47.8932038725,-4.2075666147,-2.2361256211000002,4.7648582991,44.56,-23.56,50.4050314949,131.67,36.4724333853,-23.7561256211,43.5269100852,-4.2075666147,-2.2361256211000002,4.7648582991,40.68,-21.52,46.0214384825,130.77
2020-06-15 17:00:00,46.0258167083,13.5009278241,47.9651003937,-6.7641832917,-2.8490721759,7.3397130644,52.79,16.35,55.263971989,131.55,41.8958167083,-8.0590721759,42.6638969386,-6.7641832917,-2.8490721759,7.3397130644,48.66,-5.21,48.9381211327,130.77,42.7258167083,-29.0690721759,51.6769423491,-6.7641832917,-2.8490721759,7.3397130644,49.49,-26.22,56.006682637,131.67,41.0758167083,13.4009278241,43.2065687691,-6.7641832917,-2.8490721759,7.3397130644,47.84,16.25,50.5245296861,131.76,41.8758167083,-26.1690721759,49.3802021415,-6.7641832917,-2.8490721759,7.3397130644,48.64,-23.32,53.941375585,131.67,38.3958167083,-22.8090721759,44.6597415378,-6.7641832917,-2.8490721759,7.3397130644,45.16,-19.96,49.3743577173,130.77
