Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-15 17:30:00,46.8774833646,12.904082252,48.6211248879,-7.7425166354,-3.145917748,8.3572341314,54.62,16.05,56.9293149441,131.35,42.9774833646,-8.585917748,43.826727689,-7.7425166354,-3.145917748,8.3572341314,50.72,-5.44,51.0109007958,130.6,43.4974833646,-29.515917748,52.5663434106,-7.7425166354,-3.145917748,8.3572341314,51.24,-26.37,57.6273763068,131.45,42.0974833646,12.834082252,44.0103598359,-7.7425166354,-3.145917748,8.3572341314,49.84,15.98,52.3391440511,131.56,42.6174833646,-26.585917748,50.2300797415,-7.7425166354,-3.145917748,8.3572341314,50.36,-23.44,55.5478460428,131.45,39.3774833646,-23.945917748,46.0868004197,-7.7425166354,-3.145917748,8.3572341314,47.12,-20.8,51.5066442316,130.6
2020-06-15 18:00:00,46.0360499958,11.4435373648,47.4370366553,-12.2839500042,-4.5464626352,13.0983109674,58.32,15.99,60.4723283825,131.24,46.0460499958,-9.9064626352,47.0996467307,-12.2839500042,-4.5464626352,13.0983109674,58.33,-5.36,58.5757501019,130.47,42.4560499958,-30.8764626352,52.4964010777,-12.2839500042,-4.5464626352,13.0983109674,54.74,-26.33,60.7432012657,131.36,44.9860499958,11.5435373648,46.4434919996,-12.2839500042,-4.5464626352,13.0983109674,57.27,16.09,59.4873179762,131.43,41.6360499958,-27.9064626352,50.1231614732,-12.2839500042,-4.5464626352,13.0983109674,53.92,-23.36,58.7627092636,131.36,42.0360499958,-24.6264626352,48.7184991679,-12.2839500042,-4.5464626352,13.0983109674,54.32,-20.08,57.9125962119,130.47
2020-06-15 18:30:00,43.3523666548,9.9785251504,44.485937764,-13.9476333452,-5.1814748496,14.878983754,57.3,15.16,59.2715412319,131.4,46.2723666548,-11.5614748496,47.6948594351,-13.9476333452,-5.1814748496,14.878983754,60.22,-6.38,60.5570210628,130.61,39.8323666548,-32.4414748496,51.3718475796,-13.9476333452,-5.1814748496,14.878983754,53.78,-27.26,60.2942451649,131.51,45.1723666548,9.9985251504,46.2656807404,-13.9476333452,-5.1814748496,14.878983754,59.12,15.18,61.0377489755,131.59,38.9723666548,-29.4614748496,48.8551313885,-13.9476333452,-5.1814748496,14.878983754,52.92,-24.28,58.2240912338,131.51,42.1723666548,-26.5414748496,49.8292925542,-13.9476333452,-5.1814748496,14.878983754,56.12,-21.36,60.0475145198,130.61
2020-06-15 19:00:00,42.9618000129,9.5532809694,44.0111512872,-14.1381999871,-5.1367190306,15.0424260435,57.1,14.69,58.9593597319,131.4,45.5818000129,-12.1067190306,47.1622003102,-14.1381999871,-5.1367190306,15.0424260435,59.72,-6.97,60.1253632006,130.61,39.4518000129,-32.7567190306,51.2781353591,-14.1381999871,-5.1367190306,15.0424260435,53.59,-27.62,60.2889085985,131.51,44.4818000129,9.4432809694,45.473135892,-14.1381999871,-5.1367190306,15.0424260435,58.62,14.58,60.4059665927,131.59,38.6218000129,-29.8167190306,48.7922142353,-14.1381999871,-5.1367190306,15.0424260435,52.76,-24.68,58.2470600116,131.51,41.5018000129,-27.8567190306,49.9839594216,-14.1381999871,-5.1367190306,15.0424260435,55.64,-22.72,60.0999833611,130.61
2020-06-15 19:30:00,42.0935000477,9.0169718621,43.0484439652,-14.9064999523,-5.3230281379,15.8284038799,57.0,14.34,58.7761482236,130.86,45.3135000477,-12.6430281379,47.0442286266,-14.9064999523,-5.3230281379,15.8284038799,60.22,-7.32,60.6632574134,130.15,38.6035000477,-33.0130281379,50.7945887154,-14.9064999523,-5.3230281379,15.8284038799,53.51,-27.69,60.2499477178,131.02,44.2235000477,8.7869718621,45.0880120539,-14.9064999523,-5.3230281379,15.8284038799,59.13,14.11,60.7902048031,131.11,37.7735000477,-30.0430281379,48.264074067,-14.9064999523,-5.3230281379,15.8284038799,52.68,-24.72,58.1915870208,131.02,41.2135000477,-27.1230281379,49.3377263517,-14.9064999523,-5.3230281379,15.8284038799,56.12,-21.8,60.2054349706,130.15
2020-06-15 20:00:00,41.437566696,8.867964676,42.3758508019,-15.092433304,-5.262035324,15.9834463989,56.53,14.13,58.2691839655,130.61,44.377566696,-13.552035324,46.400712142,-15.092433304,-5.262035324,15.9834463989,59.47,-8.29,60.0450247731,129.97,37.957566696,-33.002035324,50.2982226824,-15.092433304,-5.262035324,15.9834463989,53.05,-27.74,59.8649321389,130.74,43.317566696,7.847964676,44.0227456438,-15.092433304,-5.262035324,15.9834463989,58.41,13.11,59.8631790001,130.95,37.107566696,-30.062035324,47.7566484787,-15.092433304,-5.262035324,15.9834463989,52.2,-24.8,57.7916949051,130.74,40.347566696,-26.182035324,48.0980780489,-15.092433304,-5.262035324,15.9834463989,55.44,-20.92,59.2557170238,129.97
2020-06-15 20:30:00,39.8997666886,8.0193978327,40.6976918683,-15.2002333114,-5.2306021673,16.0750207388,55.1,13.25,56.6707375989,131.12,43.0597666886,-13.8906021673,45.2448045177,-15.2002333114,-5.2306021673,16.0750207388,58.26,-8.66,58.9001120542,130.43,36.5197666886,-34.1606021673,50.0064005846,-15.2002333114,-5.2306021673,16.0750207388,51.72,-28.93,59.2613136878,131.26,42.0297666886,7.6493978327,42.7201893149,-15.2002333114,-5.2306021673,16.0750207388,57.23,12.88,58.6614635003,131.42,35.6797666886,-31.2306021673,47.4172570135,-15.2002333114,-5.2306021673,16.0750207388,50.88,-26.0,57.138204382,131.26,39.1597666886,-27.3506021673,47.7654976528,-15.2002333114,-5.2306021673,16.0750207388,54.36,-22.12,58.6881930204,130.43
2020-06-15 21:00:00,38.6449166647,7.0203425856,39.277408189,-15.3550833353,-5.2396574144,16.2244443373,54.0,12.26,55.3742503335,131.0,41.9749166647,-14.4596574144,44.3956678242,-15.3550833353,-5.2396574144,16.2244443373,57.33,-9.22,58.0666625526,130.27,35.3149166647,-35.0096574144,49.7274516873,-15.3550833353,-5.2396574144,16.2244443373,50.67,-29.77,58.7682039882,131.14,40.9649166647,7.0103425856,41.5604295035,-15.3550833353,-5.2396574144,16.2244443373,56.32,12.25,57.6368363115,131.26,34.4849166647,-32.0796574144,47.0989797894,-15.3550833353,-5.2396574144,16.2244443373,49.84,-26.84,56.6075189352,131.14,38.0849166647,-26.3996574144,46.3400775675,-15.3550833353,-5.2396574144,16.2244443373,53.44,-21.16,57.4767709601,130.27
2020-06-15 21:30:00,38.0094333122,6.5744578565000005,38.5738320215,-15.7605666878,-5.3055421435,16.6296193509,53.77,11.88,55.0667531275,131.08,41.4094333122,-14.9255421435,44.0171895458,-15.7605666878,-5.3055421435,16.6296193509,57.17,-9.62,57.9737293953,130.27,34.6994333122,-35.4555421435,49.6099399402,-15.7605666878,-5.3055421435,16.6296193509,50.46,-30.15,58.7812393541,131.14,40.4194333122,6.5744578565000005,40.9506298534,-15.7605666878,-5.3055421435,16.6296193509,56.18,11.88,57.422354532,131.26,33.9194333122,-32.5455421435,47.0078745492,-15.7605666878,-5.3055421435,16.6296193509,49.68,-27.24,56.6579208937,131.14,37.5594333122,-25.7855421435,45.5588105021,-15.7605666878,-5.3055421435,16.6296193509,53.32,-20.48,57.1178851149,130.27
2020-06-15 22:00:00,37.0215500091,6.2573962404,37.5466399667,-15.2184499909,-5.2026037596,16.0831684069,52.24,11.46,53.4822325637,130.96,40.7215500091,-15.3226037596,43.5089280622,-15.2184499909,-5.2026037596,16.0831684069,55.94,-10.12,56.8480254714,130.27,33.7915500091,-35.7726037596,49.2092270998,-15.2184499909,-5.2026037596,16.0831684069,49.01,-30.57,57.7624878273,131.14,39.7815500091,6.1873962404,40.259850886,-15.2184499909,-5.2026037596,16.0831684069,55.0,11.39,56.1670018783,131.26,32.9815500091,-32.8826037596,46.5730423208,-15.2184499909,-5.2026037596,16.0831684069,48.2,-27.68,55.5825728084,131.14,36.9415500091,-27.5226037596,46.0670363143,-15.2184499909,-5.2026037596,16.0831684069,52.16,-22.32,56.7348922622,130.27
2020-06-15 22:30:00,36.5516166939,6.3431848893,37.0979336012,-15.1483833061,-5.1468151107,15.9988506641,51.7,11.49,52.961401983,130.96,39.9716166939,-16.0768151107,43.0835714075,-15.1483833061,-5.1468151107,15.9988506641,55.12,-10.93,56.1932317989,130.27,33.3516166939,-35.6268151107,48.8016422985,-15.1483833061,-5.1468151107,15.9988506641,48.5,-30.48,57.2824615393,131.03,39.0516166939,5.4231848893,39.426383308,-15.1483833061,-5.1468151107,15.9988506641,54.2,10.57,55.2210548613,131.26,32.5316166939,-32.7068151107,46.1307038685,-15.1483833061,-5.1468151107,15.9988506641,47.68,-27.56,55.0720981986,131.03,36.2916166939,-28.7068151107,46.2726990358,-15.1483833061,-5.1468151107,15.9988506641,51.44,-23.56,56.5786814975,130.27
2020-06-15 23:00:00,34.7218333668,6.1494940386,35.2621892299,-14.2181666332,-4.8305059614,15.0163261236,48.94,10.98,50.1565947807,131.21,37.9018333668,-16.3805059614,41.2900708176,-14.2181666332,-4.8305059614,15.0163261236,52.12,-11.55,53.3844256315,130.56,31.6618333668,-36.0005059614,47.9427588028,-14.2181666332,-4.8305059614,15.0163261236,45.88,-31.17,55.466596254,131.37,37.0618333668,5.2094940386,37.4261716002,-14.2181666332,-4.8305059614,15.0163261236,51.28,10.04,52.2536123153,131.59,30.8618333668,-33.1905059614,45.3217656842,-14.2181666332,-4.8305059614,15.0163261236,45.08,-28.36,53.2587645369,131.37,34.3818333668,-28.9105059614,44.9213515003,-14.2181666332,-4.8305059614,15.0163261236,48.6,-24.08,54.2384218059,130.56
2020-06-15 23:30:00,33.1415500042,5.6499024944,33.6196926648,-12.8984499958,-4.4300975056,13.6380268442,46.04,10.08,47.1305421144,131.75,35.7115500042,-16.3500975056,39.2764623171,-12.8984499958,-4.4300975056,13.6380268442,48.61,-11.92,50.0501598399,131.02,30.2415500042,-36.8600975056,47.678277389,-12.8984499958,-4.4300975056,13.6380268442,43.14,-32.43,53.9700333519,131.88,34.9715500042,5.3799024944,35.3829430735,-12.8984499958,-4.4300975056,13.6380268442,47.87,9.81,48.8648442134,132.06,29.4615500042,-34.0700975056,45.041697045,-12.8984499958,-4.4300975056,13.6380268442,42.36,-29.64,51.7000889748,131.88,32.4615500042,-28.9500975056,43.4955213126,-12.8984499958,-4.4300975056,13.6380268442,45.36,-24.52,51.5631651472,131.02
2020-06-16 00:00:00,31.8716499884,5.0128009043,32.2634506196,-12.2183500116,-4.1471990957,12.9029972234,44.09,9.16,45.0314745484,132.89,33.8216499884,-16.3971990957,37.5868613497,-12.2183500116,-4.1471990957,12.9029972234,46.04,-12.25,47.641831409,132.08,29.0616499884,-38.1771990957,47.979975311,-12.2183500116,-4.1471990957,12.9029972234,41.28,-34.03,53.4984046491,133.02,33.1716499884,5.6228009043,33.6448250547,-12.2183500116,-4.1471990957,12.9029972234,45.39,9.77,46.4295703189,133.1,28.3016499884,-35.3871990957,45.3126610552,-12.2183500116,-4.1471990957,12.9029972234,40.52,-31.24,51.164518956,133.02,30.7016499884,-30.1471990957,43.0284199724,-12.2183500116,-4.1471990957,12.9029972234,42.92,-26.0,50.1809366194,132.08
2020-06-16 00:30:00,30.3955333148,5.1458994357,30.8280509681,-11.6544666852,-3.9841005643000003,12.3166412233,42.05,9.13,43.0297501736,133.0,32.5555333148,-16.5141005643,36.5044965294,-11.6544666852,-3.9841005643000003,12.3166412233,44.21,-12.53,45.9513329513,132.21,27.6955333148,-38.1741005643,47.1625330054,-11.6544666852,-3.9841005643000003,12.3166412233,39.35,-34.19,52.1284816583,133.15,31.9655333148,5.5558994357,32.4447736722,-11.6544666852,-3.9841005643000003,12.3166412233,43.62,9.54,44.6510470202,133.23,26.9855333148,-35.4641005643,44.5636784514,-11.6544666852,-3.9841005643000003,12.3166412233,38.64,-31.48,49.8401444621,133.15,29.6255333148,-30.3041005643,42.379366857,-11.6544666852,-3.9841005643000003,12.3166412233,41.28,-26.32,48.9569280082,132.21
2020-06-16 01:00:00,29.447483313,4.7729851452,29.8317894311,-11.382516687,-3.8570148548,12.0182465327,40.83,8.63,41.7320715997,133.0,31.417483313,-16.4270148548,35.4528570747,-11.382516687,-3.8570148548,12.0182465327,42.8,-12.57,44.6076775903,132.21,26.817483313,-38.5070148548,46.9251276426,-11.382516687,-3.8570148548,12.0182465327,38.2,-34.65,51.5738548104,133.15,30.867483313,5.6129851452,31.3736693473,-11.382516687,-3.8570148548,12.0182465327,42.25,9.47,43.2983071263,133.23,26.057483313,-35.7770148548,44.2604476765,-11.382516687,-3.8570148548,12.0182465327,37.44,-31.92,49.2,133.15,28.497483313,-30.1770148548,41.5061294356,-11.382516687,-3.8570148548,12.0182465327,39.88,-26.32,47.7823900616,132.21
2020-06-16 01:30:00,29.4181499788,4.8546264684,29.8160182842,-11.2018500212,-3.8253735316,11.8370151032,40.62,8.68,41.537053338,132.91,31.4781499788,-16.3253735316,35.4597200642,-11.2018500212,-3.8253735316,11.8370151032,42.68,-12.5,44.4728276591,132.08,26.7981499788,-38.3853735316,46.8142899492,-11.2018500212,-3.8253735316,11.8370151032,38.0,-34.56,51.3652956771,133.05,30.9281499788,5.6746264684,31.4444247311,-11.2018500212,-3.8253735316,11.8370151032,42.13,9.5,43.1878096226,133.1,26.0781499788,-35.6653735316,44.1824487264,-11.2018500212,-3.8253735316,11.8370151032,37.28,-31.84,49.0263602565,133.05,28.5981499788,-30.0253735316,41.4653739633,-11.2018500212,-3.8253735316,11.8370151032,39.8,-26.2,47.6495540378,132.08
2020-06-16 02:00:00,29.0777666447,4.8099747327,29.4729090857,-11.3722333553,-3.8700252673,12.012692748,40.45,8.68,41.3708218434,133.33,31.2577666447,-16.4500252673,35.3221079058,-11.3722333553,-3.8700252673,12.012692748,42.63,-12.58,44.4474217475,132.48,26.4677666447,-38.6500252673,46.8440724567,-11.3722333553,-3.8700252673,12.012692748,37.84,-34.78,51.3956612955,133.45,30.7177666447,5.6699747327,31.2366739764,-11.3722333553,-3.8700252673,12.012692748,42.09,9.54,43.1576146236,133.48,25.7077666447,-35.9500252673,44.1960810772,-11.3722333553,-3.8700252673,12.012692748,37.08,-32.08,49.0311411248,133.45,28.3877666447,-30.5900252673,41.7326603625,-11.3722333553,-3.8700252673,12.012692748,39.76,-26.72,47.9042378084,132.48
2020-06-16 02:30:00,28.486249977900002,4.6385416179,28.8614363146,-11.0637500221,-3.7714583821,11.6889034079,39.55,8.41,40.4342750646,133.33,30.5462499779,-17.2114583821,35.061484386,-11.0637500221,-3.7714583821,11.6889034079,41.61,-13.44,43.7267160898,132.55,25.9062499779,-38.8314583821,46.6799308911,-11.0637500221,-3.7714583821,11.6889034079,36.97,-35.06,50.9508047041,133.45,30.0362499779,4.9385416179,30.4395385321,-11.0637500221,-3.7714583821,11.6889034079,41.1,8.71,42.0127849589,133.56,25.2162499779,-36.1314583821,44.0606575957,-11.0637500221,-3.7714583821,11.6889034079,36.28,-32.36,48.6148948369,133.45,27.7762499779,-28.5314583821,39.8191433891,-11.0637500221,-3.7714583821,11.6889034079,38.84,-24.76,46.0608640822,132.55
2020-06-16 03:00:00,27.6621166455,5.095787433,28.1275620499,-10.7778833545,-3.714212567,11.3999186223,38.44,8.81,39.436654269900004,133.68,29.8521166455,-17.624212567,34.666435306,-10.7778833545,-3.714212567,11.3999186223,40.63,-13.91,42.9451394223,132.96,25.1421166455,-38.664212567,46.1199237081,-10.7778833545,-3.714212567,11.3999186223,35.92,-34.95,50.1173512868,133.83,29.3721166455,4.685787433,29.7435344252,-10.7778833545,-3.714212567,11.3999186223,40.15,8.4,41.0192942406,133.99,24.3821166455,-35.994212567,43.4749462384,-10.7778833545,-3.714212567,11.3999186223,35.16,-32.28,47.7307448088,133.83,27.1421166455,-31.234212567,41.3795907505,-10.7778833545,-3.714212567,11.3999186223,37.92,-27.52,46.8537810641,132.96
2020-06-16 03:30:00,26.9165833239,4.9634815941,27.3703965512,-10.7034166761,-3.6965184059,11.3237527731,37.62,8.66,38.6038858148,133.78,29.4165833239,-17.4965184059,34.2266494238,-10.7034166761,-3.6965184059,11.3237527731,40.12,-13.8,42.4270479765,132.96,24.4465833239,-38.8565184059,45.9071286277,-10.7034166761,-3.6965184059,11.3237527731,35.15,-35.16,49.7166782881,133.9,28.9365833239,4.8134815941,29.3342028956,-10.7034166761,-3.6965184059,11.3237527731,39.64,8.51,40.5431831508,133.99,23.7365833239,-36.1765184059,43.2685321206,-10.7034166761,-3.6965184059,11.3237527731,34.44,-32.48,47.3398774819,133.9,26.7365833239,-31.2165184059,41.1012884132,-10.7034166761,-3.6965184059,11.3237527731,37.44,-27.52,46.4661597294,132.96
2020-06-16 04:00:00,26.8239999853,4.7648266738,27.2439084649,-10.7360000147,-3.6851733262,11.3508677536,37.56,8.45,38.4987805002,134.34,29.2139999853,-17.1951733262,33.8988463058,-10.7360000147,-3.6851733262,11.3508677536,39.95,-13.51,42.1725337157,133.48,24.3439999853,-39.3751733262,46.2929218105,-10.7360000147,-3.6851733262,11.3508677536,35.08,-35.69,50.0438058105,134.45,28.7539999853,5.2648266738,29.2320186621,-10.7360000147,-3.6851733262,11.3508677536,39.49,8.95,40.4915126909,134.53,23.6639999853,-36.6851733262,43.6553185452,-10.7360000147,-3.6851733262,11.3508677536,34.4,-33.0,47.6692773178,134.45,26.5839999853,-30.7251733262,40.6293653796,-10.7360000147,-3.6851733262,11.3508677536,37.32,-27.04,46.086266935,133.48
2020-06-16 04:30:00,26.9490166455,4.8909595853,27.3892494206,-10.570983354500001,-3.6690404147,11.189617806,37.52,8.56,38.4840746283,134.49,29.2890166455,-17.2090404147,33.9705397081,-10.570983354500001,-3.6690404147,11.189617806,39.86,-13.54,42.0969262536,133.66,24.4790166455,-39.3890404147,46.375842426,-10.570983354500001,-3.6690404147,11.189617806,35.05,-35.72,50.0441894729,134.6,28.8290166455,5.3209595853,29.3159480771,-10.570983354500001,-3.6690404147,11.189617806,39.4,8.99,40.412623028,134.66,23.7890166455,-36.7490404147,43.7768121768,-10.570983354500001,-3.6690404147,11.189617806,34.36,-33.08,47.6958698422,134.6,26.6290166455,-31.2290404147,41.0409246086,-10.570983354500001,-3.6690404147,11.189617806,37.2,-27.56,46.2967990254,133.66
2020-06-16 05:00:00,26.8981666454,4.7297986626,27.3108470076,-10.6518333546,-3.6502013374,11.2599077979,37.55,8.38,38.4737170027,134.13,28.9581666454,-17.3002013374,33.732364011,-10.6518333546,-3.6502013374,11.2599077979,39.61,-13.65,41.8959974222,133.31,24.4181666454,-39.3102013374,46.2767629757,-10.6518333546,-3.6502013374,11.2599077979,35.07,-35.66,50.0154026276,134.26,28.4981666454,5.0997986626,28.950879927,-10.6518333546,-3.6502013374,11.2599077979,39.15,8.75,40.1158946055,134.33,23.7081666454,-36.6502013374,43.6499074885,-10.6518333546,-3.6502013374,11.2599077979,34.36,-33.0,47.6404198134,134.26,26.3081666454,-31.0902013374,40.7273894503,-10.6518333546,-3.6502013374,11.2599077979,36.96,-27.44,46.0325450089,133.31
2020-06-16 05:30:00,27.2363999782,4.7704631783,27.6510181134,-10.903600021799999,-3.6995368216999998,11.5141246359,38.14,8.47,39.0691758295,133.96,29.1763999782,-17.6595368217,34.1045679703,-10.903600021799999,-3.6995368216999998,11.5141246359,40.08,-13.96,42.4415833823,133.21,24.7463999782,-39.1895368217,46.348722832199996,-10.903600021799999,-3.6995368216999998,11.5141246359,35.65,-35.49,50.303703641,134.12,28.6863999782,4.7404631783,29.0754455659,-10.903600021799999,-3.6995368216999998,11.5141246359,39.59,8.44,40.4796455024,134.24,24.0963999782,-36.4995368217,43.7361713014,-10.903600021799999,-3.6995368216999998,11.5141246359,35.0,-32.8,47.9670720391,134.12,26.4963999782,-31.3395368217,41.0393199261,-10.903600021799999,-3.6995368216999998,11.5141246359,37.4,-27.64,46.5051567033,133.21
2020-06-16 06:00:00,27.066949979,4.8492942525,27.4979169377,-10.523050021,-3.6707057475,11.1448940071,37.59,8.52,38.5434624807,134.89,29.426949979,-17.4307057475,34.2019719888,-10.523050021,-3.6707057475,11.1448940071,39.95,-13.76,42.2532850794,134.06,24.586949979,-39.7907057475,46.774120763,-10.523050021,-3.6707057475,11.1448940071,35.11,-36.12,50.3722790828,135.04,28.926949979,5.2792942525,29.4047510258,-10.523050021,-3.6707057475,11.1448940071,39.45,8.95,40.4525030128,135.13,23.956949979,-37.1507057475,44.2053208317,-10.523050021,-3.6707057475,11.1448940071,34.48,-33.48,48.0601789427,135.04,26.796949979,-31.2307057475,41.1513488195,-10.523050021,-3.6707057475,11.1448940071,37.32,-27.56,46.3932753748,134.06
2020-06-16 06:30:00,28.9362999775,5.5796144217,29.4693324234,-11.2637000225,-3.9403855783,11.9330455753,40.2,9.52,41.3118675443,134.25,31.6762999775,-16.4703855783,35.7024030194,-11.2637000225,-3.9403855783,11.9330455753,42.94,-12.53,44.7308003505,133.45,26.3262999775,-38.6403855783,46.7563200877,-11.2637000225,-3.9403855783,11.9330455753,37.59,-34.7,51.1575810609,134.41,31.0762999775,5.9996144217000005,31.6501468164,-11.2637000225,-3.9403855783,11.9330455753,42.34,9.94,43.4911393275,134.47,25.6562999775,-35.9003855783,44.1257681316,-11.2637000225,-3.9403855783,11.9330455753,36.92,-31.96,48.8316290943,134.41,28.8162999775,-30.5003855783,41.9601318494,-11.2637000225,-3.9403855783,11.9330455753,40.08,-26.56,48.0815973112,133.45
2020-06-16 07:00:00,30.5892999765,6.2935695033,31.2300222565,-11.7607000235,-4.1964304967,12.4869569534,42.35,10.49,43.6298361216,132.77,33.7992999765,-15.1864304967,37.0542892272,-11.7607000235,-4.1964304967,12.4869569534,45.56,-10.99,46.86676541,131.95,27.8492999765,-36.9764304967,46.2908189759,-11.7607000235,-4.1964304967,12.4869569534,39.61,-32.78,51.4147887285,132.91,33.0992999765,6.8035695033,33.7913038653,-11.7607000235,-4.1964304967,12.4869569534,44.86,11.0,46.1889553898,132.94,27.1592999765,-34.2364304967,43.7008094704,-11.7607000235,-4.1964304967,12.4869569534,38.92,-30.04,49.1647027856,132.91,30.7192999765,-29.596430496700002,42.6570520453,-11.7607000235,-4.1964304967,12.4869569534,42.48,-25.4,49.4945491948,131.95
2020-06-16 07:30:00,33.6793833087,7.2798624785,34.4571800611,-12.3106166913,-4.3801375215,13.0666326201,45.99,11.66,47.4450808831,132.28,36.5393833087,-13.1901375215,38.8472168941,-12.3106166913,-4.3801375215,13.0666326201,48.85,-8.81,49.638076111,131.37,30.7693833087,-35.6401375215,47.0847571062,-12.3106166913,-4.3801375215,13.0666326201,43.08,-31.26,53.226628674,132.39,35.7293833087,8.5498624785,36.7381134521,-12.3106166913,-4.3801375215,13.0666326201,48.04,12.93,49.7496381896,132.33,30.0893833087,-32.8601375215,44.5551301853,-12.3106166913,-4.3801375215,13.0666326201,42.4,-28.48,51.077102502,132.39,33.1693833087,-28.2201375215,43.5497893315,-12.3106166913,-4.3801375215,13.0666326201,45.48,-23.84,51.3495472229,131.37
2020-06-16 08:00:00,36.2786833082,9.2270681938,37.4336967187,-12.5613166918,-4.5329318062,13.3541809105,48.84,13.76,50.7413362063,131.48,39.0086833082,-12.1929318062,40.8698539204,-12.5613166918,-4.5329318062,13.3541809105,51.57,-7.66,52.1357890513,130.7,33.1986833082,-33.2529318062,46.9884033258,-12.5613166918,-4.5329318062,13.3541809105,45.76,-28.72,54.0260677821,131.62,38.1186833082,9.3470681938,39.2479515513,-12.5613166918,-4.5329318062,13.3541809105,50.68,13.88,52.5463300336,131.66,32.3986833082,-30.4129318062,44.436708937,-12.5613166918,-4.5329318062,13.3541809105,44.96,-25.88,51.8765457601,131.62,35.3986833082,-25.1729318062,43.436658201,-12.5613166918,-4.5329318062,13.3541809105,47.96,-20.64,52.2127494009,130.7
2020-06-16 08:30:00,38.7280499763,10.3271483095,40.0813154372,-11.8319500237,-4.3728516905,12.6141536882,50.56,14.7,52.6536190589,131.41,40.6380499763,-10.5628516905,41.9883905588,-11.8319500237,-4.3728516905,12.6141536882,52.47,-6.19,52.8338622476,130.58,35.5580499763,-32.1028516905,47.9058243305,-11.8319500237,-4.3728516905,12.6141536882,47.39,-27.73,54.9068757079,131.54,39.7080499763,10.8871483095,41.1735258538,-11.8319500237,-4.3728516905,12.6141536882,51.54,15.26,53.7516436958,131.54,34.7680499763,-29.252851690500002,45.4372823922,-11.8319500237,-4.3728516905,12.6141536882,46.6,-24.88,52.8258875931,131.54,36.9280499763,-26.1328516905,45.239438685,-11.8319500237,-4.3728516905,12.6141536882,48.76,-21.76,53.3950859162,130.58
2020-06-16 09:00:00,40.041549976,10.4251066594,41.376425333,-12.008450024,-4.4248933406,12.797755782,52.05,14.85,54.1269341456,131.12,41.741549976,-9.5348933406,42.8167161914,-12.008450024,-4.4248933406,12.797755782,53.75,-5.11,53.9923568665,130.21,36.801549976,-31.7848933406,48.6274976254,-12.008450024,-4.4248933406,12.797755782,48.81,-27.36,55.9552115535,131.24,40.761549976,11.7651066594,42.4254839825,-12.008450024,-4.4248933406,12.797755782,52.77,16.19,55.1977264025,131.15,35.991549976,-28.9048933406,46.1615048358,-12.008450024,-4.4248933406,12.797755782,48.0,-24.48,53.8820044171,131.24,37.951549976,-24.5048933406,45.1753244948,-12.008450024,-4.4248933406,12.797755782,49.96,-20.08,53.8442940338,130.21
2020-06-16 09:30:00,41.2031333111,11.1994461872,42.6980771177,-11.1368666889,-4.2505538128,11.9204449314,52.34,15.45,54.5726863916,131.0,42.4131333111,-8.6705538128,43.290326641,-11.1368666889,-4.2505538128,11.9204449314,53.55,-4.42,53.732103067,130.09,37.9431333111,-30.9905538128,48.9907725096,-11.1368666889,-4.2505538128,11.9204449314,49.08,-26.74,55.8916272799,131.11,41.4331333111,12.5794461872,43.3006582207,-11.1368666889,-4.2505538128,11.9204449314,52.57,16.83,55.19831338,131.04,37.0631333111,-28.0905538128,46.5054304823,-11.1368666889,-4.2505538128,11.9204449314,48.2,-23.84,53.7734655755,131.11,38.5431333111,-23.1305538128,44.9510360851,-11.1368666889,-4.2505538128,11.9204449314,49.68,-18.88,53.1465596252,130.09
2020-06-16 10:00:00,40.9324999793,11.8128088655,42.6029577359,-10.3375000207,-4.2871911345000004,11.1912427595,51.27,16.1,53.7384676,130.85,43.0524999793,-8.6771911345,43.9182353978,-10.3375000207,-4.2871911345000004,11.1912427595,53.39,-4.39,53.5701801378,130.0,37.7124999793,-30.307191134500002,48.3813857713,-10.3375000207,-4.2871911345000004,11.1912427595,48.05,-26.02,54.6428668721,130.97,42.0924999793,12.5428088655,43.9215278508,-10.3375000207,-4.2871911345000004,11.1912427595,52.43,16.83,55.0649961409,130.93,36.8624999793,-27.4471911345,45.9585922967,-10.3375000207,-4.2871911345000004,11.1912427595,47.2,-23.16,52.5759032257,130.97,39.2224999793,-23.6471911345,45.7994994861,-10.3375000207,-4.2871911345000004,11.1912427595,49.56,-19.36,53.2071724488,130.0
2020-06-16 10:30:00,42.1746499796,12.3278770184,43.9394771553,-10.2153500204,-3.9821229816,10.9640630918,52.39,16.31,54.8701029706,130.66,42.7346499796,-8.4321229816,43.5585928016,-10.2153500204,-3.9821229816,10.9640630918,52.95,-4.45,53.1366634255,129.86,38.9046499796,-29.7021229816,48.9467864078,-10.2153500204,-3.9821229816,10.9640630918,49.12,-25.72,55.4463055577,130.78,41.7546499796,12.7478770184,43.6572922132,-10.2153500204,-3.9821229816,10.9640630918,51.97,16.73,54.5964632554,130.8,38.0246499796,-26.8221229816,46.5327872291,-10.2153500204,-3.9821229816,10.9640630918,48.24,-22.84,53.3738063098,130.78,38.9446499796,-23.7421229816,45.6111188824,-10.2153500204,-3.9821229816,10.9640630918,49.16,-19.76,52.9826688645,129.86
2020-06-16 11:00:00,43.9000666489,13.1103031147,45.8158913428,-8.8799333511,-3.4996968853,9.5446893406,52.78,16.61,55.3319121303,130.66,42.2900666489,-7.8596968853,43.0142368559,-8.8799333511,-3.4996968853,9.5446893406,51.17,-4.36,51.3554135413,129.96,40.6200666489,-28.9296968853,49.8690001548,-8.8799333511,-3.4996968853,9.5446893406,49.5,-25.43,55.6501114105,130.78,41.3700666489,13.3103031147,43.4585616828,-8.8799333511,-3.4996968853,9.5446893406,50.25,16.81,52.9871550472,130.88,39.7600666489,-26.0596968853,47.5391491476,-8.8799333511,-3.4996968853,9.5446893406,48.64,-22.56,53.6171912729,130.78,38.5600666489,-22.8596968853,44.8268277001,-8.8799333511,-3.4996968853,9.5446893406,47.44,-19.36,51.2382981763,129.96
2020-06-16 11:30:00,42.8537333146,12.8559715482,44.7405684301,-9.3462666854,-3.8140284518,10.0945289135,52.2,16.67,54.7971614228,130.66,42.9637333146,-7.9940284518,43.7011083523,-9.3462666854,-3.8140284518,10.0945289135,52.31,-4.18,52.4767424675,129.84,39.5737333146,-29.2040284518,49.1828796054,-9.3462666854,-3.8140284518,10.0945289135,48.92,-25.39,55.1164086276,130.78,42.0137333146,13.1859715482,44.0343460574,-9.3462666854,-3.8140284518,10.0945289135,51.36,17.0,54.1003659877,130.78,38.6937333146,-26.2940284518,46.7822715358,-9.3462666854,-3.8140284518,10.0945289135,48.04,-22.48,53.0395324263,130.78,39.2137333146,-23.6940284518,45.816196533,-9.3462666854,-3.8140284518,10.0945289135,48.56,-19.88,52.4717828933,129.84
2020-06-16 12:00:00,43.2178999803,12.6917441068,45.0429489174,-9.8721000197,-3.9982558932,10.6510285413,53.09,16.69,55.6516325008,131.24,43.8178999803,-7.8182558932,44.5099256783,-9.8721000197,-3.9982558932,10.6510285413,53.69,-3.8200000000000003,53.8257234043,130.4,39.9078999803,-29.6982558932,49.7456217564,-9.8721000197,-3.9982558932,10.6510285413,49.78,-25.7,56.0226597012,131.38,42.8378999803,13.5117441068,44.9182914137,-9.8721000197,-3.9982558932,10.6510285413,52.71,17.51,55.5422739902,131.33,39.0478999803,-26.7982558932,47.3591069572,-9.8721000197,-3.9982558932,10.6510285413,48.92,-22.8,53.9722743638,131.38,39.9678999803,-23.4382558932,46.333409848,-9.8721000197,-3.9982558932,10.6510285413,49.84,-19.44,53.4970952482,130.4
2020-06-16 12:30:00,43.6385333139,12.4918881641,45.3912861648,-10.7114666861,-4.1781118359,11.4974839456,54.35,16.67,56.8490228588,131.14,44.1785333139,-7.5781118359,44.8237725405,-10.7114666861,-4.1781118359,11.4974839456,54.89,-3.4,54.9952006997,130.25,40.2585333139,-29.8081118359,50.092644528,-10.7114666861,-4.1781118359,11.4974839456,50.97,-25.63,57.0511857896,131.26,43.1585333139,13.7218881641,45.2874067771,-10.7114666861,-4.1781118359,11.4974839456,53.87,17.9,56.766071733,131.17,39.4085333139,-26.8981118359,47.7131105493,-10.7114666861,-4.1781118359,11.4974839456,50.12,-22.72,55.0291995217,131.26,40.2485333139,-23.2981118359,46.5053378553,-10.7114666861,-4.1781118359,11.4974839456,50.96,-19.12,54.4288158975,130.25
2020-06-16 13:00:00,43.6187499767,12.1020641922,45.2664921023,-11.8412500233,-4.5279358078000005,12.6774368385,55.46,16.63,57.8996416224,131.47,44.8587499767,-8.0079358078,45.5679106979,-11.8412500233,-4.5279358078000005,12.6774368385,56.7,-3.48,56.8066932676,130.58,40.1787499767,-30.3479358078,50.3520521676,-11.8412500233,-4.5279358078000005,12.6774368385,52.02,-25.82,58.0754061544,131.56,43.7987499767,13.3720641922,45.7945695501,-11.8412500233,-4.5279358078000005,12.6774368385,55.64,17.9,58.4484353939,131.5,39.3187499767,-27.4079358078,47.9286870775,-11.8412500233,-4.5279358078000005,12.6774368385,51.16,-22.88,56.0431976247,131.56,40.7987499767,-24.0479358078,47.3586445781,-11.8412500233,-4.5279358078000005,12.6774368385,52.64,-19.52,56.1426753905,130.58
2020-06-16 13:30:00,43.7804499843,13.0328491749,45.6791304475,-7.8495500157,-3.4271508251,8.5650918399,51.63,16.46,54.1902989473,131.62,42.7604499843,-7.2971508251,43.3786179243,-7.8495500157,-3.4271508251,8.5650918399,50.61,-3.87,50.757748177,130.74,40.5404499843,-29.5471508251,50.1653486663,-7.8495500157,-3.4271508251,8.5650918399,48.39,-26.12,54.9895126365,131.73,41.8404499843,14.1028491749,44.153296703,-7.8495500157,-3.4271508251,8.5650918399,49.69,17.53,52.6915268331,131.67,39.6704499843,-26.6671508251,47.8004344654,-7.8495500157,-3.4271508251,8.5650918399,47.52,-23.24,52.8984687869,131.73,39.0704499843,-22.2671508251,44.9702798284,-7.8495500157,-3.4271508251,8.5650918399,46.92,-18.84,50.5611708725,130.74
2020-06-16 14:00:00,45.2601999921,14.4852995324,47.5216751164,-4.5498000079,-2.1947004676,5.0514740675,49.81,16.68,52.5286445666,131.86,39.5901999921,-6.1247004676,40.061151896,-4.5498000079,-2.1947004676,5.0514740675,44.14,-3.93,44.3146082009,131.02,42.1101999921,-28.2947004676,50.7332141494,-4.5498000079,-2.1947004676,5.0514740675,46.66,-26.1,53.4636848711,131.97,38.8501999921,15.2952995324,41.7526553313,-4.5498000079,-2.1947004676,5.0514740675,43.4,17.49,46.7916669932,131.97,41.2501999921,-25.4347004676,48.461355607,-4.5498000079,-2.1947004676,5.0514740675,45.8,-23.24,51.3589096457,131.97,36.2901999921,-21.3947004676,42.127328702,-4.5498000079,-2.1947004676,5.0514740675,40.84,-19.2,45.1281021094,131.02
2020-06-16 14:30:00,44.4434333194,13.560287276,46.4661183683,-6.9865666806,-2.959712724,7.5876223807,51.43,16.52,54.0181015957,131.59,41.5134333194,-7.129712724,42.121229202,-6.9865666806,-2.959712724,7.5876223807,48.5,-4.17,48.6789369235,130.77,41.2034333194,-29.089712724,50.4374295902,-6.9865666806,-2.959712724,7.5876223807,48.19,-26.13,54.8183637114,131.72,40.6734333194,14.310287276,43.1174268702,-6.9865666806,-2.959712724,7.5876223807,47.66,17.27,50.6924895818,131.73,40.3734333194,-26.199712724,48.1293991736,-6.9865666806,-2.959712724,7.5876223807,47.36,-23.24,52.7547836694,131.72,37.9734333194,-21.639712724,43.7065075799,-6.9865666806,-2.959712724,7.5876223807,44.96,-18.68,48.6861787369,130.77
2020-06-16 15:00:00,42.6774166477,12.5007033158,44.4705461526,-9.4625833523,-3.8692966842,10.2231081638,52.14,16.37,54.649396154,131.78,43.1374166477,-8.0692966842,43.8856498644,-9.4625833523,-3.8692966842,10.2231081638,52.6,-4.2,52.7674141872,130.91,39.4174166477,-30.2192966842,49.6682859305,-9.4625833523,-3.8692966842,10.2231081638,48.88,-26.35,55.5299639834,131.87,42.2074166477,13.4307033158,44.2927738083,-9.4625833523,-3.8692966842,10.2231081638,51.67,17.3,54.4892549041,131.84,38.5774166477,-27.3492966842,47.2884880741,-9.4625833523,-3.8692966842,10.2231081638,48.04,-23.48,53.4710388902,131.87,39.4174166477,-22.869296684200002,45.5712350723,-9.4625833523,-3.8692966842,10.2231081638,48.88,-19.0,52.4428679612,130.91
2020-06-16 15:30:00,45.090983319,12.0112796288,46.6633433756,-12.169016681,-4.3287203712,12.9159895879,57.26,16.34,59.545807577,131.53,44.680983319,-8.6987203712,45.5198638668,-12.169016681,-4.3287203712,12.9159895879,56.85,-4.37,57.0177112834,130.7,41.560983319,-30.5087203712,51.5567391631,-12.169016681,-4.3287203712,12.9159895879,53.73,-26.18,59.7687652541,131.65,43.620983319,12.7812796288,45.4549369669,-12.169016681,-4.3287203712,12.9159895879,55.79,17.11,58.3547444515,131.62,40.750983319,-27.5287203712,49.1779735933,-12.169016681,-4.3287203712,12.9159895879,52.92,-23.2,57.7820594995,131.65,40.710983319,-22.4887203712,46.5094259988,-12.169016681,-4.3287203712,12.9159895879,52.88,-18.16,55.9113584167,130.7
2020-06-16 16:00:00,45.023766738,11.9288456969,46.5772147186,-11.666233262,-4.2811543031,12.4269578212,56.69,16.21,58.962023371,131.75,45.263766738,-8.6911543031,46.0906144723,-11.666233262,-4.2811543031,12.4269578212,56.93,-4.41,57.1005516611,130.88,41.523766738,-30.7411543031,51.6647052832,-11.666233262,-4.2811543031,12.4269578212,53.19,-26.46,59.4079767371,131.87,44.213766738,12.8688456969,46.0485000704,-11.666233262,-4.2811543031,12.4269578212,55.88,17.15,58.4525183375,131.79,40.653766738,-27.7611543031,49.2281468088,-11.666233262,-4.2811543031,12.4269578212,52.32,-23.48,57.3471254729,131.87,41.253766738,-22.8811543031,47.1743626594,-11.666233262,-4.2811543031,12.4269578212,52.92,-18.6,56.0935504314,130.88
2020-06-16 16:30:00,43.6932167441,11.5641058423,45.1976297318,-11.2567832559,-4.4758941577,12.1139918187,54.95,16.04,57.243201343,132.05,45.8932167441,-9.1458941577,46.7956699179,-11.2567832559,-4.4758941577,12.1139918187,57.15,-4.67,57.3404865693,131.2,40.2832167441,-31.2858941577,51.0053401566,-11.2567832559,-4.4758941577,12.1139918187,51.54,-26.81,58.0960213784,132.2,44.8532167441,12.4941058423,46.5608605278,-11.2567832559,-4.4758941577,12.1139918187,56.11,16.97,58.6200733538,132.11,39.4632167441,-28.3558941577,48.5942610734,-11.2567832559,-4.4758941577,12.1139918187,50.72,-23.88,56.0604388138,132.2,41.9432167441,-25.1558941577,48.9086131649,-11.2567832559,-4.4758941577,12.1139918187,53.2,-20.68,57.0780378079,131.2
2020-06-16 17:00:00,43.8722834251,11.3066117608,45.3058133405,-11.4577165749,-4.7433882392,12.4007661496,55.33,16.05,57.6108618231,132.53,46.7922834251,-9.3833882392,47.7238489959,-11.4577165749,-4.7433882392,12.4007661496,58.25,-4.64,58.434511207,131.63,40.4222834251,-31.8733882392,51.4769256575,-11.4577165749,-4.7433882392,12.4007661496,51.88,-27.13,58.5454635305,132.63,45.7222834251,12.4266117608,47.3808809696,-11.4577165749,-4.7433882392,12.4007661496,57.18,17.17,59.7022721511,132.55,39.6222834251,-28.9433882392,49.0677599507,-11.4577165749,-4.7433882392,12.4007661496,51.08,-24.2,56.5226184815,132.63,42.7822834251,-24.6633882392,49.3822487793,-11.4577165749,-4.7433882392,12.4007661496,54.24,-19.92,57.7822117957,131.63
2020-06-16 17:30:00,43.0078333546,10.1143616507,44.1811502957,-14.5621666454,-5.7056383493,15.640044961000001,57.57,15.82,59.7040811,132.22,48.5178333546,-10.0256383493,49.5428458784,-14.5621666454,-5.7056383493,15.640044961000001,63.08,-4.32,63.2277533999,131.27,39.4678333546,-32.8356383493,51.3409097651,-14.5621666454,-5.7056383493,15.640044961000001,54.03,-27.13,60.4588934732,132.35,47.3178333546,11.7143616507,48.7463190636,-14.5621666454,-5.7056383493,15.640044961000001,61.88,17.42,64.2852300299,132.2,38.6778333546,-29.8256383493,48.8420259198,-14.5621666454,-5.7056383493,15.640044961000001,53.24,-24.12,58.4488836506,132.35,44.2378333546,-24.5456383493,50.59124689,-14.5621666454,-5.7056383493,15.640044961000001,58.8,-18.84,61.7445187851,131.27
2020-06-16 18:00:00,44.3537666728,9.9021277565,45.4456681343,-16.5162333272,-6.0378722435,17.5852740822,60.87,15.94,62.9224959772,132.09,49.5837666728,-10.2078722435,50.6236167535,-16.5162333272,-6.0378722435,17.5852740822,66.1,-4.17,66.2314041826,131.16,40.6337666728,-32.9178722435,52.2942569223,-16.5162333272,-6.0378722435,17.5852740822,57.15,-26.88,63.1558144592,132.23,48.3037666728,11.5121277565,49.6566507153,-16.5162333272,-6.0378722435,17.5852740822,64.82,17.55,67.1538152304,132.08,39.8437666728,-29.9178722435,49.825744573,-16.5162333272,-6.0378722435,17.5852740822,56.36,-23.88,61.2103259263,132.23,45.0837666728,-26.9178722435,52.5082647164,-16.5162333272,-6.0378722435,17.5852740822,61.6,-20.88,65.0425583753,131.16
2020-06-16 18:30:00,44.9821333899,9.333152667,45.9401791791,-16.4878666101,-5.756847333,17.4639925724,61.47,15.09,63.2950945967,131.81,48.3421333899,-11.116847333,49.6038925419,-16.4878666101,-5.756847333,17.4639925724,64.83,-5.36,65.0511990666,130.93,41.2521333899,-33.216847333,52.9631707506,-16.4878666101,-5.756847333,17.4639925724,57.74,-27.46,63.9371503901,131.92,47.1121333899,10.523152667,48.2730758767,-16.4878666101,-5.756847333,17.4639925724,63.6,16.28,65.650578063,131.84,40.3921333899,-30.156847333,50.4079347013,-16.4878666101,-5.756847333,17.4639925724,56.88,-24.4,61.8926037584,131.92,43.9521333899,-26.236847333,51.1875198412,-16.4878666101,-5.756847333,17.4639925724,60.44,-20.48,63.8155466951,130.93
2020-06-16 19:00:00,43.4737833455,9.1506066906,44.4263822652,-15.7062166545,-5.5693933094,16.6644346869,59.18,14.72,60.983200965500004,131.59,46.9737833455,-11.3693933094,48.3301088972,-15.7062166545,-5.5693933094,16.6644346869,62.68,-5.8,62.9477751791,130.74,39.8537833455,-33.3193933094,51.9471463841,-15.7062166545,-5.5693933094,16.6644346869,55.56,-27.75,62.1045578038,131.75,45.7937833455,10.2206066906,46.9204794756,-15.7062166545,-5.5693933094,16.6644346869,61.5,15.79,63.4946777297,131.63,39.0537833455,-30.2893933094,49.4231255653,-15.7062166545,-5.5693933094,16.6644346869,54.76,-24.72,60.0810785522,131.75,42.7337833455,-26.2093933094,50.1309139819,-15.7062166545,-5.5693933094,16.6644346869,58.44,-20.64,61.9777637544,130.74
2020-06-16 19:30:00,42.0599166744,8.7833289466,42.9672370306,-14.8900833256,-5.3266710534,15.8141710486,56.95,14.11,58.6719234387,131.32,45.3599166744,-11.7366710534,46.8537243784,-14.8900833256,-5.3266710534,15.8141710486,60.25,-6.41,60.5900206305,130.47,38.5599166744,-33.5366710534,51.1035759931,-14.8900833256,-5.3266710534,15.8141710486,53.45,-28.21,60.4376256979,131.45,44.2599166744,9.7833289466,45.328288621,-14.8900833256,-5.3266710534,15.8141710486,59.15,15.11,61.0494438959,131.39,37.7099166744,-30.6066710534,48.5675419243,-14.8900833256,-5.3266710534,15.8141710486,52.6,-25.28,58.3595613417,131.45,41.2699166744,-26.9266710534,49.2772933138,-14.8900833256,-5.3266710534,15.8141710486,56.16,-21.6,60.1706373574,130.47
2020-06-16 20:00:00,40.7089833087,8.097732458,41.5065608427,-15.3010166913,-5.362267542,16.2134211374,56.01,13.46,57.6046152665,131.53,44.2389833087,-12.342267542,45.9284139969,-15.3010166913,-5.362267542,16.2134211374,59.54,-6.98,59.9477439108,130.68,37.2789833087,-34.282267542,50.6457941428,-15.3010166913,-5.362267542,16.2134211374,52.58,-28.92,60.008522728,131.69,43.1589833087,9.217732458,44.1323513073,-15.3010166913,-5.362267542,16.2134211374,58.46,14.58,60.2507095394,131.59,36.4589833087,-31.322267542,48.0660161432,-15.3010166913,-5.362267542,16.2134211374,51.76,-25.96,57.9052605555,131.69,40.1789833087,-28.122267542,49.0429671964,-15.3010166913,-5.362267542,16.2134211374,55.48,-22.76,59.9670576233,130.68
2020-06-16 20:30:00,39.8902833099,7.5421919916,40.5970363768,-16.1197166901,-5.4678080084000005,17.0218151378,56.01,13.01,57.5011321628,130.57,43.4502833099,-13.4878080084,45.4955831327,-16.1197166901,-5.4678080084000005,17.0218151378,59.57,-8.02,60.1074479578,129.82,36.4602833099,-34.1878080084,49.9815813621,-16.1197166901,-5.4678080084000005,17.0218151378,52.58,-28.72,59.912392708,130.69,42.3802833099,7.8221919916000004,43.0961146854,-16.1197166901,-5.4678080084000005,17.0218151378,58.5,13.29,59.9906167663,130.72,35.6402833099,-31.2278080084,47.385712904,-16.1197166901,-5.4678080084000005,17.0218151378,51.76,-25.76,57.8158732529,130.69,39.3602833099,-26.4278080084,47.4095026167,-16.1197166901,-5.4678080084000005,17.0218151378,55.48,-20.96,59.3072676828,129.82
2020-06-16 21:00:00,39.1944000043,7.3467075894,39.8769996878,-16.2155999957,-5.5132924106,17.1272320129,55.41,12.86,56.8827539769,130.74,43.0444000043,-13.8332924106,45.2126127386,-16.2155999957,-5.5132924106,17.1272320129,59.26,-8.32,59.8412065386,130.0,35.7944000043,-34.5332924106,49.7371828352,-16.2155999957,-5.5132924106,17.1272320129,52.01,-29.02,59.5583789235,130.85,41.9644000043,7.5567075894,42.6393562019,-16.2155999957,-5.5132924106,17.1272320129,58.18,13.07,59.630003354,130.91,34.9844000043,-31.5932924106,47.1385656231,-16.2155999957,-5.5132924106,17.1272320129,51.2,-26.08,57.4596066816,130.85,39.0244000043,-26.0332924106,46.9109380575,-16.2155999957,-5.5132924106,17.1272320129,55.24,-20.52,58.9281596522,130.0
2020-06-16 21:30:00,38.1360166925,6.8425843152,38.7450219935,-16.0639833075,-5.4374156848,16.9592761943,54.2,12.28,55.5737204081,130.64,42.0460166925,-14.3274156848,44.4200670858,-16.0639833075,-5.4374156848,16.9592761943,58.11,-8.89,58.7860884904,129.91,34.7960166925,-34.9774156848,49.3374339184,-16.0639833075,-5.4374156848,16.9592761943,50.86,-29.54,58.8162494554,130.77,41.0060166925,7.0425843152,41.6063865148,-16.0639833075,-5.4374156848,16.9592761943,57.07,12.48,58.4186211751,130.8,34.0160166925,-32.0774156848,46.7552134915,-16.0639833075,-5.4374156848,16.9592761943,50.08,-26.64,56.7247388711,130.77,38.1360166925,-28.0374156848,47.3334178721,-16.0639833075,-5.4374156848,16.9592761943,54.2,-22.6,58.7230789384,129.91
2020-06-16 22:00:00,37.2978666648,6.061719678,37.7872373057,-15.5421333352,-5.268280322,16.4107491042,52.84,11.33,54.0410445865,130.99,40.9978666648,-14.448280322,43.4692750724,-15.5421333352,-5.268280322,16.4107491042,56.54,-9.18,57.2803980433,130.18,34.0478666648,-35.958280322,49.5202498796,-15.5421333352,-5.268280322,16.4107491042,49.59,-30.69,58.3184722022,131.15,39.9978666648,7.001719678,40.6060760993,-15.5421333352,-5.268280322,16.4107491042,55.54,12.27,56.8792097343,131.07,33.2978666648,-33.108280322,46.9564282107,-15.5421333352,-5.268280322,16.4107491042,48.84,-27.84,56.2175346311,131.15,37.1778666648,-28.548280322,46.8742795047,-15.5421333352,-5.268280322,16.4107491042,52.72,-23.28,57.6312137648,130.18
2020-06-16 22:30:00,36.8370166361,5.7846500587000005,37.2884428604,-15.2729833639,-5.1553499413,16.1196046431,52.11,10.94,53.2459923375,131.45,40.2170166361,-15.0253499413,42.9321507494,-15.2729833639,-5.1553499413,16.1196046431,55.49,-9.87,56.3609527954,130.65,33.6170166361,-36.4753499413,49.6039813004,-15.2729833639,-5.1553499413,16.1196046431,48.89,-31.32,58.0618161962,131.6,39.2570166361,6.5746500587,39.8037608595,-15.2729833639,-5.1553499413,16.1196046431,54.53,11.73,55.777359206,131.58,32.8870166361,-33.5953499413,47.0128003942,-15.2729833639,-5.1553499413,16.1196046431,48.16,-28.44,55.9304854261,131.6,36.4870166361,-28.6753499413,46.4066598374,-15.2729833639,-5.1553499413,16.1196046431,51.76,-23.52,56.8532145089,130.65
2020-06-16 23:00:00,34.7703333049,5.2430248676,35.1634097877,-14.2096666951,-4.8169751324,15.0039287192,48.98,10.06,50.0024399405,130.5,37.9403333049,-15.3969751324,40.9455215441,-14.2096666951,-4.8169751324,15.0039287192,52.15,-10.58,53.2123942329,129.68,31.7203333049,-36.4469751324,48.3173006415,-14.2096666951,-4.8169751324,15.0039287192,45.93,-31.63,55.7675694288,130.61,37.0603333049,5.9030248676,37.5275100061,-14.2096666951,-4.8169751324,15.0039287192,51.27,10.72,52.3787294615,130.61,30.9503333049,-33.6169751324,45.6949028748,-14.2096666951,-4.8169751324,15.0039287192,45.16,-28.8,53.5617923524,130.61,34.3503333049,-27.8569751324,44.2261965546,-14.2096666951,-4.8169751324,15.0039287192,48.56,-23.04,53.74862975,129.68
2020-06-16 23:30:00,33.3445499739,5.1657791783,33.7423219041,-13.0554500261,-4.4842208217,13.8040940218,46.4,9.65,47.3928528367,130.83,36.0545499739,-15.5342208217,39.2586626155,-13.0554500261,-4.4842208217,13.8040940218,49.11,-11.05,50.3378048786,130.04,30.4345499739,-36.7842208217,47.7424416382,-13.0554500261,-4.4842208217,13.8040940218,43.49,-32.3,54.1725954704,130.96,35.2745499739,5.8657791783,35.7589323279,-13.0554500261,-4.4842208217,13.8040940218,48.33,10.35,49.4258171404,130.99,29.6645499739,-34.0042208217,45.1250768292,-13.0554500261,-4.4842208217,13.8040940218,42.72,-29.52,51.9271489685,130.96,32.7045499739,-29.1642208217,43.8193948513,-13.0554500261,-4.4842208217,13.8040940218,45.76,-24.68,51.9911530936,130.04
2020-06-17 00:00:00,32.2422499756,4.9392940848,32.6183891317,-12.3977500244,-4.1907059152,13.0868721143,44.64,9.13,45.5640922218,131.29,34.1722499756,-16.0707059152,37.7625509865,-12.3977500244,-4.1907059152,13.0868721143,46.57,-11.88,48.0614117562,130.52,29.4222499756,-37.2307059152,47.4530742584,-12.3977500244,-4.1907059152,13.0868721143,41.82,-33.04,53.2968479368,131.41,33.4822499756,5.4692940848,33.9260112777,-12.3977500244,-4.1907059152,13.0868721143,45.88,9.66,46.8859253934,131.48,28.6822499756,-34.4707059152,44.8430711477,-12.3977500244,-4.1907059152,13.0868721143,41.08,-30.28,51.0337613742,131.41,31.0022499756,-29.1907059152,42.5821184933,-12.3977500244,-4.1907059152,13.0868721143,43.4,-25.0,50.0855268516,130.52
2020-06-17 00:30:00,31.5189833099,4.8851628494,31.8953150941,-11.7310166901,-3.9748371506,12.3861246142,43.25,8.86,44.1481834281,132.14,33.0489833099,-16.5048371506,36.9411010554,-11.7310166901,-3.9748371506,12.3861246142,44.78,-12.53,46.4999924731,131.38,28.7689833099,-37.8348371506,47.5302987882,-11.7310166901,-3.9748371506,12.3861246142,40.5,-33.86,52.7896732326,132.3,32.4089833099,5.2951628494000005,32.8387111315,-11.7310166901,-3.9748371506,12.3861246142,44.14,9.27,45.1029101057,132.35,28.0289833099,-35.0948371506,44.9140456874,-11.7310166901,-3.9748371506,12.3861246142,39.76,-31.12,50.4907120172,132.3,29.9889833099,-30.2148371506,42.5708292613,-11.7310166901,-3.9748371506,12.3861246142,41.72,-26.24,49.2858600412,131.38
2020-06-17 01:00:00,30.1260166446,4.7381012752,30.4963355596,-11.0539833554,-3.7418987248,11.6701479892,41.18,8.48,42.0440578441,132.14,31.5360166446,-16.6918987248,35.681085029,-11.0539833554,-3.7418987248,11.6701479892,42.59,-12.95,44.5152850154,131.38,27.4860166446,-38.0218987248,46.9163712751,-11.0539833554,-3.7418987248,11.6701479892,38.54,-34.28,51.5795502113,132.3,30.9760166446,5.1181012752,31.3959960477,-11.0539833554,-3.7418987248,11.6701479892,42.03,8.86,42.9537018195,132.35,26.7460166446,-35.3018987248,44.2896540958,-11.0539833554,-3.7418987248,11.6701479892,37.8,-31.56,49.2430055947,132.3,28.6260166446,-31.0218987248,42.2114561396,-11.0539833554,-3.7418987248,11.6701479892,39.68,-27.28,48.1528898406,131.38
2020-06-17 01:30:00,30.4077333141,5.2286938880000005,30.85400274,-9.5922666859,-3.311306112,10.1477252791,40.0,8.54,40.9014865256,132.39,30.7977333141,-16.521306112,34.9493051853,-9.5922666859,-3.311306112,10.1477252791,40.39,-13.21,42.4953668063,131.64,27.8177333141,-37.701306112,46.8531190988,-9.5922666859,-3.311306112,10.1477252791,37.41,-34.39,50.8151571876,132.52,30.2877333141,5.358693888,30.7581272105,-9.5922666859,-3.311306112,10.1477252791,39.88,8.67,40.8115584118,132.63,27.0877333141,-34.991306112,44.2508395346,-9.5922666859,-3.311306112,10.1477252791,36.68,-31.68,48.4669454371,132.52,28.0477333141,-29.791306112,40.916955702,-9.5922666859,-3.311306112,10.1477252791,37.64,-26.48,46.0212994167,131.64
