Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-17 02:00:00,30.0343499818,5.3053152453,30.4993204626,-9.0856500182,-3.1246847547,9.6079493686,39.12,8.43,40.0179872058,132.58,29.9243499818,-16.5246847547,34.1837962795,-9.0856500182,-3.1246847547,9.6079493686,39.01,-13.4,41.2473041543,131.84,27.4943499818,-37.7346847547,46.6888178739,-9.0856500182,-3.1246847547,9.6079493686,36.58,-34.61,50.3582019139,132.67,29.4343499818,5.3953152453,29.9247453698,-9.0856500182,-3.1246847547,9.6079493686,38.52,8.52,39.450992383,132.82,26.7943499818,-35.0446847547,44.1142507644,-9.0856500182,-3.1246847547,9.6079493686,35.88,-31.92,48.0235442257,132.67,27.2743499818,-27.2446847547,38.5507848729,-9.0856500182,-3.1246847547,9.6079493686,36.36,-24.12,43.6328316752,131.84
2020-06-17 02:30:00,29.8984499839,5.7994546516,30.4557217235,-8.2315500161,-2.8305453484000003,8.7046196147,38.13,8.63,39.0944215969,132.67,28.8084499839,-16.7605453484,33.3293064862,-8.2315500161,-2.8305453484000003,8.7046196147,37.04,-13.93,39.572800002,132.01,27.4184499839,-37.3005453484,46.2936505669,-8.2315500161,-2.8305453484000003,8.7046196147,35.65,-34.47,49.5893476464,132.82,28.3884499839,5.2094546516,28.8624758165,-8.2315500161,-2.8305453484000003,8.7046196147,36.62,8.04,37.4922125247,132.99,26.6884499839,-34.6305453484,43.7212537981,-8.2315500161,-2.8305453484000003,8.7046196147,34.92,-31.8,47.2297194571,132.82,26.2484499839,-29.6305453484,39.5847236217,-8.2315500161,-2.8305453484000003,8.7046196147,34.48,-26.8,43.670475152,132.01
2020-06-17 03:00:00,28.8343499961,5.5696067959,29.3673332047,-7.9456500039,-2.7603932041,8.4114876583,36.78,8.33,37.7115008983,132.87,27.9643499961,-16.6303932041,32.5357472456,-7.9456500039,-2.7603932041,8.4114876583,35.91,-13.87,38.4955192198,132.16,26.4043499961,-37.6903932041,46.0190768986,-7.9456500039,-2.7603932041,8.4114876583,34.35,-34.93,48.9900745049,133.01,27.5643499961,5.3896067959,28.0863178812,-7.9456500039,-2.7603932041,8.4114876583,35.51,8.15,36.433262275,133.15,25.6943499961,-35.0803932041,43.4837165969,-7.9456500039,-2.7603932041,8.4114876583,33.64,-32.32,46.650101822,133.01,25.4943499961,-29.6403932041,39.0962247668,-7.9456500039,-2.7603932041,8.4114876583,33.44,-26.88,42.9041722913,132.16
2020-06-17 03:30:00,28.5854000099,5.284722884,29.0698020235,-8.0545999901,-2.775277116,8.5193159392,36.64,8.06,37.5160392366,132.95,27.6854000099,-16.605277116,32.2833796528,-8.0545999901,-2.775277116,8.5193159392,35.74,-13.83,38.3225325364,132.16,26.1754000099,-37.965277116,46.1141391785,-8.0545999901,-2.775277116,8.5193159392,34.23,-35.19,49.092046199,133.09,27.2954000099,5.394722884,27.8234055553,-8.0545999901,-2.775277116,8.5193159392,35.35,8.17,36.2818329195,133.15,25.4654000099,-35.295277116,43.5229041352,-8.0545999901,-2.775277116,8.5193159392,33.52,-32.52,46.7026851476,133.09,25.1854000099,-29.615277116,38.8763297177,-8.0545999901,-2.775277116,8.5193159392,33.24,-26.84,42.7233332033,132.16
2020-06-17 04:00:00,28.3685333294,5.1468765786,28.8316496541,-8.3514666706,-2.8631234214,8.8286166117,36.72,8.01,37.5834870655,133.07,27.6485333294,-16.7331234214,32.3177786165,-8.3514666706,-2.8631234214,8.8286166117,36.0,-13.87,38.5794880733,132.32,25.9485333294,-38.1631234214,46.1492185332,-8.3514666706,-2.8631234214,8.8286166117,34.3,-35.3,49.2197114985,133.21,27.2585333294,5.3068765786,27.7703182965,-8.3514666706,-2.8631234214,8.8286166117,35.61,8.17,36.5352022028,133.29,25.2485333294,-35.5431234214,43.598188699,-8.3514666706,-2.8631234214,8.8286166117,33.6,-32.68,46.8715521399,133.21,25.1685333294,-29.9431234214,39.1157987287,-8.3514666706,-2.8631234214,8.8286166117,33.52,-27.08,43.0919574863,132.32
2020-06-17 04:30:00,28.0564333218,4.9980854784,28.4981457149,-8.973566678200001,-3.0719145216,9.48480668,37.03,8.07,37.8991530248,133.61,28.0164333218,-17.0019145216,32.7717200261,-8.973566678200001,-3.0719145216,9.48480668,36.99,-13.93,39.5260040986,132.82,25.6264333218,-38.6719145216,46.3921443518,-8.973566678200001,-3.0719145216,9.48480668,34.6,-35.6,49.6439321569,133.73,27.5964333218,5.2180854784,28.085433024,-8.973566678200001,-3.0719145216,9.48480668,36.57,8.29,37.4978532719,133.81,24.9464333218,-35.9919145216,43.7920363354,-8.973566678200001,-3.0719145216,9.48480668,33.92,-32.92,47.2683065066,133.73,25.5064333218,-31.3119145216,40.385815973,-8.973566678200001,-3.0719145216,9.48480668,34.48,-28.24,44.5686885605,132.82
2020-06-17 05:00:00,27.5699166668,4.8934337427,28.0008213952,-9.1300833332,-3.1165662573,9.6473523263,36.7,8.01,37.5639468107,133.17,27.7799166668,-16.9865662573,32.5617444746,-9.1300833332,-3.1165662573,9.6473523263,36.91,-13.87,39.4300012681,132.41,25.1599166668,-38.5265662573,46.0143207519,-9.1300833332,-3.1165662573,9.6473523263,34.29,-35.41,49.2917051845,133.33,27.369916666800002,5.1134337427,27.8434829536,-9.1300833332,-3.1165662573,9.6473523263,36.5,8.23,37.4163453587,133.37,24.4299166668,-35.8765662573,43.404479432,-9.1300833332,-3.1165662573,9.6473523263,33.56,-32.76,46.8987334584,133.33,25.2299166668,-30.4765662573,39.5647543383,-9.1300833332,-3.1165662573,9.6473523263,34.36,-27.36,43.9224225197,132.41
2020-06-17 05:30:00,27.4302667158,5.13797335,27.9073162853,-9.1997332842,-3.19202665,9.737768052,36.63,8.33,37.5652206169,133.4,28.0902667158,-16.68202665,32.6703703272,-9.1997332842,-3.19202665,9.737768052,37.29,-13.49,39.6550652502,132.58,25.0102667158,-38.50202665,45.912084437,-9.1997332842,-3.19202665,9.737768052,34.21,-35.31,49.1642166621,133.5,27.6602667158,5.49797335,28.2013841105,-9.1997332842,-3.19202665,9.737768052,36.86,8.69,37.8705122754,133.59,24.3602667158,-35.87202665,43.3615600554,-9.1997332842,-3.19202665,9.737768052,33.56,-32.68,46.8428863329,133.5,25.5602667158,-28.55202665,38.3216056606,-9.1997332842,-3.19202665,9.737768052,34.76,-25.36,43.0277491858,132.58
2020-06-17 06:00:00,27.8757666845,6.1063480331,28.5367456896,-9.2642333155,-3.2436519669,9.8156658972,37.14,9.35,38.2988524632,133.97,28.6657666845,-17.2036519669,33.4318982501,-9.2642333155,-3.2436519669,9.8156658972,37.93,-13.96,40.4174034297,133.32,25.4257666845,-37.9736519669,45.6997577148,-9.2642333155,-3.2436519669,9.8156658972,34.69,-34.73,49.0873608987,134.12,28.2257666845,5.2263480331,28.7055503116,-9.2642333155,-3.2436519669,9.8156658972,37.49,8.47,38.434893001,134.32,24.7357666845,-35.2836519669,43.090535499,-9.2642333155,-3.2436519669,9.8156658972,34.0,-32.04,46.7178937881,134.12,26.1357666845,-30.8436519669,40.4278266401,-9.2642333155,-3.2436519669,9.8156658972,35.4,-27.6,44.8878602742,133.32
2020-06-17 06:30:00,30.0537666511,6.9252831067,30.8413429673,-9.9862333489,-3.4747168933,10.5734816398,40.04,10.4,41.3686064547,133.84,30.9137666511,-16.4347168933,35.01086814,-9.9862333489,-3.4747168933,10.5734816398,40.9,-12.96,42.9042142452,133.19,27.4437666511,-37.0347168933,46.0947999601,-9.9862333489,-3.4747168933,10.5734816398,37.43,-33.56,50.2720449156,133.97,30.3837666511,5.9252831067,30.956134380800002,-9.9862333489,-3.4747168933,10.5734816398,40.37,9.4,41.4499324487,134.16,26.7737666511,-34.3147168933,43.5239517525,-9.9862333489,-3.4747168933,10.5734816398,36.76,-30.84,47.9833637837,133.97,28.1737666511,-29.4347168933,40.7451062816,-9.9862333489,-3.4747168933,10.5734816398,38.16,-25.96,46.153084404,133.19
2020-06-17 07:00:00,31.8901833123,7.8334895972,32.8381995694,-10.5298166877,-3.7065104028,11.1631204796,42.42,11.54,43.9616651186,134.19,32.9701833123,-15.3765104028,36.3795280317,-10.5298166877,-3.7065104028,11.1631204796,43.5,-11.67,45.0381937915,133.5,29.1401833123,-36.3665104028,46.6012163183,-10.5298166877,-3.7065104028,11.1631204796,39.67,-32.66,51.384671839,134.3,32.3501833123,7.0834895972,33.1166149419,-10.5298166877,-3.7065104028,11.1631204796,42.88,10.79,44.21672195,134.49,28.4301833123,-33.5865104028,44.0037385253,-10.5298166877,-3.7065104028,11.1631204796,38.96,-29.88,49.0988390901,134.3,30.0301833123,-28.8665104028,41.6543795129,-10.5298166877,-3.7065104028,11.1631204796,40.56,-25.16,47.7298564842,133.5
2020-06-17 07:30:00,34.2040833119,9.0102949857,35.3709588637,-10.7359166881,-3.8797050143,11.4154289509,44.94,12.89,46.7520662645,134.06,35.5840833119,-13.8197050143,38.1734362067,-10.7359166881,-3.8797050143,11.4154289509,46.32,-9.94,47.3745290214,133.34,31.3240833119,-35.1797050143,47.1042443971,-10.7359166881,-3.8797050143,11.4154289509,42.06,-31.3,52.4283663678,134.22,34.8740833119,8.5802949857,35.9141079366,-10.7359166881,-3.8797050143,11.4154289509,45.61,12.46,47.281325066,134.33,30.6640833119,-32.3597050143,44.5806742206,-10.7359166881,-3.8797050143,11.4154289509,41.4,-28.48,50.2500786069,134.22,32.5040833119,-27.5197050143,42.5893131668,-10.7359166881,-3.8797050143,11.4154289509,43.24,-23.64,49.2802922069,133.34
2020-06-17 08:00:00,36.5833166449,9.8533053563,37.8870252617,-10.9066833551,-3.9966946437,11.6159076221,47.49,13.85,49.4684000146,133.43,37.8033166449,-12.6266946437,39.8562939443,-10.9066833551,-3.9966946437,11.6159076221,48.71,-8.63,49.4685859915,132.68,33.5633166449,-33.9266946437,47.7233363633,-10.9066833551,-3.9966946437,11.6159076221,44.47,-29.93,53.6039718678,133.53,36.9933166449,9.5433053563,38.2044520117,-10.9066833551,-3.9966946437,11.6159076221,47.9,13.54,49.7769183458,133.64,32.8533166449,-31.0766946437,45.2227969562,-10.9066833551,-3.9966946437,11.6159076221,43.76,-27.08,51.46128642,133.53,34.4933166449,-27.0766946437,43.8512974265,-10.9066833551,-3.9966946437,11.6159076221,45.4,-23.08,50.9298183778,132.68
2020-06-17 08:30:00,38.9365666456,11.3158113168,40.5475499618,-10.9534333544,-4.1341886832,11.707656397400001,49.89,15.45,52.2275272246,133.34,40.1965666456,-11.4541886832,41.7966793954,-10.9534333544,-4.1341886832,11.707656397400001,51.15,-7.32,51.671122496,132.68,35.7965666456,-32.4141886832,48.2915501056,-10.9534333544,-4.1341886832,11.707656397400001,46.75,-28.28,54.6380901936,133.44,39.3365666456,10.6658113168,40.7569013359,-10.9534333544,-4.1341886832,11.707656397400001,50.29,14.8,52.4225533525,133.64,35.0065666456,-29.4941886832,45.7751774916,-10.9534333544,-4.1341886832,11.707656397400001,45.96,-25.36,52.4923918297,133.44,36.6865666456,-24.9341886832,44.35783964,-10.9534333544,-4.1341886832,11.707656397400001,47.64,-20.8,51.9827817647,132.68
2020-06-17 09:00:00,40.7939833121,12.0658993937,42.5409802737,-10.8060166879,-4.1141006063,11.5626908831,51.6,16.18,54.0772817364,133.0,41.6239833121,-10.2241006063,42.8612671298,-10.8060166879,-4.1141006063,11.5626908831,52.43,-6.11,52.784817893,132.25,37.5539833121,-31.4941006063,49.0120397005,-10.8060166879,-4.1141006063,11.5626908831,48.36,-27.38,55.5729610512,133.12,40.7239833121,11.7658993937,42.3896119981,-10.8060166879,-4.1141006063,11.5626908831,51.53,15.88,53.9213807316,133.21,36.7939833121,-28.5941006063,46.5984956566,-10.8060166879,-4.1141006063,11.5626908831,47.6,-24.48,53.5259787393,133.12,38.0339833121,-24.6341006063,45.3147084209,-10.8060166879,-4.1141006063,11.5626908831,48.84,-20.52,52.9756170327,132.25
2020-06-17 09:30:00,42.1286833111,12.7420562729,44.0134747047,-11.3413166889,-4.2579437271,12.1142704701,53.47,17.0,56.1074050371,132.63,43.0386833111,-9.7079437271,44.1199777035,-11.3413166889,-4.2579437271,12.1142704701,54.38,-5.45,54.6524189767,131.92,38.7886833111,-30.5879437271,49.3982211669,-11.3413166889,-4.2579437271,12.1142704701,50.13,-26.33,56.6240743854,132.73,42.0686833111,12.1820562729,43.796993168,-11.3413166889,-4.2579437271,12.1142704701,53.41,16.44,55.8829285203,132.88,37.9786833111,-27.6579437271,46.9823609161,-11.3413166889,-4.2579437271,12.1142704701,49.32,-23.4,54.5895814236,132.73,39.2986833111,-24.8979437271,46.5219745048,-11.3413166889,-4.2579437271,12.1142704701,50.64,-20.64,54.6847254725,131.92
2020-06-17 10:00:00,42.2691333221,12.8052988615,44.1662236413,-11.4208666779,-4.2747011385,12.1946408515,53.69,17.08,56.3413036768,132.55,43.1691333221,-9.6247011385,44.229050903,-11.4208666779,-4.2747011385,12.1946408515,54.59,-5.35,54.8515323396,131.84,38.9191333221,-30.4747011385,49.4308238655,-11.4208666779,-4.2747011385,12.1946408515,50.34,-26.2,56.749939207,132.66,42.1891333221,12.2252988615,43.9247185844,-11.4208666779,-4.2747011385,12.1946408515,53.61,16.5,56.0917293369,132.88,38.0991333221,-27.5547011385,47.0192036802,-11.4208666779,-4.2747011385,12.1946408515,49.52,-23.28,54.7191812804,132.66,39.4191333221,-25.4747011385,46.9342995043,-11.4208666779,-4.2747011385,12.1946408515,50.84,-21.2,55.0830790715,131.84
2020-06-17 10:30:00,43.3937500046,13.0233933913,45.3059192036,-10.6962499954,-4.1066066087,11.4574858413,54.09,17.13,56.7376858887,132.73,43.4137500046,-9.6666066087,44.4769262965,-10.6962499954,-4.1066066087,11.4574858413,54.11,-5.5600000000000005,54.3949050923,132.05,40.0237500046,-30.3066066087,50.2034955811,-10.6962499954,-4.1066066087,11.4574858413,50.72,-26.2,57.0872875516,132.87,42.4637500046,12.2133933913,44.1852582043,-10.6962499954,-4.1066066087,11.4574858413,53.16,16.32,55.6087043546,133.03,39.2237500046,-27.3466066087,47.8156821287,-10.6962499954,-4.1066066087,11.4574858413,49.92,-23.24,55.0645439462,132.87,39.6637500046,-25.0266066087,46.8992974656,-10.6962499954,-4.1066066087,11.4574858413,50.36,-20.92,54.5323390292,132.05
2020-06-17 11:00:00,43.9242999868,13.5739298981,45.9738589006,-9.9857000132,-3.8660701019,10.7079737946,53.91,17.44,56.6607597902,132.6,43.2742999868,-9.1860701019,44.2385456731,-9.9857000132,-3.8660701019,10.7079737946,53.26,-5.32,53.5250408687,131.93,40.5542999868,-29.6960701019,50.264379305,-9.9857000132,-3.8660701019,10.7079737946,50.54,-25.83,56.7580875294,132.72,42.3442999868,12.6739298981,44.2003194608,-9.9857000132,-3.8660701019,10.7079737946,52.33,16.54,54.8816954913,132.91,39.7342999868,-26.7460701019,47.8974619509,-9.9857000132,-3.8660701019,10.7079737946,49.72,-22.88,54.7318262074,132.72,39.5742999868,-25.1060701019,46.8661922436,-9.9857000132,-3.8660701019,10.7079737946,49.56,-21.24,53.9196735895,131.93
2020-06-17 11:30:00,44.7240166614,13.7751389237,46.7973516205,-9.4459833386,-3.6848610763,10.1392703083,54.17,17.46,56.9143259646,132.6,43.0640166614,-9.0548610763,44.0056819072,-9.4459833386,-3.6848610763,10.1392703083,52.51,-5.37,52.7838706425,131.93,41.3440166614,-29.4648610763,50.7691417294,-9.4459833386,-3.6848610763,10.1392703083,50.79,-25.78,56.9581644718,132.72,42.1440166614,12.7651389237,44.0348374823,-9.4459833386,-3.6848610763,10.1392703083,51.59,16.45,54.1491514246,132.91,40.4740166614,-26.5248610763,48.3912624326,-9.4459833386,-3.6848610763,10.1392703083,49.92,-22.84,54.8969215895,132.72,39.3940166614,-23.8048610763,46.0278172367,-9.4459833386,-3.6848610763,10.1392703083,48.84,-20.12,52.8219651282,131.93
2020-06-17 12:00:00,44.1572833197,14.3295586091,46.4241523359,-7.4327166803,-3.2204413909,8.1004024593,51.59,17.55,54.4933996003,132.6,42.1172833197,-8.4704413909,42.9606090691,-7.4327166803,-3.2204413909,8.1004024593,49.55,-5.25,49.8273519264,131.93,40.9072833197,-28.9804413909,50.1325424431,-7.4327166803,-3.2204413909,8.1004024593,48.34,-25.76,54.775297352,132.72,41.2672833197,13.3295586091,43.3666439248,-7.4327166803,-3.2204413909,8.1004024593,48.7,16.55,51.4353234655,132.91,40.0872833197,-26.1004413909,47.8353773347,-7.4327166803,-3.2204413909,8.1004024593,47.52,-22.88,52.7413007045,132.72,38.6072833197,-24.8604413909,45.9191013792,-7.4327166803,-3.2204413909,8.1004024593,46.04,-21.64,50.8721063059,131.93
2020-06-17 12:30:00,45.7633166546,14.9653073259,48.1481211948,-6.2466833454,-2.8546926741,6.8680654541,52.01,17.82,54.97810928,132.46,42.1333166546,-7.9146926741,42.8702546346,-6.2466833454,-2.8546926741,6.8680654541,48.38,-5.06,48.6438896471,131.82,42.4933166546,-28.2346926741,51.0184263841,-6.2466833454,-2.8546926741,6.8680654541,48.74,-25.38,54.9520882224,132.57,41.3233166546,13.8353073259,43.5778869168,-6.2466833454,-2.8546926741,6.8680654541,47.57,16.69,50.4129050938,132.77,41.6333166546,-25.3346926741,48.73581546,-6.2466833454,-2.8546926741,6.8680654541,47.88,-22.48,52.8946575752,132.57,38.6733166546,-23.3746926741,45.1885126849,-6.2466833454,-2.8546926741,6.8680654541,44.92,-20.52,49.3849855725,131.82
2020-06-17 13:00:00,46.1796999895,15.4706716804,48.7022214418,-5.4503000105,-2.6593283196,6.0644700771,51.63,18.13,54.7206889577,132.32,42.1696999895,-7.4693283196,42.8260955814,-5.4503000105,-2.6593283196,6.0644700771,47.62,-4.8100000000000005,47.862307717,131.72,42.9196999895,-27.7193283196,51.0926786309,-5.4503000105,-2.6593283196,6.0644700771,48.37,-25.06,54.4762379391,132.47,41.3696999895,14.2506716804,43.7553850464,-5.4503000105,-2.6593283196,6.0644700771,46.82,16.91,49.7801215346,132.69,42.0696999895,-24.8193283196,48.8452527421,-5.4503000105,-2.6593283196,6.0644700771,47.52,-22.16,52.432966729,132.47,38.7496999895,-22.3393283196,44.7278977714,-5.4503000105,-2.6593283196,6.0644700771,44.2,-19.68,48.3832863704,131.72
2020-06-17 13:30:00,44.9095499912,15.3706717223,47.4670962837,-4.6204500088,-2.5293282777,5.2674528779,49.53,17.9,52.6652722389,132.52,41.3395499912,-7.4193282777,42.0000574472,-4.6204500088,-2.5293282777,5.2674528779,45.96,-4.89,46.219408261,131.85,41.7695499912,-27.9393282777,50.2523767704,-4.6204500088,-2.5293282777,5.2674528779,46.39,-25.41,52.8932906898,132.64,40.5795499912,14.3306717223,43.0356599752,-4.6204500088,-2.5293282777,5.2674528779,45.2,16.86,48.2420936527,132.81,40.8995499912,-25.0893282777,47.9817421829,-4.6204500088,-2.5293282777,5.2674528779,45.52,-22.56,50.803779387,132.64,38.0195499912,-23.6493282777,44.7747351697,-4.6204500088,-2.5293282777,5.2674528779,42.64,-21.12,47.5838628108,131.85
2020-06-17 14:00:00,43.2920999879,14.6330414609,45.6982693738,-6.0579000121,-3.0169585391,6.767583866,49.35,17.65,52.4113060322,132.71,41.4220999879,-8.2369585391,42.2331369114,-6.0579000121,-3.0169585391,6.767583866,47.48,-5.22,47.766084202100004,132.07,40.1520999879,-28.7569585391,49.3877899673,-6.0579000121,-3.0169585391,6.767583866,46.21,-25.74,52.8952899604,132.85,40.6320999879,13.5730414609,42.8391760416,-6.0579000121,-3.0169585391,6.767583866,46.69,16.59,49.5498153377,133.02,39.2620999879,-25.8569585391,47.0116453695,-6.0579000121,-3.0169585391,6.767583866,45.32,-22.84,50.7500541872,132.85,38.0220999879,-23.3769585391,44.6336451349,-6.0579000121,-3.0169585391,6.767583866,44.08,-20.36,48.5548761712,132.07
2020-06-17 14:30:00,41.7057166536,14.4241062616,44.1296005311,-6.5342833464,-3.1758937384,7.2652019854,48.24,17.6,51.350341771,132.8,40.9957166536,-8.3658937384,41.8406137859,-6.5342833464,-3.1758937384,7.2652019854,47.53,-5.19,47.812519281,132.07,38.6257166536,-29.0458937384,48.3281484238,-6.5342833464,-3.1758937384,7.2652019854,45.16,-25.87,52.0450045634,132.85,40.2057166536,13.484106261600001,42.4066123771,-6.5342833464,-3.1758937384,7.2652019854,46.74,16.66,49.6203909698,133.02,37.7857166536,-26.2158937384,45.9894930123,-6.5342833464,-3.1758937384,7.2652019854,44.32,-23.04,49.9510160057,132.85,37.5857166536,-23.0158937384,44.0728653589,-6.5342833464,-3.1758937384,7.2652019854,44.12,-19.84,48.3756136912,132.07
2020-06-17 15:00:00,41.5223666642,14.3890942149,43.9448855468,-6.6276333358,-3.2909057851,7.3997016508,48.15,17.68,51.2933221775,132.8,41.2023666642,-8.5809057851,42.0864225472,-6.6276333358,-3.2909057851,7.3997016508,47.83,-5.29,48.1216479352,132.18,38.4323666642,-29.1509057851,48.2371445621,-6.6276333358,-3.2909057851,7.3997016508,45.06,-25.86,51.953279011,132.93,40.4023666642,13.2990942149,42.5348931938,-6.6276333358,-3.2909057851,7.3997016508,47.03,16.59,49.8703218357,133.12,37.6123666642,-26.2909057851,45.8901062658,-6.6276333358,-3.2909057851,7.3997016508,44.24,-23.0,49.8615844112,132.93,37.7723666642,-24.0109057851,44.7579633142,-6.6276333358,-3.2909057851,7.3997016508,44.4,-20.72,48.9967182575,132.18
2020-06-17 15:30:00,45.279400195,15.0666364831,47.7203061278,-6.010599805,-2.5633635169,6.5343815726,51.29,17.63,54.2354220044,133.08,40.069400195,-8.1033635169,40.8805740208,-6.010599805,-2.5633635169,6.5343815726,46.08,-5.54,46.4118303884,132.42,42.039400195,-28.4633635169,50.7688312988,-6.010599805,-2.5633635169,6.5343815726,48.05,-25.9,54.5858269151,133.12,39.309400195,13.8066364831,41.6635590734,-6.010599805,-2.5633635169,6.5343815726,45.32,16.37,48.1858827874,133.35,41.189400195,-25.5633635169,48.4773374137,-6.010599805,-2.5633635169,6.5343815726,47.2,-23.0,52.5056187469,133.12,36.789400195,-24.2033635169,44.0370613488,-6.010599805,-2.5633635169,6.5343815726,42.8,-21.64,47.9596663875,132.42
2020-06-17 16:00:00,46.3143001816,14.8735779257,48.6439895735,-7.4956998184,-2.9064220743,8.0394530312,53.81,17.78,56.6713728438,132.88,41.4743001816,-8.5364220743,42.3436899359,-7.4956998184,-2.9064220743,8.0394530312,48.97,-5.63,49.2925734771,132.27,42.9543001816,-28.5964220743,51.6025896593,-7.4956998184,-2.9064220743,8.0394530312,50.45,-25.69,56.6142967809,132.99,40.6543001816,13.3935779257,42.8037387726,-7.4956998184,-2.9064220743,8.0394530312,48.15,16.3,50.8341666598,133.2,42.1443001816,-25.6664220743,49.3447794594,-7.4956998184,-2.9064220743,8.0394530312,49.64,-22.76,54.6090395447,132.99,38.0243001816,-25.0264220743,45.5210852918,-7.4956998184,-2.9064220743,8.0394530312,45.52,-22.12,50.6099278798,132.27
2020-06-17 16:30:00,47.6948500911,14.7130575092,49.9126515673,-7.6051499089,-2.9069424908,8.1417823467,55.3,17.62,58.0392487891,132.65,42.6848500911,-8.6569424908,43.5538641292,-7.6051499089,-2.9069424908,8.1417823467,50.29,-5.75,50.6176510715,132.06,44.2548500911,-28.6169424908,52.7012443316,-7.6051499089,-2.9069424908,8.1417823467,51.86,-25.71,57.8831901332,132.77,41.824850091100004,13.2130575092,43.8623183825,-7.6051499089,-2.9069424908,8.1417823467,49.43,16.12,51.992108055,132.95,43.3948500911,-25.6669424908,50.4173080524,-7.6051499089,-2.9069424908,8.1417823467,51.0,-22.76,55.8481655921,132.77,39.1548500911,-24.7069424908,46.2983292668,-7.6051499089,-2.9069424908,8.1417823467,46.76,-21.8,51.5920303923,132.06
2020-06-17 17:00:00,46.4061501344,13.7447706096,48.3988583482,-9.3238498656,-3.7452293904,10.0479311056,55.73,17.49,58.4100419449,132.44,44.8161501344,-9.4552293904,45.8027147197,-9.3238498656,-3.7452293904,10.0479311056,54.14,-5.71,54.4402764504,131.8,42.9361501344,-29.4652293904,52.074108071,-9.3238498656,-3.7452293904,10.0479311056,52.26,-25.72,58.2462530984,132.51,43.8761501344,12.4047706096,45.5959963647,-9.3238498656,-3.7452293904,10.0479311056,53.2,16.15,55.5973245759,132.73,42.1561501344,-26.4652293904,49.7749873013,-9.3238498656,-3.7452293904,10.0479311056,51.48,-22.72,56.2706744228,132.51,41.1161501344,-24.7452293904,47.9881670775,-9.3238498656,-3.7452293904,10.0479311056,50.44,-21.0,54.6369252429,131.8
2020-06-17 17:30:00,48.1841169949,12.4097020794,49.7565054669,-14.9058830051,-5.2202979206,15.7935701645,63.09,17.63,65.5069843604,132.07,49.0541169949,-9.9202979206,50.0471648046,-14.9058830051,-5.2202979206,15.7935701645,63.96,-4.7,64.1324535629,131.39,44.3441169949,-30.5002979206,53.8207105611,-14.9058830051,-5.2202979206,15.7935701645,59.25,-25.28,64.4177064168,132.19,47.8541169949,11.8597020794,49.3018158568,-14.9058830051,-5.2202979206,15.7935701645,62.76,17.08,65.0426321731,132.27,43.4941169949,-27.4602979206,51.4374005472,-14.9058830051,-5.2202979206,15.7935701645,58.4,-22.24,62.4914202111,132.19,44.7741169949,-25.6602979206,51.6059341747,-14.9058830051,-5.2202979206,15.7935701645,59.68,-20.44,63.0832465873,131.39
2020-06-17 18:00:00,50.5584333796,12.7001342932,52.1291530419,-16.4415666204,-5.6298657068,17.3787370315,67.0,18.33,69.4621400477,131.86,51.7484333796,-10.0498657068,52.7152744275,-16.4415666204,-5.6298657068,17.3787370315,68.19,-4.42,68.3330995931,131.24,46.5184333796,-30.0398657068,55.3747070039,-16.4415666204,-5.6298657068,17.3787370315,62.96,-24.41,67.5263629999,132.0,50.4284333796,11.7201342932,51.7724679822,-16.4415666204,-5.6298657068,17.3787370315,66.87,17.35,69.0841472409,132.11,45.6784333796,-26.9098657068,53.0156594637,-16.4415666204,-5.6298657068,17.3787370315,62.12,-21.28,65.663786062,132.0,47.1984333796,-24.3498657068,53.1093972233,-16.4415666204,-5.6298657068,17.3787370315,63.64,-18.72,66.3361741435,131.24
2020-06-17 18:30:00,50.368683353,12.2186130596,51.8295163764,-16.731316647,-5.6813869404,17.6696099082,67.1,17.9,69.446526191,132.14,51.558683353,-10.8513869404,52.6882380387,-16.731316647,-5.6813869404,17.6696099082,68.29,-5.17,68.4854218064,131.51,46.338683353,-30.6213869404,55.5422624048,-16.731316647,-5.6813869404,17.6696099082,63.07,-24.94,67.8220355047,132.25,50.238683353,10.9986130596,51.4285406587,-16.731316647,-5.6813869404,17.6696099082,66.97,16.68,69.0159640953,132.41,45.468683353,-27.4813869404,53.1284085403,-16.731316647,-5.6813869404,17.6696099082,62.2,-21.8,65.9096351075,132.25,47.028683353,-26.5613869404,54.0111500907,-16.731316647,-5.6813869404,17.6696099082,63.76,-20.88,67.0918176829,131.51
2020-06-17 19:00:00,49.4995500094,11.7413753315,50.8730316161,-16.2804499906,-5.4886246685,17.1807465684,65.78,17.23,67.9991272003,132.14,50.3195500094,-11.4486246685,51.6055047446,-16.2804499906,-5.4886246685,17.1807465684,66.6,-5.96,66.8661468906,131.51,45.5295500094,-31.0486246685,55.1085929585,-16.2804499906,-5.4886246685,17.1807465684,61.81,-25.56,66.8863939826,132.25,49.0595500094,10.4013753315,50.1500553929,-16.2804499906,-5.4886246685,17.1807465684,65.34,15.89,67.2443878699,132.41,44.7195500094,-27.9286246685,52.7242470683,-16.2804499906,-5.4886246685,17.1807465684,61.0,-22.44,64.9965660631,132.25,45.9195500094,-26.4886246685,53.0118129278,-16.2804499906,-5.4886246685,17.1807465684,62.2,-21.0,65.6493716649,131.51
2020-06-17 19:30:00,47.1522499933,10.9868917884,48.4153536659,-15.7477500067,-5.3531082116,16.6327206975,62.9,16.34,64.9877342273,131.95,48.5322499933,-11.9731082116,49.987344495,-15.7477500067,-5.3531082116,16.6327206975,64.28,-6.62,64.6199876199,131.32,43.3222499933,-31.7731082116,53.7247405755,-15.7477500067,-5.3531082116,16.6327206975,59.07,-26.42,64.709205682,132.06,47.3522499933,9.8568917884,48.3672812462,-15.7477500067,-5.3531082116,16.6327206975,63.1,15.21,64.9072730902,132.23,42.4922499933,-28.7131082116,51.2838560627,-15.7477500067,-5.3531082116,16.6327206975,58.24,-23.36,62.7501968124,132.06,44.2522499933,-27.0731082116,51.8769198942,-15.7477500067,-5.3531082116,16.6327206975,60.0,-21.72,63.8103314519,131.32
2020-06-17 20:00:00,45.1186166425,10.064393873,46.2274982209,-15.0713833575,-5.095606127,15.9094876759,60.19,15.16,62.0698131139,132.57,46.2286166425,-12.825606127,47.9747972294,-15.0713833575,-5.095606127,15.9094876759,61.3,-7.73,61.7854586452,131.93,41.4586166425,-33.005606127,52.9923289705,-15.0713833575,-5.095606127,15.9094876759,56.53,-27.91,63.0445001566,132.68,45.1186166425,9.164393873,46.0399357384,-15.0713833575,-5.095606127,15.9094876759,60.19,14.26,61.856153291300004,132.87,40.6486166425,-29.975606127,50.5059105217,-15.0713833575,-5.095606127,15.9094876759,55.72,-24.88,61.0223958887,132.68,42.2086166425,-26.215606127,49.6872752672,-15.0713833575,-5.095606127,15.9094876759,57.28,-21.12,61.0495929552,131.93
2020-06-17 20:30:00,43.0620999713,9.5574844012,44.1099757653,-14.5679000287,-4.9225155988000004,15.3770891611,57.63,14.48,59.4212697609,133.01,44.2320999713,-13.8125155988,46.3385827905,-14.5679000287,-4.9225155988000004,15.3770891611,58.8,-8.89,59.4682444671,132.41,39.5320999713,-33.8225155988,52.0264306826,-14.5679000287,-4.9225155988000004,15.3770891611,54.1,-28.9,61.3353079392,133.15,43.2020999713,8.3374844012,43.9992623582,-14.5679000287,-4.9225155988000004,15.3770891611,57.77,13.26,59.2722574228,133.36,38.7920999713,-30.8425155988,49.5589324809,-14.5679000287,-4.9225155988000004,15.3770891611,53.36,-25.92,59.3223060914,133.15,40.3920999713,-27.7225155988,48.9904032563,-14.5679000287,-4.9225155988000004,15.3770891611,54.96,-22.8,59.5016100622,132.41
2020-06-17 21:00:00,41.1061666396,8.4616638234,41.9680436816,-13.7538333604,-4.6783361766,14.527723892200001,54.86,13.14,56.4116938232,133.51,42.0961666396,-14.1983361766,44.4261183982,-13.7538333604,-4.6783361766,14.527723892200001,55.85,-9.52,56.6555637162,132.82,37.7161666396,-35.1983361766,51.5890695359,-13.7538333604,-4.6783361766,14.527723892200001,51.47,-30.52,59.838376482,133.62,41.1561666396,8.0716638234,41.9402170874,-13.7538333604,-4.6783361766,14.527723892200001,54.91,12.75,56.3708311097,133.78,37.0061666396,-32.2383361766,49.0791879394,-13.7538333604,-4.6783361766,14.527723892200001,50.76,-27.56,57.7592520727,133.62,38.4461666396,-28.1583361766,47.6550063006,-13.7538333604,-4.6783361766,14.527723892200001,52.2,-23.48,57.2376659203,132.82
2020-06-17 21:30:00,39.7667333071,8.1677807705,40.5968683599,-13.3232666929,-4.5122192295,14.0666114521,53.09,12.68,54.5832437658,132.9,40.6467333071,-15.1322192295,43.3721222371,-13.3232666929,-4.5122192295,14.0666114521,53.97,-10.62,55.0049570493,132.32,36.4767333071,-35.1422192295,50.6510379472,-13.3232666929,-4.5122192295,14.0666114521,49.8,-30.63,58.4656899386,133.07,39.7467333071,7.0077807705,40.359779483,-13.3232666929,-4.5122192295,14.0666114521,53.07,11.52,54.3059416639,133.29,35.7567333071,-32.2322192295,48.1400034613,-13.3232666929,-4.5122192295,14.0666114521,49.08,-27.72,56.3670542072,133.07,37.1167333071,-28.5522192295,46.828208532,-13.3232666929,-4.5122192295,14.0666114521,50.44,-24.04,55.8758910443,132.32
2020-06-17 22:00:00,39.2100833156,7.6102467989,39.9417887676,-12.8699166844,-4.3397532011,13.5819075726,52.08,11.95,53.4334062175,132.1,39.6200833156,-15.6897532011,42.6136053092,-12.8699166844,-4.3397532011,13.5819075726,52.49,-11.35,53.703096745,131.51,35.9900833156,-35.0997532011,50.2720476193,-12.8699166844,-4.3397532011,13.5819075726,48.86,-30.76,57.7362728274,132.21,38.7600833156,6.1902467989,39.2512829607,-12.8699166844,-4.3397532011,13.5819075726,51.63,10.53,52.6928628943,132.47,35.2100833156,-32.2197532011,47.726957408,-12.8699166844,-4.3397532011,13.5819075726,48.08,-27.88,55.5786001983,132.21,36.1300833156,-29.8997532011,46.8975283131,-12.8699166844,-4.3397532011,13.5819075726,49.0,-25.56,55.2658447868,131.51
2020-06-17 22:30:00,37.9202999796,7.0906311613,38.577534924,-12.1997000204,-4.1693688387,12.8924907253,50.12,11.26,51.3692709701,131.24,38.2702999796,-16.0093688387,41.4839215979,-12.1997000204,-4.1693688387,12.8924907253,50.47,-11.84,51.8402015814,130.69,34.8102999796,-35.0893688387,49.4269237376,-12.1997000204,-4.1693688387,12.8924907253,47.01,-30.92,56.2670996231,131.39,37.4702999796,5.6006311613,37.886547084200004,-12.1997000204,-4.1693688387,12.8924907253,49.67,9.77,50.6217522415,131.65,34.0402999796,-32.2093688387,46.863476863,-12.1997000204,-4.1693688387,12.8924907253,46.24,-28.04,54.0775295294,131.39,34.8802999796,-29.3293688387,45.5724390739,-12.1997000204,-4.1693688387,12.8924907253,47.08,-25.16,53.3811951908,130.69
2020-06-17 23:00:00,36.3196499776,7.0121444756,36.9903655651,-11.1903500224,-3.8478555244,11.8334240928,47.51,10.86,48.7354049947,131.1,36.2296499776,-16.1478555244,39.6653598942,-11.1903500224,-3.8478555244,11.8334240928,47.42,-12.3,48.9892477999,130.54,33.3496499776,-35.0978555244,48.4154790955,-11.1903500224,-3.8478555244,11.8334240928,44.54,-31.25,54.4093199737,131.22,35.4896499776,5.4121444756,35.8999521359,-11.1903500224,-3.8478555244,11.8334240928,46.68,9.26,47.5895997041,131.5,32.5696499776,-32.2878555244,45.8616148214,-11.1903500224,-3.8478555244,11.8334240928,43.76,-28.44,52.189761448,131.22,33.0096499776,-28.6478555244,43.7073977467,-11.1903500224,-3.8478555244,11.8334240928,44.2,-24.8,50.682146758,130.54
2020-06-17 23:30:00,34.6145333139,7.0761317795,35.3304055666,-10.1154666861,-3.4938682205,10.7018587834,44.73,10.57,45.9619168443,131.91,34.0645333139,-16.3638682205,37.7911181765,-10.1154666861,-3.4938682205,10.7018587834,44.18,-12.87,46.0164025104,131.34,31.7745333139,-35.5438682205,47.675859042,-10.1154666861,-3.4938682205,10.7018587834,41.89,-32.05,52.7444271938,132.05,33.4445333139,5.4361317795,33.8834522637,-10.1154666861,-3.4938682205,10.7018587834,43.56,8.93,44.4659251562,132.31,31.0445333139,-32.7738682205,45.1429893429,-10.1154666861,-3.4938682205,10.7018587834,41.16,-29.28,50.5120183719,132.05,31.0845333139,-30.5338682205,43.5725294176,-10.1154666861,-3.4938682205,10.7018587834,41.2,-27.04,49.2808441486,131.34
2020-06-18 00:00:00,33.0916666853,6.4219845377,33.709053523,-9.4683333147,-3.2580154623,10.013191325,42.56,9.68,43.6469472014,132.6,32.2316666853,-16.3080154623,36.1224543135,-9.4683333147,-3.2580154623,10.013191325,41.7,-13.05,43.6943074095,131.97,30.3616666853,-36.6180154623,47.5679499275,-9.4683333147,-3.2580154623,10.013191325,39.83,-33.36,51.9549660764,132.77,31.6916666853,5.6519845377,32.1917173588,-9.4683333147,-3.2580154623,10.013191325,41.16,8.91,42.1133434911,132.98,29.6116666853,-33.8980154623,45.0102905585,-9.4683333147,-3.2580154623,10.013191325,39.08,-30.64,49.6593999158,132.77,29.4116666853,-30.4180154623,42.3119581427,-9.4683333147,-3.2580154623,10.013191325,38.88,-27.16,47.4269965315,131.97
2020-06-18 00:30:00,31.9142334032,6.8978773118,32.6511715735,-8.8157665968,-3.0721226882,9.3357205667,40.73,9.97,41.9324909825,133.19,31.0642334032,-16.7621226882,35.2980927805,-8.8157665968,-3.0721226882,9.3357205667,39.88,-13.69,42.1643273396,132.59,29.2842334032,-36.5521226882,46.8361398818,-8.8157665968,-3.0721226882,9.3357205667,38.1,-33.48,50.7200197161,133.32,30.5842334032,5.3978773118,31.0569221324,-8.8157665968,-3.0721226882,9.3357205667,39.4,8.47,40.3001352355,133.59,28.5442334032,-33.8321226882,44.2649498606,-8.8157665968,-3.0721226882,9.3357205667,37.36,-30.76,48.3936690074,133.32,28.3842334032,-30.2321226882,41.4686140125,-8.8157665968,-3.0721226882,9.3357205667,37.2,-27.16,46.0598046023,132.59
2020-06-18 01:00:00,31.0026167878,6.7764281908,31.7345588707,-8.3473832122,-2.9535718092,8.854512574,39.35,9.73,40.5351131736,133.47,30.1126167878,-16.8435718092,34.5032694263,-8.3473832122,-2.9535718092,8.854512574,38.46,-13.89,40.8913646141,132.84,28.4326167878,-36.8635718092,46.5546627519,-8.3473832122,-2.9535718092,8.854512574,36.78,-33.91,50.0265579468,133.6,29.6526167878,5.3964281908,30.1396602433,-8.3473832122,-2.9535718092,8.854512574,38.0,8.35,38.9065868459,133.81,27.6926167878,-34.1935718092,44.0009247361,-8.3473832122,-2.9535718092,8.854512574,36.04,-31.24,47.6950647342,133.6,27.5326167878,-31.1135718092,41.54635168,-8.3473832122,-2.9535718092,8.854512574,35.88,-28.16,45.6109635943,132.84
2020-06-18 01:30:00,31.1009333711,6.5621287627000005,31.7856821612,-8.2890666289,-2.9178712373,8.7876389398,39.39,9.48,40.5147195473,133.61,30.1509333711,-16.5978712373,34.417555299,-8.2890666289,-2.9178712373,8.7876389398,38.44,-13.68,40.8016666326,132.94,28.5309333711,-37.1278712373,46.8240641299,-8.2890666289,-2.9178712373,8.7876389398,36.82,-34.21,50.2596906079,133.74,29.7109333711,5.6621287627,30.2456486772,-8.2890666289,-2.9178712373,8.7876389398,38.0,8.58,38.9565963606,133.91,27.8309333711,-34.4378712373,44.2778480469,-8.2890666289,-2.9178712373,8.7876389398,36.12,-31.52,47.9391781323,133.74,27.5509333711,-30.3178712373,40.9661719713,-8.2890666289,-2.9178712373,8.7876389398,35.84,-27.4,45.1139180298,132.94
2020-06-18 02:00:00,30.3262333701,6.3665322741,30.9873064918,-8.3737666299,-2.9534677259,8.8793546601,38.7,9.32,39.8064366654,133.75,29.7162333701,-16.7734677259,34.1233606971,-8.3737666299,-2.9534677259,8.8793546601,38.09,-13.82,40.5196310447,133.09,27.7962333701,-37.4334677259,46.6250479416,-8.3737666299,-2.9534677259,8.8793546601,36.17,-34.48,49.9713848117,133.85,29.2762333701,5.5265322741,29.7932945362,-8.3737666299,-2.9534677259,8.8793546601,37.65,8.48,38.5931716758,134.05,27.1062333701,-34.7534677259,44.0743849247,-8.3737666299,-2.9534677259,8.8793546601,35.48,-31.8,47.6452557974,133.85,27.1462333701,-31.1534677259,41.3213811185,-8.3737666299,-2.9534677259,8.8793546601,35.52,-28.2,45.3531740896,133.09
2020-06-18 02:30:00,30.0028833828,6.2697028341,30.6509736372,-8.2271166172,-2.8802971659,8.7167401933,38.23,9.15,39.3097367073,133.97,29.0528833828,-17.0002971659,33.6612557191,-8.2271166172,-2.8802971659,8.7167401933,37.28,-14.12,39.8644302606,133.3,27.4928833828,-37.6102971659,46.5874778198,-8.2271166172,-2.8802971659,8.7167401933,35.72,-34.73,49.8205911246,134.13,28.6328833828,5.3697028341,29.1320393955,-8.2271166172,-2.8802971659,8.7167401933,36.86,8.25,37.7719750609,134.29,26.7728833828,-34.9602971659,44.0341874293,-8.2271166172,-2.8802971659,8.7167401933,35.0,-32.08,47.4776410534,134.13,26.5728833828,-30.3202971659,40.3167279365,-8.2271166172,-2.8802971659,8.7167401933,34.8,-27.44,44.3169674053,133.3
2020-06-18 03:00:00,29.2551000698,5.9701672283,29.8580605001,-8.0448999302,-2.8098327717,8.5214772834,37.3,8.78,38.319425883,133.37,28.2751000698,-17.0998327717,33.0436917547,-8.0448999302,-2.8098327717,8.5214772834,36.32,-14.29,39.0300717396,132.71,26.8051000698,-37.5198327717,46.1112919031,-8.0448999302,-2.8098327717,8.5214772834,34.85,-34.71,49.1864473204,133.51,27.8851000698,5.0601672283,28.3405027881,-8.0448999302,-2.8098327717,8.5214772834,35.93,7.87,36.7818134409,133.67,26.1151000698,-34.8498327717,43.548929905,-8.0448999302,-2.8098327717,8.5214772834,34.16,-32.04,46.8344659412,133.51,25.7951000698,-30.2898327717,39.7851876576,-8.0448999302,-2.8098327717,8.5214772834,33.84,-27.48,43.592384656,132.71
2020-06-18 03:30:00,28.8967833491,6.1592224754,29.545898352000002,-7.9032166509,-2.8007775246,8.3848189112,36.8,8.96,37.8750788778,133.7,28.0767833491,-17.0207775246,32.8331026675,-7.9032166509,-2.8007775246,8.3848189112,35.98,-14.22,38.6880963605,133.04,26.4767833491,-37.6107775246,45.9955502469,-7.9032166509,-2.8007775246,8.3848189112,34.38,-34.81,48.9256630001,133.83,27.6867833491,5.2592224754,28.1818628424,-7.9032166509,-2.8007775246,8.3848189112,35.59,8.06,36.4912551168,134.0,25.7367833491,-34.9607775246,43.4124173743,-7.9032166509,-2.8007775246,8.3848189112,33.64,-32.16,46.5393940657,133.83,25.6167833491,-30.1207775246,39.5408754056,-7.9032166509,-2.8007775246,8.3848189112,33.52,-27.32,43.2431821216,133.04
2020-06-18 04:00:00,28.9623666512,6.0366123897,29.5847827638,-8.1476333488,-2.7933876103,8.613184284999999,37.11,8.83,38.1460482881,133.9,27.7923666512,-17.2433876103,32.707033805500004,-8.1476333488,-2.7933876103,8.613184284999999,35.94,-14.45,38.7361084777,133.29,26.5123666512,-37.8033876103,46.173603934,-8.1476333488,-2.7933876103,8.613184284999999,34.66,-35.01,49.2647510904,134.05,27.4023666512,5.0766123897,27.8686506929,-8.1476333488,-2.7933876103,8.613184284999999,35.55,7.87,36.41070447,134.25,25.8123666512,-35.1533876103,43.6123713253,-8.1476333488,-2.7933876103,8.613184284999999,33.96,-32.36,46.9089671598,134.05,25.3323666512,-30.3133876103,39.5048132328,-8.1476333488,-2.7933876103,8.613184284999999,33.48,-27.52,43.3389063083,133.29
2020-06-18 04:30:00,28.5835333176,6.1326252116,29.2340121931,-7.8564666824,-2.7573747884,8.3262947615,36.44,8.89,37.5087416478,133.81,27.6835333176,-17.1273747884,32.553417395,-7.8564666824,-2.7573747884,8.3262947615,35.54,-14.37,38.3352122728,133.15,26.1735333176,-37.6973747884,45.8927653587,-7.8564666824,-2.7573747884,8.3262947615,34.03,-34.94,48.7733995124,133.95,27.3135333176,5.1926252116,27.802741931,-7.8564666824,-2.7573747884,8.3262947615,35.17,7.95,36.0573348987,134.11,25.4635333176,-35.0373747884,43.3129214101,-7.8564666824,-2.7573747884,8.3262947615,33.32,-32.28,46.3920337989,133.95,25.2635333176,-30.0373747884,39.2490764206,-7.8564666824,-2.7573747884,8.3262947615,33.12,-27.28,42.9084234155,133.15
2020-06-18 05:00:00,28.7462500108,6.6060119414,29.4955298893,-7.7937499892,-2.6939880586,8.2462179546,36.54,9.3,37.7049280599,133.94,27.4262500108,-17.6339880586,32.6060841639,-7.7937499892,-2.6939880586,8.2462179546,35.22,-14.94,38.2577051063,133.38,26.3162500108,-37.2939880586,45.6441295234,-7.7937499892,-2.6939880586,8.2462179546,34.11,-34.6,48.5865423754,134.09,27.0662500108,4.7460119414,27.4792015713,-7.7937499892,-2.6939880586,8.2462179546,34.86,7.44,35.6451006451,134.36,25.6062500108,-34.6539880586,43.0880369474,-7.7937499892,-2.6939880586,8.2462179546,33.4,-31.96,46.2277146309,134.09,25.0462500108,-31.0539880586,39.8956741257,-7.7937499892,-2.6939880586,8.2462179546,32.84,-28.36,43.39072712,133.38
2020-06-18 05:30:00,29.0620666611,6.6871968736,29.8215076856,-7.9879333389,-2.7428031264,8.4457118123,37.05,9.43,38.2312359204,133.94,27.7420666611,-17.6528031264,32.8822706157,-7.9879333389,-2.7428031264,8.4457118123,35.73,-14.91,38.716159417,133.38,26.612066661100002,-37.3028031264,45.8224968008,-7.9879333389,-2.7428031264,8.4457118123,34.6,-34.56,48.9035131662,134.09,27.3720666611,4.7771968736,27.7858173043,-7.9879333389,-2.7428031264,8.4457118123,35.36,7.52,36.1507952886,134.43,25.9320666611,-34.6228031264,43.2574915783,-7.9879333389,-2.7428031264,8.4457118123,33.92,-31.88,46.5499817401,134.09,25.3320666611,-29.8228031264,39.1294414429,-7.9879333389,-2.7428031264,8.4457118123,33.32,-27.08,42.936567166,133.38
2020-06-18 06:00:00,29.1533166787,6.9873889919,29.9789839436,-8.1766833213,-2.8526110081000002,8.6599965185,37.33,9.84,38.6051097654,134.63,28.3533166787,-17.6126110081,33.3783557594,-8.1766833213,-2.8526110081000002,8.6599965185,36.53,-14.76,39.3992195354,134.08,26.6733166787,-37.5326110081,46.0452246354,-8.1766833213,-2.8526110081000002,8.6599965185,34.85,-34.68,49.1652814494,134.79,27.9433166787,5.0573889919,28.3972908993,-8.1766833213,-2.8526110081000002,8.6599965185,36.12,7.91,36.9759719277,135.09,26.0233166787,-34.8926110081,43.5282358237,-8.1766833213,-2.8526110081000002,8.6599965185,34.2,-32.04,46.8636490257,134.79,25.9433166787,-30.2126110081,39.822826924,-8.1766833213,-2.8526110081000002,8.6599965185,34.12,-27.36,43.7349288327,134.08
2020-06-18 06:30:00,31.0740999872,7.4555073636,31.9559740904,-9.3859000128,-3.2344926364,9.927590929600001,40.46,10.69,41.8483894553,134.01,30.9440999872,-16.5344926364,35.0845659908,-9.3859000128,-3.2344926364,9.927590929600001,40.33,-13.3,42.4664444003,133.4,28.4440999872,-36.6744926364,46.4121237849,-9.3859000128,-3.2344926364,9.927590929600001,37.83,-33.44,50.491014052,134.16,30.4240999872,5.9355073636,30.9976790695,-9.3859000128,-3.2344926364,9.927590929600001,39.81,9.17,40.852478505,134.39,27.7740999872,-33.9144926364,43.8359834028,-9.3859000128,-3.2344926364,9.927590929600001,37.16,-30.68,48.1884633496,134.16,28.2940999872,-29.1544926364,40.626845004,-9.3859000128,-3.2344926364,9.927590929600001,37.68,-25.92,45.7343284634,133.4
2020-06-18 07:00:00,32.6176666452,7.8340020106,33.5452495128,-10.7423333548,-3.6959979894,11.3603753038,43.36,11.53,44.8668084446,133.68,33.3976666452,-15.3059979894,36.737960093,-10.7423333548,-3.6959979894,11.3603753038,44.14,-11.61,45.6413376228,133.01,29.8276666452,-36.0859979894,46.8176136554,-10.7423333548,-3.6959979894,11.3603753038,40.57,-32.39,51.9137457712,133.84,32.7576666452,7.0140020106,33.5001634062,-10.7423333548,-3.6959979894,11.3603753038,43.5,10.71,44.7990412844,134.0,29.1376666452,-33.3359979894,44.2751892088,-10.7423333548,-3.6959979894,11.3603753038,39.88,-29.64,49.6884694874,133.84,30.4176666452,-29.3359979894,42.2591436517,-10.7423333548,-3.6959979894,11.3603753038,41.16,-25.64,48.4928365844,133.01
2020-06-18 07:30:00,35.7655666423,8.6318641546,36.7924562381,-12.1744333577,-4.1481358454,12.8617206692,47.94,12.78,49.6142318292,133.18,36.9155666423,-13.8881358454,39.4415945137,-12.1744333577,-4.1481358454,12.8617206692,49.09,-9.74,50.0469349711,132.47,32.7455666423,-34.9281358454,47.8774143868,-12.1744333577,-4.1481358454,12.8617206692,44.92,-30.78,54.4537859106,133.32,36.1255666423,8.2318641546,37.0515877216,-12.1744333577,-4.1481358454,12.8617206692,48.3,12.38,49.8613517667,133.42,32.0255666423,-32.0681358454,45.3211016565,-12.1744333577,-4.1481358454,12.8617206692,44.2,-27.92,52.2796939547,133.32,33.6255666423,-28.3081358454,43.9548551023,-12.1744333577,-4.1481358454,12.8617206692,45.8,-24.16,51.7817110571,132.47
2020-06-18 08:00:00,38.2539999737,9.6542739511,39.4534348253,-13.1460000263,-4.5557260489,13.9130139267,51.4,14.21,53.3280798454,132.44,40.0539999737,-12.2957260489,41.8987803279,-13.1460000263,-4.5557260489,13.9130139267,53.2,-7.74,53.7600930059,131.7,35.0439999737,-33.5057260489,48.4841789889,-13.1460000263,-4.5557260489,13.9130139267,48.19,-28.95,56.2172446852,132.6,39.1439999737,9.5942739511,40.3026404419,-13.1460000263,-4.5557260489,13.9130139267,52.29,14.15,54.1707171819,132.63,34.3339999737,-30.5957260489,45.9882811883,-13.1460000263,-4.5557260489,13.9130139267,47.48,-26.04,54.1519344068,132.6,36.4539999737,-25.075726048900002,44.2457472642,-13.1460000263,-4.5557260489,13.9130139267,49.6,-20.52,53.677093811,131.7
2020-06-18 08:30:00,40.5205833054,10.7606469581,41.9250425684,-13.9894166946,-4.8393530419,14.8028077513,54.51,15.6,56.6983253721,132.36,42.5505833054,-11.3093530419,44.0278730562,-13.9894166946,-4.8393530419,14.8028077513,56.54,-6.47,56.9089843522,131.7,37.1405833054,-32.3293530419,49.2403289629,-13.9894166946,-4.8393530419,14.8028077513,51.13,-27.49,58.0515029952,132.52,41.5405833054,10.5406469581,42.8570332576,-13.9894166946,-4.8393530419,14.8028077513,55.53,15.38,57.6205284599,132.56,36.3705833054,-29.3593530419,46.7417473038,-13.9894166946,-4.8393530419,14.8028077513,50.36,-24.52,56.0121415409,132.52,38.7305833054,-27.5193530419,47.5118182668,-13.9894166946,-4.8393530419,14.8028077513,52.72,-22.68,57.3914697494,131.7
2020-06-18 09:00:00,42.4197499885,11.6245300948,43.9836888973,-13.9302500115,-4.7454699052,14.7163633416,56.35,16.37,58.6796336049,132.05,43.5397499885,-10.5154699052,44.791572158,-13.9302500115,-4.7454699052,14.7163633416,57.47,-5.77,57.7589283142,131.34,38.9397499885,-31.2854699052,49.9508233802,-13.9302500115,-4.7454699052,14.7163633416,52.87,-26.54,59.1574889596,132.2,42.4997499885,11.2145300948,43.95445864,-13.9302500115,-4.7454699052,14.7163633416,56.43,15.96,58.6435546331,132.25,38.1097499885,-28.3454699052,47.4954598707,-13.9302500115,-4.7454699052,14.7163633416,52.04,-23.6,57.1412425486,132.2,39.6297499885,-26.5454699052,47.6988370575,-13.9302500115,-4.7454699052,14.7163633416,53.56,-21.8,57.8265821228,131.34
2020-06-18 09:30:00,43.6908500772,11.6103987755,45.2072089406,-13.749149922800001,-4.7896012245,14.5595124743,57.44,16.4,59.7353630608,131.51,44.9208500772,-9.0696012245,45.8272892285,-13.749149922800001,-4.7896012245,14.5595124743,58.67,-4.28,58.8259067078,130.7,40.1608500772,-30.9796012245,50.7210959163,-13.749149922800001,-4.7896012245,14.5595124743,53.91,-26.19,59.9349997914,131.7,43.8408500772,12.4603987755,45.5772056311,-13.749149922800001,-4.7896012245,14.5595124743,57.59,17.25,60.1179723544,131.59,39.3308500772,-27.9896012245,48.2735284032,-13.749149922800001,-4.7896012245,14.5595124743,53.08,-23.2,57.9286319535,131.7,40.8508500772,-24.1096012245,47.4348481945,-13.749149922800001,-4.7896012245,14.5595124743,54.6,-19.32,57.9173756312,130.7
2020-06-18 10:00:00,44.3818333836,11.5779087376,45.8671462512,-14.2181666164,-4.9320912624,15.0493118166,58.6,16.51,60.8813608586,131.73,45.9418333836,-8.5420912624,46.729213323,-14.2181666164,-4.9320912624,15.0493118166,60.16,-3.61,60.2682146741,130.82,40.7918333836,-31.1120912624,51.302396567,-14.2181666164,-4.9320912624,15.0493118166,55.01,-26.18,60.9220198286,131.9,44.8118333836,13.0079087376,46.6616127125,-14.2181666164,-4.9320912624,15.0493118166,59.03,17.94,61.6959034296,131.73,39.9818333836,-28.0920912624,48.8642260986,-14.2181666164,-4.9320912624,15.0493118166,54.2,-23.16,58.9408652804,131.9,41.8218333836,-24.0920912624,48.2648382258,-14.2181666164,-4.9320912624,15.0493118166,56.04,-19.16,59.2248866609,130.82
