Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-18 10:30:00,44.8545000858,11.4879647599,46.3022624962,-14.2554999142,-5.0020352401,15.1076018728,59.11,16.49,61.3670286066,131.73,46.5945000858,-8.5620352401,47.3746333569,-14.2554999142,-5.0020352401,15.1076018728,60.85,-3.56,60.9540490862,130.82,41.2345000858,-31.1920352401,51.7032596627,-14.2554999142,-5.0020352401,15.1076018728,55.49,-26.19,61.3600537809,131.9,45.4445000858,12.9879647599,47.2640435918,-14.2554999142,-5.0020352401,15.1076018728,59.7,17.99,62.3516647733,131.73,40.4245000858,-28.2020352401,49.2899076776,-14.2554999142,-5.0020352401,15.1076018728,54.68,-23.2,59.3981683219,131.9,42.3845000858,-23.4820352401,48.4546367909,-14.2554999142,-5.0020352401,15.1076018728,56.64,-18.48,59.5785196191,130.82
2020-06-18 11:00:00,44.8719167637,11.8556429565,46.4116923195,-13.2380832363,-4.8343570435,14.0931847287,58.11,16.69,60.4593102839,131.73,46.6719167637,-8.1043570435,47.3703326723,-13.2380832363,-4.8343570435,14.0931847287,59.91,-3.27,59.9991749943,130.74,41.2919167637,-30.7743570435,51.4983829014,-13.2380832363,-4.8343570435,14.0931847287,54.53,-25.94,60.3854659666,131.83,45.5519167637,13.3956429565,47.480736842,-13.2380832363,-4.8343570435,14.0931847287,58.79,18.23,61.551579996,131.65,40.4419167637,-27.7543570435,49.0494950679,-13.2380832363,-4.8343570435,14.0931847287,53.68,-22.92,58.3683887048,131.83,42.5219167637,-23.1943570435,48.4364697714,-13.2380832363,-4.8343570435,14.0931847287,55.76,-18.36,58.7049163188,130.74
2020-06-18 11:30:00,45.2329001175,12.0175645169,46.8021058283,-12.9570998825,-4.7624354831,13.8046089801,58.19,16.78,60.5610807367,131.65,46.8029001175,-7.9824354831,47.478739828,-12.9570998825,-4.7624354831,13.8046089801,59.76,-3.22,59.8466874605,130.74,41.6729001175,-30.6124354831,51.7083340518,-12.9570998825,-4.7624354831,13.8046089801,54.63,-25.85,60.4372352114,131.83,45.6829001175,13.5275645169,47.6437022586,-12.9570998825,-4.7624354831,13.8046089801,58.64,18.29,61.4261646206,131.65,40.8429001175,-27.6424354831,49.3178135104,-12.9570998825,-4.7624354831,13.8046089801,53.8,-22.88,58.463102894,131.83,42.6429001175,-23.0424354831,48.47030806,-12.9570998825,-4.7624354831,13.8046089801,55.6,-18.28,58.5279283761,130.74
2020-06-18 12:00:00,45.7969334252,12.1713195189,47.3867083683,-13.0030665748,-4.7686804811,13.849911692100001,58.8,16.94,61.1915320939,131.48,47.1769334252,-7.8486804811,47.8253576328,-13.0030665748,-4.7686804811,13.849911692100001,60.18,-3.08,60.2587653375,130.58,42.1869334252,-30.3886804811,51.9923961095,-13.0030665748,-4.7686804811,13.849911692100001,55.19,-25.62,60.8466967057,131.63,46.0469334252,13.6013195189,48.0137060694,-13.0030665748,-4.7686804811,13.849911692100001,59.05,18.37,61.8414052234,131.47,41.3569334252,-27.3686804811,49.5927475909,-13.0030665748,-4.7686804811,13.849911692100001,54.36,-22.6,58.8707873227,131.63,42.9969334252,-24.8486804811,49.6607813634,-13.0030665748,-4.7686804811,13.849911692100001,56.0,-20.08,59.4912296057,130.58
2020-06-18 12:30:00,46.7601000457,12.4822883232,48.3974635499,-12.5298999543,-4.6777116767999996,13.374579597,59.29,17.16,61.7233318932,131.48,47.7401000457,-7.7777116768,48.3695146895,-12.5298999543,-4.6777116767999996,13.374579597,60.27,-3.1,60.3496719129,130.58,43.1301000457,-30.0377116768,52.5592014087,-12.5298999543,-4.6777116767999996,13.374579597,55.66,-25.36,61.1650651925,131.63,46.5901000457,13.6822883232,48.5576197525,-12.5298999543,-4.6777116767999996,13.374579597,59.12,18.36,61.9052824887,131.47,42.2701000457,-27.0377116768,50.1776764168,-12.5298999543,-4.6777116767999996,13.374579597,54.8,-22.36,59.1862281278,131.63,43.5101000457,-23.9577116768,49.6699180065,-12.5298999543,-4.6777116767999996,13.374579597,56.04,-19.28,59.2638169544,130.58
2020-06-18 13:00:00,46.5401999999,12.31698812,48.1424803305,-12.2598000001,-4.56301188,13.0814285711,58.8,16.88,61.1749491214,131.57,47.3101999999,-7.95301188,47.9740077749,-12.2598000001,-4.56301188,13.0814285711,59.57,-3.39,59.6663808187,130.73,42.9401999999,-30.19301188,52.4926541757,-12.2598000001,-4.56301188,13.0814285711,55.2,-25.63,60.8599778179,131.73,46.2001999999,13.49698812,48.1313532777,-12.2598000001,-4.56301188,13.0814285711,58.46,18.06,61.1860703102,131.58,42.1001999999,-27.20301188,50.1241528145,-12.2598000001,-4.56301188,13.0814285711,54.36,-22.64,58.8861545696,131.73,43.1801999999,-22.32301188,48.609119838,-12.2598000001,-4.56301188,13.0814285711,55.44,-17.76,58.2152145062,130.73
2020-06-18 13:30:00,46.928133327,12.3050746047,48.5145808864,-12.171866673,-4.5149253953,12.9822528719,59.1,16.82,61.4469071638,131.73,47.308133327,-8.1749253953,48.0092583165,-12.171866673,-4.5149253953,12.9822528719,59.48,-3.66,59.592499528,130.88,43.308133327,-30.3149253953,52.8638734297,-12.171866673,-4.5149253953,12.9822528719,55.48,-25.8,61.1855407756,131.88,46.208133327,13.3550746047,48.0993721712,-12.171866673,-4.5149253953,12.9822528719,58.38,17.87,61.0537574601,131.76,42.468133327,-27.3149253953,50.4940342776,-12.171866673,-4.5149253953,12.9822528719,54.64,-22.8,59.2061618415,131.88,43.188133327,-23.6749253953,49.2515680232,-12.171866673,-4.5149253953,12.9822528719,55.36,-19.16,58.5818675018,130.88
2020-06-18 14:00:00,44.4779666528,11.67169592,45.9838885178,-11.3120333472,-4.45830408,12.1588886711,55.79,16.13,58.0749601808,131.97,46.3579666528,-8.44830408,47.1214909995,-11.3120333472,-4.45830408,12.1588886711,57.67,-3.99,57.807862787,131.04,41.0179666528,-31.15830408,51.5103242222,-11.3120333472,-4.45830408,12.1588886711,52.33,-26.7,58.7479267719,132.11,45.2879666528,13.15169592,47.1589549197,-11.3120333472,-4.45830408,12.1588886711,56.6,17.61,59.2762355417,131.96,40.2079666528,-28.17830408,49.0988533795,-11.3120333472,-4.45830408,12.1588886711,51.52,-23.72,56.7181522971,132.11,42.3279666528,-23.69830408,48.5104769842,-11.3120333472,-4.45830408,12.1588886711,53.64,-19.24,56.9862018387,131.04
2020-06-18 14:30:00,44.5957333103,11.3620801566,46.0203899915,-12.4942666897,-4.6779198434,13.3412755827,57.09,16.04,59.3005033705,132.19,46.4457333103,-8.8079198434,47.2735189583,-12.4942666897,-4.6779198434,13.3412755827,58.94,-4.13,59.0845199693,131.27,41.0857333103,-31.5779198434,51.8189396194,-12.4942666897,-4.6779198434,13.3412755827,53.58,-26.9,59.953535342,132.34,45.3557333103,12.8620801566,47.1442005985,-12.4942666897,-4.6779198434,13.3412755827,57.85,17.54,60.4505922221,132.17,40.2657333103,-28.5979198434,49.3879570177,-12.4942666897,-4.6779198434,13.3412755827,52.76,-23.92,57.9291291148,132.34,42.4257333103,-22.7579198434,48.1442183706,-12.4942666897,-4.6779198434,13.3412755827,54.92,-18.08,57.8194846051,131.27
2020-06-18 15:00:00,45.7430833618,11.6792458141,47.2105333399,-14.1269166382,-4.9107541859,14.956111806700001,59.87,16.59,62.1260412388,132.63,46.8730833618,-8.9307541859,47.7162898199,-14.1269166382,-4.9107541859,14.956111806700001,61.0,-4.02,61.1323187847,131.75,42.0930833618,-31.5007541859,52.5749482281,-14.1269166382,-4.9107541859,14.956111806700001,56.22,-26.59,62.1909679938,132.8,45.7330833618,12.8992458141,47.5174226611,-14.1269166382,-4.9107541859,14.956111806700001,59.86,17.81,62.453308159,132.66,41.3130833618,-28.4707541859,50.173246863,-14.1269166382,-4.9107541859,14.956111806700001,55.44,-23.56,60.238419634,132.8,42.7130833618,-23.1507541859,48.5835868339,-14.1269166382,-4.9107541859,14.956111806700001,56.84,-18.24,59.6949177066,131.75
2020-06-18 15:30:00,46.4154500114,11.6336653318,47.8511877472,-14.4645499886,-4.9663346682,15.2933870156,60.88,16.6,63.1025704706,132.87,47.3054500114,-9.2063346682,48.1929683544,-14.4645499886,-4.9663346682,15.2933870156,61.77,-4.24,61.9153494701,131.97,42.6854500114,-31.6763346682,53.1548475747,-14.4645499886,-4.9663346682,15.2933870156,57.15,-26.71,63.0836476434,133.0,46.1454500114,12.7036653318,47.8621527892,-14.4645499886,-4.9663346682,15.2933870156,60.61,17.67,63.1332004574,132.9,41.9354500114,-28.6063346682,50.7632184835,-14.4645499886,-4.9663346682,15.2933870156,56.4,-23.64,61.1539826994,133.0,43.1354500114,-24.2863346682,49.5024554876,-14.4645499886,-4.9663346682,15.2933870156,57.6,-19.32,60.7537850673,131.97
2020-06-18 16:00:00,46.6621166434,11.9909191501,48.1781617718,-14.2178833566,-4.9190808499,15.044785261,60.88,16.91,63.184828084,133.03,47.6121166434,-9.639080849900001,48.578035478,-14.2178833566,-4.9190808499,15.044785261,61.83,-4.72,62.0098967908,132.28,42.9521166434,-31.4890808499,53.2583001693,-14.2178833566,-4.9190808499,15.044785261,57.17,-26.57,63.04263478,133.21,46.4621166434,12.3909191501,48.0859975499,-14.2178833566,-4.9190808499,15.044785261,60.68,17.31,63.1007012639,133.21,42.1421166434,-28.4390808499,50.8403315762,-14.2178833566,-4.9190808499,15.044785261,56.36,-23.52,61.0707786097,133.21,43.4621166434,-25.3190808499,50.2992190616,-14.2178833566,-4.9190808499,15.044785261,57.68,-20.4,61.1812258785,132.28
2020-06-18 16:30:00,47.274683306200004,11.9576925259,48.7635324012,-14.5553166938,-5.0523074741,15.4072403392,61.83,17.01,64.1271315435,133.25,48.4546833062,-10.2723074741,49.5315721046,-14.5553166938,-5.0523074741,15.4072403392,63.01,-5.22,63.2258530982,132.49,43.5046833062,-31.6123074741,53.7772763666,-14.5553166938,-5.0523074741,15.4072403392,58.06,-26.56,63.8466694511,133.37,47.2946833062,11.8476925259,48.7560753878,-14.5553166938,-5.0523074741,15.4072403392,61.85,16.9,64.1173338497,133.4,42.7646833062,-28.5323074741,51.4092473012,-14.5553166938,-5.0523074741,15.4072403392,57.32,-23.48,61.9426573534,133.37,44.2846833062,-25.5723074741,51.1378146295,-14.5553166938,-5.0523074741,15.4072403392,58.84,-20.52,62.3154555468,132.49
2020-06-18 17:00:00,47.8026999699,11.8111191878,49.2402341676,-15.2673000301,-5.2988808122,16.160711249,63.07,17.11,65.3496518736,133.12,49.6026999699,-10.3888808122,50.6789570614,-15.2673000301,-5.2988808122,16.160711249,64.87,-5.09,65.0693860429,132.37,43.9726999699,-31.6988808122,54.207170996,-15.2673000301,-5.2988808122,16.160711249,59.24,-26.4,64.8562841982,133.26,48.3826999699,11.7111191878,49.7798751405,-15.2673000301,-5.2988808122,16.160711249,63.65,17.01,65.8837051174,133.29,43.1726999699,-28.6188808122,51.7969339019,-15.2673000301,-5.2988808122,16.160711249,58.44,-23.32,62.9210298708,133.26,45.3326999699,-25.7388808122,52.1300649532,-15.2673000301,-5.2988808122,16.160711249,60.6,-20.44,63.9543086899,132.37
2020-06-18 17:30:00,48.4937333033,11.5592536077,49.8523671821,-16.2262666967,-5.5707463923,17.1559012086,64.72,17.13,66.9486019272,132.91,50.7037333033,-10.5307463923,51.7857624301,-16.2262666967,-5.5707463923,17.1559012086,66.93,-4.96,67.1135344025,132.15,44.5837333033,-31.7907463923,54.7572902127,-16.2262666967,-5.5707463923,17.1559012086,60.81,-26.22,66.2219336776,133.02,49.4437333033,11.5192536077,50.7678635225,-16.2262666967,-5.5707463923,17.1559012086,65.67,17.09,67.8573282704,133.03,43.8137333033,-28.6507463923,52.3498662349,-16.2262666967,-5.5707463923,17.1559012086,60.04,-23.08,64.3233083726,133.02,46.3337333033,-26.2907463923,53.2730531102,-16.2262666967,-5.5707463923,17.1559012086,62.56,-20.72,65.9019878304,132.15
2020-06-18 18:00:00,49.1895333033,11.4685970113,50.508800263,-16.9904666967,-5.7914029887,17.9503845961,66.18,17.26,68.3937131614,132.84,51.5095333033,-10.8114029887,52.6319148019,-16.9904666967,-5.7914029887,17.9503845961,68.5,-5.02,68.6836982114,132.15,45.1895333033,-31.8114029887,55.2635438629,-16.9904666967,-5.7914029887,17.9503845961,62.18,-26.02,67.4046941985,133.02,50.2095333033,11.2285970113,51.4497679818,-16.9904666967,-5.7914029887,17.9503845961,67.2,17.02,69.3218609098,133.03,44.4095333033,-28.6714029887,52.8607226356,-16.9904666967,-5.7914029887,17.9503845961,61.4,-22.88,65.5244565029,133.02,47.0095333033,-26.8314029887,54.1278154717,-16.9904666967,-5.7914029887,17.9503845961,64.0,-21.04,67.3697380134,132.15
2020-06-18 18:30:00,48.5444833183,11.0491494405,49.786047885,-17.2855166817,-5.8308505595,18.2424753035,65.83,16.88,67.959718216,132.97,50.9644833183,-11.2508505595,52.1915720995,-17.2855166817,-5.8308505595,18.2424753035,68.25,-5.42,68.4648734754,132.25,44.5744833183,-32.3008505595,55.0475204706,-17.2855166817,-5.8308505595,18.2424753035,61.86,-26.47,67.2853661653,133.1,49.6744833183,10.8491494405,50.8454357492,-17.2855166817,-5.8308505595,18.2424753035,66.96,16.68,69.0062605855,133.12,43.7944833183,-29.1508505595,52.6092088656,-17.2855166817,-5.8308505595,18.2424753035,61.08,-23.32,65.3803395525,133.1,46.5144833183,-25.9508505595,53.2639071336,-17.2855166817,-5.8308505595,18.2424753035,63.8,-20.12,66.8973422492,132.25
2020-06-18 19:00:00,47.4402166737,10.6927203693,48.6303241501,-16.4797833263,-5.6072796307,17.4076087772,63.92,16.3,65.9655698073,133.15,49.6402166737,-11.7972796307,51.0228078225,-16.4797833263,-5.6072796307,17.4076087772,66.12,-6.19,66.4091145853,132.44,43.5702166737,-32.7872796307,54.5286116325,-16.4797833263,-5.6072796307,17.4076087772,60.05,-27.18,65.9147547974,133.29,48.4002166737,10.3727203693,49.499235367,-16.4797833263,-5.6072796307,17.4076087772,64.88,15.98,66.8189703602,133.34,42.8002166737,-29.6872796307,52.0883203721,-16.4797833263,-5.6072796307,17.4076087772,59.28,-24.08,63.9840980244,133.29,45.3602166737,-27.1272796307,52.8529900464,-16.4797833263,-5.6072796307,17.4076087772,61.84,-21.52,65.4774464988,132.44
2020-06-18 19:30:00,46.4546833129,10.0694378067,47.5334743044,-15.9953166871,-5.4105621933,16.8856252229,62.45,15.48,64.3399790177,133.32,48.2146833129,-12.6305621933,49.8416170312,-15.9953166871,-5.4105621933,16.8856252229,64.21,-7.22,64.6146461725,132.63,42.6746833129,-33.4805621933,54.2409129776,-15.9953166871,-5.4105621933,16.8856252229,58.67,-28.07,65.0391712739,133.45,47.0346833129,9.5894378067,48.0022786105,-15.9953166871,-5.4105621933,16.8856252229,63.03,15.0,64.7902839938,133.53,41.9246833129,-30.3705621933,51.7692004847,-15.9953166871,-5.4105621933,16.8856252229,57.92,-24.96,63.0692318013,133.45,44.0446833129,-24.6505621933,50.4736004718,-15.9953166871,-5.4105621933,16.8856252229,60.04,-19.24,63.0474361096,132.63
2020-06-18 20:00:00,44.3364833082,9.5950743951,45.3628615145,-15.1635166918,-5.1649256049,16.0190104241,59.5,14.76,61.3034061044,133.22,46.2464833082,-13.1449256049,48.0783349081,-15.1635166918,-5.1649256049,16.0190104241,61.41,-7.98,61.9263150849,132.55,40.6964833082,-33.9449256049,52.9949217188,-15.1635166918,-5.1649256049,16.0190104241,55.86,-28.78,62.838109456,133.36,45.1264833082,9.0650743951,46.027981376,-15.1635166918,-5.1649256049,16.0190104241,60.29,14.23,61.9465656837,133.53,39.9564833082,-30.9249256049,50.5259495906,-15.1635166918,-5.1649256049,16.0190104241,55.12,-25.76,60.8423536691,133.36,42.2364833082,-26.9649256049,50.1101560078,-15.1635166918,-5.1649256049,16.0190104241,57.4,-21.8,61.400325732,132.55
2020-06-18 20:30:00,42.6647333041,8.3666677412,43.4773572909,-14.6352666959,-4.9433322588,15.4475747314,57.3,13.31,58.825556521,133.47,44.1447333041,-13.6033322588,46.1931610418,-14.6352666959,-4.9433322588,15.4475747314,58.78,-8.66,59.4145100123,132.71,39.1647333041,-35.2533322588,52.6941530924,-14.6352666959,-4.9433322588,15.4475747314,53.8,-30.31,61.7505959485,133.61,43.1047333041,8.6466677412,43.9634268028,-14.6352666959,-4.9433322588,15.4475747314,57.74,13.59,59.3177519803,133.64,38.4447333041,-32.2633322588,50.1888446496,-14.6352666959,-4.9433322588,15.4475747314,53.08,-27.32,59.6981473749,133.61,40.3247333041,-27.9433322588,49.0603091487,-14.6352666959,-4.9433322588,15.4475747314,54.96,-23.0,59.5785330467,132.71
2020-06-18 21:00:00,40.965383317,7.5434412427,41.654125079,-13.744616683,-4.6865587573,14.5216500697,54.71,12.23,56.0602978943,132.9,42.175383317,-14.2765587573,44.5262067539,-13.744616683,-4.6865587573,14.5216500697,55.92,-9.59,56.7363595942,132.15,37.605383317,-35.6965587573,51.8498713743,-13.744616683,-4.6865587573,14.5216500697,51.35,-31.01,59.9870202627,133.04,41.225383317,7.7834412427,41.9537148202,-13.744616683,-4.6865587573,14.5216500697,54.97,12.47,56.3666727774,133.09,36.895383317,-32.7265587573,49.3183227432,-13.744616683,-4.6865587573,14.5216500697,50.64,-28.04,57.8848097518,133.04,38.495383317,-27.2465587573,47.162161749,-13.744616683,-4.6865587573,14.5216500697,52.24,-22.56,56.9031739009,132.15
2020-06-18 21:30:00,40.1133666815,7.0963476139,40.7362287893,-13.3866333185,-4.5436523861,14.1367156232,53.5,11.64,54.751617327700004,132.56,41.0733666815,-14.7136523861,43.6292678954,-13.3866333185,-4.5436523861,14.1367156232,54.46,-10.17,55.401448537,131.83,36.8233666815,-35.9036523861,51.4298803073,-13.3866333185,-4.5436523861,14.1367156232,50.21,-31.36,59.1987643452,132.68,40.1533666815,7.2563476139,40.8037674308,-13.3866333185,-4.5436523861,14.1367156232,53.54,11.8,54.8249176926,132.75,36.0933666815,-32.9836523861,48.8942986771,-13.3866333185,-4.5436523861,14.1367156232,49.48,-28.44,57.0710434459,132.68,37.4533666815,-29.6236523861,47.7526486854,-13.3866333185,-4.5436523861,14.1367156232,50.84,-25.08,56.6896110412,131.83
2020-06-18 22:00:00,39.0804167009,6.8100546387000005,39.6693308955,-12.4695832991,-4.3599453613,13.2098308546,51.55,11.17,52.7462927607,132.29,40.0504167009,-14.9999453613,42.7672098547,-12.4695832991,-4.3599453613,13.2098308546,52.52,-10.64,53.5869387071,131.56,35.8904167009,-36.0799453613,50.8909075203,-12.4695832991,-4.3599453613,13.2098308546,48.36,-31.72,57.8346608877,132.4,39.1804167009,6.9000546387,39.7833609298,-12.4695832991,-4.3599453613,13.2098308546,51.65,11.26,52.8631260899,132.5,35.1704167009,-33.1599453613,48.3377718485,-12.4695832991,-4.3599453613,13.2098308546,47.64,-28.8,55.6687488633,132.4,36.6104167009,-28.2799453613,46.2609762181,-12.4695832991,-4.3599453613,13.2098308546,49.08,-23.92,54.598651998,131.56
2020-06-18 22:30:00,38.426750105,6.3661635826000005,38.9505219785,-12.213249895,-4.1838364174,12.9099945842,50.64,10.55,51.7272858364,132.36,38.656750105,-15.5738364174,41.675996802,-12.213249895,-4.1838364174,12.9099945842,50.87,-11.39,52.1295405696,131.65,35.296750105,-36.5138364174,50.785045219,-12.213249895,-4.1838364174,12.9099945842,47.51,-32.33,57.4667643077,132.51,37.846750105,6.3361635826,38.3734734219,-12.213249895,-4.1838364174,12.9099945842,50.06,10.52,51.1534358572,132.58,34.586750105,-33.6638364174,48.2648647068,-12.213249895,-4.1838364174,12.9099945842,46.8,-29.48,55.3110332574,132.51,35.266750105,-29.9438364174,46.2642086538,-12.213249895,-4.1838364174,12.9099945842,47.48,-25.76,54.017848902,131.65
2020-06-18 23:00:00,36.946750191,6.3032093181,37.4805655958,-11.203249809,-3.8767906819,11.8550542923,48.15,10.18,49.2143769645,132.85,36.686750191,-15.8767906819,39.9748686293,-11.203249809,-3.8767906819,11.8550542923,47.89,-12.0,49.3705590408,132.14,33.936750191,-36.8767906819,50.1158727802,-11.203249809,-3.8767906819,11.8550542923,45.14,-33.0,55.9161837038,132.97,35.956750191,6.1832093181,36.4845167402,-11.203249809,-3.8767906819,11.8550542923,47.16,10.06,48.2210451981,133.09,33.236750191,-34.0367906819,47.5729406615,-11.203249809,-3.8767906819,11.8550542923,44.44,-30.16,53.7079063081,132.97,33.476750191,-29.3967906819,44.55181372,-11.203249809,-3.8767906819,11.8550542923,44.68,-25.52,51.4545702538,132.14
2020-06-18 23:30:00,34.8973334772,5.9978211219,35.4090065101,-9.9726665228,-3.5221788781,10.576380365,44.87,9.52,45.8688053038,132.11,34.4973334772,-16.0021788781,38.0280915362,-9.9726665228,-3.5221788781,10.576380365,44.47,-12.48,46.1879995237,131.4,32.0673334772,-36.7421788781,48.7678335079,-9.9726665228,-3.5221788781,10.576380365,42.04,-33.22,53.5810600866,132.25,33.8673334772,5.8178211219,34.3634008716,-9.9726665228,-3.5221788781,10.576380365,43.84,9.34,44.8238909511,132.34,31.3073334772,-33.9621788781,46.1906778864,-9.9726665228,-3.5221788781,10.576380365,41.28,-30.44,51.2896870725,132.25,31.5073334772,-30.0421788781,43.5344067904,-9.9726665228,-3.5221788781,10.576380365,41.48,-26.52,49.2331270589,131.4
2020-06-19 00:00:00,33.7293335407,6.1109276984,34.2784389731,-9.2106664593,-3.2390723016,9.7636041501,42.94,9.35,43.9461727571,132.58,32.7093335407,-16.5190723016,36.6439660842,-9.2106664593,-3.2390723016,9.7636041501,41.92,-13.28,43.973228219,131.92,30.9893335407,-36.8890723016,48.1782362543,-9.2106664593,-3.2390723016,9.7636041501,40.2,-33.65,52.4248271337,132.71,32.1793335407,5.4209276984,32.6327437436,-9.2106664593,-3.2390723016,9.7636041501,41.39,8.66,42.2862589975,132.87,30.2293335407,-34.1190723016,45.5842483873,-9.2106664593,-3.2390723016,9.7636041501,39.44,-30.88,50.090797558,132.71,29.8693335407,-29.3990723016,41.9104108589,-9.2106664593,-3.2390723016,9.7636041501,39.08,-26.16,47.027566384,131.92
2020-06-19 00:30:00,32.6855168771,6.2340102234,33.2747035598,-8.6444831229,-3.0559897766,9.1687601112,41.33,9.29,42.3612204734,133.36,31.6155168771,-16.4959897766,35.6603222941,-8.6444831229,-3.0559897766,9.1687601112,40.26,-13.44,42.4440949957,132.67,30.0355168771,-37.3159897766,47.9021436586,-8.6444831229,-3.0559897766,9.1687601112,38.68,-34.26,51.6709783147,133.51,31.1255168771,5.7140102234,31.6456586865,-8.6444831229,-3.0559897766,9.1687601112,39.77,8.77,40.7254932444,133.62,29.3155168771,-34.6159897766,45.3615065666,-8.6444831229,-3.0559897766,9.1687601112,37.96,-31.56,49.3659315723,133.51,28.9555168771,-27.6559897766,40.0409256655,-8.6444831229,-3.0559897766,9.1687601112,37.6,-24.6,44.9323936598,132.67
2020-06-19 01:00:00,31.569550151,5.7658036909,32.0917588944,-8.420449849,-2.9541963091000003,8.9236344329,39.99,8.72,40.9296774969,133.19,30.449550151,-16.6041963091,34.6824802958,-8.420449849,-2.9541963091000003,8.9236344329,38.87,-13.65,41.1970799936,132.49,28.979550151,-37.6241963091,47.4909936183,-8.420449849,-2.9541963091000003,8.9236344329,37.4,-34.67,50.9977342634,133.33,29.989550151,5.4958036909,30.488964831,-8.420449849,-2.9541963091000003,8.9236344329,38.41,8.45,39.3284960302,133.43,28.259550151,-34.9141963091,44.9177390197,-8.420449849,-2.9541963091000003,8.9236344329,36.68,-31.96,48.6504265141,133.33,27.779550151,-28.4341963091,39.7518166419,-8.420449849,-2.9541963091000003,8.9236344329,36.2,-25.48,44.2681646333,132.49
2020-06-19 01:30:00,31.3081668869,5.8894466065,31.8572895135,-7.9618331131,-2.9505533935,8.4909688404,39.27,8.84,40.2526831404,133.33,30.4981668869,-16.4505533935,34.6519680598,-7.9618331131,-2.9505533935,8.4909688404,38.46,-13.5,40.7605397413,132.63,28.7581668869,-37.6405533935,47.3692244233,-7.9618331131,-2.9505533935,8.4909688404,36.72,-34.69,50.5148938433,133.46,30.0581668869,5.7094466065,30.5956071545,-7.9618331131,-2.9505533935,8.4909688404,38.02,8.66,38.9937943781,133.56,28.0381668869,-34.9505533935,44.8071421192,-7.9618331131,-2.9505533935,8.4909688404,36.0,-32.0,48.1663783152,133.46,27.9181668869,-27.9505533935,39.5051576042,-7.9618331131,-2.9505533935,8.4909688404,35.88,-25.0,43.7307031729,132.63
2020-06-19 02:00:00,30.8138169294,5.7160518735,31.3395048266,-8.2861830706,-3.0039481265,8.8138830391,39.1,8.72,40.0605591574,133.5,30.1538169294,-16.6039481265,34.4230121983,-8.2861830706,-3.0039481265,8.8138830391,38.44,-13.6,40.7749138564,132.79,28.2738169294,-37.8939481265,47.279594207,-8.2861830706,-3.0039481265,8.8138830391,36.56,-34.89,50.5365778422,133.67,29.7138169294,5.6060518735,30.2380345612,-8.2861830706,-3.0039481265,8.8138830391,38.0,8.61,38.9632147031,133.72,27.5938169294,-35.2039481265,44.7295953081,-8.2861830706,-3.0039481265,8.8138830391,35.88,-32.2,48.2101068242,133.67,27.5538169294,-29.0839481265,40.0635603261,-8.2861830706,-3.0039481265,8.8138830391,35.84,-26.08,44.3246206978,132.79
2020-06-19 02:30:00,30.4259835414,5.6897588564,30.9534138716,-8.2440164586,-2.9502411436,8.7560110881,38.67,8.64,39.6234589606,133.71,29.6359835414,-16.6902411436,34.0125810532,-8.2440164586,-2.9502411436,8.7560110881,37.88,-13.74,40.2949376473,132.99,27.9059835414,-38.0302411436,47.170363141,-8.2440164586,-2.9502411436,8.7560110881,36.15,-35.08,50.3728984673,133.86,29.1959835414,5.5597588564,29.720638847300002,-8.2440164586,-2.9502411436,8.7560110881,37.44,8.51,38.3949697226,133.93,27.1959835414,-35.3502411436,44.601133054,-8.2440164586,-2.9502411436,8.7560110881,35.44,-32.4,48.0182631922,133.86,27.0759835414,-30.6702411436,40.9117657471,-8.2440164586,-2.9502411436,8.7560110881,35.32,-27.72,44.8987839479,132.99
2020-06-19 03:00:00,29.3710002143,5.732280907,29.925151595,-7.7389997857,-2.8477190930000003,8.2463095816,37.11,8.58,38.088955092,133.71,28.7710002143,-16.687719093,33.2603430809,-7.7389997857,-2.8477190930000003,8.2463095816,36.51,-13.84,39.0451751181,132.99,26.9210002143,-38.067719093,46.6250092705,-7.7389997857,-2.8477190930000003,8.2463095816,34.66,-35.22,49.414208483,133.86,28.3710002143,5.592280907,28.9169026506,-7.7389997857,-2.8477190930000003,8.2463095816,36.11,8.44,37.0832266665,133.93,26.2210002143,-35.407719093,44.0595894625,-7.7389997857,-2.8477190930000003,8.2463095816,33.96,-32.56,47.0471593191,133.86,26.3010002143,-31.087719093,40.7208655443,-7.7389997857,-2.8477190930000003,8.2463095816,34.04,-28.24,44.2291668472,132.99
2020-06-19 03:30:00,29.1314001874,6.0495507317,29.7529081089,-7.7785998125999996,-2.8204492683,8.2741494499,36.91,8.87,37.9608350804,134.02,28.3114001874,-17.2704492683,33.1632899228,-7.7785998125999996,-2.8204492683,8.2741494499,36.09,-14.45,38.8753212205,133.36,26.7114001874,-37.9104492683,46.3756516256,-7.7785998125999996,-2.8204492683,8.2741494499,34.49,-35.09,49.202319051,134.13,27.9314001874,5.1195507317,28.3967060788,-7.7785998125999996,-2.8204492683,8.2741494499,35.71,7.94,36.5820680115,134.31,25.9814001874,-35.2604492683,43.7987721095,-7.7785998125999996,-2.8204492683,8.2741494499,33.76,-32.44,46.8197736005,134.13,25.8614001874,-30.2604492683,39.8058640099,-7.7785998125999996,-2.8204492683,8.2741494499,33.64,-27.44,43.4120167696,133.36
2020-06-19 04:00:00,28.8503502755,6.1931776408,29.5075949597,-7.1296497245,-2.7968223592,7.6585978158,35.98,8.99,37.0861227415,134.02,27.8503502755,-17.5468223592,32.9170622226,-7.1296497245,-2.7968223592,7.6585978158,34.98,-14.75,37.9626513826,133.45,26.4503502755,-37.8268223592,46.1572260809,-7.1296497245,-2.7968223592,7.6585978158,33.58,-35.03,48.5254294159,134.22,27.5103502755,4.8631776408,27.9368908264,-7.1296497245,-2.7968223592,7.6585978158,34.64,7.66,35.4768262391,134.44,25.7503502755,-35.1568223592,43.5784659861,-7.1296497245,-2.7968223592,7.6585978158,32.88,-32.36,46.1331117528,134.22,25.4703502755,-30.1168223592,39.4431455664,-7.1296497245,-2.7968223592,7.6585978158,32.6,-27.32,42.5340146236,133.45
2020-06-19 04:30:00,29.3452170593,6.3419046317,30.0226834013,-7.2847829406999995,-2.7680953683,7.7929721199,36.63,9.11,37.7458474537,133.83,27.8452170593,-18.1480953683,33.2371701349,-7.2847829406999995,-2.7680953683,7.7929721199,35.13,-15.38,38.3492020777,133.31,26.9252170593,-37.4880953683,46.1554396365,-7.2847829406999995,-2.7680953683,7.7929721199,34.21,-34.72,48.7422045049,133.98,27.4952170593,4.2119046317,27.8159504918,-7.2847829406999995,-2.7680953683,7.7929721199,34.78,6.98,35.4734943303,134.27,26.2352170593,-34.8480953683,43.6196786433,-7.2847829406999995,-2.7680953683,7.7929721199,33.52,-32.08,46.3973792363,133.98,25.4752170593,-30.4480953683,39.6997883593,-7.2847829406999995,-2.7680953683,7.7929721199,32.76,-27.68,42.8882268228,133.31
2020-06-19 05:00:00,28.7385335997,6.481600385,29.4603879305,-7.4514664003,-2.778399615,7.9526005769,36.19,9.26,37.3559058249,133.83,27.6185335997,-17.938399615,32.9328039946,-7.4514664003,-2.778399615,7.9526005769,35.07,-15.16,38.2064196177,133.31,26.3485335997,-37.368399615,45.7235444016,-7.4514664003,-2.778399615,7.9526005769,33.8,-34.59,48.3622590457,133.98,27.2785335997,4.431600385,27.6361624927,-7.4514664003,-2.778399615,7.9526005769,34.73,7.21,35.4705088771,134.27,25.5885335997,-34.698399615,43.1132460809,-7.4514664003,-2.778399615,7.9526005769,33.04,-31.92,45.9404832365,133.98,25.2685335997,-29.618399615,38.9326133985,-7.4514664003,-2.778399615,7.9526005769,32.72,-26.84,42.3200189036,133.31
2020-06-19 05:30:00,28.9015669924,6.4568365627,29.6140391202,-7.5484330076,-2.8131634373,8.0556023608,36.45,9.27,37.6103097568,133.46,27.8515669924,-17.8031634373,33.0554445184,-7.5484330076,-2.8131634373,8.0556023608,35.4,-14.99,38.442946037,132.9,26.4815669924,-37.2131634373,45.6737662492,-7.5484330076,-2.8131634373,8.0556023608,34.03,-34.4,48.3880243449,133.59,27.4915669924,4.4668365627,27.8520894113,-7.5484330076,-2.8131634373,8.0556023608,35.04,7.28,35.7882662335,133.86,25.8115669924,-34.5731634373,43.1455747518,-7.5484330076,-2.8131634373,8.0556023608,33.36,-31.76,46.0606903986,133.59,25.4515669924,-31.3731634373,40.3987332281,-7.5484330076,-2.8131634373,8.0556023608,33.0,-28.56,43.6425663773,132.9
2020-06-19 06:00:00,29.4225669797,6.8506715965,30.2095870379,-7.9174330203,-2.9193284035,8.4384965461,37.34,9.77,38.5970011788,134.36,28.6225669797,-17.6493284035,33.6266283413,-7.9174330203,-2.9193284035,8.4384965461,36.54,-14.73,39.3972651335,133.76,26.9625669797,-37.4193284035,46.1214283853,-7.9174330203,-2.9193284035,8.4384965461,34.88,-34.5,49.0598043208,134.47,28.2225669797,4.9106715965,28.6466050773,-7.9174330203,-2.9193284035,8.4384965461,36.14,7.83,36.9784869891,134.74,26.2425669797,-34.7593284035,43.5532229892,-7.9174330203,-2.9193284035,8.4384965461,34.16,-31.84,46.6978714718,134.47,26.2025669797,-30.5993284035,40.2851512976,-7.9174330203,-2.9193284035,8.4384965461,34.12,-27.68,43.9358259283,133.76
2020-06-19 06:30:00,31.3590170749,7.2719124671,32.1911270824,-9.0509829251,-3.2980875329,9.6331548978,40.41,10.57,41.7695223818,133.81,31.0990170749,-16.7280875329,35.3125724854,-9.0509829251,-3.2980875329,9.6331548978,40.15,-13.43,42.3365964622,133.21,28.7390170749,-36.6380875329,46.5647995862,-9.0509829251,-3.2980875329,9.6331548978,37.79,-33.34,50.3948380293,133.94,30.5990170749,5.6419124671,31.1148039081,-9.0509829251,-3.2980875329,9.6331548978,39.65,8.94,40.64536997,134.16,28.0690170749,-33.8980875329,44.0107947888,-9.0509829251,-3.2980875329,9.6331548978,37.12,-30.6,48.1066980783,133.94,28.4290170749,-28.9780875329,40.5948096302,-9.0509829251,-3.2980875329,9.6331548978,37.48,-25.68,45.4336087055,133.21
2020-06-19 07:00:00,33.1183171255,7.6125208767,33.9819570261,-9.5216828745,-3.5374791233,10.1575687696,42.64,11.15,44.0737121196,133.51,33.1083171255,-15.7274791233,36.6539801721,-9.5216828745,-3.5374791233,10.1575687696,42.63,-12.19,44.3386174796,132.87,30.3683171255,-36.1174791233,47.1879961776,-9.5216828745,-3.5374791233,10.1575687696,39.89,-32.58,51.5040629465,133.64,32.5383171255,6.5125208767,33.183655759,-9.5216828745,-3.5374791233,10.1575687696,42.06,10.05,43.2440296457,133.81,29.6383171255,-33.3374791233,44.6073688568,-9.5216828745,-3.5374791233,10.1575687696,39.16,-29.8,49.2092023914,133.64,30.2783171255,-29.6974791233,42.4112809784,-9.5216828745,-3.5374791233,10.1575687696,39.8,-26.16,47.6275718466,132.87
2020-06-19 07:30:00,36.1059671687,8.2612877577,37.0390299631,-10.7040328313,-3.9487122423,11.409147524,46.81,12.21,48.3762359015,131.54,36.5259671687,-14.0087122423,39.120203173,-10.7040328313,-3.9487122423,11.409147524,47.23,-10.06,48.2895071418,130.86,33.1559671687,-34.2187122423,47.6470190717,-10.7040328313,-3.9487122423,11.409147524,43.86,-30.27,53.2913923631,131.65,35.8059671687,7.6012877577,36.603918649,-10.7040328313,-3.9487122423,11.409147524,46.51,11.55,47.9226731308,131.78,32.4159671687,-31.4287122423,45.1504028852,-10.7040328313,-3.9487122423,11.409147524,43.12,-27.48,51.1320330126,131.65,33.2959671687,-27.3887122423,43.1133736559,-10.7040328313,-3.9487122423,11.409147524,44.0,-23.44,49.8541231996,130.86
2020-06-19 08:00:00,38.586033857,9.5239057208,39.7440157633,-11.883966143,-4.3560942792,12.6571801226,50.47,13.88,52.3438181641,131.54,39.456033857,-12.9660942792,41.5318938719,-11.883966143,-4.3560942792,12.6571801226,51.34,-8.61,52.0569659124,130.93,35.446033857,-33.0760942792,48.481432827,-11.883966143,-4.3560942792,12.6571801226,47.33,-28.72,55.3621468153,131.74,38.606033857,8.6739057208,39.568453225,-11.883966143,-4.3560942792,12.6571801226,50.49,13.03,52.1442326629,131.87,34.636033857,-30.1560942792,45.9243384658,-11.883966143,-4.3560942792,12.6571801226,46.52,-25.8,53.1953982972,131.74,35.956033857,-26.7560942792,44.8188013205,-11.883966143,-4.3560942792,12.6571801226,47.84,-22.4,52.824479174,130.93
2020-06-19 08:30:00,40.909467127,9.8052346684,42.0681248396,-12.570532873,-4.7147653316,13.4256213578,53.48,14.52,55.4160698715,130.88,42.449467127,-11.0347653316,43.8602702374,-12.570532873,-4.7147653316,13.4256213578,55.02,-6.32,55.3817912314,130.08,37.609467127,-32.2947653316,49.5724105265,-12.570532873,-4.7147653316,13.4256213578,50.18,-27.58,57.2598358363,131.0,41.479467127,10.3052346684,42.7404264686,-12.570532873,-4.7147653316,13.4256213578,54.05,15.02,56.0981541586,131.01,36.789467127,-29.3947653316,47.090520494,-12.570532873,-4.7147653316,13.4256213578,49.36,-24.68,55.1861576847,131.0,38.629467127,-25.5947653316,46.3392678287,-12.570532873,-4.7147653316,13.4256213578,51.2,-20.88,55.2938911635,130.08
2020-06-19 09:00:00,43.0283840391,10.8179167827,44.3674335131,-12.7316159609,-4.8120832173,13.6106645637,55.76,15.63,57.9091918438,130.26,44.1283840391,-10.0520832173,45.2587964369,-12.7316159609,-4.8120832173,13.6106645637,56.86,-5.24,57.1009386963,129.48,39.5983840391,-30.9220832173,50.2414893192,-12.7316159609,-4.8120832173,13.6106645637,52.33,-26.11,58.4821425736,130.38,43.1183840391,11.0779167827,44.518707106,-12.7316159609,-4.8120832173,13.6106645637,55.85,15.89,58.0664670873,130.37,38.7483840391,-27.9720832173,47.7899017069,-12.7316159609,-4.8120832173,13.6106645637,51.48,-23.16,56.4497652785,130.38,40.1483840391,-24.3320832173,46.9461714589,-12.7316159609,-4.8120832173,13.6106645637,52.88,-19.52,56.3677638371,129.48
2020-06-19 09:30:00,44.7643180787,11.0224243354,46.1013883877,-12.8856819213,-4.9775756646,13.8136547689,57.65,16.0,59.8291108074,129.84,45.3943180787,-9.4075756646,46.3588890474,-12.8856819213,-4.9775756646,13.8136547689,58.28,-4.43,58.448124863,129.05,41.2443180787,-30.3975756646,51.2357919823,-12.8856819213,-4.9775756646,13.8136547689,54.13,-25.42,59.8016161989,129.97,44.3343180787,11.572424335400001,45.8197857317,-12.8856819213,-4.9775756646,13.8136547689,57.22,16.55,59.5653498269,129.97,40.3143180787,-27.4575756646,48.7766614635,-12.8856819213,-4.9775756646,13.8136547689,53.2,-22.48,57.7545703819,129.97,41.3143180787,-24.7775756646,48.1746939183,-12.8856819213,-4.9775756646,13.8136547689,54.2,-19.8,57.7033794504,129.05
2020-06-19 10:00:00,45.1066342639,0.4146661909,45.1085402409,-12.4433657361,-4.7853338091,13.331795472,57.55,5.2,57.7844485999,132.11,44.9366342639,-16.9753338091,48.0360599643,-12.4433657361,-4.7853338091,13.331795472,57.38,-12.19,58.6605531853,130.91,42.3666342639,-23.9053338091,48.6456234761,-12.4433657361,-4.7853338091,13.331795472,54.81,-19.12,58.0492075743,132.19,43.9766342639,4.7546661909,44.2329200005,-12.4433657361,-4.7853338091,13.331795472,56.42,9.54,57.2208703184,131.83,41.4366342639,-20.5053338091,46.2327089163,-12.4433657361,-4.7853338091,13.331795472,53.88,-15.72,56.1264002053,132.19,41.7966342639,-14.1853338091,44.1382184854,-12.4433657361,-4.7853338091,13.331795472,54.24,-9.4,55.0485022503,130.91
2020-06-19 10:30:00,45.7672842369,-0.6159182511,45.771428443,-12.1427157631,-4.7059182511,13.0227190974,57.91,4.09,58.0542522129,131.81,45.1072842369,-17.3959182511,48.3454761382,-12.1427157631,-4.7059182511,13.0227190974,57.25,-12.69,58.6395651416,130.62,43.1072842369,-22.7959182511,48.7636323831,-12.1427157631,-4.7059182511,13.0227190974,55.25,-18.09,58.1361385027,131.95,44.1772842369,4.2640817489,44.3825960903,-12.1427157631,-4.7059182511,13.0227190974,56.32,8.97,57.029845695,131.56,42.1372842369,-19.1059182511,46.2664763634,-12.1427157631,-4.7059182511,13.0227190974,54.28,-14.4,56.1576210322,131.95,41.9772842369,-14.9459182511,44.5586452249,-12.1427157631,-4.7059182511,13.0227190974,54.12,-10.24,55.0802323888,130.62
2020-06-19 11:00:00,46.030217648,-0.318536298,46.0313197953,-11.439782352,-4.558536298,12.3145797103,57.47,4.24,57.6261962999,131.97,44.970217648,-17.218536298,48.15390397,-11.439782352,-4.558536298,12.3145797103,56.41,-12.66,57.8131792933,130.77,43.380217648,-22.548536298,48.8904875448,-11.439782352,-4.558536298,12.3145797103,54.82,-17.99,57.6963820356,132.08,44.050217648,4.461463702,44.2755726468,-11.439782352,-4.558536298,12.3145797103,55.49,9.02,56.2183288617,131.72,42.400217648,-18.878536298,46.4131187204,-11.439782352,-4.558536298,12.3145797103,53.84,-14.32,55.7118299825,132.08,41.880217648,-14.998536298,44.4849269003,-11.439782352,-4.558536298,12.3145797103,53.32,-10.44,54.3324580707,130.77
2020-06-19 11:30:00,45.7131338755,-0.1870790899,45.7135166806,-11.0168661245,-4.4270790899,11.8730943091,56.73,4.24,56.888228132,133.11,44.7631338755,-17.5270790899,48.0722025269,-11.0168661245,-4.4270790899,11.8730943091,55.78,-13.1,57.2976299684,131.92,43.1131338755,-22.7970790899,48.769346188,-11.0168661245,-4.4270790899,11.8730943091,54.13,-18.37,57.1621710574,133.24,43.8731338755,4.5029209101,44.1036072536,-11.0168661245,-4.4270790899,11.8730943091,54.89,8.93,55.6116624459,132.88,42.1831338755,-19.1470790899,46.3252352529,-11.0168661245,-4.4270790899,11.8730943091,53.2,-14.72,55.1988985397,133.24,41.7431338755,-15.8670790899,44.6570646661,-11.0168661245,-4.4270790899,11.8730943091,52.76,-11.44,53.986027822,131.92
2020-06-19 12:00:00,46.2603670973,0.33589143250000003,46.2615865166,-9.4496329027,-3.9741085675,10.2512975228,55.71,4.31,55.8764726875,133.23,44.1803670973,-17.2441085675,47.4264073818,-9.4496329027,-3.9741085675,10.2512975228,53.63,-13.27,55.2473510677,132.06,43.6703670973,-22.3441085675,49.0546649167,-9.4496329027,-3.9741085675,10.2512975228,53.12,-18.37,56.2066837663,133.36,43.3503670973,4.8358914325,43.6192637881,-9.4496329027,-3.9741085675,10.2512975228,52.8,8.81,53.5299551653,133.01,42.7103670973,-18.6541085675,46.6063431738,-9.4496329027,-3.9741085675,10.2512975228,52.16,-14.68,54.1864189627,133.36,41.2703670973,-14.8941085675,43.875707064,-9.4496329027,-3.9741085675,10.2512975228,50.72,-10.92,51.8822204613,132.06
2020-06-19 12:30:00,46.3448338881,0.3492381044,46.3461497362,-9.1351661119,-3.9907618956,9.968823421,55.48,4.34,55.6494923607,133.45,44.4448338881,-17.4307618956,47.7407029651,-9.1351661119,-3.9907618956,9.968823421,53.58,-13.44,55.2399312092,132.28,43.7848338881,-22.4007618956,49.1823729817,-9.1351661119,-3.9907618956,9.968823421,52.92,-18.41,56.0308352606,133.56,43.6148338881,4.7092381044,43.8683332098,-9.1351661119,-3.9907618956,9.968823421,52.75,8.7,53.4626271334,133.24,42.8648338881,-18.7107618956,46.7705740286,-9.1351661119,-3.9907618956,9.968823421,52.0,-14.72,54.0433011575,133.56,41.5448338881,-14.8707618956,44.1261009171,-9.1351661119,-3.9907618956,9.968823421,50.68,-10.88,51.8347065199,132.28
2020-06-19 13:00:00,45.1699008681,0.6138180212000001,45.174071291,-5.4900991319,-3.2061819788,6.3577347663,50.66,3.8200000000000003,50.8038187541,134.03,42.1899008681,-16.8561819788,45.432572084,-5.4900991319,-3.2061819788,6.3577347663,47.68,-13.65,49.5954120862,132.8,42.7999008681,-22.3761819788,48.2962217391,-5.4900991319,-3.2061819788,6.3577347663,48.29,-19.17,51.9558755099,134.14,41.5199008681,5.4138180212,41.8713696178,-5.4900991319,-3.2061819788,6.3577347663,47.01,8.62,47.7937705146,133.81,41.8299008681,-18.7661819788,45.8465941232,-5.4900991319,-3.2061819788,6.3577347663,47.32,-15.56,49.8126088456,134.14,39.5499008681,-14.5661819788,42.1469846622,-5.4900991319,-3.2061819788,6.3577347663,45.04,-11.36,46.4505242166,132.8
2020-06-19 13:30:00,45.4698175845,0.6907436671,45.475063914,-4.2001824155,-2.8792563329,5.0923127706,49.67,3.5700000000000003,49.798130487,134.15,41.8798175845,-16.6592563329,45.0716090514,-4.2001824155,-2.8792563329,5.0923127706,46.08,-13.78,48.0963075506,132.93,43.1498175845,-22.3492563329,48.5941973513,-4.2001824155,-2.8792563329,5.0923127706,47.35,-19.47,51.1967127851,134.28,41.2398175845,5.6407436671,41.6237978027,-4.2001824155,-2.8792563329,5.0923127706,45.44,8.52,46.2318504929,133.92,42.2798175845,-18.7592563329,46.2546502867,-4.2001824155,-2.8792563329,5.0923127706,46.48,-15.88,49.1178664032,134.28,39.3198175845,-14.3192563329,41.8460172156,-4.2001824155,-2.8792563329,5.0923127706,43.52,-11.44,44.9984888635,132.93
2020-06-19 14:00:00,45.1158510738,0.5351391752,45.119024724,-4.7741489262,-2.9048608248,5.5884447193,49.89,3.44,50.0084562849,134.78,40.6958510738,-18.1348608248,44.5536246758,-4.7741489262,-2.9048608248,5.5884447193,45.47,-15.23,47.9528289051,133.64,42.7758510738,-22.6848608248,48.4187602663,-4.7741489262,-2.9048608248,5.5884447193,47.55,-19.78,51.5000087379,134.88,40.0858510738,4.4051391752,40.3271708338,-4.7741489262,-2.9048608248,5.5884447193,44.86,7.31,45.4516853373,134.63,41.8658510738,-19.0648608248,46.0023738996,-4.7741489262,-2.9048608248,5.5884447193,46.64,-16.16,49.3602593186,134.88,38.1858510738,-13.1448608248,40.3849797367,-4.7741489262,-2.9048608248,5.5884447193,42.96,-10.24,44.1635505819,133.64
2020-06-19 14:30:00,45.2444178557,0.5648592316000001,45.2479437439,-2.1055821443,-2.0351407684,2.9283568966,47.35,2.6,47.4213295891,135.28,38.3844178557,-17.6251407684,42.2375321394,-2.1055821443,-2.0351407684,2.9283568966,40.49,-15.59,43.3876503167,134.11,43.0244178557,-22.8451407684,48.7134579818,-2.1055821443,-2.0351407684,2.9283568966,45.13,-20.81,49.6968107629,135.41,37.8944178557,5.0348592316,38.2274340245,-2.1055821443,-2.0351407684,2.9283568966,40.0,7.07,40.6200061546,135.15,42.1344178557,-19.2351407684,46.3173812776,-2.1055821443,-2.0351407684,2.9283568966,44.24,-17.2,47.4659625416,135.41,36.0944178557,-12.3551407684,38.1504456559,-2.1055821443,-2.0351407684,2.9283568966,38.2,-10.32,39.5694629734,134.11
2020-06-19 15:00:00,44.5317847989,-0.44892786700000004,44.5340475772,-2.4782152011000003,-2.248927867,3.3465246351999998,47.01,1.8,47.0444481315,135.0,37.6717847989,-19.488927867,42.4144041493,-2.4782152011000003,-2.248927867,3.3465246351999998,40.15,-17.24,43.6948520995,133.92,42.3417847989,-23.728927867,48.5374984695,-2.4782152011000003,-2.248927867,3.3465246351999998,44.82,-21.48,49.7013359981,135.1,37.2217847989,3.171072133,37.3566187186,-2.4782152011000003,-2.248927867,3.3465246351999998,39.7,5.42,40.0682717371,134.97,41.4817847989,-20.168927867,46.1250921019,-2.4782152011000003,-2.248927867,3.3465246351999998,43.96,-17.92,47.4721813276,135.1,35.4817847989,-15.688927867,38.7956119958,-2.4782152011000003,-2.248927867,3.3465246351999998,37.96,-13.44,40.2690352504,133.92
2020-06-19 15:30:00,43.8380511113,0.2329857321,43.8386702306,-1.9919488887,-2.0370142679,2.84908538,45.83,2.27,45.8861831056,135.35,37.6480511113,-19.6270142679,42.456983425,-1.9919488887,-2.0370142679,2.84908538,39.64,-17.59,43.3674728339,134.36,41.6780511113,-23.2670142679,47.7327340237,-1.9919488887,-2.0370142679,2.84908538,43.67,-21.23,48.5569953766,135.49,37.2080511113,3.2229857321,37.3473788174,-1.9919488887,-2.0370142679,2.84908538,39.2,5.26,39.5513286755,135.41,40.8080511113,-19.7170142679,45.3217131973,-1.9919488887,-2.0370142679,2.84908538,42.8,-17.68,46.3079086118,135.49,35.5280511113,-15.1970142679,38.6418381864,-1.9919488887,-2.0370142679,2.84908538,37.52,-13.16,39.7609859033,134.36
2020-06-19 16:00:00,45.4770177116,-1.121874296,45.490853387,-4.1929822884,-2.471874296,4.8673671534,49.67,1.35,49.6883426973,135.18,38.9770177116,-19.741874296,43.6915267576,-4.1929822884,-2.471874296,4.8673671534,43.17,-17.27,46.4962557632,134.07,43.1770177116,-24.491874296,49.6397699934,-4.1929822884,-2.471874296,4.8673671534,47.37,-22.02,52.2378914199,135.31,38.4370177116,3.048125704,38.5576892574,-4.1929822884,-2.471874296,4.8673671534,42.63,5.52,42.9858965243,135.11,42.3670177116,-20.871874296,47.2292211073,-4.1929822884,-2.471874296,4.8673671534,46.56,-18.4,50.0638951741,135.31,36.6870177116,-15.471874296,39.8160289683,-4.1929822884,-2.471874296,4.8673671534,40.88,-13.0,42.8972539914,134.07
2020-06-19 16:30:00,45.0541175142,-2.7169024749,45.135961982,-5.5958824858,-2.9569024749,6.3290736321,50.65,0.24,50.6505686049,135.45,38.6941175142,-20.3769024749,43.7316005272,-5.5958824858,-2.9569024749,6.3290736321,44.29,-17.42,47.5926517437,134.25,42.7041175142,-26.0969024749,50.0468777393,-5.5958824858,-2.9569024749,6.3290736321,48.3,-23.14,53.5569752693,135.59,38.1541175142,2.4830975251,38.2348330271,-5.5958824858,-2.9569024749,6.3290736321,43.75,5.44,44.0869152924,135.27,41.9241175142,-22.4769024749,47.5693470021,-5.5958824858,-2.9569024749,6.3290736321,47.52,-19.52,51.372957867,135.59,36.3641175142,-16.3569024749,39.8735162879,-5.5958824858,-2.9569024749,6.3290736321,41.96,-13.4,44.0477195777,134.25
2020-06-19 17:00:00,45.7342841141,-2.8937160342,45.825738793,-6.3957158859,-3.2937160342,7.1940077152,52.13,0.4,52.1315346024,135.01,39.7642841141,-20.4237160342,44.702644975,-6.3957158859,-3.2937160342,7.1940077152,46.16,-17.13,49.2359878544,133.81,43.3242841141,-26.1637160342,50.6115958129,-6.3957158859,-3.2937160342,7.1940077152,49.72,-22.87,54.7276465783,135.15,39.1642841141,2.3262839658,39.233311704,-6.3957158859,-3.2937160342,7.1940077152,45.56,5.62,45.9053155963,134.85,42.5242841141,-22.4537160342,48.0882948665,-6.3957158859,-3.2937160342,7.1940077152,48.92,-19.16,52.5382907982,135.15,37.4042841141,-16.3337160342,40.8150799286,-6.3957158859,-3.2937160342,7.1940077152,43.8,-13.04,45.6999080962,133.81
2020-06-19 17:30:00,46.014334112,-4.2173911302,46.2071999987,-8.055665888,-3.7773911302,8.8973275004,54.07,-0.44,54.0717902422,134.44,39.994334112,-20.3673911302,44.8818157221,-8.055665888,-3.7773911302,8.8973275004,48.05,-16.59,50.8333610929,133.13,43.544334112,-27.2373911302,51.3613133481,-8.055665888,-3.7773911302,8.8973275004,51.6,-23.46,56.6827275279,134.57,39.324334112,2.1326088698,39.3821187082,-8.055665888,-3.7773911302,8.8973275004,47.38,5.91,47.7471726912,134.12,42.744334112,-23.5773911302,48.8156887812,-8.055665888,-3.7773911302,8.8973275004,50.8,-19.8,54.5222890202,134.57,37.464334112,-16.9773911302,41.1315953987,-8.055665888,-3.7773911302,8.8973275004,45.52,-13.2,47.3952571467,133.13
2020-06-19 18:00:00,47.1737506416,-3.2623870867,47.2864242579,-8.2762493584,-3.6523870867,9.0463382025,55.45,0.39,55.4513714889,134.1,40.7237506416,-21.1323870867,45.8802969727,-8.2762493584,-3.6523870867,9.0463382025,49.0,-17.48,52.0245172971,132.97,44.6337506416,-26.1723870867,51.7413330148,-8.2762493584,-3.6523870867,9.0463382025,52.91,-22.52,57.5032042585,134.22,40.0537506416,1.3376129133,40.0760795084,-8.2762493584,-3.6523870867,9.0463382025,48.33,4.99,48.5869221087,133.95,43.8037506416,-22.4923870867,49.240999656,-8.2762493584,-3.6523870867,9.0463382025,52.08,-18.84,55.3829576675,134.22,38.2037506416,-17.4123870867,41.9847327863,-8.2762493584,-3.6523870867,9.0463382025,46.48,-13.76,48.4739930272,132.97
2020-06-19 18:30:00,46.6584505463,-3.896846788,46.8208972818,-9.9715494537,-4.066846788,10.7689851567,56.63,0.17,56.6302551645,134.0,40.7284505463,-21.886846788,46.2367899645,-9.9715494537,-4.066846788,10.7689851567,50.7,-17.82,53.7405098599,132.88,44.0784505463,-26.716846788,51.5431829135,-9.9715494537,-4.066846788,10.7689851567,54.05,-22.65,58.6039674425,134.12,40.0184505463,0.6231532120000001,40.0233020133,-9.9715494537,-4.066846788,10.7689851567,49.99,4.69,50.2095230011,133.86,43.2284505463,-22.986846788,48.9601272658,-9.9715494537,-4.066846788,10.7689851567,53.2,-18.92,56.4642045902,134.12,38.1484505463,-17.106846788,41.8084738553,-9.9715494537,-4.066846788,10.7689851567,48.12,-13.04,49.8555513459,132.88
