Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-19 19:00:00,46.551917167,-4.5955498531,46.7782008031,-11.588082833,-4.3855498531,12.3901860866,58.14,-0.21,58.1403792557,134.18,40.171917167,-22.6555498531,46.1200267565,-11.588082833,-4.3855498531,12.3901860866,51.76,-18.27,54.8898032425,133.07,43.921917167,-27.4755498531,51.8077276799,-11.588082833,-4.3855498531,12.3901860866,55.51,-23.09,60.1207801014,134.3,39.431917167,-0.10554985310000001,39.4320584326,-11.588082833,-4.3855498531,12.3901860866,51.02,4.28,51.1992070251,134.05,43.091917167,-23.7455498531,49.2012648511,-11.588082833,-4.3855498531,12.3901860866,54.68,-19.36,58.0061376063,134.3,37.571917167,-18.3855498531,41.8291453774,-11.588082833,-4.3855498531,12.3901860866,49.16,-14.0,51.114631956,133.07
2020-06-19 19:30:00,45.3365004017,-4.5034281293,45.5596217455,-11.3134995983,-4.3034281293,12.1043284334,56.65,-0.2,56.6503530439,133.75,39.6065004017,-23.2834281293,45.9433662189,-11.3134995983,-4.3034281293,12.1043284334,50.92,-18.98,54.3423113237,132.72,42.7565004017,-27.3034281293,50.7306171283,-11.3134995983,-4.3034281293,12.1043284334,54.07,-23.0,58.7585304445,133.87,38.9065004017,-0.8134281293000001,38.9150027474,-11.3134995983,-4.3034281293,12.1043284334,50.22,3.49,50.3411213622,133.7,41.9265004017,-23.5834281293,48.1041528173,-11.3134995983,-4.3034281293,12.1043284334,53.24,-19.28,56.6234580364,133.87,37.0465004017,-17.6234281293,41.0247292623,-11.3134995983,-4.3034281293,12.1043284334,48.36,-13.32,50.1608612366,132.72
2020-06-19 20:00:00,44.6062670429,-5.1575914613,44.9034498584,-11.6637329571,-4.3075914613,12.4337448378,56.27,-0.85,56.2764195734,133.59,38.5962670429,-23.8575914613,45.3746239652,-11.6637329571,-4.3075914613,12.4337448378,50.26,-19.55,53.9283793563,132.58,42.0462670429,-27.8275914613,50.4208629318,-11.6637329571,-4.3075914613,12.4337448378,53.71,-23.52,58.6340728587,133.73,37.9062670429,-1.4275914613,37.9331398451,-11.6637329571,-4.3075914613,12.4337448378,49.57,2.88,49.6535930221,133.56,41.2162670429,-24.1475914613,47.7690992414,-11.6637329571,-4.3075914613,12.4337448378,52.88,-19.84,56.4793767671,133.73,36.0962670429,-19.8675914613,41.202690263,-11.6637329571,-4.3075914613,12.4337448378,47.76,-15.56,50.2307794086,132.58
2020-06-19 20:30:00,42.9850002482,-5.5425954629,43.3408653675,-11.9749997518,-4.3025954629,12.7245018281,54.96,-1.24,54.9739865755,134.57,37.3250002482,-24.7725954629,44.797735763,-11.9749997518,-4.3025954629,12.7245018281,49.3,-20.47,53.3808102224,133.59,40.4750002482,-28.5825954629,49.5498779866,-11.9749997518,-4.3025954629,12.7245018281,52.45,-24.28,57.7972395535,134.72,36.6650002482,-1.9925954629,36.7191051073,-11.9749997518,-4.3025954629,12.7245018281,48.64,2.31,48.6948221067,134.58,39.6650002482,-24.8625954629,46.8130419631,-11.9749997518,-4.3025954629,12.7245018281,51.64,-20.56,55.5824000921,134.72,34.9050002482,-19.6225954629,40.0425435634,-11.9749997518,-4.3025954629,12.7245018281,46.88,-15.32,49.3197404697,133.59
2020-06-19 21:00:00,42.0144334618,-6.863908488,42.5714206816,-12.0855665382,-4.223908488,12.8024342007,54.1,-2.64,54.1643757464,134.91,36.0744334618,-25.393908488,44.1159306587,-12.0855665382,-4.223908488,12.8024342007,48.16,-21.17,52.6075517393,133.86,39.5644334618,-29.903908488,49.5942349272,-12.0855665382,-4.223908488,12.8024342007,51.65,-25.68,57.6817553478,135.05,35.4544334618,-2.563908488,35.5470178613,-12.0855665382,-4.223908488,12.8024342007,47.54,1.6600000000000001,47.5689730812,134.86,38.7944334618,-26.223908488,46.8262900944,-12.0855665382,-4.223908488,12.8024342007,50.88,-22.0,55.4326113403,135.05,33.7144334618,-20.503908488,39.4597679534,-12.0855665382,-4.223908488,12.8024342007,45.8,-16.28,48.6073903846,133.86
2020-06-19 21:30:00,40.7008500884,-7.381738745,41.3648312558,-11.9191499116,-4.201738745,12.6380672215,52.62,-3.18,52.7160013658,134.61,35.3508500884,-25.491738745,43.5833838317,-11.9191499116,-4.201738745,12.6380672215,47.27,-21.29,51.8431962749,133.51,38.3108500884,-30.391738745,48.9017281744,-11.9191499116,-4.201738745,12.6380672215,50.23,-26.19,56.647762533,134.74,34.7608500884,-2.711738745,34.8664627671,-11.9191499116,-4.201738745,12.6380672215,46.68,1.49,46.7037739374,134.53,37.5608500884,-26.761738745,46.1194982629,-11.9191499116,-4.201738745,12.6380672215,49.48,-22.56,54.3803641032,134.74,33.0408500884,-21.041738745,39.1720888386,-11.9191499116,-4.201738745,12.6380672215,44.96,-16.84,48.010282232,133.51
2020-06-19 22:00:00,40.5345500741,-7.6013784341,41.2411287892,-11.8954499259,-4.1313784341,12.5924587236,52.43,-3.47,52.5447028729,135.13,35.0945500741,-25.7813784341,43.5466062841,-11.8954499259,-4.1313784341,12.5924587236,46.99,-21.65,51.7376323386,134.01,38.1545500741,-30.7513784341,49.0042545801,-11.8954499259,-4.1313784341,12.5924587236,50.05,-26.62,56.6888604578,135.26,34.5145500741,-2.8413784341,34.6313095078,-11.8954499259,-4.1313784341,12.5924587236,46.41,1.29,46.4279247867,135.04,37.4645500741,-27.0913784341,46.2334867571,-11.8954499259,-4.1313784341,12.5924587236,49.36,-22.96,54.4386921224,135.26,32.8645500741,-20.9713784341,38.9856045868,-11.8954499259,-4.1313784341,12.5924587236,44.76,-16.84,47.8230404721,134.01
2020-06-19 22:30:00,39.8690166596,-7.8337002794,40.6313345765,-11.5409833404,-4.0937002794,12.245516667,51.41,-3.74,51.5458601635,134.51,34.7890166596,-25.7837002794,43.3021348231,-11.5409833404,-4.0937002794,12.245516667,46.33,-21.69,51.1558892015,133.39,37.5490166596,-30.8037002794,48.5674438591,-11.5409833404,-4.0937002794,12.245516667,49.09,-26.71,55.8860644526,134.64,34.2290166596,-3.0437002794,34.364075615,-11.5409833404,-4.0937002794,12.245516667,45.77,1.05,45.782042331,134.44,36.7790166596,-27.1737002794,45.7286130702,-11.5409833404,-4.0937002794,12.245516667,48.32,-23.08,53.5491251096,134.64,32.5390166596,-20.8537002794,38.6479549332,-11.5409833404,-4.0937002794,12.245516667,44.08,-16.76,47.1587107542,133.39
2020-06-19 23:00:00,38.6955333134,-7.9937802693,39.5125906693,-10.9644666866,-3.8637802693000003,11.6253312938,49.66,-4.13,49.8314408782,135.28,33.4855333134,-26.2837802693,42.5689798625,-10.9644666866,-3.8637802693000003,11.6253312938,44.45,-22.42,49.7841229711,134.16,36.4355333134,-31.2037802693,47.9710745234,-10.9644666866,-3.8637802693000003,11.6253312938,47.4,-27.34,54.7196089167,135.42,32.9755333134,-3.2937802693,33.1396256129,-10.9644666866,-3.8637802693000003,11.6253312938,43.94,0.5700000000000001,43.9436969314,135.23,35.7155333134,-27.5837802693,45.1272008195,-10.9644666866,-3.8637802693000003,11.6253312938,46.68,-23.72,52.3608708866,135.42,31.3555333134,-19.4637802693,36.9053954286,-10.9644666866,-3.8637802693000003,11.6253312938,42.32,-15.6,45.1036849936,134.16
2020-06-19 23:30:00,36.9285499965,-5.6128754485,37.3526729384,-9.9314500035,-3.5628754485,10.5511980662,46.86,-2.05,46.9048195818,136.08,32.0185499965,-25.3328754485,40.8282025366,-9.9314500035,-3.5628754485,10.5511980662,41.95,-21.77,47.2624100105,135.06,34.6385499965,-33.1228754485,47.9265482154,-9.9314500035,-3.5628754485,10.5511980662,44.57,-29.56,53.4815715925,136.2,31.5585499965,-2.0628754485,31.6258997184,-9.9314500035,-3.5628754485,10.5511980662,41.49,1.5,41.517106113,136.13,33.9885499965,-29.5628754485,45.0464775055,-9.9314500035,-3.5628754485,10.5511980662,43.92,-26.0,51.0388714609,136.2,29.9085499965,-22.4828754485,37.4165879167,-9.9314500035,-3.5628754485,10.5511980662,39.84,-18.92,44.1043308531,135.06
2020-06-20 00:00:00,35.4989666537,4.6203112017,35.7983785817,-9.0810333463,-3.2496887983000002,9.6449802448,44.58,7.87,45.2693417226,135.54,30.6289666537,-17.8196887983,35.4355034837,-9.0810333463,-3.2496887983000002,9.6449802448,39.71,-14.57,42.2985697158,134.79,32.6689666537,-40.2796887983,51.8624595628,-9.0810333463,-3.2496887983000002,9.6449802448,41.75,-37.03,55.8057649352,135.68,30.1789666537,5.0803112017,30.6035878647,-9.0810333463,-3.2496887983000002,9.6449802448,39.26,8.33,40.1339818608,135.83,32.0789666537,-37.4896887983,49.3410262131,-9.0810333463,-3.2496887983000002,9.6449802448,41.16,-34.24,53.5399215539,135.68,28.1189666537,-30.969688798299998,41.8305858187,-9.0810333463,-3.2496887983000002,9.6449802448,37.2,-27.72,46.3922234863,134.79
2020-06-20 00:30:00,34.7025333487,4.5595746574,35.0007934464,-9.0774666513,-3.1104253426,9.5955795352,43.78,7.67,44.4467917852,135.67,29.5725333487,-18.2904253426,34.7717469776,-9.0774666513,-3.1104253426,9.5955795352,38.65,-15.18,41.5241483958,134.97,31.9125333487,-40.3804253426,51.4683255565,-9.0774666513,-3.1104253426,9.5955795352,40.99,-37.27,55.4006588408,135.81,29.1425333487,4.6595746574,29.512690253,-9.0774666513,-3.1104253426,9.5955795352,38.22,7.77,39.0018114964,136.0,31.2825333487,-37.5904253426,48.9043655531,-9.0774666513,-3.1104253426,9.5955795352,40.36,-34.48,53.0829539495,135.81,27.0825333487,-31.1904253426,41.3074599272,-9.0774666513,-3.1104253426,9.5955795352,36.16,-28.08,45.7824420493,134.97
2020-06-20 01:00:00,33.2096500217,4.9354113673,33.5743821972,-8.5503499783,-2.9845886327,9.0562825739,41.76,7.92,42.5043997723,134.82,28.4996500217,-18.7945886327,34.1389310499,-8.5503499783,-2.9845886327,9.0562825739,37.05,-15.81,40.28223678,134.22,30.5296500217,-39.5045886327,49.9266667572,-8.5503499783,-2.9845886327,9.0562825739,39.08,-36.52,53.4879126532,134.96,28.0996500217,3.9254113673,28.3725075688,-8.5503499783,-2.9845886327,9.0562825739,36.65,6.91,37.2957182529,135.24,29.8896500217,-36.7845886327,47.3972271266,-8.5503499783,-2.9845886327,9.0562825739,38.44,-33.8,51.1866545107,134.96,26.1296500217,-30.8645886327,40.4398496748,-8.5503499783,-2.9845886327,9.0562825739,34.68,-27.88,44.4971549652,134.22
2020-06-20 01:30:00,33.2168166848,4.7611439939,33.5563019834,-8.1331833152,-2.8588560061,8.621005075,41.35,7.62,42.0462471571,135.06,28.3168166848,-18.5788560061,33.8676246237,-8.1331833152,-2.8588560061,8.621005075,36.45,-15.72,39.6953511132,134.4,30.5668166848,-39.8088560061,50.1903905021,-8.1331833152,-2.8588560061,8.621005075,38.7,-36.95,53.5069388024,135.19,27.9568166848,4.1911439939,28.2692286263,-8.1331833152,-2.8588560061,8.621005075,36.09,7.05,36.7721443487,135.41,29.9068166848,-37.0588560061,47.6211769352,-8.1331833152,-2.8588560061,8.621005075,38.04,-34.2,51.1535101435,135.19,25.9468166848,-31.1788560061,40.5630171205,-8.1331833152,-2.8588560061,8.621005075,34.08,-28.32,44.3110460269,134.4
2020-06-20 02:00:00,32.5001500114,4.6302553052,32.8283264111,-7.8898499886,-2.7897446948,8.3685368079,40.39,7.42,41.065904349,135.06,27.610150011400002,-18.5697446948,33.2739507976,-7.8898499886,-2.7897446948,8.3685368079,35.5,-15.78,38.8491750234,134.4,29.8901500114,-39.9997446948,49.9339628244,-7.8898499886,-2.7897446948,8.3685368079,37.78,-37.21,53.0274692966,135.19,27.2701500114,4.2102553052000005,27.593247931,-7.8898499886,-2.7897446948,8.3685368079,35.16,7.0,35.8500432357,135.41,29.2701500114,-37.3097446948,47.4210789721,-7.8898499886,-2.7897446948,8.3685368079,37.16,-34.52,50.7197791793,135.19,25.3101500114,-30.5897446948,39.7031003083,-7.8898499886,-2.7897446948,8.3685368079,33.2,-27.8,43.3021939398,134.4
2020-06-20 02:30:00,32.4961999948,4.4382457098,32.7978816249,-7.9938000052,-2.7517542902,8.4541699886,40.49,7.19,41.1234264137,135.56,27.0761999948,-18.9017542902,33.0211586927,-7.9938000052,-2.7517542902,8.4541699886,35.07,-16.15,38.6099391349,134.9,29.8861999948,-40.3917542902,50.2461815939,-7.9938000052,-2.7517542902,8.4541699886,37.88,-37.64,53.4009737739,135.7,26.7261999948,3.9982457098,27.023614394,-7.9938000052,-2.7517542902,8.4541699886,34.72,6.75,35.370056545,135.92,29.2461999948,-37.6717542902,47.6917318352,-7.9938000052,-2.7517542902,8.4541699886,37.24,-34.92,51.0511899959,135.7,24.8061999948,-32.0317542902,40.5139585956,-7.9938000052,-2.7517542902,8.4541699886,32.8,-29.28,43.9676972333,134.9
2020-06-20 03:00:00,31.1388500288,4.6047069195,31.4774730074,-7.3911499712,-2.6252930805,7.8435490472,38.53,7.23,39.2024718608,135.8,26.1688500288,-18.8352930805,32.2424716369,-7.3911499712,-2.6252930805,7.8435490472,33.56,-16.21,37.2697960821,135.13,28.6188500288,-40.4852930805,49.5792046405,-7.3911499712,-2.6252930805,7.8435490472,36.01,-37.86,52.2503559796,135.93,25.8888500288,4.1547069195,26.2201095612,-7.3911499712,-2.6252930805,7.8435490472,33.28,6.78,33.9636099377,136.16,28.0088500288,-37.8252930805,47.066426214,-7.3911499712,-2.6252930805,7.8435490472,35.4,-35.2,49.9219390649,135.93,23.9688500288,-32.0252930805,40.0015645768,-7.3911499712,-2.6252930805,7.8435490472,31.36,-29.4,42.9861559109,135.13
2020-06-20 03:30:00,30.4012834047,4.5880215788,30.7455358493,-7.0787165953,-2.6019784212,7.5417849572,37.48,7.19,38.1634183479,135.8,25.7212834047,-18.9619784212,31.9552976145,-7.0787165953,-2.6019784212,7.5417849572,32.8,-16.36,36.6536437479,135.13,27.941283404700002,-40.5619784212,49.2543339387,-7.0787165953,-2.6019784212,7.5417849572,35.02,-37.96,51.6465100467,135.93,25.4412834047,4.0680215788,25.764465856,-7.0787165953,-2.6019784212,7.5417849572,32.52,6.67,33.196977272,136.16,27.3612834047,-37.8819784212,46.7299060416,-7.0787165953,-2.6019784212,7.5417849572,34.44,-35.28,49.3030627852,135.93,23.6012834047,-31.9219784212,39.6992856948,-7.0787165953,-2.6019784212,7.5417849572,30.68,-29.32,42.4373043442,135.13
2020-06-20 04:00:00,30.2200167404,4.8831617183,30.6120022239,-7.0999832596,-2.5168382817,7.532877088,37.32,7.4,38.0465819753,135.95,25.2700167404,-19.4068382817,31.8621894752,-7.0999832596,-2.5168382817,7.532877088,32.37,-16.89,36.5114913418,135.37,27.7600167404,-40.2968382817,48.9331554769,-7.0999832596,-2.5168382817,7.532877088,34.86,-37.78,51.4057195261,136.1,25.0100167404,3.6631617183,25.2768607847,-7.0999832596,-2.5168382817,7.532877088,32.11,6.18,32.6993042739,136.38,27.1400167404,-37.6368382817,46.4016390283,-7.0999832596,-2.5168382817,7.532877088,34.24,-35.12,49.0488735854,136.1,23.1800167404,-32.2768382817,39.7379851722,-7.0999832596,-2.5168382817,7.532877088,30.28,-29.76,42.4562833983,135.37
2020-06-20 04:30:00,30.0176500493,4.9118727028,30.4168671616,-6.9323499507,-2.4681272972,7.3586091209,36.95,7.38,37.67979432,135.95,25.0876500493,-19.3881272972,31.7063032391,-6.9323499507,-2.4681272972,7.3586091209,32.02,-16.92,36.2155601917,135.37,27.5776500493,-40.2681272972,48.8062379032,-6.9323499507,-2.4681272972,7.3586091209,34.51,-37.8,51.1837874722,136.1,24.8376500493,3.6718727028,25.107598633,-6.9323499507,-2.4681272972,7.3586091209,31.77,6.14,32.3578815747,136.38,26.9476500493,-37.6281272972,46.2823055505,-6.9323499507,-2.4681272972,7.3586091209,33.88,-35.16,48.827041688,136.1,23.0276500493,-32.2281272972,39.6096560939,-6.9323499507,-2.4681272972,7.3586091209,29.96,-29.76,42.2286537792,135.37
2020-06-20 05:00:00,30.1535167431,4.8107998571,30.5348713317,-6.9364832569,-2.4292001429,7.3495451089,37.09,7.24,37.7900211696,136.42,24.7535167431,-19.5892001429,31.5669661734,-6.9364832569,-2.4292001429,7.3495451089,31.69,-17.16,36.0377815632,135.82,27.7035167431,-40.6092001429,49.1588443333,-6.9364832569,-2.4292001429,7.3495451089,34.64,-38.18,51.5523229351,136.56,24.5235167431,3.6007998571,24.7864606804,-6.9364832569,-2.4292001429,7.3495451089,31.46,6.03,32.0326786267,136.87,27.1035167431,-37.9492001429,46.6341335433,-6.9364832569,-2.4292001429,7.3495451089,34.04,-35.52,49.1974796102,136.56,22.7035167431,-32.3892001429,39.5538867673,-6.9364832569,-2.4292001429,7.3495451089,29.64,-29.96,42.1441716018,135.82
2020-06-20 05:30:00,29.8389668069,4.9969247654,30.2544740033,-6.8010331931,-2.4030752346,7.2131007948,36.64,7.4,37.3798020326,136.26,24.5289668069,-19.9630752346,31.6258531179,-6.8010331931,-2.4030752346,7.2131007948,31.33,-17.56,35.9154910867,135.72,27.4089668069,-40.3430752346,48.7730989461,-6.8010331931,-2.4030752346,7.2131007948,34.21,-37.94,51.0858855262,136.4,24.2989668069,3.2069247654,24.5096747089,-6.8010331931,-2.4030752346,7.2131007948,31.1,5.61,31.601931903,136.76,26.7989668069,-37.7230752346,46.2732647116,-6.8010331931,-2.4030752346,7.2131007948,33.6,-35.32,48.7489733225,136.4,22.4789668069,-33.0030752346,39.9312775108,-6.8010331931,-2.4030752346,7.2131007948,29.28,-30.6,42.3518405739,135.72
2020-06-20 06:00:00,29.3202667912,5.2742105964,29.7908600433,-6.4697332088,-2.3957894036000003,6.8990763628,35.79,7.67,36.6026365171,136.14,24.6802667912,-19.7057894036,31.582173847,-6.4697332088,-2.3957894036000003,6.8990763628,31.15,-17.31,35.6364785017,135.61,26.9402667912,-40.1157894036,48.3224019918,-6.4697332088,-2.3957894036000003,6.8990763628,33.41,-37.72,50.3887537056,136.29,24.4602667912,3.4742105964,24.7057643226,-6.4697332088,-2.3957894036000003,6.8990763628,30.93,5.87,31.4820869702,136.64,26.3302667912,-37.4757894036,45.8008486899,-6.4697332088,-2.3957894036000003,6.8990763628,32.8,-35.08,48.0254765723,136.29,22.6902667912,-32.7957894036,39.8799700308,-6.4697332088,-2.3957894036000003,6.8990763628,29.16,-30.4,42.1244062273,135.61
2020-06-20 06:30:00,30.4968334603,5.7218486513,31.0289607157,-7.0431665397,-2.5681513487,7.4967723892,37.54,8.29,38.4444495344,135.54,25.7668334603,-19.6381513487,32.3973254292,-7.0431665397,-2.5681513487,7.4967723892,32.81,-17.07,36.9848752871,135.07,28.0268334603,-39.2981513487,48.2685000102,-7.0431665397,-2.5681513487,7.4967723892,35.07,-36.73,50.7838340419,135.68,25.5068334603,3.3718486513,25.7287371726,-7.0431665397,-2.5681513487,7.4967723892,32.55,5.94,33.08755204,136.11,27.3968334603,-36.6481513487,45.7566769,-7.0431665397,-2.5681513487,7.4967723892,34.44,-34.08,48.4516253597,135.68,23.6768334603,-32.3681513487,40.1034869362,-7.0431665397,-2.5681513487,7.4967723892,30.72,-29.8,42.7990467184,135.07
2020-06-20 07:00:00,31.2671168201,6.0818005903,31.8531143323,-7.1828831799,-2.6381994097,7.6520524633,38.45,8.72,39.4263985167,135.66,26.4471168201,-19.4281994097,32.8162295275,-7.1828831799,-2.6381994097,7.6520524633,33.63,-16.79,37.5883093528,135.19,28.7371168201,-39.0181994097,48.4586604056,-7.1828831799,-2.6381994097,7.6520524633,35.92,-36.38,51.124855012,135.81,26.1571168201,3.6218005903,26.4066696094,-7.1828831799,-2.6381994097,7.6520524633,33.34,6.26,33.922606032,136.24,28.1371168201,-36.3181994097,45.9424526045,-7.1828831799,-2.6381994097,7.6520524633,35.32,-33.68,48.8041473647,135.81,24.2971168201,-31.4781994097,39.7646441434,-7.1828831799,-2.6381994097,7.6520524633,31.48,-28.84,42.6935123877,135.19
2020-06-20 07:30:00,32.828000164,6.3674130434,33.4398197308,-7.331999836,-2.7525869566,7.8316637153,40.16,9.12,41.1825205639,135.66,27.678000164,-18.8225869566,33.4718011588,-7.331999836,-2.7525869566,7.8316637153,35.01,-16.07,38.5220066975,135.11,30.218000164,-38.6225869566,49.0390839752,-7.331999836,-2.7525869566,7.8316637153,37.55,-35.87,51.9293693395,135.81,27.328000164,4.1574130434,27.6424252947,-7.331999836,-2.7525869566,7.8316637153,34.66,6.91,35.3420952973,136.11,29.548000164,-35.9125869566,46.5058944179,-7.331999836,-2.7525869566,7.8316637153,36.88,-33.16,49.5955643178,135.81,25.388000164,-30.7925869566,39.909071197,-7.331999836,-2.7525869566,7.8316637153,32.72,-28.04,43.0910663595,135.11
2020-06-20 08:00:00,34.1758167879,6.8864602873,34.8627277821,-6.9041832121,-2.7335397127,7.4256302888,41.08,9.62,42.191359305,135.26,28.8858167879,-17.4935397127,33.7700213678,-6.9041832121,-2.7335397127,7.4256302888,35.79,-14.76,38.7141020818,134.71,31.5158167879,-37.9535397127,49.3327263034,-6.9041832121,-2.7335397127,7.4256302888,38.42,-35.22,52.1204834974,135.41,28.5158167879,5.3464602873,29.0126945437,-6.9041832121,-2.7335397127,7.4256302888,35.42,8.08,36.3299160472,135.69,30.8958167879,-35.2135397127,46.8459696675,-6.9041832121,-2.7335397127,7.4256302888,37.8,-32.48,49.8376403936,135.41,26.5358167879,-30.4535397127,40.3926683153,-6.9041832121,-2.7335397127,7.4256302888,33.44,-27.72,43.4353772863,134.71
2020-06-20 08:30:00,36.6599168165,7.5842104706,37.436209069,-6.9800831835,-2.7857895294,7.5154630296,43.64,10.37,44.8551724999,133.68,30.9299168165,-16.5657895294,35.0868228401,-6.9800831835,-2.7857895294,7.5154630296,37.91,-13.78,40.3367884195,133.16,33.8699168165,-36.2057895294,49.5785282214,-6.9800831835,-2.7857895294,7.5154630296,40.85,-33.42,52.7789626651,133.81,30.4999168165,5.7642104706,31.039830028,-6.9800831835,-2.7857895294,7.5154630296,37.48,8.55,38.4428523916,134.13,33.1399168165,-33.4257895294,47.0694964098,-6.9800831835,-2.7857895294,7.5154630296,40.12,-30.64,50.4819175547,133.81,28.4199168165,-30.2657895294,41.5175828739,-6.9800831835,-2.7857895294,7.5154630296,35.4,-27.48,44.8141763285,133.16
2020-06-20 09:00:00,38.1507501173,7.7229213713,38.9245841213,-7.2992498827,-2.9970786287,7.8905975159,45.45,10.72,46.6971187548,132.71,32.7507501173,-15.2170786287,36.1133093919,-7.2992498827,-2.9970786287,7.8905975159,40.05,-12.22,41.8727942703,132.11,35.2707501173,-35.4670786287,50.0193910428,-7.2992498827,-2.9970786287,7.8905975159,42.57,-32.47,53.5397590581,132.85,32.2307501173,6.7629213713,32.932633642,-7.2992498827,-2.9970786287,7.8905975159,39.53,9.76,40.7170541665,133.07,34.5407501173,-32.6770786287,47.5484477809,-7.2992498827,-2.9970786287,7.8905975159,41.84,-29.68,51.2980311513,132.85,29.9807501173,-28.8370786287,41.5983470998,-7.2992498827,-2.9970786287,7.8905975159,37.28,-25.84,45.3597178122,132.11
2020-06-20 09:30:00,41.2149001927,9.0127934461,42.1888426435,-5.7350998073,-2.4472065539,6.2353981201,46.95,11.46,48.3283984837,132.6,34.5349001927,-13.8072065539,37.1927181602,-5.7350998073,-2.4472065539,6.2353981201,40.27,-11.36,41.8416359623,132.03,38.2749001927,-34.0472065539,51.226753351,-5.7350998073,-2.4472065539,6.2353981201,44.01,-31.6,54.1797019187,132.74,33.9949001927,8.0727934461,34.9402809539,-5.7350998073,-2.4472065539,6.2353981201,39.73,10.52,41.0991885565,132.97,37.5049001927,-31.2072065539,48.7904425002,-5.7350998073,-2.4472065539,6.2353981201,43.24,-28.76,51.9310619957,132.74,31.7449001927,-27.7272065539,42.1489818563,-5.7350998073,-2.4472065539,6.2353981201,37.48,-25.28,45.2087248217,132.03
2020-06-20 10:00:00,42.6339335082,8.6195906637,43.4965473296,-8.4460664918,-3.1304093363,9.0075247319,51.08,11.75,52.4140143473,131.8,36.4839335082,-13.1904093363,38.7951582378,-8.4460664918,-3.1304093363,9.0075247319,44.93,-10.06,46.0424640957,131.13,39.4739335082,-33.9404093363,52.0590319976,-8.4460664918,-3.1304093363,9.0075247319,47.92,-30.81,56.9700140425,131.92,35.8239335082,8.4495906637,36.8069259024,-8.4460664918,-3.1304093363,9.0075247319,44.27,11.58,45.7594722435,132.08,38.7139335082,-31.0904093363,49.6526152421,-8.4460664918,-3.1304093363,9.0075247319,47.16,-27.96,54.825424759,131.92,33.3939335082,-27.9704093363,43.560286886,-8.4460664918,-3.1304093363,9.0075247319,41.84,-24.84,48.658105183,131.13
2020-06-20 10:30:00,41.4469670214,8.9630893123,42.4050474035,-8.4530329786,-3.5969106877,9.186486435700001,49.9,12.56,51.4564242831,132.55,36.3369670214,-14.6169106877,39.1666854656,-8.4530329786,-3.5969106877,9.186486435700001,44.79,-11.02,46.1257466064,132.03,38.3269670214,-34.0969106877,51.2986912065,-8.4530329786,-3.5969106877,9.186486435700001,46.78,-30.5,55.8445915018,132.68,35.6869670214,7.3130893123,36.4285724463,-8.4530329786,-3.5969106877,9.186486435700001,44.14,10.91,45.4683153416,133.0,37.5469670214,-31.2369106877,48.8417784465,-8.4530329786,-3.5969106877,9.186486435700001,46.0,-27.64,53.665348224,132.68,33.3069670214,-29.0369106877,44.1870595814,-8.4530329786,-3.5969106877,9.186486435700001,41.76,-25.44,48.898785261,132.03
2020-06-20 11:00:00,41.9841003377,10.7820969177,43.3464911511,-4.1558996623,-2.3579030823,4.7782014345,46.14,13.14,47.9745682628,132.41,35.1641003377,-13.4579030823,37.6514157494,-4.1558996623,-2.3579030823,4.7782014345,39.32,-11.1,40.8567301677,131.95,39.0541003377,-32.2279030823,50.6345780102,-4.1558996623,-2.3579030823,4.7782014345,43.21,-29.87,52.5292394767,132.54,34.6541003377,8.3920969177,35.655770373,-4.1558996623,-2.3579030823,4.7782014345,38.81,10.75,40.27131237,133.0,38.2041003377,-29.3979030823,48.2057049347,-4.1558996623,-2.3579030823,4.7782014345,42.36,-27.04,50.2546634652,132.54,32.3641003377,-27.5579030823,42.5073289324,-4.1558996623,-2.3579030823,4.7782014345,36.52,-25.2,44.3706028807,131.95
2020-06-20 11:30:00,41.4104004935,11.9048192576,43.0876547353,-1.9895995065,-1.8551807424,2.72033119,43.4,13.76,45.5290852093,132.25,35.2604004935,-12.4451807424,37.3922233449,-1.9895995065,-1.8551807424,2.72033119,37.25,-10.59,38.7260971439,131.81,38.6104004935,-31.1651807424,49.6188625119,-1.9895995065,-1.8551807424,2.72033119,40.6,-29.31,50.0743057865,132.39,34.8004004935,9.354819257599999,36.0358227026,-1.9895995065,-1.8551807424,2.72033119,36.79,11.21,38.4599557982,132.82,37.7704004935,-28.4151807424,47.2654805335,-1.9895995065,-1.8551807424,2.72033119,39.76,-26.56,47.8151775067,132.39,32.6104004935,-27.8951807424,42.9136263791,-1.9895995065,-1.8551807424,2.72033119,34.6,-26.04,43.3040598559,131.81
2020-06-20 12:00:00,42.6718173065,12.3956440466,44.4357511872,-1.3481826935,-1.4543559534,1.9831156835,44.02,13.85,46.147404044,132.34,35.1218173065,-12.0143559534,37.1198976277,-1.3481826935,-1.4543559534,1.9831156835,36.47,-10.56,37.9680721133,131.92,39.8418173065,-30.6443559534,50.2637738146,-1.3481826935,-1.4543559534,1.9831156835,41.19,-29.19,50.4843758008,132.47,34.6918173065,9.7856440466,36.0455408814,-1.3481826935,-1.4543559534,1.9831156835,36.04,11.24,37.7520754396,132.9,39.0518173065,-27.8943559534,47.9910359234,-1.3481826935,-1.4543559534,1.9831156835,40.4,-26.44,48.2828499573,132.47,32.4918173065,-27.6143559534,42.6411872091,-1.3481826935,-1.4543559534,1.9831156835,33.84,-26.16,42.7725519463,131.92
2020-06-20 12:30:00,42.7118505312,12.3324654414,44.4566291981,-1.3481494688,-1.6475345585999999,2.1288205918,44.06,13.98,46.2247120056,132.34,36.3518505312,-12.1375345586,38.3246237059,-1.3481494688,-1.6475345585999999,2.1288205918,37.7,-10.49,39.1322130731,131.92,39.8818505312,-30.7375345586,50.3523388983,-1.3481494688,-1.6475345585999999,2.1288205918,41.23,-29.09,50.4593004311,132.47,35.8818505312,9.6824654414,37.1652705434,-1.3481494688,-1.6475345585999999,2.1288205918,37.23,11.33,38.9158296841,132.9,39.0118505312,-27.9275345586,47.9778247567,-1.3481494688,-1.6475345585999999,2.1288205918,40.36,-26.28,48.1618936505,132.47,33.6518505312,-27.2475345586,43.2998289107,-1.3481494688,-1.6475345585999999,2.1288205918,35.0,-25.6,43.3631179691,131.92
2020-06-20 13:00:00,44.0255338402,11.8750834464,45.5989609177,-3.1044661598,-1.9249165536000001,3.652809039,47.13,13.8,49.1088271088,132.34,36.9455338402,-12.6149165536,39.0398333807,-3.1044661598,-1.9249165536000001,3.652809039,40.05,-10.69,41.4521241917,131.92,41.0355338402,-31.0849165536,51.4799677029,-3.1044661598,-1.9249165536000001,3.652809039,44.14,-29.16,52.9022230157,132.47,36.4255338402,9.1950834464,37.5681923325,-3.1044661598,-1.9249165536000001,3.652809039,39.53,11.12,41.0642825336,132.9,40.2155338402,-28.2849165536,49.1663062116,-3.1044661598,-1.9249165536000001,3.652809039,43.32,-26.36,50.7096834934,132.47,34.1355338402,-27.4449165536,43.8002067939,-3.1044661598,-1.9249165536000001,3.652809039,37.24,-25.52,45.1451880049,131.92
2020-06-20 13:30:00,43.4725005443,11.3828816488,44.9380495594,-3.3674994557,-2.0371183512,3.9357215045,46.84,13.42,48.7245523325,132.6,36.1825005443,-13.2671183512,38.5381599844,-3.3674994557,-2.0371183512,3.9357215045,39.55,-11.23,41.1134454893,132.18,40.5025005443,-31.8371183512,51.5175179453,-3.3674994557,-2.0371183512,3.9357215045,43.87,-29.8,53.0341107213,132.73,35.6725005443,8.6928816488,36.7163926121,-3.3674994557,-2.0371183512,3.9357215045,39.04,10.73,40.4877080112,133.16,39.6725005443,-28.9971183512,49.1400058212,-3.3674994557,-2.0371183512,3.9357215045,43.04,-26.96,50.7866439135,132.73,33.4325005443,-27.1971183512,43.0977416955,-3.3674994557,-2.0371183512,3.9357215045,36.8,-25.16,44.5787572729,132.18
2020-06-20 14:00:00,42.5654174057,9.8985581274,43.7012152225,-3.7045825943,-2.2314418726,4.3247271623,46.27,12.13,47.8335635302,132.99,35.1254174057,-13.4814418726,37.623718887,-3.7045825943,-2.2314418726,4.3247271623,38.83,-11.25,40.4268648302,132.43,39.6354174057,-33.4614418726,51.8713254614,-3.7045825943,-2.2314418726,4.3247271623,43.34,-31.23,53.4197388612,133.12,34.6454174057,8.5185581274,35.6773146381,-3.7045825943,-2.2314418726,4.3247271623,38.35,10.75,39.8281935317,133.41,38.8554174057,-30.6714418726,49.5023313422,-3.7045825943,-2.2314418726,4.3247271623,42.56,-28.44,51.1877641629,133.12,32.4154174057,-27.2714418726,42.3614308941,-3.7045825943,-2.2314418726,4.3247271623,36.12,-25.04,43.950608642,132.43
2020-06-20 14:30:00,42.8294340342,9.8977495963,43.9582286581,-3.0305659658,-1.8722504037,3.5622537315000002,45.86,11.77,47.346303974,133.43,35.5294340342,-12.8622504037,37.7859519959,-3.0305659658,-1.8722504037,3.5622537315000002,38.56,-10.99,40.0955571105,132.8,39.9194340342,-33.7422504037,52.2695004368,-3.0305659658,-1.8722504037,3.5622537315000002,42.95,-31.87,53.4827018764,133.56,35.0394340342,9.2677495963,36.2443529397,-3.0305659658,-1.8722504037,3.5622537315000002,38.07,11.14,39.6664152653,133.78,39.1694340342,-30.9122504037,49.898013864,-3.0305659658,-1.8722504037,3.5622537315000002,42.2,-29.04,51.2265712302,133.56,32.8094340342,-26.6722504037,42.2831870043,-3.0305659658,-1.8722504037,3.5622537315000002,35.84,-24.8,43.5837767983,132.8
2020-06-20 15:00:00,41.9278340403,9.0875493491,42.9013615225,-3.7721659597,-2.1424506509,4.3381252655,45.7,11.23,47.0595675713,133.59,34.7278340403,-13.5724506509,37.2858401246,-3.7721659597,-2.1424506509,4.3381252655,38.5,-11.43,40.1608627895,132.93,39.0178340403,-34.6724506509,52.1974157151,-3.7721659597,-2.1424506509,4.3381252655,42.79,-32.53,53.7511395228,133.71,34.2578340403,8.6175493491,35.325081032,-3.7721659597,-2.1424506509,4.3381252655,38.03,10.76,39.5228857752,133.92,38.2678340403,-31.8624506509,49.7960127281,-3.7721659597,-2.1424506509,4.3381252655,42.04,-29.72,51.4843665592,133.71,32.0678340403,-27.9424506509,42.533828048,-3.7721659597,-2.1424506509,4.3381252655,35.84,-25.8,44.1604528962,132.93
2020-06-20 15:30:00,40.6054839227,9.8187824681,41.7757562918,-2.6345160773,-1.7312175319,3.1524259079,43.24,11.55,44.7560063008,133.59,34.1154839227,-13.6112175319,36.7305252614,-2.6345160773,-1.7312175319,3.1524259079,36.75,-11.88,38.6224921516,133.05,37.8254839227,-34.0312175319,50.8811458272,-2.6345160773,-1.7312175319,3.1524259079,40.46,-32.3,51.7716292964,133.71,33.6954839227,8.6287824681,34.7827762501,-2.6345160773,-1.7312175319,3.1524259079,36.33,10.36,37.7782807973,134.04,37.0454839227,-31.2512175319,48.4665500762,-2.6345160773,-1.7312175319,3.1524259079,39.68,-29.52,49.4563726935,133.71,31.5654839227,-28.4112175319,42.4685419684,-2.6345160773,-1.7312175319,3.1524259079,34.2,-26.68,43.3758273696,133.05
2020-06-20 16:00:00,40.9442503737,9.5837223604,42.050914056,-3.3657496263,-1.9162776396,3.8730337643,44.31,11.5,45.7780089126,133.78,33.7642503737,-13.9562776396,36.5349461318,-3.3657496263,-1.9162776396,3.8730337643,37.13,-12.04,39.0332998861,133.18,38.1142503737,-34.3762776396,51.3266455743,-3.3657496263,-1.9162776396,3.8730337643,41.48,-32.46,52.6710736553,133.91,33.3442503737,8.3637223604,34.3771855262,-3.3657496263,-1.9162776396,3.8730337643,36.71,10.28,38.1222048156,134.19,37.3942503737,-31.5962776396,48.955640346,-3.3657496263,-1.9162776396,3.8730337643,40.76,-29.68,50.421027359600004,133.91,31.1942503737,-29.2762776396,42.7806228193,-3.3657496263,-1.9162776396,3.8730337643,34.56,-27.36,44.0790562512,133.18
2020-06-20 16:30:00,40.5999674969,8.9816886715,41.5815835695,-3.6400325031,-2.1083113285,4.2065203293,44.24,11.09,45.6088335742,134.38,33.5099674969,-14.0583113285,36.3394281608,-3.6400325031,-2.1083113285,4.2065203293,37.15,-11.95,39.0246716834,133.72,37.7699674969,-35.2883113285,51.6897993915,-3.6400325031,-2.1083113285,4.2065203293,41.41,-33.18,53.0631746129,134.49,33.0799674969,8.3916886715,34.1277700467,-3.6400325031,-2.1083113285,4.2065203293,36.72,10.5,38.1917320896,134.71,36.9999674969,-32.5083113285,49.2522882738,-3.6400325031,-2.1083113285,4.2065203293,40.64,-30.4,50.7520403531,134.49,30.9599674969,-28.6283113285,42.1675206401,-3.6400325031,-2.1083113285,4.2065203293,34.6,-26.52,43.5943849595,133.72
2020-06-20 17:00:00,41.3716344975,8.9249312183,42.3233568877,-3.5383655025,-2.2550687817,4.195874836,44.91,11.18,46.2806709113,134.17,34.1116344975,-13.8150687817,36.8029853889,-3.5383655025,-2.2550687817,4.195874836,37.65,-11.56,39.384719118,133.5,38.5016344975,-35.2350687817,52.1908606083,-3.5383655025,-2.2550687817,4.195874836,42.04,-32.98,53.4325930496,134.27,33.6716344975,8.5649312183,34.743877396,-3.5383655025,-2.2550687817,4.195874836,37.21,10.82,38.7512128842,134.47,37.8216344975,-32.4150687817,49.8117729075,-3.5383655025,-2.2550687817,4.195874836,41.36,-30.16,51.1886237361,134.27,31.5016344975,-28.2150687817,42.2899879684,-3.5383655025,-2.2550687817,4.195874836,35.04,-25.96,43.6087514153,133.5
2020-06-20 17:30:00,42.3009509593,8.7744907497,43.201413634,-4.6690490407,-2.6155092503,5.3517200583,46.97,11.39,48.3312838646,133.67,35.6709509593,-14.1355092503,38.3696411777,-4.6690490407,-2.6155092503,5.3517200583,40.34,-11.52,41.952663801,133.04,39.3309509593,-35.0355092503,52.6726742418,-4.6690490407,-2.6155092503,5.3517200583,44.0,-32.42,54.6539696637,133.79,35.1509509593,8.1244907497,36.0776482505,-4.6690490407,-2.6155092503,5.3517200583,39.82,10.74,41.2429387896,134.01,38.5709509593,-32.2155092503,50.2549230838,-4.6690490407,-2.6155092503,5.3517200583,43.24,-29.6,52.4009312894,133.79,32.9309509593,-27.7355092503,43.0546862078,-4.6690490407,-2.6155092503,5.3517200583,37.6,-25.12,45.2191817706,133.04
2020-06-20 18:00:00,43.1241509434,8.4395266802,43.9422121106,-5.8258490566,-2.9204733198,6.5168766784,48.95,11.36,50.2508915344,133.15,36.7541509434,-13.9904733198,39.3268477669,-5.8258490566,-2.9204733198,6.5168766784,42.58,-11.07,43.9954690849,132.49,40.0641509434,-35.0404733198,53.2256607408,-5.8258490566,-2.9204733198,6.5168766784,45.89,-32.12,56.0141633875,133.25,36.1741509434,8.0995266802,37.0698196505,-5.8258490566,-2.9204733198,6.5168766784,42.0,11.02,43.4216581904,133.43,39.3341509434,-32.1604733198,50.8081831459,-5.8258490566,-2.9204733198,6.5168766784,45.16,-29.24,53.7996579915,133.25,33.8541509434,-27.4404733198,43.5784707409,-5.8258490566,-2.9204733198,6.5168766784,39.68,-24.52,46.6447510445,132.49
2020-06-20 18:30:00,43.3789510101,7.9807996055,44.1069898437,-6.8610489899000004,-3.2092003945,7.5744940699,50.24,11.19,51.4710957723,132.85,37.0689510101,-14.3192003945,39.7384779392,-6.8610489899000004,-3.2092003945,7.5744940699,43.93,-11.11,45.3130996512,132.18,40.2389510101,-35.3292003945,53.5474143064,-6.8610489899000004,-3.2092003945,7.5744940699,47.1,-32.12,57.0096868962,132.96,36.4589510101,7.7107996055,37.2654201547,-6.8610489899000004,-3.2092003945,7.5744940699,43.32,10.92,44.6751474536,133.11,39.4989510101,-32.4492003945,51.1186632957,-6.8610489899000004,-3.2092003945,7.5744940699,46.36,-29.24,54.8108310464,132.96,34.0989510101,-28.6892003945,44.5624133016,-6.8610489899000004,-3.2092003945,7.5744940699,40.96,-25.48,48.2384908553,132.18
2020-06-20 19:00:00,43.9291174754,7.3272526024,44.5360078236,-9.2408825246,-3.7227473976,9.9625678427,53.17,11.05,54.3060898979,132.71,37.4091174754,-14.9627473976,40.2905184872,-9.2408825246,-3.7227473976,9.9625678427,46.65,-11.24,47.984998697500004,132.06,40.6591174754,-35.8527473976,54.2087016062,-9.2408825246,-3.7227473976,9.9625678427,49.9,-32.13,59.3493630968,132.85,36.7191174754,7.0672526024,37.3930427689,-9.2408825246,-3.7227473976,9.9625678427,45.96,10.79,47.2095933048,132.98,39.9191174754,-32.8827473976,51.7185751585,-9.2408825246,-3.7227473976,9.9625678427,49.16,-29.16,57.1577746243,132.85,34.2791174754,-29.6827473976,45.344496777,-9.2408825246,-3.7227473976,9.9625678427,43.52,-25.96,50.6745695591,132.06
2020-06-20 19:30:00,43.4745008749,6.9959955577,44.0338072413,-9.8854991251,-3.8440044423,10.6065764083,53.36,10.84,54.449932966,133.04,37.0245008749,-15.3440044423,40.0780755197,-9.8854991251,-3.8440044423,10.6065764083,46.91,-11.5,48.2990486449,132.37,40.1845008749,-36.3640044423,54.1953404791,-9.8854991251,-3.8440044423,10.6065764083,50.07,-32.52,59.7038968577,133.15,36.3345008749,6.7759955577,36.960926255,-9.8854991251,-3.8440044423,10.6065764083,46.22,10.62,47.4243903493,133.3,39.4345008749,-33.4440044423,51.7066851809,-9.8854991251,-3.8440044423,10.6065764083,49.32,-29.6,57.5206258659,133.15,33.9145008749,-28.3240044423,44.1864526438,-9.8854991251,-3.8440044423,10.6065764083,43.8,-24.48,50.1767914478,132.37
2020-06-20 20:00:00,42.8643340985,6.6796705279,43.3816682029,-9.8456659015,-3.7503294721,10.5357538029,52.71,10.43,53.7320109432,132.6,36.2343340985,-15.9403294721,39.5856169743,-9.8456659015,-3.7503294721,10.5357538029,46.08,-12.19,47.6651077834,132.0,39.6243340985,-36.3503294721,53.7720587804,-9.8456659015,-3.7503294721,10.5357538029,49.47,-32.6,59.2455981487,132.73,35.5743340985,6.0596705279,36.0867406876,-9.8456659015,-3.7503294721,10.5357538029,45.42,9.81,46.4673272311,132.93,38.8743340985,-33.4303294721,51.2718322299,-9.8456659015,-3.7503294721,10.5357538029,48.72,-29.68,57.0485828045,132.73,33.1943340985,-29.9503294721,44.708903495,-9.8456659015,-3.7503294721,10.5357538029,43.04,-26.2,50.3873158642,132.0
2020-06-20 20:30:00,41.8047507141,6.3383254481,42.282520641,-9.9952492859,-3.7616745519,10.6796630903,51.8,10.1,52.7754677857,132.08,35.3347507141,-16.5416745519,39.0150176856,-9.9952492859,-3.7616745519,10.6796630903,45.33,-12.78,47.0971050066,131.52,38.6047507141,-36.4016745519,53.0604248746,-9.9952492859,-3.7616745519,10.6796630903,48.6,-32.64,58.5433992863,132.21,34.6847507141,5.3383254481,35.0931567501,-9.9952492859,-3.7616745519,10.6796630903,44.68,9.1,45.5972850069,132.45,37.8847507141,-33.5216745519,50.586134478,-9.9952492859,-3.7616745519,10.6796630903,47.88,-29.76,56.3751008868,132.21,32.2847507141,-30.9216745519,44.7040835468,-9.9952492859,-3.7616745519,10.6796630903,42.28,-27.16,50.2520049351,131.52
2020-06-20 21:00:00,41.3225174059,4.9977409643,41.6236454375,-10.4274825941,-3.8122590357,11.1025092752,51.75,8.81,52.4945578132,130.5,34.6225174059,-16.5322590357,38.3670991911,-10.4274825941,-3.8122590357,11.1025092752,45.05,-12.72,46.8113330295,129.89,38.1725174059,-36.5922590357,52.8784881255,-10.4274825941,-3.8122590357,11.1025092752,48.6,-32.78,58.6215694092,130.63,33.9825174059,4.7777409643,34.3167349548,-10.4274825941,-3.8122590357,11.1025092752,44.41,8.59,45.2331316625,130.81,37.3325174059,-33.6922590357,50.2880221801,-10.4274825941,-3.8122590357,11.1025092752,47.76,-29.88,56.3367730705,130.63,31.5325174059,-28.1322590357,42.2578235645,-10.4274825941,-3.8122590357,11.1025092752,41.96,-24.32,48.498494822,129.89
2020-06-20 21:30:00,40.4613841563,5.1018562772,40.7817673148,-10.2986158437,-3.7481437228,10.9594739684,50.76,8.85,51.5257227024,130.36,33.9713841563,-17.0681437228,38.0181071549,-10.2986158437,-3.7481437228,10.9594739684,44.27,-13.32,46.2304585744,129.89,37.3413841563,-36.4581437228,52.1878837895,-10.2986158437,-3.7481437228,10.9594739684,47.64,-32.71,57.7885256777,130.51,33.3513841563,4.2618562772,33.6225853269,-10.2986158437,-3.7481437228,10.9594739684,43.65,8.01,44.3788530722,130.81,36.5813841563,-33.6281437228,49.6895332745,-10.2986158437,-3.7481437228,10.9594739684,46.88,-29.88,55.5927045573,130.51,30.9813841563,-29.8681437228,43.0343139098,-10.2986158437,-3.7481437228,10.9594739684,41.28,-26.12,48.8496960072,129.89
2020-06-20 22:00:00,40.9145170535,4.7310476203,41.1871401934,-10.7654829465,-3.7789523796999998,11.4094743156,51.68,8.51,52.3759725447,130.23,34.3145170535,-17.3789523797,38.464451984,-10.7654829465,-3.7789523796999998,11.4094743156,45.08,-13.6,47.0867964508,129.69,37.7645170535,-36.6689523797,52.6381118289,-10.7654829465,-3.7789523796999998,11.4094743156,48.53,-32.89,58.6251908312,130.36,33.6845170535,3.8910476203,33.9085083823,-10.7654829465,-3.7789523796999998,11.4094743156,44.45,7.67,45.1068886092,130.62,36.9945170535,-33.8189523797,50.1230070136,-10.7654829465,-3.7789523796999998,11.4094743156,47.76,-30.04,56.4217972064,130.36,31.2745170535,-30.4589523797,43.6559640484,-10.7654829465,-3.7789523796999998,11.4094743156,42.04,-26.68,49.7914048808,129.69
2020-06-20 22:30:00,40.3338502596,4.499950765,40.5840982855,-10.6761497404,-3.710049235,11.3024173789,51.01,8.21,51.6664707523,130.83,33.9038502596,-17.370049235,38.0944834963,-10.6761497404,-3.710049235,11.3024173789,44.58,-13.66,46.625872646,130.25,37.2038502596,-37.280049235,52.6680979825,-10.6761497404,-3.710049235,11.3024173789,47.88,-33.57,58.4759719885,130.98,33.2838502596,4.079950765,33.5329790855,-10.6761497404,-3.710049235,11.3024173789,43.96,7.79,44.6448843654,131.18,36.4038502596,-34.390049235,50.0790954402,-10.6761497404,-3.710049235,11.3024173789,47.08,-30.68,56.194206107,130.98,30.8838502596,-30.430049235,43.3566615793,-10.6761497404,-3.710049235,11.3024173789,41.56,-26.72,49.408420335,130.25
2020-06-20 23:00:00,38.9497668452,4.4101029513,39.1986395853,-10.0302331548,-3.5098970487,10.6266153799,48.98,7.92,49.6161949367,132.22,32.6297668452,-17.9498970487,37.2411128785,-10.0302331548,-3.5098970487,10.6266153799,42.66,-14.44,45.0376420342,131.59,35.9297668452,-38.2298970487,52.4640178971,-10.0302331548,-3.5098970487,10.6266153799,45.96,-34.72,57.6003472212,132.33,32.0997668452,3.9101029513,32.3370366083,-10.0302331548,-3.5098970487,10.6266153799,42.13,7.42,42.778420962,132.56,35.1697668452,-35.3898970487,49.8934596221,-10.0302331548,-3.5098970487,10.6266153799,45.2,-31.88,55.3116118008,132.33,29.8097668452,-30.5498970487,42.6839361945,-10.0302331548,-3.5098970487,10.6266153799,39.84,-27.04,48.1496334358,131.59
2020-06-20 23:30:00,37.1643501644,4.2526891113,37.4068748738,-9.0856498356,-3.2273108887,9.6418135486,46.25,7.48,46.8509647713,132.5,31.1143501644,-18.0773108887,35.984607197,-9.0856498356,-3.2273108887,9.6418135486,40.2,-14.85,42.8551338815,131.86,34.2743501644,-38.6373108887,51.6485514986,-9.0856498356,-3.2273108887,9.6418135486,43.36,-35.41,55.9817622088,132.63,30.6443501644,3.8926891113,30.8906009252,-9.0856498356,-3.2273108887,9.6418135486,39.73,7.12,40.3629446399,132.83,33.5543501644,-35.8673108887,49.1157653442,-9.0856498356,-3.2273108887,9.6418135486,42.64,-32.64,53.6985958848,132.63,28.4343501644,-31.7473108887,42.619291617100004,-9.0856498356,-3.2273108887,9.6418135486,37.52,-28.52,47.128980468500004,131.86
2020-06-21 00:00:00,35.7737168855,3.8029053649,35.9752819171,-8.4862831145,-2.9770946351000003,8.9933360644,44.26,6.78,44.7762883678,133.58,29.5837168855,-18.3070946351,34.790027576,-8.4862831145,-2.9770946351000003,8.9933360644,38.07,-15.33,41.04063596,132.89,32.9837168855,-39.6970946351,51.6118678411,-8.4862831145,-2.9770946351000003,8.9933360644,41.47,-36.72,55.3906066044,133.71,29.1737168855,3.9429053649,29.4389581954,-8.4862831145,-2.9770946351000003,8.9933360644,37.66,6.92,38.2904949041,133.86,32.3137168855,-36.8970946351,49.0466297666,-8.4862831145,-2.9770946351000003,8.9933360644,40.8,-33.92,53.0585186374,133.71,27.0737168855,-31.8570946351,41.8074230799,-8.4862831145,-2.9770946351000003,8.9933360644,35.56,-28.88,45.8101298841,132.89
2020-06-21 00:30:00,34.1865338641,4.1330175352,34.4354603801,-7.5534661359,-2.7269824648,8.0306465512,41.74,6.86,42.2999669031,133.58,28.3665338641,-18.4469824648,33.8371305745,-7.5534661359,-2.7269824648,8.0306465512,35.92,-15.72,39.2092438081,132.89,31.5165338641,-39.4969824648,50.5302239321,-7.5534661359,-2.7269824648,8.0306465512,39.07,-36.77,53.6516337123,133.71,27.9965338641,3.8530175352000002,28.2604255546,-7.5534661359,-2.7269824648,8.0306465512,35.55,6.58,36.1538227578,133.86,30.8065338641,-36.7669824648,47.9672130552,-7.5534661359,-2.7269824648,8.0306465512,38.36,-34.04,51.2855847193,133.71,25.9665338641,-31.5269824648,40.8437449831,-7.5534661359,-2.7269824648,8.0306465512,33.52,-28.8,44.1931035344,132.89
2020-06-21 01:00:00,33.1947670123,4.4804635138,33.4957774995,-7.4252329877,-2.6595364862,7.8871553328,40.62,7.14,41.2427448165,134.0,27.4447670123,-18.9795364862,33.3682190353,-7.4252329877,-2.6595364862,7.8871553328,34.87,-16.32,38.500120779,133.43,30.5947670123,-39.4095364862,49.8913953963,-7.4252329877,-2.6595364862,7.8871553328,38.02,-36.75,52.8780001513,134.14,27.1347670123,3.4704635138,27.3557982484,-7.4252329877,-2.6595364862,7.8871553328,34.56,6.13,35.0994373174,134.42,29.9347670123,-36.6595364862,47.3287638911,-7.4252329877,-2.6595364862,7.8871553328,37.36,-34.0,50.515043304,134.14,25.1747670123,-32.0595364862,40.762516775,-7.4252329877,-2.6595364862,7.8871553328,32.6,-29.4,43.8989749311,133.43
2020-06-21 01:30:00,32.7740334085,4.1481576748,33.035503295,-7.3959665915,-2.6418423252,7.8536394553,40.17,6.79,40.7398208145,133.59,27.2540334085,-18.5918423252,32.9914979665,-7.3959665915,-2.6418423252,7.8536394553,34.65,-15.95,38.1447899457,132.95,30.1940334085,-39.4918423252,49.7120233315,-7.3959665915,-2.6418423252,7.8536394553,37.59,-36.85,52.639629558,133.71,26.9140334085,3.7081576748,27.1682834874,-7.3959665915,-2.6418423252,7.8536394553,34.31,6.35,34.8926725832,133.91,29.5240334085,-36.8018423252,47.1809723006,-7.3959665915,-2.6418423252,7.8536394553,36.92,-34.16,50.2990258355,133.71,24.9240334085,-32.4418423252,40.9106413394,-7.3959665915,-2.6418423252,7.8536394553,32.32,-29.8,43.9616014267,132.95
2020-06-21 02:00:00,32.2197834573,3.9041144325,32.4554549427,-7.3402165427,-2.6658855675,7.8093357434,39.56,6.57,40.1018515782,133.73,26.7497834573,-18.6658855675,32.6184947389,-7.3402165427,-2.6658855675,7.8093357434,34.09,-16.0,37.6580416379,133.07,29.6697834573,-39.7858855675,49.6307640562,-7.3402165427,-2.6658855675,7.8093357434,37.01,-37.12,52.4178833987,133.86,26.4497834573,3.6541144325,26.7010036745,-7.3402165427,-2.6658855675,7.8093357434,33.79,6.32,34.3759581685,134.04,28.9797834573,-37.1058855675,47.0815738159,-7.3402165427,-2.6658855675,7.8093357434,36.32,-34.44,50.0525324035,133.86,24.4597834573,-32.2658855675,40.4891143178,-7.3402165427,-2.6658855675,7.8093357434,31.8,-29.6,43.4442171065,133.07
2020-06-21 02:30:00,31.5793172902,4.0648750702,31.8398569383,-6.7006827098,-2.5751249298000003,7.1784689998,38.28,6.64,38.851615153,133.85,26.0893172902,-18.5751249298,32.0263601246,-6.7006827098,-2.5751249298000003,7.1784689998,32.79,-16.0,36.4853957084,133.2,29.0893172902,-39.7851249298,49.2853380438,-6.7006827098,-2.5751249298000003,7.1784689998,35.79,-37.21,51.6285599257,133.98,25.8093172902,3.8048750702,26.088271949,-6.7006827098,-2.5751249298000003,7.1784689998,32.51,6.38,33.1301146995,134.18,28.4193172902,-37.0951249298,46.7301389769,-6.7006827098,-2.5751249298000003,7.1784689998,35.12,-34.52,49.244743882,133.98,23.8993172902,-31.3751249298,39.4407889285,-6.7006827098,-2.5751249298000003,7.1784689998,30.6,-28.8,42.0214231077,133.2
2020-06-21 03:00:00,30.5588844484,4.2075252137,30.8471828075,-5.8811155516,-2.5024747863,6.3913926641,36.44,6.71,37.0526341844,134.14,25.0088844484,-18.9024747863,31.3488094575,-5.8811155516,-2.5024747863,6.3913926641,30.89,-16.4,34.9735914656,133.51,28.1688844484,-39.8424747863,48.794557567,-5.8811155516,-2.5024747863,6.3913926641,34.05,-37.34,50.5339301856,134.27,24.7688844484,3.5575252137,25.0230618124,-5.8811155516,-2.5024747863,6.3913926641,30.65,6.06,31.2433368896,134.49,27.5188844484,-37.1824747863,46.2582471838,-5.8811155516,-2.5024747863,6.3913926641,33.4,-34.68,48.1483374583,134.27,22.8788844484,-32.3024747863,39.5840022095,-5.8811155516,-2.5024747863,6.3913926641,28.76,-29.8,41.4147027033,133.51
