Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-21 03:30:00,30.1899174565,3.9999751938,30.4537504682,-5.8800825435,-2.4400248062,6.3662462859,36.07,6.44,36.6403943756,134.3,24.6799174565,-18.8400248062,31.0490718115,-5.8800825435,-2.4400248062,6.3662462859,30.56,-16.4,34.6824681936,133.64,27.8099174565,-40.1600248062,48.8489416607,-5.8800825435,-2.4400248062,6.3662462859,33.69,-37.72,50.574840583,134.45,24.4499174565,3.6799751938,24.7253044684,-5.8800825435,-2.4400248062,6.3662462859,30.33,6.12,30.9412879499,134.61,27.1599174565,-37.5200248062,46.3186072513,-5.8800825435,-2.4400248062,6.3662462859,33.04,-35.08,48.1897084449,134.45,22.6399174565,-32.3600248062,39.4935066548,-5.8800825435,-2.4400248062,6.3662462859,28.52,-29.92,41.335176303,133.64
2020-06-21 04:00:00,29.8486174423,3.8849711923,30.1003814657,-5.9713825577,-2.4350288077,6.4487808882,35.82,6.32,36.3732704056,133.98,24.3786174423,-18.7950288077,30.7826265332,-5.9713825577,-2.4350288077,6.4487808882,30.35,-16.36,34.4785745065,133.32,27.4786174423,-40.0550288077,48.5744763156,-5.9713825577,-2.4350288077,6.4487808882,33.45,-37.62,50.3405095326,134.11,24.1686174423,3.5949711923,24.4345224416,-5.9713825577,-2.4350288077,6.4487808882,30.14,6.03,30.7372819228,134.3,26.8286174423,-37.4350288077,46.0560104189,-5.9713825577,-2.4350288077,6.4487808882,32.8,-35.0,47.9670720391,134.11,22.3086174423,-30.9950288077,38.1885614154,-5.9713825577,-2.4350288077,6.4487808882,28.28,-28.56,40.1924370995,133.32
2020-06-21 04:30:00,29.6470842833,3.767405166,29.8854972885,-5.7529157167000005,-2.352594834,6.21536336,35.4,6.12,35.9251221292,133.98,24.0770842833,-18.942594834,30.6354025048,-5.7529157167000005,-2.352594834,6.21536336,29.83,-16.59,34.1329313127,133.41,27.3170842833,-40.172594834,48.5804535738,-5.7529157167000005,-2.352594834,6.21536336,33.07,-37.82,50.2392008296,134.2,23.8670842833,3.467405166,24.1176410698,-5.7529157167000005,-2.352594834,6.21536336,29.62,5.82,30.1863677842,134.3,26.6470842833,-37.552594834,46.0463297079,-5.7529157167000005,-2.352594834,6.21536336,32.4,-35.2,47.8414046617,134.2,22.0070842833,-32.552594834,39.2935514948,-5.7529157167000005,-2.352594834,6.21536336,27.76,-30.2,41.0202096533,133.41
2020-06-21 05:00:00,28.8883009492,4.2547710708,29.1999487772,-5.3416990508,-2.3152289292,5.8218582725,34.23,6.57,34.854810285,134.08,23.6683009492,-19.0852289292,30.4045133673,-5.3416990508,-2.3152289292,5.8218582725,29.01,-16.77,33.5084019315,133.51,26.5983009492,-39.8252289292,47.8906929648,-5.3416990508,-2.3152289292,5.8218582725,31.94,-37.51,49.2662531557,134.2,23.4883009492,3.3847710708,23.7309282726,-5.3416990508,-2.3152289292,5.8218582725,28.83,5.7,29.3880741118,134.49,25.9383009492,-37.1952289292,45.3462292945,-5.3416990508,-2.3152289292,5.8218582725,31.28,-34.88,46.8513905877,134.2,21.6983009492,-32.3552289292,38.9573754653,-5.3416990508,-2.3152289292,5.8218582725,27.04,-30.04,40.4173626057,133.51
2020-06-21 05:30:00,28.760567488,4.2356037372,29.0707857006,-5.719432512,-2.3143962628,6.1699544829,34.48,6.55,35.0966223446,134.31,23.610567488,-19.0143962628,30.3151144208,-5.719432512,-2.3143962628,6.1699544829,29.33,-16.7,33.7511318329,133.68,26.460567488,-39.9643962628,47.9303098304,-5.719432512,-2.3143962628,6.1699544829,32.18,-37.65,49.5285261238,134.45,23.420567488,3.5056037372,23.6814745956,-5.719432512,-2.3143962628,6.1699544829,29.14,5.82,29.7155178316,134.65,25.840567488,-37.3543962628,45.4212048306,-5.719432512,-2.3143962628,6.1699544829,31.56,-35.04,47.1575571886,134.45,21.600567488,-32.3943962628,38.9356061342,-5.719432512,-2.3143962628,6.1699544829,27.32,-30.08,40.6348225048,133.68
2020-06-21 06:00:00,29.0072340072,3.8855637213,29.2663156236,-5.5127659928,-2.2644362787,5.9597198384,34.52,6.15,35.0635551535,135.05,23.5972340072,-18.8444362787,30.1983812721,-5.5127659928,-2.2644362787,5.9597198384,29.11,-16.58,33.5005746219,134.33,26.7072340072,-40.7044362787,48.6839550682,-5.5127659928,-2.2644362787,5.9597198384,32.22,-38.44,50.1573723395,135.15,23.4172340072,3.8655637213,23.7341406297,-5.5127659928,-2.2644362787,5.9597198384,28.93,6.13,29.5723147555,135.31,26.0872340072,-38.1044362787,46.1789112287,-5.5127659928,-2.2644362787,5.9597198384,31.6,-35.84,47.7814357256,135.15,21.6472340072,-32.5844362787,39.1196654864,-5.5127659928,-2.2644362787,5.9597198384,27.16,-30.32,40.7058718123,134.33
2020-06-21 06:30:00,29.2010672584,3.8757558815,29.4571521482,-5.0289327416,-2.2442441185,5.5069770458,34.23,6.12,34.772795401,134.28,24.0910672584,-18.3542441185,30.2862641937,-5.0289327416,-2.2442441185,5.5069770458,29.12,-16.11,33.2792202433,133.54,26.9310672584,-40.3142441185,48.4821685006,-5.0289327416,-2.2442441185,5.5069770458,31.96,-38.07,49.7068053691,134.42,23.9010672584,4.1157558815,24.2528444222,-5.0289327416,-2.2442441185,5.5069770458,28.93,6.36,29.6208457003,134.53,26.2510672584,-37.6842441185,45.9262537879,-5.0289327416,-2.2442441185,5.5069770458,31.28,-35.44,47.269778929,134.42,22.0910672584,-30.9642441185,38.0368198782,-5.0289327416,-2.2442441185,5.5069770458,27.12,-28.72,39.5010480874,133.54
2020-06-21 07:00:00,29.3112173782,4.7959720932,29.7009900931,-4.4687826218,-2.1240279068,4.9478796135,33.78,6.92,34.4815138879,133.53,24.1712173782,-18.554027906800002,30.471293066,-4.4687826218,-2.1240279068,4.9478796135,28.64,-16.43,33.0180935246,132.93,27.0412173782,-38.9640279068,47.4280814288,-4.4687826218,-2.1240279068,4.9478796135,31.51,-36.84,48.4774762132,133.66,23.991217378199998,3.7459720932,24.2819031011,-4.4687826218,-2.1240279068,4.9478796135,28.46,5.87,29.059051946,133.93,26.3712173782,-36.3640279068,44.9197465667,-4.4687826218,-2.1240279068,4.9478796135,30.84,-34.24,46.0812673437,133.66,22.1712173782,-31.4440279068,38.4745340587,-4.4687826218,-2.1240279068,4.9478796135,26.64,-29.32,39.6150476461,132.93
2020-06-21 07:30:00,30.3398003141,5.3615846302,30.8099021882,-3.7801996859,-1.9784153698,4.2666189238,34.12,7.34,34.9005730612,133.53,25.2598003141,-18.0084153698,31.0219363684,-3.7801996859,-1.9784153698,4.2666189238,29.04,-16.03,33.1705064779,132.93,28.0598003141,-38.3984153698,47.5582873597,-3.7801996859,-1.9784153698,4.2666189238,31.84,-36.42,48.3756343628,133.66,25.0598003141,4.2715846302,25.4212514845,-3.7801996859,-1.9784153698,4.2666189238,28.84,6.25,29.5094578059,133.93,27.3798003141,-35.7784153698,45.052729902,-3.7801996859,-1.9784153698,4.2666189238,31.16,-33.8,45.9715738256,133.66,23.2198003141,-30.9384153698,38.6826145991,-3.7801996859,-1.9784153698,4.2666189238,27.0,-28.96,39.5939591352,132.93
2020-06-21 08:00:00,31.7602004814,5.8218649092,32.2893859595,-3.0697995186,-1.8081350908,3.5627267073,34.83,7.63,35.6559363921,133.53,26.2602004814,-17.0081350908,31.2869747433,-3.0697995186,-1.8081350908,3.5627267073,29.33,-15.2,33.0346620991,132.93,29.4402004814,-37.9481350908,48.0290158264,-3.0697995186,-1.8081350908,3.5627267073,32.51,-36.14,48.6106953252,133.66,26.0602004814,5.2418649092,26.5821593716,-3.0697995186,-1.8081350908,3.5627267073,29.13,7.05,29.9709759601,133.93,28.7302004814,-35.328135090800004,45.5357172853,-3.0697995186,-1.8081350908,3.5627267073,31.8,-33.52,46.204224915,133.66,24.2102004814,-29.5681350908,38.2152903966,-3.0697995186,-1.8081350908,3.5627267073,27.28,-27.76,38.9206371993,132.93
2020-06-21 08:30:00,34.0956173254,6.6191106824,34.7321716429,-2.8843826746000003,-1.8808893175999999,3.4434587319,36.98,8.5,37.9443065558,134.08,28.1256173254,-16.5108893176,32.6137979388,-2.8843826746000003,-1.8808893175999999,3.4434587319,31.01,-14.63,34.2878549927,133.43,31.6656173254,-37.4608893176,49.0512950804,-2.8843826746000003,-1.8808893175999999,3.4434587319,34.55,-35.58,49.5947466976,134.21,27.8756173254,5.8791106824,28.488839634,-2.8843826746000003,-1.8808893175999999,3.4434587319,30.76,7.76,31.7237324412,134.44,30.9956173254,-34.8008893176,46.6028989515,-2.8843826746000003,-1.8808893175999999,3.4434587319,33.88,-32.92,47.239610498,134.21,25.9556173254,-30.2008893176,39.8219510612,-2.8843826746000003,-1.8808893175999999,3.4434587319,28.84,-28.32,40.4198960909,133.43
2020-06-21 09:00:00,35.9266341753,6.7770609034,36.5602461378,-4.1833658247,-2.3129390966,4.7801921392,40.11,9.09,41.1271224376,134.22,29.8766341753,-16.0929390966,33.9351728803,-4.1833658247,-2.3129390966,4.7801921392,34.06,-13.78,36.741965108,133.53,33.3266341753,-37.4029390966,50.0963511498,-4.1833658247,-2.3129390966,4.7801921392,37.51,-35.09,51.3644643698,134.34,29.5666341753,6.3370609034,30.238124898,-4.1833658247,-2.3129390966,4.7801921392,33.75,8.65,34.840852458,134.54,32.6166341753,-34.6729390966,47.603125218,-4.1833658247,-2.3129390966,4.7801921392,36.8,-32.36,49.0041794136,134.34,27.5766341753,-29.9929390966,40.743676173,-4.1833658247,-2.3129390966,4.7801921392,31.76,-27.68,42.1293247038,133.53
2020-06-21 09:30:00,38.1226506496,7.5420408535,38.861534617,-4.6773493504,-2.4179591465,5.2653702035,42.8,9.96,43.9436184218,133.59,31.7126506496,-15.3879591465,35.2488510156,-4.6773493504,-2.4179591465,5.2653702035,36.39,-12.97,38.6322792494,132.93,35.3826506496,-36.2479591465,50.654185506,-4.6773493504,-2.4179591465,5.2653702035,40.06,-33.83,52.4335055094,133.7,31.3326506496,6.8620408535,32.075264635,-4.6773493504,-2.4179591465,5.2653702035,36.01,9.28,37.1865365421,133.93,34.6826506496,-33.4979591465,48.2182488594,-4.6773493504,-2.4179591465,5.2653702035,39.36,-31.08,50.1515303854,133.7,29.2026506496,-28.6579591465,40.9154424075,-4.6773493504,-2.4179591465,5.2653702035,33.88,-26.24,42.8531445754,132.93
2020-06-21 10:00:00,40.2873505701,7.8038182308,41.0362059033,-4.8526494299,-2.5561817692,5.4847307798,45.14,10.36,46.3135962758,132.33,33.8273505701,-14.5261817692,36.8143939701,-4.8526494299,-2.5561817692,5.4847307798,38.68,-11.97,40.4897925408,131.67,37.4273505701,-35.1461817692,51.3425813886,-4.8526494299,-2.5561817692,5.4847307798,42.28,-32.59,53.38264231,132.47,33.3673505701,7.3038182308,34.1573688216,-4.8526494299,-2.5561817692,5.4847307798,38.22,9.86,39.4713567033,132.66,36.6273505701,-32.3561817692,48.8721322275,-4.8526494299,-2.5561817692,5.4847307798,41.48,-29.8,51.0747530586,132.47,31.1473505701,-28.3161817692,42.094697974,-4.8526494299,-2.5561817692,5.4847307798,36.0,-25.76,44.2671164636,131.67
2020-06-21 10:30:00,41.5077340468,8.6873491018,42.4070986996,-4.2922659532,-2.4126508982,4.9238634597,45.8,11.1,47.125895217,131.81,34.6977340468,-13.8126508982,37.3459780006,-4.2922659532,-2.4126508982,4.9238634597,38.99,-11.4,40.6224088404,131.19,38.6177340468,-33.9926508982,51.4473487947,-4.2922659532,-2.4126508982,4.9238634597,42.91,-31.58,53.2781803368,131.94,34.2177340468,7.8573491018,35.108279055,-4.2922659532,-2.4126508982,4.9238634597,38.51,10.27,39.8559029505,132.17,37.8277340468,-31.1726508982,49.0170544519,-4.2922659532,-2.4126508982,4.9238634597,42.12,-28.76,51.0022744591,131.94,31.9877340468,-27.8926508982,42.4407245883,-4.2922659532,-2.4126508982,4.9238634597,36.28,-25.48,44.3336080192,131.19
2020-06-21 11:00:00,41.656551083,9.8592546559,42.8073959789,-3.573448917,-2.3207453441,4.2609149387,45.23,12.18,46.8412777366,132.09,35.456551083,-13.3107453441,37.8727204768,-3.573448917,-2.3207453441,4.2609149387,39.03,-10.99,40.5477619604,131.5,38.786551083,-33.1307453441,51.0102228183,-3.573448917,-2.3207453441,4.2609149387,42.36,-30.81,52.3796305829,132.19,34.966551083,8.4892546559,35.9823170356,-3.573448917,-2.3207453441,4.2609149387,38.54,10.81,40.0273369087,132.5,37.946551083,-30.3207453441,48.5725059814,-3.573448917,-2.3207453441,4.2609149387,41.52,-28.0,50.0790415244,132.19,32.706551083,-27.8007453441,42.9255160182,-3.573448917,-2.3207453441,4.2609149387,36.28,-25.48,44.3336080192,131.5
2020-06-21 11:30:00,42.2213675873,10.2906158258,43.4573429355,-2.2386324127,-2.0693841742,3.0485776913000002,44.46,12.36,46.1460854244,131.7,35.9613675873,-12.6993841742,38.137833147,-2.2386324127,-2.0693841742,3.0485776913000002,38.2,-10.63,39.6514425967,131.13,39.3813675873,-32.4693841742,51.0406996591,-2.2386324127,-2.0693841742,3.0485776913000002,41.62,-30.4,51.5401241752,131.83,35.5013675873,8.9706158258,36.6171960813,-2.2386324127,-2.0693841742,3.0485776913000002,37.74,11.04,39.3216123779,132.14,38.5613675873,-29.7093841742,48.6788103615,-2.2386324127,-2.0693841742,3.0485776913000002,40.8,-27.64,49.280925316,131.83,33.2413675873,-26.9493841742,42.7931983666,-2.2386324127,-2.0693841742,3.0485776913000002,35.48,-24.88,43.3341066598,131.13
2020-06-21 12:00:00,43.2159174145,10.2885981433,44.4237635701,-3.3140825855,-2.2814018567,4.0234236435,46.53,12.57,48.1979854351,132.1,36.7759174145,-12.7314018567,38.9173058537,-3.3140825855,-2.2814018567,4.0234236435,40.09,-10.45,41.4295860467,131.51,40.2759174145,-32.6614018567,51.8547654013,-3.3140825855,-2.2814018567,4.0234236435,43.59,-30.38,53.1322171568,132.22,36.2759174145,9.0385981433,37.3850028843,-3.3140825855,-2.2814018567,4.0234236435,39.59,11.32,41.1765770797,132.49,39.4859174145,-29.8414018567,49.4939080982,-3.3140825855,-2.2814018567,4.0234236435,42.8,-27.56,50.9057324866,132.22,33.9659174145,-26.8014018567,43.2666001356,-3.3140825855,-2.2814018567,4.0234236435,37.28,-24.52,44.6209457542,131.51
2020-06-21 12:30:00,43.9764843558,10.1627614753,45.1354948693,-3.2535156442,-2.2772385247,3.9712944169,47.23,12.44,48.8408282076,131.51,36.8564843558,-12.5472385247,38.9337081931,-3.2535156442,-2.2772385247,3.9712944169,40.11,-10.27,41.4039249347,130.91,41.0064843558,-32.3972385247,52.2600499736,-3.2535156442,-2.2772385247,3.9712944169,44.26,-30.12,53.5365482638,131.62,36.3364843558,9.0227614753,37.4399561963,-3.2535156442,-2.2772385247,3.9712944169,39.59,11.3,41.1710832988,131.89,40.1464843558,-29.5972385247,49.8772165865,-3.2535156442,-2.2772385247,3.9712944169,43.4,-27.32,51.2829640329,131.62,34.0264843558,-26.5172385247,43.1389102388,-3.2535156442,-2.2772385247,3.9712944169,37.28,-24.24,44.46769614,130.91
2020-06-21 13:00:00,44.9070179477,10.0372449346,46.0150686932,-5.0229820523,-2.6727550654,5.6898126803,49.93,12.71,51.5223155536,131.96,37.7270179477,-12.8927550654,39.8691737612,-5.0229820523,-2.6727550654,5.6898126803,42.75,-10.22,43.9546459433,131.38,41.7870179477,-32.8127550654,53.1303280993,-5.0229820523,-2.6727550654,5.6898126803,46.81,-30.14,55.6740127887,132.09,37.1570179477,8.8772449346,38.2027415299,-5.0229820523,-2.6727550654,5.6898126803,42.18,11.55,43.7327668917,132.36,41.0170179477,-29.9127550654,50.7658219369,-5.0229820523,-2.6727550654,5.6898126803,46.04,-27.24,53.4948520888,132.09,34.8170179477,-26.4727550654,43.7382155503,-5.0229820523,-2.6727550654,5.6898126803,39.84,-23.8,46.4076028254,131.38
2020-06-21 13:30:00,43.7304675342,10.4094147614,44.9523047955,-3.8195324658,-2.3905852386,4.5059656058,47.55,12.8,49.2426898128,132.62,36.4804675342,-13.8105852386,39.0071375025,-3.8195324658,-2.3905852386,4.5059656058,40.3,-11.42,41.8868284787,132.15,40.7304675342,-32.8405852386,52.3208851642,-3.8195324658,-2.3905852386,4.5059656058,44.55,-30.45,53.9620700122,132.75,35.9804675342,8.1594147614,36.8940387221,-3.8195324658,-2.3905852386,4.5059656058,39.8,10.55,41.1745370344,133.15,39.8604675342,-30.0305852386,49.9068424348,-3.8195324658,-2.3905852386,4.5059656058,43.68,-27.64,51.6905407207,132.75,33.6604675342,-28.3105852386,43.9831366681,-3.8195324658,-2.3905852386,4.5059656058,37.48,-25.92,45.5696916821,132.15
2020-06-21 14:00:00,41.246734558200004,10.4015126854,42.538036836,-0.7432654418,-1.6284873146,1.7900878332999999,41.99,12.03,43.6792971555,133.7,34.7867345582,-13.1184873146,37.1781066039,-0.7432654418,-1.6284873146,1.7900878332999999,35.53,-11.49,37.3416791267,133.11,38.5167345582,-33.5184873146,51.0590622014,-0.7432654418,-1.6284873146,1.7900878332999999,39.26,-31.89,50.5798349147,133.83,34.3967345582,9.1115126854,35.5830719821,-0.7432654418,-1.6284873146,1.7900878332999999,35.14,10.74,36.7446213751,134.11,37.6967345582,-30.7484873146,48.6468217717,-0.7432654418,-1.6284873146,1.7900878332999999,38.44,-29.12,48.2245580591,133.83,32.2567345582,-27.7884873146,42.5757789312,-0.7432654418,-1.6284873146,1.7900878332999999,33.0,-26.16,42.111110173,133.11
2020-06-21 14:30:00,40.11668439,10.6393912131,41.5035542072,1.85668439,-0.9306087869,2.0768508946,38.26,11.57,39.971145843,133.59,33.41668439,-12.4606087869,35.6642898003,1.85668439,-0.9306087869,2.0768508946,31.56,-11.53,33.6002157731,132.98,37.59668439,-33.2406087869,50.1841483902,1.85668439,-0.9306087869,2.0768508946,35.74,-32.31,48.1797021577,133.74,33.12668439,9.6993912131,34.5174652687,1.85668439,-0.9306087869,2.0768508946,31.27,10.63,33.0274098288,133.99,36.81668439,-30.5706087869,47.8542617859,1.85668439,-0.9306087869,2.0768508946,34.96,-29.64,45.8337343013,133.74,31.09668439,-27.2106087869,41.3209512307,1.85668439,-0.9306087869,2.0768508946,29.24,-26.28,39.3143230897,132.98
2020-06-21 15:00:00,38.837634744,10.7908403342,40.3088589224,2.257634744,-1.0491596658,2.4895081124000003,36.58,11.84,38.448432998,134.4,32.957634744,-12.8191596658,35.3629261015,2.257634744,-1.0491596658,2.4895081124000003,30.7,-11.77,32.8789126949,133.77,36.377634744,-33.7091596658,49.5947553169,2.257634744,-1.0491596658,2.4895081124000003,34.12,-32.66,47.2318748305,134.52,32.687634744,9.6208403342,34.0740668822,2.257634744,-1.0491596658,2.4895081124000003,30.43,10.67,32.2464540686,134.82,35.617634744,-31.0091596658,47.2248227942,2.257634744,-1.0491596658,2.4895081124000003,33.36,-29.96,44.838501313,134.52,30.737634744,-27.4891596658,41.2365867743,2.257634744,-1.0491596658,2.4895081124000003,28.48,-26.44,38.8610859344,133.77
2020-06-21 15:30:00,38.9797847612,10.4698155495,40.3613758149,2.2597847612,-0.9401844505,2.4475649058,36.72,11.41,38.4518725162,134.14,32.4297847612,-12.9801844505,34.9310195676,2.2597847612,-0.9401844505,2.4475649058,30.17,-12.04,32.4836959104,133.53,36.5297847612,-33.7901844505,49.76144833,2.2597847612,-0.9401844505,2.4475649058,34.27,-32.85,47.4716273157,134.28,32.1997847612,9.3598155495,33.5325556108,2.2597847612,-0.9401844505,2.4475649058,29.94,10.3,31.6621793312,134.55,35.7797847612,-31.1001844505,47.4069031937,2.2597847612,-0.9401844505,2.4475649058,33.52,-30.16,45.09119648,134.28,30.2597847612,-27.2601844505,40.7280275741,2.2597847612,-0.9401844505,2.4475649058,28.0,-26.32,38.42840616,133.53
2020-06-21 16:00:00,39.3810182121,9.8206161193,40.5870557738,1.2810182121,-1.1593838807,1.7277669526000001,38.1,10.98,39.6506040307,134.47,32.1810182121,-13.1893838807,34.7789847511,1.2810182121,-1.1593838807,1.7277669526000001,30.9,-12.03,33.1591752008,133.79,36.8610182121,-34.6093838807,50.5622795791,1.2810182121,-1.1593838807,1.7277669526000001,35.58,-33.45,48.8348123781,134.6,31.9110182121,9.2406161193,33.2220118234,1.2810182121,-1.1593838807,1.7277669526000001,30.63,10.4,32.3474403933,134.82,36.1210182121,-31.9593838807,48.229971747,1.2810182121,-1.1593838807,1.7277669526000001,34.84,-30.8,46.5023182218,134.6,29.9210182121,-27.0393838807,40.3285954565,1.2810182121,-1.1593838807,1.7277669526000001,28.64,-25.88,38.6008290066,133.79
2020-06-21 16:30:00,39.8246846349,10.5182942739,41.1902903692,1.0346846349,-1.1217057261,1.5260393277,38.79,11.64,40.4988110937,133.73,33.3746846349,-13.4117057261,35.9686450254,1.0346846349,-1.1217057261,1.5260393277,32.34,-12.29,34.5965272824,133.17,37.2646846349,-33.5117057261,50.116775052,1.0346846349,-1.1217057261,1.5260393277,36.23,-32.39,48.5975822444,133.86,33.0746846349,8.8682942739,34.2429760247,1.0346846349,-1.1217057261,1.5260393277,32.04,9.99,33.5613125488,134.18,36.5146846349,-30.8017057261,47.7709877396,1.0346846349,-1.1217057261,1.5260393277,35.48,-29.68,46.2572459189,133.86,31.0746846349,-27.0817057261,41.2195925525,1.0346846349,-1.1217057261,1.5260393277,30.04,-25.96,39.7029369191,133.17
2020-06-21 17:00:00,40.9265348334,9.6412803415,42.046825565,-1.8134651666,-2.1187196585,2.7888400639,42.74,11.76,44.3283791718,134.77,35.0065348334,-14.1187196585,37.746466402,-1.8134651666,-2.1187196585,2.7888400639,36.82,-12.0,38.7261203841,134.15,38.1565348334,-35.0087196585,51.7835070521,-1.8134651666,-2.1187196585,2.7888400639,39.97,-32.89,51.762467097300004,134.88,34.5865348334,8.4912803415,35.6136242697,-1.8134651666,-2.1187196585,2.7888400639,36.4,10.61,37.9148005402,135.13,37.4665348334,-32.2387196585,49.4274850427,-1.8134651666,-2.1187196585,2.7888400639,39.28,-30.12,49.4988161475,134.88,32.5065348334,-28.5987196585,43.2962073741,-1.8134651666,-2.1187196585,2.7888400639,34.32,-26.48,43.3480426317,134.15
2020-06-21 17:30:00,42.4317348693,9.4212322386,43.4650634522,-2.8682651307,-2.3187677614,3.6883097473,45.3,11.74,46.7965554288,135.27,35.5317348693,-14.3387677614,38.3158510767,-2.8682651307,-2.3187677614,3.6883097473,38.4,-12.02,40.2373011023,134.65,39.5417348693,-35.4687677614,53.1185681564,-2.8682651307,-2.3187677614,3.6883097473,42.41,-33.15,53.828715385,135.4,35.0717348693,8.4312322386,36.0709337805,-2.8682651307,-2.3187677614,3.6883097473,37.94,10.75,39.4335656516,135.64,38.8517348693,-32.6387677614,50.741959593,-2.8682651307,-2.3187677614,3.6883097473,41.72,-30.32,51.5738383291,135.4,32.9717348693,-27.7987677614,43.126636657,-2.8682651307,-2.3187677614,3.6883097473,35.84,-25.48,43.9742652014,134.65
2020-06-21 18:00:00,42.5065348499,9.3642425253,43.5257916989,-4.1434651501,-2.6957574747,4.9432187704,46.65,12.06,48.1836704704,134.88,35.9465348499,-14.9357574747,38.925958165,-4.1434651501,-2.6957574747,4.9432187704,40.09,-12.24,41.9168903904,134.34,39.5265348499,-35.3757574747,53.0451804988,-4.1434651501,-2.6957574747,4.9432187704,43.67,-32.68,54.5440308375,135.01,35.4465348499,7.7842425253,36.2912009247,-4.1434651501,-2.6957574747,4.9432187704,39.59,10.48,40.9536140041,135.32,38.8565348499,-32.5357574747,50.6794417392,-4.1434651501,-2.6957574747,4.9432187704,43.0,-29.84,52.3395223517,135.01,33.2965348499,-27.4157574747,43.1309980284,-4.1434651501,-2.6957574747,4.9432187704,37.44,-24.72,44.8645962871,134.34
2020-06-21 18:30:00,42.8153346802,8.7111519552,43.6925285623,-5.6646653198,-2.9988480448,6.4094869358,48.48,11.71,49.8741867102,134.67,36.2353346802,-15.4588480448,39.3951197772,-5.6646653198,-2.9988480448,6.4094869358,41.9,-12.46,43.7134029789,134.11,39.7553346802,-35.8288480448,53.5181556834,-5.6646653198,-2.9988480448,6.4094869358,45.42,-32.83,56.0427096062,134.79,35.6853346802,7.2011519552,36.4046659197,-5.6646653198,-2.9988480448,6.4094869358,41.35,10.2,42.5894646597,135.09,39.0953346802,-32.9588480448,51.1344390622,-5.6646653198,-2.9988480448,6.4094869358,44.76,-29.96,53.8614815986,134.79,33.4953346802,-27.1988480448,43.1475929839,-5.6646653198,-2.9988480448,6.4094869358,39.16,-24.2,46.0341786068,134.11
2020-06-21 19:00:00,43.014267954,8.1445145497,43.7785377196,-7.095732046,-3.2954854503,7.8236588386,50.11,11.44,51.3992772323,134.39,36.264267954,-15.9954854503,39.6352454897,-7.095732046,-3.2954854503,7.8236588386,43.36,-12.7,45.18162901,133.85,39.884267954,-36.1754854503,53.8462680025,-7.095732046,-3.2954854503,7.8236588386,46.98,-32.88,57.3429577193,134.52,35.684267954,6.5845145497,36.2866753956,-7.095732046,-3.2954854503,7.8236588386,42.78,9.88,43.9060679178,134.81,39.184267954,-33.2554854503,51.3939117759,-7.095732046,-3.2954854503,7.8236588386,46.28,-29.96,55.1311164407,134.52,33.424267954,-27.4154854503,43.2295099525,-7.095732046,-3.2954854503,7.8236588386,40.52,-24.12,47.155538381,133.85
2020-06-21 19:30:00,42.6740177765,7.6269163849,43.3502208383,-8.3059822235,-3.5630836151,9.0379702116,50.98,11.19,52.1936442491,133.48,36.0840177765,-16.6130836151,39.7246886218,-8.3059822235,-3.5630836151,9.0379702116,44.39,-13.05,46.268505487,133.0,39.5040177765,-36.1030836151,53.5163532671,-8.3059822235,-3.5630836151,9.0379702116,47.81,-32.54,57.8329292013,133.62,35.484017776499996,5.7469163849000005,35.9463845957,-8.3059822235,-3.5630836151,9.0379702116,43.79,9.31,44.768741327,133.94,38.7740177765,-33.2030836151,51.0477150917,-8.3059822235,-3.5630836151,9.0379702116,47.08,-29.64,55.6332274814,133.62,33.1740177765,-27.8830836151,43.3356874565,-8.3059822235,-3.5630836151,9.0379702116,41.48,-24.32,48.0838101652,133.0
2020-06-21 20:00:00,42.2382509592,7.1175087881,42.8337340824,-9.3217490408,-3.7824912119,10.0599326513,51.56,10.9,52.6995597705,133.56,35.9582509592,-16.7724912119,39.6776041804,-9.3217490408,-3.7824912119,10.0599326513,45.28,-12.99,47.1064592174,133.0,39.0482509592,-36.6524912119,53.5553080003,-9.3217490408,-3.7824912119,10.0599326513,48.37,-32.87,58.4815680364,133.62,35.3382509592,5.5775087881,35.775698248,-9.3217490408,-3.7824912119,10.0599326513,44.66,9.36,45.6303101019,133.94,38.3582509592,-33.7424912119,51.0872893177,-9.3217490408,-3.7824912119,10.0599326513,47.68,-29.96,56.3114908345,133.62,33.0382509592,-28.0624912119,43.3477731776,-9.3217490408,-3.7824912119,10.0599326513,42.36,-24.28,48.8250755248,133.0
2020-06-21 20:30:00,41.5757011674,6.0380532142,42.0118675398,-9.4942988326,-3.8119467858,10.2309651852,51.07,9.85,52.0112237887,132.39,35.2057011674,-16.7619467858,38.9923614922,-9.4942988326,-3.8119467858,10.2309651852,44.7,-12.95,46.538075809,131.81,38.4157011674,-36.9119467858,53.2753030184,-9.4942988326,-3.8119467858,10.2309651852,47.91,-33.1,58.2321054059,132.51,34.5857011674,5.1980532142,34.9741401961,-9.4942988326,-3.8119467858,10.2309651852,44.08,9.01,44.9914047347,132.74,37.6657011674,-34.0119467858,50.7495573241,-9.4942988326,-3.8119467858,10.2309651852,47.16,-30.2,56.0009428492,132.51,32.2257011674,-30.5719467858,44.4200376633,-9.4942988326,-3.8119467858,10.2309651852,41.72,-26.76,49.5646648329,131.81
2020-06-21 21:00:00,40.6435007249,5.7817682002,41.0526855966,-9.7964992751,-3.7682317998,10.4962359417,50.44,9.55,51.3361091241,131.67,34.5035007249,-17.4182317998,38.65082614,-9.7964992751,-3.7682317998,10.4962359417,44.3,-13.65,46.355285567,131.15,37.5335007249,-36.6782317998,52.479104076,-9.7964992751,-3.7682317998,10.4962359417,47.33,-32.91,57.6471768606,131.8,33.9035007249,4.3417682002,34.1803790574,-9.7964992751,-3.7682317998,10.4962359417,43.7,8.11,44.4461708137,132.1,36.7635007249,-33.8082317998,49.9454855114,-9.7964992751,-3.7682317998,10.4962359417,46.56,-30.04,55.4097031214,131.8,31.5635007249,-29.5282317998,43.2223443514,-9.7964992751,-3.7682317998,10.4962359417,41.36,-25.76,48.7260423183,131.15
2020-06-21 21:30:00,40.3929839365,5.4087577877,40.7535006116,-10.1070160635,-3.7812422123,10.791180027,50.5,9.19,51.3293882683,132.01,34.1829839365,-17.6912422123,38.4896926698,-10.1070160635,-3.7812422123,10.791180027,44.29,-13.91,46.4229706072,131.49,37.2729839365,-37.2312422123,52.6824518051,-10.1070160635,-3.7812422123,10.791180027,47.38,-33.45,57.9979904824,132.14,33.5829839365,4.1587577877,33.8395046715,-10.1070160635,-3.7812422123,10.791180027,43.69,7.94,44.4056268957,132.42,36.4929839365,-34.3412422123,50.1104659056,-10.1070160635,-3.7812422123,10.791180027,46.6,-30.56,55.7267763288,132.14,31.2529839365,-28.4212422123,42.2435322129,-10.1070160635,-3.7812422123,10.791180027,41.36,-24.64,48.1433193704,131.49
2020-06-21 22:00:00,40.2278170985,4.9258034394,40.5282717129,-10.0321829015,-3.7341965606,10.7046213255,50.26,8.66,51.0006196041,132.09,34.0378170985,-17.5241965606,38.2840757748,-10.0321829015,-3.7341965606,10.7046213255,44.07,-13.79,46.177148028,131.49,37.1378170985,-37.7441965606,52.9513156857,-10.0321829015,-3.7341965606,10.7046213255,47.17,-34.01,58.1522914424,132.22,33.4378170985,4.3358034394,33.7177520571,-10.0321829015,-3.7341965606,10.7046213255,43.47,8.07,44.2127334599,132.42,36.4078170985,-34.8941965606,50.429496324,-10.0321829015,-3.7341965606,10.7046213255,46.44,-31.16,55.9251213678,132.22,31.0878170985,-27.9341965606,41.7943980629,-10.0321829015,-3.7341965606,10.7046213255,41.12,-24.2,47.7126230677,131.49
2020-06-21 22:30:00,39.793817029,4.8620724469,40.0897446016,-10.036182971,-3.7579275531,10.7166687045,49.83,8.62,50.5700830531,132.88,33.973817029,-17.4779275531,38.205996847,-10.036182971,-3.7579275531,10.7166687045,44.01,-13.72,46.0990075815,132.23,36.693817029,-38.3379275531,53.0681910114,-10.036182971,-3.7579275531,10.7166687045,46.73,-34.58,58.1332030771,133.01,33.383817029,4.6320724469,33.7036397824,-10.036182971,-3.7579275531,10.7166687045,43.42,8.39,44.2231670055,133.19,36.003817029,-35.4779275531,50.5465941891,-10.036182971,-3.7579275531,10.7166687045,46.04,-31.72,55.9092121211,133.01,31.083817029,-28.8779275531,42.4280376738,-10.036182971,-3.7579275531,10.7166687045,41.12,-25.12,48.1857738342,132.23
2020-06-21 23:00:00,37.9469338425,4.5959316161,38.2242380626,-9.1430661575,-3.5040683839,9.7915348133,47.09,8.1,47.7815665294,133.1,32.2269338425,-17.9540683839,36.8907012189,-9.1430661575,-3.5040683839,9.7915348133,41.37,-14.45,43.8209926862,132.46,35.0169338425,-38.7340683839,52.2160292372,-9.1430661575,-3.5040683839,9.7915348133,44.16,-35.23,56.4912249823,133.22,31.7069338425,4.2159316161,31.9859927638,-9.1430661575,-3.5040683839,9.7915348133,40.85,7.72,41.5730790296,133.43,34.2969338425,-35.9040683839,49.6526111853,-9.1430661575,-3.5040683839,9.7915348133,43.44,-32.4,54.1921913194,133.22,29.4969338425,-31.504068383899998,43.1575651636,-9.1430661575,-3.5040683839,9.7915348133,38.64,-28.0,47.7184408798,132.46
2020-06-21 23:30:00,36.0961169808,4.6040902552,36.3885601277,-8.3638830192,-3.1559097448,8.9394801569,44.46,7.76,45.1321304616,134.43,30.3961169808,-18.1159097448,35.3851679859,-8.3638830192,-3.1559097448,8.9394801569,38.76,-14.96,41.5468314075,133.75,33.2861169808,-39.5759097448,51.7128438184,-8.3638830192,-3.1559097448,8.9394801569,41.65,-36.42,55.3275600402,134.55,29.9561169808,4.4540902552,30.2854398114,-8.3638830192,-3.1559097448,8.9394801569,38.32,7.61,39.0683311648,134.74,32.6361169808,-36.8359097448,49.213823041,-8.3638830192,-3.1559097448,8.9394801569,41.0,-33.68,53.0598002258,134.55,27.8761169808,-31.3959097448,41.9854861426,-8.3638830192,-3.1559097448,8.9394801569,36.24,-28.24,45.9438265712,133.75
2020-06-22 00:00:00,34.4218835281,4.5338901756,34.7191910296,-7.6981164719,-2.9061098244,8.2283942252,42.12,7.44,42.7720469466,136.11,28.8218835281,-18.7861098244,34.4037627658,-7.6981164719,-2.9061098244,8.2283942252,36.52,-15.88,39.8231691356,135.43,31.7118835281,-40.6561098244,51.5612531166,-7.6981164719,-2.9061098244,8.2283942252,39.41,-37.75,54.5729841588,136.24,28.4718835281,4.2738901756,28.7908716241,-7.6981164719,-2.9061098244,8.2283942252,36.17,7.18,36.8757549075,136.44,31.1018835281,-37.9061098244,49.0326454621,-7.6981164719,-2.9061098244,8.2283942252,38.8,-35.0,52.2536123153,136.24,26.5018835281,-31.0661098244,40.8344586123,-7.6981164719,-2.9061098244,8.2283942252,34.2,-28.16,44.3015304476,135.43
2020-06-22 00:30:00,33.8348669286,21.6638582048,40.1761244074,-7.2751330714,-2.7361417952,7.7726464688,41.11,24.4,47.8057747558,134.34,28.4848669286,-9.2261417952,29.9417657523,-7.2751330714,-2.7361417952,7.7726464688,35.76,-6.49,36.3441563391,134.46,30.3848669286,-43.7961417952,53.3042416175,-7.2751330714,-2.7361417952,7.7726464688,37.66,-41.06,55.7153407959,134.47,28.0548669286,13.2738582048,31.0366053238,-7.2751330714,-2.7361417952,7.7726464688,35.33,16.01,38.7882585327,135.44,29.4848669286,-57.3361417952,64.4731768548,-7.2751330714,-2.7361417952,7.7726464688,36.76,-54.6,65.8214068522,134.47,25.9648669286,-40.1361417952,47.80255425,-7.2751330714,-2.7361417952,7.7726464688,33.24,-37.4,50.0365626317,134.46
2020-06-22 01:00:00,32.6947001442,24.196084012,40.6742412226,-7.2152998558,-2.653915988,7.6879010192,39.91,26.85,48.1012536219,133.64,27.7447001442,-8.153915988,28.9180692999,-7.2152998558,-2.653915988,7.6879010192,34.96,-5.5,35.3899929359,133.93,29.1847001442,-43.803915988,52.6358221974,-7.2152998558,-2.653915988,7.6879010192,36.4,-41.15,54.9388978776,133.78,27.3247001442,14.126084012,30.7601282098,-7.2152998558,-2.653915988,7.6879010192,34.54,16.78,38.4002604158,134.9,28.2247001442,-61.053915988,67.2622803338,-7.2152998558,-2.653915988,7.6879010192,35.44,-58.4,68.3121775381,133.78,25.2247001442,-41.093915988,48.2182064017,-7.2152998558,-2.653915988,7.6879010192,32.44,-38.44,50.2989781208,133.93
2020-06-22 01:30:00,32.6491667471,24.2591905046,40.6752555397,-7.1208332529,-2.6308094954,7.5912729378,39.77,26.89,48.0075514893,133.77,27.7291667471,-8.1408094954,28.8994717552,-7.1208332529,-2.6308094954,7.5912729378,34.85,-5.51,35.2828938722,134.05,29.1591667471,-43.8508094954,52.6607111497,-7.1208332529,-2.6308094954,7.5912729378,36.28,-41.22,54.9119914044,133.9,27.3091667471,14.1691905046,30.7661591359,-7.1208332529,-2.6308094954,7.5912729378,34.43,16.8,38.3101148523,135.02,28.1991667471,-61.1908094954,67.3758723278,-7.1208332529,-2.6308094954,7.5912729378,35.32,-58.56,68.3869578209,133.9,25.1991667471,-40.5108094954,47.7087380961,-7.1208332529,-2.6308094954,7.5912729378,32.32,-37.88,49.7943450605,134.05
2020-06-22 02:00:00,31.9684333664,24.129206511,40.0524573373,-7.2315666336,-2.650793489,7.7020946565,39.2,26.78,47.4742919905,133.67,27.2884333664,-8.210793489,28.4969423853,-7.2315666336,-2.650793489,7.7020946565,34.52,-5.5600000000000005,34.9648966822,133.94,28.5084333664,-43.920793489,52.3618837869,-7.2315666336,-2.650793489,7.7020946565,35.74,-41.27,54.5945097972,133.8,26.8784333664,14.079206511,30.3426141954,-7.2315666336,-2.650793489,7.7020946565,34.11,16.73,37.9919070329,134.92,27.5684333664,-61.250793489,67.169027247,-7.2315666336,-2.650793489,7.7020946565,34.8,-58.6,68.1542368456,133.8,24.8084333664,-41.170793489,48.0675836985,-7.2315666336,-2.650793489,7.7020946565,32.04,-38.52,50.1034130574,133.94
2020-06-22 02:30:00,31.43576671,24.4124971607,39.8017266744,-7.3242332900000005,-2.5975028393,7.7711913042,38.76,27.01,47.2427528834,133.67,26.74576671,-8.0675028393,27.936009718,-7.3242332900000005,-2.5975028393,7.7711913042,34.07,-5.47,34.506315364,133.94,27.99576671,-43.7975028393,51.9806137771,-7.3242332900000005,-2.5975028393,7.7711913042,35.32,-41.2,54.2673235013,133.8,26.33576671,14.2424971607,29.940296150400002,-7.3242332900000005,-2.5975028393,7.7711913042,33.66,16.84,37.63749726,134.92,27.07576671,-61.1575028393,66.8830120171,-7.3242332900000005,-2.5975028393,7.7711913042,34.4,-58.56,67.9163721057,133.8,24.31576671,-41.0775028393,47.7348693327,-7.3242332900000005,-2.5975028393,7.7711913042,31.64,-38.48,49.8176675488,133.94
2020-06-22 03:00:00,30.4862167367,24.2148590638,38.9328757016,-7.3437832633,-2.5551409362,7.7755963001,37.83,26.77,46.3437352832,133.92,25.9862167367,-8.2451409362,27.2629017044,-7.3437832633,-2.5551409362,7.7755963001,33.33,-5.69,33.8122019395,134.18,27.1062167367,-44.2251409362,51.8710909525,-7.3437832633,-2.5551409362,7.7755963001,34.45,-41.67,54.0665460336,134.05,25.5962167367,14.1548590638,29.2493819823,-7.3437832633,-2.5551409362,7.7755963001,32.94,16.71,36.9359946394,135.18,26.2162167367,-61.7151409362,67.052581164,-7.3437832633,-2.5551409362,7.7755963001,33.56,-59.16,68.016021642,134.05,23.5762167367,-41.2751409362,47.5339379277,-7.3437832633,-2.5551409362,7.7755963001,30.92,-38.72,49.5508304673,134.18
2020-06-22 03:30:00,30.1415000632,23.9695508155,38.5103803196,-7.3384999368,-2.5604491845,7.7723536556,37.48,26.53,45.9194000396,133.82,25.5915000632,-8.3904491845,26.9318494167,-7.3384999368,-2.5604491845,7.7723536556,32.93,-5.83,33.4420962262,134.08,26.7815000632,-44.2804491845,51.7494630466,-7.3384999368,-2.5604491845,7.7723536556,34.12,-41.72,53.8955731021,133.95,25.2315000632,13.9495508155,28.8308613017,-7.3384999368,-2.5604491845,7.7723536556,32.57,16.51,36.5155446351,135.07,25.8615000632,-61.6804491845,66.8826957973,-7.3384999368,-2.5604491845,7.7723536556,33.2,-59.12,67.8042358559,133.95,23.1815000632,-40.0404491845,46.2668295442,-7.3384999368,-2.5604491845,7.7723536556,30.52,-37.48,48.3344680327,134.08
2020-06-22 04:00:00,29.8563500143,24.3058838905,38.4990600908,-7.2236499857,-2.5341161095,7.6552507191,37.08,26.84,45.7745780975,134.08,25.3963500143,-8.2141161095,26.6916896713,-7.2236499857,-2.5341161095,7.6552507191,32.62,-5.68,33.1108260241,134.34,26.5263500143,-44.3141161095,51.6467630317,-7.2236499857,-2.5341161095,7.6552507191,33.75,-41.78,53.7087599931,134.22,25.0263500143,14.2358838905,28.7919882117,-7.2236499857,-2.5341161095,7.6552507191,32.25,16.77,36.3496272333,135.33,25.6563500143,-61.8541161095,66.9640200089,-7.2236499857,-2.5341161095,7.6552507191,32.88,-59.32,67.8229813559,134.22,23.0563500143,-40.7741161095,46.8414754304,-7.2236499857,-2.5341161095,7.6552507191,30.28,-38.24,48.7767977629,134.34
2020-06-22 04:30:00,29.8183500329,24.1252353811,38.3557164042,-7.1416499671,-2.5047646189,7.568157639,36.96,26.63,45.5543466642,134.08,25.3683500329,-8.2947646189,26.6900038118,-7.1416499671,-2.5047646189,7.568157639,32.51,-5.79,33.0215717373,134.34,26.6483500329,-44.5147646189,51.8815846765,-7.1416499671,-2.5047646189,7.568157639,33.79,-42.01,53.9129316584,134.22,25.0083500329,14.1052353811,28.7119354367,-7.1416499671,-2.5047646189,7.568157639,32.15,16.61,36.1872159747,135.26,25.5783500329,-61.7847646189,66.8700914416,-7.1416499671,-2.5047646189,7.568157639,32.72,-59.28,67.7105368462,134.22,22.9783500329,-40.8247646189,46.8472622084,-7.1416499671,-2.5047646189,7.568157639,30.12,-38.32,48.7405047163,134.34
2020-06-22 05:00:00,29.395383427,24.3275252137,38.1564810989,-7.094616573,-2.5024747863,7.5230289361,36.49,26.83,45.2920412435,133.99,24.945383427,-7.9724747863,26.1884040854,-7.094616573,-2.5024747863,7.5230289361,32.04,-5.47,32.5035767263,134.23,26.105383427,-44.2924747863,51.413173084,-7.094616573,-2.5024747863,7.5230289361,33.2,-41.79,53.3726905824,134.14,24.585383427,14.4475252137,28.5161719566,-7.094616573,-2.5024747863,7.5230289361,31.68,16.95,35.9294433578,135.26,25.225383427,-61.8624747863,66.8078270543,-7.094616573,-2.5024747863,7.5230289361,32.32,-59.36,67.5884013718,134.14,22.625383427,-40.6624747863,46.5332658532,-7.094616573,-2.5024747863,7.5230289361,29.72,-38.16,48.3680059543,134.23
2020-06-22 05:30:00,29.6990667021,24.1985019794,38.3092947079,-7.2709332979,-2.5514980206,7.7056221794,36.97,26.75,45.6327009939,133.56,25.2890667021,-8.0814980206,26.5489642909,-7.2709332979,-2.5514980206,7.7056221794,32.56,-5.53,33.0262698469,133.8,26.3790667021,-43.9614980206,51.2685914405,-7.2709332979,-2.5514980206,7.7056221794,33.65,-41.41,53.3583226873,133.69,24.9390667021,14.2185019794,28.7075398895,-7.2709332979,-2.5514980206,7.7056221794,32.21,16.77,36.3141432503,134.8,25.4890667021,-61.3514980206,66.435674383,-7.2709332979,-2.5514980206,7.7056221794,32.76,-58.8,67.3101597086,133.69,22.929066702100002,-41.5514980206,47.4580771586,-7.2709332979,-2.5514980206,7.7056221794,30.2,-39.0,49.3258552891,133.8
2020-06-22 06:00:00,30.3726167061,24.3090704149,38.9027858902,-7.4373832939,-2.6109295851,7.882361547,37.81,26.92,46.4142488898,133.39,25.9726167061,-7.8309295851,27.127481946,-7.4373832939,-2.6109295851,7.882361547,33.41,-5.22,33.8153293641,133.64,27.0026167061,-43.7009295851,51.3703470455,-7.4373832939,-2.6109295851,7.882361547,34.44,-41.09,53.614379601,133.53,25.5726167061,14.3990704149,29.3477759637,-7.4373832939,-2.6109295851,7.882361547,33.01,17.01,37.1348919481,134.63,26.0826167061,-61.0109295851,66.3523656177,-7.4373832939,-2.6109295851,7.882361547,33.52,-58.4,67.3361002732,133.53,23.562616706100002,-40.7309295851,47.055345402,-7.4373832939,-2.6109295851,7.882361547,31.0,-38.12,49.133841698,133.64
2020-06-22 06:30:00,32.7349167027,24.2485018536,40.737754156,-8.3450832973,-2.9414981464,8.848323377,41.08,27.19,49.2631962016,132.02,28.4049167027,-6.3014981464,29.0955008855,-8.3450832973,-2.9414981464,8.848323377,36.75,-3.36,36.903280342,132.17,29.1849167027,-42.4314981464,51.4994310444,-8.3450832973,-2.9414981464,8.848323377,37.53,-39.49,54.4789959526,132.16,27.9049167027,15.4685018536,31.9054685874,-8.3450832973,-2.9414981464,8.848323377,36.25,18.41,40.6569870994,133.13,28.2149167027,-59.3014981464,65.6715250847,-8.3450832973,-2.9414981464,8.848323377,36.56,-56.36,67.1794849638,132.16,25.6949167027,-40.0614981464,47.593616989,-8.3450832973,-2.9414981464,8.848323377,34.04,-37.12,50.364828998,132.17
2020-06-22 07:00:00,34.6501000335,25.1110718395,42.7924685109,-8.8298999665,-3.1589281605,9.3779507645,43.48,28.27,51.8623495418,131.4,30.3601000335,-5.8889281605,30.9259623767,-8.8298999665,-3.1589281605,9.3779507645,39.19,-2.73,39.2849716813,131.63,30.9401000335,-40.8589281605,51.2517492434,-8.8298999665,-3.1589281605,9.3779507645,39.77,-37.7,54.7991140439,131.54,29.7901000335,15.6610718395,33.6558944491,-8.8298999665,-3.1589281605,9.3779507645,38.62,18.82,42.961573528,132.59,29.8901000335,-57.4389281605,64.7506644618,-8.8298999665,-3.1589281605,9.3779507645,38.72,-54.28,66.6750088114,131.54,27.4501000335,-39.2389281605,47.8873832552,-8.8298999665,-3.1589281605,9.3779507645,36.28,-36.08,51.1664421276,131.63
2020-06-22 07:30:00,37.8695666877,25.2501750638,45.5156612812,-9.0404333123,-3.3398249362,9.6376275648,46.91,28.59,54.935746104,130.33,33.3995666877,-3.7498249362,33.609407046,-9.0404333123,-3.3398249362,9.6376275648,42.44,-0.41000000000000003,42.4419803968,130.4,33.9595666877,-39.6498249362,52.2049881438,-9.0404333123,-3.3398249362,9.6376275648,43.0,-36.31,56.2798018831,130.45,32.7095666877,17.3901750638,37.0450258692,-9.0404333123,-3.3398249362,9.6376275648,41.75,20.73,46.6132534801,131.34,32.7995666877,-55.8998249362,64.8120513701,-9.0404333123,-3.3398249362,9.6376275648,41.84,-52.56,67.1799017564,130.45,30.1595666877,-36.3398249362,47.2248063965,-9.0404333123,-3.3398249362,9.6376275648,39.2,-33.0,51.2409992096,130.4
2020-06-22 08:00:00,40.4068834223,18.1493904584,44.2957853741,-8.4831165777,-3.2706095416,9.0917629558,48.89,21.42,53.3764789022,131.02,35.2768834223,-4.7306095416,35.5926561333,-8.4831165777,-3.2706095416,9.0917629558,43.76,-1.46,43.7843488018,130.4,36.8868834223,-35.0506095416,50.8840583862,-8.4831165777,-3.2706095416,9.0917629558,45.37,-31.78,55.3931882094,131.13,34.5768834223,16.4493904584,38.2902508956,-8.4831165777,-3.2706095416,9.0917629558,43.06,19.72,47.3607643519,131.34,35.9168834223,-41.2706095416,54.7109287684,-8.4831165777,-3.2706095416,9.0917629558,44.4,-38.0,58.4410814411,131.13,32.0368834223,-36.1906095416,48.3334472017,-8.4831165777,-3.2706095416,9.0917629558,40.52,-32.92,52.2072485389,130.4
2020-06-22 08:30:00,42.7736334619,11.6056915206,44.3201511189,-7.8463665381,-3.2043084794,8.4754386719,50.62,14.81,52.7420183535,131.02,36.9736334619,-5.8643084794,37.4358075286,-7.8463665381,-3.2043084794,8.4754386719,44.82,-2.66,44.8988641282,129.96,39.6136334619,-30.6643084794,50.0953068717,-7.8463665381,-3.2043084794,8.4754386719,47.46,-27.46,54.8315894353,131.13,36.2536334619,15.2156915206,39.3172126128,-7.8463665381,-3.2043084794,8.4754386719,44.1,18.42,47.7923257438,130.88,38.7136334619,-27.8043084794,47.663665258099996,-7.8463665381,-3.2043084794,8.4754386719,46.56,-24.6,52.6592214147,131.13,33.6736334619,-35.8843084794,49.2097265342,-7.8463665381,-3.2043084794,8.4754386719,41.52,-32.68,52.8383648498,129.96
2020-06-22 09:00:00,43.4652335044,13.7504314172,45.5883854479,-6.1847664956,-2.8795685828,6.8222614893,49.65,16.63,52.3610484998,131.02,37.9152335044,-4.4295685828,38.1731058407,-6.1847664956,-2.8795685828,6.8222614893,44.1,-1.55,44.1272308218,129.96,40.3352335044,-28.6795685828,49.4919055599,-6.1847664956,-2.8795685828,6.8222614893,46.52,-25.8,53.1953982972,131.13,37.2052335044,16.6704314172,40.7692615061,-6.1847664956,-2.8795685828,6.8222614893,43.39,19.55,47.5909087957,130.88,39.4152335044,-25.8395685828,47.1300746525,-6.1847664956,-2.8795685828,6.8222614893,45.6,-22.96,51.0541046342,131.13,34.6152335044,-34.4395685828,48.8292768197,-6.1847664956,-2.8795685828,6.8222614893,40.8,-31.56,51.5817176914,129.96
2020-06-22 09:30:00,44.2641501876,14.0420007537,46.4380531138,-5.1058498124,-2.6279992463,5.7424805046,49.37,16.67,52.1084043125,130.87,38.7841501876,-2.7279992463,38.8799728094,-5.1058498124,-2.6279992463,5.7424805046,43.89,-0.1,43.890113921,129.68,41.1541501876,-28.3279992463,49.9613812755,-5.1058498124,-2.6279992463,5.7424805046,46.26,-25.7,52.9195389247,130.98,38.0641501876,18.2720007537,42.2225714642,-5.1058498124,-2.6279992463,5.7424805046,43.17,20.9,47.9630993577,130.64,40.2141501876,-25.4679992463,47.6003871929,-5.1058498124,-2.6279992463,5.7424805046,45.32,-22.84,50.7500541872,130.98,35.4941501876,-35.0279992463,49.8677794647,-5.1058498124,-2.6279992463,5.7424805046,40.6,-32.4,51.9434307685,129.68
2020-06-22 10:00:00,44.6747836249,14.9806798093,47.1196037704,-3.8552163751,-2.2793201907,4.4786151688,48.53,17.26,51.5079459889,131.43,38.3247836249,-2.4093201907,38.4004409308,-3.8552163751,-2.2793201907,4.4786151688,42.18,-0.13,42.1802003314,130.3,41.5747836249,-27.7093201907,49.9626766586,-3.8552163751,-2.2793201907,4.4786151688,45.43,-25.43,52.0631328293,131.53,37.6347836249,18.6906798093,42.0204527609,-3.8552163751,-2.2793201907,4.4786151688,41.49,20.97,46.4882888478,131.26,40.6647836249,-24.8793201907,47.6718491398,-3.8552163751,-2.2793201907,4.4786151688,44.52,-22.6,49.9278519466,131.53,35.0647836249,-34.7193201907,49.3454176714,-3.8552163751,-2.2793201907,4.4786151688,38.92,-32.44,50.6667543859,130.3
2020-06-22 10:30:00,46.6569004403,16.1510562524,49.3733022671,-2.2430995597,-1.8389437476000001,2.900553351,48.9,17.99,52.1042234373,131.04,36.4569004403,0.3810562524,36.4588918315,-2.2430995597,-1.8389437476000001,2.900553351,38.7,2.22,38.7636221218,129.79,43.5769004403,-26.3689437476,50.9339518037,-2.2430995597,-1.8389437476000001,2.900553351,45.82,-24.53,51.9730054932,131.16,35.8369004403,21.2810562524,41.6793328687,-2.2430995597,-1.8389437476000001,2.900553351,38.08,23.12,44.5490830433,130.74,42.6369004403,-23.5189437476,48.6933875814,-2.2430995597,-1.8389437476000001,2.900553351,44.88,-21.68,49.8421187351,131.16,33.3969004403,-32.7989437476,46.8094399665,-2.2430995597,-1.8389437476000001,2.900553351,35.64,-30.96,47.209439734,129.79
2020-06-22 11:00:00,48.254200501,16.1557719717,50.8869023815,-2.865799499,-2.0042280283,3.4971040531,51.12,18.16,54.2497926263,130.77,35.204200501,2.1657719717,35.2707570254,-2.865799499,-2.0042280283,3.4971040531,38.07,4.17,38.2976996698,129.36,45.044200501,-26.1742280283,52.0967389733,-2.865799499,-2.0042280283,3.4971040531,47.91,-24.17,53.6615038925,130.88,34.564200501,22.8557719717,41.4375466056,-2.865799499,-2.0042280283,3.4971040531,37.43,24.86,44.9335565029,130.29,44.094200501,-23.3242280283,49.8830445235,-2.865799499,-2.0042280283,3.4971040531,46.96,-21.32,51.5730937602,130.88,32.094200501,-31.0842280283,44.679603153,-2.865799499,-2.0042280283,3.4971040531,34.96,-29.08,45.4735967348,129.36
2020-06-22 11:30:00,47.9593504043,17.0167088053,50.8887774442,-1.8406495957,-1.7432911947,2.5351637272,49.8,18.76,53.2163283213,130.92,34.8793504043,2.7467088053,34.9873333349,-1.8406495957,-1.7432911947,2.5351637272,36.72,4.49,36.993492671,129.54,44.7993504043,-25.4332911947,51.515377293,-1.8406495957,-1.7432911947,2.5351637272,46.64,-23.69,52.3116210798,131.02,34.2693504043,23.4567088053,41.528370605,-1.8406495957,-1.7432911947,2.5351637272,36.11,25.2,44.0337609114,130.47,43.8393504043,-22.5832911947,49.3142341019,-1.8406495957,-1.7432911947,2.5351637272,45.68,-20.84,50.2092421771,131.02,31.7993504043,-30.9432911947,44.3698766744,-1.8406495957,-1.7432911947,2.5351637272,33.64,-29.2,44.54536564,129.54
2020-06-22 12:00:00,48.7921338052,17.2743789987,51.7597960878,-1.4378661948,-1.5656210013,2.1257065447,50.23,18.84,53.6469803437,131.23,35.1321338052,2.8843789987,35.2503399688,-1.4378661948,-1.5656210013,2.1257065447,36.57,4.45,36.8397529851,129.84,45.6321338052,-25.3056210013,52.1791729513,-1.4378661948,-1.5656210013,2.1257065447,47.07,-23.74,52.7178575058,131.34,34.5221338052,23.6643789987,41.8542776291,-1.4378661948,-1.5656210013,2.1257065447,35.96,25.23,43.9280605081,130.77,44.6821338052,-22.4056210013,49.9850471025,-1.4378661948,-1.5656210013,2.1257065447,46.12,-20.84,50.6098804583,131.34,32.0821338052,-30.6056210013,44.3392303313,-1.4378661948,-1.5656210013,2.1257065447,33.52,-29.04,44.3498816233,129.84
