Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-22 12:30:00,49.1307504218,17.7667649114,52.2445075814,-1.0992495782,-1.5532350886000001,1.9028633361,50.23,19.32,53.8174256166,131.09,36.0507504218,3.2867649114,36.200268363,-1.0992495782,-1.5532350886000001,1.9028633361,37.15,4.84,37.4639573457,129.73,45.9307504218,-24.7932350886,52.1951946109,-1.0992495782,-1.5532350886000001,1.9028633361,47.03,-23.24,52.4587313991,131.21,35.4207504218,24.0467649114,42.8121065021,-1.0992495782,-1.5532350886000001,1.9028633361,36.52,25.6,44.5989955044,130.66,44.9807504218,-21.9532350886,50.0520972524,-1.0992495782,-1.5532350886000001,1.9028633361,46.08,-20.4,50.3937138937,131.21,32.9807504218,-30.9132350886,45.2035175847,-1.0992495782,-1.5532350886000001,1.9028633361,34.08,-29.36,44.9828411731,129.73
2020-06-22 13:00:00,49.3729836944,17.5790147281,52.4090953719,-1.0770163056,-1.5009852718999999,1.8474092424,50.45,19.08,53.9374535921,131.09,36.0329836944,3.1390147281,36.1694529594,-1.0770163056,-1.5009852718999999,1.8474092424,37.11,4.64,37.3989531939,129.73,46.1929836944,-24.9009852719,52.4771455979,-1.0770163056,-1.5009852718999999,1.8474092424,47.27,-23.4,52.7447902641,131.21,35.4029836944,23.8590147281,42.6921987986,-1.0770163056,-1.5009852718999999,1.8474092424,36.48,25.36,44.4288194757,130.66,45.2429836944,-22.0609852719,50.3350240364,-1.0770163056,-1.5009852718999999,1.8474092424,46.32,-20.56,50.6779636529,131.21,32.9229836944,-30.7809852719,45.070965262,-1.0770163056,-1.5009852718999999,1.8474092424,34.0,-29.28,44.870016715,129.73
2020-06-22 13:30:00,48.0178503912,18.2037386183,51.3526051518,0.6178503912000001,-1.1562613817,1.310984168,47.4,19.36,51.2012656094,131.59,35.3878503912,3.5437386183,35.5648427342,0.6178503912000001,-1.1562613817,1.310984168,34.77,4.7,35.0862209421,130.22,44.9478503912,-24.7762613817,51.3241890618,0.6178503912000001,-1.1562613817,1.310984168,44.33,-23.62,50.2300039817,131.72,34.8178503912,24.4737386183,42.5587427895,0.6178503912000001,-1.1562613817,1.310984168,34.2,25.63,42.738002995,131.15,44.0178503912,-21.9562613817,49.1899234288,0.6178503912000001,-1.1562613817,1.310984168,43.4,-20.8,48.1269155463,131.72,32.4578503912,-31.8362613817,45.4649270404,0.6178503912000001,-1.1562613817,1.310984168,31.84,-30.68,44.2159247331,130.22
2020-06-22 14:00:00,47.9991837775,18.1077097901,51.3011773466,0.5091837775,-1.1722902099,1.2780972012,47.49,19.28,51.2544485874,131.98,35.1491837775,3.3777097901,35.3111036878,0.5091837775,-1.1722902099,1.2780972012,34.64,4.55,34.9375457066,130.6,44.9591837775,-25.0822902099,51.4825163343,0.5091837775,-1.1722902099,1.2780972012,44.45,-23.91,50.4726718136,132.1,34.5891837775,24.4077097901,42.3337682186,0.5091837775,-1.1722902099,1.2780972012,34.08,25.58,42.6120030038,131.54,44.0291837775,-22.2522902099,49.3328839994,0.5091837775,-1.1722902099,1.2780972012,43.52,-21.08,48.3565590174,132.1,32.2691837775,-31.0922902099,44.8110559144,0.5091837775,-1.1722902099,1.2780972012,31.76,-29.92,43.6337484065,130.6
2020-06-22 14:30:00,47.614067248,17.2708401665,50.6495934826,-0.8559327520000001,-1.5691598335,1.7874236932,48.47,18.84,52.0027547347,131.59,35.134067248,2.6108401665,35.230940489299996,-0.8559327520000001,-1.5691598335,1.7874236932,35.99,4.18,36.231926529,130.21,44.524067248,-25.6791598335,51.3985584823,-0.8559327520000001,-1.5691598335,1.7874236932,45.38,-24.11,51.3871238736,131.73,34.534067248,23.5708401665,41.8113179276,-0.8559327520000001,-1.5691598335,1.7874236932,35.39,25.14,43.4105021855,131.15,43.624067248,-22.8091598335,49.2271979252,-0.8559327520000001,-1.5691598335,1.7874236932,44.48,-21.24,49.2910539551,131.73,32.144067248,-31.6491598335,45.1099809068,-0.8559327520000001,-1.5691598335,1.7874236932,33.0,-30.08,44.652059303,130.21
2020-06-22 15:00:00,47.2565839422,17.0009762625,50.2216877431,-0.8434160578000001,-1.6090237375,1.8166749941,48.1,18.61,51.5746265134,131.92,34.4265839422,2.3109762625,34.5040619814,-0.8434160578000001,-1.6090237375,1.8166749941,35.27,3.92,35.4871709213,130.54,44.1665839422,-26.0890237375,51.2964355165,-0.8434160578000001,-1.6090237375,1.8166749941,45.01,-24.48,51.2364177124,132.03,33.8565839422,23.3409762625,41.1226148138,-0.8434160578000001,-1.6090237375,1.8166749941,34.7,24.95,42.738653465,131.49,43.2365839422,-23.2890237375,49.1098851316,-0.8434160578000001,-1.6090237375,1.8166749941,44.08,-21.68,49.1229966513,132.03,31.4765839422,-33.0890237375,45.6690138778,-0.8434160578000001,-1.6090237375,1.8166749941,32.32,-31.48,45.1173226156,130.54
2020-06-22 15:30:00,47.1820838455,17.2649876179,50.2417041256,0.5320838455,-1.1550123821,1.2716787415,46.65,18.42,50.1549489084,131.92,34.3920838455,2.6149876179,34.4913553152,0.5320838455,-1.1550123821,1.2716787415,33.86,3.77,34.0692309863,130.54,44.1820838455,-25.8150123821,51.1710015264,0.5320838455,-1.1550123821,1.2716787415,43.65,-24.66,50.1342009012,132.03,33.8420838455,23.6249876179,41.272589923,0.5320838455,-1.1550123821,1.2716787415,33.31,24.78,41.5163160697,131.49,43.2920838455,-22.9950123821,49.0201501236,0.5320838455,-1.1550123821,1.2716787415,42.76,-21.84,48.0146144419,132.03,31.5720838455,-31.6350123821,44.6941885122,0.5320838455,-1.1550123821,1.2716787415,31.04,-30.48,43.50301139,130.54
2020-06-22 16:00:00,46.9446338361,16.7627937815,49.8476669601,-0.1553661639,-1.4072062185,1.4157570364,47.1,18.17,50.483253659,131.92,34.3546338361,2.0427937815,34.4153145046,-0.1553661639,-1.4072062185,1.4157570364,34.51,3.45,34.682021279,130.54,43.9246338361,-26.3372062185,51.2154458052,-0.1553661639,-1.4072062185,1.4157570364,44.08,-24.93,50.6413990723,132.03,33.8046338361,23.0727937815,40.9280720494,-0.1553661639,-1.4072062185,1.4157570364,33.96,24.48,41.8634924487,131.49,43.0446338361,-23.5272062185,49.0547646466,-0.1553661639,-1.4072062185,1.4157570364,43.2,-22.12,48.5338479826,132.03,31.4846338361,-33.1272062185,45.7022314514,-0.1553661639,-1.4072062185,1.4157570364,31.64,-31.72,44.8023213684,130.54
2020-06-22 16:30:00,48.3491339731,16.1860522508,50.9865378645,-1.6108660269000001,-1.8339477492,2.4409534415,49.96,18.02,53.1104697776,132.08,35.4391339731,1.3260522508,35.4639342337,-1.6108660269000001,-1.8339477492,2.4409534415,37.05,3.16,37.1845142499,130.72,45.1991339731,-26.9939477492,52.6463192161,-1.6108660269000001,-1.8339477492,2.4409534415,46.81,-25.16,53.1432187584,132.19,34.8291339731,22.4660522508,41.4462552838,-1.6108660269000001,-1.8339477492,2.4409534415,36.44,24.3,43.7991278452,131.65,44.3091339731,-24.1139477492,50.4458306453,-1.6108660269000001,-1.8339477492,2.4409534415,45.92,-22.28,51.0396394972,132.19,32.4291339731,-34.1139477492,47.0681438053,-1.6108660269000001,-1.8339477492,2.4409534415,34.04,-32.28,46.9118321962,130.72
2020-06-22 17:00:00,50.3815839141,14.9999511004,52.5671240483,-4.5284160859,-2.6700488996000002,5.256968078,54.91,17.67,57.6830737739,131.93,37.0915839141,0.0399511004,37.0916054296,-4.5284160859,-2.6700488996000002,5.256968078,41.62,2.71,41.7081346982,130.57,46.9815839141,-27.9800488996,54.6822856462,-4.5284160859,-2.6700488996000002,5.256968078,51.51,-25.31,57.3923008774,132.02,36.3715839141,21.1799511004,42.0889824662,-4.5284160859,-2.6700488996000002,5.256968078,40.9,23.85,47.3458815527,131.5,46.1115839141,-25.0300488996,52.4669564486,-4.5284160859,-2.6700488996000002,5.256968078,50.64,-22.36,55.3568351697,132.02,33.8715839141,-35.9100488996,49.3641145856,-4.5284160859,-2.6700488996000002,5.256968078,38.4,-33.24,50.7883608714,130.57
2020-06-22 17:30:00,51.5543171939,14.341816429,53.5120109865,-6.4956828061,-3.178183571,7.2315106256,58.05,17.52,60.6362342168,131.56,38.0843171939,-0.678183571,38.0903550664,-6.4956828061,-3.178183571,7.2315106256,44.58,2.5,44.650043673,130.24,47.9943171939,-28.438183571,55.7869587604,-6.4956828061,-3.178183571,7.2315106256,54.49,-25.26,60.0602006324,131.69,37.2843171939,20.411816429,42.5060296728,-6.4956828061,-3.178183571,7.2315106256,43.78,23.59,49.7310416139,131.17,47.1043171939,-25.458183571,53.5437746992,-6.4956828061,-3.178183571,7.2315106256,53.6,-22.28,58.0461747232,131.69,34.6643171939,-35.978183571,49.9604301382,-6.4956828061,-3.178183571,7.2315106256,41.16,-32.8,52.6306526655,130.24
2020-06-22 18:00:00,52.0846673242,13.4519202607,53.7937424704,-9.0753326758,-3.9580797393,9.9009119983,61.16,17.41,63.5897295166,131.24,38.7846673242,-1.8980797393,38.8310845348,-9.0753326758,-3.9580797393,9.9009119983,47.86,2.06,47.9043129582,129.98,48.3646673242,-29.0580797393,56.422628825,-9.0753326758,-3.9580797393,9.9009119983,57.44,-25.1,62.6846360762,131.36,37.9146673242,19.1419202607,42.4727572636,-9.0753326758,-3.9580797393,9.9009119983,46.99,23.1,52.3609596933,130.89,47.4846673242,-26.0380797393,54.155103429,-9.0753326758,-3.9580797393,9.9009119983,56.56,-22.08,60.7170486766,131.36,35.2046673242,-36.4380797393,50.6665792855,-9.0753326758,-3.9580797393,9.9009119983,44.28,-32.48,54.91510539,129.98
2020-06-22 18:30:00,52.0514840707,11.7933692141,53.3707836872,-11.5185159293,-4.5966307859,12.401823406,63.57,16.39,65.6488918414,131.02,38.4514840707,-2.8866307859,38.5596844455,-11.5185159293,-4.5966307859,12.401823406,49.97,1.71,49.9992499944,129.71,48.2114840707,-30.4666307859,57.0312439611,-11.5185159293,-4.5966307859,12.401823406,59.73,-25.87,65.0917030043,131.13,37.5214840707,18.0833692141,41.6517707787,-11.5185159293,-4.5966307859,12.401823406,49.04,22.68,54.0305839317,130.61,47.3214840707,-27.3966307859,54.6799618972,-11.5185159293,-4.5966307859,12.401823406,58.84,-22.8,63.102976158,131.13,34.7214840707,-34.9166307859,49.2417765877,-11.5185159293,-4.5966307859,12.401823406,46.24,-30.32,55.2941226533,129.71
2020-06-22 19:00:00,51.0689505115,10.9885973048,52.2377926129,-12.7810494885,-4.8814026952,13.6814954702,63.85,15.87,65.792700203,130.88,38.0189505115,-3.4014026952,38.1708021699,-12.7810494885,-4.8814026952,13.6814954702,50.8,1.48,50.8215544823,129.57,47.2289505115,-31.1914026952,56.5992700352,-12.7810494885,-4.8814026952,13.6814954702,60.01,-26.31,65.524165008,131.01,37.0789505115,17.5585973048,41.0262466032,-12.7810494885,-4.8814026952,13.6814954702,49.86,22.44,54.6769896757,130.46,46.3789505115,-28.1214026952,54.2385503134,-12.7810494885,-4.8814026952,13.6814954702,59.16,-23.24,63.5610195009,131.01,34.2589505115,-35.4814026952,49.3214519998,-12.7810494885,-4.8814026952,13.6814954702,47.04,-30.6,56.1170348468,129.57
2020-06-22 19:30:00,50.3272339262,10.0868198017,51.3281054431,-13.8427660738,-5.1331801983,14.7638650604,64.17,15.22,65.9502638357,130.41,37.5572339262,-4.0331801983,37.7731698789,-13.8427660738,-5.1331801983,14.7638650604,51.4,1.1,51.4117690806,129.08,46.4672339262,-31.7931801983,56.3028430533,-13.8427660738,-5.1331801983,14.7638650604,60.31,-26.66,65.939758113,130.55,36.5972339262,16.8068198017,40.2719098491,-13.8427660738,-5.1331801983,14.7638650604,50.44,21.94,55.0050652213,129.98,45.5572339262,-28.6931801983,53.8401351494,-13.8427660738,-5.1331801983,14.7638650604,59.4,-23.56,63.9017495848,130.55,33.7172339262,-35.8131801983,49.1877600583,-13.8427660738,-5.1331801983,14.7638650604,47.56,-30.68,56.5969610492,129.08
2020-06-22 20:00:00,49.668817164000004,9.2985010989,50.5317080768,-14.681182836,-5.2814989011,15.6022870153,64.35,14.58,65.9810495521,130.83,36.938817164,-4.7314989011,37.2406135197,-14.681182836,-5.2814989011,15.6022870153,51.62,0.55,51.6229299827,129.48,45.818817164,-32.7614989011,56.3265462864,-14.681182836,-5.2814989011,15.6022870153,60.5,-27.48,66.4484792903,130.96,35.978817164,16.2285010989,39.4694759585,-14.681182836,-5.2814989011,15.6022870153,50.66,21.51,55.0374027367,130.36,44.958817164,-29.6814989011,53.8728746012,-14.681182836,-5.2814989011,15.6022870153,59.64,-24.4,64.4382619257,130.96,33.158817164,-35.8414989011,48.8274533351,-14.681182836,-5.2814989011,15.6022870153,47.84,-30.56,56.7677655012,129.48
2020-06-22 20:30:00,48.2101670666,8.5000863579,48.9537708116,-15.2398329334,-5.3099136421,16.1383918259,63.45,13.81,64.9354956861,131.02,35.8201670666,-5.5799136421,36.2521696582,-15.2398329334,-5.3099136421,16.1383918259,51.06,-0.27,51.060713861,129.68,44.4001670666,-33.6599136421,55.7168253038,-15.2398329334,-5.3099136421,16.1383918259,59.64,-28.35,66.0352337771,131.14,34.8801670666,15.4400863579,38.1447548338,-15.2398329334,-5.3099136421,16.1383918259,50.12,20.75,54.2455242393,130.57,43.5601670666,-30.5899136421,53.2281032115,-15.2398329334,-5.3099136421,16.1383918259,58.8,-25.28,64.0040498719,131.14,32.0401670666,-36.7899136421,48.7859616226,-15.2398329334,-5.3099136421,16.1383918259,47.28,-31.48,56.8013098441,129.68
2020-06-22 21:00:00,46.9574837417,8.793929436900001,47.7738262471,-15.2125162583,-5.2960705631,16.1080419145,62.17,14.09,63.7466626577,131.99,34.7974837417,-7.0360705631,35.5017064903,-15.2125162583,-5.2960705631,16.1080419145,50.01,-1.74,50.0402607907,130.79,43.1974837417,-33.9860705631,54.9643120027,-15.2125162583,-5.2960705631,16.1080419145,58.41,-28.69,65.0756805573,132.14,33.9174837417,14.3639294369,36.8336554286,-15.2125162583,-5.2960705631,16.1080419145,49.13,19.66,52.9176010416,131.71,42.3874837417,-30.9360705631,52.4760825504,-15.2125162583,-5.2960705631,16.1080419145,57.6,-25.64,63.0489460657,132.14,31.2274837417,-38.5360705631,49.600246726,-15.2125162583,-5.2960705631,16.1080419145,46.44,-33.24,57.1101672209,130.79
2020-06-22 21:30:00,45.603616956,8.0609590822,46.3105705082,-14.976383044,-5.2290409178,15.8630046965,60.58,13.29,62.0206457561,131.56,33.913616956,-7.5490409178,34.7436531444,-14.976383044,-5.2290409178,15.8630046965,48.89,-2.32,48.9450150679,130.33,41.943616956,-34.4590409178,54.2834459511,-14.976383044,-5.2290409178,15.8630046965,56.92,-29.23,63.9865556191,131.68,33.053616956,13.7309590822,35.7921895277,-14.976383044,-5.2290409178,15.8630046965,48.03,18.96,51.6368327844,131.24,41.103616956,-31.4290409178,51.7425544391,-14.976383044,-5.2290409178,15.8630046965,56.08,-26.2,61.8983553901,131.68,30.343616956,-39.0290409178,49.4368397547,-14.976383044,-5.2290409178,15.8630046965,45.32,-33.8,56.5362043296,130.33
2020-06-22 22:00:00,45.2295002396,7.3226484665000005,45.8184337629,-14.8704997604,-5.1273515335,15.7296375315,60.1,12.45,61.3759928637,131.24,33.4195002396,-8.0273515335,34.3700650117,-14.8704997604,-5.1273515335,15.7296375315,48.29,-2.9,48.3769997003,130.02,41.5995002396,-34.9073515335,54.3050790559,-14.8704997604,-5.1273515335,15.7296375315,56.47,-29.78,63.8412820987,131.37,32.5795002396,13.1426484665,35.1305144365,-14.8704997604,-5.1273515335,15.7296375315,47.45,18.27,50.8458002199,130.94,40.7695002396,-31.8873515335,51.7586257315,-14.8704997604,-5.1273515335,15.7296375315,55.64,-26.76,61.7406446354,131.37,29.9295002396,-38.8473515335,49.0396952046,-14.8704997604,-5.1273515335,15.7296375315,44.8,-33.72,56.07208218,130.02
2020-06-22 22:30:00,44.7627000667,7.0869799492,45.3202449471,-14.7972999333,-5.0730200508,15.6427496864,59.56,12.16,60.7886436763,131.49,33.1227000667,-8.2330200508,34.1305710305,-14.7972999333,-5.0730200508,15.6427496864,47.92,-3.16,48.0240772946,130.27,41.1527000667,-35.3030200508,54.2203646935,-14.7972999333,-5.0730200508,15.6427496864,55.95,-30.23,63.5944604506,131.62,32.3027000667,12.9969799492,34.8193325525,-14.7972999333,-5.0730200508,15.6427496864,47.1,18.07,50.4473477995,131.18,40.3627000667,-32.3130200508,51.7037602257,-14.7972999333,-5.0730200508,15.6427496864,55.16,-27.24,61.5194538337,131.62,29.6827000667,-38.9930200508,49.0052884487,-14.7972999333,-5.0730200508,15.6427496864,44.48,-33.92,55.9377940216,130.27
2020-06-22 23:00:00,41.8965500666,6.6830569223000005,42.4262201629,-13.4534499334,-4.7269430777,14.2597091825,55.35,11.41,56.513808932,131.92,31.3665500666,-8.0569430777,32.3847926478,-13.4534499334,-4.7269430777,14.2597091825,44.82,-3.33,44.943534574,130.6,38.5065500666,-36.0769430777,52.7664687076,-13.4534499334,-4.7269430777,14.2597091825,51.96,-31.35,60.6849577737,132.03,30.6365500666,13.3230569223,33.4081134717,-13.4534499334,-4.7269430777,14.2597091825,44.09,18.05,47.6416897265,131.54,37.7465500666,-33.1269430777,50.221473491,-13.4534499334,-4.7269430777,14.2597091825,51.2,-28.4,58.5491246732,132.03,28.1065500666,-39.8869430777,48.7949422044,-13.4534499334,-4.7269430777,14.2597091825,41.56,-35.16,54.4376634326,130.6
2020-06-22 23:30:00,39.8392667177,5.3843460636,40.2014720518,-12.4507332823,-4.3856539364,13.2005575533,52.29,9.77,53.1948963717,131.46,29.5992667177,-7.7356539364,30.5934132135,-12.4507332823,-4.3856539364,13.2005575533,42.05,-3.35,42.1832312655,130.02,36.6092667177,-37.0056539364,52.0543642058,-12.4507332823,-4.3856539364,13.2005575533,49.06,-32.62,58.9147519727,131.61,28.9392667177,13.4043460636,31.8929091108,-12.4507332823,-4.3856539364,13.2005575533,41.39,17.79,45.0512619135,130.93,35.8692667177,-34.1456539364,49.523024722,-12.4507332823,-4.3856539364,13.2005575533,48.32,-29.76,56.7492731231,131.61,26.5092667177,-39.0256539364,47.1777795904,-12.4507332823,-4.3856539364,13.2005575533,38.96,-34.64,52.1326308563,130.02
2020-06-23 00:00:00,37.4473000803,4.9964278134,37.779155287,-11.8026999197,-4.1235721866,12.5023027068,49.25,9.12,50.0872927997,131.17,27.9673000803,-7.6435721866,28.9930003544,-11.8026999197,-4.1235721866,12.5023027068,39.77,-3.52,39.9254718194,129.67,34.3873000803,-37.2135721866,50.6688894855,-11.8026999197,-4.1235721866,12.5023027068,46.19,-33.09,56.819575852,131.29,27.3473000803,13.3664278134,30.4390573798,-11.8026999197,-4.1235721866,12.5023027068,39.15,17.49,42.8791627717,130.58,33.6373000803,-34.3635721866,48.0866202817,-11.8026999197,-4.1235721866,12.5023027068,45.44,-30.24,54.5825173476,131.29,24.9973000803,-38.4035721866,45.8224766681,-11.8026999197,-4.1235721866,12.5023027068,36.8,-34.28,50.2927271084,129.67
2020-06-23 00:30:00,36.6288833247,5.2930331643,37.0093406276,-11.3111166753,-3.9169668357000003,11.9701290567,47.94,9.21,48.8166744054,131.28,27.0888833247,-8.3569668357,28.3486594828,-11.3111166753,-3.9169668357000003,11.9701290567,38.4,-4.44,38.6558352645,129.87,33.6488833247,-36.9769668357,49.9954340452,-11.3111166753,-3.9169668357000003,11.9701290567,44.96,-33.06,55.8064978296,131.4,26.5188833247,12.7230331643,29.4130370021,-11.3111166753,-3.9169668357000003,11.9701290567,37.83,16.64,41.327938492,130.79,32.8888833247,-34.1969668357,47.4458763973,-11.3111166753,-3.9169668357000003,11.9701290567,44.2,-30.28,53.5772190394,131.4,24.2088833247,-38.7569668357,45.6965262371,-11.3111166753,-3.9169668357000003,11.9701290567,35.52,-34.84,49.7543565932,129.87
2020-06-23 01:00:00,35.2567833474,5.3419203026,35.6591767225,-10.7532166526,-3.8280796973999998,11.4142832691,46.01,9.17,46.9149123414,131.86,26.2467833474,-8.358079697400001,27.5454375952,-10.7532166526,-3.8280796973999998,11.4142832691,37.0,-4.53,37.2762779794,130.43,32.3667833474,-37.3580796974,49.4290884291,-10.7532166526,-3.8280796973999998,11.4142832691,43.12,-33.53,54.6222967294,131.99,25.7167833474,12.9219203026,28.7807048219,-10.7532166526,-3.8280796973999998,11.4142832691,36.47,16.75,40.1325728056,131.37,31.6467833474,-34.5480796974,46.8517737873,-10.7532166526,-3.8280796973999998,11.4142832691,42.4,-30.72,52.3591290989,131.99,23.4867833474,-39.3480796974,45.8246698611,-10.7532166526,-3.8280796973999998,11.4142832691,34.24,-35.52,49.3360719961,130.43
2020-06-23 01:30:00,34.949216655,5.1350347984,35.3244437632,-10.850783345,-3.8149652016,11.5018893531,45.8,8.95,46.6662886889,132.04,26.189216655,-8.2049652016,27.4444260818,-10.850783345,-3.8149652016,11.5018893531,37.04,-4.39,37.2992453007,130.56,32.079216655,-37.6649652016,49.4744959027,-10.850783345,-3.8149652016,11.5018893531,42.93,-33.85,54.6699862813,132.17,25.649216655,13.0950347984,28.798650166,-10.850783345,-3.8149652016,11.5018893531,36.5,16.91,40.2268330844,131.5,31.349216655,-34.8949652016,46.9087623083,-10.850783345,-3.8149652016,11.5018893531,42.2,-31.08,52.4099837817,132.17,23.429216655,-40.1749652016,46.5075910149,-10.850783345,-3.8149652016,11.5018893531,34.28,-36.36,49.9716719752,130.56
2020-06-23 02:00:00,34.3049333573,4.7251708945,34.628827479899996,-10.9750666427,-3.8548291055,11.6323598312,45.28,8.58,46.0857331503,132.21,25.7049333573,-8.3648291055,27.0317214559,-10.9750666427,-3.8548291055,11.6323598312,36.68,-4.51,36.9562241037,130.69,31.4549333573,-38.1548291055,49.4490021799,-10.9750666427,-3.8548291055,11.6323598312,42.43,-34.3,54.5600119135,132.33,25.1949333573,12.9751708945,28.3397199461,-10.9750666427,-3.8548291055,11.6323598312,36.17,16.83,39.8938316034,131.64,30.7449333573,-35.3748291055,46.8682137636,-10.9750666427,-3.8548291055,11.6323598312,41.72,-31.52,52.2883237444,132.33,22.9849333573,-39.1348291055,45.3854823766,-10.9750666427,-3.8548291055,11.6323598312,33.96,-35.28,48.9689697666,130.69
2020-06-23 02:30:00,33.8494833919,4.7629451293,34.1829368575,-10.8905166081,-3.8070548707,11.5367681255,44.74,8.57,45.5534027269,133.22,25.2094833919,-8.4570548707,26.5902205702,-10.8905166081,-3.8070548707,11.5367681255,36.1,-4.65,36.3982485842,131.7,31.0194833919,-38.7270548707,49.6184756805,-10.8905166081,-3.8070548707,11.5367681255,41.91,-34.92,54.5513931994,133.37,24.7094833919,13.1729451293,28.0015187601,-10.8905166081,-3.8070548707,11.5367681255,35.6,16.98,39.4421145478,132.65,30.3094833919,-35.9670548707,47.0350275811,-10.8905166081,-3.8070548707,11.5367681255,41.2,-32.16,52.2657210799,133.37,22.5494833919,-39.0070548707,45.0558490202,-10.8905166081,-3.8070548707,11.5367681255,33.44,-35.2,48.551762069,131.7
2020-06-23 03:00:00,33.084583416,5.742889107,33.5793155842,-10.615416584,-3.737110893,11.2540244836,43.7,9.48,44.7164444025,134.32,24.574583416,-9.447110893,26.3278949841,-10.615416584,-3.737110893,11.2540244836,35.19,-5.71,35.650248246,132.93,30.284583416,-38.527110893,49.0050432756,-10.615416584,-3.737110893,11.2540244836,40.9,-34.79,53.6950100102,134.43,24.144583416,12.612889107,27.2405190838,-10.615416584,-3.737110893,11.2540244836,34.76,16.35,38.4132802557,133.9,29.624583416,-35.777110893,46.4501626092,-10.615416584,-3.737110893,11.2540244836,40.24,-32.04,51.4375271567,134.43,22.064583416,-41.257110893,46.7866972607,-10.615416584,-3.737110893,11.2540244836,32.68,-37.52,49.7567362274,132.93
2020-06-23 03:30:00,32.6022001458,5.6875808587000005,33.094592162,-10.6077998542,-3.7424191413,11.2486051925,43.21,9.43,44.2270166301,134.5,24.2322001458,-9.5724191413,26.0543802867,-10.6077998542,-3.7424191413,11.2486051925,34.84,-5.83,35.3244179004,133.12,29.8422001458,-38.6824191413,48.8557720251,-10.6077998542,-3.7424191413,11.2486051925,40.45,-34.94,53.4509691212,134.63,23.8122001458,12.5375808587,26.9111837267,-10.6077998542,-3.7424191413,11.2486051925,34.42,16.28,38.0759083936,134.08,29.1522001458,-35.9424191413,46.2785940481,-10.6077998542,-3.7424191413,11.2486051925,39.76,-32.2,51.163440072,134.63,21.7122001458,-41.6624191413,46.9806002929,-10.6077998542,-3.7424191413,11.2486051925,32.32,-37.92,49.824780983,133.12
2020-06-23 04:00:00,32.2667333927,5.0587978455,32.6608866916,-10.6632666073,-3.7012021545,11.2873447775,42.93,8.76,43.814637965,134.72,23.9567333927,-8.9612021545,25.5778853485,-10.6632666073,-3.7012021545,11.2873447775,34.62,-5.26,35.0173100052,133.21,29.5267333927,-39.4512021545,49.2770264553,-10.6632666073,-3.7012021545,11.2873447775,40.19,-35.75,53.7893911473,134.85,23.5267333927,13.1587978455,26.9566530725,-10.6632666073,-3.7012021545,11.2873447775,34.19,16.86,38.1210663544,134.17,28.8567333927,-36.7012021545,46.6871427877,-10.6632666073,-3.7012021545,11.2873447775,39.52,-33.0,51.486215631,134.85,21.4567333927,-41.5812021545,46.7908942049,-10.6632666073,-3.7012021545,11.2873447775,32.12,-37.88,49.6647641694,133.21
2020-06-23 04:30:00,32.5282667035,5.0056673434,32.9111658907,-10.7417332965,-3.6943326566,11.3592661731,43.27,8.7,44.1359592623,134.85,23.9482667035,-8.9943326566,25.5815851354,-10.7417332965,-3.6943326566,11.3592661731,34.69,-5.3,35.0925362435,133.34,29.7582667035,-39.5943326566,49.5304513983,-10.7417332965,-3.6943326566,11.3592661731,40.5,-35.9,54.1207908294,134.99,23.5082667035,13.1856673434,26.9536718592,-10.7417332965,-3.6943326566,11.3592661731,34.25,16.88,38.1837255909,134.33,29.1382667035,-36.8543326566,46.9817030561,-10.7417332965,-3.6943326566,11.3592661731,39.88,-33.16,51.8652099196,134.99,21.4582667035,-40.8143326566,46.1114623508,-10.7417332965,-3.6943326566,11.3592661731,32.2,-37.12,49.1399470899,133.34
2020-06-23 05:00:00,31.8321000266,4.8187658328000005,32.1947681504,-10.6678999734,-3.6612341672,11.2786845629,42.5,8.48,43.3377479803,135.29,23.5321000266,-8.6912341672,25.0857984328,-10.6678999734,-3.6612341672,11.2786845629,34.2,-5.03,34.5679172066,133.7,29.1121000266,-40.0512341672,49.5137932931,-10.6678999734,-3.6612341672,11.2786845629,39.78,-36.39,53.9136392762,135.4,23.1321000266,13.5887658328,26.828130917,-10.6678999734,-3.6612341672,11.2786845629,33.8,17.25,37.9473648624,134.68,28.4521000266,-37.3012341672,46.913793987700004,-10.6678999734,-3.6612341672,11.2786845629,39.12,-33.64,51.5948059401,135.4,21.0521000266,-41.2212341672,46.2858624398,-10.6678999734,-3.6612341672,11.2786845629,31.72,-37.56,49.1620992229,133.7
2020-06-23 05:30:00,32.0969499948,4.9622165881,32.4782664629,-10.8030500052,-3.6777834119,11.4119227232,42.9,8.64,43.7613939449,134.8,23.6869499948,-9.0277834119,25.3490132626,-10.8030500052,-3.6777834119,11.4119227232,34.49,-5.35,34.9024726918,133.27,29.3569499948,-39.6177834119,49.3092209984,-10.8030500052,-3.6777834119,11.4119227232,40.16,-35.94,53.8934986803,134.93,23.2469499948,13.1422165881,26.7046539185,-10.8030500052,-3.6777834119,11.4119227232,34.05,16.82,37.9778211592,134.27,28.7169499948,-36.8777834119,46.7400698157,-10.8030500052,-3.6777834119,11.4119227232,39.52,-33.2,51.6146335839,134.93,21.1969499948,-40.7977834119,45.9757525268,-10.8030500052,-3.6777834119,11.4119227232,32.0,-37.12,49.0091256808,133.27
2020-06-23 06:00:00,32.8533499922,5.1251389237,33.2507090856,-10.6966500078,-3.6848610763,11.3135548145,43.55,8.81,44.43217978,134.8,24.2733499922,-8.924861076300001,25.8621086742,-10.6966500078,-3.6848610763,11.3135548145,34.97,-5.24,35.3604086515,133.27,30.0833499922,-39.4348610763,49.5995586156,-10.6966500078,-3.6848610763,11.3135548145,40.78,-35.75,54.2316411332,134.93,23.8333499922,13.2351389237,27.2616484127,-10.6966500078,-3.6848610763,11.3135548145,34.53,16.92,38.4526631067,134.27,29.4233499922,-36.6848610763,47.026721733,-10.6966500078,-3.6848610763,11.3135548145,40.12,-33.0,51.9481895738,134.93,21.7833499922,-41.3248610763,46.7146495209,-10.6966500078,-3.6848610763,11.3135548145,32.48,-37.64,49.7163956859,133.27
2020-06-23 06:30:00,35.2820333112,6.2721444337,35.8352015533,-11.4879666888,-3.9778555663,12.157167168,46.77,10.25,47.8800104428,133.23,26.4520333112,-8.0178555663,27.6404789064,-11.4879666888,-3.9778555663,12.157167168,37.94,-4.04,38.1544912166,131.78,32.3520333112,-37.3178555663,49.3890312057,-11.4879666888,-3.9778555663,12.157167168,43.84,-33.34,55.0772294147,133.37,25.9220333112,13.6621444337,29.3019794811,-11.4879666888,-3.9778555663,12.157167168,37.41,17.64,41.3603396988,132.77,31.6320333112,-34.4978555663,46.8047814873,-11.4879666888,-3.9778555663,12.157167168,43.12,-30.52,52.8280682971,133.37,23.6720333112,-38.9378555663,45.5688682895,-11.4879666888,-3.9778555663,12.157167168,35.16,-34.96,49.5825291812,131.78
2020-06-23 07:00:00,37.6214666482,7.4372764862,38.3495480325,-11.8085333518,-4.1427235138,12.5141367274,49.43,11.58,50.7683099975,133.76,28.2114666482,-7.3027235138,29.1413215411,-11.8085333518,-4.1427235138,12.5141367274,40.02,-3.16,40.1445637665,132.34,34.5414666482,-36.4627235138,50.2259208403,-11.8085333518,-4.1427235138,12.5141367274,46.35,-32.32,56.505795278,133.88,27.6114666482,14.5172764862,31.1952625737,-11.8085333518,-4.1427235138,12.5141367274,39.42,18.66,43.613438296,133.32,33.8314666482,-33.5827235138,47.6693555041,-11.8085333518,-4.1427235138,12.5141367274,45.64,-29.44,54.3113542457,133.88,25.3114666482,-39.3827235138,46.8152673308,-11.8085333518,-4.1427235138,12.5141367274,37.12,-35.24,51.1835129705,132.34
2020-06-23 07:30:00,40.2761499817,8.4101667671,41.1448558437,-11.5338500183,-4.2398332329,12.2884450638,51.81,12.65,53.3319660241,131.92,30.5861499817,-5.2198332329,31.0283616984,-11.5338500183,-4.2398332329,12.2884450638,42.12,-0.98,42.1313992172,130.44,37.0761499817,-34.4098332329,50.5833719772,-11.5338500183,-4.2398332329,12.2884450638,48.61,-30.17,57.2115460375,132.05,29.8861499817,16.0101667671,33.9043861564,-11.5338500183,-4.2398332329,12.2884450638,41.42,20.25,46.1050854028,131.4,36.3061499817,-31.5198332329,48.0794801711,-11.5338500183,-4.2398332329,12.2884450638,47.84,-27.28,55.0714445062,132.05,27.4261499817,-37.4398332329,46.4105032867,-11.5338500183,-4.2398332329,12.2884450638,38.96,-33.2,51.1871233808,130.44
2020-06-23 08:00:00,43.1279833195,10.3030331643,44.3415768506,-10.4920166805,-3.9169668357000003,11.1993322665,53.62,14.22,55.4735324276,131.34,32.5579833195,-3.2969668357,32.7244903421,-10.4920166805,-3.9169668357000003,11.1993322665,43.05,0.62,43.0544643446,129.87,39.8279833195,-32.2069668357,51.2206693441,-10.4920166805,-3.9169668357000003,11.1993322665,50.32,-28.29,57.7271729777,131.45,31.8079833195,17.7230331643,36.4122741311,-10.4920166805,-3.9169668357000003,11.1993322665,42.3,21.64,47.5139937282,130.81,39.0279833195,-29.3169668357,48.8125806165,-10.4920166805,-3.9169668357000003,11.1993322665,49.52,-25.4,55.6542037945,131.45,29.2679833195,-34.5569668357,45.2857461513,-10.4920166805,-3.9169668357000003,11.1993322665,39.76,-30.64,50.1962867153,129.87
2020-06-23 08:30:00,45.7505833986,11.875082817500001,47.266621132,-9.9194166014,-3.8749171825,10.6494041562,55.67,15.75,57.8550896637,130.97,34.5005833986,-1.4649171825,34.5316700609,-9.9194166014,-3.8749171825,10.6494041562,44.42,2.41,44.4853290423,129.49,42.3405833986,-30.3849171825,52.1149517386,-9.9194166014,-3.8749171825,10.6494041562,52.26,-26.51,58.5993831026,131.08,33.6905833986,19.3750828175,38.8644985035,-9.9194166014,-3.8749171825,10.6494041562,43.61,23.25,49.4205888269,130.43,41.4405833986,-27.4349171825,49.6990606876,-9.9194166014,-3.8749171825,10.6494041562,51.36,-23.56,56.5059572081,131.08,31.0805833986,-33.9549171825,46.0319352761,-9.9194166014,-3.8749171825,10.6494041562,41.0,-30.08,50.8508249687,129.49
2020-06-23 09:00:00,47.2878667453,12.3450427597,48.8727165406,-10.0221332547,-3.9549572403,10.7742675736,57.31,16.3,59.5829346374,130.58,35.3678667453,-1.6249572403,35.4051759514,-10.0221332547,-3.9549572403,10.7742675736,45.39,2.33,45.4497634757,129.18,43.7778667453,-29.6549572403,52.8764418782,-10.0221332547,-3.9549572403,10.7742675736,53.8,-25.7,59.6232337265,130.69,34.5378667453,19.1050427597,39.4698226265,-10.0221332547,-3.9549572403,10.7742675736,44.56,23.06,50.1732717689,130.1,42.8578667453,-26.7149572403,50.5023334343,-10.0221332547,-3.9549572403,10.7742675736,52.88,-22.76,57.570061664,130.69,31.8178667453,-29.4749572403,43.3722232372,-10.0221332547,-3.9549572403,10.7742675736,41.84,-25.52,49.0087339155,129.18
2020-06-23 09:30:00,48.2900166958,12.5339059304,49.8901243771,-8.7899833042,-3.7060940695999998,9.5393364413,57.08,16.24,59.3452946745,130.28,36.2400166958,-4.0260940696,36.462970855,-8.7899833042,-3.7060940695999998,9.5393364413,45.03,-0.32,45.0311370054,129.18,44.8000166958,-29.3360940696,53.5504240058,-8.7899833042,-3.7060940695999998,9.5393364413,53.59,-25.63,59.4035773334,130.39,35.4600166958,16.7839059304,39.2315215401,-8.7899833042,-3.7060940695999998,9.5393364413,44.25,20.49,48.7637426783,130.1,43.9300166958,-26.3860940696,51.2452176027,-8.7899833042,-3.7060940695999998,9.5393364413,52.72,-22.68,57.3914697494,130.39,32.7700166958,-20.4260940696,38.6147551227,-8.7899833042,-3.7060940695999998,9.5393364413,41.56,-16.72,44.7972320573,129.18
2020-06-23 10:00:00,50.5321500634,14.0771566481,52.4563106721,-7.4678499366,-3.3428433519,8.1818936898,58.0,17.42,60.5595277392,130.28,36.9021500634,-3.2728433519,37.0469996478,-7.4678499366,-3.3428433519,8.1818936898,44.37,0.07,44.3700552175,129.26,46.9521500634,-27.8428433519,54.5868878165,-7.4678499366,-3.3428433519,8.1818936898,54.42,-24.5,59.6807037492,130.39,36.1221500634,17.5771566481,40.1717084654,-7.4678499366,-3.3428433519,8.1818936898,43.59,20.92,48.350124095,130.19,46.0121500634,-24.9028433519,52.3189216294,-7.4678499366,-3.3428433519,8.1818936898,53.48,-21.56,57.6623273897,130.39,33.4521500634,-19.7828433519,38.8639580453,-7.4678499366,-3.3428433519,8.1818936898,40.92,-16.44,44.09897958,129.26
2020-06-23 10:30:00,47.9042334534,14.0982296196,49.9357152864,-5.9057665466,-2.9917703804,6.6203299398,53.81,17.09,56.458694636,130.73,36.0442334534,-2.7217703804,36.1468504748,-5.9057665466,-2.9917703804,6.6203299398,41.95,0.27,41.950868882500004,129.59,44.5542334534,-28.1317703804,52.6922785933,-5.9057665466,-2.9917703804,6.6203299398,50.46,-25.14,56.3758033202,130.82,35.3242334534,18.2382296196,39.7546788281,-5.9057665466,-2.9917703804,6.6203299398,41.23,21.23,46.3748401614,130.52,43.6142334534,-25.2317703804,50.3869387466,-5.9057665466,-2.9917703804,6.6203299398,49.52,-22.24,54.2848781891,130.82,32.7342334534,-19.5517703804,38.1287524683,-5.9057665466,-2.9917703804,6.6203299398,38.64,-16.56,42.0390675444,129.59
2020-06-23 11:00:00,47.9714834274,15.1667725792,50.3119688811,-4.7385165726,-2.6032274208,5.4065083292,52.71,17.77,55.62478764,130.9,35.6914834274,-2.7832274208000003,35.799837208,-4.7385165726,-2.6032274208,5.4065083292,40.43,-0.18,40.4304006906,129.88,44.6714834274,-27.1932274208,52.2973522194,-4.7385165726,-2.6032274208,5.4065083292,49.41,-24.59,55.1907256702,131.0,35.0314834274,18.2167725792,39.4848785527,-4.7385165726,-2.6032274208,5.4065083292,39.77,20.82,44.8901470258,130.83,43.7414834274,-24.2832274208,50.0299161142,-4.7385165726,-2.6032274208,5.4065083292,48.48,-21.68,53.1068055902,131.0,32.5014834274,-19.4432274208,37.8732823705,-4.7385165726,-2.6032274208,5.4065083292,37.24,-16.84,40.8705664262,129.88
2020-06-23 11:30:00,48.2262500892,15.7738823402,50.7403839337,-3.9737499108,-2.3761176598000002,4.6299701389,52.2,18.15,55.265382474,130.9,35.6462500892,-2.4961176598,35.733538151,-3.9737499108,-2.3761176598000002,4.6299701389,39.62,-0.12,39.620181726,129.88,44.9562500892,-26.5361176598,52.2037351397,-3.9737499108,-2.3761176598000002,4.6299701389,48.93,-24.16,54.5696848076,131.0,34.9862500892,18.4038823402,39.5315137642,-3.9737499108,-2.3761176598000002,4.6299701389,38.96,20.78,44.1552941333,130.83,44.0262500892,-23.6961176598,49.998166857,-3.9737499108,-2.3761176598000002,4.6299701389,48.0,-21.32,52.5218278433,131.0,32.4662500892,-19.2161176598,37.7268680488,-3.9737499108,-2.3761176598000002,4.6299701389,36.44,-16.84,40.1429844431,129.88
2020-06-23 12:00:00,48.8764667876,16.1895188867,51.4879551683,-3.4935332124,-2.2604811133,4.1610754824,52.37,18.45,55.5249439441,131.08,36.0264667876,-2.2604811133,36.0973140837,-3.4935332124,-2.2604811133,4.1610754824,39.52,0.0,39.52,130.12,45.5964667876,-26.2504811133,52.6129788378,-3.4935332124,-2.2604811133,4.1610754824,49.09,-23.99,54.6383400187,131.19,35.3664667876,18.7495188867,40.0291322853,-3.4935332124,-2.2604811133,4.1610754824,38.86,21.01,44.1760081945,131.06,44.7064667876,-23.3804811133,50.4511156439,-3.4935332124,-2.2604811133,4.1610754824,48.2,-21.12,52.6240857403,131.19,32.8664667876,-18.7004811133,37.814185605,-3.4935332124,-2.2604811133,4.1610754824,36.36,-16.44,39.903924619,130.12
2020-06-23 12:30:00,49.8492668167,16.6805917324,52.5660683588,-3.3007331833,-2.2994082676,4.0227003279,53.15,18.98,56.4372474524,130.71,36.8292668167,-2.3694082676,36.9054059698,-3.3007331833,-2.2994082676,4.0227003279,40.13,-0.07,40.1300610515,129.82,46.5192668167,-25.5694082676,53.0833008047,-3.3007331833,-2.2994082676,4.0227003279,49.82,-23.27,54.9865920021,130.82,36.1592668167,18.5505917324,40.6400914165,-3.3007331833,-2.2994082676,4.0227003279,39.46,20.85,44.6297445657,130.77,45.5392668167,-22.6594082676,50.8652494857,-3.3007331833,-2.2994082676,4.0227003279,48.84,-20.36,52.913846959,130.82,33.6192668167,-19.2594082676,38.745063016,-3.3007331833,-2.2994082676,4.0227003279,36.92,-16.96,40.6291520955,129.82
2020-06-23 13:00:00,50.5393834672,16.8860041059,53.2857055495,-3.2006165328,-2.1639958941,3.8635248698,53.74,19.05,57.0165774139,131.24,36.7693834672,-2.3439958941,36.8440209167,-3.2006165328,-2.1639958941,3.8635248698,39.97,-0.18,39.9704053019,130.33,47.1793834672,-25.6339958941,53.6935375054,-3.2006165328,-2.1639958941,3.8635248698,50.38,-23.47,55.5786406815,131.32,36.1093834672,18.7160041059,40.6715672685,-3.2006165328,-2.1639958941,3.8635248698,39.31,20.88,44.5112401535,131.26,46.2793834672,-22.7639958941,51.5750021151,-3.2006165328,-2.1639958941,3.8635248698,49.48,-20.6,53.5969252849,131.32,33.5993834672,-17.8439958941,38.04374796,-3.2006165328,-2.1639958941,3.8635248698,36.8,-15.68,40.0012799795,130.33
2020-06-23 13:30:00,49.5239167928,16.7761562502,52.2882181092,-2.6760832072,-2.0938437498,3.3978821316,52.2,18.87,55.5060077829,131.16,36.3239167928,-2.5338437498,36.4121860826,-2.6760832072,-2.0938437498,3.3978821316,39.0,-0.44,39.0024819723,130.33,46.2339167928,-25.8038437498,52.9472701304,-2.6760832072,-2.0938437498,3.3978821316,48.91,-23.71,54.3539529381,131.32,35.6639167928,18.5761562502,40.2117960558,-2.6760832072,-2.0938437498,3.3978821316,38.34,20.67,43.5569110475,131.26,45.2839167928,-22.9338437498,50.7601645903,-2.6760832072,-2.0938437498,3.3978821316,47.96,-20.84,52.2921332516,131.32,33.2039167928,-17.2938437498,37.4376431152,-2.6760832072,-2.0938437498,3.3978821316,35.88,-15.2,38.9668371824,130.33
2020-06-23 14:00:00,49.479950159,16.5165325675,52.1637931499,-2.830049841,-2.0434674325,3.4906935199999998,52.31,18.56,55.5050421133,131.44,35.959950159,-2.6934674325,36.0606819437,-2.830049841,-2.0434674325,3.4906935199999998,38.79,-0.65,38.795445609,130.55,46.189950159,-26.1334674325,53.0704212884,-2.830049841,-2.0434674325,3.4906935199999998,49.02,-24.09,54.6194882803,131.56,35.319950159,18.4565325675,39.8515052871,-2.830049841,-2.0434674325,3.4906935199999998,38.15,20.5,43.3090348542,131.51,45.289950159,-23.2434674325,50.9061721571,-2.830049841,-2.0434674325,3.4906935199999998,48.12,-21.2,52.5830238765,131.56,32.849950159,-18.6834674325,37.7914167603,-2.830049841,-2.0434674325,3.4906935199999998,35.68,-16.64,39.3694297647,130.55
2020-06-23 14:30:00,48.7875669015,15.9500953674,51.3286686598,-3.2824330985,-2.1999046326,3.9514487772,52.07,18.15,55.142609659,131.44,35.6275669015,-2.6599046326,35.7267213157,-3.2824330985,-2.1999046326,3.9514487772,38.91,-0.46,38.9127190003,130.47,45.5075669015,-26.7299046326,52.7771394352,-3.2824330985,-2.1999046326,3.9514487772,48.79,-24.53,54.6093856402,131.56,34.9975669015,18.4900953674,39.5817295695,-3.2824330985,-2.1999046326,3.9514487772,38.28,20.69,43.5136128125,131.44,44.5975669015,-23.8399046326,50.5695958697,-3.2824330985,-2.1999046326,3.9514487772,47.88,-21.64,52.5431632089,131.56,32.5575669015,-17.3199046326,36.8778288274,-3.2824330985,-2.1999046326,3.9514487772,35.84,-15.12,38.8988431705,130.47
2020-06-23 15:00:00,48.2666335197,15.2765725415,50.626490891,-3.3433664803,-2.2234274585,4.0151873039,51.61,17.5,54.4962576697,131.24,35.3466335197,-2.5834274585,35.4409170114,-3.3433664803,-2.2234274585,4.0151873039,38.69,-0.36,38.6916748151,130.21,45.0066335197,-27.2734274585,52.6254397236,-3.3433664803,-2.2234274585,4.0151873039,48.35,-25.05,54.4538795679,131.38,34.7066335197,18.4865725415,39.3230692419,-3.3433664803,-2.2234274585,4.0151873039,38.05,20.71,43.3209718266,131.2,44.1366335197,-24.4234274585,50.4434953911,-3.3433664803,-2.2234274585,4.0151873039,47.48,-22.2,52.4136470778,131.38,32.2166335197,-17.6634274585,36.7410961312,-3.3433664803,-2.2234274585,4.0151873039,35.56,-15.44,38.7673470849,130.21
2020-06-23 15:30:00,47.9412668711,15.0695589026,50.2539219835,-3.4887331289,-2.3104410974,4.1844231274,51.43,17.38,54.2872848833,131.24,35.4812668711,-2.6504410974,35.5801227765,-3.4887331289,-2.3104410974,4.1844231274,38.97,-0.34,38.971483164,130.21,44.7212668711,-27.5204410974,52.5106311974,-3.4887331289,-2.3104410974,4.1844231274,48.21,-25.21,54.4035678977,131.38,34.8412668711,18.4395589026,39.4199341667,-3.4887331289,-2.3104410974,4.1844231274,38.33,20.75,43.5861377046,131.2,43.8312668711,-24.6704410974,50.2972227808,-3.4887331289,-2.3104410974,4.1844231274,47.32,-22.36,52.3369085828,131.38,32.3912668711,-17.1504410974,36.6514910931,-3.4887331289,-2.3104410974,4.1844231274,35.88,-14.84,38.8278250743,130.21
2020-06-23 16:00:00,48.7513668622,14.6401673122,50.9021637051,-4.5486331378,-2.5498326878,5.2145671113,53.3,17.19,56.0034472153,131.41,35.8513668622,-3.1998326878,35.9938805232,-4.5486331378,-2.5498326878,5.2145671113,40.4,-0.65,40.405228622,130.35,45.4213668622,-28.0098326878,53.3633890868,-4.5486331378,-2.5498326878,5.2145671113,49.97,-25.46,56.082194144,131.52,35.1813668622,17.9601673122,39.5005846054,-4.5486331378,-2.5498326878,5.2145671113,39.73,20.51,44.7116651446,131.34,44.5313668622,-25.1098326878,51.1228552824,-4.5486331378,-2.5498326878,5.2145671113,49.08,-22.56,54.0166640954,131.52,32.6913668622,-18.3498326878,37.4892228112,-4.5486331378,-2.5498326878,5.2145671113,37.24,-15.8,40.4531531528,130.35
2020-06-23 16:30:00,49.8798168497,13.9874770269,51.8039153205,-5.9901831503,-2.9625229731,6.6827267294,55.87,16.95,58.3845818688,131.51,36.8598168497,-3.8625229731,37.0616403025,-5.9901831503,-2.9625229731,6.6827267294,42.85,-0.9,42.8594505331,130.48,46.4398168497,-28.7025229731,54.5938770747,-5.9901831503,-2.9625229731,6.6827267294,52.43,-25.74,58.4076407673,131.65,36.1298168497,17.3774770269,40.0916496719,-5.9901831503,-2.9625229731,6.6827267294,42.12,20.34,46.7740312567,131.45,45.5298168497,-25.7625229731,52.3132087747,-5.9901831503,-2.9625229731,6.6827267294,51.52,-22.8,56.3395988626,131.65,33.5698168497,-19.9225229731,39.0363871911,-5.9901831503,-2.9625229731,6.6827267294,39.56,-16.96,43.0422490119,130.48
2020-06-23 17:00:00,51.386133501,14.0727051596,53.2782858836,-6.863866499,-3.1172948404,7.5385801341,58.25,17.19,60.7335047564,131.51,38.186133501,-4.7772948404,38.4838061755,-6.863866499,-3.1172948404,7.5385801341,45.05,-1.6600000000000001,45.0805734214,130.58,47.806133501,-28.5472948404,55.6810061244,-6.863866499,-3.1172948404,7.5385801341,54.67,-25.43,60.2950561821,131.65,37.416133501,16.5027051596,40.8938421251,-6.863866499,-3.1172948404,7.5385801341,44.28,19.62,48.432043112,131.55,46.936133501,-25.5572948404,53.4432030064,-6.863866499,-3.1172948404,7.5385801341,53.8,-22.44,58.2923116714,131.65,34.776133501,-21.1172948404,40.6856191136,-6.863866499,-3.1172948404,7.5385801341,41.64,-18.0,45.3639680804,130.58
2020-06-23 17:30:00,52.3256335217,13.8198868654,54.1198780156,-7.5043664783,-3.2401131346,8.1739739029,59.83,17.06,62.2147289635,131.12,38.9056335217,-5.5501131346,39.2995174975,-7.5043664783,-3.2401131346,8.1739739029,46.41,-2.31,46.4674531258,130.25,48.6756335217,-28.5701131346,56.4408421559,-7.5043664783,-3.2401131346,8.1739739029,56.18,-25.33,61.6263036373,131.24,38.0956335217,15.6898868654,41.200119457,-7.5043664783,-3.2401131346,8.1739739029,45.6,18.93,49.373119204700004,131.22,47.7756335217,-25.5601131346,54.1833050105,-7.5043664783,-3.2401131346,8.1739739029,55.28,-22.32,59.615944176,131.24,35.4556335217,-21.4401131346,41.4340487963,-7.5043664783,-3.2401131346,8.1739739029,42.96,-18.2,46.6562064467,130.25
2020-06-23 18:00:00,52.6264501596,13.3574367595,54.2951597584,-9.0935498404,-3.6925632405,9.8146661678,61.72,17.05,64.0317179217,131.04,39.4064501596,-5.9725632404999995,39.8564903855,-9.0935498404,-3.6925632405,9.8146661678,48.5,-2.2800000000000002,48.5535621762,130.18,48.8764501596,-28.9825632405,56.8233785708,-9.0935498404,-3.6925632405,9.8146661678,57.97,-25.29,63.2463832958,131.15,38.5564501596,15.2674367595,41.4691991015,-9.0935498404,-3.6925632405,9.8146661678,47.65,18.96,51.2835655937,131.13,47.9864501596,-25.9725632405,54.5643971854,-9.0935498404,-3.6925632405,9.8146661678,57.08,-22.28,61.2741772691,131.15,35.8664501596,-21.5325632405,41.833641089,-9.0935498404,-3.6925632405,9.8146661678,44.96,-17.84,48.3701064708,130.18
2020-06-23 18:30:00,52.1693001983,12.2217281005,53.5817741488,-10.3606998017,-3.9782718995,11.098231737,62.53,16.2,64.5944339707,130.63,38.9593001983,-6.9582718995,39.5758085169,-10.3606998017,-3.9782718995,11.098231737,49.32,-2.98,49.4099463671,129.78,48.3693001983,-29.8182718995,56.8218139515,-10.3606998017,-3.9782718995,11.098231737,58.73,-25.84,64.1632176562,130.75,38.0893001983,14.1917281005,40.6472623441,-10.3606998017,-3.9782718995,11.098231737,48.45,18.17,51.7450616001,130.73,47.4793001983,-26.778271899499998,54.5101806385,-10.3606998017,-3.9782718995,11.098231737,57.84,-22.8,62.1715819326,130.75,35.3593001983,-23.0982718995,42.2351781724,-10.3606998017,-3.9782718995,11.098231737,45.72,-19.12,49.5569652017,129.78
2020-06-23 19:00:00,51.4805168236,11.5083012709,52.7511574334,-11.6394831764,-4.2516987291,12.3917113708,63.12,15.76,65.0577589531,130.92,38.5405168236,-7.5916987291,39.2811064842,-11.6394831764,-4.2516987291,12.3917113708,50.18,-3.34,50.2910329979,130.04,47.6805168236,-30.6716987291,56.6937808538,-11.6394831764,-4.2516987291,12.3917113708,59.32,-26.42,64.9374991819,131.04,37.6505168236,13.6483012709,40.0479405796,-11.6394831764,-4.2516987291,12.3917113708,49.29,17.9,52.4396233777,130.99,46.8405168236,-27.6516987291,54.3934780917,-11.6394831764,-4.2516987291,12.3917113708,58.48,-23.4,62.9878591476,131.04,34.9205168236,-22.6516987291,41.6238147044,-11.6394831764,-4.2516987291,12.3917113708,46.56,-18.4,50.0638951741,130.04
2020-06-23 19:30:00,50.5648167883,11.0226326697,51.7522862085,-12.4851832117,-4.4573673303,13.2569952608,63.05,15.48,64.9225145847,130.2,37.974816788300004,-8.5273673303,38.9204663859,-12.4851832117,-4.4573673303,13.2569952608,50.46,-4.07,50.623872827,129.4,46.7448167883,-30.6873673303,55.9177289439,-12.4851832117,-4.4573673303,13.2569952608,59.23,-26.23,64.7781274814,130.3,37.0848167883,12.5426326697,39.1484517001,-12.4851832117,-4.4573673303,13.2569952608,49.57,17.0,52.4040542325,130.32,45.8348167883,-27.6573673303,53.5327974018,-12.4851832117,-4.4573673303,13.2569952608,58.32,-23.2,62.7651368197,130.3,34.3548167883,-23.2973673303,41.5092852394,-12.4851832117,-4.4573673303,13.2569952608,46.84,-18.84,50.4869408857,129.4
2020-06-23 20:00:00,49.4504168529,9.6669961652,50.3864519666,-12.5795831471,-4.4430038348,13.3411466985,62.03,14.11,63.6145659421,129.75,37.1104168529,-8.2830038348,38.0235610053,-12.5795831471,-4.4430038348,13.3411466985,49.69,-3.84,49.8381550622,128.83,45.7104168529,-31.7130038348,55.6341335971,-12.5795831471,-4.4430038348,13.3411466985,58.29,-27.27,64.3535313716,129.89,36.2404168529,12.5869961652,38.364049397,-12.5795831471,-4.4430038348,13.3411466985,48.82,17.03,51.7050606807,129.73,44.8204168529,-28.7230038348,53.2342062603,-12.5795831471,-4.4430038348,13.3411466985,57.4,-24.28,62.3239793338,129.89,33.4604168529,-23.6830038348,40.9937088663,-12.5795831471,-4.4430038348,13.3411466985,46.04,-19.24,49.8984889551,128.83
2020-06-23 20:30:00,47.887816806000004,8.5394701548,48.6432477222,-12.662183194,-4.4105298452,13.4083428042,60.55,12.95,61.9193426968,129.98,36.007816806,-8.8705298452,37.0843521026,-12.662183194,-4.4105298452,13.4083428042,48.67,-4.46,48.8739245406,129.0,44.227816806,-32.9505298452,55.1528530223,-12.662183194,-4.4105298452,13.4083428042,56.89,-28.54,63.6474956302,130.11,35.157816806,12.0594701548,37.1685741316,-12.662183194,-4.4105298452,13.4083428042,47.82,16.47,50.576805949,129.92,43.377816806,-29.9705298452,52.724450211,-12.662183194,-4.4105298452,13.4083428042,56.04,-25.56,61.593791895,130.11,32.457816806,-23.2905298452,39.9494512138,-12.662183194,-4.4105298452,13.4083428042,45.12,-18.88,48.9108249777,129.0
