Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-23 21:00:00,46.8912001161,8.2818400612,47.616945756,-12.6787998839,-4.3781599388,13.413435464,59.57,12.66,60.9004146127,130.95,35.0912001161,-9.9281599388,36.4686260416,-12.6787998839,-4.3781599388,13.413435464,47.77,-5.55,48.0913235418,130.0,43.2812001161,-33.7781599388,54.9019705689,-12.6787998839,-4.3781599388,13.413435464,55.96,-29.4,63.2129860076,131.08,34.2812001161,11.3318400612,36.1055574749,-12.6787998839,-4.3781599388,13.413435464,46.96,15.71,49.5181350618,130.93,42.4412001161,-30.778159938800002,52.4266210671,-12.6787998839,-4.3781599388,13.413435464,55.12,-26.4,61.1160731723,131.08,31.6412001161,-24.778159938800002,40.1885898576,-12.6787998839,-4.3781599388,13.413435464,44.32,-20.4,48.7895726565,130.0
2020-06-23 21:30:00,46.0233001547,7.5743460636,46.6424149827,-12.7766998453,-4.3856539364,13.5084425227,58.8,11.96,60.0040131991,130.83,34.4433001547,-10.6756539364,36.0598185314,-12.7766998453,-4.3856539364,13.5084425227,47.22,-6.29,47.6370916409,129.9,42.4633001547,-34.4056539364,54.6523639271,-12.7766998453,-4.3856539364,13.5084425227,55.24,-30.02,62.8701678064,130.96,33.6633001547,10.5543460636,35.2790589179,-12.7766998453,-4.3856539364,13.5084425227,46.44,14.94,48.7839850771,130.83,41.6233001547,-31.4256539364,52.1542983952,-12.7766998453,-4.3856539364,13.5084425227,54.4,-27.04,60.7496633736,130.96,31.0633001547,-25.7856539364,40.3711353002,-12.7766998453,-4.3856539364,13.5084425227,43.84,-21.4,48.7842761553,129.9
2020-06-23 22:00:00,45.5607667546,6.912016215,46.0820945208,-12.7592332454,-4.3379837850000005,13.4765031194,58.32,11.25,59.3951588936,131.15,34.1007667546,-11.027983785,35.8396249927,-12.7592332454,-4.3379837850000005,13.4765031194,46.86,-6.69,47.3351423363,130.16,42.0407667546,-35.237983785,54.8556430146,-12.7592332454,-4.3379837850000005,13.4765031194,54.8,-30.9,62.9114456995,131.26,33.3407667546,10.312016215,34.8990602482,-12.7592332454,-4.3379837850000005,13.4765031194,46.1,14.65,48.3718151406,131.11,41.2807667546,-32.297983785,52.4143249544,-12.7592332454,-4.3379837850000005,13.4765031194,54.04,-27.96,60.8447466919,131.26,30.7607667546,-26.337983785,40.4958536296,-12.7592332454,-4.3379837850000005,13.4765031194,43.52,-22.0,48.7646429291,130.16
2020-06-23 22:30:00,45.1561335421,6.6119521896,45.6376413526,-12.3238664579,-4.2580478104,13.0387367344,57.48,10.87,58.4987803292,131.15,33.7061335421,-11.3780478104,35.5747580502,-12.3238664579,-4.2580478104,13.0387367344,46.03,-7.12,46.5774119075,130.16,41.6661335421,-35.5380478104,54.7633045617,-12.3238664579,-4.2580478104,13.0387367344,53.99,-31.28,62.3967827696,131.26,32.9661335421,9.9619521896,34.438444392,-12.3238664579,-4.2580478104,13.0387367344,45.29,14.22,47.469911523,131.11,40.8761335421,-32.5380478104,52.2454098334,-12.3238664579,-4.2580478104,13.0387367344,53.2,-28.28,60.2494680474,131.26,30.4361335421,-25.3380478104,39.6027131878,-12.3238664579,-4.2580478104,13.0387367344,42.76,-21.08,47.6737244192,130.16
2020-06-23 23:00:00,43.1524668241,6.7744342663,43.6809838789,-11.4175331759,-3.9755657337,12.0898795166,54.57,10.75,55.618768415,132.22,32.2224668241,-12.0655657337,34.4073428893,-11.4175331759,-3.9755657337,12.0898795166,43.64,-8.09,44.3835296028,131.29,39.7924668241,-36.0755657337,53.711142782,-11.4175331759,-3.9755657337,12.0898795166,51.21,-32.1,60.4390114082,132.3,31.5524668241,9.6244342663,32.9876931238,-11.4175331759,-3.9755657337,12.0898795166,42.97,13.6,45.070843125,132.25,39.0224668241,-33.1755657337,51.2188547196,-11.4175331759,-3.9755657337,12.0898795166,50.44,-29.2,58.282360968,132.3,29.1424668241,-25.8955657337,38.9854292943,-11.4175331759,-3.9755657337,12.0898795166,40.56,-21.92,46.1042297409,131.29
2020-06-23 23:30:00,40.4180001184,6.3583174869,40.9150697768,-10.1219998816,-3.6216825131,10.7504170072,50.54,9.98,51.515939281,132.22,30.3080001184,-12.2716825131,32.6981507563,-10.1219998816,-3.6216825131,10.7504170072,40.43,-8.65,41.3449803483,131.29,37.2680001184,-36.5916825131,52.2288719193,-10.1219998816,-3.6216825131,10.7504170072,47.39,-32.97,57.7306937426,132.4,29.7280001184,9.4383174869,31.190316254,-10.1219998816,-3.6216825131,10.7504170072,39.85,13.06,41.9354992816,132.25,36.5180001184,-33.7016825131,49.69273324,-10.1219998816,-3.6216825131,10.7504170072,46.64,-30.08,55.4986125953,132.4,27.3980001184,-26.1416825131,37.8686938658,-10.1219998816,-3.6216825131,10.7504170072,37.52,-22.52,43.7595795227,131.29
2020-06-24 00:00:00,39.1122667078,5.991408057,39.5685023412,-9.6277332922,-3.318591943,10.18362906,48.74,9.31,49.6212021217,132.95,28.7522667078,-12.918591943,31.5211493861,-9.6277332922,-3.318591943,10.18362906,38.38,-9.6,39.5624114533,132.0,36.0722667078,-37.248591943,51.8523483284,-9.6277332922,-3.318591943,10.18362906,45.7,-33.93,56.9186691693,133.08,28.2322667078,8.951408057,29.6173697289,-9.6277332922,-3.318591943,10.18362906,37.86,12.27,39.7986494746,132.99,35.3722667078,-34.438591943,49.3681462794,-9.6277332922,-3.318591943,10.18362906,45.0,-31.12,54.7124702422,133.08,25.9722667078,-26.278591943,36.9475714012,-9.6277332922,-3.318591943,10.18362906,35.6,-22.96,42.3617941074,132.0
2020-06-24 00:30:00,37.0246500071,6.0480214111,37.5153737971,-8.8253499929,-3.1219785889,9.3612794428,45.85,9.17,46.7580089396,132.76,27.6546500071,-13.1119785889,30.6056146733,-8.8253499929,-3.1219785889,9.3612794428,36.48,-9.99,37.8231476744,131.84,34.1246500071,-37.1819785889,50.4677250319,-8.8253499929,-3.1219785889,9.3612794428,42.95,-34.06,54.8159292542,132.9,27.1946500071,8.7380214111,28.5639984454,-8.8253499929,-3.1219785889,9.3612794428,36.02,11.86,37.9222889605,132.86,33.4146500071,-34.4019785889,47.9586797768,-8.8253499929,-3.1219785889,9.3612794428,42.24,-31.28,52.5609741158,132.9,25.0546500071,-27.1619785889,36.9527883636,-8.8253499929,-3.1219785889,9.3612794428,33.88,-24.04,41.5424602064,131.84
2020-06-24 01:00:00,36.4401000271,5.6457636331,36.8748632131,-8.8398999729,-3.0342363669,9.3461447593,45.28,8.68,46.1044553162,133.9,26.8401000271,-13.4142363669,30.0055446005,-8.8398999729,-3.0342363669,9.3461447593,35.68,-10.38,37.1592088183,132.92,33.5801000271,-38.1642363669,50.8343590035,-8.8398999729,-3.0342363669,9.3461447593,42.42,-35.13,55.0778839463,134.03,26.4101000271,8.7257636331,27.8142469684,-8.8398999729,-3.0342363669,9.3461447593,35.25,11.76,37.1599259956,133.94,32.8801000271,-35.3542363669,48.2806690807,-8.8398999729,-3.0342363669,9.3461447593,41.72,-32.32,52.774433204,134.03,24.2801000271,-27.1142363669,36.3964980607,-8.8398999729,-3.0342363669,9.3461447593,33.12,-24.08,40.9485140146,132.92
2020-06-24 01:30:00,36.2353166755,5.5253633482,36.654165039,-8.554683324500001,-2.9246366518,9.0408023055,44.79,8.45,45.580111891,134.82,26.6453166755,-13.5146366518,29.8767184371,-8.554683324500001,-2.9246366518,9.0408023055,35.2,-10.59,36.7585105792,133.82,33.3853166755,-38.8746366518,51.2427238185,-8.554683324500001,-2.9246366518,9.0408023055,41.94,-35.95,55.2391717896,134.98,26.2453166755,8.9053633482,27.7150165752,-8.554683324500001,-2.9246366518,9.0408023055,34.8,11.83,36.7558009027,134.83,32.7253166755,-36.1246366518,48.7435711119,-8.554683324500001,-2.9246366518,9.0408023055,41.28,-33.2,52.9743183061,134.98,24.1253166755,-26.5246366518,35.8550868665,-8.554683324500001,-2.9246366518,9.0408023055,32.68,-23.6,40.3105742951,133.82
2020-06-24 02:00:00,35.4092166554,5.7253953609,35.8691061526,-8.6507833446,-2.9646046391,9.1446669235,44.06,8.69,44.9087931256,135.27,26.1992166554,-13.8446046391,29.6322802188,-8.6507833446,-2.9646046391,9.1446669235,34.85,-10.88,36.5088605684,134.3,32.5892166554,-39.0046046391,50.8273177067,-8.6507833446,-2.9646046391,9.1446669235,41.24,-36.04,54.7687794277,135.42,25.819216655399998,8.7353953609,27.2569088638,-8.6507833446,-2.9646046391,9.1446669235,34.47,11.7,36.4015233198,135.31,31.9492166554,-36.2446046391,48.3158753448,-8.6507833446,-2.9646046391,9.1446669235,40.6,-33.28,52.4968418098,135.42,23.7492166554,-27.8446046391,36.5970941367,-8.6507833446,-2.9646046391,9.1446669235,32.4,-24.88,40.850635246,134.3
2020-06-24 02:30:00,34.1992166618,5.9459638385,34.7122587316,-8.2407833382,-2.8940361615,8.734183152,42.44,8.84,43.3508846507,135.89,25.5992166618,-13.7140361615,29.0412582637,-8.2407833382,-2.8940361615,8.734183152,33.84,-10.82,35.5277074971,134.87,31.4692166618,-39.2940361615,50.3421580305,-8.2407833382,-2.8940361615,8.734183152,39.71,-36.4,53.8687673889,136.01,25.2392166618,9.0959638385,26.8282428767,-8.2407833382,-2.8940361615,8.734183152,33.48,11.99,35.5622060621,135.88,30.8392166618,-36.5340361615,47.8099684435,-8.2407833382,-2.8940361615,8.734183152,39.08,-33.64,51.5644839012,136.01,23.2392166618,-27.8940361615,36.3061763951,-8.2407833382,-2.8940361615,8.734183152,31.48,-25.0,40.1993830798,134.87
2020-06-24 03:00:00,33.9262666524,5.8326572243,34.4239953995,-8.1337333476,-2.7973427757,8.601322269,42.06,8.63,42.9362376088,135.89,24.9762666524,-14.3273427757,28.7938647441,-8.1337333476,-2.7973427757,8.601322269,33.11,-11.53,35.0601340556,134.99,31.2062666524,-39.327342775700004,50.2042923282,-8.1337333476,-2.7973427757,8.601322269,39.34,-36.53,53.6849746205,136.09,24.6562666524,8.4826572243,26.074642065,-8.1337333476,-2.7973427757,8.601322269,32.79,11.28,34.6759642981,136.0,30.5862666524,-36.5973427757,47.6957566873,-8.1337333476,-2.7973427757,8.601322269,38.72,-33.8,51.3972606274,136.09,22.6662666524,-28.8373427757,36.6790400954,-8.1337333476,-2.7973427757,8.601322269,30.8,-26.04,40.3326369086,134.99
2020-06-24 03:30:00,33.3060166512,5.8525291315,33.8163103015,-7.9339833488,-2.7674708685000002,8.4027963671,41.24,8.62,42.1312473112,135.89,24.6460166512,-14.4474708685,28.5684362762,-7.9339833488,-2.7674708685000002,8.4027963671,32.58,-11.68,34.6103857245,134.99,30.6460166512,-39.3774708685,49.8975304859,-7.9339833488,-2.7674708685000002,8.4027963671,38.58,-36.61,53.1856042553,136.09,24.3260166512,8.3825291315,25.7297858669,-7.9339833488,-2.7674708685000002,8.4027963671,32.26,11.15,34.1325372629,136.0,30.0260166512,-36.6874708685,47.4081448136,-7.9339833488,-2.7674708685000002,8.4027963671,37.96,-33.92,50.9070525566,136.09,22.3460166512,-28.2074708685,35.9861900314,-7.9339833488,-2.7674708685000002,8.4027963671,30.28,-25.44,39.5483501552,134.99
2020-06-24 04:00:00,33.4861833171,5.6577493028,33.9607803255,-8.1338166829,-2.7822506972000003,8.596504683500001,41.62,8.44,42.4671402381,136.0,24.5061833171,-14.5722506972,28.5114628027,-8.1338166829,-2.7822506972000003,8.596504683500001,32.64,-11.79,34.7040876555,134.99,30.8061833171,-39.4922506972,50.0865131117,-8.1338166829,-2.7822506972000003,8.596504683500001,38.94,-36.71,53.5158640031,136.09,24.1961833171,8.2277493028,25.5568219015,-8.1338166829,-2.7822506972000003,8.596504683500001,32.33,11.01,34.1533160908,136.0,30.1461833171,-36.7422506972,47.526680453,-8.1338166829,-2.7822506972000003,8.596504683500001,38.28,-33.96,51.1726489445,136.09,22.2261833171,-28.1822506972,35.8920949403,-8.1338166829,-2.7822506972000003,8.596504683500001,30.36,-25.4,39.583956346,134.99
2020-06-24 04:30:00,32.9106999843,5.6803433822,33.3973123828,-8.0693000157,-2.7696566178,8.5313891322,40.98,8.45,41.8421187322,135.49,24.2906999843,-14.4196566178,28.2482672513,-8.0693000157,-2.7696566178,8.5313891322,32.36,-11.65,34.3931984555,134.51,30.2506999843,-39.2396566178,49.546498373,-8.0693000157,-2.7696566178,8.5313891322,38.32,-36.47,52.9006928121,135.61,23.9806999843,8.2603433822,25.3635022133,-8.0693000157,-2.7696566178,8.5313891322,32.05,11.03,33.8948875201,135.53,29.6506999843,-36.5296566178,47.0486962856,-8.0693000157,-2.7696566178,8.5313891322,37.72,-33.76,50.6214974097,135.61,22.0106999843,-29.2496566178,36.6061924551,-8.0693000157,-2.7696566178,8.5313891322,30.08,-26.48,40.0748898938,134.51
2020-06-24 05:00:00,32.6451999841,5.5169727007,33.1080967405,-7.9548000159,-2.7230272993,8.4079558138,40.6,8.24,41.427739499,135.58,23.9551999841,-14.5530272993,28.0293098355,-7.9548000159,-2.7230272993,8.4079558138,31.91,-11.83,34.0322934872,134.6,30.0151999841,-39.4130272993,49.5408816129,-7.9548000159,-2.7230272993,8.4079558138,37.97,-36.69,52.8003503776,135.72,23.6451999841,8.1369727007,25.0061153924,-7.9548000159,-2.7230272993,8.4079558138,31.6,10.86,33.4140629077,135.63,29.3651999841,-36.6830272993,46.9889291424,-7.9548000159,-2.7230272993,8.4079558138,37.32,-33.96,50.4585374342,135.72,21.6851999841,-28.6030272993,35.894025534,-7.9548000159,-2.7230272993,8.4079558138,29.64,-25.88,39.3484942533,134.6
2020-06-24 05:30:00,32.1724833176,5.6633457915,32.6671420295,-7.8575166824,-2.7466542085,8.3237418121,40.03,8.41,40.9038995696,135.22,23.972483317600002,-14.3766542085,27.9529630387,-7.8575166824,-2.7466542085,8.3237418121,31.83,-11.63,33.8881365672,134.25,29.5724833176,-39.1466542085,49.0611078686,-7.8575166824,-2.7466542085,8.3237418121,37.43,-36.4,52.2107737924,135.34,23.6524833176,8.2233457915,25.0412336576,-7.8575166824,-2.7466542085,8.3237418121,31.51,10.97,33.3649666567,135.26,28.9424833176,-36.4666542085,46.5562478058,-7.8575166824,-2.7466542085,8.3237418121,36.8,-33.72,49.9127078007,135.34,21.7024833176,-29.3466542085,36.4996424008,-7.8575166824,-2.7466542085,8.3237418121,29.56,-26.6,39.7662369354,134.25
2020-06-24 06:00:00,32.833016657499996,5.687757306,33.3220282397,-7.9769833425000005,-2.792242694,8.451560951,40.81,8.48,41.681728611,134.99,24.4830166575,-14.162242694,28.284045375,-7.9769833425000005,-2.792242694,8.451560951,32.46,-11.37,34.3937276258,134.03,30.1830166575,-38.962242694,49.2856048993,-7.9769833425000005,-2.792242694,8.451560951,38.16,-36.17,52.5780800334,135.13,24.1530166575,8.377757306,25.5647223951,-7.9769833425000005,-2.792242694,8.451560951,32.13,11.17,34.0162578777,135.01,29.5430166575,-36.232242694,46.7500293461,-7.9769833425000005,-2.792242694,8.451560951,37.52,-33.44,50.2591683178,135.13,22.1830166575,-28.312242694,35.9676147998,-7.9769833425000005,-2.792242694,8.451560951,30.16,-25.52,39.5081763689,134.03
2020-06-24 06:30:00,35.4048999969,6.140599484,35.9334649848,-8.7451000031,-3.089400516,9.2747598143,44.15,9.23,45.1044942328,133.53,26.8248999969,-12.089400516,29.4232708019,-8.7451000031,-3.089400516,9.2747598143,35.57,-9.0,36.6909375732,132.47,32.6148999969,-37.579400516,49.758848911,-8.7451000031,-3.089400516,9.2747598143,41.36,-34.49,53.8535950518,133.68,26.3848999969,9.910599484,28.1847996264,-8.7451000031,-3.089400516,9.2747598143,35.13,13.0,37.4582020391,133.45,31.9348999969,-34.809400516,47.2390961185,-8.7451000031,-3.089400516,9.2747598143,40.68,-31.72,51.5850831152,133.68,24.2548999969,-26.849400516,36.1827373471,-8.7451000031,-3.089400516,9.2747598143,33.0,-23.76,40.663713554,132.47
2020-06-24 07:00:00,37.6382333148,7.159734721,38.3131623379,-9.281766685200001,-3.3102652790000002,9.8543923717,46.92,10.47,48.0739773682,133.3,28.5582333148,-11.310265279,30.7163603108,-9.281766685200001,-3.3102652790000002,9.8543923717,37.84,-8.0,38.676421758000004,132.29,34.6982333148,-36.420265279,50.3031124102,-9.281766685200001,-3.3102652790000002,9.8543923717,43.98,-33.11,55.0500908264,133.46,28.0282333148,10.609734721,29.969123003500002,-9.281766685200001,-3.3102652790000002,9.8543923717,37.31,13.92,39.8221358041,133.25,34.0382333148,-33.590265279,47.8216190515,-9.281766685200001,-3.3102652790000002,9.8543923717,43.32,-30.28,52.853578876,133.46,25.7982333148,-25.590265279,36.3374533947,-9.281766685200001,-3.3102652790000002,9.8543923717,35.08,-22.28,41.5572472621,132.29
2020-06-24 07:30:00,40.8272833177,8.5966361896,41.7225264921,-9.4027166823,-3.4733638104,10.0237386821,50.23,12.07,51.6598277194,132.58,31.1972833177,-9.4333638104,32.592312578,-9.4027166823,-3.4733638104,10.0237386821,40.6,-5.96,41.0351264163,131.51,37.7172833177,-34.5633638104,51.1587683468,-9.4027166823,-3.4733638104,10.0237386821,47.12,-31.09,56.4524800164,132.7,30.5572833177,12.2366361896,32.916300354,-9.4027166823,-3.4733638104,10.0237386821,39.96,15.71,42.9372297663,132.46,36.9972833177,-31.7133638104,48.7292152313,-9.4027166823,-3.4733638104,10.0237386821,46.4,-28.24,54.3181148421,132.7,28.2372833177,-25.7133638104,38.1905910875,-9.4027166823,-3.4733638104,10.0237386821,37.64,-22.24,43.7194144517,131.51
2020-06-24 08:00:00,43.5588833148,9.799998868,44.6476907963,-9.271116685199999,-3.510001132,9.9133098679,52.83,13.31,54.4808682016,132.07,33.2588833148,-7.540001132,34.1028581855,-9.271116685199999,-3.510001132,9.9133098679,42.53,-4.03,42.7205079558,130.95,40.3088833148,-33.060001132,52.1322333009,-9.271116685199999,-3.510001132,9.9133098679,49.58,-29.55,57.718098548,132.19,32.5488833148,13.909998868,35.3965799696,-9.271116685199999,-3.510001132,9.9133098679,41.82,17.42,45.3030771582,131.89,39.5288833148,-30.150001132,49.7147381002,-9.271116685199999,-3.510001132,9.9133098679,48.8,-26.64,55.5979280189,132.19,30.0888833148,-22.990001132,37.8666218612,-9.271116685199999,-3.510001132,9.9133098679,39.36,-19.48,43.9167394054,130.95
2020-06-24 08:30:00,46.2369833156,11.7322326783,47.7022421879,-8.8430166844,-3.4377673217,9.4877388369,55.08,15.17,57.1308611873,131.48,35.1869833156,-6.1477673217,35.7200061296,-8.8430166844,-3.4377673217,9.4877388369,44.03,-2.71,44.1133199839,130.42,42.8369833156,-30.7977673217,52.7589765972,-8.8430166844,-3.4377673217,9.4877388369,51.68,-27.36,58.4755675475,131.58,34.4269833156,15.1122326783,37.5978291493,-8.8430166844,-3.4377673217,9.4877388369,43.27,18.55,47.0786087305,131.37,42.0369833156,-27.8777673217,50.4408354126,-8.8430166844,-3.4377673217,9.4877388369,50.88,-24.44,56.4454426858,131.58,31.8769833156,-22.3177673217,38.913041561,-8.8430166844,-3.4377673217,9.4877388369,40.72,-18.88,44.8839926923,130.42
2020-06-24 09:00:00,47.6098999849,13.3118804963,49.4359053616,-7.5701000150999995,-3.1281195037,8.1909429169,55.18,16.44,57.5769571964,130.99,36.0898999849,-4.8681195037,36.4167470873,-7.5701000150999995,-3.1281195037,8.1909429169,43.66,-1.74,43.6946587125,129.99,44.1998999849,-28.9981195037,52.8632395282,-7.5701000150999995,-3.1281195037,8.1909429169,51.77,-25.87,57.8739129488,131.12,35.3198999849,16.2318804963,38.871188294,-7.5701000150999995,-3.1281195037,8.1909429169,42.89,19.36,47.0570047921,130.93,43.3498999849,-26.0881195037,50.5945037325,-7.5701000150999995,-3.1281195037,8.1909429169,50.92,-22.96,55.8570317865,131.12,32.7498999849,-22.7281195037,39.8638102192,-7.5701000150999995,-3.1281195037,8.1909429169,40.32,-19.6,44.8314889336,129.99
2020-06-24 09:30:00,48.6083166572,14.4340103072,50.7061051728,-6.3516833428,-2.7959896928,6.9398443534,54.96,17.23,57.5975216481,130.86,36.5883166572,-3.8759896928,36.7930457003,-6.3516833428,-2.7959896928,6.9398443534,42.94,-1.08,42.9535795947,129.87,45.2083166572,-27.8259896928,53.0855686355,-6.3516833428,-2.7959896928,6.9398443534,51.56,-25.03,57.3143481163,131.01,35.8383166572,17.1640103072,39.736484377,-6.3516833428,-2.7959896928,6.9398443534,42.19,19.96,46.6733082179,130.81,44.2883166572,-24.9159896928,50.8159574808,-6.3516833428,-2.7959896928,6.9398443534,50.64,-22.12,55.2603293512,131.01,33.2883166572,-19.7559896928,38.7093161217,-6.3516833428,-2.7959896928,6.9398443534,39.64,-16.96,43.1157882915,129.87
2020-06-24 10:00:00,49.2263666574,15.5511281133,51.6243427066,-5.0436333426,-2.4488718867,5.6067112296,54.27,18.0,57.1772061227,131.33,36.7363666574,-3.0288718867,36.8610187066,-5.0436333426,-2.4488718867,5.6067112296,41.78,-0.58,41.7840256557,130.36,45.8363666574,-26.9788718867,53.1867656154,-5.0436333426,-2.4488718867,5.6067112296,50.88,-24.53,56.4844695469,131.43,36.0163666574,18.0911281133,40.3046843879,-5.0436333426,-2.4488718867,5.6067112296,41.06,20.54,45.9109485853,131.29,44.9563666574,-24.0488718867,50.9845382646,-5.0436333426,-2.4488718867,5.6067112296,50.0,-21.6,54.4661362683,131.43,33.4763666574,-17.2888718867,37.6772108269,-5.0436333426,-2.4488718867,5.6067112296,38.52,-14.84,41.2797286813,130.36
2020-06-24 10:30:00,49.3533833296,16.3784460829,52.0000955977,-3.6466166704000003,-2.0915539171,4.2038566732,53.0,18.47,56.1261160245,131.22,36.7133833296,-2.3615539171,36.7892572963,-3.6466166704000003,-2.0915539171,4.2038566732,40.36,-0.27,40.3609031118,130.28,46.0133833296,-26.1315539171,52.9158724351,-3.6466166704000003,-2.0915539171,4.2038566732,49.66,-24.04,55.1727940202,131.33,36.0133833296,18.7184460829,40.5874857882,-3.6466166704000003,-2.0915539171,4.2038566732,39.66,20.81,44.7880754219,131.19,45.1133833296,-23.2515539171,50.7528532696,-3.6466166704000003,-2.0915539171,4.2038566732,48.76,-21.16,53.1533931184,131.33,33.4733833296,-16.9315539171,37.51193023,-3.6466166704000003,-2.0915539171,4.2038566732,37.12,-14.84,39.9764930928,130.28
2020-06-24 11:00:00,49.3716166639,17.4215686657,52.3552059187,-2.3583833361,-1.8284313343,2.9841469642,51.73,19.25,55.1956103327,130.86,36.7716166639,-1.3684313343,36.7970704866,-2.3583833361,-1.8284313343,2.9841469642,39.13,0.46,39.1327037144,129.92,46.1116166639,-24.9184313343,52.413828438,-2.3583833361,-1.8284313343,2.9841469642,48.47,-23.09,53.6888163401,130.95,36.1016166639,19.5815686657,41.0702393122,-2.3583833361,-1.8284313343,2.9841469642,38.46,21.41,44.0177202954,130.85,45.1616166639,-22.0284313343,50.2476209064,-2.3583833361,-1.8284313343,2.9841469642,47.52,-20.2,51.6351663113,130.95,33.6016166639,-19.9484313343,39.0769568305,-2.3583833361,-1.8284313343,2.9841469642,35.96,-18.12,40.2673068382,129.92
2020-06-24 11:30:00,49.9896333498,18.1475014977,53.1817191623,-1.3603666502,-1.5624985023,2.0717140229,51.35,19.71,55.0027872021,131.07,36.9796333498,-0.8624985023,36.9896902711,-1.3603666502,-1.5624985023,2.0717140229,38.34,0.7000000000000001,38.3463896606,130.13,46.7396333498,-24.3624985023,52.7079183705,-1.3603666502,-1.5624985023,2.0717140229,48.1,-22.8,53.2301606235,131.19,36.3396333498,20.1475014977,41.5510621837,-1.3603666502,-1.5624985023,2.0717140229,37.7,21.71,43.5041848562,131.06,45.7996333498,-21.5224985023,50.6045882975,-1.3603666502,-1.5624985023,2.0717140229,47.16,-19.96,51.2100302675,131.19,33.8796333498,-19.3624985023,39.0222488354,-1.3603666502,-1.5624985023,2.0717140229,35.24,-17.8,39.4803444767,130.13
2020-06-24 12:00:00,50.3443500178,18.0232660951,53.4732802383,-1.4956499822,-1.6067339049,2.1951224819,51.84,19.63,55.4321432023,130.89,37.1643500178,-0.7967339049000001,37.1728892765,-1.4956499822,-1.6067339049,2.1951224819,38.66,0.81,38.6684845837,129.95,47.0843500178,-24.3067339049,52.9882376544,-1.4956499822,-1.6067339049,2.1951224819,48.58,-22.7,53.6218835924,130.99,36.5143500178,20.1232660951,41.6922486268,-1.4956499822,-1.6067339049,2.1951224819,38.01,21.73,43.7830218235,130.88,46.1443500178,-21.4067339049,50.8679594149,-1.4956499822,-1.6067339049,2.1951224819,47.64,-19.8,51.5907898757,130.99,34.0243500178,-18.5667339049,38.7605469779,-1.4956499822,-1.6067339049,2.1951224819,35.52,-16.96,39.3613007915,129.95
2020-06-24 12:30:00,51.1550500687,18.5542188931,54.4159736315,-0.8349499313000001,-1.4957811069,1.7130389685,51.99,20.05,55.7221912706,130.77,37.8950500687,0.06421889310000001,37.8951044829,-0.8349499313000001,-1.4957811069,1.7130389685,38.73,1.56,38.7614047733,129.79,47.8750500687,-23.7557811069,53.4449020495,-0.8349499313000001,-1.4957811069,1.7130389685,48.71,-22.26,53.5553143955,130.9,37.2250500687,20.9542188931,42.7174863731,-0.8349499313000001,-1.4957811069,1.7130389685,38.06,22.45,44.1878501401,130.71,46.9250500687,-20.8957811069,51.3672462958,-0.8349499313000001,-1.4957811069,1.7130389685,47.76,-19.4,51.5497584863,130.9,34.7250500687,-17.4557811069,38.8655811268,-0.8349499313000001,-1.4957811069,1.7130389685,35.56,-15.96,38.9773677921,129.79
2020-06-24 13:00:00,51.5276001135,18.5051396364,54.7497375923,-0.7723998865,-1.4748603636,1.6648767752,52.3,19.98,55.9865198061,130.96,37.9176001135,0.0751396364,37.9176745639,-0.7723998865,-1.4748603636,1.6648767752,38.69,1.55,38.7210356266,129.98,48.2176001135,-23.864860363600002,53.8002650633,-0.7723998865,-1.4748603636,1.6648767752,48.99,-22.39,53.8640158176,131.03,37.2576001135,20.9651396364,42.7512087103,-0.7723998865,-1.4748603636,1.6648767752,38.03,22.44,44.1569303734,130.9,47.2676001135,-21.0348603636,51.7367506808,-0.7723998865,-1.4748603636,1.6648767752,48.04,-19.56,51.8694052405,131.03,34.7476001135,-17.0348603636,38.6986069679,-0.7723998865,-1.4748603636,1.6648767752,35.52,-15.56,38.778653922,129.98
2020-06-24 13:30:00,51.156050156,18.2340507424,54.3085819557,-0.923949844,-1.5459492576,1.8010114995,52.08,19.78,55.7097370304,130.96,37.586050156,-0.2159492576,37.5866705151,-0.923949844,-1.5459492576,1.8010114995,38.51,1.33,38.5329599175,129.98,47.876050156,-24.2059492576,53.6474058832,-0.923949844,-1.5459492576,1.8010114995,48.8,-22.66,53.8044198928,131.13,36.936050156,20.7340507424,42.3576753531,-0.923949844,-1.5459492576,1.8010114995,37.86,22.28,43.9292385547,130.9,46.916050156,-21.3059492576,51.5272669177,-0.923949844,-1.5459492576,1.8010114995,47.84,-19.76,51.7602472946,131.13,34.476050156,-18.3459492576,39.0534491245,-0.923949844,-1.5459492576,1.8010114995,35.4,-16.8,39.1841804814,129.98
2020-06-24 14:00:00,50.8310668244,18.0245791621,53.9322056705,-1.0389331756,-1.5554208379,1.8704855322,51.87,19.58,55.4425224895,131.2,37.1010668244,-0.3554208379,37.1027692158,-1.0389331756,-1.5554208379,1.8704855322,38.14,1.2,38.158873149,130.19,47.5510668244,-24.4754208379,53.4803719259,-1.0389331756,-1.5554208379,1.8704855322,48.59,-22.92,53.7244311277,131.3,36.4710668244,20.6145791621,41.8939087379,-1.0389331756,-1.5554208379,1.8704855322,37.51,22.17,43.5718831358,131.13,46.6010668244,-21.6354208379,51.3785058561,-1.0389331756,-1.5554208379,1.8704855322,47.64,-20.08,51.6988974737,131.3,33.9610668244,-17.7554208379,38.3224350607,-1.0389331756,-1.5554208379,1.8704855322,35.0,-16.2,38.567343699,130.19
2020-06-24 14:30:00,50.2082834778,17.8617849193,53.2908537208,-1.0817165222,-1.5782150807000002,1.9133409197,51.29,19.44,54.8505031882,131.29,36.9882834778,-0.5182150807,36.991913461,-1.0817165222,-1.5782150807000002,1.9133409197,38.07,1.06,38.0847541675,130.26,46.9482834778,-24.7182150807,53.0578126037,-1.0817165222,-1.5782150807000002,1.9133409197,48.03,-23.14,53.3136052054,131.4,36.3482834778,20.5117849193,41.7364472897,-1.0817165222,-1.5782150807000002,1.9133409197,37.43,22.09,43.4623170114,131.21,45.9982834778,-21.8582150807,50.9276314923,-1.0817165222,-1.5782150807000002,1.9133409197,47.08,-20.28,51.2621185672,131.4,33.8782834778,-18.3382150807,38.5230868928,-1.0817165222,-1.5782150807000002,1.9133409197,34.96,-16.76,38.7698233166,130.26
2020-06-24 15:00:00,50.3267501531,17.6397832852,53.3286389787,-1.5732498469,-1.6802167148,2.3017913219,51.9,19.32,55.379349942,131.29,36.8667501531,-0.8002167148,36.8754337417,-1.5732498469,-1.6802167148,2.3017913219,38.44,0.88,38.4500715214,130.26,47.0567501531,-24.940216714800002,53.2574139886,-1.5732498469,-1.6802167148,2.3017913219,48.63,-23.26,53.9064421011,131.4,36.2367501531,20.2297832852,41.5011589407,-1.5732498469,-1.6802167148,2.3017913219,37.81,21.91,43.6994759694,131.21,46.1467501531,-22.0802167148,51.1571942142,-1.5732498469,-1.6802167148,2.3017913219,47.72,-20.4,51.8975760513,131.4,33.7467501531,-18.1202167148,38.3038561987,-1.5732498469,-1.6802167148,2.3017913219,35.32,-16.44,38.9586447403,130.26
2020-06-24 15:30:00,50.5706501751,17.110992185,53.3870463005,-2.3593498249,-1.889007815,3.0223967511,52.93,19.0,56.236864244,131.29,36.9506501751,-1.2690078150000002,36.972434721,-2.3593498249,-1.889007815,3.0223967511,39.31,0.62,39.3148890371,130.26,47.2406501751,-25.379007815,53.6262348729,-2.3593498249,-1.889007815,3.0223967511,49.6,-23.49,54.881145214,131.4,36.2806501751,19.750992185,41.3084406559,-2.3593498249,-1.889007815,3.0223967511,38.64,21.64,44.287009382,131.21,46.3206501751,-22.489007815,51.4913400986,-2.3593498249,-1.889007815,3.0223967511,48.68,-20.6,52.8592697642,131.4,33.8006501751,-18.929007815,38.7400476138,-2.3593498249,-1.889007815,3.0223967511,36.16,-17.04,39.9738314401,130.26
2020-06-24 16:00:00,51.0823668194,16.7810561685,53.7681322532,-3.1776331806,-2.0989438315,3.8082696646,54.26,18.88,57.4508659639,131.29,37.4923668194,-1.6189438315,37.5273040445,-3.1776331806,-2.0989438315,3.8082696646,40.67,0.48,40.6728324561,130.26,47.6923668194,-25.7689438315,54.2088583077,-3.1776331806,-2.0989438315,3.8082696646,50.87,-23.67,56.1072704736,131.48,36.7923668194,19.4510561685,41.6175665103,-3.1776331806,-2.0989438315,3.8082696646,39.97,21.55,45.4092875963,131.21,46.7423668194,-22.8989438315,52.0500767,-3.1776331806,-2.0989438315,3.8082696646,49.92,-20.8,54.08,131.48,34.2623668194,-19.4589438315,39.4025414802,-3.1776331806,-2.0989438315,3.8082696646,37.44,-17.36,41.2689132399,130.26
2020-06-24 16:30:00,52.0814668822,16.3251152915,54.5801115964,-4.5285331178,-2.4848847085,5.1654878002,56.61,18.81,59.6532329384,131.68,38.3014668822,-2.3048847085,38.3707552551,-4.5285331178,-2.4848847085,5.1654878002,42.83,0.18,42.8303782379,130.69,48.5614668822,-26.4148847085,55.2807579535,-4.5285331178,-2.4848847085,5.1654878002,53.09,-23.93,58.2339505787,131.8,37.5614668822,18.9551152915,42.0732716823,-4.5285331178,-2.4848847085,5.1654878002,42.09,21.44,47.2360212126,131.66,47.6714668822,-23.4448847085,53.1246776338,-4.5285331178,-2.4848847085,5.1654878002,52.2,-20.96,56.250880882,131.8,34.9514668822,-19.9248847085,40.2319036073,-4.5285331178,-2.4848847085,5.1654878002,39.48,-17.44,43.1604448541,130.69
2020-06-24 17:00:00,53.1584667447,15.3791103051,55.3384099918,-6.5415332553,-3.0508896949,7.2180042436,59.7,18.43,62.4800360115,131.44,39.5084667447,-3.0908896949,39.6291880263,-6.5415332553,-3.0508896949,7.2180042436,46.05,-0.04,46.0500173724,130.44,49.5084667447,-27.1508896949,56.4646711727,-6.5415332553,-3.0508896949,7.2180042436,56.05,-24.1,61.0115767703,131.55,38.6784667447,18.0891103051,42.6994110188,-6.5415332553,-3.0508896949,7.2180042436,45.22,21.14,49.9174117919,131.39,48.6184667447,-24.1708896949,54.2953701272,-6.5415332553,-3.0508896949,7.2180042436,55.16,-21.12,59.0650488868,131.55,36.0184667447,-20.2908896949,41.3406597825,-6.5415332553,-3.0508896949,7.2180042436,42.56,-17.24,45.9191811774,130.44
2020-06-24 17:30:00,53.9762834389,14.5839300238,55.9118072398,-8.1537165611,-3.4760699762,8.8637551996,62.13,18.06,64.7016267183,131.44,40.2662834389,-3.9160699762,40.4562626307,-8.1537165611,-3.4760699762,8.8637551996,48.42,-0.44,48.4219991326,130.54,50.1862834389,-27.9660699762,57.4522768506,-8.1537165611,-3.4760699762,8.8637551996,58.34,-24.49,63.2717606836,131.65,39.3862834389,17.3339300238,43.0319004135,-8.1537165611,-3.4760699762,8.8637551996,47.54,20.81,51.8951606607,131.48,49.2862834389,-24.9560699762,55.2443948639,-8.1537165611,-3.4760699762,8.8637551996,57.44,-21.48,61.324905218,131.65,36.6462834389,-18.0360699762,40.8442151359,-8.1537165611,-3.4760699762,8.8637551996,44.8,-14.56,47.1066194924,130.54
2020-06-24 18:00:00,53.9794500416,14.1806632998,55.8110404706,-9.3805499584,-3.8193367002,10.1282797331,63.36,18.0,65.8672118736,131.53,40.6994500416,-4.2693367002,40.9227622424,-9.3805499584,-3.8193367002,10.1282797331,50.08,-0.45,50.0820217244,130.54,50.1294500416,-28.4193367002,57.6248250318,-9.3805499584,-3.8193367002,10.1282797331,59.51,-24.6,64.394099885,131.65,39.7694500416,17.0306632998,43.2626010434,-9.3805499584,-3.8193367002,10.1282797331,49.15,20.85,53.3895589043,131.48,49.2194500416,-25.3793367002,55.3774773147,-9.3805499584,-3.8193367002,10.1282797331,58.6,-21.56,62.4403203067,131.65,37.0194500416,-18.4993367002,41.3843586362,-9.3805499584,-3.8193367002,10.1282797331,46.4,-14.68,48.6668511412,130.54
2020-06-24 18:30:00,53.0541500626,13.1917120522,54.6695903198,-10.6458499374,-4.0882879478,11.4038686082,63.7,17.28,66.0021848123,131.36,39.9041500626,-5.1182879478,40.2310584466,-10.6458499374,-4.0882879478,11.4038686082,50.55,-1.03,50.5604924818,130.36,49.1841500626,-29.2982879478,57.2491947023,-10.6458499374,-4.0882879478,11.4038686082,59.83,-25.21,64.9243636858,131.51,38.9841500626,16.1617120522,42.2014797438,-10.6458499374,-4.0882879478,11.4038686082,49.63,20.25,53.6022331624,131.32,48.3141500626,-26.2482879478,54.9839041581,-10.6458499374,-4.0882879478,11.4038686082,58.96,-22.16,62.9868811738,131.51,36.2341500626,-19.7282879478,41.2567446136,-10.6458499374,-4.0882879478,11.4038686082,46.88,-15.64,49.4200768919,130.36
2020-06-24 19:00:00,52.3798667452,12.0923844453,53.7575687863,-12.2801332548,-4.5376155547,13.0916625254,64.66,16.63,66.7643055831,131.36,39.4398667452,-5.9976155547,39.8932886739,-12.2801332548,-4.5376155547,13.0916625254,51.72,-1.46,51.7406030116,130.36,48.4698667452,-30.3676155547,57.1972032251,-12.2801332548,-4.5376155547,13.0916625254,60.75,-25.83,66.0132668484,131.51,38.4998667452,15.3123844453,41.4331854532,-12.2801332548,-4.5376155547,13.0916625254,50.78,19.85,54.521838743800004,131.32,47.5998667452,-27.2976155547,54.8717334256,-12.2801332548,-4.5376155547,13.0916625254,59.88,-22.76,64.0595972513,131.51,35.6798667452,-22.6176155547,42.2446378176,-12.2801332548,-4.5376155547,13.0916625254,47.96,-18.08,51.2547363665,130.36
2020-06-24 19:30:00,51.8810000763,11.620655087,53.1665100751,-12.3989999237,-4.459344913,13.1765305054,64.28,16.08,66.2607334701,131.26,38.6010000763,-6.309344913,39.1132335677,-12.3989999237,-4.459344913,13.1765305054,51.0,-1.85,51.0335428909,130.21,47.9910000763,-30.719344913,56.9808234427,-12.3989999237,-4.459344913,13.1765305054,60.39,-26.26,65.8524084601,131.37,37.6710000763,14.970655087,40.5367088018,-12.3989999237,-4.459344913,13.1765305054,50.07,19.43,53.7078187976,131.18,47.1210000763,-27.699344913,54.6593300069,-12.3989999237,-4.459344913,13.1765305054,59.52,-23.24,63.8962283707,131.37,34.8810000763,-22.619344913,41.5730553438,-12.3989999237,-4.459344913,13.1765305054,47.28,-18.16,50.6476455524,130.21
2020-06-24 20:00:00,51.0293500221,10.8525205413,52.1706025054,-13.1106499779,-4.5774794587,13.8867728806,64.14,15.43,65.969875701,131.48,38.0793500221,-6.8174794587,38.6848151641,-13.1106499779,-4.5774794587,13.8867728806,51.19,-2.24,51.2389861336,130.42,47.1593500221,-31.5674794587,56.7495379178,-13.1106499779,-4.5774794587,13.8867728806,60.27,-26.99,66.0373606377,131.59,37.1593500221,14.4925205413,39.8854665976,-13.1106499779,-4.5774794587,13.8867728806,50.27,19.07,53.7655819275,131.39,46.2893500221,-28.4974794587,54.3581664607,-13.1106499779,-4.5774794587,13.8867728806,59.4,-23.92,64.0353527358,131.59,34.3693500221,-22.3374794587,40.990428267,-13.1106499779,-4.5774794587,13.8867728806,47.48,-17.76,50.6928791844,130.42
2020-06-24 20:30:00,49.5614500406,10.1327607206,50.5866599999,-13.2685499594,-4.6172392794,14.048961406,62.83,14.75,64.5381391117,131.48,37.0414500406,-7.3972392794,37.7728496419,-13.2685499594,-4.6172392794,14.048961406,50.31,-2.7800000000000002,50.3867492502,130.42,45.7514500406,-32.3072392794,56.0085073062,-13.2685499594,-4.6172392794,14.048961406,59.02,-27.69,65.192764169,131.59,36.1414500406,13.9427607206,38.7376430304,-13.2685499594,-4.6172392794,14.048961406,49.41,18.56,52.7808838501,131.39,44.9314500406,-29.2572392794,53.6173596235,-13.2685499594,-4.6172392794,14.048961406,58.2,-24.64,63.2010253081,131.59,33.3714500406,-22.2572392794,40.1128206207,-13.2685499594,-4.6172392794,14.048961406,46.64,-17.64,49.8644081485,130.42
2020-06-24 21:00:00,48.0006000561,9.2025926119,48.8747922402,-13.1293999439,-4.5374073881,13.8913357419,61.13,13.74,62.6551234936,130.99,35.8206000561,-7.9874073881,36.7003278617,-13.1293999439,-4.5374073881,13.8913357419,48.95,-3.45,49.0714275317,129.89,44.3006000561,-32.8774073881,55.1676271185,-13.1293999439,-4.5374073881,13.8913357419,57.43,-28.34,64.0418652133,131.1,34.9706000561,13.2025926119,37.3798250391,-13.1293999439,-4.5374073881,13.8913357419,48.1,17.74,51.2671200673,130.86,43.4306000561,-29.8974073881,52.7263879832,-13.1293999439,-4.5374073881,13.8913357419,56.56,-25.36,61.9851853268,131.1,32.2706000561,-22.5774073881,39.3843998602,-13.1293999439,-4.5374073881,13.8913357419,45.4,-18.04,48.8528566207,129.89
2020-06-24 21:30:00,46.9855167022,8.4168840367,47.7334548996,-13.2244832978,-4.5631159633,13.9896027745,60.21,12.98,61.5932179708,130.79,35.3055167022,-8.6231159633,36.3433300417,-13.2244832978,-4.5631159633,13.9896027745,48.53,-4.06,48.699532852,129.67,43.3355167022,-33.5231159633,54.7883775241,-13.2244832978,-4.5631159633,13.9896027745,56.56,-28.96,63.5430184993,130.89,34.4555167022,12.5068840367,36.6552149021,-13.2244832978,-4.5631159633,13.9896027745,47.68,17.07,50.6435316699,130.63,42.4955167022,-30.5231159633,52.3214062109,-13.2244832978,-4.5631159633,13.9896027745,55.72,-25.96,61.4706433999,130.89,31.7755167022,-23.5231159633,39.535053387,-13.2244832978,-4.5631159633,13.9896027745,45.0,-18.96,48.8311539901,129.67
2020-06-24 22:00:00,46.5176999896,7.8507191125,47.1755254651,-13.2023000104,-4.5392808875,13.9608666114,59.72,12.39,60.9917248485,130.79,34.6876999896,-9.0992808875,35.8613084429,-13.2023000104,-4.5392808875,13.9608666114,47.89,-4.5600000000000005,48.1066076543,129.76,42.8976999896,-34.1192808875,54.8118417194,-13.2023000104,-4.5392808875,13.9608666114,56.1,-29.58,63.4207095514,130.99,33.8776999896,12.0607191125,35.9605269997,-13.2023000104,-4.5392808875,13.9608666114,47.08,16.6,49.9208012756,130.72,42.0776999896,-31.1792808875,52.3706061935,-13.2023000104,-4.5392808875,13.9608666114,55.28,-26.64,61.3642241049,130.99,31.1976999896,-23.2992808875,38.9378090616,-13.2023000104,-4.5392808875,13.9608666114,44.4,-18.76,48.2005975067,129.76
2020-06-24 22:30:00,46.8629833076,7.7659953481,47.5021040401,-13.0670166924,-4.4940046519,13.81821273,59.93,12.26,61.1711737667,131.07,34.3529833076,-9.3640046519,35.6063483842,-13.0670166924,-4.4940046519,13.81821273,47.42,-4.87,47.6694168204,129.98,43.2429833076,-34.3340046519,55.2157539184,-13.0670166924,-4.4940046519,13.81821273,56.31,-29.84,63.7278722381,131.2,33.5629833076,11.8659953481,35.5988159088,-13.0670166924,-4.4940046519,13.81821273,46.63,16.36,49.4166621698,130.96,42.4129833076,-31.3340046519,52.7321628665,-13.0670166924,-4.4940046519,13.81821273,55.48,-26.84,61.631290754,131.2,30.8929833076,-25.1340046519,39.8258032874,-13.0670166924,-4.4940046519,13.81821273,43.96,-20.64,48.5642996449,129.98
2020-06-24 23:00:00,44.9639666425,7.5650586822,45.5959253562,-12.1060333575,-4.2349413178,12.8253955736,57.07,11.8,58.2771387424,131.59,33.0739666425,-9.554941317800001,34.4265039331,-12.1060333575,-4.2349413178,12.8253955736,45.18,-5.32,45.4921399804,130.47,41.4639666425,-34.8949413178,54.1933340855,-12.1060333575,-4.2349413178,12.8253955736,53.57,-30.66,61.7234193803,131.7,32.3439666425,11.8350586822,34.441265833,-12.1060333575,-4.2349413178,12.8253955736,44.45,16.07,47.2657106156,131.45,40.6939666425,-31.9549413178,51.7408658192,-12.1060333575,-4.2349413178,12.8253955736,52.8,-27.72,59.6342049498,131.7,29.7739666425,-24.0749413178,38.2895793798,-12.1060333575,-4.2349413178,12.8253955736,41.88,-19.84,46.3417738115,130.47
2020-06-24 23:30:00,43.0697167516,7.8422165042,43.7778581107,-11.4702832484,-3.9377834958,12.1273878745,54.54,11.78,55.7976702023,132.36,31.1497167516,-11.1277834958,33.0776725184,-11.4702832484,-3.9377834958,12.1273878745,42.62,-7.19,43.2222222936,131.4,39.7097167516,-35.0577834958,52.9708390355,-11.4702832484,-3.9377834958,12.1273878745,51.18,-31.12,59.8986377141,132.47,30.5097167516,10.5422165042,32.2797327295,-11.4702832484,-3.9377834958,12.1273878745,41.98,14.48,44.4071030354,132.4,38.8897167516,-32.1377834958,50.4504429816,-11.4702832484,-3.9377834958,12.1273878745,50.36,-28.2,57.718017984,132.47,28.0897167516,-23.2977834958,36.4940940839,-11.4702832484,-3.9377834958,12.1273878745,39.56,-19.36,44.0431969775,131.4
2020-06-25 00:00:00,40.5026834108,7.6415760819,41.2172421262,-10.4073165892,-3.6584239181,11.0316047859,50.91,11.3,52.1489990316,132.91,29.4926834108,-11.5784239181,31.6840381769,-10.4073165892,-3.6584239181,11.0316047859,39.9,-7.92,40.678451298,131.97,37.3226834108,-35.6784239181,51.6326701833,-10.4073165892,-3.6584239181,11.0316047859,47.73,-32.02,57.4755017377,133.07,28.9226834108,10.2815760819,30.6958046386,-10.4073165892,-3.6584239181,11.0316047859,39.33,13.94,41.7273591304,132.99,36.5926834108,-32.8184239181,49.1535698365,-10.4073165892,-3.6584239181,11.0316047859,47.0,-29.16,55.3109898664,133.07,26.5926834108,-26.2984239181,37.4002394586,-10.4073165892,-3.6584239181,11.0316047859,37.0,-22.64,43.3770630633,131.97
2020-06-25 00:30:00,39.6178667393,7.5048667735,40.3224303616,-10.0321332607,-3.4751332265,10.6169792645,49.65,10.98,50.849610618,133.7,28.5178667393,-12.1251332265,30.9885072103,-10.0321332607,-3.4751332265,10.6169792645,38.55,-8.65,39.5085433799,132.77,36.5078667393,-36.2651332265,51.4585680114,-10.0321332607,-3.4751332265,10.6169792645,46.54,-32.79,56.9311487676,133.84,27.9978667393,9.9648667735,29.7183295588,-10.0321332607,-3.4751332265,10.6169792645,38.03,13.44,40.3350282013,133.79,35.7678667393,-33.3951332265,48.9343970464,-10.0321332607,-3.4751332265,10.6169792645,45.8,-29.92,54.7069136399,133.84,25.7278667393,-26.1951332265,36.7165920492,-10.0321332607,-3.4751332265,10.6169792645,35.76,-22.72,42.3671570913,132.77
2020-06-25 01:00:00,38.0464834054,6.5654512994,38.6088079365,-9.5335165946,-3.2945487006,10.0867234423,47.58,9.86,48.5909044987,133.26,27.2764834054,-12.1745487006,29.8701553901,-9.5335165946,-3.2945487006,10.0867234423,36.81,-8.88,37.8659543654,132.24,35.0564834054,-36.8545487006,50.8646713218,-9.5335165946,-3.2945487006,10.0867234423,44.59,-33.56,55.8080791642,133.38,26.8164834054,9.7354512994,28.5289816543,-9.5335165946,-3.2945487006,10.0867234423,36.35,13.03,38.6148080404,133.27,34.3064834054,-34.0545487006,48.3388776333,-9.5335165946,-3.2945487006,10.0867234423,43.84,-30.76,53.5548615907,133.38,24.5864834054,-25.2545487006,35.2460976041,-9.5335165946,-3.2945487006,10.0867234423,34.12,-21.96,40.5760520504,132.24
2020-06-25 01:30:00,37.3878000715,6.4930173675,37.9474224253,-9.3921999285,-3.2469826325,9.9376212301,46.78,9.74,47.7832188116,133.26,26.9578000715,-12.1769826325,29.5804308746,-9.3921999285,-3.2469826325,9.9376212301,36.35,-8.93,37.4308348825,132.24,34.4378000715,-36.9169826325,50.4858958567,-9.3921999285,-3.2469826325,9.9376212301,43.83,-33.67,55.269682467,133.38,26.5078000715,9.7130173675,28.231297721,-9.3921999285,-3.2469826325,9.9376212301,35.9,12.96,38.1676774248,133.27,33.7278000715,-34.1269826325,47.9814072455,-9.3921999285,-3.2469826325,9.9376212301,43.12,-30.88,53.0368626523,133.38,24.2878000715,-25.4469826325,35.1773529051,-9.3921999285,-3.2469826325,9.9376212301,33.68,-22.2,40.3383489994,132.24
2020-06-25 02:00:00,36.4120000556,6.3938260244,36.9691054704,-9.1479999444,-3.2161739756,9.6968901212,45.56,9.61,46.5624924161,133.35,26.4720000556,-12.2961739756,29.1883997743,-9.1479999444,-3.2161739756,9.6968901212,35.62,-9.08,36.7590913925,132.33,33.5320000556,-37.1561739756,50.0497381835,-9.1479999444,-3.2161739756,9.6968901212,42.68,-33.94,54.5298633778,133.5,26.0420000556,9.6538260244,27.7737668278,-9.1479999444,-3.2161739756,9.6968901212,35.19,12.87,37.4696277003,133.34,32.8120000556,-34.3761739756,47.5220862847,-9.1479999444,-3.2161739756,9.6968901212,41.96,-31.16,52.2645883941,133.5,23.8920000556,-26.4561739756,35.6476760545,-9.1479999444,-3.2161739756,9.6968901212,33.04,-23.24,40.3947917435,132.33
2020-06-25 02:30:00,35.6215333581,6.3320966661,36.1799542146,-8.9984666419,-3.1379033339,9.5298918797,44.62,9.47,45.6138717936,133.61,25.8915333581,-12.3679033339,28.693841369,-8.9984666419,-3.1379033339,9.5298918797,34.89,-9.23,36.0902341361,132.57,32.7715333581,-37.3879033339,49.7174890189,-8.9984666419,-3.1379033339,9.5298918797,41.77,-34.25,54.016621516,133.74,25.4715333581,9.6520966661,27.2389790863,-8.9984666419,-3.1379033339,9.5298918797,34.47,12.79,36.7663569041,133.6,31.8815333581,-34.4979033339,46.973795926,-8.9984666419,-3.1379033339,9.5298918797,40.88,-31.36,51.5230433884,133.74,23.2015333581,-25.9379033339,34.8006606191,-8.9984666419,-3.1379033339,9.5298918797,32.2,-22.8,39.4547842473,132.57
2020-06-25 03:00:00,35.3219500151,6.3296387248,35.8845994718,-8.8580499849,-3.0603612752,9.3718120271,44.18,9.39,45.1668517831,133.87,25.3219500151,-12.4703612752,28.2260706245,-8.8580499849,-3.0603612752,9.3718120271,34.18,-9.41,35.4516642769,132.82,32.3319500151,-37.5503612752,49.5518377427,-8.8580499849,-3.0603612752,9.3718120271,41.19,-34.49,53.7231439884,134.02,24.9219500151,9.6196387248,26.7140607499,-8.8580499849,-3.0603612752,9.3718120271,33.78,12.68,36.0814467559,133.86,31.6219500151,-34.8203612752,47.0362124548,-8.8580499849,-3.0603612752,9.3718120271,40.48,-31.76,51.4521914013,134.02,22.8219500151,-26.3003612752,34.8216944691,-8.8580499849,-3.0603612752,9.3718120271,31.68,-23.24,39.290202341,132.82
2020-06-25 03:30:00,34.2345667438,5.9955634697,34.7556087769,-8.7954332562,-3.0444365303,9.307429288,43.03,9.04,43.9693359058,133.87,24.8245667438,-12.5844365303,27.832124547,-8.7954332562,-3.0444365303,9.307429288,33.62,-9.54,34.9473318009,132.82,31.4745667438,-37.8344365303,49.214763428,-8.7954332562,-3.0444365303,9.307429288,40.27,-34.79,53.2166985071,134.02,24.4445667438,9.4855634697,26.2204644816,-8.7954332562,-3.0444365303,9.307429288,33.24,12.53,35.523210722,133.86,30.8045667438,-35.0844365303,46.6887461699,-8.7954332562,-3.0444365303,9.307429288,39.6,-32.04,50.9384098692,134.02,22.3245667438,-26.2444365303,34.4551408224,-8.7954332562,-3.0444365303,9.307429288,31.12,-23.2,38.8161615825,132.82
2020-06-25 04:00:00,34.0146833899,6.049422555,34.5484326615,-8.8653166101,-3.050577445,9.3754925921,42.88,9.1,43.8349677769,133.87,24.5846833899,-12.570577445,27.612063933800002,-8.8653166101,-3.050577445,9.3754925921,33.45,-9.52,34.7783395233,132.82,31.2646833899,-37.810577445,49.0624112147,-8.8653166101,-3.050577445,9.3754925921,40.13,-34.76,53.091190418,134.02,24.1946833899,9.499422555,25.9927246209,-8.8653166101,-3.050577445,9.3754925921,33.06,12.55,35.3619300944,133.86,30.5746833899,-35.090577445,46.5420228376,-8.8653166101,-3.050577445,9.3754925921,39.44,-32.04,50.8141240208,134.02,22.0946833899,-25.650577445,33.8544998097,-8.8653166101,-3.050577445,9.3754925921,30.96,-22.6,38.3312092165,132.82
2020-06-25 04:30:00,33.979333326,6.0863801297,34.5201262507,-8.670666674,-3.0236198703,9.1827412951,42.65,9.11,43.6120923598,133.79,24.629333326,-12.5436198703,27.6395813921,-8.670666674,-3.0236198703,9.1827412951,33.3,-9.52,34.6340930298,132.74,31.259333326,-37.7336198703,48.9997141675,-8.670666674,-3.0236198703,9.1827412951,39.93,-34.71,52.9073624366,133.92,24.239333326,9.5263801297,26.0441394264,-8.670666674,-3.0236198703,9.1827412951,32.91,12.55,35.221734767,133.7,30.529333326,-34.983619870300004,46.4316040274,-8.670666674,-3.0236198703,9.1827412951,39.2,-31.96,50.5774811552,133.92,22.169333326,-26.2636198703,34.369420548,-8.670666674,-3.0236198703,9.1827412951,30.84,-23.24,38.6161002692,132.74
2020-06-25 05:00:00,33.4656333929,6.0340662876,34.0052727433,-8.5943666071,-2.9959337124000003,9.1015798731,42.06,9.03,43.0184204731,133.79,24.2056333929,-12.5459337124,27.2637697442,-8.5943666071,-2.9959337124000003,9.1015798731,32.8,-9.55,34.1620037469,132.74,30.7556333929,-37.8059337124,48.7359991102,-8.5943666071,-2.9959337124000003,9.1015798731,39.35,-34.81,52.5372115743,133.92,23.8356333929,9.5040662876,25.6605669313,-8.5943666071,-2.9959337124000003,9.1015798731,32.43,12.5,34.7556455846,133.7,30.0856333929,-35.0759337124,46.2111075657,-8.5943666071,-2.9959337124000003,9.1015798731,38.68,-32.08,50.2520526944,133.92,21.7656333929,-25.9959337124,33.9047395886,-8.5943666071,-2.9959337124000003,9.1015798731,30.36,-23.0,38.0884444419,132.74
