Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-25 05:30:00,34.2277501253,5.6216643685,34.6863372081,-8.6822498747,-2.9883356315,9.1821355214,42.91,8.61,43.7652853298,133.54,24.3877501253,-12.8283356315,27.5559168102,-8.6822498747,-2.9883356315,9.1821355214,33.07,-9.84,34.5029056747,132.42,31.4877501253,-37.9383356315,49.3031004952,-8.6822498747,-2.9883356315,9.1821355214,40.17,-34.95,53.2459519588,133.62,24.0077501253,9.1216643685,25.682227842,-8.6822498747,-2.9883356315,9.1821355214,32.69,12.11,34.8609839219,133.42,30.7977501253,-35.2283356315,46.7924891852,-8.6822498747,-2.9883356315,9.1821355214,39.48,-32.24,50.9714429853,133.62,21.9177501253,-25.4283356315,33.5706422867,-8.6822498747,-2.9883356315,9.1821355214,30.6,-22.44,37.946193485,132.42
2020-06-25 06:00:00,34.7008333871,5.954130313,35.2079466249,-8.8791666129,-3.075869687,9.3968385147,43.58,9.03,44.505699635,133.21,24.8908333871,-12.545869687,27.8738664865,-8.8791666129,-3.075869687,9.3968385147,33.77,-9.47,35.0726930817,132.13,31.9308333871,-37.475869687,49.2343267405,-8.8791666129,-3.075869687,9.3968385147,40.81,-34.4,53.374301869,133.32,24.4808333871,9.334130313,26.1999464127,-8.8791666129,-3.075869687,9.3968385147,33.36,12.41,35.5935064302,133.12,31.2008333871,-34.715869687,46.6763710262,-8.8791666129,-3.075869687,9.3968385147,40.08,-31.64,51.06364656,133.32,22.3608333871,-27.395869687,35.3629827033,-8.8791666129,-3.075869687,9.3968385147,31.24,-24.32,39.5904028775,132.13
2020-06-25 06:30:00,36.8292334668,6.6548027481,37.4256441143,-9.5907665332,-3.3951972519,10.1739946468,46.42,10.05,47.4954618885,132.34,27.0592334668,-10.7251972519,29.1072494733,-9.5907665332,-3.3951972519,10.1739946468,36.65,-7.33,37.3758130346,131.21,33.9092334668,-36.3251972519,49.6926158468,-9.5907665332,-3.3951972519,10.1739946468,43.5,-32.93,54.5585456184,132.5,26.5492334668,10.8648027481,28.6863336178,-9.5907665332,-3.3951972519,10.1739946468,36.14,14.26,38.8516048575,132.19,33.2092334668,-33.5551972519,47.2102155266,-9.5907665332,-3.3951972519,10.1739946468,42.8,-30.16,52.3590068661,132.5,24.2892334668,-24.3951972519,34.425172641,-9.5907665332,-3.3951972519,10.1739946468,33.88,-21.0,39.8604365255,131.21
2020-06-25 07:00:00,38.9092000716,8.0101589736,39.7251620135,-9.9307999284,-3.5798410264,10.5563274386,48.84,11.59,50.196351461,131.69,28.8392000716,-9.6798410264,30.4203678983,-9.9307999284,-3.5798410264,10.5563274386,38.77,-6.1,39.246947652,130.57,35.8492000716,-34.6198410264,49.8367187772,-9.9307999284,-3.5798410264,10.5563274386,45.78,-31.04,55.3108488454,131.83,28.2492000716,11.7001589736,30.5763147664,-9.9307999284,-3.5798410264,10.5563274386,38.18,15.28,41.1240902635,131.57,35.0692000716,-31.7798410264,47.32660023,-9.9307999284,-3.5798410264,10.5563274386,45.0,-28.2,53.1059318721,131.83,25.9492000716,-25.4998410264,36.3813534208,-9.9307999284,-3.5798410264,10.5563274386,35.88,-21.92,42.0459367835,130.57
2020-06-25 07:30:00,42.1937500108,9.2918642803,43.2047599435,-10.3862499892,-3.7581357197000003,11.0452602018,52.58,13.05,54.1752609592,131.09,31.3937500108,-7.9181357197,32.3769117276,-10.3862499892,-3.7581357197000003,11.0452602018,41.78,-4.16,41.9865930983,129.94,38.9337500108,-32.9181357197,50.984708974,-10.3862499892,-3.7581357197000003,11.0452602018,49.32,-29.16,57.2954448451,131.18,30.7037500108,13.2318642803,33.4335534614,-10.3862499892,-3.7581357197000003,11.0452602018,41.09,16.99,44.4640101655,130.91,38.1337500108,-30.0381357197,48.5435112801,-10.3862499892,-3.7581357197000003,11.0452602018,48.52,-26.28,55.1799673795,131.18,28.2137500108,-23.3581357197,36.6281066119,-10.3862499892,-3.7581357197000003,11.0452602018,38.6,-19.6,43.2911076319,129.94
2020-06-25 08:00:00,45.0374666555,11.2228730587,46.414720536,-10.1825333445,-3.8471269413,10.8850526418,55.22,15.07,57.2394383271,131.57,33.7874666555,-6.0371269413,34.32258447,-10.1825333445,-3.8471269413,10.8850526418,43.97,-2.19,44.0245045401,130.42,41.6274666555,-31.3971269413,52.1404407377,-10.1825333445,-3.8471269413,10.8850526418,51.81,-27.55,58.679456371,131.69,33.0274666555,15.2328730587,36.3710595845,-10.1825333445,-3.8471269413,10.8850526418,43.21,19.08,47.2350558378,131.37,40.8174666555,-28.4871269413,49.775315022,-10.1825333445,-3.8471269413,10.8850526418,51.0,-24.64,56.6403531062,131.69,30.4574666555,-22.8471269413,38.0742496255,-10.1825333445,-3.8471269413,10.8850526418,40.64,-19.0,44.8621176495,130.42
2020-06-25 08:30:00,47.5978500034,13.1019042963,49.3681599934,-9.6921499966,-3.8080957037000003,10.4134223215,57.29,16.91,59.7335098584,131.34,35.7678500034,-4.5180957037,36.0520773695,-9.6921499966,-3.8080957037000003,10.4134223215,45.46,-0.71,45.4655440966,130.23,44.0778500034,-29.4280957037,52.9987705298,-9.6921499966,-3.8080957037000003,10.4134223215,53.77,-25.62,59.5617100157,131.44,34.9578500034,16.6619042963,38.7255772279,-9.6921499966,-3.8080957037000003,10.4134223215,44.65,20.47,49.1186665128,131.2,43.1878500034,-26.4480957037,50.642789756,-9.6921499966,-3.8080957037000003,10.4134223215,52.88,-22.64,57.5227259438,131.44,32.2678500034,-20.0480957037,37.9886862788,-9.6921499966,-3.8080957037000003,10.4134223215,41.96,-16.24,44.9931016935,130.23
2020-06-25 09:00:00,49.3514666497,15.260359137,51.6570016694,-8.6685333503,-3.569640863,9.374743001,58.02,18.83,60.9990926162,130.72,36.8714666497,-3.839640863,37.0708496647,-8.6685333503,-3.569640863,9.374743001,45.54,-0.27,45.5408003882,129.81,45.7714666497,-26.929640863,53.1058632947,-8.6685333503,-3.569640863,9.374743001,54.44,-23.36,59.2402160698,130.83,36.0414666497,17.170359137,39.9225318731,-8.6685333503,-3.569640863,9.374743001,44.71,20.74,49.2862222127,130.77,44.8514666497,-24.009640863,50.8735384557,-8.6685333503,-3.569640863,9.374743001,53.52,-20.44,57.2903482273,130.83,33.3714666497,-20.849640863,39.3492351955,-8.6685333503,-3.569640863,9.374743001,42.04,-17.28,45.452832695,129.81
2020-06-25 09:30:00,50.6265499957,16.6518644481,53.2947666667,-7.3634500043,-3.2381355519,8.0439988699,57.99,19.89,61.3062166505,130.58,37.6765499957,-3.3181355519,37.8223801884,-7.3634500043,-3.2381355519,8.0439988699,45.04,-0.08,45.0400710479,129.81,47.0365499957,-25.4481355519,53.4793851738,-7.3634500043,-3.2381355519,8.0439988699,54.4,-22.21,58.7592043854,130.72,36.8765499957,17.6218644481,40.8706501809,-7.3634500043,-3.2381355519,8.0439988699,44.24,20.86,48.9113197532,130.77,46.0765499957,-22.4781355519,51.2670950747,-7.3634500043,-3.2381355519,8.0439988699,53.44,-19.24,56.7979858798,130.72,34.1965499957,-21.4781355519,40.3821041848,-7.3634500043,-3.2381355519,8.0439988699,41.56,-18.24,45.3864649428,129.81
2020-06-25 10:00:00,50.968416677,17.3515603271,53.8410265908,-6.011583323,-2.8584396729,6.6565615307,56.98,20.21,60.4579564656,130.46,37.868416677,-2.6184396729,37.9588357032,-6.011583323,-2.8584396729,6.6565615307,43.88,0.24,43.8806563306,129.65,47.438416677,-24.6984396729,53.4828598627,-6.011583323,-2.8584396729,6.6565615307,53.45,-21.84,57.7398311393,130.58,37.078416677,18.2915603271,41.3447718881,-6.011583323,-2.8584396729,6.6565615307,43.09,21.15,48.000735411,130.61,46.468416677,-21.7784396729,51.318750794,-6.011583323,-2.8584396729,6.6565615307,52.48,-18.92,55.7863495848,130.58,34.428416677,-19.8184396729,39.7251359463,-6.011583323,-2.8584396729,6.6565615307,40.44,-16.96,43.8524252465,129.65
2020-06-25 10:30:00,51.4967166901,17.2540263974,54.3103420794,-4.8832833099,-2.5559736026,5.5117562484,56.38,19.81,59.7590202396,130.39,38.2167166901,-0.9859736026,38.2294334056,-4.8832833099,-2.5559736026,5.5117562484,43.1,1.57,43.128585648,129.39,47.9867166901,-24.7259736026,53.982392956300004,-4.8832833099,-2.5559736026,5.5117562484,52.87,-22.17,57.3301473921,130.58,37.4367166901,19.8140263974,42.3568577519,-4.8832833099,-2.5559736026,5.5117562484,42.32,22.37,47.8685627526,130.33,46.9967166901,-21.7959736026,51.8049789589,-4.8832833099,-2.5559736026,5.5117562484,51.88,-19.24,55.3327389526,130.58,34.7567166901,-16.8759736026,38.6371303296,-4.8832833099,-2.5559736026,5.5117562484,39.64,-14.32,42.147265629,129.39
2020-06-25 11:00:00,51.6543833831,18.2807758475,54.7938143249,-4.2856166169,-2.3992241525,4.9114953243,55.94,20.68,59.6401374915,130.18,38.3043833831,-0.2892241525,38.3054752871,-4.2856166169,-2.3992241525,4.9114953243,42.59,2.11,42.642234932,129.2,48.1643833831,-23.6292241525,53.6483742598,-4.2856166169,-2.3992241525,4.9114953243,52.45,-21.23,56.5837026007,130.28,37.5343833831,20.4307758475,42.7346058562,-4.2856166169,-2.3992241525,4.9114953243,41.82,22.83,47.6457899504,130.16,47.1943833831,-20.7592241525,51.5582700478,-4.2856166169,-2.3992241525,4.9114953243,51.48,-18.36,54.6560152225,130.28,34.8743833831,-17.9592241525,39.2269849531,-4.2856166169,-2.3992241525,4.9114953243,39.16,-15.56,42.1380967771,129.2
2020-06-25 11:30:00,52.2593500699,19.1298551461,55.6506156987,-3.8006499301,-2.2901448539,4.437308119,56.06,21.42,60.0128319612,129.94,38.4993500699,0.0098551461,38.4993513313,-3.8006499301,-2.2901448539,4.437308119,42.3,2.3,42.3624834022,129.06,48.7593500699,-22.6501448539,53.7634009447,-3.8006499301,-2.2901448539,4.437308119,52.56,-20.36,56.3656207275,130.07,37.7193500699,20.6598551461,43.0067318493,-3.8006499301,-2.2901448539,4.437308119,41.52,22.95,47.4406249959,130.01,47.7593500699,-19.7301448539,51.6743082688,-3.8006499301,-2.2901448539,4.437308119,51.56,-17.44,54.4296536825,130.07,35.0793500699,-17.8101448539,39.3416072504,-3.8006499301,-2.2901448539,4.437308119,38.88,-15.52,41.863167582,129.06
2020-06-25 12:00:00,52.4595334347,19.8087103137,56.0748397454,-2.8704665653,-2.0312896863,3.5164920151,55.33,21.84,59.4844055194,129.94,38.9695334347,1.0187103137,38.982846315,-2.8704665653,-2.0312896863,3.5164920151,41.84,3.05,41.9510202498,128.96,48.9895334347,-21.9612896863,53.6868012722,-2.8704665653,-2.0312896863,3.5164920151,51.86,-19.93,55.5577582341,130.07,38.2095334347,21.6287103137,43.9063726027,-2.8704665653,-2.0312896863,3.5164920151,41.08,23.66,47.4063497857,129.89,47.9695334347,-19.0712896863,51.6216062152,-2.8704665653,-2.0312896863,3.5164920151,50.84,-17.04,53.6196531134,130.07,35.5695334347,-16.3112896863,39.1311880729,-2.8704665653,-2.0312896863,3.5164920151,38.44,-14.28,41.0067311548,128.96
2020-06-25 12:30:00,53.2552500875,20.3418408578,57.0080007663,-2.4047499125,-1.9081591422000002,3.069836063,55.66,22.25,59.942456573,129.79,39.3152500875,1.4318408578000001,39.3413148952,-2.4047499125,-1.9081591422000002,3.069836063,41.72,3.34,41.8534825313,128.87,49.7752500875,-21.4081591422,54.1838056907,-2.4047499125,-1.9081591422000002,3.069836063,52.18,-19.5,55.704599451,129.86,38.5552500875,22.0118408578,44.3962661409,-2.4047499125,-1.9081591422000002,3.069836063,40.96,23.92,47.4329843042,129.81,48.7552500875,-18.5481591422,52.1642465551,-2.4047499125,-1.9081591422000002,3.069836063,51.16,-16.64,53.7980966206,129.86,35.8752500875,-16.1481591422,39.3420463693,-2.4047499125,-1.9081591422000002,3.069836063,38.28,-14.24,40.8428206666,128.87
2020-06-25 13:00:00,53.5055668299,20.189182753,57.1878377106,-2.1144331701,-1.840817247,2.8034685245,55.62,22.03,59.8239525608,129.91,39.2855668299,1.349182753,39.3087274692,-2.1144331701,-1.840817247,2.8034685245,41.4,3.19,41.5227178783,128.99,50.0155668299,-21.570817247,54.4688634177,-2.1144331701,-1.840817247,2.8034685245,52.13,-19.73,55.7387638901,130.02,38.5455668299,21.939182753,44.3518710102,-2.1144331701,-1.840817247,2.8034685245,40.66,23.78,47.1033332154,129.92,49.0055668299,-18.680817247,52.4453860061,-2.1144331701,-1.840817247,2.8034685245,51.12,-16.84,53.822300211,130.02,35.8855668299,-15.600817247,39.1300320148,-2.1144331701,-1.840817247,2.8034685245,38.0,-13.76,40.4145716295,128.99
2020-06-25 13:30:00,52.5825502819,20.1654678088,56.3166998864,-1.5274497181,-1.7545321912,2.3262600567,54.11,21.92,58.3813197864,130.09,38.7225502819,1.2554678088,38.7428974104,-1.5274497181,-1.7545321912,2.3262600567,40.25,3.01,40.3623909104,129.2,49.1625502819,-21.7945321912,53.7769279863,-1.5274497181,-1.7545321912,2.3262600567,50.69,-20.04,54.507593049,130.22,37.9925502819,21.9354678088,43.8702476049,-1.5274497181,-1.7545321912,2.3262600567,39.52,23.69,46.0765287321,130.13,48.1525502819,-18.9145321912,51.7342017108,-1.5274497181,-1.7545321912,2.3262600567,49.68,-17.16,52.5601369861,130.22,35.4325502819,-17.0345321912,39.3146398489,-1.5274497181,-1.7545321912,2.3262600567,36.96,-15.28,39.9939995499,129.2
2020-06-25 14:00:00,52.3889503421,20.1657640943,56.1360860717,-1.2010496579,-1.6042359057,2.0040192419,53.59,21.77,57.8430721867,130.46,38.2989503421,1.1957640943,38.3176127789,-1.2010496579,-1.6042359057,2.0040192419,39.5,2.8,39.5991161518,129.53,48.9989503421,-21.9542359057,53.6925098019,-1.2010496579,-1.6042359057,2.0040192419,50.2,-20.35,54.1679102421,130.56,37.6089503421,21.9457640943,43.5436528958,-1.2010496579,-1.6042359057,2.0040192419,38.81,23.55,45.3962399324,130.47,47.9589503421,-19.1242359057,51.6313598203,-1.2010496579,-1.6042359057,2.0040192419,49.16,-17.52,52.1886577716,130.56,34.9989503421,-14.9642359057,38.0638264142,-1.2010496579,-1.6042359057,2.0040192419,36.2,-13.36,38.5866505413,129.53
2020-06-25 14:30:00,52.1141004003,20.0433781816,55.8356200777,-1.0558995997,-1.6166218184,1.9309039511,53.17,21.66,57.4125813738,130.46,38.1741004003,1.0533781816,38.1886311219,-1.0558995997,-1.6166218184,1.9309039511,39.23,2.67,39.3207553335,129.53,48.7541004003,-22.1166218184,53.5360370825,-1.0558995997,-1.6166218184,1.9309039511,49.81,-20.5,53.8635878864,130.56,37.5041004003,21.8233781816,43.3914436507,-1.0558995997,-1.6166218184,1.9309039511,38.56,23.44,45.1254606625,130.47,47.7441004003,-19.2566218184,51.4812257711,-1.0558995997,-1.6166218184,1.9309039511,48.8,-17.64,51.89036134,130.56,34.9441004003,-14.2966218184,37.7555763855,-1.0558995997,-1.6166218184,1.9309039511,36.0,-12.68,38.1678189055,129.53
2020-06-25 15:00:00,51.7863505722,19.5620651146,55.3579307519,-1.2036494278,-1.6679348854,2.0568856864,52.99,21.23,57.0846126377,130.76,37.8663505722,0.7620651146,37.8740181245,-1.2036494278,-1.6679348854,2.0568856864,39.07,2.43,39.1454952708,129.81,48.4263505722,-22.7379348854,53.4988328153,-1.2036494278,-1.6679348854,2.0568856864,49.63,-21.07,53.9173608405,130.85,37.1963505722,21.6120651146,43.019180076,-1.2036494278,-1.6679348854,2.0568856864,38.4,23.28,44.905661113,130.73,47.4363505722,-19.8679348854,51.4290014702,-1.2036494278,-1.6679348854,2.0568856864,48.64,-18.2,51.933511339,130.85,34.6363505722,-17.4279348854,38.7738274527,-1.2036494278,-1.6679348854,2.0568856864,35.84,-15.76,39.1520523089,129.81
2020-06-25 15:30:00,51.2778338499,18.6193429005,54.5536082618,-1.6521661501,-1.7806570995,2.4290723936,52.93,20.4,56.7251698984,130.95,37.7178338499,0.45934290050000004,37.7206307772,-1.6521661501,-1.7806570995,2.4290723936,39.37,2.24,39.4336721597,130.0,47.9378338499,-23.7806570995,53.5122001632,-1.6521661501,-1.7806570995,2.4290723936,49.59,-22.0,54.2509732632,131.13,37.0378338499,21.3493429005,42.7503868822,-1.6521661501,-1.7806570995,2.4290723936,38.69,23.13,45.0767456678,130.92,46.9878338499,-20.900657099500002,51.4265884256,-1.6521661501,-1.7806570995,2.4290723936,48.64,-19.12,52.2630270842,131.13,34.4678338499,-16.9406570995,38.4059557005,-1.6521661501,-1.7806570995,2.4290723936,36.12,-15.16,39.1724392909,130.0
2020-06-25 16:00:00,51.5023004726,18.4287503296,54.700144357,-2.6776995274,-2.0812496704,3.3914119405,54.18,20.51,57.9321370226,130.95,38.1323004726,0.0487503296,38.132331635,-2.6776995274,-2.0812496704,3.3914119405,40.81,2.13,40.8655478368,130.0,48.0923004726,-24.0712496704,53.7800560193,-2.6776995274,-2.0812496704,3.3914119405,50.77,-21.99,55.327687463,131.13,37.4223004726,21.0287503296,42.9259468513,-2.6776995274,-2.0812496704,3.3914119405,40.1,23.11,46.2826328119,130.92,47.1223004726,-21.2012496704,51.6720832695,-2.6776995274,-2.0812496704,3.3914119405,49.8,-19.12,53.344300539,131.13,34.8423004726,-17.0812496704,38.8040589697,-2.6776995274,-2.0812496704,3.3914119405,37.52,-15.0,40.40730627,130.0
2020-06-25 16:30:00,52.5308837363,17.6377814833,55.4128602562,-3.6991162637,-2.3022185167,4.3570255027,56.23,19.94,59.6608456192,131.23,38.8308837363,-0.8822185167000001,38.8409042281,-3.6991162637,-2.3022185167,4.3570255027,42.53,1.42,42.5536990167,130.24,49.0108837363,-24.9022185167,54.97442325,-3.6991162637,-2.3022185167,4.3570255027,52.71,-22.6,57.3507114167,131.32,38.0908837363,20.1877814833,43.1098822201,-3.6991162637,-2.3022185167,4.3570255027,41.79,22.49,47.457393523,131.14,48.0608837363,-21.9822185167,52.8494699731,-3.6991162637,-2.3022185167,4.3570255027,51.76,-19.68,55.37508465,131.32,35.4608837363,-18.0622185167,39.7959547329,-3.6991162637,-2.3022185167,4.3570255027,39.16,-15.76,42.21235838,130.24
2020-06-25 17:00:00,53.2788670461,17.0519927086,55.941113048,-5.0811329539,-2.7480072914,5.7766301741,58.36,19.8,61.6273445801,130.88,39.8888670461,-1.4480072914,39.9151404775,-5.0811329539,-2.7480072914,5.7766301741,44.97,1.3,44.9887863806,129.9,49.6588670461,-25.3380072914,55.7495981134,-5.0811329539,-2.7480072914,5.7766301741,54.74,-22.59,59.2180352595,131.01,39.0888670461,19.5819927086,43.7194918245,-5.0811329539,-2.7480072914,5.7766301741,44.17,22.33,49.4936137294,130.82,48.7188670461,-22.3880072914,53.6167033371,-5.0811329539,-2.7480072914,5.7766301741,53.8,-19.64,57.2727649062,131.01,36.3988670461,-18.1080072914,40.654365698,-5.0811329539,-2.7480072914,5.7766301741,41.48,-15.36,44.2325671875,129.9
2020-06-25 17:30:00,52.8216169249,15.9560197769,55.1789614045,-5.9383830751,-3.2239802231,6.7571030794,58.76,19.18,61.8110831486,131.03,40.6616169249,-2.4839802231,40.7374182871,-5.9383830751,-3.2239802231,6.7571030794,46.6,0.74,46.6058751661,130.01,49.1916169249,-26.4939802231,55.8725886616,-5.9383830751,-3.2239802231,6.7571030794,55.13,-23.27,59.8398679811,131.14,39.8216169249,18.6260197769,43.962367853,-5.9383830751,-3.2239802231,6.7571030794,45.76,21.85,50.7089745509,130.95,48.2616169249,-23.5439802231,53.698255772,-5.9383830751,-3.2239802231,6.7571030794,54.2,-20.32,57.8838699466,131.14,37.1016169249,-19.2239802231,41.7862584358,-5.9383830751,-3.2239802231,6.7571030794,43.04,-16.0,45.9177699807,130.01
2020-06-25 18:00:00,52.9151168984,15.1914880469,55.0526194241,-7.4048831016,-3.5485119531000002,8.211225903,60.32,18.74,63.1639929074,130.77,40.8051168984,-3.0985119531,40.9225896226,-7.4048831016,-3.5485119531000002,8.211225903,48.21,0.45,48.2121001409,129.76,49.1951168984,-27.0585119531,56.1455483165,-7.4048831016,-3.5485119531000002,8.211225903,56.6,-23.51,61.2884989211,130.88,39.9251168984,17.9514880469,43.7752313809,-7.4048831016,-3.5485119531000002,8.211225903,47.33,21.5,51.984410163,130.69,48.2751168984,-24.0685119531,53.9423783235,-7.4048831016,-3.5485119531000002,8.211225903,55.68,-20.52,59.3408190034,130.88,37.1551168984,-19.6285119531,42.0211993311,-7.4048831016,-3.5485119531000002,8.211225903,44.56,-16.08,47.3725659005,129.76
2020-06-25 18:30:00,52.9259002505,13.8885255696,54.7178404163,-9.8140997495,-3.8814744304,10.553785939,62.74,17.77,65.2079788063,130.95,39.7059002505,-4.3214744304,39.9403762621,-9.8140997495,-3.8814744304,10.553785939,49.52,-0.44,49.5219547272,129.92,49.1159002505,-28.3314744304,56.7013588974,-9.8140997495,-3.8814744304,10.553785939,58.93,-24.45,63.8008416872,131.04,38.8059002505,16.7985255696,42.2857937795,-9.8140997495,-3.8814744304,10.553785939,48.62,20.68,52.83527988,130.85,48.1859002505,-25.3214744304,54.4339788209,-9.8140997495,-3.8814744304,10.553785939,58.0,-21.44,61.835860146,131.04,36.0259002505,-20.0814744304,41.244770628,-9.8140997495,-3.8814744304,10.553785939,45.84,-16.2,48.6183668998,129.92
2020-06-25 19:00:00,51.7082002008,13.0569001689,53.3312348443,-11.1117997992,-4.1930998311,11.8766232984,62.82,17.25,65.1453367479,130.83,39.1582002008,-4.7930998311,39.4504556242,-11.1117997992,-4.1930998311,11.8766232984,50.27,-0.6000000000000001,50.2735805369,129.81,47.8782002008,-29.0930998311,56.0243742691,-11.1117997992,-4.1930998311,11.8766232984,58.99,-24.9,64.0299156645,131.04,38.2182002008,16.3069001689,41.5517246297,-11.1117997992,-4.1930998311,11.8766232984,49.33,20.5,53.4200233995,130.76,46.9682002008,-26.0730998311,53.7198135226,-11.1117997992,-4.1930998311,11.8766232984,58.08,-21.88,62.0646501642,131.04,35.4082002008,-19.7130998311,40.5258799585,-11.1117997992,-4.1930998311,11.8766232984,46.52,-15.52,49.0406035852,129.81
2020-06-25 19:30:00,51.0797834795,12.2961875083,52.5389427715,-12.2502165205,-4.4738124917,13.0415797744,63.33,16.77,65.5127605891,130.76,38.8197834795,-5.4738124917,39.2038035474,-12.2502165205,-4.4738124917,13.0415797744,51.07,-1.0,51.0797895454,129.72,47.2297834795,-29.8238124917,55.8579648668,-12.2502165205,-4.4738124917,13.0415797744,59.48,-25.35,64.6567312814,130.9,37.8897834795,15.6361875083,40.9893407109,-12.2502165205,-4.4738124917,13.0415797744,50.14,20.11,54.0225110486,130.67,46.3497834795,-26.7938124917,53.5370041787,-12.2502165205,-4.4738124917,13.0415797744,58.6,-22.32,62.7067970797,130.9,35.0697834795,-18.8738124917,39.8260029537,-12.2502165205,-4.4738124917,13.0415797744,47.32,-14.4,49.4625353171,129.72
2020-06-25 20:00:00,49.9759333933,11.6570601487,51.3174528775,-13.1940666067,-4.6529398513,13.9904697163,63.17,16.31,65.2415894963,130.91,38.1059333933,-5.9729398513,38.5712090845,-13.1940666067,-4.6529398513,13.9904697163,51.3,-1.32,51.3169796461,129.84,46.1459333933,-30.5429398513,55.3382177477,-13.1940666067,-4.6529398513,13.9904697163,59.34,-25.89,64.7420087733,131.03,37.1559333933,15.1870601487,40.139882689,-13.1940666067,-4.6529398513,13.9904697163,50.35,19.84,54.1179092353,130.8,45.2859333933,-27.5329398513,52.99885414,-13.1940666067,-4.6529398513,13.9904697163,58.48,-22.88,62.7965349363,131.03,34.3259333933,-20.452939851300002,39.9573829458,-13.1940666067,-4.6529398513,13.9904697163,47.52,-15.8,50.077843404,129.84
2020-06-25 20:30:00,49.1479833463,11.3261314022,50.4361529019,-13.4920166537,-4.6638685978000005,14.2753698264,62.64,15.99,64.6486635593,130.91,37.1579833463,-7.4038685978,37.8884282675,-13.4920166537,-4.6638685978000005,14.2753698264,50.65,-2.74,50.7240583944,129.84,45.3579833463,-30.8238685978,54.8402911059,-13.4920166537,-4.6638685978000005,14.2753698264,58.85,-26.16,64.4023920363,131.03,36.2379833463,13.8161314022,38.7824306088,-13.4920166537,-4.6638685978000005,14.2753698264,49.73,18.48,53.0526464938,130.87,44.4679833463,-27.8238685978,52.455402073,-13.4920166537,-4.6638685978000005,14.2753698264,57.96,-23.16,62.4159210458,131.03,33.4679833463,-22.5438685978,40.3525949677,-13.4920166537,-4.6638685978000005,14.2753698264,46.96,-17.88,50.2487412778,129.84
2020-06-25 21:00:00,47.9899500201,11.0852507167,49.2536098817,-13.540049979900001,-4.6047492833,14.3016317049,61.53,15.69,63.4989527473,131.26,36.0699500201,-8.2647492833,37.0046939613,-13.540049979900001,-4.6047492833,14.3016317049,49.61,-3.66,49.7448258616,130.36,44.2399500201,-31.2847492833,54.1840263869,-13.540049979900001,-4.6047492833,14.3016317049,57.78,-26.68,63.6423663922,131.37,35.1999500201,13.0952507167,37.5569177749,-13.540049979900001,-4.6047492833,14.3016317049,48.74,17.7,51.8543884353,131.31,43.4199500201,-28.2447492833,51.7982424588,-13.540049979900001,-4.6047492833,14.3016317049,56.96,-23.64,61.670829409,131.37,32.4599500201,-22.9647492833,39.7621436162,-13.540049979900001,-4.6047492833,14.3016317049,46.0,-18.36,49.5286745229,130.36
2020-06-25 21:30:00,46.8959166713,10.8127527175,48.1263194289,-13.6440833287,-4.6072472825,14.400963072,60.54,15.42,62.4729381412,131.34,35.3659166713,-9.1472472825,36.5297165997,-13.6440833287,-4.6072472825,14.400963072,49.01,-4.54,49.2198303532,130.47,43.1959166713,-31.6472472825,53.5484404781,-13.6440833287,-4.6072472825,14.400963072,56.84,-27.04,62.9440005084,131.45,34.5059166713,12.2827527175,36.6268248644,-13.6440833287,-4.6072472825,14.400963072,48.15,16.89,51.0264108085,131.45,42.3559166713,-28.6872472825,51.1564446939,-13.6440833287,-4.6072472825,14.400963072,56.0,-24.08,60.9577427404,131.45,31.8359166713,-24.3272472825,40.0667012699,-13.6440833287,-4.6072472825,14.400963072,45.48,-19.72,49.5712497321,130.47
2020-06-25 22:00:00,46.6509499913,10.4033452045,47.7968694219,-13.5490500087,-4.5666547955,14.2979401369,60.2,14.97,62.0333853663,131.48,35.1709499913,-9.4766547955,36.4253031477,-13.5490500087,-4.5666547955,14.2979401369,48.72,-4.91,48.9667897661,130.58,42.9809499913,-32.1166547955,53.6548374092,-13.5490500087,-4.5666547955,14.2979401369,56.53,-27.55,62.8859555068,131.57,34.3409499913,12.0033452045,36.3783059309,-13.5490500087,-4.5666547955,14.2979401369,47.89,16.57,50.6756055711,131.57,42.1709499913,-29.0866547955,51.229117798,-13.5490500087,-4.5666547955,14.2979401369,55.72,-24.52,60.8765044989,131.57,31.6509499913,-25.1666547955,40.4369033056,-13.5490500087,-4.5666547955,14.2979401369,45.2,-20.6,49.6729302538,130.58
2020-06-25 22:30:00,46.3166499847,9.1012475322,47.202381004,-13.2533500153,-4.5487524678,14.0122245073,59.57,13.65,61.1138887652,132.03,35.1266499847,-8.8987524678,36.2362985779,-13.2533500153,-4.5487524678,14.0122245073,48.38,-4.35,48.5751675242,130.96,42.6966499847,-33.7587524678,54.4302975198,-13.2533500153,-4.5487524678,14.0122245073,55.95,-29.21,63.115977375,132.19,34.2966499847,12.6912475322,36.5694949937,-13.2533500153,-4.5487524678,14.0122245073,47.55,17.24,50.578850323,131.99,41.9066499847,-30.7887524678,52.0011018293,-13.2533500153,-4.5487524678,14.0122245073,55.16,-26.24,61.0832481127,132.19,31.6666499847,-24.5887524678,40.0921871339,-13.2533500153,-4.5487524678,14.0122245073,44.92,-20.04,49.1874780813,130.96
2020-06-25 23:00:00,44.6562,9.1926087021,45.5925460266,-12.3938,-4.2973912979,13.1176922668,57.05,13.49,58.6232257727,132.2,33.8362,-9.7773912979,35.2205311009,-12.3938,-4.2973912979,13.1176922668,46.23,-5.48,46.5536604361,131.18,41.1462,-33.7773912979,53.2345934269,-12.3938,-4.2973912979,13.1176922668,53.54,-29.48,61.1195713336,132.3,33.0562,11.8926087021,35.1304212924,-12.3938,-4.2973912979,13.1176922668,45.45,16.19,48.2474724727,132.22,40.3662,-30.8173912979,50.7852508987,-12.3938,-4.2973912979,13.1176922668,52.76,-26.52,59.0502159183,132.3,30.5262,-24.4573912979,39.1153790156,-12.3938,-4.2973912979,13.1176922668,42.92,-20.16,47.4188991859,131.18
2020-06-25 23:30:00,42.5779666831,8.8604390849,43.4901210351,-11.1520333169,-3.9295609151,11.8240981088,53.73,12.79,55.2313045292,133.11,32.1879666831,-10.7595609151,33.9386704259,-11.1520333169,-3.9295609151,11.8240981088,43.34,-6.83,43.8748732192,132.15,39.2579666831,-34.7295609151,52.4149821086,-11.1520333169,-3.9295609151,11.8240981088,50.41,-30.8,59.0745977557,133.24,31.5279666831,11.2204390849,33.4650703933,-11.1520333169,-3.9295609151,11.8240981088,42.68,15.15,45.2891256264,133.17,38.4879666831,-31.8095609151,49.9316707612,-11.1520333169,-3.9295609151,11.8240981088,49.64,-27.88,56.9335050739,133.24,29.0879666831,-23.4095609151,37.3378808718,-11.1520333169,-3.9295609151,11.8240981088,40.24,-19.48,44.7071358957,132.15
2020-06-26 00:00:00,40.5740666969,8.4585336567,41.4463711312,-10.2759333031,-3.6314663433,10.8987317176,50.85,12.09,52.2674908523,133.11,30.5540666969,-11.0314663433,32.4845231056,-10.2759333031,-3.6314663433,10.8987317176,40.83,-7.4,41.4951671885,132.15,37.3940666969,-35.1414663433,51.3150940844,-10.2759333031,-3.6314663433,10.8987317176,47.67,-31.51,57.1428823214,133.24,29.9840666969,10.9485336567,31.9204424298,-10.2759333031,-3.6314663433,10.8987317176,40.26,14.58,42.8187342176,133.17,36.6840666969,-32.2714663433,48.8586562379,-10.2759333031,-3.6314663433,10.8987317176,46.96,-28.64,55.0044652733,133.24,27.6440666969,-25.4714663433,37.589759526,-10.2759333031,-3.6314663433,10.8987317176,37.92,-21.84,43.7597074945,132.15
2020-06-26 00:30:00,39.9067833432,8.2230093224,40.7451744274,-9.8432166568,-3.3669906776,10.4031505024,49.75,11.59,51.0821945496,133.51,29.4667833432,-11.7969906776,31.7405152706,-9.8432166568,-3.3669906776,10.4031505024,39.31,-8.43,40.2037436068,132.58,36.7967833432,-35.4769906776,51.1137959062,-9.8432166568,-3.3669906776,10.4031505024,46.64,-32.11,56.6245679895,133.64,28.9367833432,10.2730093224,30.7062233235,-9.8432166568,-3.3669906776,10.4031505024,38.78,13.64,41.1088554937,133.61,36.0367833432,-32.6069906776,48.5990287431,-9.8432166568,-3.3669906776,10.4031505024,45.88,-29.24,54.4054409044,133.64,26.6367833432,-26.0469906776,37.255388204,-9.8432166568,-3.3669906776,10.4031505024,36.48,-22.68,42.955474622,132.58
2020-06-26 01:00:00,38.4145666571,7.936115857,39.2257678873,-9.3554333429,-3.213884143,9.8920768455,47.77,11.15,49.0540049333,133.72,28.4645666571,-11.823884143,30.8226506194,-9.3554333429,-3.213884143,9.8920768455,37.82,-8.61,38.7876849013,132.75,35.3945666571,-35.873884143,50.3955445685,-9.3554333429,-3.213884143,9.8920768455,44.75,-32.66,55.4007048692,133.83,27.9845666571,10.266115857,29.8082053431,-9.3554333429,-3.213884143,9.8920768455,37.34,13.48,39.6986901547,133.76,34.6445666571,-33.053884143,47.8832460867,-9.3554333429,-3.213884143,9.8920768455,44.0,-29.84,53.1641382889,133.83,25.7645666571,-25.853884143,36.4998112366,-9.3554333429,-3.213884143,9.8920768455,35.12,-22.64,41.7849733756,132.75
2020-06-26 01:30:00,38.3969499839,7.86073558,39.1933276455,-9.2330500161,-3.12926442,9.7489234487,47.63,10.99,48.8814586525,134.01,28.2469499839,-12.00926442,30.693853054,-9.2330500161,-3.12926442,9.7489234487,37.48,-8.88,38.5175907865,133.04,35.3869499839,-36.09926442,50.5508963405,-9.2330500161,-3.12926442,9.7489234487,44.62,-32.97,55.479413299,134.13,27.7769499839,10.17073558,29.5804464579,-9.2330500161,-3.12926442,9.7489234487,37.01,13.3,39.32721831,134.04,34.6469499839,-33.28926442,48.0477498829,-9.2330500161,-3.12926442,9.7489234487,43.88,-30.16,53.2454692908,134.13,25.5269499839,-26.36926442,36.7009983724,-9.2330500161,-3.12926442,9.7489234487,34.76,-23.24,41.813337585,133.04
2020-06-26 02:00:00,37.3582166486,7.4373969113000005,38.0913536643,-9.2417833514,-3.1226030887,9.755060715599999,46.6,10.56,47.7815194401,134.21,27.5682166486,-12.0726030887,30.0957524332,-9.2417833514,-3.1226030887,9.755060715599999,36.81,-8.95,37.8824312842,133.23,34.4082166486,-36.6626030887,50.2799347472,-9.2417833514,-3.1226030887,9.755060715599999,43.65,-33.54,55.047743823,134.36,27.1182166486,10.1473969113,28.9545737022,-9.2417833514,-3.1226030887,9.755060715599999,36.36,13.27,38.7058458117,134.22,33.6782166486,-33.8426030887,47.744571005,-9.2417833514,-3.1226030887,9.755060715599999,42.92,-30.72,52.7811026789,134.36,24.9182166486,-26.1626030887,36.1303102855,-9.2417833514,-3.1226030887,9.755060715599999,34.16,-23.04,41.2037279867,133.23
2020-06-26 02:30:00,36.2489166684,7.2362840496,36.9641416305,-8.9410833316,-3.0337159504,9.4417373195,45.19,10.27,46.3423024892,134.42,26.8889166684,-11.8937159504,29.4019441314,-8.9410833316,-3.0337159504,9.4417373195,35.83,-8.86,36.9091926219,133.35,33.3689166684,-37.0337159504,49.8495809081,-8.9410833316,-3.0337159504,9.4417373195,42.31,-34.0,54.2783207183,134.52,26.4489166684,10.3962840496,28.4187951006,-8.9410833316,-3.0337159504,9.4417373195,35.39,13.43,37.8525692655,134.36,32.6589166684,-34.2737159504,47.3422902171,-8.9410833316,-3.0337159504,9.4417373195,41.6,-31.24,52.0240098416,134.52,24.2989166684,-25.8737159504,35.4948803116,-8.9410833316,-3.0337159504,9.4417373195,33.24,-22.84,40.3306731905,133.35
2020-06-26 03:00:00,35.7700666972,6.8203352951,36.414484001,-8.9299333028,-3.0196647049,9.42666875,44.7,9.84,45.7702479784,134.82,26.3300666972,-12.2796647049,29.0527550766,-8.9299333028,-3.0196647049,9.42666875,35.26,-9.26,36.4556607401,133.72,32.9200666972,-37.6096647049,49.9821735277,-8.9299333028,-3.0196647049,9.42666875,41.85,-34.59,54.2944803824,134.92,25.9200666972,10.0903352951,27.8148292095,-8.9299333028,-3.0196647049,9.42666875,34.85,13.11,37.2343201898,134.76,32.2300666972,-34.8196647049,47.4466674221,-8.9299333028,-3.0196647049,9.42666875,41.16,-31.8,52.0133213706,134.92,23.7900666972,-26.2596647049,35.4335612642,-8.9299333028,-3.0196647049,9.42666875,32.72,-23.24,40.1334772976,133.72
2020-06-26 03:30:00,34.7973166524,7.5012320289000005,35.5966533281,-8.7226833476,-2.9687679711,9.2140538336,43.52,10.47,44.7617169018,134.69,25.8173166524,-12.9387679711,28.8781155157,-8.7226833476,-2.9687679711,9.2140538336,34.54,-9.97,35.9501390818,133.72,31.9973166524,-36.9587679711,48.8853638924,-8.7226833476,-2.9687679711,9.2140538336,40.72,-33.99,53.0418561138,134.82,25.4373166524,9.4812320289,27.1468384764,-8.7226833476,-2.9687679711,9.2140538336,34.16,12.45,36.3580541283,134.76,31.2773166524,-34.2087679711,46.3520263103,-8.7226833476,-2.9687679711,9.2140538336,40.0,-31.24,50.753695432,134.82,23.3173166524,-26.8087679711,35.5303714587,-8.7226833476,-2.9687679711,9.2140538336,32.04,-23.84,39.9362892618,133.72
2020-06-26 04:00:00,34.6220666494,7.4798629397,35.4208391864,-8.6479333506,-2.9501370603,9.1372895276,43.27,10.43,44.5093001518,134.69,25.6620666494,-12.9501370603,28.74452495,-8.6479333506,-2.9501370603,9.1372895276,34.31,-10.0,35.7376006469,133.72,31.8420666494,-37.0001370603,48.8152368732,-8.6479333506,-2.9501370603,9.1372895276,40.49,-34.05,52.9040886889,134.82,25.2820666494,9.4798629397,27.0009387877,-8.6479333506,-2.9501370603,9.1372895276,33.93,12.43,36.1351601629,134.76,31.1520666494,-34.2701370603,46.3129954836,-8.6479333506,-2.9501370603,9.1372895276,39.8,-31.32,50.6456552924,134.82,23.1920666494,-26.5501370603,35.2531095563,-8.6479333506,-2.9501370603,9.1372895276,31.84,-23.6,39.6326330188,133.72
2020-06-26 04:30:00,34.4019833394,7.5576611840000005,35.222360799,-8.5780166606,-2.932338816,9.0653726213,42.98,10.49,44.2416150248,134.69,25.5919833394,-12.872338816,28.6469320842,-8.5780166606,-2.932338816,9.0653726213,34.17,-9.94,35.5864089225,133.72,31.6319833394,-36.952338816,48.6421392823,-8.5780166606,-2.932338816,9.0653726213,40.21,-34.02,52.6707176712,134.82,25.2019833394,9.557661184,26.9534571353,-8.5780166606,-2.932338816,9.0653726213,33.78,12.49,36.0151148825,134.76,30.9419833394,-34.172338816,46.09940426,-8.5780166606,-2.932338816,9.0653726213,39.52,-31.24,50.3762642521,134.82,23.1419833394,-26.572338816,35.2369207371,-8.5780166606,-2.932338816,9.0653726213,31.72,-23.64,39.5601820016,133.72
2020-06-26 05:00:00,34.2021333857,7.4085419114,34.9953199927,-8.3678666143,-2.8614580886,8.8435928257,42.57,10.27,43.7912982224,134.87,25.3021333857,-13.0414580886,28.4653751591,-8.3678666143,-2.8614580886,8.8435928257,33.67,-10.18,35.1752938865,133.91,31.4521333857,-37.1614580886,48.6848093535,-8.3678666143,-2.8614580886,8.8435928257,39.82,-34.3,52.5558978612,134.99,24.9421333857,9.4385419114,26.6682599966,-8.3678666143,-2.8614580886,8.8435928257,33.31,12.3,35.5083947821,134.94,30.7521333857,-34.4614580886,46.1875069837,-8.3678666143,-2.8614580886,8.8435928257,39.12,-31.6,50.2885116105,134.99,22.8721333857,-27.1414580886,35.493566076,-8.3678666143,-2.8614580886,8.8435928257,31.24,-24.28,39.5658438555,133.91
2020-06-26 05:30:00,33.5980166781,7.2257476687,34.3662356692,-8.2919833219,-2.8842523313,8.7792880647,41.89,10.11,43.0927395277,134.08,25.2280166781,-12.9342523313,28.3504445975,-8.2919833219,-2.8842523313,8.7792880647,33.52,-10.05,34.9941838025,133.12,30.8880166781,-36.9242523313,48.1401078575,-8.2919833219,-2.8842523313,8.7792880647,39.18,-34.04,51.9017726094,134.19,24.8680166781,9.3157476687,26.5556285583,-8.2919833219,-2.8842523313,8.7792880647,33.16,12.2,35.3330666657,134.13,30.1880166781,-34.2042523313,45.6206886018,-8.2919833219,-2.8842523313,8.7792880647,38.48,-31.32,49.615046105,134.19,22.7880166781,-27.0442523313,35.3650291712,-8.2919833219,-2.8842523313,8.7792880647,31.08,-24.16,39.3658735455,133.12
2020-06-26 06:00:00,34.5261167102,7.3918405224,35.3085264687,-8.4038832898,-2.9481594776,8.9060035175,42.93,10.34,44.1576777016,134.08,25.7661167102,-12.8681594776,28.8007343425,-8.4038832898,-2.9481594776,8.9060035175,34.17,-9.92,35.5808277026,133.12,31.7561167102,-36.7381594776,48.5607177698,-8.4038832898,-2.9481594776,8.9060035175,40.16,-33.79,52.4841852371,134.19,25.3761167102,9.3718405224,27.0514083564,-8.4038832898,-2.9481594776,8.9060035175,33.78,12.32,35.9565126229,134.13,31.0761167102,-33.9881594776,46.0534473679,-8.4038832898,-2.9481594776,8.9060035175,39.48,-31.04,50.221031451,134.19,23.3161167102,-27.4681594776,36.0297249994,-8.4038832898,-2.9481594776,8.9060035175,31.72,-24.52,40.0922536159,133.12
2020-06-26 06:30:00,37.4066166784,7.8497747789000005,38.2213806057,-9.2933833216,-3.2302252211,9.8387666168,46.7,11.08,47.9964206999,133.17,28.2166166784,-11.1802252211,30.3508631306,-9.2933833216,-3.2302252211,9.8387666168,37.51,-7.95,38.3432210436,132.1,34.4566166784,-35.6202252211,49.5586407978,-9.2933833216,-3.2302252211,9.8387666168,43.75,-32.39,54.4350493708,133.26,27.7066166784,10.6897747789,29.6972707936,-9.2933833216,-3.2302252211,9.8387666168,37.0,13.92,39.5318403316,133.09,33.7066166784,-32.8302252211,47.0527331404,-9.2933833216,-3.2302252211,9.8387666168,43.0,-29.6,52.2030650441,133.26,25.4666166784,-25.4702252211,36.0177864098,-9.2933833216,-3.2302252211,9.8387666168,34.76,-22.24,41.2659084475,132.1
2020-06-26 07:00:00,39.1272000092,8.5276049521,40.0456967323,-9.9827999908,-3.5123950479,10.5826846608,49.11,12.04,50.5643520674,132.77,29.7972000092,-10.1723950479,31.4857229455,-9.9827999908,-3.5123950479,10.5826846608,39.78,-6.66,40.3336584009,131.73,36.0472000092,-34.7523950479,50.071245142,-9.9827999908,-3.5123950479,10.5826846608,46.03,-31.24,55.6300143807,132.9,29.2272000092,11.5876049521,31.4404486117,-9.9827999908,-3.5123950479,10.5826846608,39.21,15.1,42.0170691505,132.7,35.2972000092,-31.9123950479,47.5845908481,-9.9827999908,-3.5123950479,10.5826846608,45.28,-28.4,53.4494003708,132.9,26.8972000092,-22.7923950479,35.2555334714,-9.9827999908,-3.5123950479,10.5826846608,36.88,-19.28,41.6155355607,131.73
2020-06-26 07:30:00,41.4061166635,9.3952989873,42.4586639004,-10.9938833365,-3.8847010127,11.6600331378,52.4,13.28,54.056622166,131.77,32.2161166635,-8.3947010127,33.2918785587,-10.9938833365,-3.8847010127,11.6600331378,43.21,-4.51,43.4447258019,130.64,38.1461166635,-33.3347010127,50.658943022,-10.9938833365,-3.8847010127,11.6600331378,49.14,-29.45,57.2891097854,131.86,31.5061166635,13.0352989873,34.0962520946,-10.9938833365,-3.8847010127,11.6600331378,42.5,16.92,45.7442499119,131.62,37.3661166635,-30.4447010127,48.1986150658,-10.9938833365,-3.8847010127,11.6600331378,48.36,-26.56,55.1735733844,131.86,29.0061166635,-23.6447010127,37.4222753166,-10.9938833365,-3.8847010127,11.6600331378,40.0,-19.76,44.6145447136,130.64
2020-06-26 08:00:00,43.4598666835,10.334962644,44.6718195846,-11.1601333165,-4.115037356,11.8946251762,54.62,14.45,56.4990876033,131.08,33.9798666835,-6.845037356,34.6624562926,-11.1601333165,-4.115037356,11.8946251762,45.14,-2.73,45.222477818,129.93,40.0898666835,-31.975037356,51.2796297239,-11.1601333165,-4.115037356,11.8946251762,51.25,-27.86,58.333027523,131.21,33.1998666835,14.314962644,36.1545198184,-11.1601333165,-4.115037356,11.8946251762,44.36,18.43,48.0361790737,130.88,39.2798666835,-29.075037356,48.8698856549,-11.1601333165,-4.115037356,11.8946251762,50.44,-24.96,56.2778393331,131.21,30.5998666835,-22.715037356,38.1093789392,-11.1601333165,-4.115037356,11.8946251762,41.76,-18.6,45.7149603522,129.93
2020-06-26 08:30:00,46.0464500372,12.522120466,47.7187495854,-9.9635499628,-3.8178795340000002,10.6699827552,56.01,16.34,58.3448001111,131.48,35.5964500372,-5.267879534,35.9841327537,-9.9635499628,-3.8178795340000002,10.6699827552,45.56,-1.45,45.5830681284,130.39,42.5864500372,-30.087879534,52.1429402855,-9.9635499628,-3.8178795340000002,10.6699827552,52.55,-26.27,58.750450211,131.61,34.7964500372,16.002120466,38.2996187266,-9.9635499628,-3.8178795340000002,10.6699827552,44.76,19.82,48.9519151821,131.34,41.7564500372,-27.177879534,49.8220659515,-9.9635499628,-3.8178795340000002,10.6699827552,51.72,-23.36,56.750753299,131.61,32.1964500372,-22.177879534,39.095648551,-9.9635499628,-3.8178795340000002,10.6699827552,42.16,-18.36,45.9842929705,130.39
2020-06-26 09:00:00,47.1454666886,14.3199028717,49.2722502789,-7.5945333114,-3.2600971283,8.2646941567,54.74,17.58,57.4936866099,130.96,36.5154666886,-3.6400971283,36.6964523434,-7.5945333114,-3.2600971283,8.2646941567,44.11,-0.38,44.1116367867,129.87,43.7354666886,-28.0300971283,51.9468708537,-7.5945333114,-3.2600971283,8.2646941567,51.33,-24.77,56.9940505667,131.06,35.7254666886,17.4199028717,39.7462197722,-7.5945333114,-3.2600971283,8.2646941567,43.32,20.68,48.002966575,130.82,42.8454666886,-25.1400971283,49.6765387219,-7.5945333114,-3.2600971283,8.2646941567,50.44,-21.88,54.9811604097,131.06,33.0854666886,-19.5000971283,38.404451487,-7.5945333114,-3.2600971283,8.2646941567,40.68,-16.24,43.8018264459,129.87
2020-06-26 09:30:00,49.8292833877,15.9266043446,52.3126582089,-6.3707166123,-2.9133956554,7.0052768966,56.2,18.84,59.273818841,130.59,37.7992833877,-2.3833956554,37.8743501525,-6.3707166123,-2.9133956554,7.0052768966,44.17,0.53,44.1731796456,129.57,46.3492833877,-26.1733956554,53.2287770918,-6.3707166123,-2.9133956554,7.0052768966,52.72,-23.26,57.6231377139,130.71,37.0092833877,18.5366043446,41.3919407313,-6.3707166123,-2.9133956554,7.0052768966,43.38,21.45,48.3934592688,130.53,45.4292833877,-23.2333956554,51.0255863543,-6.3707166123,-2.9133956554,7.0052768966,51.8,-20.32,55.6429905738,130.71,34.3492833877,-19.7133956554,39.604182071,-6.3707166123,-2.9133956554,7.0052768966,40.72,-16.8,44.0494994296,129.57
2020-06-26 10:00:00,49.9472333835,16.9153073678,52.7338007924,-5.4827666165,-2.7246926322,6.1224733328,55.43,19.64,58.8065855156,130.36,38.0372333835,-2.0246926322,38.0910816823,-5.4827666165,-2.7246926322,6.1224733328,43.52,0.7000000000000001,43.5256292315,129.4,46.4872333835,-25.0446926322,52.8043511151,-5.4827666165,-2.7246926322,6.1224733328,51.97,-22.32,56.5602625524,130.47,37.2572333835,18.8453073678,41.7522101113,-5.4827666165,-2.7246926322,6.1224733328,42.74,21.57,47.8745496062,130.35,45.5172333835,-22.1246926322,50.6094907992,-5.4827666165,-2.7246926322,6.1224733328,51.0,-19.4,54.565190369,130.47,34.5972333835,-18.9246926322,39.4349153545,-5.4827666165,-2.7246926322,6.1224733328,40.08,-16.2,43.2301561413,129.4
2020-06-26 10:30:00,50.3530501641,17.3801112479,53.2681699312,-4.6469498359,-2.6098887521,5.329696246,55.0,19.99,58.5200828776,130.01,38.6330501641,-1.3098887521,38.6552502712,-4.6469498359,-2.6098887521,5.329696246,43.28,1.3,43.2995196278,129.05,46.9230501641,-24.3898887521,52.8832611517,-4.6469498359,-2.6098887521,5.329696246,51.57,-21.78,55.9806511216,130.09,37.8630501641,19.3901112479,42.5392404956,-4.6469498359,-2.6098887521,5.329696246,42.51,22.0,47.8654374262,130.0,45.9530501641,-21.5298887521,50.7466149518,-4.6469498359,-2.6098887521,5.329696246,50.6,-18.92,54.0215364461,130.09,35.1930501641,-16.9298887521,39.0534494381,-4.6469498359,-2.6098887521,5.329696246,39.84,-14.32,42.3354225206,129.05
2020-06-26 11:00:00,50.1972669657,17.8547710708,53.2781236608,-3.5327330343,-2.3152289292,4.2238001476,53.73,20.17,57.3911299767,129.73,38.3472669657,-0.4252289292,38.3496245533,-3.5327330343,-2.3152289292,4.2238001476,41.88,1.8900000000000001,41.9226251564,128.72,46.8272669657,-23.8052289292,52.5307705621,-3.5327330343,-2.3152289292,4.2238001476,50.36,-21.49,54.7535359589,129.83,37.5972669657,20.1647710708,42.663479413,-3.5327330343,-2.3152289292,4.2238001476,41.13,22.48,46.8724577977,129.68,45.8272669657,-20.9552289292,50.3910708065,-3.5327330343,-2.3152289292,4.2238001476,49.36,-18.64,52.7622895637,129.83,34.9472669657,-18.2352289292,39.4187143686,-3.5327330343,-2.3152289292,4.2238001476,38.48,-15.92,41.6432083298,128.72
2020-06-26 11:30:00,49.9099670666,17.8250753594,52.9975294156,-3.0400329334,-2.1749246406,3.7379268891,52.95,20.0,56.6012588199,129.63,38.2099670666,-0.38492464060000003,38.2119058699,-3.0400329334,-2.1749246406,3.7379268891,41.25,1.79,41.2888193098,128.65,46.5799670666,-23.7749246406,52.2966573845,-3.0400329334,-2.1749246406,3.7379268891,49.62,-21.6,54.1175054857,129.83,37.4699670666,20.1850753594,42.5609645008,-3.0400329334,-2.1749246406,3.7379268891,40.51,22.36,46.2712621397,129.59,45.5999670666,-20.8949246406,50.1592949732,-3.0400329334,-2.1749246406,3.7379268891,48.64,-18.72,52.1180199163,129.83,34.8399670666,-17.7349246406,39.0941281679,-3.0400329334,-2.1749246406,3.7379268891,37.88,-15.56,40.951288136,128.65
2020-06-26 12:00:00,50.4407004368,18.1627375916,53.611093044,-2.1792995632,-1.8572624084,2.8633494792,52.62,20.02,56.2997761985,129.77,38.0007004368,-0.0872624084,38.0008006286,-2.1792995632,-1.8572624084,2.8633494792,40.18,1.77,40.2189669186,128.75,47.1307004368,-23.4472624084,52.6410204889,-2.1792995632,-1.8572624084,2.8633494792,49.31,-21.59,53.8293990306,129.83,37.3107004368,20.4727375916,42.5584463013,-2.1792995632,-1.8572624084,2.8633494792,39.49,22.33,45.3661658067,129.68,46.1407004368,-20.6172624084,50.5374687338,-2.1792995632,-1.8572624084,2.8633494792,48.32,-18.76,51.8339656982,129.83,34.7407004368,-17.4972624084,38.8982063678,-2.1792995632,-1.8572624084,2.8633494792,36.92,-15.64,40.0960845969,128.75
2020-06-26 12:30:00,49.7456836485,17.7182460033,52.8069056382,-1.8743163515,-1.8417539967,2.6277594201000003,51.62,19.56,55.2016122953,129.99,38.1056836485,-0.3617539967,38.1074007546,-1.8743163515,-1.8417539967,2.6277594201000003,39.98,1.48,40.0073843184,128.94,46.4956836485,-24.0717539967,52.3574057648,-1.8743163515,-1.8417539967,2.6277594201000003,48.37,-22.23,53.2337280303,130.05,37.4156836485,20.2682460033,42.5527340947,-1.8743163515,-1.8417539967,2.6277594201000003,39.29,22.11,45.0838796024,129.87,45.5256836485,-21.2417539967,50.2374360862,-1.8743163515,-1.8417539967,2.6277594201000003,47.4,-19.4,51.2164036223,130.05,34.8456836485,-17.1217539967,38.8249420972,-1.8743163515,-1.8417539967,2.6277594201000003,36.72,-15.28,39.7723119771,128.94
2020-06-26 13:00:00,49.7772336426,18.0840827132,52.96042897,-1.0327663574,-1.7159172867999999,2.0027427404,50.81,19.8,54.5316064315,129.99,38.1772336426,-0.2459172868,38.178025668,-1.0327663574,-1.7159172867999999,2.0027427404,39.21,1.47,39.2375457948,128.94,46.557233642599996,-23.7259172868,52.2541400804,-1.0327663574,-1.7159172867999999,2.0027427404,47.59,-22.01,52.4332737868,130.05,37.5172336426,20.3940827132,42.7020073287,-1.0327663574,-1.7159172867999999,2.0027427404,38.55,22.11,44.4404612937,129.87,45.5672336426,-20.9159172868,50.1382925296,-1.0327663574,-1.7159172867999999,2.0027427404,46.6,-19.2,50.4003968238,130.05,34.9672336426,-16.2359172868,38.5527228449,-1.0327663574,-1.7159172867999999,2.0027427404,36.0,-14.52,38.8179133906,128.94
2020-06-26 13:30:00,49.3164502799,17.8020010891,52.4311311245,-0.8935497201,-1.5879989109000001,1.8221338159,50.21,19.39,53.8239370541,129.99,37.5064502799,-0.5679989109,37.5107509304,-0.8935497201,-1.5879989109000001,1.8221338159,38.4,1.02,38.4135444863,128.94,46.1264502799,-24.0079989109,52.0003214137,-0.8935497201,-1.5879989109000001,1.8221338159,47.02,-22.42,52.0916192876,130.05,36.8464502799,20.0820010891,41.9636469575,-0.8935497201,-1.5879989109000001,1.8221338159,37.74,21.67,43.5189211723,129.87,45.1464502799,-21.1879989109,49.8711667271,-0.8935497201,-1.5879989109000001,1.8221338159,46.04,-19.6,50.0384012534,130.05,34.3464502799,-17.5079989109,38.5513770532,-0.8935497201,-1.5879989109000001,1.8221338159,35.24,-15.92,38.6691608391,128.94
2020-06-26 14:00:00,49.0685002837,17.6381020718,52.1423087789,0.0085002837,-1.2718979282,1.2719263322,49.06,18.91,52.5782435994,130.16,36.5385002837,-0.6618979282,36.5444949596,0.0085002837,-1.2718979282,1.2719263322,36.53,0.61,36.5350927192,129.16,45.9485002837,-24.2718979282,51.9652740526,0.0085002837,-1.2718979282,1.2719263322,45.94,-23.0,51.3759048582,130.27,35.928500283700004,20.0281020718,41.133708868,0.0085002837,-1.2718979282,1.2719263322,35.92,21.3,41.7604645568,130.09,45.0085002837,-21.4718979282,49.8679004815,0.0085002837,-1.2718979282,1.2719263322,45.0,-20.2,49.3258552891,130.27,33.4885002837,-17.4718979282,37.7723029278,0.0085002837,-1.2718979282,1.2719263322,33.48,-16.2,37.1934187727,129.16
