Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-26 14:30:00,48.8019836112,17.3444672433,51.792510543,0.4819836112,-1.0255327567,1.1331485501,48.32,18.37,51.694093473,130.23,35.8419836112,-0.8355327567,35.8517210769,0.4819836112,-1.0255327567,1.1331485501,35.36,0.19,35.3605104601,129.16,45.7119836112,-24.5555327567,51.8898798865,0.4819836112,-1.0255327567,1.1331485501,45.23,-23.53,50.984446648,130.27,35.2819836112,19.8744672433,40.4946023039,0.4819836112,-1.0255327567,1.1331485501,34.8,20.9,40.5937187259,130.09,44.7619836112,-21.7855327567,49.7819707756,0.4819836112,-1.0255327567,1.1331485501,44.28,-20.76,48.9049690727,130.27,32.8819836112,-17.1055327567,37.0651331725,0.4819836112,-1.0255327567,1.1331485501,32.4,-16.08,36.1707948489,129.16
2020-06-26 15:00:00,47.7915335535,17.0504400073,50.7419765464,0.5915335535,-1.0695599927,1.2222399612000001,47.2,18.12,50.558623399,130.41,35.4315335535,-0.9895599927000001,35.4453494683,0.5915335535,-1.0695599927,1.2222399612000001,34.84,0.08,34.8400918483,129.4,44.7615335535,-25.0195599927,51.2793649365,0.5915335535,-1.0695599927,1.2222399612000001,44.17,-23.95,50.2453122192,130.53,34.8615335535,19.7904400073,40.0872552987,0.5915335535,-1.0695599927,1.2222399612000001,34.27,20.86,40.1194778132,130.33,43.8715335535,-22.2295599927,49.1819559778,0.5915335535,-1.0695599927,1.2222399612000001,43.28,-21.16,48.1757615404,130.53,32.4715335535,-18.6695599927,37.4560136912,0.5915335535,-1.0695599927,1.2222399612000001,31.88,-17.6,36.4155790837,129.4
2020-06-26 15:30:00,47.9526168157,16.3543871276,50.6647751183,-0.027383184300000002,-1.1856128724000001,1.1859290543,47.98,17.54,51.0855361135,130.41,35.6426168157,-1.2256128724,35.6636826531,-0.027383184300000002,-1.1856128724000001,1.1859290543,35.67,-0.04,35.6700224278,129.4,44.9026168157,-25.6756128724,51.7250625255,-0.027383184300000002,-1.1856128724000001,1.1859290543,44.93,-24.49,51.1709390182,130.53,35.0826168157,19.5043871276,40.1398943678,-0.027383184300000002,-1.1856128724000001,1.1859290543,35.11,20.69,40.7527692311,130.33,43.9726168157,-22.9056128724,49.5808242234,-0.027383184300000002,-1.1856128724000001,1.1859290543,44.0,-21.72,49.0689148036,130.53,32.6926168157,-17.9056128724,37.2748999541,-0.027383184300000002,-1.1856128724000001,1.1859290543,32.72,-16.72,36.7444798575,129.4
2020-06-26 16:00:00,47.841966746,16.0246192619,50.4543576375,-0.478033254,-1.3453807381,1.4277832897,48.32,17.37,51.3472423797,130.09,35.901966746,-1.6553807380999999,35.9401099278,-0.478033254,-1.3453807381,1.4277832897,36.38,-0.31,36.3813207567,129.02,44.761966746,-25.8553807381,51.6926917474,-0.478033254,-1.3453807381,1.4277832897,45.24,-24.51,51.4528687247,130.21,35.321966746,19.0446192619,40.1290276189,-0.478033254,-1.3453807381,1.4277832897,35.8,20.39,41.1994186852,129.97,43.841966746,-23.0653807381,49.5391747686,-0.478033254,-1.3453807381,1.4277832897,44.32,-21.72,49.3560614312,130.21,32.881966746,-18.1853807381,37.575681094,-0.478033254,-1.3453807381,1.4277832897,33.36,-16.84,37.3694420617,129.02
2020-06-26 16:30:00,48.939950091200004,15.3212564577,51.2821568811,-1.9500499088,-1.6987435423,2.586198807,50.89,17.02,53.6607165439,130.3,36.4399500912,-2.4087435423,36.5194743678,-1.9500499088,-1.6987435423,2.586198807,38.39,-0.71,38.3965649505,129.24,45.7399500912,-26.5887435423,52.9065621403,-1.9500499088,-1.6987435423,2.586198807,47.69,-24.89,53.7944997188,130.41,35.8099500912,18.3512564577,40.2383043767,-1.9500499088,-1.6987435423,2.586198807,37.76,20.05,42.7530127593,130.17,44.8099500912,-23.7387435423,50.7095609539,-1.9500499088,-1.6987435423,2.586198807,46.76,-22.04,51.6938990598,130.41,33.3699500912,-17.5387435423,37.6982903343,-1.9500499088,-1.6987435423,2.586198807,35.32,-15.84,38.7092753743,129.24
2020-06-26 17:00:00,50.139266769,15.1012963479,52.364064238,-3.590733231,-2.1387036521000002,4.1794040781,53.73,17.24,56.4281002693,130.2,37.689266769,-2.7887036521,37.792296803,-3.590733231,-2.1387036521000002,4.1794040781,41.28,-0.65,41.2851171731,129.15,46.789266769,-26.7887036521,53.9153978761,-3.590733231,-2.1387036521000002,4.1794040781,50.38,-24.65,56.0871366714,130.31,36.989266769,18.0412963479,41.1545165203,-3.590733231,-2.1387036521000002,4.1794040781,40.58,20.18,45.3207325625,130.09,45.889266769,-23.9387036521,51.7579591671,-3.590733231,-2.1387036521000002,4.1794040781,49.48,-21.8,54.0694960213,130.31,34.449266769,-16.8987036521,38.3707983503,-3.590733231,-2.1387036521000002,4.1794040781,38.04,-14.76,40.8031763469,129.15
2020-06-26 17:30:00,51.4560167843,13.6671327224,53.2401369284,-7.1039832157,-3.0528672776,7.7321779689,58.56,16.72,60.9001806237,130.2,38.9860167843,-4.3428672776,39.2271589705,-7.1039832157,-3.0528672776,7.7321779689,46.09,-1.29,46.1080491888,129.15,47.8660167843,-28.0928672776,55.5010338163,-7.1039832157,-3.0528672776,7.7321779689,54.97,-25.04,60.4044907271,130.31,38.1760167843,16.5071327224,41.5919906741,-7.1039832157,-3.0528672776,7.7321779689,45.28,19.56,49.3241522988,130.09,46.9360167843,-25.1328672776,53.2414377076,-7.1039832157,-3.0528672776,7.7321779689,54.04,-22.08,58.3767762042,130.31,35.4960167843,-19.6928672776,40.5928100674,-7.1039832157,-3.0528672776,7.7321779689,42.6,-16.64,45.7345558632,129.15
2020-06-26 18:00:00,52.2492835366,13.247604994,53.9025664339,-8.2607164634,-3.382395006,8.9263672603,60.51,16.63,62.7536214094,130.2,39.2792835366,-5.152395006,39.6157707163,-8.2607164634,-3.382395006,8.9263672603,47.54,-1.77,47.5729387362,129.15,48.5692835366,-28.452395006,56.2895557349,-8.2607164634,-3.382395006,8.9263672603,56.83,-25.07,62.1140386708,130.31,38.4292835366,15.727604994,41.523094682199996,-8.2607164634,-3.382395006,8.9263672603,46.69,19.11,50.4494618405,130.09,47.6592835366,-25.462395006,54.0346265524,-8.2607164634,-3.382395006,8.9263672603,55.92,-22.08,60.1213173508,130.31,35.6992835366,-20.582395006,41.2076913841,-8.2607164634,-3.382395006,8.9263672603,43.96,-17.2,47.2051014192,129.15
2020-06-26 18:30:00,51.3362669346,12.1043382281,52.743978867,-10.0937330654,-3.8556617719,10.805071721000001,61.43,15.96,63.4694138936,130.09,38.6962669346,-6.1856617718999996,39.1875424878,-10.0937330654,-3.8556617719,10.805071721000001,48.79,-2.33,48.8456036916,129.15,47.6062669346,-29.5956617719,56.0558636288,-10.0937330654,-3.8556617719,10.805071721000001,57.7,-25.74,63.1809908121,130.23,37.8062669346,14.7543382281,40.583300951,-10.0937330654,-3.8556617719,10.805071721000001,47.9,18.61,51.388151358100004,130.09,46.7062669346,-26.6156617719,53.7575001514,-10.0937330654,-3.8556617719,10.805071721000001,56.8,-22.76,61.1903391068,130.23,35.1062669346,-21.3356617719,41.0811445961,-10.0937330654,-3.8556617719,10.805071721000001,45.2,-17.48,48.4622574794,129.15
2020-06-26 19:00:00,48.978166828,10.6450267533,50.1216262746,-8.641833172,-3.9349732467000003,9.4955407968,57.62,14.58,59.4360227472,130.49,38.248166828,-6.9049732467,38.8664498152,-8.641833172,-3.9349732467000003,9.4955407968,46.89,-2.9699999999999998,46.983965349900004,129.42,45.458166828,-31.2049732467,55.1379659281,-8.641833172,-3.9349732467000003,9.4955407968,54.1,-27.27,60.5843453377,130.61,37.428166828,14.0750267533,39.9871735712,-8.641833172,-3.9349732467000003,9.4955407968,46.07,18.01,49.4651897803,130.36,44.558166828,-28.2549732467,52.7614797389,-8.641833172,-3.9349732467000003,9.4955407968,53.2,-24.32,58.4953194709,130.61,34.758166828,-23.4949732467,41.9540692794,-8.641833172,-3.9349732467000003,9.4955407968,43.4,-19.56,47.6041342742,129.42
2020-06-26 19:30:00,49.1234169738,10.3051788557,50.1926967439,-10.6865830262,-3.9948211443,11.4088409907,59.81,14.3,61.4957405029,130.68,36.8734169738,-7.8148211443,37.692443657,-10.6865830262,-3.9948211443,11.4088409907,47.56,-3.8200000000000003,47.713163802,129.7,45.4934169738,-31.6448211443,55.4170162784,-10.6865830262,-3.9948211443,11.4088409907,56.18,-27.65,62.6156122704,130.78,36.0434169738,13.2851788557,38.4138501634,-10.6865830262,-3.9948211443,11.4088409907,46.73,17.28,49.8225982863,130.63,44.6334169738,-28.6748211443,53.0507990365,-10.6865830262,-3.9948211443,11.4088409907,55.32,-24.68,60.5756122544,130.78,33.3534169738,-22.7548211443,40.3761353913,-10.6865830262,-3.9948211443,11.4088409907,44.04,-18.76,47.8691884201,129.7
2020-06-26 20:00:00,48.0534836859,10.16469041,49.1167815057,-11.5365163141,-4.16530959,12.2654397657,59.59,14.33,61.2887999556,130.85,36.2034836859,-9.30530959,37.3802222781,-11.5365163141,-4.16530959,12.2654397657,47.74,-5.14,48.015905698,129.99,44.4334836859,-31.91530959,54.7075996429,-11.5365163141,-4.16530959,12.2654397657,55.97,-27.75,62.4716207569,130.96,35.3934836859,11.93469041,37.3515129895,-11.5365163141,-4.16530959,12.2654397657,46.93,16.1,49.6148657158,130.94,43.6234836859,-28.92530959,52.3419703848,-11.5365163141,-4.16530959,12.2654397657,55.16,-24.76,60.4622460714,130.96,32.7834836859,-23.68530959,40.4444148549,-11.5365163141,-4.16530959,12.2654397657,44.32,-19.52,48.4282231762,129.99
2020-06-26 20:30:00,46.7755504005,9.4781171138,47.7261649338,-11.9444495995,-4.2818828862,12.6887508166,58.72,13.76,60.3106624072,130.76,35.1855504005,-10.2318828862,36.6430673441,-11.9444495995,-4.2818828862,12.6887508166,47.13,-5.95,47.5040987705,129.99,43.1955504005,-32.5818828862,54.1057729527,-11.9444495995,-4.2818828862,12.6887508166,55.14,-28.3,61.9782994281,130.89,34.3655504005,11.0181171138,36.088640305,-11.9444495995,-4.2818828862,12.6887508166,46.31,15.3,48.7719806856,130.94,42.3355504005,-29.6018828862,51.6582064934,-11.9444495995,-4.2818828862,12.6887508166,54.28,-25.32,59.8950816011,130.89,31.7755504005,-24.6818828862,40.2353196341,-11.9444495995,-4.2818828862,12.6887508166,43.72,-20.4,48.2451904339,129.99
2020-06-26 21:00:00,45.5294005283,8.740070687,46.3607069412,-11.7505994717,-4.249929313,12.4955386882,57.28,12.99,58.7344745443,131.37,34.2294005283,-10.629929313,35.8419761973,-11.7505994717,-4.249929313,12.4955386882,45.98,-6.38,46.4205213241,130.52,42.0294005283,-33.699929313,53.871659938,-11.7505994717,-4.249929313,12.4955386882,53.78,-29.45,61.3155029336,131.54,33.4794005283,10.820070687,35.1844310656,-11.7505994717,-4.249929313,12.4955386882,45.23,15.07,47.6744984242,131.49,41.2494005283,-30.729929313,51.4377448916,-11.7505994717,-4.249929313,12.4955386882,53.0,-26.48,59.2468598324,131.54,30.9694005283,-26.569929313,40.8052069322,-11.7505994717,-4.249929313,12.4955386882,42.72,-22.32,48.1993858882,130.52
2020-06-26 21:30:00,44.7229006771,7.3825526798,45.3281361744,-11.9070993229,-4.2274473202,12.6352809676,56.63,11.61,57.807862787,131.71,33.2629006771,-11.0674473202,35.0557976894,-11.9070993229,-4.2274473202,12.6352809676,45.17,-6.84,45.6849482872,130.74,41.2829006771,-35.1374473202,54.211789239,-11.9070993229,-4.2274473202,12.6352809676,53.19,-30.91,61.51913686,131.86,32.5229006771,10.4125526798,34.1490896183,-11.9070993229,-4.2274473202,12.6352809676,44.43,14.64,46.779851432,131.72,40.4929006771,-32.1874473202,51.7272343184,-11.9070993229,-4.2274473202,12.6352809676,52.4,-27.96,59.3929423417,131.86,30.0129006771,-24.0274473202,38.445967692,-11.9070993229,-4.2274473202,12.6352809676,41.92,-19.8,46.3608282929,130.74
2020-06-26 22:00:00,44.0763838208,6.9236575802,44.6168650289,-11.8236161792,-4.1763424198,12.5395269273,55.9,11.1,56.9914028604,131.37,33.0163838208,-11.4463424198,34.9442463847,-11.8236161792,-4.1763424198,12.5395269273,44.84,-7.27,45.4255269645,130.39,40.6663838208,-35.3763424198,53.9002817809,-11.8236161792,-4.1763424198,12.5395269273,52.49,-31.2,61.0625916581,131.51,32.3163838208,9.9536575802,33.8145525251,-11.8236161792,-4.1763424198,12.5395269273,44.14,14.13,46.346483146,131.39,39.8963838208,-32.4563424198,51.4308818245,-11.8236161792,-4.1763424198,12.5395269273,51.72,-28.28,58.9467284928,131.51,29.8163838208,-24.2163424198,38.4115605559,-11.8236161792,-4.1763424198,12.5395269273,41.64,-20.04,46.211375223,130.39
2020-06-26 22:30:00,43.5994504884,6.2529850613,44.0455662362,-11.7305495116,-4.1170149387,12.4320394083,55.33,10.37,56.2933903758,130.73,32.6894504884,-11.2970149387,34.5864528358,-11.7305495116,-4.1170149387,12.4320394083,44.42,-7.18,44.9965420894,129.72,40.2394504884,-35.6470149387,53.758004517,-11.7305495116,-4.1170149387,12.4320394083,51.97,-31.53,60.7866909775,130.88,31.9794504884,9.8829850613,33.4717589509,-11.7305495116,-4.1170149387,12.4320394083,43.71,14.0,45.8973212726,130.71,39.4694504884,-32.7170149387,51.2663689796,-11.7305495116,-4.1170149387,12.4320394083,51.2,-28.6,58.6463980139,130.88,29.4694504884,-23.8770149387,37.9283581832,-11.7305495116,-4.1170149387,12.4320394083,41.2,-19.76,45.6935181399,129.72
2020-06-26 23:00:00,42.0187003543,5.5631052348,42.3853668065,-11.0412996457,-3.8768947652,11.7021626585,53.06,9.44,53.8932017976,130.3,31.4587003543,-11.2468947652,33.4087184705,-11.0412996457,-3.8768947652,11.7021626585,42.5,-7.37,43.1342891445,129.21,38.7787003543,-36.0168947652,52.9245152051,-11.0412996457,-3.8768947652,11.7021626585,49.82,-32.14,59.2875366329,130.44,30.7887003543,9.7731052348,32.3025951812,-11.0412996457,-3.8768947652,11.7021626585,41.83,13.65,44.0008113562,130.22,37.9987003543,-33.1568947652,50.4309517964,-11.0412996457,-3.8768947652,11.7021626585,49.04,-29.28,57.1160222705,130.44,28.3587003543,-24.8368947652,37.6973106118,-11.0412996457,-3.8768947652,11.7021626585,39.4,-20.96,44.628260105,129.21
2020-06-26 23:30:00,40.3817335763,5.2126649759,40.7167813411,-10.1682664237,-3.5873350241,10.7825143004,50.55,8.8,51.3102572591,131.15,30.2017335763,-11.2373350241,32.2245622074,-10.1682664237,-3.5873350241,10.7825143004,40.37,-7.65,41.0884338957,130.0,37.2717335763,-36.8873350241,52.4390847457,-10.1682664237,-3.5873350241,10.7825143004,47.44,-33.3,57.9607073801,131.29,29.6117335763,10.0026649759,31.2555286632,-10.1682664237,-3.5873350241,10.7825143004,39.78,13.59,42.0373227026,131.03,36.5517335763,-34.0273350241,49.9388501697,-10.1682664237,-3.5873350241,10.7825143004,46.72,-30.44,55.7615638231,131.29,27.2317335763,-23.3873350241,35.896166273,-10.1682664237,-3.5873350241,10.7825143004,37.4,-19.8,42.3178449357,130.0
2020-06-27 00:00:00,38.9018334455,5.8272687346000005,39.3358577678,-9.6381665545,-3.3527312654,10.204658812,48.54,9.18,49.4004453421,131.67,28.8818334455,-12.4727312654,31.4599638969,-9.6381665545,-3.3527312654,10.204658812,38.52,-9.12,39.5849062144,130.69,35.8918334455,-36.6127312654,51.2710034893,-9.6381665545,-3.3527312654,10.204658812,45.53,-33.26,56.3844703797,131.82,28.3518334455,8.9772687346,29.7391629616,-9.6381665545,-3.3527312654,10.204658812,37.99,12.33,39.9408187197,131.73,35.1218334455,-33.7927312654,48.7390179523,-9.6381665545,-3.3527312654,10.204658812,44.76,-30.44,54.1299473489,131.82,26.0818334455,-26.5127312654,37.1912214781,-9.6381665545,-3.3527312654,10.204658812,35.72,-23.16,42.5711639493,130.69
2020-06-27 00:30:00,37.3837168112,5.4236419093,37.7750999228,-8.8662831888,-3.1163580907,9.3980139037,46.25,8.54,47.0318413418,131.18,27.7937168112,-12.6063580907,30.5190261721,-8.8662831888,-3.1163580907,9.3980139037,36.66,-9.49,37.8683997549,130.18,34.4937168112,-36.7163580907,50.3776483264,-8.8662831888,-3.1163580907,9.3980139037,43.36,-33.6,54.8548047121,131.33,27.3137168112,8.7036419093,28.6669235972,-8.8662831888,-3.1163580907,9.3980139037,36.18,11.82,38.0618549206,131.23,33.7337168112,-33.9163580907,47.8360010456,-8.8662831888,-3.1163580907,9.3980139037,42.6,-30.8,52.5680511337,131.33,25.0937168112,-25.7963580907,35.9881468562,-8.8662831888,-3.1163580907,9.3980139037,33.96,-22.68,40.8370420085,130.18
2020-06-27 01:00:00,35.9701501097,5.3887100202,36.3715533707,-8.0798498903,-2.9412899798,8.5985557505,44.05,8.33,44.8306970724,131.32,26.8801501097,-12.6412899798,29.7042872709,-8.0798498903,-2.9412899798,8.5985557505,34.96,-9.7,36.2807331789,130.3,33.1901501097,-36.8812899798,49.6166868592,-8.0798498903,-2.9412899798,8.5985557505,41.27,-33.94,53.433477334,131.45,26.4601501097,8.6987100202,27.8533139831,-8.0798498903,-2.9412899798,8.5985557505,34.54,11.64,36.4486103988,131.37,32.4801501097,-34.1412899798,47.1231135711,-8.0798498903,-2.9412899798,8.5985557505,40.56,-31.2,51.1718047366,131.45,24.3201501097,-26.5812899798,36.0282483386,-8.0798498903,-2.9412899798,8.5985557505,32.4,-23.64,40.1074756124,130.3
2020-06-27 01:30:00,36.3855501819,5.2931936472,36.7685485303,-7.9444498181,-2.8168063528,8.4290379606,44.33,8.11,45.0657408682,132.27,26.5855501819,-12.7768063528,29.4964109521,-7.9444498181,-2.8168063528,8.4290379606,34.53,-9.96,35.9377586947,131.23,33.5955501819,-37.4768063528,50.3306269227,-7.9444498181,-2.8168063528,8.4290379606,41.54,-34.66,54.1007134888,132.42,26.1755501819,8.8131936472,27.6194100152,-7.9444498181,-2.8168063528,8.4290379606,34.12,11.63,36.0476254419,132.28,32.8555501819,-34.7368063528,47.8135220764,-7.9444498181,-2.8168063528,8.4290379606,40.8,-31.92,51.802764405,132.42,24.0155501819,-26.6568063528,35.8794087949,-7.9444498181,-2.8168063528,8.4290379606,31.96,-23.84,39.8721356338,131.23
2020-06-27 02:00:00,35.2702670277,5.8334178621,35.7494125848,-7.4897329723,-2.7065821379,7.9637734062,42.76,8.54,43.6044630743,132.06,25.6402670277,-13.7865821379,29.1117354395,-7.4897329723,-2.7065821379,7.9637734062,33.13,-11.08,34.9336986304,131.23,32.5502670277,-36.8365821379,49.1574375571,-7.4897329723,-2.7065821379,7.9637734062,40.04,-34.13,52.612341708,132.21,25.2902670277,7.8034178621,26.4667893154,-7.4897329723,-2.7065821379,7.9637734062,32.78,10.51,34.4236619203,132.28,31.7902670277,-34.1065821379,46.6248863036,-7.4897329723,-2.7065821379,7.9637734062,39.28,-31.4,50.2879548202,132.21,23.2302670277,-26.9465821379,35.5775715177,-7.4897329723,-2.7065821379,7.9637734062,30.72,-24.24,39.1317773683,131.23
2020-06-27 02:30:00,34.74850044,5.8027613495,35.2296795629,-7.18149956,-2.6672386505,7.6608157496,41.93,8.47,42.7769306987,132.38,25.11850044,-13.7772386505,28.6487585976,-7.18149956,-2.6672386505,7.6608157496,32.3,-11.11,34.1573140045,131.48,32.07850044,-37.0772386505,49.0280717184,-7.18149956,-2.6672386505,7.6608157496,39.26,-34.41,52.2053225256,132.54,24.78850044,7.9027613495,26.0177514596,-7.18149956,-2.6672386505,7.6608157496,31.97,10.57,33.6720329057,132.54,31.33850044,-34.3472386505,46.495531105,-7.18149956,-2.6672386505,7.6608157496,38.52,-31.68,49.8739691623,132.54,22.73850044,-27.6272386505,35.7813319722,-7.18149956,-2.6672386505,7.6608157496,29.92,-24.96,38.9641886865,131.48
2020-06-27 03:00:00,33.6071173087,5.5008958953,34.0543417122,-6.2528826913,-2.5491041047,6.7525161005,39.86,8.05,40.6647525506,133.53,24.4071173087,-13.2891041047,27.7904239483,-6.2528826913,-2.5491041047,6.7525161005,30.66,-10.74,32.4866618784,132.47,31.0371173087,-38.1891041047,49.2108760657,-6.2528826913,-2.5491041047,6.7525161005,37.29,-35.64,51.5824941235,133.65,24.0971173087,8.7208958953,25.6266480017,-6.2528826913,-2.5491041047,6.7525161005,30.35,11.27,32.3749193049,133.58,30.3471173087,-35.5091041047,46.710213051,-6.2528826913,-2.5491041047,6.7525161005,36.6,-32.96,49.2536455504,133.65,22.1071173087,-25.2691041047,33.5745775544,-6.2528826913,-2.5491041047,6.7525161005,28.36,-22.72,36.3385195075,132.47
2020-06-27 03:30:00,33.6003677491,5.408077643,34.0328079457,-6.2296322509,-2.541922357,6.7282752062,39.83,7.95,40.6156546174,133.71,23.9903677491,-13.381922357,27.4702309912,-6.2296322509,-2.541922357,6.7282752062,30.22,-10.84,32.1053578083,132.65,31.0203677491,-38.331922357,49.3112511185,-6.2296322509,-2.541922357,6.7282752062,37.25,-35.79,51.6573963726,133.84,23.7103677491,8.658077643,25.2417084856,-6.2296322509,-2.541922357,6.7282752062,29.94,11.2,31.9662884927,133.73,30.3303677491,-35.621922357,46.7851745771,-6.2296322509,-2.541922357,6.7282752062,36.56,-33.08,49.3043608619,133.84,21.7303677491,-26.781922357,34.4888423646,-6.2296322509,-2.541922357,6.7282752062,27.96,-24.24,37.0045834999,132.65
2020-06-27 04:00:00,33.591183755,5.3077733963,34.0079414915,-6.928816245,-2.5522266037,7.3839254596,40.52,7.86,41.2752952745,133.88,23.991183755,-13.6422266037,27.5986819373,-6.928816245,-2.5522266037,7.3839254596,30.92,-11.09,32.8486605511,132.85,30.981183755,-38.5022266037,49.4191784666,-6.928816245,-2.5522266037,7.3839254596,37.91,-35.95,52.2452926109,134.03,23.691183755,8.4477733963,25.1522774927,-6.928816245,-2.5522266037,7.3839254596,30.62,11.0,32.5358940249,133.93,30.311183755,-35.7922266037,46.9025729133,-6.928816245,-2.5522266037,7.3839254596,37.24,-33.24,49.9170832481,134.03,21.711183755,-26.8722266037,34.5469544633,-6.928816245,-2.5522266037,7.3839254596,28.64,-24.32,37.5727560874,132.85
2020-06-27 04:30:00,32.8038003843,5.7405596358,33.3023023917,-6.8361996157,-2.5194403642000003,7.2856849324,39.64,8.26,40.4914460102,133.88,23.5438003843,-14.2494403642,27.5201214974,-6.8361996157,-2.5194403642000003,7.2856849324,30.38,-11.73,32.565891666,132.85,30.2338003843,-38.1094403642,48.6457822483,-6.8361996157,-2.5194403642000003,7.2856849324,37.07,-35.59,51.3890357956,134.03,23.2638003843,7.8905596358,24.5655315369,-6.8361996157,-2.5194403642000003,7.2856849324,30.1,10.41,31.8493029751,133.93,29.5638003843,-35.3994403642,46.1209135996,-6.8361996157,-2.5194403642000003,7.2856849324,36.4,-32.88,49.0515483955,134.03,21.3238003843,-28.0394403642,35.2266188949,-6.8361996157,-2.5194403642000003,7.2856849324,28.16,-25.52,38.0033682718,132.85
2020-06-27 05:00:00,32.9613007478,5.6282057777,33.4383619106,-6.5286992522,-2.4417942223,6.9703854233,39.49,8.07,40.3061409713,133.78,23.3213007478,-14.3417942223,27.3782784353,-6.5286992522,-2.4417942223,6.9703854233,29.85,-11.9,32.134599733,132.85,30.4113007478,-38.1417942223,48.7815916065,-6.5286992522,-2.4417942223,6.9703854233,36.94,-35.7,51.3717198466,133.92,23.0713007478,7.7682057777,24.3439918501,-6.5286992522,-2.4417942223,6.9703854233,29.6,10.21,31.3114052703,133.93,29.7113007478,-35.4417942223,46.2480504434,-6.5286992522,-2.4417942223,6.9703854233,36.24,-33.0,49.0136470792,133.92,21.1113007478,-28.0817942223,35.1322385567,-6.5286992522,-2.4417942223,6.9703854233,27.64,-25.64,37.7011830053,132.85
2020-06-27 05:30:00,32.5215837963,5.6458358714,33.0080122896,-6.6584162037,-2.4741641286,7.1032383091,39.18,8.12,40.0125830208,133.89,23.1515837963,-14.3641641286,27.2456426497,-6.6584162037,-2.4741641286,7.1032383091,29.81,-11.89,32.0937408228,132.97,29.9715837963,-38.2241641286,48.5734758751,-6.6584162037,-2.4741641286,7.1032383091,36.63,-35.75,51.1841713814,134.05,22.8915837963,7.7758358714,24.176191433,-6.6584162037,-2.4741641286,7.1032383091,29.55,10.25,31.2772281381,134.05,29.2615837963,-35.5541641286,46.0471375131,-6.6584162037,-2.4741641286,7.1032383091,35.92,-33.08,48.8316782427,134.05,20.9815837963,-28.5541641286,35.4339829498,-6.6584162037,-2.4741641286,7.1032383091,27.64,-26.08,38.0017894316,132.97
2020-06-27 06:00:00,32.5795672505,5.6478454668,33.065485943,-6.5904327495,-2.5121545332,7.0529939901,39.17,8.16,40.0109297568,133.89,23.2095672505,-14.3621545332,27.2938728434,-6.5904327495,-2.5121545332,7.0529939901,29.8,-11.85,32.0696507621,132.97,30.0395672505,-38.2221545332,48.6138735111,-6.5904327495,-2.5121545332,7.0529939901,36.63,-35.71,51.156241066,134.05,22.9495672505,7.7978454668,24.238173011,-6.5904327495,-2.5121545332,7.0529939901,29.54,10.31,31.2875006992,134.05,29.3695672505,-35.5121545332,46.0834525624,-6.5904327495,-2.5121545332,7.0529939901,35.96,-33.0,48.8069831069,134.05,21.0095672505,-28.3921545332,35.3201975517,-6.5904327495,-2.5121545332,7.0529939901,27.6,-25.88,37.8356234255,132.97
2020-06-27 06:30:00,32.8233172551,6.0541625354,33.3769836809,-6.2966827449,-2.4658374646,6.762290144,39.12,8.52,40.0370428478,133.58,23.6033172551,-13.9258374646,27.4052099889,-6.2966827449,-2.4658374646,6.762290144,29.9,-11.46,32.0209556385,132.65,30.2833172551,-37.6558374646,48.3222660803,-6.2966827449,-2.4658374646,6.762290144,36.58,-35.19,50.7585707049,133.7,23.3233172551,8.1241625354,24.6977558633,-6.2966827449,-2.4658374646,6.762290144,29.62,10.59,31.4561997069,133.69,29.5833172551,-34.9458374646,45.7862885143,-6.2966827449,-2.4658374646,6.762290144,35.88,-32.48,48.3975701869,133.7,21.3833172551,-27.705837464600002,34.9979954633,-6.2966827449,-2.4658374646,6.762290144,27.68,-25.24,37.4598451679,132.65
2020-06-27 07:00:00,33.5475506562,6.4616965489,34.1641870578,-5.9724493438,-2.5083034510999997,6.4777879995,39.52,8.97,40.5251933987,133.1,24.4975506562,-13.6983034511,28.0673031407,-5.9724493438,-2.5083034510999997,6.4777879995,30.47,-11.19,32.459775107,132.2,30.9875506562,-37.0683034511,48.3144638427,-5.9724493438,-2.5083034510999997,6.4777879995,36.96,-34.56,50.6007430775,133.26,24.2175506562,8.2616965489,25.587993075900002,-5.9724493438,-2.5083034510999997,6.4777879995,30.19,10.77,32.0535333466,133.29,30.2675506562,-34.3883034511,45.8113527083,-5.9724493438,-2.5083034510999997,6.4777879995,36.24,-31.88,48.2666758748,133.26,22.2275506562,-27.3883034511,35.2729807941,-5.9724493438,-2.5083034510999997,6.4777879995,28.2,-24.88,37.6065738934,132.2
2020-06-27 07:30:00,35.1882677145,6.9089262319,35.8601094035,-6.7317322855,-2.8210737680999998,7.2989503881,41.92,9.73,43.0343967077,133.1,25.6282677145,-13.5410737681,28.9856651613,-6.7317322855,-2.8210737680999998,7.2989503881,32.36,-10.72,34.0894118459,132.2,32.4882677145,-36.6010737681,48.9400259509,-6.7317322855,-2.8210737680999998,7.2989503881,39.22,-33.78,51.7619242301,133.26,25.2982677145,8.4189262319,26.662345512999998,-6.7317322855,-2.8210737680999998,7.2989503881,32.03,11.24,33.944933348,133.29,31.7482677145,-33.8610737681,46.4168592174,-6.7317322855,-2.8210737680999998,7.2989503881,38.48,-31.04,49.4387702112,133.26,23.2682677145,-27.1810737681,35.7802047734,-6.7317322855,-2.8210737680999998,7.2989503881,30.0,-24.36,38.6446581043,132.2
2020-06-27 08:00:00,37.005717241,7.0794706579,37.6768100205,-7.134282759,-2.8505293421,7.6826758369,44.14,9.93,45.2431707554,133.38,27.115717241,-12.5205293421,29.8668005735,-7.134282759,-2.8505293421,7.6826758369,34.25,-9.67,35.5889224338,132.41,34.205717241,-36.5705293421,50.0742918905,-7.134282759,-2.8505293421,7.6826758369,41.34,-33.72,53.3482333353,133.51,26.715717241,9.4694706579,28.3443190471,-7.134282759,-2.8505293421,7.6826758369,33.85,12.32,36.0222833813,133.45,33.505717241,-33.7705293421,47.5718586969,-7.134282759,-2.8505293421,7.6826758369,40.64,-30.92,51.0652132082,133.51,24.625717241,-25.9305293421,35.7605690893,-7.134282759,-2.8505293421,7.6826758369,31.76,-23.08,39.2604635734,132.41
2020-06-27 08:30:00,39.279483854,7.4243144282,39.9749708763,-8.200516146,-3.1756855718,8.7939435927,47.48,10.6,48.6488478795,132.78,28.849483854,-12.1456855718,31.3019232101,-8.200516146,-3.1756855718,8.7939435927,37.05,-8.97,38.1203803759,131.84,36.309483854,-35.8656855718,51.0365165277,-8.200516146,-3.1756855718,8.7939435927,44.51,-32.69,55.2247788588,132.92,28.379483854,9.6743144282,29.9831196421,-8.200516146,-3.1756855718,8.7939435927,36.58,12.85,38.7713670123,132.89,35.559483854,-33.0556855718,48.5505431544,-8.200516146,-3.1756855718,8.7939435927,43.76,-29.88,52.9882251071,132.92,26.199483854,-26.5756855718,37.3186282951,-8.200516146,-3.1756855718,8.7939435927,34.4,-23.4,41.6043266981,131.84
2020-06-27 09:00:00,40.7354838253,7.7890221443000005,41.4734675238,-8.3545161747,-3.3309778557,8.9940732701,49.09,11.12,50.3337113672,132.24,30.1854838253,-11.6309778557,32.3487724597,-8.3545161747,-3.3309778557,8.9940732701,38.54,-8.3,39.4236172871,131.31,37.6654838253,-35.1509778557,51.519704153,-8.3545161747,-3.3309778557,8.9940732701,46.02,-31.82,55.9495558517,132.38,29.6554838253,10.0290221443,31.3054149643,-8.3545161747,-3.3309778557,8.9940732701,38.01,13.36,40.2895730928,132.35,36.9254838253,-32.2909778557,49.0530183232,-8.3545161747,-3.3309778557,8.9940732701,45.28,-28.96,53.7490465032,132.38,27.3654838253,-25.7709778557,37.5900652385,-8.3545161747,-3.3309778557,8.9940732701,35.72,-22.44,42.1837883552,131.31
2020-06-27 09:30:00,43.0674503551,8.6432896854,43.9262078568,-7.4625496449,-2.9367103146,8.0195956678,50.53,11.58,51.8399199459,131.95,31.6174503551,-10.1467103146,33.2057057923,-7.4625496449,-2.9367103146,8.0195956678,39.08,-7.21,39.7395332132,130.96,39.9374503551,-34.1167103146,52.5257066926,-7.4625496449,-2.9367103146,8.0195956678,47.4,-31.18,56.7358123234,132.09,31.0574503551,11.3732896854,33.0744152001,-7.4625496449,-2.9367103146,8.0195956678,38.52,14.31,41.0921707871,132.0,39.1774503551,-31.2567103146,50.1184053619,-7.4625496449,-2.9367103146,8.0195956678,46.64,-28.32,54.5647505263,132.09,28.7774503551,-22.2567103146,36.3799780507,-7.4625496449,-2.9367103146,8.0195956678,36.24,-19.32,41.0682359008,130.96
2020-06-27 10:00:00,44.6983672088,8.795563302,45.5555261734,-9.2516327912,-3.564436698,9.9145306635,53.95,12.36,55.3477379845,131.4,32.9183672088,-10.394436698,34.5204752859,-9.2516327912,-3.564436698,9.9145306635,42.17,-6.83,42.7195248101,130.49,41.3983672088,-33.594436698,53.3142662391,-9.2516327912,-3.564436698,9.9145306635,50.65,-30.03,58.8831334085,131.57,32.2983672088,10.985563302,34.1154968514,-9.2516327912,-3.564436698,9.9145306635,41.55,14.55,44.0239139559,131.51,40.5883672088,-30.644436698,50.8576154889,-9.2516327912,-3.564436698,9.9145306635,49.84,-27.08,56.7217066034,131.57,29.8683672088,-23.884436698000002,38.2437664999,-9.2516327912,-3.564436698,9.9145306635,39.12,-20.32,44.0826133527,130.49
2020-06-27 10:30:00,43.2295336752,9.5204313333,44.2654627735,-6.6704663248,-3.1395686667,7.372381732,49.9,12.66,51.4809246226,131.55,32.9995336752,-9.709568666700001,34.3983276698,-6.6704663248,-3.1395686667,7.372381732,39.67,-6.57,40.2103693094,130.61,40.1095336752,-32.9695686667,51.9207776301,-6.6704663248,-3.1395686667,7.372381732,46.78,-29.83,55.4815041252,131.68,32.4195336752,11.6504313333,34.449364493,-6.6704663248,-3.1395686667,7.372381732,39.09,14.79,41.7944039316,131.59,39.2895336752,-30.1395686667,49.5182901142,-6.6704663248,-3.1395686667,7.372381732,45.96,-27.0,53.3040486267,131.68,30.0495336752,-24.2195686667,38.5948439626,-6.6704663248,-3.1395686667,7.372381732,36.72,-21.08,42.3405810069,130.61
2020-06-27 11:00:00,44.2038502981,11.9681339587,45.795377623,-1.8061497019,-1.7018660413000002,2.4816375175,46.01,13.67,47.997802033,131.42,32.4538502981,-7.8418660413,33.3878310493,-1.8061497019,-1.7018660413000002,2.4816375175,34.26,-6.14,34.805850083,130.54,41.2838502981,-30.5318660413,51.3473576671,-1.8061497019,-1.7018660413000002,2.4816375175,43.09,-28.83,51.8451251325,131.56,32.0138502981,13.4381339587,34.719879827,-1.8061497019,-1.7018660413000002,2.4816375175,33.82,15.14,37.0541765527,131.59,40.4338502981,-27.7418660413,49.0357765451,-1.8061497019,-1.7018660413000002,2.4816375175,42.24,-26.04,49.6215598304,131.56,29.7538502981,-23.9018660413,38.1653089574,-1.8061497019,-1.7018660413000002,2.4816375175,31.56,-22.2,38.585924895,130.54
2020-06-27 11:30:00,44.2679339606,11.3294307678,45.6947040548,-3.6620660394,-2.4105692322,4.3842412913,47.93,13.74,49.8605304825,131.42,32.8179339606,-8.8705692322,33.9956436613,-3.6620660394,-2.4105692322,4.3842412913,36.48,-6.46,37.0475640225,130.54,41.2579339606,-31.1805692322,51.7150366174,-3.6620660394,-2.4105692322,4.3842412913,44.92,-28.77,53.3434091524,131.56,32.3279339606,12.4594307678,34.6458183511,-3.6620660394,-2.4105692322,4.3842412913,35.99,14.87,38.9409424642,131.59,40.4179339606,-28.3305692322,49.3581861363,-3.6620660394,-2.4105692322,4.3842412913,44.08,-25.92,51.1360225282,131.56,30.0579339606,-23.0505692322,37.8788613333,-3.6620660394,-2.4105692322,4.3842412913,33.72,-20.64,39.5354018571,130.54
2020-06-27 12:00:00,47.5930169945,11.6172930376,48.990374199,-5.3069830055,-2.4727069624,5.8547714168,52.9,14.09,54.7442974199,130.69,33.9930169945,-8.0527069624,34.9338130443,-5.3069830055,-2.4727069624,5.8547714168,39.3,-5.58,39.6941607796,129.84,44.3130169945,-30.4427069624,53.762457927,-5.3069830055,-2.4727069624,5.8547714168,49.62,-27.97,56.9602080404,130.82,33.4430169945,13.0772930376,35.9089261728,-5.3069830055,-2.4727069624,5.8547714168,38.75,15.55,41.7536225973,130.87,43.4530169945,-27.5527069624,51.452078159,-5.3069830055,-2.4727069624,5.8547714168,48.76,-25.08,54.8319614823,130.82,31.0530169945,-23.5127069624,38.9504461228,-5.3069830055,-2.4727069624,5.8547714168,36.36,-21.04,42.00870386,129.84
2020-06-27 12:30:00,46.4116177019,10.7377252933,47.6375587345,-5.2783822981,-2.7522747067,5.952842661,51.69,13.49,53.4213084827,130.83,34.0316177019,-8.2522747067,35.0178674571,-5.2783822981,-2.7522747067,5.952842661,39.31,-5.5,39.6928973495,129.91,43.2216177019,-31.3822747067,53.4130639688,-5.2783822981,-2.7522747067,5.952842661,48.5,-28.63,56.3198623933,130.98,33.4416177019,12.8877252933,35.8390186494,-5.2783822981,-2.7522747067,5.952842661,38.72,15.64,41.759406126,130.96,42.3616177019,-28.5122747067,51.0632594266,-5.2783822981,-2.7522747067,5.952842661,47.64,-25.76,54.1585376464,130.98,31.0816177019,-23.6322747067,39.0455037972,-5.2783822981,-2.7522747067,5.952842661,36.36,-20.88,41.9287967869,129.91
2020-06-27 13:00:00,48.6109509093,11.4449152538,49.9400704192,-4.1090490907,-2.1050847462,4.6168892361000005,52.72,13.55,54.433453868,130.74,34.2809509093,-7.6350847462,35.1209070829,-4.1090490907,-2.1050847462,4.6168892361000005,38.39,-5.53,38.7862475628,129.91,45.3609509093,-30.5550847462,54.6921298839,-4.1090490907,-2.1050847462,4.6168892361000005,49.47,-28.45,57.067358446,130.88,33.7309509093,13.4349152538,36.3080431464,-4.1090490907,-2.1050847462,4.6168892361000005,37.84,15.54,40.9066889396,130.88,44.4909509093,-27.6650847462,52.3908544197,-4.1090490907,-2.1050847462,4.6168892361000005,48.6,-25.56,54.9115069908,130.88,31.3709509093,-21.8250847462,38.2161076659,-4.1090490907,-2.1050847462,4.6168892361000005,35.48,-19.72,40.5919795033,129.91
2020-06-27 13:30:00,48.7324842891,9.757148561,49.6996677356,-8.6175157109,-3.592851439,9.3364960499,57.35,13.35,58.8833168223,131.19,35.3424842891,-9.352851439,36.5590895095,-8.6175157109,-3.592851439,9.3364960499,43.96,-5.76,44.3357553223,130.3,45.2424842891,-32.472851439,55.6899314529,-8.6175157109,-3.592851439,9.3364960499,53.86,-28.88,61.1142700194,131.34,34.6524842891,11.937148561,36.6509233605,-8.6175157109,-3.592851439,9.3364960499,43.27,15.53,45.972533104,131.32,44.4224842891,-29.512851439,53.3325933222,-8.6175157109,-3.592851439,9.3364960499,53.04,-25.92,59.0346339025,131.34,32.1424842891,-24.752851439,40.5689900125,-8.6175157109,-3.592851439,9.3364960499,40.76,-21.16,45.9251913442,130.3
2020-06-27 14:00:00,46.6534339183,10.4347549805,47.8061398554,-4.8165660817,-2.5552450195,5.4523926793,51.47,12.99,53.0839052821,131.19,34.2534339183,-8.6152450195,35.3202517253,-4.8165660817,-2.5552450195,5.4523926793,39.07,-6.06,39.5371787056,130.3,43.4634339183,-31.8352450195,53.8753460631,-4.8165660817,-2.5552450195,5.4523926793,48.28,-29.28,56.4648279905,131.34,33.7034339183,12.6247549805,35.9903583784,-4.8165660817,-2.5552450195,5.4523926793,38.52,15.18,41.4031737914,131.32,42.6234339183,-28.9552450195,51.5282770246,-4.8165660817,-2.5552450195,5.4523926793,47.44,-26.4,54.2910084636,131.34,31.3034339183,-24.0752450195,39.4907887719,-4.8165660817,-2.5552450195,5.4523926793,36.12,-21.52,42.0447951594,130.3
2020-06-27 14:30:00,46.2176174174,9.7270928742,47.2301227558,-4.4523825826,-2.4829071258,5.097895493,50.67,12.21,52.120370298,131.47,33.4876174174,-8.7929071258,34.6227632638,-4.4523825826,-2.4829071258,5.097895493,37.94,-6.31,38.4611453288,130.47,43.0676174174,-32.7229071258,54.0888927672,-4.4523825826,-2.4829071258,5.097895493,47.52,-30.24,56.325908781,131.6,32.9776174174,12.5170928742,35.2732315581,-4.4523825826,-2.4829071258,5.097895493,37.43,15.0,40.3237510656,131.49,42.2276174174,-29.8829071258,51.7316132654,-4.4523825826,-2.4829071258,5.097895493,46.68,-27.4,54.1274643781,131.6,30.6676174174,-23.9229071258,38.8948356908,-4.4523825826,-2.4829071258,5.097895493,35.12,-21.44,41.1471505696,130.47
2020-06-27 15:00:00,44.3776339485,9.5345468978,45.3903291397,-3.5023660515,-2.2954531021999998,4.1875616895,47.88,11.83,49.3198063662,131.47,31.9976339485,-9.3554531022,33.3372626508,-3.5023660515,-2.2954531021999998,4.1875616895,35.5,-7.06,36.1952151534,130.47,41.3876339485,-32.8754531022,52.855762794,-3.5023660515,-2.2954531021999998,4.1875616895,44.89,-30.58,54.3161900358,131.6,31.5476339485,11.9345468978,33.7296103951,-3.5023660515,-2.2954531021999998,4.1875616895,35.05,14.23,37.8284998381,131.49,40.5776339485,-30.0554531022,50.4962834082,-3.5023660515,-2.2954531021999998,4.1875616895,44.08,-27.76,52.092840199,131.6,29.2576339485,-23.6954531022,37.6494839537,-3.5023660515,-2.2954531021999998,4.1875616895,32.76,-21.4,39.130264502,130.47
2020-06-27 15:30:00,46.2294343964,10.7032100309,47.452284556,-2.1105656036,-1.6667899690999999,2.6893634875,48.34,12.37,49.8976201837,131.58,32.3394343964,-8.4767899691,33.43194558,-2.1105656036,-1.6667899690999999,2.6893634875,34.45,-6.8100000000000005,35.116642778,130.65,43.1994343964,-31.8767899691,53.6872505434,-2.1105656036,-1.6667899690999999,2.6893634875,45.31,-30.21,54.457691835,131.71,31.9194343964,12.8832100309,34.4213217772,-2.1105656036,-1.6667899690999999,2.6893634875,34.03,14.55,37.0100445825,131.67,42.3694343964,-29.0267899691,51.3587724443,-2.1105656036,-1.6667899690999999,2.6893634875,44.48,-27.36,52.2210685452,131.71,29.7294343964,-22.5867899691,37.3363408845,-2.1105656036,-1.6667899690999999,2.6893634875,31.84,-20.92,38.0976639704,130.65
2020-06-27 16:00:00,46.1566186006,9.1068525271,47.0464473004,-5.8633813994,-2.9631474729000002,6.5695878395000005,52.02,12.07,53.40192225,132.0,33.2266186006,-9.9631474729,34.6882183341,-5.8633813994,-2.9631474729000002,6.5695878395000005,39.09,-7.0,39.7118131039,131.04,42.9466186006,-33.6831474729,54.5799090591,-5.8633813994,-2.9631474729000002,6.5695878395000005,48.81,-30.72,57.672649497,132.13,32.6866186006,11.5668525271,34.6728584476,-5.8633813994,-2.9631474729000002,6.5695878395000005,38.55,14.53,41.1973712754,132.05,42.1766186006,-30.8031474729,52.2273975114,-5.8633813994,-2.9631474729000002,6.5695878395000005,48.04,-27.84,55.5239335782,132.13,30.3366186006,-24.4031474729,38.9335849197,-5.8633813994,-2.9631474729000002,6.5695878395000005,36.2,-21.44,42.0727180011,131.04
2020-06-27 16:30:00,45.660751856,9.9318006742,46.7284166721,-3.669248144,-2.3781993258,4.3725523411000005,49.33,12.31,50.8427477621,131.37,32.640751856,-9.8681993258,34.0998539536,-3.669248144,-2.3781993258,4.3725523411000005,36.31,-7.49,37.0744683037,130.53,42.590751856,-32.5681993258,53.6158535415,-3.669248144,-2.3781993258,4.3725523411000005,46.26,-30.19,55.2396931563,131.53,32.170751856,11.5018006742,34.1650214946,-3.669248144,-2.3781993258,4.3725523411000005,35.84,13.88,38.4338392566,131.54,41.770751856,-29.6981993258,51.2521097499,-3.669248144,-2.3781993258,4.3725523411000005,45.44,-27.32,53.0205243278,131.53,29.930751856,-23.7781993258,38.2263347687,-3.669248144,-2.3781993258,4.3725523411000005,33.6,-21.4,39.836164474,130.53
2020-06-27 17:00:00,47.0394519552,10.2707437509,48.1476709452,-4.6005480448,-2.6192562491,5.2939159051,51.64,12.89,53.2244464509,131.45,33.6594519552,-9.9092562491,35.0877765801,-4.6005480448,-2.6192562491,5.2939159051,38.26,-7.29,38.9483208881,130.65,43.8394519552,-32.2892562491,54.4471635336,-4.6005480448,-2.6192562491,5.2939159051,48.44,-29.67,56.8044232433,131.61,33.1394519552,11.5207437509,35.0849086142,-4.6005480448,-2.6192562491,5.2939159051,37.74,14.14,40.301950325,131.66,43.0394519552,-29.419256249100002,52.133358446,-4.6005480448,-2.6192562491,5.2939159051,47.64,-26.8,54.6608598542,131.61,30.8394519552,-22.419256249100002,38.1273503887,-4.6005480448,-2.6192562491,5.2939159051,35.44,-19.8,40.5959800966,130.65
2020-06-27 17:30:00,47.1828015805,10.2020647373,48.2731694618,-5.1771984195,-2.8379352627000003,5.9040037289,52.36,13.04,53.959347661,131.56,34.2928015805,-9.9979352627,35.720511611,-5.1771984195,-2.8379352627000003,5.9040037289,39.47,-7.16,40.1141683199,130.74,43.9428015805,-32.3979352627,54.594835104,-5.1771984195,-2.8379352627000003,5.9040037289,49.12,-29.56,57.3285967036,131.7,33.7328015805,11.4620647373,35.6269677422,-5.1771984195,-2.8379352627000003,5.9040037289,38.91,14.3,41.4545305124,131.76,43.1028015805,-29.4779352627,52.2187722131,-5.1771984195,-2.8379352627000003,5.9040037289,48.28,-26.64,55.1420710529,131.7,31.3828015805,-22.3979352627,38.5557743934,-5.1771984195,-2.8379352627000003,5.9040037289,36.56,-19.56,41.4635647286,130.74
2020-06-27 18:00:00,48.0653686939,9.9626891532,49.0870129754,-5.7646313061,-3.0973108468,6.544028467,53.83,13.06,55.3916284289,131.65,35.0253686939,-10.2273108468,36.4880026762,-5.7646313061,-3.0973108468,6.544028467,40.79,-7.13,41.4084653181,130.82,44.7453686939,-32.6373108468,55.3835903392,-5.7646313061,-3.0973108468,6.544028467,50.51,-29.54,58.5138590421,131.78,34.4353686939,11.2526891532,36.2273050373,-5.7646313061,-3.0973108468,6.544028467,40.2,14.35,42.6844526731,131.84,43.9553686939,-29.7373108468,53.0695966954,-5.7646313061,-3.0973108468,6.544028467,49.72,-26.64,56.4071626657,131.78,32.0753686939,-22.5773108468,39.2245362232,-5.7646313061,-3.0973108468,6.544028467,37.84,-19.48,42.5597932326,130.82
2020-06-27 18:30:00,47.8732519942,9.449822798,48.797002033,-6.2967480058,-3.290177202,7.1045268294,54.17,12.74,55.6479694149,131.65,34.7632519942,-10.680177202,36.3668788086,-6.2967480058,-3.290177202,7.1045268294,41.06,-7.39,41.7197279473,130.82,44.5532519942,-33.120177202,55.5152087374,-6.2967480058,-3.290177202,7.1045268294,50.85,-29.83,58.953807341,131.78,34.1532519942,10.789822798,35.8171034255,-6.2967480058,-3.290177202,7.1045268294,40.45,14.08,42.8304669599,131.84,43.7432519942,-30.170177202,53.1386082564,-6.2967480058,-3.290177202,7.1045268294,50.04,-26.88,56.802605574,131.78,31.7432519942,-22.610177202,38.9724795243,-6.2967480058,-3.290177202,7.1045268294,38.04,-19.32,42.6650208016,130.82
2020-06-27 19:00:00,47.9518853283,9.1162838819,48.8107563797,-7.4981146717,-3.5537161181,8.2976274849,55.45,12.67,56.8790945779,131.81,34.6118853283,-11.0537161181,36.3341058236,-7.4981146717,-3.5537161181,8.2976274849,42.11,-7.5,42.772679364300004,130.99,44.5618853283,-33.6237161181,55.8239725351,-7.4981146717,-3.5537161181,8.2976274849,52.06,-30.07,60.1202835988,131.95,34.0018853283,10.5162838819,35.5910161778,-7.4981146717,-3.5537161181,8.2976274849,41.5,14.07,43.8202567313,131.98,43.7818853283,-30.6737161181,53.4577435307,-7.4981146717,-3.5537161181,8.2976274849,51.28,-27.12,58.0097646953,131.95,31.6218853283,-23.7537161181,39.5497491918,-7.4981146717,-3.5537161181,8.2976274849,39.12,-20.2,44.0274278149,130.99
2020-06-27 19:30:00,47.7321185199,8.304562443,48.4491578437,-8.6578814801,-3.745437557,9.4333034626,56.39,12.05,57.6631129926,132.36,34.4621185199,-11.305437557,36.2691402053,-8.6578814801,-3.745437557,9.4333034626,43.12,-7.5600000000000005,43.7777112239,131.46,44.2921185199,-34.685437557,56.2571892428,-8.6578814801,-3.745437557,9.4333034626,52.95,-30.94,61.3268790988,132.47,33.8121185199,10.414562443,35.3796900733,-8.6578814801,-3.745437557,9.4333034626,42.47,14.16,44.7683649467,132.44,43.5021185199,-31.705437557,53.8300017314,-8.6578814801,-3.745437557,9.4333034626,52.16,-27.96,59.1813078598,132.47,31.3821185199,-25.505437557,40.439642775,-8.6578814801,-3.745437557,9.4333034626,40.04,-21.76,45.570815222,131.46
2020-06-27 20:00:00,46.5474850162,7.6512958028,47.1721389042,-9.1325149838,-3.8287041972,9.9026161068,55.68,11.48,56.8511459867,131.82,33.7274850162,-11.7187041972,35.7053395667,-9.1325149838,-3.8287041972,9.9026161068,42.86,-7.89,43.5801755389,130.91,43.1574850162,-35.0387041972,55.5902806679,-9.1325149838,-3.8287041972,9.9026161068,52.29,-31.21,60.895879992,131.95,33.0974850162,9.8512958028,34.5324708556,-9.1325149838,-3.8287041972,9.9026161068,42.23,13.68,44.3904865934,131.92,42.3874850162,-32.1087041972,53.1758194222,-9.1325149838,-3.8287041972,9.9026161068,51.52,-28.28,58.771326342,131.95,30.7074850162,-26.9087041972,40.8292541885,-9.1325149838,-3.8287041972,9.9026161068,39.84,-23.08,46.042502104,130.91
2020-06-27 20:30:00,45.1848511281,7.0491821241,45.7314086826,-9.355148871899999,-3.7908178759,10.0940136013,54.54,10.84,55.6068089356,131.96,33.0448511281,-12.2308178759,35.2357076273,-9.355148871899999,-3.7908178759,10.0940136013,42.4,-8.44,43.231858623,131.05,41.8548511281,-35.7308178759,55.0319898699,-9.355148871899999,-3.7908178759,10.0940136013,51.21,-31.94,60.354185439,132.1,32.4148511281,9.4191821241,33.7556449434,-9.355148871899999,-3.7908178759,10.0940136013,41.77,13.21,43.8090972288,132.06,41.1248511281,-32.7908178759,52.5974440185,-9.355148871899999,-3.7908178759,10.0940136013,50.48,-29.0,58.2170971451,132.1,30.0448511281,-26.7908178759,40.2547016108,-9.355148871899999,-3.7908178759,10.0940136013,39.4,-23.0,45.6219245539,131.05
2020-06-27 21:00:00,43.7005839115,6.422664934,44.1700312323,-9.6194160885,-3.717335066,10.312698283,53.32,10.14,54.2756114659,132.44,32.0305839115,-12.817335066,34.4998896216,-9.6194160885,-3.717335066,10.312698283,41.65,-9.1,42.6325286606,131.51,40.4305839115,-36.597335066,54.5343657647,-9.6194160885,-3.717335066,10.312698283,50.05,-32.88,59.8840287556,132.59,31.4405839115,8.942664934,32.6876363908,-9.6194160885,-3.717335066,10.312698283,41.06,12.66,42.9674202158,132.52,39.7005839115,-33.677335066,52.060534573300004,-9.6194160885,-3.717335066,10.312698283,49.32,-29.96,57.7067067159,132.59,29.1005839115,-27.317335066,39.9134160289,-9.6194160885,-3.717335066,10.312698283,38.72,-23.6,45.3453239045,131.51
2020-06-27 21:30:00,42.6197168889,6.0476689356,43.0466557034,-9.7402831111,-3.7223310644,10.427313347,52.36,9.77,53.263707156,131.76,31.5997168889,-13.4923310644,34.3596435519,-9.7402831111,-3.7223310644,10.427313347,41.34,-9.77,42.4788005951,130.88,39.4097168889,-36.5923310644,53.7784759731,-9.7402831111,-3.7223310644,10.427313347,49.15,-32.87,59.1283299274,131.9,31.0097168889,8.1176689356,32.0546266626,-9.7402831111,-3.7223310644,10.427313347,40.75,11.84,42.4352223984,131.89,38.6597168889,-33.6823310644,51.274488158,-9.7402831111,-3.7223310644,10.427313347,48.4,-29.96,56.9224173766,131.9,28.7397168889,-28.4823310644,40.4625074571,-9.7402831111,-3.7223310644,10.427313347,38.48,-24.76,45.7577097329,130.88
2020-06-27 22:00:00,42.9363339055,5.9509195275,43.3467670359,-9.6436660945,-3.7490804725,10.3467821149,52.58,9.7,53.4672460484,131.38,31.6463339055,-13.4590804725,34.389493989,-9.6436660945,-3.7490804725,10.3467821149,41.29,-9.71,42.416367124,130.51,39.7263339055,-36.4390804725,53.9072183594,-9.6436660945,-3.7490804725,10.3467821149,49.37,-32.69,59.2117640338,131.53,31.0663339055,8.0309195275,32.0875796965,-9.6436660945,-3.7490804725,10.3467821149,40.71,11.78,42.3800955638,131.53,38.9963339055,-33.5090804725,51.4156837179,-9.6436660945,-3.7490804725,10.3467821149,48.64,-29.76,57.0219887412,131.53,28.7563339055,-27.8690804725,40.0451293676,-9.6436660945,-3.7490804725,10.3467821149,38.4,-24.12,45.346823483,130.51
2020-06-27 22:30:00,42.4174842339,5.8718002549,42.8219687423,-9.2625157661,-3.6781997451,9.9661101581,51.68,9.55,52.5549702692,131.88,31.0574842339,-13.578199745100001,33.89594128,-9.2625157661,-3.6781997451,9.9661101581,40.32,-9.9,41.5176155385,130.99,39.2474842339,-36.8081997451,53.8071425293,-9.2625157661,-3.6781997451,9.9661101581,48.51,-33.13,58.7436549765,132.03,30.4874842339,8.0518002549,31.5328112013,-9.2625157661,-3.6781997451,9.9661101581,39.75,11.73,41.4446064042,132.03,38.5374842339,-33.9181997451,51.3379193679,-9.2625157661,-3.6781997451,9.9661101581,47.8,-30.24,56.5623337567,132.03,28.2174842339,-28.5581997451,40.1471940386,-9.2625157661,-3.6781997451,9.9661101581,37.48,-24.88,44.986273462,130.99
