Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-27 23:00:00,41.1345006734,5.2568042984,41.4690382946,-9.1554993266,-3.5531957016,9.8208129813,50.29,8.81,51.055853729,132.35,29.9145006734,-13.7631957016,32.9287550092,-9.1554993266,-3.5531957016,9.8208129813,39.07,-10.21,40.3820380863,131.41,38.0245006734,-37.6531957016,53.5128563805,-9.1554993266,-3.5531957016,9.8208129813,47.18,-34.1,58.2130775685,132.49,29.4045006734,7.9668042984,30.4646455844,-9.1554993266,-3.5531957016,9.8208129813,38.56,11.52,40.2440554616,132.41,37.3245006734,-34.7931957016,51.0263149527,-9.1554993266,-3.5531957016,9.8208129813,46.48,-31.24,56.0029284949,132.49,27.1245006734,-26.3531957016,37.8183746407,-9.1554993266,-3.5531957016,9.8208129813,36.28,-22.8,42.8494854111,131.41
2020-06-27 23:30:00,39.4791672862,4.5190461119,39.7369655029,-8.9008327138,-3.4909538881,9.5609404374,48.38,8.01,49.0386021416,132.55,28.6791672862,-13.9409538881,31.8880045086,-8.9008327138,-3.4909538881,9.5609404374,37.58,-10.45,39.0058828896,131.54,36.4891672862,-38.5209538881,53.0596194642,-8.9008327138,-3.4909538881,9.5609404374,45.39,-35.03,57.3354427907,132.69,28.1991672862,7.8390461119,29.2684758671,-8.9008327138,-3.4909538881,9.5609404374,37.1,11.33,38.7914797346,132.57,35.7791672862,-35.6909538881,50.5370458291,-8.9008327138,-3.4909538881,9.5609404374,44.68,-32.2,55.0739720739,132.69,26.0191672862,-27.2909538881,37.7066735524,-8.9008327138,-3.4909538881,9.5609404374,34.92,-23.8,42.2592759048,131.54
2020-06-28 00:00:00,38.1732508732,4.1113359864,38.3940121089,-8.5667491268,-3.3586640136,9.2016202137,46.74,7.47,47.3331649058,133.21,27.3332508732,-14.3386640136,30.86590172,-8.5667491268,-3.3586640136,9.2016202137,35.9,-10.98,37.5415822789,132.19,35.2632508732,-39.2686640136,52.7780715407,-8.5667491268,-3.3586640136,9.2016202137,43.83,-35.91,56.6621302106,133.35,26.8932508732,7.5913359864,27.9441465174,-8.5667491268,-3.3586640136,9.2016202137,35.46,10.95,37.1121826359,133.21,34.5932508732,-36.4386640136,50.2440965793,-8.5667491268,-3.3586640136,9.2016202137,43.16,-33.08,54.378966522,133.35,24.7932508732,-27.8786640136,37.3085137206,-8.5667491268,-3.3586640136,9.2016202137,33.36,-24.52,41.4019323221,132.19
2020-06-28 00:30:00,36.5552171226,3.3811519132,36.7112528681,-7.9747828774,-3.1288480868,8.5666126498,44.53,6.51,45.0033443202,132.25,26.4752171226,-13.6788480868,29.8001343398,-7.9747828774,-3.1288480868,8.5666126498,34.45,-10.55,36.0292242492,131.11,33.7652171226,-39.4088480868,51.8955411848,-7.9747828774,-3.1288480868,8.5666126498,41.74,-36.28,55.3033995338,132.41,26.0652171226,7.9211519132,27.2422501142,-7.9747828774,-3.1288480868,8.5666126498,34.04,11.05,35.7886029345,132.14,33.0652171226,-36.6488480868,49.3603752969,-7.9747828774,-3.1288480868,8.5666126498,41.04,-33.52,52.989357422,132.41,23.9452171226,-27.8488480868,36.727806398,-7.9747828774,-3.1288480868,8.5666126498,31.92,-24.72,40.3728225419,131.11
2020-06-28 01:00:00,35.3181840877,3.413273679,35.4827361468,-7.2118159123,-2.916726321,7.7793046723,42.53,6.33,42.9984860199,132.99,25.4981840877,-13.626726321,28.910985144,-7.2118159123,-2.916726321,7.7793046723,32.71,-10.71,34.4187187443,131.84,32.6281840877,-39.816726321,51.4778602098,-7.2118159123,-2.916726321,7.7793046723,39.84,-36.9,54.3031822272,133.13,25.1381840877,8.173273679,26.4335147466,-7.2118159123,-2.916726321,7.7793046723,32.35,11.09,34.1981081348,132.82,31.9881840877,-37.076726321,48.9686384936,-7.2118159123,-2.916726321,7.7793046723,39.2,-34.16,51.9956305857,133.13,23.1081840877,-28.756726321,36.8908861446,-7.2118159123,-2.916726321,7.7793046723,30.32,-25.84,39.8372689827,131.84
2020-06-28 01:30:00,35.0217840426,4.0086860945,35.2504598797,-6.4182159574,-2.6513139055,6.9442754483,41.44,6.66,41.971766701,132.82,25.2217840426,-13.7813139055,28.7413117873,-6.4182159574,-2.6513139055,6.9442754483,31.64,-11.13,33.5405202703,131.72,32.3917840426,-39.1513139055,50.8139061084,-6.4182159574,-2.6513139055,6.9442754483,38.81,-36.5,53.2772568738,132.94,24.8917840426,7.9886860945,26.1423032332,-6.4182159574,-2.6513139055,6.9442754483,31.31,10.64,33.0685001172,132.82,31.7017840426,-36.4113139055,48.2782237847,-6.4182159574,-2.6513139055,6.9442754483,38.12,-33.76,50.9202513741,132.94,22.8617840426,-26.8513139055,35.2654821045,-6.4182159574,-2.6513139055,6.9442754483,29.28,-24.2,37.9862922644,131.72
2020-06-28 02:00:00,33.9922004807,3.7843866664,34.2022115654,-6.5877995193,-2.6156133336,7.0880558418,40.58,6.4,41.081582248,132.48,24.5622004807,-13.8856133336,28.2154558727,-6.5877995193,-2.6156133336,7.0880558418,31.15,-11.27,33.1260531908,131.37,31.4022004807,-39.1456133336,50.1844322304,-6.5877995193,-2.6156133336,7.0880558418,37.99,-36.53,52.7037095469,132.61,24.2522004807,7.7743866664,25.4678290437,-6.5877995193,-2.6156133336,7.0880558418,30.84,10.39,32.5431667175,132.4,30.7322004807,-36.4556133336,47.6810223245,-6.5877995193,-2.6156133336,7.0880558418,37.32,-33.84,50.3778522766,132.61,22.2522004807,-26.6156133336,34.6922368745,-6.5877995193,-2.6156133336,7.0880558418,28.84,-24.0,37.5199360341,131.37
2020-06-28 02:30:00,33.4546005327,3.7120248052,33.6599082732,-6.1753994673,-2.5279751947999998,6.6727968024,39.63,6.24,40.1182564427,132.78,24.0546005327,-13.9979751948,27.8310459082,-6.1753994673,-2.5279751947999998,6.6727968024,30.23,-11.47,32.3328594467,131.66,30.9146005327,-39.3979751948,50.0790672392,-6.1753994673,-2.5279751947999998,6.6727968024,37.09,-36.87,52.2978489041,132.94,23.7546005327,7.7520248052,24.9874955738,-6.1753994673,-2.5279751947999998,6.6727968024,29.93,10.28,31.6462209434,132.71,30.2246005327,-36.6879751948,47.5345558647,-6.1753994673,-2.5279751947999998,6.6727968024,36.4,-34.16,49.9185897237,132.94,21.7846005327,-27.4079751948,35.0109400709,-6.1753994673,-2.5279751947999998,6.6727968024,27.96,-24.88,37.4269421674,131.66
2020-06-28 03:00:00,32.5086676197,3.6740344426,32.7156231714,-5.6113323803,-2.4359655574,6.1172689396,38.12,6.11,38.6065603233,132.78,23.1986676197,-14.1759655574,27.1870590321,-5.6113323803,-2.4359655574,6.1172689396,28.81,-11.74,31.1101864347,131.75,30.0486676197,-39.5059655574,49.6351059266,-5.6113323803,-2.4359655574,6.1172689396,35.66,-37.07,51.4375397934,132.94,22.9486676197,7.5940344426,24.172519617,-5.6113323803,-2.4359655574,6.1172689396,28.56,10.03,30.2700264288,132.8,29.3886676197,-36.8359655574,47.1230532013,-5.6113323803,-2.4359655574,6.1172689396,35.0,-34.4,49.0750445746,132.94,21.0286676197,-28.4759655574,35.3989473895,-5.6113323803,-2.4359655574,6.1172689396,26.64,-26.04,37.252801237,131.75
2020-06-28 03:30:00,31.9117509408,4.0074451819,32.1623920907,-5.3282490592,-2.4025548181,5.8448702031,37.24,6.41,37.7876395135,133.05,22.9517509408,-14.4225548181,27.1070647383,-5.3282490592,-2.4025548181,5.8448702031,28.28,-12.02,30.7284688847,132.03,29.4917509408,-39.3825548181,49.2011076862,-5.3282490592,-2.4025548181,5.8448702031,34.82,-36.98,50.7932357701,133.22,22.711750940800002,7.4574451819,23.9047509805,-5.3282490592,-2.4025548181,5.8448702031,28.04,9.86,29.723075211,133.06,28.8317509408,-36.7625548181,46.7199668136,-5.3282490592,-2.4025548181,5.8448702031,34.16,-34.36,48.4511630407,133.22,20.8317509408,-29.3225548181,35.9690709961,-5.3282490592,-2.4025548181,5.8448702031,26.16,-26.92,37.5370750059,132.03
2020-06-28 04:00:00,31.9303342508,3.7940184362,32.1549501829,-5.5996657492,-2.4159815638,6.0986247154,37.53,6.21,38.0403075697,133.05,22.7003342508,-14.5559815638,26.9663081341,-5.5996657492,-2.4159815638,6.0986247154,28.3,-12.14,30.793986425900002,132.03,29.4903342508,-39.5359815638,49.3231553374,-5.5996657492,-2.4159815638,6.0986247154,35.09,-37.12,51.080353366,133.22,22.4703342508,7.3040184362,23.6276238048,-5.5996657492,-2.4159815638,6.0986247154,28.07,9.72,29.7052739425,133.06,28.8403342508,-36.8559815638,46.7988061464,-5.5996657492,-2.4159815638,6.0986247154,34.44,-34.44,48.7055150881,133.22,20.5603342508,-29.4959815638,35.9546975084,-5.5996657492,-2.4159815638,6.0986247154,26.16,-27.08,37.6519853394,132.03
2020-06-28 04:30:00,31.553584349,3.8328655167,31.7855241161,-5.466415651,-2.4071344833,5.9729386813000005,37.02,6.24,37.5422162372,133.05,22.483584349,-14.4971344833,26.7521676394,-5.466415651,-2.4071344833,5.9729386813000005,27.95,-12.09,30.4527601376,132.03,29.143584349,-39.5371344833,49.1175479015,-5.466415651,-2.4071344833,5.9729386813000005,34.61,-37.13,50.7591272581,133.22,22.253584349,7.3528655167,23.436865142,-5.466415651,-2.4071344833,5.9729386813000005,27.72,9.76,29.388024772,133.06,28.453584349,-36.8871344833,46.5861261825,-5.466415651,-2.4071344833,5.9729386813000005,33.92,-34.48,48.3677247759,133.22,20.373584349,-29.4471344833,35.8080531236,-5.466415651,-2.4071344833,5.9729386813000005,25.84,-27.04,37.4014331276,132.03
2020-06-28 05:00:00,30.7549176814,3.7310961425,30.9804138128,-5.1250823186,-2.2789038575,5.6089100157,35.88,6.01,36.379863936,133.05,21.9049176814,-14.548903857500001,26.2963119483,-5.1250823186,-2.2789038575,5.6089100157,27.03,-12.27,29.6845717503,132.03,28.4049176814,-39.5989038575,48.7330743459,-5.1250823186,-2.2789038575,5.6089100157,33.53,-37.32,50.1701435119,133.22,21.7049176814,7.3010961425,22.8999881318,-5.1250823186,-2.2789038575,5.6089100157,26.83,9.58,28.4890382428,133.06,27.7549176814,-36.9989038575,46.2520739227,-5.1250823186,-2.2789038575,5.6089100157,32.88,-34.72,47.8181220878,133.22,19.8749176814,-29.5989038575,35.6525940488,-5.1250823186,-2.2789038575,5.6089100157,25.0,-27.32,37.0321806001,132.03
2020-06-28 05:30:00,30.2596508161,3.4689744606,30.4578438389,-4.9603491839,-2.2310255394,5.4389832675,35.22,5.7,35.6782622895,133.41,21.6696508161,-14.5810255394,26.1185771487,-4.9603491839,-2.2310255394,5.4389832675,26.63,-12.35,29.3543761644,132.29,27.9496508161,-40.0810255394,48.8638065344,-4.9603491839,-2.2310255394,5.4389832675,32.91,-37.85,50.1566605746,133.51,21.4696508161,7.3689744606,22.6990680594,-4.9603491839,-2.2310255394,5.4389832675,26.43,9.6,28.1194754574,133.32,27.2796508161,-37.4310255394,46.3169625685,-4.9603491839,-2.2310255394,5.4389832675,32.24,-35.2,47.7331918061,133.51,19.5996508161,-29.4310255394,35.360027947,-4.9603491839,-2.2310255394,5.4389832675,24.56,-27.2,36.6474228289,132.29
2020-06-28 06:00:00,30.4051011505,3.4959000226,30.605416072,-4.5648988495000005,-2.1640999774,5.0518937259,34.97,5.66,35.4250829216,133.41,21.5951011505,-14.4140999774,25.963718375,-4.5648988495000005,-2.1640999774,5.0518937259,26.16,-12.25,28.8861229659,132.29,28.0951011505,-40.0640999774,48.9332894424,-4.5648988495000005,-2.1640999774,5.0518937259,32.66,-37.9,50.0308464849,133.51,21.4151011505,7.5159000226,22.6957112785,-4.5648988495000005,-2.1640999774,5.0518937259,25.98,9.68,27.7247687096,133.32,27.4351011505,-37.4440999774,46.4192352183,-4.5648988495000005,-2.1640999774,5.0518937259,32.0,-35.28,47.6306455971,133.51,19.5951011505,-29.9640999774,35.8024479129,-4.5648988495000005,-2.1640999774,5.0518937259,24.16,-27.8,36.8313127651,132.29
2020-06-28 06:30:00,31.2228512611,3.8097751143,31.454424606,-4.6271487389,-2.1902248857,5.1193349668,35.85,6.0,36.3486244582,133.89,22.0428512611,-14.3702248857,26.3133170654,-4.6271487389,-2.1902248857,5.1193349668,26.67,-12.18,29.3196401751,132.77,28.8728512611,-40.0702248857,49.3889103174,-4.6271487389,-2.1902248857,5.1193349668,33.5,-37.88,50.5682153136,134.05,21.8428512611,7.7297751143,23.1702303513,-4.6271487389,-2.1902248857,5.1193349668,26.47,9.92,28.2677784766,133.85,28.2528512611,-37.4302248857,46.8961121989,-4.6271487389,-2.1902248857,5.1193349668,32.88,-35.24,48.1970123555,134.05,20.0128512611,-29.5902248857,35.7224806583,-4.6271487389,-2.1902248857,5.1193349668,24.64,-27.4,36.849553593,132.77
2020-06-28 07:00:00,31.9872509595,5.2289104351,32.4118146404,-4.5527490405,-2.1510895649,5.0353460796,36.54,7.38,37.2778218248,134.84,22.4872509595,-15.2710895649,27.1823956305,-4.5527490405,-2.1510895649,5.0353460796,27.04,-13.12,30.0548831307,133.92,29.5772509595,-39.3310895649,49.2112627422,-4.5527490405,-2.1510895649,5.0353460796,34.13,-37.18,50.4698850801,135.02,22.2972509595,7.1989104351,23.4305721613,-4.5527490405,-2.1510895649,5.0353460796,26.85,9.35,28.4314086883,135.0,28.9272509595,-36.6710895649,46.70711571,-4.5527490405,-2.1510895649,5.0353460796,33.48,-34.52,48.0888843705,135.02,20.4872509595,-28.7510895649,35.3037193939,-4.5527490405,-2.1510895649,5.0353460796,25.04,-26.6,36.5316520294,133.92
2020-06-28 07:30:00,33.127667903,6.1135141518,33.6870514586,-4.032332097,-2.0464858482,4.5219250843,37.16,8.16,38.0453834256,134.46,23.227667903,-14.906485848199999,27.5994180473,-4.032332097,-2.0464858482,4.5219250843,27.26,-12.86,30.1411214124,133.62,30.687667903,-38.2364858482,49.0281736488,-4.032332097,-2.0464858482,4.5219250843,34.72,-36.19,50.1517148261,134.63,23.027667903,7.4835141518,24.2131466999,-4.032332097,-2.0464858482,4.5219250843,27.06,9.53,28.6891007179,134.68,30.007667903,-35.6064858482,46.5648146934,-4.032332097,-2.0464858482,4.5219250843,34.04,-33.56,47.8016234034,134.63,21.207667903,-28.1264858482,35.2259050139,-4.032332097,-2.0464858482,4.5219250843,25.24,-26.08,36.2935806996,133.62
2020-06-28 08:00:00,34.6817346635,6.5743628246,35.2993621164,-4.0282653365,-2.0656371754,4.527005474,38.71,8.64,39.6624973999,134.08,24.3017346635,-14.4356371754,28.2659146025,-4.0282653365,-2.0656371754,4.527005474,28.33,-12.37,30.9128743406,133.23,32.1617346635,-37.5356371754,49.4297606178,-4.0282653365,-2.0656371754,4.527005474,36.19,-35.47,50.6738295375,134.24,24.0717346635,7.8243628246,25.3114413521,-4.0282653365,-2.0656371754,4.527005474,28.1,9.89,29.7896307463,134.31,31.4917346635,-34.8256371754,46.9526821043,-4.0282653365,-2.0656371754,4.527005474,35.52,-32.76,48.3206788032,134.24,22.2117346635,-27.4656371754,35.3231139937,-4.0282653365,-2.0656371754,4.527005474,26.24,-25.4,36.519824753099996,133.23
2020-06-28 08:30:00,36.3841680699,7.1143789148,37.0731988569,-2.6658319301,-1.8256210851999999,3.2310295923,39.05,8.94,40.0602808278,133.6,25.6641680699,-13.0956210852,28.8122337615,-2.6658319301,-1.8256210851999999,3.2310295923,28.33,-11.27,30.4893719188,132.66,33.8341680699,-36.7056210852,49.9204722357,-2.6658319301,-1.8256210851999999,3.2310295923,36.5,-34.88,50.4862793242,133.72,25.4241680699,8.9743789148,26.9615985979,-2.6658319301,-1.8256210851999999,3.2310295923,28.09,10.8,30.0946523489,133.76,33.1741680699,-34.0256210852,47.5212406968,-2.6658319301,-1.8256210851999999,3.2310295923,35.84,-32.2,48.1803445401,133.72,23.5341680699,-27.9056210852,36.5045306078,-2.6658319301,-1.8256210851999999,3.2310295923,26.2,-26.08,36.967639903,132.66
2020-06-28 09:00:00,37.1423350595,7.6077336738,37.9134628506,-1.2676649405,-1.5922663261999999,2.035260783,38.41,9.2,39.4964314844,133.34,26.2323350595,-11.6322663262,28.6957317829,-1.2676649405,-1.5922663261999999,2.035260783,27.5,-10.04,29.2754436346,132.3,34.6423350595,-36.0922663262,50.027423149,-1.2676649405,-1.5922663261999999,2.035260783,35.91,-34.5,49.7973704125,133.44,25.9923350595,10.2777336738,27.9505508231,-1.2676649405,-1.5922663261999999,2.035260783,27.26,11.87,29.7322131702,133.39,33.9323350595,-33.4322663262,47.6352788833,-1.2676649405,-1.5922663261999999,2.035260783,35.2,-31.84,47.4639399966,133.44,24.0923350595,-26.6322663262,35.9126470521,-1.2676649405,-1.5922663261999999,2.035260783,25.36,-25.04,35.6389000953,132.3
2020-06-28 09:30:00,39.244018357,8.5187585424,40.1579658836,-0.405981643,-1.4412414575999999,1.4973303021,39.65,9.96,40.8818309277,133.1,27.814018357,-10.7512414576,29.8196044582,-0.405981643,-1.4412414575999999,1.4973303021,28.22,-9.31,29.7160646789,132.11,36.664018357,-35.0012414576,50.6886293527,-0.405981643,-1.4412414575999999,1.4973303021,37.07,-33.56,50.0045847898,133.23,27.544018357,11.0687585424,29.6848507309,-0.405981643,-1.4412414575999999,1.4973303021,27.95,12.51,30.6219300502,133.17,35.914018357,-32.2812414576,48.289701434,-0.405981643,-1.4412414575999999,1.4973303021,36.32,-30.84,47.6471195352,133.23,25.594018357,-25.9612414576,36.4559985966,-0.405981643,-1.4412414575999999,1.4973303021,26.0,-24.52,35.7383603429,132.11
2020-06-28 10:00:00,41.4255184969,9.2192308979,42.4389891619,-0.5544815031,-1.5107691021,1.6093082418,41.98,10.73,43.3295891972,132.62,28.9755184969,-9.8407691021,30.6010033935,-0.5544815031,-1.5107691021,1.6093082418,29.53,-8.33,30.6824021224,131.62,38.7255184969,-34.0007691021,51.5336597031,-0.5544815031,-1.5107691021,1.6093082418,39.28,-32.49,50.9756657632,132.74,28.6755184969,11.7992308979,31.008179741,-0.5544815031,-1.5107691021,1.6093082418,29.23,13.31,32.117736533,132.68,38.0055184969,-31.2707691021,49.2166682787,-0.5544815031,-1.5107691021,1.6093082418,38.56,-29.76,48.7086357846,132.74,26.6455184969,-24.7507691021,36.3673511149,-0.5544815031,-1.5107691021,1.6093082418,27.2,-23.24,35.7762155629,131.62
2020-06-28 10:30:00,42.9872684424,9.7174374722,44.0719166723,-0.43273155760000004,-1.4825625278,1.5444248929,43.42,11.2,44.841235487,132.44,29.8672684424,-9.1925625278,31.2499108805,-0.43273155760000004,-1.4825625278,1.5444248929,30.3,-7.71,31.2655417353,131.45,40.2372684424,-33.3925625278,52.2886316887,-0.43273155760000004,-1.4825625278,1.5444248929,40.67,-31.91,51.6942646722,132.59,29.5272684424,12.3874374722,32.0204339258,-0.43273155760000004,-1.4825625278,1.5444248929,29.96,13.87,33.0148224287,132.5,39.4472684424,-30.6025625278,49.9259834238,-0.43273155760000004,-1.4825625278,1.5444248929,39.88,-29.12,49.3800445524,132.59,27.4872684424,-25.0425625278,37.1844035099,-0.43273155760000004,-1.4825625278,1.5444248929,27.92,-23.56,36.5321775973,131.45
2020-06-28 11:00:00,43.1311017837,10.311232574,44.34651574,0.7611017837,-1.278767426,1.4881270292,42.37,11.59,43.9265864824,132.44,30.6911017837,-8.128767426,31.7493399706,0.7611017837,-1.278767426,1.4881270292,29.93,-6.85,30.7038662061,131.45,40.3911017837,-32.828767426,52.0496789041,0.7611017837,-1.278767426,1.4881270292,39.63,-31.55,50.6551024083,132.59,30.3411017837,13.401232574,33.1688934388,0.7611017837,-1.278767426,1.4881270292,29.58,14.68,33.0223984592,132.5,39.6011017837,-30.078767426,49.7290610444,0.7611017837,-1.278767426,1.4881270292,38.84,-28.8,48.3527207094,132.59,28.2811017837,-21.878767426,35.7561348888,0.7611017837,-1.278767426,1.4881270292,27.52,-20.6,34.3760148941,131.45
2020-06-28 11:30:00,44.5428851197,10.6600475579,45.8007120984,0.2728851197,-1.4899524420999999,1.5147358081,44.27,12.15,45.9070299627,132.3,31.6028851197,-7.8099524421,32.5536127801,0.2728851197,-1.4899524420999999,1.5147358081,31.33,-6.32,31.9610904069,131.23,41.7328851197,-32.3799524421,52.8213500449,0.2728851197,-1.4899524420999999,1.5147358081,41.46,-30.89,51.7022601053,132.4,31.2328851197,13.6700475579,34.0934497101,0.2728851197,-1.4899524420999999,1.5147358081,30.96,15.16,34.4724121581,132.3,40.9528851197,-29.6099524421,50.536007789,0.2728851197,-1.4899524420999999,1.5147358081,40.68,-28.12,49.4529756435,132.4,29.1128851197,-20.8499524421,35.8089457654,0.2728851197,-1.4899524420999999,1.5147358081,28.84,-19.36,34.7355034511,131.23
2020-06-28 12:00:00,45.6405519448,12.1082941901,47.2193897676,0.5905519448000001,-1.3817058099000001,1.5026185626,45.05,13.49,47.026403222,131.75,32.5705519448,-7.6317058099,33.4527097192,0.5905519448000001,-1.3817058099000001,1.5026185626,31.98,-6.25,32.5850103575,130.85,42.7605519448,-30.7217058099,52.6525214068,0.5905519448000001,-1.3817058099000001,1.5026185626,42.17,-29.34,51.372604567,131.89,32.1805519448,13.758294190099999,34.9982654212,0.5905519448000001,-1.3817058099000001,1.5026185626,31.59,15.14,35.0306679925,131.92,41.9505519448,-27.9417058099,50.4042431948,0.5905519448000001,-1.3817058099000001,1.5026185626,41.36,-26.56,49.1536692425,131.89,30.0705519448,-21.1017058099,36.7358147093,0.5905519448000001,-1.3817058099000001,1.5026185626,29.48,-19.72,35.4675739232,130.85
2020-06-28 12:30:00,46.7674852017,12.9182620935,48.5188537334,0.09748520170000001,-1.6017379065,1.6047017435000002,46.67,14.52,48.8765720975,131.75,33.7374852017,-7.7317379065,34.612103068,0.09748520170000001,-1.6017379065,1.6047017435000002,33.64,-6.13,34.193954144,131.01,43.8174852017,-29.9817379065,53.0930938757,0.09748520170000001,-1.6017379065,1.6047017435000002,43.72,-28.38,52.1235340321,131.89,33.3074852017,13.7282620935,36.0257373355,0.09748520170000001,-1.6017379065,1.6047017435000002,33.21,15.33,36.5774930798,132.03,42.9774852017,-27.1617379065,50.8411667879,0.09748520170000001,-1.6017379065,1.6047017435000002,42.88,-25.56,49.9200160256,131.89,31.1374852017,-22.7217379065,38.5463403992,0.09748520170000001,-1.6017379065,1.6047017435000002,31.04,-21.12,37.5437877684,131.01
2020-06-28 13:00:00,46.8421021129,12.2335061486,48.4132337595,-1.4678978871,-2.0364938514,2.5103847141999998,48.31,14.27,50.3734950147,132.4,33.472102112900004,-8.2664938514,34.4777687859,-1.4678978871,-2.0364938514,2.5103847141999998,34.94,-6.23,35.4910763432,131.53,43.7921021129,-31.0264938514,53.6692791845,-1.4678978871,-2.0364938514,2.5103847141999998,45.26,-28.99,53.7483739289,132.5,33.0021021129,13.3735061486,35.608838939,-1.4678978871,-2.0364938514,2.5103847141999998,34.47,15.41,37.7577674128,132.61,42.972102112900004,-28.1964938514,51.3969242807,-1.4678978871,-2.0364938514,2.5103847141999998,44.44,-26.16,51.5680055849,132.5,30.7721021129,-21.3164938514,37.434144555,-1.4678978871,-2.0364938514,2.5103847141999998,32.24,-19.28,37.5650901769,131.53
2020-06-28 13:30:00,47.7757854042,12.0774294271,49.2786969446,-0.5342145958,-1.6025705729,1.6892654247999999,48.31,13.68,50.2095459051,132.9,33.4657854042,-8.1025705729,34.432694385,-0.5342145958,-1.6025705729,1.6892654247999999,34.0,-6.5,34.6157478613,132.0,44.7357854042,-31.3625705729,54.6342505089,-0.5342145958,-1.6025705729,1.6892654247999999,45.27,-29.76,54.1759217734,133.04,33.0557854042,13.6374294271,35.7584176113,-0.5342145958,-1.6025705729,1.6892654247999999,33.59,15.24,36.8855757716,133.08,43.9457854042,-28.4825705729,52.3687777328,-0.5342145958,-1.6025705729,1.6892654247999999,44.48,-26.88,51.9711920202,133.04,30.9057854042,-21.0025705729,37.3667705605,-0.5342145958,-1.6025705729,1.6892654247999999,31.44,-19.4,36.9436543942,132.0
2020-06-28 14:00:00,45.5359019671,11.1532821434,46.8819162421,0.1559019671,-1.4967178566000001,1.5048155255,45.38,12.65,47.1101570789,132.9,32.1359019671,-7.9367178566,33.1014755801,0.1559019671,-1.4967178566000001,1.5048155255,31.98,-6.44,32.6219864509,132.0,42.6459019671,-32.3567178566,53.5315808196,0.1559019671,-1.4967178566000001,1.5048155255,42.49,-30.86,52.5141857025,133.04,31.7559019671,13.7832821434,34.6181480786,0.1559019671,-1.4967178566000001,1.5048155255,31.6,15.28,35.1004045561,133.08,41.8359019671,-29.5767178566,51.2349971462,0.1559019671,-1.4967178566000001,1.5048155255,41.68,-28.08,50.2564304343,133.04,29.5959019671,-21.1367178566,36.3686438433,0.1559019671,-1.4967178566000001,1.5048155255,29.44,-19.64,35.389874258,132.0
2020-06-28 14:30:00,44.4662687754,11.069647356800001,45.8234236107,1.1962687754,-1.1203526432,1.6389780438,43.27,12.19,44.9542990158,133.33,30.9762687754,-7.7703526432,31.935992351,1.1962687754,-1.1203526432,1.6389780438,29.78,-6.65,30.5134544095,132.26,41.6962687754,-32.6903526432,52.9833746162,1.1962687754,-1.1203526432,1.6389780438,40.5,-31.57,51.3508997,133.45,30.6562687754,14.0596473568,33.7265548052,1.1962687754,-1.1203526432,1.6389780438,29.46,15.18,33.1409716212,133.36,40.9162687754,-29.8803526432,50.6653384927,1.1962687754,-1.1203526432,1.6389780438,39.72,-28.76,49.0389233161,133.45,28.5962687754,-22.1603526432,36.177725428,1.1962687754,-1.1203526432,1.6389780438,27.4,-21.04,34.5462241063,132.26
2020-06-28 15:00:00,43.9618020301,11.6928740649,45.490255458,2.8518020301,-0.7271259351,2.9430404252,41.11,12.42,42.9451801719,133.48,31.0618020301,-7.6571259351,31.9916727125,2.8518020301,-0.7271259351,2.9430404252,28.21,-6.93,29.0487349122,132.5,41.2818020301,-32.1971259351,52.3530524165,2.8518020301,-0.7271259351,2.9430404252,38.43,-31.47,49.6711767527,133.64,30.7818020301,14.2028740649,33.900456751,2.8518020301,-0.7271259351,2.9430404252,27.93,14.93,31.670014209,133.56,40.4918020301,-29.4871259351,50.0906840396,2.8518020301,-0.7271259351,2.9430404252,37.64,-28.76,47.3698976144,133.64,28.8118020301,-23.1671259351,36.9707405973,2.8518020301,-0.7271259351,2.9430404252,25.96,-22.44,34.3143585107,132.5
2020-06-28 15:30:00,46.1290020478,9.9726974079,47.1946980446,-3.0609979522,-2.3273025921,3.8452627762000002,49.19,12.3,50.7044978281,132.99,33.2090020478,-9.5773025921,34.5624440969,-3.0609979522,-2.3273025921,3.8452627762000002,36.27,-7.25,36.987503295,132.02,43.0490020478,-33.5673025921,54.5891965559,-3.0609979522,-2.3273025921,3.8452627762000002,46.11,-31.24,55.6962269817,133.14,32.7590020478,12.2726974079,34.9824429798,-3.0609979522,-2.3273025921,3.8452627762000002,35.82,14.6,38.6811633744,133.11,42.2990020478,-30.6873025921,52.2581679225,-3.0609979522,-2.3273025921,3.8452627762000002,45.36,-28.36,53.4959736803,133.14,30.5390020478,-23.4873025921,38.5264069065,-3.0609979522,-2.3273025921,3.8452627762000002,33.6,-21.16,39.7077523917,132.02
2020-06-28 16:00:00,44.1160349246,10.410231673,45.3276677202,-0.3739650754,-1.589768327,1.6331604976,44.49,12.0,46.0799316406,132.99,32.1160349246,-8.749768327,33.2866060909,-0.3739650754,-1.589768327,1.6331604976,32.49,-7.16,33.2695912208,131.92,41.2760349246,-33.129768327,52.9272388142,-0.3739650754,-1.589768327,1.6331604976,41.65,-31.54,52.2445604824,133.06,31.7060349246,13.020231673,34.2753422078,-0.3739650754,-1.589768327,1.6331604976,32.08,14.61,35.2502269496,132.98,40.5060349246,-30.349768327,50.6146945344,-0.3739650754,-1.589768327,1.6331604976,40.88,-28.76,49.9831171497,133.06,29.5860349246,-24.429768327,38.3685684261,-0.3739650754,-1.589768327,1.6331604976,29.96,-22.84,37.6731628616,131.92
2020-06-28 16:30:00,45.6796520084,9.8226975337,46.7238268386,-1.4103479916000001,-1.9373024663,2.396293451,47.09,11.76,48.5362307972,132.38,32.3696520084,-8.7973024663,33.5438057147,-1.4103479916000001,-1.9373024663,2.396293451,33.78,-6.86,34.4695227701,131.36,42.7196520084,-33.3673024663,54.2065082955,-1.4103479916000001,-1.9373024663,2.396293451,44.13,-31.43,54.1784255954,132.53,31.9596520084,12.8126975337,34.4323187512,-1.4103479916000001,-1.9373024663,2.396293451,33.37,14.75,36.4845090415,132.44,41.9496520084,-30.4973024663,51.8638483083,-1.4103479916000001,-1.9373024663,2.396293451,43.36,-28.56,51.9207395941,132.53,29.8296520084,-22.697302466300002,37.4830051915,-1.4103479916000001,-1.9373024663,2.396293451,31.24,-20.76,37.5088682847,131.36
2020-06-28 17:00:00,45.8823020626,9.5132178664,46.8581578462,-1.8476979374,-2.1967821336,2.8705120467,47.73,11.71,49.1454677463,132.13,33.3823020626,-8.2367821336,34.3834650802,-1.8476979374,-2.1967821336,2.8705120467,35.23,-6.04,35.7440134848,131.02,42.8823020626,-33.5267821336,54.4328664543,-1.8476979374,-2.1967821336,2.8705120467,44.73,-31.33,54.610821272,132.27,32.9123020626,13.2732178664,35.48799712,-1.8476979374,-2.1967821336,2.8705120467,34.76,15.47,38.0470563907,132.08,42.1123020626,-30.7167821336,52.1245305941,-1.8476979374,-2.1967821336,2.8705120467,43.96,-28.52,52.4010686914,132.27,30.7123020626,-23.6767821336,38.7793180728,-1.8476979374,-2.1967821336,2.8705120467,32.56,-21.48,39.0069737355,131.02
2020-06-28 17:30:00,48.0523521403,8.4326731049,48.7866633611,-5.3576478597,-3.2073268951,6.2443043168,53.41,11.64,54.6636780687,132.36,35.1423521403,-8.4873268951,36.1527264778,-5.3576478597,-3.2073268951,6.2443043168,40.5,-5.28,40.8427276268,131.18,44.7723521403,-34.6673268951,56.6249686113,-5.3576478597,-3.2073268951,6.2443043168,50.13,-31.46,59.1840223371,132.51,34.5523521403,13.0926731049,36.9497378538,-5.3576478597,-3.2073268951,6.2443043168,39.91,16.3,43.1103015531,132.23,44.0023521403,-31.7273268951,54.2478595503,-5.3576478597,-3.2073268951,6.2443043168,49.36,-28.52,57.0070171119,132.51,32.1623521403,-24.5673268951,40.471847573,-5.3576478597,-3.2073268951,6.2443043168,37.52,-21.36,43.1740662898,131.18
2020-06-28 18:00:00,48.9952187872,7.5620884533,49.5753632945,-8.2747812128,-3.7779115467,9.0964069706,57.27,11.34,58.3819192901,132.36,35.9452187872,-8.8279115467,37.0133864424,-8.2747812128,-3.7779115467,9.0964069706,44.22,-5.05,44.5074252232,131.18,45.5152187872,-35.4779115467,57.7089018173,-8.2747812128,-3.7779115467,9.0964069706,53.79,-31.7,62.436000032,132.51,35.2552187872,12.7520884533,37.490614981,-8.2747812128,-3.7779115467,9.0964069706,43.53,16.53,46.5628800656,132.23,44.7652187872,-32.4579115467,55.2941302042,-8.2747812128,-3.7779115467,9.0964069706,53.04,-28.68,60.2974626332,132.51,32.7652187872,-25.3379115467,41.4194317165,-8.2747812128,-3.7779115467,9.0964069706,41.04,-21.56,46.3585504519,131.18
2020-06-28 18:30:00,48.3595018536,7.7912798384,48.9831140399,-7.8704981464,-3.6787201616000003,8.6877916124,56.23,11.47,57.3879238168,132.66,35.4995018536,-9.6187201616,36.7795379172,-7.8704981464,-3.6787201616000003,8.6877916124,43.37,-5.94,43.7748843516,131.53,44.9295018536,-35.3987201616,57.1990343091,-7.8704981464,-3.6787201616000003,8.6877916124,52.8,-31.72,61.5954413898,132.79,34.8395018536,12.0712798384,36.8714888002,-7.8704981464,-3.6787201616000003,8.6877916124,42.71,15.75,45.5214960211,132.57,44.1695018536,-32.4387201616,54.8016008864,-7.8704981464,-3.6787201616000003,8.6877916124,52.04,-28.76,59.4583820836,132.79,32.4095018536,-25.3987201616,41.1760949611,-7.8704981464,-3.6787201616000003,8.6877916124,40.28,-21.72,45.7628320802,131.53
2020-06-28 19:00:00,48.4371685259,7.2869082559,48.9822245997,-9.0328314741,-3.9430917441,9.8559635217,57.47,11.23,58.5569278566,132.66,35.3471685259,-10.3630917441,36.8349832808,-9.0328314741,-3.9430917441,9.8559635217,44.38,-6.42,44.8419535703,131.53,44.9671685259,-35.9530917441,57.5731799643,-9.0328314741,-3.9430917441,9.8559635217,54.0,-32.01,62.7745179193,132.79,34.6771685259,11.3869082559,36.4988725388,-9.0328314741,-3.9430917441,9.8559635217,43.71,15.33,46.3203303097,132.57,44.2071685259,-32.9430917441,55.1318514358,-9.0328314741,-3.9430917441,9.8559635217,53.24,-29.0,60.6258822616,132.79,32.2071685259,-23.6630917441,39.9655303399,-9.0328314741,-3.9430917441,9.8559635217,41.24,-19.72,45.7123178148,131.53
2020-06-28 19:30:00,47.8973518837,6.6995743639,48.3636290422,-9.5926481163,-4.0204256361,10.4010922589,57.49,10.72,58.4809242403,131.78,34.6473518837,-11.0504256361,36.3668929013,-9.5926481163,-4.0204256361,10.4010922589,44.24,-7.03,44.7950722736,130.74,44.4073518837,-35.9404256361,57.1290389927,-9.5926481163,-4.0204256361,10.4010922589,54.0,-31.92,62.7286728697,131.94,33.9673518837,10.4595743639,35.5412955569,-9.5926481163,-4.0204256361,10.4010922589,43.56,14.48,45.9036382,131.78,43.6473518837,-32.9404256361,54.6823826067,-9.5926481163,-4.0204256361,10.4010922589,53.24,-28.92,60.5876555084,131.94,31.4873518837,-23.8604256361,39.5066227383,-9.5926481163,-4.0204256361,10.4010922589,41.08,-19.84,45.6200832967,130.74
2020-06-28 20:00:00,46.9058853359,6.0417760776,47.2933942249,-10.3141146641,-4.1682239224,11.1245247976,57.22,10.21,58.1237688042,131.78,34.0358853359,-11.4682239224,35.9160361194,-10.3141146641,-4.1682239224,11.1245247976,44.35,-7.3,44.9467740778,130.74,43.4558853359,-36.5482239224,56.7819217903,-10.3141146641,-4.1682239224,11.1245247976,53.77,-32.38,62.766848734,131.94,33.3658853359,10.0217760776,34.8384600693,-10.3141146641,-4.1682239224,11.1245247976,43.68,14.19,45.9270998431,131.78,42.6858853359,-33.5682239224,54.3038715398,-10.3141146641,-4.1682239224,11.1245247976,53.0,-29.4,60.6082502635,131.94,30.8858853359,-24.2482239224,39.2672163053,-10.3141146641,-4.1682239224,11.1245247976,41.2,-20.08,45.8328092091,130.74
2020-06-28 20:30:00,45.5781851764,5.8304950653,45.949598874,-10.1318148236,-4.1295049347,10.941045773799999,55.71,9.96,56.5933361802,131.78,33.4081851764,-12.0395049347,35.5113575614,-10.1318148236,-4.1295049347,10.941045773799999,43.54,-7.91,44.2526801448,130.74,42.1881851764,-36.7395049347,55.9431335494,-10.1318148236,-4.1295049347,10.941045773799999,52.32,-32.61,61.6505839388,131.94,32.7581851764,9.4704950653,34.0996916824,-10.1318148236,-4.1295049347,10.941045773799999,42.89,13.6,44.9945785623,131.78,41.4281851764,-33.7695049347,53.4478623571,-10.1318148236,-4.1295049347,10.941045773799999,51.56,-29.64,59.4723734183,131.94,30.3481851764,-25.7295049347,39.7871809467,-10.1318148236,-4.1295049347,10.941045773799999,40.48,-21.6,45.8823539065,130.74
2020-06-28 21:00:00,44.950667956,5.2608634213,45.2574771019,-10.099332044,-3.9391365787,10.840355378,55.05,9.2,55.8134616379,132.95,32.730667956,-12.4691365787,35.0253621232,-10.099332044,-3.9391365787,10.840355378,42.83,-8.53,43.67115524,131.84,41.610667956,-37.9891365787,56.3437856887,-10.099332044,-3.9391365787,10.840355378,51.71,-34.05,61.9138643601,133.08,32.110667956,9.3708634213,33.4500833757,-10.099332044,-3.9391365787,10.840355378,42.21,13.31,44.2587866982,132.89,40.900667956,-35.0591365787,53.8702858437,-10.099332044,-3.9391365787,10.840355378,51.0,-31.12,59.7449110804,133.08,29.740667956,-26.9391365787,40.1276015988,-10.099332044,-3.9391365787,10.840355378,39.84,-23.0,46.0024521086,131.84
2020-06-28 21:30:00,44.0119349346,4.5628890651,44.2478290237,-9.7380650654,-3.8671109349,10.477807891,53.75,8.43,54.4070528516,132.21,31.8819349346,-12.4271109349,34.2182825601,-9.7380650654,-3.8671109349,10.477807891,41.62,-8.56,42.4911520202,131.06,40.7419349346,-38.2271109349,55.8678554506,-9.7380650654,-3.8671109349,10.477807891,50.48,-34.36,61.0642284812,132.35,31.2919349346,9.1728890651,32.6086964743,-9.7380650654,-3.8671109349,10.477807891,41.03,13.04,43.0523228177,132.1,40.0219349346,-35.3071109349,53.3699106097,-9.7380650654,-3.8671109349,10.477807891,49.76,-31.44,58.860268433,132.35,28.9419349346,-26.5471109349,39.2732058375,-9.7380650654,-3.8671109349,10.477807891,38.68,-22.68,44.8388759895,131.06
2020-06-28 22:00:00,43.2138681713,4.558861871,43.4536721566,-9.2961318287,-3.781138129,10.0356899377,52.51,8.34,53.168183155,132.47,31.5338681713,-12.471138129,33.9103837796,-9.2961318287,-3.781138129,10.0356899377,40.83,-8.69,41.7445205985,131.32,40.0038681713,-38.471138129,55.5007922251,-9.2961318287,-3.781138129,10.0356899377,49.3,-34.69,60.281722769,132.62,30.9638681713,9.238861871,32.3128101657,-9.2961318287,-3.781138129,10.0356899377,40.26,13.02,42.3129767329,132.38,39.3438681713,-35.541138129,53.0199251432,-9.2961318287,-3.781138129,10.0356899377,48.64,-31.76,58.0908529805,132.62,28.6638681713,-27.421138129,39.6678226631,-9.2961318287,-3.781138129,10.0356899377,37.96,-23.64,44.719248652,131.32
2020-06-28 22:30:00,42.8139016022,4.368773836,43.0362214331,-9.2660983978,-3.671226164,9.9668691706,52.08,8.04,52.696944883,132.74,30.793901602200002,-12.631226164000001,33.2838136381,-9.2660983978,-3.671226164,9.9668691706,40.06,-8.96,41.0497892808,131.58,39.6339016022,-38.741226164,55.4231789138,-9.2660983978,-3.671226164,9.9668691706,48.9,-35.07,60.1757002452,132.85,30.2539016022,9.118773836,31.5982689151,-9.2660983978,-3.671226164,9.9668691706,39.52,12.79,41.5381090085,132.61,38.9339016022,-35.831226164,52.9124320211,-9.2660983978,-3.671226164,9.9668691706,48.2,-32.16,57.9439867458,132.85,27.9339016022,-27.311226164,39.066685722,-9.2660983978,-3.671226164,9.9668691706,37.2,-23.64,44.0759526273,131.58
2020-06-28 23:00:00,41.0019517982,5.1053471741,41.3185747701,-8.3880482018,-3.4246528259,9.0602207265,49.39,8.53,50.1211831465,133.4,29.351951798199998,-13.8346528259,32.4489551939,-8.3880482018,-3.4246528259,9.0602207265,37.74,-10.41,39.1494022943,132.41,37.9419517982,-38.4846528259,54.0431328606,-8.3880482018,-3.4246528259,9.0602207265,46.33,-35.06,58.1005378633,133.53,28.8719517982,8.2053471741,30.015284821,-8.3880482018,-3.4246528259,9.0602207265,37.26,11.63,39.0328643581,133.47,37.2519517982,-35.6246528259,51.5443867142,-8.3880482018,-3.4246528259,9.0602207265,45.64,-32.2,55.8556138629,133.53,26.7319517982,-28.2246528259,38.8745195994,-8.3880482018,-3.4246528259,9.0602207265,35.12,-24.8,42.9936553459,132.41
2020-06-28 23:30:00,38.9054185082,4.7342744123,39.1924092588,-7.7045814918,-3.1257255877,8.3144895462,46.61,7.86,47.2680833121,133.67,27.4954185082,-14.1257255877,30.911715616,-7.7045814918,-3.1257255877,8.3144895462,35.2,-11.0,36.8787201513,132.66,36.0054185082,-39.0057255877,53.0833004869,-7.7045814918,-3.1257255877,8.3144895462,43.71,-35.88,56.5503183015,133.81,27.0854185082,7.9642744123,28.2320662134,-7.7045814918,-3.1257255877,8.3144895462,34.79,11.09,36.5148216482,133.7,35.3354185082,-36.2057255877,50.5909711953,-7.7045814918,-3.1257255877,8.3144895462,43.04,-33.08,54.2837728976,133.81,24.9754185082,-28.2057255877,37.6740558686,-7.7045814918,-3.1257255877,8.3144895462,32.68,-25.08,41.1945239079,132.66
2020-06-29 00:00:00,36.8397684649,4.2941624096,37.0891948059,-6.7702315351,-2.8558375904,7.3479142198,43.61,7.15,44.1922459262,134.72,26.0497684649,-14.0758375904,29.6094518853,-6.7702315351,-2.8558375904,7.3479142198,32.82,-11.22,34.6848785496,133.62,34.0697684649,-40.1058375904,52.6234485004,-6.7702315351,-2.8558375904,7.3479142198,40.84,-37.25,55.2762887683,134.87,25.7197684649,8.2941624096,27.0240563196,-6.7702315351,-2.8558375904,7.3479142198,32.49,11.15,34.3500014556,134.68,33.4297684649,-37.2958375904,50.0852165932,-6.7702315351,-2.8558375904,7.3479142198,40.2,-34.44,52.9353719171,134.87,23.7097684649,-28.3758375904,36.9775780658,-6.7702315351,-2.8558375904,7.3479142198,30.48,-25.52,39.7529973713,133.62
2020-06-29 00:30:00,35.6818517123,4.4306156162,35.9558742955,-6.3981482877,-2.7193843838,6.9520754411,42.08,7.15,42.683121957,135.25,25.2418517123,-14.2293843838,28.9763085607,-6.3981482877,-2.7193843838,6.9520754411,31.64,-11.51,33.6685268463,134.15,32.9918517123,-40.3193843838,52.0971691793,-6.3981482877,-2.7193843838,6.9520754411,39.39,-37.6,54.4548629601,135.39,24.9318517123,8.3206156162,26.2836427086,-6.3981482877,-2.7193843838,6.9520754411,31.33,11.04,33.2182254192,135.22,32.4018517123,-37.5993843838,49.6346018462,-6.3981482877,-2.7193843838,6.9520754411,38.8,-34.88,52.1733111849,135.39,22.9618517123,-28.8793843838,36.8953313638,-6.3981482877,-2.7193843838,6.9520754411,29.36,-26.16,39.3237231198,134.15
2020-06-29 01:00:00,34.4410183506,4.8040984261,34.7744605524,-6.1889816494,-2.6459015739,6.7308460832,40.63,7.45,41.3073770651,135.15,24.3510183506,-14.6659015739,28.4264096165,-6.1889816494,-2.6459015739,6.7308460832,30.54,-12.02,32.8202985971,134.15,31.8310183506,-39.9059015739,51.046005815,-6.1889816494,-2.6459015739,6.7308460832,38.02,-37.26,53.2337111237,135.28,24.0710183506,7.8740984261,25.3261791524,-6.1889816494,-2.6459015739,6.7308460832,30.26,10.52,32.0365104217,135.22,31.2110183506,-37.2059015739,48.5634304638,-6.1889816494,-2.6459015739,6.7308460832,37.4,-34.56,50.9230164071,135.28,22.1710183506,-28.0059015739,35.71952656,-6.1889816494,-2.6459015739,6.7308460832,28.36,-25.36,38.0449628729,134.15
2020-06-29 01:30:00,34.4042683367,4.7131296637,34.7255996493,-6.1657316633,-2.6068703363,6.6941780597000005,40.57,7.32,41.2250809581,135.15,24.2442683367,-14.3568703363,28.1763069446,-6.1657316633,-2.6068703363,6.6941780597000005,30.41,-11.75,32.6010828041,134.07,31.7942683367,-40.0568703363,51.1412588837,-6.1657316633,-2.6068703363,6.6941780597000005,37.96,-37.45,53.3241418121,135.28,23.9742683367,8.1831296637,25.3323736229,-6.1657316633,-2.6068703363,6.6941780597000005,30.14,10.79,32.0131800982,135.15,31.1542683367,-37.3268703363,48.6197869668,-6.1657316633,-2.6068703363,6.6941780597000005,37.32,-34.72,50.9731380239,135.28,22.0742683367,-28.6868703363,36.1968210247,-6.1657316633,-2.6068703363,6.6941780597000005,28.24,-26.08,38.4403954194,134.07
2020-06-29 02:00:00,33.8078850776,3.8305275812,34.0241977858,-6.1921149224,-2.6094724188000002,6.7194965226,40.0,6.44,40.5151033566,133.93,23.8078850776,-13.7694724188,27.5029773399,-6.1921149224,-2.6094724188000002,6.7194965226,30.0,-11.16,32.0085238647,132.79,31.2278850776,-40.0894724188,50.8167945195,-6.1921149224,-2.6094724188000002,6.7194965226,37.42,-37.48,52.9623149041,134.09,23.5378850776,8.3405275812,24.9719129075,-6.1921149224,-2.6094724188000002,6.7194965226,29.73,10.95,31.6824146807,133.84,30.6078850776,-37.4094724188,48.335403749,-6.1921149224,-2.6094724188000002,6.7194965226,36.8,-34.8,50.6485932677,134.09,21.5678850776,-28.2494724188,35.5416144634,-6.1921149224,-2.6094724188000002,6.7194965226,27.76,-25.64,37.7892471478,132.79
2020-06-29 02:30:00,33.3781018229,3.6162201499,33.5734229633,-6.0118981771,-2.5637798501,6.5357391939,39.39,6.18,39.8718509728,134.35,23.3981018229,-13.5537798501,27.0402684369,-6.0118981771,-2.5637798501,6.5357391939,29.41,-10.99,31.3963087002,133.14,30.8481018229,-40.5437798501,50.9451025184,-6.0118981771,-2.5637798501,6.5357391939,36.86,-37.98,52.9257971126,134.5,23.1281018229,8.6262201499,24.6844235907,-6.0118981771,-2.5637798501,6.5357391939,29.14,11.19,31.21467123,134.2,30.1881018229,-37.8437798501,48.4094326037,-6.0118981771,-2.5637798501,6.5357391939,36.2,-35.28,50.5481789979,134.5,21.1881018229,-28.4837798501,35.5001601885,-6.0118981771,-2.5637798501,6.5357391939,27.2,-25.92,37.5724154134,133.14
2020-06-29 03:00:00,32.8042517462,3.7795988766,33.0212704222,-5.8257482538000005,-2.4904011234,6.3357273041,38.63,6.27,39.1355311705,134.74,22.8742517462,-13.8504011234,26.7406993968,-5.8257482538000005,-2.4904011234,6.3357273041,28.7,-11.36,30.866480201,133.55,30.3042517462,-40.6404011234,50.6950675842,-5.8257482538000005,-2.4904011234,6.3357273041,36.13,-38.15,52.5433097549,134.88,22.6342517462,8.4795988766,24.1704974963,-5.8257482538000005,-2.4904011234,6.3357273041,28.46,10.97,30.501024573,134.61,29.6942517462,-37.9304011234,48.1711938419,-5.8257482538000005,-2.4904011234,6.3357273041,35.52,-35.44,50.1763290806,134.88,20.7342517462,-28.8504011234,35.5282259683,-5.8257482538000005,-2.4904011234,6.3357273041,26.56,-26.36,37.4203580956,133.55
2020-06-29 03:30:00,32.3070847934,3.757901531,32.5249066373,-5.8529152066000005,-2.452098469,6.3458177816,38.16,6.21,38.6619929647,134.49,22.6170847934,-13.812098469,26.5010676892,-5.8529152066000005,-2.452098469,6.3458177816,28.47,-11.36,30.6527404974,133.29,29.8270847934,-40.552098469,50.3401199592,-5.8529152066000005,-2.452098469,6.3458177816,35.68,-38.1,52.1983946113,134.63,22.3770847934,8.467901531,23.9257033374,-5.8529152066000005,-2.452098469,6.3458177816,28.23,10.92,30.2684538753,134.36,29.1870847934,-37.892098469,47.8298760726,-5.8529152066000005,-2.452098469,6.3458177816,35.04,-35.44,49.8376885499,134.63,20.5070847934,-28.372098469,35.0073777689,-5.8529152066000005,-2.452098469,6.3458177816,26.36,-25.92,36.9688517539,133.29
2020-06-29 04:00:00,32.0244182429,3.7779255406,32.2464895018,-5.8855817571,-2.4820744594,6.3875477487,37.91,6.26,38.4233743963,134.99,22.4844182429,-13.8020744594,26.3826898383,-5.8855817571,-2.4820744594,6.3875477487,28.37,-11.32,30.5450372401,133.77,29.5544182429,-40.8320744594,50.4055745165,-5.8855817571,-2.4820744594,6.3875477487,35.44,-38.35,52.2179672144,135.13,22.2544182429,8.5979255406,23.8575659892,-5.8855817571,-2.4820744594,6.3875477487,28.14,11.08,30.2427842634,134.85,28.9544182429,-38.2020744594,47.9349228516,-5.8855817571,-2.4820744594,6.3875477487,34.84,-35.72,49.8973345982,135.13,20.3944182429,-28.882074459400002,35.3568454553,-5.8855817571,-2.4820744594,6.3875477487,26.28,-26.4,37.2504818761,133.77
2020-06-29 04:30:00,32.0047186509,3.6933378722,32.2171190606,-5.6652813491,-2.4766621278,6.1829821332,37.67,6.17,38.1719504348,134.59,22.3447186509,-13.7566621278,26.239897189,-5.6652813491,-2.4766621278,6.1829821332,28.01,-11.28,30.1960013909,133.39,29.5547186509,-40.6566621278,50.2637600057,-5.6652813491,-2.4766621278,6.1829821332,35.22,-38.18,51.9438235019,134.74,22.1247186509,8.5233378722,23.7097124374,-5.6652813491,-2.4766621278,6.1829821332,27.79,11.0,29.887858739,134.46,28.9347186509,-37.9966621278,47.7594417499,-5.6652813491,-2.4766621278,6.1829821332,34.6,-35.52,49.5865949628,134.74,20.2147186509,-28.5566621278,34.9873949019,-5.6652813491,-2.4766621278,6.1829821332,25.88,-26.08,36.741540523,133.39
2020-06-29 05:00:00,31.6865354191,3.6838662919000003,31.899959212,-5.6434645809,-2.4861337081,6.1668106254,37.33,6.17,37.836461251,134.71,22.0965354191,-13.7561337081,26.0286014247,-5.6434645809,-2.4861337081,6.1668106254,27.74,-11.27,29.9419521742,133.49,29.2565354191,-40.7361337081,50.1535388006,-5.6434645809,-2.4861337081,6.1668106254,34.9,-38.25,51.7790739585,134.84,21.8765354191,8.5438662919,23.485750002,-5.6434645809,-2.4861337081,6.1668106254,27.52,11.03,29.6481247299,134.57,28.6365354191,-38.0461337081,47.6188980443,-5.6434645809,-2.4861337081,6.1668106254,34.28,-35.56,49.3926310293,134.84,20.0365354191,-28.846133708099998,35.1221038879,-5.6434645809,-2.4861337081,6.1668106254,25.68,-26.36,36.8009782479,133.49
2020-06-29 05:30:00,32.1440521634,3.6441865449,32.3499642203,-5.6359478366,-2.4958134551,6.1638456194,37.78,6.14,38.2756841872,134.52,22.4240521634,-13.7658134551,26.3122734765,-5.6359478366,-2.4958134551,6.1638456194,28.06,-11.27,30.2386590311,133.3,29.6840521634,-40.6158134551,50.3069304913,-5.6359478366,-2.4958134551,6.1638456194,35.32,-38.12,51.9676514767,134.66,22.1940521634,8.4741865449,23.756847203,-5.6359478366,-2.4958134551,6.1638456194,27.83,10.97,29.9140401818,134.37,29.0440521634,-37.9758134551,47.8091975842,-5.6359478366,-2.4958134551,6.1638456194,34.68,-35.48,49.6138367797,134.66,20.2840521634,-28.5358134551,35.0105044481,-5.6359478366,-2.4958134551,6.1638456194,25.92,-26.04,36.7413663328,133.3
2020-06-29 06:00:00,32.7916353107,3.9412641674,33.0276385712,-6.0983646893,-2.6187358326,6.6368538664,38.89,6.5600000000000005,39.4393927438,134.3,23.0016353107,-13.3287358326,26.5844019279,-6.0983646893,-2.6187358326,6.6368538664,29.1,-10.71,31.0082908268,133.05,30.2716353107,-40.2787358326,50.3859947273,-6.0983646893,-2.6187358326,6.6368538664,36.37,-37.66,52.3550618374,134.43,22.7516353107,8.8712641674,24.4199966675,-6.0983646893,-2.6187358326,6.6368538664,28.85,11.49,31.0538661039,134.11,29.6616353107,-37.5787358326,47.8745652313,-6.0983646893,-2.6187358326,6.6368538664,35.76,-34.96,50.0097910414,134.43,20.8616353107,-27.6587358326,34.6440975592,-6.0983646893,-2.6187358326,6.6368538664,26.96,-25.04,36.7946083007,133.05
2020-06-29 06:30:00,35.2614683379,5.1490542828,35.6354305342,-7.3185316621,-2.9809457172,7.9023378223,42.58,8.13,43.3492018381,133.9,25.4614683379,-12.6209457172,28.4178577785,-7.3185316621,-2.9809457172,7.9023378223,32.78,-9.64,34.1680845234,132.74,32.5514683379,-38.8409457172,50.677580399600004,-7.3185316621,-2.9809457172,7.9023378223,39.87,-35.86,53.624215612,134.03,25.1014683379,9.4690542828,26.8280953802,-7.3185316621,-2.9809457172,7.9023378223,32.42,12.45,34.7283587289,133.78,31.8814683379,-36.1009457172,48.163329464,-7.3185316621,-2.9809457172,7.9023378223,39.2,-33.12,51.3183631851,134.03,23.0414683379,-27.3009457172,35.7246539552,-7.3185316621,-2.9809457172,7.9023378223,30.36,-24.32,38.8997686368,132.74
2020-06-29 07:00:00,37.7513186644,5.925523328,38.2135301642,-8.318681335600001,-3.384476672,8.9808207591,46.07,9.31,47.0012872164,133.2,27.3313186644,-11.974476672,29.8393879211,-8.318681335600001,-3.384476672,8.9808207591,35.65,-8.59,36.670295881,132.06,34.8613186644,-37.644476672,51.3070966137,-8.318681335600001,-3.384476672,8.9808207591,43.18,-34.26,55.1204136414,133.32,26.8913186644,9.905523328,28.6576763174,-8.318681335600001,-3.384476672,8.9808207591,35.21,13.29,37.6346675288,133.1,34.1613186644,-34.864476672,48.8111403934,-8.318681335600001,-3.384476672,8.9808207591,42.48,-31.48,52.8728739525,133.32,24.7613186644,-26.624476672,36.3591207272,-8.318681335600001,-3.384476672,8.9808207591,33.08,-23.24,40.4275153825,132.06
