Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-29 07:30:00,41.1486018548,6.7252189974,41.6945560615,-8.8713981452,-3.6547810026,9.5947448756,50.02,10.38,51.0856613934,132.66,30.2386018548,-9.8447810026,31.8008294722,-8.8713981452,-3.6547810026,9.5947448756,39.11,-6.19,39.5968205794,131.4,38.0486018548,-36.5147810026,52.7354277006,-8.8713981452,-3.6547810026,9.5947448756,46.92,-32.86,57.2823358462,132.78,29.6886018548,11.8052189974,31.9495896009,-8.8713981452,-3.6547810026,9.5947448756,38.56,15.46,41.5437745035,132.44,37.3286018548,-33.6147810026,50.2332361916,-8.8713981452,-3.6547810026,9.5947448756,46.2,-29.96,55.0639773355,132.78,27.3686018548,-25.6147810026,37.485428813,-8.8713981452,-3.6547810026,9.5947448756,36.24,-21.96,42.374275215,131.4
2020-06-29 08:00:00,42.7158851031,8.0845145077,43.4742017174,-7.4441148969,-3.4254854923,8.1944369823,50.16,11.51,51.4636347337,131.6,32.2258851031,-8.0154854923,33.2077653321,-7.4441148969,-3.4254854923,8.1944369823,39.67,-4.59,39.9346591321,130.33,39.6058851031,-34.5554854923,52.5614660412,-7.4441148969,-3.4254854923,8.1944369823,47.05,-31.13,56.4161271269,131.73,31.6258851031,13.2545145077,34.2910886877,-7.4441148969,-3.4254854923,8.1944369823,39.07,16.68,42.481611316,131.34,38.7958851031,-31.7054854923,50.1034780353,-7.4441148969,-3.4254854923,8.1944369823,46.24,-28.28,54.2023615722,131.73,29.2358851031,-23.7054854923,37.6389030151,-7.4441148969,-3.4254854923,8.1944369823,36.68,-20.28,41.9130146852,130.33
2020-06-29 08:30:00,45.1454018264,9.8513679572,46.207756456,-7.0545981736,-3.5286320428,7.8878767411,52.2,13.38,53.8875161795,131.6,34.1954018264,-6.9986320428,34.9042455375,-7.0545981736,-3.5286320428,7.8878767411,41.25,-3.47,41.3956930127,130.33,41.9054018264,-32.8186320428,53.2271106805,-7.0545981736,-3.5286320428,7.8878767411,48.96,-29.29,57.0524819793,131.73,33.5554018264,14.2813679572,36.468101986,-7.0545981736,-3.5286320428,7.8878767411,40.61,17.81,44.3437504052,131.34,41.1054018264,-29.9286320428,50.8466033798,-7.0545981736,-3.5286320428,7.8878767411,48.16,-26.4,54.9212672833,131.73,31.1054018264,-23.4886320428,38.9777097586,-7.0545981736,-3.5286320428,7.8878767411,38.16,-19.96,43.0649184372,130.33
2020-06-29 09:00:00,46.9049019721,9.9946905358,47.9579364435,-8.1350980279,-3.7753094642000002,8.9684324981,55.04,13.77,56.7363595942,130.43,35.4649019721,-5.7553094642,35.9288583025,-8.1350980279,-3.7753094642000002,8.9684324981,43.6,-1.98,43.6449355596,129.17,43.5449019721,-31.9453094642,54.0061226578,-8.1350980279,-3.7753094642000002,8.9684324981,51.68,-28.17,58.8589101156,130.55,34.7449019721,15.1246905358,37.8941219302,-8.1350980279,-3.7753094642000002,8.9684324981,42.88,18.9,46.8604780172,130.17,42.6649019721,-29.0153094642,51.5963375018,-8.1350980279,-3.7753094642000002,8.9684324981,50.8,-25.24,56.7247529743,130.55,32.1449019721,-22.9353094642,39.4882658902,-8.1350980279,-3.7753094642000002,8.9684324981,40.28,-19.16,44.60475311,129.17
2020-06-29 09:30:00,49.5977354007,3.4912157291,49.7204580042,-8.2722645993,-3.8587842709,9.1280106075,57.87,7.35,58.3348900745,131.34,34.7477354007,-9.4487842709,36.0095076289,-8.2722645993,-3.8587842709,9.1280106075,43.02,-5.59,43.3816608718,129.84,46.5577354007,-27.9887842709,54.3230592898,-8.2722645993,-3.8587842709,9.1280106075,54.83,-24.13,59.9048061511,131.46,34.0777354007,11.7012157291,36.0306883029,-8.2722645993,-3.8587842709,9.1280106075,42.35,15.56,45.1180241145,130.82,45.6877354007,-24.4187842709,51.8039206172,-8.2722645993,-3.8587842709,9.1280106075,53.96,-20.56,57.7442222218,131.46,31.8077354007,-16.0987842709,35.6497249123,-8.2722645993,-3.8587842709,9.1280106075,40.08,-12.24,41.9073263285,129.84
2020-06-29 10:00:00,47.1205854764,-2.8545647909,47.2069710507,-7.0094145236,-3.5345647909,7.8501617961,54.13,0.68,54.1342710305,131.74,38.2105854764,-11.3445647909,39.8591017553,-7.0094145236,-3.5345647909,7.8501617961,45.22,-7.8100000000000005,45.8894813656,129.84,44.6405854764,-25.0745647909,51.2007389705,-7.0094145236,-3.5345647909,7.8501617961,51.65,-21.54,55.9615412583,131.87,37.4905854764,9.9054352091,38.7770762957,-7.0094145236,-3.5345647909,7.8501617961,44.5,13.44,46.485305205,130.82,43.7505854764,-21.4545647909,48.7279394176,-7.0094145236,-3.5345647909,7.8501617961,50.76,-17.92,53.8303260254,131.87,35.4705854764,-11.6945647909,37.3486985005,-7.0094145236,-3.5345647909,7.8501617961,42.48,-8.16,43.2566295497,129.84
2020-06-29 10:30:00,45.9736187934,-2.5362139496,46.0435229556,-5.1563812066,-3.0362139496,5.9838835463,51.13,0.5,51.1324446902,132.31,38.5836187934,-10.5662139496,40.0042562289,-5.1563812066,-3.0362139496,5.9838835463,43.74,-7.53,44.3834259606,130.25,43.6236187934,-24.9262139496,50.2427731967,-5.1563812066,-3.0362139496,5.9838835463,48.78,-21.89,53.4664427468,132.44,37.9136187934,10.7837860504,39.4174140653,-5.1563812066,-3.0362139496,5.9838835463,43.07,13.82,45.2329227444,131.24,42.6836187934,-21.3162139496,47.7102954345,-5.1563812066,-3.0362139496,5.9838835463,47.84,-18.28,51.2135138416,132.44,35.8436187934,-11.0362139496,37.5041734551,-5.1563812066,-3.0362139496,5.9838835463,41.0,-8.0,41.7731971484,130.25
2020-06-29 11:00:00,45.8050021124,-2.1776471482,45.8567374071,-5.5349978876,-3.1976471482,6.3922725927,51.34,1.02,51.3501314507,132.17,39.0050021124,-10.7176471482,40.4506878827,-5.5349978876,-3.1976471482,6.3922725927,44.54,-7.52,45.1703663921,130.17,43.4450021124,-24.5676471482,49.9102944786,-5.5349978876,-3.1976471482,6.3922725927,48.98,-21.37,53.4389118527,132.31,38.3150021124,10.6123528518,39.7575328702,-5.5349978876,-3.1976471482,6.3922725927,43.85,13.81,45.9732378673,131.16,42.5450021124,-20.9976471482,47.4444769231,-5.5349978876,-3.1976471482,6.3922725927,48.08,-17.8,51.2691564198,132.31,36.2650021124,-11.1176471482,37.930890529,-5.5349978876,-3.1976471482,6.3922725927,41.8,-7.92,42.5436998861,130.17
2020-06-29 11:30:00,46.993135454,-1.9000972121,47.0315335623,-6.376864546,-3.5200972121,7.2839196742,53.37,1.62,53.3945811857,132.17,39.843135454,-11.1100972121,41.3631442576,-6.376864546,-3.5200972121,7.2839196742,46.22,-7.59,46.8390488802,130.25,44.533135454,-24.2900972121,50.7268072713,-6.376864546,-3.5200972121,7.2839196742,50.91,-20.77,54.9838248942,132.31,39.113135454,10.2499027879,40.433870359,-6.376864546,-3.5200972121,7.2839196742,45.49,13.77,47.5284441151,131.16,43.623135454,-20.6800972121,48.2767476902,-6.376864546,-3.5200972121,7.2839196742,50.0,-17.16,52.86270519,132.31,37.063135454,-11.3600972121,38.7650334497,-6.376864546,-3.5200972121,7.2839196742,43.44,-7.84,44.141807847,130.25
2020-06-29 12:00:00,47.13198538,-2.0430515185,47.1762451385,-5.64801462,-3.3430515185,6.5632356809,52.78,1.3,52.7960074248,132.68,40.11198538,-10.3130515185,41.4165474508,-5.64801462,-3.3430515185,6.5632356809,45.76,-6.97,46.2877791647,130.63,44.71198538,-24.5730515185,51.0195697507,-5.64801462,-3.3430515185,6.5632356809,50.36,-21.23,54.6520127717,132.82,39.39198538,11.1469484815,40.93877102,-5.64801462,-3.3430515185,6.5632356809,45.04,14.49,47.3134410078,131.62,43.79198538,-20.9430515185,48.5422433601,-5.64801462,-3.3430515185,6.5632356809,49.44,-17.6,52.4792682876,132.82,37.31198538,-9.7830515185,38.5732076707,-5.64801462,-3.3430515185,6.5632356809,42.96,-6.44,43.4400184162,130.63
2020-06-29 12:30:00,48.2131521359,-1.9399851257,48.2521665955,-6.3968478641,-3.5299851257,7.3061930979,54.61,1.5899999999999999,54.6331419561,132.09,40.6031521359,-10.6799851257,41.9842594987,-6.3968478641,-3.5299851257,7.3061930979,47.0,-7.15,47.540745682,130.12,45.7131521359,-24.2699851257,51.7563953169,-6.3968478641,-3.5299851257,7.3061930979,52.11,-20.74,56.0856461138,132.24,39.8431521359,10.6300148743,41.2368038086,-6.3968478641,-3.5299851257,7.3061930979,46.24,14.16,48.3595202623,131.1,44.7631521359,-20.6499851257,49.2966700176,-6.3968478641,-3.5299851257,7.3061930979,51.16,-17.12,53.9484939549,132.24,37.7231521359,-10.2899851257,39.1014066365,-6.3968478641,-3.5299851257,7.3061930979,44.12,-6.76,44.6348742577,130.12
2020-06-29 13:00:00,48.387502113,-1.3022267295,48.4050220038,-4.642497887,-2.9422267295,5.4963155622,53.03,1.6400000000000001,53.0553531701,131.84,39.857502113,-10.2922267295,41.1649171715,-4.642497887,-2.9422267295,5.4963155622,44.5,-7.35,45.1029101057,129.91,45.937502113,-23.5622267295,51.6278280468,-4.642497887,-2.9422267295,5.4963155622,50.58,-20.62,54.6216147692,131.97,39.167502113,10.9277732705,40.663367426,-4.642497887,-2.9422267295,5.4963155622,43.81,13.87,45.9531609359,130.88,44.997502113,-19.9422267295,49.2185697003,-4.642497887,-2.9422267295,5.4963155622,49.64,-17.0,52.4702734889,131.97,37.077502113,-10.7822267295,38.613437767,-4.642497887,-2.9422267295,5.4963155622,41.72,-7.84,42.4502532383,129.91
2020-06-29 13:30:00,48.2171353746,-1.6944285271,48.2468986751,-5.5528646254,-3.0544285271,6.3374947081,53.77,1.3599999999999999,53.7871964319,132.14,39.5471353746,-10.8344285271,41.0043992499,-5.5528646254,-3.0544285271,6.3374947081,45.1,-7.78,45.7661272122,130.21,45.7571353746,-24.0544285271,51.6945932323,-5.5528646254,-3.0544285271,6.3374947081,51.31,-21.0,55.441104787,132.26,38.8571353746,10.5055714729,40.2522546137,-5.5528646254,-3.0544285271,6.3374947081,44.41,13.56,46.434057544,131.19,44.8471353746,-20.4544285271,49.2914718554,-5.5528646254,-3.0544285271,6.3374947081,50.4,-17.4,53.3190397513,132.26,36.8071353746,-11.6144285271,38.596115925,-5.5528646254,-3.0544285271,6.3374947081,42.36,-8.56,43.2162376891,130.21
2020-06-29 14:00:00,48.4868019031,-1.868455805,48.5227893457,-6.4931980969,-3.228455805,7.2515204206,54.98,1.3599999999999999,54.9968180898,132.34,39.9868019031,-11.278455805,41.5469360096,-6.4931980969,-3.228455805,7.2515204206,46.48,-8.05,47.1719503519,130.43,45.9668019031,-24.288455805,51.9891908245,-6.4931980969,-3.228455805,7.2515204206,52.46,-21.06,56.5294188896,132.47,39.2568019031,10.151544195,40.5481238185,-6.4931980969,-3.228455805,7.2515204206,45.75,13.38,47.6664127033,131.42,45.0668019031,-20.628455805,49.5635937223,-6.4931980969,-3.228455805,7.2515204206,51.56,-17.4,54.4168503315,132.47,37.1868019031,-12.548455805,39.246935917,-6.4931980969,-3.228455805,7.2515204206,43.68,-9.32,44.6632376793,130.43
2020-06-29 14:30:00,47.9551686171,-2.1321066818,48.0025423909,-5.0148313829,-3.0921066818,5.891490264,52.97,0.96,52.9786985495,133.32,39.8151686171,-10.7421066818,41.2388228247,-5.0148313829,-3.0921066818,5.891490264,44.83,-7.65,45.4780320594,131.29,45.5251686171,-24.8721066818,51.8764172665,-5.0148313829,-3.0921066818,5.891490264,50.54,-21.78,55.033262669,133.46,39.1151686171,10.9378933182,40.615685716,-5.0148313829,-3.0921066818,5.891490264,44.13,14.03,46.3065632497,132.28,44.6251686171,-21.2521066818,49.4272972407,-5.0148313829,-3.0921066818,5.891490264,49.64,-18.16,52.8574989949,133.46,37.0651686171,-11.8121066818,38.9018327187,-5.0148313829,-3.0921066818,5.891490264,42.08,-8.72,42.9740014427,131.29
2020-06-29 15:00:00,48.0229354672,-2.916862417,48.1114374888,-4.6170645328,-2.876862417,5.4400020466,52.64,-0.04,52.6400151976,133.76,38.8329354672,-10.396862417,40.2006420983,-4.6170645328,-2.876862417,5.4400020466,43.45,-7.52,44.0959510613,131.61,45.6029354672,-25.736862417,52.3642417141,-4.6170645328,-2.876862417,5.4400020466,50.22,-22.86,55.1781478486,133.89,38.1629354672,11.343137583,39.8130181435,-4.6170645328,-2.876862417,5.4400020466,42.78,14.22,45.0814462945,132.61,44.7429354672,-22.076862417,49.8930669372,-4.6170645328,-2.876862417,5.4400020466,49.36,-19.2,52.9627189634,133.89,36.1429354672,-11.356862417,37.8852228203,-4.6170645328,-2.876862417,5.4400020466,40.76,-8.48,41.63277555,131.61
2020-06-29 15:30:00,46.687268777,-2.4802249276,46.7531023736,-2.152731223,-2.3202249276,3.1650743172,48.84,-0.16,48.8402620796,134.18,37.487268777,-10.5102249276,38.9327644586,-2.152731223,-2.3202249276,3.1650743172,39.64,-8.19,40.4772244602,132.08,44.427268777,-25.5302249276,51.2403610042,-2.152731223,-2.3202249276,3.1650743172,46.58,-23.21,52.0422952991,134.29,36.947268777,11.3697750724,38.6571139026,-2.152731223,-2.3202249276,3.1650743172,39.1,13.69,41.4273593172,133.07,43.607268777,-21.9202249276,48.8066609293,-2.152731223,-2.3202249276,3.1650743172,45.76,-19.6,49.7808959341,134.29,35.007268777,-8.7602249276,36.0867068047,-2.152731223,-2.3202249276,3.1650743172,37.16,-6.44,37.7139125523,132.08
2020-06-29 16:00:00,46.837318778,-3.6207376764,46.9770600574,-6.662681222,-3.3707376764,7.4668061143,53.5,-0.25,53.500584109,133.7,39.537318778,-11.2207376764,41.0987168918,-6.662681222,-3.3707376764,7.4668061143,46.2,-7.85,46.8621649094,131.56,44.387318778,-26.5107376764,51.7015790905,-6.662681222,-3.3707376764,7.4668061143,51.05,-23.14,56.0496396063,133.81,38.807318778,10.6092623236,40.2313862275,-6.662681222,-3.3707376764,7.4668061143,45.47,13.98,47.5705928069,132.56,43.537318778,-22.8507376764,49.1696485521,-6.662681222,-3.3707376764,7.4668061143,50.2,-19.48,53.8471020576,133.81,36.817318778,-12.1707376764,38.7768206225,-6.662681222,-3.3707376764,7.4668061143,43.48,-8.8,44.3615869869,131.56
2020-06-29 16:30:00,48.0964187143,-4.2357018298,48.2825710079,-8.343581285700001,-3.9357018298,9.2252424122,56.44,-0.30000000000000004,56.4407973012,133.91,40.2164187143,-12.0457018298,41.9816539309,-8.343581285700001,-3.9357018298,9.2252424122,48.56,-8.11,49.2325674732,131.79,45.5264187143,-27.1457018298,53.0051311552,-8.343581285700001,-3.9357018298,9.2252424122,53.87,-23.21,58.657318384,134.03,39.4464187143,9.8642981702,40.6610910795,-8.343581285700001,-3.9357018298,9.2252424122,47.79,13.8,49.7425783409,132.79,44.7364187143,-23.4157018298,50.4939823302,-8.343581285700001,-3.9357018298,9.2252424122,53.08,-19.48,56.5416377548,134.03,37.4164187143,-12.7757018298,39.5374119872,-8.343581285700001,-3.9357018298,9.2252424122,45.76,-8.84,46.6060425267,131.79
2020-06-29 17:00:00,49.7361020106,-4.5243088987,49.9414578704,-10.6638979894,-4.5043088987,11.5761616688,60.4,-0.02,60.4000033113,133.81,42.2161020106,-12.6943088987,44.0833840283,-10.6638979894,-4.5043088987,11.5761616688,52.88,-8.19,53.5104709379,131.79,46.9961020106,-27.3343088987,54.3672516057,-10.6638979894,-4.5043088987,11.5761616688,57.66,-22.83,62.0151957185,133.94,41.3461020106,9.2456911013,42.3672391762,-10.6638979894,-4.5043088987,11.5761616688,52.01,13.75,53.7968642209,132.79,46.1761020106,-23.5443088987,51.8321027782,-10.6638979894,-4.5043088987,11.5761616688,56.84,-19.04,59.9442007203,133.94,39.2561020106,-13.5043088987,41.5139483054,-10.6638979894,-4.5043088987,11.5761616688,49.92,-9.0,50.7248104974,131.79
2020-06-29 17:30:00,51.34800184,-4.8682482254,51.5782622211,-12.87199816,-5.0482482254,13.8265377726,64.22,0.18,64.2202522574,133.64,44.38800184,-13.1282482254,46.2887201034,-12.87199816,-5.0482482254,13.8265377726,57.26,-8.08,57.8272773006,131.61,48.44800184,-27.5682482254,55.7424182513,-12.87199816,-5.0482482254,13.8265377726,61.32,-22.52,65.3245191333,133.79,43.37800184,8.7717517746,44.2560128437,-12.87199816,-5.0482482254,13.8265377726,56.25,13.82,57.9228357386,132.57,47.64800184,-23.7282482254,53.229332545,-12.87199816,-5.0482482254,13.8265377726,60.52,-18.68,63.3372939112,133.79,41.20800184,-13.6082482254,43.3968182637,-12.87199816,-5.0482482254,13.8265377726,54.08,-8.56,54.7532647428,131.61
2020-06-29 18:00:00,51.3414184885,-4.8487607226,51.569872338,-13.5685815115,-5.3187607226,14.573799088,64.91,0.47000000000000003,64.9117015645,132.5,44.8114184885,-13.4187607226,46.7774129926,-13.5685815115,-5.3187607226,14.573799088,58.38,-8.1,58.9392432934,130.5,48.4414184885,-27.1787607226,55.5450813267,-13.5685815115,-5.3187607226,14.573799088,62.01,-21.86,65.7502828891,132.63,43.7814184885,8.1612392774,44.535586124,-13.5685815115,-5.3187607226,14.573799088,57.35,13.48,58.9129264254,131.45,47.5914184885,-23.3587607226,53.0148546753,-13.5685815115,-5.3187607226,14.573799088,61.16,-18.04,63.7650938994,132.63,41.5914184885,-12.3187607226,43.3773899356,-13.5685815115,-5.3187607226,14.573799088,55.16,-7.0,55.6023884379,130.5
2020-06-29 18:30:00,50.716685296,-4.6933563941,50.933385531,-13.493314704,-5.3033563941,14.4981078333,64.21,0.61,64.2128974584,132.37,43.606685296,-14.6733563941,46.0092424451,-13.493314704,-5.3033563941,14.4981078333,57.1,-9.37,57.8636924159,130.5,47.806685296,-27.0233563941,54.9157623073,-13.493314704,-5.3033563941,14.4981078333,61.3,-21.72,65.0342094593,132.52,42.626685296,6.9566436059,43.1906146006,-13.493314704,-5.3033563941,14.4981078333,56.12,12.26,57.4435549039,131.45,46.946685296,-23.2233563941,52.3766698301,-13.493314704,-5.3033563941,14.4981078333,60.44,-17.92,63.0406218243,132.52,40.466685296,-10.8633563941,41.8994645668,-13.493314704,-5.3033563941,14.4981078333,53.96,-5.5600000000000005,54.2456929166,130.5
2020-06-29 19:00:00,49.6965851685,-5.7735564737,50.0308358091,-12.7034148315,-5.0535564737,13.6716927048,62.4,-0.72,62.4041537079,132.83,42.3765851685,-14.9635564737,44.9408833122,-12.7034148315,-5.0535564737,13.6716927048,55.08,-9.91,55.9644038653,130.91,46.8965851685,-28.1835564737,54.7138241761,-12.7034148315,-5.0535564737,13.6716927048,59.6,-23.13,63.9308759521,132.97,41.4365851685,6.7464435263,41.9821996884,-12.7034148315,-5.0535564737,13.6716927048,54.14,11.8,55.4110061269,131.87,46.0565851685,-24.4135564737,52.127063768,-12.7034148315,-5.0535564737,13.6716927048,58.76,-19.36,61.8671738485,132.97,39.2965851685,-14.2935564737,41.8153962383,-12.7034148315,-5.0535564737,13.6716927048,52.0,-9.24,52.8145585989,130.91
2020-06-29 19:30:00,48.0941686133,-6.6087766032,48.5461119226,-12.4758313867,-4.9087766032,13.4068063508,60.57,-1.7000000000000002,60.5938519984,132.46,41.2441686133,-15.1387766032,43.9347698486,-12.4758313867,-4.9087766032,13.4068063508,53.72,-10.23,54.6853847019,130.49,45.3741686133,-28.9087766032,53.8008600493,-12.4758313867,-4.9087766032,13.4068063508,57.85,-24.0,62.6308430408,132.59,40.3541686133,6.4612233968,40.8681579259,-12.4758313867,-4.9087766032,13.4068063508,52.83,11.37,54.0396687629,131.47,44.5641686133,-25.1487766032,51.1705588091,-12.4758313867,-4.9087766032,13.4068063508,57.04,-20.24,60.5245338685,132.59,38.2441686133,-14.4287766032,40.8754942134,-12.4758313867,-4.9087766032,13.4068063508,50.72,-9.52,51.605705111,130.49
2020-06-29 20:00:00,47.2832682414,-6.5759102898,47.7383499058,-12.6167317586,-4.8459102898,13.5153530033,59.9,-1.73,59.9249772632,132.77,40.5732682414,-16.2759102898,43.7160765801,-12.6167317586,-4.8459102898,13.5153530033,53.19,-11.43,54.4042369674,130.9,44.5832682414,-28.9559102898,53.1611940028,-12.6167317586,-4.8459102898,13.5153530033,57.2,-24.11,62.0736022799,132.9,39.7132682414,5.4540897102,40.0860420718,-12.6167317586,-4.8459102898,13.5153530033,52.33,10.3,53.3340313496,131.88,43.7432682414,-25.2459102898,50.5057373256,-12.6167317586,-4.8459102898,13.5153530033,56.36,-20.4,59.9383816932,132.9,37.6632682414,-14.9659102898,40.5277712862,-12.6167317586,-4.8459102898,13.5153530033,50.28,-10.12,51.2883300567,130.9
2020-06-29 20:30:00,45.6148350588,-7.8808181694,46.2906089014,-11.9951649412,-4.7008181694,12.8833874982,57.61,-3.18,57.6976992609,132.85,39.2248350588,-16.2108181694,42.4426473151,-11.9951649412,-4.7008181694,12.8833874982,51.22,-11.51,52.4973189792,130.9,43.0348350588,-30.2608181694,52.6090690358,-11.9951649412,-4.7008181694,12.8833874982,55.03,-25.56,60.6763092154,132.99,38.4148350588,5.5091818306,38.8078682362,-11.9951649412,-4.7008181694,12.8833874982,50.41,10.21,51.4335707491,131.88,42.2448350588,-26.5408181694,49.8902908214,-11.9951649412,-4.7008181694,12.8833874982,54.24,-21.84,58.471900944,132.99,36.3648350588,-14.1408181694,39.0174828423,-11.9951649412,-4.7008181694,12.8833874982,48.36,-9.44,49.2727429722,130.9
2020-06-29 21:00:00,43.4632351309,-8.851202406,44.3553445717,-11.3167648691,-4.481202406,12.1717025147,54.78,-4.37,54.9540289697,133.04,37.5132351309,-16.571202406,41.0103347849,-11.3167648691,-4.481202406,12.1717025147,48.83,-12.09,50.3044431437,130.97,41.0032351309,-31.281202406,51.5730444628,-11.3167648691,-4.481202406,12.1717025147,52.32,-26.8,58.7845421859,133.17,36.7632351309,5.178797594,37.1262090956,-11.3167648691,-4.481202406,12.1717025147,48.08,9.66,49.0408197321,131.97,40.2432351309,-27.641202406,48.8216554845,-11.3167648691,-4.481202406,12.1717025147,51.56,-23.16,56.5227317103,133.17,34.8032351309,-14.921202406,37.866970526,-11.3167648691,-4.481202406,12.1717025147,46.12,-10.44,47.2868692133,130.97
2020-06-29 21:30:00,43.0436346599,-9.3356059174,44.0443869588,-11.6563653401,-4.4456059174,12.4753462844,54.7,-4.89,54.9181399904,132.89,37.0136346599,-17.0656059174,40.7583617931,-11.6563653401,-4.4456059174,12.4753462844,48.67,-12.62,50.2795515095,130.83,40.5936346599,-31.6556059174,51.4773791183,-11.6563653401,-4.4456059174,12.4753462844,52.25,-27.21,58.910496518,133.02,36.2636346599,4.6043940826,36.5547759344,-11.6563653401,-4.4456059174,12.4753462844,47.92,9.05,48.7670882871,131.81,39.8236346599,-28.0056059174,48.68506794,-11.6563653401,-4.4456059174,12.4753462844,51.48,-23.56,56.6150510024,133.02,34.3036346599,-15.2456059174,37.5388845155,-11.6563653401,-4.4456059174,12.4753462844,45.96,-10.8,47.2118798609,130.83
2020-06-29 22:00:00,42.2672345668,-9.812347280400001,43.3912580721,-11.4227654332,-4.3523472804,12.223849516,53.69,-5.46,53.9669130116,133.12,36.3672345668,-17.5223472804,40.3684084929,-11.4227654332,-4.3523472804,12.223849516,47.79,-13.17,49.5714938246,131.05,39.8572345668,-32.1823472804,51.2279476828,-11.4227654332,-4.3523472804,12.223849516,51.28,-27.83,58.3450709143,133.26,35.6372345668,4.2176527196,35.8859454666,-11.4227654332,-4.3523472804,12.223849516,47.06,8.57,47.8339680562,132.06,39.0972345668,-28.5123472804,48.3895412069,-11.4227654332,-4.3523472804,12.223849516,50.52,-24.16,55.9997857139,133.26,33.6572345668,-15.8723472804,37.212106187,-11.4227654332,-4.3523472804,12.223849516,45.08,-11.52,46.5286664326,131.05
2020-06-29 22:30:00,40.0329007276,-10.4748051798,41.380607586400004,-11.0270992724,-4.1448051798,11.7803365123,51.06,-6.33,51.4508746281,132.74,35.2929007276,-17.8148051798,39.5342399113,-11.0270992724,-4.1448051798,11.7803365123,46.32,-13.67,48.2950442592,130.66,37.7529007276,-32.6948051798,49.9422846804,-11.0270992724,-4.1448051798,11.7803365123,48.78,-28.55,56.5207121328,132.88,34.6129007276,3.7851948202,34.8192561179,-11.0270992724,-4.1448051798,11.7803365123,45.64,7.93,46.3238005781,131.64,37.0129007276,-29.1048051798,47.0855020662,-11.0270992724,-4.1448051798,11.7803365123,48.04,-24.96,54.1372625832,132.88,32.6929007276,-15.9848051798,36.3914791486,-11.0270992724,-4.1448051798,11.7803365123,43.72,-11.84,45.2948562201,130.66
2020-06-29 23:00:00,38.2243676525,-10.6251012976,39.6736065921,-9.7556323475,-3.7751012976,10.460580878,47.98,-6.85,48.4665131818,134.18,33.3243676525,-18.4851012976,38.1079053403,-9.7556323475,-3.7751012976,10.460580878,43.08,-14.71,45.5221978819,132.11,36.0543676525,-33.3651012976,49.1237967936,-9.7556323475,-3.7751012976,10.460580878,45.81,-29.59,54.5355315368,134.33,32.7343676525,3.5748987024,32.9289952222,-9.7556323475,-3.7751012976,10.460580878,42.49,7.35,43.1210227151,133.12,35.3243676525,-29.815101297600002,46.2250063866,-9.7556323475,-3.7751012976,10.460580878,45.08,-26.04,52.0604264293,134.33,30.8843676525,-14.5351012976,34.1337565326,-9.7556323475,-3.7751012976,10.460580878,40.64,-10.76,42.0403044708,132.11
2020-06-29 23:30:00,36.554501178,-9.5676632384,37.7858668846,-8.585498822,-3.4376632384,9.248152170200001,45.14,-6.13,45.5543247124,134.41,31.504501178,-20.2076632384,37.4283749051,-8.585498822,-3.4376632384,9.248152170200001,40.09,-16.77,43.4561963361,132.58,34.504501178,-32.4176632384,47.3441178119,-8.585498822,-3.4376632384,9.248152170200001,43.09,-28.98,51.928686677,134.54,31.034501178,2.0323367616,31.1009751629,-8.585498822,-3.4376632384,9.248152170200001,39.62,5.47,39.9958160312,133.58,33.774501178,-28.8776632384,44.4368806729,-8.585498822,-3.4376632384,9.248152170200001,42.36,-25.44,49.4121766369,134.54,29.294501178,-16.8776632384,33.8086278287,-8.585498822,-3.4376632384,9.248152170200001,37.88,-13.44,40.1936313363,132.58
2020-06-30 00:00:00,34.2272009481,-9.9712099899,35.6500534839,-7.8727990519,-3.1712099899,8.4874930169,42.1,-6.8,42.6456328362,135.09,30.1772009481,-20.0412099899,36.2258685875,-7.8727990519,-3.1712099899,8.4874930169,38.05,-16.87,41.6221023015,133.2,32.3072009481,-33.1012099899,46.2541385813,-7.8727990519,-3.1712099899,8.4874930169,40.18,-29.93,50.1022684117,135.23,29.7472009481,2.3987900101,29.8437624598,-7.8727990519,-3.1712099899,8.4874930169,37.62,5.57,38.030110439,134.21,31.6072009481,-29.6112099899,43.3109559908,-7.8727990519,-3.1712099899,8.4874930169,39.48,-26.44,47.5157237133,135.23,28.0872009481,-16.3712099899,32.5101118674,-7.8727990519,-3.1712099899,8.4874930169,35.96,-13.2,38.3061561632,133.2
2020-06-30 00:30:00,33.0874174227,-10.4533476363,34.6994188497,-7.4125825773,-2.9733476362999998,7.986687463,40.5,-7.48,41.1849535632,135.72,29.3174174227,-20.0733476363,35.5309759177,-7.4125825773,-2.9733476362999998,7.986687463,36.73,-17.1,40.5154649486,133.78,31.2374174227,-33.7933476363,46.0191980776,-7.4125825773,-2.9733476362999998,7.986687463,38.65,-30.82,49.4337425247,135.89,28.9274174227,2.5366523637,29.0384242679,-7.4125825773,-2.9733476362999998,7.986687463,36.34,5.51,36.7553492705,134.79,30.5874174227,-30.3333476363,43.0778607107,-7.4125825773,-2.9733476362999998,7.986687463,38.0,-27.36,46.8248822743,135.89,27.2674174227,-16.8133476363,32.0343676641,-7.4125825773,-2.9733476362999998,7.986687463,34.68,-13.84,37.3396304213,133.78
2020-06-30 01:00:00,31.9179176221,-10.7840521679,33.6904919301,-7.0120823779,-2.8740521679,7.5782237456,38.93,-7.91,39.7254704189,135.98,28.4179176221,-20.1040521679,34.8102133798,-7.0120823779,-2.8740521679,7.5782237456,35.43,-17.23,39.3974339266,133.97,30.1279176221,-34.1640521679,45.5507835363,-7.0120823779,-2.8740521679,7.5782237456,37.14,-31.29,48.5638106001,136.1,28.0579176221,2.5559478321,28.1740946724,-7.0120823779,-2.8740521679,7.5782237456,35.07,5.43,35.4878824389,134.98,29.4679176221,-30.7140521679,42.564200562799996,-7.0120823779,-2.8740521679,7.5782237456,36.48,-27.84,45.8896066664,136.1,26.4279176221,-17.0340521679,31.4419109327,-7.0120823779,-2.8740521679,7.5782237456,33.44,-14.16,36.314448915,133.97
2020-06-30 01:30:00,31.7754340454,-10.580433262,33.4906520806,-7.1845659546,-2.840433262,7.7256746677,38.96,-7.74,39.7213947389,135.87,28.3754340454,-20.280433262,34.877804268,-7.1845659546,-2.840433262,7.7256746677,35.56,-17.44,39.6064035227,133.86,29.9854340454,-33.950433262,45.2963373085,-7.1845659546,-2.840433262,7.7256746677,37.17,-31.11,48.4710325865,135.97,28.0254340454,2.359566738,28.1245890392,-7.1845659546,-2.840433262,7.7256746677,35.21,5.2,35.5919105978,134.98,29.2954340454,-30.520433262,42.3050741922,-7.1845659546,-2.840433262,7.7256746677,36.48,-27.68,45.7927155779,135.97,26.3754340454,-14.840433262,30.2638725296,-7.1845659546,-2.840433262,7.7256746677,33.56,-12.0,35.6408978563,133.86
2020-06-30 02:00:00,31.1779172902,-10.7655173373,32.9842218356,-7.2920827098,-2.8655173373,7.8349001178,38.47,-7.9,39.2727755576,135.87,28.0179172902,-20.4655173373,34.6964132032,-7.2920827098,-2.8655173373,7.8349001178,35.31,-17.6,39.4532140643,133.86,29.4079172902,-34.1255173373,45.0486018972,-7.2920827098,-2.8655173373,7.8349001178,36.7,-31.26,48.2086880137,135.97,27.6679172902,2.1844826627,27.7540197392,-7.2920827098,-2.8655173373,7.8349001178,34.96,5.05,35.3228552074,134.98,28.7479172902,-30.6655173373,42.0335187926,-7.2920827098,-2.8655173373,7.8349001178,36.04,-27.8,45.5161685558,135.97,26.0279172902,-16.8655173373,31.014482964,-7.2920827098,-2.8655173373,7.8349001178,33.32,-14.0,36.1416989086,133.86
2020-06-30 02:30:00,30.1561510547,-10.6066061894,31.9670696388,-6.5138489453,-2.8066061894,7.0927615485,36.67,-7.8,37.4903841005,135.64,27.6361510547,-20.2366061894,34.2531323412,-6.5138489453,-2.8066061894,7.0927615485,34.15,-17.43,38.3409363475,133.66,28.4661510547,-33.9766061894,44.3252921481,-6.5138489453,-2.8066061894,7.0927615485,34.98,-31.17,46.8526338641,135.77,27.3261510547,2.3833938106,27.4298942309,-6.5138489453,-2.8066061894,7.0927615485,33.84,5.19,34.2356787577,134.71,27.7661510547,-30.6066061894,41.3246111515,-6.5138489453,-2.8066061894,7.0927615485,34.28,-27.8,44.1356817099,135.77,25.6861510547,-15.2866061894,29.8907792604,-6.5138489453,-2.8066061894,7.0927615485,32.2,-12.48,34.5339021832,133.66
2020-06-30 03:00:00,29.753884385,-11.0089520443,31.7252369748,-6.426115615,-2.7389520443,6.9854720813,36.18,-8.27,37.1131418772,135.81,26.973884385,-20.0189520443,33.5909047179,-6.426115615,-2.7389520443,6.9854720813,33.4,-17.28,37.6052974992,133.76,28.083884385,-34.4089520443,44.4148684895,-6.426115615,-2.7389520443,6.9854720813,34.51,-31.67,46.8393958116,135.96,26.683884385,2.6010479557,26.8103550208,-6.426115615,-2.7389520443,6.9854720813,33.11,5.34,33.5378547316,134.82,27.413884385,-31.0189520443,41.3968168221,-6.426115615,-2.7389520443,6.9854720813,33.84,-28.28,44.1010657468,135.96,25.093884385,-15.9789520443,29.749452801,-6.426115615,-2.7389520443,6.9854720813,31.52,-13.24,34.1878340934,133.76
2020-06-30 03:30:00,29.4225507999,-11.3875188876,31.5493594545,-6.6474492001000005,-2.7075188876,7.1776903942,36.07,-8.68,37.0996940688,135.62,26.6325507999,-20.1975188876,33.4250285164,-6.6474492001000005,-2.7075188876,7.1776903942,33.28,-17.49,37.5959904777,133.57,27.7525507999,-34.667518887599996,44.4076676006,-6.6474492001000005,-2.7075188876,7.1776903942,34.4,-31.96,46.9553149281,135.76,26.3625507999,2.3524811124,26.4673053419,-6.6474492001000005,-2.7075188876,7.1776903942,33.01,5.06,33.3955640767,134.61,27.0325507999,-31.2675188876,41.3329957798,-6.6474492001000005,-2.7075188876,7.1776903942,33.68,-28.56,44.1589854956,135.76,24.7125507999,-16.2275188876,29.5642103951,-6.6474492001000005,-2.7075188876,7.1776903942,31.36,-13.52,34.1502562216,133.57
2020-06-30 04:00:00,28.9254843313,-11.3916742164,31.0878414377,-6.4945156687,-2.7216742164000003,7.0417500887,35.42,-8.67,36.4656728993,135.76,26.6654843313,-20.0216742164,33.3453968795,-6.4945156687,-2.7216742164000003,7.0417500887,33.16,-17.3,37.4015454226,133.69,27.2954843313,-34.7516742164,44.18961785,-6.4945156687,-2.7216742164000003,7.0417500887,33.79,-32.03,46.5584041823,135.89,26.3754843313,2.5583257836,26.4992679998,-6.4945156687,-2.7216742164000003,7.0417500887,32.87,5.28,33.2913697525,134.71,26.6254843313,-31.3616742164,41.1396527153,-6.4945156687,-2.7216742164000003,7.0417500887,33.12,-28.64,43.7856597529,135.89,24.7854843313,-16.2416742164,29.6329582541,-6.4945156687,-2.7216742164000003,7.0417500887,31.28,-13.52,34.0768073622,133.69
2020-06-30 04:30:00,28.8792507066,-9.4660457151,30.391070117,-6.7407492934,-2.7260457151,7.2711090129,35.62,-6.74,36.2520620103,136.14,26.4892507066,-22.1960457151,34.5592946743,-6.7407492934,-2.7260457151,7.2711090129,33.23,-19.47,38.5138131065,134.47,27.2192507066,-33.0460457151,42.812717111,-6.7407492934,-2.7260457151,7.2711090129,33.96,-30.32,45.5256411267,136.3,26.2192507066,0.6939542849,26.228432667,-6.7407492934,-2.7260457151,7.2711090129,32.96,3.42,33.1369582189,135.53,26.4992507066,-29.6460457151,39.7630269792,-6.7407492934,-2.7260457151,7.2711090129,33.24,-26.92,42.7736367404,136.3,24.6592507066,-16.4860457151,29.6625748837,-6.7407492934,-2.7260457151,7.2711090129,31.4,-13.76,34.2826136693,134.47
2020-06-30 05:00:00,28.7241506764,-9.4393763807,30.2353875208,-7.0658493236,-2.7293763806999998,7.5746763688000005,35.79,-6.71,36.4135716457,135.99,26.3441506764,-22.3193763807,34.5277980312,-7.0658493236,-2.7293763806999998,7.5746763688000005,33.41,-19.59,38.7297844043,134.33,27.0541506764,-32.9193763807,42.610003639,-7.0658493236,-2.7293763806999998,7.5746763688000005,34.12,-30.19,45.558868511,136.13,26.0841506764,0.5106236193,26.0891481844,-7.0658493236,-2.7293763806999998,7.5746763688000005,33.15,3.24,33.3079585084,135.37,26.3341506764,-29.5293763807,39.5660405054,-7.0658493236,-2.7293763806999998,7.5746763688000005,33.4,-26.8,42.8228910748,136.13,24.4941506764,-17.3693763807,30.0276314952,-7.0658493236,-2.7293763806999998,7.5746763688000005,31.56,-14.64,34.7902745031,134.33
2020-06-30 05:30:00,28.5007838153,-9.6439080268,30.0881976881,-7.1592161847,-2.7939080268,7.6850698397,35.66,-6.85,36.3119553315,135.37,26.8307838153,-21.5439080268,34.4097505543,-7.1592161847,-2.7939080268,7.6850698397,33.99,-18.75,38.8185857548,133.62,26.8407838153,-32.9539080268,42.5016203227,-7.1592161847,-2.7939080268,7.6850698397,34.0,-30.16,45.4491540075,135.51,26.5507838153,1.0760919732,26.5725816424,-7.1592161847,-2.7939080268,7.6850698397,33.71,3.87,33.9314161213,134.68,26.1207838153,-29.5939080268,39.4727087926,-7.1592161847,-2.7939080268,7.6850698397,33.28,-26.8,42.72936227,135.51,24.9607838153,-16.3139080268,29.8191938821,-7.1592161847,-2.7939080268,7.6850698397,32.12,-13.52,34.8494591063,133.62
2020-06-30 06:00:00,29.4439168993,-9.9336198283,31.0744436035,-7.9460831007,-2.8936198283000003,8.456552037,37.39,-7.04,38.0469933109,135.64,27.4739168993,-21.1036198283,34.6435979605,-7.9460831007,-2.8936198283000003,8.456552037,35.42,-18.21,39.8268816254,133.81,27.7139168993,-33.2836198283,43.3112056953,-7.9460831007,-2.8936198283000003,8.456552037,35.66,-30.39,46.852830224,135.78,27.1439168993,1.5563801716999999,27.1885002138,-7.9460831007,-2.8936198283000003,8.456552037,35.09,4.45,35.371041828,134.85,27.0139168993,-29.8536198283,40.261524103,-7.9460831007,-2.8936198283000003,8.456552037,34.96,-26.96,44.1479693757,135.78,25.5339168993,-17.5736198283,30.9969841451,-7.9460831007,-2.8936198283000003,8.456552037,33.48,-14.68,36.5569801816,133.81
2020-06-30 06:30:00,31.2017334721,-9.7844446173,32.6999010416,-8.7482665279,-3.2944446173,9.3480229236,39.95,-6.49,40.4737272808,134.07,30.1217334721,-18.6144446173,35.4092696306,-8.7482665279,-3.2944446173,9.3480229236,38.87,-15.32,41.780130445,132.06,29.3617334721,-32.6444446173,43.906390843,-8.7482665279,-3.2944446173,9.3480229236,38.11,-29.35,48.1019188806,134.22,29.6817334721,3.4855553827,29.8856888532,-8.7482665279,-3.2944446173,9.3480229236,38.43,6.78,39.023496768,133.08,28.6117334721,-29.2144446173,40.8915035989,-8.7482665279,-3.2944446173,9.3480229236,37.36,-25.92,45.4710457324,134.22,27.9317334721,-14.7744446173,31.5985118084,-8.7482665279,-3.2944446173,9.3480229236,36.68,-11.48,38.4345261451,132.06
2020-06-30 07:00:00,33.34455016,-8.5976952931,34.4351475926,-9.90544984,-3.5276952931,10.5148737802,43.25,-5.07,43.5461525281,133.3,31.89455016,-18.2976952931,36.7704770563,-9.90544984,-3.5276952931,10.5148737802,41.8,-14.77,44.3327520012,131.38,31.36455016,-31.1876952931,44.2312937232,-9.90544984,-3.5276952931,10.5148737802,41.27,-27.66,49.6818729518,133.43,31.36455016,3.5723047069,31.5673307022,-9.90544984,-3.5276952931,10.5148737802,41.27,7.1,41.8762808759,132.39,30.57455016,-27.7276952931,41.2750312386,-9.90544984,-3.5276952931,10.5148737802,40.48,-24.2,47.1621712817,133.43,29.57455016,-13.6476952931,32.5716687319,-9.90544984,-3.5276952931,10.5148737802,39.48,-10.12,40.7564080851,131.38
2020-06-30 07:30:00,36.5885667908,-8.4303695719,37.5472282721,-11.2814332092,-3.9603695719000003,11.956390023800001,47.87,-4.47,48.0782466402,132.23,35.1485667908,-15.5803695719,38.4469720972,-11.2814332092,-3.9603695719000003,11.956390023800001,46.43,-11.62,47.861981781,130.07,34.4085667908,-30.6303695719,46.0670056408,-11.2814332092,-3.9603695719000003,11.956390023800001,45.69,-26.67,52.9043003923,132.36,34.4585667908,5.8296304281,34.9482104864,-11.2814332092,-3.9603695719000003,11.956390023800001,45.74,9.79,46.7759735334,131.04,33.5985667908,-27.0803695719,43.153332508,-11.2814332092,-3.9603695719000003,11.956390023800001,44.88,-23.12,50.4851344457,132.36,32.4785667908,-14.2803695719,35.4793778961,-11.2814332092,-3.9603695719000003,11.956390023800001,43.76,-10.32,44.9604270442,130.07
2020-06-30 08:00:00,38.7722834654,-6.5849813756,39.3274960408,-11.9077165346,-4.3149813756,12.6654165878,50.68,-2.27,50.7308121362,132.04,37.7922834654,-14.5649813756,40.5017946763,-11.9077165346,-4.3149813756,12.6654165878,49.7,-10.25,50.7459604304,129.97,36.4622834654,-28.8249813756,46.4798630249,-11.9077165346,-4.3149813756,12.6654165878,48.37,-24.51,54.2254276147,132.18,37.0122834654,6.8750186244,37.6453849549,-11.9077165346,-4.3149813756,12.6654165878,48.92,11.19,50.1834883204,130.95,35.652283465400004,-25.2349813756,43.6793956154,-11.9077165346,-4.3149813756,12.6654165878,47.56,-20.92,51.9576750827,132.18,34.9722834654,-12.5549813756,37.1576125192,-11.9077165346,-4.3149813756,12.6654165878,46.88,-8.24,47.5986554432,129.97
2020-06-30 08:30:00,41.7491500963,-6.0672712921,42.1877152106,-12.9908499037,-4.5772712921,13.7736557857,54.74,-1.49,54.760274835,131.59,40.2191500963,-12.3872712921,42.0835422051,-12.9908499037,-4.5772712921,13.7736557857,53.21,-7.8100000000000005,53.7801097061,129.36,39.2791500963,-28.1172712921,48.3056164147,-12.9908499037,-4.5772712921,13.7736557857,52.27,-23.54,57.3261240622,131.73,39.3191500963,8.7827287079,40.2881109988,-12.9908499037,-4.5772712921,13.7736557857,52.31,13.36,53.989125757,130.31,38.3691500963,-24.4972712921,45.522609545899996,-12.9908499037,-4.5772712921,13.7736557857,51.36,-19.92,55.0877118784,131.73,37.1691500963,-12.6572712921,39.2651529405,-12.9908499037,-4.5772712921,13.7736557857,50.16,-8.08,50.8066137427,129.36
2020-06-30 09:00:00,43.2523834295,-5.6220351143,43.6162349494,-13.0476165705,-4.6120351143,13.8387559436,56.3,-1.01,56.3090587739,131.37,41.5823834295,-11.0120351143,43.0158055724,-13.0476165705,-4.6120351143,13.8387559436,54.63,-6.4,55.0036080635,129.04,40.6923834295,-27.582035114299998,49.1593198714,-13.0476165705,-4.6120351143,13.8387559436,53.74,-22.97,58.4432074753,131.5,40.6423834295,10.0179648857,41.858845556,-13.0476165705,-4.6120351143,13.8387559436,53.69,14.63,55.6475785637,129.99,39.8323834295,-23.9320351143,46.468925901,-13.0476165705,-4.6120351143,13.8387559436,52.88,-19.32,56.2988170391,131.5,38.3923834295,-11.9320351143,40.2038377194,-13.0476165705,-4.6120351143,13.8387559436,51.44,-7.32,51.9582139801,129.04
2020-06-30 09:30:00,43.9187667904,-11.0729238449,45.2931310341,-13.0412332096,-4.6729238449,13.8531577948,56.96,-6.4,57.3184228673,131.65,42.6487667904,-16.8829238449,45.8688393825,-13.0412332096,-4.6729238449,13.8531577948,55.69,-12.21,57.0128073331,129.37,42.0987667904,-14.6229238449,44.5660865126,-13.0412332096,-4.6729238449,13.8531577948,55.14,-9.95,56.0305461333,131.78,41.7287667904,4.4270761551,41.9629477174,-13.0412332096,-4.6729238449,13.8531577948,54.77,9.1,55.5208330269,130.33,40.5987667904,-29.2329238449,50.0282290455,-13.0412332096,-4.6729238449,13.8531577948,53.64,-24.56,58.9952811672,131.78,39.5587667904,4.5670761551,39.821529536,-13.0412332096,-4.6729238449,13.8531577948,52.6,9.24,53.4054079659,129.37
2020-06-30 10:00:00,45.0948501855,-11.8454298054,46.6246685835,-12.7651498145,-4.5354298054,13.5469248654,57.86,-7.31,58.3199425583,133.13,42.7648501855,-18.0554298054,46.4201567947,-12.7651498145,-4.5354298054,13.5469248654,55.53,-13.52,57.1521766865,130.85,43.4048501855,-11.6354298054,44.9373368857,-12.7651498145,-4.5354298054,13.5469248654,56.17,-7.1,56.6169488758,133.25,41.8648501855,3.7245701946,42.030204665,-12.7651498145,-4.5354298054,13.5469248654,54.63,8.26,55.2509230692,131.84,41.8348501855,-30.3754298054,51.6993368033,-12.7651498145,-4.5354298054,13.5469248654,54.6,-25.84,60.4058407772,133.25,39.7148501855,5.5445701946,40.1000197493,-12.7651498145,-4.5354298054,13.5469248654,52.48,10.08,53.4392814323,130.85
2020-06-30 10:30:00,45.5860669015,-11.3035803575,46.9665883841,-13.0639330985,-4.6335803575,13.8613280364,58.65,-6.67,59.0280560412,134.1,43.3260669015,-18.9035803575,47.2704286365,-13.0639330985,-4.6335803575,13.8613280364,56.39,-14.27,58.1675596875,131.93,43.8660669015,-11.1135803575,45.2519998869,-13.0639330985,-4.6335803575,13.8613280364,56.93,-6.48,57.2976029167,134.22,42.4260669015,3.2564196425,42.5508568846,-13.0639330985,-4.6335803575,13.8613280364,55.49,7.89,56.048123965,132.93,42.2960669015,-30.1935803575,51.9673894874,-13.0639330985,-4.6335803575,13.8613280364,55.36,-25.56,60.9757591179,134.22,40.3360669015,6.4864196425,40.8542768001,-13.0639330985,-4.6335803575,13.8613280364,53.4,11.12,54.5455259393,131.93
2020-06-30 11:00:00,45.2531168015,-11.4054218861,46.6682786124,-13.3068831985,-4.8054218860999995,14.1479758256,58.56,-6.6,58.930752583,133.97,43.3731168015,-18.7254218861,47.2426574812,-13.3068831985,-4.8054218860999995,14.1479758256,56.68,-13.92,58.3642767453,131.78,43.5331168015,-11.2154218861,44.9546209698,-13.3068831985,-4.8054218860999995,14.1479758256,56.84,-6.41,57.2002945797,134.11,42.4531168015,3.4145781139,42.590215658700004,-13.3068831985,-4.8054218860999995,14.1479758256,55.76,8.22,56.3626294631,132.79,41.9731168015,-30.2454218861,51.7351725531,-13.3068831985,-4.8054218860999995,14.1479758256,55.28,-25.44,60.8528717482,134.11,40.3731168015,5.2745781139,40.7162097272,-13.3068831985,-4.8054218860999995,14.1479758256,53.68,10.08,54.6182094177,131.78
2020-06-30 11:30:00,45.9662835241,-11.0732200046,47.2812375291,-11.9337164759,-4.4332200046,12.7305549187,57.9,-6.64,58.2794955366,133.89,42.1062835241,-18.5332200046,46.004557991,-11.9337164759,-4.4332200046,12.7305549187,54.04,-14.1,55.8491862071,131.71,44.2762835241,-10.8832200046,45.5942294635,-11.9337164759,-4.4332200046,12.7305549187,56.21,-6.45,56.5788529399,134.0,41.2562835241,3.5367799954,41.4076048927,-11.9337164759,-4.4332200046,12.7305549187,53.19,7.97,53.7837986758,132.79,42.7062835241,-29.8732200046,52.1175203351,-11.9337164759,-4.4332200046,12.7305549187,54.64,-25.44,60.2720764534,134.0,39.1462835241,6.4467799954,39.6735741528,-11.9337164759,-4.4332200046,12.7305549187,51.08,10.88,52.2258633246,131.71
2020-06-30 12:00:00,46.1874001297,-11.1121790458,47.5053307944,-10.8725998703,-4.0421790458,11.5996827275,57.06,-7.07,57.4963346658,132.69,43.0574001297,-16.9021790458,46.2560629802,-10.8725998703,-4.0421790458,11.5996827275,53.93,-12.86,55.4420823923,130.38,44.5174001297,-10.9121790458,45.8352982519,-10.8725998703,-4.0421790458,11.5996827275,55.39,-6.87,55.8144157006,132.82,42.1874001297,4.7378209542,42.4526050684,-10.8725998703,-4.0421790458,11.5996827275,53.06,8.78,53.78152099,131.38,42.9274001297,-29.5621790458,52.1218199206,-10.8725998703,-4.0421790458,11.5996827275,53.8,-25.52,59.5458680347,132.82,40.0874001297,6.1178209542,40.5515398276,-10.8725998703,-4.0421790458,11.5996827275,50.96,10.16,51.9629406404,130.38
2020-06-30 12:30:00,47.780066821,-9.968344095900001,48.8088380259,-11.739933179,-4.4083440959,12.540316133,59.52,-5.5600000000000005,59.7791267919,133.03,44.130066821,-18.2283440959,47.7465739724,-11.739933179,-4.4083440959,12.540316133,55.87,-13.82,57.553881711,130.96,46.030066821,-9.7883440959,47.0593107863,-11.739933179,-4.4083440959,12.540316133,57.77,-5.38,58.0199732851,133.14,43.240066821,3.5716559041,43.3873265434,-11.739933179,-4.4083440959,12.540316133,54.98,7.98,55.5561049751,131.95,44.380066821,-28.4883440959,52.7368569443,-11.739933179,-4.4083440959,12.540316133,56.12,-24.08,61.068001441,133.14,41.100066821,5.9916559041,41.5345089433,-11.739933179,-4.4083440959,12.540316133,52.84,10.4,53.853742674,130.96
2020-06-30 13:00:00,48.0199167258,-9.8974552814,49.0292976025,-10.8000832742,-4.0874552814,11.5476876217,58.82,-5.8100000000000005,59.1062475547,133.55,44.1899167258,-17.9974552814,47.7143284228,-10.8000832742,-4.0874552814,11.5476876217,54.99,-13.91,56.7220257043,131.45,46.2799167258,-9.7174552814,47.2891068777,-10.8000832742,-4.0874552814,11.5476876217,57.08,-5.63,57.3569812665,133.7,43.3099167258,3.9925447186,43.4935546963,-10.8000832742,-4.0874552814,11.5476876217,54.11,8.08,54.709948821,132.47,44.6799167258,-28.5674552814,53.0320135379,-10.8000832742,-4.0874552814,11.5476876217,55.48,-24.48,60.6407519742,133.7,41.1999167258,6.5525447186,41.71772981,-10.8000832742,-4.0874552814,11.5476876217,52.0,10.64,53.0773925509,131.45
2020-06-30 13:30:00,47.76088342,-10.0572550342,48.8083022024,-10.42911658,-3.8172550342,11.1057601557,58.19,-6.24,58.5236166005,133.55,43.99088342,-17.4072550342,47.309727878,-10.42911658,-3.8172550342,11.1057601557,54.42,-13.59,56.0912158898,131.32,46.06088342,-9.8672550342,47.1059200455,-10.42911658,-3.8172550342,11.1057601557,56.49,-6.05,56.8130495573,133.7,43.13088342,4.5327449658,43.3684087962,-10.42911658,-3.8172550342,11.1057601557,53.56,8.35,54.2069746435,132.33,44.49088342,-28.7372550342,52.9647857957,-10.42911658,-3.8172550342,11.1057601557,54.92,-24.92,60.3093093975,133.7,41.05088342,5.8627449658,41.4674186331,-10.42911658,-3.8172550342,11.1057601557,51.48,9.68,52.3821801761,131.32
2020-06-30 14:00:00,47.0247166815,-10.5024912957,48.1832574904,-10.9752833185,-4.0424912957,11.6960925013,58.0,-6.46,58.3586463174,133.97,43.2047166815,-18.1824912957,46.874839021,-10.9752833185,-4.0424912957,11.6960925013,54.18,-14.14,55.9947497539,131.81,45.3247166815,-10.3324912957,46.4875286355,-10.9752833185,-4.0424912957,11.6960925013,56.3,-6.29,56.6502789049,134.11,42.3447166815,3.9175087043000003,42.5255441503,-10.9752833185,-4.0424912957,11.6960925013,53.32,7.96,53.910889438,132.83,43.7447166815,-29.3624912957,52.6854451688,-10.9752833185,-4.0424912957,11.6960925013,54.72,-25.32,60.2941191162,134.11,40.2647166815,5.8775087043,40.691430523,-10.9752833185,-4.0424912957,11.6960925013,51.24,9.92,52.1914169189,131.81
2020-06-30 14:30:00,46.8603833374,-10.2329876608,47.9646699457,-10.9396166626,-3.9429876608,11.6285151424,57.8,-6.29,58.1412426768,133.86,43.3503833374,-17.9429876608,46.917017613,-10.9396166626,-3.9429876608,11.6285151424,54.29,-14.0,56.0660690614,131.7,45.1603833374,-10.0429876608,46.263612314,-10.9396166626,-3.9429876608,11.6285151424,56.1,-6.1,56.4306654223,134.0,42.4803833374,4.1270123392,42.6803842455,-10.9396166626,-3.9429876608,11.6285151424,53.42,8.07,54.0261168325,132.73,43.6203833374,-29.0229876608,52.3934314133,-10.9396166626,-3.9429876608,11.6285151424,54.56,-25.08,60.0483138814,134.0,40.4203833374,6.7770123392,40.984573749,-10.9396166626,-3.9429876608,11.6285151424,51.36,10.72,52.4668276152,131.7
2020-06-30 15:00:00,46.0157166902,-10.5504176329,47.2097182235,-11.2042833098,-4.0304176329,11.9071504056,57.22,-6.52,57.5902665387,133.62,43.2557166902,-18.1304176329,46.9016958108,-11.2042833098,-4.0304176329,11.9071504056,54.46,-14.1,56.2556806021,131.46,44.3457166902,-10.3604176329,45.539881887199996,-11.2042833098,-4.0304176329,11.9071504056,55.55,-6.33,55.9094929328,133.77,42.3757166902,3.8695823671,42.552027363,-11.2042833098,-4.0304176329,11.9071504056,53.58,7.9,54.1592688282,132.48,42.7957166902,-29.3104176329,51.8707427057,-11.2042833098,-4.0304176329,11.9071504056,54.0,-25.28,59.6244781948,133.77,40.3157166902,6.2495823671,40.7972338769,-11.2042833098,-4.0304176329,11.9071504056,51.52,10.28,52.535595552,131.46
2020-06-30 15:30:00,44.7588667296,-10.960009261,46.0812104216,-10.2811332704,-3.8900092610000003,10.9924461961,55.04,-7.07,55.4922201754,133.48,42.3688667296,-18.400009261,46.1917872436,-10.2811332704,-3.8900092610000003,10.9924461961,52.65,-14.51,54.6128428119,131.31,43.1588667296,-10.780009261,44.4847881534,-10.2811332704,-3.8900092610000003,10.9924461961,53.44,-6.89,53.8823319837,133.62,41.5388667296,3.5399907390000003,41.689434916,-10.2811332704,-3.8900092610000003,10.9924461961,51.82,7.43,52.3499503343,132.34,41.6388667296,-29.690009261,51.139924447,-10.2811332704,-3.8900092610000003,10.9924461961,51.92,-25.8,57.9769471428,133.62,39.4788667296,5.789990739,39.9011893433,-10.2811332704,-3.8900092610000003,10.9924461961,49.76,9.68,50.6928002778,131.31
