Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-30 16:00:00,46.6800500933,-10.7484560147,47.9015279862,-10.2899499067,-3.8784560147000002,10.9966126666,56.97,-6.87,57.3827308517,134.16,42.5500500933,-18.4784560147,46.3892239602,-10.2899499067,-3.8784560147000002,10.9966126666,52.84,-14.6,54.8199379788,132.02,45.0100500933,-10.5684560147,46.2341526573,-10.2899499067,-3.8784560147000002,10.9966126666,55.3,-6.69,55.7031964971,134.32,41.7100500933,3.6515439853,41.8695838559,-10.2899499067,-3.8784560147000002,10.9966126666,52.0,7.53,52.5423724245,133.02,43.4700500933,-29.6384560147,52.6125776792,-10.2899499067,-3.8784560147000002,10.9966126666,53.76,-25.76,59.6130455521,134.32,39.6700500933,5.4815439853,40.0469749028,-10.2899499067,-3.8784560147000002,10.9966126666,49.96,9.36,50.8292356818,132.02
2020-06-30 16:30:00,46.7762503959,-10.8848771665,48.026015367,-9.4237496041,-3.9248771665,10.2084140479,56.2,-6.96,56.6293351541,134.04,42.9562503959,-18.8348771665,46.9040728078,-9.4237496041,-3.9248771665,10.2084140479,52.38,-14.91,54.4607427419,131.9,45.1462503959,-10.6948771665,46.3957360371,-9.4237496041,-3.9248771665,10.2084140479,54.57,-6.77,54.9883424009,134.16,42.1462503959,3.2751228335,42.2733113443,-9.4237496041,-3.9248771665,10.2084140479,51.57,7.2,52.0701920488,132.9,43.6162503959,-29.7248771665,52.782057758,-9.4237496041,-3.9248771665,10.2084140479,53.04,-25.8,58.9820447255,134.16,40.0962503959,4.7151228335,40.3725361991,-9.4237496041,-3.9248771665,10.2084140479,49.52,8.64,50.268081324,131.9
2020-06-30 17:00:00,47.5871505917,-11.157567326,48.8776862185,-9.0228494083,-3.947567326,9.8486090001,56.61,-7.21,57.0672953626,134.04,43.1471505917,-18.757567326,47.0480917379,-9.0228494083,-3.947567326,9.8486090001,52.17,-14.81,54.2314023422,131.82,45.9271505917,-10.947567326,47.213900409,-9.0228494083,-3.947567326,9.8486090001,54.95,-7.0,55.3940655666,134.16,42.3171505917,3.322432674,42.4473767514,-9.0228494083,-3.947567326,9.8486090001,51.34,7.27,51.8521793177,132.83,44.4171505917,-29.947567326,53.5699547828,-9.0228494083,-3.947567326,9.8486090001,53.44,-26.0,59.4292318645,134.16,40.3371505917,5.412432674,40.6986504114,-9.0228494083,-3.947567326,9.8486090001,49.36,9.36,50.2396178329,131.82
2020-06-30 17:30:00,49.4745339198,-11.1188163675,50.7085553334,-9.8554660802,-4.0788163675,10.666159319,59.33,-7.04,59.7462174535,134.04,43.5145339198,-19.3188163675,47.610201933,-9.8554660802,-4.0788163675,10.666159319,53.37,-15.24,55.5032836866,131.82,47.7345339198,-10.8988163675,48.9629444249,-9.8554660802,-4.0788163675,10.666159319,57.59,-6.82,57.9924176078,134.08,42.6745339198,2.7911836325,42.7657170096,-9.8554660802,-4.0788163675,10.666159319,52.53,6.87,52.9773328887,132.83,46.1845339198,-29.8788163675,55.0068617621,-9.8554660802,-4.0788163675,10.666159319,56.04,-25.8,61.6937727814,134.08,40.6645339198,4.2411836325,40.8851067936,-9.8554660802,-4.0788163675,10.666159319,50.52,8.32,51.2005156224,131.82
2020-06-30 18:00:00,49.5234673293,-11.7688084482,50.9026391124,-10.9565326707,-4.3488084482,11.7880338939,60.48,-7.42,60.9334620713,133.89,43.5334673293,-20.0088084482,47.9115350748,-10.9565326707,-4.3488084482,11.7880338939,54.49,-15.66,56.6956409259,131.82,47.7634673293,-11.5188084482,49.1327971866,-10.9565326707,-4.3488084482,11.7880338939,58.72,-7.17,59.156126479,134.08,42.6734673293,2.0911915518,42.7246754933,-10.9565326707,-4.3488084482,11.7880338939,53.63,6.44,54.0152802455,132.83,46.2034673293,-30.4288084482,55.3233474839,-10.9565326707,-4.3488084482,11.7880338939,57.16,-26.08,62.8285922172,134.08,40.6034673293,4.6511915518,40.8689997677,-10.9565326707,-4.3488084482,11.7880338939,51.56,9.0,52.3395987757,131.82
2020-06-30 18:30:00,49.2405172684,-12.2911704352,50.751368568,-12.2394827316,-4.6511704352,13.0934458396,61.48,-7.64,61.9528853243,134.5,43.6005172684,-20.7711704352,48.2954100026,-12.2394827316,-4.6511704352,13.0934458396,55.84,-16.12,58.1202202336,132.45,47.4405172684,-12.0311704352,48.9423307652,-12.2394827316,-4.6511704352,13.0934458396,59.68,-7.38,60.1345724189,134.6,42.7105172684,1.5788295648,42.739688676,-12.2394827316,-4.6511704352,13.0934458396,54.95,6.23,55.3020379371,133.42,45.9205172684,-31.1311704352,55.4783171956,-12.2394827316,-4.6511704352,13.0934458396,58.16,-26.48,63.9044286415,134.6,40.7205172684,4.5888295648,40.9782611073,-12.2394827316,-4.6511704352,13.0934458396,52.96,9.24,53.760014881000004,132.45
2020-06-30 19:00:00,49.635183905,-13.216734995,51.3647112832,-13.864816095,-4.986734995,14.7343357929,63.5,-8.23,64.0311088456,134.5,43.515183905,-21.316734995,48.4559018194,-13.864816095,-4.986734995,14.7343357929,57.38,-16.33,59.6584721561,132.45,47.785183905,-12.906734995,49.4975515462,-13.864816095,-4.986734995,14.7343357929,61.65,-7.92,62.1566480756,134.6,42.595183905,1.003265005,42.6069974602,-13.864816095,-4.986734995,14.7343357929,56.46,5.99,56.7768588423,133.42,46.215183905,-31.946734995,56.182177781,-13.864816095,-4.986734995,14.7343357929,60.08,-26.96,65.8517122025,134.6,40.535183905,3.773265005,40.7104245005,-13.864816095,-4.986734995,14.7343357929,54.4,8.76,55.1007949126,132.45
2020-06-30 19:30:00,47.753350352,-14.3479038789,49.8622584282,-13.396649648,-4.8279038789,14.2400448614,61.15,-9.52,61.8866132536,134.91,42.563350352,-21.7079038789,47.7794085774,-13.396649648,-4.8279038789,14.2400448614,55.96,-16.88,58.4504576543,132.71,45.983350352,-14.0379038789,48.0783865673,-13.396649648,-4.8279038789,14.2400448614,59.38,-9.21,60.0900033283,135.03,41.693350352,0.7220961211,41.6996029524,-13.396649648,-4.8279038789,14.2400448614,55.09,5.55,55.368859479,133.73,44.483350352,-33.2279038789,55.5235270379,-13.396649648,-4.8279038789,14.2400448614,57.88,-28.4,64.4721211067,135.03,39.683350352,2.0920961211,39.7384594737,-13.396649648,-4.8279038789,14.2400448614,53.08,6.92,53.5291770906,132.71
2020-06-30 20:00:00,44.7024336664,-14.4872472406,46.9913599325,-12.2975663336,-4.4772472406,13.0872411372,57.0,-10.01,57.8722740179,135.19,40.8024336664,-22.6572472406,46.6710771851,-12.2975663336,-4.4772472406,13.0872411372,53.1,-18.18,56.1259512169,133.09,43.0724336664,-14.1872472406,45.3487874834,-12.2975663336,-4.4772472406,13.0872411372,55.37,-9.71,56.2149535266,135.33,40.0124336664,-0.0572472406,40.0124746192,-12.2975663336,-4.4772472406,13.0872411372,52.31,4.42,52.4964046388,134.13,41.6624336664,-33.5972472406,53.5213359433,-12.2975663336,-4.4772472406,13.0872411372,53.96,-29.12,61.3160337921,135.33,38.1024336664,1.3227527594000001,38.1253868985,-12.2975663336,-4.4772472406,13.0872411372,50.4,5.8,50.7326324963,133.09
2020-06-30 20:30:00,43.2457668509,-14.2569109392,45.5352156034,-12.1842331491,-4.3769109392,12.9465395686,55.43,-9.88,56.3036348738,135.81,39.1757668509,-24.8969109392,46.4176354705,-12.1842331491,-4.3769109392,12.9465395686,51.36,-20.52,55.3075040117,133.95,41.6557668509,-13.9969109392,43.9444698202,-12.1842331491,-4.3769109392,12.9465395686,53.84,-9.62,54.6926868969,135.94,38.4557668509,-1.9869109392,38.507061939,-12.1842331491,-4.3769109392,12.9465395686,50.64,2.39,50.69636772,134.99,40.2557668509,-33.6569109392,52.4720346349,-12.1842331491,-4.3769109392,12.9465395686,52.44,-29.28,60.0605694279,135.94,36.6557668509,0.5830890608,36.6604042023,-12.1842331491,-4.3769109392,12.9465395686,48.84,4.96,49.091213063,133.95
2020-06-30 21:00:00,41.3895001713,-16.313372107,44.488389878,-12.4404998287,-4.373372107,13.1868275022,53.83,-11.94,55.1383033834,135.27,37.8795001713,-24.353372107,45.0326910834,-12.4404998287,-4.373372107,13.1868275022,50.32,-19.98,54.1415071826,133.17,39.8795001713,-15.993372107,42.9669929745,-12.4404998287,-4.373372107,13.1868275022,52.32,-11.62,53.5948393038,135.41,37.1795001713,-1.733372107,37.2198846297,-12.4404998287,-4.373372107,13.1868275022,49.62,2.64,49.6901801164,134.2,38.4795001713,-35.413372107,52.2951131314,-12.4404998287,-4.373372107,13.1868275022,50.92,-31.04,59.6349561918,135.41,35.3195001713,0.466627893,35.3225824925,-12.4404998287,-4.373372107,13.1868275022,47.76,4.84,48.0046164447,133.17
2020-06-30 21:30:00,40.7902834542,-16.3217708416,43.934581228,-12.8697165458,-4.4217708416,13.608146874,53.66,-11.9,54.9636752774,134.68,37.5502834542,-25.0717708416,45.151051822,-12.8697165458,-4.4217708416,13.608146874,50.42,-20.65,54.4848501879,132.63,39.2702834542,-16.0117708416,42.4091024199,-12.8697165458,-4.4217708416,13.608146874,52.14,-11.59,53.4126174232,134.79,36.8302834542,-2.6317708416,36.9241925718,-12.8697165458,-4.4217708416,13.608146874,49.7,1.79,49.7322239599,133.59,37.8902834542,-35.2217708416,51.7324532712,-12.8697165458,-4.4217708416,13.608146874,50.76,-30.8,59.3735429295,134.79,34.9702834542,0.6582291584000001,34.9764776742,-12.8697165458,-4.4217708416,13.608146874,47.84,5.08,48.1089596645,132.63
2020-06-30 22:00:00,40.6917000376,-16.0017147774,43.7249279904,-12.7682999624,-4.3617147774,13.4927402602,53.46,-11.64,54.7125323852,134.68,37.4117000376,-25.8017147774,45.4462736114,-12.7682999624,-4.3617147774,13.4927402602,50.18,-21.44,54.5683607963,132.76,39.1917000376,-15.6917147774,42.2163388334,-12.7682999624,-4.3617147774,13.4927402602,51.96,-11.33,53.1809223312,134.79,36.7217000376,-3.3417147774,36.8734363913,-12.7682999624,-4.3617147774,13.4927402602,49.49,1.02,49.5005100984,133.73,37.7517000376,-34.9217147774,51.4268122551,-12.7682999624,-4.3617147774,13.4927402602,50.52,-30.56,59.0439158593,134.79,34.8717000376,0.0382852226,34.871721054,-12.7682999624,-4.3617147774,13.4927402602,47.64,4.4,47.8427591178,132.76
2020-06-30 22:30:00,39.9656166934,-15.6631478921,42.9253388988,-12.3943833066,-4.2631478921,13.1070655564,52.36,-11.4,53.5866550552,133.99,36.6956166934,-26.6231478921,45.3360815267,-12.3943833066,-4.2631478921,13.1070655564,49.09,-22.36,53.9425407262,132.21,38.4856166934,-15.3731478921,41.4424464575,-12.3943833066,-4.2631478921,13.1070655564,50.88,-11.11,52.0788488736,134.12,36.0256166934,-4.3031478921,36.2817053062,-12.3943833066,-4.2631478921,13.1070655564,48.42,-0.04,48.4200165221,133.18,37.0856166934,-34.4231478921,50.5993683393,-12.3943833066,-4.2631478921,13.1070655564,49.48,-30.16,57.9473554185,134.12,34.2056166934,-2.2631478921,34.2804033197,-12.3943833066,-4.2631478921,13.1070655564,46.6,2.0,46.6428987092,132.21
2020-06-30 23:00:00,37.6855000117,-16.2647730832,41.0455814258,-11.3544999883,-3.9247730832,12.0136802746,49.04,-12.34,50.5687373779,134.66,35.0955000117,-26.8847730832,44.2095594279,-11.3544999883,-3.9247730832,12.0136802746,46.45,-22.96,51.8147093015,132.83,36.3255000117,-15.9747730832,39.6829349489,-11.3544999883,-3.9247730832,12.0136802746,47.68,-12.05,49.1791104027,134.78,34.5055000117,-4.3347730832,34.7767133113,-11.3544999883,-3.9247730832,12.0136802746,45.86,-0.41000000000000003,45.8618327152,133.82,34.9655000117,-35.2847730832,49.6749574997,-11.3544999883,-3.9247730832,12.0136802746,46.32,-31.36,55.9373935753,134.78,32.7255000117,-3.0447730832,32.8668373006,-11.3544999883,-3.9247730832,12.0136802746,44.08,0.88,44.088783154,132.83
2020-06-30 23:30:00,35.9354500484,-17.9693046036,40.1777609893,-10.3745499516,-3.5993046036000003,10.9811784581,46.31,-14.37,48.4882769337,135.4,33.2254500484,-26.2193046036,42.3247263997,-10.3745499516,-3.5993046036000003,10.9811784581,43.6,-22.62,49.1184731033,133.29,34.6654500484,-17.6493046036,38.8997606682,-10.3745499516,-3.5993046036000003,10.9811784581,45.04,-14.05,47.1805478985,135.51,32.6954500484,-3.5893046036,32.8918768301,-10.3745499516,-3.5993046036000003,10.9811784581,43.07,0.01,43.0700011609,134.31,33.3454500484,-37.1993046036,49.9570545761,-10.3745499516,-3.5993046036000003,10.9811784581,43.72,-33.6,55.1398077617,135.51,30.9454500484,-1.7593046036,30.9954195226,-10.3745499516,-3.5993046036000003,10.9811784581,41.32,1.8399999999999999,41.3609477648,133.29
2020-07-01 00:00:00,34.0448500259,-17.779360542,38.4077788289,-9.0351499741,-3.2693605420000003,9.6084677971,43.08,-14.51,45.4579640987,135.25,31.2148500259,-26.949360542,41.2387547795,-9.0351499741,-3.2693605420000003,9.6084677971,40.25,-23.68,46.6990888562,133.29,32.8848500259,-17.479360542,37.2416622371,-9.0351499741,-3.2693605420000003,9.6084677971,41.92,-14.21,44.2629698507,135.36,30.7948500259,-4.339360542,31.0990809837,-9.0351499741,-3.2693605420000003,9.6084677971,39.83,-1.07,39.8443697403,134.31,31.6048500259,-37.069360542,48.7134892627,-9.0351499741,-3.2693605420000003,9.6084677971,40.64,-33.8,52.8587703224,135.36,29.0848500259,-3.2693605420000003,29.268023838,-9.0351499741,-3.2693605420000003,9.6084677971,38.12,0.0,38.12,133.29
2020-07-01 00:30:00,32.588633475500004,-17.4212820186,36.9529443884,-8.2213665245,-3.0812820186,8.7798158527,40.81,-14.34,43.2561174864,136.43,30.0986334755,-27.9312820186,41.0619562648,-8.2213665245,-3.0812820186,8.7798158527,38.32,-24.85,45.6721457784,134.52,31.4986334755,-17.1712820186,35.8750168918,-8.2213665245,-3.0812820186,8.7798158527,39.72,-14.09,42.1450649543,136.55,29.7486334755,-4.8612820186,30.1432124454,-8.2213665245,-3.0812820186,8.7798158527,37.97,-1.78,38.0116995148,135.58,30.2586334755,-37.2012820186,47.9533135834,-8.2213665245,-3.0812820186,8.7798158527,38.48,-34.12,51.4284434919,136.55,28.1386334755,-3.8012820186000003,28.3942324928,-8.2213665245,-3.0812820186,8.7798158527,36.36,-0.72,36.3671280142,134.52
2020-07-01 01:00:00,31.6984168623,-16.8416903067,35.8947372739,-8.0915831377,-2.9616903067,8.6165728191,39.79,-13.88,42.14141075,136.43,29.0584168623,-29.1016903067,41.1254175571,-8.0915831377,-2.9616903067,8.6165728191,37.15,-26.14,45.4249061639,134.76,30.6284168623,-16.6116903067,34.8431940891,-8.0915831377,-2.9616903067,8.6165728191,38.72,-13.65,41.0555830552,136.55,28.7684168623,-5.9516903067,29.3776177773,-8.0915831377,-2.9616903067,8.6165728191,36.86,-2.99,36.9810721856,135.79,29.3884168623,-36.6816903067,47.0023983369,-8.0915831377,-2.9616903067,8.6165728191,37.48,-33.72,50.4161561407,136.55,27.1884168623,-6.1216903067,27.869070736,-8.0915831377,-2.9616903067,8.6165728191,35.28,-3.16,35.4212365679,134.76
2020-07-01 01:30:00,32.1333169388,-2.1288640093,32.2037593995,-7.5666830612,-2.8488640093,8.0852160572,39.7,0.72,39.7065284305,135.72,29.1533169388,-21.2788640093,36.0930179129,-7.5666830612,-2.8488640093,8.0852160572,36.72,-18.43,41.0855607239,134.66,29.9633169388,-35.2088640093,46.2327207376,-7.5666830612,-2.8488640093,8.0852160572,37.53,-32.36,49.5547222775,135.84,28.7933169388,1.6211359907,28.838917841,-7.5666830612,-2.8488640093,8.0852160572,36.36,4.47,36.6337344534,135.68,29.2333169388,-38.7688640093,48.5552431341,-7.5666830612,-2.8488640093,8.0852160572,36.8,-35.92,51.4245700031,135.84,27.1533169388,-12.9288640093,30.0742106356,-7.5666830612,-2.8488640093,8.0852160572,34.72,-10.08,36.1536277571,134.66
2020-07-01 02:00:00,30.9590835104,3.5161720051,31.1581180012,-7.5509164896000005,-2.8938279949,8.0864442307,38.51,6.41,39.0398283808,134.93,28.8090835104,-19.5038279949,34.790265868,-7.5509164896000005,-2.8938279949,8.0864442307,36.36,-16.61,39.9742629701,134.27,28.4590835104,-40.9638279949,49.8794009412,-7.5509164896000005,-2.8938279949,8.0864442307,36.01,-38.07,52.4027193951,135.05,28.4390835104,3.2661720051,28.6260257542,-7.5509164896000005,-2.8938279949,8.0864442307,35.99,6.16,36.5133633072,135.28,27.8490835104,-38.2938279949,47.3496432392,-7.5509164896000005,-2.8938279949,8.0864442307,35.4,-35.4,50.063160108,135.05,26.7690835104,-15.6138279949,30.9899250829,-7.5509164896000005,-2.8938279949,8.0864442307,34.32,-12.72,36.6013770233,134.27
2020-07-01 02:30:00,30.4972834877,4.2632096536,30.7938184816,-7.9327165123,-2.8367903464,8.4246881684,38.43,7.1,39.0803646349,136.08,28.7472834877,-20.1967903464,35.1328428713,-7.9327165123,-2.8367903464,8.4246881684,36.68,-17.36,40.5806850608,135.49,27.9972834877,-40.9367903464,49.5950469962,-7.9327165123,-2.8367903464,8.4246881684,35.93,-38.1,52.3695990055,136.19,28.3672834877,2.9432096536000003,28.519559175,-7.9327165123,-2.8367903464,8.4246881684,36.3,5.78,36.7572904333,136.52,27.3872834877,-38.2767903464,47.0656560144,-7.9327165123,-2.8367903464,8.4246881684,35.32,-35.44,50.0349477865,136.19,26.7472834877,-16.3567903464,31.3522210443,-7.9327165123,-2.8367903464,8.4246881684,34.68,-13.52,37.2222084245,135.49
2020-07-01 03:00:00,29.6766835034,4.4448269673,30.0076995208,-7.6533164966000005,-2.7751730327,8.1409359878,37.33,7.22,38.0218003256,136.46,28.0866835034,-20.6151730327,34.8403092609,-7.6533164966000005,-2.7751730327,8.1409359878,35.74,-17.84,39.9451273624,135.92,27.2066835034,-41.0351730327,49.2350388756,-7.6533164966000005,-2.7751730327,8.1409359878,34.86,-38.26,51.7595131353,136.59,27.7566835034,2.6648269673,27.884310676,-7.6533164966000005,-2.7751730327,8.1409359878,35.41,5.44,35.8254337029,136.94,26.6266835034,-38.3751730327,46.707966983,-7.6533164966000005,-2.7751730327,8.1409359878,34.28,-35.6,49.4214366444,136.59,26.1866835034,-16.4551730327,30.9275785093,-7.6533164966000005,-2.7751730327,8.1409359878,33.84,-13.68,36.5005205442,135.92
2020-07-01 03:30:00,29.1531335146,3.8203353790000003,29.402383511,-7.6568664854,-2.759664621,8.1390019778,36.81,6.58,37.3934820524,136.46,27.8031335146,-20.319664621,34.4369424244,-7.6568664854,-2.759664621,8.1390019778,35.46,-17.56,39.5697510733,135.81,26.7331335146,-41.619664621,49.4657144968,-7.6568664854,-2.759664621,8.1390019778,34.39,-38.86,51.8919232636,136.59,27.4631335146,2.920335379,27.617966275,-7.6568664854,-2.759664621,8.1390019778,35.12,5.68,35.576351696,136.85,26.1831335146,-38.999664621,46.9737194737,-7.6568664854,-2.759664621,8.1390019778,33.84,-36.24,49.583093893,136.59,25.9031335146,-15.879664621,30.3831544503,-7.6568664854,-2.759664621,8.1390019778,33.56,-13.12,36.0334289237,135.81
2020-07-01 04:00:00,29.2289835292,3.8091744563,29.4761477841,-7.5710164708,-2.7408255436999998,8.051857864,36.8,6.55,37.3783694133,136.62,27.5589835292,-20.3608255437,34.2645704771,-7.5710164708,-2.7408255436999998,8.051857864,35.13,-17.62,39.3011615604,136.0,26.7989835292,-41.7208255437,49.5864175177,-7.5710164708,-2.7408255436999998,8.051857864,34.37,-38.98,51.9686184153,136.75,27.2289835292,2.9191744563,27.3850164057,-7.5710164708,-2.7408255436999998,8.051857864,34.8,5.66,35.257277263,137.01,26.2289835292,-39.0608255437,47.0500549322,-7.5710164708,-2.7408255436999998,8.051857864,33.8,-36.32,49.6143366377,136.75,25.6289835292,-16.1408255437,30.2881337486,-7.5710164708,-2.7408255436999998,8.051857864,33.2,-13.4,35.8022345671,136.0
2020-07-01 04:30:00,29.9005834606,14.5202312957,33.2397654649,-7.3194165394,-2.7597687043,7.8224153418,37.22,17.28,41.0356771602,136.12,27.5205834606,-13.6197687043,30.7063611255,-7.3194165394,-2.7597687043,7.8224153418,34.84,-10.86,36.4933582998,135.89,26.8405834606,-48.1097687043,55.0905324469,-7.3194165394,-2.7597687043,7.8224153418,34.16,-45.35,56.7761226221,136.27,27.1205834606,9.4702312957,28.726491746,-7.3194165394,-2.7597687043,7.8224153418,34.44,12.23,36.5470450242,136.93,26.4005834606,-44.3197687043,51.5871370117,-7.3194165394,-2.7597687043,7.8224153418,33.72,-41.56,53.51889386,136.27,25.3205834606,-24.879768704299998,35.4983779568,-7.3194165394,-2.7597687043,7.8224153418,32.64,-22.12,39.4292277378,135.89
2020-07-01 05:00:00,29.6127168416,19.9174931172,35.6878064724,-7.0572831584,-2.7225068828,7.5642110828,36.67,22.64,43.0959220809,136.04,27.5927168416,-4.5025068828,27.9576571073,-7.0572831584,-2.7225068828,7.5642110828,34.65,-1.78,34.6956899341,135.46,26.3227168416,-50.3425068828,56.8089202606,-7.0572831584,-2.7225068828,7.5642110828,33.38,-47.62,58.1540093201,136.19,27.0927168416,18.1874931172,32.6312765877,-7.0572831584,-2.7225068828,7.5642110828,34.15,20.91,40.0431092699,136.48,25.9027168416,-45.8025068828,52.6195816833,-7.0572831584,-2.7225068828,7.5642110828,32.96,-43.08,54.2424925681,136.19,25.0627168416,-38.0025068828,45.522854753,-7.0572831584,-2.7225068828,7.5642110828,32.12,-35.28,47.7113487548,135.46
2020-07-01 05:30:00,30.3807834329,18.6033938106,35.6241247369,-7.3792165671,-2.8066061894,7.8949271971,37.76,21.41,43.4074383027,133.32,27.5207834329,-4.6066061894,27.9036617909,-7.3792165671,-2.8066061894,7.8949271971,34.9,-1.8,34.94638751,132.7,27.0607834329,-48.8066061894,55.8065480721,-7.3792165671,-2.8066061894,7.8949271971,34.44,-46.0,57.4640200473,133.43,26.9807834329,17.2133938106,32.0041185026,-7.3792165671,-2.8066061894,7.8949271971,34.36,20.02,39.7669460733,133.65,26.6607834329,-44.3266061894,51.7266410037,-7.3792165671,-2.8066061894,7.8949271971,34.04,-41.52,53.6901480721,133.43,24.8207834329,-37.1666061894,44.6925934116,-7.3792165671,-2.8066061894,7.8949271971,32.2,-34.36,47.0898035672,132.7
2020-07-01 06:00:00,30.484766798,18.6056515886,35.7140207449,-8.035233202,-2.8943484114,8.5406220696,38.52,21.5,44.1139479077,133.07,28.494766798,-4.3543484114,28.8255457011,-8.035233202,-2.8943484114,8.5406220696,36.53,-1.46,36.5591643778,132.45,27.124766798,-48.5843484114,55.643435232,-8.035233202,-2.8943484114,8.5406220696,35.16,-45.69,57.6524214583,133.21,27.914766798,17.3756515886,32.8808070691,-8.035233202,-2.8943484114,8.5406220696,35.95,20.27,41.2707572017,133.4,26.684766798,-44.0943484114,51.5401624066,-8.035233202,-2.8943484114,8.5406220696,34.72,-41.2,53.8787379214,133.21,25.724766798,-36.3343484114,44.5190801938,-8.035233202,-2.8943484114,8.5406220696,33.76,-33.44,47.5181144407,132.45
2020-07-01 06:30:00,32.5127500978,19.0255714309,37.6702971477,-9.0172499022,-3.1844285691,9.563021547,41.53,22.21,47.0959127738,132.36,30.8627500978,-3.0344285691,31.0115639777,-9.0172499022,-3.1844285691,9.563021547,39.88,0.15,39.8802820953,131.67,28.9527500978,-47.4944285691,55.6235784837,-9.0172499022,-3.1844285691,9.563021547,37.97,-44.31,58.3532089949,132.49,30.1827500978,18.4455714309,35.3728357484,-9.0172499022,-3.1844285691,9.563021547,39.2,21.63,44.7716081909,132.63,28.4627500978,-42.9444285691,51.5204045816,-9.0172499022,-3.1844285691,9.563021547,37.48,-39.76,54.6407174184,132.49,27.8227500978,-36.3444285691,45.7714202425,-9.0172499022,-3.1844285691,9.563021547,36.84,-33.16,49.5658269375,131.67
2020-07-01 07:00:00,34.592333477,19.0220965823,39.477458046,-9.477666523,-3.3979034177000003,10.0683618507,44.07,22.42,49.4451342399,132.22,32.542333477,-1.5079034177000001,32.5772503574,-9.477666523,-3.3979034177000003,10.0683618507,42.02,1.8900000000000001,42.0624832838,131.38,30.882333477,-47.3079034177,56.4956303334,-9.477666523,-3.3979034177000003,10.0683618507,40.36,-43.91,59.6407385937,132.37,31.762333477,19.8520965823,37.4559950691,-9.477666523,-3.3979034177000003,10.0683618507,41.24,23.25,47.3423710855,132.34,30.442333477,-42.7179034177,52.4552660839,-9.477666523,-3.3979034177000003,10.0683618507,39.92,-39.32,56.0327475678,132.37,29.322333477,-36.1979034177,46.5841974534,-9.477666523,-3.3979034177000003,10.0683618507,38.8,-32.8,50.8062988221,131.38
2020-07-01 07:30:00,37.4390335364,20.0165240193,42.4540041216,-10.1709664636,-3.7234759807,10.8311048459,47.61,23.74,53.2005610873,131.21,35.2590335364,-0.15347598070000001,35.2593675609,-10.1709664636,-3.7234759807,10.8311048459,45.43,3.5700000000000003,45.5700537634,130.36,33.4990335364,-45.3934759807,56.4158923485,-10.1709664636,-3.7234759807,10.8311048459,43.67,-41.67,60.361061952200004,131.36,34.3790335364,20.8765240193,40.2212282511,-10.1709664636,-3.7234759807,10.8311048459,44.55,24.6,50.8906916833,131.3,32.9890335364,-40.7634759807,52.4398446574,-10.1709664636,-3.7234759807,10.8311048459,43.16,-37.04,56.8748380217,131.36,31.7490335364,-34.0034759807,46.5213661586,-10.1709664636,-3.7234759807,10.8311048459,41.92,-30.28,51.7123273504,130.36
2020-07-01 08:00:00,40.4429002847,21.57686824,45.8387328194,-10.4970997153,-3.89313176,11.1957839088,50.94,25.47,56.9526513869,130.85,37.8429002847,1.21686824,37.8624599078,-10.4970997153,-3.89313176,11.1957839088,48.34,5.11,48.6093375803,130.03,36.2829002847,-43.54313176,56.6785071834,-10.4970997153,-3.89313176,11.1957839088,46.78,-39.65,61.3228415845,130.96,36.8529002847,22.13686824,42.9904314339,-10.4970997153,-3.89313176,11.1957839088,47.35,26.03,54.0331694425,130.96,35.7829002847,-38.89313176,52.8497081438,-10.4970997153,-3.89313176,11.1957839088,46.28,-35.0,58.0244638062,130.96,34.1429002847,-32.81313176,47.3544005954,-10.4970997153,-3.89313176,11.1957839088,44.64,-28.92,53.1892470336,130.03
2020-07-01 08:30:00,43.1935335718,21.9008392441,48.4285876525,-12.4464664282,-4.4291607559,13.2110556562,55.64,26.33,61.5554912254,130.85,40.7935335718,3.2508392441,40.9228583687,-12.4464664282,-4.4291607559,13.2110556562,53.24,7.68,53.791077326999996,129.83,38.7335335718,-43.2191607559,58.0360446568,-12.4464664282,-4.4291607559,13.2110556562,51.18,-38.79,64.2188173357,130.96,39.6635335718,24.0908392441,46.4065128068,-12.4464664282,-4.4291607559,13.2110556562,52.11,28.52,59.404061309,130.77,38.2335335718,-38.5091607559,54.2656295597,-12.4464664282,-4.4291607559,13.2110556562,50.68,-34.08,61.0729792953,130.96,36.6735335718,-31.7891607559,48.5334812908,-12.4464664282,-4.4291607559,13.2110556562,49.12,-27.36,56.2258303629,129.83
2020-07-01 09:00:00,44.4345169512,22.2500386323,49.6939686061,-11.9954830488,-4.3399613677,12.7564445771,56.43,26.59,62.3808704652,130.43,42.2445169512,4.7500386323,42.5107289922,-11.9954830488,-4.3399613677,12.7564445771,54.24,9.09,54.9964153377,129.3,39.9145169512,-42.5199613677,58.3190858823,-11.9954830488,-4.3399613677,12.7564445771,51.91,-38.18,64.4388120623,130.57,41.0645169512,25.4200386323,48.2956821724,-11.9954830488,-4.3399613677,12.7564445771,53.06,29.76,60.8360189362,130.24,39.4045169512,-37.7799613677,54.589755789,-11.9954830488,-4.3399613677,12.7564445771,51.4,-33.44,61.3204174806,130.57,38.0045169512,-30.5799613677,48.7798866946,-11.9954830488,-4.3399613677,12.7564445771,50.0,-26.24,56.4671373455,129.3
2020-07-01 09:30:00,46.0232834636,24.351535814400002,52.068607791,-12.1867165364,-4.3884641856,12.9527864896,58.21,28.74,64.9183464053,129.89,43.0232834636,3.6115358144,43.1746002984,-12.1867165364,-4.3884641856,12.9527864896,55.21,8.0,55.7865942678,129.15,41.4032834636,-39.978464185600004,57.5544045248,-12.1867165364,-4.3884641856,12.9527864896,53.59,-35.59,64.3314557584,130.02,41.8332834636,24.2515358144,48.3545302397,-12.1867165364,-4.3884641856,12.9527864896,54.02,28.64,61.1425383837,130.09,40.8132834636,-35.2284641856,53.9144581347,-12.1867165364,-4.3884641856,12.9527864896,53.0,-30.84,61.319699934,130.02,38.7732834636,-31.1484641856,49.7352423505,-12.1867165364,-4.3884641856,12.9527864896,50.96,-26.76,57.5588325107,129.15
2020-07-01 10:00:00,46.9867835208,24.642504535,53.0566758795,-12.1532164792,-4.557495465,12.9796546835,59.14,29.2,65.9558913214,129.7,43.2267835208,3.802504535,43.3937075426,-12.1532164792,-4.557495465,12.9796546835,55.38,8.36,56.0074459336,128.96,42.2867835208,-39.557495465,57.904814204,-12.1532164792,-4.557495465,12.9796546835,54.44,-35.0,64.7202719401,129.86,42.0267835208,24.392504535,48.5926415272,-12.1532164792,-4.557495465,12.9796546835,54.18,28.95,61.4294302432,129.92,41.6867835208,-34.797495465,54.3015065256,-12.1532164792,-4.557495465,12.9796546835,53.84,-30.24,61.7511392607,129.86,38.9267835208,-30.957495465,49.7359125858,-12.1532164792,-4.557495465,12.9796546835,51.08,-26.4,57.4989252073,128.96
2020-07-01 10:30:00,46.3010341092,24.7120563987,52.4830590861,-8.6689658908,-3.8679436013,9.492731815399999,54.97,28.58,61.9557689001,129.87,42.1010341092,5.0520563987,42.4030700176,-8.6689658908,-3.8679436013,9.492731815399999,50.77,8.92,51.5476410711,129.07,41.8710341092,-39.6979436013,57.6984421241,-8.6689658908,-3.8679436013,9.492731815399999,50.54,-35.83,61.9522437043,130.06,41.0110341092,25.6120563987,48.3516530397,-8.6689658908,-3.8679436013,9.492731815399999,49.68,29.48,57.7682681063,130.02,41.2510341092,-34.9879436013,54.0907017197,-8.6689658908,-3.8679436013,9.492731815399999,49.92,-31.12,58.8256814665,130.06,38.0510341092,-29.0279436013,47.8591966763,-8.6689658908,-3.8679436013,9.492731815399999,46.72,-25.16,53.0639614051,129.07
2020-07-01 11:00:00,46.2909339871,25.2811918034,52.7445658661,-7.5690660129000005,-3.5688081966,8.3682227654,53.86,28.85,61.1000990179,129.73,41.4609339871,5.4211918034,41.8138537766,-7.5690660129000005,-3.5688081966,8.3682227654,49.03,8.99,49.8473770624,128.92,41.9209339871,-39.0188081966,57.2698183989,-7.5690660129000005,-3.5688081966,8.3682227654,49.49,-35.45,60.876617843,129.87,40.4209339871,25.9211918034,48.0183307592,-7.5690660129000005,-3.5688081966,8.3682227654,47.99,29.49,56.3267272261,129.87,41.3509339871,-34.3688081966,53.7690870153,-7.5690660129000005,-3.5688081966,8.3682227654,48.92,-30.8,57.8083592571,129.87,37.5509339871,-29.1688081966,47.5488382079,-7.5690660129000005,-3.5688081966,8.3682227654,45.12,-25.6,51.8765303389,128.92
2020-07-01 11:30:00,47.5233507278,25.6412478676,53.9994671882,-7.7266492721999995,-3.5087521324,8.4860149954,55.25,29.15,62.4682719466,129.85,41.8933507278,5.5012478676,42.2530065593,-7.7266492721999995,-3.5087521324,8.4860149954,49.62,9.01,50.4313840778,129.07,43.0733507278,-38.6287521324,57.8575322169,-7.7266492721999995,-3.5087521324,8.4860149954,50.8,-35.12,61.7580310567,129.98,40.8333507278,26.0112478676,48.4143320442,-7.7266492721999995,-3.5087521324,8.4860149954,48.56,29.52,56.8287251309,130.01,42.4733507278,-33.9087521324,54.3487717729,-7.7266492721999995,-3.5087521324,8.4860149954,50.2,-30.4,58.6873069752,129.98,37.8733507278,-29.0687521324,47.7428847671,-7.7266492721999995,-3.5087521324,8.4860149954,45.6,-25.56,52.2749806313,129.07
2020-07-01 12:00:00,47.7024673565,27.1170288068,54.8712916124,-3.9175326435,-2.5329711932,4.6650836089,51.62,29.65,59.5293784614,129.85,40.5724673565,6.8270288068,41.1428417799,-3.9175326435,-2.5329711932,4.6650836089,44.49,9.36,45.4639384568,129.07,43.4724673565,-37.2529711932,57.2506705706,-3.9175326435,-2.5329711932,4.6650836089,47.39,-34.72,58.7476850608,129.98,39.6224673565,27.2870288068,48.1094778658,-3.9175326435,-2.5329711932,4.6650836089,43.54,29.82,52.7727581239,130.01,42.8424673565,-32.6529711932,53.8673698721,-3.9175326435,-2.5329711932,4.6650836089,46.76,-30.12,55.6211470576,129.98,36.8824673565,-28.6529711932,46.7044875414,-3.9175326435,-2.5329711932,4.6650836089,40.8,-26.12,48.4447561662,129.07
2020-07-01 12:30:00,49.467217426,27.1128174138,56.4101982622,-4.362782574,-2.6071825862,5.0824475232,53.83,29.72,61.489408031,129.85,41.567217426,6.8228174138,42.1234424282,-4.362782574,-2.6071825862,5.0824475232,45.93,9.43,46.8880560484,129.07,45.107217426,-37.0971825862,58.4025857283,-4.362782574,-2.6071825862,5.0824475232,49.47,-34.49,60.3062268758,129.98,40.587217426,27.2528174138,48.8880177075,-4.362782574,-2.6071825862,5.0824475232,44.95,29.86,53.9640815728,130.01,44.477217426,-32.4471825862,55.0549046656,-4.362782574,-2.6071825862,5.0824475232,48.84,-29.84,57.2343533204,129.98,37.797217426,-28.8871825862,47.5720397179,-4.362782574,-2.6071825862,5.0824475232,42.16,-26.28,49.6800161031,129.07
2020-07-01 13:00:00,49.3495678158,27.1582778064,56.3289614409,-3.8604321842,-2.5317221936000003,4.6165521674,53.21,29.69,60.932751456,129.85,41.4295678158,6.9082778064,42.0015879659,-3.8604321842,-2.5317221936000003,4.6165521674,45.29,9.44,46.2633515863,129.14,45.0095678158,-37.1317221936,58.349172985,-3.8604321842,-2.5317221936000003,4.6165521674,48.87,-34.6,59.8785178507,129.98,40.4795678158,27.3582778064,48.8576583054,-3.8604321842,-2.5317221936000003,4.6165521674,44.34,29.89,53.4738038669,130.01,44.4195678158,-32.4517221936,55.0110196076,-3.8604321842,-2.5317221936000003,4.6165521674,48.28,-29.92,56.7993380243,129.98,37.6595678158,-28.8517221936,47.441173274,-3.8604321842,-2.5317221936000003,4.6165521674,41.52,-26.32,49.1594629751,129.14
2020-07-01 13:30:00,48.6259844914,26.9520328503,55.5958491483,-2.7640155086,-2.4079671497,3.6657997116,51.39,29.36,59.1856545119,130.0,40.3859844914,6.6420328503,40.9285272607,-2.7640155086,-2.4079671497,3.6657997116,43.15,9.05,44.0888307851,129.21,44.4159844914,-37.4979671497,58.1281104003,-2.7640155086,-2.4079671497,3.6657997116,47.18,-35.09,58.7984736196,130.13,39.4859844914,27.1220328503,47.9035242669,-2.7640155086,-2.4079671497,3.6657997116,42.25,29.53,51.5469048537,130.13,43.7959844914,-32.8879671497,54.7695776943,-2.7640155086,-2.4079671497,3.6657997116,46.56,-30.48,55.649474391,130.13,36.7959844914,-26.7279671497,45.4788819415,-2.7640155086,-2.4079671497,3.6657997116,39.56,-24.32,46.437657133,129.21
2020-07-01 14:00:00,48.3989010859,26.610255431,55.231868703,-3.2810989141,-2.399744569,4.065019567,51.68,29.01,59.2655253921,130.25,39.0789010859,6.360255431,39.5930973685,-3.2810989141,-2.399744569,4.065019567,42.36,8.76,43.2562966515,129.43,44.1689010859,-37.959744569,58.2394542461,-3.2810989141,-2.399744569,4.065019567,47.45,-35.56,59.2960040812,130.35,38.1889010859,26.890255431,46.7062951142,-3.2810989141,-2.399744569,4.065019567,41.47,29.29,50.77071006,130.35,43.5589010859,-33.319744569,54.8414372711,-3.2810989141,-2.399744569,4.065019567,46.84,-30.92,56.1251458795,130.35,35.4789010859,-28.399744569,45.4455488893,-3.2810989141,-2.399744569,4.065019567,38.76,-26.0,46.6726643765,129.43
2020-07-01 14:30:00,47.1865177596,27.2269248912,54.4781873534,-1.9634822404,-2.0130751088,2.8120693274,49.15,29.24,57.1900349711,130.47,39.1365177596,6.6169248912,39.6919477648,-1.9634822404,-2.0130751088,2.8120693274,41.1,8.63,41.9962724536,129.68,43.1165177596,-37.5930751088,57.2037883348,-1.9634822404,-2.0130751088,2.8120693274,45.08,-35.58,57.4294593393,130.56,38.2965177596,27.2069248912,46.9770160243,-1.9634822404,-2.0130751088,2.8120693274,40.26,29.22,49.7461154262,130.59,42.4765177596,-33.0130751088,53.7970044624,-1.9634822404,-2.0130751088,2.8120693274,44.44,-31.0,54.1840714602,130.56,35.6765177596,-29.3330751088,46.1870459631,-1.9634822404,-2.0130751088,2.8120693274,37.64,-27.32,46.5096979134,129.68
2020-07-01 15:00:00,46.2676011825,27.8218808318,53.9884059053,-1.5623988175,-2.0881191682,2.6079362963,47.83,29.91,56.4120288591,130.39,38.6276011825,5.5318808318,39.0217026621,-1.5623988175,-2.0881191682,2.6079362963,40.19,7.62,40.905995893,129.83,42.2576011825,-37.0781191682,56.2182512958,-1.5623988175,-2.0881191682,2.6079362963,43.82,-34.99,56.0757746268,130.56,37.8076011825,26.2018808318,45.9994920221,-1.5623988175,-2.0881191682,2.6079362963,39.37,28.29,48.4801093233,130.74,41.6776011825,-32.4881191682,52.8441134604,-1.5623988175,-2.0881191682,2.6079362963,43.24,-30.4,52.8569541309,130.56,35.2376011825,-27.7281191682,44.839013478300004,-1.5623988175,-2.0881191682,2.6079362963,36.8,-25.64,44.851416923,129.83
2020-07-01 15:30:00,47.1307342189,27.6405036974,54.6379314457,-2.5492657811,-2.1894963026,3.3604538505,49.68,29.83,57.9476600045,130.68,38.8907342189,5.1805036974,39.2342557805,-2.5492657811,-2.1894963026,3.3604538505,41.44,7.37,42.0902660956,130.08,43.0207342189,-37.4394963026,57.0306887222,-2.5492657811,-2.1894963026,3.3604538505,45.57,-35.25,57.6123892926,130.77,38.0607342189,25.9405036974,46.0600610221,-2.5492657811,-2.1894963026,3.3604538505,40.61,28.13,49.4011032265,130.98,42.3707342189,-32.8294963026,53.6008856805,-2.5492657811,-2.1894963026,3.3604538505,44.92,-30.64,54.3747735627,130.77,35.4507342189,-30.1094963026,46.5116794392,-2.5492657811,-2.1894963026,3.3604538505,38.0,-27.92,47.1542829444,130.08
2020-07-01 16:00:00,46.6392343212,27.7284941439,54.2594467863,-1.7507656788000001,-2.0215058561,2.6742599702,48.39,29.75,56.8036495306,130.68,38.8792343212,5.2984941439,39.2386149297,-1.7507656788000001,-2.0215058561,2.6742599702,40.63,7.32,41.2841289117,130.08,42.6092343212,-37.3215058561,56.6431076903,-1.7507656788000001,-2.0215058561,2.6742599702,44.36,-35.3,56.6912656412,130.77,38.0592343212,26.0384941439,46.1140813028,-1.7507656788000001,-2.0215058561,2.6742599702,39.81,28.06,48.7052327784,130.98,42.0092343212,-32.7415058561,53.2614492291,-1.7507656788000001,-2.0215058561,2.6742599702,43.76,-30.72,53.4664006643,130.77,35.4892343212,-30.5815058561,46.8477774621,-1.7507656788000001,-2.0215058561,2.6742599702,37.24,-28.56,46.9307063659,130.08
2020-07-01 16:30:00,47.4765508178,26.7973331374,54.5171527212,-3.1034491822,-2.2626668626,3.8407106319,50.58,29.06,58.333695237,130.93,39.0765508178,4.8273331374,39.3735948198,-3.1034491822,-2.2626668626,3.8407106319,42.18,7.09,42.7717254737,130.3,43.3065508178,-38.5026668626,57.9474995083,-3.1034491822,-2.2626668626,3.8407106319,46.41,-36.24,58.8831529387,131.05,38.2165508178,25.6673331374,46.0360374793,-3.1034491822,-2.2626668626,3.8407106319,41.32,27.93,49.8741145285,131.2,42.6965508178,-33.8226668626,54.469883839,-3.1034491822,-2.2626668626,3.8407106319,45.8,-31.56,55.6208018641,131.05,35.6165508178,-31.4226668626,47.4965544531,-3.1034491822,-2.2626668626,3.8407106319,38.72,-29.16,48.4720950651,130.3
2020-07-01 17:00:00,48.5912006939,26.0966764152,55.1556099123,-5.2787993061,-2.8733235848,6.0101339866,53.87,28.97,61.1656586656,130.8,41.2712006939,3.9966764152,41.4642668944,-5.2787993061,-2.8733235848,6.0101339866,46.55,6.87,47.0542176643,130.18,44.2212006939,-39.1133235848,59.0369941025,-5.2787993061,-2.8733235848,6.0101339866,49.5,-36.24,61.3480855447,130.92,40.3412006939,24.8766764152,47.3947413,-5.2787993061,-2.8733235848,6.0101339866,45.62,27.75,53.3970682716,131.07,43.6412006939,-34.4333235848,55.5896408614,-5.2787993061,-2.8733235848,6.0101339866,48.92,-31.56,58.2168360528,130.92,37.6012006939,-32.5133235848,49.7088171671,-5.2787993061,-2.8733235848,6.0101339866,42.88,-29.64,52.1269987626,130.18
2020-07-01 17:30:00,50.0726507157,25.0645384334,55.9955483639,-8.0073492843,-3.7154615666,8.8273607162,58.08,28.78,64.8195556912,130.66,43.0326507157,2.8345384334,43.1259044629,-8.0073492843,-3.7154615666,8.8273607162,51.04,6.55,51.4585668281,130.06,45.4326507157,-39.8954615666,60.4629936793,-8.0073492843,-3.7154615666,8.8273607162,53.44,-36.18,64.5354631191,130.76,41.9926507157,23.7045384334,48.2212386451,-8.0073492843,-3.7154615666,8.8273607162,50.0,27.42,57.0250506357,130.94,44.8326507157,-35.1154615666,56.9478903141,-8.0073492843,-3.7154615666,8.8273607162,52.84,-31.4,61.4656456893,130.76,39.1126507157,-32.9954615666,51.171280324,-8.0073492843,-3.7154615666,8.8273607162,47.12,-29.28,55.476236354,130.06
2020-07-01 18:00:00,49.9115174393,24.6331932279,55.6592650122,-9.0884825607,-4.1168067721,9.9774051363,59.0,28.75,65.6320234337,130.4,43.4615174393,1.9731932279,43.506286783,-9.0884825607,-4.1168067721,9.9774051363,52.55,6.09,52.9017069668,129.84,45.2115174393,-40.0568067721,60.4038829707,-9.0884825607,-4.1168067721,9.9774051363,54.3,-35.94,65.1166153912,130.48,42.3615174393,22.8131932279,48.1138228061,-9.0884825607,-4.1168067721,9.9774051363,51.45,26.93,58.0717435592,130.69,44.5915174393,-35.2768067721,56.8582142137,-9.0884825607,-4.1168067721,9.9774051363,53.68,-31.16,62.0684138673,130.48,39.4315174393,-33.3168067721,51.6222256499,-9.0884825607,-4.1168067721,9.9774051363,48.52,-29.2,56.6288830898,129.84
2020-07-01 18:30:00,49.2043839749,23.8405349974,54.6757945649,-10.9056160251,-4.4394650026,11.7746044688,60.11,28.28,66.4301926837,130.4,42.6443839749,0.9405349974,42.6547546081,-10.9056160251,-4.4394650026,11.7746044688,53.55,5.38,53.819577293,129.84,44.4443839749,-40.8294650026,60.3518722104,-10.9056160251,-4.4394650026,11.7746044688,55.35,-36.39,66.2408831463,130.48,41.5243839749,21.8205349974,46.9085302697,-10.9056160251,-4.4394650026,11.7746044688,52.43,26.26,58.6386604554,130.69,43.8943839749,-36.0794650026,56.8194046027,-10.9056160251,-4.4394650026,11.7746044688,54.8,-31.64,63.278192136,130.48,38.5743839749,-33.0794650026,50.8156875768,-10.9056160251,-4.4394650026,11.7746044688,49.48,-28.64,57.1709716552,129.84
2020-07-01 19:00:00,48.3271840035,23.3513436542,53.6731027999,-10.9728159965,-4.4086563458,11.8253516509,59.3,27.76,65.4760078197,130.69,41.7971840035,0.5913436542,41.8013669386,-10.9728159965,-4.4086563458,11.8253516509,52.77,5.0,53.0063477331,130.16,43.6271840035,-41.5486563458,60.2463445216,-10.9728159965,-4.4086563458,11.8253516509,54.6,-37.14,66.0343819536,130.77,40.7071840035,21.5513436542,46.0601263871,-10.9728159965,-4.4086563458,11.8253516509,51.68,25.96,57.8337617659,130.99,43.0671840035,-36.7686563458,56.6278767699,-10.9728159965,-4.4086563458,11.8253516509,54.04,-32.36,62.9880242586,130.77,37.7871840035,-33.9686563458,50.8108343648,-10.9728159965,-4.4086563458,11.8253516509,48.76,-29.56,57.020445456,130.16
2020-07-01 19:30:00,47.4410506932,22.5300946546,52.519124669199996,-11.4389493068,-4.4099053454,12.259560612,58.88,26.94,64.75042857,130.77,41.1810506932,0.45009465460000003,41.1835103093,-11.4389493068,-4.4099053454,12.259560612,52.62,4.86,52.8439589736,130.16,42.7610506932,-42.4399053454,60.2466017474,-11.4389493068,-4.4099053454,12.259560612,54.2,-38.03,66.2111841006,130.89,40.0810506932,21.4100946546,45.4409812591,-11.4389493068,-4.4099053454,12.259560612,51.52,25.82,57.627968904,130.99,42.2010506932,-37.6499053454,56.5547880566,-11.4389493068,-4.4099053454,12.259560612,53.64,-33.24,63.1042565918,130.89,37.1610506932,-34.6499053454,50.809050661,-11.4389493068,-4.4099053454,12.259560612,48.6,-30.24,57.24,130.16
2020-07-01 20:00:00,45.771017231,21.8720161731,50.7284053548,-11.928982769000001,-4.4679838269,12.7382694814,57.7,26.34,63.4277983222,131.03,39.681017231,-0.1679838269,39.681372797,-11.928982769000001,-4.4679838269,12.7382694814,51.61,4.3,51.788822153,130.44,41.181017231,-43.3579838269,59.797917536599996,-11.928982769000001,-4.4679838269,12.7382694814,53.11,-38.89,65.8263184448,131.15,38.621017231,20.8920161731,43.9096721889,-11.928982769000001,-4.4679838269,12.7382694814,50.55,25.36,56.5546823879,131.29,40.631017231,-38.5879838269,56.0349181944,-11.928982769000001,-4.4679838269,12.7382694814,52.56,-34.12,62.6636098545,131.15,35.791017231,-34.7479838269,49.8840585204,-11.928982769000001,-4.4679838269,12.7382694814,47.72,-30.28,56.5161640595,130.44
2020-07-01 20:30:00,44.5968509997,21.1172363445,49.3438627382,-11.8131490003,-4.4827636555,12.635096331,56.41,25.6,61.9471395627,131.03,38.5968509997,-0.8827636555,38.6069446961,-11.8131490003,-4.4827636555,12.635096331,50.41,3.6,50.5383824434,130.44,40.0868509997,-44.1827636555,59.6579603013,-11.8131490003,-4.4827636555,12.635096331,51.9,-39.7,65.3429414704,131.15,37.5768509997,20.2172363445,42.6703219635,-11.8131490003,-4.4827636555,12.635096331,49.39,24.7,55.2219349534,131.29,39.5868509997,-39.4427636555,55.8824693161,-11.8131490003,-4.4827636555,12.635096331,51.4,-34.96,62.1623809068,131.15,34.7868509997,-35.1627636555,49.462561098,-11.8131490003,-4.4827636555,12.635096331,46.6,-30.68,55.7926733541,130.44
2020-07-01 21:00:00,43.5385675626,20.9898064143,48.3340339586,-11.9814324374,-4.4401935857,12.7777166321,55.52,25.43,61.0668101345,131.4,37.9285675626,-2.0001935857,37.9812718551,-11.9814324374,-4.4401935857,12.7777166321,49.91,2.44,49.9696077631,130.88,39.0885675626,-44.5801935857,59.2900478515,-11.9814324374,-4.4401935857,12.7777166321,51.07,-40.14,64.9566355348,131.53,36.9285675626,19.2398064143,41.6399958343,-11.9814324374,-4.4401935857,12.7777166321,48.91,23.68,54.3408731987,131.77,38.6185675626,-39.8401935857,55.4854466102,-11.9814324374,-4.4401935857,12.7777166321,50.6,-35.4,61.7537043423,131.53,34.1785675626,-36.0801935857,49.6986403216,-11.9814324374,-4.4401935857,12.7777166321,46.16,-31.64,55.9628019313,130.88
2020-07-01 21:30:00,42.6097172578,21.138028995,47.5647377222,-12.3002827422,-4.431971005,13.0743765636,54.91,25.57,60.5717178228,131.22,37.7197172578,-3.381971005,37.8710284768,-12.3002827422,-4.431971005,13.0743765636,50.02,1.05,50.031019378,130.88,38.1997172578,-44.281971005,58.4817181234,-12.3002827422,-4.431971005,13.0743765636,50.5,-39.85,64.3294061841,131.32,36.7397172578,17.888028995,40.8630444964,-12.3002827422,-4.431971005,13.0743765636,49.04,22.32,53.8804602801,131.77,37.6997172578,-39.551971005,54.6408921203,-12.3002827422,-4.431971005,13.0743765636,50.0,-35.12,61.1016726449,131.32,34.0597172578,-33.911971005,48.0633552421,-12.3002827422,-4.431971005,13.0743765636,46.36,-29.48,54.9392391647,130.88
2020-07-01 22:00:00,42.8753671133,20.6774125403,47.6009715705,-12.2546328867,-4.3125874597,12.9913216335,55.13,24.99,60.5294721603,131.52,37.8953671133,-3.5225874597,38.0587371186,-12.2546328867,-4.3125874597,12.9913216335,50.15,0.79,50.156221947,131.14,38.4453671133,-44.9225874597,59.1277017696,-12.2546328867,-4.3125874597,12.9913216335,50.7,-40.61,64.9589262534,131.65,36.9153671133,17.8174125403,40.9902978611,-12.2546328867,-4.3125874597,12.9913216335,49.17,22.13,53.9205508132,132.01,37.9453671133,-40.1925874597,55.2747227227,-12.2546328867,-4.3125874597,12.9913216335,50.2,-35.88,61.7042494485,131.65,34.1853671133,-36.2325874597,49.8140514182,-12.2546328867,-4.3125874597,12.9913216335,46.44,-31.92,56.3521073253,131.14
2020-07-01 22:30:00,41.2439669462,19.5552588456,45.6450759445,-11.9060330538,-4.2247411544,12.6333709239,53.15,23.78,58.2272350365,131.83,37.0339669462,-2.8747411544,37.1453744694,-11.9060330538,-4.2247411544,12.6333709239,48.94,1.35,48.9586161978,131.25,36.9439669462,-46.3947411544,59.3070712521,-11.9060330538,-4.2247411544,12.6333709239,48.85,-42.17,64.5339554033,131.96,36.0739669462,18.4952588456,40.5389404277,-11.9060330538,-4.2247411544,12.6333709239,47.98,22.72,53.0874636802,132.15,36.4939669462,-41.6647411544,55.3873656977,-11.9060330538,-4.2247411544,12.6333709239,48.4,-37.44,61.1907966936,131.96,33.4139669462,-33.7047411544,47.4605390125,-11.9060330538,-4.2247411544,12.6333709239,45.32,-29.48,54.064524413,131.25
2020-07-01 23:00:00,38.8453669539,19.4820804082,43.4570361485,-10.4246330461,-3.8979195918,11.1295440738,49.27,23.38,54.5358350078,132.11,35.4153669539,-3.0779195918,35.5488650381,-10.4246330461,-3.8979195918,11.1295440738,45.84,0.8200000000000001,45.8473336193,131.51,34.7953669539,-46.8479195918,58.3561918869,-10.4246330461,-3.8979195918,11.1295440738,45.22,-42.95,62.3662641177,132.22,34.5453669539,18.4120804082,39.1457160228,-10.4246330461,-3.8979195918,11.1295440738,44.97,22.31,50.1999701195,132.44,34.3753669539,-42.1779195918,54.4117887439,-10.4246330461,-3.8979195918,11.1295440738,44.8,-38.28,58.9270599979,132.22,32.0153669539,-37.0579195918,48.9721668467,-10.4246330461,-3.8979195918,11.1295440738,42.44,-33.16,53.8585109337,131.51
2020-07-01 23:30:00,37.0284502838,20.7031453765,42.4231818574,-9.5315497162,-3.5368546235,10.1666012324,46.56,24.24,52.4920108207,132.95,33.2784502838,-5.0068546235,33.6529916429,-9.5315497162,-3.5368546235,10.1666012324,42.81,-1.47,42.835230827,132.66,33.1284502838,-46.4868546235,57.0834640767,-9.5315497162,-3.5368546235,10.1666012324,42.66,-42.95,60.5357588538,133.09,32.5184502838,16.8531453765,36.6261944235,-9.5315497162,-3.5368546235,10.1666012324,42.05,20.39,46.7328000445,133.62,32.6684502838,-41.8568546235,53.0963644981,-9.5315497162,-3.5368546235,10.1666012324,42.2,-38.32,57.0023017079,133.09,30.1484502838,-38.2568546235,48.7084795513,-9.5315497162,-3.5368546235,10.1666012324,39.68,-34.72,52.7255232312,132.66
2020-07-02 00:00:00,35.2963501819,20.3091502791,40.7221551642,-8.9636498181,-3.2308497209,9.5281376974,44.26,23.54,50.1306213805,133.57,31.7763501819,-5.0208497209,32.1705667156,-8.9636498181,-3.2308497209,9.5281376974,40.74,-1.79,40.7793048004,133.21,31.5463501819,-47.4408497209,56.9719793586,-8.9636498181,-3.2308497209,9.5281376974,40.51,-44.21,59.9631903754,133.7,31.0963501819,16.9891502791,35.4346471951,-8.9636498181,-3.2308497209,9.5281376974,40.06,20.22,44.8737339654,134.17,31.1163501819,-42.8308497209,52.9406170767,-8.9636498181,-3.2308497209,9.5281376974,40.08,-39.6,56.3432906387,133.7,28.7963501819,-37.7508497209,47.4800635894,-8.9636498181,-3.2308497209,9.5281376974,37.76,-34.52,51.1610007721,133.21
