Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-02 00:30:00,33.9533502329,20.1929453808,39.5042407241,-8.2466497671,-3.0270546192,8.7846623185,42.2,23.22,48.1664655128,133.21,30.7033502329,-5.2270546192,31.1451090143,-8.2466497671,-3.0270546192,8.7846623185,38.95,-2.2,39.012081462,132.88,30.3333502329,-47.2070546192,56.1125488832,-8.2466497671,-3.0270546192,8.7846623185,38.58,-44.18,58.6539751424,133.37,30.0733502329,16.6829453808,34.390799072,-8.2466497671,-3.0270546192,8.7846623185,38.32,19.71,43.0918379743,133.84,29.873350232900002,-42.6270546192,52.0526929144,-8.2466497671,-3.0270546192,8.7846623185,38.12,-39.6,54.9663024043,133.37,27.8333502329,-38.2670546192,47.3187368218,-8.2466497671,-3.0270546192,8.7846623185,36.08,-35.24,50.4343533715,132.88
2020-07-02 01:00:00,32.8192501298,20.1157716782,38.4934728142,-7.6107498702,-2.9142283218,8.1496159601,40.43,23.03,46.5291929868,133.4,29.6092501298,-5.2342283218,30.0683361591,-7.6107498702,-2.9142283218,8.1496159601,37.22,-2.32,37.2922351167,133.06,29.3192501298,-47.4542283218,55.7810201932,-7.6107498702,-2.9142283218,8.1496159601,36.93,-44.54,57.8587633812,133.54,29.0192501298,16.7057716782,33.484319994,-7.6107498702,-2.9142283218,8.1496159601,36.63,19.62,41.5535955123,134.01,28.8692501298,-42.8742283218,51.6878424511,-7.6107498702,-2.9142283218,8.1496159601,36.48,-39.96,54.1072268741,133.54,26.8292501298,-38.7942283218,47.1677942415,-7.6107498702,-2.9142283218,8.1496159601,34.44,-35.88,49.734173362,133.06
2020-07-02 01:30:00,32.5577835072,19.8693025072,38.1418202112,-7.7722164928,-2.9006974928,8.2958661486,40.33,22.77,46.313948223,132.88,29.6077835072,-5.3506974928,30.087386192,-7.7722164928,-2.9006974928,8.2958661486,37.38,-2.45,37.4602042173,132.49,29.0577835072,-47.1606974928,55.3939181712,-7.7722164928,-2.9006974928,8.2958661486,36.83,-44.26,57.5794798518,133.03,29.0077835072,16.4293025072,33.3372687075,-7.7722164928,-2.9006974928,8.2958661486,36.78,19.33,41.5501780983,133.46,28.5877835072,-42.6606974928,51.3536413161,-7.7722164928,-2.9006974928,8.2958661486,36.36,-39.76,53.8786339842,133.03,26.7877835072,-38.4206974928,46.8373285004,-7.7722164928,-2.9006974928,8.2958661486,34.56,-35.52,49.5586924767,132.49
2020-07-02 02:00:00,31.4287501417,19.8583497092,37.1768797594,-8.0512498583,-3.0116502908,8.5960840942,39.48,22.87,45.6257306791,132.96,29.1087501417,-5.3816502908,29.6020522036,-8.0512498583,-3.0116502908,8.5960840942,37.16,-2.37,37.2355005338,132.6,27.9987501417,-47.3216502908,54.9842577084,-8.0512498583,-3.0116502908,8.5960840942,36.05,-44.31,57.1224876909,133.12,28.5087501417,16.4283497092,32.903487791,-8.0512498583,-3.0116502908,8.5960840942,36.56,19.44,41.4070911801,133.56,27.5487501417,-42.7716502908,50.8758066567,-8.0512498583,-3.0116502908,8.5960840942,35.6,-39.76,53.3686949438,133.12,26.3487501417,-39.0516502908,47.1093199321,-8.0512498583,-3.0116502908,8.5960840942,34.4,-36.04,49.8220995142,132.6
2020-07-02 02:30:00,31.1813000562,19.8323449325,36.9539629636,-7.8886999438,-2.9276550675,8.4144370577,39.07,22.76,45.2159540428,133.32,28.2913000562,-5.5176550675,28.8243330593,-7.8886999438,-2.9276550675,8.4144370577,36.18,-2.59,36.2725860672,132.93,27.7613000562,-47.5976550675,55.101965017,-7.8886999438,-2.9276550675,8.4144370577,35.65,-44.67,57.1518276173,133.43,27.7313000562,16.3923449325,32.2138786114,-7.8886999438,-2.9276550675,8.4144370577,35.62,19.32,40.5221766444,133.88,27.3113000562,-43.0876550675,51.014244383,-7.8886999438,-2.9276550675,8.4144370577,35.2,-40.16,53.4028613466,133.43,25.5513000562,-39.5676550675,47.1006184896,-7.8886999438,-2.9276550675,8.4144370577,33.44,-36.64,49.6056770945,132.93
2020-07-02 03:00:00,30.1959334289,19.5683017321,35.9821181745,-7.7540665711,-2.8216982679,8.2515168002,37.95,22.39,44.0626213474,132.98,27.9159334289,-5.6716982679,28.4862686298,-7.7540665711,-2.8216982679,8.2515168002,35.67,-2.85,35.7836750488,132.64,26.8559334289,-47.5616982679,54.6201089569,-7.7540665711,-2.8216982679,8.2515168002,34.61,-44.74,56.5642970433,133.13,27.3659334289,16.1283017321,31.7650189548,-7.7540665711,-2.8216982679,8.2515168002,35.12,18.95,39.9063516248,133.59,26.3659334289,-43.0616982679,50.4922994455,-7.7540665711,-2.8216982679,8.2515168002,34.12,-40.24,52.7582410624,133.13,25.2459334289,-39.9816982679,47.2852339646,-7.7540665711,-2.8216982679,8.2515168002,33.0,-37.16,49.6977424035,132.64
2020-07-02 03:30:00,29.5554668045,19.1878533861,35.2377544063,-7.8045331955,-2.7821466139,8.2855946184,37.36,21.97,43.3410948177,132.51,27.5954668045,-5.9021466139,28.2195875733,-7.8045331955,-2.7821466139,8.2855946184,35.4,-3.12,35.5372255529,132.18,26.2554668045,-47.4721466139,54.2490022143,-7.8045331955,-2.7821466139,8.2855946184,34.06,-44.69,56.189676098,132.66,27.0454668045,15.7578533861,31.3012334903,-7.8045331955,-2.7821466139,8.2855946184,34.85,18.54,39.4747273581,133.12,25.7954668045,-43.0221466139,50.1628468782,-7.8045331955,-2.7821466139,8.2855946184,33.6,-40.24,52.4234451367,132.66,24.9154668045,-40.3821466139,47.4499552289,-7.8045331955,-2.7821466139,8.2855946184,32.72,-37.6,49.843338572,132.18
2020-07-02 04:00:00,29.3839500866,19.1677412997,35.0830276519,-7.8360499134,-2.7722587003,8.3119851147,37.22,21.94,43.2052311648,132.58,27.5839500866,-5.8022587003,28.1875949383,-7.8360499134,-2.7722587003,8.3119851147,35.42,-3.03,35.54936427,132.18,26.0939500866,-47.5122587003,54.2061708473,-7.8360499134,-2.7722587003,8.3119851147,33.93,-44.74,56.150801419,132.66,27.0239500866,15.8677412997,31.3381411739,-7.8360499134,-2.7722587003,8.3119851147,34.86,18.64,39.5306109237,133.12,25.6439500866,-43.0122587003,50.0766070591,-7.8360499134,-2.7722587003,8.3119851147,33.48,-40.24,52.3466140261,132.66,24.8839500866,-39.9722587003,47.0849491613,-7.8360499134,-2.7722587003,8.3119851147,32.72,-37.2,49.5422890065,132.18
2020-07-02 04:30:00,29.2484501573,19.1650511402,34.9681429563,-7.6715498427,-2.7949488598,8.1648279907,36.92,21.96,42.9572811058,132.03,27.7784501573,-5.9149488598,28.4012132338,-7.6715498427,-2.7949488598,8.1648279907,35.45,-3.12,35.5870327507,131.69,25.9884501573,-47.0749488598,53.7722079864,-7.6715498427,-2.7949488598,8.1648279907,33.66,-44.28,55.6211650363,132.19,27.2284501573,15.6150511402,31.3881875883,-7.6715498427,-2.7949488598,8.1648279907,34.9,18.41,39.4580549445,132.63,25.4884501573,-42.6349488598,49.6729298079,-7.6715498427,-2.7949488598,8.1648279907,33.16,-39.84,51.8344595805,132.19,25.0884501573,-39.1949488598,46.5368063732,-7.6715498427,-2.7949488598,8.1648279907,32.76,-36.4,48.9711915313,131.69
2020-07-02 05:00:00,29.5150334483,19.3140823778,35.2728079057,-7.8349665517,-2.7559176222,8.3055272443,37.35,22.07,43.3832617492,132.38,27.6550334483,-5.9259176222,28.2828105869,-7.8349665517,-2.7559176222,8.3055272443,35.49,-3.17,35.6312924267,132.0,26.2150334483,-47.1759176222,53.9703176032,-7.8349665517,-2.7559176222,8.3055272443,34.05,-44.42,55.9690887902,132.47,27.1050334483,15.6840823778,31.3157033813,-7.8349665517,-2.7559176222,8.3055272443,34.94,18.44,39.5074322122,132.91,25.7650334483,-42.7159176222,49.8847328037,-7.8349665517,-2.7559176222,8.3055272443,33.6,-39.96,52.2088268399,132.47,24.9650334483,-39.8759176222,47.0461656385,-7.8349665517,-2.7559176222,8.3055272443,32.8,-37.12,49.5351834558,132.0
2020-07-02 05:30:00,30.1479834479,19.4267804985,35.8650345951,-8.0520165521,-2.8732195015,8.5492900793,38.2,22.3,44.2326802263,132.63,27.7179834479,-6.0432195015,28.3691224461,-8.0520165521,-2.8732195015,8.5492900793,35.77,-3.17,35.9101907542,132.33,26.8079834479,-47.3132195015,54.3802235757,-8.0520165521,-2.8732195015,8.5492900793,34.86,-44.44,56.4812641502,132.8,27.1579834479,15.6667804985,31.3528958175,-8.0520165521,-2.8732195015,8.5492900793,35.21,18.54,39.7929101725,133.28,26.3479834479,-42.7932195015,50.2541129369,-8.0520165521,-2.8732195015,8.5492900793,34.4,-39.92,52.6969297018,132.8,25.0279834479,-40.7132195015,47.790858934,-8.0520165521,-2.8732195015,8.5492900793,33.08,-37.84,50.2608396269,132.33
2020-07-02 06:00:00,31.1626001115,19.6138101019,36.8213143766,-7.7973998885,-2.9361898981000003,8.3319059128,38.96,22.55,45.0153762619,132.52,28.0426001115,-5.8661898981,28.6496004323,-7.7973998885,-2.9361898981000003,8.3319059128,35.84,-2.93,35.9595675725,132.2,27.7626001115,-47.0261898981,54.6097473102,-7.7973998885,-2.9361898981000003,8.3319059128,35.56,-44.09,56.6431081421,132.66,27.4726001115,15.7838101019,31.6839457489,-7.7973998885,-2.9361898981000003,8.3319059128,35.27,18.72,39.9300801402,133.16,27.2826001115,-42.5361898981,50.5338274811,-7.7973998885,-2.9361898981000003,8.3319059128,35.08,-39.6,52.9033685128,132.66,25.3226001115,-39.9761898981,47.321557827,-7.7973998885,-2.9361898981000003,8.3319059128,33.12,-37.04,49.6879864756,132.2
2020-07-02 06:30:00,33.2509500823,20.1368684496,38.8731160615,-8.6090499177,-3.2431315504000002,9.1996544902,41.86,23.38,47.9466787171,131.7,30.3509500823,-4.4031315504,30.6686768275,-8.6090499177,-3.2431315504000002,9.1996544902,38.96,-1.16,38.9772651683,131.32,29.6809500823,-45.7831315504,54.5623856915,-8.6090499177,-3.2431315504000002,9.1996544902,38.29,-42.54,57.2343926324,131.85,29.6909500823,16.9868684496,34.2068153518,-8.6090499177,-3.2431315504000002,9.1996544902,38.3,20.23,43.3144652512,132.25,29.1909500823,-41.2431315504,50.5282838298,-8.6090499177,-3.2431315504000002,9.1996544902,37.8,-38.0,53.5988805853,131.85,27.3909500823,-37.1231315504,46.1344886448,-8.6090499177,-3.2431315504000002,9.1996544902,36.0,-33.88,49.4353557689,131.32
2020-07-02 07:00:00,35.076566982,20.4405272877,40.5977918986,-9.183433018,-3.5194727123,9.8347409813,44.26,23.96,50.3292082195,131.36,32.266566982,-2.8194727123,32.3895163776,-9.183433018,-3.5194727123,9.8347409813,41.45,0.7000000000000001,41.4559103145,130.82,31.346566982,-45.1594727123,54.9725862336,-9.183433018,-3.5194727123,9.8347409813,40.53,-41.64,58.1082653329,131.45,31.526566982,18.3905272877,36.4984372212,-9.183433018,-3.5194727123,9.8347409813,40.71,21.91,46.2315065729,131.74,30.816566982,-40.5994727123,50.9703637919,-9.183433018,-3.5194727123,9.8347409813,40.0,-37.08,54.5428858789,131.45,29.096566982,-36.7594727123,46.8814360299,-9.183433018,-3.5194727123,9.8347409813,38.28,-33.24,50.6976922552,130.82
2020-07-02 07:30:00,38.628333733,20.9352509263,43.9366919367,-10.331666267,-3.9547490737,11.0627016631,48.96,24.89,54.9235259247,131.9,35.408333733,-0.8247490737000001,35.4179376699,-10.331666267,-3.9547490737,11.0627016631,45.74,3.13,45.8469682749,131.19,34.578333733,-45.2047490737,56.9133596142,-10.331666267,-3.9547490737,11.0627016631,44.91,-41.25,60.9792636886,132.06,34.518333733,20.4852509263,40.1392684191,-10.331666267,-3.9547490737,11.0627016631,44.85,24.44,51.076766734,132.11,34.148333733,-40.5547490737,53.0169441705,-10.331666267,-3.9547490737,11.0627016631,44.48,-36.6,57.6023471744,132.06,31.948333733,-36.3147490737,48.3679338881,-10.331666267,-3.9547490737,11.0627016631,42.28,-32.36,53.2425393835,131.19
2020-07-02 08:00:00,42.0878504358,21.89898988,47.4442084145,-10.6521495642,-4.07101012,11.4035702188,52.74,25.97,58.7873158088,131.69,37.6478504358,-0.041010120000000004,37.6478727722,-10.6521495642,-4.07101012,11.4035702188,48.3,4.03,48.4678336632,131.04,37.8078504358,-43.95101012,57.975208884,-10.6521495642,-4.07101012,11.4035702188,48.46,-39.88,62.7597482468,131.86,36.6678504358,21.15898988,42.3347860314,-10.6521495642,-4.07101012,11.4035702188,47.32,25.23,53.6258827433,131.94,37.3078504358,-39.23101012,54.138229184,-10.6521495642,-4.07101012,11.4035702188,47.96,-35.16,59.4675306365,131.86,33.9478504358,-34.47101012,48.3808545595,-10.6521495642,-4.07101012,11.4035702188,44.6,-30.4,53.9751794809,131.04
2020-07-02 08:30:00,44.1615337506,23.3935935128,49.9750065598,-10.7384662494,-4.2264064872,11.5402412966,54.9,27.62,61.4562803951,131.02,39.6615337506,0.9435935128,39.6727567503,-10.7384662494,-4.2264064872,11.5402412966,50.4,5.17,50.6644737464,130.44,39.7315337506,-41.8964064872,57.7399658011,-10.7384662494,-4.2264064872,11.5402412966,50.47,-37.67,62.9781692335,131.18,38.6315337506,21.9735935128,44.443607097,-10.7384662494,-4.2264064872,11.5402412966,49.37,26.2,55.8912953867,131.36,39.1815337506,-37.1464064872,53.9911854098,-10.7384662494,-4.2264064872,11.5402412966,49.92,-32.92,59.797431383,131.18,35.8215337506,-34.0664064872,49.4338176879,-10.7384662494,-4.2264064872,11.5402412966,46.56,-29.84,55.3015298161,130.44
2020-07-02 09:00:00,45.4391839956,22.983040999700002,50.9209153078,-11.1208160044,-4.4469590003,11.9769776218,56.56,27.43,62.8604684997,130.52,41.1691839956,3.2930409997,41.3006759011,-11.1208160044,-4.4469590003,11.9769776218,52.29,7.74,52.8597360947,129.65,40.9291839956,-41.8869590003,58.5637723925,-11.1208160044,-4.4469590003,11.9769776218,52.05,-37.44,64.1167380643,130.63,40.0591839956,24.0630409997,46.730805306,-11.1208160044,-4.4469590003,11.9769776218,51.18,28.51,58.585087693,130.56,40.3991839956,-37.1269590003,54.8680704246,-11.1208160044,-4.4469590003,11.9769776218,51.52,-32.68,61.0105958011,130.63,37.1191839956,-31.6469590003,48.7787231738,-11.1208160044,-4.4469590003,11.9769776218,48.24,-27.2,55.379938606,129.65
2020-07-02 09:30:00,46.6818341086,24.4578047801,52.7008334887,-10.9681658914,-4.5421952199,11.8714868672,57.65,29.0,64.533111656,130.22,42.0318341086,3.2178047801,42.1548258938,-10.9681658914,-4.5421952199,11.8714868672,53.0,7.76,53.565078176,129.55,42.0618341086,-40.2621952199,58.2257868346,-10.9681658914,-4.5421952199,11.8714868672,53.03,-35.72,63.9382459878,130.36,40.9018341086,23.9678047801,47.406916156,-10.9681658914,-4.5421952199,11.8714868672,51.87,28.51,59.1888249588,130.47,41.4718341086,-35.5021952199,54.5922969819,-10.9681658914,-4.5421952199,11.8714868672,52.44,-30.96,60.8972511695,130.36,37.9118341086,-31.3821952199,49.2153364542,-10.9681658914,-4.5421952199,11.8714868672,48.88,-26.84,55.7641461873,129.55
2020-07-02 10:00:00,47.7958007504,25.2507592123,54.0558915398,-10.8341992496,-4.3292407877,11.6671418599,58.63,29.58,65.6692721141,130.22,42.7558007504,3.6807592123,42.9139427947,-10.8341992496,-4.3292407877,11.6671418599,53.59,8.01,54.1853135084,129.55,43.1258007504,-39.4592407877,58.4539679911,-10.8341992496,-4.3292407877,11.6671418599,53.96,-35.13,64.3878754114,130.36,41.6058007504,24.4407592123,48.2534285512,-10.8341992496,-4.3292407877,11.6671418599,52.44,28.77,59.8135979523,130.47,42.5658007504,-34.7292407877,54.9360315204,-10.8341992496,-4.3292407877,11.6671418599,53.4,-30.4,61.4468876348,130.36,38.6058007504,-32.4092407877,50.4060188868,-10.8341992496,-4.3292407877,11.6671418599,49.44,-28.08,56.8577171543,129.55
2020-07-02 10:30:00,48.8370840457,26.4405673455,55.535253485,-7.4429159543,-3.4394326545,8.1991886725,56.28,29.88,63.7201129943,130.55,42.1570840457,4.3905673455,42.3851013548,-7.4429159543,-3.4394326545,8.1991886725,49.6,7.83,50.2142300548,129.92,44.3070840457,-38.5494326545,58.7296897201,-7.4429159543,-3.4394326545,8.1991886725,51.75,-35.11,62.5361863244,130.67,41.1070840457,25.2005673455,48.2168119361,-7.4429159543,-3.4394326545,8.1991886725,48.55,28.64,56.3680059963,130.84,43.7170840457,-33.7994326545,55.2592533901,-7.4429159543,-3.4394326545,8.1991886725,51.16,-30.36,59.490126912,130.67,38.2370840457,-29.2394326545,48.1354237363,-7.4429159543,-3.4394326545,8.1991886725,45.68,-25.8,52.4623903382,129.92
2020-07-02 11:00:00,48.6350842044,26.6531853924,55.4595682198,-7.4349157956,-3.5868146076,8.254890182,56.07,30.24,63.7048075109,130.43,41.3150842044,4.1631853924,41.5243096924,-7.4349157956,-3.5868146076,8.254890182,48.75,7.75,49.3621818805,129.92,44.1150842044,-38.2968146076,58.4190607888,-7.4349157956,-3.5868146076,8.254890182,51.55,-34.71,62.1464930628,130.59,40.3050842044,24.9531853924,47.4042326586,-7.4349157956,-3.5868146076,8.254890182,47.74,28.54,55.6204926264,130.84,43.5250842044,-33.5468146076,54.9529046121,-7.4349157956,-3.5868146076,8.254890182,50.96,-29.96,59.114492301,130.59,37.4850842044,-28.5868146076,47.1416748453,-7.4349157956,-3.5868146076,8.254890182,44.92,-25.0,51.4082328037,129.92
2020-07-02 11:30:00,48.4452176814,26.6559955996,55.2944953644,-8.1147823186,-3.7140044004,8.9243218658,56.56,30.37,64.197901056,130.25,42.2452176814,4.3359955996,42.4671552472,-8.1147823186,-3.7140044004,8.9243218658,50.36,8.05,50.9993343094,129.71,43.8952176814,-38.1640044004,58.1659811846,-8.1147823186,-3.7140044004,8.9243218658,52.01,-34.45,62.3846343261,130.41,41.1752176814,25.0859955996,48.2152022327,-8.1147823186,-3.7140044004,8.9243218658,49.29,28.8,57.0871623047,130.65,43.2852176814,-33.4340044004,54.6940830435,-8.1147823186,-3.7140044004,8.9243218658,51.4,-29.72,59.3737180914,130.41,38.2852176814,-30.9140044004,49.2080639832,-8.1147823186,-3.7140044004,8.9243218658,46.4,-27.2,53.7847562047,129.71
2020-07-02 12:00:00,49.5230008518,27.3924809866,56.5939539877,-6.6869991482,-3.0975190134,7.369571334,56.21,30.49,63.9468857725,130.25,41.6130008518,5.0524809866,41.9186045093,-6.6869991482,-3.0975190134,7.369571334,48.3,8.15,48.9827775856,129.71,45.0030008518,-37.4175190134,58.5264112584,-6.6869991482,-3.0975190134,7.369571334,51.69,-34.32,62.0460997968,130.41,40.6030008518,25.7924809866,48.1025545435,-6.6869991482,-3.0975190134,7.369571334,47.29,28.89,55.4163892725,130.65,44.3930008518,-32.6975190134,55.1349823094,-6.6869991482,-3.0975190134,7.369571334,51.08,-29.6,59.0366530217,130.41,37.7930008518,-30.4575190134,48.5383495582,-6.6869991482,-3.0975190134,7.369571334,44.48,-27.36,52.2210685452,129.71
2020-07-02 12:30:00,51.542083919,27.6562440337,58.493198312,-6.647916081,-2.9837559663,7.2868091704,58.19,30.64,65.7638631773,130.36,42.822083919,5.1362440337,43.1290142937,-6.647916081,-2.9837559663,7.2868091704,49.47,8.12,50.1319788159,129.85,46.892083919,-37.0637559663,59.7711430424,-6.647916081,-2.9837559663,7.2868091704,53.54,-34.08,63.4663532905,130.51,41.782083919,25.8562440337,49.135403653,-6.647916081,-2.9837559663,7.2868091704,48.43,28.84,56.3667499507,130.74,46.272083919,-32.3037559663,56.4326005049,-6.647916081,-2.9837559663,7.2868091704,52.92,-29.32,60.4994942128,130.51,38.872083919,-29.6237559663,48.8733651978,-6.647916081,-2.9837559663,7.2868091704,45.52,-26.64,52.7423928164,129.85
2020-07-02 13:00:00,51.1176004011,27.5848268415,58.08555537,-6.8423995989,-3.1651731585,7.5390154127999995,57.96,30.75,65.6119204109,130.67,42.8076004011,4.9748268415,43.0957022707,-6.8423995989,-3.1651731585,7.5390154127999995,49.65,8.14,50.312842297,130.11,46.4776004011,-37.4151731585,59.66625949,-6.8423995989,-3.1651731585,7.5390154127999995,53.32,-34.25,63.3725879225,130.8,41.7576004011,25.7848268415,49.077026056,-6.8423995989,-3.1651731585,7.5390154127999995,48.6,28.95,56.5690949194,131.04,45.8776004011,-32.6451731585,56.3068517066,-6.8423995989,-3.1651731585,7.5390154127999995,52.72,-29.48,60.4025562373,130.8,38.8776004011,-29.2051731585,48.6251987365,-6.8423995989,-3.1651731585,7.5390154127999995,45.72,-26.04,52.6155870441,130.11
2020-07-02 13:30:00,49.4118841381,27.1981974811,56.4028034791,-6.7881158619,-3.3418025189,7.5661192847,56.2,30.54,63.9619543166,130.67,41.4518841381,4.6181974811,41.7083498424,-6.7881158619,-3.3418025189,7.5661192847,48.24,7.96,48.8923225057,130.2,44.8718841381,-38.0418025189,58.82741474,-6.7881158619,-3.3418025189,7.5661192847,51.66,-34.7,62.2321910268,130.88,40.4518841381,25.4881974811,47.8121652005,-6.7881158619,-3.3418025189,7.5661192847,47.24,28.83,55.3424475426,131.13,44.2518841381,-33.3018025189,55.3826624566,-6.7881158619,-3.3418025189,7.5661192847,51.04,-29.96,59.1834706654,130.88,37.6518841381,-27.8218025189,46.8157780514,-6.7881158619,-3.3418025189,7.5661192847,44.44,-24.48,50.7364169015,130.2
2020-07-02 14:00:00,49.0025007181,26.9413279413,55.9203024658,-7.3974992819,-3.4786720587,8.1746042667,56.4,30.42,64.0807022433,130.87,41.6725007181,4.4213279413,41.9063892129,-7.3974992819,-3.4786720587,8.1746042667,49.07,7.9,49.7018601262,130.3,44.4625007181,-38.3386720587,58.7091793958,-7.3974992819,-3.4786720587,8.1746042667,51.86,-34.86,62.4874323364,131.01,40.6425007181,25.3213279413,47.8850969857,-7.3974992819,-3.4786720587,8.1746042667,48.04,28.8,56.0114416883,131.22,43.8825007181,-33.598672058700004,55.2679349476,-7.3974992819,-3.4786720587,8.1746042667,51.28,-30.12,59.471445249,131.01,37.8025007181,-28.2786720587,47.2092401331,-7.3974992819,-3.4786720587,8.1746042667,45.2,-24.8,51.5565708712,130.3
2020-07-02 14:30:00,48.1169673602,27.226988707,55.286087418,-5.2930326398,-2.743011293,5.9615690451,53.41,29.97,61.2440119522,131.06,40.5269673602,5.536988707,40.9034635129,-5.2930326398,-2.743011293,5.9615690451,45.82,8.28,46.5621176494,130.43,43.7469673602,-38.273011293,58.1259025448,-5.2930326398,-2.743011293,5.9615690451,49.04,-35.53,60.5582570753,131.25,39.5669673602,26.436988707,47.5863349921,-5.2930326398,-2.743011293,5.9615690451,44.86,29.18,53.5153435942,131.34,43.1469673602,-33.583011293,54.6761322689,-5.2930326398,-2.743011293,5.9615690451,48.44,-30.84,57.4242039562,131.25,36.8269673602,-27.263011293,45.8202718205,-5.2930326398,-2.743011293,5.9615690451,42.12,-24.52,48.7373039878,130.43
2020-07-02 15:00:00,48.0664838795,26.4058356198,54.8420917482,-7.0435161205,-3.2541643801999998,7.7589113381,55.11,29.66,62.5845643909,131.23,41.1464838795,4.4758356198,41.3892043912,-7.0435161205,-3.2541643801999998,7.7589113381,48.19,7.73,48.806034463,130.62,43.6164838795,-39.2041643802,58.6460925447,-7.0435161205,-3.2541643801999998,7.7589113381,50.66,-35.95,62.1195468432,131.36,40.1564838795,25.4458356198,47.5398122415,-7.0435161205,-3.2541643801999998,7.7589113381,47.2,28.7,55.2406553183,131.54,43.0764838795,-34.4541643802,55.1604288105,-7.0435161205,-3.2541643801999998,7.7589113381,50.12,-31.2,59.037737084,131.36,37.3564838795,-29.8541643802,47.820267865,-7.0435161205,-3.2541643801999998,7.7589113381,44.4,-26.6,51.7582843611,130.62
2020-07-02 15:30:00,48.1252338555,25.8948586865,54.6496279954,-9.0647661445,-3.7251413135,9.8003399462,57.19,29.62,64.4052831684,131.23,42.3552338555,3.9748586865,42.5413367976,-9.0647661445,-3.7251413135,9.8003399462,51.42,7.7,51.9933303415,130.54,43.5352338555,-39.6351413135,58.874960839,-9.0647661445,-3.7251413135,9.8003399462,52.6,-35.91,63.6889951247,131.27,41.2552338555,24.9748586865,48.2259047285,-9.0647661445,-3.7251413135,9.8003399462,50.32,28.7,57.9292016171,131.47,42.9752338555,-34.8851413135,55.3519991454,-9.0647661445,-3.7251413135,9.8003399462,52.04,-31.16,60.65564442,131.27,38.3752338555,-29.0051413135,48.1036048137,-9.0647661445,-3.7251413135,9.8003399462,47.44,-25.28,53.7552974134,130.54
2020-07-02 16:00:00,48.5480837361,25.7050267953,54.9332762266,-9.2119162639,-3.8049732047,9.9668060251,57.76,29.51,64.8618354659,131.14,41.7880837361,3.7150267953,41.9528946132,-9.2119162639,-3.8049732047,9.9668060251,51.0,7.52,51.5514345096,130.54,43.9080837361,-39.8449732047,59.2920037363,-9.2119162639,-3.8049732047,9.9668060251,53.12,-36.04,64.1920244267,131.27,40.7180837361,24.7250267953,47.6370579818,-9.2119162639,-3.8049732047,9.9668060251,49.93,28.53,57.506224011,131.47,43.3480837361,-35.0449732047,55.7423224356,-9.2119162639,-3.8049732047,9.9668060251,52.56,-31.24,61.1432024022,131.27,37.8280837361,-30.9249732047,48.8601871349,-9.2119162639,-3.8049732047,9.9668060251,47.04,-27.12,54.2978452611,130.54
2020-07-02 16:30:00,47.9165502662,25.9942903348,54.513291218,-6.9834497338,-3.4057096652,7.7696479012,54.9,29.4,62.2765605987,131.45,41.3665502662,3.7842903348,41.5392866364,-6.9834497338,-3.4057096652,7.7696479012,48.35,7.19,48.8816795947,130.86,43.4665502662,-39.8157096652,58.9460068892,-6.9834497338,-3.4057096652,7.7696479012,50.45,-36.41,62.2164817392,131.65,40.3565502662,24.8642903348,47.4013088768,-6.9834497338,-3.4057096652,7.7696479012,47.34,28.27,55.1386298343,131.72,42.9365502662,-35.0857096652,55.4486642893,-6.9834497338,-3.4057096652,7.7696479012,49.92,-31.68,59.1238429062,131.65,37.5765502662,-32.9657096652,49.9873498361,-6.9834497338,-3.4057096652,7.7696479012,44.56,-29.56,53.4732381664,130.86
2020-07-02 17:00:00,49.661883759,25.439854643,55.7986460655,-9.148116241,-3.850145357,9.9253035233,58.81,29.29,65.7002298322,131.35,42.251883759,3.349854643,42.3844689398,-9.148116241,-3.850145357,9.9253035233,51.4,7.2,51.9018304109,130.76,44.971883759,-40.220145357,60.3334933629,-9.148116241,-3.850145357,9.9253035233,54.12,-36.37,65.2054545264,131.5,41.171883759,24.419854643,47.8691269301,-9.148116241,-3.850145357,9.9253035233,50.32,28.27,57.7173743339,131.62,44.411883759,-35.410145357,56.800473706,-9.148116241,-3.850145357,9.9253035233,53.56,-31.56,62.1667692582,131.5,38.331883759,-33.250145357,50.7435264716,-9.148116241,-3.850145357,9.9253035233,47.48,-29.4,55.8454152102,130.76
2020-07-02 17:30:00,50.7814838543,25.0954749735,56.6439932084,-10.8385161457,-4.3645250265,11.6842847854,61.62,29.46,68.3001903365,131.14,43.8614838543,2.9054749735,43.9576108396,-10.8385161457,-4.3645250265,11.6842847854,54.7,7.27,55.1810012595,130.56,45.9114838543,-40.4245250265,61.171942697,-10.8385161457,-4.3645250265,11.6842847854,56.75,-36.06,67.2375349042,131.28,42.7114838543,23.9654749735,48.9756556234,-10.8385161457,-4.3645250265,11.6842847854,53.55,28.33,60.5821046184,131.4,45.3214838543,-35.6045250265,57.6343569507,-10.8385161457,-4.3645250265,11.6842847854,56.16,-31.24,64.2641673096,131.28,39.6814838543,-32.6845250265,51.4091269824,-10.8385161457,-4.3645250265,11.6842847854,50.52,-28.32,57.9162567851,130.56
2020-07-02 18:00:00,51.3166672276,24.8223124166,57.0048026841,-11.0533327724,-4.4476875834000005,11.9146166626,62.37,29.27,68.8966602964,130.96,44.0866672276,2.4723124166,44.1559345493,-11.0533327724,-4.4476875834000005,11.9146166626,55.14,6.92,55.5725291848,130.35,46.3966672276,-40.4276875834,61.5390010738,-11.0533327724,-4.4476875834000005,11.9146166626,57.45,-35.98,67.7868932759,131.06,42.9166672276,23.4923124166,48.9257505676,-11.0533327724,-4.4476875834000005,11.9146166626,53.97,27.94,60.7733864451,131.23,45.8666672276,-35.5676875834,58.0414641665,-11.0533327724,-4.4476875834000005,11.9146166626,56.92,-31.12,64.8717257363,131.06,39.9066672276,-33.7676875834,52.2761782645,-11.0533327724,-4.4476875834000005,11.9146166626,50.96,-29.32,58.7927206378,130.35
2020-07-02 18:30:00,50.7429504963,24.801704049,56.479833116,-9.9770495037,-4.078295951,10.7784050148,60.72,28.88,67.2381796303,131.28,43.5029504963,2.381704049,43.5680986051,-9.9770495037,-4.078295951,10.7784050148,53.48,6.46,53.8687478971,130.67,45.9229504963,-40.818295951,61.441440955,-9.9770495037,-4.078295951,10.7784050148,55.9,-36.74,66.8927320417,131.37,42.3929504963,23.491704049,48.4667144637,-9.9770495037,-4.078295951,10.7784050148,52.37,27.57,59.183796769,131.56,45.3429504963,-35.998295951,57.8952543054,-9.9770495037,-4.078295951,10.7784050148,55.32,-31.92,63.8685274607,131.37,39.4229504963,-33.318295951,51.6166433519,-9.9770495037,-4.078295951,10.7784050148,49.4,-29.24,57.4050311384,130.67
2020-07-02 19:00:00,50.1467671895,23.8577888576,55.5328042577,-10.9232328105,-4.2622111424,11.7253340616,61.07,28.12,67.2330223923,131.28,42.9667671895,1.6977888576,43.0002973213,-10.9232328105,-4.2622111424,11.7253340616,53.89,5.96,54.2185733859,130.67,45.3267671895,-41.6722111424,61.5718198963,-10.9232328105,-4.2622111424,11.7253340616,56.25,-37.41,67.5542049024,131.37,41.8667671895,22.8077888576,47.6762144834,-10.9232328105,-4.2622111424,11.7253340616,52.79,27.07,59.3259555338,131.56,44.7567671895,-36.8222111424,57.9572553066,-10.9232328105,-4.2622111424,11.7253340616,55.68,-32.56,64.5012868089,131.37,38.9167671895,-33.2222111424,51.1686435395,-10.9232328105,-4.2622111424,11.7253340616,49.84,-28.96,57.6429284475,130.67
2020-07-02 19:30:00,48.7843005203,23.20047093,54.0200872697,-11.9656994797,-4.48952907,12.7802126472,60.75,27.69,66.7630032278,131.28,42.4743005203,1.02047093,42.4865574695,-11.9656994797,-4.48952907,12.7802126472,54.44,5.51,54.7181295367,130.67,43.9843005203,-42.38952907,61.0859301889,-11.9656994797,-4.48952907,12.7802126472,55.95,-37.9,67.5781954479,131.37,41.3743005203,22.18047093,46.944712526800004,-11.9656994797,-4.48952907,12.7802126472,53.34,26.67,59.6359329599,131.48,43.4343005203,-37.56952907,57.4282855067,-11.9656994797,-4.48952907,12.7802126472,55.4,-33.08,64.524773537,131.37,38.3943005203,-33.00952907,50.6334999962,-11.9656994797,-4.48952907,12.7802126472,50.36,-28.52,57.875037797,130.67
2020-07-02 20:00:00,47.4364504867,23.3848263803,52.8873041439,-12.2035495133,-4.5951736197,13.0400245904,59.64,27.98,65.8772343075,131.73,41.2964504867,-0.7151736197,41.3026427254,-12.2035495133,-4.5951736197,13.0400245904,53.5,3.88,53.6405108104,131.3,42.6964504867,-42.6851736197,60.3739259209,-12.2035495133,-4.5951736197,13.0400245904,54.9,-38.09,66.8195936833,131.83,40.2264504867,20.6748263803,45.2284839964,-12.2035495133,-4.5951736197,13.0400245904,52.43,25.27,58.2020429195,132.18,42.1564504867,-37.8351736197,56.6450940547,-12.2035495133,-4.5951736197,13.0400245904,54.36,-33.24,63.7174010769,131.83,37.3564504867,-34.8351736197,51.0783096243,-12.2035495133,-4.5951736197,13.0400245904,49.56,-30.24,58.0573096173,131.3
2020-07-02 20:30:00,45.9615170606,22.162688692,51.0259328241,-12.2284829394,-4.527311308,13.0396450365,58.19,26.69,64.0189987426,132.19,39.8415170606,-1.497311308,39.8696428733,-12.2284829394,-4.527311308,13.0396450365,52.07,3.03,52.1580847041,131.71,41.3215170606,-44.197311308,60.5051245685,-12.2284829394,-4.527311308,13.0396450365,53.55,-39.67,66.6431646908,132.32,38.8015170606,19.992688692,43.6493450963,-12.2284829394,-4.527311308,13.0396450365,51.03,24.52,56.6152921038,132.58,40.8115170606,-39.407311308,56.7319672611,-12.2284829394,-4.527311308,13.0396450365,53.04,-34.88,63.4811468075,132.32,36.0115170606,-37.207311308,51.780434295,-12.2284829394,-4.527311308,13.0396450365,48.24,-32.68,58.2673150231,131.71
2020-07-02 21:00:00,43.8461004507,21.2025205832,48.7034639817,-12.0238995493,-4.4474794168,12.8200715105,55.87,25.65,61.4766573587,132.54,38.5961004507,-1.5774794168000001,38.6283239516,-12.0238995493,-4.4474794168,12.8200715105,50.62,2.87,50.7012948553,131.95,39.3361004507,-45.5174794168,60.1595356624,-12.0238995493,-4.4474794168,12.8200715105,51.36,-41.07,65.7616491582,132.66,37.6161004507,20.0125205832,42.6083559083,-12.0238995493,-4.4474794168,12.8200715105,49.64,24.46,55.3391470841,132.83,38.8961004507,-40.7274794168,56.317263871,-12.0238995493,-4.4474794168,12.8200715105,50.92,-36.28,62.522674287,132.66,34.8561004507,-35.0874794168,49.4578502409,-12.0238995493,-4.4474794168,12.8200715105,46.88,-30.64,56.0048569322,131.95
2020-07-02 21:30:00,42.7240838786,20.4949385087,47.3855447129,-12.0959161214,-4.4750614913,12.8971842728,54.82,24.97,60.2389682847,131.82,38.1440838786,-2.1050614913,38.2021258416,-12.0959161214,-4.4750614913,12.8971842728,50.24,2.37,50.2958696117,131.25,38.3140838786,-45.5450614913,59.517406275,-12.0959161214,-4.4750614913,12.8971842728,50.41,-41.07,65.0224038313,131.96,37.1440838786,19.2849385087,41.8520228957,-12.0959161214,-4.4750614913,12.8971842728,49.24,23.76,54.6728012818,132.13,37.8240838786,-40.7950614913,55.6318107141,-12.0959161214,-4.4750614913,12.8971842728,49.92,-36.32,61.7345025087,131.96,34.4240838786,-34.8350614913,48.9744735549,-12.0959161214,-4.4750614913,12.8971842728,46.52,-30.36,55.5503375327,131.25
2020-07-02 22:00:00,42.1084504149,19.9566999635,46.5981917008,-11.7115495851,-4.3333000365,12.4875090746,53.82,24.29,59.0474089186,130.46,37.4284504149,-3.2233000365,37.5669876832,-11.7115495851,-4.3333000365,12.4875090746,49.14,1.11,49.1525350313,130.0,37.7884504149,-44.7133000365,58.5426868611,-11.7115495851,-4.3333000365,12.4875090746,49.5,-40.38,63.8810957952,130.6,36.4584504149,17.7966999635,40.5702001012,-11.7115495851,-4.3333000365,12.4875090746,48.17,22.13,53.0102424065,130.9,37.2884504149,-40.0133000365,54.6945400763,-11.7115495851,-4.3333000365,12.4875090746,49.0,-35.68,60.6140445771,130.6,33.7684504149,-33.6533000365,47.6744464758,-11.7115495851,-4.3333000365,12.4875090746,45.48,-29.32,54.1118545238,130.0
2020-07-02 22:30:00,42.311667232,19.7386135208,46.6892926448,-11.428332768,-4.2513864792,12.1934850167,53.74,23.99,58.8515734709,130.82,36.941667232,-3.4313864792,37.1006898999,-11.428332768,-4.2513864792,12.1934850167,48.37,0.8200000000000001,48.3769500899,130.36,37.981667232,-45.1913864792,59.0327744362,-11.428332768,-4.2513864792,12.1934850167,49.41,-40.94,64.1672167076,130.97,36.011667232,17.6586135208,40.1081887936,-11.428332768,-4.2513864792,12.1934850167,47.44,21.91,52.2551595539,131.27,37.491667232,-40.4913864792,55.1831268672,-11.428332768,-4.2513864792,12.1934850167,48.92,-36.24,60.8810643797,130.97,33.331667232,-33.8113864792,47.4785203657,-11.428332768,-4.2513864792,12.1934850167,44.76,-29.56,53.6400149142,130.36
2020-07-02 23:00:00,39.619500618000004,19.617092413,44.2101249033,-10.260499382,-3.9129075870000003,10.9812883284,49.88,23.53,55.1513852954,131.29,35.419500618,-3.392907587,35.5816363582,-10.260499382,-3.9129075870000003,10.9812883284,45.68,0.52,45.6829596239,130.77,35.539500618,-45.902907587,58.0528468649,-10.260499382,-3.9129075870000003,10.9812883284,45.8,-41.99,62.135336967,131.4,34.549500618,17.867092413,38.8960278724,-10.260499382,-3.9129075870000003,10.9812883284,44.81,21.78,49.8227307562,131.7,35.059500618,-41.272907587,54.15368394,-10.260499382,-3.9129075870000003,10.9812883284,45.32,-37.36,58.733908434599996,131.4,31.979500618,-37.672907587,49.4159531512,-10.260499382,-3.9129075870000003,10.9812883284,42.24,-33.76,54.0736090898,130.77
2020-07-02 23:30:00,37.7706505474,20.6948347189,43.0685294248,-9.5993494526,-3.5651652811,10.2400153024,47.37,24.26,53.2209028484,132.93,33.7906505474,-4.5751652811,34.0989765502,-9.5993494526,-3.5651652811,10.2400153024,43.39,-1.01,43.4017534208,132.6,33.8206505474,-46.5051652811,57.5027547277,-9.5993494526,-3.5651652811,10.2400153024,43.42,-42.94,61.0666848617,133.09,33.0306505474,17.2648347189,37.2706103177,-9.5993494526,-3.5651652811,10.2400153024,42.63,20.83,47.4468734481,133.56,33.3606505474,-41.8451652811,53.515893549,-9.5993494526,-3.5651652811,10.2400153024,42.96,-38.28,57.5405943661,133.09,30.6406505474,-37.1251652811,48.1365491401,-9.5993494526,-3.5651652811,10.2400153024,40.24,-33.56,52.3978167484,132.6
2020-07-03 00:00:00,35.3765004264,20.2532095278,40.7638231597,-8.3934995736,-3.2267904722,8.9923863265,43.77,23.48,49.6701449565,132.71,32.0565004264,-4.7067904722,32.4002021002,-8.3934995736,-3.2267904722,8.9923863265,40.45,-1.48,40.4770663463,132.36,31.6565004264,-46.7967904722,56.4984390735,-8.3934995736,-3.2267904722,8.9923863265,40.05,-43.57,59.1806336566,132.85,31.4065004264,17.0632095278,35.7424312047,-8.3934995736,-3.2267904722,8.9923863265,39.8,20.29,44.6735279556,133.33,31.2065004264,-42.2267904722,52.5066424602,-8.3934995736,-3.2267904722,8.9923863265,39.6,-39.0,55.580212306199996,132.85,29.0865004264,-37.6667904722,47.5900368936,-8.3934995736,-3.2267904722,8.9923863265,37.48,-34.44,50.9005304491,132.36
2020-07-03 00:30:00,34.0080336427,20.2467164311,39.5787301273,-7.7419663573,-2.9232835689,8.2754836657,41.75,23.17,47.748417774800004,131.58,30.9980336427,-5.7332835689,31.5237788058,-7.7419663573,-2.9232835689,8.2754836657,38.74,-2.81,38.8417777657,131.37,30.4380336427,-45.6032835689,54.8282168623,-7.7419663573,-2.9232835689,8.2754836657,38.18,-42.68,57.2651272591,131.7,30.3780336427,15.7367164311,34.2121202505,-7.7419663573,-2.9232835689,8.2754836657,38.12,18.66,42.4420781772,132.34,29.8980336427,-41.0832835689,50.8107134815,-7.7419663573,-2.9232835689,8.2754836657,37.64,-38.16,53.5999552239,131.7,28.0980336427,-37.3632835689,46.7494861323,-7.7419663573,-2.9232835689,8.2754836657,35.84,-34.44,49.7053236585,131.37
2020-07-03 01:00:00,33.3101335051,20.114995076,38.9124404405,-7.8398664949,-2.855004924,8.3435340099,41.15,22.97,47.1268861691,132.06,30.3901335051,-6.005004924,30.9777387585,-7.8398664949,-2.855004924,8.3435340099,38.23,-3.15,38.3595542206,131.85,29.7601335051,-46.095004924,54.8672491126,-7.8398664949,-2.855004924,8.3435340099,37.6,-43.24,57.3014624595,132.22,29.7801335051,15.574995076,33.6070948342,-7.8398664949,-2.855004924,8.3435340099,37.62,18.43,41.8918763008,132.82,29.2801335051,-41.575004924,50.8508333511,-7.8398664949,-2.855004924,8.3435340099,37.12,-38.72,53.6389112492,132.22,27.5201335051,-38.855004924,47.6137496505,-7.8398664949,-2.855004924,8.3435340099,35.36,-36.0,50.4611692294,131.85
2020-07-03 01:30:00,33.358066833,20.3006235774,39.0496599277,-7.921933167,-2.8593764226,8.4221765968,41.28,23.16,47.3331173704,132.34,30.238066833,-6.2193764226,30.8710435341,-7.921933167,-2.8593764226,8.4221765968,38.16,-3.36,38.3076389249,132.14,29.818066833,-46.1293764226,54.9275566432,-7.921933167,-2.8593764226,8.4221765968,37.74,-43.27,57.4160299916,132.47,29.648066833,15.4406235774,33.4278435349,-7.921933167,-2.8593764226,8.4221765968,37.57,18.3,41.7898899257,133.09,29.318066833,-41.6193764226,50.9089534034,-7.921933167,-2.8593764226,8.4221765968,37.24,-38.76,53.7508623187,132.47,27.438066833,-40.379376422600004,48.8194792251,-7.921933167,-2.8593764226,8.4221765968,35.36,-37.52,51.5565708712,132.14
2020-07-03 02:00:00,32.0729834967,20.1241143486,37.8636533987,-8.0170165033,-2.9258856514,8.5342463322,40.09,23.05,46.2440331286,132.34,29.4829834967,-6.3658856514,30.1624073309,-8.0170165033,-2.9258856514,8.5342463322,37.5,-3.44,37.65745079,132.14,28.6029834967,-46.3958856514,54.5042096566,-8.0170165033,-2.9258856514,8.5342463322,36.62,-43.47,56.8389417565,132.47,28.9129834967,15.3141143486,32.7182321186,-8.0170165033,-2.9258856514,8.5342463322,36.93,18.24,41.1888637862,133.09,28.1029834967,-41.8858856514,50.440113979,-8.0170165033,-2.9258856514,8.5342463322,36.12,-38.96,53.1275446449,132.47,26.7029834967,-40.0058856514,48.0990666685,-8.0170165033,-2.9258856514,8.5342463322,34.72,-37.08,50.7976849866,132.14
2020-07-03 02:30:00,31.456316879,19.7650751498,37.150478695,-7.513683121,-2.8249248502,8.0271809779,38.97,22.59,45.0440784122,132.76,28.936316879,-5.9449248502,29.5406933906,-7.513683121,-2.8249248502,8.0271809779,36.45,-3.12,36.5832871678,132.45,28.046316879,-47.0549248502,54.7792099536,-7.513683121,-2.8249248502,8.0271809779,35.56,-44.23,56.752149739000004,132.9,28.366316879,15.8050751498,32.4722702282,-7.513683121,-2.8249248502,8.0271809779,35.88,18.63,40.4283477278,133.42,27.566316879,-42.5449248502,50.6948957666,-7.513683121,-2.8249248502,8.0271809779,35.08,-39.72,52.9932524007,132.9,26.166316879,-40.0249248502,47.8191462521,-7.513683121,-2.8249248502,8.0271809779,33.68,-37.2,50.1814945971,132.45
2020-07-03 03:00:00,31.0163502836,19.8323209649,36.8148738931,-7.0736497164,-2.7676790351,7.5958256663,38.09,22.6,44.2900451569,132.9,28.1663502836,-5.9476790351,28.7874655745,-7.0736497164,-2.7676790351,7.5958256663,35.24,-3.18,35.3831880983,132.65,27.6663502836,-47.2976790351,54.795048865,-7.0736497164,-2.7676790351,7.5958256663,34.74,-44.53,56.4782126134,133.09,27.6563502836,15.8723209649,31.887368719,-7.0736497164,-2.7676790351,7.5958256663,34.73,18.64,39.4160183174,133.59,27.1663502836,-42.8076790351,50.7001772394,-7.0736497164,-2.7676790351,7.5958256663,34.24,-40.04,52.6837660005,133.09,25.5263502836,-38.5676790351,46.2499775671,-7.0736497164,-2.7676790351,7.5958256663,32.6,-35.8,48.4190045333,132.65
2020-07-03 03:30:00,30.3317168865,19.7335859708,36.1860120012,-7.1782831135,-2.7864140292,7.7001202328,37.51,22.52,43.7510057027,132.9,27.7417168865,-6.0364140292,28.3908638499,-7.1782831135,-2.7864140292,7.7001202328,34.92,-3.25,35.0709124489,132.65,27.0317168865,-47.3564140292,54.5283748844,-7.1782831135,-2.7864140292,7.7001202328,34.21,-44.57,56.1854874501,133.09,27.2317168865,15.7835859708,31.475196436,-7.1782831135,-2.7864140292,7.7001202328,34.41,18.57,39.1010613667,133.59,26.5417168865,-42.8664140292,50.4181731819,-7.1782831135,-2.7864140292,7.7001202328,33.72,-40.08,52.3779037381,133.09,25.1417168865,-38.1464140292,45.6864841204,-7.1782831135,-2.7864140292,7.7001202328,32.32,-35.36,47.9052397969,132.65
2020-07-03 04:00:00,30.4677171431,19.7323049585,36.2993890704,-6.9422828569,-2.7476950415,7.466265419,37.41,22.48,43.6446846706,133.05,27.2377171431,-6.2976950415,27.9562908484,-6.9422828569,-2.7476950415,7.466265419,34.18,-3.55,34.3638603769,132.78,27.1577171431,-47.4176950415,54.644115909,-6.9422828569,-2.7476950415,7.466265419,34.1,-44.67,56.1980328837,133.17,26.7377171431,15.5323049585,30.9218048527,-6.9422828569,-2.7476950415,7.466265419,33.68,18.28,38.3210229509,133.75,26.6977171431,-42.9476950415,50.5694829915,-6.9422828569,-2.7476950415,7.466265419,33.64,-40.2,52.4184089801,133.17,24.6177171431,-36.9476950415,44.3977946098,-6.9422828569,-2.7476950415,7.466265419,31.56,-34.2,46.5367983428,132.78
2020-07-03 04:30:00,30.4010505308,19.8169006301,36.2895773461,-6.9189494692,-2.7630993699,7.4502738128,37.32,22.58,43.6192480449,132.49,27.1710505308,-6.5230993699,27.9430995478,-6.9189494692,-2.7630993699,7.4502738128,34.09,-3.76,34.2967301648,132.27,27.1010505308,-46.8930993699,54.1611457448,-6.9189494692,-2.7630993699,7.4502738128,34.02,-44.13,55.720887466,132.66,26.6810505308,15.1869006301,30.7004952432,-6.9189494692,-2.7630993699,7.4502738128,33.6,17.95,38.0941268439,133.23,26.6010505308,-42.4030993699,50.0563554958,-6.9189494692,-2.7630993699,7.4502738128,33.52,-39.64,51.9126188898,132.66,24.6010505308,-36.4430993699,43.9694345984,-6.9189494692,-2.7630993699,7.4502738128,31.52,-33.68,46.1286548687,132.27
2020-07-03 05:00:00,30.2664006112,19.7736580414,36.1531818558,-6.8735993888,-2.7463419586,7.4019431713,37.14,22.52,43.4342031123,132.57,27.0864006112,-6.4663419586,27.8475614084,-6.8735993888,-2.7463419586,7.4019431713,33.96,-3.7199999999999998,34.1631380292,132.34,26.9864006112,-46.9163419586,54.1240146398,-6.8735993888,-2.7463419586,7.4019431713,33.86,-44.17,55.6550851226,132.66,26.5864006112,15.2436580414,30.6464648523,-6.8735993888,-2.7463419586,7.4019431713,33.46,17.99,37.9896262156,133.3,26.4864006112,-42.4663419586,50.049171988,-6.8735993888,-2.7463419586,7.4019431713,33.36,-39.72,51.8706853627,132.66,24.4864006112,-36.4663419586,43.9246845263,-6.8735993888,-2.7463419586,7.4019431713,31.36,-33.72,46.0487567693,132.34
2020-07-03 05:30:00,30.2560839931,18.7215203112,35.5798530261,-7.0039160069,-2.8084796888,7.5460186584999995,37.26,21.53,43.0331093462,131.78,27.1360839931,-5.6884796888,27.725905858,-7.0039160069,-2.8084796888,7.5460186584999995,34.14,-2.88,34.2612609225,131.43,26.9760839931,-47.2284796888,54.3896902116,-7.0039160069,-2.8084796888,7.5460186584999995,33.98,-44.42,55.9265303769,131.96,26.6360839931,15.7215203112,30.9297134061,-7.0039160069,-2.8084796888,7.5460186584999995,33.64,18.53,38.4058654375,132.36,26.4760839931,-42.7684796888,50.3003566438,-7.0039160069,-2.8084796888,7.5460186584999995,33.48,-39.96,52.1316794282,131.96,24.5160839931,-37.6084796888,44.8936088865,-7.0039160069,-2.8084796888,7.5460186584999995,31.52,-34.8,46.9526399684,131.43
2020-07-03 06:00:00,30.9191173517,18.9984058154,36.2895472738,-6.9208826483,-2.8215941846,7.4739554704,37.84,21.82,43.6804075073,131.92,27.5591173517,-5.3515941846,28.0739115465,-6.9208826483,-2.8215941846,7.4739554704,34.48,-2.5300000000000002,34.5726958741,131.43,27.5991173517,-47.1115941846,54.6004907049,-6.9208826483,-2.8215941846,7.4739554704,34.52,-44.29,56.1536686246,132.05,27.0491173517,16.0884058154,31.4720757369,-6.9208826483,-2.8215941846,7.4739554704,33.97,18.91,38.8786445237,132.44,27.1191173517,-42.6615941846,50.5515394851,-6.9208826483,-2.8215941846,7.4739554704,34.04,-39.84,52.4017862291,132.05,24.8791173517,-39.0615941846,46.3117546682,-6.9208826483,-2.8215941846,7.4739554704,31.8,-36.24,48.213873522,131.43
2020-07-03 06:30:00,33.4675340562,20.2181174912,39.1004873459,-7.6124659438,-3.1118825088,8.2239558909,41.08,23.33,47.2425158094,131.63,30.0475340562,-4.0818825088,30.3235233387,-7.6124659438,-3.1118825088,8.2239558909,37.66,-0.97,37.6724899628,131.21,29.9375340562,-45.7718825088,54.6929718864,-7.6124659438,-3.1118825088,8.2239558909,37.55,-42.66,56.8320165048,131.78,29.4375340562,17.2881174912,34.1386499103,-7.6124659438,-3.1118825088,8.2239558909,37.05,20.4,42.2949465066,132.15,29.4275340562,-41.2318825088,50.6561733242,-7.6124659438,-3.1118825088,8.2239558909,37.04,-38.12,53.151632148,131.78,27.1875340562,-37.5118825088,46.3282131904,-7.6124659438,-3.1118825088,8.2239558909,34.8,-34.4,48.9326067158,131.21
2020-07-03 07:00:00,35.183167179,19.3413680411,40.1490195452,-8.186832821,-3.2686319589,8.8152247006,43.37,22.61,48.909804743,130.63,31.703167179,-2.1886319589,31.7786236176,-8.186832821,-3.2686319589,8.8152247006,39.89,1.08,39.9046175273,129.95,31.533167179,-45.5486319589,55.3987229606,-8.186832821,-3.2686319589,8.8152247006,39.72,-42.28,58.0110058523,130.77,31.023167179,18.7413680411,36.2446655091,-8.186832821,-3.2686319589,8.8152247006,39.21,22.01,44.9651442787,130.88,31.013167179,-41.0286319589,51.4311693323,-8.186832821,-3.2686319589,8.8152247006,39.2,-37.76,54.428463142,130.77,28.613167179,-33.7486319589,44.2457172516,-8.186832821,-3.2686319589,8.8152247006,36.8,-30.48,47.7835787693,129.95
2020-07-03 07:30:00,38.2245337357,20.7524247966,43.4945756877,-9.3854662643,-3.5475752034,10.0335570373,47.61,24.3,53.4528025458,131.34,34.8745337357,-0.9375752034,34.8871344559,-9.3854662643,-3.5475752034,10.0335570373,44.26,2.61,44.3368887046,130.65,34.2845337357,-44.7775752034,56.3955715865,-9.3854662643,-3.5475752034,10.0335570373,43.67,-41.23,60.0581534848,131.48,34.0445337357,20.1724247966,39.5721745607,-9.3854662643,-3.5475752034,10.0335570373,43.43,23.72,49.485384711,131.58,33.7345337357,-40.1475752034,52.4389794054,-9.3854662643,-3.5475752034,10.0335570373,43.12,-36.6,56.558769435,131.48,31.4545337357,-33.9875752034,46.309210323,-9.3854662643,-3.5475752034,10.0335570373,40.84,-30.44,50.9362267939,130.65
2020-07-03 08:00:00,40.6800337995,21.9755311215,46.2362316588,-11.0699662005,-4.0444688785,11.7856641811,51.75,26.02,57.9232500815,130.13,38.0700337995,0.1255311215,38.0702407604,-11.0699662005,-4.0444688785,11.7856641811,49.14,4.17,49.3166148473,129.5,36.4700337995,-42.5644688785,56.0517383873,-11.0699662005,-4.0444688785,11.7856641811,47.54,-38.52,61.1869430516,130.25,37.1100337995,20.9255311215,42.6031977828,-11.0699662005,-4.0444688785,11.7856641811,48.18,24.97,54.2661340064,130.41,35.9300337995,-37.9244688785,52.2420584256,-11.0699662005,-4.0444688785,11.7856641811,47.0,-33.88,57.9383672535,130.25,34.3300337995,-32.7644688785,47.4558915369,-11.0699662005,-4.0444688785,11.7856641811,45.4,-28.72,53.7214891826,129.5
2020-07-03 08:30:00,43.4521671928,14.3628168687,45.7644113057,-11.0478328072,-4.2971831313,11.8541297698,54.5,18.66,57.6059510815,130.59,39.5021671928,-5.7471831313,39.9180576541,-11.0478328072,-4.2971831313,11.8541297698,50.55,-1.45,50.5707919653,129.78,39.6721671928,-37.2871831313,54.444603733,-11.0478328072,-4.2971831313,11.8541297698,50.72,-32.99,60.5050287166,130.72,38.5621671928,15.3128168687,41.4912412331,-11.0478328072,-4.2971831313,11.8541297698,49.61,19.61,53.3451422343,130.69,38.9521671928,-33.8571831313,51.6098845048,-11.0478328072,-4.2971831313,11.8541297698,50.0,-29.56,58.0843662271,130.72,36.1121671928,-21.4571831313,42.0059439519,-11.0478328072,-4.2971831313,11.8541297698,47.16,-17.16,50.1849698615,129.78
2020-07-03 09:00:00,44.9633504527,8.1338977595,45.6931414623,-10.8366495473,-4.2161022405,11.6279186235,55.8,12.35,57.1503499552,131.67,40.8333504527,-10.4161022405,42.1409266043,-10.8366495473,-4.2161022405,11.6279186235,51.67,-6.2,52.040646614,130.65,41.5533504527,-34.2961022405,53.8786002299,-10.8366495473,-4.2161022405,11.6279186235,52.39,-30.08,60.4112448142,131.8,39.9233504527,11.0138977595,41.4147299306,-10.8366495473,-4.2161022405,11.6279186235,50.76,15.23,52.9955705696,131.56,40.8033504527,-31.3361022405,51.4476890811,-10.8366495473,-4.2161022405,11.6279186235,51.64,-27.12,58.3282435875,131.8,37.7633504527,-11.8561022405,39.5807756082,-10.8366495473,-4.2161022405,11.6279186235,48.6,-7.64,49.1968454273,130.65
