Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-03 09:30:00,46.1651171711,9.1179330406,47.0569309067,-10.1148828289,-4.0520669594,10.896334305,56.28,13.17,57.8004091681,131.47,41.5251171711,-9.4520669594,42.5872859652,-10.1148828289,-4.0520669594,10.896334305,51.64,-5.4,51.9215716249,130.46,42.7251171711,-33.2520669594,54.1399630066,-10.1148828289,-4.0520669594,10.896334305,52.84,-29.2,60.371397201,131.61,40.6051171711,11.9179330406,42.3179946174,-10.1148828289,-4.0520669594,10.896334305,50.72,15.97,53.1747994825,131.38,41.9651171711,-30.2920669594,51.7559695094,-10.1148828289,-4.0520669594,10.896334305,52.08,-26.24,58.3169272167,131.61,38.4451171711,-10.0520669594,39.7375274074,-10.1148828289,-4.0520669594,10.896334305,48.56,-6.0,48.9292714027,130.46
2020-07-03 10:00:00,46.7023510181,8.9009113146,47.5429891031,-10.6076489819,-4.3890886854,11.4798221419,57.31,13.29,58.8307759595,131.31,42.1323510181,-9.8190886854,43.2614089568,-10.6076489819,-4.3890886854,11.4798221419,52.74,-5.43,53.0187938377,130.33,43.2223510181,-33.3590886854,54.5985386751,-10.6076489819,-4.3890886854,11.4798221419,53.83,-28.97,61.1304326829,131.44,41.1923510181,11.5309113146,42.775830771,-10.6076489819,-4.3890886854,11.4798221419,51.8,15.92,54.191202238,131.26,42.4323510181,-30.3890886854,52.1919641713,-10.6076489819,-4.3890886854,11.4798221419,53.04,-26.0,59.069802776,131.44,38.9923510181,-10.1490886854,40.2915306121,-10.6076489819,-4.3890886854,11.4798221419,49.6,-5.76,49.9333315532,130.33
2020-07-03 10:30:00,46.1222343583,9.4599666456,47.0823902445,-7.9877656417,-4.1200333544,8.9877179967,54.11,13.58,55.7880677206,131.31,43.3722343583,-9.5000333544,44.4004656166,-7.9877656417,-4.1200333544,8.9877179967,51.36,-5.38,51.6410108344,130.33,42.7922343583,-32.9100333544,53.9837532667,-7.9877656417,-4.1200333544,8.9877179967,50.78,-28.79,58.3735599394,131.44,42.4822343583,11.8599666456,44.1066780081,-7.9877656417,-4.1200333544,8.9877179967,50.47,15.98,52.9394115948,131.33,41.9722343583,-29.9600333544,51.568130232,-7.9877656417,-4.1200333544,8.9877179967,49.96,-25.84,56.2468416891,131.44,40.2922343583,-9.2000333544,41.3292240831,-7.9877656417,-4.1200333544,8.9877179967,48.28,-5.08,48.5465220175,130.33
2020-07-03 11:00:00,48.0580678341,9.4974045371,48.9875349133,-10.3019321659,-4.3025954629,11.1643241653,58.36,13.8,59.9694055332,131.31,42.7180678341,-9.3725954629,43.734184172,-10.3019321659,-4.3025954629,11.1643241653,53.02,-5.07,53.2618559571,130.33,44.5080678341,-32.7925954629,55.2840159496,-10.3019321659,-4.3025954629,11.1643241653,54.81,-28.49,61.7722931418,131.44,41.7880678341,11.9774045371,43.4706893521,-10.3019321659,-4.3025954629,11.1643241653,52.09,16.28,54.5747789734,131.24,43.6980678341,-29.7825954629,52.8821720898,-10.3019321659,-4.3025954629,11.1643241653,54.0,-25.48,59.7095503249,131.44,39.5780678341,-10.4225954629,40.9274229541,-10.3019321659,-4.3025954629,11.1643241653,49.88,-6.12,50.2540426235,130.33
2020-07-03 11:30:00,48.5256842594,9.4116239333,49.4299574944,-10.5043157406,-4.2383760667,11.3271567863,59.03,13.65,60.5876505569,130.89,43.0456842594,-8.4683760667,43.8707684747,-10.5043157406,-4.2383760667,11.3271567863,53.55,-4.23,53.7168074256,129.86,44.9556842594,-32.6583760667,55.5660244623,-10.5043157406,-4.2383760667,11.3271567863,55.46,-28.42,62.3177984207,131.02,42.0956842594,12.7316239333,43.9788685762,-10.5043157406,-4.2383760667,11.3271567863,52.6,16.97,55.2697105113,130.78,44.1356842594,-29.6783760667,53.1861319424,-10.5043157406,-4.2383760667,11.3271567863,54.64,-25.44,60.2720764534,131.02,39.8556842594,-8.0783760667,40.6661496537,-10.5043157406,-4.2383760667,11.3271567863,50.36,-3.84,50.506189719700004,129.86
2020-07-03 12:00:00,48.4423343103,9.2236975542,49.3126388465,-10.5976656897,-4.3563024458,11.4580927326,59.04,13.58,60.5816638926,130.6,42.4123343103,-9.0363024458,43.3642809642,-10.5976656897,-4.3563024458,11.4580927326,53.01,-4.68,53.2161864474,129.7,44.8623343103,-32.6563024458,55.4893064401,-10.5976656897,-4.3563024458,11.4580927326,55.46,-28.3,62.2631640699,130.81,41.4723343103,12.1036975542,43.2024768692,-10.5976656897,-4.3563024458,11.4580927326,52.07,16.46,54.6096740514,130.61,44.0423343103,-29.6763024458,53.1075337251,-10.5976656897,-4.3563024458,11.4580927326,54.64,-25.32,60.2215243912,130.81,39.2423343103,-9.436302445799999,40.3609292011,-10.5976656897,-4.3563024458,11.4580927326,49.84,-5.08,50.0982235214,129.7
2020-07-03 12:30:00,48.8794175541,11.2887418652,50.166055788,-7.4305824459,-3.5012581348,8.2141563177,56.31,14.79,58.2199295774,130.52,42.5894175541,-8.6912581348,43.4671882638,-7.4305824459,-3.5012581348,8.2141563177,50.02,-5.19,50.28853249,129.78,45.4394175541,-30.6812581348,54.8277326578,-7.4305824459,-3.5012581348,8.2141563177,52.87,-27.18,59.4473657953,130.72,41.7294175541,12.4987418652,43.5610242949,-7.4305824459,-3.5012581348,8.2141563177,49.16,16.0,51.6982166037,130.69,44.5294175541,-27.7412581348,52.4637630237,-7.4305824459,-3.5012581348,8.2141563177,51.96,-24.24,57.3360200921,130.72,39.5294175541,-9.3012581348,40.608967668,-7.4305824459,-3.5012581348,8.2141563177,46.96,-5.8,47.3168215332,129.78
2020-07-03 13:00:00,48.8142512599,10.5215920883,49.9353084113,-7.8357487401,-3.6784079117,8.6561910263,56.65,14.2,58.4025898398,130.52,42.0042512599,-9.4184079117,43.0472244342,-7.8357487401,-3.6784079117,8.6561910263,49.84,-5.74,50.1694448843,129.78,45.3442512599,-31.4184079117,55.1653648408,-7.8357487401,-3.6784079117,8.6561910263,53.18,-27.74,59.9801633876,130.72,41.1742512599,11.7615920883,42.8211865233,-7.8357487401,-3.6784079117,8.6561910263,49.01,15.44,51.3845667492,130.69,44.5242512599,-28.4384079117,52.8313542776,-7.8357487401,-3.6784079117,8.6561910263,52.36,-24.76,57.9191436401,130.72,39.0042512599,-8.7584079117,39.9755090711,-7.8357487401,-3.6784079117,8.6561910263,46.84,-5.08,47.1146686288,129.78
2020-07-03 13:30:00,49.2506678876,9.5419121737,50.1664865753,-9.8893321124,-4.2080878263,10.7474133066,59.14,13.75,60.7173953657,130.69,42.0806678876,-10.2780878263,43.3176834473,-9.8893321124,-4.2080878263,10.7474133066,51.97,-6.07,52.3232816249,129.94,45.6806678876,-32.4380878263,56.0263595149,-9.8893321124,-4.2080878263,10.7474133066,55.57,-28.23,62.329429646,130.88,41.1806678876,10.9919121737,42.6224065593,-9.8893321124,-4.2080878263,10.7474133066,51.07,15.2,53.2840022896,130.85,44.8306678876,-29.4480878263,53.6374743988,-9.8893321124,-4.2080878263,10.7474133066,54.72,-25.24,60.260567538,130.88,38.9906678876,-9.328087826299999,40.0909641293,-9.8893321124,-4.2080878263,10.7474133066,48.88,-5.12,49.1474190574,129.94
2020-07-03 14:00:00,48.5884342151,9.7129692646,49.5497498622,-6.4815657849,-3.4470307354,7.3411658417,55.07,13.16,56.620583713,130.96,39.3684342151,-9.6270307354,40.528426238,-6.4815657849,-3.4470307354,7.3411658417,45.85,-6.18,46.2646182303,130.17,45.2184342151,-32.4370307354,55.6495081361,-6.4815657849,-3.4470307354,7.3411658417,51.7,-28.99,59.2731819628,131.16,38.6184342151,11.6329692646,40.3324861016,-6.4815657849,-3.4470307354,7.3411658417,45.1,15.08,47.5543520616,131.08,44.4384342151,-29.5270307354,53.3537250765,-6.4815657849,-3.4470307354,7.3411658417,50.92,-26.08,57.2102508297,131.16,36.4784342151,-10.5270307354,37.967019094,-6.4815657849,-3.4470307354,7.3411658417,42.96,-7.08,43.5394993081,130.17
2020-07-03 14:30:00,48.753334534,10.7843626569,49.9318546231,-2.846665466,-2.5856373431,3.845650107,51.6,13.37,53.30400454,131.19,37.513334534,-9.2656373431,38.6406819717,-2.846665466,-2.5856373431,3.845650107,40.36,-6.68,40.909069899,130.47,45.553334534,-31.5656373431,55.4210767492,-2.846665466,-2.5856373431,3.845650107,48.4,-28.98,56.4127680583,131.4,36.913334534,12.0443626569,38.8286097901,-2.846665466,-2.5856373431,3.845650107,39.76,14.63,42.3661952505,131.42,44.713334534,-28.6656373431,53.1130967788,-2.846665466,-2.5856373431,3.845650107,47.56,-26.08,54.2413126685,131.4,34.873334534,-9.9856373431,36.2748179137,-2.846665466,-2.5856373431,3.845650107,37.72,-7.4,38.4390218398,130.47
2020-07-03 15:00:00,47.5016510219,10.9644507338,48.7506515823,-4.5383489781,-2.5655492662,5.2133151146,52.04,13.53,53.770089269,131.19,39.3616510219,-10.4155492662,40.716375547,-4.5383489781,-2.5655492662,5.2133151146,43.9,-7.85,44.5963283242,130.55,44.2816510219,-31.3955492662,54.282088491,-4.5383489781,-2.5655492662,5.2133151146,48.82,-28.83,56.6971013368,131.4,38.6916510219,11.0244507338,40.2316091249,-4.5383489781,-2.5655492662,5.2133151146,43.23,13.59,45.3157919494,131.49,43.4616510219,-28.5255492662,51.9867489894,-4.5383489781,-2.5655492662,5.2133151146,48.0,-25.96,54.5703362643,131.4,36.7416510219,-11.8855492662,38.6162556597,-4.5383489781,-2.5655492662,5.2133151146,41.28,-9.32,42.3190359058,130.55
2020-07-03 15:30:00,48.1831841261,10.2499909487,49.2613595729,-7.4268158739,-3.2400090513,8.1027928937,55.61,13.49,57.2228293603,131.19,40.8031841261,-11.2000090513,42.3124099713,-7.4268158739,-3.2400090513,8.1027928937,48.23,-7.96,48.882455953,130.67,44.7631841261,-32.1100090513,55.0889765233,-7.4268158739,-3.2400090513,8.1027928937,52.19,-28.87,59.6428788708,131.4,40.0131841261,10.2899909487,41.3151160912,-7.4268158739,-3.2400090513,8.1027928937,47.44,13.53,49.3316784632,131.61,44.0131841261,-29.1600090513,52.7964629951,-7.4268158739,-3.2400090513,8.1027928937,51.44,-25.92,57.6013888721,131.4,37.9331841261,-12.2000090513,39.8467900689,-7.4268158739,-3.2400090513,8.1027928937,45.36,-8.96,46.2364704535,130.67
2020-07-03 16:00:00,50.4224512937,10.334434392,51.4706142247,-8.3075487063,-3.585565608,9.0482952116,58.73,13.92,60.3570981741,130.84,41.5624512937,-11.395565608,43.0963603227,-8.3075487063,-3.585565608,9.0482952116,49.87,-7.8100000000000005,50.477846626,130.31,46.8724512937,-31.795565608,56.6390738149,-8.3075487063,-3.585565608,9.0482952116,55.18,-28.21,61.9728690638,131.04,40.7324512937,10.014434392,41.94545845,-8.3075487063,-3.585565608,9.0482952116,49.04,13.6,50.89087934,131.23,46.0124512937,-28.785565608,54.2748050335,-8.3075487063,-3.585565608,9.0482952116,54.32,-25.2,59.8807347984,131.04,38.6524512937,-12.185565608,40.5277682607,-8.3075487063,-3.585565608,9.0482952116,46.96,-8.6,47.7409844892,130.31
2020-07-03 16:30:00,47.9095011323,9.3227048242,48.8081255938,-10.0704988677,-4.1572951758,10.8948634972,57.98,13.48,59.5263874261,131.27,41.8095011323,-12.8272951758,43.7329839647,-10.0704988677,-4.1572951758,10.8948634972,51.88,-8.67,52.5994610239,130.75,44.3695011323,-33.0272951758,55.3123391059,-10.0704988677,-4.1572951758,10.8948634972,54.44,-28.87,61.621347762,131.48,40.9495011323,8.7527048242,41.8744729486,-10.0704988677,-4.1572951758,10.8948634972,51.02,12.91,52.6280201034,131.68,43.6095011323,-30.0772951758,52.9757706325,-10.0704988677,-4.1572951758,10.8948634972,53.68,-25.92,59.6103078335,131.48,38.8495011323,-12.7572951758,40.8904917852,-10.0704988677,-4.1572951758,10.8948634972,48.92,-8.6,49.6701761624,130.75
2020-07-03 17:00:00,48.8489844463,8.8567398956,49.6453937744,-11.7510155537,-4.6432601044,12.6351189524,60.6,13.5,62.0855055548,130.61,43.3189844463,-12.493260104400001,45.0845423787,-11.7510155537,-4.6432601044,12.6351189524,55.07,-7.85,55.6266788511,130.03,45.1989844463,-33.0832601044,56.0129475578,-11.7510155537,-4.6432601044,12.6351189524,56.95,-28.44,63.656390881,130.82,42.3689844463,8.8767398956,43.2888825703,-11.7510155537,-4.6432601044,12.6351189524,54.12,13.52,55.783194602,130.95,44.3689844463,-30.0432601044,53.5836193113,-11.7510155537,-4.6432601044,12.6351189524,56.12,-25.4,61.6004415569,130.82,40.2089844463,-12.7632601044,42.1860550265,-11.7510155537,-4.6432601044,12.6351189524,51.96,-8.12,52.590645556,130.03
2020-07-03 17:30:00,49.9811344142,8.8262674143,50.7544756036,-12.8288655858,-4.9637325857,13.7556691368,62.81,13.79,64.3059888346,130.79,44.4111344142,-13.1637325857,46.3209748984,-12.8288655858,-4.9637325857,13.7556691368,57.24,-8.2,57.8243685655,130.28,46.211134414200004,-33.1937325857,56.8972128211,-12.8288655858,-4.9637325857,13.7556691368,59.04,-28.23,65.4419933987,131.01,43.4011344142,8.2962674143,44.1869496735,-12.8288655858,-4.9637325857,13.7556691368,56.23,13.26,57.7723160346,131.18,45.4111344142,-30.1237325857,54.4941317361,-12.8288655858,-4.9637325857,13.7556691368,58.24,-25.16,63.4422824306,131.01,41.211134414200004,-13.7637325857,43.4487966967,-12.8288655858,-4.9637325857,13.7556691368,54.04,-8.8,54.7518182346,130.28
2020-07-03 18:00:00,50.2779678175,8.5500864418,50.9997845684,-12.9720321825,-5.0499135582,13.9203177366,63.25,13.6,64.6956142254,130.99,44.3379678175,-13.3999135582,46.3186039681,-12.9720321825,-5.0499135582,13.9203177366,57.31,-8.35,57.9150982042,130.45,46.4879678175,-33.5499135582,57.3299908562,-12.9720321825,-5.0499135582,13.9203177366,59.46,-28.5,65.9374066824,131.19,43.3279678175,8.1200864418,44.0822934864,-12.9720321825,-5.0499135582,13.9203177366,56.3,13.17,57.8198832583,131.32,45.6679678175,-30.4899135582,54.9108196385,-12.9720321825,-5.0499135582,13.9203177366,58.64,-25.44,63.9206007481,131.19,41.1479678175,-14.4499135582,43.6114120082,-12.9720321825,-5.0499135582,13.9203177366,54.12,-9.4,54.9302685229,130.45
2020-07-03 18:30:00,51.1725012902,8.3640656167,51.8515427151,-13.4374987098,-5.0759343833,14.3642431558,64.61,13.44,65.9930731214,131.86,43.7625012902,-14.3059343833,46.0414625935,-13.4374987098,-5.0759343833,14.3642431558,57.2,-9.23,57.939907663,131.4,47.3125012902,-34.2259343833,58.3942408354,-13.4374987098,-5.0759343833,14.3642431558,60.75,-29.15,67.3816369644,132.08,42.7725012902,7.5040656167,43.4257742292,-13.4374987098,-5.0759343833,14.3642431558,56.21,12.58,57.6005251712,132.3,46.5625012902,-31.1159343833,56.0023919038,-13.4374987098,-5.0759343833,14.3642431558,60.0,-26.04,65.4070454921,132.08,40.6025012902,-11.3559343833,42.1606493871,-13.4374987098,-5.0759343833,14.3642431558,54.04,-6.28,54.4036763464,131.4
2020-07-03 19:00:00,49.7996845063,8.4755548376,50.5157758203,-13.1203154937,-4.9844451624,14.0352189948,62.92,13.46,64.3435933097,132.11,42.7296845063,-15.5844451624,45.4829733969,-13.1203154937,-4.9844451624,14.0352189948,55.85,-10.6,56.8470095959,131.78,46.0196845063,-34.3544451624,57.4285579174,-13.1203154937,-4.9844451624,14.0352189948,59.14,-29.37,66.0313296852,132.34,41.7796845063,6.3955548376,42.2663596626,-13.1203154937,-4.9844451624,14.0352189948,54.9,11.38,56.0670527137,132.76,45.2396845063,-31.2644451624,54.9917683435,-13.1203154937,-4.9844451624,14.0352189948,58.36,-26.28,64.0041248671,132.34,39.7196845063,-14.4244451624,42.2577561582,-13.1203154937,-4.9844451624,14.0352189948,52.84,-9.44,53.676616883,131.78
2020-07-03 19:30:00,47.9901009872,7.9921922012,48.6510527013,-12.6798990128,-4.8178077988,13.564332307899999,60.67,12.81,62.0076204994,132.23,41.5701009872,-15.9378077988,44.5206358167,-12.6798990128,-4.8178077988,13.564332307899999,54.25,-11.12,55.3779459713,131.87,44.3301009872,-34.9978077988,56.4801239752,-12.6798990128,-4.8178077988,13.564332307899999,57.01,-30.18,64.505600532,132.48,40.6701009872,6.1121922012,41.1268283219,-12.6798990128,-4.8178077988,13.564332307899999,53.35,10.93,54.4581251973,132.88,43.6001009872,-31.9378077988,54.0462059084,-12.6798990128,-4.8178077988,13.564332307899999,56.28,-27.12,62.4734567637,132.48,38.6401009872,-14.0978077988,41.1315643884,-12.6798990128,-4.8178077988,13.564332307899999,51.32,-9.28,52.1522847055,131.87
2020-07-03 20:00:00,46.5564176886,7.0471962447,47.0867603781,-12.3135823114,-4.6928037553,13.1775079748,58.87,11.74,60.0291970628,132.38,40.3064176886,-15.9728037553,43.3559426918,-12.3135823114,-4.6928037553,13.1775079748,52.62,-11.28,53.8154513128,131.95,42.9864176886,-36.0128037553,56.0781074932,-12.3135823114,-4.6928037553,13.1775079748,55.3,-31.32,63.5533822861,132.63,39.4664176886,6.0971962447,39.9346206595,-12.3135823114,-4.6928037553,13.1775079748,51.78,10.79,52.8922725925,132.96,42.2864176886,-32.9728037553,53.6222613139,-12.3135823114,-4.6928037553,13.1775079748,54.6,-28.28,61.4891730307,132.63,37.4464176886,-14.5728037553,40.1820956024,-12.3135823114,-4.6928037553,13.1775079748,49.76,-9.88,50.7313709651,131.95
2020-07-03 20:30:00,45.3902175326,6.5521202145,45.8606817106,-12.3997824674,-4.5978797855,13.2247912559,57.79,11.15,58.8558119475,132.25,39.2102175326,-16.8278797855,42.6687086403,-12.3997824674,-4.5978797855,13.2247912559,51.61,-12.23,53.0392778986,131.85,41.8902175326,-36.3978797855,55.4941075954,-12.3997824674,-4.5978797855,13.2247912559,54.29,-31.8,62.9177566352,132.49,38.3802175326,5.2121202145,38.7325095363,-12.3997824674,-4.5978797855,13.2247912559,50.78,9.81,51.7188988669,132.88,41.1602175326,-33.3978797855,53.0054891638,-12.3997824674,-4.5978797855,13.2247912559,53.56,-28.8,60.8121172136,132.49,36.4002175326,-15.637879785500001,39.617156897,-12.3997824674,-4.5978797855,13.2247912559,48.8,-11.04,50.0332049743,131.85
2020-07-03 21:00:00,43.6311507488,7.6009433274,44.2882789814,-11.7988492512,-4.4290566726,12.6027531382,55.43,12.03,56.7204178405,132.25,37.3911507488,-19.6790566726,42.2535611025,-11.7988492512,-4.4290566726,12.6027531382,49.19,-15.25,51.4996951447,132.26,40.2611507488,-35.4090566726,53.6168029079,-11.7988492512,-4.4290566726,12.6027531382,52.06,-30.98,60.5805579373,132.49,36.6611507488,2.5509433274,36.7497930074,-11.7988492512,-4.4290566726,12.6027531382,48.46,6.98,48.960106209,133.3,39.5211507488,-32.4290566726,51.1230385755,-11.7988492512,-4.4290566726,12.6027531382,51.32,-28.0,58.4614608097,132.49,34.8011507488,-15.1090566726,37.9394739945,-11.7988492512,-4.4290566726,12.6027531382,46.6,-10.68,47.8081833999,132.26
2020-07-03 21:30:00,42.499317453,7.2049946148,43.1057296815,-11.420682547,-4.2850053852,12.1980843164,53.92,11.49,55.1306312316,132.63,36.639317453,-19.8050053852,41.6494636428,-11.420682547,-4.2850053852,12.1980843164,48.06,-15.52,50.5038018371,132.58,39.189317453,-36.0750053852,53.2654542454,-11.420682547,-4.2850053852,12.1980843164,50.61,-31.79,59.7660120804,132.89,35.949317453,2.5349946148,36.0385851975,-11.420682547,-4.2850053852,12.1980843164,47.37,6.82,47.8584297695,133.65,38.499317453,-33.1250053852,50.7884182281,-11.420682547,-4.2850053852,12.1980843164,49.92,-28.84,57.6519904253,132.89,34.099317453,-13.8850053852,36.817887301,-11.420682547,-4.2850053852,12.1980843164,45.52,-9.6,46.52128975,132.58
2020-07-03 22:00:00,41.9549341578,6.6743861633,42.482513236,-11.1250658422,-4.1756138367,11.8828801604,53.08,10.85,54.1775682363,132.02,36.0649341578,-19.9856138367,41.2323202869,-11.1250658422,-4.1756138367,11.8828801604,47.19,-15.81,49.7679836843,131.95,38.6949341578,-36.1456138367,52.9509521077,-11.1250658422,-4.1756138367,11.8828801604,49.82,-31.97,59.1955513531,132.26,35.3949341578,2.1343861633,35.4592296635,-11.1250658422,-4.1756138367,11.8828801604,46.52,6.31,46.9459955694,132.99,37.9549341578,-33.2156138367,50.4366338039,-11.1250658422,-4.1756138367,11.8828801604,49.08,-29.04,57.0277827028,132.26,33.5549341578,-13.8156138367,36.2878050042,-11.1250658422,-4.1756138367,11.8828801604,44.68,-9.64,45.708117441,131.95
2020-07-03 22:30:00,40.9749842349,5.8860835508000005,41.3955953287,-10.9650157651,-4.0839164492,11.7008522892,51.94,9.97,52.8882264781,131.88,35.3749842349,-19.7839164492,40.5313811717,-10.9650157651,-4.0839164492,11.7008522892,46.34,-15.7,48.9273502246,131.73,37.7849842349,-36.7939164492,52.739902553,-10.9650157651,-4.0839164492,11.7008522892,48.75,-32.71,58.7069552949,132.13,34.7149842349,2.2560835508,34.7882170198,-10.9650157651,-4.0839164492,11.7008522892,45.68,6.34,46.1178707227,132.78,37.0749842349,-33.8839164492,50.2262306963,-10.9650157651,-4.0839164492,11.7008522892,48.04,-29.8,56.532128918,132.13,32.8749842349,-15.9639164492,36.546015061,-10.9650157651,-4.0839164492,11.7008522892,43.84,-11.88,45.4211404524,131.73
2020-07-03 23:00:00,39.0612339902,5.8903190372,39.5028588737,-10.2187660098,-3.7796809628,10.8953736486,49.28,9.67,50.2197899239,132.04,33.9812339902,-20.4596809628,39.6651334121,-10.2187660098,-3.7796809628,10.8953736486,44.2,-16.68,47.2425909535,131.97,36.0112339902,-36.9096809628,51.5667870075,-10.2187660098,-3.7796809628,10.8953736486,46.23,-33.13,56.8753883503,132.29,33.3812339902,1.6403190372,33.4215114747,-10.2187660098,-3.7796809628,10.8953736486,43.6,5.42,43.9355937709,133.01,35.2612339902,-34.0596809628,49.024651858,-10.2187660098,-3.7796809628,10.8953736486,45.48,-30.28,54.6379794648,132.29,31.5812339902,-17.2196809628,35.9707068711,-10.2187660098,-3.7796809628,10.8953736486,41.8,-13.44,43.907557436,131.97
2020-07-03 23:30:00,37.6860671281,5.2156754304,38.0452746839,-9.2639328719,-3.4443245696,9.8835127357,46.95,8.66,47.7419951405,133.78,32.5260671281,-20.2143245696,38.2957433747,-9.2639328719,-3.4443245696,9.8835127357,41.79,-16.77,45.0292904674,133.49,34.7460671281,-38.6043245696,51.9382619688,-9.2639328719,-3.4443245696,9.8835127357,44.01,-35.16,56.3303266456,134.0,32.0360671281,2.3456754304,32.1218273182,-9.2639328719,-3.4443245696,9.8835127357,41.3,5.79,41.7038859101,134.57,34.0960671281,-35.7643245696,49.4128394805,-9.2639328719,-3.4443245696,9.8835127357,43.36,-32.32,54.0802366859,134.0,30.2960671281,-16.5643245696,34.5286624687,-9.2639328719,-3.4443245696,9.8835127357,39.56,-13.12,41.678867547,133.49
2020-07-04 00:00:00,35.9074671516,4.6579813532,36.2083275992,-8.6625328484,-3.2020186468,9.2353883927,44.57,7.86,45.2577562413,134.1,31.0974671516,-20.3120186468,37.1433784779,-8.6625328484,-3.2020186468,9.2353883927,39.76,-17.11,43.2852134106,133.77,33.0974671516,-39.3020186468,51.3818158648,-8.6625328484,-3.2020186468,9.2353883927,41.76,-36.1,55.2006123154,134.33,30.6574671516,2.2879813532,30.7427251692,-8.6625328484,-3.2020186468,9.2353883927,39.32,5.49,39.7014168513,134.82,32.4174671516,-36.4820186468,48.8039943147,-8.6625328484,-3.2020186468,9.2353883927,41.08,-33.28,52.8689398418,134.33,28.9374671516,-16.8820186468,33.5019336568,-8.6625328484,-3.2020186468,9.2353883927,37.6,-13.68,40.01127841,133.77
2020-07-04 00:30:00,34.5294675601,4.4509597949,34.8151572319,-8.0205324399,-3.0190402051,8.5699209086,42.55,7.47,43.2007337901,133.96,30.1994675601,-20.2190402051,36.343051987,-8.0205324399,-3.0190402051,8.5699209086,38.22,-17.2,41.9119123878,133.61,31.8294675601,-39.4690402051,50.7042418331,-8.0205324399,-3.0190402051,8.5699209086,39.85,-36.45,54.005786727,134.19,29.7894675601,2.3409597949,29.8813063683,-8.0205324399,-3.0190402051,8.5699209086,37.81,5.36,38.1880308474,134.68,31.1394675601,-36.7390402051,48.1603936354,-8.0205324399,-3.0190402051,8.5699209086,39.16,-33.72,51.6773064314,134.19,28.0994675601,-16.5390402051,32.6055199018,-8.0205324399,-3.0190402051,8.5699209086,36.12,-13.52,38.5674059278,133.61
2020-07-04 01:00:00,33.8803009164,3.8331455862,34.096448426,-7.5496990836,-2.8868544138,8.0828141547,41.43,6.72,41.9714581591,134.47,29.2403009164,-20.1468544138,35.5090261828,-7.5496990836,-2.8868544138,8.0828141547,36.79,-17.26,40.6375651338,134.03,31.2303009164,-40.3368544138,51.0136601248,-7.5496990836,-2.8868544138,8.0828141547,38.78,-37.45,53.9109534325,134.7,28.8703009164,2.5031455862,28.9786130246,-7.5496990836,-2.8868544138,8.0828141547,36.42,5.39,36.8166877924,135.12,30.6103009164,-37.5668544138,48.4588389537,-7.5496990836,-2.8868544138,8.0828141547,38.16,-34.68,51.5644063284,134.7,27.1703009164,-16.8068544138,31.948327142,-7.5496990836,-2.8868544138,8.0828141547,34.72,-13.92,37.4064807219,134.03
2020-07-04 01:30:00,33.6567011219,3.8370447293,33.8747168647,-7.0932988781,-2.8129552707,7.6307015621000005,40.75,6.65,41.2890421298,134.14,28.6867011219,-19.9529552707,34.943486450099996,-7.0932988781,-2.8129552707,7.6307015621000005,35.78,-17.14,39.6735176157,133.7,31.0567011219,-40.1629552707,50.769889311,-7.0932988781,-2.8129552707,7.6307015621000005,38.15,-37.35,53.3895589043,134.38,28.3567011219,2.6070447293,28.4762915552,-7.0932988781,-2.8129552707,7.6307015621000005,35.45,5.42,35.8619422229,134.76,30.3867011219,-37.4529552707,48.2294045534,-7.0932988781,-2.8129552707,7.6307015621000005,37.48,-34.64,51.0360656791,134.38,26.6667011219,-15.8129552707,31.0026209072,-7.0932988781,-2.8129552707,7.6307015621000005,33.76,-13.0,36.1764785461,133.7
2020-07-04 02:00:00,32.9853176717,3.919430642,33.2173617023,-7.1546823283,-2.800569358,7.6832719558,40.14,6.72,40.6986240554,134.85,28.0853176717,-20.330569358,34.6715606678,-7.1546823283,-2.800569358,7.6832719558,35.24,-17.53,39.3593508585,134.41,30.4053176717,-40.520569358,50.65964749,-7.1546823283,-2.800569358,7.6832719558,37.56,-37.72,53.2311187183,135.07,27.7553176717,2.4494306420000003,27.8631902253,-7.1546823283,-2.800569358,7.6832719558,34.91,5.25,35.302557981,135.51,29.7653176717,-37.800569358,48.1129627012,-7.1546823283,-2.800569358,7.6832719558,36.92,-35.0,50.8732385444,135.07,26.1253176717,-16.520569358,30.9105392279,-7.1546823283,-2.800569358,7.6832719558,33.28,-13.72,35.9971776671,134.41
2020-07-04 02:30:00,32.2027009049,4.4823770291,32.5131611721,-6.8672990951,-2.7076229709,7.3818032359,39.07,7.19,39.7260745607,134.71,27.7727009049,-20.6876229709,34.6309205731,-6.8672990951,-2.7076229709,7.3818032359,34.64,-17.98,39.0283230488,134.41,29.6527009049,-39.9476229709,49.7503291646,-6.8672990951,-2.7076229709,7.3818032359,36.52,-37.24,52.1586809649,134.94,27.4527009049,2.1023770291,27.5330851186,-6.8672990951,-2.7076229709,7.3818032359,34.32,4.8100000000000005,34.6554252607,135.51,29.0527009049,-37.2676229709,47.2539432405,-6.8672990951,-2.7076229709,7.3818032359,35.92,-34.56,49.8461633428,134.94,25.8527009049,-15.7876229709,30.2920977014,-6.8672990951,-2.7076229709,7.3818032359,32.72,-13.08,35.2375481553,134.41
2020-07-04 03:00:00,31.0506507583,4.7384539183,31.4101234963,-6.6493492416999995,-2.6215460817,7.1474715247,37.7,7.36,38.4117117557,135.02,27.2006507583,-21.3215460817,34.5613039249,-6.6493492416999995,-2.6215460817,7.1474715247,33.85,-18.7,38.6718566919,134.75,28.5906507583,-39.9415460817,49.1197762025,-6.6493492416999995,-2.6215460817,7.1474715247,35.24,-37.32,51.3287443836,135.26,26.7606507583,1.6984539183,26.8144956082,-6.6493492416999995,-2.6215460817,7.1474715247,33.41,4.32,33.6881358938,135.83,27.9506507583,-37.2615460817,46.5796274589,-6.6493492416999995,-2.6215460817,7.1474715247,34.6,-34.64,48.9600816993,135.26,25.1506507583,-16.5015460817,30.0808287228,-6.6493492416999995,-2.6215460817,7.1474715247,31.8,-13.88,34.6971814417,134.75
2020-07-04 03:30:00,30.102400577,4.3947709869,30.4215143037,-6.387599423,-2.5752290131,6.8871787299000005,36.49,6.97,37.1497106314,135.2,26.692400577,-20.9252290131,33.9168019986,-6.387599423,-2.5752290131,6.8871787299000005,33.08,-18.35,37.8286782746,134.88,27.702400577,-40.4252290131,49.0063479408,-6.387599423,-2.5752290131,6.8871787299000005,34.09,-37.85,50.9386945259,135.44,26.432400577,2.0447709869,26.5113728172,-6.387599423,-2.5752290131,6.8871787299000005,32.82,4.62,33.1435785636,135.97,27.052400577,-37.7752290131,46.4628916876,-6.387599423,-2.5752290131,6.8871787299000005,33.44,-35.2,48.551762069,135.44,24.852400577,-15.1752290131,29.1192271539,-6.387599423,-2.5752290131,6.8871787299000005,31.24,-12.6,33.6852727464,134.88
2020-07-04 04:00:00,29.6664671098,4.2711921388,29.9723598181,-6.4035328902,-2.5288078612,6.8847732479,36.07,6.8,36.7053797147,135.01,26.4564671098,-20.9088078612,33.7212529143,-6.4035328902,-2.5288078612,6.8847732479,32.86,-18.38,37.6510823218,134.66,27.2764671098,-40.4088078612,48.7532297469,-6.4035328902,-2.5288078612,6.8847732479,33.68,-37.88,50.6876395189,135.24,26.1964671098,1.9911921388,26.2720333276,-6.4035328902,-2.5288078612,6.8847732479,32.6,4.52,32.9118580454,135.75,26.6764671098,-37.7688078612,46.2397744882,-6.4035328902,-2.5288078612,6.8847732479,33.08,-35.24,48.333673562,135.24,24.6364671098,-14.768807861199999,28.7240874058,-6.4035328902,-2.5288078612,6.8847732479,31.04,-12.24,33.366138524,134.66
2020-07-04 04:30:00,29.8484337264,4.282240975,30.1540475506,-6.6815662736,-2.537759025,7.1472756165,36.53,6.82,37.1611800136,135.56,26.5984337264,-20.997759025,33.887793684,-6.6815662736,-2.537759025,7.1472756165,33.28,-18.46,38.0569310376,135.19,27.4384337264,-40.677759025,49.0667680274,-6.6815662736,-2.537759025,7.1472756165,34.12,-38.14,51.1745444533,135.8,26.3284337264,2.052240975,26.4082963385,-6.6815662736,-2.537759025,7.1472756165,33.01,4.59,33.3275891717,136.29,26.7984337264,-38.017759025,46.513503969,-6.6815662736,-2.537759025,7.1472756165,33.48,-35.48,48.7825870573,135.8,24.7584337264,-15.977759025000001,29.4664016134,-6.6815662736,-2.537759025,7.1472756165,31.44,-13.44,34.192209639,135.19
2020-07-04 05:00:00,30.0706006854,4.1286541237,30.352706806,-6.5593993146,-2.4813458763,7.0130447544,36.63,6.61,37.2216200615,135.56,26.0406006854,-21.2013458763,33.5799039758,-6.5593993146,-2.4813458763,7.0130447544,32.6,-18.72,37.5925311731,135.19,27.6606006854,-40.7813458763,49.2770433545,-6.5593993146,-2.4813458763,7.0130447544,34.22,-38.3,51.3604750757,135.8,25.8006006854,1.8286541237,25.8653237295,-6.5593993146,-2.4813458763,7.0130447544,32.36,4.31,32.6457608274,136.29,27.0406006854,-38.1213458763,46.7378978651,-6.5593993146,-2.4813458763,7.0130447544,33.6,-35.64,48.9813188879,135.8,24.2006006854,-17.4813458763,29.8540872776,-6.5593993146,-2.4813458763,7.0130447544,30.76,-15.0,34.2224721492,135.19
2020-07-04 05:30:00,29.7959505074,4.3327293787,30.1093209905,-6.4640494926,-2.4972706213,6.9296678419,36.26,6.83,36.8976489766,135.97,25.8359505074,-21.2972706213,33.4823845407,-6.4640494926,-2.4972706213,6.9296678419,32.3,-18.8,37.3728511088,135.59,27.4059505074,-40.8872706213,49.2225052396,-6.4640494926,-2.4972706213,6.9296678419,33.87,-38.39,51.195400184,136.2,25.6059505074,1.8827293787000001,25.6750729561,-6.4640494926,-2.4972706213,6.9296678419,32.07,4.38,32.3677200309,136.71,26.8159505074,-38.2172706213,46.6867751655,-6.4640494926,-2.4972706213,6.9296678419,33.28,-35.72,48.8208643922,136.2,24.0559505074,-17.1772706213,29.5592182036,-6.4640494926,-2.4972706213,6.9296678419,30.52,-14.68,33.8669868751,135.59
2020-07-04 06:00:00,29.8528003382,4.279118476,30.157926702,-6.3271996618,-2.540881524,6.8183234361,36.18,6.82,36.817180772,135.73,25.4728003382,-21.240881524,33.1668298905,-6.3271996618,-2.540881524,6.8183234361,31.8,-18.7,36.8907847572,135.35,27.4528003382,-40.820881524,49.1935017539,-6.3271996618,-2.540881524,6.8183234361,33.78,-38.28,51.0533720728,135.97,25.2328003382,1.8691184760000001,25.3019330642,-6.3271996618,-2.540881524,6.8183234361,31.56,4.41,31.8666236053,136.49,26.8328003382,-38.180881524,46.6666785613,-6.3271996618,-2.540881524,6.8183234361,33.16,-35.64,48.6805423142,135.97,23.6728003382,-17.620881524,29.5109630737,-6.3271996618,-2.540881524,6.8183234361,30.0,-15.08,33.5768729932,135.35
2020-07-04 06:30:00,30.7695844223,4.7163962619,31.1289530698,-5.9604155777,-2.6536037381,6.5244284545,36.73,7.37,37.4621115262,135.55,26.2995844223,-20.6636037381,33.4462652658,-5.9604155777,-2.6536037381,6.5244284545,32.26,-18.01,36.9468225968,135.17,28.3495844223,-40.3536037381,49.316450314,-5.9604155777,-2.6536037381,6.5244284545,34.31,-37.7,50.9751517899,135.79,26.0595844223,2.3963962619,26.1695367805,-5.9604155777,-2.6536037381,6.5244284545,32.02,5.05,32.4157816503,136.31,27.7195844223,-37.6936037381,46.7887072199,-5.9604155777,-2.6536037381,6.5244284545,33.68,-35.04,48.6018929672,135.79,24.4795844223,-16.8136037381,29.6975979526,-5.9604155777,-2.6536037381,6.5244284545,30.44,-14.16,33.5722981042,135.17
2020-07-04 07:00:00,32.2398183416,4.9159799287,32.6124630372,-5.7101816584,-2.6540200713,6.2968243672,37.95,7.57,38.697640755,135.46,26.7898183416,-20.2840200713,33.6026165206,-5.7101816584,-2.6540200713,6.2968243672,32.5,-17.63,36.9738677988,135.06,29.7498183416,-40.0540200713,49.893649047,-5.7101816584,-2.6540200713,6.2968243672,35.46,-37.4,51.5380597229,135.71,26.5198183416,2.7359799287,26.6605767199,-5.7101816584,-2.6540200713,6.2968243672,32.23,5.39,32.6775917105,136.2,29.1298183416,-37.3740200713,47.3852687331,-5.7101816584,-2.6540200713,6.2968243672,34.84,-34.72,49.1864208903,135.71,24.9298183416,-16.6540200713,29.9808643484,-5.7101816584,-2.6540200713,6.2968243672,30.64,-14.0,33.686935153,135.06
2020-07-04 07:30:00,33.4181678001,5.8517365229,33.9266379037,-5.9118321999,-2.6882634771,6.4943452697,39.33,8.54,40.246496742,134.99,28.2281678001,-20.0282634771,34.6115702513,-5.9118321999,-2.6882634771,6.4943452697,34.14,-17.34,38.2911895872,134.65,30.8581678001,-38.8582634771,49.6204711831,-5.9118321999,-2.6882634771,6.4943452697,36.77,-36.17,51.5781135754,135.21,27.9281678001,2.8717365229,28.0754239029,-5.9118321999,-2.6882634771,6.4943452697,33.84,5.5600000000000005,34.2937195416,135.78,30.2481678001,-36.1682634771,47.1497077214,-5.9118321999,-2.6882634771,6.4943452697,36.16,-33.48,49.279366879,135.21,26.3281678001,-15.7282634771,30.6683989102,-5.9118321999,-2.6882634771,6.4943452697,32.24,-13.04,34.7772799396,134.65
2020-07-04 08:00:00,35.1450509127,5.8850511402,35.6343714772,-6.2049490873,-2.7949488598,6.8053752509,41.35,8.68,42.2512118169,134.6,30.0950509127,-18.8149488598,35.4924553959,-6.2049490873,-2.7949488598,6.8053752509,36.3,-16.02,39.6778326021,134.18,32.4850509127,-38.5949488598,50.4464925469,-6.2049490873,-2.7949488598,6.8053752509,38.69,-35.8,52.7120109652,134.83,29.7150509127,3.9050511402,29.9705467943,-6.2049490873,-2.7949488598,6.8053752509,35.92,6.7,36.5395183329,135.26,31.8350509127,-35.8349488598,47.933433284,-6.2049490873,-2.7949488598,6.8053752509,38.04,-33.04,50.3853470763,134.83,28.0350509127,-15.2349488598,31.9071739024,-6.2049490873,-2.7949488598,6.8053752509,34.24,-12.44,36.4298119677,134.18
2020-07-04 08:30:00,37.5440176838,7.6316004269,38.3118074347,-5.5359823162,-2.6483995731,6.1368656906,43.08,10.28,44.289556331,134.17,31.7440176838,-24.6883995731,40.2144219427,-5.5359823162,-2.6483995731,6.1368656906,37.28,-22.04,43.3077360295,133.95,35.1040176838,-26.4083995731,43.9283009637,-5.5359823162,-2.6483995731,6.1368656906,40.64,-23.76,47.07597264,134.38,31.5240176838,3.7316004269,31.7441102045,-5.5359823162,-2.6483995731,6.1368656906,37.06,6.38,37.6051592205,135.01,33.9440176838,-43.4083995731,55.1043146225,-5.5359823162,-2.6483995731,6.1368656906,39.48,-40.76,56.7454667793,134.38,29.7840176838,-7.1683995731,30.6345174897,-5.5359823162,-2.6483995731,6.1368656906,35.32,-4.52,35.608044035,133.95
2020-07-04 09:00:00,45.926250857,2.5107119059,45.9948278838,-4.053749143,-2.0592880941,4.5468175209,49.98,4.57,50.1884976862,134.57,38.676250857,-38.1992880941,54.3602611404,-4.053749143,-2.0592880941,4.5468175209,42.73,-36.14,55.963849939,133.55,26.686250857,0.8907119059,26.701111447,-4.053749143,-2.0592880941,4.5468175209,30.74,2.95,30.8812256881,135.2,38.796250857,7.1607119059,39.4515509906,-4.053749143,-2.0592880941,4.5468175209,42.85,9.22,43.8307072724,134.54,41.906250857,-60.5392880941,73.6283862639,-4.053749143,-2.0592880941,4.5468175209,45.96,-58.48,74.378975524,135.2,19.546250857,4.0607119059,19.9635994687,-4.053749143,-2.0592880941,4.5468175209,23.6,6.12,24.380615250600002,133.55
2020-07-04 09:30:00,64.0616005773,2.7123932032,64.1189967593,-4.6583994227000005,-2.2076067968,5.1550182299,68.72,4.92,68.8958982814,132.8,54.4516005773,-31.5676067968,62.9403734046,-4.6583994227000005,-2.2076067968,5.1550182299,59.11,-29.36,66.0000128788,131.36,-4.6583994227000005,-2.2076067968,5.1550182299,-4.6583994227000005,-2.2076067968,5.1550182299,0.0,0.0,0.0,0.0,54.2716005773,12.3523932032,55.6595746217,-4.6583994227000005,-2.2076067968,5.1550182299,58.93,14.56,60.7020469177,132.29,58.7816005773,-58.1676067968,82.696717268,-4.6583994227000005,-2.2076067968,5.1550182299,63.44,-55.96,84.5940612573,0.0,-4.6583994227000005,-2.2076067968,5.1550182299,-4.6583994227000005,-2.2076067968,5.1550182299,0.0,0.0,0.0,131.36
2020-07-04 10:00:00,66.5452339594,3.313514068,66.6276784692,-5.0347660406,-2.306485932,5.53793702,71.58,5.62,71.800284122,132.42,56.6452339594,-30.056485932,64.1254620015,-5.0347660406,-2.306485932,5.53793702,61.68,-27.75,67.6349384564,130.91,-5.0347660406,-2.306485932,5.53793702,-5.0347660406,-2.306485932,5.53793702,0.0,0.0,0.0,0.0,56.4052339594,13.573514068,58.0154350339,-5.0347660406,-2.306485932,5.53793702,61.44,15.88,63.4590261507,131.83,61.0852339594,-57.146485932,83.6488294135,-5.0347660406,-2.306485932,5.53793702,66.12,-54.84,85.9027356957,0.0,-5.0347660406,-2.306485932,5.53793702,-5.0347660406,-2.306485932,5.53793702,0.0,0.0,0.0,130.91
2020-07-04 10:30:00,68.5485171886,4.3201753573,68.6845188079,-5.3514828114,-2.4298246427,5.8772796492,73.9,6.75,74.2076310092,132.42,58.7285171886,-29.5698246427,65.7526673267,-5.3514828114,-2.4298246427,5.8772796492,64.08,-27.14,69.5904160068,130.91,-5.3514828114,-2.4298246427,5.8772796492,-5.3514828114,-2.4298246427,5.8772796492,0.0,0.0,0.0,0.0,58.4485171886,14.1001753573,60.1252368532,-5.3514828114,-2.4298246427,5.8772796492,63.8,16.53,65.9066074078,131.83,62.8885171886,-56.1898246427,84.334227853,-5.3514828114,-2.4298246427,5.8772796492,68.24,-53.76,86.8725226985,0.0,-5.3514828114,-2.4298246427,5.8772796492,-5.3514828114,-2.4298246427,5.8772796492,0.0,0.0,0.0,130.91
2020-07-04 11:00:00,70.2856006206,4.0252274199,70.4007678252,-4.9743993794,-2.3647725801,5.5078851241999995,75.26,6.39,75.5307864384,132.69,59.0256006206,-28.1947725801,65.4138114581,-4.9743993794,-2.3647725801,5.5078851241999995,64.0,-25.83,69.0158597715,131.04,-4.9743993794,-2.3647725801,5.5078851241999995,-4.9743993794,-2.3647725801,5.5078851241999995,0.0,0.0,0.0,0.0,58.7156006206,15.4752274199,60.7207083287,-4.9743993794,-2.3647725801,5.5078851241999995,63.69,17.84,66.141376611,131.95,64.5856006206,-56.5647725801,85.8537902749,-4.9743993794,-2.3647725801,5.5078851241999995,69.56,-54.2,88.1829552691,0.0,-4.9743993794,-2.3647725801,5.5078851241999995,-4.9743993794,-2.3647725801,5.5078851241999995,0.0,0.0,0.0,131.04
2020-07-04 11:30:00,70.7971173044,4.4974211724,70.939823906,-4.9928826956000005,-2.3725788276,5.5279298028,75.79,6.87,76.1007293001,132.51,59.2371173044,-27.9625788276,65.5052813232,-4.9928826956000005,-2.3725788276,5.5279298028,64.23,-25.59,69.1400101244,130.91,-4.9928826956000005,-2.3725788276,5.5279298028,-4.9928826956000005,-2.3725788276,5.5279298028,0.0,0.0,0.0,0.0,58.8971173044,15.6274211724,60.9351025212,-4.9928826956000005,-2.3725788276,5.5279298028,63.89,18.0,66.3771956322,131.83,65.0471173044,-55.9725788276,85.8140842183,-4.9928826956000005,-2.3725788276,5.5279298028,70.04,-53.6,88.1961541112,0.0,-4.9928826956000005,-2.3725788276,5.5279298028,-4.9928826956000005,-2.3725788276,5.5279298028,0.0,0.0,0.0,130.91
2020-07-04 12:00:00,70.7299673205,4.8779415889,70.8979731114,-4.5700326795,-2.3720584111,5.148966867,75.3,7.25,75.6482154449,132.51,59.7799673205,-27.7120584111,65.8908390766,-4.5700326795,-2.3720584111,5.148966867,64.35,-25.34,69.1595119994,130.91,-4.5700326795,-2.3720584111,5.148966867,-4.5700326795,-2.3720584111,5.148966867,0.0,0.0,0.0,0.0,59.4199673205,15.947941588900001,61.522917334,-4.5700326795,-2.3720584111,5.148966867,63.99,18.32,66.5608180539,131.83,65.0699673205,-55.7320584111,85.6747511337,-4.5700326795,-2.3720584111,5.148966867,69.64,-53.36,87.7326575455,0.0,-4.5700326795,-2.3720584111,5.148966867,-4.5700326795,-2.3720584111,5.148966867,0.0,0.0,0.0,130.91
2020-07-04 12:30:00,72.4414839908,4.9412562062,72.6098107399,-5.3485160092,-2.4787437938,5.8949804322,77.79,7.42,78.1430771086,132.27,60.9314839908,-27.4787437938,66.841058503,-5.3485160092,-2.4787437938,5.8949804322,66.28,-25.0,70.8381140347,130.69,-5.3485160092,-2.4787437938,5.8949804322,-5.3485160092,-2.4787437938,5.8949804322,0.0,0.0,0.0,0.0,60.5414839908,15.9712562062,62.6127168282,-5.3485160092,-2.4787437938,5.8949804322,65.89,18.45,68.4243713891,131.59,66.5314839908,-55.2787437938,86.4995831056,-5.3485160092,-2.4787437938,5.8949804322,71.88,-52.8,89.1884207731,0.0,-5.3485160092,-2.4787437938,5.8949804322,-5.3485160092,-2.4787437938,5.8949804322,0.0,0.0,0.0,130.69
2020-07-04 13:00:00,72.9975838713,4.9566045123,73.165669404,-4.7424161287,-2.3933954877,5.3121420066,77.74,7.35,78.0866832437,132.72,60.3675838713,-27.9433954877,66.5212637721,-4.7424161287,-2.3933954877,5.3121420066,65.11,-25.55,69.9436530359,131.17,-4.7424161287,-2.3933954877,5.3121420066,-4.7424161287,-2.3933954877,5.3121420066,0.0,0.0,0.0,0.0,60.0075838713,15.756604512300001,62.0417658342,-4.7424161287,-2.3933954877,5.3121420066,64.75,18.15,67.2457061826,132.07,67.1775838713,-55.5933954877,87.1977832094,-4.7424161287,-2.3933954877,5.3121420066,71.92,-53.2,89.457958841,0.0,-4.7424161287,-2.3933954877,5.3121420066,-4.7424161287,-2.3933954877,5.3121420066,0.0,0.0,0.0,131.17
2020-07-04 13:30:00,73.5532009267,4.7849232151,73.7086755867,-4.3667990733,-2.2450767849,4.9101225969,77.92,7.03,78.2364831776,133.1,59.1732009267,-28.1650767849,65.5342601867,-4.3667990733,-2.2450767849,4.9101225969,63.54,-25.92,68.6234508022,131.55,-4.3667990733,-2.2450767849,4.9101225969,-4.3667990733,-2.2450767849,4.9101225969,0.0,0.0,0.0,0.0,58.8532009267,15.7649232151,60.9280892799,-4.3667990733,-2.2450767849,4.9101225969,63.22,18.01,65.7352911304,132.46,67.7132009267,-56.1250767849,87.9494276494,-4.3667990733,-2.2450767849,4.9101225969,72.08,-53.88,89.9921152102,0.0,-4.3667990733,-2.2450767849,4.9101225969,-4.3667990733,-2.2450767849,4.9101225969,0.0,0.0,0.0,131.55
2020-07-04 14:00:00,71.2734510484,5.2863244009,71.4692244958,-3.4565489516,-2.0436755991,4.0155124964,74.73,7.33,75.0886263025,133.18,56.6934510484,-29.9236755991,64.105957236,-3.4565489516,-2.0436755991,4.0155124964,60.15,-27.88,66.2971862148,131.81,-3.4565489516,-2.0436755991,4.0155124964,-3.4565489516,-2.0436755991,4.0155124964,0.0,0.0,0.0,0.0,56.4634510484,14.2363244009,58.2305266741,-3.4565489516,-2.0436755991,4.0155124964,59.92,16.28,62.0922281771,132.75,65.6234510484,-55.8436755991,86.1681694822,-3.4565489516,-2.0436755991,4.0155124964,69.08,-53.8,87.5584741758,0.0,-3.4565489516,-2.0436755991,4.0155124964,-3.4565489516,-2.0436755991,4.0155124964,0.0,0.0,0.0,131.81
2020-07-04 14:30:00,69.9087513045,5.2502235441,70.1056228574,-3.0712486955,-1.9697764559,3.6486419166,72.98,7.22,73.3362720623,133.18,55.2387513045,-31.0497764559,63.3672491406,-3.0712486955,-1.9697764559,3.6486419166,58.31,-29.08,65.1590553952,131.95,-3.0712486955,-1.9697764559,3.6486419166,-3.0712486955,-1.9697764559,3.6486419166,0.0,0.0,0.0,0.0,55.0687513045,13.2902235441,56.6497785706,-3.0712486955,-1.9697764559,3.6486419166,58.14,15.26,60.1092937906,132.91,64.3687513045,-56.0497764559,85.3517052276,-3.0712486955,-1.9697764559,3.6486419166,67.44,-54.08,86.4453584642,0.0,-3.0712486955,-1.9697764559,3.6486419166,-3.0712486955,-1.9697764559,3.6486419166,0.0,0.0,0.0,131.95
2020-07-04 15:00:00,68.9217515972,4.9891426952,69.1020939484,-2.6082484028,-1.9208573048000002,3.2392364095,71.53,6.91,71.8629876919,133.28,54.2617515972,-31.2808573048,62.6324973167,-2.6082484028,-1.9208573048000002,3.2392364095,56.87,-29.36,64.0016132609,131.95,-2.6082484028,-1.9208573048000002,3.2392364095,-2.6082484028,-1.9208573048000002,3.2392364095,0.0,0.0,0.0,0.0,54.1117515972,13.0791426952,55.6699706714,-2.6082484028,-1.9208573048000002,3.2392364095,56.72,15.0,58.6699105164,132.91,63.5117515972,-56.4008573048,84.9399746625,-2.6082484028,-1.9208573048000002,3.2392364095,66.12,-54.48,85.6733610873,0.0,-2.6082484028,-1.9208573048000002,3.2392364095,-2.6082484028,-1.9208573048000002,3.2392364095,0.0,0.0,0.0,131.95
2020-07-04 15:30:00,68.6987351738,3.8175014138,68.8047202706,-2.2612648262,-1.8224985862,2.9042761079,70.96,5.64,71.1837846704,133.97,52.9787351738,-31.2524985862,61.5098776498,-2.2612648262,-1.8224985862,2.9042761079,55.24,-29.43,62.5905943413,132.56,-2.2612648262,-1.8224985862,2.9042761079,-2.2612648262,-1.8224985862,2.9042761079,0.0,0.0,0.0,0.0,52.8787351738,13.3675014138,54.5421921784,-2.2612648262,-1.8224985862,2.9042761079,55.14,15.19,57.1940180438,133.51,63.3387351738,-58.1024985862,85.9517057153,-2.2612648262,-1.8224985862,2.9042761079,65.6,-56.28,86.4337804333,0.0,-2.2612648262,-1.8224985862,2.9042761079,-2.2612648262,-1.8224985862,2.9042761079,0.0,0.0,0.0,132.56
2020-07-04 16:00:00,68.8821851966,3.2381418781,68.9582554905,-3.0078148034,-1.9718581219,3.5965503395000002,71.89,5.21,72.0785418831,133.81,54.1721851966,-30.9518581219,62.3910504013,-3.0078148034,-1.9718581219,3.5965503395000002,57.18,-28.98,64.1045458606,132.33,-3.0078148034,-1.9718581219,3.5965503395000002,-3.0078148034,-1.9718581219,3.5965503395000002,0.0,0.0,0.0,0.0,54.0021851966,13.5681418781,55.6806113475,-3.0078148034,-1.9718581219,3.5965503395000002,57.01,15.54,59.090030462,133.29,63.5121851966,-58.5318581219,86.3699952742,-3.0078148034,-1.9718581219,3.5965503395000002,66.52,-56.56,87.3151991351,0.0,-3.0078148034,-1.9718581219,3.5965503395000002,-3.0078148034,-1.9718581219,3.5965503395000002,0.0,0.0,0.0,132.33
2020-07-04 16:30:00,69.9532685271,3.3595589864,70.0338947526,-3.4267314729000002,-2.0504410136,3.9933440795,73.38,5.41,73.5791580544,133.81,54.9432685271,-30.9404410136,63.0561150608,-3.4267314729000002,-2.0504410136,3.9933440795,58.37,-28.89,65.1282503987,132.33,-3.4267314729000002,-2.0504410136,3.9933440795,-3.4267314729000002,-2.0504410136,3.9933440795,0.0,0.0,0.0,0.0,54.7832685271,13.6295589864,56.4532672986,-3.4267314729000002,-2.0504410136,3.9933440795,58.21,15.68,60.2848778717,133.29,64.4932685271,-58.4504410136,87.0392769961,-3.4267314729000002,-2.0504410136,3.9933440795,67.92,-56.4,88.2841231479,0.0,-3.4267314729000002,-2.0504410136,3.9933440795,-3.4267314729000002,-2.0504410136,3.9933440795,0.0,0.0,0.0,132.33
2020-07-04 17:00:00,72.1697686398,4.0955157022,72.2858821236,-4.0602313602,-2.2044842978,4.6200897955,76.23,6.3,76.4898875669,133.56,56.9297686398,-30.8544842978,64.7533609835,-4.0602313602,-2.2044842978,4.6200897955,60.99,-28.65,67.3839936483,132.19,-4.0602313602,-2.2044842978,4.6200897955,-4.0602313602,-2.2044842978,4.6200897955,0.0,0.0,0.0,0.0,56.6597686398,13.6355157022,58.2774113253,-4.0602313602,-2.2044842978,4.6200897955,60.72,15.84,62.7520836307,133.14,66.5397686398,-57.4444842978,87.9056857483,-4.0602313602,-2.2044842978,4.6200897955,70.6,-55.24,89.6427219578,0.0,-4.0602313602,-2.2044842978,4.6200897955,-4.0602313602,-2.2044842978,4.6200897955,0.0,0.0,0.0,132.19
2020-07-04 17:30:00,74.937985417,4.7490544924,75.0883158483,-4.502014583,-2.3309455076,5.069658989,79.44,7.08,79.7548744592,133.09,58.907985417,-29.9009455076,66.0622228519,-4.502014583,-2.3309455076,5.069658989,63.41,-27.57,69.1442911599,131.71,-4.502014583,-2.3309455076,5.069658989,-4.502014583,-2.3309455076,5.069658989,0.0,0.0,0.0,0.0,58.597985417,14.2990544924,60.3173843457,-4.502014583,-2.3309455076,5.069658989,63.1,16.63,65.2546312533,132.64,69.057985417,-56.2909455076,89.0936355527,-4.502014583,-2.3309455076,5.069658989,73.56,-53.96,91.2291356969,0.0,-4.502014583,-2.3309455076,5.069658989,-4.502014583,-2.3309455076,5.069658989,0.0,0.0,0.0,131.71
2020-07-04 18:00:00,75.334368763,3.6242666187,75.4214984301,-4.975631237,-2.4657333813,5.5530844864999995,80.31,6.09,80.5405748676,132.65,59.984368763,-28.6257333813,66.464705728,-4.975631237,-2.4657333813,5.5530844864999995,64.96,-26.16,70.0296165918,131.07,-4.975631237,-2.4657333813,5.5530844864999995,-4.975631237,-2.4657333813,5.5530844864999995,0.0,0.0,0.0,0.0,59.624368763,15.1342666187,61.5151312806,-4.975631237,-2.4657333813,5.5530844864999995,64.6,17.6,66.9546114917,131.99,69.384368763,-56.9457333813,89.7608332123,-4.975631237,-2.4657333813,5.5530844864999995,74.36,-54.48,92.181776941,0.0,-4.975631237,-2.4657333813,5.5530844864999995,-4.975631237,-2.4657333813,5.5530844864999995,0.0,0.0,0.0,131.07
