Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-04 18:30:00,75.4498020844,3.1354274994,75.5149226324,-5.5401979156,-2.6145725006,6.1261555893,80.99,5.75,81.1938581421,132.84,60.6698020844,-29.0245725006,67.2551164879,-5.5401979156,-2.6145725006,6.1261555893,66.21,-26.41,71.2829025784,131.26,-5.5401979156,-2.6145725006,6.1261555893,-5.5401979156,-2.6145725006,6.1261555893,0.0,0.0,0.0,0.0,60.2898020844,14.8054274994,62.0810834218,-5.5401979156,-2.6145725006,6.1261555893,65.83,17.42,68.0958537651,132.14,69.4598020844,-57.4545725006,90.1426203681,-5.5401979156,-2.6145725006,6.1261555893,75.0,-54.84,92.9108475906,0.0,-5.5401979156,-2.6145725006,6.1261555893,-5.5401979156,-2.6145725006,6.1261555893,0.0,0.0,0.0,131.26
2020-07-04 19:00:00,74.5587684562,-3.6270224807,74.6469372833,-5.9312315438,-2.6770224807,6.5073771205,80.49,-0.9500000000000001,80.4956060913,132.44,60.7087684562,-28.8870224807,67.231054099,-5.9312315438,-2.6770224807,6.5073771205,66.64,-26.21,71.609033648,130.22,-5.9312315438,-2.6770224807,6.5073771205,-5.9312315438,-2.6770224807,6.5073771205,0.0,0.0,0.0,0.0,60.3187684562,14.3029775193,61.9913622531,-5.9312315438,-2.6770224807,6.5073771205,66.25,16.98,68.3913949266,131.1,69.2287684562,-50.5170224807,85.7005947603,-5.9312315438,-2.6770224807,6.5073771205,75.16,-47.84,89.0937214398,0.0,-5.9312315438,-2.6770224807,6.5073771205,-5.9312315438,-2.6770224807,6.5073771205,0.0,0.0,0.0,130.22
2020-07-04 19:30:00,72.5536682873,-18.2145725006,74.8051163579,-5.8763317127,-2.6145725006,6.4317387819,78.43,-15.6,79.9663985684,133.61,59.2136682873,-30.7545725006,66.7240754281,-5.8763317127,-2.6145725006,6.4317387819,65.09,-28.14,70.9123945443,130.09,-5.8763317127,-2.6145725006,6.4317387819,-5.8763317127,-2.6145725006,6.4317387819,0.0,0.0,0.0,0.0,58.8836682873,12.3754274994,60.1700722682,-5.8763317127,-2.6145725006,6.4317387819,64.76,14.99,66.4722325486,130.96,68.6836682873,-36.0145725006,77.5531799593,-5.8763317127,-2.6145725006,6.4317387819,74.56,-33.4,81.6991652344,0.0,-5.8763317127,-2.6145725006,6.4317387819,-5.8763317127,-2.6145725006,6.4317387819,0.0,0.0,0.0,130.09
2020-07-04 20:00:00,70.7756017782,-19.0621625364,73.2976933309,-5.6243982218,-2.5021625364,6.155864904,76.4,-16.56,78.174123596,133.86,57.1356017782,-31.4021625364,65.1964170987,-5.6243982218,-2.5021625364,6.155864904,62.76,-28.9,69.0943384077,130.31,-5.6243982218,-2.5021625364,6.155864904,-5.6243982218,-2.5021625364,6.155864904,0.0,0.0,0.0,0.0,56.8756017782,11.8578374636,58.0985575289,-5.6243982218,-2.5021625364,6.155864904,62.5,14.36,64.1284616999,131.21,67.0156017782,-36.9421625364,76.5232922354,-5.6243982218,-2.5021625364,6.155864904,72.64,-34.44,80.3908153958,0.0,-5.6243982218,-2.5021625364,6.155864904,-5.6243982218,-2.5021625364,6.155864904,0.0,0.0,0.0,130.31
2020-07-04 20:30:00,68.3029850118,-20.7006813187,71.3709742723,-5.3270149882,-2.4006813187000002,5.8429752249,73.63,-18.3,75.8700659022,133.54,55.0229850118,-31.7406813187,63.5216477288,-5.3270149882,-2.4006813187000002,5.8429752249,60.35,-29.34,67.1040840784,129.89,-5.3270149882,-2.4006813187000002,5.8429752249,-5.3270149882,-2.4006813187000002,5.8429752249,0.0,0.0,0.0,0.0,54.7829850118,11.1993186813,55.916010102,-5.3270149882,-2.4006813187000002,5.8429752249,60.11,13.6,61.6293120195,130.78,64.6729850118,-38.4806813187,75.2552843665,-5.3270149882,-2.4006813187000002,5.8429752249,70.0,-36.08,78.7512945925,0.0,-5.3270149882,-2.4006813187000002,5.8429752249,-5.3270149882,-2.4006813187000002,5.8429752249,0.0,0.0,0.0,129.89
2020-07-04 21:00:00,65.8309675724,-21.4466700891,69.2363773563,-5.4990324275999996,-2.3366700891,5.9748962121,71.33,-19.11,73.8455211912,133.75,54.2909675724,-32.5766700891,63.3146791355,-5.4990324275999996,-2.3366700891,5.9748962121,59.79,-30.24,67.0022514547,130.11,-5.4990324275999996,-2.3366700891,5.9748962121,-5.4990324275999996,-2.3366700891,5.9748962121,0.0,0.0,0.0,0.0,54.0709675724,10.5133299109,55.0835696013,-5.4990324275999996,-2.3366700891,5.9748962121,59.57,12.85,60.9401952737,130.99,62.3409675724,-39.2966700891,73.6927711377,-5.4990324275999996,-2.3366700891,5.9748962121,67.84,-36.96,77.2548199144,0.0,-5.4990324275999996,-2.3366700891,5.9748962121,-5.4990324275999996,-2.3366700891,5.9748962121,0.0,0.0,0.0,130.11
2020-07-04 21:30:00,64.5939840664,-20.4676388515,67.7591840102,-5.4760159336,-2.2976388515,5.938509476,70.07,-18.17,72.3875251684,133.64,53.3939840664,-34.4076388515,63.5201003291,-5.4760159336,-2.2976388515,5.938509476,58.87,-32.11,67.0576542984,130.27,-5.4760159336,-2.2976388515,5.938509476,-5.4760159336,-2.2976388515,5.938509476,0.0,0.0,0.0,0.0,53.2339840664,8.892361148500001,53.9715772086,-5.4760159336,-2.2976388515,5.938509476,58.71,11.19,59.7668821338,131.18,61.1639840664,-38.4176388515,72.2284426096,-5.4760159336,-2.2976388515,5.938509476,66.64,-36.12,75.799366752,0.0,-5.4760159336,-2.2976388515,5.938509476,-5.4760159336,-2.2976388515,5.938509476,0.0,0.0,0.0,130.27
2020-07-04 22:00:00,63.8626171116,-20.8987197004,67.1951661168,-5.4873828884,-2.2487197004,5.9302707573,69.35,-18.65,71.8139610382,134.22,53.2026171116,-34.8887197004,63.6218612574,-5.4873828884,-2.2487197004,5.9302707573,58.69,-32.64,67.1556825593,130.83,-5.4873828884,-2.2487197004,5.9302707573,-5.4873828884,-2.2487197004,5.9302707573,0.0,0.0,0.0,0.0,53.0426171116,8.7412802996,53.7580618264,-5.4873828884,-2.2487197004,5.9302707573,58.53,10.99,59.5528420816,131.73,60.4726171116,-39.0087197004,71.9626127444,-5.4873828884,-2.2487197004,5.9302707573,65.96,-36.76,75.5117156473,0.0,-5.4873828884,-2.2487197004,5.9302707573,-5.4873828884,-2.2487197004,5.9302707573,0.0,0.0,0.0,130.83
2020-07-04 22:30:00,61.7165669084,-21.7674226398,65.4427636896,-5.4134330916,-2.1774226398,5.8349316354,67.13,-19.59,69.930000715,134.22,51.6865669084,-35.657422639800004,62.7929374061,-5.4134330916,-2.1774226398,5.8349316354,57.1,-33.48,66.1915432665,130.83,-5.4134330916,-2.1774226398,5.8349316354,-5.4134330916,-2.1774226398,5.8349316354,0.0,0.0,0.0,0.0,51.5765669084,7.9625773602,52.1875932792,-5.4134330916,-2.1774226398,5.8349316354,56.99,10.14,57.885055929800004,131.73,58.3865669084,-39.9374226398,70.7388784365,-5.4134330916,-2.1774226398,5.8349316354,63.8,-37.76,74.1367493218,0.0,-5.4134330916,-2.1774226398,5.8349316354,-5.4134330916,-2.1774226398,5.8349316354,0.0,0.0,0.0,130.83
2020-07-04 23:00:00,59.3300340415,-22.6787676776,63.5167650525,-4.7799659585,-2.0587676776,5.2044787362000005,64.11,-20.62,67.3444615392,134.84,49.2200340415,-35.9587676776,60.9560884894,-4.7799659585,-2.0587676776,5.2044787362000005,54.0,-33.9,63.7589993648,131.32,-4.7799659585,-2.0587676776,5.2044787362000005,-4.7799659585,-2.0587676776,5.2044787362000005,0.0,0.0,0.0,0.0,49.1800340415,7.9612323224,49.8202465711,-4.7799659585,-2.0587676776,5.2044787362000005,53.96,10.02,54.8824379925,132.25,56.2200340415,-41.0587676776,69.6169133963,-4.7799659585,-2.0587676776,5.2044787362000005,61.0,-39.0,72.4016574396,0.0,-4.7799659585,-2.0587676776,5.2044787362000005,-4.7799659585,-2.0587676776,5.2044787362000005,0.0,0.0,0.0,131.32
2020-07-04 23:30:00,57.3174008435,-22.8022343973,61.686516622,-4.2325991565,-1.8922343973,4.6363182197,61.55,-20.91,65.0048505882,137.07,47.0474008435,-38.3722343973,60.7115005478,-4.2325991565,-1.8922343973,4.6363182197,51.28,-36.48,62.9319378376,133.67,-4.2325991565,-1.8922343973,4.6363182197,-4.2325991565,-1.8922343973,4.6363182197,0.0,0.0,0.0,0.0,47.1374008435,7.1477656027,47.6762531182,-4.2325991565,-1.8922343973,4.6363182197,51.37,9.04,52.1593567828,134.65,54.4474008435,-42.0122343973,68.7717041934,-4.2325991565,-1.8922343973,4.6363182197,58.68,-40.12,71.0841529456,0.0,-4.2325991565,-1.8922343973,4.6363182197,-4.2325991565,-1.8922343973,4.6363182197,0.0,0.0,0.0,133.67
2020-07-05 00:00:00,54.9639673913,-22.9310894391,59.5556258825,-4.0960326087,-1.7610894391,4.4585781527,59.06,-21.17,62.7395608847,137.96,45.0739673913,-38.7010894391,59.409063788,-4.0960326087,-1.7610894391,4.4585781527,49.17,-36.94,61.5000203252,134.52,-4.0960326087,-1.7610894391,4.4585781527,-4.0960326087,-1.7610894391,4.4585781527,0.0,0.0,0.0,0.0,45.2139673913,7.3089105609,45.8009063322,-4.0960326087,-1.7610894391,4.4585781527,49.31,9.07,50.137221702,135.53,52.1439673913,-45.0010894391,68.8773648306,-4.0960326087,-1.7610894391,4.4585781527,56.24,-43.24,70.9410685006,0.0,-4.0960326087,-1.7610894391,4.4585781527,-4.0960326087,-1.7610894391,4.4585781527,0.0,0.0,0.0,134.52
2020-07-05 00:30:00,53.2902343577,-4.7226186339,53.4990860171,-3.6797656423,-1.6726186339,4.042069801,56.97,-3.05,57.0515854293,135.78,43.5602343577,-38.1526186339,57.9060992118,-3.6797656423,-1.6726186339,4.042069801,47.24,-36.48,59.6859112354,134.13,-3.6797656423,-1.6726186339,4.042069801,-3.6797656423,-1.6726186339,4.042069801,0.0,0.0,0.0,0.0,43.7202343577,7.6473813661,44.3840211569,-3.6797656423,-1.6726186339,4.042069801,47.4,9.32,48.3075811856,135.12,49.1602343577,-62.9926186339,79.9049350445,-3.6797656423,-1.6726186339,4.042069801,52.84,-61.32,80.9457102013,0.0,-3.6797656423,-1.6726186339,4.042069801,-3.6797656423,-1.6726186339,4.042069801,0.0,0.0,0.0,134.13
2020-07-05 01:00:00,52.2110509595,8.5726576017,52.910153096,-3.5889490405,-1.6273423983000002,3.9406596525,55.8,10.2,56.724597839,135.12,41.3810509595,-38.1573423983,56.2883127959,-3.5889490405,-1.6273423983000002,3.9406596525,44.97,-36.53,57.9373955231,134.77,-3.5889490405,-1.6273423983000002,3.9406596525,-3.5889490405,-1.6273423983000002,3.9406596525,0.0,0.0,0.0,0.0,41.5910509595,7.9826576017,42.3501870397,-3.5889490405,-1.6273423983000002,3.9406596525,45.18,9.61,46.1907404141,135.75,47.1710509595,-77.5473423983,90.7672758304,-3.5889490405,-1.6273423983000002,3.9406596525,50.76,-75.92,91.3259218404,0.0,-3.5889490405,-1.6273423983000002,3.9406596525,-3.5889490405,-1.6273423983000002,3.9406596525,0.0,0.0,0.0,134.77
2020-07-05 01:30:00,51.4932333687,8.2831380023,52.1551862994,-3.7167666313,-1.5768619977,4.0374308603,55.21,9.86,56.0835421492,134.15,41.7232333687,-38.1668619977,56.5467731837,-3.7167666313,-1.5768619977,4.0374308603,45.44,-36.59,58.3405665039,133.81,-3.7167666313,-1.5768619977,4.0374308603,-3.7167666313,-1.5768619977,4.0374308603,0.0,0.0,0.0,0.0,41.9032333687,7.3531380023,42.5435025031,-3.7167666313,-1.5768619977,4.0374308603,45.62,8.93,46.4857967556,134.79,46.4432333687,-76.5368619977,89.525779361,-3.7167666313,-1.5768619977,4.0374308603,50.16,-74.96,90.1943856346,0.0,-3.7167666313,-1.5768619977,4.0374308603,-3.7167666313,-1.5768619977,4.0374308603,0.0,0.0,0.0,133.81
2020-07-05 02:00:00,49.8862333592,8.3864846742,50.5862570661,-3.4537666408,-1.5935153257999999,3.8036554921,53.34,9.98,54.2656060502,134.28,41.4562333592,-38.1735153258,56.354561099,-3.4537666408,-1.5935153257999999,3.8036554921,44.91,-36.58,57.9224006754,133.9,-3.4537666408,-1.5935153257999999,3.8036554921,-3.4537666408,-1.5935153257999999,3.8036554921,0.0,0.0,0.0,0.0,41.6462333592,7.4864846742,42.3137826929,-3.4537666408,-1.5935153257999999,3.8036554921,45.1,9.08,46.0049606021,134.93,44.9862333592,-76.7535153258,88.965517515,-3.4537666408,-1.5935153257999999,3.8036554921,48.44,-75.16,89.4173316533,0.0,-3.4537666408,-1.5935153257999999,3.8036554921,-3.4537666408,-1.5935153257999999,3.8036554921,0.0,0.0,0.0,133.9
2020-07-05 02:30:00,49.3466000242,7.9912404933,49.9894674764,-3.4733999758,-1.5487595067000002,3.8030465947,52.82,9.54,53.6746122483,134.28,40.7966000242,-38.2387595067,55.9156981728,-3.4733999758,-1.5487595067000002,3.8030465947,44.27,-36.69,57.49773039,133.9,-3.4733999758,-1.5487595067000002,3.8030465947,-3.4733999758,-1.5487595067000002,3.8030465947,0.0,0.0,0.0,0.0,41.0066000242,7.3612404933,41.6620823669,-3.4733999758,-1.5487595067000002,3.8030465947,44.48,8.91,45.363625296,134.93,44.4466000242,-77.0687595067,88.9668137319,-3.4733999758,-1.5487595067000002,3.8030465947,47.92,-75.52,89.4404651151,0.0,-3.4733999758,-1.5487595067000002,3.8030465947,-3.4733999758,-1.5487595067000002,3.8030465947,0.0,0.0,0.0,133.9
2020-07-05 03:00:00,47.5477333575,7.9107921474000005,48.2013234241,-3.3022666425000002,-1.5092078526,3.6307951361,50.85,9.42,51.7151708882,134.77,39.6777333575,-38.6992078526,55.4251857264,-3.3022666425000002,-1.5092078526,3.6307951361,42.98,-37.19,56.836401188,134.38,-3.3022666425000002,-1.5092078526,3.6307951361,-3.3022666425000002,-1.5092078526,3.6307951361,0.0,0.0,0.0,0.0,39.9277333575,7.2407921474,40.5789719188,-3.3022666425000002,-1.5092078526,3.6307951361,43.23,8.75,44.1066366888,135.4,42.8577333575,-77.9492078526,88.9542821532,-3.3022666425000002,-1.5092078526,3.6307951361,46.16,-76.44,89.296244042,0.0,-3.3022666425000002,-1.5092078526,3.6307951361,-3.3022666425000002,-1.5092078526,3.6307951361,0.0,0.0,0.0,134.38
2020-07-05 03:30:00,47.1443667003,7.7347313064000005,47.7746520653,-3.3556332997,-1.4852686936000001,3.669645478,50.5,9.22,51.3347679453,134.85,39.0643667003,-38.8652686936,55.1047534821,-3.3556332997,-1.4852686936000001,3.669645478,42.42,-37.38,56.5395507587,134.46,-3.3556332997,-1.4852686936000001,3.669645478,-3.3556332997,-1.4852686936000001,3.669645478,0.0,0.0,0.0,0.0,39.3143667003,7.0847313064,39.9476262966,-3.3556332997,-1.4852686936000001,3.669645478,42.67,8.57,43.5221070262,135.4,42.4443667003,-78.0852686936,88.8753815831,-3.3556332997,-1.4852686936000001,3.669645478,45.8,-76.6,89.2479691646,0.0,-3.3556332997,-1.4852686936000001,3.669645478,-3.3556332997,-1.4852686936000001,3.669645478,0.0,0.0,0.0,134.46
2020-07-05 04:00:00,46.3498666985,7.7657721394,46.9959291842,-3.2801333015,-1.4842278606,3.6003064894,49.63,9.25,50.4846451904,135.01,38.7798666985,-38.8442278606,54.8885425133,-3.2801333015,-1.4842278606,3.6003064894,42.06,-37.36,56.2566724931,134.6,-3.2801333015,-1.4842278606,3.6003064894,-3.2801333015,-1.4842278606,3.6003064894,0.0,0.0,0.0,0.0,39.0298666985,7.1957721394,39.687650865,-3.2801333015,-1.4842278606,3.6003064894,42.31,8.68,43.1911854433,135.58,41.7598666985,-78.3242278606,88.7613155413,-3.2801333015,-1.4842278606,3.6003064894,45.04,-76.84,89.0673183609,0.0,-3.2801333015,-1.4842278606,3.6003064894,-3.2801333015,-1.4842278606,3.6003064894,0.0,0.0,0.0,134.6
2020-07-05 04:30:00,45.8951500244,8.0050275499,46.5880377548,-3.1648499756,-1.4649724500999999,3.4874660782999998,49.06,9.47,49.9656331892,134.93,38.4751500244,-39.1249724501,54.8734966867,-3.1648499756,-1.4649724500999999,3.4874660782999998,41.64,-37.66,56.1441466228,134.6,-3.1648499756,-1.4649724500999999,3.4874660782999998,-3.1648499756,-1.4649724500999999,3.4874660782999998,0.0,0.0,0.0,0.0,38.7451500244,6.9450275499,39.3626734113,-3.1648499756,-1.4649724500999999,3.4874660782999998,41.91,8.41,42.7454816326,135.58,41.3151500244,-78.0649724501,88.3237314948,-3.1648499756,-1.4649724500999999,3.4874660782999998,44.48,-76.6,88.5778211518,0.0,-3.1648499756,-1.4649724500999999,3.4874660782999998,-3.1648499756,-1.4649724500999999,3.4874660782999998,0.0,0.0,0.0,134.6
2020-07-05 05:00:00,45.4945333593,9.5884462925,46.493987438,-3.1954666407,-1.4415537075,3.5055790026,48.69,11.03,49.9237118011,135.01,37.8845333593,-41.1115537075,55.9052566052,-3.1954666407,-1.4415537075,3.5055790026,41.08,-39.67,57.1075765551,135.0,-3.1954666407,-1.4415537075,3.5055790026,-3.1954666407,-1.4415537075,3.5055790026,0.0,0.0,0.0,0.0,38.1945333593,5.2184462925,38.5493782083,-3.1954666407,-1.4415537075,3.5055790026,41.39,6.66,41.9224009332,136.01,40.8845333593,-76.6415537075,86.8646811006,-3.1954666407,-1.4415537075,3.5055790026,44.08,-75.2,87.1670029312,0.0,-3.1954666407,-1.4415537075,3.5055790026,-3.1954666407,-1.4415537075,3.5055790026,0.0,0.0,0.0,135.0
2020-07-05 05:30:00,44.861133358800004,9.2227937815,45.7993581983,-3.0388666412,-1.4072062185,3.3488714225000003,47.9,10.63,49.0653329755,135.01,37.0611333588,-41.0072062185,55.2731269939,-3.0388666412,-1.4072062185,3.3488714225000003,40.1,-39.6,56.3575194628,134.93,-3.0388666412,-1.4072062185,3.3488714225000003,-3.0388666412,-1.4072062185,3.3488714225000003,0.0,0.0,0.0,0.0,37.4011333588,5.3027937815,37.7751823082,-3.0388666412,-1.4072062185,3.3488714225000003,40.44,6.71,40.9928981654,136.01,40.3611333588,-77.0472062185,86.9786932075,-3.0388666412,-1.4072062185,3.3488714225000003,43.4,-75.64,87.2064768237,0.0,-3.0388666412,-1.4072062185,3.3488714225000003,-3.0388666412,-1.4072062185,3.3488714225000003,0.0,0.0,0.0,134.93
2020-07-05 06:00:00,45.0445500276,8.4047233452,45.82194738,-2.9754499724,-1.3452766548000001,3.2654359305,48.02,9.75,48.9998255099,135.48,36.4845500276,-40.5152766548,54.521647381,-2.9754499724,-1.3452766548000001,3.2654359305,39.46,-39.17,55.6001843522,135.25,-2.9754499724,-1.3452766548000001,3.2654359305,-2.9754499724,-1.3452766548000001,3.2654359305,0.0,0.0,0.0,0.0,36.8245500276,5.9747233452,37.3060960674,-2.9754499724,-1.3452766548000001,3.2654359305,39.8,7.32,40.4675474918,136.3,40.5445500276,-78.3852766548,88.2502812075,-2.9754499724,-1.3452766548000001,3.2654359305,43.52,-77.04,88.482495444,0.0,-2.9754499724,-1.3452766548000001,3.2654359305,-2.9754499724,-1.3452766548000001,3.2654359305,0.0,0.0,0.0,135.25
2020-07-05 06:30:00,45.3666500355,9.0795191801,46.2663009542,-2.6433499645,-1.3504808199,2.9683492853,48.01,10.43,49.1298788926,134.6,37.1866500355,-40.6004808199,55.0567523894,-2.6433499645,-1.3504808199,2.9683492853,39.83,-39.25,55.9195082239,134.52,-2.6433499645,-1.3504808199,2.9683492853,-2.6433499645,-1.3504808199,2.9683492853,0.0,0.0,0.0,0.0,37.5066500355,5.4895191801,37.9062477398,-2.6433499645,-1.3504808199,2.9683492853,40.15,6.84,40.7284679309,135.54,40.7966500355,-76.7504808199,86.9195200182,-2.6433499645,-1.3504808199,2.9683492853,43.44,-75.4,87.0183520874,0.0,-2.6433499645,-1.3504808199,2.9683492853,-2.6433499645,-1.3504808199,2.9683492853,0.0,0.0,0.0,134.52
2020-07-05 07:00:00,46.5728667017,9.0636104416,47.4466115444,-2.6871332983,-1.3863895583999999,3.0236999472,49.26,10.45,50.3562319877,134.92,37.8428667017,-40.0463895584,55.0980569246,-2.6871332983,-1.3863895583999999,3.0236999472,40.53,-38.66,56.0113961619,134.73,-2.6871332983,-1.3863895583999999,3.0236999472,-2.6871332983,-1.3863895583999999,3.0236999472,0.0,0.0,0.0,0.0,38.1528667017,6.1336104416,38.642753714,-2.6871332983,-1.3863895583999999,3.0236999472,40.84,7.52,41.5265698078,135.75,41.9928667017,-77.0663895584,87.7646241568,-2.6871332983,-1.3863895583999999,3.0236999472,44.68,-75.68,87.884952068,0.0,-2.6871332983,-1.3863895583999999,3.0236999472,-2.6871332983,-1.3863895583999999,3.0236999472,0.0,0.0,0.0,134.73
2020-07-05 07:30:00,48.1354000356,8.4571812865,48.8726984307,-2.5745999644,-1.4228187134999999,2.9415944772,50.71,9.88,51.6635122693,134.14,39.0454000356,-38.2428187135,54.653970094499996,-2.5745999644,-1.4228187134999999,2.9415944772,41.62,-36.82,55.5692073004,133.79,-2.5745999644,-1.4228187134999999,2.9415944772,-2.5745999644,-1.4228187134999999,2.9415944772,0.0,0.0,0.0,0.0,39.3054000356,7.3171812865,39.9806905135,-2.5745999644,-1.4228187134999999,2.9415944772,41.88,8.74,42.7822626798,134.79,43.3854000356,-76.6228187135,88.0531049075,-2.5745999644,-1.4228187134999999,2.9415944772,45.96,-75.2,88.1326364067,0.0,-2.5745999644,-1.4228187134999999,2.9415944772,-2.5745999644,-1.4228187134999999,2.9415944772,0.0,0.0,0.0,133.79
2020-07-05 08:00:00,50.1669167018,9.754170874,51.1063927587,-2.4130832982,-1.435829126,2.8079487679,52.58,11.19,53.7575343557,133.59,40.4769167018,-37.625829126,55.263765734,-2.4130832982,-1.435829126,2.8079487679,42.89,-36.19,56.1183410304,133.38,-2.4130832982,-1.435829126,2.8079487679,-2.4130832982,-1.435829126,2.8079487679,0.0,0.0,0.0,0.0,40.6969167018,7.684170874,41.4160054937,-2.4130832982,-1.435829126,2.8079487679,43.11,9.12,44.0641180554,134.35,45.2669167018,-74.755829126,87.3929501505,-2.4130832982,-1.435829126,2.8079487679,47.68,-73.32,87.4597324487,0.0,-2.4130832982,-1.435829126,2.8079487679,-2.4130832982,-1.435829126,2.8079487679,0.0,0.0,0.0,133.38
2020-07-05 08:30:00,53.2012333613,11.0062204853,54.3277840569,-2.4187666387,-1.5237795147000002,2.8587297986999998,55.62,12.53,57.0139044444,133.84,42.7412333613,-37.1737795147,56.6454138713,-2.4187666387,-1.5237795147000002,2.8587297986999998,45.16,-35.65,57.5356246164,133.66,-2.4187666387,-1.5237795147000002,2.8587297986999998,-2.4187666387,-1.5237795147000002,2.8587297986999998,0.0,0.0,0.0,0.0,42.9112333613,8.3162204853,43.7096496411,-2.4187666387,-1.5237795147000002,2.8587297986999998,45.33,9.84,46.3857143957,134.62,48.0612333613,-73.7237795147,88.0061237536,-2.4187666387,-1.5237795147000002,2.8587297986999998,50.48,-72.2,88.0969375177,0.0,-2.4187666387,-1.5237795147000002,2.8587297986999998,-2.4187666387,-1.5237795147000002,2.8587297986999998,0.0,0.0,0.0,133.66
2020-07-05 09:00:00,55.0943166958,11.3584142378,56.2529759762,-1.8056833042,-1.5315857622,2.3677514950000003,56.9,12.89,58.3417697709,133.18,44.0843166958,-35.4215857622,56.5518851714,-1.8056833042,-1.5315857622,2.3677514950000003,45.89,-33.89,57.0475608593,132.9,-1.8056833042,-1.5315857622,2.3677514950000003,-1.8056833042,-1.5315857622,2.3677514950000003,0.0,0.0,0.0,0.0,44.1943166958,9.4984142378,45.2035120455,-1.8056833042,-1.5315857622,2.3677514950000003,46.0,11.03,47.3039205563,133.86,49.8343166958,-72.4515857622,87.9357231163,-1.8056833042,-1.5315857622,2.3677514950000003,51.64,-70.92,87.7287638121,0.0,-1.8056833042,-1.5315857622,2.3677514950000003,-1.8056833042,-1.5315857622,2.3677514950000003,0.0,0.0,0.0,132.9
2020-07-05 09:30:00,59.3222333618,11.5806880221,60.4420359195,-2.1477666382,-1.6393119779,2.7018966103,61.47,13.22,62.8755063598,133.61,47.3222333618,-33.6393119779,58.0602883277,-2.1477666382,-1.6393119779,2.7018966103,49.47,-32.0,58.9175771735,133.17,-2.1477666382,-1.6393119779,2.7018966103,-2.1477666382,-1.6393119779,2.7018966103,0.0,0.0,0.0,0.0,47.3722333618,11.4406880221,48.7341547183,-2.1477666382,-1.6393119779,2.7018966103,49.52,13.08,51.2183248457,134.1,53.6922333618,-72.5993119779,90.2968217771,-2.1477666382,-1.6393119779,2.7018966103,55.84,-70.96,90.2963299365,0.0,-2.1477666382,-1.6393119779,2.7018966103,-2.1477666382,-1.6393119779,2.7018966103,0.0,0.0,0.0,133.17
2020-07-05 10:00:00,61.3079167035,12.8026576017,62.6304134761,-1.5820832965,-1.6273423983000002,2.2696323135,62.89,14.43,64.5242357568,133.43,48.5879167035,-32.2173423983,58.2987375575,-1.5820832965,-1.6273423983000002,2.2696323135,50.17,-30.59,58.7603352611,132.98,-1.5820832965,-1.6273423983000002,2.2696323135,-1.5820832965,-1.6273423983000002,2.2696323135,0.0,0.0,0.0,0.0,48.5779167035,12.7626576017,50.2264812654,-1.5820832965,-1.6273423983000002,2.2696323135,50.16,14.39,52.1833086341,133.91,55.5779167035,-71.3473423983,90.4397484097,-1.5820832965,-1.6273423983000002,2.2696323135,57.16,-69.72,90.156219974,0.0,-1.5820832965,-1.6273423983000002,2.2696323135,-1.5820832965,-1.6273423983000002,2.2696323135,0.0,0.0,0.0,132.98
2020-07-05 10:30:00,62.6304667059,12.8378697279,63.9326697311,-2.1595332941,-1.7621302721,2.7872364708,64.79,14.6,66.4146376938,132.7,50.4004667059,-30.7921302721,59.0623596791,-2.1595332941,-1.7621302721,2.7872364708,52.56,-29.03,60.0441046232,132.16,-2.1595332941,-1.7621302721,2.7872364708,-2.1595332941,-1.7621302721,2.7872364708,0.0,0.0,0.0,0.0,50.3604667059,13.6478697279,52.1770155811,-2.1595332941,-1.7621302721,2.7872364708,52.52,15.41,54.7340707421,133.1,56.7204667059,-70.3221302721,90.3460754507,-2.1595332941,-1.7621302721,2.7872364708,58.88,-68.56,90.3732703846,0.0,-2.1595332941,-1.7621302721,2.7872364708,-2.1595332941,-1.7621302721,2.7872364708,0.0,0.0,0.0,132.16
2020-07-05 11:00:00,64.9753500398,13.713778466499999,66.4068056198,-1.6846499602,-1.7262215335,2.4120294922,66.66,15.44,68.4247703686,133.19,50.7753500398,-30.5262215335,59.2451379674,-1.6846499602,-1.7262215335,2.4120294922,52.46,-28.8,59.8455645808,132.71,-1.6846499602,-1.7262215335,2.4120294922,-1.6846499602,-1.7262215335,2.4120294922,0.0,0.0,0.0,0.0,50.7353500398,14.1637784665,52.6753107642,-1.6846499602,-1.7262215335,2.4120294922,52.42,15.89,54.7754370133,133.64,58.8753500398,-69.8462215335,91.3498850838,-1.6846499602,-1.7262215335,2.4120294922,60.56,-68.12,91.1473971104,0.0,-1.6846499602,-1.7262215335,2.4120294922,-1.6846499602,-1.7262215335,2.4120294922,0.0,0.0,0.0,132.71
2020-07-05 11:30:00,65.4076167085,14.4657000688,66.9881541914,-0.2523832915,-1.5242999312,1.5450526224,65.66,15.99,67.5789590035,131.73,50.9776167085,-28.1742999312,58.2452451441,-0.2523832915,-1.5242999312,1.5450526224,51.23,-26.65,57.7471678959,131.16,-0.2523832915,-1.5242999312,1.5450526224,-0.2523832915,-1.5242999312,1.5450526224,0.0,0.0,0.0,0.0,50.9076167085,15.5957000688,53.2429460077,-0.2523832915,-1.5242999312,1.5450526224,51.16,17.12,53.9484939549,132.1,59.3876167085,-67.5642999312,89.9545643284,-0.2523832915,-1.5242999312,1.5450526224,59.64,-66.04,88.984331205,0.0,-0.2523832915,-1.5242999312,1.5450526224,-0.2523832915,-1.5242999312,1.5450526224,0.0,0.0,0.0,131.16
2020-07-05 12:00:00,65.3782833757,13.9075975778,66.8411640199,0.0082833757,-1.5524024222000001,1.5524245213999999,65.37,15.46,67.1732722145,131.86,51.7782833757,-26.8524024222,58.3270275702,0.0082833757,-1.5524024222000001,1.5524245213999999,51.77,-25.3,57.6213753741,131.16,0.0082833757,-1.5524024222000001,1.5524245213999999,0.0082833757,-1.5524024222000001,1.5524245213999999,0.0,0.0,0.0,0.0,51.6982833757,16.8675975778,54.380404118,0.0082833757,-1.5524024222000001,1.5524245213999999,51.69,18.42,54.8739692386,132.1,59.3682833757,-68.3124024222,90.505123588,0.0082833757,-1.5524024222000001,1.5524245213999999,59.36,-66.76,89.3336845764,0.0,0.0082833757,-1.5524024222000001,1.5524245213999999,0.0082833757,-1.5524024222000001,1.5524245213999999,0.0,0.0,0.0,131.16
2020-07-05 12:30:00,67.2913000322,14.7527696881,68.8895004591,-0.6686999678000001,-1.6372303119,1.7685255839,67.96,16.39,69.9084665831,131.15,53.1913000322,-27.3172303119,59.7958649994,-0.6686999678000001,-1.6372303119,1.7685255839,53.86,-25.68,59.6687690505,130.58,-0.6686999678000001,-1.6372303119,1.7685255839,-0.6686999678000001,-1.6372303119,1.7685255839,0.0,0.0,0.0,0.0,53.0613000322,16.0827696881,55.4450813143,-0.6686999678000001,-1.6372303119,1.7685255839,53.73,17.72,56.5765967517,131.51,61.0113000322,-66.4772303119,90.2308200204,-0.6686999678000001,-1.6372303119,1.7685255839,61.68,-64.84,89.4910498318,0.0,-0.6686999678000001,-1.6372303119,1.7685255839,-0.6686999678000001,-1.6372303119,1.7685255839,0.0,0.0,0.0,130.58
2020-07-05 13:00:00,68.969633365,14.4085022309,70.458606735,-1.950366635,-1.7714977691,2.6347930387,70.92,16.18,72.742276566,131.28,54.929633365,-27.6314977691,61.4879198752,-1.950366635,-1.7714977691,2.6347930387,56.88,-25.86,62.482589575,130.7,-1.950366635,-1.7714977691,2.6347930387,-1.950366635,-1.7714977691,2.6347930387,0.0,0.0,0.0,0.0,54.739633365,15.8385022309,56.9849595407,-1.950366635,-1.7714977691,2.6347930387,56.69,17.61,59.3621781945,131.6,62.529633365,-66.8514977691,91.5373027936,-1.950366635,-1.7714977691,2.6347930387,64.48,-65.08,91.6137369612,0.0,-1.950366635,-1.7714977691,2.6347930387,-1.950366635,-1.7714977691,2.6347930387,0.0,0.0,0.0,130.7
2020-07-05 13:30:00,67.8151333636,14.04366638,69.2540026173,-1.6648666364,-1.71633362,2.3911465894,69.48,15.76,71.2449857885,131.51,53.8451333636,-28.07633362,60.7254386273,-1.6648666364,-1.71633362,2.3911465894,55.51,-26.36,61.4508722477,130.91,-1.6648666364,-1.71633362,2.3911465894,-1.6648666364,-1.71633362,2.3911465894,0.0,0.0,0.0,0.0,53.7051333636,15.57366638,55.9176218568,-1.6648666364,-1.71633362,2.3911465894,55.37,17.29,58.0067323679,131.85,61.4951333636,-67.63633362,91.4129370109,-1.6648666364,-1.71633362,2.3911465894,63.16,-65.92,91.2942057307,0.0,-1.6648666364,-1.71633362,2.3911465894,-1.6648666364,-1.71633362,2.3911465894,0.0,0.0,0.0,130.91
2020-07-05 14:00:00,66.383850029,13.8888384904,67.821201547,-2.096149971,-1.8011615096,2.7636981537,68.48,15.69,70.2544411408,132.25,53.413850029,-29.5111615096,61.0241593843,-2.096149971,-1.8011615096,2.7636981537,55.51,-27.71,62.0419551594,131.73,-2.096149971,-1.8011615096,2.7636981537,-2.096149971,-1.8011615096,2.7636981537,0.0,0.0,0.0,0.0,53.293850029,14.6888384904,55.2810675286,-2.096149971,-1.8011615096,2.7636981537,55.39,16.49,57.792492592,132.67,60.143850029,-68.6811615096,91.292850994,-2.096149971,-1.8011615096,2.7636981537,62.24,-66.88,91.3605604186,0.0,-2.096149971,-1.8011615096,2.7636981537,-2.096149971,-1.8011615096,2.7636981537,0.0,0.0,0.0,131.73
2020-07-05 14:30:00,67.4622000276,13.8932980659,68.8779512159,-2.4077999724,-1.7767019341,2.9923519963,69.87,15.67,71.6056268739,132.11,53.2622000276,-30.4067019341,61.3304938369,-2.4077999724,-1.7767019341,2.9923519963,55.67,-28.63,62.6005255569,131.73,-2.4077999724,-1.7767019341,2.9923519963,-2.4077999724,-1.7767019341,2.9923519963,0.0,0.0,0.0,0.0,53.1322000276,13.7132980659,54.873356227,-2.4077999724,-1.7767019341,2.9923519963,55.54,15.49,57.6596193189,132.67,61.1122000276,-68.3367019341,91.6766372826,-2.4077999724,-1.7767019341,2.9923519963,63.52,-66.56,92.0055650491,0.0,-2.4077999724,-1.7767019341,2.9923519963,-2.4077999724,-1.7767019341,2.9923519963,0.0,0.0,0.0,131.73
2020-07-05 15:00:00,62.355900032,13.2607921474,63.7503480553,-0.40409996800000003,-1.5092078526,1.5623716351999999,62.76,14.77,64.4745725073,132.77,49.555900032,-30.5992078526,58.2417268733,-0.40409996800000003,-1.5092078526,1.5623716351999999,49.96,-29.09,57.8120203764,132.25,-0.40409996800000003,-1.5092078526,1.5623716351999999,-0.40409996800000003,-1.5092078526,1.5623716351999999,0.0,0.0,0.0,0.0,49.575900032,13.8607921474,51.4770961004,-0.40409996800000003,-1.5092078526,1.5623716351999999,49.98,15.37,52.289934978,133.2,56.595900032,-70.0292078526,90.0399125549,-0.40409996800000003,-1.5092078526,1.5623716351999999,57.0,-68.52,89.1290659662,0.0,-0.40409996800000003,-1.5092078526,1.5623716351999999,-0.40409996800000003,-1.5092078526,1.5623716351999999,0.0,0.0,0.0,132.25
2020-07-05 15:30:00,63.6796833632,12.7728817746,64.9480452521,-1.6503166368,-1.6471182253999999,2.3316396484,65.33,14.42,66.9025059321,132.77,51.5296833632,-30.9971182254,60.1342631599,-1.6503166368,-1.6471182253999999,2.3316396484,53.18,-29.35,60.741541798,132.25,-1.6503166368,-1.6471182253999999,2.3316396484,-1.6503166368,-1.6471182253999999,2.3316396484,0.0,0.0,0.0,0.0,51.4396833632,13.4928817746,53.1798729134,-1.6503166368,-1.6471182253999999,2.3316396484,53.09,15.14,55.206591092,133.2,57.7096833632,-70.3671182254,91.0051585418,-1.6503166368,-1.6471182253999999,2.3316396484,59.36,-68.72,90.807752973,0.0,-1.6503166368,-1.6471182253999999,2.3316396484,-1.6503166368,-1.6471182253999999,2.3316396484,0.0,0.0,0.0,132.25
2020-07-05 16:00:00,64.5916000288,12.7239305689,65.8329188431,-2.1683999712,-1.7860694311,2.8092708036,66.76,14.51,68.3186482595,132.43,52.2116000288,-30.5560694311,60.4956573371,-2.1683999712,-1.7860694311,2.8092708036,54.38,-28.77,61.5215189995,131.86,-2.1683999712,-1.7860694311,2.8092708036,-2.1683999712,-1.7860694311,2.8092708036,0.0,0.0,0.0,0.0,52.1516000288,13.6839305689,53.9169671011,-2.1683999712,-1.7860694311,2.8092708036,54.32,15.47,56.4799371459,132.8,58.5116000288,-69.9060694311,91.1617566814,-2.1683999712,-1.7860694311,2.8092708036,60.68,-68.12,91.227171391,0.0,-2.1683999712,-1.7860694311,2.8092708036,-2.1683999712,-1.7860694311,2.8092708036,0.0,0.0,0.0,131.86
2020-07-05 16:30:00,65.9148666965,12.3160522508,67.0556097181,-2.2651333035,-1.8339477492,2.9144799243,68.18,14.15,69.6328579049,131.67,53.9448666965,-29.3139477492,61.3950826658,-2.2651333035,-1.8339477492,2.9144799243,56.21,-27.48,62.567679356,131.0,-2.2651333035,-1.8339477492,2.9144799243,-2.2651333035,-1.8339477492,2.9144799243,0.0,0.0,0.0,0.0,53.7748666965,14.3260522508,55.6504452931,-2.2651333035,-1.8339477492,2.9144799243,56.04,16.16,58.3234704043,131.92,59.7348666965,-69.2739477492,91.4720401872,-2.2651333035,-1.8339477492,2.9144799243,62.0,-67.44,91.608698277,0.0,-2.2651333035,-1.8339477492,2.9144799243,-2.2651333035,-1.8339477492,2.9144799243,0.0,0.0,0.0,131.0
2020-07-05 17:00:00,68.8485333608,11.8172131315,69.85532959,-3.4414666392,-1.9827868685,3.9717925921,72.29,13.8,73.5954081448,131.87,55.2185333608,-28.5227868685,62.1501069771,-3.4414666392,-1.9827868685,3.9717925921,58.66,-26.54,64.3845260913,131.07,-3.4414666392,-1.9827868685,3.9717925921,-3.4414666392,-1.9827868685,3.9717925921,0.0,0.0,0.0,0.0,55.0185333608,15.1572131315,57.0682058864,-3.4414666392,-1.9827868685,3.9717925921,58.46,17.14,60.9208601384,131.92,62.3185333608,-69.8227868685,93.588573909,-3.4414666392,-1.9827868685,3.9717925921,65.76,-67.84,94.4809144748,0.0,-3.4414666392,-1.9827868685,3.9717925921,-3.4414666392,-1.9827868685,3.9717925921,0.0,0.0,0.0,131.07
2020-07-05 17:30:00,70.8839333595,12.5367807081,71.9840460035,-4.5060666405,-2.2232192919,5.0246731823,75.39,14.76,76.8212841601,130.48,57.3939333595,-28.6832192919,64.1622214034,-4.5060666405,-2.2232192919,5.0246731823,61.9,-26.46,67.3182115033,129.87,-4.5060666405,-2.2232192919,5.0246731823,-4.5060666405,-2.2232192919,5.0246731823,0.0,0.0,0.0,0.0,57.1239333595,14.2967807081,58.8858361669,-4.5060666405,-2.2232192919,5.0246731823,61.63,16.52,63.8056995887,130.74,64.1339333595,-67.4232192919,93.0540268223,-4.5060666405,-2.2232192919,5.0246731823,68.64,-65.2,94.6704262164,0.0,-4.5060666405,-2.2232192919,5.0246731823,-4.5060666405,-2.2232192919,5.0246731823,0.0,0.0,0.0,129.87
2020-07-05 18:00:00,72.3707333572,12.7596549408,73.48695014,-5.4292666428,-2.4303450592,5.9484042722,77.8,15.19,79.269010969,130.9,58.7907333572,-29.1003450592,65.598631169,-5.4292666428,-2.4303450592,5.9484042722,64.22,-26.67,69.5377401128,130.33,-5.4292666428,-2.4303450592,5.9484042722,-5.4292666428,-2.4303450592,5.9484042722,0.0,0.0,0.0,0.0,58.4807333572,14.1596549408,60.1705243624,-5.4292666428,-2.4303450592,5.9484042722,63.91,16.59,66.0281470284,131.18,65.3707333572,-67.6303450592,94.0595362124,-5.4292666428,-2.4303450592,5.9484042722,70.8,-65.2,96.2480129665,0.0,-5.4292666428,-2.4303450592,5.9484042722,-5.4292666428,-2.4303450592,5.9484042722,0.0,0.0,0.0,130.33
2020-07-05 18:30:00,72.0886500249,12.6184219895,73.1846844355,-4.9313499751,-2.3215780105,5.4504987878,77.02,14.94,78.455618027,130.41,57.6786500249,-29.7215780105,64.8860452496,-4.9313499751,-2.3215780105,5.4504987878,62.61,-27.4,68.3430471957,129.92,-4.9313499751,-2.3215780105,5.4504987878,-4.9313499751,-2.3215780105,5.4504987878,0.0,0.0,0.0,0.0,57.4086500249,13.2884219895,58.92652422,-4.9313499751,-2.3215780105,5.4504987878,62.34,15.61,64.2646691425,130.77,65.1886500249,-67.1615780105,93.5961412289,-4.9313499751,-2.3215780105,5.4504987878,70.12,-64.84,95.5041360361,0.0,-4.9313499751,-2.3215780105,5.4504987878,-4.9313499751,-2.3215780105,5.4504987878,0.0,0.0,0.0,129.92
2020-07-05 19:00:00,70.8912666918,4.835779891,71.0560093188,-5.0287333082,-2.274220109,5.5190792519,75.92,7.11,76.2522032469,131.54,56.5512666918,-31.004220109,64.4926928342,-5.0287333082,-2.274220109,5.5190792519,61.58,-28.73,67.9522575048,130.35,-5.0287333082,-2.274220109,5.5190792519,-5.0287333082,-2.274220109,5.5190792519,0.0,0.0,0.0,0.0,56.3212666918,12.365779891,57.6627921114,-5.0287333082,-2.274220109,5.5190792519,61.35,14.64,63.0725938899,131.22,64.8512666918,-60.234220109,88.5090281478,-5.0287333082,-2.274220109,5.5190792519,69.88,-57.96,90.7886336498,0.0,-5.0287333082,-2.274220109,5.5190792519,-5.0287333082,-2.274220109,5.5190792519,0.0,0.0,0.0,130.35
2020-07-05 19:30:00,69.8270512708,-9.3972305215,70.4565471099,-4.7629487292,-2.2872305215,5.2836638856,74.59,-7.11,74.9281002028,132.57,55.1070512708,-31.6572305215,63.5528704627,-4.7629487292,-2.2872305215,5.2836638856,59.87,-29.37,66.6859340491,130.03,-4.7629487292,-2.2872305215,5.2836638856,-4.7629487292,-2.2872305215,5.2836638856,0.0,0.0,0.0,0.0,54.9270512708,11.4027694785,56.0981649707,-4.7629487292,-2.2872305215,5.2836638856,59.69,13.69,61.2397926189,130.87,65.1570512708,-48.0872305215,80.9803869436,-4.7629487292,-2.2872305215,5.2836638856,69.92,-45.8,83.5849651552,0.0,-4.7629487292,-2.2872305215,5.2836638856,-4.7629487292,-2.2872305215,5.2836638856,0.0,0.0,0.0,130.03
2020-07-05 20:00:00,67.9874681334,-9.179015944,68.6043013002,-4.7025318666,-2.269015944,5.2213254362,72.69,-6.91,73.0176978547,133.1,53.9774681334,-33.049015944,63.2914253351,-4.7025318666,-2.269015944,5.2213254362,58.68,-30.78,66.2627406617,130.68,-4.7025318666,-2.269015944,5.2213254362,-4.7025318666,-2.269015944,5.2213254362,0.0,0.0,0.0,0.0,53.8374681334,10.540984056,54.8596875664,-4.7025318666,-2.269015944,5.2213254362,58.54,12.81,59.9251841883,131.55,63.4574681334,-48.389015944,79.8019243247,-4.7025318666,-2.269015944,5.2213254362,68.16,-46.12,82.2972660542,0.0,-4.7025318666,-2.269015944,5.2213254362,-4.7025318666,-2.269015944,5.2213254362,0.0,0.0,0.0,130.68
2020-07-05 20:30:00,66.2837179712,-10.3845563684,67.0922520047,-4.8562820288,-2.2445563684,5.3499073295,71.14,-8.14,71.6041842353,133.39,53.1437179712,-33.8945563684,63.0324972631,-4.8562820288,-2.2445563684,5.3499073295,58.0,-31.65,66.0736142496,130.93,-4.8562820288,-2.2445563684,5.3499073295,-4.8562820288,-2.2445563684,5.3499073295,0.0,0.0,0.0,0.0,53.0237179712,9.7354436316,53.9100503635,-4.8562820288,-2.2445563684,5.3499073295,57.88,11.98,59.1068084065,131.81,61.8637179712,-49.6445563684,79.3202469628,-4.8562820288,-2.2445563684,5.3499073295,66.72,-47.4,81.8432550672,0.0,-4.8562820288,-2.2445563684,5.3499073295,-4.8562820288,-2.2445563684,5.3499073295,0.0,0.0,0.0,130.93
2020-07-05 21:00:00,64.9683181264,-10.7747805414,65.8557382153,-4.8216818736,-2.2247805414,5.3102038142,69.79,-8.55,70.3117813741,133.67,52.3783181264,-34.4647805414,62.7001539672,-4.8216818736,-2.2247805414,5.3102038142,57.2,-32.24,65.6601675295,131.22,-4.8216818736,-2.2247805414,5.3102038142,-4.8216818736,-2.2247805414,5.3102038142,0.0,0.0,0.0,0.0,52.2783181264,9.4352194586,53.122932076,-4.8216818736,-2.2247805414,5.3102038142,57.1,11.66,58.2783458928,132.1,60.6583181264,-50.3447805414,78.8291093802,-4.8216818736,-2.2247805414,5.3102038142,65.48,-48.12,81.2598597095,0.0,-4.8216818736,-2.2247805414,5.3102038142,-4.8216818736,-2.2247805414,5.3102038142,0.0,0.0,0.0,131.22
2020-07-05 21:30:00,63.8457843744,-11.0885355434,64.8015416706,-5.1242156256,-2.2185355434,5.5838593942,68.97,-8.87,69.538031321,133.36,52.1157843744,-34.6185355434,62.5659490788,-5.1242156256,-2.2185355434,5.5838593942,57.24,-32.4,65.7736847075,130.89,-5.1242156256,-2.2185355434,5.5838593942,-5.1242156256,-2.2185355434,5.5838593942,0.0,0.0,0.0,0.0,52.0257843744,9.1014644566,52.8158962343,-5.1242156256,-2.2185355434,5.5838593942,57.15,11.32,58.2603201158,131.77,59.5557843744,-50.458535543400004,78.0573844145,-5.1242156256,-2.2185355434,5.5838593942,64.68,-48.24,80.6882891131,0.0,-5.1242156256,-2.2185355434,5.5838593942,-5.1242156256,-2.2185355434,5.5838593942,0.0,0.0,0.0,130.89
2020-07-05 22:00:00,63.6596014942,-11.4257493038,64.6768320927,-4.7603985058,-2.1857493038,5.2382147678,68.42,-9.24,69.0411036992,133.92,51.5996014942,-35.0057493038,62.3531984639,-4.7603985058,-2.1857493038,5.2382147678,56.36,-32.82,65.2196442799,131.45,-4.7603985058,-2.1857493038,5.2382147678,-4.7603985058,-2.1857493038,5.2382147678,0.0,0.0,0.0,0.0,51.5296014942,9.0542506962,52.3190145723,-4.7603985058,-2.1857493038,5.2382147678,56.29,11.24,57.4012343073,132.33,59.4796014942,-51.1457493038,78.44559048,-4.7603985058,-2.1857493038,5.2382147678,64.24,-48.96,80.7704104236,0.0,-4.7603985058,-2.1857493038,5.2382147678,-4.7603985058,-2.1857493038,5.2382147678,0.0,0.0,0.0,131.45
2020-07-05 22:30:00,62.5372182391,-11.4441880543,63.5757273282,-4.7727817609,-2.1841880543,5.2488211242,67.31,-9.26,67.9439747145,133.26,50.8772182391,-35.0841880543,61.8012264213,-4.7727817609,-2.1841880543,5.2488211242,55.65,-32.9,64.647757115,130.82,-4.7727817609,-2.1841880543,5.2488211242,-4.7727817609,-2.1841880543,5.2488211242,0.0,0.0,0.0,0.0,50.8172182391,8.5758119457,51.5357567141,-4.7727817609,-2.1841880543,5.2488211242,55.59,10.76,56.6217776125,131.69,58.3472182391,-50.7841880543,77.3526446386,-4.7727817609,-2.1841880543,5.2488211242,63.12,-48.6,79.6623775693,0.0,-4.7727817609,-2.1841880543,5.2488211242,-4.7727817609,-2.1841880543,5.2488211242,0.0,0.0,0.0,130.82
2020-07-05 23:00:00,59.3627182381,-12.1040839291,60.5841659543,-4.3172817619,-2.0540839291,4.781023175,63.68,-10.05,64.4681696653,135.2,48.5827182381,-36.8240839291,60.9614113076,-4.3172817619,-2.0540839291,4.781023175,52.9,-34.77,63.3037352768,132.76,-4.3172817619,-2.0540839291,4.781023175,-4.3172817619,-2.0540839291,4.781023175,0.0,0.0,0.0,0.0,48.6327182381,8.0659160709,49.2970616293,-4.3172817619,-2.0540839291,4.781023175,52.95,10.12,53.908412145,133.68,55.4827182381,-52.7340839291,76.5455134604,-4.3172817619,-2.0540839291,4.781023175,59.8,-50.68,78.3868764526,0.0,-4.3172817619,-2.0540839291,4.781023175,-4.3172817619,-2.0540839291,4.781023175,0.0,0.0,0.0,132.76
2020-07-05 23:30:00,55.7927014917,-13.4937235762,57.4012727707,-3.6072985083,-1.8537235762000002,4.0557235637,59.4,-11.64,60.52974145,135.2,45.8327014917,-36.8437235762,58.8055821584,-3.6072985083,-1.8537235762000002,4.0557235637,49.44,-34.99,60.5690820469,132.66,-3.6072985083,-1.8537235762000002,4.0557235637,-3.6072985083,-1.8537235762000002,4.0557235637,0.0,0.0,0.0,0.0,45.9327014917,8.0062764238,46.6252456133,-3.6072985083,-1.8537235762000002,4.0557235637,49.54,9.86,50.5116936956,133.59,52.1527014917,-54.2937235762,75.2842127717,-3.6072985083,-1.8537235762000002,4.0557235637,55.76,-52.44,76.5449619505,0.0,-3.6072985083,-1.8537235762000002,4.0557235637,-3.6072985083,-1.8537235762000002,4.0557235637,0.0,0.0,0.0,132.66
2020-07-06 00:00:00,53.7254681522,-13.086966123,55.2964249339,-3.2945318478,-1.706966123,3.7104815646000002,57.02,-11.38,58.1445165084,135.96,43.2054681522,-38.866966123,58.1150026573,-3.2945318478,-1.706966123,3.7104815646000002,46.5,-37.16,59.5240758013,133.58,-3.2945318478,-1.706966123,3.7104815646000002,-3.2945318478,-1.706966123,3.7104815646000002,0.0,0.0,0.0,0.0,43.3754681522,6.523033877,43.8632101924,-3.2945318478,-1.706966123,3.7104815646000002,46.67,8.23,47.3901023422,134.52,50.1854681522,-54.306966123,73.9447617018,-3.2945318478,-1.706966123,3.7104815646000002,53.48,-52.6,75.0124682969,0.0,-3.2945318478,-1.706966123,3.7104815646000002,-3.2945318478,-1.706966123,3.7104815646000002,0.0,0.0,0.0,133.58
2020-07-06 00:30:00,51.8978509757,-13.8800565673,53.721903412,-3.2621490243,-1.6200565673,3.6422794426,55.16,-12.26,56.5060456942,136.84,42.3078509757,-39.2400565673,57.7038672325,-3.2621490243,-1.6200565673,3.6422794426,45.57,-37.62,59.0922101465,134.37,-3.2621490243,-1.6200565673,3.6422794426,-3.2621490243,-1.6200565673,3.6422794426,0.0,0.0,0.0,0.0,42.4978509757,6.6499434327,43.0149867512,-3.2621490243,-1.6200565673,3.6422794426,45.76,8.27,46.5012956809,135.31,48.5778509757,-55.7000565673,73.9074008948,-3.2621490243,-1.6200565673,3.6422794426,51.84,-54.08,74.9134967813,0.0,-3.2621490243,-1.6200565673,3.6422794426,-3.2621490243,-1.6200565673,3.6422794426,0.0,0.0,0.0,134.37
2020-07-06 01:00:00,49.6137672326,-11.5437394987,50.9390206092,-3.3562327674,-1.5737394987000002,3.7068793343,52.97,-9.97,53.9001094619,136.84,41.4437672326,-38.7037394987,56.7059546575,-3.3562327674,-1.5737394987000002,3.7068793343,44.8,-37.13,58.1865697563,134.55,-3.3562327674,-1.5737394987000002,3.7068793343,-3.3562327674,-1.5737394987000002,3.7068793343,0.0,0.0,0.0,0.0,41.6637672326,7.2862605013,42.2960883783,-3.3562327674,-1.5737394987000002,3.7068793343,45.02,8.86,45.8835482499,135.51,46.1237672326,-60.9737394987,76.4538999148,-3.3562327674,-1.5737394987000002,3.7068793343,49.48,-59.4,77.3086696303,0.0,-3.3562327674,-1.5737394987000002,3.7068793343,-3.3562327674,-1.5737394987000002,3.7068793343,0.0,0.0,0.0,134.55
2020-07-06 01:30:00,49.4744006719,-3.4081270036999998,49.5916490099,-3.085599328,-1.5581270037000001,3.4566867045,52.56,-1.85,52.5925479512,135.97,41.5544006719,-38.4981270037,56.6469239942,-3.085599328,-1.5581270037000001,3.4566867045,44.64,-36.94,57.9421539123,134.44,-3.085599328,-1.5581270037000001,3.4566867045,-3.085599328,-1.5581270037000001,3.4566867045,0.0,0.0,0.0,0.0,41.7644006719,7.4518729963,42.4239976268,-3.085599328,-1.5581270037000001,3.4566867045,44.85,9.01,45.7460664976,135.38,45.4744006719,-67.5181270037,81.4040452961,-3.085599328,-1.5581270037000001,3.4566867045,48.56,-65.96,81.9072353336,0.0,-3.085599328,-1.5581270037000001,3.4566867045,-3.085599328,-1.5581270037000001,3.4566867045,0.0,0.0,0.0,134.44
2020-07-06 02:00:00,48.5393672477,0.1468930042,48.5395895158,-3.3906327523,-1.5831069958000001,3.7420072449,51.93,1.73,51.9588086853,136.66,41.2493672477,-38.1431069958,56.1819090956,-3.3906327523,-1.5831069958000001,3.7420072449,44.64,-36.56,57.700634311900004,135.36,-3.3906327523,-1.5831069958000001,3.7420072449,-3.3906327523,-1.5831069958000001,3.7420072449,0.0,0.0,0.0,0.0,41.4493672477,8.3668930042,42.2853987066,-3.3906327523,-1.5831069958000001,3.7420072449,44.84,9.95,45.9306879983,136.31,44.3693672477,-73.9431069958,86.2335423263,-3.3906327523,-1.5831069958000001,3.7420072449,47.76,-72.36,86.7005605518,0.0,-3.3906327523,-1.5831069958000001,3.7420072449,-3.3906327523,-1.5831069958000001,3.7420072449,0.0,0.0,0.0,135.36
2020-07-06 02:30:00,48.1557671225,6.2629138293,48.5613220247,-3.4442328775,-1.5570861706999999,3.779848867,51.6,7.82,52.1891981161,135.97,40.7257671225,-37.6870861707,55.487877701,-3.4442328775,-1.5570861706999999,3.779848867,44.17,-36.13,57.0645757016,135.26,-3.4442328775,-1.5570861706999999,3.779848867,-3.4442328775,-1.5570861706999999,3.779848867,0.0,0.0,0.0,0.0,40.9357671225,8.7329138293,41.8569087948,-3.4442328775,-1.5570861706999999,3.779848867,44.38,10.29,45.5573100611,136.21,43.4757671225,-80.8770861707,91.8218132818,-3.4442328775,-1.5570861706999999,3.779848867,46.92,-79.32,92.158281234,0.0,-3.4442328775,-1.5570861706999999,3.779848867,-3.4442328775,-1.5570861706999999,3.779848867,0.0,0.0,0.0,135.26
2020-07-06 03:00:00,47.0728671641,6.0407921474,47.4588873955,-3.2271328359,-1.5092078526,3.5625966209,50.3,7.55,50.8634692092,135.29,39.4728671641,-38.1292078526,54.8811783185,-3.2271328359,-1.5092078526,3.5625966209,42.7,-36.62,56.2522390665,134.66,-3.2271328359,-1.5092078526,3.5625966209,-3.2271328359,-1.5092078526,3.5625966209,0.0,0.0,0.0,0.0,39.7228671641,7.8707921473999995,40.4951298895,-3.2271328359,-1.5092078526,3.5625966209,42.95,9.38,43.9623350153,135.6,42.4528671641,-80.2292078526,90.7687816549,-3.2271328359,-1.5092078526,3.5625966209,45.68,-78.72,91.0137396221,0.0,-3.2271328359,-1.5092078526,3.5625966209,-3.2271328359,-1.5092078526,3.5625966209,0.0,0.0,0.0,134.66
2020-07-06 03:30:00,45.6772672652,6.8122413104,46.1824574539,-3.0527327348,-1.4977586896,3.4003614871,48.73,8.31,49.4334805572,134.87,38.9872672652,-38.4477586896,54.756160905,-3.0527327348,-1.4977586896,3.4003614871,42.04,-36.95,55.9702072535,134.37,-3.0527327348,-1.4977586896,3.4003614871,-3.0527327348,-1.4977586896,3.4003614871,0.0,0.0,0.0,0.0,39.2372672652,7.4422413104,39.9368263406,-3.0527327348,-1.4977586896,3.4003614871,42.29,8.94,43.2246191423,135.32,41.1472672652,-79.1377586896,89.1957535638,-3.0527327348,-1.4977586896,3.4003614871,44.2,-77.64,89.3398544884,0.0,-3.0527327348,-1.4977586896,3.4003614871,-3.0527327348,-1.4977586896,3.4003614871,0.0,0.0,0.0,134.37
2020-07-06 04:00:00,45.2122505575,6.8606800609,45.7298210293,-2.9877494425,-1.4993199391,3.34284415,48.2,8.36,48.9196238743,134.87,38.9422505575,-38.3893199391,54.6830756621,-2.9877494425,-1.4993199391,3.34284415,41.93,-36.89,55.847981163200004,134.37,-2.9877494425,-1.4993199391,3.34284415,-2.9877494425,-1.4993199391,3.34284415,0.0,0.0,0.0,0.0,39.2022505575,7.4906800609,39.9114862733,-2.9877494425,-1.4993199391,3.34284415,42.19,8.99,43.13717886,135.32,40.7322505575,-79.0993199391,88.9708865321,-2.9877494425,-1.4993199391,3.34284415,43.72,-77.6,89.0685039731,0.0,-2.9877494425,-1.4993199391,3.34284415,-2.9877494425,-1.4993199391,3.34284415,0.0,0.0,0.0,134.37
