Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-06 04:30:00,45.1090006917,6.9043229764,45.6343250105,-2.8209993083000002,-1.4956770236,3.1929746095000002,47.93,8.4,48.6605065736,134.77,38.8090006917,-38.3556770236,54.5646084438,-2.8209993083000002,-1.4956770236,3.1929746095000002,41.63,-36.86,55.6032058428,134.26,-2.8209993083000002,-1.4956770236,3.1929746095000002,-2.8209993083000002,-1.4956770236,3.1929746095000002,0.0,0.0,0.0,0.0,39.0690006917,7.5043229764,39.7831833616,-2.8209993083000002,-1.4956770236,3.1929746095000002,41.89,9.0,42.8459111235,135.23,40.6190006917,-79.0156770236,88.8446983938,-2.8209993083000002,-1.4956770236,3.1929746095000002,43.44,-77.52,88.8616002557,0.0,-2.8209993083000002,-1.4956770236,3.1929746095000002,-2.8209993083000002,-1.4956770236,3.1929746095000002,0.0,0.0,0.0,134.26
2020-07-06 05:00:00,45.4828340803,6.7818329804,45.9856657508,-3.1471659197,-1.5081670196,3.4898740786999998,48.63,8.29,49.3315416341,135.63,38.4628340803,-38.4981670196,54.4196514998,-3.1471659197,-1.5081670196,3.4898740786999998,41.61,-36.99,55.6745202045,135.07,-3.1471659197,-1.5081670196,3.4898740786999998,-3.1471659197,-1.5081670196,3.4898740786999998,0.0,0.0,0.0,0.0,38.7328340803,7.8018329804,39.5107711105,-3.1471659197,-1.5081670196,3.4898740786999998,41.88,9.31,42.9023367662,136.03,41.0128340803,-80.1081670196,89.9965053907,-3.1471659197,-1.5081670196,3.4898740786999998,44.16,-78.6,90.1557851721,0.0,-3.1471659197,-1.5081670196,3.4898740786999998,-3.1471659197,-1.5081670196,3.4898740786999998,0.0,0.0,0.0,135.07
2020-07-06 05:30:00,45.0723506781,6.8307200768000005,45.5870105668,-3.2176493219,-1.5492799232,3.5712092405,48.29,8.38,49.0117179866,134.12,38.8423506781,-38.1092799232,54.4154888103,-3.2176493219,-1.5492799232,3.5712092405,42.06,-36.56,55.7286030688,133.62,-3.2176493219,-1.5492799232,3.5712092405,-3.2176493219,-1.5492799232,3.5712092405,0.0,0.0,0.0,0.0,39.0923506781,7.3007200768,39.7682334933,-3.2176493219,-1.5492799232,3.5712092405,42.31,8.85,43.2256706137,134.54,40.5423506781,-78.1492799232,88.0397191671,-3.2176493219,-1.5492799232,3.5712092405,43.76,-76.6,88.2184651873,0.0,-3.2176493219,-1.5492799232,3.5712092405,-3.2176493219,-1.5492799232,3.5712092405,0.0,0.0,0.0,133.62
2020-07-06 06:00:00,46.9704841507,6.9638825917,47.4839135087,-3.3195158493,-1.5961174083,3.6833105021,50.29,8.56,51.0133090477,133.85,39.9104841507,-37.3561174083,54.6655856363,-3.3195158493,-1.5961174083,3.6833105021,43.23,-35.76,56.1035694052,133.32,-3.3195158493,-1.5961174083,3.6833105021,-3.3195158493,-1.5961174083,3.6833105021,0.0,0.0,0.0,0.0,40.1104841507,7.8538825917,40.872171591,-3.3195158493,-1.5961174083,3.6833105021,43.43,9.45,44.4462304363,134.24,42.2804841507,-77.6361174083,88.4025229631,-3.3195158493,-1.5961174083,3.6833105021,45.6,-76.04,88.6647709071,0.0,-3.3195158493,-1.5961174083,3.6833105021,-3.3195158493,-1.5961174083,3.6833105021,0.0,0.0,0.0,133.32
2020-07-06 06:30:00,50.6622341577,8.2405838969,51.3280546369,-3.8177658423,-1.7694161031000002,4.207869933,54.48,10.01,55.3919714399,132.41,44.0022341577,-34.7394161031,56.0626760158,-3.8177658423,-1.7694161031000002,4.207869933,47.82,-32.97,58.084191481,131.84,-3.8177658423,-1.7694161031000002,4.207869933,-3.8177658423,-1.7694161031000002,4.207869933,0.0,0.0,0.0,0.0,44.0822341577,9.5105838969,45.0965029065,-3.8177658423,-1.7694161031000002,4.207869933,47.9,11.28,49.2102469004,132.74,45.6222341577,-74.5294161031,87.384335634,-3.8177658423,-1.7694161031000002,4.207869933,49.44,-72.76,87.9677850125,0.0,-3.8177658423,-1.7694161031000002,4.207869933,-3.8177658423,-1.7694161031000002,4.207869933,0.0,0.0,0.0,131.84
2020-07-06 07:00:00,53.8577673522,8.7411522906,54.5625040438,-4.5022326478,-1.9588477094,4.9099066349000005,58.36,10.7,59.3327868889,131.76,47.4477673522,-32.0988477094,57.2854837719,-4.5022326478,-1.9588477094,4.9099066349000005,51.95,-30.14,60.0601540125,131.02,-4.5022326478,-1.9588477094,4.9099066349000005,-4.5022326478,-1.9588477094,4.9099066349000005,0.0,0.0,0.0,0.0,47.3977673522,11.5911522906,48.7944992944,-4.5022326478,-1.9588477094,4.9099066349000005,51.9,13.55,53.6396541749,131.88,48.4577673522,-73.0788477094,87.6850796846,-4.5022326478,-1.9588477094,4.9099066349000005,52.96,-71.12,88.67252111,0.0,-4.5022326478,-1.9588477094,4.9099066349000005,-4.5022326478,-1.9588477094,4.9099066349000005,0.0,0.0,0.0,131.02
2020-07-06 07:30:00,58.657633948,9.5758840163,59.4341280332,-5.152366052,-2.1441159837,5.5806907534,63.81,11.72,64.8773804958,131.33,51.877633948,-28.7541159837,59.3134730904,-5.152366052,-2.1441159837,5.5806907534,57.03,-26.61,62.9326068108,130.35,-5.152366052,-2.1441159837,5.5806907534,-5.152366052,-2.1441159837,5.5806907534,0.0,0.0,0.0,0.0,51.687633948,14.4958840163,53.6818605914,-5.152366052,-2.1441159837,5.5806907534,56.84,16.64,59.2256295872,131.2,52.847633948,-71.6241159837,89.0105971464,-5.152366052,-2.1441159837,5.5806907534,58.0,-69.48,90.5067422903,0.0,-5.152366052,-2.1441159837,5.5806907534,-5.152366052,-2.1441159837,5.5806907534,0.0,0.0,0.0,130.35
2020-07-06 08:00:00,62.4588175209,12.0556678046,63.6116578335,-4.8611824791,-2.2643321954,5.3626761404,67.32,14.32,68.8261926885,132.05,54.7988175209,-27.6343321954,61.3723611862,-4.8611824791,-2.2643321954,5.3626761404,59.66,-25.37,64.8301820142,131.16,-4.8611824791,-2.2643321954,5.3626761404,-4.8611824791,-2.2643321954,5.3626761404,0.0,0.0,0.0,0.0,54.5788175209,16.1456678046,56.9168684208,-4.8611824791,-2.2643321954,5.3626761404,59.44,18.41,62.2257318157,132.01,56.3788175209,-70.2243321954,90.0556933089,-4.8611824791,-2.2643321954,5.3626761404,61.24,-67.96,91.481687785,0.0,-4.8611824791,-2.2643321954,5.3626761404,-4.8611824791,-2.2643321954,5.3626761404,0.0,0.0,0.0,131.16
2020-07-06 08:30:00,66.8297342672,14.1367566147,68.3085739114,-4.9702657328,-2.4532433853,5.5427380022,71.8,16.59,73.6917098458,130.93,58.5097342672,-25.1832433853,63.6991738677,-4.9702657328,-2.4532433853,5.5427380022,63.48,-22.73,67.4267254136,130.08,-4.9702657328,-2.4532433853,5.5427380022,-4.9702657328,-2.4532433853,5.5427380022,0.0,0.0,0.0,0.0,58.1497342672,17.9067566147,60.8444206794,-4.9702657328,-2.4532433853,5.5427380022,63.12,20.36,66.3224245636,130.93,60.2697342672,-66.7332433853,89.9208910174,-4.9702657328,-2.4532433853,5.5427380022,65.24,-64.28,91.5869859751,0.0,-4.9702657328,-2.4532433853,5.5427380022,-4.9702657328,-2.4532433853,5.5427380022,0.0,0.0,0.0,130.08
2020-07-06 09:00:00,70.0366171208,16.2117845839,71.8884531557,-5.9033828792000005,-2.6182154161,6.4579394069,75.94,18.83,78.2397117837,130.76,61.8266171208,-24.3882154161,66.4628891622,-5.9033828792000005,-2.6182154161,6.4579394069,67.73,-21.77,71.1427143143,130.08,-5.9033828792000005,-2.6182154161,6.4579394069,-5.9033828792000005,-2.6182154161,6.4579394069,0.0,0.0,0.0,0.0,61.3666171208,18.7217845839,64.1589192152,-5.9033828792000005,-2.6182154161,6.4579394069,67.27,21.34,70.5737096942,130.93,63.1766171208,-64.5382154161,90.3131562947,-5.9033828792000005,-2.6182154161,6.4579394069,69.08,-61.92,92.7692449037,0.0,-5.9033828792000005,-2.6182154161,6.4579394069,-5.9033828792000005,-2.6182154161,6.4579394069,0.0,0.0,0.0,130.08
2020-07-06 09:30:00,76.1560670172,-5.6772466536,76.3673861874,-5.9339329828,-2.6572466536,6.5017321094,82.09,-3.02,82.1455324409,131.83,64.4560670172,-22.7472466536,68.3521894723,-5.9339329828,-2.6572466536,6.5017321094,70.39,-20.09,73.2008210336,128.8,-5.9339329828,-2.6572466536,6.5017321094,-5.9339329828,-2.6572466536,6.5017321094,0.0,0.0,0.0,0.0,63.9460670172,19.5527533464,66.8685998836,-5.9339329828,-2.6572466536,6.5017321094,69.88,22.21,73.3246104661,129.62,71.1060670172,-39.8172466536,81.4953121212,-5.9339329828,-2.6572466536,6.5017321094,77.04,-37.16,85.533778123,0.0,-5.9339329828,-2.6572466536,6.5017321094,-5.9339329828,-2.6572466536,6.5017321094,0.0,0.0,0.0,128.8
2020-07-06 10:00:00,69.2940838547,-14.4438920204,70.7834449145,-6.0559161453,-2.8138920204,6.6777322993,75.35,-11.63,76.2422415725,133.04,65.2740838547,-23.2338920204,69.2857832566,-6.0559161453,-2.8138920204,6.6777322993,71.33,-20.42,74.1953185855,129.09,-6.0559161453,-2.8138920204,6.6777322993,-6.0559161453,-2.8138920204,6.6777322993,0.0,0.0,0.0,0.0,64.7340838547,19.2661079796,67.540243775,-6.0559161453,-2.8138920204,6.6777322993,70.79,22.08,74.1535602652,129.91,65.4240838547,-32.3738920204,72.9957507857,-6.0559161453,-2.8138920204,6.6777322993,71.48,-29.56,77.351043949,0.0,-6.0559161453,-2.8138920204,6.6777322993,-6.0559161453,-2.8138920204,6.6777322993,0.0,0.0,0.0,129.09
2020-07-06 10:30:00,72.7459169287,-14.2981353842,74.1377441339,-6.8440830713,-2.7181353842,7.3640839929,79.59,-11.58,80.4280081812,132.81,66.0159169287,-22.7281353842,69.818832889,-6.8440830713,-2.7181353842,7.3640839929,72.86,-20.01,75.5577904653,128.86,-6.8440830713,-2.7181353842,7.3640839929,-6.8440830713,-2.7181353842,7.3640839929,0.0,0.0,0.0,0.0,65.4559169287,19.5918646158,68.3250921704,-6.8440830713,-2.7181353842,7.3640839929,72.3,22.31,75.6639022256,129.68,68.6359169287,-32.0381353842,75.7451728597,-6.8440830713,-2.7181353842,7.3640839929,75.48,-29.32,80.9746429446,0.0,-6.8440830713,-2.7181353842,7.3640839929,-6.8440830713,-2.7181353842,7.3640839929,0.0,0.0,0.0,128.86
2020-07-06 11:00:00,71.6807669188,-14.1994483674,73.0736387489,-5.4092330812,-2.5094483674,5.9629802646000005,77.09,-11.69,77.9713036957,133.32,62.9307669188,-22.1594483674,66.7182327174,-5.4092330812,-2.5094483674,5.9629802646000005,68.34,-19.65,71.1089171623,129.31,-5.4092330812,-2.5094483674,5.9629802646000005,-5.4092330812,-2.5094483674,5.9629802646000005,0.0,0.0,0.0,0.0,62.4807669188,20.4105516326,65.7300300678,-5.4092330812,-2.5094483674,5.9629802646000005,67.89,22.92,71.6545776626,130.14,67.7107669188,-32.1494483674,74.9555534104,-5.4092330812,-2.5094483674,5.9629802646000005,73.12,-29.64,78.8990747728,0.0,-5.4092330812,-2.5094483674,5.9629802646000005,-5.4092330812,-2.5094483674,5.9629802646000005,0.0,0.0,0.0,129.31
2020-07-06 11:30:00,73.4773503977,-13.2438438336,74.6613716788,-4.5226496023,-2.3538438336,5.098523337,78.0,-10.89,78.7565368716,134.07,60.1073503977,-22.3238438336,64.1190110291,-4.5226496023,-2.3538438336,5.098523337,64.63,-19.97,67.6449392046,130.17,-4.5226496023,-2.3538438336,5.098523337,-4.5226496023,-2.3538438336,5.098523337,0.0,0.0,0.0,0.0,59.7173503977,20.7361561664,63.2151098321,-4.5226496023,-2.3538438336,5.098523337,64.24,23.09,68.2636484522,131.02,69.5173503977,-31.4338438336,76.2938303173,-4.5226496023,-2.3538438336,5.098523337,74.04,-29.08,79.5460118422,0.0,-4.5226496023,-2.3538438336,5.098523337,-4.5226496023,-2.3538438336,5.098523337,0.0,0.0,0.0,130.17
2020-07-06 12:00:00,74.3627336048,-12.2975667809,75.3727158719,-3.5472663952,-2.2575667809,4.204724325,77.91,-10.04,78.5542468616,134.07,59.5427336048,-22.7575667809,63.7435798408,-3.5472663952,-2.2575667809,4.204724325,63.09,-20.5,66.3370040023,130.33,-3.5472663952,-2.2575667809,4.204724325,-3.5472663952,-2.2575667809,4.204724325,0.0,0.0,0.0,0.0,59.2027336048,20.3824332191,62.6131555682,-3.5472663952,-2.2575667809,4.204724325,62.75,22.64,66.7093104446,131.17,70.3727336048,-30.4975667809,76.6969570098,-3.5472663952,-2.2575667809,4.204724325,73.92,-28.24,79.1306767316,0.0,-3.5472663952,-2.2575667809,4.204724325,-3.5472663952,-2.2575667809,4.204724325,0.0,0.0,0.0,130.33
2020-07-06 12:30:00,72.0273670833,-12.5614177373,73.1145048846,-0.6626329167,-1.8714177373,1.9852674202,72.69,-10.69,73.4718463086,133.55,55.2673670833,-22.4914177373,59.6686327659,-0.6626329167,-1.8714177373,1.9852674202,55.93,-20.62,59.609976514,129.76,-0.6626329167,-1.8714177373,1.9852674202,-0.6626329167,-1.8714177373,1.9852674202,0.0,0.0,0.0,0.0,55.0673670833,20.2285822627,58.6652406272,-0.6626329167,-1.8714177373,1.9852674202,55.73,22.1,59.9520049706,130.63,68.2173670833,-30.7514177373,74.8281956527,-0.6626329167,-1.8714177373,1.9852674202,68.88,-28.88,74.6894155821,0.0,-0.6626329167,-1.8714177373,1.9852674202,-0.6626329167,-1.8714177373,1.9852674202,0.0,0.0,0.0,129.76
2020-07-06 13:00:00,72.8726505371,-12.8151247621,73.9908819989,-0.5673494629,-2.0551247621,2.1319998126,73.44,-10.76,74.2240607889,134.1,54.6426505371,-22.4851247621,59.0880706513,-0.5673494629,-2.0551247621,2.1319998126,55.21,-20.43,58.868743829,130.26,-0.5673494629,-2.0551247621,2.1319998126,-0.5673494629,-2.0551247621,2.1319998126,0.0,0.0,0.0,0.0,54.4326505371,20.4848752379,58.159638565,-0.5673494629,-2.0551247621,2.1319998126,55.0,22.54,59.4394784634,131.13,69.0326505371,-31.0951247621,75.7127045096,-0.5673494629,-2.0551247621,2.1319998126,69.6,-29.04,75.4153936541,0.0,-0.5673494629,-2.0551247621,2.1319998126,-0.5673494629,-2.0551247621,2.1319998126,0.0,0.0,0.0,130.26
2020-07-06 13:30:00,72.1786003365,-14.4074626557,73.6024817972,-1.1713996635,-2.1274626557,2.4286363505,73.35,-12.28,74.3708336648,133.97,54.2086003365,-21.9574626557,58.4867721517,-1.1713996635,-2.1274626557,2.4286363505,55.38,-19.83,58.8232377552,129.95,-1.1713996635,-2.1274626557,2.4286363505,-1.1713996635,-2.1274626557,2.4286363505,0.0,0.0,0.0,0.0,53.9886003365,20.8525373443,57.8757054384,-1.1713996635,-2.1274626557,2.4286363505,55.16,22.98,59.7553846946,130.82,68.4286003365,-32.6074626557,75.8005274708,-1.1713996635,-2.1274626557,2.4286363505,69.6,-30.48,75.9815135411,0.0,-1.1713996635,-2.1274626557,2.4286363505,-1.1713996635,-2.1274626557,2.4286363505,0.0,0.0,0.0,129.95
2020-07-06 14:00:00,72.6733169822,-13.4853089191,73.9138996255,-3.4666830178,-2.0853089191,4.045541303,76.14,-11.4,76.9886978718,134.81,59.3633169822,-23.3953089191,63.8070833259,-3.4666830178,-2.0853089191,4.045541303,62.83,-21.31,66.3454972097,130.95,-3.4666830178,-2.0853089191,4.045541303,-3.4666830178,-2.0853089191,4.045541303,0.0,0.0,0.0,0.0,58.9833169822,20.1246910809,62.3220255875,-3.4666830178,-2.0853089191,4.045541303,62.45,22.21,66.2818723332,131.81,68.8133169822,-31.9253089191,75.858407205,-3.4666830178,-2.0853089191,4.045541303,72.28,-29.84,78.1973401082,0.0,-3.4666830178,-2.0853089191,4.045541303,-3.4666830178,-2.0853089191,4.045541303,0.0,0.0,0.0,130.95
2020-07-06 14:30:00,68.961500253,-13.7029951189,70.3097474919,-4.348499747,-2.2429951189,4.892900689,73.31,-11.46,74.2003214279,134.67,61.171500253,-25.5429951189,66.2902484748,-4.348499747,-2.2429951189,4.892900689,65.52,-23.3,69.5396318656,130.95,-4.348499747,-2.2429951189,4.892900689,-4.348499747,-2.2429951189,4.892900689,0.0,0.0,0.0,0.0,60.771500253,18.1370048811,63.420234855,-4.348499747,-2.2429951189,4.892900689,65.12,20.38,68.2345865379,131.81,65.251500253,-32.2029951189,72.7653157755,-4.348499747,-2.2429951189,4.892900689,69.6,-29.96,75.7744125678,0.0,-4.348499747,-2.2429951189,4.892900689,-4.348499747,-2.2429951189,4.892900689,0.0,0.0,0.0,130.95
2020-07-06 15:00:00,68.7028003142,-14.2122825841,70.1574211845,-4.5371996858,-2.3522825841,5.1107156392,73.24,-11.86,74.1940509745,134.83,60.8328003142,-25.5322825841,65.9736845115,-4.5371996858,-2.3522825841,5.1107156392,65.37,-23.18,69.3581235329,131.08,-4.5371996858,-2.3522825841,5.1107156392,-4.5371996858,-2.3522825841,5.1107156392,0.0,0.0,0.0,0.0,60.4428003142,18.1577174159,63.1112890977,-4.5371996858,-2.3522825841,5.1107156392,64.98,20.51,68.1400066041,131.95,64.9828003142,-32.6722825841,72.7340524509,-4.5371996858,-2.3522825841,5.1107156392,69.52,-30.32,75.8441349084,0.0,-4.5371996858,-2.3522825841,5.1107156392,-4.5371996858,-2.3522825841,5.1107156392,0.0,0.0,0.0,131.08
2020-07-06 15:30:00,68.1913669878,-14.9634434648,69.813803592,-4.4886330122,-2.2034434648,5.0002989332,72.68,-12.76,73.7915984378,134.13,59.3913669878,-25.3434434648,64.5726304198,-4.4886330122,-2.2034434648,5.0002989332,63.88,-23.14,67.941989962,130.33,-4.4886330122,-2.2034434648,5.0002989332,-4.4886330122,-2.2034434648,5.0002989332,0.0,0.0,0.0,0.0,59.0413669878,17.8465565352,61.6796773333,-4.4886330122,-2.2034434648,5.0002989332,63.53,20.05,66.6187916432,131.2,64.4713669878,-33.2434434648,72.5374640766,-4.4886330122,-2.2034434648,5.0002989332,68.96,-31.04,75.6238269331,0.0,-4.4886330122,-2.2034434648,5.0002989332,-4.4886330122,-2.2034434648,5.0002989332,0.0,0.0,0.0,130.33
2020-07-06 16:00:00,68.1768336578,-13.5808252502,69.516325148,-2.5931663422,-1.8308252502,3.1743397384,70.77,-11.75,71.7387998227,135.01,57.7868336578,-26.5008252502,63.5736728775,-2.5931663422,-1.8308252502,3.1743397384,60.38,-24.67,65.2254037933,131.41,-2.5931663422,-1.8308252502,3.1743397384,-2.5931663422,-1.8308252502,3.1743397384,0.0,0.0,0.0,0.0,57.5068336578,17.3391747498,60.0639900302,-2.5931663422,-1.8308252502,3.1743397384,60.1,19.17,63.0832695728,132.29,64.5668336578,-32.1908252502,72.1465538947,-2.5931663422,-1.8308252502,3.1743397384,67.16,-30.36,73.7034273287,0.0,-2.5931663422,-1.8308252502,3.1743397384,-2.5931663422,-1.8308252502,3.1743397384,0.0,0.0,0.0,131.41
2020-07-06 16:30:00,69.1113170369,-13.2605690226,70.3719889826,-2.1186829631,-1.7605690226,2.7547088379,71.23,-11.5,72.1523589358,134.92,57.2613170369,-27.2805690226,63.4278162559,-2.1186829631,-1.7605690226,2.7547088379,59.38,-25.52,64.6316857277,131.41,-2.1186829631,-1.7605690226,2.7547088379,-2.1186829631,-1.7605690226,2.7547088379,0.0,0.0,0.0,0.0,57.0013170369,16.6394309774,59.3803065602,-2.1186829631,-1.7605690226,2.7547088379,59.12,18.4,61.9171575575,132.29,65.4813170369,-31.8405690226,72.8122566369,-2.1186829631,-1.7605690226,2.7547088379,67.6,-30.08,73.9903128795,0.0,-2.1186829631,-1.7605690226,2.7547088379,-2.1186829631,-1.7605690226,2.7547088379,0.0,0.0,0.0,131.41
2020-07-06 17:00:00,70.6389170504,-14.2220822949,72.056396155,-2.9610829496,-1.9520822949,3.546637495,73.6,-12.27,74.6157684407,134.4,59.5689170504,-26.2320822949,65.0890007611,-2.9610829496,-1.9520822949,3.546637495,62.53,-24.28,67.078456303,130.74,-2.9610829496,-1.9520822949,3.546637495,-2.9610829496,-1.9520822949,3.546637495,0.0,0.0,0.0,0.0,59.2089170504,17.2079177051,61.6588054541,-2.9610829496,-1.9520822949,3.546637495,62.17,19.16,65.0554724831,131.58,66.8789170504,-32.5520822949,74.3802904509,-2.9610829496,-1.9520822949,3.546637495,69.84,-30.6,76.249495736,0.0,-2.9610829496,-1.9520822949,3.546637495,-2.9610829496,-1.9520822949,3.546637495,0.0,0.0,0.0,130.74
2020-07-06 17:30:00,73.9195170979,-14.1604730682,75.2636300314,-3.7604829021,-2.1404730682,4.3269916354,77.68,-12.02,78.6044706108,133.99,60.9895170979,-26.1304730682,66.3515095428,-3.7604829021,-2.1404730682,4.3269916354,64.75,-23.99,69.0513041151,130.35,-3.7604829021,-2.1404730682,4.3269916354,-3.7604829021,-2.1404730682,4.3269916354,0.0,0.0,0.0,0.0,60.6095170979,17.1395269318,62.986323486,-3.7604829021,-2.1404730682,4.3269916354,64.37,19.28,67.1953517738,131.17,70.0395170979,-32.3004730682,77.1288176737,-3.7604829021,-2.1404730682,4.3269916354,73.8,-30.16,79.7249371276,0.0,-3.7604829021,-2.1404730682,4.3269916354,-3.7604829021,-2.1404730682,4.3269916354,0.0,0.0,0.0,130.35
2020-07-06 18:00:00,73.9648836733,-13.9903530205,75.2763840421,-4.6251163267,-2.2903530205,5.1611450274,78.59,-11.7,79.4561394733,133.51,62.2648836733,-26.5703530205,67.6971151415,-4.6251163267,-2.2903530205,5.1611450274,66.89,-24.28,71.1603154855,129.97,-4.6251163267,-2.2903530205,5.1611450274,-4.6251163267,-2.2903530205,5.1611450274,0.0,0.0,0.0,0.0,61.8348836733,16.4896469795,63.9957912398,-4.6251163267,-2.2903530205,5.1611450274,66.46,18.78,69.0624355203,130.76,69.9748836733,-31.9703530205,76.9323587143,-4.6251163267,-2.2903530205,5.1611450274,74.6,-29.68,80.2873738517,0.0,-4.6251163267,-2.2903530205,5.1611450274,-4.6251163267,-2.2903530205,5.1611450274,0.0,0.0,0.0,129.97
2020-07-06 18:30:00,73.5867002771,-14.8765900572,75.0753980303,-5.5032997229,-2.4365900572,6.0185778176,79.09,-12.44,80.0623613192,133.51,62.8667002771,-27.2565900572,68.5211186809,-5.5032997229,-2.4365900572,6.0185778176,68.37,-24.82,72.7357498071,129.97,-5.5032997229,-2.4365900572,6.0185778176,-5.5032997229,-2.4365900572,6.0185778176,0.0,0.0,0.0,0.0,62.4267002771,15.8734099428,64.4131822743,-5.5032997229,-2.4365900572,6.0185778176,67.93,18.31,70.3543957404,130.76,69.6167002771,-32.7965900572,76.955190058,-5.5032997229,-2.4365900572,6.0185778176,75.12,-30.36,81.023107815,0.0,-5.5032997229,-2.4365900572,6.0185778176,-5.5032997229,-2.4365900572,6.0185778176,0.0,0.0,0.0,129.97
2020-07-06 19:00:00,73.0073335905,-15.6625308505,74.6685049444,-6.3026664095000005,-2.5625308505,6.8036878404,79.31,-13.1,80.3846135775,133.68,63.1573335905,-27.9325308505,69.0584901802,-6.3026664095000005,-2.5625308505,6.8036878404,69.46,-25.37,73.9481473737,130.09,-6.3026664095000005,-2.5625308505,6.8036878404,-6.3026664095000005,-2.5625308505,6.8036878404,0.0,0.0,0.0,0.0,62.6873335905,15.2274691495,64.5102907247,-6.3026664095000005,-2.5625308505,6.8036878404,68.99,17.79,71.2467837871,130.91,69.0173335905,-33.6025308505,76.7627671172,-6.3026664095000005,-2.5625308505,6.8036878404,75.32,-31.04,81.4652318477,0.0,-6.3026664095000005,-2.5625308505,6.8036878404,-6.3026664095000005,-2.5625308505,6.8036878404,0.0,0.0,0.0,130.09
2020-07-06 19:30:00,71.6016336611,-16.7734916516,73.5400840707,-6.7683663389,-2.6634916516000002,7.2735803203,78.37,-14.11,79.6300759764,133.14,62.3216336611,-28.0634916516,68.3487058097,-6.7683663389,-2.6634916516000002,7.2735803203,69.09,-25.4,73.611059631,129.48,-6.7683663389,-2.6634916516000002,7.2735803203,-6.7683663389,-2.6634916516000002,7.2735803203,0.0,0.0,0.0,0.0,61.8716336611,14.7265083484,63.600071541,-6.7683663389,-2.6634916516000002,7.2735803203,68.64,17.39,70.8086272992,130.28,67.6716336611,-34.5034916516,75.9601272939,-6.7683663389,-2.6634916516000002,7.2735803203,74.44,-31.84,80.9635671151,0.0,-6.7683663389,-2.6634916516000002,7.2735803203,-6.7683663389,-2.6634916516000002,7.2735803203,0.0,0.0,0.0,129.48
2020-07-06 20:00:00,69.9785502988,-17.2200328932,72.0661295947,-7.2614497012,-2.6900328932,7.7437025208,77.24,-14.53,78.5947739993,133.14,61.9385502988,-29.0000328932,68.3914170121,-7.2614497012,-2.6900328932,7.7437025208,69.2,-26.31,74.0328042154,129.48,-7.2614497012,-2.6900328932,7.7437025208,-7.2614497012,-2.6900328932,7.7437025208,0.0,0.0,0.0,0.0,61.5185502988,13.8699671068,63.0627308194,-7.2614497012,-2.6900328932,7.7437025208,68.78,16.56,70.7454733534,130.28,66.0985502988,-35.0100328932,74.7978659774,-7.2614497012,-2.6900328932,7.7437025208,73.36,-32.32,80.1640318347,0.0,-7.2614497012,-2.6900328932,7.7437025208,-7.2614497012,-2.6900328932,7.7437025208,0.0,0.0,0.0,129.48
2020-07-06 20:30:00,67.6220502723,-28.6521145592,73.4417139761,-7.4879497277,-2.6921145592,7.9571899515,75.11,-25.96,79.469703032,134.16,60.5620502723,-29.9421145592,67.5595452728,-7.4879497277,-2.6921145592,7.9571899515,68.05,-27.25,73.3032400375,129.48,-7.4879497277,-2.6921145592,7.9571899515,-7.4879497277,-2.6921145592,7.9571899515,0.0,0.0,0.0,0.0,60.1720502723,12.8978854408,61.5388583159,-7.4879497277,-2.6921145592,7.9571899515,67.66,15.59,69.432871898,130.28,64.6720502723,-26.9321145592,70.0557840657,-7.4879497277,-2.6921145592,7.9571899515,72.16,-24.24,76.1225538195,0.0,-7.4879497277,-2.6921145592,7.9571899515,-7.4879497277,-2.6921145592,7.9571899515,0.0,0.0,0.0,129.48
2020-07-06 21:00:00,64.8553835257,-31.8756854041,72.2653450296,-7.5146164743,-2.6556854040999998,7.9700768956,72.37,-29.22,78.0463022827,134.95,58.9353835257,-30.4956854041,66.3578650922,-7.5146164743,-2.6556854040999998,7.9700768956,66.45,-27.84,72.0462913688,130.03,-7.5146164743,-2.6556854040999998,7.9700768956,-7.5146164743,-2.6556854040999998,7.9700768956,0.0,0.0,0.0,0.0,58.5953835257,12.6343145959,59.9420126108,-7.5146164743,-2.6556854040999998,7.9700768956,66.11,15.29,67.8551118192,130.85,62.2053835257,-28.6556854041,68.4883789088,-7.5146164743,-2.6556854040999998,7.9700768956,69.72,-26.0,74.4102036014,0.0,-7.5146164743,-2.6556854040999998,7.9700768956,-7.5146164743,-2.6556854040999998,7.9700768956,0.0,0.0,0.0,130.03
2020-07-06 21:30:00,63.4572835187,-32.324276257,71.2157683881,-7.4127164813,-2.594276257,7.8535746592999995,70.87,-29.73,76.8533005147,134.46,57.9072835187,-30.654276257,65.5205169192,-7.4127164813,-2.594276257,7.8535746592999995,65.32,-28.06,71.0919545378,129.53,-7.4127164813,-2.594276257,7.8535746592999995,-7.4127164813,-2.594276257,7.8535746592999995,0.0,0.0,0.0,0.0,57.5872835187,12.215723743,58.8686599952,-7.4127164813,-2.594276257,7.8535746592999995,65.0,14.81,66.6658540784,130.38,60.8272835187,-29.074276257,67.4186321438,-7.4127164813,-2.594276257,7.8535746592999995,68.24,-26.48,73.1975955889,0.0,-7.4127164813,-2.594276257,7.8535746592999995,-7.4127164813,-2.594276257,7.8535746592999995,0.0,0.0,0.0,129.53
2020-07-06 22:00:00,62.9227002074,-32.1377350155,70.6547961098,-7.3772997926,-2.5677350155000003,7.8113901029,70.3,-29.57,76.2658173758,134.97,57.1627002074,-32.5677350155,65.7892974506,-7.3772997926,-2.5677350155000003,7.8113901029,64.54,-30.0,71.1717050519,130.23,-7.3772997926,-2.5677350155000003,7.8113901029,-7.3772997926,-2.5677350155000003,7.8113901029,0.0,0.0,0.0,0.0,56.8727002074,10.7722649845,57.8838986401,-7.3772997926,-2.5677350155000003,7.8113901029,64.25,13.34,65.620256781,131.1,60.3427002074,-28.9277350155,66.9182734494,-7.3772997926,-2.5677350155000003,7.8113901029,67.72,-26.36,72.669443372,0.0,-7.3772997926,-2.5677350155000003,7.8113901029,-7.3772997926,-2.5677350155000003,7.8113901029,0.0,0.0,0.0,130.23
2020-07-06 22:30:00,61.701533491,-31.2823466934,69.1784970189,-7.268466509,-2.5323466934,7.6969724676,68.97,-28.75,74.7223085832,135.59,56.151533491,-33.3823466934,65.3251542987,-7.268466509,-2.5323466934,7.6969724676,63.42,-30.85,70.5253068054,130.98,-7.268466509,-2.5323466934,7.6969724676,-7.268466509,-2.5323466934,7.6969724676,0.0,0.0,0.0,0.0,55.901533491,10.3476533066,56.8511686388,-7.268466509,-2.5323466934,7.6969724676,63.17,12.88,64.4697083908,131.84,59.011533491,-31.9323466934,67.0972119414,-7.268466509,-2.5323466934,7.6969724676,66.28,-29.4,72.5079195675,0.0,-7.268466509,-2.5323466934,7.6969724676,-7.268466509,-2.5323466934,7.6969724676,0.0,0.0,0.0,130.98
2020-07-06 23:00:00,58.5300001285,-23.6087517551,63.1120755044,-6.6699998715,-2.3387517551,7.0681438905,65.2,-21.27,68.581724242,135.1,53.3200001285,-33.5687517551,63.0070115789,-6.6699998715,-2.3387517551,7.0681438905,59.99,-31.23,67.63218908179999,131.27,-6.6699998715,-2.3387517551,7.0681438905,-6.6699998715,-2.3387517551,7.0681438905,0.0,0.0,0.0,0.0,53.1700001285,10.4012482449,54.1778079911,-6.6699998715,-2.3387517551,7.0681438905,59.84,12.74,61.181150692,132.15,55.4100001285,-42.0987517551,69.5885983016,-6.6699998715,-2.3387517551,7.0681438905,62.08,-39.76,73.7209875137,0.0,-6.6699998715,-2.3387517551,7.0681438905,-6.6699998715,-2.3387517551,7.0681438905,0.0,0.0,0.0,131.27
2020-07-06 23:30:00,56.1357334398,-21.7082793157,60.1869583854,-6.0842665602,-2.1482793157,6.4523951827,62.22,-19.56,65.2220974824,135.94,50.3957334398,-35.5582793157,61.6775581297,-6.0842665602,-2.1482793157,6.4523951827,56.48,-33.41,65.6217837307,132.46,-6.0842665602,-2.1482793157,6.4523951827,-6.0842665602,-2.1482793157,6.4523951827,0.0,0.0,0.0,0.0,50.3257334398,9.0817206843,51.1386067159,-6.0842665602,-2.1482793157,6.4523951827,56.41,11.23,57.5169627154,133.34,52.9557334398,-44.5482793157,69.201581587,-6.0842665602,-2.1482793157,6.4523951827,59.04,-42.4,72.6875615219,0.0,-6.0842665602,-2.1482793157,6.4523951827,-6.0842665602,-2.1482793157,6.4523951827,0.0,0.0,0.0,132.46
2020-07-07 00:00:00,53.2910334383,-2.5736035285,53.3531412388,-5.6489665617,-2.0036035285,5.9937676227,58.94,-0.5700000000000001,58.9427561283,133.81,48.0210334383,-35.4836035285,59.7085066959,-5.6489665617,-2.0036035285,5.9937676227,53.67,-33.48,63.2564565875,132.22,-5.6489665617,-2.0036035285,5.9937676227,-5.6489665617,-2.0036035285,5.9937676227,0.0,0.0,0.0,0.0,48.0110334383,8.9963964715,48.8466424771,-5.6489665617,-2.0036035285,5.9937676227,53.66,11.0,54.7758669489,133.14,48.7910334383,-64.3236035285,80.7346946168,-5.6489665617,-2.0036035285,5.9937676227,54.44,-62.32,82.7495981863,0.0,-5.6489665617,-2.0036035285,5.9937676227,-5.6489665617,-2.0036035285,5.9937676227,0.0,0.0,0.0,132.22
2020-07-07 00:30:00,50.8033667599,-2.9334593874,50.8879873656,-5.5066332401,-1.9234593873999999,5.8328985638,56.31,-1.01,56.3190571654,134.73,46.7533667599,-35.7834593874,58.8755744695,-5.5066332401,-1.9234593873999999,5.8328985638,52.26,-33.86,62.270436003,133.08,-5.5066332401,-1.9234593873999999,5.8328985638,-5.5066332401,-1.9234593873999999,5.8328985638,0.0,0.0,0.0,0.0,46.7833667599,9.2565406126,47.6903234368,-5.5066332401,-1.9234593873999999,5.8328985638,52.29,11.18,53.4718290317,134.0,46.4533667599,-65.7234593874,80.4828453596,-5.5066332401,-1.9234593873999999,5.8328985638,51.96,-63.8,82.2817209348,0.0,-5.5066332401,-1.9234593873999999,5.8328985638,-5.5066332401,-1.9234593873999999,5.8328985638,0.0,0.0,0.0,133.08
2020-07-07 01:00:00,50.0621167422,-2.3115298237,50.1154537327,-5.3778832578,-1.8615298237000002,5.6909508537,55.44,-0.45,55.4418262686,134.91,45.4421167422,-37.5015298237,58.918169635,-5.3778832578,-1.8615298237000002,5.6909508537,50.82,-35.64,62.0715877032,133.48,-5.3778832578,-1.8615298237000002,5.6909508537,-5.3778832578,-1.8615298237000002,5.6909508537,0.0,0.0,0.0,0.0,45.5321167422,7.7584701763,46.1883915557,-5.3778832578,-1.8615298237000002,5.6909508537,50.91,9.62,51.810930314,134.41,45.7821167422,-65.2215298237,79.6859471045,-5.3778832578,-1.8615298237000002,5.6909508537,51.16,-63.36,81.4360804558,0.0,-5.3778832578,-1.8615298237000002,5.6909508537,-5.3778832578,-1.8615298237000002,5.6909508537,0.0,0.0,0.0,133.48
2020-07-07 01:30:00,49.574950068,0.6676135003,49.5794451565,-5.165049932,-1.8323864997000001,5.4804544597,54.74,2.5,54.7970583152,135.09,45.534950068,-37.2423864997,58.8253944304,-5.165049932,-1.8323864997000001,5.4804544597,50.7,-35.41,61.8413947126,133.89,-5.165049932,-1.8323864997000001,5.4804544597,-5.165049932,-1.8323864997000001,5.4804544597,0.0,0.0,0.0,0.0,45.614950068,8.3176135003,46.367082764,-5.165049932,-1.8323864997000001,5.4804544597,50.78,10.15,51.7844658175,134.78,45.154950068,-68.8723864997,82.3551767517,-5.165049932,-1.8323864997000001,5.4804544597,50.32,-67.04,83.824006108,0.0,-5.165049932,-1.8323864997000001,5.4804544597,-5.165049932,-1.8323864997000001,5.4804544597,0.0,0.0,0.0,133.89
2020-07-07 02:00:00,48.2302667056,8.0250114178,48.8933475511,-5.1097332944,-1.8349885822,5.4292317538,53.34,9.86,54.2436650679,134.2,44.7002667056,-37.1449885822,58.1193945282,-5.1097332944,-1.8349885822,5.4292317538,49.81,-35.31,61.0559759565,133.75,-5.1097332944,-1.8349885822,5.4292317538,-5.1097332944,-1.8349885822,5.4292317538,0.0,0.0,0.0,0.0,44.8102667056,8.3250114178,45.5770316863,-5.1097332944,-1.8349885822,5.4292317538,49.92,10.16,50.9434195947,134.66,43.2902667056,-76.9149885822,88.2607651227,-5.1097332944,-1.8349885822,5.4292317538,48.4,-75.08,89.3284187703,0.0,-5.1097332944,-1.8349885822,5.4292317538,-5.1097332944,-1.8349885822,5.4292317538,0.0,0.0,0.0,133.75
2020-07-07 02:30:00,48.0942333963,7.9439305689,48.745885148,-4.8557666037,-1.7860694311,5.1738296572,52.95,9.73,53.8365619259,134.59,43.6442333963,-37.5560694311,57.5784461398,-4.8557666037,-1.7860694311,5.1738296572,48.5,-35.77,60.2639436147,134.15,-4.8557666037,-1.7860694311,5.1738296572,-4.8557666037,-1.7860694311,5.1738296572,0.0,0.0,0.0,0.0,43.7942333963,8.1539305689,44.5468457076,-4.8557666037,-1.7860694311,5.1738296572,48.65,9.94,49.6550712415,135.06,43.1842333963,-77.4260694311,88.6548038269,-4.8557666037,-1.7860694311,5.1738296572,48.04,-75.64,89.6060890788,0.0,-4.8557666037,-1.7860694311,5.1738296572,-4.8557666037,-1.7860694311,5.1738296572,0.0,0.0,0.0,134.15
2020-07-07 03:00:00,47.2509502209,7.9454518025,47.9143245921,-4.6490497791,-1.7345481975,4.9620884009,51.9,9.68,52.7950035515,135.11,42.4709502209,-38.0345481975,57.0123536547,-4.6490497791,-1.7345481975,4.9620884009,47.12,-36.3,59.4809582976,134.68,-4.6490497791,-1.7345481975,4.9620884009,-4.6490497791,-1.7345481975,4.9620884009,0.0,0.0,0.0,0.0,42.6409502209,8.0154518025,43.3877644427,-4.6490497791,-1.7345481975,4.9620884009,47.29,9.75,48.2846414505,135.61,42.4309502209,-78.1745481975,88.9474312307,-4.6490497791,-1.7345481975,4.9620884009,47.08,-76.44,89.7752749926,0.0,-4.6490497791,-1.7345481975,4.9620884009,-4.6490497791,-1.7345481975,4.9620884009,0.0,0.0,0.0,134.68
2020-07-07 03:30:00,45.8460835679,7.7831459635,46.5020509183,-4.5939164321,-1.7168540365,4.9042487669,50.44,9.5,51.3268311899,134.82,42.5060835679,-37.7668540365,56.8603763978,-4.5939164321,-1.7168540365,4.9042487669,47.1,-36.05,59.3128358789,134.36,-4.5939164321,-1.7168540365,4.9042487669,-4.5939164321,-1.7168540365,4.9042487669,0.0,0.0,0.0,0.0,42.6860835679,8.1231459635,43.4521257329,-4.5939164321,-1.7168540365,4.9042487669,47.28,9.84,48.2931050979,135.29,41.1660835679,-78.0768540365,88.2646110996,-4.5939164321,-1.7168540365,4.9042487669,45.76,-76.36,89.021498527,0.0,-4.5939164321,-1.7168540365,4.9042487669,-4.5939164321,-1.7168540365,4.9042487669,0.0,0.0,0.0,134.36
2020-07-07 04:00:00,45.7842168768,9.0252276295,46.66528955,-4.6357831232,-1.7147723705,4.9427653645,50.42,10.74,51.551178454,135.12,42.3242168768,-39.0647723705,57.5968382343,-4.6357831232,-1.7147723705,4.9427653645,46.96,-37.35,60.002200793,134.88,-4.6357831232,-1.7147723705,4.9427653645,-4.6357831232,-1.7147723705,4.9427653645,0.0,0.0,0.0,0.0,42.4942168768,7.1952276295,43.0990692314,-4.6357831232,-1.7147723705,4.9427653645,47.13,8.91,47.964830866,135.82,41.0842168768,-77.3147723705,87.5527663931,-4.6357831232,-1.7147723705,4.9427653645,45.72,-75.6,88.3497504241,0.0,-4.6357831232,-1.7147723705,4.9427653645,-4.6357831232,-1.7147723705,4.9427653645,0.0,0.0,0.0,134.88
2020-07-07 04:30:00,45.2768336101,9.240543881,46.2101646067,-4.4631663899,-1.7194561190000002,4.7829262559,49.74,10.96,50.9331836822,134.75,42.2768336101,-39.119456119,57.5991537016,-4.4631663899,-1.7194561190000002,4.7829262559,46.74,-37.4,59.8614032579,134.57,-4.4631663899,-1.7194561190000002,4.7829262559,-4.4631663899,-1.7194561190000002,4.7829262559,0.0,0.0,0.0,0.0,42.4668336101,6.950543881,43.0318721079,-4.4631663899,-1.7194561190000002,4.7829262559,46.93,8.67,47.7241427372,135.5,40.5768336101,-76.719456119,86.7891374137,-4.4631663899,-1.7194561190000002,4.7829262559,45.04,-75.0,87.4848649767,0.0,-4.4631663899,-1.7194561190000002,4.7829262559,-4.4631663899,-1.7194561190000002,4.7829262559,0.0,0.0,0.0,134.57
2020-07-07 05:00:00,46.182683601,9.2300234645,47.0960040528,-4.647316399,-1.7199765355,4.9553878754,50.83,10.95,51.9960710054,135.35,41.832683601,-39.5899765355,57.596351094,-4.647316399,-1.7199765355,4.9553878754,46.48,-37.87,59.954376821,135.18,-4.647316399,-1.7199765355,4.9553878754,-4.647316399,-1.7199765355,4.9553878754,0.0,0.0,0.0,0.0,42.042683601,6.8300234645,42.5938547785,-4.647316399,-1.7199765355,4.9553878754,46.69,8.55,47.4663944281,136.12,41.432683601,-77.3199765355,87.7214115358,-4.647316399,-1.7199765355,4.9553878754,46.08,-75.6,88.5365822697,0.0,-4.647316399,-1.7199765355,4.9553878754,-4.647316399,-1.7199765355,4.9553878754,0.0,0.0,0.0,135.18
2020-07-07 05:30:00,45.3565003183,8.2226655629,46.0958170563,-4.6634996817,-1.7673344371000002,4.9871535261,50.02,9.99,51.0078474355,134.5,42.2965003183,-37.9273344371,56.8108848433,-4.6634996817,-1.7673344371000002,4.9871535261,46.96,-36.16,59.2687708663,134.13,-4.6634996817,-1.7673344371000002,4.9871535261,-4.6634996817,-1.7673344371000002,4.9871535261,0.0,0.0,0.0,0.0,42.4365003183,7.8626655629,43.1587542571,-4.6634996817,-1.7673344371000002,4.9871535261,47.1,9.63,48.0743892317,135.07,40.6965003183,-77.3673344371,87.4180163128,-4.6634996817,-1.7673344371000002,4.9871535261,45.36,-75.6,88.1639926501,0.0,-4.6634996817,-1.7673344371000002,4.9871535261,-4.6634996817,-1.7673344371000002,4.9871535261,0.0,0.0,0.0,134.13
2020-07-07 06:00:00,46.7040668316,8.3408080699,47.4430072599,-4.8659331684,-1.7891919300999999,5.184449186,51.57,10.13,52.5555116044,134.37,43.2740668316,-37.5391919301,57.287309161,-4.8659331684,-1.7891919300999999,5.184449186,48.14,-35.75,59.9626725555,133.98,-4.8659331684,-1.7891919300999999,5.184449186,-4.8659331684,-1.7891919300999999,5.184449186,0.0,0.0,0.0,0.0,43.3640668316,8.1408080699,44.1215938992,-4.8659331684,-1.7891919300999999,5.184449186,48.23,9.93,49.2416266994,134.9,41.9340668316,-77.0291919301,87.7038332711,-4.8659331684,-1.7891919300999999,5.184449186,46.8,-75.24,88.6075482112,0.0,-4.8659331684,-1.7891919300999999,5.184449186,-4.8659331684,-1.7891919300999999,5.184449186,0.0,0.0,0.0,133.98
2020-07-07 06:30:00,50.1669500618,9.0943868761,50.9846128862,-5.2730499382,-1.9656131238999999,5.6274941674,55.44,11.06,56.5324437823,132.11,47.0469500618,-34.1856131239,58.1555814585,-5.2730499382,-1.9656131238999999,5.6274941674,52.32,-32.22,61.4451853281,131.59,-5.2730499382,-1.9656131238999999,5.6274941674,-5.2730499382,-1.9656131238999999,5.6274941674,0.0,0.0,0.0,0.0,47.0169500618,9.9343868761,48.0550271638,-5.2730499382,-1.9656131238999999,5.6274941674,52.29,11.9,53.626990406,132.49,45.0069500618,-73.3256131239,86.0364521227,-5.2730499382,-1.9656131238999999,5.6274941674,50.28,-71.36,87.2944900896,0.0,-5.2730499382,-1.9656131238999999,5.6274941674,-5.2730499382,-1.9656131238999999,5.6274941674,0.0,0.0,0.0,131.59
2020-07-07 07:00:00,53.1817501212,9.6134260749,54.0436537149,-5.3282498788,-2.0665739251,5.7149780891,58.51,11.68,59.6644156931,131.92,49.3817501212,-32.0265739251,58.8579534338,-5.3282498788,-2.0665739251,5.7149780891,54.71,-29.96,62.376162915,131.25,-5.3282498788,-2.0665739251,5.7149780891,-5.3282498788,-2.0665739251,5.7149780891,0.0,0.0,0.0,0.0,49.2717501212,11.8334260749,50.6728263735,-5.3282498788,-2.0665739251,5.7149780891,54.6,13.9,56.3415477246,132.14,47.7517501212,-72.4665739251,86.7849870432,-5.3282498788,-2.0665739251,5.7149780891,53.08,-70.4,88.1682845472,0.0,-5.3282498788,-2.0665739251,5.7149780891,-5.3282498788,-2.0665739251,5.7149780891,0.0,0.0,0.0,131.25
2020-07-07 07:30:00,58.3981336257,11.3563723781,59.4920936307,-5.4418663743,-2.2336276219,5.8824316391,63.84,13.59,65.270465756,131.28,53.4281336257,-29.1836276219,60.878974892,-5.4418663743,-2.2336276219,5.8824316391,58.87,-26.95,64.7454971407,130.55,-5.4418663743,-2.2336276219,5.8824316391,-5.4418663743,-2.2336276219,5.8824316391,0.0,0.0,0.0,0.0,53.1781336257,14.2363723781,55.050778327,-5.4418663743,-2.2336276219,5.8824316391,58.62,16.47,60.8897799306,131.42,52.5581336257,-69.9136276219,87.4658375452,-5.4418663743,-2.2336276219,5.8824316391,58.0,-67.68,89.1323869309,0.0,-5.4418663743,-2.2336276219,5.8824316391,-5.4418663743,-2.2336276219,5.8824316391,0.0,0.0,0.0,130.55
2020-07-07 08:00:00,62.7395503266,13.4069328105,64.1560365247,-5.3504496734,-2.2830671895,5.8171906879,68.09,15.69,69.874345793,130.98,56.6295503266,-26.9430671895,62.7123180864,-5.3504496734,-2.2830671895,5.8171906879,61.98,-24.66,66.7055919695,130.23,-5.3504496734,-2.2830671895,5.8171906879,-5.3504496734,-2.2830671895,5.8171906879,0.0,0.0,0.0,0.0,56.2995503266,16.2369328105,58.5941750865,-5.3504496734,-2.2830671895,5.8171906879,61.65,18.52,64.3716777784,131.1,56.5295503266,-67.4830671895,88.0315535329,-5.3504496734,-2.2830671895,5.8171906879,61.88,-65.2,89.889790299,0.0,-5.3504496734,-2.2830671895,5.8171906879,-5.3504496734,-2.2830671895,5.8171906879,0.0,0.0,0.0,130.23
2020-07-07 08:30:00,66.598833654,14.8106557579,68.2258028025,-5.5111663459999995,-2.3793442421,6.0028521151,72.11,17.19,74.1306158075,130.14,59.798833654,-24.2893442421,64.5435724925,-5.5111663459999995,-2.3793442421,6.0028521151,65.31,-21.91,68.8871845847,129.34,-5.5111663459999995,-2.3793442421,6.0028521151,-5.5111663459999995,-2.3793442421,6.0028521151,0.0,0.0,0.0,0.0,59.368833654,18.3206557579,62.1313514808,-5.5111663459999995,-2.3793442421,6.0028521151,64.88,20.7,68.1021614929,130.18,60.008833654,-65.0593442421,88.508634549,-5.5111663459999995,-2.3793442421,6.0028521151,65.52,-62.68,90.6733301473,0.0,-5.5111663459999995,-2.3793442421,6.0028521151,-5.5111663459999995,-2.3793442421,6.0028521151,0.0,0.0,0.0,129.34
2020-07-07 09:00:00,68.6690836288,15.1240745004,70.3148681,-5.0909163712,-2.3559254996,5.6096180314,73.76,17.48,75.8029550875,129.89,61.0390836288,-22.0659254996,64.9051215114,-5.0909163712,-2.3559254996,5.6096180314,66.13,-19.71,69.0047896888,128.9,-5.0909163712,-2.3559254996,5.6096180314,-5.0909163712,-2.3559254996,5.6096180314,0.0,0.0,0.0,0.0,60.5690836288,20.1840745004,63.8436430279,-5.0909163712,-2.3559254996,5.6096180314,65.66,22.54,69.4210861338,129.72,61.9490836288,-64.3159254996,89.2985287411,-5.0909163712,-2.3559254996,5.6096180314,67.04,-61.96,91.2874755922,0.0,-5.0909163712,-2.3559254996,5.6096180314,-5.0909163712,-2.3559254996,5.6096180314,0.0,0.0,0.0,128.9
2020-07-07 09:30:00,71.4604170121,16.1940103911,73.272349301,-6.1195829879,-2.5359896089,6.624238767,77.58,18.73,79.8089550113,129.65,63.7304170121,-21.8259896089,67.3642329055,-6.1195829879,-2.5359896089,6.624238767,69.85,-19.29,72.4646575925,128.78,-6.1195829879,-2.5359896089,6.624238767,-6.1195829879,-2.5359896089,6.624238767,0.0,0.0,0.0,0.0,63.1704170121,20.3340103911,66.362440914,-6.1195829879,-2.5359896089,6.624238767,69.29,22.87,72.9667115882,129.61,64.4004170121,-62.8559896089,89.9904947261,-6.1195829879,-2.5359896089,6.624238767,70.52,-60.32,92.7985603337,0.0,-6.1195829879,-2.5359896089,6.624238767,-6.1195829879,-2.5359896089,6.624238767,0.0,0.0,0.0,128.78
2020-07-07 10:00:00,72.6307835456,16.5179495501,74.4853903513,-5.9792164544,-2.5120504499000003,6.4854781529,78.61,19.03,80.8806095427,129.73,64.2807835456,-21.5920504499,67.8102925511,-5.9792164544,-2.5120504499000003,6.4854781529,70.26,-19.08,72.8046289737,128.88,-5.9792164544,-2.5120504499000003,6.4854781529,-5.9792164544,-2.5120504499000003,6.4854781529,0.0,0.0,0.0,0.0,63.7507835456,20.5979495501,66.9958053041,-5.9792164544,-2.5120504499000003,6.4854781529,69.73,23.11,73.4598189489,129.69,65.4607835456,-62.5520504499,90.5421073196,-5.9792164544,-2.5120504499000003,6.4854781529,71.44,-60.04,93.3192113126,0.0,-5.9792164544,-2.5120504499000003,6.4854781529,-5.9792164544,-2.5120504499000003,6.4854781529,0.0,0.0,0.0,128.88
2020-07-07 10:30:00,72.7944336077,0.44806163660000004,72.7958125409,-6.2955663923,-2.5219383634,6.7819119214,79.09,2.9699999999999998,79.1457453057,131.56,64.4944336077,-22.3019383634,68.241544686,-6.2955663923,-2.5219383634,6.7819119214,70.79,-19.78,73.5015135899,129.08,-6.2955663923,-2.5219383634,6.7819119214,-6.2955663923,-2.5219383634,6.7819119214,0.0,0.0,0.0,0.0,63.9444336077,20.0680616366,67.0195321325,-6.2955663923,-2.5219383634,6.7819119214,70.24,22.59,73.7832345455,129.9,67.3044336077,-45.6019383634,81.2983613964,-6.2955663923,-2.5219383634,6.7819119214,73.6,-43.08,85.2809849849,0.0,-6.2955663923,-2.5219383634,6.7819119214,-6.2955663923,-2.5219383634,6.7819119214,0.0,0.0,0.0,129.08
2020-07-07 11:00:00,71.7778337347,-13.7208575145,73.0774886444,-6.1321662653,-2.5708575145,6.649268491,77.91,-11.15,78.7038156635,133.26,65.0278337347,-23.0208575145,68.9824545876,-6.1321662653,-2.5708575145,6.649268491,71.16,-20.45,74.0401789571,129.36,-6.1321662653,-2.5708575145,6.649268491,-6.1321662653,-2.5708575145,6.649268491,0.0,0.0,0.0,0.0,64.4778337347,19.6191424855,67.3966007673,-6.1321662653,-2.5708575145,6.649268491,70.61,22.19,74.0146485501,130.22,67.8278337347,-31.6508575145,74.8491269858,-6.1321662653,-2.5708575145,6.649268491,73.96,-29.08,79.4715546595,0.0,-6.1321662653,-2.5708575145,6.649268491,-6.1321662653,-2.5708575145,6.649268491,0.0,0.0,0.0,129.36
2020-07-07 11:30:00,73.1650671064,-14.2347566576,74.5369394447,-6.3149328936,-2.6447566576,6.8463943232,79.48,-11.59,80.3205982298,133.35,65.6850671064,-22.3047566576,69.368798536,-6.3149328936,-2.6447566576,6.8463943232,72.0,-19.66,74.6358868106,129.36,-6.3149328936,-2.6447566576,6.8463943232,-6.3149328936,-2.6447566576,6.8463943232,0.0,0.0,0.0,0.0,65.1050671064,20.2352433424,68.1772310677,-6.3149328936,-2.6447566576,6.8463943232,71.42,22.88,74.9954051926,130.22,69.1250671064,-32.0847566576,76.2083099946,-6.3149328936,-2.6447566576,6.8463943232,75.44,-29.44,80.9809063916,0.0,-6.3149328936,-2.6447566576,6.8463943232,-6.3149328936,-2.6447566576,6.8463943232,0.0,0.0,0.0,129.36
2020-07-07 12:00:00,73.9303169696,-13.6876870383,75.1867311677,-6.7996830304,-2.7576870383000003,7.33761045,80.73,-10.93,81.4665440534,133.48,66.9903169696,-22.0776870383,70.5345789854,-6.7996830304,-2.7576870383000003,7.33761045,73.79,-19.32,76.2773000309,129.49,-6.7996830304,-2.7576870383000003,7.33761045,-6.7996830304,-2.7576870383000003,7.33761045,0.0,0.0,0.0,0.0,66.3803169696,20.6123129617,69.5069343779,-6.7996830304,-2.7576870383000003,7.33761045,73.18,23.37,76.8210212116,130.32,69.8403169696,-31.5976870383,76.6556175409,-6.7996830304,-2.7576870383000003,7.33761045,76.64,-28.84,81.8867217563,0.0,-6.7996830304,-2.7576870383000003,7.33761045,-6.7996830304,-2.7576870383000003,7.33761045,0.0,0.0,0.0,129.49
2020-07-07 12:30:00,74.4564170589,-13.7385036983,75.7133048091,-6.6935829411,-2.7785036982999998,7.247353682,81.15,-10.96,81.8867760997,132.94,67.6264170589,-21.9285036983,71.0928376046,-6.6935829411,-2.7785036982999998,7.247353682,74.32,-19.15,76.7475400257,128.96,-6.6935829411,-2.7785036982999998,7.247353682,-6.6935829411,-2.7785036982999998,7.247353682,0.0,0.0,0.0,0.0,66.9964170589,20.4614963017,70.0513578,-6.6935829411,-2.7785036982999998,7.247353682,73.69,23.24,77.2678050678,129.78,70.3464170589,-31.4585036983,77.0600794702,-6.6935829411,-2.7785036982999998,7.247353682,77.04,-28.68,82.2052553065,0.0,-6.6935829411,-2.7785036982999998,7.247353682,-6.6935829411,-2.7785036982999998,7.247353682,0.0,0.0,0.0,128.96
2020-07-07 13:00:00,74.9588003601,-13.6296566178,76.187855272,-6.5811996399,-2.7696566178,7.1402511497,81.54,-10.86,82.2600218818,133.97,67.9988003601,-22.2396566178,71.5432678656,-6.5811996399,-2.7696566178,7.1402511497,74.58,-19.47,77.0795517631,130.0,-6.5811996399,-2.7696566178,7.1402511497,-6.5811996399,-2.7696566178,7.1402511497,0.0,0.0,0.0,0.0,67.3688003601,20.7903433822,70.5038554967,-6.5811996399,-2.7696566178,7.1402511497,73.95,23.56,77.6123450232,130.82,70.8588003601,-31.6896566178,77.6221870667,-6.5811996399,-2.7696566178,7.1402511497,77.44,-28.92,82.6638978031,0.0,-6.5811996399,-2.7696566178,7.1402511497,-6.5811996399,-2.7696566178,7.1402511497,0.0,0.0,0.0,130.0
2020-07-07 13:30:00,74.6599504655,-13.9046204777,75.9437072715,-5.2000495345,-2.4246204777,5.7375342807,79.86,-11.48,80.6809147197,135.26,64.0699504655,-24.6846204777,68.6606804568,-5.2000495345,-2.4246204777,5.7375342807,69.27,-22.26,72.758782975,131.45,-5.2000495345,-2.4246204777,5.7375342807,-5.2000495345,-2.4246204777,5.7375342807,0.0,0.0,0.0,0.0,63.5899504655,19.1953795223,66.4239745515,-5.2000495345,-2.4246204777,5.7375342807,68.79,21.62,72.1074788077,132.3,70.7599504655,-32.3446204777,77.8019605391,-5.2000495345,-2.4246204777,5.7375342807,75.96,-29.92,81.6402351785,0.0,-5.2000495345,-2.4246204777,5.7375342807,-5.2000495345,-2.4246204777,5.7375342807,0.0,0.0,0.0,131.45
2020-07-07 14:00:00,73.0712506341,-14.3540279907,74.4677499914,-4.6487493659,-2.3840279907,5.2244100267,77.72,-11.97,78.6363738991,135.67,62.4612506341,-24.7140279907,67.1728442921,-4.6487493659,-2.3840279907,5.2244100267,67.11,-22.33,70.7275123272,131.78,-4.6487493659,-2.3840279907,5.2244100267,-4.6487493659,-2.3840279907,5.2244100267,0.0,0.0,0.0,0.0,62.0212506341,19.3559720093,64.9714489806,-4.6487493659,-2.3840279907,5.2244100267,66.67,21.74,70.1250062389,132.63,69.2312506341,-32.9440279907,76.6699096426,-4.6487493659,-2.3840279907,5.2244100267,73.88,-30.56,79.9510350152,0.0,-4.6487493659,-2.3840279907,5.2244100267,-4.6487493659,-2.3840279907,5.2244100267,0.0,0.0,0.0,131.78
