Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-07 14:30:00,70.8066840568,-14.4066780503,72.2574486095,-3.5233159432,-2.1966780503,4.1520055025,74.33,-12.21,75.3261773887,135.53,60.7466840568,-24.656678050300002,65.5599831938,-3.5233159432,-2.1966780503,4.1520055025,64.27,-22.46,68.0814548904,131.66,-3.5233159432,-2.1966780503,4.1520055025,-3.5233159432,-2.1966780503,4.1520055025,0.0,0.0,0.0,0.0,60.3666840568,19.3933219497,63.4053426791,-3.5233159432,-2.1966780503,4.1520055025,63.89,21.59,67.4393075291,132.51,67.1566840568,-33.1166780503,74.8781315111,-3.5233159432,-2.1966780503,4.1520055025,70.68,-30.92,77.1473188128,0.0,-3.5233159432,-2.1966780503,4.1520055025,-3.5233159432,-2.1966780503,4.1520055025,0.0,0.0,0.0,131.66
2020-07-07 15:00:00,70.530917553,-13.3792080623,71.7886727781,-3.379082447,-2.1592080623,4.0100346183,73.91,-11.22,74.756782301,135.53,60.150917553,-26.0192080623,65.5372571188,-3.379082447,-2.1592080623,4.0100346183,63.53,-23.86,67.8628064554,131.84,-3.379082447,-2.1592080623,4.0100346183,-3.379082447,-2.1592080623,4.0100346183,0.0,0.0,0.0,0.0,59.770917553,18.1707919377,62.4719158084,-3.379082447,-2.1592080623,4.0100346183,63.15,20.33,66.3417771845,132.71,66.860917553,-32.0792080623,74.1583298486,-3.379082447,-2.1592080623,4.0100346183,70.24,-29.92,76.3469973214,0.0,-3.379082447,-2.1592080623,4.0100346183,-3.379082447,-2.1592080623,4.0100346183,0.0,0.0,0.0,131.84
2020-07-07 15:30:00,70.5423510161,-13.8420904658,71.8875980636,-5.0176489839,-2.4620904658000002,5.5891583255,75.56,-11.38,76.4121587184,135.53,60.8523510161,-27.1520904658,66.635160695,-5.0176489839,-2.4620904658000002,5.5891583255,65.87,-24.69,70.345241488,131.98,-5.0176489839,-2.4620904658000002,5.5891583255,-5.0176489839,-2.4620904658000002,5.5891583255,0.0,0.0,0.0,0.0,60.4623510161,17.1879095342,62.8579360507,-5.0176489839,-2.4620904658000002,5.5891583255,65.48,19.65,68.3648513492,132.88,66.8223510161,-32.5420904658,74.3250580034,-5.0176489839,-2.4620904658000002,5.5891583255,71.84,-30.08,77.8831945929,0.0,-5.0176489839,-2.4620904658000002,5.5891583255,-5.0176489839,-2.4620904658000002,5.5891583255,0.0,0.0,0.0,131.98
2020-07-07 16:00:00,70.5075674268,-14.0155092083,71.8870750748,-3.9724325732,-2.4855092083,4.6859339062,74.48,-11.53,75.3671765426,135.53,58.6075674268,-27.6055092083,64.783571207,-3.9724325732,-2.4855092083,4.6859339062,62.58,-25.12,67.4334546053,132.06,-3.9724325732,-2.4855092083,4.6859339062,-3.9724325732,-2.4855092083,4.6859339062,0.0,0.0,0.0,0.0,58.2475674268,16.7344907917,60.6038141802,-3.9724325732,-2.4855092083,4.6859339062,62.22,19.22,65.1209397967,132.95,66.8275674268,-32.7255092083,74.4102326372,-3.9724325732,-2.4855092083,4.6859339062,70.8,-30.24,76.9876457622,0.0,-3.9724325732,-2.4855092083,4.6859339062,-3.9724325732,-2.4855092083,4.6859339062,0.0,0.0,0.0,132.06
2020-07-07 16:30:00,74.9984340663,-14.2550849558,76.3411590133,-3.7415659337,-2.7550849558,4.6464834821,78.74,-11.5,79.5753579948,135.43,59.2384340663,-25.8450849558,64.6309561046,-3.7415659337,-2.7550849558,4.6464834821,62.98,-23.09,67.0792702703,131.73,-3.7415659337,-2.7550849558,4.6464834821,-3.7415659337,-2.7550849558,4.6464834821,0.0,0.0,0.0,0.0,58.8384340663,18.2049150442,61.5904234045,-3.7415659337,-2.7550849558,4.6464834821,62.58,20.96,65.9968029529,132.6,71.1784340663,-32.7950849558,78.3701925058,-3.7415659337,-2.7550849558,4.6464834821,74.92,-30.04,80.7180772814,0.0,-3.7415659337,-2.7550849558,4.6464834821,-3.7415659337,-2.7550849558,4.6464834821,0.0,0.0,0.0,131.73
2020-07-07 17:00:00,78.0591838841,-15.1855894498,79.5225648202,-4.9408161159,-3.0355894498,5.7988332619000005,83.0,-12.15,83.8845784397,135.13,63.1491838841,-24.1855894498,67.6222016963,-4.9408161159,-3.0355894498,5.7988332619000005,68.09,-21.15,71.2991626879,131.19,-4.9408161159,-3.0355894498,5.7988332619000005,-4.9408161159,-3.0355894498,5.7988332619000005,0.0,0.0,0.0,0.0,62.5991838841,19.4944105502,65.5643948013,-4.9408161159,-3.0355894498,5.7988332619000005,67.54,22.53,71.1986832743,132.04,74.0991838841,-33.4755894498,81.3099264623,-4.9408161159,-3.0355894498,5.7988332619000005,79.04,-30.44,84.6989681165,0.0,-4.9408161159,-3.0355894498,5.7988332619000005,-4.9408161159,-3.0355894498,5.7988332619000005,0.0,0.0,0.0,131.19
2020-07-07 17:30:00,79.1033338065,-14.6668464945,80.451561858,-7.1666661935,-3.1568464945,7.8311419422,86.27,-11.51,87.0344357137,134.21,69.0133338065,-25.5968464945,73.6073283957,-7.1666661935,-3.1568464945,7.8311419422,76.18,-22.44,79.4162829651,130.47,-7.1666661935,-3.1568464945,7.8311419422,-7.1666661935,-3.1568464945,7.8311419422,0.0,0.0,0.0,0.0,68.2433338065,17.7531535055,70.514729443,-7.1666661935,-3.1568464945,7.8311419422,75.41,20.91,78.2553269752,131.29,74.9133338065,-32.5968464945,81.6979925298,-7.1666661935,-3.1568464945,7.8311419422,82.08,-29.44,87.2,0.0,-7.1666661935,-3.1568464945,7.8311419422,-7.1666661935,-3.1568464945,7.8311419422,0.0,0.0,0.0,130.47
2020-07-07 18:00:00,80.0685505242,-13.9345727102,81.2720437768,-8.431449475800001,-3.2645727102,9.0413923288,88.5,-10.67,89.1408935338,133.75,71.8185505242,-25.7745727102,76.3035569144,-8.431449475800001,-3.2645727102,9.0413923288,80.25,-22.51,83.3472411061,130.13,-8.431449475800001,-3.2645727102,9.0413923288,-8.431449475800001,-3.2645727102,9.0413923288,0.0,0.0,0.0,0.0,71.0085505242,17.3454272898,73.0963617112,-8.431449475800001,-3.2645727102,9.0413923288,79.44,20.61,82.0700048739,130.91,75.7685505242,-31.6645727102,82.1189284724,-8.431449475800001,-3.2645727102,9.0413923288,84.2,-28.4,88.8605649318,0.0,-8.431449475800001,-3.2645727102,9.0413923288,-8.431449475800001,-3.2645727102,9.0413923288,0.0,0.0,0.0,130.13
2020-07-07 18:30:00,79.7206342053,-14.5382156257,81.0354196119,-8.3593657947,-3.2682156257,8.975535074,88.08,-11.27,88.7980816234,133.93,70.5306342053,-26.8582156257,75.4714125216,-8.3593657947,-3.2682156257,8.975535074,78.89,-23.59,82.3414852914,130.38,-8.3593657947,-3.2682156257,8.975535074,-8.3593657947,-3.2682156257,8.975535074,0.0,0.0,0.0,0.0,69.7706342053,16.4417843743,71.6817527047,-8.3593657947,-3.2682156257,8.975535074,78.13,19.71,80.577794708,131.18,75.4806342053,-32.3082156257,82.1044879221,-8.3593657947,-3.2682156257,8.975535074,83.84,-29.04,88.7269248875,0.0,-8.3593657947,-3.2682156257,8.975535074,-8.3593657947,-3.2682156257,8.975535074,0.0,0.0,0.0,130.38
2020-07-07 19:00:00,76.2623005269,-14.9099289776,77.7061417378,-7.0776994731,-3.2099289776,7.7715811694,83.34,-11.7,84.1572670659,133.84,70.9623005269,-27.3899289776,76.0648164756,-7.0776994731,-3.2099289776,7.7715811694,78.04,-24.18,81.7001468787,130.27,-7.0776994731,-3.2099289776,7.7715811694,-7.0776994731,-3.2099289776,7.7715811694,0.0,0.0,0.0,0.0,70.2223005269,15.8600710224,71.9910643353,-7.0776994731,-3.2099289776,7.7715811694,77.3,19.07,79.617553969,131.07,72.2023005269,-32.7699289776,79.2908597921,-7.0776994731,-3.2099289776,7.7715811694,79.28,-29.56,84.6115358565,0.0,-7.0776994731,-3.2099289776,7.7715811694,-7.0776994731,-3.2099289776,7.7715811694,0.0,0.0,0.0,130.27
2020-07-07 19:30:00,76.7662838626,-15.836101905,78.3826796022,-8.3137161374,-3.176101905,8.8997471495,85.08,-12.66,86.016754182,133.04,68.2462838626,-27.526101905,73.5883248018,-8.3137161374,-3.176101905,8.8997471495,76.56,-24.35,80.3390073377,129.48,-8.3137161374,-3.176101905,8.8997471495,-8.3137161374,-3.176101905,8.8997471495,0.0,0.0,0.0,0.0,67.5162838626,15.273898095,69.22239919,-8.3137161374,-3.176101905,8.8997471495,75.83,18.45,78.0422411262,130.3,72.6462838626,-33.416101905,79.9632317104,-8.3137161374,-3.176101905,8.8997471495,80.96,-30.24,86.4232561294,0.0,-8.3137161374,-3.176101905,8.8997471495,-8.3137161374,-3.176101905,8.8997471495,0.0,0.0,0.0,129.48
2020-07-07 20:00:00,74.3210838989,-17.4022427778,76.3312620465,-7.9189161011,-3.0522427778,8.4867790233,82.24,-14.35,83.4825736307,133.93,66.0410838989,-28.6922427778,72.0046495593,-7.9189161011,-3.0522427778,8.4867790233,73.96,-25.64,78.2782932875,130.3,-7.9189161011,-3.0522427778,8.4867790233,-7.9189161011,-3.0522427778,8.4867790233,0.0,0.0,0.0,0.0,65.3910838989,14.5377572222,66.9876125752,-7.9189161011,-3.0522427778,8.4867790233,73.31,17.59,75.3907434636,131.1,70.3610838989,-35.1722427778,78.6623721321,-7.9189161011,-3.0522427778,8.4867790233,78.28,-32.12,84.6135497423,0.0,-7.9189161011,-3.0522427778,8.4867790233,-7.9189161011,-3.0522427778,8.4867790233,0.0,0.0,0.0,130.3
2020-07-07 20:30:00,71.5968338674,-18.4111698902,73.9261644925,-7.6731661326000005,-2.9611698902,8.2247191816,79.27,-15.45,80.7615960714,133.93,63.6368338674,-29.6111698902,70.1888025752,-7.6731661326000005,-2.9611698902,8.2247191816,71.31,-26.65,76.1271213169,130.3,-7.6731661326000005,-2.9611698902,8.2247191816,-7.6731661326000005,-2.9611698902,8.2247191816,0.0,0.0,0.0,0.0,63.0468338674,13.7188301098,64.5221633262,-7.6731661326000005,-2.9611698902,8.2247191816,70.72,16.68,72.6604486636,131.1,67.8068338674,-36.3211698902,76.9220001126,-7.6731661326000005,-2.9611698902,8.2247191816,75.48,-33.36,82.5234512124,0.0,-7.6731661326000005,-2.9611698902,8.2247191816,-7.6731661326000005,-2.9611698902,8.2247191816,0.0,0.0,0.0,130.3
2020-07-07 21:00:00,68.5434510233,-20.4105453484,71.5177952653,-7.0365489767,-2.8305453484000003,7.5845242745,75.58,-17.58,77.5976339845,134.22,60.5434510233,-29.9705453484,67.555481275,-7.0365489767,-2.8305453484000003,7.5845242745,67.58,-27.14,72.8260667618,130.39,-7.0365489767,-2.8305453484000003,7.5845242745,-7.0365489767,-2.8305453484000003,7.5845242745,0.0,0.0,0.0,0.0,60.0334510233,13.3594546516,61.5019533865,-7.0365489767,-2.8305453484000003,7.5845242745,67.07,16.19,68.9963839632,131.26,65.0034510233,-38.3905453484,75.4935932188,-7.0365489767,-2.8305453484000003,7.5845242745,72.04,-35.56,80.3385038447,0.0,-7.0365489767,-2.8305453484000003,7.5845242745,-7.0365489767,-2.8305453484000003,7.5845242745,0.0,0.0,0.0,130.39
2020-07-07 21:30:00,67.0273510568,-21.1970945512,70.2992361772,-6.6826489432,-2.7170945511999998,7.2139032222,73.71,-18.48,75.9912791049,134.42,58.8073510568,-30.7570945512,66.3649260042,-6.6826489432,-2.7170945511999998,7.2139032222,65.49,-28.04,71.2403095165,130.61,-6.6826489432,-2.7170945511999998,7.2139032222,-6.6826489432,-2.7170945511999998,7.2139032222,0.0,0.0,0.0,0.0,58.3373510568,12.7329054488,59.7107478557,-6.6826489432,-2.7170945511999998,7.2139032222,65.02,15.45,66.830404009,131.48,63.5973510568,-39.2770945512,74.7483325421,-6.6826489432,-2.7170945511999998,7.2139032222,70.28,-36.56,79.2206538726,0.0,-6.6826489432,-2.7170945511999998,7.2139032222,-6.6826489432,-2.7170945511999998,7.2139032222,0.0,0.0,0.0,130.61
2020-07-07 22:00:00,65.5441846145,-20.8431954081,68.7784772411,-6.3458153855,-2.6431954081,6.8742894085,71.89,-18.2,74.158021144,134.64,57.0841846145,-33.0431954081,65.9579934192,-6.3458153855,-2.6431954081,6.8742894085,63.43,-30.4,70.3386444282,131.08,-6.3458153855,-2.6431954081,6.8742894085,-6.3458153855,-2.6431954081,6.8742894085,0.0,0.0,0.0,0.0,56.6941846145,10.7368045919,57.7019024119,-6.3458153855,-2.6431954081,6.8742894085,63.04,13.38,64.4442860151,131.96,62.1341846145,-39.0431954081,73.3827500533,-6.3458153855,-2.6431954081,6.8742894085,68.48,-36.4,77.5530167047,0.0,-6.3458153855,-2.6431954081,6.8742894085,-6.3458153855,-2.6431954081,6.8742894085,0.0,0.0,0.0,131.08
2020-07-07 22:30:00,62.5449178875,-22.8810096169,66.598854004,-5.9750821125,-2.5110096169,6.4812634222,68.52,-20.37,71.4837554973,135.55,54.7549178875,-32.9010096169,63.879397826499996,-5.9750821125,-2.5110096169,6.4812634222,60.73,-30.39,67.909388158,131.72,-5.9750821125,-2.5110096169,6.4812634222,-5.9750821125,-2.5110096169,6.4812634222,0.0,0.0,0.0,0.0,54.4149178875,11.2889903831,55.5735961817,-5.9750821125,-2.5110096169,6.4812634222,60.39,13.8,61.9466875628,132.6,59.4249178875,-41.4310096169,72.4420418252,-5.9750821125,-2.5110096169,6.4812634222,65.4,-38.92,76.104706819,0.0,-5.9750821125,-2.5110096169,6.4812634222,-5.9750821125,-2.5110096169,6.4812634222,0.0,0.0,0.0,131.72
2020-07-07 23:00:00,59.0742844696,-23.9730271736,63.7532518187,-5.4757155304000005,-2.3330271736,5.9520144793,64.55,-21.64,68.0807762882,135.84,52.1442844696,-33.0030271736,61.7108272953,-5.4757155304000005,-2.3330271736,5.9520144793,57.62,-30.67,65.274139596,131.92,-5.4757155304000005,-2.3330271736,5.9520144793,-5.4757155304000005,-2.3330271736,5.9520144793,0.0,0.0,0.0,0.0,51.8842844696,11.3869728264,53.1191314413,-5.4757155304000005,-2.3330271736,5.9520144793,57.36,13.72,58.9780298077,132.88,56.1642844696,-42.6930271736,70.5487166377,-5.4757155304000005,-2.3330271736,5.9520144793,61.64,-40.36,73.6778066992,0.0,-5.4757155304000005,-2.3330271736,5.9520144793,-5.4757155304000005,-2.3330271736,5.9520144793,0.0,0.0,0.0,131.92
2020-07-07 23:30:00,56.3013675545,-8.7789118187,56.9816925093,-4.8586324455,-2.1389118187,5.3086017942,61.16,-6.64,61.5193888136,135.6,49.4213675545,-34.7189118187,60.3976357884,-4.8586324455,-2.1389118187,5.3086017942,54.28,-32.58,63.3069885558,133.26,-4.8586324455,-2.1389118187,5.3086017942,-4.8586324455,-2.1389118187,5.3086017942,0.0,0.0,0.0,0.0,49.2813675545,10.5110881813,50.3898418611,-4.8586324455,-2.1389118187,5.3086017942,54.14,12.65,55.5982202953,134.23,52.3413675545,-59.0989118187,78.9449183648,-4.8586324455,-2.1389118187,5.3086017942,57.2,-56.96,80.7234885272,0.0,-4.8586324455,-2.1389118187,5.3086017942,-4.8586324455,-2.1389118187,5.3086017942,0.0,0.0,0.0,133.26
2020-07-08 00:00:00,53.5838675931,-2.8104810295,53.6575220249,-4.4961324069,-2.0004810295,4.9210904248,58.08,-0.81,58.0856479692,134.66,46.7238675931,-34.9104810295,58.3254788971,-4.4961324069,-2.0004810295,4.9210904248,51.22,-32.91,60.8814955467,132.96,-4.4961324069,-2.0004810295,4.9210904248,-4.4961324069,-2.0004810295,4.9210904248,0.0,0.0,0.0,0.0,46.6338675931,10.1095189705,47.7170826907,-4.4961324069,-2.0004810295,4.9210904248,51.13,12.11,52.5445430088,133.95,49.2638675931,-65.5604810295,82.0067394978,-4.4961324069,-2.0004810295,4.9210904248,53.76,-63.56,83.246688823,0.0,-4.4961324069,-2.0004810295,4.9210904248,-4.4961324069,-2.0004810295,4.9210904248,0.0,0.0,0.0,132.96
2020-07-08 00:30:00,51.8145510405,-2.4313056508,51.8715620229,-4.0054489595,-1.8813056508,4.4252607063,55.82,-0.55,55.8227095365,133.92,44.9345510405,-35.5913056508,57.3223770891,-4.0054489595,-1.8813056508,4.4252607063,48.94,-33.71,59.4263216092,132.38,-4.0054489595,-1.8813056508,4.4252607063,-4.0054489595,-1.8813056508,4.4252607063,0.0,0.0,0.0,0.0,44.8945510405,9.0186943492,45.7914572917,-4.0054489595,-1.8813056508,4.4252607063,48.9,10.9,50.1000998003,133.34,47.5945510405,-64.5613056508,80.2085000239,-4.0054489595,-1.8813056508,4.4252607063,51.6,-62.68,81.1870827164,0.0,-4.0054489595,-1.8813056508,4.4252607063,-4.0054489595,-1.8813056508,4.4252607063,0.0,0.0,0.0,132.38
2020-07-08 01:00:00,51.3629512834,-3.0209373367,51.4517135471,-3.8470487166,-1.8209373367000001,4.2562420763,55.21,-1.2,55.2230395759,134.2,43.7129512834,-35.6209373367,56.388591813,-3.8470487166,-1.8209373367000001,4.2562420763,47.56,-33.8,58.3471815943,132.58,-3.8470487166,-1.8209373367000001,4.2562420763,-3.8470487166,-1.8209373367000001,4.2562420763,0.0,0.0,0.0,0.0,43.6929512834,9.0490626633,44.6201695082,-3.8470487166,-1.8209373367000001,4.2562420763,47.54,10.87,48.7668791292,133.54,47.1929512834,-65.2609373367,80.5367282232,-3.8470487166,-1.8209373367000001,4.2562420763,51.04,-63.44,81.4230630718,0.0,-3.8470487166,-1.8209373367000001,4.2562420763,-3.8470487166,-1.8209373367000001,4.2562420763,0.0,0.0,0.0,132.58
2020-07-08 01:30:00,50.6039844933,-3.4969981776,50.7246709487,-3.8260155067,-1.7969981776,4.2270080563,54.43,-1.7000000000000002,54.4565413885,134.41,43.6839844933,-35.0769981776,56.0239797084,-3.8260155067,-1.7969981776,4.2270080563,47.51,-33.28,58.0065384246,132.69,-3.8260155067,-1.7969981776,4.2270080563,-3.8260155067,-1.7969981776,4.2270080563,0.0,0.0,0.0,0.0,43.6739844933,9.6430018224,44.7258807143,-3.8260155067,-1.7969981776,4.2270080563,47.5,11.44,48.8581989025,133.63,46.4939844933,-65.9569981776,80.6970643993,-3.8260155067,-1.7969981776,4.2270080563,50.32,-64.16,81.5389968052,0.0,-3.8260155067,-1.7969981776,4.2270080563,-3.8260155067,-1.7969981776,4.2270080563,0.0,0.0,0.0,132.69
2020-07-08 02:00:00,48.7161342104,-3.5520902562,48.845461177,-3.8238657896,-1.8120902562,4.2315033585,52.54,-1.74,52.5688044376,134.5,43.4661342104,-35.4020902562,56.0590119223,-3.8238657896,-1.8120902562,4.2315033585,47.29,-33.59,58.005449744,132.69,-3.8238657896,-1.8120902562,4.2315033585,-3.8238657896,-1.8120902562,4.2315033585,0.0,0.0,0.0,0.0,43.4661342104,9.4579097438,44.4832202063,-3.8238657896,-1.8120902562,4.2315033585,47.29,11.27,48.6143703034,133.73,44.7361342104,-66.2520902562,79.9416109883,-3.8238657896,-1.8120902562,4.2315033585,48.56,-64.44,80.6882097955,0.0,-3.8238657896,-1.8120902562,4.2315033585,-3.8238657896,-1.8120902562,4.2315033585,0.0,0.0,0.0,132.69
2020-07-08 02:30:00,49.2436172762,-2.7349165116,49.3195053784,-4.1063827238,-1.7949165115999999,4.4815292432,53.35,-0.9400000000000001,53.3582805195,134.93,43.2236172762,-36.8749165116,56.8158477732,-4.1063827238,-1.7949165115999999,4.4815292432,47.33,-35.08,58.9129467944,133.37,-4.1063827238,-1.7949165115999999,4.4815292432,-4.1063827238,-1.7949165115999999,4.4815292432,0.0,0.0,0.0,0.0,43.2836172762,8.3150834884,44.0750738846,-4.1063827238,-1.7949165115999999,4.4815292432,47.39,10.11,48.4564154679,134.33,45.1736172762,-65.6749165116,79.7110428776,-4.1063827238,-1.7949165115999999,4.4815292432,49.28,-63.88,80.679444718,0.0,-4.1063827238,-1.7949165115999999,4.4815292432,-4.1063827238,-1.7949165115999999,4.4815292432,0.0,0.0,0.0,133.37
2020-07-08 03:00:00,48.5155842108,-2.5649565275,48.5833398739,-3.8444157892,-1.7449565275,4.2218960247,52.36,-0.8200000000000001,52.3664205384,135.13,41.8955842108,-37.6849565275,56.3506515033,-3.8444157892,-1.7449565275,4.2218960247,45.74,-35.94,58.170707405,133.7,-3.8444157892,-1.7449565275,4.2218960247,-3.8444157892,-1.7449565275,4.2218960247,0.0,0.0,0.0,0.0,41.9955842108,7.6750434725000005,42.6911628503,-3.8444157892,-1.7449565275,4.2218960247,45.84,9.42,46.7978845676,134.65,44.5155842108,-65.7849565275,79.4310880132,-3.8444157892,-1.7449565275,4.2218960247,48.36,-64.04,80.2484342526,0.0,-3.8444157892,-1.7449565275,4.2218960247,-3.8444157892,-1.7449565275,4.2218960247,0.0,0.0,0.0,133.7
2020-07-08 03:30:00,47.3368009073,-2.783619451,47.4185750248,-3.7131990927,-1.723619451,4.0937405284,51.05,-1.06,51.0610037112,134.31,41.2268009073,-37.483619451,55.7195732234,-3.7131990927,-1.723619451,4.0937405284,44.94,-35.76,57.4315348916,132.88,-3.7131990927,-1.723619451,4.0937405284,-3.7131990927,-1.723619451,4.0937405284,0.0,0.0,0.0,0.0,41.3268009073,7.366380549,41.978185235,-3.7131990927,-1.723619451,4.0937405284,45.04,9.09,45.9481196568,133.83,43.366800907300004,-65.203619451,78.3083099705,-3.7131990927,-1.723619451,4.0937405284,47.08,-63.48,79.0331373539,0.0,-3.7131990927,-1.723619451,4.0937405284,-3.7131990927,-1.723619451,4.0937405284,0.0,0.0,0.0,132.88
2020-07-08 04:00:00,47.4599676479,-2.78633362,47.5416889076,-3.6700323521,-1.71633362,4.0515353337,51.13,-1.07,51.1411947455,134.38,40.9799676479,-37.50633362,55.5525229854,-3.6700323521,-1.71633362,4.0515353337,44.65,-35.79,57.2236542,132.88,-3.6700323521,-1.71633362,4.0515353337,-3.6700323521,-1.71633362,4.0515353337,0.0,0.0,0.0,0.0,41.0899676479,7.38366638,41.7481014002,-3.6700323521,-1.71633362,4.0515353337,44.76,9.1,45.6756784296,133.9,43.4899676479,-65.27633362,78.4370895488,-3.6700323521,-1.71633362,4.0515353337,47.16,-63.56,79.1450516457,0.0,-3.6700323521,-1.71633362,4.0515353337,-3.6700323521,-1.71633362,4.0515353337,0.0,0.0,0.0,132.88
2020-07-08 04:30:00,46.1959843563,-2.6143640405,46.2699024203,-3.3840156437,-1.7043640405,3.788986495,49.58,-0.91,49.5883504465,133.84,40.9159843563,-37.1343640405,55.2546719159,-3.3840156437,-1.7043640405,3.788986495,44.3,-35.43,56.7254343306,132.41,-3.3840156437,-1.7043640405,3.788986495,-3.3840156437,-1.7043640405,3.788986495,0.0,0.0,0.0,0.0,41.0259843563,7.4856359595,41.7033108773,-3.3840156437,-1.7043640405,3.788986495,44.41,9.19,45.3509007628,133.37,42.2959843563,-64.7843640405,77.3690126394,-3.3840156437,-1.7043640405,3.788986495,45.68,-63.08,77.882917254,0.0,-3.3840156437,-1.7043640405,3.788986495,-3.3840156437,-1.7043640405,3.788986495,0.0,0.0,0.0,132.41
2020-07-08 05:00:00,46.0810343458,-3.702170288,46.2295121239,-3.4789656542,-1.712170288,3.8774642640000003,49.56,-1.99,49.5999364919,133.84,40.9410343458,-35.712170288,54.3279614929,-3.4789656542,-1.712170288,3.8774642640000003,44.42,-34.0,55.9386842891,132.12,-3.4789656542,-1.712170288,3.8774642640000003,-3.4789656542,-1.712170288,3.8774642640000003,0.0,0.0,0.0,0.0,41.0110343458,8.687829712,41.9211560338,-3.4789656542,-1.712170288,3.8774642640000003,44.49,10.4,45.6893871703,133.12,42.2410343458,-65.792170288,78.1851306439,-3.4789656542,-1.712170288,3.8774642640000003,45.72,-64.08,78.7182621759,0.0,-3.4789656542,-1.712170288,3.8774642640000003,-3.4789656542,-1.712170288,3.8774642640000003,0.0,0.0,0.0,132.12
2020-07-08 05:30:00,46.6058840527,-3.7703848655,46.7581461391,-3.7641159473,-1.7303848655,4.142801063,50.37,-2.04,50.4112933776,133.53,41.5958840527,-35.4103848655,54.627034758,-3.7641159473,-1.7303848655,4.142801063,45.36,-33.68,56.4966547682,131.75,-3.7641159473,-1.7303848655,4.142801063,-3.7641159473,-1.7303848655,4.142801063,0.0,0.0,0.0,0.0,41.6458840527,8.7596151345,42.5571441221,-3.7641159473,-1.7303848655,4.142801063,45.41,10.49,46.6058816031,132.69,42.6758840527,-65.4503848655,78.1343967707,-3.7641159473,-1.7303848655,4.142801063,46.44,-63.72,78.8473969133,0.0,-3.7641159473,-1.7303848655,4.142801063,-3.7641159473,-1.7303848655,4.142801063,0.0,0.0,0.0,131.75
2020-07-08 06:00:00,48.1316507699,-3.3517940126,48.2482158109,-4.0683492301,-1.7917940126,4.4454461241,52.2,-1.56,52.2233051424,133.87,42.5516507699,-35.3517940126,55.3208127485,-4.0683492301,-1.7917940126,4.4454461241,46.62,-33.56,57.4429978326,132.14,-4.0683492301,-1.7917940126,4.4454461241,-4.0683492301,-1.7917940126,4.4454461241,0.0,0.0,0.0,0.0,42.5816507699,9.0282059874,43.5282148226,-4.0683492301,-1.7917940126,4.4454461241,46.65,10.82,47.8883587107,133.06,44.0916507699,-65.3117940126,78.8016757738,-4.0683492301,-1.7917940126,4.4454461241,48.16,-63.52,79.7130855004,0.0,-4.0683492301,-1.7917940126,4.4454461241,-4.0683492301,-1.7917940126,4.4454461241,0.0,0.0,0.0,132.14
2020-07-08 06:30:00,51.9122006406,-2.0804810295,51.9538735482,-4.5677993594,-2.0004810295,4.9866537214,56.48,-0.08,56.4800566572,134.51,46.4322006406,-33.8004810295,57.4318881298,-4.5677993594,-2.0004810295,4.9866537214,51.0,-31.8,60.1019134471,132.71,-4.5677993594,-2.0004810295,4.9866537214,-4.5677993594,-2.0004810295,4.9866537214,0.0,0.0,0.0,0.0,46.3522006406,10.9095189705,47.6187369467,-4.5677993594,-2.0004810295,4.9866537214,50.92,12.91,52.5310812758,133.63,47.6322006406,-64.6004810295,80.2623740436,-4.5677993594,-2.0004810295,4.9866537214,52.2,-62.6,81.5082817878,0.0,-4.5677993594,-2.0004810295,4.9866537214,-4.5677993594,-2.0004810295,4.9866537214,0.0,0.0,0.0,132.71
2020-07-08 07:00:00,55.2329006216,-0.9342601249,55.2408015244,-5.2870993784,-2.2242601249,5.7359177941,60.52,1.29,60.5337467864,134.64,49.6229006216,-32.6342601249,59.3921476291,-5.2870993784,-2.2242601249,5.7359177941,54.91,-30.41,62.7684331492,132.86,-5.2870993784,-2.2242601249,5.7359177941,-5.2870993784,-2.2242601249,5.7359177941,0.0,0.0,0.0,0.0,49.4229006216,12.1557398751,50.895826133,-5.2870993784,-2.2242601249,5.7359177941,54.71,14.38,56.5682640709,133.74,50.7129006216,-63.5442601249,81.2998848971,-5.2870993784,-2.2242601249,5.7359177941,56.0,-61.32,83.0430153595,0.0,-5.2870993784,-2.2242601249,5.7359177941,-5.2870993784,-2.2242601249,5.7359177941,0.0,0.0,0.0,132.86
2020-07-08 07:30:00,59.9883337168,0.8186541237,59.9939194976,-6.0816662832,-2.4813458763,6.5683896153,66.07,3.3,66.1523612579,133.48,55.0583337168,-29.5113458763,62.468709344,-6.0816662832,-2.4813458763,6.5683896153,61.14,-27.03,66.8484891378,131.6,-6.0816662832,-2.4813458763,6.5683896153,-6.0816662832,-2.4813458763,6.5683896153,0.0,0.0,0.0,0.0,54.6283337168,14.4686541237,56.5119172991,-6.0816662832,-2.4813458763,6.5683896153,60.71,16.95,63.0317903918,132.45,55.0783337168,-60.6413458763,81.9206669572,-6.0816662832,-2.4813458763,6.5683896153,61.16,-58.16,84.3986445389,0.0,-6.0816662832,-2.4813458763,6.5683896153,-6.0816662832,-2.4813458763,6.5683896153,0.0,0.0,0.0,131.6
2020-07-08 08:00:00,64.0005336943,2.9892225173,64.0703032958,-6.5294663057,-2.6707774827,7.0545717516,70.53,5.66,70.7567417283,132.94,59.2405336943,-27.3907774827,65.2663429609,-6.5294663057,-2.6707774827,7.0545717516,65.77,-24.72,70.2621612249,131.08,-6.5294663057,-2.6707774827,7.0545717516,-6.5294663057,-2.6707774827,7.0545717516,0.0,0.0,0.0,0.0,58.7105336943,16.2892225173,60.9283639768,-6.5294663057,-2.6707774827,7.0545717516,65.24,18.96,67.9392316707,131.95,58.7105336943,-57.9907774827,82.5218579512,-6.5294663057,-2.6707774827,7.0545717516,65.24,-55.32,85.5368926253,0.0,-6.5294663057,-2.6707774827,7.0545717516,-6.5294663057,-2.6707774827,7.0545717516,0.0,0.0,0.0,131.08
2020-07-08 08:30:00,68.2841836079,4.8850671466,68.4587000463,-7.1758163921,-2.8149328534,7.7081896618,75.46,7.7,75.8518397931,132.94,62.9841836079,-26.0849328534,68.1720698433,-7.1758163921,-2.8149328534,7.7081896618,70.16,-23.27,73.9183231682,131.08,-7.1758163921,-2.8149328534,7.7081896618,-7.1758163921,-2.8149328534,7.7081896618,0.0,0.0,0.0,0.0,62.3641836079,17.6050671466,64.801464384,-7.1758163921,-2.8149328534,7.7081896618,69.54,20.42,72.4761202052,131.95,62.6641836079,-56.0149328534,84.050417071,-7.1758163921,-2.8149328534,7.7081896618,69.84,-53.2,87.7944508497,0.0,-7.1758163921,-2.8149328534,7.7081896618,-7.1758163921,-2.8149328534,7.7081896618,0.0,0.0,0.0,131.08
2020-07-08 09:00:00,70.3488834999,5.1334738424,70.5359338449,-7.4411165001,-2.9065261576,7.9886237283,77.79,8.04,78.2043841482,132.66,65.5388834999,-23.7865261576,69.7219052885,-7.4411165001,-2.9065261576,7.9886237283,72.98,-20.88,75.9081998206,130.69,-7.4411165001,-2.9065261576,7.9886237283,-7.4411165001,-2.9065261576,7.9886237283,0.0,0.0,0.0,0.0,64.8488834999,19.6334738424,67.7558188372,-7.4411165001,-2.9065261576,7.9886237283,72.29,22.54,75.7224913748,131.52,64.5588834999,-55.5465261576,85.1661083232,-7.4411165001,-2.9065261576,7.9886237283,72.0,-52.64,89.1906362798,0.0,-7.4411165001,-2.9065261576,7.9886237283,-7.4411165001,-2.9065261576,7.9886237283,0.0,0.0,0.0,130.69
2020-07-08 09:30:00,72.8796502335,6.6472688603,73.1821672366,-7.5503497665,-2.9627311397,8.1108296372,80.43,9.61,81.0020802202,132.21,67.7196502335,-22.8527311397,71.4716611552,-7.5503497665,-2.9627311397,8.1108296372,75.27,-19.89,77.8536126329,130.32,-7.5503497665,-2.9627311397,8.1108296372,-7.5503497665,-2.9627311397,8.1108296372,0.0,0.0,0.0,0.0,66.9896502335,20.3672688603,70.0174183988,-7.5503497665,-2.9627311397,8.1108296372,74.54,23.33,78.1057008163,131.13,66.8496502335,-53.6427311397,85.7112497894,-7.5503497665,-2.9627311397,8.1108296372,74.4,-50.68,90.0212330509,0.0,-7.5503497665,-2.9627311397,8.1108296372,-7.5503497665,-2.9627311397,8.1108296372,0.0,0.0,0.0,130.32
2020-07-08 10:00:00,74.2281502096,7.3893105104,74.5950413457,-7.4718497904,-2.9106894896,8.0187687705,81.7,10.3,82.3467060665,132.14,67.6981502096,-22.8606894896,71.4538359064,-7.4718497904,-2.9106894896,8.0187687705,75.17,-19.95,77.7723048392,130.32,-7.4718497904,-2.9106894896,8.0187687705,-7.4718497904,-2.9106894896,8.0187687705,0.0,0.0,0.0,0.0,66.9781502096,20.3293105104,69.9953817858,-7.4718497904,-2.9106894896,8.0187687705,74.45,23.24,77.9929490403,131.13,68.1281502096,-52.7906894896,86.1875962524,-7.4718497904,-2.9106894896,8.0187687705,75.6,-49.88,90.572481472,0.0,-7.4718497904,-2.9106894896,8.0187687705,-7.4718497904,-2.9106894896,8.0187687705,0.0,0.0,0.0,130.32
2020-07-08 10:30:00,75.298700207,7.5013842152,75.6714280162,-5.571299793,-2.7686157848,6.2213032997,80.87,10.27,81.5195056413,132.25,64.178700207,-23.0386157848,68.1885868569,-5.571299793,-2.7686157848,6.2213032997,69.75,-20.27,72.6356345054,130.47,-5.571299793,-2.7686157848,6.2213032997,-5.571299793,-2.7686157848,6.2213032997,0.0,0.0,0.0,0.0,63.548700207,20.1713842152,66.6732483022,-5.571299793,-2.7686157848,6.2213032997,69.12,22.94,72.8273163037,131.33,69.228700207,-52.7286157848,87.022524986,-5.571299793,-2.7686157848,6.2213032997,74.8,-49.96,89.9502173427,0.0,-5.571299793,-2.7686157848,6.2213032997,-5.571299793,-2.7686157848,6.2213032997,0.0,0.0,0.0,130.47
2020-07-08 11:00:00,75.4743168795,8.1768846237,75.9159663746,-6.8456831205,-2.7431153763,7.3748260558,82.32,10.92,83.04112716,132.06,68.0643168795,-22.1531153763,71.5787101948,-6.8456831205,-2.7431153763,7.3748260558,74.91,-19.41,77.383823891,130.3,-6.8456831205,-2.7431153763,7.3748260558,-6.8456831205,-2.7431153763,7.3748260558,0.0,0.0,0.0,0.0,67.3243168795,20.9268846237,70.50175986,-6.8456831205,-2.7431153763,7.3748260558,74.17,23.67,77.8553646193,131.13,69.2743168795,-51.8231153763,86.5133877873,-6.8456831205,-2.7431153763,7.3748260558,76.12,-49.08,90.5709710669,0.0,-6.8456831205,-2.7431153763,7.3748260558,-6.8456831205,-2.7431153763,7.3748260558,0.0,0.0,0.0,130.3
2020-07-08 11:30:00,75.7632836532,8.9891504468,76.2946916612,-5.0767163468,-2.7108495532,5.7551502296,80.84,11.7,81.682284493,131.92,65.1532836532,-22.0008495532,68.7676359334,-5.0767163468,-2.7108495532,5.7551502296,70.23,-19.29,72.8310167442,130.17,-5.0767163468,-2.7108495532,5.7551502296,-5.0767163468,-2.7108495532,5.7551502296,0.0,0.0,0.0,0.0,64.5432836532,21.0891504468,67.9013087599,-5.0767163468,-2.7108495532,5.7551502296,69.62,23.8,73.5757052294,131.04,69.6432836532,-51.1108495532,86.3857968653,-5.0767163468,-2.7108495532,5.7551502296,74.72,-48.4,89.0260546132,0.0,-5.0767163468,-2.7108495532,5.7551502296,-5.0767163468,-2.7108495532,5.7551502296,0.0,0.0,0.0,130.17
2020-07-08 12:00:00,78.108750341,9.8810079398,78.731259343,-4.331249659,-2.6889920602,5.0980782564,82.44,12.57,83.3927964515,131.77,63.368750341,-22.6789920602,67.3047932962,-4.331249659,-2.6889920602,5.0980782564,67.7,-19.99,70.5895891757,130.29,-4.331249659,-2.6889920602,5.0980782564,-4.331249659,-2.6889920602,5.0980782564,0.0,0.0,0.0,0.0,62.778750341,20.4010079398,66.0103978123,-4.331249659,-2.6889920602,5.0980782564,67.11,23.09,70.9711222963,131.12,71.868750341,-50.0489920602,87.5786439825,-4.331249659,-2.6889920602,5.0980782564,76.2,-47.36,89.7185019937,0.0,-4.331249659,-2.6889920602,5.0980782564,-4.331249659,-2.6889920602,5.0980782564,0.0,0.0,0.0,130.29
2020-07-08 12:30:00,79.858200242,9.9413041833,80.4746026692,-4.051799758,-2.6686958167,4.8517026537,83.91,12.61,84.8522256632,131.77,63.158200242,-22.4586958167,67.0324643408,-4.051799758,-2.6686958167,4.8517026537,67.21,-19.79,70.0630301942,130.29,-4.051799758,-2.6686958167,4.8517026537,-4.051799758,-2.6686958167,4.8517026537,0.0,0.0,0.0,0.0,62.598200242,20.5913041833,65.8979247133,-4.051799758,-2.6686958167,4.8517026537,66.65,23.26,70.5921390808,131.12,73.508200242,-49.9086958167,88.8500614572,-4.051799758,-2.6686958167,4.8517026537,77.56,-47.24,90.8139372563,0.0,-4.051799758,-2.6686958167,4.8517026537,-4.051799758,-2.6686958167,4.8517026537,0.0,0.0,0.0,130.29
2020-07-08 13:00:00,80.2585503458,9.8692945879,80.8630810647,-2.7314496542,-2.6307054121,3.7922853504000003,82.99,12.5,83.9260990396,131.89,61.2085503458,-22.3007054121,65.1445170165,-2.7314496542,-2.6307054121,3.7922853504000003,63.94,-19.67,66.8971785653,130.41,-2.7314496542,-2.6307054121,3.7922853504000003,-2.7314496542,-2.6307054121,3.7922853504000003,0.0,0.0,0.0,0.0,60.7285503458,20.7292945879,64.1689993783,-2.7314496542,-2.6307054121,3.7922853504000003,63.46,23.36,67.6229339795,131.21,73.9885503458,-50.0707054121,89.3385757819,-2.7314496542,-2.6307054121,3.7922853504000003,76.72,-47.44,90.20261637,0.0,-2.7314496542,-2.6307054121,3.7922853504000003,-2.7314496542,-2.6307054121,3.7922853504000003,0.0,0.0,0.0,130.41
2020-07-08 13:30:00,79.0145670197,9.2665724577,79.5560881795,-1.7154329803000001,-2.4834275423,3.0182979753,80.73,11.75,81.5806067641,132.2,58.2545670197,-23.7534275423,62.9112064632,-1.7154329803000001,-2.4834275423,3.0182979753,59.97,-21.27,63.6302899569,130.77,-1.7154329803000001,-2.4834275423,3.0182979753,-1.7154329803000001,-2.4834275423,3.0182979753,0.0,0.0,0.0,0.0,57.8545670197,19.5365724577,61.064135042,-1.7154329803000001,-2.4834275423,3.0182979753,59.57,22.02,63.5095685704,131.59,72.8845670197,-50.9634275423,88.9349821865,-1.7154329803000001,-2.4834275423,3.0182979753,74.6,-48.48,88.968929408,0.0,-1.7154329803000001,-2.4834275423,3.0182979753,-1.7154329803000001,-2.4834275423,3.0182979753,0.0,0.0,0.0,130.77
2020-07-08 14:00:00,75.6321671916,9.2593107201,76.1968473699,-3.2478328084,-2.2606892799000002,3.9571623636,78.88,11.52,79.7167786605,132.29,61.2621671916,-24.2606892799,65.8910781013,-3.2478328084,-2.2606892799000002,3.9571623636,64.51,-22.0,68.1581990666,130.88,-3.2478328084,-2.2606892799000002,3.9571623636,-3.2478328084,-2.2606892799000002,3.9571623636,0.0,0.0,0.0,0.0,60.7421671916,19.1393107201,63.6861373454,-3.2478328084,-2.2606892799000002,3.9571623636,63.99,21.4,67.4735511145,131.7,69.6721671916,-51.1406892799,86.4267376522,-3.2478328084,-2.2606892799000002,3.9571623636,72.92,-48.88,87.7871334536,0.0,-3.2478328084,-2.2606892799000002,3.9571623636,-3.2478328084,-2.2606892799000002,3.9571623636,0.0,0.0,0.0,130.88
2020-07-08 14:30:00,75.3586172962,9.5631377926,75.9629831249,-4.1213827038,-2.2268622074,4.684518191,79.48,11.79,80.3497013062,132.29,63.2386172962,-22.8268622074,67.2323460528,-4.1213827038,-2.2268622074,4.684518191,67.36,-20.6,70.4395457112,130.67,-4.1213827038,-2.2268622074,4.684518191,-4.1213827038,-2.2268622074,4.684518191,0.0,0.0,0.0,0.0,62.6486172962,20.4831377926,65.9121247037,-4.1213827038,-2.2268622074,4.684518191,66.77,22.71,70.5264276708,131.51,69.3186172962,-50.7868622074,85.9323924765,-4.1213827038,-2.2268622074,4.684518191,73.44,-48.56,88.0426442129,0.0,-4.1213827038,-2.2268622074,4.684518191,-4.1213827038,-2.2268622074,4.684518191,0.0,0.0,0.0,130.67
2020-07-08 15:00:00,74.3410171952,9.1724652737,74.9047458897,-4.0889828048,-2.1675347263,4.6279571269,78.43,11.34,79.2455708541,132.55,62.6610171952,-23.1975347263,66.8171287419,-4.0889828048,-2.1675347263,4.6279571269,66.75,-21.03,69.9844511302,130.95,-4.0889828048,-2.1675347263,4.6279571269,-4.0889828048,-2.1675347263,4.6279571269,0.0,0.0,0.0,0.0,62.1210171952,20.3124652737,65.3576087602,-4.0889828048,-2.1675347263,4.6279571269,66.21,22.48,69.9222031976,131.78,68.3910171952,-51.5275347263,85.6295396925,-4.0889828048,-2.1675347263,4.6279571269,72.48,-49.36,87.6912766471,0.0,-4.0889828048,-2.1675347263,4.6279571269,-4.0889828048,-2.1675347263,4.6279571269,0.0,0.0,0.0,130.95
2020-07-08 15:30:00,75.1577840458,8.9262361982,75.6859973532,-5.5822159542000005,-2.4537638018,6.0977120097,80.74,11.38,81.5380402021,132.55,65.2077840458,-23.4037638018,69.2805258371,-5.5822159542000005,-2.4537638018,6.0977120097,70.79,-20.95,73.8249727396,130.95,-5.5822159542000005,-2.4537638018,6.0977120097,-5.5822159542000005,-2.4537638018,6.0977120097,0.0,0.0,0.0,0.0,64.5477840458,20.1662361982,67.6246516267,-5.5822159542000005,-2.4537638018,6.0977120097,70.13,22.62,73.6877282863,131.78,69.0977840458,-51.7337638018,86.3185152626,-5.5822159542000005,-2.4537638018,6.0977120097,74.68,-49.28,89.47413481,0.0,-5.5822159542000005,-2.4537638018,6.0977120097,-5.5822159542000005,-2.4537638018,6.0977120097,0.0,0.0,0.0,130.95
2020-07-08 16:00:00,76.2603004869,8.3628733941,76.7174757259,-6.1096995131,-2.8071266059,6.7237183107,82.37,11.17,83.1239183388,132.58,64.8903004869,-25.4771266059,69.712517365,-6.1096995131,-2.8071266059,6.7237183107,71.0,-22.67,74.5313953982,131.18,-6.1096995131,-2.8071266059,6.7237183107,-6.1096995131,-2.8071266059,6.7237183107,0.0,0.0,0.0,0.0,64.2703004869,18.3228733941,66.8311245909,-6.1096995131,-2.8071266059,6.7237183107,70.38,21.13,73.4834763739,132.0,70.1703004869,-52.3671266059,87.5567645552,-6.1096995131,-2.8071266059,6.7237183107,76.28,-49.56,90.9661035771,0.0,-6.1096995131,-2.8071266059,6.7237183107,-6.1096995131,-2.8071266059,6.7237183107,0.0,0.0,0.0,131.18
2020-07-08 16:30:00,78.4144337568,8.3424009548,78.856953245,-6.6655662432,-2.9975990452000003,7.308582173,85.08,11.34,85.8324064675,132.58,66.9344337568,-25.7075990452,71.701457942,-6.6655662432,-2.9975990452000003,7.308582173,73.6,-22.71,77.0240488419,131.18,-6.6655662432,-2.9975990452000003,7.308582173,-6.6655662432,-2.9975990452000003,7.308582173,0.0,0.0,0.0,0.0,66.2544337568,18.0824009548,68.6776762618,-6.6655662432,-2.9975990452000003,7.308582173,72.92,21.08,75.905815324,132.0,72.0944337568,-52.2775990452,89.0536621405,-6.6655662432,-2.9975990452000003,7.308582173,78.76,-49.28,92.9067058936,0.0,-6.6655662432,-2.9975990452000003,7.308582173,-6.6655662432,-2.9975990452000003,7.308582173,0.0,0.0,0.0,131.18
2020-07-08 17:00:00,81.3307671723,8.6225610184,81.7865652009,-7.4992328277,-3.1974389816,8.1524296406,88.83,11.82,89.6129527468,132.33,70.0307671723,-25.6374389816,74.5760459416,-7.4992328277,-3.1974389816,8.1524296406,77.53,-22.44,80.7121707055,130.99,-7.4992328277,-3.1974389816,8.1524296406,-7.4992328277,-3.1974389816,8.1524296406,0.0,0.0,0.0,0.0,69.2707671723,18.0325610184,71.5794135316,-7.4992328277,-3.1974389816,8.1524296406,76.77,21.23,79.6514017454,131.73,74.7807671723,-51.6374389816,90.8767750498,-7.4992328277,-3.1974389816,8.1524296406,82.28,-48.44,95.4800083787,0.0,-7.4992328277,-3.1974389816,8.1524296406,-7.4992328277,-3.1974389816,8.1524296406,0.0,0.0,0.0,130.99
2020-07-08 17:30:00,83.3890503516,8.6971806576,83.8413661025,-8.8009496484,-3.3728193424,9.4251061018,92.19,12.07,92.9767766703,132.05,73.6890503516,-24.8628193424,77.7704052155,-8.8009496484,-3.3728193424,9.4251061018,82.49,-21.49,85.24330003,130.66,-8.8009496484,-3.3728193424,9.4251061018,-8.8009496484,-3.3728193424,9.4251061018,0.0,0.0,0.0,0.0,72.7890503516,18.6171806576,75.1321852919,-8.8009496484,-3.3728193424,9.4251061018,81.59,21.99,84.5014094557,131.4,76.6390503516,-51.1728193424,92.1531414454,-8.8009496484,-3.3728193424,9.4251061018,85.44,-47.8,97.9021634082,0.0,-8.8009496484,-3.3728193424,9.4251061018,-8.8009496484,-3.3728193424,9.4251061018,0.0,0.0,0.0,130.66
2020-07-08 18:00:00,83.1980003112,8.3502310861,83.6159889912,-9.2319996888,-3.4097689139,9.8415619848,92.43,11.76,93.1751173866,131.83,75.4080003112,-23.7797689139,79.0686026216,-9.2319996888,-3.4097689139,9.8415619848,84.64,-20.37,87.056685556,130.31,-9.2319996888,-3.4097689139,9.8415619848,-9.2319996888,-3.4097689139,9.8415619848,0.0,0.0,0.0,0.0,74.4880003112,19.4802310861,76.993126924,-9.2319996888,-3.4097689139,9.8415619848,83.72,22.89,86.7928021209,131.02,76.3680003112,-51.3297689139,92.0153065978,-9.2319996888,-3.4097689139,9.8415619848,85.6,-47.92,98.1003893978,0.0,-9.2319996888,-3.4097689139,9.8415619848,-9.2319996888,-3.4097689139,9.8415619848,0.0,0.0,0.0,130.31
2020-07-08 18:30:00,82.1206671595,7.554842764,82.4674458433,-9.3193328405,-3.445157236,9.9357472277,91.44,11.0,92.0992594976,131.97,74.0906671595,-24.845157236,78.1454336364,-9.3193328405,-3.445157236,9.9357472277,83.41,-21.4,86.111486458,130.47,-9.3193328405,-3.445157236,9.9357472277,-9.3193328405,-3.445157236,9.9357472277,0.0,0.0,0.0,0.0,73.2106671595,18.534842764,75.5204752516,-9.3193328405,-3.445157236,9.9357472277,82.53,21.98,85.4067989097,131.2,75.4406671595,-52.245157236,91.7651933801,-9.3193328405,-3.445157236,9.9357472277,84.76,-48.8,97.8043843598,0.0,-9.3193328405,-3.445157236,9.9357472277,-9.3193328405,-3.445157236,9.9357472277,0.0,0.0,0.0,130.47
2020-07-08 19:00:00,80.5758171614,6.9221206338000005,80.8726039231,-8.7741828386,-3.2978793662,9.3734888275,89.35,10.22,89.9325908667,132.28,71.8758171614,-25.717879366200002,76.3383416883,-8.7741828386,-3.2978793662,9.3734888275,80.65,-22.42,83.7082964825,130.76,-8.7741828386,-3.2978793662,9.3734888275,-8.7741828386,-3.2978793662,9.3734888275,0.0,0.0,0.0,0.0,71.0658171614,17.8621206338,73.2762289037,-8.7741828386,-3.2978793662,9.3734888275,79.84,21.16,82.5964357585,131.53,74.0258171614,-53.1778793662,91.1466316454,-8.7741828386,-3.2978793662,9.3734888275,82.8,-49.88,96.6636146645,0.0,-8.7741828386,-3.2978793662,9.3734888275,-8.7741828386,-3.2978793662,9.3734888275,0.0,0.0,0.0,130.76
2020-07-08 19:30:00,78.060433824,5.8420726566,78.2787400366,-7.999566176,-3.1079273434,8.5820901519,86.06,8.95,86.5241359391,132.56,68.590433824,-27.1879273434,73.7823217675,-7.999566176,-3.1079273434,8.5820901519,76.59,-24.08,80.2862036716,131.09,-7.999566176,-3.1079273434,8.5820901519,-7.999566176,-3.1079273434,8.5820901519,0.0,0.0,0.0,0.0,67.880433824,16.6220726566,69.8859542078,-7.999566176,-3.1079273434,8.5820901519,75.88,19.73,78.403107719,131.86,71.760433824,-54.5879273434,90.1631946764,-7.999566176,-3.1079273434,8.5820901519,79.76,-51.48,94.9307537103,0.0,-7.999566176,-3.1079273434,8.5820901519,-7.999566176,-3.1079273434,8.5820901519,0.0,0.0,0.0,131.09
2020-07-08 20:00:00,75.0627839901,3.7103913593,75.1544313023,-7.4972160099,-2.9596086407,8.0602438676,82.56,6.67,82.8289955269,133.2,65.8227839901,-27.5896086407,71.3710403255,-7.4972160099,-2.9596086407,8.0602438676,73.32,-24.63,77.3463593196,131.51,-7.4972160099,-2.9596086407,8.0602438676,-7.4972160099,-2.9596086407,8.0602438676,0.0,0.0,0.0,0.0,65.1727839901,16.4303913593,67.2119746268,-7.4972160099,-2.9596086407,8.0602438676,72.67,19.39,75.2123726524,132.34,69.0627839901,-57.2396086407,89.6997264756,-7.4972160099,-2.9596086407,8.0602438676,76.56,-54.28,93.8496243999,0.0,-7.4972160099,-2.9596086407,8.0602438676,-7.4972160099,-2.9596086407,8.0602438676,0.0,0.0,0.0,131.51
2020-07-08 20:30:00,70.6005007229,2.9067084279,70.6603117471,-6.1994992771,-2.9132915721,6.8498948218999995,76.8,5.82,77.020207738,133.2,65.0305007229,-28.3932915721,70.9587558414,-6.1994992771,-2.9132915721,6.8498948218999995,71.23,-25.48,75.6501374751,131.51,-6.1994992771,-2.9132915721,6.8498948218999995,-6.1994992771,-2.9132915721,6.8498948218999995,0.0,0.0,0.0,0.0,64.4505007229,15.6767084279,66.3296783541,-6.1994992771,-2.9132915721,6.8498948218999995,70.65,18.59,73.0548465196,132.34,64.9605007229,-58.2332915721,87.2409473899,-6.1994992771,-2.9132915721,6.8498948218999995,71.16,-55.32,90.133500986,0.0,-6.1994992771,-2.9132915721,6.8498948218999995,-6.1994992771,-2.9132915721,6.8498948218999995,0.0,0.0,0.0,131.51
2020-07-08 21:00:00,69.085084032,3.3275571426,69.1651752853,-6.324915968,-2.8024428574,6.9179655949,75.41,6.13,75.6587404072,133.43,61.915084032,-31.2024428574,69.33303737,-6.324915968,-2.8024428574,6.9179655949,68.24,-28.4,73.9138525582,132.04,-6.324915968,-2.8024428574,6.9179655949,-6.324915968,-2.8024428574,6.9179655949,0.0,0.0,0.0,0.0,61.415084032,13.197557142600001,62.8171000699,-6.324915968,-2.8024428574,6.9179655949,67.74,16.0,69.6039337969,132.91,63.555084032,-58.0424428574,86.0707492657,-6.324915968,-2.8024428574,6.9179655949,69.88,-55.24,89.0767758734,0.0,-6.324915968,-2.8024428574,6.9179655949,-6.324915968,-2.8024428574,6.9179655949,0.0,0.0,0.0,132.04
2020-07-08 21:30:00,69.1580340411,2.5122008752,69.2036474882,-6.9619659589000005,-2.7477991248,7.4846088771,76.12,5.26,76.3015202994,133.56,60.0280340411,-31.8777991248,67.9673373605,-6.9619659589000005,-2.7477991248,7.4846088771,66.99,-29.13,73.0494147821,132.17,-6.9619659589000005,-2.7477991248,7.4846088771,-6.9619659589000005,-2.7477991248,7.4846088771,0.0,0.0,0.0,0.0,59.5780340411,12.5822008752,60.8921498969,-6.9619659589000005,-2.7477991248,7.4846088771,66.54,15.33,68.2830908791,132.99,63.5580340411,-58.8677991248,86.6316424002,-6.9619659589000005,-2.7477991248,7.4846088771,70.52,-56.12,90.1250509015,0.0,-6.9619659589000005,-2.7477991248,7.4846088771,-6.9619659589000005,-2.7477991248,7.4846088771,0.0,0.0,0.0,132.17
2020-07-08 22:00:00,66.7996671204,0.7388141873,66.8037526925,-6.8903328796,-2.6811858127,7.3936083581,73.69,3.42,73.7693195034,134.07,58.2896671204,-32.5111858127,66.7432580562,-6.8903328796,-2.6811858127,7.3936083581,65.18,-29.83,71.6816664148,132.55,-6.8903328796,-2.6811858127,7.3936083581,-6.8903328796,-2.6811858127,7.3936083581,0.0,0.0,0.0,0.0,57.9196671204,12.1788141873,59.1862429484,-6.8903328796,-2.6811858127,7.3936083581,64.81,14.86,66.4917716714,133.41,61.4296671204,-61.1211858127,86.6568136829,-6.8903328796,-2.6811858127,7.3936083581,68.32,-58.44,89.9047051049,0.0,-6.8903328796,-2.6811858127,7.3936083581,-6.8903328796,-2.6811858127,7.3936083581,0.0,0.0,0.0,132.55
2020-07-08 22:30:00,63.8396336254,-0.09840753440000001,63.839709472,-6.6003663746,-2.5084075344,7.0609450244,70.44,2.41,70.4812152279,134.07,55.9996336254,-33.2184075344,65.1108406128,-6.6003663746,-2.5084075344,7.0609450244,62.6,-30.71,69.7270686319,132.55,-6.6003663746,-2.5084075344,7.0609450244,-6.6003663746,-2.5084075344,7.0609450244,0.0,0.0,0.0,0.0,55.6896336254,11.5215924656,56.8689931885,-6.6003663746,-2.5084075344,7.0609450244,62.29,14.03,63.8504894265,133.41,58.6796336254,-62.0284075344,85.3863147329,-6.6003663746,-2.5084075344,7.0609450244,65.28,-59.52,88.3408671001,0.0,-6.6003663746,-2.5084075344,7.0609450244,-6.6003663746,-2.5084075344,7.0609450244,0.0,0.0,0.0,132.55
2020-07-08 23:00:00,60.1763503205,0.4015444885,60.1776900177,-6.2036496795,-2.3184555115,6.6227264254,66.38,2.7199999999999998,66.4357042561,134.65,53.0863503205,-35.2584555115,63.728480881,-6.2036496795,-2.3184555115,6.6227264254,59.29,-32.94,67.8258630612,133.28,-6.2036496795,-2.3184555115,6.6227264254,-6.2036496795,-2.3184555115,6.6227264254,0.0,0.0,0.0,0.0,52.8663503205,9.9915444885,53.8022486284,-6.2036496795,-2.3184555115,6.6227264254,59.07,12.31,60.3390503737,134.18,55.2763503205,-62.2784555115,83.2711290043,-6.2036496795,-2.3184555115,6.6227264254,61.48,-59.96,85.8777736088,0.0,-6.2036496795,-2.3184555115,6.6227264254,-6.2036496795,-2.3184555115,6.6227264254,0.0,0.0,0.0,133.28
2020-07-08 23:30:00,56.5922336081,-0.9385034887,56.6000149607,-5.8777663919,-2.1285034887,6.251293055,62.47,1.19,62.4813332124,135.68,50.7722336081,-35.4585034887,61.9283874747,-5.8777663919,-2.1285034887,6.251293055,56.65,-33.33,65.7275543437,134.15,-5.8777663919,-2.1285034887,6.251293055,-5.8777663919,-2.1285034887,6.251293055,0.0,0.0,0.0,0.0,50.6422336081,10.3614965113,51.6913574475,-5.8777663919,-2.1285034887,6.251293055,56.52,12.49,57.8835943943,135.07,52.0022336081,-64.6885034887,82.999004716,-5.8777663919,-2.1285034887,6.251293055,57.88,-62.56,85.2282112918,0.0,-5.8777663919,-2.1285034887,6.251293055,-5.8777663919,-2.1285034887,6.251293055,0.0,0.0,0.0,134.15
2020-07-09 00:00:00,53.9100169046,-0.63891978,53.9138028814,-5.5099830954,-1.99891978,5.8613645168,59.42,1.3599999999999999,59.4355617455,135.95,48.0300169046,-37.11891978,60.7017028549,-5.5099830954,-1.99891978,5.8613645168,53.54,-35.12,64.0308207038,134.59,-5.5099830954,-1.99891978,5.8613645168,-5.5099830954,-1.99891978,5.8613645168,0.0,0.0,0.0,0.0,48.0200169046,8.98108022,48.8526542312,-5.5099830954,-1.99891978,5.8613645168,53.53,10.98,54.6444992657,135.51,49.4900169046,-64.75891978,81.5044751182,-5.5099830954,-1.99891978,5.8613645168,55.0,-62.76,83.4494913106,0.0,-5.5099830954,-1.99891978,5.8613645168,-5.5099830954,-1.99891978,5.8613645168,0.0,0.0,0.0,134.59
2020-07-09 00:30:00,52.0217836194,-1.0279589788,52.0319389472,-5.0082163806,-1.8979589788000002,5.3557893536,57.03,0.87,57.036635595,135.65,46.0717836194,-37.2779589788,59.2642849573,-5.0082163806,-1.8979589788000002,5.3557893536,51.08,-35.38,62.136227758,134.28,-5.0082163806,-1.8979589788000002,5.3557893536,-5.0082163806,-1.8979589788000002,5.3557893536,0.0,0.0,0.0,0.0,46.0917836194,8.6020410212,46.8876063257,-5.0082163806,-1.8979589788000002,5.3557893536,51.1,10.5,52.1676144749,135.21,47.7117836194,-64.8579589788,80.5168872911,-5.0082163806,-1.8979589788000002,5.3557893536,52.72,-62.96,82.1179639299,0.0,-5.0082163806,-1.8979589788000002,5.3557893536,-5.0082163806,-1.8979589788000002,5.3557893536,0.0,0.0,0.0,134.28
