Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-09 01:00:00,50.4038504294,-1.2523864997,50.4194070775,-4.6961495706,-1.8323864997000001,5.0409781862,55.1,0.58,55.103052547,135.72,44.5238504294,-37.3223864997,58.0976229384,-4.6961495706,-1.8323864997000001,5.0409781862,49.22,-35.49,60.6807094553,134.28,-4.6961495706,-1.8323864997000001,5.0409781862,-4.6961495706,-1.8323864997000001,5.0409781862,0.0,0.0,0.0,0.0,44.5838504294,8.5676135003,45.399600441,-4.6961495706,-1.8323864997000001,5.0409781862,49.28,10.4,50.3654484741,135.21,46.2238504294,-65.1923864997,79.9167792522,-4.6961495706,-1.8323864997000001,5.0409781862,50.92,-63.36,81.285521466,0.0,-4.6961495706,-1.8323864997000001,5.0409781862,-4.6961495706,-1.8323864997000001,5.0409781862,0.0,0.0,0.0,134.28
2020-07-09 01:30:00,51.1033004401,-1.2416819261,51.1183830914,-4.5266995599,-1.8016819261,4.8720700599,55.63,0.56,55.6328185516,136.1,44.4933004401,-37.5716819261,58.2347410642,-4.5266995599,-1.8016819261,4.8720700599,49.02,-35.77,60.6832209099,134.74,-4.5266995599,-1.8016819261,4.8720700599,-4.5266995599,-1.8016819261,4.8720700599,0.0,0.0,0.0,0.0,44.5633004401,8.548318073899999,45.3757808529,-4.5266995599,-1.8016819261,4.8720700599,49.09,10.35,50.1692196471,135.64,46.9533004401,-65.5216819261,80.6083322284,-4.5266995599,-1.8016819261,4.8720700599,51.48,-63.72,81.9172069836,0.0,-4.5266995599,-1.8016819261,4.8720700599,-4.5266995599,-1.8016819261,4.8720700599,0.0,0.0,0.0,134.74
2020-07-09 02:00:00,49.4466169116,-1.5336515057,49.470395298,-4.6233830884,-1.8136515057,4.9663873154000004,54.07,0.28,54.0707249813,136.2,44.1466169116,-37.9136515057,58.1925145979,-4.6233830884,-1.8136515057,4.9663873154000004,48.77,-36.1,60.6772024734,134.82,-4.6233830884,-1.8136515057,4.9663873154000004,-4.6233830884,-1.8136515057,4.9663873154000004,0.0,0.0,0.0,0.0,44.2266169116,8.2763484943,44.9943506214,-4.6233830884,-1.8136515057,4.9663873154000004,48.85,10.09,49.8811647819,135.75,45.3366169116,-65.8936515057,79.9836367124,-4.6233830884,-1.8136515057,4.9663873154000004,49.96,-64.08,81.254218352,0.0,-4.6233830884,-1.8136515057,4.9663873154000004,-4.6233830884,-1.8136515057,4.9663873154000004,0.0,0.0,0.0,134.82
2020-07-09 02:30:00,48.8002502846,-2.1878548536,48.8492695616,-4.5297497154,-1.7678548536,4.8625038064,53.33,-0.42,53.3316538277,136.68,43.1902502846,-37.7078548536,57.334806508,-4.5297497154,-1.7678548536,4.8625038064,47.72,-35.94,59.7401205221,135.19,-4.5297497154,-1.7678548536,4.8625038064,-4.5297497154,-1.7678548536,4.8625038064,0.0,0.0,0.0,0.0,43.3202502846,8.6821451464,44.181712609,-4.5297497154,-1.7678548536,4.8625038064,47.85,10.45,48.977801094,136.08,44.7902502846,-67.0078548536,80.5991261283,-4.5297497154,-1.7678548536,4.8625038064,49.32,-65.24,81.7845951265,0.0,-4.5297497154,-1.7678548536,4.8625038064,-4.5297497154,-1.7678548536,4.8625038064,0.0,0.0,0.0,135.19
2020-07-09 03:00:00,47.6342337892,-1.320905282,47.6525447321,-4.2557662108,-1.7309052820000002,4.5942985468,51.89,0.41000000000000003,51.8916197473,136.85,41.8942337892,-39.110905282,57.3130852141,-4.2557662108,-1.7309052820000002,4.5942985468,46.15,-37.38,59.3892827032,135.53,-4.2557662108,-1.7309052820000002,4.5942985468,-4.2557662108,-1.7309052820000002,4.5942985468,0.0,0.0,0.0,0.0,42.0742337892,7.539094718,42.7443458028,-4.2557662108,-1.7309052820000002,4.5942985468,46.33,9.27,47.2482994403,136.46,43.6242337892,-66.410905282,79.4574232786,-4.2557662108,-1.7309052820000002,4.5942985468,47.88,-64.68,80.4735782726,0.0,-4.2557662108,-1.7309052820000002,4.5942985468,-4.2557662108,-1.7309052820000002,4.5942985468,0.0,0.0,0.0,135.53
2020-07-09 03:30:00,47.0973502598,-1.3320582015,47.1161838496,-4.5726497402,-1.7220582014999999,4.8861651728,51.67,0.39,51.6714718196,136.97,41.8673502598,-39.7020582015,57.6986000108,-4.5726497402,-1.7220582014999999,4.8861651728,46.44,-37.98,59.9929495858,135.7,-4.5726497402,-1.7220582014999999,4.8861651728,-4.5726497402,-1.7220582014999999,4.8861651728,0.0,0.0,0.0,0.0,42.0373502598,7.0479417985,42.6240812272,-4.5726497402,-1.7220582014999999,4.8861651728,46.61,8.77,47.4278926371,136.63,43.1873502598,-66.4820582015,79.2780630765,-4.5726497402,-1.7220582014999999,4.8861651728,47.76,-64.76,80.466609224,0.0,-4.5726497402,-1.7220582014999999,4.8861651728,-4.5726497402,-1.7220582014999999,4.8861651728,0.0,0.0,0.0,135.7
2020-07-09 04:00:00,46.5701335355,8.56325805,47.3508893891,-4.6298664645,-1.72674195,4.9413865707,51.2,10.29,52.2237886408,135.99,41.8901335355,-38.72674195,57.048609358,-4.6298664645,-1.72674195,4.9413865707,46.52,-37.0,59.4399730821,135.7,-4.6298664645,-1.72674195,4.9413865707,-4.6298664645,-1.72674195,4.9413865707,0.0,0.0,0.0,0.0,42.0701335355,7.95325805,42.8153062502,-4.6298664645,-1.72674195,4.9413865707,46.7,9.68,47.6926870705,136.56,41.8901335355,-77.72674195,88.2962609728,-4.6298664645,-1.72674195,4.9413865707,46.52,-76.0,89.1072971198,0.0,-4.6298664645,-1.72674195,4.9413865707,-4.6298664645,-1.72674195,4.9413865707,0.0,0.0,0.0,135.7
2020-07-09 04:30:00,45.6370835824,9.2083501285,46.5568159349,-4.3229164176,-1.7116498715000001,4.6494463795000005,49.96,10.92,51.1394955001,135.75,41.8370835824,-38.4616498715,56.8299223431,-4.3229164176,-1.7116498715000001,4.6494463795000005,46.16,-36.75,59.0026109592,135.44,-4.3229164176,-1.7116498715000001,4.6494463795000005,-4.3229164176,-1.7116498715000001,4.6494463795000005,0.0,0.0,0.0,0.0,41.9970835824,8.1583501285,42.7821657499,-4.3229164176,-1.7116498715000001,4.6494463795000005,46.32,9.87,47.3598912583,136.38,40.9970835824,-78.0716498715,88.1813096746,-4.3229164176,-1.7116498715000001,4.6494463795000005,45.32,-76.36,88.7961260416,0.0,-4.3229164176,-1.7116498715000001,4.6494463795000005,-4.3229164176,-1.7116498715000001,4.6494463795000005,0.0,0.0,0.0,135.44
2020-07-09 05:00:00,46.0876003042,9.23366638,47.0034838774,-4.3623996958,-1.71633362,4.6878920851,50.45,10.95,51.6246549625,135.83,41.4676003042,-38.48633362,56.5752574055,-4.3623996958,-1.71633362,4.6878920851,45.83,-36.77,58.7573127364,135.44,-4.3623996958,-1.71633362,4.6878920851,-4.3623996958,-1.71633362,4.6878920851,0.0,0.0,0.0,0.0,41.6376003042,8.13366638,42.4245953177,-4.3623996958,-1.71633362,4.6878920851,46.0,9.85,47.04277309,136.38,41.4376003042,-78.03633362,88.3557812699,-4.3623996958,-1.71633362,4.6878920851,45.8,-76.32,89.0077659533,0.0,-4.3623996958,-1.71633362,4.6878920851,-4.3623996958,-1.71633362,4.6878920851,0.0,0.0,0.0,135.44
2020-07-09 05:30:00,46.3419335771,9.4116247299,47.2879846021,-4.5680664229,-1.7683752701,4.8984060611,50.91,11.18,52.1231282638,135.61,41.9419335771,-38.2883752701,56.7901881755,-4.5680664229,-1.7683752701,4.8984060611,46.51,-36.52,59.1345119199,135.29,-4.5680664229,-1.7683752701,4.8984060611,-4.5680664229,-1.7683752701,4.8984060611,0.0,0.0,0.0,0.0,42.1019335771,8.2116247299,42.8952630443,-4.5680664229,-1.7683752701,4.8984060611,46.67,9.98,47.7251432685,136.22,41.6319335771,-77.5683752701,88.0344860575,-4.5680664229,-1.7683752701,4.8984060611,46.2,-75.8,88.7698146895,0.0,-4.5680664229,-1.7683752701,4.8984060611,-4.5680664229,-1.7683752701,4.8984060611,0.0,0.0,0.0,135.29
2020-07-09 06:00:00,48.0175335617,10.0446030878,49.0568810723,-4.9024664383,-1.8453969122,5.2382885509,52.92,11.89,54.2392708284,135.4,42.8875335617,-38.4253969122,57.5834321907,-4.9024664383,-1.8453969122,5.2382885509,47.79,-36.58,60.1828920874,135.15,-4.9024664383,-1.8453969122,5.2382885509,-4.9024664383,-1.8453969122,5.2382885509,0.0,0.0,0.0,0.0,42.9975335617,7.9746030878,43.7307922041,-4.9024664383,-1.8453969122,5.2382885509,47.9,9.82,48.8962411643,136.07,43.1375335617,-76.5653969122,87.8812084926,-4.9024664383,-1.8453969122,5.2382885509,48.04,-74.72,88.8308504969,0.0,-4.9024664383,-1.8453969122,5.2382885509,-4.9024664383,-1.8453969122,5.2382885509,0.0,0.0,0.0,135.15
2020-07-09 06:30:00,51.8641669557,10.8820489824,52.9934977527,-5.3558330443,-2.0379510176,5.7304617570000005,57.22,12.92,58.6605046006,135.12,46.5841669557,-36.1179510176,58.9456613896,-5.3558330443,-2.0379510176,5.7304617570000005,51.94,-34.08,62.1225401928,134.77,-5.3558330443,-2.0379510176,5.7304617570000005,-5.3558330443,-2.0379510176,5.7304617570000005,0.0,0.0,0.0,0.0,46.5541669557,10.0020489824,47.6165039118,-5.3558330443,-2.0379510176,5.7304617570000005,51.91,12.04,53.2879883276,135.65,46.6841669557,-75.3579510176,88.6466706984,-5.3558330443,-2.0379510176,5.7304617570000005,52.04,-73.32,89.9109781951,0.0,-5.3558330443,-2.0379510176,5.7304617570000005,-5.3558330443,-2.0379510176,5.7304617570000005,0.0,0.0,0.0,134.77
2020-07-09 07:00:00,54.4834003369,11.3990865471,55.6630944736,-5.7665996631,-2.2409134529,6.1867087193,60.25,13.64,61.7746881821,134.82,50.1534003369,-33.7609134529,60.457942758,-5.7665996631,-2.2409134529,6.1867087193,55.92,-31.52,64.1915633086,134.27,-5.7665996631,-2.2409134529,6.1867087193,-5.7665996631,-2.2409134529,6.1867087193,0.0,0.0,0.0,0.0,49.9934003369,12.0990865471,51.4366403697,-5.7665996631,-2.2409134529,6.1867087193,55.76,14.34,57.5744144564,135.15,49.1134003369,-74.5209134529,89.2496085958,-5.7665996631,-2.2409134529,6.1867087193,54.88,-72.28,90.7535828494,0.0,-5.7665996631,-2.2409134529,6.1867087193,-5.7665996631,-2.2409134529,6.1867087193,0.0,0.0,0.0,134.27
2020-07-09 07:30:00,60.2850003503,12.8865724577,61.6469384231,-6.6549996497,-2.4834275423,7.1032691555,66.94,15.37,68.6818789784,134.08,55.4650003503,-30.6734275423,63.38158582,-6.6549996497,-2.4834275423,7.1032691555,62.12,-28.19,68.2170836375,133.45,-6.6549996497,-2.4834275423,7.1032691555,-6.6549996497,-2.4834275423,7.1032691555,0.0,0.0,0.0,0.0,55.1150003503,14.5765724577,57.0099967394,-6.6549996497,-2.4834275423,7.1032691555,61.77,17.06,64.0825756349,134.27,54.3450003503,-71.8834275423,90.1144062751,-6.6549996497,-2.4834275423,7.1032691555,61.0,-69.4,92.3978354725,0.0,-6.6549996497,-2.4834275423,7.1032691555,-6.6549996497,-2.4834275423,7.1032691555,0.0,0.0,0.0,133.45
2020-07-09 08:00:00,64.8684669541,14.6393666585,66.4998425647,-6.9415330459,-2.5906333415000002,7.4092011808,71.81,17.23,73.8481482503,133.34,58.6584669541,-28.3506333415,65.1503964398,-6.9415330459,-2.5906333415000002,7.4092011808,65.6,-25.76,70.476503886,132.69,-6.9415330459,-2.5906333415000002,7.4092011808,-6.9415330459,-2.5906333415000002,7.4092011808,0.0,0.0,0.0,0.0,58.2284669541,16.4193666585,60.4991732612,-6.9415330459,-2.5906333415000002,7.4092011808,65.17,19.01,67.8860000295,133.56,58.4984669541,-69.1906333415,90.6058186773,-6.9415330459,-2.5906333415000002,7.4092011808,65.44,-66.6,93.3699823284,0.0,-6.9415330459,-2.5906333415000002,7.4092011808,-6.9415330459,-2.5906333415000002,7.4092011808,0.0,0.0,0.0,132.69
2020-07-09 08:30:00,68.3146002903,15.3426492211,70.0162945174,-7.2953997097,-2.7873507789,7.8097491182,75.61,18.13,77.7532571665,132.62,62.6246002903,-25.0673507789,67.455263965,-7.2953997097,-2.7873507789,7.8097491182,69.92,-22.28,73.3839546495,131.76,-7.2953997097,-2.7873507789,7.8097491182,-7.2953997097,-2.7873507789,7.8097491182,0.0,0.0,0.0,0.0,62.0746002903,19.0826492211,64.941539114,-7.2953997097,-2.7873507789,7.8097491182,69.37,21.87,72.735780741,132.58,61.6246002903,-67.5473507789,91.4343259295,-7.2953997097,-2.7873507789,7.8097491182,68.92,-64.76,94.5717928349,0.0,-7.2953997097,-2.7873507789,7.8097491182,-7.2953997097,-2.7873507789,7.8097491182,0.0,0.0,0.0,131.76
2020-07-09 09:00:00,71.231233571,15.9287900939,72.990513013,-7.458766429,-2.9112099061,8.0067683718,78.69,18.84,80.9139153669,131.76,64.591233571,-22.9212099061,68.5376489076,-7.458766429,-2.9112099061,8.0067683718,72.05,-20.01,74.7770191971,130.8,-7.458766429,-2.9112099061,8.0067683718,-7.458766429,-2.9112099061,8.0067683718,0.0,0.0,0.0,0.0,63.951233571,20.5987900939,67.1868322559,-7.458766429,-2.9112099061,8.0067683718,71.41,23.51,75.1805041217,131.65,64.261233571,-65.8312099061,91.9959473986,-7.458766429,-2.9112099061,8.0067683718,71.72,-62.92,95.4079912796,0.0,-7.458766429,-2.9112099061,8.0067683718,-7.458766429,-2.9112099061,8.0067683718,0.0,0.0,0.0,130.8
2020-07-09 09:30:00,74.0774003483,16.8330975671,75.9658766557,-7.0525996517,-2.8269024329,7.5980615431,81.13,19.66,83.4780959294,131.76,65.0374003483,-22.5369024329,68.8315001677,-7.0525996517,-2.8269024329,7.5980615431,72.09,-19.71,74.7358829479,130.88,-7.0525996517,-2.8269024329,7.5980615431,-7.0525996517,-2.8269024329,7.5980615431,0.0,0.0,0.0,0.0,64.4174003483,20.9630975671,67.7425488688,-7.0525996517,-2.8269024329,7.5980615431,71.47,23.79,75.3254605031,131.73,66.9074003483,-64.7469024329,93.1061845209,-7.0525996517,-2.8269024329,7.5980615431,73.96,-61.92,96.4581152625,0.0,-7.0525996517,-2.8269024329,7.5980615431,-7.0525996517,-2.8269024329,7.5980615431,0.0,0.0,0.0,130.88
2020-07-09 10:00:00,74.0177004279,17.5019366863,76.0587783521,-6.0122995721,-2.6780633137,6.5817755398,80.03,20.18,82.5350428606,131.76,64.1577004279,-22.2280633137,67.8991702665,-6.0122995721,-2.6780633137,6.5817755398,70.17,-19.55,72.8425109397,130.88,-6.0122995721,-2.6780633137,6.5817755398,-6.0122995721,-2.6780633137,6.5817755398,0.0,0.0,0.0,0.0,63.5677004279,21.2419366863,67.022924525,-6.0122995721,-2.6780633137,6.5817755398,69.58,23.92,73.5767816638,131.73,66.8677004279,-64.1180633137,92.6413266508,-6.0122995721,-2.6780633137,6.5817755398,72.88,-61.44,95.3224422683,0.0,-6.0122995721,-2.6780633137,6.5817755398,-6.0122995721,-2.6780633137,6.5817755398,0.0,0.0,0.0,130.88
2020-07-09 10:30:00,74.7311337935,17.9135299905,76.8481419085,-5.4688662064999995,-2.5864700095,6.0496549236,80.2,20.5,82.7785600261,131.68,64.0811337935,-21.8864700095,67.7156501685,-5.4688662064999995,-2.5864700095,6.0496549236,69.55,-19.3,72.1781996173,130.8,-5.4688662064999995,-2.5864700095,6.0496549236,-5.4688662064999995,-2.5864700095,6.0496549236,0.0,0.0,0.0,0.0,63.5011337935,21.6035299905,67.0753792469,-5.4688662064999995,-2.5864700095,6.0496549236,68.97,24.19,73.089103155,131.73,67.6111337935,-63.7464700095,92.9240434523,-5.4688662064999995,-2.5864700095,6.0496549236,73.08,-61.16,95.2954983197,0.0,-5.4688662064999995,-2.5864700095,6.0496549236,-5.4688662064999995,-2.5864700095,6.0496549236,0.0,0.0,0.0,130.8
2020-07-09 11:00:00,74.8901004245,18.5766124736,77.1596894277,-5.1398995755,-2.5333875264,5.7303245986,80.03,21.11,82.7673425936,131.44,64.3601004245,-21.4133875264,67.8288706379,-5.1398995755,-2.5333875264,5.7303245986,69.5,-18.88,72.0187781068,130.62,-5.1398995755,-2.5333875264,5.7303245986,-5.1398995755,-2.5333875264,5.7303245986,0.0,0.0,0.0,0.0,63.7701004245,21.9166124736,67.4311768433,-5.1398995755,-2.5333875264,5.7303245986,68.91,24.45,73.1190166783,131.48,67.7401004245,-62.8133875264,92.3809658862,-5.1398995755,-2.5333875264,5.7303245986,72.88,-60.28,94.5789236564,0.0,-5.1398995755,-2.5333875264,5.7303245986,-5.1398995755,-2.5333875264,5.7303245986,0.0,0.0,0.0,130.62
2020-07-09 11:30:00,74.4850670291,19.4822249686,76.9907936059,-4.9849329709,-2.5177750314000003,5.5846886961,79.47,22.0,82.4589649462,130.91,64.7950670291,-21.8677750314,68.3856731789,-4.9849329709,-2.5177750314000003,5.5846886961,69.78,-19.35,72.4131956207,130.28,-4.9849329709,-2.5177750314000003,5.5846886961,-4.9849329709,-2.5177750314000003,5.5846886961,0.0,0.0,0.0,0.0,64.1650670291,21.2922249686,67.6055816554,-4.9849329709,-2.5177750314000003,5.5846886961,69.15,23.81,73.1343872607,131.14,67.3750670291,-61.3577750314,91.1272528609,-4.9849329709,-2.5177750314000003,5.5846886961,72.36,-58.84,93.2636863951,0.0,-4.9849329709,-2.5177750314000003,5.5846886961,-4.9849329709,-2.5177750314000003,5.5846886961,0.0,0.0,0.0,130.28
2020-07-09 12:00:00,76.2732839184,20.2293987131,78.9103441381,-5.3767160816,-2.5006012869000003,5.929762442,81.65,22.73,84.7547957345,131.1,65.6232839184,-21.7006012869,69.118242805,-5.3767160816,-2.5006012869000003,5.929762442,71.0,-19.2,73.5502549282,130.58,-5.3767160816,-2.5006012869000003,5.929762442,-5.3767160816,-2.5006012869000003,5.929762442,0.0,0.0,0.0,0.0,64.9832839184,21.5693987131,68.4694541359,-5.3767160816,-2.5006012869000003,5.929762442,70.36,24.07,74.363260418,131.34,68.9832839184,-60.8206012869,91.9665102146,-5.3767160816,-2.5006012869000003,5.929762442,74.36,-58.32,94.5020211424,0.0,-5.3767160816,-2.5006012869000003,5.929762442,-5.3767160816,-2.5006012869000003,5.929762442,0.0,0.0,0.0,130.58
2020-07-09 12:30:00,77.2535004327,20.3378133702,79.8857307771,-6.4264995673,-2.7321866298,6.983175529,83.68,23.07,86.8018853482,131.1,68.0035004327,-21.4821866298,71.315919776,-6.4264995673,-2.7321866298,6.983175529,74.43,-18.75,76.7553737532,130.45,-6.4264995673,-2.7321866298,6.983175529,-6.4264995673,-2.7321866298,6.983175529,0.0,0.0,0.0,0.0,67.2735004327,21.7878133702,70.713737505,-6.4264995673,-2.7321866298,6.983175529,73.7,24.52,77.6718765062,131.34,69.7735004327,-60.5721866298,92.3976793851,-6.4264995673,-2.7321866298,6.983175529,76.2,-57.84,95.6655925608,0.0,-6.4264995673,-2.7321866298,6.983175529,-6.4264995673,-2.7321866298,6.983175529,0.0,0.0,0.0,130.45
2020-07-09 13:00:00,77.4964003285,20.0781416684,80.0551299839,-5.9635996715,-2.6218583316,6.5144963084,83.46,22.7,86.4919741941,131.17,66.8064003285,-21.8618583316,70.2925029755,-5.9635996715,-2.6218583316,6.5144963084,72.77,-19.24,75.2705154758,130.61,-5.9635996715,-2.6218583316,6.5144963084,-5.9635996715,-2.6218583316,6.5144963084,0.0,0.0,0.0,0.0,66.1364003285,21.4381416684,69.5242214384,-5.9635996715,-2.6218583316,6.5144963084,72.1,24.06,76.0085100499,131.43,70.0364003285,-60.8618583316,92.7861151819,-5.9635996715,-2.6218583316,6.5144963084,76.0,-58.24,95.7491388995,0.0,-5.9635996715,-2.6218583316,6.5144963084,-5.9635996715,-2.6218583316,6.5144963084,0.0,0.0,0.0,130.61
2020-07-09 13:30:00,75.9454337711,19.9549791535,78.5233093017,-5.5045662289,-2.5750208465,6.0770866152,81.45,22.53,84.5085995624,131.27,66.2454337711,-22.1550208465,69.8520038669,-5.5045662289,-2.5750208465,6.0770866152,71.75,-19.58,74.3736438532,130.73,-5.5045662289,-2.5750208465,6.0770866152,-5.5045662289,-2.5750208465,6.0770866152,0.0,0.0,0.0,0.0,65.5954337711,21.2849791535,68.9623902514,-5.5045662289,-2.5750208465,6.0770866152,71.1,23.86,74.9967305954,131.56,68.6554337711,-61.2950208465,92.0361242495,-5.5045662289,-2.5750208465,6.0770866152,74.16,-58.72,94.5925155602,0.0,-5.5045662289,-2.5750208465,6.0770866152,-5.5045662289,-2.5750208465,6.0770866152,0.0,0.0,0.0,130.73
2020-07-09 14:00:00,74.1795505015,19.4905836873,76.69738303930001,-4.8004494985,-2.4194163127,5.3756758349,78.98,21.91,81.9627262846,131.59,63.7895505015,-22.6394163127,67.6878860961,-4.8004494985,-2.4194163127,5.3756758349,68.59,-20.22,71.5082967214,131.03,-4.8004494985,-2.4194163127,5.3756758349,-4.8004494985,-2.4194163127,5.3756758349,0.0,0.0,0.0,0.0,63.2195505015,20.9105836873,66.5880175088,-4.8004494985,-2.4194163127,5.3756758349,68.02,23.33,71.9097302178,131.87,67.0795505015,-62.0994163127,91.4111787576,-4.8004494985,-2.4194163127,5.3756758349,71.88,-59.68,93.4261034187,0.0,-4.8004494985,-2.4194163127,5.3756758349,-4.8004494985,-2.4194163127,5.3756758349,0.0,0.0,0.0,131.03
2020-07-09 14:30:00,72.2178671171,19.1036181932,74.7018644949,-3.7421328829,-2.1763818068,4.3289948351,75.96,21.28,78.8844724898,131.75,61.2478671171,-22.4763818068,65.2417731635,-3.7421328829,-2.1763818068,4.3289948351,64.99,-20.3,68.0866367212,131.15,-3.7421328829,-2.1763818068,4.3289948351,-3.7421328829,-2.1763818068,4.3289948351,0.0,0.0,0.0,0.0,60.7478671171,21.1136181932,64.3124267346,-3.7421328829,-2.1763818068,4.3289948351,64.49,23.29,68.5666405769,131.97,65.3778671171,-62.7363818068,90.609707598,-3.7421328829,-2.1763818068,4.3289948351,69.12,-60.56,91.8971599126,0.0,-3.7421328829,-2.1763818068,4.3289948351,-3.7421328829,-2.1763818068,4.3289948351,0.0,0.0,0.0,131.15
2020-07-09 15:00:00,71.7455339656,18.917861557,74.1977569061,-3.7644660344,-2.2721384430000002,4.3970237239,75.51,21.19,78.4268844211,131.91,62.0255339656,-22.672138443,66.0393271111,-3.7644660344,-2.2721384430000002,4.3970237239,65.79,-20.4,68.880215592,131.24,-3.7644660344,-2.2721384430000002,4.3970237239,-3.7644660344,-2.2721384430000002,4.3970237239,0.0,0.0,0.0,0.0,61.4855339656,20.997861557,64.9721561671,-3.7644660344,-2.2721384430000002,4.3970237239,65.25,23.27,69.275214904,132.1,64.9155339656,-63.072138443,90.510337519,-3.7644660344,-2.2721384430000002,4.3970237239,68.68,-60.8,91.7255820369,0.0,-3.7644660344,-2.2721384430000002,4.3970237239,-3.7644660344,-2.2721384430000002,4.3970237239,0.0,0.0,0.0,131.24
2020-07-09 15:30:00,70.5837338963,18.554963231,72.9818480942,-3.6362661037,-2.295036769,4.2999563891,74.22,20.85,77.0930016279,132.16,62.3737338963,-23.135036769,66.5260295408,-3.6362661037,-2.295036769,4.2999563891,66.01,-20.84,69.2215696153,131.47,-3.6362661037,-2.295036769,4.2999563891,-3.6362661037,-2.295036769,4.2999563891,0.0,0.0,0.0,0.0,61.8437338963,20.694963231,65.2144840152,-3.6362661037,-2.295036769,4.2999563891,65.48,22.99,69.3986347128,132.36,63.8837338963,-63.775036769,90.2684151374,-3.6362661037,-2.295036769,4.2999563891,67.52,-61.48,91.3167060291,0.0,-3.6362661037,-2.295036769,4.2999563891,-3.6362661037,-2.295036769,4.2999563891,0.0,0.0,0.0,131.47
2020-07-09 16:00:00,72.932000616,18.3308399149,75.2003750379,-4.667999384,-2.3491600851,5.2257794973,77.6,20.68,80.30829596,132.23,63.492000616,-23.3991600851,67.6664971379,-4.667999384,-2.3491600851,5.2257794973,68.16,-21.05,71.3364430008,131.54,-4.667999384,-2.3491600851,5.2257794973,-4.667999384,-2.3491600851,5.2257794973,0.0,0.0,0.0,0.0,62.912000616,20.4608399149,66.1556179892,-4.667999384,-2.3491600851,5.2257794973,67.58,22.81,71.3256791065,132.36,65.972000616,-63.9091600851,91.8514322592,-4.667999384,-2.3491600851,5.2257794973,70.64,-61.56,93.6997502665,0.0,-4.667999384,-2.3491600851,5.2257794973,-4.667999384,-2.3491600851,5.2257794973,0.0,0.0,0.0,131.54
2020-07-09 16:30:00,74.8500005352,18.1579575114,77.0209971443,-6.1399994648,-2.6520424886000002,6.6882675477,80.99,20.81,83.6207880853,132.16,66.5100005352,-23.6520424886,70.5903625509,-6.1399994648,-2.6520424886000002,6.6882675477,72.65,-21.0,75.6242190042,131.54,-6.1399994648,-2.6520424886000002,6.6882675477,-6.1399994648,-2.6520424886000002,6.6882675477,0.0,0.0,0.0,0.0,65.8400005352,20.2479575114,68.8831289494,-6.1399994648,-2.6520424886000002,6.6882675477,71.98,22.9,75.5349614417,132.36,67.6600005352,-63.9720424886,93.1144343944,-6.1399994648,-2.6520424886000002,6.6882675477,73.8,-61.32,95.9509374629,0.0,-6.1399994648,-2.6520424886000002,6.6882675477,-6.1399994648,-2.6520424886000002,6.6882675477,0.0,0.0,0.0,131.54
2020-07-09 17:00:00,76.8930670635,18.2341384001,79.0254868105,-6.7569329365,-2.8258615999,7.3240450906,83.65,21.06,86.2603390905,131.93,68.9430670635,-23.7458615999,72.9178471929,-6.7569329365,-2.8258615999,7.3240450906,75.7,-20.92,78.5374840442,131.3,-6.7569329365,-2.8258615999,7.3240450906,-6.7569329365,-2.8258615999,7.3240450906,0.0,0.0,0.0,0.0,68.2130670635,20.0841384001,71.1083337837,-6.7569329365,-2.8258615999,7.3240450906,74.97,22.91,78.3924039688,132.12,69.5230670635,-63.6258615999,94.2428093716,-6.7569329365,-2.8258615999,7.3240450906,76.28,-60.8,97.5462884994,0.0,-6.7569329365,-2.8258615999,7.3240450906,-6.7569329365,-2.8258615999,7.3240450906,0.0,0.0,0.0,131.3
2020-07-09 17:30:00,78.9656003847,17.8179093246,80.9508736013,-8.0743996153,-3.1120906754,8.6533830102,87.04,20.93,89.5210952793,131.67,71.6256003846,-24.0120906754,75.5434122149,-8.0743996153,-3.1120906754,8.6533830102,79.7,-20.9,82.3947813881,131.06,-8.0743996153,-3.1120906754,8.6533830102,-8.0743996153,-3.1120906754,8.6533830102,0.0,0.0,0.0,0.0,70.7956003847,19.6379093246,73.4687996122,-8.0743996153,-3.1120906754,8.6533830102,78.87,22.75,82.0855614588,131.85,71.3256003847,-63.4720906754,95.4779951871,-8.0743996153,-3.1120906754,8.6533830102,79.4,-60.36,99.7381050552,0.0,-8.0743996153,-3.1120906754,8.6533830102,-8.0743996153,-3.1120906754,8.6533830102,0.0,0.0,0.0,131.06
2020-07-09 18:00:00,80.2788005552,18.0118243902,82.2746111291,-8.8911994448,-3.3181756098,9.4901905641,89.17,21.33,91.6856466411,131.3,73.1788005552,-23.6681756098,76.9111135493,-8.8911994448,-3.3181756098,9.4901905641,82.07,-20.35,84.5553511021,130.71,-8.8911994448,-3.3181756098,9.4901905641,-8.8911994448,-3.3181756098,9.4901905641,0.0,0.0,0.0,0.0,72.2888005552,19.8418243902,74.9624484715,-8.8911994448,-3.3181756098,9.4901905641,81.18,23.16,84.4190618285,131.49,72.5088005552,-62.9581756098,96.0273816891,-8.8911994448,-3.3181756098,9.4901905641,81.4,-59.64,100.9103047265,0.0,-8.8911994448,-3.3181756098,9.4901905641,-8.8911994448,-3.3181756098,9.4901905641,0.0,0.0,0.0,130.71
2020-07-09 18:30:00,81.5710002961,18.6848027481,83.6836300781,-9.7889997039,-3.3951972519,10.3610752136,91.36,22.08,93.9902973716,130.87,74.3610002961,-24.9151972519,78.424010476,-9.7889997039,-3.3951972519,10.3610752136,84.15,-21.52,86.8581193672,130.51,-9.7889997039,-3.3951972519,10.3610752136,-9.7889997039,-3.3951972519,10.3610752136,0.0,0.0,0.0,0.0,73.4810002961,18.5148027481,75.7776703608,-9.7889997039,-3.3951972519,10.3610752136,83.27,21.91,86.1042449592,131.32,73.5710002961,-61.6751972519,96.0027189231,-9.7889997039,-3.3951972519,10.3610752136,83.36,-58.28,101.712575427,0.0,-9.7889997039,-3.3951972519,10.3610752136,-9.7889997039,-3.3951972519,10.3610752136,0.0,0.0,0.0,130.51
2020-07-09 19:00:00,80.840516841,18.1045706139,82.8430120181,-9.329483159,-3.2354293861,9.8745764125,90.17,21.34,92.6608034716,130.62,72.550516841,-25.6254293861,76.9430966697,-9.329483159,-3.2354293861,9.8745764125,81.88,-22.39,84.8860795419,130.3,-9.329483159,-3.2354293861,9.8745764125,-9.329483159,-3.2354293861,9.8745764125,0.0,0.0,0.0,0.0,71.700516841,17.6845706139,73.8492258122,-9.329483159,-3.2354293861,9.8745764125,81.03,20.92,83.6869601551,131.13,72.950516841,-61.9954293861,95.7351094016,-9.329483159,-3.2354293861,9.8745764125,82.28,-58.76,101.1075467015,0.0,-9.329483159,-3.2354293861,9.8745764125,-9.329483159,-3.2354293861,9.8745764125,0.0,0.0,0.0,130.3
2020-07-09 19:30:00,78.8775668253,16.9681334975,80.6820184593,-9.0024331747,-3.1318665025,9.5316520527,87.88,20.1,90.1493449782,130.74,70.4875668253,-26.4018665025,75.2698852913,-9.0024331747,-3.1318665025,9.5316520527,79.49,-23.27,82.8260405911,130.3,-9.0024331747,-3.1318665025,9.5316520527,-9.0024331747,-3.1318665025,9.5316520527,0.0,0.0,0.0,0.0,69.6875668253,16.9681334975,71.7235981001,-9.0024331747,-3.1318665025,9.5316520527,78.69,20.1,81.2165383404,131.13,71.1975668253,-63.2918665025,95.2625523866,-9.0024331747,-3.1318665025,9.5316520527,80.2,-60.16,100.2560003192,0.0,-9.0024331747,-3.1318665025,9.5316520527,-9.0024331747,-3.1318665025,9.5316520527,0.0,0.0,0.0,130.3
2020-07-09 20:00:00,76.5843168918,15.4398388882,78.1251957993,-8.7256831082,-3.0501611118,9.2434316416,85.31,18.49,87.2907566699,131.78,68.3143168918,-26.9301611118,73.4307801259,-8.7256831082,-3.0501611118,9.2434316416,77.04,-23.88,80.6561590953,131.27,-8.7256831082,-3.0501611118,9.2434316416,-8.7256831082,-3.0501611118,9.2434316416,0.0,0.0,0.0,0.0,67.6443168918,17.0198388882,69.7526237753,-8.7256831082,-3.0501611118,9.2434316416,76.37,20.07,78.963167363,132.1,69.1543168918,-66.1701611118,95.7121192239,-8.7256831082,-3.0501611118,9.2434316416,77.88,-63.12,100.2468393517,0.0,-8.7256831082,-3.0501611118,9.2434316416,-8.7256831082,-3.0501611118,9.2434316416,0.0,0.0,0.0,131.27
2020-07-09 20:30:00,73.6220835722,13.8870847033,74.9203731376,-8.4279164278,-2.9929152967,8.9435628967,82.05,16.88,83.768352616,132.18,65.5420835722,-28.4429152967,71.447632218,-8.4279164278,-2.9929152967,8.9435628967,73.97,-25.45,78.225720834,131.66,-8.4279164278,-2.9929152967,8.9435628967,-8.4279164278,-2.9929152967,8.9435628967,0.0,0.0,0.0,0.0,64.9420835722,15.7170847033,66.816921287,-8.4279164278,-2.9929152967,8.9435628967,73.37,18.71,75.7180361605,132.46,66.4920835722,-68.1529152967,95.2156344369,-8.4279164278,-2.9929152967,8.9435628967,74.92,-65.16,99.29165121,0.0,-8.4279164278,-2.9929152967,8.9435628967,-8.4279164278,-2.9929152967,8.9435628967,0.0,0.0,0.0,131.66
2020-07-09 21:00:00,70.5911835138,13.2278213315,71.8198471667,-8.2788164862,-2.8721786685,8.7628883775,78.87,16.1,80.4965024085,132.18,63.3211835138,-29.962178668500002,70.0521550857,-8.2788164862,-2.8721786685,8.7628883775,71.6,-27.09,76.5534329733,131.66,-8.2788164862,-2.8721786685,8.7628883775,-8.2788164862,-2.8721786685,8.7628883775,0.0,0.0,0.0,0.0,62.7811835138,14.2678213315,64.382045082,-8.2788164862,-2.8721786685,8.7628883775,71.06,17.14,73.0979014747,132.46,63.6811835138,-68.8721786685,93.8012266885,-8.2788164862,-2.8721786685,8.7628883775,71.96,-66.0,97.643441152,0.0,-8.2788164862,-2.8721786685,8.7628883775,-8.2788164862,-2.8721786685,8.7628883775,0.0,0.0,0.0,131.66
2020-07-09 21:30:00,67.8321500827,12.8339862977,69.0355834996,-7.9978499173,-2.7660137023,8.4626494138,75.83,15.6,77.4180140536,132.44,61.0421500827,-31.8260137023,68.8406800874,-7.9978499173,-2.7660137023,8.4626494138,69.04,-29.06,74.9066432301,132.09,-7.9978499173,-2.7660137023,8.4626494138,-7.9978499173,-2.7660137023,8.4626494138,0.0,0.0,0.0,0.0,60.5521500827,12.6439862977,61.8581705932,-7.9978499173,-2.7660137023,8.4626494138,68.55,15.41,70.2607329879,132.95,61.2021500827,-69.6060137023,92.6860308691,-7.9978499173,-2.7660137023,8.4626494138,69.2,-66.84,96.2092802177,0.0,-7.9978499173,-2.7660137023,8.4626494138,-7.9978499173,-2.7660137023,8.4626494138,0.0,0.0,0.0,132.09
2020-07-09 22:00:00,65.9611834931,11.3580695979,66.9319316381,-7.6088165069,-2.6619304021,8.0610149548,73.57,14.02,74.8939603706,132.91,59.131183493099996,-32.2619304021,67.3596987417,-7.6088165069,-2.6619304021,8.0610149548,66.74,-29.6,73.009503491,132.44,-7.6088165069,-2.6619304021,8.0610149548,-7.6088165069,-2.6619304021,8.0610149548,0.0,0.0,0.0,0.0,58.7011834931,12.4280695979,60.0023820979,-7.6088165069,-2.6619304021,8.0610149548,66.31,15.09,68.0053247915,133.31,59.5511834931,-71.6219304021,93.145286354,-7.6088165069,-2.6619304021,8.0610149548,67.16,-68.96,96.2597901514,0.0,-7.6088165069,-2.6619304021,8.0610149548,-7.6088165069,-2.6619304021,8.0610149548,0.0,0.0,0.0,132.44
2020-07-09 22:30:00,63.7284834793,11.672377071,64.7886100565,-7.3515165207,-2.577622929,7.7903103352,71.08,14.25,72.4943370202,133.36,57.0084834793,-33.887622929,66.3199681573,-7.3515165207,-2.577622929,7.7903103352,64.36,-31.31,71.5718219693,133.04,-7.3515165207,-2.577622929,7.7903103352,-7.3515165207,-2.577622929,7.7903103352,0.0,0.0,0.0,0.0,56.6784834793,11.232377071,57.7807648286,-7.3515165207,-2.577622929,7.7903103352,64.03,13.81,65.5023434695,133.92,57.4884834793,-72.097622929,92.2116747747,-7.3515165207,-2.577622929,7.7903103352,64.84,-69.52,95.0644833784,0.0,-7.3515165207,-2.577622929,7.7903103352,-7.3515165207,-2.577622929,7.7903103352,0.0,0.0,0.0,133.04
2020-07-09 23:00:00,60.1473166916,10.8224411803,61.1132141055,-6.9126833084,-2.3975588197,7.316657626,67.06,13.22,68.3506547152,133.59,54.2073166916,-34.8475588197,64.4421099794,-6.9126833084,-2.3975588197,7.316657626,61.12,-32.45,69.2001221097,133.26,-6.9126833084,-2.3975588197,7.316657626,-6.9126833084,-2.3975588197,7.316657626,0.0,0.0,0.0,0.0,53.9373166916,10.3824411803,54.9274905376,-6.9126833084,-2.3975588197,7.316657626,60.85,12.78,62.1775755397,134.15,54.2473166916,-73.2375588197,91.1400646813,-6.9126833084,-2.3975588197,7.316657626,61.16,-70.84,93.5887343648,0.0,-6.9126833084,-2.3975588197,7.316657626,-6.9126833084,-2.3975588197,7.316657626,0.0,0.0,0.0,133.26
2020-07-09 23:30:00,57.2236000266,9.6175973682,58.0261887353,-6.2863999734,-2.2024026318,6.661036104,63.51,11.82,64.6005611431,133.82,51.5736000266,-35.1624026318,62.4197947653,-6.2863999734,-2.2024026318,6.661036104,57.86,-32.96,66.5893474964,133.43,-6.2863999734,-2.2024026318,6.661036104,-6.2863999734,-2.2024026318,6.661036104,0.0,0.0,0.0,0.0,51.4036000266,10.1475973682,52.3956470333,-6.2863999734,-2.2024026318,6.661036104,57.69,12.35,58.9971067087,134.28,51.5936000266,-74.7624026318,90.8367569379,-6.2863999734,-2.2024026318,6.661036104,57.88,-72.56,92.8172828734,0.0,-6.2863999734,-2.2024026318,6.661036104,-6.2863999734,-2.2024026318,6.661036104,0.0,0.0,0.0,133.43
2020-07-10 00:00:00,53.3338168159,9.6475894069,54.1993726672,-5.6861831841,-2.0624105931,6.0486541195,59.02,11.71,60.1704620225,134.08,49.0338168159,-35.7324105931,60.6722371298,-5.6861831841,-2.0624105931,6.0486541195,54.72,-33.67,64.2491034957,133.67,-5.6861831841,-2.0624105931,6.0486541195,-5.6861831841,-2.0624105931,6.0486541195,0.0,0.0,0.0,0.0,48.9438168159,9.8175894069,49.9187566579,-5.6861831841,-2.0624105931,6.0486541195,54.63,11.88,55.9068090665,134.6,47.9938168159,-75.3424105931,89.3302036634,-5.6861831841,-2.0624105931,6.0486541195,53.68,-73.28,90.8377718793,0.0,-5.6861831841,-2.0624105931,6.0486541195,-5.6861831841,-2.0624105931,6.0486541195,0.0,0.0,0.0,133.67
2020-07-10 00:30:00,52.0008500939,9.8141627031,52.9188643118,-5.5791499061,-1.9458372969000002,5.9087389907,57.58,11.76,58.7686481042,135.0,47.1408500939,-37.4858372969,60.228296883,-5.5791499061,-1.9458372969000002,5.9087389907,52.72,-35.54,63.5805787957,134.71,-5.5791499061,-1.9458372969000002,5.9087389907,-5.5791499061,-1.9458372969000002,5.9087389907,0.0,0.0,0.0,0.0,47.1208500939,8.7041627031,47.9180233517,-5.5791499061,-1.9458372969000002,5.9087389907,52.7,10.65,53.7653466463,135.64,46.8208500939,-76.3058372969,89.5252635243,-5.5791499061,-1.9458372969000002,5.9087389907,52.4,-74.36,90.9679591944,0.0,-5.5791499061,-1.9458372969000002,5.9087389907,-5.5791499061,-1.9458372969000002,5.9087389907,0.0,0.0,0.0,134.71
2020-07-10 01:00:00,49.5624001143,9.1731539248,50.4041492143,-5.1975998857,-1.8568460752,5.519322596,54.76,11.03,55.8598111347,134.27,45.4924001143,-37.4168460752,58.9031309726,-5.1975998857,-1.8568460752,5.519322596,50.69,-35.56,61.9192191488,133.96,-5.1975998857,-1.8568460752,5.519322596,-5.1975998857,-1.8568460752,5.519322596,0.0,0.0,0.0,0.0,45.5424001143,8.3031539248,46.2931158302,-5.1975998857,-1.8568460752,5.519322596,50.74,10.16,51.7472047554,134.87,44.5224001143,-76.0568460752,88.1299492048,-5.1975998857,-1.8568460752,5.519322596,49.72,-74.2,89.3180743187,0.0,-5.1975998857,-1.8568460752,5.519322596,-5.1975998857,-1.8568460752,5.519322596,0.0,0.0,0.0,133.96
2020-07-10 01:30:00,50.0896668682,8.8818889188,50.8710396762,-5.1103331318,-1.8381110812,5.4308523331,55.2,10.72,56.2312937785,134.0,45.3296668682,-37.2081110812,58.6448823736,-5.1103331318,-1.8381110812,5.4308523331,50.44,-35.37,61.6054421297,133.64,-5.1103331318,-1.8381110812,5.4308523331,-5.1103331318,-1.8381110812,5.4308523331,0.0,0.0,0.0,0.0,45.3796668682,8.2518889188,46.1238315386,-5.1103331318,-1.8381110812,5.4308523331,50.49,10.09,51.4883307168,134.53,45.0496668682,-75.8781110812,88.2437546016,-5.1103331318,-1.8381110812,5.4308523331,50.16,-74.04,89.4312428629,0.0,-5.1103331318,-1.8381110812,5.4308523331,-5.1103331318,-1.8381110812,5.4308523331,0.0,0.0,0.0,133.64
2020-07-10 02:00:00,48.1072667672,8.8012564158,48.9057382146,-5.2527332327,-1.8287435842000002,5.5619699308,53.36,10.63,54.4085149586,134.19,44.4072667672,-37.6887435842,58.2447142211,-5.2527332327,-1.8287435842000002,5.5619699308,49.66,-35.86,61.2540219088,133.87,-5.2527332327,-1.8287435842000002,5.5619699308,-5.2527332327,-1.8287435842000002,5.5619699308,0.0,0.0,0.0,0.0,44.4672667672,7.9812564158,45.1778515174,-5.2527332327,-1.8287435842000002,5.5619699308,49.72,9.81,50.6785408235,134.77,43.1872667672,-76.3887435842,87.7518099938,-5.2527332327,-1.8287435842000002,5.5619699308,48.44,-74.56,88.9135940113,0.0,-5.2527332327,-1.8287435842000002,5.5619699308,-5.2527332327,-1.8287435842000002,5.5619699308,0.0,0.0,0.0,133.87
2020-07-10 02:30:00,48.3623002088,8.5651955749,49.1149127733,-5.2776997912,-1.8048044251,5.5777624635,53.64,10.37,54.6331996134,134.52,43.9023002088,-37.7248044251,57.8841328219,-5.2776997912,-1.8048044251,5.5777624635,49.18,-35.92,60.9008932611,134.16,-5.2776997912,-1.8048044251,5.5777624635,-5.2776997912,-1.8048044251,5.5777624635,0.0,0.0,0.0,0.0,43.9923002088,8.0351955749,44.7200944273,-5.2776997912,-1.8048044251,5.5777624635,49.27,9.84,50.2429945366,135.04,43.4423002088,-76.8448044251,88.2743304397,-5.2776997912,-1.8048044251,5.5777624635,48.72,-75.04,89.4686537286,0.0,-5.2776997912,-1.8048044251,5.5777624635,-5.2776997912,-1.8048044251,5.5777624635,0.0,0.0,0.0,134.16
2020-07-10 03:00:00,46.3702668517,8.6568288949,47.171414378,-4.9697331483,-1.7631711051,5.2732361895,51.34,10.42,52.386754051,134.69,42.9302668517,-37.9231711051,57.2815390735,-4.9697331483,-1.7631711051,5.2732361895,47.9,-36.16,60.0162944541,134.33,-4.9697331483,-1.7631711051,5.2732361895,-4.9697331483,-1.7631711051,5.2732361895,0.0,0.0,0.0,0.0,43.0502668517,7.9968288949,43.7866960204,-4.9697331483,-1.7631711051,5.2732361895,48.02,9.76,49.0018162929,135.23,41.5902668517,-77.1631711051,87.6578876758,-4.9697331483,-1.7631711051,5.2732361895,46.56,-75.4,88.6171179852,0.0,-4.9697331483,-1.7631711051,5.2732361895,-4.9697331483,-1.7631711051,5.2732361895,0.0,0.0,0.0,134.33
2020-07-10 03:30:00,45.3882667319,8.538686388,46.184455417,-4.9317332681,-1.741313612,5.2301210429000005,50.32,10.28,51.3593302137,134.69,42.4482667319,-38.241313612,57.1336452129,-4.9317332681,-1.741313612,5.2301210429000005,47.38,-36.5,59.808982603,134.41,-4.9317332681,-1.741313612,5.2301210429000005,-4.9317332681,-1.741313612,5.2301210429000005,0.0,0.0,0.0,0.0,42.5782667319,7.748686388,43.2776031988,-4.9317332681,-1.741313612,5.2301210429000005,47.51,9.49,48.4485314535,135.23,40.7082667319,-77.421313612,87.4712683213,-4.9317332681,-1.741313612,5.2301210429000005,45.64,-75.68,88.3768748033,0.0,-4.9317332681,-1.741313612,5.2301210429000005,-4.9317332681,-1.741313612,5.2301210429000005,0.0,0.0,0.0,134.41
2020-07-10 04:00:00,44.8444167028,8.5592068045,45.6539344475,-4.9155832971999995,-1.7407931955,5.2147214788,49.76,10.3,50.8148364161,134.98,42.1744167028,-38.3507931955,57.0040767222,-4.9155832971999995,-1.7407931955,5.2147214788,47.09,-36.61,59.6469630409,134.66,-4.9155832971999995,-1.7407931955,5.2147214788,-4.9155832971999995,-1.7407931955,5.2147214788,0.0,0.0,0.0,0.0,42.3244167028,7.8092068045000005,43.0388192234,-4.9155832971999995,-1.7407931955,5.2147214788,47.24,9.55,48.195643994,135.56,40.2044167028,-77.7407931955,87.5215747635,-4.9155832971999995,-1.7407931955,5.2147214788,45.12,-76.0,88.384469224,0.0,-4.9155832971999995,-1.7407931955,5.2147214788,-4.9155832971999995,-1.7407931955,5.2147214788,0.0,0.0,0.0,134.66
2020-07-10 04:30:00,44.7328334237,8.439727221,45.5220318272,-4.7571665763,-1.740272779,5.0654894314,49.49,10.18,50.5261565924,134.9,41.9428334237,-38.390272779,56.8596018247,-4.7571665763,-1.740272779,5.0654894314,46.7,-36.65,59.3642358664,134.51,-4.7571665763,-1.740272779,5.0654894314,-4.7571665763,-1.740272779,5.0654894314,0.0,0.0,0.0,0.0,42.1028334237,7.689727221,42.7993047495,-4.7571665763,-1.740272779,5.0654894314,46.86,9.43,47.7994194525,135.43,40.1228334237,-77.740272779,87.4836657537,-4.7571665763,-1.740272779,5.0654894314,44.88,-76.0,88.2621912259,0.0,-4.7571665763,-1.740272779,5.0654894314,-4.7571665763,-1.740272779,5.0654894314,0.0,0.0,0.0,134.51
2020-07-10 05:00:00,44.9273334973,8.388686388,45.7037783393,-4.9526665027,-1.741313612,5.2498646252,49.88,10.13,50.898244567,134.9,41.4973334973,-38.591313612,56.6684936599,-4.9526665027,-1.741313612,5.2498646252,46.45,-36.85,59.2918628481,134.6,-4.9526665027,-1.741313612,5.2498646252,-4.9526665027,-1.741313612,5.2498646252,0.0,0.0,0.0,0.0,41.6673334973,7.468686388,42.331406274,-4.9526665027,-1.741313612,5.2498646252,46.62,9.21,47.5210321858,135.43,40.2473334973,-77.701313612,87.5062397242,-4.9526665027,-1.741313612,5.2498646252,45.2,-75.96,88.3909588137,0.0,-4.9526665027,-1.741313612,5.2498646252,-4.9526665027,-1.741313612,5.2498646252,0.0,0.0,0.0,134.6
2020-07-10 05:30:00,45.2406836903,8.3873493114,46.0115973341,-4.9293163097,-1.7626506886,5.2349877489,50.17,10.15,51.1864376569,134.77,41.5706836903,-38.4126506886,56.6008257484,-4.9293163097,-1.7626506886,5.2349877489,46.5,-36.65,59.2070308325,134.4,-4.9293163097,-1.7626506886,5.2349877489,-4.9293163097,-1.7626506886,5.2349877489,0.0,0.0,0.0,0.0,41.7206836903,7.5573493114,42.3996341517,-4.9293163097,-1.7626506886,5.2349877489,46.65,9.32,47.5718919111,135.27,40.5506836903,-77.5226506886,87.4878238244,-4.9293163097,-1.7626506886,5.2349877489,45.48,-75.76,88.3629334054,0.0,-4.9293163097,-1.7626506886,5.2349877489,-4.9293163097,-1.7626506886,5.2349877489,0.0,0.0,0.0,134.4
2020-07-10 06:00:00,46.5431503243,8.5732259953,47.3261560459,-5.0768496757,-1.8167740047,5.3921304151000005,51.62,10.39,52.6552608958,134.52,42.7431503243,-38.0467740047,57.223543335,-5.0768496757,-1.8167740047,5.3921304151000005,47.82,-36.23,59.9947106002,134.15,-5.0768496757,-1.8167740047,5.3921304151000005,-5.0768496757,-1.8167740047,5.3921304151000005,0.0,0.0,0.0,0.0,42.8531503243,7.7532259953,43.5488806521,-5.0768496757,-1.8167740047,5.3921304151000005,47.93,9.57,48.8760657173,135.04,41.7631503243,-76.9367740047,87.5410070724,-5.0768496757,-1.8167740047,5.3921304151000005,46.84,-75.12,88.5268320906,0.0,-5.0768496757,-1.8167740047,5.3921304151000005,-5.0768496757,-1.8167740047,5.3921304151000005,0.0,0.0,0.0,134.15
2020-07-10 06:30:00,49.5929004052,9.0459881415,50.4111661445,-5.6070995948,-2.0140118585,5.9578359857,55.2,11.06,56.2971011687,133.18,46.2329004052,-35.0740118585,58.0316067994,-5.6070995948,-2.0140118585,5.9578359857,51.84,-33.06,61.4845443994,132.66,-5.6070995948,-2.0140118585,5.9578359857,-5.6070995948,-2.0140118585,5.9578359857,0.0,0.0,0.0,0.0,46.1929004052,9.7259881415,47.2057082689,-5.6070995948,-2.0140118585,5.9578359857,51.8,11.74,53.1137232737,133.51,44.5129004052,-74.6940118585,86.951674567,-5.6070995948,-2.0140118585,5.9578359857,50.12,-72.68,88.2858810909,0.0,-5.6070995948,-2.0140118585,5.9578359857,-5.6070995948,-2.0140118585,5.9578359857,0.0,0.0,0.0,132.66
2020-07-10 07:00:00,52.8030335643,10.3885581693,53.8152626532,-5.6069664357,-2.1014418307,5.9878318596,58.41,12.49,59.7304629147,132.38,48.9830335643,-33.6714418307,59.4399156469,-5.6069664357,-2.1014418307,5.9878318596,54.59,-31.57,63.0613431509,131.91,-5.6069664357,-2.1014418307,5.9878318596,-5.6069664357,-2.1014418307,5.9878318596,0.0,0.0,0.0,0.0,48.8830335643,10.6885581693,50.0379480613,-5.6069664357,-2.1014418307,5.9878318596,54.49,12.79,55.9709228082,132.75,47.4330335643,-72.3814418307,86.5388109151,-5.6069664357,-2.1014418307,5.9878318596,53.04,-70.28,88.0483957832,0.0,-5.6069664357,-2.1014418307,5.9878318596,-5.6069664357,-2.1014418307,5.9878318596,0.0,0.0,0.0,131.91
2020-07-10 07:30:00,58.1700501194,11.7760761346,59.3500690818,-6.0399498806,-2.2539238654,6.4467951225,64.21,14.03,65.7249191707,132.06,53.4700501194,-30.8639238654,61.7383839774,-6.0399498806,-2.2539238654,6.4467951225,59.51,-28.61,66.0300855671,131.47,-6.0399498806,-2.2539238654,6.4467951225,-6.0399498806,-2.2539238654,6.4467951225,0.0,0.0,0.0,0.0,53.2300501194,13.1560761346,54.8317478745,-6.0399498806,-2.2539238654,6.4467951225,59.27,15.41,61.2405176333,132.27,52.2800501194,-70.4939238654,87.7644400793,-6.0399498806,-2.2539238654,6.4467951225,58.32,-68.24,89.7659178085,0.0,-6.0399498806,-2.2539238654,6.4467951225,-6.0399498806,-2.2539238654,6.4467951225,0.0,0.0,0.0,131.47
2020-07-10 08:00:00,62.720433416,13.6321049209,64.1847883261,-6.209566584,-2.3678950791,6.6457237579,68.93,16.0,70.7625953453,131.22,56.630433416,-28.4078950791,63.3562506128,-6.209566584,-2.3678950791,6.6457237579,62.84,-26.04,68.0216671363,130.62,-6.209566584,-2.3678950791,6.6457237579,-6.209566584,-2.3678950791,6.6457237579,0.0,0.0,0.0,0.0,56.290433416,15.0521049209,58.2681624621,-6.209566584,-2.3678950791,6.6457237579,62.5,17.42,64.8822502692,131.43,56.430433416,-67.5278950791,88.002331954,-6.209566584,-2.3678950791,6.6457237579,62.64,-65.16,90.3858130461,0.0,-6.209566584,-2.3678950791,6.6457237579,-6.209566584,-2.3678950791,6.6457237579,0.0,0.0,0.0,130.62
2020-07-10 08:30:00,66.2078167314,14.5371969994,67.7849916496,-6.0121832686,-2.3528030006,6.4561621429,72.22,16.89,74.1687299338,131.07,58.8178167314,-25.7328030006,64.2005663161,-6.0121832686,-2.3528030006,6.4561621429,64.83,-23.38,68.9170029818,130.32,-6.0121832686,-2.3528030006,6.4561621429,-6.0121832686,-2.3528030006,6.4561621429,0.0,0.0,0.0,0.0,58.4078167314,17.5371969994,60.9838202634,-6.0121832686,-2.3528030006,6.4561621429,64.42,19.89,67.4206830283,131.12,59.6678167314,-66.5128030006,89.3543581281,-6.0121832686,-2.3528030006,6.4561621429,65.68,-64.16,91.8170354564,0.0,-6.0121832686,-2.3528030006,6.4561621429,-6.0121832686,-2.3528030006,6.4561621429,0.0,0.0,0.0,130.32
2020-07-10 09:00:00,70.0407834769,15.8703995302,71.8162998999,-6.3192165231,-2.4496004698,6.7773918233,76.36,18.32,78.5268871152,131.18,61.1307834769,-24.8096004698,65.9733958803,-6.3192165231,-2.4496004698,6.7773918233,67.45,-22.36,71.0596376292,130.47,-6.3192165231,-2.4496004698,6.7773918233,-6.3192165231,-2.4496004698,6.7773918233,0.0,0.0,0.0,0.0,60.6307834769,18.4503995302,63.3759350846,-6.3192165231,-2.4496004698,6.7773918233,66.95,20.9,70.1363849938,131.26,63.1607834769,-65.0496004698,90.6682694811,-6.3192165231,-2.4496004698,6.7773918233,69.48,-62.6,93.5212831392,0.0,-6.3192165231,-2.4496004698,6.7773918233,-6.3192165231,-2.4496004698,6.7773918233,0.0,0.0,0.0,130.47
2020-07-10 09:30:00,69.4147334618,16.3498791137,71.3142606258,-6.1052665382,-2.4501208863,6.5785539338,75.52,18.8,77.8248700609,130.88,61.4647334618,-24.1201208863,66.0279765788,-6.1052665382,-2.4501208863,6.5785539338,67.57,-21.67,70.9598041147,130.14,-6.1052665382,-2.4501208863,6.5785539338,-6.1052665382,-2.4501208863,6.5785539338,0.0,0.0,0.0,0.0,60.9447334618,18.9998791137,63.8377313433,-6.1052665382,-2.4501208863,6.5785539338,67.05,21.45,70.397478648,130.94,62.5747334618,-64.3701208863,89.7725444149,-6.1052665382,-2.4501208863,6.5785539338,68.68,-61.92,92.4717729905,0.0,-6.1052665382,-2.4501208863,6.5785539338,-6.1052665382,-2.4501208863,6.5785539338,0.0,0.0,0.0,130.14
2020-07-10 10:00:00,69.2763500809,17.1302394666,71.3628599814,-5.0836499191,-2.2497605334,5.5592192759,74.36,19.38,76.8439587736,130.88,61.2863500809,-23.579760533399998,65.6659867287,-5.0836499191,-2.2497605334,5.5592192759,66.37,-21.33,69.7133114979,130.14,-5.0836499191,-2.2497605334,5.5592192759,-5.0836499191,-2.2497605334,5.5592192759,0.0,0.0,0.0,0.0,60.8063500809,19.5602394666,63.8749965022,-5.0836499191,-2.2497605334,5.5592192759,65.89,21.81,69.4058225223,130.94,62.5163500809,-63.7297605334,89.2736041901,-5.0836499191,-2.2497605334,5.5592192759,67.6,-61.48,91.3758742776,0.0,-5.0836499191,-2.2497605334,5.5592192759,-5.0836499191,-2.2497605334,5.5592192759,0.0,0.0,0.0,130.14
2020-07-10 10:30:00,69.3642168172,17.4161802598,71.5172560261,-4.4457831828,-2.1238197402,4.9270273388,73.81,19.54,76.352653523,131.17,61.0542168172,-23.2538197402,65.33266812,-4.4457831828,-2.1238197402,4.9270273388,65.5,-21.13,68.8238832092,130.42,-4.4457831828,-2.1238197402,4.9270273388,-4.4457831828,-2.1238197402,4.9270273388,0.0,0.0,0.0,0.0,60.6042168172,20.0361802598,63.8303972683,-4.4457831828,-2.1238197402,4.9270273388,65.05,22.16,68.720943678,131.26,62.6342168172,-63.8438197402,89.4375672485,-4.4457831828,-2.1238197402,4.9270273388,67.08,-61.72,91.1541814729,0.0,-4.4457831828,-2.1238197402,4.9270273388,-4.4457831828,-2.1238197402,4.9270273388,0.0,0.0,0.0,130.42
2020-07-10 11:00:00,70.1779170974,17.0124652737,72.2105534034,-4.4020829026,-2.1675347263,4.9067851666,74.58,19.18,77.0068100885,130.83,61.0779170974,-22.0275347263,64.9286088183,-4.4020829026,-2.1675347263,4.9067851666,65.48,-19.86,68.42550694,129.98,-4.4020829026,-2.1675347263,4.9067851666,-4.4020829026,-2.1675347263,4.9067851666,0.0,0.0,0.0,0.0,60.6079170974,20.9524652737,64.1274154784,-4.4020829026,-2.1675347263,4.9067851666,65.01,23.12,68.9988007142,130.8,63.3979170974,-63.8075347263,89.9483039314,-4.4020829026,-2.1675347263,4.9067851666,67.8,-61.64,91.6314880377,0.0,-4.4020829026,-2.1675347263,4.9067851666,-4.4020829026,-2.1675347263,4.9067851666,0.0,0.0,0.0,129.98
