Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-10 11:30:00,71.1369504476,16.4478936117,73.0136899714,-4.1930495524,-2.1821063883,4.7268650117,75.33,18.63,77.5995219057,130.83,61.6469504476,-20.9921063883,65.1230760184,-4.1930495524,-2.1821063883,4.7268650117,65.84,-18.81,68.4742411422,129.81,-4.1930495524,-2.1821063883,4.7268650117,-4.1930495524,-2.1821063883,4.7268650117,0.0,0.0,0.0,0.0,61.1369504476,21.8878936117,64.9369432356,-4.1930495524,-2.1821063883,4.7268650117,65.33,24.07,69.6230838156,130.64,64.2869504476,-64.3421063883,90.9544867081,-4.1930495524,-2.1821063883,4.7268650117,68.48,-62.16,92.4844635601,0.0,-4.1930495524,-2.1821063883,4.7268650117,-4.1930495524,-2.1821063883,4.7268650117,0.0,0.0,0.0,129.81
2020-07-10 12:00:00,69.4396169628,15.5649952857,71.162697266,-4.0003830372,-2.2050047143000002,4.5678343047,73.44,17.77,75.5592912884,131.02,62.6296169628,-21.1950047143,66.1188108313,-4.0003830372,-2.2050047143000002,4.5678343047,66.63,-18.99,69.2833096784,129.92,-4.0003830372,-2.2050047143000002,4.5678343047,-4.0003830372,-2.2050047143000002,4.5678343047,0.0,0.0,0.0,0.0,62.1296169628,21.7549952857,65.8283307081,-4.0003830372,-2.2050047143000002,4.5678343047,66.13,23.96,70.3367507069,130.74,62.7996169628,-65.4450047143,90.7019323539,-4.0003830372,-2.2050047143000002,4.5678343047,66.8,-63.24,91.9866164178,0.0,-4.0003830372,-2.2050047143000002,4.5678343047,-4.0003830372,-2.2050047143000002,4.5678343047,0.0,0.0,0.0,129.92
2020-07-10 12:30:00,73.7459668649,16.6571890381,75.6037669399,-4.5640331351,-2.2128109619,5.0721721985,78.31,18.87,80.5514307756,131.4,63.6459668649,-21.1528109619,67.068998127,-4.5640331351,-2.2128109619,5.0721721985,68.21,-18.94,70.790731738,130.41,-4.5640331351,-2.2128109619,5.0721721985,-4.5640331351,-2.2128109619,5.0721721985,0.0,0.0,0.0,0.0,63.1059668649,22.0071890381,66.8332209557,-4.5640331351,-2.2128109619,5.0721721985,67.67,24.22,71.8737594676,131.18,66.7159668649,-64.5728109619,92.8475532808,-4.5640331351,-2.2128109619,5.0721721985,71.28,-62.36,94.7080144444,0.0,-4.5640331351,-2.2128109619,5.0721721985,-4.5640331351,-2.2128109619,5.0721721985,0.0,0.0,0.0,130.41
2020-07-10 13:00:00,71.0467335173,15.9057398751,72.8054318334,-4.3432664827,-2.2242601249,4.8796820433,75.39,18.13,77.5393384032,131.26,61.6767335173,-21.3842601249,65.2786798154,-4.3432664827,-2.2242601249,4.8796820433,66.02,-19.16,68.7440615617,130.23,-4.3432664827,-2.2242601249,4.8796820433,-4.3432664827,-2.2242601249,4.8796820433,0.0,0.0,0.0,0.0,61.1967335173,21.6957398751,64.9287711412,-4.3432664827,-2.2242601249,4.8796820433,65.54,23.92,69.7686032539,131.02,64.2167335173,-65.3042601249,91.5884013076,-4.3432664827,-2.2242601249,4.8796820433,68.56,-63.08,93.1641561975,0.0,-4.3432664827,-2.2242601249,4.8796820433,-4.3432664827,-2.2242601249,4.8796820433,0.0,0.0,0.0,130.23
2020-07-10 13:30:00,70.6779001211,16.6932257857,72.6225127124,-5.7720998789,-2.4667742143,6.277110166,76.45,19.16,78.8143901835,131.42,63.7579001211,-23.8767742143,68.0820840951,-5.7720998789,-2.4667742143,6.277110166,69.53,-21.41,72.7516941383,130.68,-5.7720998789,-2.4667742143,6.277110166,-5.7720998789,-2.4667742143,6.277110166,0.0,0.0,0.0,0.0,63.2679001211,19.6532257857,66.2501054303,-5.7720998789,-2.4667742143,6.277110166,69.04,22.12,72.4970068348,131.53,63.7479001211,-64.8667742143,90.9477496523,-5.7720998789,-2.4667742143,6.277110166,69.52,-62.4,93.4172917612,0.0,-5.7720998789,-2.4667742143,6.277110166,-5.7720998789,-2.4667742143,6.277110166,0.0,0.0,0.0,130.68
2020-07-10 14:00:00,68.153400125,16.4640265232,70.1138368509,-3.856599875,-2.1659734768,4.423211921,72.01,18.63,74.3808913633,131.42,59.563400125,-24.2559734768,64.3129138179,-3.856599875,-2.1659734768,4.423211921,63.42,-22.09,67.1570137811,130.76,-3.856599875,-2.1659734768,4.423211921,-3.856599875,-2.1659734768,4.423211921,0.0,0.0,0.0,0.0,59.213400125,19.2040265232,62.2496697908,-3.856599875,-2.1659734768,4.423211921,63.07,21.37,66.5920550817,131.53,61.543400125,-65.1259734768,89.6045898391,-3.856599875,-2.1659734768,4.423211921,65.4,-62.96,90.7806234832,0.0,-3.856599875,-2.1659734768,4.423211921,-3.856599875,-2.1659734768,4.423211921,0.0,0.0,0.0,130.76
2020-07-10 14:30:00,66.4826002261,16.1839865073,68.424100667,-3.4473997739,-2.1160134927,4.0450065887,69.93,18.3,72.2848179081,131.42,58.3526002261,-24.6760134927,63.3555963987,-3.4473997739,-2.1160134927,4.0450065887,61.8,-22.56,65.7890082005,130.76,-3.4473997739,-2.1160134927,4.0450065887,-3.4473997739,-2.1160134927,4.0450065887,0.0,0.0,0.0,0.0,58.0126002261,18.8039865073,60.9840281841,-3.4473997739,-2.1160134927,4.0450065887,61.46,20.92,64.9228619209,131.53,60.0326002261,-65.4760134927,88.8314214273,-3.4473997739,-2.1160134927,4.0450065887,63.48,-63.36,89.6894642642,0.0,-3.4473997739,-2.1160134927,4.0450065887,-3.4473997739,-2.1160134927,4.0450065887,0.0,0.0,0.0,130.76
2020-07-10 15:00:00,65.998716831,15.7044428145,67.8414338546,-4.561283169,-2.2955571855,5.1063575022,70.56,18.0,72.8197335892,131.42,59.548716831,-25.5455571855,64.7967990578,-4.561283169,-2.2955571855,5.1063575022,64.11,-23.25,68.1957080761,130.76,-4.561283169,-2.2955571855,5.1063575022,-4.561283169,-2.2955571855,5.1063575022,0.0,0.0,0.0,0.0,59.198716831,18.0244428145,61.8818924501,-4.561283169,-2.2955571855,5.1063575022,63.76,20.32,66.9196533165,131.62,59.518716831,-65.9755571855,88.8552294417,-4.561283169,-2.2955571855,5.1063575022,64.08,-63.68,90.3404051352,0.0,-4.561283169,-2.2955571855,5.1063575022,-4.561283169,-2.2955571855,5.1063575022,0.0,0.0,0.0,130.76
2020-07-10 15:30:00,66.9230668516,15.3730257061,68.6660527203,-4.8169331484,-2.2169742939,5.3026238765,71.74,17.59,73.864982908,131.42,59.6930668516,-25.5969742939,64.9497292,-4.8169331484,-2.2169742939,5.3026238765,64.51,-23.38,68.616065903,130.69,-4.8169331484,-2.2169742939,5.3026238765,-4.8169331484,-2.2169742939,5.3026238765,0.0,0.0,0.0,0.0,59.3030668516,17.9130257061,61.9494166878,-4.8169331484,-2.2169742939,5.3026238765,64.12,20.13,67.2055897973,131.52,60.3830668516,-66.1369742939,89.555648237,-4.8169331484,-2.2169742939,5.3026238765,65.2,-63.92,91.3061137055,0.0,-4.8169331484,-2.2169742939,5.3026238765,-4.8169331484,-2.2169742939,5.3026238765,0.0,0.0,0.0,130.69
2020-07-10 16:00:00,67.3237334613,15.5814564954,69.1033058086,-4.3662665387,-2.0785435046,4.835765357,71.69,17.66,73.8331341608,131.42,59.2337334613,-25.5585435046,64.5125904443,-4.3662665387,-2.0785435046,4.835765357,63.6,-23.48,67.7957992799,130.69,-4.3662665387,-2.0785435046,4.835765357,-4.3662665387,-2.0785435046,4.835765357,0.0,0.0,0.0,0.0,58.8837334613,17.9714564954,61.5651469169,-4.3662665387,-2.0785435046,4.835765357,63.25,20.05,66.3518274051,131.52,60.7937334613,-65.9585435046,89.7017697117,-4.3662665387,-2.0785435046,4.835765357,65.16,-63.88,91.2495479441,0.0,-4.3662665387,-2.0785435046,4.835765357,-4.3662665387,-2.0785435046,4.835765357,0.0,0.0,0.0,130.69
2020-07-10 16:30:00,69.1229334,15.7832739725,70.9019862847,-4.2070666,-2.0067260275,4.6611542268,73.33,17.79,75.4570937686,131.67,60.2129334,-25.8467260275,65.5259535984,-4.2070666,-2.0067260275,4.6611542268,64.42,-23.84,68.6897517829,131.04,-4.2070666,-2.0067260275,4.6611542268,-4.2070666,-2.0067260275,4.6611542268,0.0,0.0,0.0,0.0,59.8429334,17.8532739725,62.4493079982,-4.2070666,-2.0067260275,4.6611542268,64.05,19.86,67.0583484735,131.86,62.4329334,-66.0067260275,90.8557045749,-4.2070666,-2.0067260275,4.6611542268,66.64,-64.0,92.3952899232,0.0,-4.2070666,-2.0067260275,4.6611542268,-4.2070666,-2.0067260275,4.6611542268,0.0,0.0,0.0,131.04
2020-07-10 17:00:00,70.2510501229,16.2588944288,72.107986322,-4.2989498771,-2.1311055712,4.7981851779,74.55,18.39,76.7847289505,132.31,61.1110501229,-25.9011055712,66.3733961534,-4.2989498771,-2.1311055712,4.7981851779,65.41,-23.77,69.5951219555,131.67,-4.2989498771,-2.1311055712,4.7981851779,-4.2989498771,-2.1311055712,4.7981851779,0.0,0.0,0.0,0.0,60.7310501229,18.2488944288,63.4135836939,-4.2989498771,-2.1311055712,4.7981851779,65.03,20.38,68.1486999142,132.49,63.5410501229,-66.4111055712,91.9124583172,-4.2989498771,-2.1311055712,4.7981851779,67.84,-64.28,93.4568563563,0.0,-4.2989498771,-2.1311055712,4.7981851779,-4.2989498771,-2.1311055712,4.7981851779,0.0,0.0,0.0,131.67
2020-07-10 17:30:00,72.3527667513,16.2409199467,74.153154601,-6.2272332487,-2.4490800533,6.6915190384,78.58,18.69,80.7721022383,132.47,63.2327667513,-27.2190800533,68.8422915799,-6.2272332487,-2.4490800533,6.6915190384,69.46,-24.77,73.7444540288,131.95,-6.2272332487,-2.4490800533,6.6915190384,-6.2272332487,-2.4490800533,6.6915190384,0.0,0.0,0.0,0.0,62.7727667513,17.2009199467,65.0868027532,-6.2272332487,-2.4490800533,6.6915190384,69.0,19.65,71.7434491783,132.78,65.3727667513,-66.5690800533,93.300809492,-6.2272332487,-2.4490800533,6.6915190384,71.6,-64.12,96.1141737727,0.0,-6.2272332487,-2.4490800533,6.6915190384,-6.2272332487,-2.4490800533,6.6915190384,0.0,0.0,0.0,131.95
2020-07-10 18:00:00,73.0459167301,17.0877653931,75.017982358,-6.2340832699,-2.5422346069,6.7325144643,79.28,19.63,81.6740797316,132.47,63.3959167301,-28.5522346069,69.5289318133,-6.2340832699,-2.5422346069,6.7325144643,69.63,-26.01,74.3293818083,132.23,-6.2340832699,-2.5422346069,6.7325144643,-6.2340832699,-2.5422346069,6.7325144643,0.0,0.0,0.0,0.0,62.9559167301,16.0477653931,64.969055907,-6.2340832699,-2.5422346069,6.7325144643,69.19,18.59,71.643870638,133.03,65.9659167301,-65.8222346069,93.1883508744,-6.2340832699,-2.5422346069,6.7325144643,72.2,-63.28,96.0062414638,0.0,-6.2340832699,-2.5422346069,6.7325144643,-6.2340832699,-2.5422346069,6.7325144643,0.0,0.0,0.0,132.23
2020-07-10 18:30:00,72.4411168651,16.5170287649,74.3002533769,-6.8988831349,-2.6629712351,7.394998601,79.34,19.18,81.6254127095,132.47,62.4811168651,-29.3829712351,69.0452674939,-6.8988831349,-2.6629712351,7.394998601,69.38,-26.72,74.3474464928,132.23,-6.8988831349,-2.6629712351,7.394998601,-6.8988831349,-2.6629712351,7.394998601,0.0,0.0,0.0,0.0,62.0211168651,15.2870287649,63.8773213719,-6.8988831349,-2.6629712351,7.394998601,68.92,17.95,71.2191610453,133.03,65.4211168651,-66.4629712351,93.2590428713,-6.8988831349,-2.6629712351,7.394998601,72.32,-63.8,96.4397345496,0.0,-6.8988831349,-2.6629712351,7.394998601,-6.8988831349,-2.6629712351,7.394998601,0.0,0.0,0.0,132.23
2020-07-10 19:00:00,70.0397668677,15.6396708633,71.764672699,-6.9602331323,-2.7103291367,7.4693191982,77.0,18.35,79.1563168673,132.15,62.8397668677,-29.3403291367,69.3519373474,-6.9602331323,-2.7103291367,7.4693191982,69.8,-26.63,74.7074086018,131.83,-6.9602331323,-2.7103291367,7.4693191982,-6.9602331323,-2.7103291367,7.4693191982,0.0,0.0,0.0,0.0,62.3797668677,15.0396708633,64.1671801948,-6.9602331323,-2.7103291367,7.4693191982,69.34,17.75,71.575820638,132.6,63.1597668677,-66.8303291367,91.9535156658,-6.9602331323,-2.7103291367,7.4693191982,70.12,-64.12,95.0167816757,0.0,-6.9602331323,-2.7103291367,7.4693191982,-6.9602331323,-2.7103291367,7.4693191982,0.0,0.0,0.0,131.83
2020-07-10 19:30:00,70.240250296,14.819887075,71.7866409198,-6.869749704,-2.590112925,7.3418080852,77.11,17.41,79.0509974637,131.92,61.390250296,-29.930112925,68.2976902326,-6.869749704,-2.590112925,7.3418080852,68.26,-27.34,73.5316476084,131.59,-6.869749704,-2.590112925,7.3418080852,-6.869749704,-2.590112925,7.3418080852,0.0,0.0,0.0,0.0,60.980250296,14.239887075,62.6208057283,-6.869749704,-2.590112925,7.3418080852,67.85,16.83,69.906161388,132.38,63.370250296,-67.190112925,92.3596226576,-6.869749704,-2.590112925,7.3418080852,70.24,-64.6,95.4296473849,0.0,-6.869749704,-2.590112925,7.3418080852,-6.869749704,-2.590112925,7.3418080852,0.0,0.0,0.0,131.59
2020-07-10 20:00:00,68.3237667788,13.9279975273,69.7289482351,-7.4562332212,-2.7020024727000003,7.93071442,75.78,16.63,77.5832797708,132.12,60.9137667788,-30.6120024727,68.1731741859,-7.4562332212,-2.7020024727000003,7.93071442,68.37,-27.91,73.8473086849,131.74,-7.4562332212,-2.7020024727000003,7.93071442,-7.4562332212,-2.7020024727000003,7.93071442,0.0,0.0,0.0,0.0,60.5137667788,13.6679975273,62.0381344511,-7.4562332212,-2.7020024727000003,7.93071442,67.97,16.37,69.9135022725,132.55,61.5437667788,-68.2620024727,91.9093913097,-7.4562332212,-2.7020024727000003,7.93071442,69.0,-65.56,95.1793759173,0.0,-7.4562332212,-2.7020024727000003,7.93071442,-7.4562332212,-2.7020024727000003,7.93071442,0.0,0.0,0.0,131.74
2020-07-10 20:30:00,66.1655667565,12.5752433424,67.3499737886,-7.4544332435000005,-2.6447566576,7.9096973874,73.62,15.22,75.1768102542,132.23,59.3155667565,-31.2447566576,67.0415638111,-7.4544332435000005,-2.6447566576,7.9096973874,66.77,-28.6,72.6374070297,131.74,-7.4544332435000005,-2.6447566576,7.9096973874,-7.4544332435000005,-2.6447566576,7.9096973874,0.0,0.0,0.0,0.0,58.9355667565,13.0352433424,60.3599088626,-7.4544332435000005,-2.6447566576,7.9096973874,66.39,15.68,68.21652659,132.55,59.5855667565,-69.6847566576,91.6864497956,-7.4544332435000005,-2.6447566576,7.9096973874,67.04,-67.04,94.8088772215,0.0,-7.4544332435000005,-2.6447566576,7.9096973874,-7.4544332435000005,-2.6447566576,7.9096973874,0.0,0.0,0.0,131.74
2020-07-10 21:00:00,64.4611168162,11.670927908,65.5091301989,-7.3688831838,-2.589072092,7.8104886963,71.83,14.26,73.2317997867,132.71,57.6311168162,-31.599072092,65.7255428472,-7.3688831838,-2.589072092,7.8104886963,65.0,-29.01,71.1799135993,132.15,-7.3688831838,-2.589072092,7.8104886963,-7.3688831838,-2.589072092,7.8104886963,0.0,0.0,0.0,0.0,57.3111168162,12.950927908,58.7561966468,-7.3688831838,-2.589072092,7.8104886963,64.68,15.54,66.5206283795,132.98,58.1111168162,-71.269072092,91.9575039596,-7.3688831838,-2.589072092,7.8104886963,65.48,-68.68,94.8924275166,0.0,-7.3688831838,-2.589072092,7.8104886963,-7.3688831838,-2.589072092,7.8104886963,0.0,0.0,0.0,132.15
2020-07-10 21:30:00,63.3475168288,10.8659079,64.2726679303,-7.4224831712,-2.5640921,7.8528863944000005,70.77,13.43,72.0330327003,133.1,56.9375168288,-32.3440921,65.482983411,-7.4224831712,-2.5640921,7.8528863944000005,64.36,-29.78,70.9158515425,132.54,-7.4224831712,-2.5640921,7.8528863944000005,-7.4224831712,-2.5640921,7.8528863944000005,0.0,0.0,0.0,0.0,56.6375168288,12.4459079,57.9888690698,-7.4224831712,-2.5640921,7.8528863944000005,64.06,15.01,65.7950127289,133.35,57.0575168288,-72.5640921,92.3098461106,-7.4224831712,-2.5640921,7.8528863944000005,64.48,-70.0,95.1717941409,0.0,-7.4224831712,-2.5640921,7.8528863944000005,-7.4224831712,-2.5640921,7.8528863944000005,0.0,0.0,0.0,132.54
2020-07-10 22:00:00,62.8258168224,10.2394387291,63.6547670241,-7.4341831776,-2.5505612709000003,7.8595446633,70.26,12.79,71.4146462569,132.74,56.2958168224,-32.7905612709,65.1493660765,-7.4341831776,-2.5505612709000003,7.8595446633,63.73,-30.24,70.5405592549,132.19,-7.4341831776,-2.5505612709000003,7.8595446633,-7.4341831776,-2.5505612709000003,7.8595446633,0.0,0.0,0.0,0.0,56.0158168224,11.7994387291,57.2450739244,-7.4341831776,-2.5505612709000003,7.8595446633,63.45,14.35,65.0524788152,133.01,56.5658168224,-72.7105612709,92.1222956353,-7.4341831776,-2.5505612709000003,7.8595446633,64.0,-70.16,94.9653915908,0.0,-7.4341831776,-2.5505612709000003,7.8595446633,-7.4341831776,-2.5505612709000003,7.8595446633,0.0,0.0,0.0,132.19
2020-07-10 22:30:00,61.9819668316,9.4322249686,62.6955427457,-7.2280331684,-2.5177750314000003,7.6539959885,69.21,11.95,70.2340843181,132.74,55.3019668316,-33.4177750314,64.6146672474,-7.2280331684,-2.5177750314000003,7.6539959885,62.53,-30.9,69.7481963925,132.19,-7.2280331684,-2.5177750314000003,7.6539959885,-7.2280331684,-2.5177750314000003,7.6539959885,0.0,0.0,0.0,0.0,55.0519668316,11.0822249686,56.1563421377,-7.2280331684,-2.5177750314000003,7.6539959885,62.28,13.6,63.7476148573,133.01,55.8119668316,-73.3177750314,92.1437560401,-7.2280331684,-2.5177750314000003,7.6539959885,63.04,-70.8,94.7981096858,0.0,-7.2280331684,-2.5177750314000003,7.6539959885,-7.2280331684,-2.5177750314000003,7.6539959885,0.0,0.0,0.0,132.19
2020-07-10 23:00:00,59.2358335534,9.6604315849,60.0183964728,-6.8541664466,-2.3595684151,7.2489420458,66.09,12.02,67.1741654209,133.2,53.1958335534,-34.8495684151,63.5947256159,-6.8541664466,-2.3595684151,7.2489420458,60.05,-32.49,68.2759298728,132.77,-6.8541664466,-2.3595684151,7.2489420458,-6.8541664466,-2.3595684151,7.2489420458,0.0,0.0,0.0,0.0,53.0158335534,10.0804315849,53.9656715728,-6.8541664466,-2.3595684151,7.2489420458,59.87,12.44,61.1487571419,133.64,53.3058335534,-73.8395684151,91.0702682249,-6.8541664466,-2.3595684151,7.2489420458,60.16,-71.48,93.4270624605,0.0,-6.8541664466,-2.3595684151,7.2489420458,-6.8541664466,-2.3595684151,7.2489420458,0.0,0.0,0.0,132.77
2020-07-10 23:30:00,56.9371002485,9.1151073721,57.6621068563,-6.2328997515,-2.2148926279,6.6147402568,63.17,11.33,64.1780164854,133.62,50.6771002485,-35.4248926279,61.8311532101,-6.2328997515,-2.2148926279,6.6147402568,56.91,-33.21,65.8912148924,133.18,-6.2328997515,-2.2148926279,6.6147402568,-6.2328997515,-2.2148926279,6.6147402568,0.0,0.0,0.0,0.0,50.5771002485,9.7551073721,51.5092728485,-6.2328997515,-2.2148926279,6.6147402568,56.81,11.97,58.0573595679,134.06,51.2871002485,-74.9748926279,90.8383243816,-6.2328997515,-2.2148926279,6.6147402568,57.52,-72.76,92.7500296496,0.0,-6.2328997515,-2.2148926279,6.6147402568,-6.2328997515,-2.2148926279,6.6147402568,0.0,0.0,0.0,133.18
2020-07-11 00:00:00,54.4788002937,8.3064364874,55.1084074217,-5.8011997063,-2.0535635126,6.1539451682,60.28,10.36,61.1637801317,133.27,48.0488002937,-35.9935635126,60.0351882149,-5.8011997063,-2.0535635126,6.1539451682,53.85,-33.94,63.6533274857,132.85,-5.8011997063,-2.0535635126,6.1539451682,-5.8011997063,-2.0535635126,6.1539451682,0.0,0.0,0.0,0.0,48.0288002937,8.8864364874,48.8439802954,-5.8011997063,-2.0535635126,6.1539451682,53.83,10.94,54.930433277,133.72,48.9988002937,-75.2535635126,89.7996728923,-5.8011997063,-2.0535635126,6.1539451682,54.8,-73.2,91.4400349956,0.0,-5.8011997063,-2.0535635126,6.1539451682,-5.8011997063,-2.0535635126,6.1539451682,0.0,0.0,0.0,132.85
2020-07-11 00:30:00,52.8059169318,9.5689585381,53.6659093886,-5.3140830682,-1.9510414619,5.6609223314,58.12,11.52,59.2506945107,133.99,46.2959169318,-38.4910414619,60.2069115416,-5.3140830682,-1.9510414619,5.6609223314,51.61,-36.54,63.2357786384,133.89,-5.3140830682,-1.9510414619,5.6609223314,-5.3140830682,-1.9510414619,5.6609223314,0.0,0.0,0.0,0.0,46.3559169318,7.0589585381,46.8902967599,-5.3140830682,-1.9510414619,5.6609223314,51.67,9.01,52.4496806473,134.77,47.4859169318,-74.9510414619,88.7275093929,-5.3140830682,-1.9510414619,5.6609223314,52.8,-73.0,90.0935069802,0.0,-5.3140830682,-1.9510414619,5.6609223314,-5.3140830682,-1.9510414619,5.6609223314,0.0,0.0,0.0,133.89
2020-07-11 01:00:00,49.6536833823,8.8859801802,50.4425308366,-5.0663166177,-1.8740198198,5.4018065825,54.72,10.76,55.7678760578,133.1,45.2836833823,-37.8640198198,59.0279254047,-5.0663166177,-1.8740198198,5.4018065825,50.35,-35.99,61.8902464044,132.89,-5.0663166177,-1.8740198198,5.4018065825,-5.0663166177,-1.8740198198,5.4018065825,0.0,0.0,0.0,0.0,45.3636833823,7.1059801802,45.9168675362,-5.0663166177,-1.8740198198,5.4018065825,50.43,8.98,51.2232886488,133.81,44.5336833823,-74.6740198198,86.9451447272,-5.0663166177,-1.8740198198,5.4018065825,49.6,-72.8,88.0908621822,0.0,-5.0663166177,-1.8740198198,5.4018065825,-5.0663166177,-1.8740198198,5.4018065825,0.0,0.0,0.0,132.89
2020-07-11 01:30:00,50.4819500505,8.8690226474,51.2551152922,-4.9380499495,-1.7709773526,5.2460173549,55.42,10.64,56.4321362346,133.78,44.9419500505,-38.4609773526,59.1525625248,-4.9380499495,-1.7709773526,5.2460173549,49.88,-36.69,61.9206790983,133.61,-4.9380499495,-1.7709773526,5.2460173549,-4.9380499495,-1.7709773526,5.2460173549,0.0,0.0,0.0,0.0,45.0419500505,6.8890226474,45.5657316125,-4.9380499495,-1.7709773526,5.2460173549,49.98,8.66,50.7247079834,134.51,45.3819500505,-75.4109773526,88.0132768147,-4.9380499495,-1.7709773526,5.2460173549,50.32,-73.64,89.1905376147,0.0,-4.9380499495,-1.7709773526,5.2460173549,-4.9380499495,-1.7709773526,5.2460173549,0.0,0.0,0.0,133.61
2020-07-11 02:00:00,49.3551167153,7.9622892876,49.9932555119,-4.8748832847,-1.6877107124,5.158764822,54.23,9.65,55.0818972077,133.97,43.9051167153,-38.7077107124,58.5315824353,-4.8748832847,-1.6877107124,5.158764822,48.78,-37.02,61.2369888221,133.7,-4.8748832847,-1.6877107124,5.158764822,-4.8748832847,-1.6877107124,5.158764822,0.0,0.0,0.0,0.0,44.0451167153,6.6922892876,44.55063459,-4.8748832847,-1.6877107124,5.158764822,48.92,8.38,49.6325578628,134.61,44.3251167153,-76.4477107124,88.3683678982,-4.8748832847,-1.6877107124,5.158764822,49.2,-74.76,89.4969139133,0.0,-4.8748832847,-1.6877107124,5.158764822,-4.8748832847,-1.6877107124,5.158764822,0.0,0.0,0.0,133.7
2020-07-11 02:30:00,47.8006333516,8.2825455152,48.5128963166,-4.6493666484,-1.6174544848,4.9226790716,52.45,9.9,53.376141674,133.81,42.7606333516,-39.2074544848,58.0146210175,-4.6493666484,-1.6174544848,4.9226790716,47.41,-37.59,60.5038527699,133.62,-4.6493666484,-1.6174544848,4.9226790716,-4.6493666484,-1.6174544848,4.9226790716,0.0,0.0,0.0,0.0,42.9206333516,6.1725455152,43.3622080323,-4.6493666484,-1.6174544848,4.9226790716,47.57,7.79,48.203620196,134.54,42.9106333516,-76.0574544848,87.3273086574,-4.6493666484,-1.6174544848,4.9226790716,47.56,-74.44,88.3361036044,0.0,-4.6493666484,-1.6174544848,4.9226790716,-4.6493666484,-1.6174544848,4.9226790716,0.0,0.0,0.0,133.62
2020-07-11 03:00:00,46.491383352,7.5046992518,47.093197352,-4.468616648,-1.5753007482,4.738154408,50.96,9.08,51.7626119897,133.88,41.591383352,-39.1153007482,57.0950954265,-4.468616648,-1.5753007482,4.738154408,46.06,-37.54,59.4203264885,133.62,-4.468616648,-1.5753007482,4.738154408,-4.468616648,-1.5753007482,4.738154408,0.0,0.0,0.0,0.0,41.791383352,6.2646992518,42.2583267438,-4.468616648,-1.5753007482,4.738154408,46.26,7.84,46.919646205,134.54,41.731383352,-76.9353007482,87.5245614539,-4.468616648,-1.5753007482,4.738154408,46.2,-75.36,88.3943980125,0.0,-4.468616648,-1.5753007482,4.738154408,-4.468616648,-1.5753007482,4.738154408,0.0,0.0,0.0,133.62
2020-07-11 03:30:00,44.4182333541,7.7297913303,45.0857974124,-3.9917666459000003,-1.5602086697000002,4.2858432132,48.41,9.29,49.2933281489,133.88,41.0882333541,-39.1802086697,56.774392745,-3.9917666459000003,-1.5602086697000002,4.2858432132,45.08,-37.62,58.7151666948,133.62,-3.9917666459000003,-1.5602086697000002,4.2858432132,-3.9917666459000003,-1.5602086697000002,4.2858432132,0.0,0.0,0.0,0.0,41.2982333541,6.3097913303,41.7774765251,-3.9917666459000003,-1.5602086697000002,4.2858432132,45.29,7.87,45.9686958701,134.54,39.8482333541,-77.0802086697,86.7711949325,-3.9917666459000003,-1.5602086697000002,4.2858432132,43.84,-75.52,87.3224827865,0.0,-3.9917666459000003,-1.5602086697000002,4.2858432132,-3.9917666459000003,-1.5602086697000002,4.2858432132,0.0,0.0,0.0,133.62
2020-07-11 04:00:00,44.5647833512,7.6790467408000005,45.2215399338,-4.2552166488,-1.5409532592000001,4.5256387036,48.82,9.22,49.6830031298,134.72,40.6647833512,-39.6009532592,56.7614314833,-4.2552166488,-1.5409532592000001,4.5256387036,44.92,-38.06,58.8758864052,134.44,-4.2552166488,-1.5409532592000001,4.5256387036,-4.2552166488,-1.5409532592000001,4.5256387036,0.0,0.0,0.0,0.0,40.8747833512,6.3490467408,41.364940572,-4.2552166488,-1.5409532592000001,4.5256387036,45.13,7.89,45.8145064363,135.37,40.0247833512,-78.0209532592,87.6883825246,-4.2552166488,-1.5409532592000001,4.5256387036,44.28,-76.48,88.373688392,0.0,-4.2552166488,-1.5409532592000001,4.5256387036,-4.2552166488,-1.5409532592000001,4.5256387036,0.0,0.0,0.0,134.44
2020-07-11 04:30:00,44.1774000185,7.6493429843000005,44.8347534897,-4.1525999815,-1.5206570157,4.4222714035,48.33,9.17,49.1922534552,134.8,40.3574000185,-39.6706570157,56.5904653127,-4.1525999815,-1.5206570157,4.4222714035,44.51,-38.15,58.6222022787,134.53,-4.1525999815,-1.5206570157,4.4222714035,-4.1525999815,-1.5206570157,4.4222714035,0.0,0.0,0.0,0.0,40.7674000185,6.3893429843,41.2650531084,-4.1525999815,-1.5206570157,4.4222714035,44.92,7.91,45.611122547,135.48,39.6474000185,-78.2406570157,87.7126942835,-4.1525999815,-1.5206570157,4.4222714035,43.8,-76.72,88.3425061904,0.0,-4.1525999815,-1.5206570157,4.4222714035,-4.1525999815,-1.5206570157,4.4222714035,0.0,0.0,0.0,134.53
2020-07-11 05:00:00,43.4063166853,7.6461083989,44.074610626,-4.0736833147,-1.5138916011,4.3458904184,47.48,9.16,48.3555167484,134.8,39.9363166853,-39.7738916011,56.3637458255,-4.0736833147,-1.5138916011,4.3458904184,44.01,-38.26,58.3155871101,134.53,-4.0736833147,-1.5138916011,4.3458904184,-4.0736833147,-1.5138916011,4.3458904184,0.0,0.0,0.0,0.0,40.1563166853,6.2961083989,40.6469033347,-4.0736833147,-1.5138916011,4.3458904184,44.23,7.8100000000000005,44.9142405034,135.48,38.9263166853,-78.3538916011,87.4905163988,-4.0736833147,-1.5138916011,4.3458904184,43.0,-76.84,88.0533111246,0.0,-4.0736833147,-1.5138916011,4.3458904184,-4.0736833147,-1.5138916011,4.3458904184,0.0,0.0,0.0,134.53
2020-07-11 05:30:00,43.8188333529,8.5603838174,44.6471760306,-4.2211666471000004,-1.5196161826,4.4863661471,48.04,10.08,49.0861283867,134.8,39.4788333529,-41.0096161826,56.9242207004,-4.2211666471000004,-1.5196161826,4.4863661471,43.7,-39.49,58.8994915088,134.71,-4.2211666471000004,-1.5196161826,4.4863661471,-4.2211666471000004,-1.5196161826,4.4863661471,0.0,0.0,0.0,0.0,39.7588333529,5.1303838174,40.0884730028,-4.2211666471000004,-1.5196161826,4.4863661471,43.98,6.65,44.4799156924,135.66,39.2988333529,-77.2796161826,86.6979664135,-4.2211666471000004,-1.5196161826,4.4863661471,43.52,-75.76,87.370292434,0.0,-4.2211666471000004,-1.5196161826,4.4863661471,-4.2211666471000004,-1.5196161826,4.4863661471,0.0,0.0,0.0,134.71
2020-07-11 06:00:00,43.6265333535,8.9714246504,44.5394305386,-4.0834666465,-1.5185753496,4.3566926613,47.71,10.49,48.8496079821,134.36,39.5565333535,-41.1885753496,57.1070754835,-4.0834666465,-1.5185753496,4.3566926613,43.64,-39.67,58.9759145754,134.39,-4.0834666465,-1.5185753496,4.3566926613,-4.0834666465,-1.5185753496,4.3566926613,0.0,0.0,0.0,0.0,39.8365333535,4.7914246504,40.1236481368,-4.0834666465,-1.5185753496,4.3566926613,43.92,6.31,44.3709646052,135.35,39.1165333535,-76.4785753496,85.9015463721,-4.0834666465,-1.5185753496,4.3566926613,43.2,-74.96,86.5172907574,0.0,-4.0834666465,-1.5185753496,4.3566926613,-4.0834666465,-1.5185753496,4.3566926613,0.0,0.0,0.0,134.39
2020-07-11 06:30:00,46.3979000301,9.0193830003,47.2664193366,-4.3420999699,-1.5706169997,4.6174310941000005,50.74,10.59,51.8333454448,134.14,40.8679000301,-40.4406169997,57.4945976261,-4.3420999699,-1.5706169997,4.6174310941000005,45.21,-38.87,59.6223196463,134.13,-4.3420999699,-1.5706169997,4.6174310941000005,-4.3420999699,-1.5706169997,4.6174310941000005,0.0,0.0,0.0,0.0,41.0979000301,5.2893830003,41.4368792189,-4.3420999699,-1.5706169997,4.6174310941000005,45.44,6.86,45.9549039821,135.07,41.6179000301,-75.8906169997,86.5530782325,-4.3420999699,-1.5706169997,4.6174310941000005,45.96,-74.32,87.3829731698,0.0,-4.3420999699,-1.5706169997,4.6174310941000005,-4.3420999699,-1.5706169997,4.6174310941000005,0.0,0.0,0.0,134.13
2020-07-11 07:00:00,46.8301500244,8.3638825917,47.5711833289,-4.1898499756,-1.5961174083,4.4835737531,51.02,9.96,51.9830934055,133.67,41.9601500244,-38.2761174083,56.7953814489,-4.1898499756,-1.5961174083,4.4835737531,46.15,-36.68,58.9512077909,133.39,-4.1898499756,-1.5961174083,4.4835737531,-4.1898499756,-1.5961174083,4.4835737531,0.0,0.0,0.0,0.0,42.1401500244,6.9938825917,42.7165850436,-4.1898499756,-1.5961174083,4.4835737531,46.33,8.59,47.1196031392,134.33,42.0501500244,-75.9961174083,86.8540441097,-4.1898499756,-1.5961174083,4.4835737531,46.24,-74.4,87.5985022703,0.0,-4.1898499756,-1.5961174083,4.4835737531,-4.1898499756,-1.5961174083,4.4835737531,0.0,0.0,0.0,133.39
2020-07-11 07:30:00,49.5145333539,9.888382183200001,50.4922678779,-3.9254666461000003,-1.6216178168000002,4.2472264755,53.44,11.51,54.6654708203,133.74,43.8145333539,-37.3816178168,57.5942591203,-3.9254666461000003,-1.6216178168000002,4.2472264755,47.74,-35.76,59.6480108637,133.51,-3.9254666461000003,-1.6216178168000002,4.2472264755,-3.9254666461000003,-1.6216178168000002,4.2472264755,0.0,0.0,0.0,0.0,43.9345333539,7.9583821832,44.6495136367,-3.9254666461000003,-1.6216178168000002,4.2472264755,47.86,9.58,48.8093843436,134.42,44.5145333539,-74.5416178168,86.8216359352,-3.9254666461000003,-1.6216178168000002,4.2472264755,48.44,-72.92,87.5429037672,0.0,-3.9254666461000003,-1.6216178168000002,4.2472264755,-3.9254666461000003,-1.6216178168000002,4.2472264755,0.0,0.0,0.0,133.51
2020-07-11 08:00:00,52.1514000218,11.2579338372,53.3526906399,-3.4685999782,-1.5820661628,3.8123639847,55.62,12.84,57.0828345477,133.23,45.0914000218,-36.5920661628,58.0707642621,-3.4685999782,-1.5820661628,3.8123639847,48.56,-35.01,59.8646281205,133.1,-3.4685999782,-1.5820661628,3.8123639847,-3.4685999782,-1.5820661628,3.8123639847,0.0,0.0,0.0,0.0,45.2114000218,8.4879338372,46.0012577302,-3.4685999782,-1.5820661628,3.8123639847,48.68,10.07,49.7106356829,134.01,46.9714000218,-72.5820661628,86.4550099674,-3.4685999782,-1.5820661628,3.8123639847,50.44,-71.0,87.0930169417,0.0,-3.4685999782,-1.5820661628,3.8123639847,-3.4685999782,-1.5820661628,3.8123639847,0.0,0.0,0.0,133.1
2020-07-11 08:30:00,56.8242500195,10.8457400848,57.8500256548,-3.2357499805,-1.5742599151999999,3.5983846677,60.06,12.42,61.3307426989,133.15,47.2742500195,-34.0742599152,58.2744361078,-3.2357499805,-1.5742599151999999,3.5983846677,50.51,-32.5,60.0625515609,132.78,-3.2357499805,-1.5742599151999999,3.5983846677,-3.2357499805,-1.5742599151999999,3.5983846677,0.0,0.0,0.0,0.0,47.2842500195,10.6757400848,48.4744440532,-3.2357499805,-1.5742599151999999,3.5983846677,50.52,12.25,51.9839677208,133.67,51.3242500195,-72.5742599152,88.8887048072,-3.2357499805,-1.5742599151999999,3.5983846677,54.56,-71.0,89.5421330995,0.0,-3.2357499805,-1.5742599151999999,3.5983846677,-3.2357499805,-1.5742599151999999,3.5983846677,0.0,0.0,0.0,132.78
2020-07-11 09:00:00,57.9282166851,12.9036184028,59.3479709527,-2.5717833149000002,-1.5263815971999999,2.9906370891,60.5,14.43,62.1970650433,132.32,48.5382166851,-32.6863815972,58.5180144988,-2.5717833149000002,-1.5263815971999999,2.9906370891,51.11,-31.16,59.8596500157,132.03,-2.5717833149000002,-1.5263815971999999,2.9906370891,-2.5717833149000002,-1.5263815971999999,2.9906370891,0.0,0.0,0.0,0.0,48.4882166851,11.6936184028,49.8783306522,-2.5717833149000002,-1.5263815971999999,2.9906370891,51.06,13.22,52.7436441669,132.95,52.3082166851,-69.8063815972,87.2300432447,-2.5717833149000002,-1.5263815971999999,2.9906370891,54.88,-68.28,87.6012146035,0.0,-2.5717833149000002,-1.5263815971999999,2.9906370891,-2.5717833149000002,-1.5263815971999999,2.9906370891,0.0,0.0,0.0,132.03
2020-07-11 09:30:00,60.3825166856,13.1287825519,61.793310743,-2.1374833144,-1.4712174481,2.5948633295,62.52,14.6,64.2021058845,132.43,49.8225166856,-30.6612174481,58.5012258357,-2.1374833144,-1.4712174481,2.5948633295,51.96,-29.19,59.597799456,131.95,-2.1374833144,-1.4712174481,2.5948633295,-2.1374833144,-1.4712174481,2.5948633295,0.0,0.0,0.0,0.0,49.7325166856,13.6087825519,51.5608589768,-2.1374833144,-1.4712174481,2.5948633295,51.87,15.08,54.0176202734,132.86,54.6225166856,-69.6312174481,88.4992981462,-2.1374833144,-1.4712174481,2.5948633295,56.76,-68.16,88.6988342652,0.0,-2.1374833144,-1.4712174481,2.5948633295,-2.1374833144,-1.4712174481,2.5948633295,0.0,0.0,0.0,131.95
2020-07-11 10:00:00,61.5707833528,13.6455559277,63.0647489431,-2.4592166472,-1.6044440723,2.93632207,64.03,15.25,65.8209951307,131.76,51.2707833528,-29.7544440723,59.2791714488,-2.4592166472,-1.6044440723,2.93632207,53.73,-28.15,60.6575255018,131.31,-2.4592166472,-1.6044440723,2.93632207,-2.4592166472,-1.6044440723,2.93632207,0.0,0.0,0.0,0.0,51.1307833528,14.0455559277,53.0248493406,-2.4592166472,-1.6044440723,2.93632207,53.59,15.65,55.8284031654,132.19,55.7007833528,-68.1244440723,87.9972564702,-2.4592166472,-1.6044440723,2.93632207,58.16,-66.52,88.3600362155,0.0,-2.4592166472,-1.6044440723,2.93632207,-2.4592166472,-1.6044440723,2.93632207,0.0,0.0,0.0,131.31
2020-07-11 10:30:00,63.1436000461,14.3969730361,64.7640877291,-2.5063999539,-1.6830269639000002,3.0190429759,65.65,16.08,67.5905977189,131.9,53.1936000461,-29.1430269639,60.6537311836,-2.5063999539,-1.6830269639000002,3.0190429759,55.7,-27.46,62.1010595723,131.45,-2.5063999539,-1.6830269639000002,3.0190429759,-2.5063999539,-1.6830269639000002,3.0190429759,0.0,0.0,0.0,0.0,52.9936000461,14.7269730361,55.0018670652,-2.5063999539,-1.6830269639000002,3.0190429759,55.5,16.41,57.8751941681,132.32,57.0936000461,-67.5630269639,88.4558747555,-2.5063999539,-1.6830269639000002,3.0190429759,59.6,-65.88,88.8388113383,0.0,-2.5063999539,-1.6830269639000002,3.0190429759,-2.5063999539,-1.6830269639000002,3.0190429759,0.0,0.0,0.0,131.45
2020-07-11 11:00:00,62.845483372,14.6838025599,64.538119262,-2.064516628,-1.4961974401,2.5496736433000002,64.91,16.18,66.8961919693,131.54,51.805483372,-28.8961974401,59.3194599933,-2.064516628,-1.4961974401,2.5496736433000002,53.87,-27.4,60.437876369,131.11,-2.064516628,-1.4961974401,2.5496736433000002,-2.064516628,-1.4961974401,2.5496736433000002,0.0,0.0,0.0,0.0,51.675483372,14.813802559900001,53.7569002827,-2.064516628,-1.4961974401,2.5496736433000002,53.74,16.31,56.1605172697,132.02,56.855483372,-66.9761974401,87.8541803957,-2.064516628,-1.4961974401,2.5496736433000002,58.92,-65.48,88.0863031351,0.0,-2.064516628,-1.4961974401,2.5496736433000002,-2.064516628,-1.4961974401,2.5496736433000002,0.0,0.0,0.0,131.11
2020-07-11 11:30:00,63.4802167288,15.3980459237,65.3210359242,-2.6897832712,-1.5919540763,3.1255802384,66.17,16.99,68.3163889561,131.54,52.8302167288,-29.2719540763,60.3976745832,-2.6897832712,-1.5919540763,3.1255802384,55.52,-27.68,62.0375112331,131.24,-2.6897832712,-1.5919540763,3.1255802384,-2.6897832712,-1.5919540763,3.1255802384,0.0,0.0,0.0,0.0,52.6402167288,14.5080459237,54.602891991,-2.6897832712,-1.5919540763,3.1255802384,55.33,16.1,57.6248114964,132.14,57.3502167288,-66.1919540763,87.5809462342,-2.6897832712,-1.5919540763,3.1255802384,60.04,-64.6,88.1927525367,0.0,-2.6897832712,-1.5919540763,3.1255802384,-2.6897832712,-1.5919540763,3.1255802384,0.0,0.0,0.0,131.24
2020-07-11 12:00:00,64.4888667485,15.9416888392,66.4300487547,-2.2511332514999998,-1.5883111608,2.7550559449,66.74,17.53,69.0038296039,131.26,53.4888667485,-29.3183111608,60.9969034899,-2.2511332514999998,-1.5883111608,2.7550559449,55.74,-27.73,62.2567305598,131.04,-2.2511332514999998,-1.5883111608,2.7550559449,-2.2511332514999998,-1.5883111608,2.7550559449,0.0,0.0,0.0,0.0,53.2788667485,14.3216888392,55.1701768459,-2.2511332514999998,-1.5883111608,2.7550559449,55.53,15.91,57.7642536522,131.93,58.3088667485,-65.3483111608,87.5803957119,-2.2511332514999998,-1.5883111608,2.7550559449,60.56,-63.76,87.9366317299,0.0,-2.2511332514999998,-1.5883111608,2.7550559449,-2.2511332514999998,-1.5883111608,2.7550559449,0.0,0.0,0.0,131.04
2020-07-11 12:30:00,66.5680500661,15.612313381,68.3743345029,-2.6919499339,-1.457686619,3.0612815496,69.26,17.07,71.3325486717,131.62,53.3780500661,-29.337686619,60.9090804808,-2.6919499339,-1.457686619,3.0612815496,56.07,-27.88,62.6190011099,131.37,-2.6919499339,-1.457686619,3.0612815496,-2.6919499339,-1.457686619,3.0612815496,0.0,0.0,0.0,0.0,53.1680500661,14.442313381,55.0946636584,-2.6919499339,-1.457686619,3.0612815496,55.86,15.9,58.0788223021,132.23,60.2280500661,-65.897686619,89.2744258817,-2.6919499339,-1.457686619,3.0612815496,62.92,-64.44,90.0635331308,0.0,-2.6919499339,-1.457686619,3.0612815496,-2.6919499339,-1.457686619,3.0612815496,0.0,0.0,0.0,131.37
2020-07-11 13:00:00,64.3641667487,15.6753638094,66.2454752554,-1.9258332513,-1.4946361906,2.4377799437,66.29,17.17,68.4775364627,131.62,53.1041667487,-29.6746361906,60.8328575617,-1.9258332513,-1.4946361906,2.4377799437,55.03,-28.18,61.8256686175,131.37,-1.9258332513,-1.4946361906,2.4377799437,-1.9258332513,-1.4946361906,2.4377799437,0.0,0.0,0.0,0.0,52.9241667487,14.1353638094,54.7793385874,-1.9258332513,-1.4946361906,2.4377799437,54.85,15.63,57.0334936682,132.23,58.2341667487,-65.9346361906,87.9692811526,-1.9258332513,-1.4946361906,2.4377799437,60.16,-64.44,88.1574682032,0.0,-1.9258332513,-1.4946361906,2.4377799437,-1.9258332513,-1.4946361906,2.4377799437,0.0,0.0,0.0,131.37
2020-07-11 13:30:00,63.3214000865,15.358958747700001,65.1574809421,-1.1285999135,-1.3010412523000001,1.7223373958,64.45,16.66,66.5684467297,131.86,50.6814000865,-30.2310412523,59.0128813897,-1.1285999135,-1.3010412523000001,1.7223373958,51.81,-28.93,59.33987698,131.65,-1.1285999135,-1.3010412523000001,1.7223373958,-1.1285999135,-1.3010412523000001,1.7223373958,0.0,0.0,0.0,0.0,50.5814000865,13.7289587477,52.4114714829,-1.1285999135,-1.3010412523000001,1.7223373958,51.71,15.03,53.8500232126,132.54,57.3114000865,-66.5810412523,87.8500519869,-1.1285999135,-1.3010412523000001,1.7223373958,58.44,-65.28,87.6168476949,0.0,-1.1285999135,-1.3010412523000001,1.7223373958,-1.1285999135,-1.3010412523000001,1.7223373958,0.0,0.0,0.0,131.65
2020-07-11 14:00:00,61.031016703,14.3722574425,62.7004528197,-0.41898329700000003,-1.1277425575,1.2030587181,61.45,15.5,63.3746992103,132.46,47.591016703,-30.187742557500002,56.3578270655,-0.41898329700000003,-1.1277425575,1.2030587181,48.01,-29.06,56.1199046685,132.12,-0.41898329700000003,-1.1277425575,1.2030587181,-0.41898329700000003,-1.1277425575,1.2030587181,0.0,0.0,0.0,0.0,47.571016703,14.0422574425,49.6002683888,-0.41898329700000003,-1.1277425575,1.2030587181,47.99,15.17,50.3305970559,133.04,55.301016703,-68.3677425575,87.9337857185,-0.41898329700000003,-1.1277425575,1.2030587181,55.72,-67.24,87.3266053388,0.0,-0.41898329700000003,-1.1277425575,1.2030587181,-0.41898329700000003,-1.1277425575,1.2030587181,0.0,0.0,0.0,132.12
2020-07-11 14:30:00,59.1064333619,14.4740269425,60.8528382304,0.6964333619,-0.8659730575,1.1112734874,58.41,15.34,60.3907583989,132.46,45.7364333619,-29.9859730575,54.6898520465,0.6964333619,-0.8659730575,1.1112734874,45.04,-29.12,53.6337207361,132.12,0.6964333619,-0.8659730575,1.1112734874,0.6964333619,-0.8659730575,1.1112734874,0.0,0.0,0.0,0.0,45.7764333619,14.2540269425,47.9443337154,0.6964333619,-0.8659730575,1.1112734874,45.08,15.12,47.5480893412,133.04,53.6164333619,-68.4259730575,86.930062207,0.6964333619,-0.8659730575,1.1112734874,52.92,-67.56,85.8188790419,0.0,0.6964333619,-0.8659730575,1.1112734874,0.6964333619,-0.8659730575,1.1112734874,0.0,0.0,0.0,132.12
2020-07-11 15:00:00,58.761383366,14.2560365379,60.4659801282,0.5713833660000001,-0.9039634621,1.0694058592,58.19,15.16,60.1323681556,132.74,45.731383366,-30.3839634621,54.9048691851,0.5713833660000001,-0.9039634621,1.0694058592,45.16,-29.48,53.9304737602,132.39,0.5713833660000001,-0.9039634621,1.0694058592,0.5713833660000001,-0.9039634621,1.0694058592,0.0,0.0,0.0,0.0,45.781383366,14.0560365379,47.8905755453,0.5713833660000001,-0.9039634621,1.0694058592,45.21,14.96,47.6208536253,133.32,53.291383366,-69.0239634621,87.2025175845,0.5713833660000001,-0.9039634621,1.0694058592,52.72,-68.12,86.1378708815,0.0,0.5713833660000001,-0.9039634621,1.0694058592,0.5713833660000001,-0.9039634621,1.0694058592,0.0,0.0,0.0,132.39
2020-07-11 15:30:00,57.7055333721,13.8097594853,59.334964724,0.2055333721,-1.0002405147,1.0211390965,57.5,14.81,59.3766460824,132.58,45.8155333721,-30.5902405147,55.0892540603,0.2055333721,-1.0002405147,1.0211390965,45.61,-29.59,54.3676392719,132.19,0.2055333721,-1.0002405147,1.0211390965,0.2055333721,-1.0002405147,1.0211390965,0.0,0.0,0.0,0.0,45.8555333721,13.7897594853,47.8841039125,0.2055333721,-1.0002405147,1.0211390965,45.65,14.79,47.9861084065,133.14,52.2855333721,-69.3602405147,86.859771841,0.2055333721,-1.0002405147,1.0211390965,52.08,-68.36,85.9384430857,0.0,0.2055333721,-1.0002405147,1.0211390965,0.2055333721,-1.0002405147,1.0211390965,0.0,0.0,0.0,132.19
2020-07-11 16:00:00,60.0024167069,14.9748915797,61.8428442788,-0.8375832931,-1.0351084203,1.3315386643,60.84,16.01,62.9112525706,132.72,45.7724167069,-32.5251084203,56.1515521508,-0.8375832931,-1.0351084203,1.3315386643,46.61,-31.49,56.250441776,132.65,-0.8375832931,-1.0351084203,1.3315386643,-0.8375832931,-1.0351084203,1.3315386643,0.0,0.0,0.0,0.0,45.8124167069,12.1248915797,47.389772318,-0.8375832931,-1.0351084203,1.3315386643,46.65,13.16,48.4706932073,133.59,54.3224167069,-68.2351084203,87.2178592836,-0.8375832931,-1.0351084203,1.3315386643,55.16,-67.2,86.9394363911,0.0,-0.8375832931,-1.0351084203,1.3315386643,-0.8375832931,-1.0351084203,1.3315386643,0.0,0.0,0.0,132.65
2020-07-11 16:30:00,59.4679500433,15.1101757765,61.3575952458,-0.5320499567,-1.1298242235,1.2488314267,60.0,16.24,62.1589703904,132.72,47.2979500433,-32.8598242235,57.5922227935,-0.5320499567,-1.1298242235,1.2488314267,47.83,-31.73,57.397750827,132.65,-0.5320499567,-1.1298242235,1.2488314267,-0.5320499567,-1.1298242235,1.2488314267,0.0,0.0,0.0,0.0,47.3179500433,11.8201757765,48.7719689134,-0.5320499567,-1.1298242235,1.2488314267,47.85,12.95,49.571413133,133.59,53.8279500433,-68.0898242235,86.7967301725,-0.5320499567,-1.1298242235,1.2488314267,54.36,-66.96,86.2476156192,0.0,-0.5320499567,-1.1298242235,1.2488314267,-0.5320499567,-1.1298242235,1.2488314267,0.0,0.0,0.0,132.65
2020-07-11 17:00:00,62.1492000539,15.4026337179,64.0294010028,-1.2407999461,-1.2073662821,1.7312763631,63.39,16.61,65.5300251793,132.48,48.4792000539,-32.3273662821,58.2691294649,-1.2407999461,-1.2073662821,1.7312763631,49.72,-31.12,58.6560551009,132.42,-1.2407999461,-1.2073662821,1.7312763631,-1.2407999461,-1.2073662821,1.7312763631,0.0,0.0,0.0,0.0,48.4592000539,12.2326337179,49.9793096945,-1.2407999461,-1.2073662821,1.7312763631,49.7,13.44,51.4851784497,133.34,56.2792000539,-67.4873662821,87.874302082,-1.2407999461,-1.2073662821,1.7312763631,57.52,-66.28,87.7586964352,0.0,-1.2407999461,-1.2073662821,1.7312763631,-1.2407999461,-1.2073662821,1.7312763631,0.0,0.0,0.0,132.42
2020-07-11 17:30:00,63.6418833772,14.147517546,65.1954106706,-1.8481166228,-1.452482454,2.3505829768,65.49,15.6,67.3223595843,132.25,51.3518833772,-30.712482454,59.8353783716,-1.8481166228,-1.452482454,2.3505829768,53.2,-29.26,60.7156289599,131.92,-1.8481166228,-1.452482454,2.3505829768,-1.8481166228,-1.452482454,2.3505829768,0.0,0.0,0.0,0.0,51.2318833772,13.517517546,52.985178635,-1.8481166228,-1.452482454,2.3505829768,53.08,14.97,55.1505874855,132.81,57.6318833772,-68.332482454,89.3910629757,-1.8481166228,-1.452482454,2.3505829768,59.48,-66.88,89.5030993877,0.0,-1.8481166228,-1.452482454,2.3505829768,-1.8481166228,-1.452482454,2.3505829768,0.0,0.0,0.0,131.92
2020-07-11 18:00:00,64.9384500385,13.8437784665,66.3976844147,-2.9415499615,-1.7262215335,3.4106534504,67.88,15.57,69.6427979047,131.77,53.7084500385,-30.3862215335,61.7083467986,-2.9415499615,-1.7262215335,3.4106534504,56.65,-28.66,63.4871490933,131.4,-2.9415499615,-1.7262215335,3.4106534504,-2.9415499615,-1.7262215335,3.4106534504,0.0,0.0,0.0,0.0,53.5184500385,13.543778466500001,55.2056014338,-2.9415499615,-1.7262215335,3.4106534504,56.46,15.27,58.4884988694,132.3,58.7384500385,-67.9662215335,89.8310234967,-2.9415499615,-1.7262215335,3.4106534504,61.68,-66.24,90.510551871,0.0,-2.9415499615,-1.7262215335,3.4106534504,-2.9415499615,-1.7262215335,3.4106534504,0.0,0.0,0.0,131.4
2020-07-11 18:30:00,65.4650167218,12.0070610291,66.557027645,-4.0249832782,-1.9229389709,4.4607381313,69.49,13.93,70.8724558626,130.8,55.0950167218,-29.4729389709,62.4829176587,-4.0249832782,-1.9229389709,4.4607381313,59.12,-27.55,65.2240515454,130.22,-4.0249832782,-1.9229389709,4.4607381313,-4.0249832782,-1.9229389709,4.4607381313,0.0,0.0,0.0,0.0,54.8150167218,13.6070610291,56.4786523215,-4.0249832782,-1.9229389709,4.4607381313,58.84,15.53,60.8549628214,131.1,59.1350167218,-68.2029389709,90.2695468414,-4.0249832782,-1.9229389709,4.4607381313,63.16,-66.28,91.5544865094,0.0,-4.0249832782,-1.9229389709,4.4607381313,-4.0249832782,-1.9229389709,4.4607381313,0.0,0.0,0.0,130.22
2020-07-11 19:00:00,65.5827000447,11.7833139884,66.6328525106,-4.8172999553,-2.0566860116,5.2379706194,70.4,13.84,71.7475128489,131.02,55.7427000447,-29.7166860116,63.169059165,-4.8172999553,-2.0566860116,5.2379706194,60.56,-27.66,66.5776929609,130.43,-4.8172999553,-2.0566860116,5.2379706194,-4.8172999553,-2.0566860116,5.2379706194,0.0,0.0,0.0,0.0,55.4327000447,13.5233139884,57.058428435,-4.8172999553,-2.0566860116,5.2379706194,60.25,15.58,62.231815818,131.28,59.2227000447,-68.7366860116,90.7307015538,-4.8172999553,-2.0566860116,5.2379706194,64.04,-66.68,92.4518469258,0.0,-4.8172999553,-2.0566860116,5.2379706194,-4.8172999553,-2.0566860116,5.2379706194,0.0,0.0,0.0,130.43
2020-07-11 19:30:00,65.3425500464,11.6476694387,66.3725624782,-5.5774499536,-2.1623305613,5.981941277,70.92,13.81,72.2520760947,130.84,56.1825500464,-30.1223305613,63.7482056858,-5.5774499536,-2.1623305613,5.981941277,61.76,-27.96,67.7942416434,130.28,-5.5774499536,-2.1623305613,5.981941277,-5.5774499536,-2.1623305613,5.981941277,0.0,0.0,0.0,0.0,55.8525500464,13.1276694387,57.3745854153,-5.5774499536,-2.1623305613,5.981941277,61.43,15.29,63.3042573608,131.15,58.9425500464,-68.7623305613,90.5675566094,-5.5774499536,-2.1623305613,5.981941277,64.52,-66.6,92.7275061673,0.0,-5.5774499536,-2.1623305613,5.981941277,-5.5774499536,-2.1623305613,5.981941277,0.0,0.0,0.0,130.28
2020-07-11 20:00:00,64.7346333947,11.1126173761,65.6815272789,-6.0953666053,-2.2273826239,6.4895860736,70.83,13.34,72.0752696839,131.41,56.1446333947,-30.7873826239,64.0318888356,-6.0953666053,-2.2273826239,6.4895860736,62.24,-28.56,68.4798598129,130.82,-6.0953666053,-2.2273826239,6.4895860736,-6.0953666053,-2.2273826239,6.4895860736,0.0,0.0,0.0,0.0,55.8246333947,12.7526173761,57.2627186186,-6.0953666053,-2.2273826239,6.4895860736,61.92,14.98,63.7062540101,131.67,58.3446333947,-69.8273826239,90.9942833922,-6.0953666053,-2.2273826239,6.4895860736,64.44,-67.6,93.3931132365,0.0,-6.0953666053,-2.2273826239,6.4895860736,-6.0953666053,-2.2273826239,6.4895860736,0.0,0.0,0.0,130.82
2020-07-11 20:30:00,63.5083667121,11.1018007161,64.4714093345,-6.4516332879,-2.2481992839,6.8321279336,69.96,13.35,71.2223567428,131.6,55.4583667121,-32.3081992839,64.1829430561,-6.4516332879,-2.2481992839,6.8321279336,61.91,-30.06,68.8218838742,131.16,-6.4516332879,-2.2481992839,6.8321279336,-6.4516332879,-2.2481992839,6.8321279336,0.0,0.0,0.0,0.0,55.1483667121,11.4818007161,56.3309337638,-6.4516332879,-2.2481992839,6.8321279336,61.6,13.73,63.111590853,132.01,57.1883667121,-70.1281992839,90.4901852247,-6.4516332879,-2.2481992839,6.8321279336,63.64,-67.88,93.0469988769,0.0,-6.4516332879,-2.2481992839,6.8321279336,-6.4516332879,-2.2481992839,6.8321279336,0.0,0.0,0.0,131.16
2020-07-11 21:00:00,62.2502000316,10.6003115371,63.1462905376,-6.3897999684,-2.2096884629,6.761084731,68.64,12.81,69.8251079484,131.82,54.2902000316,-33.3096884629,63.6942789029,-6.3897999684,-2.2096884629,6.761084731,60.68,-31.1,68.1855732542,131.42,-6.3897999684,-2.2096884629,6.761084731,-6.3897999684,-2.2096884629,6.761084731,0.0,0.0,0.0,0.0,54.0402000316,10.6203115371,55.0738979608,-6.3897999684,-2.2096884629,6.761084731,60.43,12.83,61.7769682001,132.27,56.0502000316,-70.8496884629,90.3399318068,-6.3897999684,-2.2096884629,6.761084731,62.44,-68.64,92.7911806154,0.0,-6.3897999684,-2.2096884629,6.761084731,-6.3897999684,-2.2096884629,6.761084731,0.0,0.0,0.0,131.42
2020-07-11 21:30:00,61.5632833549,10.3443627827,62.4263061442,-6.4167166451,-2.1956372173,6.7819669193,67.98,12.54,69.1269267363,131.82,53.8632833549,-33.4956372173,63.4287868902,-6.4167166451,-2.1956372173,6.7819669193,60.28,-31.3,67.9217814843,131.33,-6.4167166451,-2.1956372173,6.7819669193,-6.4167166451,-2.1956372173,6.7819669193,0.0,0.0,0.0,0.0,53.6132833549,10.4843627827,54.6288020649,-6.4167166451,-2.1956372173,6.7819669193,60.03,12.68,61.3545703269,132.27,55.4632833549,-71.1956372173,90.2496235964,-6.4167166451,-2.1956372173,6.7819669193,61.88,-69.0,92.6829779409,0.0,-6.4167166451,-2.1956372173,6.7819669193,-6.4167166451,-2.1956372173,6.7819669193,0.0,0.0,0.0,131.33
