Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-11 22:00:00,61.8162000233,9.8605357101,62.5977056274,-6.5337999767,-2.2294642899,6.9036985128,68.35,12.09,69.4110265016,131.6,54.4562000233,-33.3194642899,63.8409306131,-6.5337999767,-2.2294642899,6.9036985128,60.99,-31.09,68.4570536906,131.14,-6.5337999767,-2.2294642899,6.9036985128,-6.5337999767,-2.2294642899,6.9036985128,0.0,0.0,0.0,0.0,54.1762000233,10.5105357101,55.1863389788,-6.5337999767,-2.2294642899,6.9036985128,60.71,12.74,62.0323439828,132.04,55.6662000233,-71.4294642899,90.5587886059,-6.5337999767,-2.2294642899,6.9036985128,62.2,-69.2,93.0455802282,0.0,-6.5337999767,-2.2294642899,6.9036985128,-6.5337999767,-2.2294642899,6.9036985128,0.0,0.0,0.0,131.14
2020-07-11 22:30:00,61.0103000447,9.2500873642,61.707542714,-6.3996999553,-2.1899126358,6.76401337,67.41,11.44,68.3738378329,131.73,53.5803000447,-33.8299126358,63.3664859514,-6.3996999553,-2.1899126358,6.76401337,59.98,-31.64,67.8136416955,131.26,-6.3996999553,-2.1899126358,6.76401337,-6.3996999553,-2.1899126358,6.76401337,0.0,0.0,0.0,0.0,53.3503000447,10.0600873642,54.2905136524,-6.3996999553,-2.1899126358,6.76401337,59.75,12.25,60.9928274472,132.16,54.9603000447,-72.1499126358,90.6986464858,-6.3996999553,-2.1899126358,6.76401337,61.36,-69.96,93.0561722832,0.0,-6.3996999553,-2.1899126358,6.76401337,-6.3996999553,-2.1899126358,6.76401337,0.0,0.0,0.0,131.26
2020-07-11 23:00:00,58.5669667522,9.0083339964,59.2557142894,-5.9930332478,-2.0816660036,6.3442714996,64.56,11.09,65.5055852581,132.69,51.2169667522,-35.2616660036,62.1816916194,-5.9930332478,-2.0816660036,6.3442714996,57.21,-33.18,66.1354405746,132.27,-5.9930332478,-2.0816660036,6.3442714996,-5.9930332478,-2.0816660036,6.3442714996,0.0,0.0,0.0,0.0,51.0569667522,9.2183339964,51.8824781174,-5.9930332478,-2.0816660036,6.3442714996,57.05,11.3,58.1583399007,133.14,52.7269667522,-73.5616660036,90.5066391383,-5.9930332478,-2.0816660036,6.3442714996,58.72,-71.48,92.5063716724,0.0,-5.9930332478,-2.0816660036,6.3442714996,-5.9930332478,-2.0816660036,6.3442714996,0.0,0.0,0.0,132.27
2020-07-11 23:30:00,56.5881501578,9.1539385301,57.3237588518,-5.3918498422,-1.9260614699,5.725535565,61.98,11.08,62.9625825392,133.34,48.7581501578,-36.5960614699,60.964160963,-5.3918498422,-1.9260614699,5.725535565,54.15,-34.67,64.2979890821,133.0,-5.3918498422,-1.9260614699,5.725535565,-5.3918498422,-1.9260614699,5.725535565,0.0,0.0,0.0,0.0,48.6781501578,8.4239385301,49.401670449,-5.3918498422,-1.9260614699,5.725535565,54.07,10.35,55.0516793568,133.92,51.0081501578,-74.4060614699,90.2113815767,-5.3918498422,-1.9260614699,5.725535565,56.4,-72.48,91.8385017299,0.0,-5.3918498422,-1.9260614699,5.725535565,-5.3918498422,-1.9260614699,5.725535565,0.0,0.0,0.0,133.0
2020-07-12 00:00:00,53.5363335674,8.9276855709,54.2756168227,-4.8636664326,-1.7923144291000002,5.1834006387,58.4,10.72,59.3757391533,133.89,46.3563335674,-37.2923144291,59.4947592422,-4.8636664326,-1.7923144291000002,5.1834006387,51.22,-35.5,62.3196469823,133.59,-4.8636664326,-1.7923144291000002,5.1834006387,-4.8636664326,-1.7923144291000002,5.1834006387,0.0,0.0,0.0,0.0,46.3563335674,8.1076855709,47.060006663,-4.8636664326,-1.7923144291000002,5.1834006387,51.22,9.9,52.167982518,134.53,48.2163335674,-75.5123144291,89.5931049419,-4.8636664326,-1.7923144291000002,5.1834006387,53.08,-73.72,90.8412065089,0.0,-4.8636664326,-1.7923144291000002,5.1834006387,-4.8636664326,-1.7923144291000002,5.1834006387,0.0,0.0,0.0,133.59
2020-07-12 00:30:00,51.938616982,9.8860442895,52.8711055842,-4.391383018,-1.6939557105,4.7067749851,56.33,11.58,57.5079585797,134.2,44.458616982,-39.2739557105,59.3212628077,-4.391383018,-1.6939557105,4.7067749851,48.85,-37.58,61.6326123087,134.15,-4.391383018,-1.6939557105,4.7067749851,-4.391383018,-1.6939557105,4.7067749851,0.0,0.0,0.0,0.0,44.528616982,6.5360442895,45.0057508023,-4.391383018,-1.6939557105,4.7067749851,48.92,8.23,49.6074520612,135.1,46.768616982,-75.1339557105,88.5009312669,-4.391383018,-1.6939557105,4.7067749851,51.16,-73.44,89.5029563758,0.0,-4.391383018,-1.6939557105,4.7067749851,-4.391383018,-1.6939557105,4.7067749851,0.0,0.0,0.0,134.15
2020-07-12 01:00:00,49.5315002813,8.9242188512,50.3290294186,-4.1984997187,-1.6257811488,4.5022843348,53.73,10.55,54.7559622324,133.98,43.1915002813,-39.1757811488,58.3116414207,-4.1984997187,-1.6257811488,4.5022843348,47.39,-37.55,60.4633326902,133.85,-4.1984997187,-1.6257811488,4.5022843348,-4.1984997187,-1.6257811488,4.5022843348,0.0,0.0,0.0,0.0,43.3215002813,6.4442188512000005,43.7981773962,-4.1984997187,-1.6257811488,4.5022843348,47.52,8.07,48.2003661812,134.8,44.5615002813,-75.8257811488,87.9504200908,-4.1984997187,-1.6257811488,4.5022843348,48.76,-74.2,88.7872603474,0.0,-4.1984997187,-1.6257811488,4.5022843348,-4.1984997187,-1.6257811488,4.5022843348,0.0,0.0,0.0,133.85
2020-07-12 01:30:00,49.7948169948,8.1953317547,50.4647130391,-4.1451830052,-1.5846682453,4.4377602001,53.94,9.78,54.8194491034,133.86,42.8748169948,-38.8346682453,57.847916039,-4.1451830052,-1.5846682453,4.4377602001,47.02,-37.25,59.9870227633,133.64,-4.1451830052,-1.5846682453,4.4377602001,-4.1451830052,-1.5846682453,4.4377602001,0.0,0.0,0.0,0.0,43.0048169948,6.5753317547,43.5045890964,-4.1451830052,-1.5846682453,4.4377602001,47.15,8.16,47.8508944535,134.59,44.8148169948,-76.1846682453,88.3881864161,-4.1451830052,-1.5846682453,4.4377602001,48.96,-74.6,89.2313935787,0.0,-4.1451830052,-1.5846682453,4.4377602001,-4.1451830052,-1.5846682453,4.4377602001,0.0,0.0,0.0,133.64
2020-07-12 02:00:00,48.1118669306,8.3910563362,48.8381159136,-4.0981330694,-1.5789436638,4.3917829805,52.21,9.97,53.1534100505,134.64,42.4518669306,-39.1689436638,57.7612945979,-4.0981330694,-1.5789436638,4.3917829805,46.55,-37.59,59.8323541238,134.41,-4.0981330694,-1.5789436638,4.3917829805,-4.0981330694,-1.5789436638,4.3917829805,0.0,0.0,0.0,0.0,42.5918669306,6.7610563362,43.1251552045,-4.0981330694,-1.5789436638,4.3917829805,46.69,8.34,47.4290174893,135.35,43.3018669306,-77.1789436638,88.4965593949,-4.0981330694,-1.5789436638,4.3917829805,47.4,-75.6,89.2307122016,0.0,-4.0981330694,-1.5789436638,4.3917829805,-4.0981330694,-1.5789436638,4.3917829805,0.0,0.0,0.0,134.41
2020-07-12 02:30:00,46.981683508,8.0521692398,47.666718103,-4.168316492,-1.5378307601999999,4.4429478755,51.15,9.59,52.0412394164,134.64,41.641683508,-39.3978307602,57.3255516676,-4.168316492,-1.5378307601999999,4.4429478755,45.81,-37.86,59.4300908631,134.41,-4.168316492,-1.5378307601999999,4.4429478755,-4.168316492,-1.5378307601999999,4.4429478755,0.0,0.0,0.0,0.0,41.791683508,6.5621692398,42.3037454082,-4.168316492,-1.5378307601999999,4.4429478755,45.96,8.1,46.6683147328,135.35,42.231683508,-77.5778307602,88.3279962264,-4.168316492,-1.5378307601999999,4.4429478755,46.4,-76.04,89.0788504641,0.0,-4.168316492,-1.5378307601999999,4.4429478755,-4.168316492,-1.5378307601999999,4.4429478755,0.0,0.0,0.0,134.41
2020-07-12 03:00:00,45.1787000943,8.2809763044,45.9313565091,-3.9912999057,-1.4790236956,4.2565227627,49.17,9.76,50.1292978207,134.64,40.3987000943,-40.2990236956,57.0619512471,-3.9912999057,-1.4790236956,4.2565227627,44.39,-38.82,58.970030524,134.55,-3.9912999057,-1.4790236956,4.2565227627,-3.9912999057,-1.4790236956,4.2565227627,0.0,0.0,0.0,0.0,40.5987000943,5.7509763044,41.004001973,-3.9912999057,-1.4790236956,4.2565227627,44.59,7.23,45.1723477362,135.52,40.5687000943,-77.4790236956,87.4575242055,-3.9912999057,-1.4790236956,4.2565227627,44.56,-76.0,88.0999069239,0.0,-3.9912999057,-1.4790236956,4.2565227627,-3.9912999057,-1.4790236956,4.2565227627,0.0,0.0,0.0,134.55
2020-07-12 03:30:00,44.5453667492,9.1576296325,45.476937884,-3.8846332508,-1.4623703675,4.1507713241,48.43,10.62,49.58073517,134.64,39.8053667492,-41.5923703675,57.570760763,-3.8846332508,-1.4623703675,4.1507713241,43.69,-40.13,59.3231236534,134.67,-3.8846332508,-1.4623703675,4.1507713241,-3.8846332508,-1.4623703675,4.1507713241,0.0,0.0,0.0,0.0,40.0453667492,4.5876296325,40.3072914461,-3.8846332508,-1.4623703675,4.1507713241,43.93,6.05,44.3446434195,135.67,39.9953667492,-76.5823703675,86.3972731775,-3.8846332508,-1.4623703675,4.1507713241,43.88,-75.12,86.9969470729,0.0,-3.8846332508,-1.4623703675,4.1507713241,-3.8846332508,-1.4623703675,4.1507713241,0.0,0.0,0.0,134.67
2020-07-12 04:00:00,44.0389000768,9.0869971295,44.9666347062,-3.9810999232,-1.4530028705,4.2379681382,48.02,10.54,49.163116256,134.64,39.4589000768,-41.6330028705,57.3612388577,-3.9810999232,-1.4530028705,4.2379681382,43.44,-40.18,59.1731864952,134.67,-3.9810999232,-1.4530028705,4.2379681382,-3.9810999232,-1.4530028705,4.2379681382,0.0,0.0,0.0,0.0,39.6789000768,4.5669971295,39.9408634619,-3.9810999232,-1.4530028705,4.2379681382,43.66,6.02,44.0730756812,135.67,39.4989000768,-76.7330028705,86.3024729472,-3.9810999232,-1.4530028705,4.2379681382,43.48,-75.28,86.9343936541,0.0,-3.9810999232,-1.4530028705,4.2379681382,-3.9810999232,-1.4530028705,4.2379681382,0.0,0.0,0.0,134.67
2020-07-12 04:30:00,43.3859000549,8.8769971295,44.2847310211,-3.9140999451000003,-1.4530028705,4.175092301,47.3,10.33,48.4148623875,134.44,39.3459000549,-41.5530028705,57.225447999,-3.9140999451000003,-1.4530028705,4.175092301,43.26,-40.1,58.986757836,134.49,-3.9140999451000003,-1.4530028705,4.175092301,-3.9140999451000003,-1.4530028705,4.175092301,0.0,0.0,0.0,0.0,39.5859000549,4.4969971295,39.8405128775,-3.9140999451000003,-1.4530028705,4.175092301,43.5,5.95,43.9050395741,135.48,38.8859000549,-76.6530028705,85.9522895108,-3.9140999451000003,-1.4530028705,4.175092301,42.8,-75.2,86.5267588668,0.0,-3.9140999451000003,-1.4530028705,4.175092301,-3.9140999451000003,-1.4530028705,4.175092301,0.0,0.0,0.0,134.49
2020-07-12 05:00:00,42.9209500306,8.979375039,43.8501667913,-3.8690499694,-1.430624961,4.1250739926,46.79,10.41,47.9340400968,135.03,38.8509500306,-41.760624961,57.0381110786,-3.8690499694,-1.430624961,4.1250739926,42.72,-40.33,58.7495302109,135.07,-3.8690499694,-1.430624961,4.1250739926,-3.8690499694,-1.430624961,4.1250739926,0.0,0.0,0.0,0.0,39.1109500306,4.639375039,39.3851521903,-3.8690499694,-1.430624961,4.1250739926,42.98,6.07,43.4065121842,136.05,38.4909500306,-77.270624961,86.3267207539,-3.8690499694,-1.430624961,4.1250739926,42.36,-75.84,86.8681483629,0.0,-3.8690499694,-1.430624961,4.1250739926,-3.8690499694,-1.430624961,4.1250739926,0.0,0.0,0.0,135.07
2020-07-12 05:30:00,42.4954500244,8.624579204,43.3618108388,-3.9845499756000002,-1.425420796,4.2318391928,46.48,10.05,47.5541049753,135.68,38.1254500244,-41.945420796,56.6830509528,-3.9845499756000002,-1.425420796,4.2318391928,42.11,-40.52,58.4390494447,135.64,-3.9845499756000002,-1.425420796,4.2318391928,-3.9845499756000002,-1.425420796,4.2318391928,0.0,0.0,0.0,0.0,38.3854500244,4.814579204,38.6862113225,-3.9845499756000002,-1.425420796,4.2318391928,42.37,6.24,42.8270300161,136.63,38.1354500244,-78.465420796,87.2418180075,-3.9845499756000002,-1.425420796,4.2318391928,42.12,-77.04,87.8023689885,0.0,-3.9845499756000002,-1.425420796,4.2318391928,-3.9845499756000002,-1.425420796,4.2318391928,0.0,0.0,0.0,135.64
2020-07-12 06:00:00,42.566816682,8.758294190099999,43.458504341,-3.733183318,-1.3817058099000001,3.9806743940000002,46.3,10.14,47.3973585762,135.85,37.996816682,-42.0517058099,56.6754271222,-3.733183318,-1.3817058099000001,3.9806743940000002,41.73,-40.67,58.2704195969,135.82,-3.733183318,-1.3817058099000001,3.9806743940000002,-3.733183318,-1.3817058099000001,3.9806743940000002,0.0,0.0,0.0,0.0,38.286816682,4.8582941901000005,38.5938253361,-3.733183318,-1.3817058099000001,3.9806743940000002,42.02,6.24,42.4807956611,136.82,38.226816682,-78.6217058099,87.4223205943,-3.733183318,-1.3817058099000001,3.9806743940000002,41.96,-77.24,87.9014175085,0.0,-3.733183318,-1.3817058099000001,3.9806743940000002,-3.733183318,-1.3817058099000001,3.9806743940000002,0.0,0.0,0.0,135.82
2020-07-12 06:30:00,43.2589333493,8.9803037855,44.1812309766,-3.5810666507,-1.4196962145,3.8522169848,46.84,10.4,47.980679445,135.36,39.0089333493,-41.2596962145,56.7808014452,-3.5810666507,-1.4196962145,3.8522169848,42.59,-39.84,58.3192395355,135.28,-3.5810666507,-1.4196962145,3.8522169848,-3.5810666507,-1.4196962145,3.8522169848,0.0,0.0,0.0,0.0,39.2589333493,5.3303037855,39.6191366157,-3.5810666507,-1.4196962145,3.8522169848,42.84,6.75,43.3685150772,136.32,38.8589333493,-77.7796962145,86.9465228992,-3.5810666507,-1.4196962145,3.8522169848,42.44,-76.36,87.3613369861,0.0,-3.5810666507,-1.4196962145,3.8522169848,-3.5810666507,-1.4196962145,3.8522169848,0.0,0.0,0.0,135.28
2020-07-12 07:00:00,44.7803166822,9.1774775301,45.711080232,-3.5996833178000003,-1.4025224699,3.8632614805000003,48.38,10.58,49.5233359135,134.49,39.2903166822,-41.0325224699,56.8101829361,-3.5996833178000003,-1.4025224699,3.8632614805000003,42.89,-39.63,58.3959673265,134.5,-3.5996833178000003,-1.4025224699,3.8632614805000003,-3.5996833178000003,-1.4025224699,3.8632614805000003,0.0,0.0,0.0,0.0,39.5303166822,4.9874775301,39.8437055143,-3.5996833178000003,-1.4025224699,3.8632614805000003,43.13,6.39,43.6007912772,135.48,40.2003166822,-76.3225224699,86.2623492465,-3.5996833178000003,-1.4025224699,3.8632614805000003,43.8,-74.92,86.7839063421,0.0,-3.5996833178000003,-1.4025224699,3.8632614805000003,-3.5996833178000003,-1.4025224699,3.8632614805000003,0.0,0.0,0.0,134.5
2020-07-12 07:30:00,46.8952000156,9.2800796126,47.8045987549,-3.3947999844,-1.3999203874,3.672117104,50.29,10.68,51.4115405332,133.97,40.4252000156,-39.8799203874,56.785604218,-3.3947999844,-1.3999203874,3.672117104,43.82,-38.48,58.3172598808,133.93,-3.3947999844,-1.3999203874,3.672117104,-3.3947999844,-1.3999203874,3.672117104,0.0,0.0,0.0,0.0,40.6152000156,5.7300796126,41.0174144074,-3.3947999844,-1.3999203874,3.672117104,44.01,7.13,44.583819935,134.9,42.1652000156,-75.4399203874,86.4238721675,-3.3947999844,-1.3999203874,3.672117104,45.56,-74.04,86.9346605216,0.0,-3.3947999844,-1.3999203874,3.672117104,-3.3947999844,-1.3999203874,3.672117104,0.0,0.0,0.0,133.93
2020-07-12 08:00:00,49.3105666834,9.2377737736,50.1684009206,-3.0094333166,-1.3822262264,3.3116820844,52.32,10.62,53.3869534624,133.97,41.6905666834,-38.0722262264,56.4588147256,-3.0094333166,-1.3822262264,3.3116820844,44.7,-36.69,57.8294570267,133.73,-3.0094333166,-1.3822262264,3.3116820844,-3.0094333166,-1.3822262264,3.3116820844,0.0,0.0,0.0,0.0,41.8505666834,7.3277737736,42.4872475009,-3.0094333166,-1.3822262264,3.3116820844,44.86,8.71,45.6977428327,134.67,44.4305666834,-75.3022262264,87.4328343957,-3.0094333166,-1.3822262264,3.3116820844,47.44,-73.92,87.8334788108,0.0,-3.0094333166,-1.3822262264,3.3116820844,-3.0094333166,-1.3822262264,3.3116820844,0.0,0.0,0.0,133.73
2020-07-12 08:30:00,51.8675333507,10.7989987636,52.979801719,-2.4924666493,-1.3510012364000001,2.8350651383,54.36,12.15,55.7012755689,133.16,42.8875333507,-37.3310012364,56.8589849559,-2.4924666493,-1.3510012364000001,2.8350651383,45.38,-35.98,57.9129070243,133.07,-2.4924666493,-1.3510012364000001,2.8350651383,-2.4924666493,-1.3510012364000001,2.8350651383,0.0,0.0,0.0,0.0,43.0175333507,7.6689987636,43.6957860396,-2.4924666493,-1.3510012364000001,2.8350651383,45.51,9.02,46.3952637669,134.03,46.7875333507,-72.7510012364,86.497291622,-2.4924666493,-1.3510012364000001,2.8350651383,49.28,-71.4,86.7552788019,0.0,-2.4924666493,-1.3510012364000001,2.8350651383,-2.4924666493,-1.3510012364000001,2.8350651383,0.0,0.0,0.0,133.07
2020-07-12 09:00:00,54.021333351,11.0198154237,55.1338443154,-2.138666649,-1.3301845763,2.518588105,56.16,12.35,57.5018964905,133.16,44.601333351,-34.9701845763,56.6762097003,-2.138666649,-1.3301845763,2.518588105,46.74,-33.64,57.5871270337,132.9,-2.138666649,-1.3301845763,2.518588105,-2.138666649,-1.3301845763,2.518588105,0.0,0.0,0.0,0.0,44.661333351,9.9098154237,45.7475588247,-2.138666649,-1.3301845763,2.518588105,46.8,11.24,48.1308383472,133.86,48.781333351,-72.6501845763,87.5081013534,-2.138666649,-1.3301845763,2.518588105,50.92,-71.32,87.6321219645,0.0,-2.138666649,-1.3301845763,2.518588105,-2.138666649,-1.3301845763,2.518588105,0.0,0.0,0.0,132.9
2020-07-12 09:30:00,57.2908500193,12.0159883511,58.5373852507,-1.9391499806999999,-1.3640116489,2.3708290588,59.23,13.38,60.7224612479,133.16,46.3508500193,-34.0740116489,57.5277286824,-1.9391499806999999,-1.3640116489,2.3708290588,48.29,-32.71,58.3255364313,132.9,-1.9391499806999999,-1.3640116489,2.3708290588,-1.9391499806999999,-1.3640116489,2.3708290588,0.0,0.0,0.0,0.0,46.3608500193,10.7259883511,47.585451985,-1.9391499806999999,-1.3640116489,2.3708290588,48.3,12.09,49.7901405903,133.86,51.8208500193,-71.4440116489,88.2589785643,-1.9391499806999999,-1.3640116489,2.3708290588,53.76,-70.08,88.3252172372,0.0,-1.9391499806999999,-1.3640116489,2.3708290588,-1.9391499806999999,-1.3640116489,2.3708290588,0.0,0.0,0.0,132.9
2020-07-12 10:00:00,59.5987333525,13.8227537656,61.1806958026,-1.7912666475,-1.3572462344,2.2473881603,61.39,15.18,63.238947651,132.36,47.7687333525,-33.2872462344,58.222784612,-1.7912666475,-1.3572462344,2.2473881603,49.56,-31.93,58.9552245352,132.23,-1.7912666475,-1.3572462344,2.2473881603,-1.7912666475,-1.3572462344,2.2473881603,0.0,0.0,0.0,0.0,47.7487333525,11.0927537656,49.0203092899,-1.7912666475,-1.3572462344,2.2473881603,49.54,12.45,51.0804669125,133.15,53.8887333525,-68.7172462344,87.32728962,-1.7912666475,-1.3572462344,2.2473881603,55.68,-67.36,87.3935466725,0.0,-1.7912666475,-1.3572462344,2.2473881603,-1.7912666475,-1.3572462344,2.2473881603,0.0,0.0,0.0,132.23
2020-07-12 10:30:00,61.0502833523,14.1078858601,62.6591536876,-1.6897166477,-1.3921141398999999,2.1893204717,62.74,15.5,64.6262918633,132.46,49.6202833523,-31.2921141399,58.6631820422,-1.6897166477,-1.3921141398999999,2.1893204717,51.31,-29.9,59.3862450404,132.15,-1.6897166477,-1.3921141398999999,2.1893204717,-1.6897166477,-1.3921141398999999,2.1893204717,0.0,0.0,0.0,0.0,49.5602833523,13.0978858601,51.2618405831,-1.6897166477,-1.3921141398999999,2.1893204717,51.25,14.49,53.2590142605,133.15,55.2702833523,-68.6721141399,88.1513668771,-1.6897166477,-1.3921141398999999,2.1893204717,56.96,-67.28,88.1535024829,0.0,-1.6897166477,-1.3921141398999999,2.1893204717,-1.6897166477,-1.3921141398999999,2.1893204717,0.0,0.0,0.0,132.15
2020-07-12 11:00:00,60.6103833543,14.3379099535,62.2831777624,-0.31961664570000003,-1.1620900465,1.2052419162,60.93,15.5,62.8706203246,132.8,48.4003833543,-30.0520900465,56.9712666614,-0.31961664570000003,-1.1620900465,1.2052419162,48.72,-28.89,56.6415969055,132.35,-0.31961664570000003,-1.1620900465,1.2052419162,-0.31961664570000003,-1.1620900465,1.2052419162,0.0,0.0,0.0,0.0,48.3603833543,14.4179099535,50.4638762443,-0.31961664570000003,-1.1620900465,1.2052419162,48.68,15.58,51.1124133651,133.31,54.9603833543,-68.9620900465,88.1839758802,-0.31961664570000003,-1.1620900465,1.2052419162,55.28,-67.8,87.4798171009,0.0,-0.31961664570000003,-1.1620900465,1.2052419162,-0.31961664570000003,-1.1620900465,1.2052419162,0.0,0.0,0.0,132.35
2020-07-12 11:30:00,62.430566691,14.9615128531,64.198306241,-0.209433309,-1.1084871469,1.1280984291,62.64,16.07,64.6684969672,132.8,49.050566691,-29.4284871469,57.2013456876,-0.209433309,-1.1084871469,1.1280984291,49.26,-28.32,56.8205068615,132.35,-0.209433309,-1.1084871469,1.1280984291,-0.209433309,-1.1084871469,1.1280984291,0.0,0.0,0.0,0.0,49.020566691,14.9515128531,51.2500116615,-0.209433309,-1.1084871469,1.1280984291,49.23,16.06,51.7833612273,133.23,56.590566691,-68.1084871469,88.5508794979,-0.209433309,-1.1084871469,1.1280984291,56.8,-67.0,87.8364389078,0.0,-0.209433309,-1.1084871469,1.1280984291,-0.209433309,-1.1084871469,1.1280984291,0.0,0.0,0.0,132.35
2020-07-12 12:00:00,64.4275333734,15.2204320042,66.2009713447,-0.1224666266,-1.0595679958,1.0666219632,64.55,16.28,66.5713219037,132.41,49.3475333734,-29.0395679958,57.2579737629,-0.1224666266,-1.0595679958,1.0666219632,49.47,-27.98,56.8345080035,132.0,-0.1224666266,-1.0595679958,1.0666219632,-0.1224666266,-1.0595679958,1.0666219632,0.0,0.0,0.0,0.0,49.3275333734,15.1104320042,51.590025238,-0.1224666266,-1.0595679958,1.0666219632,49.45,16.17,52.0266412523,132.92,58.4375333734,-67.3395679958,89.1603203485,-0.1224666266,-1.0595679958,1.0666219632,58.56,-66.28,88.4438352855,0.0,-0.1224666266,-1.0595679958,1.0666219632,-0.1224666266,-1.0595679958,1.0666219632,0.0,0.0,0.0,132.0
2020-07-12 12:30:00,65.1069833867,15.0963166493,66.8342581472,-0.7130166133,-1.2536833507,1.4422602521,65.82,16.35,67.8203133287,132.22,51.1769833867,-28.9036833507,58.7750503172,-0.7130166133,-1.2536833507,1.4422602521,51.89,-27.65,58.7970628518,131.8,-0.7130166133,-1.2536833507,1.4422602521,-0.7130166133,-1.2536833507,1.4422602521,0.0,0.0,0.0,0.0,51.0969833867,15.1063166493,53.2832291995,-0.7130166133,-1.2536833507,1.4422602521,51.81,16.36,54.3316270693,132.71,59.0069833867,-67.1336833507,89.3798384907,-0.7130166133,-1.2536833507,1.4422602521,59.72,-65.88,88.9193612213,0.0,-0.7130166133,-1.2536833507,1.4422602521,-0.7130166133,-1.2536833507,1.4422602521,0.0,0.0,0.0,131.8
2020-07-12 13:00:00,65.1403500471,15.3320332696,66.9203739413,-0.029649952900000002,-1.1079667304,1.108363386,65.17,16.44,67.2116247386,132.22,50.3003500471,-28.6579667304,57.8913143052,-0.029649952900000002,-1.1079667304,1.108363386,50.33,-27.55,57.3769239329,131.88,-0.029649952900000002,-1.1079667304,1.108363386,-0.029649952900000002,-1.1079667304,1.108363386,0.0,0.0,0.0,0.0,50.2503500471,15.4020332696,52.5577806675,-0.029649952900000002,-1.1079667304,1.108363386,50.28,16.51,52.9212480956,132.78,59.0903500471,-67.0679667304,89.3855784232,-0.029649952900000002,-1.1079667304,1.108363386,59.12,-65.96,88.5770624936,0.0,-0.029649952900000002,-1.1079667304,1.108363386,-0.029649952900000002,-1.1079667304,1.108363386,0.0,0.0,0.0,131.88
2020-07-12 13:30:00,62.4033501932,14.8905440906,64.1553303994,0.1133501932,-1.0694559094,1.0754460509000001,62.29,15.96,64.3021438212,132.22,48.7533501932,-28.9994559094,56.7261632591,0.1133501932,-1.0694559094,1.0754460509000001,48.64,-27.93,56.0886307553,131.73,0.1133501932,-1.0694559094,1.0754460509000001,0.1133501932,-1.0694559094,1.0754460509000001,0.0,0.0,0.0,0.0,48.7333501932,15.0405440906,51.0015429923,0.1133501932,-1.0694559094,1.0754460509000001,48.62,16.11,51.2194933595,132.65,56.553350193200004,-67.5494559094,88.09773216,0.1133501932,-1.0694559094,1.0754460509000001,56.44,-66.48,87.2070180662,0.0,0.1133501932,-1.0694559094,1.0754460509000001,0.1133501932,-1.0694559094,1.0754460509000001,0.0,0.0,0.0,131.73
2020-07-12 14:00:00,61.7512502254,14.3543632019,63.3976706775,0.8112502254,-0.8956367981000001,1.2084255055,60.94,15.25,62.8191539262,132.93,46.8012502254,-29.3856367981,55.2618554944,0.8112502254,-0.8956367981000001,1.2084255055,45.99,-28.49,54.0995397393,132.47,0.8112502254,-0.8956367981000001,1.2084255055,0.8112502254,-0.8956367981000001,1.2084255055,0.0,0.0,0.0,0.0,46.8512502254,15.0643632019,49.2135620166,0.8112502254,-0.8956367981000001,1.2084255055,46.04,15.96,48.7278483005,133.38,56.0912502254,-69.0156367981,88.9347315422,0.8112502254,-0.8956367981000001,1.2084255055,55.28,-68.12,87.7280616451,0.0,0.8112502254,-0.8956367981000001,1.2084255055,0.8112502254,-0.8956367981000001,1.2084255055,0.0,0.0,0.0,132.47
2020-07-12 14:30:00,59.655550244,14.9030581801,61.4889080894,1.305550244,-0.8269418199,1.545410694,58.35,15.73,60.4330654526,133.18,45.585550244,-30.2269418199,54.6965300804,1.305550244,-0.8269418199,1.545410694,44.28,-29.4,53.1514665837,132.82,1.305550244,-0.8269418199,1.545410694,1.305550244,-0.8269418199,1.545410694,0.0,0.0,0.0,0.0,45.685550244,14.5130581801,47.9353560416,1.305550244,-0.8269418199,1.545410694,44.38,15.34,46.9563627211,133.75,54.145550244,-69.0669418199,87.7609426999,1.305550244,-0.8269418199,1.545410694,52.84,-68.24,86.3062176207,0.0,1.305550244,-0.8269418199,1.545410694,1.305550244,-0.8269418199,1.545410694,0.0,0.0,0.0,132.82
2020-07-12 15:00:00,59.6345504642,15.8050598142,61.69343178,1.5145504642,-0.7249401858000001,1.6791073168000001,58.12,16.53,60.4249559371,134.04,43.9145504642,-32.1749401858,54.4400084352,1.5145504642,-0.7249401858000001,1.6791073168000001,42.4,-31.45,52.7907425597,133.89,1.5145504642,-0.7249401858000001,1.6791073168000001,1.5145504642,-0.7249401858000001,1.6791073168000001,0.0,0.0,0.0,0.0,44.1045504642,13.2450598142,46.0504395324,1.5145504642,-0.7249401858000001,1.6791073168000001,42.59,13.97,44.822639369,134.82,54.1545504642,-69.1649401858,87.8436354375,1.5145504642,-0.7249401858000001,1.6791073168000001,52.64,-68.44,86.3423604032,0.0,1.5145504642,-0.7249401858000001,1.6791073168000001,1.5145504642,-0.7249401858000001,1.6791073168000001,0.0,0.0,0.0,133.89
2020-07-12 15:30:00,59.0008336169,15.1546194296,60.9160147871,0.9408336169,-0.8253805704,1.2515674096,58.06,15.98,60.2189671117,133.48,44.6308336169,-31.8753805704,54.8447918754,0.9408336169,-0.8253805704,1.2515674096,43.69,-31.05,53.5996138046,133.26,0.9408336169,-0.8253805704,1.2515674096,0.9408336169,-0.8253805704,1.2515674096,0.0,0.0,0.0,0.0,44.7908336169,13.1746194296,46.6882145002,0.9408336169,-0.8253805704,1.2515674096,43.85,14.0,46.030669124,134.19,53.5008336169,-69.1453805704,87.4266712848,0.9408336169,-0.8253805704,1.2515674096,52.56,-68.32,86.1984686639,0.0,0.9408336169,-0.8253805704,1.2515674096,0.9408336169,-0.8253805704,1.2515674096,0.0,0.0,0.0,133.26
2020-07-12 16:00:00,60.2522669923,14.9678219604,62.0835837557,0.3922669923,-0.9221780396,1.002140574,59.86,15.89,61.9331228019,133.48,45.8022669923,-31.7821780396,55.7490314048,0.3922669923,-0.9221780396,1.002140574,45.41,-30.86,54.9036219206,133.26,0.3922669923,-0.9221780396,1.002140574,0.3922669923,-0.9221780396,1.002140574,0.0,0.0,0.0,0.0,45.9122669923,13.2678219604,47.7909129432,0.3922669923,-0.9221780396,1.002140574,45.52,14.19,47.6804624558,134.19,54.6322669923,-69.2421780396,88.1995681191,0.3922669923,-0.9221780396,1.002140574,54.24,-68.32,87.2330212706,0.0,0.3922669923,-0.9221780396,1.002140574,0.3922669923,-0.9221780396,1.002140574,0.0,0.0,0.0,133.26
2020-07-12 16:30:00,61.0754835531,15.0472374346,62.9017809419,-0.38451644690000003,-1.1027625654,1.1678776364,61.46,16.15,63.5464719713,133.59,48.0354835531,-31.7527625654,57.5816430012,-0.38451644690000003,-1.1027625654,1.1678776364,48.42,-30.65,57.3054875208,133.34,-0.38451644690000003,-1.1027625654,1.1678776364,-0.38451644690000003,-1.1027625654,1.1678776364,0.0,0.0,0.0,0.0,48.1154835531,13.3572374346,49.9351133916,-0.38451644690000003,-1.1027625654,1.1678776364,48.5,14.46,50.6096986753,134.27,55.3754835531,-69.2627625654,88.6779254208,-0.38451644690000003,-1.1027625654,1.1678776364,55.76,-68.16,88.0622688783,0.0,-0.38451644690000003,-1.1027625654,1.1678776364,-0.38451644690000003,-1.1027625654,1.1678776364,0.0,0.0,0.0,133.34
2020-07-12 17:00:00,64.6387168878,15.408150049,66.4497916388,-2.1012831122,-1.461849951,2.5597648323,66.74,16.87,68.8391204186,133.75,51.7687168878,-32.061849951,60.8930395899,-2.1012831122,-1.461849951,2.5597648323,53.87,-30.6,61.9543130056,133.53,-2.1012831122,-1.461849951,2.5597648323,-2.1012831122,-1.461849951,2.5597648323,0.0,0.0,0.0,0.0,51.6987168878,13.238150049,53.366711952,-2.1012831122,-1.461849951,2.5597648323,53.8,14.7,55.7721256543,134.46,58.5387168878,-68.981849951,90.4725206764,-2.1012831122,-1.461849951,2.5597648323,60.64,-67.52,90.7532919513,0.0,-2.1012831122,-1.461849951,2.5597648323,-2.1012831122,-1.461849951,2.5597648323,0.0,0.0,0.0,133.53
2020-07-12 17:30:00,65.0921001804,15.0364846742,66.8062674998,-2.2878998195999998,-1.5935153257999999,2.7881493285000003,67.38,16.63,69.4018825393,133.36,52.1321001804,-32.1135153258,61.2293535472,-2.2878998195999998,-1.5935153257999999,2.7881493285000003,54.42,-30.52,62.3939644517,133.18,-2.2878998195999998,-1.5935153257999999,2.7881493285000003,-2.2878998195999998,-1.5935153257999999,2.7881493285000003,0.0,0.0,0.0,0.0,52.0121001804,12.8764846742,53.5822957958,-2.2878998195999998,-1.5935153257999999,2.7881493285000003,54.3,14.47,56.1949366046,134.08,58.9521001804,-68.7535153258,90.567080031,-2.2878998195999998,-1.5935153257999999,2.7881493285000003,61.24,-67.16,90.8889608258,0.0,-2.2878998195999998,-1.5935153257999999,2.7881493285000003,-2.2878998195999998,-1.5935153257999999,2.7881493285000003,0.0,0.0,0.0,133.18
2020-07-12 18:00:00,66.5209168936,15.6234501683,68.3309928182,-3.4290831064000002,-1.8365498317000002,3.8899262506000003,69.95,17.46,72.0961448345,133.12,53.5409168936,-32.6265498317,62.6986565703,-3.4290831064000002,-1.8365498317000002,3.8899262506000003,56.97,-30.79,64.7580496927,133.06,-3.4290831064000002,-1.8365498317000002,3.8899262506000003,-3.4290831064000002,-1.8365498317000002,3.8899262506000003,0.0,0.0,0.0,0.0,53.4009168936,12.4134501683,54.8247359333,-3.4290831064000002,-1.8365498317000002,3.8899262506000003,56.83,14.25,58.5893454478,133.97,60.1709168936,-67.9565498317,90.766909746,-3.4290831064000002,-1.8365498317000002,3.8899262506000003,63.6,-66.12,91.743198113,0.0,-3.4290831064000002,-1.8365498317000002,3.8899262506000003,-3.4290831064000002,-1.8365498317000002,3.8899262506000003,0.0,0.0,0.0,133.06
2020-07-12 18:30:00,67.1253668819,14.6720889984,68.7101526312,-4.4646331181,-2.0879110016,4.9287240976,71.59,16.76,73.5256805477,132.62,55.5553668819,-32.2079110016,64.2164178421,-4.4646331181,-2.0879110016,4.9287240976,60.02,-30.12,67.1536655738,132.43,-4.4646331181,-2.0879110016,4.9287240976,-4.4646331181,-2.0879110016,4.9287240976,0.0,0.0,0.0,0.0,55.3153668819,12.4720889984,56.703992957,-4.4646331181,-2.0879110016,4.9287240976,59.78,14.56,61.5275710556,133.34,60.6953668819,-68.2479110016,91.3329344597,-4.4646331181,-2.0879110016,4.9287240976,65.16,-66.16,92.8599547706,0.0,-4.4646331181,-2.0879110016,4.9287240976,-4.4646331181,-2.0879110016,4.9287240976,0.0,0.0,0.0,132.43
2020-07-12 19:00:00,66.9716836219,13.2935461226,68.278289197,-5.1783163781,-2.2164538774,5.6327283178,72.15,15.51,73.798256077,132.51,56.2116836219,-31.5764538774,64.4734504666,-5.1783163781,-2.2164538774,5.6327283178,61.39,-29.36,68.0495532682,132.14,-5.1783163781,-2.2164538774,5.6327283178,-5.1783163781,-2.2164538774,5.6327283178,0.0,0.0,0.0,0.0,55.9416836219,12.9035461226,57.4105693143,-5.1783163781,-2.2164538774,5.6327283178,61.12,15.12,62.962439597,133.04,60.5016836219,-69.3764538774,92.0518662151,-5.1783163781,-2.2164538774,5.6327283178,65.68,-67.16,93.9378943771,0.0,-5.1783163781,-2.2164538774,5.6327283178,-5.1783163781,-2.2164538774,5.6327283178,0.0,0.0,0.0,132.14
2020-07-12 19:30:00,66.7597336709,12.9752915292,68.0089716882,-5.4302663291,-2.1847084708,5.8532677631,72.19,15.16,73.7646371915,132.59,56.2997336709,-31.8547084708,64.6868028517,-5.4302663291,-2.1847084708,5.8532677631,61.73,-29.67,68.4901584171,132.22,-5.4302663291,-2.1847084708,5.8532677631,-5.4302663291,-2.1847084708,5.8532677631,0.0,0.0,0.0,0.0,56.0197336709,12.6852915292,57.4380290552,-5.4302663291,-2.1847084708,5.8532677631,61.45,14.87,63.2235668086,133.11,60.2897336709,-69.7847084708,92.2212422518,-5.4302663291,-2.1847084708,5.8532677631,65.72,-67.6,94.2808485325,0.0,-5.4302663291,-2.1847084708,5.8532677631,-5.4302663291,-2.1847084708,5.8532677631,0.0,0.0,0.0,132.22
2020-07-12 20:00:00,65.6511668619,11.9726974079,66.7339583237,-6.2788331380999995,-2.3273025921,6.6962738094,71.93,14.3,73.3376772198,132.27,56.8911668619,-32.0973025921,65.3210662849,-6.2788331380999995,-2.3273025921,6.6962738094,63.17,-29.77,69.8333859984,131.84,-6.2788331380999995,-2.3273025921,6.6962738094,-6.2788331380999995,-2.3273025921,6.6962738094,0.0,0.0,0.0,0.0,56.5811668619,12.1826974079,57.8778589755,-6.2788331380999995,-2.3273025921,6.6962738094,62.86,14.51,64.5129421124,132.72,59.2011668619,-70.2473025921,91.8665427632,-6.2788331380999995,-2.3273025921,6.6962738094,65.48,-67.92,94.3438222673,0.0,-6.2788331380999995,-2.3273025921,6.6962738094,-6.2788331380999995,-2.3273025921,6.6962738094,0.0,0.0,0.0,131.84
2020-07-12 20:30:00,64.752483487,11.4324011644,65.7539650068,-6.507516513,-2.3475988356,6.9180193307,71.26,13.78,72.5801350233,131.79,56.612483487,-32.0875988356,65.0737065611,-6.507516513,-2.3475988356,6.9180193307,63.12,-29.74,69.7753681466,131.34,-6.507516513,-2.3475988356,6.9180193307,-6.507516513,-2.3475988356,6.9180193307,0.0,0.0,0.0,0.0,56.302483487,11.9324011644,57.5530350576,-6.507516513,-2.3475988356,6.9180193307,62.81,14.28,64.412844216,132.22,58.372483487,-70.2275988356,91.3195623437,-6.507516513,-2.3475988356,6.9180193307,64.88,-67.88,93.8994611273,0.0,-6.507516513,-2.3475988356,6.9180193307,-6.507516513,-2.3475988356,6.9180193307,0.0,0.0,0.0,131.34
2020-07-12 21:00:00,63.4443834858,10.7971569835,64.3565722737,-6.5056165142,-2.3028430165,6.9011689002,69.95,13.1,71.1660909422,132.46,55.7243834858,-33.1128430165,64.8202691101,-6.5056165142,-2.3028430165,6.9011689002,62.23,-30.81,69.4393908383,132.0,-6.5056165142,-2.3028430165,6.9011689002,-6.5056165142,-2.3028430165,6.9011689002,0.0,0.0,0.0,0.0,55.4543834858,11.2671569835,56.587432123,-6.5056165142,-2.3028430165,6.9011689002,61.96,13.57,63.4285937098,132.89,57.1743834858,-71.5828430165,91.6133917138,-6.5056165142,-2.3028430165,6.9011689002,63.68,-69.28,94.1002699252,0.0,-6.5056165142,-2.3028430165,6.9011689002,-6.5056165142,-2.3028430165,6.9011689002,0.0,0.0,0.0,132.0
2020-07-12 21:30:00,62.5991834372,10.5369328105,63.4797977317,-6.6108165628,-2.2830671895,6.9939467698,69.21,12.82,70.3873319568,132.7,55.5891834372,-33.3330671895,64.8170554983,-6.6108165628,-2.2830671895,6.9939467698,62.2,-31.05,69.519367805,132.23,-6.6108165628,-2.2830671895,6.9939467698,-6.6108165628,-2.2830671895,6.9939467698,0.0,0.0,0.0,0.0,55.2991834372,11.2469328105,56.4313138821,-6.6108165628,-2.2830671895,6.9939467698,61.91,13.53,63.3712000833,133.12,56.3891834372,-72.2830671895,91.67650632,-6.6108165628,-2.2830671895,6.9939467698,63.0,-70.0,94.1753683295,0.0,-6.6108165628,-2.2830671895,6.9939467698,-6.6108165628,-2.2830671895,6.9939467698,0.0,0.0,0.0,132.23
2020-07-12 22:00:00,62.5613834216,9.9267486535,63.3440370868,-6.6186165784,-2.3132513465,7.011220807,69.18,12.24,70.2544660502,132.44,55.6613834216,-33.6132513465,65.0233824904,-6.6186165784,-2.3132513465,7.011220807,62.28,-31.3,69.7028579041,131.96,-6.6186165784,-2.3132513465,7.011220807,-6.6186165784,-2.3132513465,7.011220807,0.0,0.0,0.0,0.0,55.4013834216,10.7667486535,56.4378965022,-6.6186165784,-2.3132513465,7.011220807,62.02,13.08,63.3842788079,132.86,56.3813834216,-72.4332513465,91.7901753847,-6.6186165784,-2.3132513465,7.011220807,63.0,-70.12,94.2645978085,0.0,-6.6186165784,-2.3132513465,7.011220807,-6.6186165784,-2.3132513465,7.011220807,0.0,0.0,0.0,131.96
2020-07-12 22:30:00,61.2639167635,10.6400553095,62.1810121677,-6.5160832365,-2.2799446905,6.9034403406,67.78,12.92,69.0003971003,132.91,54.5439167635,-35.5499446905,65.1063547083,-6.5160832365,-2.2799446905,6.9034403406,61.06,-33.27,69.535721036,132.66,-6.5160832365,-2.2799446905,6.9034403406,-6.5160832365,-2.2799446905,6.9034403406,0.0,0.0,0.0,0.0,54.3139167635,9.2500553095,55.0959624421,-6.5160832365,-2.2799446905,6.9034403406,60.83,11.53,61.9130826239,133.56,55.1639167635,-72.2799446905,90.9255086164,-6.5160832365,-2.2799446905,6.9034403406,61.68,-70.0,93.2974940714,0.0,-6.5160832365,-2.2799446905,6.9034403406,-6.5160832365,-2.2799446905,6.9034403406,0.0,0.0,0.0,132.66
2020-07-12 23:00:00,58.0336834886,9.9107519218,58.8738602684,-5.9063165114,-2.1092480782,6.2716427026,63.94,12.02,65.0600030741,133.22,51.7636834886,-35.4792480782,62.755525434,-5.9063165114,-2.1092480782,6.2716427026,57.67,-33.37,66.6287160315,132.84,-5.9063165114,-2.1092480782,6.2716427026,-5.9063165114,-2.1092480782,6.2716427026,0.0,0.0,0.0,0.0,51.6036834886,9.5407519218,52.4782440333,-5.9063165114,-2.1092480782,6.2716427026,57.51,11.65,58.6781271003,133.78,52.2936834886,-73.6692480782,90.3426114589,-5.9063165114,-2.1092480782,6.2716427026,58.2,-71.56,92.2392194243,0.0,-5.9063165114,-2.1092480782,6.2716427026,-5.9063165114,-2.1092480782,6.2716427026,0.0,0.0,0.0,132.84
2020-07-12 23:30:00,54.6768501909,10.8866526991,55.7501314239,-5.0731498091,-1.9333473009,5.4290589214,59.75,12.82,61.10985927,134.25,49.0468501909,-37.9133473009,61.9920593076,-5.0731498091,-1.9333473009,5.4290589214,54.12,-35.98,64.9887282534,134.16,-5.0731498091,-1.9333473009,5.4290589214,-5.0731498091,-1.9333473009,5.4290589214,0.0,0.0,0.0,0.0,49.0168501909,7.9866526991,49.6632482221,-5.0731498091,-1.9333473009,5.4290589214,54.09,9.92,54.9921312553,135.11,49.2068501909,-74.3733473009,89.1779619325,-5.0731498091,-1.9333473009,5.4290589214,54.28,-72.44,90.5200088378,0.0,-5.0731498091,-1.9333473009,5.4290589214,-5.0731498091,-1.9333473009,5.4290589214,0.0,0.0,0.0,134.16
2020-07-13 00:00:00,53.3205501735,9.3413284864,54.1326286882,-4.9594498265,-1.7886715136,5.2721426731,58.28,11.13,59.3332562734,134.52,46.3705501735,-38.1886715136,60.0716451861,-4.9594498265,-1.7886715136,5.2721426731,51.33,-36.4,62.9263768224,134.31,-4.9594498265,-1.7886715136,5.2721426731,-4.9594498265,-1.7886715136,5.2721426731,0.0,0.0,0.0,0.0,46.4305501735,7.6713284864,47.060017745,-4.9594498265,-1.7886715136,5.2721426731,51.39,9.46,52.253456345000004,135.25,48.0005501735,-75.8686715136,89.7781049822,-4.9594498265,-1.7886715136,5.2721426731,52.96,-74.08,91.0637578842,0.0,-4.9594498265,-1.7886715136,5.2721426731,-4.9594498265,-1.7886715136,5.2721426731,0.0,0.0,0.0,134.31
2020-07-13 00:30:00,51.3284168471,8.8681259556,52.0888666991,-4.6715831529,-1.6918740444,4.968513554,56.0,10.56,56.9869599119,134.97,45.0384168471,-38.1618740444,59.0320897706,-4.6715831529,-1.6918740444,4.968513554,49.71,-36.47,61.6534265066,134.66,-4.6715831529,-1.6918740444,4.968513554,-4.6715831529,-1.6918740444,4.968513554,0.0,0.0,0.0,0.0,45.1484168471,7.9181259556,45.8374984314,-4.6715831529,-1.6918740444,4.968513554,49.82,9.61,50.7383927613,135.6,46.2084168471,-77.0518740444,89.8454733489,-4.6715831529,-1.6918740444,4.968513554,50.88,-75.36,90.9280154848,0.0,-4.6715831529,-1.6918740444,4.968513554,-4.6715831529,-1.6918740444,4.968513554,0.0,0.0,0.0,134.66
2020-07-13 01:00:00,49.2275334966,7.8390146862000005,49.8477703153,-4.5024665034,-1.6309853138000001,4.7887699578,53.73,9.47,54.5581689575,134.71,43.5775334966,-38.0309853138,57.8390635262,-4.5024665034,-1.6309853138000001,4.7887699578,48.08,-36.4,60.3046134222,134.3,-4.5024665034,-1.6309853138000001,4.7887699578,-4.5024665034,-1.6309853138000001,4.7887699578,0.0,0.0,0.0,0.0,43.7275334966,7.7990146862,44.4175845332,-4.5024665034,-1.6309853138000001,4.7887699578,48.23,9.43,49.1432375816,135.22,44.2575334966,-77.6709853138,89.3952528428,-4.5024665034,-1.6309853138000001,4.7887699578,48.76,-76.04,90.3306105371,0.0,-4.5024665034,-1.6309853138000001,4.7887699578,-4.5024665034,-1.6309853138000001,4.7887699578,0.0,0.0,0.0,134.3
2020-07-13 01:30:00,48.9633334683,7.7833621752,49.5781075787,-4.4266665317000005,-1.5966378248000002,4.7058079993,53.39,9.38,54.2077162404,134.36,43.6833334683,-37.7966378248,57.765209718,-4.4266665317000005,-1.5966378248000002,4.7058079993,48.11,-36.2,60.208073378899996,133.94,-4.4266665317000005,-1.5966378248000002,4.7058079993,-4.4266665317000005,-1.5966378248000002,4.7058079993,0.0,0.0,0.0,0.0,43.8033334683,7.8033621752,44.4929711772,-4.4266665317000005,-1.5966378248000002,4.7058079993,48.23,9.4,49.1374897609,134.84,44.0533334683,-77.2766378248,88.9515314268,-4.4266665317000005,-1.5966378248000002,4.7058079993,48.48,-75.68,89.8764307257,0.0,-4.4266665317000005,-1.5966378248000002,4.7058079993,-4.4266665317000005,-1.5966378248000002,4.7058079993,0.0,0.0,0.0,133.94
2020-07-13 02:00:00,47.2953667641,7.7244030082,47.9220003671,-4.4346332359,-1.5955969918,4.7129504238,51.73,9.32,52.5628699749,134.19,43.0953667641,-37.8255969918,57.3409663706,-4.4346332359,-1.5955969918,4.7129504238,47.53,-36.23,59.763816812499996,133.77,-4.4346332359,-1.5955969918,4.7129504238,-4.4346332359,-1.5955969918,4.7129504238,0.0,0.0,0.0,0.0,43.2253667641,7.6944030082,43.9048535989,-4.4346332359,-1.5955969918,4.7129504238,47.66,9.29,48.5569737525,134.69,42.4853667641,-77.2755969918,88.1846034153,-4.4346332359,-1.5955969918,4.7129504238,46.92,-75.68,89.0446449822,0.0,-4.4346332359,-1.5955969918,4.7129504238,-4.4346332359,-1.5955969918,4.7129504238,0.0,0.0,0.0,133.77
2020-07-13 02:30:00,46.2140500752,7.8782300808,46.8807522717,-4.1559499248,-1.5617699192,4.439712272,50.37,9.44,51.2469560072,134.67,42.5540500752,-37.9517699192,57.0191548324,-4.1559499248,-1.5617699192,4.439712272,46.71,-36.39,59.2119599405,134.23,-4.1559499248,-1.5617699192,4.439712272,-4.1559499248,-1.5617699192,4.439712272,0.0,0.0,0.0,0.0,42.7040500752,7.9182300808,43.4319497656,-4.1559499248,-1.5617699192,4.439712272,46.86,9.48,47.809308717,135.16,41.5240500752,-77.8417699192,88.224644396,-4.1559499248,-1.5617699192,4.439712272,45.68,-76.28,88.9117585025,0.0,-4.1559499248,-1.5617699192,4.439712272,-4.1559499248,-1.5617699192,4.439712272,0.0,0.0,0.0,134.23
2020-07-13 03:00:00,45.705316769,7.3463325718,46.291949442800004,-4.164683231,-1.5336674282,4.4380989393,49.87,8.88,50.654430211,134.58,41.335316769,-38.3336674282,56.3744487413,-4.164683231,-1.5336674282,4.4380989393,45.5,-36.8,58.519142167300004,134.16,-4.164683231,-1.5336674282,4.4380989393,-4.164683231,-1.5336674282,4.4380989393,0.0,0.0,0.0,0.0,41.515316769,7.4063325718,42.170787147,-4.164683231,-1.5336674282,4.4380989393,45.68,8.94,46.5466003055,135.09,41.035316769,-78.1336674282,88.2539925902,-4.164683231,-1.5336674282,4.4380989393,45.2,-76.6,88.941553843,0.0,-4.164683231,-1.5336674282,4.4380989393,-4.164683231,-1.5336674282,4.4380989393,0.0,0.0,0.0,134.16
2020-07-13 03:30:00,45.3555667851,7.1883021513,45.9216629295,-4.1344332149,-1.5216978487000001,4.4055762791,49.49,8.71,50.2506139266,134.36,40.8955667851,-38.4516978487,56.1335946659,-4.1344332149,-1.5216978487000001,4.4055762791,45.03,-36.93,58.2368079482,133.96,-4.1344332149,-1.5216978487000001,4.4055762791,-4.1344332149,-1.5216978487000001,4.4055762791,0.0,0.0,0.0,0.0,41.0455667851,7.1483021513,41.6633745195,-4.1344332149,-1.5216978487000001,4.4055762791,45.18,8.67,46.0043617497,134.87,40.7455667851,-78.0016978487,88.0026481415,-4.1344332149,-1.5216978487000001,4.4055762791,44.88,-76.48,88.6758411294,0.0,-4.1344332149,-1.5216978487000001,4.4055762791,-4.1344332149,-1.5216978487000001,4.4055762791,0.0,0.0,0.0,133.96
2020-07-13 04:00:00,44.2093835129,7.2036184028,44.7924291447,-3.9406164871,-1.5263815971999999,4.2259080774,48.15,8.73,48.9350120057,134.16,40.7993835129,-38.1363815972,55.847768947,-3.9406164871,-1.5263815971999999,4.2259080774,44.74,-36.61,57.8096851747,133.72,-3.9406164871,-1.5263815971999999,4.2259080774,-3.9406164871,-1.5263815971999999,4.2259080774,0.0,0.0,0.0,0.0,40.9793835129,7.3736184028,41.6374845715,-3.9406164871,-1.5263815971999999,4.2259080774,44.92,8.9,45.7931916337,134.66,39.6593835129,-77.8863815972,87.4022604909,-3.9406164871,-1.5263815971999999,4.2259080774,43.6,-76.36,87.9307090839,0.0,-3.9406164871,-1.5263815971999999,4.2259080774,-3.9406164871,-1.5263815971999999,4.2259080774,0.0,0.0,0.0,133.72
2020-07-13 04:30:00,44.323966762,7.2781179943,44.917535897,-4.066033238,-1.5518820057,4.3521217873,48.39,8.83,49.1890333306,134.42,40.793966762,-38.3918820057,56.0186069813,-4.066033238,-1.5518820057,4.3521217873,44.86,-36.84,58.0483005781,133.99,-4.066033238,-1.5518820057,4.3521217873,-4.066033238,-1.5518820057,4.3521217873,0.0,0.0,0.0,0.0,40.973966762,7.2781179943,41.6153451716,-4.066033238,-1.5518820057,4.3521217873,45.04,8.83,45.8973909934,134.92,39.813966762,-78.0718820057,87.6377242359,-4.066033238,-1.5518820057,4.3521217873,43.88,-76.52,88.2086435674,0.0,-4.066033238,-1.5518820057,4.3521217873,-4.066033238,-1.5518820057,4.3521217873,0.0,0.0,0.0,133.99
2020-07-13 05:00:00,43.3414334208,7.6054038253,44.0036591469,-3.8085665792,-1.5445961747,4.1098609138,47.15,9.15,48.0296262738,134.29,40.9314334208,-38.1345961747,55.9430931151,-3.8085665792,-1.5445961747,4.1098609138,44.74,-36.59,57.7970215496,133.86,-3.8085665792,-1.5445961747,4.1098609138,-3.8085665792,-1.5445961747,4.1098609138,0.0,0.0,0.0,0.0,41.1214334208,7.5154038253,41.8025547215,-3.8085665792,-1.5445961747,4.1098609138,44.93,9.06,45.8343593825,134.79,38.8714334208,-77.8245961747,86.9922761281,-3.8085665792,-1.5445961747,4.1098609138,42.68,-76.28,87.4083565799,0.0,-3.8085665792,-1.5445961747,4.1098609138,-3.8085665792,-1.5445961747,4.1098609138,0.0,0.0,0.0,133.86
2020-07-13 05:30:00,43.9831834302,7.9553317546999995,44.6968424834,-4.1068165698,-1.5846682453,4.4019445459,48.09,9.54,49.0271322841,134.58,41.2431834302,-38.1146682453,56.1580636677,-4.1068165698,-1.5846682453,4.4019445459,45.35,-36.53,58.2328378151,134.18,-4.1068165698,-1.5846682453,4.4019445459,-4.1068165698,-1.5846682453,4.4019445459,0.0,0.0,0.0,0.0,41.4131834302,7.6953317547,42.1220831944,-4.1068165698,-1.5846682453,4.4019445459,45.52,9.28,46.4563106585,135.08,39.4531834302,-77.7446682453,87.1824932159,-4.1068165698,-1.5846682453,4.4019445459,43.56,-76.16,87.7372167327,0.0,-4.1068165698,-1.5846682453,4.4019445459,-4.1068165698,-1.5846682453,4.4019445459,0.0,0.0,0.0,134.18
2020-07-13 06:00:00,45.7463501107,7.9324334287,46.4290000813,-4.1836498893,-1.6075665713,4.4818742370999995,49.93,9.54,50.8332224043,134.29,41.6463501107,-37.8875665713,56.3017422309,-4.1836498893,-1.6075665713,4.4818742370999995,45.83,-36.28,58.4519229795,133.89,-4.1836498893,-1.6075665713,4.4818742370999995,-4.1836498893,-1.6075665713,4.4818742370999995,0.0,0.0,0.0,0.0,41.8163501107,7.6924334287,42.5180040528,-4.1836498893,-1.6075665713,4.4818742370999995,46.0,9.3,46.9306935811,134.79,41.0563501107,-77.2475665713,87.4803430812,-4.1836498893,-1.6075665713,4.4818742370999995,45.24,-75.64,88.1366393732,0.0,-4.1836498893,-1.6075665713,4.4818742370999995,-4.1836498893,-1.6075665713,4.4818742370999995,0.0,0.0,0.0,133.89
2020-07-13 06:30:00,50.1123167358,8.1880218303,50.7768450194,-4.8076832642,-1.8219781697,5.1413444565,54.92,10.01,55.8247839226,133.73,46.0923167358,-34.3719781697,57.4972568508,-4.8076832642,-1.8219781697,5.1413444565,50.9,-32.55,60.417816081,133.05,-4.8076832642,-1.8219781697,5.1413444565,-4.8076832642,-1.8219781697,5.1413444565,0.0,0.0,0.0,0.0,46.1023167358,10.5880218303,47.302534971,-4.8076832642,-1.8219781697,5.1413444565,50.91,12.41,52.4007270942,133.95,45.0723167358,-75.9819781697,88.3446361841,-4.8076832642,-1.8219781697,5.1413444565,49.88,-74.16,89.3740454494,0.0,-4.8076832642,-1.8219781697,5.1413444565,-4.8076832642,-1.8219781697,5.1413444565,0.0,0.0,0.0,133.05
2020-07-13 07:00:00,52.5385334057,9.2094789546,53.339591253,-4.9614665943,-1.9505210454,5.3311052433,57.5,11.16,58.572993777,133.81,48.7785334057,-32.7505210454,58.7532292726,-4.9614665943,-1.9505210454,5.3311052433,53.74,-30.8,61.9405166268,133.05,-4.9614665943,-1.9505210454,5.3311052433,-4.9614665943,-1.9505210454,5.3311052433,0.0,0.0,0.0,0.0,48.6985334057,12.2194789546,50.2081947673,-4.9614665943,-1.9505210454,5.3311052433,53.66,14.17,55.4994099068,133.95,47.2785334057,-75.1905210454,88.8193344721,-4.9614665943,-1.9505210454,5.3311052433,52.24,-73.24,89.96174298,0.0,-4.9614665943,-1.9505210454,5.3311052433,-4.9614665943,-1.9505210454,5.3311052433,0.0,0.0,0.0,133.05
2020-07-13 07:30:00,57.4740335835,10.9643948373,58.5105331586,-4.9859664165,-2.1056051627,5.4123409175,62.46,13.07,63.8128239463,132.35,52.504033583500004,-29.7856051627,60.364358834,-4.9859664165,-2.1056051627,5.4123409175,57.49,-27.68,63.806602323,131.56,-4.9859664165,-2.1056051627,5.4123409175,-4.9859664165,-2.1056051627,5.4123409175,0.0,0.0,0.0,0.0,52.3140335835,14.2443948373,54.2186397289,-4.9859664165,-2.1056051627,5.4123409175,57.3,16.35,59.5870162032,132.43,51.7740335835,-71.5456051627,88.3137824555,-4.9859664165,-2.1056051627,5.4123409175,56.76,-69.44,89.6861817673,0.0,-4.9859664165,-2.1056051627,5.4123409175,-4.9859664165,-2.1056051627,5.4123409175,0.0,0.0,0.0,131.56
