Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-13 08:00:00,60.4334502598,12.1727694785,61.6472077801,-5.1765497402,-2.2872305215,5.6593365929,65.61,14.46,67.1845495631,131.14,56.6234502598,-26.1672305215,62.3773923187,-5.1765497402,-2.2872305215,5.6593365929,61.8,-23.88,66.2532595425,130.19,-5.1765497402,-2.2872305215,5.6593365929,-5.1765497402,-2.2872305215,5.6593365929,0.0,0.0,0.0,0.0,56.2734502598,16.9927694785,58.7831218862,-5.1765497402,-2.2872305215,5.6593365929,61.45,19.28,64.4035783167,131.03,54.4634502598,-68.9672305215,87.8791573697,-5.1765497402,-2.2872305215,5.6593365929,59.64,-66.68,89.4603375804,0.0,-5.1765497402,-2.2872305215,5.6593365929,-5.1765497402,-2.2872305215,5.6593365929,0.0,0.0,0.0,130.19
2020-07-13 08:30:00,64.82433351,14.1300232549,66.346452597,-5.55566649,-2.3699767451,6.0400513177,70.38,16.5,72.2882729079,130.92,60.33433351,-24.1399767451,64.9843848733,-5.55566649,-2.3699767451,6.0400513177,65.89,-21.77,69.3932633618,129.96,-5.55566649,-2.3699767451,6.0400513177,-5.55566649,-2.3699767451,6.0400513177,0.0,0.0,0.0,0.0,59.87433351,18.8400232549,62.7684816569,-5.55566649,-2.3699767451,6.0400513177,65.43,21.21,68.78189442,130.77,58.40433351,-66.6499767451,88.6187653541,-5.55566649,-2.3699767451,6.0400513177,63.96,-64.28,90.6796559323,0.0,-5.55566649,-2.3699767451,6.0400513177,-5.55566649,-2.3699767451,6.0400513177,0.0,0.0,0.0,129.96
2020-07-13 09:00:00,67.5718501982,15.6722170074,69.3655052972,-5.3781498018,-2.3777829926000003,5.880335641,72.95,18.05,75.1498835661,131.13,61.4118501982,-23.1377829926,65.6260035854,-5.3781498018,-2.3777829926000003,5.880335641,66.79,-20.76,69.9419881044,130.2,-5.3781498018,-2.3777829926000003,5.880335641,-5.3781498018,-2.3777829926000003,5.880335641,0.0,0.0,0.0,0.0,60.9218501982,19.9922170074,64.1183325769,-5.3781498018,-2.3777829926000003,5.880335641,66.3,22.37,69.9721866173,131.01,60.9818501982,-65.4177829926,89.4330609186,-5.3781498018,-2.3777829926000003,5.880335641,66.36,-63.04,91.5297285039,0.0,-5.3781498018,-2.3777829926000003,5.880335641,-5.3781498018,-2.3777829926000003,5.880335641,0.0,0.0,0.0,130.2
2020-07-13 09:30:00,69.4357670106,16.3413282767,71.3327747266,-5.4642329894,-2.4386717233,5.9837247544,74.9,18.78,77.2185107341,130.99,62.9557670106,-22.7086717233,66.9261710493,-5.4642329894,-2.4386717233,5.9837247544,68.42,-20.27,71.3594373576,130.11,-5.4642329894,-2.4386717233,5.9837247544,-5.4642329894,-2.4386717233,5.9837247544,0.0,0.0,0.0,0.0,62.4457670106,20.2913282767,65.6598189213,-5.4642329894,-2.4386717233,5.9837247544,67.91,22.73,71.6129946309,130.93,62.5757670106,-64.4386717233,89.8224305528,-5.4642329894,-2.4386717233,5.9837247544,68.04,-62.0,92.0512987415,0.0,-5.4642329894,-2.4386717233,5.9837247544,-5.4642329894,-2.4386717233,5.9837247544,0.0,0.0,0.0,130.11
2020-07-13 10:00:00,71.5004003134,15.4361241117,73.1476668977,-5.5295996866,-2.4438758883,6.0455770652,77.03,17.88,79.0779065226,130.36,63.9804003134,-21.7438758883,67.5743128926,-5.5295996866,-2.4438758883,6.0455770652,69.51,-19.3,72.1396569163,129.35,-5.5295996866,-2.4438758883,6.0455770652,-5.5295996866,-2.4438758883,6.0455770652,0.0,0.0,0.0,0.0,63.4604003134,20.7861241117,66.7778807954,-5.5295996866,-2.4438758883,6.0455770652,68.99,23.23,72.795968295,130.14,64.6304003134,-61.2038758883,89.011252482,-5.5295996866,-2.4438758883,6.0455770652,70.16,-58.76,91.5159177411,0.0,-5.5295996866,-2.4438758883,6.0455770652,-5.5295996866,-2.4438758883,6.0455770652,0.0,0.0,0.0,129.35
2020-07-13 10:30:00,70.9535669487,-3.6259975702,71.0461576802,-5.2364330513,-2.3959975702,5.7585619261000005,76.19,-1.23,76.1999278215,131.79,63.9135669487,-21.7559975702,67.5149425711,-5.2364330513,-2.3959975702,5.7585619261000005,69.15,-19.36,71.8089973471,128.81,-5.2364330513,-2.3959975702,5.7585619261000005,-5.2364330513,-2.3959975702,5.7585619261000005,0.0,0.0,0.0,0.0,63.3835669487,20.4640024298,66.6051946517,-5.2364330513,-2.3959975702,5.7585619261000005,68.62,22.86,72.3276157494,129.63,66.0435669487,-42.0759975702,78.3079964425,-5.2364330513,-2.3959975702,5.7585619261000005,71.28,-39.68,81.5802721251,0.0,-5.2364330513,-2.3959975702,5.7585619261000005,-5.2364330513,-2.3959975702,5.7585619261000005,0.0,0.0,0.0,128.81
2020-07-13 11:00:00,69.1897669694,-2.4353009579,69.2326118534,-4.0702330306,-2.2253009579,4.6388318871,73.26,-0.21,73.2603009822,133.06,63.0497669694,-22.3353009579,66.8890034593,-4.0702330306,-2.2253009579,4.6388318871,67.12,-20.11,70.0678706684,130.15,-4.0702330306,-2.2253009579,4.6388318871,-4.0702330306,-2.2253009579,4.6388318871,0.0,0.0,0.0,0.0,62.5797669694,20.7346990421,65.925374313,-4.0702330306,-2.2253009579,4.6388318871,66.65,22.96,70.4938585978,130.98,64.4497669694,-41.8653009579,76.8536003497,-4.0702330306,-2.2253009579,4.6388318871,68.52,-39.64,79.160090955,0.0,-4.0702330306,-2.2253009579,4.6388318871,-4.0702330306,-2.2253009579,4.6388318871,0.0,0.0,0.0,130.15
2020-07-13 11:30:00,70.210133937,-2.5777109221,70.2574373362,-4.669866063,-2.3377109221,5.2223118828,74.88,-0.24,74.8803846144,132.66,63.440133937,-22.4577109221,67.2978407811,-4.669866063,-2.3377109221,5.2223118828,68.11,-20.12,71.0196205284,129.8,-4.669866063,-2.3377109221,5.2223118828,-4.669866063,-2.3377109221,5.2223118828,0.0,0.0,0.0,0.0,62.970133937,20.3722890779,66.1835926066,-4.669866063,-2.3377109221,5.2223118828,67.64,22.71,71.3506391002,130.62,65.370133937,-41.7377109221,77.5583066083,-4.669866063,-2.3377109221,5.2223118828,70.04,-39.4,80.3614434913,0.0,-4.669866063,-2.3377109221,5.2223118828,-4.669866063,-2.3377109221,5.2223118828,0.0,0.0,0.0,129.8
2020-07-13 12:00:00,69.5040838453,-2.5256372173,69.54995697,-3.7559161547,-2.1956372173,4.3506009874,73.26,-0.33,73.2607432395,132.92,61.5340838453,-22.6356372173,65.5653532509,-3.7559161547,-2.1956372173,4.3506009874,65.29,-20.44,68.4147476791,130.07,-3.7559161547,-2.1956372173,4.3506009874,-3.7559161547,-2.1956372173,4.3506009874,0.0,0.0,0.0,0.0,61.1240838453,20.3043627827,64.4082352959,-3.7559161547,-2.1956372173,4.3506009874,64.88,22.5,68.6706953511,130.89,64.76408384530001,-41.7956372173,77.0795812568,-3.7559161547,-2.1956372173,4.3506009874,68.52,-39.6,79.1400682335,0.0,-3.7559161547,-2.1956372173,4.3506009874,-3.7559161547,-2.1956372173,4.3506009874,0.0,0.0,0.0,130.07
2020-07-13 12:30:00,70.6730670934,-2.1751727393,70.7065328583,-2.7969329066,-1.8651727393000002,3.3618005638,73.47,-0.31,73.4706540055,132.63,59.8030670934,-22.5551727393,63.9151206764,-2.7969329066,-1.8651727393000002,3.3618005638,62.6,-20.69,65.9305399644,129.84,-2.7969329066,-1.8651727393000002,3.3618005638,-2.7969329066,-1.8651727393000002,3.3618005638,0.0,0.0,0.0,0.0,59.4430670934,20.2148272607,62.7862840647,-2.7969329066,-1.8651727393000002,3.3618005638,62.24,22.08,66.0404724393,130.66,65.8830670934,-41.2651727393,77.7392629939,-2.7969329066,-1.8651727393000002,3.3618005638,68.68,-39.4,79.1789264893,0.0,-2.7969329066,-1.8651727393000002,3.3618005638,-2.7969329066,-1.8651727393000002,3.3618005638,0.0,0.0,0.0,129.84
2020-07-13 13:00:00,72.4461172241,-2.974348118,72.5071489412,-3.1838827759,-1.9843481180000002,3.7516325758,75.63,-0.99,75.6364792941,132.71,61.9561172241,-20.754348118,65.339906851,-3.1838827759,-1.9843481180000002,3.7516325758,65.14,-18.77,67.7903569839,129.66,-3.1838827759,-1.9843481180000002,3.7516325758,-3.1838827759,-1.9843481180000002,3.7516325758,0.0,0.0,0.0,0.0,61.5361172241,21.925651882,65.3255534494,-3.1838827759,-1.9843481180000002,3.7516325758,64.72,23.91,68.9954092676,130.48,67.5761172241,-42.024348118,79.5774933874,-3.1838827759,-1.9843481180000002,3.7516325758,70.76,-40.04,81.3030085544,0.0,-3.1838827759,-1.9843481180000002,3.7516325758,-3.1838827759,-1.9843481180000002,3.7516325758,0.0,0.0,0.0,129.66
2020-07-13 13:30:00,72.0785172374,-3.0408573048,72.1426327513,-2.9614827626,-1.9208573048000002,3.5298828506,75.04,-1.12,75.0483577435,132.71,61.0085172374,-21.4908573048,64.6830435524,-2.9614827626,-1.9208573048000002,3.5298828506,63.97,-19.57,66.8965305528,129.76,-2.9614827626,-1.9208573048000002,3.5298828506,-2.9614827626,-1.9208573048000002,3.5298828506,0.0,0.0,0.0,0.0,60.6085172374,21.2291426952,64.2189135791,-2.9614827626,-1.9208573048000002,3.5298828506,63.57,23.15,67.6540272268,130.55,67.2785172374,-42.0808573048,79.3548828565,-2.9614827626,-1.9208573048000002,3.5298828506,70.24,-40.16,80.9103405011,0.0,-2.9614827626,-1.9208573048000002,3.5298828506,-2.9614827626,-1.9208573048000002,3.5298828506,0.0,0.0,0.0,129.76
2020-07-13 14:00:00,72.5527005697,-2.4143801726,72.5928618501,-4.0372994303,-2.0743801726,4.5390351166,76.59,-0.34,76.590754664,132.91,62.3327005697,-22.8643801726,66.3938659892,-4.0372994303,-2.0743801726,4.5390351166,66.37,-20.79,69.5499892164,130.14,-4.0372994303,-2.0743801726,4.5390351166,-4.0372994303,-2.0743801726,4.5390351166,0.0,0.0,0.0,0.0,61.9227005697,20.1156198274,65.1080563901,-4.0372994303,-2.0743801726,4.5390351166,65.96,22.19,69.5925118098,130.93,67.6027005697,-41.6343801726,79.3948785293,-4.0372994303,-2.0743801726,4.5390351166,71.64,-39.56,81.8369305387,0.0,-4.0372994303,-2.0743801726,4.5390351166,-4.0372994303,-2.0743801726,4.5390351166,0.0,0.0,0.0,130.14
2020-07-13 14:30:00,70.6853002731,-2.7034834808,70.7369811176,-4.1146997269,-2.1534834808,4.6441624589,74.8,-0.55,74.8020220315,132.6,63.5353002731,-22.2934834808,67.3330066646,-4.1146997269,-2.1534834808,4.6441624589,67.65,-20.14,70.5842907452,129.73,-4.1146997269,-2.1534834808,4.6441624589,-4.1146997269,-2.1534834808,4.6441624589,0.0,0.0,0.0,0.0,63.0553002731,20.5065165192,66.3060186731,-4.1146997269,-2.1534834808,4.6441624589,67.17,22.66,70.8892410737,130.54,65.8853002731,-41.7934834808,78.0228687856,-4.1146997269,-2.1534834808,4.6441624589,70.0,-39.64,80.4445747083,0.0,-4.1146997269,-2.1534834808,4.6441624589,-4.1146997269,-2.1534834808,4.6441624589,0.0,0.0,0.0,129.73
2020-07-13 15:00:00,70.940183573,-3.0481513068,71.0056397179,-5.659816427,-2.4381513068,6.1626377293,76.6,-0.61,76.6024288127,132.83,65.730183573,-23.0281513068,69.6473458586,-5.659816427,-2.4381513068,6.1626377293,71.39,-20.59,74.2999340511,129.96,-5.659816427,-2.4381513068,6.1626377293,-5.659816427,-2.4381513068,6.1626377293,0.0,0.0,0.0,0.0,65.200183573,20.0018486932,68.1992513822,-5.659816427,-2.4381513068,6.1626377293,70.86,22.44,74.3282799478,130.78,66.060183573,-42.2781513068,78.4307970864,-5.659816427,-2.4381513068,6.1626377293,71.72,-39.84,82.0425743136,0.0,-5.659816427,-2.4381513068,6.1626377293,-5.659816427,-2.4381513068,6.1626377293,0.0,0.0,0.0,129.96
2020-07-13 15:30:00,68.6249334807,-3.7252209261,68.72596864490001,-4.8350665193,-2.3252209261,5.3651207443,73.46,-1.4,73.4733393824,132.67,63.8449334807,-23.6852209261,68.0967342937,-4.8350665193,-2.3252209261,5.3651207443,68.68,-21.36,71.9249052832,129.81,-4.8350665193,-2.3252209261,5.3651207443,-4.8350665193,-2.3252209261,5.3651207443,0.0,0.0,0.0,0.0,63.3649334807,19.2447790739,66.2229289342,-4.8350665193,-2.3252209261,5.3651207443,68.2,21.57,71.5297483569,130.63,63.9249334807,-42.8852209261,76.9775246055,-4.8350665193,-2.3252209261,5.3651207443,68.76,-40.56,79.8313923216,0.0,-4.8350665193,-2.3252209261,5.3651207443,-4.8350665193,-2.3252209261,5.3651207443,0.0,0.0,0.0,129.81
2020-07-13 16:00:00,70.8171501996,-3.5965179867,70.9084177233,-5.4828498004,-2.3965179867,5.9837229543,76.3,-1.2,76.3094358517,133.12,64.8071501996,-24.0765179867,69.1349798247,-5.4828498004,-2.3965179867,5.9837229543,70.29,-21.68,73.5575047157,130.31,-5.4828498004,-2.3965179867,5.9837229543,-5.4828498004,-2.3965179867,5.9837229543,0.0,0.0,0.0,0.0,64.2971501996,19.1334820133,67.0836318169,-5.4828498004,-2.3965179867,5.9837229543,69.78,21.53,73.0259494974,131.1,65.9971501996,-42.9165179867,78.7238931365,-5.4828498004,-2.3965179867,5.9837229543,71.48,-40.52,82.166056252,0.0,-5.4828498004,-2.3965179867,5.9837229543,-5.4828498004,-2.3965179867,5.9837229543,0.0,0.0,0.0,130.31
2020-07-13 16:30:00,71.3238003001,-3.405036769,71.4050331885,-4.5961996999,-2.295036769,5.1373383626999995,75.92,-1.11,75.928114029,133.93,65.1038003001,-24.745036769,69.6478402983,-4.5961996999,-2.295036769,5.1373383626999995,69.7,-22.45,73.2263101624,131.15,-4.5961996999,-2.295036769,5.1373383626999995,-4.5961996999,-2.295036769,5.1373383626999995,0.0,0.0,0.0,0.0,64.6338003001,19.014963231,67.3728206914,-4.5961996999,-2.295036769,5.1373383626999995,69.23,21.31,72.435550664,131.96,66.5638003001,-43.255036769,79.3834851608,-4.5961996999,-2.295036769,5.1373383626999995,71.16,-40.96,82.1064382372,0.0,-4.5961996999,-2.295036769,5.1373383626999995,-4.5961996999,-2.295036769,5.1373383626999995,0.0,0.0,0.0,131.15
2020-07-13 17:00:00,74.5684336684,-3.2591841785,74.6396247396,-5.8715663316,-2.5791841785000003,6.4130711997,80.44,-0.68,80.4428741406,133.77,67.8784336684,-24.8191841785,72.2736027922,-5.8715663316,-2.5791841785000003,6.4130711997,73.75,-22.24,77.0303842649,131.04,-5.8715663316,-2.5791841785000003,6.4130711997,-5.8715663316,-2.5791841785000003,6.4130711997,0.0,0.0,0.0,0.0,67.3084336684,18.8908158215,69.9091422155,-5.8715663316,-2.5791841785000003,6.4130711997,73.18,21.47,76.2644956713,131.84,69.6084336684,-42.8991841785,81.7659711674,-5.8715663316,-2.5791841785000003,6.4130711997,75.48,-40.32,85.5741362796,0.0,-5.8715663316,-2.5791841785000003,6.4130711997,-5.8715663316,-2.5791841785000003,6.4130711997,0.0,0.0,0.0,131.04
2020-07-13 17:30:00,77.2230170214,-3.1690561695,77.2880150793,-7.0369829786,-2.8690561695000003,7.5993823923,84.26,-0.30000000000000004,84.2605340595,133.25,70.4630170214,-24.8790561695,74.7261948961,-7.0369829786,-2.8690561695000003,7.5993823923,77.5,-22.01,80.5648192451,130.55,-7.0369829786,-2.8690561695000003,7.5993823923,-7.0369829786,-2.8690561695000003,7.5993823923,0.0,0.0,0.0,0.0,69.7830170214,18.5809438305,72.2144094918,-7.0369829786,-2.8690561695000003,7.5993823923,76.82,21.45,79.7584785462,131.35,72.0030170214,-42.4290561695,83.5742739581,-7.0369829786,-2.8690561695000003,7.5993823923,79.04,-39.56,88.3873022555,0.0,-7.0369829786,-2.8690561695000003,7.5993823923,-7.0369829786,-2.8690561695000003,7.5993823923,0.0,0.0,0.0,130.55
2020-07-13 18:00:00,77.6881171271,-3.3168144398,77.7588888859,-7.7618828729,-3.0668144398,8.3457879521,85.45,-0.25,85.4503657102,133.33,71.6481171271,-25.1568144398,75.9362759201,-7.7618828729,-3.0668144398,8.3457879521,79.41,-22.09,82.425215802,130.66,-7.7618828729,-3.0668144398,8.3457879521,-7.7618828729,-3.0668144398,8.3457879521,0.0,0.0,0.0,0.0,70.9381171271,18.3731855602,73.2788537653,-7.7618828729,-3.0668144398,8.3457879521,78.7,21.44,81.5681530991,131.45,72.4381171271,-42.6268144398,84.0495456395,-7.7618828729,-3.0668144398,8.3457879521,80.2,-39.56,89.4261348824,0.0,-7.7618828729,-3.0668144398,8.3457879521,-7.7618828729,-3.0668144398,8.3457879521,0.0,0.0,0.0,130.66
2020-07-13 18:30:00,77.5877668485,-4.0708256695,77.6944862018,-8.5922331515,-3.1308256695,9.1448641271,86.18,-0.9400000000000001,86.185126327,133.33,71.4777668485,-26.0608256695,76.080469164,-8.5922331515,-3.1308256695,9.1448641271,80.07,-22.93,83.2885934567,130.66,-8.5922331515,-3.1308256695,9.1448641271,-8.5922331515,-3.1308256695,9.1448641271,0.0,0.0,0.0,0.0,70.7677668485,17.4691743305,72.892035755,-8.5922331515,-3.1308256695,9.1448641271,79.36,20.6,81.9900579339,131.45,72.3277668485,-43.2508256695,84.2730074127,-8.5922331515,-3.1308256695,9.1448641271,80.92,-40.12,90.3197697074,0.0,-8.5922331515,-3.1308256695,9.1448641271,-8.5922331515,-3.1308256695,9.1448641271,0.0,0.0,0.0,130.66
2020-07-13 19:00:00,75.9594501511,-4.7432435949,76.1074006064,-8.5505498489,-3.1032435949,9.0962642622,84.51,-1.6400000000000001,84.5259114118,132.76,70.8494501511,-26.2232435949,75.5466947745,-8.5505498489,-3.1032435949,9.0962642622,79.4,-23.12,82.6976081879,130.09,-8.5505498489,-3.1032435949,9.0962642622,-8.5505498489,-3.1032435949,9.0962642622,0.0,0.0,0.0,0.0,70.1694501511,16.9867564051,72.1962715635,-8.5505498489,-3.1032435949,9.0962642622,78.72,20.09,81.2431320174,130.88,70.7294501511,-43.5832435949,83.0792046239,-8.5505498489,-3.1032435949,9.0962642622,79.28,-40.48,89.0165647506,0.0,-8.5505498489,-3.1032435949,9.0962642622,-8.5505498489,-3.1032435949,9.0962642622,0.0,0.0,0.0,130.09
2020-07-13 19:30:00,74.9744501026,-5.7824269349,75.1971051932,-8.8555498974,-3.0824269349,9.3766795719,83.83,-2.7,83.8734695837,133.22,69.7644501026,-27.0224269349,74.8150389665,-8.8555498974,-3.0824269349,9.3766795719,78.62,-23.94,82.1841103864,130.51,-8.8555498974,-3.0824269349,9.3766795719,-8.8555498974,-3.0824269349,9.3766795719,0.0,0.0,0.0,0.0,69.0844501026,16.4475730651,71.0153779523,-8.8555498974,-3.0824269349,9.3766795719,77.94,19.53,80.3496390782,131.29,69.8644501026,-44.8824269349,83.0389886481,-8.8555498974,-3.0824269349,9.3766795719,78.72,-41.8,89.1295596309,0.0,-8.8555498974,-3.0824269349,9.3766795719,-8.8555498974,-3.0824269349,9.3766795719,0.0,0.0,0.0,130.51
2020-07-13 20:00:00,72.6010834801,-6.7812419607,72.9170937779,-8.5289165199,-3.0012419607,9.0415634881,81.13,-3.7800000000000002,81.2180109335,133.42,68.0710834801,-27.7812419607,73.5219002137,-8.5289165199,-3.0012419607,9.0415634881,76.6,-24.78,80.508436825,130.68,-8.5289165199,-3.0012419607,9.0415634881,-8.5289165199,-3.0012419607,9.0415634881,0.0,0.0,0.0,0.0,67.4710834801,15.8187580393,69.3006508763,-8.5289165199,-3.0012419607,9.0415634881,76.0,18.82,78.2955452117,131.48,67.6710834801,-46.0812419607,81.8709740996,-8.5289165199,-3.0012419607,9.0415634881,76.2,-43.08,87.5347153991,0.0,-8.5289165199,-3.0012419607,9.0415634881,-8.5289165199,-3.0012419607,9.0415634881,0.0,0.0,0.0,130.68
2020-07-13 20:30:00,69.8222001038,-7.9591282401,70.2743719266,-8.2277998962,-2.9091282401000003,8.7269535491,78.05,-5.05,78.2132022104,133.51,65.5022001038,-28.8291282401,71.5657519595,-8.2277998962,-2.9091282401000003,8.7269535491,73.73,-25.92,78.1534343455,130.68,-8.2277998962,-2.9091282401000003,8.7269535491,-8.2277998962,-2.9091282401000003,8.7269535491,0.0,0.0,0.0,0.0,64.9522001038,14.8408717599,66.6261192996,-8.2277998962,-2.9091282401000003,8.7269535491,73.18,17.75,75.3018917425,131.57,65.0522001038,-47.3891282401,80.4830305947,-8.2277998962,-2.9091282401000003,8.7269535491,73.28,-44.48,85.72297708319999,0.0,-8.2277998962,-2.9091282401000003,8.7269535491,-8.2277998962,-2.9091282401000003,8.7269535491,0.0,0.0,0.0,130.68
2020-07-13 21:00:00,67.2740833854,-8.1380553524,67.7645205123,-7.9459166146,-2.8180553524,8.4308378478,75.22,-5.32,75.4078961383,133.51,62.9940833854,-30.6880553524,70.0714726752,-7.9459166146,-2.8180553524,8.4308378478,70.94,-27.87,76.218242567,130.91,-7.9459166146,-2.8180553524,8.4308378478,-7.9459166146,-2.8180553524,8.4308378478,0.0,0.0,0.0,0.0,62.5340833854,13.1219446476,63.895985916,-7.9459166146,-2.8180553524,8.4308378478,70.48,15.94,72.2600442845,131.78,62.6540833854,-47.5780553524,78.671503837,-7.9459166146,-2.8180553524,8.4308378478,70.6,-44.76,83.5931671849,0.0,-7.9459166146,-2.8180553524,8.4308378478,-7.9459166146,-2.8180553524,8.4308378478,0.0,0.0,0.0,130.91
2020-07-13 21:30:00,65.4795834025,-8.5041562093,66.0295124577,-7.3704165975,-2.7441562093,7.8646954246,72.85,-5.76,73.0773569582,133.67,60.9495834025,-31.7041562093,68.7022942694,-7.3704165975,-2.7441562093,7.8646954246,68.32,-28.96,74.2044742586,131.14,-7.3704165975,-2.7441562093,7.8646954246,-7.3704165975,-2.7441562093,7.8646954246,0.0,0.0,0.0,0.0,60.5595834025,12.2758437907,61.7912573319,-7.3704165975,-2.7441562093,7.8646954246,67.93,15.02,69.5707215716,132.01,61.0295834025,-48.1841562093,77.7581054289,-7.3704165975,-2.7441562093,7.8646954246,68.4,-45.44,82.1179249616,0.0,-7.3704165975,-2.7441562093,7.8646954246,-7.3704165975,-2.7441562093,7.8646954246,0.0,0.0,0.0,131.14
2020-07-13 22:00:00,64.2969168027,-9.5707054121,65.0053221853,-6.9230831973,-2.6307054121,7.4060577855,71.22,-6.94,71.5573336563,133.67,59.0769168027,-32.4107054121,67.3834989016,-6.9230831973,-2.6307054121,7.4060577855,66.0,-29.78,72.4075161844,131.14,-6.9230831973,-2.6307054121,7.4060577855,-6.9230831973,-2.6307054121,7.4060577855,0.0,0.0,0.0,0.0,58.7469168027,11.5792945879,59.8772101636,-6.9230831973,-2.6307054121,7.4060577855,65.67,14.21,67.1898280992,132.01,59.9569168027,-49.2307054121,77.5789548,-6.9230831973,-2.6307054121,7.4060577855,66.88,-46.6,81.5137681622,0.0,-6.9230831973,-2.6307054121,7.4060577855,-6.9230831973,-2.6307054121,7.4060577855,0.0,0.0,0.0,131.14
2020-07-13 22:30:00,62.4762835357,-10.5981112908,63.3688091049,-6.8837164643,-2.4881112908,7.3195799166,69.36,-8.11,69.8325260892,133.67,56.8362835357,-33.1381112908,65.7913181665,-6.8837164643,-2.4881112908,7.3195799166,63.72,-30.65,70.7082802789,131.14,-6.8837164643,-2.4881112908,7.3195799166,-6.8837164643,-2.4881112908,7.3195799166,0.0,0.0,0.0,0.0,56.5462835357,10.7018887092,57.5500877814,-6.8837164643,-2.4881112908,7.3195799166,63.43,13.19,64.7868891057,131.94,58.1962835357,-50.1281112908,76.8090812272,-6.8837164643,-2.4881112908,7.3195799166,65.08,-47.64,80.6534314211,0.0,-6.8837164643,-2.4881112908,7.3195799166,-6.8837164643,-2.4881112908,7.3195799166,0.0,0.0,0.0,131.14
2020-07-13 23:00:00,58.9375668704,-11.655445099,60.0789995677,-6.4224331296,-2.305445099,6.8236884754,65.36,-9.35,66.0253898133,133.12,54.0075668704,-33.295445099,63.4460711439,-6.4224331296,-2.305445099,6.8236884754,60.43,-30.99,67.9129221872,130.5,-6.4224331296,-2.305445099,6.8236884754,-6.4224331296,-2.305445099,6.8236884754,0.0,0.0,0.0,0.0,53.7875668704,10.154554901000001,54.7377140103,-6.4224331296,-2.305445099,6.8236884754,60.21,12.46,61.4857357442,131.37,54.8575668704,-50.865445099,74.8107355134,-6.4224331296,-2.305445099,6.8236884754,61.28,-48.56,78.1876716625,0.0,-6.4224331296,-2.305445099,6.8236884754,-6.4224331296,-2.305445099,6.8236884754,0.0,0.0,0.0,130.5
2020-07-13 23:30:00,54.2278001724,-11.9937076537,55.5383051129,-5.5321998276,-2.1337076537,5.9294134014,59.76,-9.86,60.5679552239,133.4,51.3478001724,-33.5037076537,61.3114590357,-5.5321998276,-2.1337076537,5.9294134014,56.88,-31.37,64.9569957741,130.73,-5.5321998276,-2.1337076537,5.9294134014,-5.5321998276,-2.1337076537,5.9294134014,0.0,0.0,0.0,0.0,51.1778001724,10.1662923463,52.1777800462,-5.5321998276,-2.1337076537,5.9294134014,56.71,12.3,58.0285627945,131.59,50.4678001724,-51.6537076537,72.2156795205,-5.5321998276,-2.1337076537,5.9294134014,56.0,-49.52,74.754467425,0.0,-5.5321998276,-2.1337076537,5.9294134014,-5.5321998276,-2.1337076537,5.9294134014,0.0,0.0,0.0,130.73
2020-07-14 00:00:00,51.2721668199,-12.6346443615,52.8059592144,-5.3078331801,-2.0046443615,5.6737722975,56.58,-10.63,57.569899253,133.02,49.0321668199,-33.9346443615,59.6298035465,-5.3078331801,-2.0046443615,5.6737722975,54.34,-31.93,63.0266649919,130.35,-5.3078331801,-2.0046443615,5.6737722975,-5.3078331801,-2.0046443615,5.6737722975,0.0,0.0,0.0,0.0,48.9421668199,9.4853556385,49.8528601448,-5.3078331801,-2.0046443615,5.6737722975,54.25,11.49,55.4534273062,131.24,47.6921668199,-52.1246443615,70.6506994006,-5.3078331801,-2.0046443615,5.6737722975,53.0,-50.12,72.9452836035,0.0,-5.3078331801,-2.0046443615,5.6737722975,-5.3078331801,-2.0046443615,5.6737722975,0.0,0.0,0.0,130.35
2020-07-14 00:30:00,49.8284334139,-12.2757652263,51.3182929214,-5.2915665861,-1.9057652263,5.6242882246,55.12,-10.37,56.0869976019,133.84,47.5184334139,-35.5657652263,59.3542346446,-5.2915665861,-1.9057652263,5.6242882246,52.81,-33.66,62.6250085828,131.33,-5.2915665861,-1.9057652263,5.6242882246,-5.2915665861,-1.9057652263,5.6242882246,0.0,0.0,0.0,0.0,47.4784334139,8.4642347737,48.227014315,-5.2915665861,-1.9057652263,5.6242882246,52.77,10.37,53.7792692401,132.23,46.3084334139,-52.3057652263,69.859602641,-5.2915665861,-1.9057652263,5.6242882246,51.6,-50.4,72.1298828503,0.0,-5.2915665861,-1.9057652263,5.6242882246,-5.2915665861,-1.9057652263,5.6242882246,0.0,0.0,0.0,131.33
2020-07-14 01:00:00,48.3444000504,-12.4033152462,49.9101517262,-5.1655999496,-1.8433152462,5.4846361717,53.51,-10.56,54.5420360823,133.97,46.3344000504,-36.2133152462,58.8071494731,-5.1655999496,-1.8433152462,5.4846361717,51.5,-34.37,61.9156434191,131.5,-5.1655999496,-1.8433152462,5.4846361717,-5.1655999496,-1.8433152462,5.4846361717,0.0,0.0,0.0,0.0,46.3244000504,7.9366847538,46.9993723885,-5.1655999496,-1.8433152462,5.4846361717,51.49,9.78,52.4105762227,132.41,44.9544000504,-52.5233152462,69.1346275635,-5.1655999496,-1.8433152462,5.4846361717,50.12,-50.68,71.277463479,0.0,-5.1655999496,-1.8433152462,5.4846361717,-5.1655999496,-1.8433152462,5.4846361717,0.0,0.0,0.0,131.5
2020-07-14 01:30:00,48.0440833773,-12.7809373367,49.715051109,-4.9859166227,-1.8209373367000001,5.3080295169,53.03,-10.96,54.1507386838,134.42,46.4740833773,-35.9409373367,58.7502459774,-4.9859166227,-1.8209373367000001,5.3080295169,51.46,-34.12,61.7438741901,131.86,-4.9859166227,-1.8209373367000001,5.3080295169,-4.9859166227,-1.8209373367000001,5.3080295169,0.0,0.0,0.0,0.0,46.4840833773,8.4190626633,47.2403495283,-4.9859166227,-1.8209373367000001,5.3080295169,51.47,10.24,52.4787433157,132.76,44.6540833773,-53.2609373367,69.503342425,-4.9859166227,-1.8209373367000001,5.3080295169,49.64,-51.44,71.4856852803,0.0,-4.9859166227,-1.8209373367000001,5.3080295169,-4.9859166227,-1.8209373367000001,5.3080295169,0.0,0.0,0.0,131.86
2020-07-14 02:00:00,46.7478167074,-12.9794881737,48.5162393447,-5.0221832926,-1.8094881737000001,5.3382180993,51.77,-11.17,52.9613236239,134.17,45.7478167074,-36.3094881737,58.4058358807,-5.0221832926,-1.8094881737000001,5.3382180993,50.77,-34.5,61.3827573509,131.64,-5.0221832926,-1.8094881737000001,5.3382180993,-5.0221832926,-1.8094881737000001,5.3382180993,0.0,0.0,0.0,0.0,45.7778167074,7.9105118263000005,46.4562665294,-5.0221832926,-1.8094881737000001,5.3382180993,50.8,9.72,51.7215467673,132.53,43.4178167074,-53.2494881737,68.7067303719,-5.0221832926,-1.8094881737000001,5.3382180993,48.44,-51.44,70.6576761577,0.0,-5.0221832926,-1.8094881737000001,5.3382180993,-5.0221832926,-1.8094881737000001,5.3382180993,0.0,0.0,0.0,131.64
2020-07-14 02:30:00,46.3041500267,-13.1740998516,48.1417824409,-5.0558499733,-1.7740998516,5.3580826082,51.36,-11.4,52.6099762403,134.17,44.9541500267,-36.5140998516,57.9150679236,-5.0558499733,-1.7740998516,5.3580826082,50.01,-34.74,60.8922630553,131.64,-5.0558499733,-1.7740998516,5.3580826082,-5.0558499733,-1.7740998516,5.3580826082,0.0,0.0,0.0,0.0,45.0041500267,7.6859001484,45.6557398441,-5.0558499733,-1.7740998516,5.3580826082,50.06,9.46,50.9460027873,132.53,43.0241500267,-53.4540998516,68.6179151276,-5.0558499733,-1.7740998516,5.3580826082,48.08,-51.68,70.5868883009,0.0,-5.0558499733,-1.7740998516,5.3580826082,-5.0558499733,-1.7740998516,5.3580826082,0.0,0.0,0.0,131.64
2020-07-14 03:00:00,45.1753666832,-13.395476944,47.1195559988,-4.9046333168,-1.745476944,5.2059694327,50.08,-11.65,51.4172043192,134.28,44.0253666832,-36.885476944,57.4349311916,-4.9046333168,-1.745476944,5.2059694327,48.93,-35.14,60.2408872777,131.76,-4.9046333168,-1.745476944,5.2059694327,-4.9046333168,-1.745476944,5.2059694327,0.0,0.0,0.0,0.0,44.1053666832,7.354523056,44.7143419905,-4.9046333168,-1.745476944,5.2059694327,49.01,9.1,49.8476689525,132.63,41.9353666832,-53.745476944,68.1700173889,-4.9046333168,-1.745476944,5.2059694327,46.84,-52.0,69.9856099495,0.0,-4.9046333168,-1.745476944,5.2059694327,-4.9046333168,-1.745476944,5.2059694327,0.0,0.0,0.0,131.76
2020-07-14 03:30:00,45.6279666902,-13.636109447,47.6219993819,-5.0120333098,-1.736109447,5.3042015337,50.64,-11.9,52.0194156061,134.4,43.5579666902,-37.146109447,57.2462217901,-5.0120333098,-1.736109447,5.3042015337,48.57,-35.41,60.1075120097,131.86,-5.0120333098,-1.736109447,5.3042015337,-5.0120333098,-1.736109447,5.3042015337,0.0,0.0,0.0,0.0,43.6379666902,7.103890553,44.21241226,-5.0120333098,-1.736109447,5.3042015337,48.65,8.84,49.4466186913,132.73,42.3479666902,-53.936109447,68.5744426523,-5.0120333098,-1.736109447,5.3042015337,47.36,-52.2,70.4826900735,0.0,-5.0120333098,-1.736109447,5.3042015337,-5.0120333098,-1.736109447,5.3042015337,0.0,0.0,0.0,131.86
2020-07-14 04:00:00,44.1782166847,-13.4347723705,46.1758371671,-4.7817833153,-1.7147723705,5.0799503893,48.96,-11.72,50.3432219867,134.4,43.2582166847,-37.0047723705,56.9265007613,-4.7817833153,-1.7147723705,5.0799503893,48.04,-35.29,59.6089397658,131.86,-4.7817833153,-1.7147723705,5.0799503893,-4.7817833153,-1.7147723705,5.0799503893,0.0,0.0,0.0,0.0,43.3682166847,7.2652276295,43.972556793,-4.7817833153,-1.7147723705,5.0799503893,48.15,8.98,48.980229685,132.73,40.9782166847,-53.8747723705,67.6882954478,-4.7817833153,-1.7147723705,5.0799503893,45.76,-52.16,69.3876300215,0.0,-4.7817833153,-1.7147723705,5.0799503893,-4.7817833153,-1.7147723705,5.0799503893,0.0,0.0,0.0,131.86
2020-07-14 04:30:00,44.9974666863,-13.482578618,46.9739495292,-4.9625333137,-1.722578618,5.2530004745,49.96,-11.76,51.325424499,134.49,43.3774666863,-37.062578618,57.0547048887,-4.9625333137,-1.722578618,5.2530004745,48.34,-35.34,59.88047428,131.97,-4.9625333137,-1.722578618,5.2530004745,-4.9625333137,-1.722578618,5.2530004745,0.0,0.0,0.0,0.0,43.4774666863,7.277421382,44.0823203953,-4.9625333137,-1.722578618,5.2530004745,48.44,9.0,49.2689922771,132.83,41.7974666863,-53.922578618,68.2251618262,-4.9625333137,-1.722578618,5.2530004745,46.76,-52.2,70.0809360668,0.0,-4.9625333137,-1.722578618,5.2530004745,-4.9625333137,-1.722578618,5.2530004745,0.0,0.0,0.0,131.97
2020-07-14 05:00:00,43.9994000175,-13.242170288,45.9489094085,-4.6605999825,-1.712170288,4.9651504803,48.66,-11.53,50.0073644576,134.32,43.5294000175,-36.822170288,57.0147427478,-4.6605999825,-1.712170288,4.9651504803,48.19,-35.11,59.6237217892,131.81,-4.6605999825,-1.712170288,4.9651504803,-4.6605999825,-1.712170288,4.9651504803,0.0,0.0,0.0,0.0,43.629400017500004,7.487829712,44.2672806899,-4.6605999825,-1.712170288,4.9651504803,48.29,9.2,49.1585608007,132.69,40.8194000175,-53.712170288,67.462735305,-4.6605999825,-1.712170288,4.9651504803,45.48,-52.0,69.0827793303,0.0,-4.6605999825,-1.712170288,4.9651504803,-4.6605999825,-1.712170288,4.9651504803,0.0,0.0,0.0,131.81
2020-07-14 05:30:00,44.6599166849,-13.0118340285,46.5168354801,-4.8900833151,-1.7418340285,5.1910404171,49.55,-11.27,50.8155035398,134.61,43.5699166849,-36.9618340285,57.1359327803,-4.8900833151,-1.7418340285,5.1910404171,48.46,-35.22,59.9067608872,132.08,-4.8900833151,-1.7418340285,5.1910404171,-4.8900833151,-1.7418340285,5.1910404171,0.0,0.0,0.0,0.0,43.6599166849,7.5181659715,44.3024959173,-4.8900833151,-1.7418340285,5.1910404171,48.55,9.26,49.4251970153,132.95,41.4699166849,-53.6218340285,67.7868355541,-4.8900833151,-1.7418340285,5.1910404171,46.36,-51.88,69.5757428994,0.0,-4.8900833151,-1.7418340285,5.1910404171,-4.8900833151,-1.7418340285,5.1910404171,0.0,0.0,0.0,132.08
2020-07-14 06:00:00,46.3603500168,-13.0186715136,48.1535861766,-5.1696499832,-1.7886715136,5.4703406413,51.53,-11.23,52.7394899482,133.95,44.3103500168,-36.7286715136,57.5534745239,-5.1696499832,-1.7886715136,5.4703406413,49.48,-34.94,60.5728817211,131.44,-5.1696499832,-1.7886715136,5.4703406413,-5.1696499832,-1.7886715136,5.4703406413,0.0,0.0,0.0,0.0,44.3703500168,7.2813284864,44.9638266292,-5.1696499832,-1.7886715136,5.4703406413,49.54,9.07,50.363444084,132.3,42.9903500168,-53.0686715136,68.2968087892,-5.1696499832,-1.7886715136,5.4703406413,48.16,-51.28,70.3492999254,0.0,-5.1696499832,-1.7886715136,5.4703406413,-5.1696499832,-1.7886715136,5.4703406413,0.0,0.0,0.0,131.44
2020-07-14 06:30:00,49.8895166824,-11.051001446,51.0988112168,-5.7004833176,-2.001001446,6.0414830001,55.59,-9.05,56.3218483361,133.72,48.5695166824,-34.961001446,59.8437095514,-5.7004833176,-2.001001446,6.0414830001,54.27,-32.96,63.4948383729,131.22,-5.7004833176,-2.001001446,6.0414830001,-5.7004833176,-2.001001446,6.0414830001,0.0,0.0,0.0,0.0,48.5195166824,8.928998554,49.3342732213,-5.7004833176,-2.001001446,6.0414830001,54.22,10.93,55.3106978802,132.08,46.2995166824,-50.961001446,68.852515665,-5.7004833176,-2.001001446,6.0414830001,52.0,-48.96,71.4218565987,0.0,-5.7004833176,-2.001001446,6.0414830001,-5.7004833176,-2.001001446,6.0414830001,0.0,0.0,0.0,131.22
2020-07-14 07:00:00,52.9536500168,-11.0794322352,54.1003037769,-5.9863499832,-2.1394322352,6.357165753,58.94,-8.94,59.6141526821,133.29,51.4436500168,-32.1594322352,60.6685932649,-5.9863499832,-2.1394322352,6.357165753,57.43,-30.02,64.8028186115,130.53,-5.9863499832,-2.1394322352,6.357165753,-5.9863499832,-2.1394322352,6.357165753,0.0,0.0,0.0,0.0,51.3136500168,11.2805677648,52.5389559008,-5.9863499832,-2.1394322352,6.357165753,57.3,13.42,58.8505429032,131.38,49.2136500168,-50.6194322352,70.599647788,-5.9863499832,-2.1394322352,6.357165753,55.2,-48.48,73.466661827,0.0,-5.9863499832,-2.1394322352,6.357165753,-5.9863499832,-2.1394322352,6.357165753,0.0,0.0,0.0,130.53
2020-07-14 07:30:00,57.3815166818,-8.4613938535,58.0020141258,-6.0084833182,-2.2913938535,6.4305798787,63.39,-6.17,63.6895674345,133.43,55.6615166818,-30.3113938535,63.3796894649,-6.0084833182,-2.2913938535,6.4305798787,61.67,-28.02,67.7370600189,130.74,-6.0084833182,-2.2913938535,6.4305798787,-6.0084833182,-2.2913938535,6.4305798787,0.0,0.0,0.0,0.0,55.3915166818,13.3286061465,56.9725535861,-6.0084833182,-2.2913938535,6.4305798787,61.4,15.62,63.3556974549,131.56,53.3515166818,-48.2113938535,71.9077383148,-6.0084833182,-2.2913938535,6.4305798787,59.36,-45.92,75.0483577435,0.0,-6.0084833182,-2.2913938535,6.4305798787,-6.0084833182,-2.2913938535,6.4305798787,0.0,0.0,0.0,130.74
2020-07-14 08:00:00,62.9273166813,-5.3422346069,63.1536749153,-7.0526833187,-2.5422346069,7.4968859395,69.98,-2.8,70.0359936033,134.97,59.9373166813,-30.7622346069,67.3705945422,-7.0526833187,-2.5422346069,7.4968859395,66.99,-28.22,72.6913234162,132.57,-7.0526833187,-2.5422346069,7.4968859395,-7.0526833187,-2.5422346069,7.4968859395,0.0,0.0,0.0,0.0,59.5673166813,14.0477653931,61.2013474456,-7.0526833187,-2.5422346069,7.4968859395,66.62,16.59,68.654588339,133.37,58.5873166813,-46.0222346069,74.5018104084,-7.0526833187,-2.5422346069,7.4968859395,65.64,-43.48,78.7344905362,0.0,-7.0526833187,-2.5422346069,7.4968859395,-7.0526833187,-2.5422346069,7.4968859395,0.0,0.0,0.0,132.57
2020-07-14 08:30:00,65.7964666818,-4.5765741347,65.9554399471,-7.2135333182,-2.7165741347,7.7081020986,73.01,-1.8599999999999999,73.0336888018,134.34,63.8564666818,-27.2165741347,69.4146255822,-7.2135333182,-2.7165741347,7.7081020986,71.07,-24.5,75.1744298282,131.67,-7.2135333182,-2.7165741347,7.7081020986,-7.2135333182,-2.7165741347,7.7081020986,0.0,0.0,0.0,0.0,63.3564666818,17.0034258653,65.5984631036,-7.2135333182,-2.7165741347,7.7081020986,70.57,19.72,73.2734829253,132.47,61.2664666818,-44.8365741347,75.9203419369,-7.2135333182,-2.7165741347,7.7081020986,68.48,-42.12,80.3965471895,0.0,-7.2135333182,-2.7165741347,7.7081020986,-7.2135333182,-2.7165741347,7.7081020986,0.0,0.0,0.0,131.67
2020-07-14 09:00:00,68.4201166819,-3.8136678474,68.5263192446,-7.5898833181,-2.8336678474,8.1016049183,76.01,-0.98,76.0163173273,133.14,66.0301166819,-24.2936678474,70.3573635556,-7.5898833181,-2.8336678474,8.1016049183,73.62,-21.46,76.6840009389,130.33,-7.5898833181,-2.8336678474,8.1016049183,-7.5898833181,-2.8336678474,8.1016049183,0.0,0.0,0.0,0.0,65.4401166819,19.0063321526,68.1443286945,-7.5898833181,-2.8336678474,8.1016049183,73.03,21.84,76.2257600815,131.13,63.6501166819,-43.2336678474,76.944703451,-7.5898833181,-2.8336678474,8.1016049183,71.24,-40.4,81.8980927739,0.0,-7.5898833181,-2.8336678474,8.1016049183,-7.5898833181,-2.8336678474,8.1016049183,0.0,0.0,0.0,130.33
2020-07-14 09:30:00,70.3953833507,-3.7420345274,70.4947715756,-7.0946166493,-2.7920345274000002,7.6242404345,77.49,-0.9500000000000001,77.4958231132,133.3,66.7753833507,-23.8720345274,70.9142147535,-7.0946166493,-2.7920345274000002,7.6242404345,73.87,-21.08,76.8188993673,130.44,-7.0946166493,-2.7920345274000002,7.6242404345,-7.0946166493,-2.7920345274000002,7.6242404345,0.0,0.0,0.0,0.0,66.1853833507,19.4579654726,68.9863565469,-7.0946166493,-2.7920345274000002,7.6242404345,73.28,22.25,76.5834244468,131.26,65.5053833507,-43.1520345274,78.4414006235,-7.0946166493,-2.7920345274000002,7.6242404345,72.6,-40.36,83.0643702197,0.0,-7.0946166493,-2.7920345274000002,7.6242404345,-7.0946166493,-2.7920345274000002,7.6242404345,0.0,0.0,0.0,130.44
2020-07-14 10:00:00,72.2052333552,-3.2024908346,72.2762178827,-6.4247666448,-2.6124908346,6.9356135129,78.63,-0.59,78.6322135006,131.9,66.3852333552,-21.5024908346,69.7807732812,-6.4247666448,-2.6124908346,6.9356135129,72.81,-18.89,75.2205304422,128.94,-6.4247666448,-2.6124908346,6.9356135129,-6.4247666448,-2.6124908346,6.9356135129,0.0,0.0,0.0,0.0,65.8052333552,20.8875091654,69.0406892787,-6.4247666448,-2.6124908346,6.9356135129,72.23,23.5,75.9567172803,129.77,67.2152333552,-41.8524908346,79.1802916391,-6.4247666448,-2.6124908346,6.9356135129,73.64,-39.24,83.4423585477,0.0,-6.4247666448,-2.6124908346,6.9356135129,-6.4247666448,-2.6124908346,6.9356135129,0.0,0.0,0.0,128.94
2020-07-14 10:30:00,72.3154000277,-3.6376949996,72.4068360452,-6.5045999722,-2.6176949996000003,7.0115724278,78.82,-1.02,78.8265995715,132.12,66.9054000277,-20.8376949996,70.0752601548,-6.5045999722,-2.6176949996000003,7.0115724278,73.41,-18.22,75.6372692527,129.03,-6.5045999722,-2.6176949996000003,7.0115724278,-6.5045999722,-2.6176949996000003,7.0115724278,0.0,0.0,0.0,0.0,66.3054000277,21.5623050004,69.723303635,-6.5045999722,-2.6176949996000003,7.0115724278,72.81,24.18,76.7200658237,129.86,67.2554000277,-42.2976949996,79.4505118622,-6.5045999722,-2.6176949996000003,7.0115724278,73.76,-39.68,83.7558356176,0.0,-6.5045999722,-2.6176949996000003,7.0115724278,-6.5045999722,-2.6176949996000003,7.0115724278,0.0,0.0,0.0,129.03
2020-07-14 11:00:00,70.3477500338,-2.955949593,70.4098258258,-6.0722499662,-2.585949593,6.5999511324,76.42,-0.37,76.4208957027,131.82,65.9777500338,-20.945949593,69.2228019072,-6.0722499662,-2.585949593,6.5999511324,72.05,-18.36,74.3524854998,128.82,-6.0722499662,-2.585949593,6.5999511324,-6.0722499662,-2.585949593,6.5999511324,0.0,0.0,0.0,0.0,65.4177500338,21.314050407,68.8024037679,-6.0722499662,-2.585949593,6.5999511324,71.49,23.9,75.3792418375,129.65,65.4477500338,-41.545949593,77.5207966424,-6.0722499662,-2.585949593,6.5999511324,71.52,-38.96,81.443182649,0.0,-6.0722499662,-2.585949593,6.5999511324,-6.0722499662,-2.585949593,6.5999511324,0.0,0.0,0.0,128.82
2020-07-14 11:30:00,74.3464000413,-2.9246125165,74.4039014936,-6.7135999587,-2.5646125165,7.1867699118,81.06,-0.36,81.0607994039,132.99,68.2764000413,-20.5146125165,71.2917676124,-6.7135999587,-2.5646125165,7.1867699118,74.99,-17.95,77.1083821643,129.89,-6.7135999587,-2.5646125165,7.1867699118,-6.7135999587,-2.5646125165,7.1867699118,0.0,0.0,0.0,0.0,67.6564000413,22.3553874835,71.2541354315,-6.7135999587,-2.5646125165,7.1867699118,74.37,24.92,78.4340697656,130.71,69.2464000413,-42.0446125165,81.011192809,-6.7135999587,-2.5646125165,7.1867699118,75.96,-39.48,85.6071959592,0.0,-6.7135999587,-2.5646125165,7.1867699118,-6.7135999587,-2.5646125165,7.1867699118,0.0,0.0,0.0,129.89
2020-07-14 12:00:00,75.292966706,-2.4424108027,75.3325706844,-7.127033294,-2.7124108027,7.6257311739,82.42,0.27,82.4204422458,132.45,69.952966706,-20.1924108027,72.8090035984,-7.127033294,-2.7124108027,7.6257311739,77.08,-17.48,79.0371861847,129.39,-7.127033294,-2.7124108027,7.6257311739,-7.127033294,-2.7124108027,7.6257311739,0.0,0.0,0.0,0.0,69.282966706,22.4175891973,72.8194876458,-7.127033294,-2.7124108027,7.6257311739,76.41,25.13,80.4363412892,130.19,70.072966706,-41.2324108027,81.3039504795,-7.127033294,-2.7124108027,7.6257311739,77.2,-38.52,86.2764765159,0.0,-7.127033294,-2.7124108027,7.6257311739,-7.127033294,-2.7124108027,7.6257311739,0.0,0.0,0.0,129.39
2020-07-14 12:30:00,74.5290333955,-2.305853429,74.5646952579,-5.0909666045,-2.315853429,5.5929525363,79.62,0.01,79.620000628,133.07,65.7990333955,-20.395853429,68.8876159616,-5.0909666045,-2.315853429,5.5929525363,70.89,-18.08,73.159268039,130.03,-5.0909666045,-2.315853429,5.5929525363,-5.0909666045,-2.315853429,5.5929525363,0.0,0.0,0.0,0.0,65.2590333955,22.624146571,69.0694827531,-5.0909666045,-2.315853429,5.5929525363,70.35,24.94,74.6399765541,130.88,69.4690333955,-41.635853429,80.9906839807,-5.0909666045,-2.315853429,5.5929525363,74.56,-39.32,84.2926805838,0.0,-5.0909666045,-2.315853429,5.5929525363,-5.0909666045,-2.315853429,5.5929525363,0.0,0.0,0.0,130.03
2020-07-14 13:00:00,74.64840003730001,-2.4677909539,74.6891800753,-4.7115999627,-2.2377909539,5.2160217179,79.36,-0.23,79.3603332906,133.27,65.9484000373,-20.3477909539,69.0161145254,-4.7115999627,-2.2377909539,5.2160217179,70.66,-18.11,72.94386677439999,130.2,-4.7115999627,-2.2377909539,5.2160217179,-4.7115999627,-2.2377909539,5.2160217179,0.0,0.0,0.0,0.0,65.4084000373,22.7322090461,69.2460260489,-4.7115999627,-2.2377909539,5.2160217179,70.12,24.97,74.4332942976,131.03,69.64840003730001,-41.8777909539,81.2689916447,-4.7115999627,-2.2377909539,5.2160217179,74.36,-39.64,84.2658839626,0.0,-4.7115999627,-2.2377909539,5.2160217179,-4.7115999627,-2.2377909539,5.2160217179,0.0,0.0,0.0,130.2
2020-07-14 13:30:00,72.854633366,-2.5055251308,72.8977040728,-4.435366634,-2.2055251308,4.95346528,77.29,-0.30000000000000004,77.2905822206,133.35,65.784633366,-21.0555251308,69.0720864433,-4.435366634,-2.2055251308,4.95346528,70.22,-18.85,72.706058207,130.33,-4.435366634,-2.2055251308,4.95346528,-4.435366634,-2.2055251308,4.95346528,0.0,0.0,0.0,0.0,65.254633366,22.1144748692,68.9000520644,-4.435366634,-2.2055251308,4.95346528,69.69,24.32,73.8116420357,131.15,67.964633366,-42.0055251308,79.8977817595,-4.435366634,-2.2055251308,4.95346528,72.4,-39.8,82.6183998877,0.0,-4.435366634,-2.2055251308,4.95346528,-4.435366634,-2.2055251308,4.95346528,0.0,0.0,0.0,130.33
2020-07-14 14:00:00,73.791650069,-1.7148846666000002,73.8115739523,-5.878349931,-2.3548846666,6.3324939562,79.67,0.64,79.6725705623,133.43,66.551650069,-22.7648846666,70.3374871657,-5.878349931,-2.3548846666,6.3324939562,72.43,-20.41,75.2507342157,130.66,-5.878349931,-2.3548846666,6.3324939562,-5.878349931,-2.3548846666,6.3324939562,0.0,0.0,0.0,0.0,65.991650069,20.6451153334,69.1456337447,-5.878349931,-2.3548846666,6.3324939562,71.87,23.0,75.460565198,131.46,68.721650069,-41.1948846666,80.1229287464,-5.878349931,-2.3548846666,6.3324939562,74.6,-38.84,84.105324445,0.0,-5.878349931,-2.3548846666,6.3324939562,-5.878349931,-2.3548846666,6.3324939562,0.0,0.0,0.0,130.66
2020-07-14 14:30:00,71.8264501313,-2.0238438336,71.8549572565,-5.4735498687,-2.3538438336,5.9582152494,77.3,0.33,77.3007043952,133.43,65.3764501313,-22.7838438336,69.2328229354,-5.4735498687,-2.3538438336,5.9582152494,70.85,-20.43,73.7367438934,130.66,-5.4735498687,-2.3538438336,5.9582152494,-5.4735498687,-2.3538438336,5.9582152494,0.0,0.0,0.0,0.0,64.8464501313,20.6661561664,68.0599155548,-5.4735498687,-2.3538438336,5.9582152494,70.32,23.02,73.9920455184,131.46,66.8864501313,-41.5938438336,78.7644910859,-5.4735498687,-2.3538438336,5.9582152494,72.36,-39.24,82.3149269574,0.0,-5.4735498687,-2.3538438336,5.9582152494,-5.4735498687,-2.3538438336,5.9582152494,0.0,0.0,0.0,130.66
2020-07-14 15:00:00,72.2798501157,-2.2398246427,72.3145458893,-5.7001498843,-2.4298246427,6.1964309484,77.98,0.19,77.9802314693,133.43,66.5098501157,-23.0698246427,70.3972795743,-5.7001498843,-2.4298246427,6.1964309484,72.21,-20.64,75.1018887912,130.66,-5.7001498843,-2.4298246427,6.1964309484,-5.7001498843,-2.4298246427,6.1964309484,0.0,0.0,0.0,0.0,65.9498501157,20.4001753573,69.0329623071,-5.7001498843,-2.4298246427,6.1964309484,71.65,22.83,75.1992779221,131.46,67.3798501157,-41.7898246427,79.2870332733,-5.7001498843,-2.4298246427,6.1964309484,73.08,-39.36,83.0053974149,0.0,-5.7001498843,-2.4298246427,6.1964309484,-5.7001498843,-2.4298246427,6.1964309484,0.0,0.0,0.0,130.66
2020-07-14 15:30:00,72.750183606,-2.6579112113,72.7987205019,-7.109816394,-2.7379112113,7.618769386,79.86,0.08,79.8600400701,133.07,67.750183606,-23.3979112113,71.6767021263,-7.109816394,-2.7379112113,7.618769386,74.86,-20.66,77.6585809811,130.3,-7.109816394,-2.7379112113,7.618769386,-7.109816394,-2.7379112113,7.618769386,0.0,0.0,0.0,0.0,67.100183606,19.8820887887,69.9837988006,-7.109816394,-2.7379112113,7.618769386,74.21,22.62,77.5808513745,131.12,67.730183606,-41.9379112113,79.6628280195,-7.109816394,-2.7379112113,7.618769386,74.84,-39.2,84.4847063083,0.0,-7.109816394,-2.7379112113,7.618769386,-7.109816394,-2.7379112113,7.618769386,0.0,0.0,0.0,130.3
2020-07-14 16:00:00,71.9449669843,-3.3350208465,72.0222232261,-5.7950330157,-2.5750208465,6.3413831309,77.74,-0.76,77.7437148585,133.78,65.9249669843,-24.1250208465,70.2005548606,-5.7950330157,-2.5750208465,6.3413831309,71.72,-21.55,74.887655191,130.96,-5.7950330157,-2.5750208465,6.3413831309,-5.7950330157,-2.5750208465,6.3413831309,0.0,0.0,0.0,0.0,65.3349669843,19.5149791535,68.1871859091,-5.7950330157,-2.5750208465,6.3413831309,71.13,22.09,74.4811721175,131.8,67.0849669843,-43.0150208465,79.6911840401,-5.7950330157,-2.5750208465,6.3413831309,72.88,-40.44,83.3479933772,0.0,-5.7950330157,-2.5750208465,6.3413831309,-5.7950330157,-2.5750208465,6.3413831309,0.0,0.0,0.0,130.96
2020-07-14 16:30:00,75.7025002782,-3.1863499618,75.7695280073,-6.7574997218,-2.7363499618000002,7.2905016016,82.46,-0.45,82.4612278589,133.38,68.9125002782,-24.1563499618,73.0237080548,-6.7574997218,-2.7363499618000002,7.2905016016,75.67,-21.42,78.6432787974,130.6,-6.7574997218,-2.7363499618000002,7.2905016016,-6.7574997218,-2.7363499618000002,7.2905016016,0.0,0.0,0.0,0.0,68.2325002782,19.2536500382,70.8969472827,-6.7574997218,-2.7363499618000002,7.2905016016,74.99,21.99,78.1476819874,131.41,70.6025002782,-42.4963499618,82.4054173317,-6.7574997218,-2.7363499618000002,7.2905016016,77.36,-39.76,86.979464243,0.0,-6.7574997218,-2.7363499618000002,7.2905016016,-6.7574997218,-2.7363499618000002,7.2905016016,0.0,0.0,0.0,130.6
2020-07-14 17:00:00,77.5768836302,-3.4659336705,77.6542694897,-7.2231163698,-2.8659336705,7.7709063754,84.8,-0.6000000000000001,84.8021226149,133.04,70.4868836302,-24.5259336705,74.6319113135,-7.2231163698,-2.8659336705,7.7709063754,77.71,-21.66,80.672174261,130.31,-7.2231163698,-2.8659336705,7.7709063754,-7.2231163698,-2.8659336705,7.7709063754,0.0,0.0,0.0,0.0,69.7368836302,18.7140663295,72.2042188313,-7.2231163698,-2.8659336705,7.7709063754,76.96,21.58,79.9283303967,131.09,72.3368836302,-42.4659336705,83.8807502102,-7.2231163698,-2.8659336705,7.7709063754,79.56,-39.6,88.8704315282,0.0,-7.2231163698,-2.8659336705,7.7709063754,-7.2231163698,-2.8659336705,7.7709063754,0.0,0.0,0.0,130.31
2020-07-14 17:30:00,77.4589501614,-3.5350369786,77.5395734225,-7.4010498386,-2.9450369786,7.9654743436,84.86,-0.59,84.8620510004,133.29,71.3189501614,-24.8750369786,75.5325103304,-7.4010498386,-2.9450369786,7.9654743436,78.72,-21.93,81.7175825634,130.57,-7.4010498386,-2.9450369786,7.9654743436,-7.4010498386,-2.9450369786,7.9654743436,0.0,0.0,0.0,0.0,70.5389501614,18.5749630214,72.9436271454,-7.4010498386,-2.9450369786,7.9654743436,77.94,21.52,80.8563788455,131.3,72.2789501614,-42.7450369786,83.9725242132,-7.4010498386,-2.9450369786,7.9654743436,79.68,-39.8,89.0670668654,0.0,-7.4010498386,-2.9450369786,7.9654743436,-7.4010498386,-2.9450369786,7.9654743436,0.0,0.0,0.0,130.57
2020-07-14 18:00:00,75.8649002624,-4.0534916516,75.9731129176,-6.0650997376,-2.6634916516000002,6.6241695786,81.93,-1.3900000000000001,81.9417903148,133.29,68.7049002624,-25.5334916516,73.2961289291,-6.0650997376,-2.6634916516000002,6.6241695786,74.77,-22.87,78.1894481372,130.57,-6.0650997376,-2.6634916516000002,6.6241695786,-6.0650997376,-2.6634916516000002,6.6241695786,0.0,0.0,0.0,0.0,68.0149002624,17.8865083484,70.3274757019,-6.0650997376,-2.6634916516000002,6.6241695786,74.08,20.55,76.8774928051,131.3,70.8149002624,-43.2634916516,82.9848167382,-6.0650997376,-2.6634916516000002,6.6241695786,76.88,-40.6,86.9419024407,0.0,-6.0650997376,-2.6634916516000002,6.6241695786,-6.0650997376,-2.6634916516000002,6.6241695786,0.0,0.0,0.0,130.57
