Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-14 18:30:00,74.1732502431,-4.9354612312,74.3372707946,-6.3367497569,-2.6754612312,6.8784075396,80.51,-2.26,80.5417140369,132.84,67.0432502431,-26.4354612312,72.0668510042,-6.3367497569,-2.6754612312,6.8784075396,73.38,-23.76,77.1308109642,130.14,-6.3367497569,-2.6754612312,6.8784075396,-6.3367497569,-2.6754612312,6.8784075396,0.0,0.0,0.0,0.0,66.4132502431,16.7545387688,68.4940462902,-6.3367497569,-2.6754612312,6.8784075396,72.75,19.43,75.2999827357,130.91,69.1832502431,-43.8754612312,81.9230017299,-6.3367497569,-2.6754612312,6.8784075396,75.52,-41.2,86.0273816875,0.0,-6.3367497569,-2.6754612312,6.8784075396,-6.3367497569,-2.6754612312,6.8784075396,0.0,0.0,0.0,130.14
2020-07-14 19:00:00,74.0159169117,-5.7953411834,74.2424537291,-7.3540830883,-2.8253411834,7.8781400643,81.37,-2.9699999999999998,81.424184368,132.84,67.2759169117,-26.8453411834,72.434255291,-7.3540830883,-2.8253411834,7.8781400643,74.63,-24.02,78.4002378823,130.14,-7.3540830883,-2.8253411834,7.8781400643,-7.3540830883,-2.8253411834,7.8781400643,0.0,0.0,0.0,0.0,66.5959169117,16.2946588166,68.560426306,-7.3540830883,-2.8253411834,7.8781400643,73.95,19.12,76.3817838231,130.91,69.0459169117,-44.6653411834,82.2333955593,-7.3540830883,-2.8253411834,7.8781400643,76.4,-41.84,87.1065186998,0.0,-7.3540830883,-2.8253411834,7.8781400643,-7.3540830883,-2.8253411834,7.8781400643,0.0,0.0,0.0,130.14
2020-07-14 19:30:00,72.6584501448,-5.9210978196,72.899312595,-7.7315498552,-2.9210978196,8.2649667655,80.39,-3.0,80.4459576362,132.29,66.9684501448,-27.6810978196,72.4638978478,-7.7315498552,-2.9210978196,8.2649667655,74.7,-24.76,78.6965539271,129.68,-7.7315498552,-2.9210978196,8.2649667655,-7.7315498552,-2.9210978196,8.2649667655,0.0,0.0,0.0,0.0,66.3184501448,15.2689021804,68.053480465,-7.7315498552,-2.9210978196,8.2649667655,74.05,18.19,76.251417036,130.44,67.6684501448,-44.5210978196,81.0009092298,-7.7315498552,-2.9210978196,8.2649667655,75.4,-41.6,86.1145748407,0.0,-7.7315498552,-2.9210978196,8.2649667655,-7.7315498552,-2.9210978196,8.2649667655,0.0,0.0,0.0,129.68
2020-07-14 20:00:00,71.5719168312,-6.9101370184,71.9047235758,-7.6280831688,-2.8201370184,8.1327010047,79.2,-4.09,79.3055363767,133.04,65.1619168312,-28.7401370184,71.2184728912,-7.6280831688,-2.8201370184,8.1327010047,72.79,-25.92,77.2672666787,130.41,-7.6280831688,-2.8201370184,8.1327010047,-7.6280831688,-2.8201370184,8.1327010047,0.0,0.0,0.0,0.0,64.5519168312,14.6098629816,66.1845757177,-7.6280831688,-2.8201370184,8.1327010047,72.18,17.43,74.2546786405,131.19,66.7319168312,-45.9401370184,81.0163249799,-7.6280831688,-2.8201370184,8.1327010047,74.36,-43.12,85.9578036015,0.0,-7.6280831688,-2.8201370184,8.1327010047,-7.6280831688,-2.8201370184,8.1327010047,0.0,0.0,0.0,130.41
2020-07-14 20:30:00,68.9148167439,-8.6922587003,69.4608330511,-7.7351832561,-2.7722587003,8.2169628396,76.65,-5.92,76.8782732636,133.3,63.4748167439,-29.2222587003,69.8784141507,-7.7351832561,-2.7722587003,8.2169628396,71.21,-26.45,75.9635873297,130.53,-7.7351832561,-2.7722587003,8.2169628396,-7.7351832561,-2.7722587003,8.2169628396,0.0,0.0,0.0,0.0,62.9148167439,14.2077412997,64.4991013795,-7.7351832561,-2.7722587003,8.2169628396,70.65,16.98,72.6618393657,131.32,64.2248167439,-47.8122587003,80.0677161396,-7.7351832561,-2.7722587003,8.2169628396,71.96,-45.04,84.8931281082,0.0,-7.7351832561,-2.7722587003,8.2169628396,-7.7351832561,-2.7722587003,8.2169628396,0.0,0.0,0.0,130.53
2020-07-14 21:00:00,67.4528167616,-9.7410337103,68.1525511395,-7.8671832384,-2.7410337103,8.3310166191,75.32,-7.0,75.6445794489,133.48,61.6528167616,-30.6310337103,68.8427922211,-7.8671832384,-2.7410337103,8.3310166191,69.52,-27.89,74.9058242061,130.77,-7.8671832384,-2.7410337103,8.3310166191,-7.8671832384,-2.7410337103,8.3310166191,0.0,0.0,0.0,0.0,61.1228167616,12.8689662897,62.4628611436,-7.8671832384,-2.7410337103,8.3310166191,68.99,15.61,70.7339536573,131.56,62.8528167616,-48.9410337103,79.6599105918,-7.8671832384,-2.7410337103,8.3310166191,70.72,-46.2,84.4734183042,0.0,-7.8671832384,-2.7410337103,8.3310166191,-7.8671832384,-2.7410337103,8.3310166191,0.0,0.0,0.0,130.77
2020-07-14 21:30:00,65.0720667718,-8.9320024727,65.6822239433,-7.7479332282,-2.7020024727000003,8.2055643724,72.82,-6.23,73.0860130257,133.18,60.4820667718,-32.5620024727,68.6903516225,-7.7479332282,-2.7020024727000003,8.2055643724,68.23,-29.86,74.4778658395,130.77,-7.7479332282,-2.7020024727000003,8.2055643724,-7.7479332282,-2.7020024727000003,8.2055643724,0.0,0.0,0.0,0.0,60.0120667718,11.0579975273,61.0223521961,-7.7479332282,-2.7020024727000003,8.2055643724,67.76,13.76,69.1430054308,131.56,60.6120667718,-48.1420024727,77.4046189865,-7.7479332282,-2.7020024727000003,8.2055643724,68.36,-45.44,82.084610007,0.0,-7.7479332282,-2.7020024727000003,8.2055643724,-7.7479332282,-2.7020024727000003,8.2055643724,0.0,0.0,0.0,130.77
2020-07-14 22:00:00,64.2604833948,-9.4042362411,64.9449719795,-7.6195166052,-2.6442362410999998,8.0652971796,71.88,-6.76,72.1971744599,133.46,59.7204833948,-33.1642362411,68.3110730582,-7.6195166052,-2.6442362410999998,8.0652971796,67.34,-30.52,73.933388939,131.02,-7.6195166052,-2.6442362410999998,8.0652971796,-7.6195166052,-2.6442362410999998,8.0652971796,0.0,0.0,0.0,0.0,59.2704833948,10.6457637589,60.2189545564,-7.6195166052,-2.6442362410999998,8.0652971796,66.89,13.29,68.1974794256,131.84,59.8604833948,-48.7642362411,77.2089904638,-7.6195166052,-2.6442362410999998,8.0652971796,67.48,-46.12,81.7349668135,0.0,-7.6195166052,-2.6442362410999998,8.0652971796,-7.6195166052,-2.6442362410999998,8.0652971796,0.0,0.0,0.0,131.02
2020-07-14 22:30:00,60.8942667492,-10.1202650274,61.7295025669,-7.2657332508,-2.5302650274,7.6937065697,68.16,-7.59,68.5812926387,133.67,57.3042667492,-33.1402650274,66.1971007957,-7.2657332508,-2.5302650274,7.6937065697,64.57,-30.61,71.4580786196,131.15,-7.2657332508,-2.5302650274,7.6937065697,-7.2657332508,-2.5302650274,7.6937065697,0.0,0.0,0.0,0.0,56.9242667492,10.7497349726,57.9303801724,-7.2657332508,-2.5302650274,7.6937065697,64.19,13.28,65.5493287532,131.99,56.7342667492,-49.7302650274,75.4445245413,-7.2657332508,-2.5302650274,7.6937065697,64.0,-47.2,79.522575411,0.0,-7.2657332508,-2.5302650274,7.6937065697,-7.2657332508,-2.5302650274,7.6937065697,0.0,0.0,0.0,131.15
2020-07-14 23:00:00,57.8843500313,-11.3573746626,58.9880321571,-6.9356499687,-2.3673746626,7.3285539694,64.82,-8.99,65.440450029,134.33,54.4343500313,-33.7573746626,64.0520008075,-6.9356499687,-2.3673746626,7.3285539694,61.37,-31.39,68.931915685,131.73,-6.9356499687,-2.3673746626,7.3285539694,-6.9356499687,-2.3673746626,7.3285539694,0.0,0.0,0.0,0.0,54.0943500313,10.3926253374,55.0836215831,-6.9356499687,-2.3673746626,7.3285539694,61.03,12.76,62.3496471522,132.53,53.9443500313,-51.3673746626,74.4889258885,-6.9356499687,-2.3673746626,7.3285539694,60.88,-49.0,78.1496922579,0.0,-6.9356499687,-2.3673746626,7.3285539694,-6.9356499687,-2.3673746626,7.3285539694,0.0,0.0,0.0,131.73
2020-07-14 23:30:00,56.4353000195,-12.2970143098,57.7594983464,-6.0146999805,-2.1670143098,6.3931656379,62.45,-10.13,63.2662579895,134.18,46.3853000195,-33.2670143098,57.0814356774,-6.0146999805,-2.1670143098,6.3931656379,52.4,-31.1,60.9341447794,131.49,-6.0146999805,-2.1670143098,6.3931656379,-6.0146999805,-2.1670143098,6.3931656379,0.0,0.0,0.0,0.0,46.2453000195,10.7529856902,47.4789898287,-6.0146999805,-2.1670143098,6.3931656379,52.26,12.92,53.8333911248,132.34,52.6253000195,-52.3270143098,74.2127928913,-6.0146999805,-2.1670143098,6.3931656379,58.64,-50.16,77.1665419725,0.0,-6.0146999805,-2.1670143098,6.3931656379,-6.0146999805,-2.1670143098,6.3931656379,0.0,0.0,0.0,131.49
2020-07-15 00:00:00,57.2338500319,-13.725573108,58.8566474293,-5.6061499681,-2.015573108,5.9574703036,62.84,-11.71,63.9217466908,134.9,37.6538500319,-33.105573108,50.1377242507,-5.6061499681,-2.015573108,5.9574703036,43.26,-31.09,53.2730297618,132.04,-5.6061499681,-2.015573108,5.9574703036,-5.6061499681,-2.015573108,5.9574703036,0.0,0.0,0.0,0.0,37.7338500319,11.144426892,39.3451609348,-5.6061499681,-2.015573108,5.9574703036,43.34,13.16,45.2939421998,132.88,53.5138500319,-54.135573108,76.1209065959,-5.6061499681,-2.015573108,5.9574703036,59.12,-52.12,78.8141408632,0.0,-5.6061499681,-2.015573108,5.9574703036,-5.6061499681,-2.015573108,5.9574703036,0.0,0.0,0.0,132.04
2020-07-15 00:30:00,57.8275833962,-14.2346123068,59.5537873604,-5.5424166038,-1.9146123068,5.8637975831,63.37,-12.32,64.5564814717,135.34,34.8175833962,-33.7346123068,48.4797708435,-5.5424166038,-1.9146123068,5.8637975831,40.36,-31.82,51.3949608425,132.48,-5.5424166038,-1.9146123068,5.8637975831,-5.5424166038,-1.9146123068,5.8637975831,0.0,0.0,0.0,0.0,35.0175833962,10.7353876932,36.6262159638,-5.5424166038,-1.9146123068,5.8637975831,40.56,12.65,42.4868932731,133.32,54.0175833962,-54.7946123068,76.9438032191,-5.5424166038,-1.9146123068,5.8637975831,59.56,-52.88,79.6472723952,0.0,-5.5424166038,-1.9146123068,5.8637975831,-5.5424166038,-1.9146123068,5.8637975831,0.0,0.0,0.0,132.48
2020-07-15 01:00:00,57.0830167373,-14.3896723307,58.8687817915,-5.2569832627,-1.8396723307,5.5695841235,62.34,-12.55,63.5907076545,136.15,31.9030167373,-33.7396723307,46.4345557309,-5.2569832627,-1.8396723307,5.5695841235,37.16,-31.9,48.974234042,133.23,-5.2569832627,-1.8396723307,5.5695841235,-5.2569832627,-1.8396723307,5.5695841235,0.0,0.0,0.0,0.0,32.1630167373,11.2003276693,34.0574072052,-5.2569832627,-1.8396723307,5.5695841235,37.42,13.04,39.6269857547,134.08,53.4630167373,-55.5596723307,77.1049372488,-5.2569832627,-1.8396723307,5.5695841235,58.72,-53.72,79.5856569992,0.0,-5.2569832627,-1.8396723307,5.5695841235,-5.2569832627,-1.8396723307,5.5695841235,0.0,0.0,0.0,133.23
2020-07-15 01:30:00,59.4171834161,-13.7967740047,60.9979725732,-5.1728165839,-1.8167740047,5.4825814353,64.59,-11.98,65.6916166645,133.89,29.0871834161,-32.7567740047,43.807196695,-5.1728165839,-1.8167740047,5.4825814353,34.26,-30.94,46.1630934839,131.13,-5.1728165839,-1.8167740047,5.4825814353,-5.1728165839,-1.8167740047,5.4825814353,0.0,0.0,0.0,0.0,29.3771834161,10.7332259953,31.2765254741,-5.1728165839,-1.8167740047,5.4825814353,34.55,12.55,36.7587404572,131.94,55.4671834161,-53.3767740047,76.9784933554,-5.1728165839,-1.8167740047,5.4825814353,60.64,-51.56,79.5967537026,0.0,-5.1728165839,-1.8167740047,5.4825814353,-5.1728165839,-1.8167740047,5.4825814353,0.0,0.0,0.0,131.13
2020-07-15 02:00:00,57.4737000319,-14.1666619182,59.1939228744,-5.2462999681,-1.8266619182000001,5.5552099077,62.72,-12.34,63.9224060874,134.87,28.8537000319,-33.2866619182,44.0515364906,-5.2462999681,-1.8266619182000001,5.5552099077,34.1,-31.46,46.3954911602,132.06,-5.2462999681,-1.8266619182000001,5.5552099077,-5.2462999681,-1.8266619182000001,5.5552099077,0.0,0.0,0.0,0.0,29.1737000319,10.8133380818,31.1132295659,-5.2462999681,-1.8266619182000001,5.5552099077,34.42,12.64,36.667506051,132.85,53.7137000319,-54.4666619182,76.4969204061,-5.2462999681,-1.8266619182000001,5.5552099077,58.96,-52.64,79.0395546546,0.0,-5.2462999681,-1.8266619182000001,5.5552099077,-5.2462999681,-1.8266619182000001,5.5552099077,0.0,0.0,0.0,132.06
2020-07-15 02:30:00,56.8325666992,-14.4012735961,58.6288096315,-5.1174333008,-1.7912735961,5.4218801798000005,61.95,-12.61,63.2203653896,135.4,28.5825666992,-33.4512735961,43.9994411819,-5.1174333008,-1.7912735961,5.4218801798000005,33.7,-31.66,46.2390051796,132.57,-5.1174333008,-1.7912735961,5.4218801798000005,-5.1174333008,-1.7912735961,5.4218801798000005,0.0,0.0,0.0,0.0,28.9025666992,10.9387264039,30.9033023663,-5.1174333008,-1.7912735961,5.4218801798000005,34.02,12.73,36.3237291588,133.33,53.1225666992,-55.0312735961,76.4882224027,-5.1174333008,-1.7912735961,5.4218801798000005,58.24,-53.24,78.9075104157,0.0,-5.1174333008,-1.7912735961,5.4218801798000005,-5.1174333008,-1.7912735961,5.4218801798000005,0.0,0.0,0.0,132.57
2020-07-15 03:00:00,54.6343666911,-14.695476944,56.5762411826,-4.9756333089,-1.745476944,5.2729134818,59.61,-12.95,61.0004475393,135.4,28.2643666911,-33.585476944,43.8959985193,-4.9756333089,-1.745476944,5.2729134818,33.24,-31.84,46.0291559775,132.57,-4.9756333089,-1.745476944,5.2729134818,-4.9756333089,-1.745476944,5.2729134818,0.0,0.0,0.0,0.0,28.5843666911,10.874523056,30.5830225914,-4.9756333089,-1.745476944,5.2729134818,33.56,12.62,35.8544000089,133.33,51.0643666911,-55.425476944,75.3628093959,-4.9756333089,-1.745476944,5.2729134818,56.04,-53.68,77.6017010123,0.0,-4.9756333089,-1.745476944,5.2729134818,-4.9756333089,-1.745476944,5.2729134818,0.0,0.0,0.0,132.57
2020-07-15 03:30:00,53.4304833545,-14.9666298635,55.4870846321,-4.7795166455,-1.7366298635000001,5.0852396843,58.21,-13.23,59.6945307377,135.51,28.2504833545,-33.6566298635,43.9415355164,-4.7795166455,-1.7366298635000001,5.0852396843,33.03,-31.92,45.9332918481,132.57,-4.7795166455,-1.7366298635000001,5.0852396843,-4.7795166455,-1.7366298635000001,5.0852396843,0.0,0.0,0.0,0.0,28.5804833545,10.8633701365,30.5754286888,-4.7795166455,-1.7366298635000001,5.0852396843,33.36,12.6,35.6601962978,133.45,49.9804833545,-55.8566298635,74.9533976286,-4.7795166455,-1.7366298635000001,5.0852396843,54.76,-54.12,76.9911163707,0.0,-4.7795166455,-1.7366298635000001,5.0852396843,-4.7795166455,-1.7366298635000001,5.0852396843,0.0,0.0,0.0,132.57
2020-07-15 04:00:00,52.8688000283,-15.048006956,54.9686504271,-4.6511999717,-1.7080069560000002,4.9548914154,57.52,-13.34,59.0466425803,135.51,28.0988000283,-33.708006956,43.8836221838,-4.6511999717,-1.7080069560000002,4.9548914154,32.75,-32.0,45.7882353886,132.65,-4.6511999717,-1.7080069560000002,4.9548914154,-4.6511999717,-1.7080069560000002,4.9548914154,0.0,0.0,0.0,0.0,28.4388000283,10.811993044,30.4247356707,-4.6511999717,-1.7080069560000002,4.9548914154,33.09,12.52,35.3793513225,133.45,49.4288000283,-55.948006956,74.6551120459,-4.6511999717,-1.7080069560000002,4.9548914154,54.08,-54.24,76.5938900958,0.0,-4.6511999717,-1.7080069560000002,4.9548914154,-4.6511999717,-1.7080069560000002,4.9548914154,0.0,0.0,0.0,132.65
2020-07-15 04:30:00,53.2515333643,-15.050088622,55.3374283209,-4.7184666357000005,-1.710088622,5.0187977134,57.97,-13.34,59.4850947717,135.43,28.1615333643,-33.630088622,43.8640493132,-4.7184666357000005,-1.710088622,5.0187977134,32.88,-31.92,45.8255474599,132.55,-4.7184666357000005,-1.710088622,5.0187977134,-4.7184666357000005,-1.710088622,5.0187977134,0.0,0.0,0.0,0.0,28.4915333643,10.839911378,30.4839490901,-4.7184666357000005,-1.710088622,5.0187977134,33.21,12.55,35.5022055653,133.34,49.7615333643,-55.870088622,74.8176249649,-4.7184666357000005,-1.710088622,5.0187977134,54.48,-54.16,76.8204139536,0.0,-4.7184666357000005,-1.710088622,5.0187977134,-4.7184666357000005,-1.710088622,5.0187977134,0.0,0.0,0.0,132.55
2020-07-15 05:00:00,53.4998833511,-15.0293440325,55.5708439799,-4.8801166489,-1.7293440325,5.177467459,58.38,-13.3,59.8758248377,135.51,28.0798833511,-33.8093440325,43.9494208485,-4.8801166489,-1.7293440325,5.177467459,32.96,-32.08,45.9944344459,132.65,-4.8801166489,-1.7293440325,5.177467459,-4.8801166489,-1.7293440325,5.177467459,0.0,0.0,0.0,0.0,28.4098833511,10.6706559675,30.3477243101,-4.8801166489,-1.7293440325,5.177467459,33.29,12.4,35.5244155476,133.43,49.9998833511,-55.8093440325,74.9311098041,-4.8801166489,-1.7293440325,5.177467459,54.88,-54.08,77.048431522,0.0,-4.8801166489,-1.7293440325,5.177467459,-4.8801166489,-1.7293440325,5.177467459,0.0,0.0,0.0,132.65
2020-07-15 05:30:00,54.2028333475,-14.5369261071,56.1183513972,-4.9271666525,-1.7569261071,5.2310381921,59.13,-12.78,60.4953328778,135.4,28.1328333475,-33.6869261071,43.8892390308,-4.9271666525,-1.7569261071,5.2310381921,33.06,-31.93,45.9618156734,132.58,-4.9271666525,-1.7569261071,5.2310381921,-4.9271666525,-1.7569261071,5.2310381921,0.0,0.0,0.0,0.0,28.4628333475,10.7730738929,30.4334027553,-4.9271666525,-1.7569261071,5.2310381921,33.39,12.53,35.6636089032,133.43,50.6728333475,-55.3169261071,75.0179868658,-4.9271666525,-1.7569261071,5.2310381921,55.6,-53.56,77.2012538758,0.0,-4.9271666525,-1.7569261071,5.2310381921,-4.9271666525,-1.7569261071,5.2310381921,0.0,0.0,0.0,132.58
2020-07-15 06:00:00,55.9840166874,-14.0936515057,57.7307642182,-5.2059833126,-1.8136515057,5.5128571571,61.19,-12.28,62.4100512738,135.4,28.4640166874,-28.8136515057,40.502182152,-5.2059833126,-1.8136515057,5.5128571571,33.67,-27.0,43.1586480326,132.08,-5.2059833126,-1.8136515057,5.5128571571,-5.2059833126,-1.8136515057,5.5128571571,0.0,0.0,0.0,0.0,28.7340166874,15.2363484943,32.5236841461,-5.2059833126,-1.8136515057,5.5128571571,33.94,17.05,37.9819180664,132.93,52.3140166874,-54.7736515057,75.7423873484,-5.2059833126,-1.8136515057,5.5128571571,57.52,-52.96,78.1876716625,0.0,-5.2059833126,-1.8136515057,5.5128571571,-5.2059833126,-1.8136515057,5.5128571571,0.0,0.0,0.0,132.08
2020-07-15 06:30:00,60.7940833615,-11.6578389311,61.9017429505,-5.8859166385,-2.0478389311,6.2319867589,66.68,-9.61,67.3689431415,135.51,31.0040833615,-27.5378389311,41.4678882761,-5.8859166385,-2.0478389311,6.2319867589,36.89,-25.49,44.8398505796,132.25,-5.8859166385,-2.0478389311,6.2319867589,-5.8859166385,-2.0478389311,6.2319867589,0.0,0.0,0.0,0.0,31.2340833615,16.6221610689,35.3816930352,-5.8859166385,-2.0478389311,6.2319867589,37.12,18.67,41.5507316422,133.12,56.7940833615,-52.3678389311,77.2525628001,-5.8859166385,-2.0478389311,6.2319867589,62.68,-50.32,80.3796292602,0.0,-5.8859166385,-2.0478389311,6.2319867589,-5.8859166385,-2.0478389311,6.2319867589,0.0,0.0,0.0,132.25
2020-07-15 07:00:00,63.7003666907,-9.9405051229,64.4713142306,-6.1896333092999996,-2.2305051229,6.5792639108,69.89,-7.71,70.3139829621,135.51,32.9703666907,-26.5205051229,42.3129090431,-6.1896333092999996,-2.2305051229,6.5792639108,39.16,-24.29,46.0815548783,132.33,-6.1896333092999996,-2.2305051229,6.5792639108,-6.1896333092999996,-2.2305051229,6.5792639108,0.0,0.0,0.0,0.0,33.0903666907,17.6994948771,37.5265837324,-6.1896333092999996,-2.2305051229,6.5792639108,39.28,19.93,44.04683076,133.12,59.5303666907,-50.6705051229,78.1752176059,-6.1896333092999996,-2.2305051229,6.5792639108,65.72,-48.44,81.642831896,0.0,-6.1896333092999996,-2.2305051229,6.5792639108,-6.1896333092999996,-2.2305051229,6.5792639108,0.0,0.0,0.0,132.33
2020-07-15 07:30:00,69.4646666854,-6.5836517153,69.7759585217,-6.6253333146,-2.4636517153,7.0685657176,76.09,-4.12,76.2014599598,134.25,35.7246666854,-24.8736517153,43.5310275486,-6.6253333146,-2.4636517153,7.0685657176,42.35,-22.41,47.9137829857,131.33,-6.6253333146,-2.4636517153,7.0685657176,-6.6253333146,-2.4636517153,7.0685657176,0.0,0.0,0.0,0.0,35.7146666854,18.7263482847,40.3263380005,-6.6253333146,-2.4636517153,7.0685657176,42.34,21.19,47.3465067349,132.19,64.8946666854,-46.5036517153,79.8367546126,-6.6253333146,-2.4636517153,7.0685657176,71.52,-44.04,83.9918567481,0.0,-6.6253333146,-2.4636517153,7.0685657176,-6.6253333146,-2.4636517153,7.0685657176,0.0,0.0,0.0,131.33
2020-07-15 08:00:00,75.7887000335,-3.5370224807,75.8711907169,-7.4112999665,-2.6770224807,7.8799629793,83.2,-0.86,83.2044445928,133.37,38.1087000335,-23.4470224807,44.744115607,-7.4112999665,-2.6770224807,7.8799629793,45.52,-20.77,50.0346210139,130.69,-7.4112999665,-2.6770224807,7.8799629793,-7.4112999665,-2.6770224807,7.8799629793,0.0,0.0,0.0,0.0,38.0187000335,19.7129775193,42.8254951509,-7.4112999665,-2.6770224807,7.8799629793,45.43,22.39,50.6477738899,131.55,70.7087000335,-42.8370224807,82.6724304435,-7.4112999665,-2.6770224807,7.8799629793,78.12,-40.16,87.8382604564,0.0,-7.4112999665,-2.6770224807,7.8799629793,-7.4112999665,-2.6770224807,7.8799629793,0.0,0.0,0.0,130.69
2020-07-15 08:30:00,82.0035333696,-0.539576586,82.0053085354,-8.0564666304,-2.869576586,8.5522584357,90.06,2.33,90.09013542,132.71,40.3135333696,-22.639576586,46.2356074983,-8.0564666304,-2.869576586,8.5522584357,48.37,-19.77,52.2542802075,130.32,-8.0564666304,-2.869576586,8.5522584357,-8.0564666304,-2.869576586,8.5522584357,0.0,0.0,0.0,0.0,40.1435333696,20.230423414,44.9530121672,-8.0564666304,-2.869576586,8.5522584357,48.2,23.1,53.4495088846,131.15,76.4635333696,-39.309576586,85.9762452468,-8.0564666304,-2.869576586,8.5522584357,84.52,-36.44,92.0407735735,0.0,-8.0564666304,-2.869576586,8.5522584357,-8.0564666304,-2.869576586,8.5522584357,0.0,0.0,0.0,130.32
2020-07-15 09:00:00,84.7529000445,1.5571567739,84.7672035824,-8.1170999555,-2.9528432261,8.6375109149,92.87,4.51,92.9794439648,131.81,41.2829000445,-22.0228432261,46.7897794379,-8.1170999555,-2.9528432261,8.6375109149,49.4,-19.07,52.953044294,129.64,-8.1170999555,-2.9528432261,8.6375109149,-8.1170999555,-2.9528432261,8.6375109149,0.0,0.0,0.0,0.0,41.0929000445,20.4671567739,45.9078527103,-8.1170999555,-2.9528432261,8.6375109149,49.21,23.42,54.4988119137,130.48,78.9629000445,-36.7128432261,87.080264361,-8.1170999555,-2.9528432261,8.6375109149,87.08,-33.76,93.395203303,0.0,-8.1170999555,-2.9528432261,8.6375109149,-8.1170999555,-2.9528432261,8.6375109149,0.0,0.0,0.0,129.64
2020-07-15 09:30:00,87.6474833841,3.0282696774,87.6997819883,-7.9925166159,-2.9117303226,8.5063796839,95.64,5.94,95.824282935,131.34,41.0974833841,-21.6617303226,46.4567939173,-7.9925166159,-2.9117303226,8.5063796839,49.09,-18.75,52.5489352889,129.32,-7.9925166159,-2.9117303226,8.5063796839,-7.9925166159,-2.9117303226,8.5063796839,0.0,0.0,0.0,0.0,40.8974833841,20.6082696774,45.7963418435,-7.9925166159,-2.9117303226,8.5063796839,48.89,23.52,54.2533178709,130.17,81.6474833841,-34.9917303226,88.8297964307,-7.9925166159,-2.9117303226,8.5063796839,89.64,-32.08,95.2074366843,0.0,-7.9925166159,-2.9117303226,8.5063796839,-7.9925166159,-2.9117303226,8.5063796839,0.0,0.0,0.0,129.32
2020-07-15 10:00:00,89.1597833866,3.8055154925,89.2409598879,-7.5402166134,-2.8544845075,8.062440597,96.7,6.66,96.9290751013,131.26,40.5997833866,-21.5444845075,45.9620193609,-7.5402166134,-2.8544845075,8.062440597,48.14,-18.69,51.6408336494,129.32,-7.5402166134,-2.8544845075,8.062440597,-7.5402166134,-2.8544845075,8.062440597,0.0,0.0,0.0,0.0,40.4097833866,20.6855154925,45.3964882402,-7.5402166134,-2.8544845075,8.062440597,47.95,23.54,53.4166088403,130.17,83.0597833866,-34.0944845075,89.7850850089,-7.5402166134,-2.8544845075,8.062440597,90.6,-31.24,95.8347410911,0.0,-7.5402166134,-2.8544845075,8.062440597,-7.5402166134,-2.8544845075,8.062440597,0.0,0.0,0.0,129.32
2020-07-15 10:30:00,88.8015167187,3.6240904229,88.8754375681,-6.5684832813,-2.6359095771,7.0776402788,95.37,6.26,95.5752295315,131.45,39.5415167187,-21.1959095771,44.8642187853,-6.5684832813,-2.6359095771,7.0776402788,46.11,-18.56,49.705187858,129.46,-6.5684832813,-2.6359095771,7.0776402788,-6.5684832813,-2.6359095771,7.0776402788,0.0,0.0,0.0,0.0,39.4015167187,21.0940904229,44.6927306226,-6.5684832813,-2.6359095771,7.0776402788,45.97,23.73,51.7334881871,130.3,82.7915167187,-34.3959095771,89.6521825513,-6.5684832813,-2.6359095771,7.0776402788,89.36,-31.76,94.8362124929,0.0,-6.5684832813,-2.6359095771,7.0776402788,-6.5684832813,-2.6359095771,7.0776402788,0.0,0.0,0.0,129.46
2020-07-15 11:00:00,89.802283384,4.8031296217,89.9306408024,-6.857716616,-2.7368703783,7.3836804274,96.66,7.54,96.9536342795,131.13,40.522283384,-20.9668703783,45.6252682634,-6.857716616,-2.7368703783,7.3836804274,47.38,-18.23,50.7661038489,129.22,-6.857716616,-2.7368703783,7.3836804274,-6.857716616,-2.7368703783,7.3836804274,0.0,0.0,0.0,0.0,40.352283384,21.2131296217,45.5884156628,-6.857716616,-2.7368703783,7.3836804274,47.21,23.95,52.9375726682,130.1,83.662283384,-33.0568703783,89.9562912765,-6.857716616,-2.7368703783,7.3836804274,90.52,-30.32,95.4629394058,0.0,-6.857716616,-2.7368703783,7.3836804274,-6.857716616,-2.7368703783,7.3836804274,0.0,0.0,0.0,129.22
2020-07-15 11:30:00,87.9905000695,5.2783258255,88.1486745561,-5.1994999305,-2.5916741745,5.8096105338,93.19,7.87,93.5217247489,131.13,39.8305000695,-20.8116741745,44.9398989511,-5.1994999305,-2.5916741745,5.8096105338,45.03,-18.22,48.5764274108,129.22,-5.1994999305,-2.5916741745,5.8096105338,-5.1994999305,-2.5916741745,5.8096105338,0.0,0.0,0.0,0.0,39.7105000695,21.3683258255,45.0946689128,-5.1994999305,-2.5916741745,5.8096105338,44.91,23.96,50.9017651953,130.18,82.0005000695,-32.7516741745,88.2992308737,-5.1994999305,-2.5916741745,5.8096105338,87.2,-30.16,92.2684431428,0.0,-5.1994999305,-2.5916741745,5.8096105338,-5.1994999305,-2.5916741745,5.8096105338,0.0,0.0,0.0,129.22
2020-07-15 12:00:00,89.0167501237,5.6835220292,89.1980057246,-5.0932498763,-2.4464779708,5.6503494373,94.11,8.13,94.4605155607,131.13,38.1367501237,-20.9364779708,43.5057216906,-5.0932498763,-2.4464779708,5.6503494373,43.23,-18.49,47.0182198727,129.22,-5.0932498763,-2.4464779708,5.6503494373,-5.0932498763,-2.4464779708,5.6503494373,0.0,0.0,0.0,0.0,38.0667501237,21.2535220292,43.5980465575,-5.0932498763,-2.4464779708,5.6503494373,43.16,23.7,49.2389642458,130.18,82.9867501237,-32.2864779708,89.0461529537,-5.0932498763,-2.4464779708,5.6503494373,88.08,-29.84,92.9973763071,0.0,-5.0932498763,-2.4464779708,5.6503494373,-5.0932498763,-2.4464779708,5.6503494373,0.0,0.0,0.0,129.22
2020-07-15 12:30:00,91.1963835272,-6.2601929568,91.4109970643,-5.7736164728,-2.4901929568,6.2877426901,96.97,-3.77,97.043257365,132.11,39.1663835272,-20.7201929568,44.3095023078,-5.7736164728,-2.4901929568,6.2877426901,44.94,-18.23,48.4967679335,129.07,-5.7736164728,-2.4901929568,6.2877426901,-5.7736164728,-2.4901929568,6.2877426901,0.0,0.0,0.0,0.0,39.0463835272,21.3398070432,44.4972744243,-5.7736164728,-2.4901929568,6.2877426901,44.82,23.83,50.7612184645,129.95,86.3063835272,-20.3701929568,88.677711961,-5.7736164728,-2.4901929568,6.2877426901,92.08,-17.88,93.7998976545,0.0,-5.7736164728,-2.4901929568,6.2877426901,-5.7736164728,-2.4901929568,6.2877426901,0.0,0.0,0.0,129.07
2020-07-15 13:00:00,89.7148668149,-26.5720825045,93.5672640203,-6.0151331851,-2.6020825045000002,6.5538279345,95.73,-23.97,98.6853271768,134.32,39.6648668149,-20.6320825045,44.7100043381,-6.0151331851,-2.6020825045000002,6.5538279345,45.68,-18.03,49.1095031537,129.18,-6.0151331851,-2.6020825045000002,6.5538279345,-6.0151331851,-2.6020825045000002,6.5538279345,0.0,0.0,0.0,0.0,39.5148668149,21.5479174955,45.0081931185,-6.0151331851,-2.6020825045000002,6.5538279345,45.53,24.15,51.5383682318,130.08,86.9048668149,-2.1620825045,86.9317575853,-6.0151331851,-2.6020825045000002,6.5538279345,92.92,0.44,92.9210417505,0.0,-6.0151331851,-2.6020825045000002,6.5538279345,-6.0151331851,-2.6020825045000002,6.5538279345,0.0,0.0,0.0,129.18
2020-07-15 13:30:00,91.0054835329,-27.093643754,94.9529544823,-6.5345164671,-2.603643754,7.0341215697,97.54,-24.49,100.5674485109,134.57,39.3454835329,-21.303643754,44.7427347357,-6.5345164671,-2.603643754,7.0341215697,45.88,-18.7,49.5445698336,129.46,-6.5345164671,-2.603643754,7.0341215697,-6.5345164671,-2.603643754,7.0341215697,0.0,0.0,0.0,0.0,39.2154835329,21.036356246,44.5014879844,-6.5345164671,-2.603643754,7.0341215697,45.75,23.64,51.496719313,130.33,88.1454835329,-2.563643754,88.182756458,-6.5345164671,-2.603643754,7.0341215697,94.68,0.04,94.6800084495,0.0,-6.5345164671,-2.603643754,7.0341215697,-6.5345164671,-2.603643754,7.0341215697,0.0,0.0,0.0,129.46
2020-07-15 14:00:00,90.4594501784,-27.7689920602,94.6257314192,-6.9005498216,-2.6889920602,7.405961527,97.36,-25.08,100.5384304632,134.79,40.5394501784,-21.4289920602,45.8546477632,-6.9005498216,-2.6889920602,7.405961527,47.44,-18.74,51.007266149,129.63,-6.9005498216,-2.6889920602,7.405961527,-6.9005498216,-2.6889920602,7.405961527,0.0,0.0,0.0,0.0,40.3994501784,20.9910079398,45.5273323296,-6.9005498216,-2.6889920602,7.405961527,47.3,23.68,52.8964308815,130.52,87.6194501784,-3.1689920602,87.6767389918,-6.9005498216,-2.6889920602,7.405961527,94.52,-0.48,94.5212187818,0.0,-6.9005498216,-2.6889920602,7.405961527,-6.9005498216,-2.6889920602,7.405961527,0.0,0.0,0.0,129.63
2020-07-15 14:30:00,88.7316001989,-28.0411057808,93.056974415,-7.018399801,-2.7811057808,7.5493367346,95.75,-25.26,99.0259062064,134.66,41.0316001989,-21.1911057808,46.1806797168,-7.018399801,-2.7811057808,7.5493367346,48.05,-18.41,51.4561036224,129.45,-7.018399801,-2.7811057808,7.5493367346,-7.018399801,-2.7811057808,7.5493367346,0.0,0.0,0.0,0.0,40.8516001989,21.1688942192,46.0106000969,-7.018399801,-2.7811057808,7.5493367346,47.87,23.95,53.5269969268,130.32,85.9416001989,-3.5011057808,86.0128850025,-7.018399801,-2.7811057808,7.5493367346,92.96,-0.72,92.9627882542,0.0,-7.018399801,-2.7811057808,7.5493367346,-7.018399801,-2.7811057808,7.5493367346,0.0,0.0,0.0,129.45
2020-07-15 15:00:00,88.4557002201,-28.3938199498,92.9011297712,-7.0342997799,-2.7738199498,7.5614450013,95.49,-25.62,98.86720639320001,134.81,40.2957002201,-21.1238199498,45.4968045636,-7.0342997799,-2.7738199498,7.5614450013,47.33,-18.35,50.7626969339,129.52,-7.0342997799,-2.7738199498,7.5614450013,-7.0342997799,-2.7738199498,7.5614450013,0.0,0.0,0.0,0.0,40.1457002201,21.2861800502,45.4398361275,-7.0342997799,-2.7738199498,7.5614450013,47.18,24.06,52.9607024123,130.32,85.6857002201,-3.8138199498,85.7705336629,-7.0342997799,-2.7738199498,7.5614450013,92.72,-1.04,92.7258324309,0.0,-7.0342997799,-2.7738199498,7.5614450013,-7.0342997799,-2.7738199498,7.5614450013,0.0,0.0,0.0,129.52
2020-07-15 15:30:00,87.5010502777,-29.081377931,92.2071599285,-5.7889497223,-2.571377931,6.3343447452,93.29,-26.51,96.9835254051,135.1,38.4210502777,-21.331377931,43.9454751809,-5.7889497223,-2.571377931,6.3343447452,44.21,-18.76,48.0256358625,129.79,-5.7889497223,-2.571377931,6.3343447452,-5.7889497223,-2.571377931,6.3343447452,0.0,0.0,0.0,0.0,38.3310502777,21.188622069,43.7975698022,-5.7889497223,-2.571377931,6.3343447452,44.12,23.76,50.1109967971,130.63,84.8510502777,-4.451377931,84.967732103,-5.7889497223,-2.571377931,6.3343447452,90.64,-1.88,90.6594948144,0.0,-5.7889497223,-2.571377931,6.3343447452,-5.7889497223,-2.571377931,6.3343447452,0.0,0.0,0.0,129.79
2020-07-15 16:00:00,87.7720004726,-29.7155733176,92.665739972,-6.4579995274,-2.6655733176,6.9864897486,94.23,-27.05,98.0356843195,135.31,38.6320004726,-23.1155733176,45.0195645283,-6.4579995274,-2.6655733176,6.9864897486,45.09,-20.45,49.5107119723,130.14,-6.4579995274,-2.6655733176,6.9864897486,-6.4579995274,-2.6655733176,6.9864897486,0.0,0.0,0.0,0.0,38.5620004726,19.6344266824,43.2728389593,-6.4579995274,-2.6655733176,6.9864897486,45.02,22.3,50.2403264321,130.95,85.1020004726,-5.0255733176,85.2502602436,-6.4579995274,-2.6655733176,6.9864897486,91.56,-2.36,91.5904099783,0.0,-6.4579995274,-2.6655733176,6.9864897486,-6.4579995274,-2.6655733176,6.9864897486,0.0,0.0,0.0,130.14
2020-07-15 16:30:00,86.8074169334,-29.0650769945,91.5440131049,-7.4925830666,-2.8950769945,8.032451171,94.3,-26.17,97.8639816276,135.49,45.7774169334,-28.7550769945,54.0594705307,-7.4925830666,-2.8950769945,8.032451171,53.27,-25.86,59.2151374228,130.94,-7.4925830666,-2.8950769945,8.032451171,-7.4925830666,-2.8950769945,8.032451171,0.0,0.0,0.0,0.0,45.6274169334,14.6649230055,47.9262051781,-7.4925830666,-2.8950769945,8.032451171,53.12,17.56,55.9471893843,131.71,84.1074169334,-4.2550769944999995,84.2149824167,-7.4925830666,-2.8950769945,8.032451171,91.6,-1.3599999999999999,91.6100955135,0.0,-7.4925830666,-2.8950769945,8.032451171,-7.4925830666,-2.8950769945,8.032451171,0.0,0.0,0.0,130.94
2020-07-15 17:00:00,76.988700283,-31.0459257092,83.0127067045,-7.551299717,-3.0059257092,8.127589851,84.54,-28.04,89.0688116009,135.56,63.678700283,-27.7359257092,69.4568819102,-7.551299717,-3.0059257092,8.127589851,71.23,-24.73,75.4008342129,130.48,-7.551299717,-3.0059257092,8.127589851,-7.551299717,-3.0059257092,8.127589851,0.0,0.0,0.0,0.0,63.108700283,15.6640742908,65.0236208988,-7.551299717,-3.0059257092,8.127589851,70.66,18.67,73.0849129438,131.25,74.648700283,-6.4859257092,74.9299385176,-7.551299717,-3.0059257092,8.127589851,82.2,-3.48,82.2736312557,0.0,-7.551299717,-3.0059257092,8.127589851,-7.551299717,-3.0059257092,8.127589851,0.0,0.0,0.0,130.48
2020-07-15 17:30:00,77.3225001769,-33.1345406555,84.1229268277,-8.4474998231,-3.1745406555,9.0242984012,85.77,-29.96,90.8520473077,135.69,66.9825001769,-26.9745406555,72.2099797364,-8.4474998231,-3.1745406555,9.0242984012,75.43,-23.8,79.0956692873,130.31,-8.4474998231,-3.1745406555,9.0242984012,-8.4474998231,-3.1745406555,9.0242984012,0.0,0.0,0.0,0.0,66.2925001769,16.3154593445,68.2707096296,-8.4474998231,-3.1745406555,9.0242984012,74.74,19.49,77.2394180455,131.07,74.9925001769,-8.4545406555,75.4675714495,-8.4474998231,-3.1745406555,9.0242984012,83.44,-5.28,83.6068896683,0.0,-8.4474998231,-3.1745406555,9.0242984012,-8.4474998231,-3.1745406555,9.0242984012,0.0,0.0,0.0,130.31
2020-07-15 18:00:00,75.4202834282,-34.3210818971,82.8622701534,-8.7197165718,-3.2010818971,9.2887234002,84.14,-31.12,89.7106125272,135.69,70.3302834282,-26.8710818971,75.2888026828,-8.7197165718,-3.2010818971,9.2887234002,79.05,-23.67,82.5177035551,130.17,-8.7197165718,-3.2010818971,9.2887234002,-8.7197165718,-3.2010818971,9.2887234002,0.0,0.0,0.0,0.0,69.5502834282,16.3589181029,71.4482758815,-8.7197165718,-3.2010818971,9.2887234002,78.27,19.56,80.6770506402,130.91,73.1602834282,-9.6010818971,73.7875859809,-8.7197165718,-3.2010818971,9.2887234002,81.88,-6.4,82.1297412634,0.0,-8.7197165718,-3.2010818971,9.2887234002,-8.7197165718,-3.2010818971,9.2887234002,0.0,0.0,0.0,130.17
2020-07-15 18:30:00,73.0045000974,-35.3524990054,81.113847279,-8.2254999026,-3.1224990054,8.7982298609,81.23,-32.23,87.3904216719,135.81,69.1845000974,-27.3524990054,74.3952569427,-8.2254999026,-3.1224990054,8.7982298609,77.41,-24.23,81.11350689,130.17,-8.2254999026,-3.1224990054,8.7982298609,-8.2254999026,-3.1224990054,8.7982298609,0.0,0.0,0.0,0.0,68.4545000974,15.8975009946,70.2762344001,-8.2254999026,-3.1224990054,8.7982298609,76.68,19.02,79.0036885215,130.91,70.8145000974,-10.6824990054,71.6157050447,-8.2254999026,-3.1224990054,8.7982298609,79.04,-7.5600000000000005,79.4007254375,0.0,-8.2254999026,-3.1224990054,8.7982298609,-8.2254999026,-3.1224990054,8.7982298609,0.0,0.0,0.0,130.17
2020-07-15 19:00:00,71.560950184,-36.5805694418,80.368573783,-8.119049816,-3.0605694418,8.6767537261,79.68,-33.52,86.4435816009,135.96,67.830950184,-27.6605694418,73.2539753509,-8.119049816,-3.0605694418,8.6767537261,75.95,-24.6,79.8345946317,130.25,-8.119049816,-3.0605694418,8.6767537261,-8.119049816,-3.0605694418,8.6767537261,0.0,0.0,0.0,0.0,67.150950184,15.6094305582,68.9413115117,-8.119049816,-3.0605694418,8.6767537261,75.27,18.67,77.550898125,131.02,69.440950184,-11.9005694418,70.4533116006,-8.119049816,-3.0605694418,8.6767537261,77.56,-8.84,78.0621495989,0.0,-8.119049816,-3.0605694418,8.6767537261,-8.119049816,-3.0605694418,8.6767537261,0.0,0.0,0.0,130.25
2020-07-15 19:30:00,70.1101668426,-38.4949248922,79.9830903201,-7.9498331574000005,-2.9549248922,8.4812397884,78.06,-35.54,85.7697802259,136.41,65.4401668426,-28.1449248922,71.2358914703,-7.9498331574000005,-2.9549248922,8.4812397884,73.39,-25.19,77.5927071315,130.56,-7.9498331574000005,-2.9549248922,8.4812397884,-7.9498331574000005,-2.9549248922,8.4812397884,0.0,0.0,0.0,0.0,64.8301668426,15.2750751078,66.6053935683,-7.9498331574000005,-2.9549248922,8.4812397884,72.78,18.23,75.0284032884,131.32,68.0901668426,-13.6749248922,69.4497976344,-7.9498331574000005,-2.9549248922,8.4812397884,76.04,-10.72,76.791926659,0.0,-7.9498331574000005,-2.9549248922,8.4812397884,-7.9498331574000005,-2.9549248922,8.4812397884,0.0,0.0,0.0,130.56
2020-07-15 20:00:00,68.6395500909,-40.8198328136,79.8601689681,-8.2804499091,-2.9398328136,8.7868349062,76.92,-37.88,85.7413599146,136.85,64.0195500909,-28.0698328136,69.9029205973,-8.2804499091,-2.9398328136,8.7868349062,72.3,-25.13,76.5428435584,130.77,-8.2804499091,-2.9398328136,8.7868349062,-8.2804499091,-2.9398328136,8.7868349062,0.0,0.0,0.0,0.0,63.4195500909,15.4901671864,65.2838771306,-8.2804499091,-2.9398328136,8.7868349062,71.7,18.43,74.0307699541,131.56,66.7995500909,-15.8598328136,68.6564941519,-8.2804499091,-2.9398328136,8.7868349062,75.08,-12.92,76.1835467801,0.0,-8.2804499091,-2.9398328136,8.7868349062,-8.2804499091,-2.9398328136,8.7868349062,0.0,0.0,0.0,130.77
2020-07-15 20:30:00,67.5319501767,-40.9811378355,78.9937842679,-7.7680498233,-2.8711378355,8.2816683421,75.3,-38.11,84.3946805196,137.04,61.5219501767,-27.7211378355,67.4789732912,-7.7680498233,-2.8711378355,8.2816683421,69.29,-24.85,73.6113211402,130.9,-7.7680498233,-2.8711378355,8.2816683421,-7.7680498233,-2.8711378355,8.2816683421,0.0,0.0,0.0,0.0,61.0019501767,15.9288621645,63.0473359882,-7.7680498233,-2.8711378355,8.2816683421,68.77,18.8,71.2934281684,131.7,65.5919501767,-20.3111378355,68.6647380258,-7.7680498233,-2.8711378355,8.2816683421,73.36,-17.44,75.4045303679,0.0,-7.7680498233,-2.8711378355,8.2816683421,-7.7680498233,-2.8711378355,8.2816683421,0.0,0.0,0.0,130.9
2020-07-15 21:00:00,64.670150189,-21.9601770343,68.2969816379,-7.799849811,-2.7701770343,8.2771696778,72.47,-19.19,74.9677063808,134.19,61.160150189,-27.750177034300002,67.1612708082,-7.799849811,-2.7701770343,8.2771696778,68.96,-24.98,73.3449521099,129.96,-7.799849811,-2.7701770343,8.2771696778,-7.799849811,-2.7701770343,8.2771696778,0.0,0.0,0.0,0.0,60.630150189,15.2698229657,62.5234564411,-7.799849811,-2.7701770343,8.2771696778,68.43,18.04,70.7679765148,130.77,61.240150189,-39.9301770343,73.1079683288,-7.799849811,-2.7701770343,8.2771696778,69.04,-37.16,78.4052753327,0.0,-7.799849811,-2.7701770343,8.2771696778,-7.799849811,-2.7701770343,8.2771696778,0.0,0.0,0.0,129.96
2020-07-15 21:30:00,64.9938834012,-21.6851970423,68.5160758533,-7.8061165988,-2.7451970423,8.2747545676,72.8,-18.94,75.2234245432,133.76,61.3938834012,-28.4451970423,67.6634181361,-7.8061165988,-2.7451970423,8.2747545676,69.2,-25.7,73.8182226825,129.68,-7.8061165988,-2.7451970423,8.2747545676,-7.8061165988,-2.7451970423,8.2747545676,0.0,0.0,0.0,0.0,60.8638834012,14.4148029577,62.5475726706,-7.8061165988,-2.7451970423,8.2747545676,68.67,17.16,70.7815971846,130.47,61.5138834012,-39.5851970423,73.1501584139,-7.8061165988,-2.7451970423,8.2747545676,69.32,-36.84,78.5012611364,0.0,-7.8061165988,-2.7451970423,8.2747545676,-7.8061165988,-2.7451970423,8.2747545676,0.0,0.0,0.0,129.68
2020-07-15 22:00:00,63.6202500787,-22.2631553922,67.4031476127,-7.5797499213,-2.6931553922,8.0439850096,71.2,-19.57,73.8405369699,133.86,60.6802500787,-28.8931553922,67.2079398445,-7.5797499213,-2.6931553922,8.0439850096,68.26,-26.2,73.1154402298,129.68,-7.5797499213,-2.6931553922,8.0439850096,-7.5797499213,-2.6931553922,8.0439850096,0.0,0.0,0.0,0.0,60.1602500787,14.0468446078,61.7783905016,-7.5797499213,-2.6931553922,8.0439850096,67.74,16.74,69.7777557679,130.54,60.2202500787,-40.1731553922,72.3903372952,-7.5797499213,-2.6931553922,8.0439850096,67.8,-37.48,77.4699322318,0.0,-7.5797499213,-2.6931553922,8.0439850096,-7.5797499213,-2.6931553922,8.0439850096,0.0,0.0,0.0,129.68
2020-07-15 22:30:00,61.3052667231,-23.3833475105,65.6133878777,-7.3547332769,-2.5833475105,7.7952412365,68.66,-20.8,71.7414496648,134.39,58.6052667231,-29.3433475105,65.5408981538,-7.3547332769,-2.5833475105,7.7952412365,65.96,-26.76,71.1815931263,130.19,-7.3547332769,-2.5833475105,7.7952412365,-7.3547332769,-2.5833475105,7.7952412365,0.0,0.0,0.0,0.0,58.1352667231,13.8466524895,59.7615179035,-7.3547332769,-2.5833475105,7.7952412365,65.49,16.43,67.5195156973,131.01,58.0852667231,-41.5433475105,71.4125194393,-7.3547332769,-2.5833475105,7.7952412365,65.44,-38.96,76.1595378137,0.0,-7.3547332769,-2.5833475105,7.7952412365,-7.3547332769,-2.5833475105,7.7952412365,0.0,0.0,0.0,130.19
2020-07-15 23:00:00,57.2419500691,-24.9154771537,62.4293348476,-6.5980499309,-2.3954771537,7.019442548,63.84,-22.52,67.6956128564,134.95,55.5919500691,-29.725477153699998,63.0402165645,-6.5980499309,-2.3954771537,7.019442548,62.19,-27.33,67.9302951561,130.63,-6.5980499309,-2.3954771537,7.019442548,-6.5980499309,-2.3954771537,7.019442548,0.0,0.0,0.0,0.0,55.2219500691,13.7545228463,56.9091439768,-6.5980499309,-2.3954771537,7.019442548,61.82,16.15,63.894717309,131.46,54.2819500691,-43.3154771537,69.4460989859,-6.5980499309,-2.3954771537,7.019442548,60.88,-40.92,73.3540782779,0.0,-6.5980499309,-2.3954771537,7.019442548,-6.5980499309,-2.3954771537,7.019442548,0.0,0.0,0.0,130.63
2020-07-15 23:30:00,55.0169000522,-24.6913617988,60.30358728,-6.2730999478000005,-2.2013617988,6.6481408472,61.29,-22.49,65.2860184113,135.25,52.4369000522,-32.0313617988,61.4462092059,-6.2730999478000005,-2.2013617988,6.6481408472,58.71,-29.83,65.8535724164,131.18,-6.2730999478000005,-2.2013617988,6.6481408472,-6.2730999478000005,-2.2013617988,6.6481408472,0.0,0.0,0.0,0.0,52.1769000522,11.7586382012,53.4854603738,-6.2730999478000005,-2.2013617988,6.6481408472,58.45,13.96,60.0939605951,132.03,52.1269000522,-43.2413617988,67.7276094312,-6.2730999478000005,-2.2013617988,6.6481408472,58.4,-41.04,71.3781591245,0.0,-6.2730999478000005,-2.2013617988,6.6481408472,-6.2730999478000005,-2.2013617988,6.6481408472,0.0,0.0,0.0,131.18
2020-07-16 00:00:00,51.1681833792,-25.2515939331,57.0598456578,-5.6418166208,-2.0415939331,5.9998500457,56.81,-23.21,61.3683974045,135.52,49.7781833792,-32.5415939331,59.4711936675,-5.6418166208,-2.0415939331,5.9998500457,55.42,-30.5,63.2584097176,131.43,-5.6418166208,-2.0415939331,5.9998500457,-5.6418166208,-2.0415939331,5.9998500457,0.0,0.0,0.0,0.0,49.6281833792,11.4584060669,50.9337967867,-5.6418166208,-2.0415939331,5.9998500457,55.27,13.5,56.8948407151,132.28,48.4781833792,-44.0415939331,65.4965362436,-5.6418166208,-2.0415939331,5.9998500457,54.12,-42.0,68.5052873872,0.0,-5.6418166208,-2.0415939331,5.9998500457,-5.6418166208,-2.0415939331,5.9998500457,0.0,0.0,0.0,131.43
2020-07-16 00:30:00,49.5786500379,-26.2341639609,56.0916562272,-5.4013499621,-1.9541639608999999,5.7439827819,54.98,-24.28,60.1025689967,136.27,48.3886500379,-32.9641639609,58.5499577979,-5.4013499621,-1.9541639608999999,5.7439827819,53.79,-31.01,62.0885190675,132.08,-5.4013499621,-1.9541639608999999,5.7439827819,-5.4013499621,-1.9541639608999999,5.7439827819,0.0,0.0,0.0,0.0,48.2986500379,11.4358360391,49.6340401479,-5.4013499621,-1.9541639608999999,5.7439827819,53.7,13.39,55.3442146931,132.96,46.9986500379,-45.3141639609,65.2858833199,-5.4013499621,-1.9541639608999999,5.7439827819,52.4,-43.36,68.0135986403,0.0,-5.4013499621,-1.9541639608999999,5.7439827819,-5.4013499621,-1.9541639608999999,5.7439827819,0.0,0.0,0.0,132.08
2020-07-16 01:00:00,47.6208666965,-25.6001527313,54.0658373171,-5.2491333035,-1.8901527313000002,5.5790749937,52.87,-23.71,57.943084143,136.69,46.7208666965,-34.7201527313,58.2093496834,-5.2491333035,-1.8901527313000002,5.5790749937,51.97,-32.83,61.47104847,132.71,-5.2491333035,-1.8901527313000002,5.5790749937,-5.2491333035,-1.8901527313000002,5.5790749937,0.0,0.0,0.0,0.0,46.6908666965,10.1198472687,47.7749761027,-5.2491333035,-1.8901527313000002,5.5790749937,51.94,12.01,53.3104464435,133.57,45.1508666965,-44.8501527313,63.6406863843,-5.2491333035,-1.8901527313000002,5.5790749937,50.4,-42.96,66.2247808603,0.0,-5.2491333035,-1.8901527313000002,5.5790749937,-5.2491333035,-1.8901527313000002,5.5790749937,0.0,0.0,0.0,132.71
2020-07-16 01:30:00,47.9232000559,-25.7085194112,54.3834632394,-5.2267999441,-1.8485194112,5.5440474087,53.15,-23.86,58.2599527978,136.8,46.4632000559,-35.0085194112,58.1758144833,-5.2267999441,-1.8485194112,5.5440474087,51.69,-33.16,61.4120647756,132.82,-5.2267999441,-1.8485194112,5.5440474087,-5.2267999441,-1.8485194112,5.5440474087,0.0,0.0,0.0,0.0,46.4432000559,9.8914805888,47.4848630583,-5.2267999441,-1.8485194112,5.5440474087,51.67,11.74,52.9869465057,133.71,45.4132000559,-45.0085194112,63.9384513333,-5.2267999441,-1.8485194112,5.5440474087,50.64,-43.16,66.537171566,0.0,-5.2267999441,-1.8485194112,5.5440474087,-5.2267999441,-1.8485194112,5.5440474087,0.0,0.0,0.0,132.82
2020-07-16 02:00:00,46.5396500826,-26.246325658700002,53.4304093227,-5.0603499174,-1.8563256586999999,5.390091487,51.6,-24.39,57.073917861,137.18,46.2396500826,-34.8463256587,57.8996688391,-5.0603499174,-1.8563256586999999,5.390091487,51.3,-32.99,60.9920494819,133.11,-5.0603499174,-1.8563256586999999,5.390091487,-5.0603499174,-1.8563256586999999,5.390091487,0.0,0.0,0.0,0.0,46.2296500826,10.2536743413,47.3531243347,-5.0603499174,-1.8563256586999999,5.390091487,51.29,12.11,52.7002485763,134.0,44.1396500826,-45.6963256587,63.5331636873,-5.0603499174,-1.8563256586999999,5.390091487,49.2,-43.84,65.8982973983,0.0,-5.0603499174,-1.8563256586999999,5.390091487,-5.0603499174,-1.8563256586999999,5.390091487,0.0,0.0,0.0,133.11
2020-07-16 02:30:00,46.3658501251,-8.8407531796,47.2011755638,-4.9741498749,-1.7907531796,5.2866779671,51.34,-7.05,51.8217917483,135.96,45.2358501251,-33.9907531796,56.5831550752,-4.9741498749,-1.7907531796,5.2866779671,50.21,-32.2,59.648001643,133.56,-4.9741498749,-1.7907531796,5.2866779671,-4.9741498749,-1.7907531796,5.2866779671,0.0,0.0,0.0,0.0,45.2558501251,11.3092468204,46.6475190572,-4.9741498749,-1.7907531796,5.2866779671,50.23,13.1,51.9101425542,134.41,42.7458501251,-65.1907531796,77.9553846956,-4.9741498749,-1.7907531796,5.2866779671,47.72,-63.4,79.3521165439,0.0,-4.9741498749,-1.7907531796,5.2866779671,-4.9741498749,-1.7907531796,5.2866779671,0.0,0.0,0.0,133.56
2020-07-16 03:00:00,45.0895000865,-5.011313612,45.3671277707,-4.7204999135,-1.741313612,5.0314304655,49.81,-3.27,49.9172214772,135.72,44.3995000865,-34.161313612,56.0206297325,-4.7204999135,-1.741313612,5.0314304655,49.12,-32.42,58.8543184482,133.67,-4.7204999135,-1.741313612,5.0314304655,-4.7204999135,-1.741313612,5.0314304655,0.0,0.0,0.0,0.0,44.4395000865,11.238686388,45.8385998877,-4.7204999135,-1.741313612,5.0314304655,49.16,12.98,50.8447244068,134.56,41.2795000865,-68.901313612,80.3205337685,-4.7204999135,-1.741313612,5.0314304655,46.0,-67.16,81.4031055919,0.0,-4.7204999135,-1.741313612,5.0314304655,-4.7204999135,-1.741313612,5.0314304655,0.0,0.0,0.0,133.67
2020-07-16 03:30:00,45.5906167674,-5.1547723705,45.881107391,-4.7893832326,-1.7147723705,5.0871048772,50.38,-3.44,50.497306858900004,135.94,43.7506167674,-34.7947723705,55.8998448284,-4.7893832326,-1.7147723705,5.0871048772,48.54,-33.08,58.7402587669,133.94,-4.7893832326,-1.7147723705,5.0871048772,-4.7893832326,-1.7147723705,5.0871048772,0.0,0.0,0.0,0.0,43.8206167674,10.7152276295,45.1116676374,-4.7893832326,-1.7147723705,5.0871048772,48.61,12.43,50.1740670068,134.81,41.7706167674,-69.1547723705,80.790884181,-4.7893832326,-1.7147723705,5.0871048772,46.56,-67.44,81.9511268989,0.0,-4.7893832326,-1.7147723705,5.0871048772,-4.7893832326,-1.7147723705,5.0871048772,0.0,0.0,0.0,133.94
2020-07-16 04:00:00,44.2202500768,-4.9129148775,44.4923279842,-4.5397499232000005,-1.6929148775,4.8451305604,48.76,-3.22,48.866205091,135.94,43.3302500768,-34.7929148775,55.5702932995,-4.5397499232000005,-1.6929148775,4.8451305604,47.87,-33.1,58.1992001663,133.94,-4.5397499232000005,-1.6929148775,4.8451305604,-4.5397499232000005,-1.6929148775,4.8451305604,0.0,0.0,0.0,0.0,43.4202500768,10.8170851225,44.7473736356,-4.5397499232000005,-1.6929148775,4.8451305604,47.96,12.51,49.5647223335,134.81,40.4602500768,-69.1329148775,80.1023829591,-4.5397499232000005,-1.6929148775,4.8451305604,45.0,-67.44,81.0749875116,0.0,-4.5397499232000005,-1.6929148775,4.8451305604,-4.5397499232000005,-1.6929148775,4.8451305604,0.0,0.0,0.0,133.94
2020-07-16 04:30:00,44.506666719,-4.748823616,44.759297449499996,-4.793333281,-1.7288236160000001,5.0955740636,49.3,-3.02,49.3924123728,135.83,43.656666719,-34.888823616,55.885011965,-4.793333281,-1.7288236160000001,5.0955740636,48.45,-33.16,58.7110560287,133.84,-4.793333281,-1.7288236160000001,5.0955740636,-4.793333281,-1.7288236160000001,5.0955740636,0.0,0.0,0.0,0.0,43.736666719,10.641176384,45.0125610305,-4.793333281,-1.7288236160000001,5.0955740636,48.53,12.37,50.0817112327,134.72,40.766666719,-68.808823616,79.9785929033,-4.793333281,-1.7288236160000001,5.0955740636,45.56,-67.08,81.089086812,0.0,-4.793333281,-1.7288236160000001,5.0955740636,-4.793333281,-1.7288236160000001,5.0955740636,0.0,0.0,0.0,133.84
