Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-16 05:00:00,45.3529000248,-3.4306811091,45.4824703983,-4.9670999752,-1.7506811091,5.2665896469,50.32,-1.6800000000000002,50.3480367045,136.44,43.6529000248,-36.4606811091,56.8766819313,-4.9670999752,-1.7506811091,5.2665896469,48.62,-34.71,59.738500985499996,134.71,-4.9670999752,-1.7506811091,5.2665896469,-4.9670999752,-1.7506811091,5.2665896469,0.0,0.0,0.0,0.0,43.7529000248,9.5993188909,44.7935618561,-4.9670999752,-1.7506811091,5.2665896469,48.72,11.35,50.024602947,135.61,41.4729000248,-68.0706811091,79.7095920396,-4.9670999752,-1.7506811091,5.2665896469,46.44,-66.32,80.9630533021,0.0,-4.9670999752,-1.7506811091,5.2665896469,-4.9670999752,-1.7506811091,5.2665896469,0.0,0.0,0.0,134.71
2020-07-16 05:30:00,45.1362666996,-3.1935794351,45.2491051977,-5.0937333004,-1.7735794351,5.3936724917,50.23,-1.42,50.2500676616,135.98,43.7662666996,-36.2435794351,56.8250222269,-5.0937333004,-1.7735794351,5.3936724917,48.86,-34.47,59.7953217234,134.27,-5.0937333004,-1.7735794351,5.3936724917,-5.0937333004,-1.7735794351,5.3936724917,0.0,0.0,0.0,0.0,43.8362666996,9.5764205649,44.8701026185,-5.0937333004,-1.7735794351,5.3936724917,48.93,11.35,50.2291489078,135.16,41.2662666996,-67.4135794351,79.0410998125,-5.0937333004,-1.7735794351,5.3936724917,46.36,-65.64,80.3608063673,0.0,-5.0937333004,-1.7735794351,5.3936724917,-5.0937333004,-1.7735794351,5.3936724917,0.0,0.0,0.0,134.27
2020-07-16 06:00:00,45.8130000738,-3.0689677572,45.9156785734,-5.0369999262,-1.8089677572,5.3519839875,50.85,-1.26,50.865608224,135.46,44.3830000738,-36.0589677572,57.1847868866,-5.0369999262,-1.8089677572,5.3519839875,49.42,-34.25,60.1281872336,133.78,-5.0369999262,-1.8089677572,5.3519839875,-5.0369999262,-1.8089677572,5.3519839875,0.0,0.0,0.0,0.0,44.4230000738,9.4410322428,45.415151936,-5.0369999262,-1.8089677572,5.3519839875,49.46,11.25,50.7233092375,134.63,41.9230000738,-66.8089677572,78.8731646884,-5.0369999262,-1.8089677572,5.3519839875,46.96,-65.0,80.1887872461,0.0,-5.0369999262,-1.8089677572,5.3519839875,-5.0369999262,-1.8089677572,5.3519839875,0.0,0.0,0.0,133.78
2020-07-16 06:30:00,49.8226501533,-3.176613941,49.9238154034,-5.6573498467,-2.016613941,6.006025231,55.48,-1.16,55.4921255675,135.09,48.5126501533,-32.186613941,58.2190290359,-5.6573498467,-2.016613941,6.006025231,54.17,-30.17,62.0049820579,133.01,-5.6573498467,-2.016613941,6.006025231,-5.6573498467,-2.016613941,6.006025231,0.0,0.0,0.0,0.0,48.4226501533,12.763386059,50.0765121745,-5.6573498467,-2.016613941,6.006025231,54.08,14.78,56.0633106407,133.84,45.6226501533,-66.296613941,80.4777436752,-5.6573498467,-2.016613941,6.006025231,51.28,-64.28,82.2286859922,0.0,-5.6573498467,-2.016613941,6.006025231,-5.6573498467,-2.016613941,6.006025231,0.0,0.0,0.0,133.01
2020-07-16 07:00:00,52.646600029300004,-1.3218101448000001,52.6631909089,-5.9333999707,-2.1618101448,6.3149551316,58.58,0.84,58.5860222237,134.59,51.4766000293,-30.7418101448,59.9574786124,-5.9333999707,-2.1618101448,6.3149551316,57.41,-28.58,64.1305270523,132.59,-5.9333999707,-2.1618101448,6.3149551316,-5.9333999707,-2.1618101448,6.3149551316,0.0,0.0,0.0,0.0,51.2766000293,13.9081898552,53.1293464633,-5.9333999707,-2.1618101448,6.3149551316,57.21,16.07,59.4241449244,133.43,48.2266000293,-64.0018101448,80.1376107218,-5.9333999707,-2.1618101448,6.3149551316,54.16,-61.84,82.2039609751,0.0,-5.9333999707,-2.1618101448,6.3149551316,-5.9333999707,-2.1618101448,6.3149551316,0.0,0.0,0.0,132.59
2020-07-16 07:30:00,57.0382000399,-0.4087517551,57.039664636,-6.2217999601,-2.3387517551,6.646845456,63.26,1.9300000000000002,63.2894343473,134.05,55.9582000399,-27.2787517551,62.2531159784,-6.2217999601,-2.3387517551,6.646845456,62.18,-24.94,66.9951938575,131.81,-6.2217999601,-2.3387517551,6.646845456,-6.2217999601,-2.3387517551,6.646845456,0.0,0.0,0.0,0.0,55.5682000399,16.8912482449,58.0787321052,-6.2217999601,-2.3387517551,6.646845456,61.79,19.23,64.7131903092,132.62,52.2982000399,-62.5387517551,81.5242123451,-6.2217999601,-2.3387517551,6.646845456,58.52,-60.2,83.9561218733,0.0,-6.2217999601,-2.3387517551,6.646845456,-6.2217999601,-2.3387517551,6.646845456,0.0,0.0,0.0,131.81
2020-07-16 08:00:00,62.3152500819,1.4534179040000001,62.3321972689,-7.0247499181,-2.576582096,7.4823717303,69.34,4.03,69.4570118851,133.29,60.1952500819,-25.016582096,65.1866359938,-7.0247499181,-2.576582096,7.4823717303,67.22,-22.44,70.8666494199,131.06,-7.0247499181,-2.576582096,7.4823717303,-7.0247499181,-2.576582096,7.4823717303,0.0,0.0,0.0,0.0,59.6652500819,18.593417904,62.4952578736,-7.0247499181,-2.576582096,7.4823717303,66.69,21.17,69.9694576226,131.84,57.1752500819,-59.776582096,82.7178879627,-7.0247499181,-2.576582096,7.4823717303,64.2,-57.2,85.985347589,0.0,-7.0247499181,-2.576582096,7.4823717303,-7.0247499181,-2.576582096,7.4823717303,0.0,0.0,0.0,131.06
2020-07-16 08:30:00,66.7623167246,4.2537621247,66.8976937319,-7.3876832754,-2.7462378753000003,7.8816043192,74.15,7.0,74.4796784365,132.21,64.2323167246,-23.6762378753,68.4569554665,-7.3876832754,-2.7462378753000003,7.8816043192,71.62,-20.93,74.615610297,130.17,-7.3876832754,-2.7462378753000003,7.8816043192,-7.3876832754,-2.7462378753000003,7.8816043192,0.0,0.0,0.0,0.0,63.5823167246,19.3837621247,66.4713564942,-7.3876832754,-2.7462378753000003,7.8816043192,70.97,22.13,74.3402838305,130.97,61.1723167246,-55.9862378753,82.9247319253,-7.3876832754,-2.7462378753000003,7.8816043192,68.56,-53.24,86.8042118794,0.0,-7.3876832754,-2.7462378753000003,7.8816043192,-7.3876832754,-2.7462378753000003,7.8816043192,0.0,0.0,0.0,130.17
2020-07-16 09:00:00,69.4480667005,4.5987100621,69.6001587833,-7.4819332995,-2.8112899379,7.9926639498,76.93,7.41,77.2860466061,131.94,66.3280667005,-21.6112899379,69.7600192445,-7.4819332995,-2.8112899379,7.9926639498,73.81,-18.8,76.166633771,129.76,-7.4819332995,-2.8112899379,7.9926639498,-7.4819332995,-2.8112899379,7.9926639498,0.0,0.0,0.0,0.0,65.6180667005,21.1487100621,68.9419945664,-7.4819332995,-2.8112899379,7.9926639498,73.1,23.96,76.9265337839,130.53,63.6780667005,-55.2912899379,84.3328104696,-7.4819332995,-2.8112899379,7.9926639498,71.16,-52.48,88.418866765,0.0,-7.4819332995,-2.8112899379,7.9926639498,-7.4819332995,-2.8112899379,7.9926639498,0.0,0.0,0.0,129.76
2020-07-16 09:30:00,70.6745667144,5.1947709031,70.8652243699,-7.5054332856,-2.8352290969,8.0230949662,78.18,8.03,78.5913054988,131.7,68.1545667144,-19.8552290969,70.9878516827,-7.5054332856,-2.8352290969,8.0230949662,75.66,-17.02,77.5507317825,129.38,-7.5054332856,-2.8352290969,8.0230949662,-7.5054332856,-2.8352290969,8.0230949662,0.0,0.0,0.0,0.0,67.4045667144,22.7347709031,71.13540203,-7.5054332856,-2.8352290969,8.0230949662,74.91,25.57,79.1538565074,130.17,64.7745667144,-54.5952290969,84.713538075,-7.5054332856,-2.8352290969,8.0230949662,72.28,-51.76,88.9016085344,0.0,-7.5054332856,-2.8352290969,8.0230949662,-7.5054332856,-2.8352290969,8.0230949662,0.0,0.0,0.0,129.38
2020-07-16 10:00:00,72.0661833633,5.7388621645,72.2943242827,-7.6138166367,-2.8711378355,8.1371761839,79.68,8.61,80.1438363195,131.29,68.6961833633,-19.5811378355,71.4323915854,-7.6138166367,-2.8711378355,8.1371761839,76.31,-16.71,78.1181169768,129.02,-7.6138166367,-2.8711378355,8.1371761839,-7.6138166367,-2.8711378355,8.1371761839,0.0,0.0,0.0,0.0,67.91618336330001,22.7488621645,71.6248468928,-7.6138166367,-2.8711378355,8.1371761839,75.53,25.62,79.7569138069,129.81,66.0261833633,-53.5911378355,85.0380323386,-7.6138166367,-2.8711378355,8.1371761839,73.64,-50.72,89.4168216836,0.0,-7.6138166367,-2.8711378355,8.1371761839,-7.6138166367,-2.8711378355,8.1371761839,0.0,0.0,0.0,129.02
2020-07-16 10:30:00,73.4840167099,6.0758037748,73.7347686193,-6.9359832901,-2.6941962252,7.4408707488,80.42,8.77,80.8967817654,131.07,68.3540167099,-19.1941962252,70.9978081994,-6.9359832901,-2.6941962252,7.4408707488,75.29,-16.5,77.0768064985,128.83,-6.9359832901,-2.6941962252,7.4408707488,-6.9359832901,-2.6941962252,7.4408707488,0.0,0.0,0.0,0.0,67.5840167099,22.9758037748,71.3826790878,-6.9359832901,-2.6941962252,7.4408707488,74.52,25.67,78.8173794287,129.65,67.3840167099,-53.0141962252,85.7386185413,-6.9359832901,-2.6941962252,7.4408707488,74.32,-50.32,89.7527982851,0.0,-6.9359832901,-2.6941962252,7.4408707488,-6.9359832901,-2.6941962252,7.4408707488,0.0,0.0,0.0,128.83
2020-07-16 11:00:00,73.0752667106,7.2752433424,73.4365288566,-6.6147332894,-2.6447566576,7.1238637177,79.69,9.92,80.3050589938,130.8,67.9652667106,-19.1947566576,70.6237648542,-6.6147332894,-2.6447566576,7.1238637177,74.58,-16.55,76.3942334211,128.71,-6.6147332894,-2.6447566576,7.1238637177,-6.6147332894,-2.6447566576,7.1238637177,0.0,0.0,0.0,0.0,67.2052667106,22.8952433424,70.9981692817,-6.6147332894,-2.6447566576,7.1238637177,73.82,25.54,78.1132767204,129.49,66.9852667106,-51.6447566576,84.5825445734,-6.6147332894,-2.6447566576,7.1238637177,73.6,-49.0,88.4192286779,0.0,-6.6147332894,-2.6447566576,7.1238637177,-6.6147332894,-2.6447566576,7.1238637177,0.0,0.0,0.0,128.71
2020-07-16 11:30:00,72.9594667161,8.2078374636,73.4197002128,-6.0405332839,-2.5021625364,6.5382612147,79.0,10.71,79.7226699252,130.44,66.6694667161,-19.5521625364,69.4773693519,-6.0405332839,-2.5021625364,6.5382612147,72.71,-17.05,74.6823044636,128.5,-6.0405332839,-2.5021625364,6.5382612147,-6.0405332839,-2.5021625364,6.5382612147,0.0,0.0,0.0,0.0,65.9394667161,22.3778374636,69.6331880669,-6.0405332839,-2.5021625364,6.5382612147,71.98,24.88,76.1586160589,129.29,66.8794667161,-50.4221625364,83.7571342817,-6.0405332839,-2.5021625364,6.5382612147,72.92,-47.92,87.2562479138,0.0,-6.0405332839,-2.5021625364,6.5382612147,-6.0405332839,-2.5021625364,6.5382612147,0.0,0.0,0.0,128.5
2020-07-16 12:00:00,72.9330167119,8.7007278284,73.4501708061,-4.9369832881,-2.3392721716000002,5.4631491174,77.87,11.04,78.6487031044,130.44,65.6530167119,-19.4492721716,68.4732998429,-4.9369832881,-2.3392721716000002,5.4631491174,70.59,-17.11,72.6340154473,128.6,-4.9369832881,-2.3392721716000002,5.4631491174,-4.9369832881,-2.3392721716000002,5.4631491174,0.0,0.0,0.0,0.0,64.9830167119,22.5407278284,68.7813700941,-4.9369832881,-2.3392721716000002,5.4631491174,69.92,24.88,74.2146939629,129.4,66.9030167119,-50.0192721716,83.5340722923,-4.9369832881,-2.3392721716000002,5.4631491174,71.84,-47.68,86.2227812124,0.0,-4.9369832881,-2.3392721716000002,5.4631491174,-4.9369832881,-2.3392721716000002,5.4631491174,0.0,0.0,0.0,128.6
2020-07-16 12:30:00,74.5481833975,9.0741786256,75.0984178635,-4.4618166025,-2.2258213744,4.9861897462,79.01,11.3,79.8139718345,130.72,65.9781833975,-19.3458213744,68.7559560263,-4.4618166025,-2.2258213744,4.9861897462,70.44,-17.12,72.490606288,128.85,-4.4618166025,-2.2258213744,4.9861897462,-4.4618166025,-2.2258213744,4.9861897462,0.0,0.0,0.0,0.0,65.3481833975,22.7541786256,69.1963707017,-4.4618166025,-2.2258213744,4.9861897462,69.81,24.98,74.1446997431,129.63,68.3781833975,-49.7858213744,84.5825275968,-4.4618166025,-2.2258213744,4.9861897462,72.84,-47.56,86.9920640059,0.0,-4.4618166025,-2.2258213744,4.9861897462,-4.4618166025,-2.2258213744,4.9861897462,0.0,0.0,0.0,128.85
2020-07-16 13:00:00,74.5602667208,9.2430257061,75.1309982476,-4.4997332792,-2.2169742939,5.0162311154,79.06,11.46,79.886264151,130.88,65.9802667208,-19.2069742939,68.7190181687,-4.4997332792,-2.2169742939,5.0162311154,70.48,-16.99,72.4988999917,128.99,-4.4997332792,-2.2169742939,5.0162311154,-4.4997332792,-2.2169742939,5.0162311154,0.0,0.0,0.0,0.0,65.3502667208,22.9930257061,69.2772443996,-4.4997332792,-2.2169742939,5.0162311154,69.85,25.21,74.2601279288,129.78,68.3802667208,-49.7769742939,84.5790047628,-4.4997332792,-2.2169742939,5.0162311154,72.88,-47.56,87.0255594639,0.0,-4.4997332792,-2.2169742939,5.0162311154,-4.4997332792,-2.2169742939,5.0162311154,0.0,0.0,0.0,128.99
2020-07-16 13:30:00,71.4795667144,9.3698872846,72.0910760456,-2.5004332855999998,-1.9401127154000002,3.1648386948000002,73.98,11.31,74.8395383471,131.1,63.4295667144,-19.6201127154,66.3947193423,-2.5004332855999998,-1.9401127154000002,3.1648386948000002,65.93,-17.68,68.2594118053,129.26,-2.5004332855999998,-1.9401127154000002,3.1648386948000002,-2.5004332855999998,-1.9401127154000002,3.1648386948000002,0.0,0.0,0.0,0.0,62.8795667144,22.7198872846,66.8583068019,-2.5004332855999998,-1.9401127154000002,3.1648386948000002,65.38,24.66,69.8760330872,130.04,65.6595667144,-50.0201127154,82.5420521745,-2.5004332855999998,-1.9401127154000002,3.1648386948000002,68.16,-48.08,83.4114620421,0.0,-2.5004332855999998,-1.9401127154000002,3.1648386948000002,-2.5004332855999998,-1.9401127154000002,3.1648386948000002,0.0,0.0,0.0,129.26
2020-07-16 14:00:00,68.1917167251,9.4071651544,68.8375260025,-0.5782832749,-1.7928348456,1.8837909464,68.77,11.2,69.6760568632,130.97,62.5817167251,-19.6328348456,65.5890194494,-0.5782832749,-1.7928348456,1.8837909464,63.16,-17.84,65.631175519,129.13,-0.5782832749,-1.7928348456,1.8837909464,-0.5782832749,-1.7928348456,1.8837909464,0.0,0.0,0.0,0.0,62.0617167251,22.6271651544,66.0578934404,-0.5782832749,-1.7928348456,1.8837909464,62.64,24.42,67.2317335787,129.95,62.7017167251,-50.0328348456,80.2171418274,-0.5782832749,-1.7928348456,1.8837909464,63.28,-48.24,79.5704467752,0.0,-0.5782832749,-1.7928348456,1.8837909464,-0.5782832749,-1.7928348456,1.8837909464,0.0,0.0,0.0,129.13
2020-07-16 14:30:00,69.1595500711,9.0441867965,69.7484098804,-1.2204499289,-1.7158132035,2.1055908858,70.38,10.76,71.1977668189,130.9,60.6295500711,-19.0158132035,63.5416673814,-1.2204499289,-1.7158132035,2.1055908858,61.85,-17.3,64.2239246699,128.98,-1.2204499289,-1.7158132035,2.1055908858,-1.2204499289,-1.7158132035,2.1055908858,0.0,0.0,0.0,0.0,60.1595500711,23.1541867965,64.4615220962,-1.2204499289,-1.7158132035,2.1055908858,61.38,24.87,66.2270435698,129.76,63.5795500711,-50.3158132035,81.0804553858,-1.2204499289,-1.7158132035,2.1055908858,64.8,-48.6,81.0,0.0,-1.2204499289,-1.7158132035,2.1055908858,-1.2204499289,-1.7158132035,2.1055908858,0.0,0.0,0.0,128.98
2020-07-16 15:00:00,69.2071000797,7.5467488631,69.617355019,-1.7328999203,-1.6632511369,2.4019463937,70.94,9.21,71.535359788,131.23,59.2371000797,-18.6632511369,62.1075757766,-1.7328999203,-1.6632511369,2.4019463937,60.97,-17.0,63.2956625686,129.12,-1.7328999203,-1.6632511369,2.4019463937,-1.7328999203,-1.6632511369,2.4019463937,0.0,0.0,0.0,0.0,58.7971000797,23.5367488631,63.3330681779,-1.7328999203,-1.6632511369,2.4019463937,60.53,25.2,65.5661566664,129.9,63.6271000797,-51.9032511369,82.1118465456,-1.7328999203,-1.6632511369,2.4019463937,65.36,-50.24,82.4377777478,0.0,-1.7328999203,-1.6632511369,2.4019463937,-1.7328999203,-1.6632511369,2.4019463937,0.0,0.0,0.0,129.12
2020-07-16 15:30:00,68.7975167757,7.5606959834000005,69.211721827,-2.0224832243,-1.7793040166,2.6937633853,70.82,9.34,71.4332415616,131.32,59.8675167757,-18.9093040166,62.7828108903,-2.0224832243,-1.7793040166,2.6937633853,61.89,-17.13,64.2168903015,129.21,-2.0224832243,-1.7793040166,2.6937633853,-2.0224832243,-1.7793040166,2.6937633853,0.0,0.0,0.0,0.0,59.3975167757,23.3806959834,63.8335487325,-2.0224832243,-1.7793040166,2.6937633853,61.42,25.16,66.3735037496,130.03,63.2575167757,-52.0593040166,81.9248714575,-2.0224832243,-1.7793040166,2.6937633853,65.28,-50.28,82.3987669811,0.0,-2.0224832243,-1.7793040166,2.6937633853,-2.0224832243,-1.7793040166,2.6937633853,0.0,0.0,0.0,129.21
2020-07-16 16:00:00,67.4688834256,7.3584060669,67.8689647081,-2.6011165743999998,-2.0415939331,3.3066468243,70.07,9.4,70.6977008113,130.97,62.2888834256,-19.1015939331,65.151944631,-2.6011165743999998,-2.0415939331,3.3066468243,64.89,-17.06,67.095124264,128.85,-2.6011165743999998,-2.0415939331,3.3066468243,-2.6011165743999998,-2.0415939331,3.3066468243,0.0,0.0,0.0,0.0,61.7688834256,23.0584060669,65.9324279092,-2.6011165743999998,-2.0415939331,3.3066468243,64.37,25.1,69.0905702683,129.65,61.9188834256,-52.0415939331,80.8843348478,-2.6011165743999998,-2.0415939331,3.3066468243,64.52,-50.0,81.6261624726,0.0,-2.6011165743999998,-2.0415939331,3.3066468243,-2.6011165743999998,-2.0415939331,3.3066468243,0.0,0.0,0.0,128.85
2020-07-16 16:30:00,69.5604167764,7.2718327707,69.9394819394,-3.0995832236,-2.1581672293,3.7769169901,72.66,9.43,73.2693694527,130.97,63.3804167764,-18.9981672293,66.1665141051,-3.0995832236,-2.1581672293,3.7769169901,66.48,-16.84,68.5797054529,128.78,-3.0995832236,-2.1581672293,3.7769169901,-3.0995832236,-2.1581672293,3.7769169901,0.0,0.0,0.0,0.0,62.8104167764,23.1318327707,66.9345213097,-3.0995832236,-2.1581672293,3.7769169901,65.91,25.29,70.5954120322,129.56,63.9004167764,-52.0381672293,82.4089443736,-3.0995832236,-2.1581672293,3.7769169901,67.0,-49.88,83.5285244692,0.0,-3.0995832236,-2.1581672293,3.7769169901,-3.0995832236,-2.1581672293,3.7769169901,0.0,0.0,0.0,128.78
2020-07-16 17:00:00,72.7719167284,7.4293827906,73.150171517,-4.1080832716,-2.2206172094,4.6698489223,76.88,9.65,77.4832685165,130.72,65.3519167284,-19.7206172094,68.2625502248,-4.1080832716,-2.2206172094,4.6698489223,69.46,-17.5,71.6305912303,128.69,-4.1080832716,-2.2206172094,4.6698489223,-4.1080832716,-2.2206172094,4.6698489223,0.0,0.0,0.0,0.0,64.7119167284,22.3293827906,68.4560698731,-4.1080832716,-2.2206172094,4.6698489223,68.82,24.55,73.0677418564,129.47,66.8119167284,-51.4606172094,84.3328366681,-4.1080832716,-2.2206172094,4.6698489223,70.92,-49.24,86.3378480158,0.0,-4.1080832716,-2.2206172094,4.6698489223,-4.1080832716,-2.2206172094,4.6698489223,0.0,0.0,0.0,128.69
2020-07-16 17:30:00,74.1883167274,8.0299511843,74.6216218992,-5.0216832726,-2.4100488157,5.570066264,79.21,10.44,79.8950417736,130.55,67.8183167274,-20.3700488157,70.8114607425,-5.0216832726,-2.4100488157,5.570066264,72.84,-17.96,75.0215115817,128.69,-5.0216832726,-2.4100488157,5.570066264,-5.0216832726,-2.4100488157,5.570066264,0.0,0.0,0.0,0.0,67.1183167274,21.769951184299998,70.5606066788,-5.0216832726,-2.4100488157,5.570066264,72.14,24.18,76.08450565,129.47,68.0983167274,-50.7700488157,84.94103012,-5.0216832726,-2.4100488157,5.570066264,73.12,-48.36,87.6654093699,0.0,-5.0216832726,-2.4100488157,5.570066264,-5.0216832726,-2.4100488157,5.570066264,0.0,0.0,0.0,128.69
2020-07-16 18:00:00,75.9067167444,6.7698470591,76.2080079527,-5.8932832556,-2.5401529409,6.4174110429,81.8,9.31,82.328100306,130.28,69.3067167444,-19.9801529409,72.1292416252,-5.8932832556,-2.5401529409,6.4174110429,75.2,-17.44,77.195813358,128.26,-5.8932832556,-2.5401529409,6.4174110429,-5.8932832556,-2.5401529409,6.4174110429,0.0,0.0,0.0,0.0,68.5467167444,21.8898470591,71.9570551142,-5.8932832556,-2.5401529409,6.4174110429,74.44,24.43,78.3462730447,128.99,69.6267167444,-51.6201529409,86.6747937652,-5.8932832556,-2.5401529409,6.4174110429,75.52,-49.08,90.0672904,0.0,-5.8932832556,-2.5401529409,6.4174110429,-5.8932832556,-2.5401529409,6.4174110429,0.0,0.0,0.0,128.26
2020-07-16 18:30:00,74.4363668397,5.0803433822,74.6095342243,-6.6136331603,-2.7696566178,7.1701562996,81.05,7.85,81.4292637815,130.11,68.8163668397,-20.3096566178,71.7507804623,-6.6136331603,-2.7696566178,7.1701562996,75.43,-17.54,77.4424721971,127.96,-6.6136331603,-2.7696566178,7.1701562996,-6.6136331603,-2.7696566178,7.1701562996,0.0,0.0,0.0,0.0,68.0463668397,21.4203433822,71.3382026034,-6.6136331603,-2.7696566178,7.1701562996,74.66,24.19,78.4810276436,128.7,68.2663668397,-53.1296566178,86.5046660812,-6.6136331603,-2.7696566178,7.1701562996,74.88,-50.36,90.2393705652,0.0,-6.6136331603,-2.7696566178,7.1701562996,-6.6136331603,-2.7696566178,7.1701562996,0.0,0.0,0.0,127.96
2020-07-16 19:00:00,74.4084667959,4.2057717200999996,74.5272329197,-7.1315332041,-2.7842282798999998,7.6557620755,81.54,6.99,81.8390597453,130.43,68.1684667959,-21.2342282799,71.3991058483,-7.1315332041,-2.7842282798999998,7.6557620755,75.3,-18.45,77.5273661361,128.28,-7.1315332041,-2.7842282798999998,7.6557620755,-7.1315332041,-2.7842282798999998,7.6557620755,0.0,0.0,0.0,0.0,67.4284667959,20.6457717201,70.5184091168,-7.1315332041,-2.7842282798999998,7.6557620755,74.56,23.43,78.1547087513,129.01,68.2284667959,-54.1842282799,87.1266565157,-7.1315332041,-2.7842282798999998,7.6557620755,75.36,-51.4,91.2200065775,0.0,-7.1315332041,-2.7842282798999998,7.6557620755,-7.1315332041,-2.7842282798999998,7.6557620755,0.0,0.0,0.0,128.28
2020-07-16 19:30:00,73.2111335521,4.1565883802,73.3290345153,-7.3188664479,-2.7634116198000003,7.8231866821,80.53,6.92,80.8267734108,130.3,66.8611335521,-22.8234116198,70.64926962,-7.3188664479,-2.7634116198000003,7.8231866821,74.18,-20.06,76.8444923205,128.28,-7.3188664479,-2.7634116198000003,7.8231866821,-7.3188664479,-2.7634116198000003,7.8231866821,0.0,0.0,0.0,0.0,66.1511335521,19.1365883802,68.8634989313,-7.3188664479,-2.7634116198000003,7.8231866821,73.47,21.9,76.6645348254,129.01,67.1211335521,-54.1634116198,86.2491839243,-7.3188664479,-2.7634116198000003,7.8231866821,74.44,-51.4,90.4614481423,0.0,-7.3188664479,-2.7634116198000003,7.8231866821,-7.3188664479,-2.7634116198000003,7.8231866821,0.0,0.0,0.0,128.28
2020-07-16 20:00:00,71.65548359900001,4.3650271307,71.7883123611,-7.424516401,-2.7649728693,7.9226585662,79.08,7.13,79.4007764446,130.52,65.855483599,-24.3449728693,70.211269922,-7.424516401,-2.7649728693,7.9226585662,73.28,-21.58,76.3914576376,128.69,-7.424516401,-2.7649728693,7.9226585662,-7.424516401,-2.7649728693,7.9226585662,0.0,0.0,0.0,0.0,65.195483599,17.9050271307,67.60947476690001,-7.424516401,-2.7649728693,7.9226585662,72.62,20.67,75.5043925875,129.44,65.615483599,-54.2449728693,85.1346508158,-7.424516401,-2.7649728693,7.9226585662,73.04,-51.48,89.3590062613,0.0,-7.424516401,-2.7649728693,7.9226585662,-7.424516401,-2.7649728693,7.9226585662,0.0,0.0,0.0,128.69
2020-07-16 20:30:00,69.7608001425,2.8461400343000003,69.8188352066,-7.4891998575,-2.7238599657,7.9691610361,77.25,5.57,77.4505480936,130.6,64.1008001425,-25.0538599657,68.8230228782,-7.4891998575,-2.7238599657,7.9691610361,71.59,-22.33,74.9917128755,128.69,-7.4891998575,-2.7238599657,7.9691610361,-7.4891998575,-2.7238599657,7.9691610361,0.0,0.0,0.0,0.0,63.4808001425,17.1861400343,65.7660656874,-7.4891998575,-2.7238599657,7.9691610361,70.97,19.91,73.7098975715,129.44,63.9108001425,-55.8038599657,84.8449241966,-7.4891998575,-2.7238599657,7.9691610361,71.4,-53.08,88.9687945293,0.0,-7.4891998575,-2.7238599657,7.9691610361,-7.4891998575,-2.7238599657,7.9691610361,0.0,0.0,0.0,128.69
2020-07-16 21:00:00,67.3518834597,1.3312321128,67.3650382952,-7.5381165403,-2.7087678872,8.0100327366,74.89,4.04,74.9988913251,131.37,62.4718834597,-25.6687678872,67.5397798919,-7.5381165403,-2.7087678872,8.0100327366,70.01,-22.96,73.6787737412,129.34,-7.5381165403,-2.7087678872,8.0100327366,-7.5381165403,-2.7087678872,8.0100327366,0.0,0.0,0.0,0.0,61.9018834597,16.9912321128,64.1914725222,-7.5381165403,-2.7087678872,8.0100327366,69.44,19.7,72.180354668,130.11,61.7018834597,-58.0687678872,84.7295947495,-7.5381165403,-2.7087678872,8.0100327366,69.24,-55.36,88.6504777201,0.0,-7.5381165403,-2.7087678872,8.0100327366,-7.5381165403,-2.7087678872,8.0100327366,0.0,0.0,0.0,129.34
2020-07-16 21:30:00,66.3893835177,1.0647629418,66.397921383,-7.5006164823,-2.6952370582,7.9701662727,73.89,3.76,73.9856046809,131.45,61.3893835177,-27.1952370582,67.1434086664,-7.5006164823,-2.6952370582,7.9701662727,68.89,-24.5,73.1169070735,129.55,-7.5006164823,-2.6952370582,7.9701662727,-7.5006164823,-2.6952370582,7.9701662727,0.0,0.0,0.0,0.0,60.8493835177,15.6247629418,62.8234087859,-7.5006164823,-2.6952370582,7.9701662727,68.35,18.32,70.7625953453,130.35,60.8193835177,-58.3752370582,84.3010421826,-7.5006164823,-2.6952370582,7.9701662727,68.32,-55.68,88.1356046102,0.0,-7.5006164823,-2.6952370582,7.9701662727,-7.5006164823,-2.6952370582,7.9701662727,0.0,0.0,0.0,129.55
2020-07-16 22:00:00,65.3525500886,1.6178454249,65.372572436,-7.4374499114,-2.6421545751,7.8928221811,72.79,4.26,72.9145506741,131.45,60.9025500886,-28.9721545751,67.4426152223,-7.4374499114,-2.6421545751,7.8928221811,68.34,-26.33,73.2367701363,129.73,-7.4374499114,-2.6421545751,7.8928221811,-7.4374499114,-2.6421545751,7.8928221811,0.0,0.0,0.0,0.0,60.3925500886,14.0178454249,61.9980652647,-7.4374499114,-2.6421545751,7.8928221811,67.83,16.66,69.8460056123,130.52,59.8425500886,-57.9221545751,83.2832923925,-7.4374499114,-2.6421545751,7.8928221811,67.28,-55.28,87.0774184275,0.0,-7.4374499114,-2.6421545751,7.8928221811,-7.4374499114,-2.6421545751,7.8928221811,0.0,0.0,0.0,129.73
2020-07-16 22:30:00,63.6978667161,0.6753874835,63.7014471769,-7.4621332839,-2.5646125165,7.8905431059,71.16,3.24,71.2337223511,131.61,59.1078667161,-29.8646125165,66.2241269364,-7.4621332839,-2.5646125165,7.8905431059,66.57,-27.3,71.9503641408,129.93,-7.4621332839,-2.5646125165,7.8905431059,-7.4621332839,-2.5646125165,7.8905431059,0.0,0.0,0.0,0.0,58.6578667161,13.2153874835,60.1281281433,-7.4621332839,-2.5646125165,7.8905431059,66.12,15.78,67.976928439,130.74,58.2978667161,-59.0046125165,82.9468839792,-7.4621332839,-2.5646125165,7.8905431059,65.76,-56.44,86.6593976439,0.0,-7.4621332839,-2.5646125165,7.8905431059,-7.4621332839,-2.5646125165,7.8905431059,0.0,0.0,0.0,129.93
2020-07-16 23:00:00,60.7379667784,-1.1959975702,60.7497408929,-6.8820332216,-2.3959975702,7.2871932608,67.62,1.2,67.6306468992,132.03,56.5379667784,-29.7759975702,63.8995439634,-6.8820332216,-2.3959975702,7.2871932608,63.42,-27.38,69.0779328006,130.14,-6.8820332216,-2.3959975702,7.2871932608,-6.8820332216,-2.3959975702,7.2871932608,0.0,0.0,0.0,0.0,56.1779667784,13.3940024298,57.7526038585,-6.8820332216,-2.3959975702,7.2871932608,63.06,15.79,65.0068281029,130.96,55.6379667784,-61.1959975702,82.7075175896,-6.8820332216,-2.3959975702,7.2871932608,62.52,-58.8,85.826513386,0.0,-6.8820332216,-2.3959975702,7.2871932608,-6.8820332216,-2.3959975702,7.2871932608,0.0,0.0,0.0,130.14
2020-07-16 23:30:00,56.7611167468,-1.3104330523,56.7762415904,-6.0988832532,-2.1904330523,6.4803066203,62.86,0.88,62.8661594182,132.55,53.3611167468,-31.1004330523,61.7628182364,-6.0988832532,-2.1904330523,6.4803066203,59.46,-28.91,66.1156539709,130.76,-6.0988832532,-2.1904330523,6.4803066203,-6.0988832532,-2.1904330523,6.4803066203,0.0,0.0,0.0,0.0,53.1211167468,12.4895669477,54.5696099213,-6.0988832532,-2.1904330523,6.4803066203,59.22,14.68,61.0123823498,131.6,51.9411167468,-61.9904330523,80.8745534697,-6.0988832532,-2.1904330523,6.4803066203,58.04,-59.8,83.3347562545,0.0,-6.0988832532,-2.1904330523,6.4803066203,-6.0988832532,-2.1904330523,6.4803066203,0.0,0.0,0.0,130.76
2020-07-17 00:00:00,53.4833000624,-2.2385835205,53.5301283554,-5.5566999376,-2.0285835205,5.9154091402,59.04,-0.21,59.0403734744,133.38,50.5633000624,-31.9585835205,59.816372122,-5.5566999376,-2.0285835205,5.9154091402,56.12,-29.93,63.6023529439,131.54,-5.5566999376,-2.0285835205,5.9154091402,-5.5566999376,-2.0285835205,5.9154091402,0.0,0.0,0.0,0.0,50.4233000624,12.1114164795,51.8574546071,-5.5566999376,-2.0285835205,5.9154091402,55.98,14.14,57.7382022581,132.39,48.9633000624,-63.7885835205,80.4138554017,-5.5566999376,-2.0285835205,5.9154091402,54.52,-61.76,82.3815998874,0.0,-5.5566999376,-2.0285835205,5.9154091402,-5.5566999376,-2.0285835205,5.9154091402,0.0,0.0,0.0,131.54
2020-07-17 00:30:00,52.2198166985,-2.9781431359,52.3046708484,-5.4801833015,-1.9281431359,5.8094874964,57.7,-1.05,57.7095529354,133.38,48.7498166985,-32.4781431359,58.5779344949,-5.4801833015,-1.9281431359,5.8094874964,54.23,-30.55,62.2430349517,131.54,-5.4801833015,-1.9281431359,5.8094874964,-5.4801833015,-1.9281431359,5.8094874964,0.0,0.0,0.0,0.0,48.6498166985,11.5218568641,49.9955783084,-5.4801833015,-1.9281431359,5.8094874964,54.13,13.45,55.7759751147,132.39,47.7998166985,-64.4481431359,80.2395515321,-5.4801833015,-1.9281431359,5.8094874964,53.28,-62.52,82.1432212663,0.0,-5.4801833015,-1.9281431359,5.8094874964,-5.4801833015,-1.9281431359,5.8094874964,0.0,0.0,0.0,131.54
2020-07-17 01:00:00,50.1072166956,-1.9404889907,50.1447770212,-5.2927833044,-1.8604889907,5.6102561788,55.4,-0.08,55.4000577617,133.81,47.0272166956,-34.6204889907,58.3963814641,-5.2927833044,-1.8604889907,5.6102561788,52.32,-32.76,61.7300575085,132.22,-5.2927833044,-1.8604889907,5.6102561788,-5.2927833044,-1.8604889907,5.6102561788,0.0,0.0,0.0,0.0,47.0072166956,9.8595110093,48.0300778556,-5.2927833044,-1.8604889907,5.6102561788,52.3,11.72,53.5970932048,133.07,45.8272166956,-63.9404889907,78.6671463983,-5.2927833044,-1.8604889907,5.6102561788,51.12,-62.08,80.4187838754,0.0,-5.2927833044,-1.8604889907,5.6102561788,-5.2927833044,-1.8604889907,5.6102561788,0.0,0.0,0.0,132.22
2020-07-17 01:30:00,50.0342000379,-2.1874785782,50.0819951277,-5.2057999621,-1.8474785782,5.5239053524,55.24,-0.34,55.2410463333,134.38,46.8542000379,-34.6874785782,58.296974461,-5.2057999621,-1.8474785782,5.5239053524,52.06,-32.84,61.5524914199,132.74,-5.2057999621,-1.8474785782,5.5239053524,-5.2057999621,-1.8474785782,5.5239053524,0.0,0.0,0.0,0.0,46.8642000379,10.1125214218,47.9428444578,-5.2057999621,-1.8474785782,5.5239053524,52.07,11.96,53.4258972784,133.59,45.7542000379,-64.6874785782,79.2333055345,-5.2057999621,-1.8474785782,5.5239053524,50.96,-62.84,80.9060393296,0.0,-5.2057999621,-1.8474785782,5.5239053524,-5.2057999621,-1.8474785782,5.5239053524,0.0,0.0,0.0,132.74
2020-07-17 02:00:00,47.4241833767,-2.5627948297,47.4933793942,-4.8958166233,-1.8427948297,5.2311483628,52.32,-0.72,52.3249538939,134.22,46.4541833767,-34.4127948297,57.8120368192,-4.8958166233,-1.8427948297,5.2311483628,51.35,-32.57,60.8081195236,132.5,-4.8958166233,-1.8427948297,5.2311483628,-4.8958166233,-1.8427948297,5.2311483628,0.0,0.0,0.0,0.0,46.4641833767,10.3072051703,47.5936846156,-4.8958166233,-1.8427948297,5.2311483628,51.36,12.15,52.7775719411,133.36,43.3441833767,-65.1227948297,78.2284899447,-4.8958166233,-1.8427948297,5.2311483628,48.24,-63.28,79.5704467752,0.0,-4.8958166233,-1.8427948297,5.2311483628,-4.8958166233,-1.8427948297,5.2311483628,0.0,0.0,0.0,132.5
2020-07-17 02:30:00,47.2388833668,-2.7428348456,47.3184450794,-5.0511166332,-1.7928348456,5.3598541049,52.29,-0.9500000000000001,52.2986290451,134.75,45.5888833668,-34.8828348456,57.4034707444,-5.0511166332,-1.7928348456,5.3598541049,50.64,-33.09,60.4926251703,133.05,-5.0511166332,-1.7928348456,5.3598541049,-5.0511166332,-1.7928348456,5.3598541049,0.0,0.0,0.0,0.0,45.6088833668,10.1471651544,46.7240323884,-5.0511166332,-1.7928348456,5.3598541049,50.66,11.94,52.0480470335,133.91,43.1888833668,-65.7528348456,78.6683858784,-5.0511166332,-1.7928348456,5.3598541049,48.24,-63.96,80.1122911918,0.0,-5.0511166332,-1.7928348456,5.3598541049,-5.0511166332,-1.7928348456,5.3598541049,0.0,0.0,0.0,133.05
2020-07-17 03:00:00,46.2050667033,-3.5069261071,46.3379619726,-5.0749332967,-1.7569261071,5.3704503826,51.28,-1.75,51.3098518805,134.92,44.5250667033,-34.6669261071,56.4294012962,-5.0749332967,-1.7569261071,5.3704503826,49.6,-32.91,59.5250207896,133.05,-5.0749332967,-1.7569261071,5.3704503826,-5.0749332967,-1.7569261071,5.3704503826,0.0,0.0,0.0,0.0,44.6050667033,10.3630738929,45.7930701757,-5.0749332967,-1.7569261071,5.3704503826,49.68,12.12,51.1370394137,133.99,42.2050667033,-66.5969261071,78.8442656275,-5.0749332967,-1.7569261071,5.3704503826,47.28,-64.84,80.2472678663,0.0,-5.0749332967,-1.7569261071,5.3704503826,-5.0749332967,-1.7569261071,5.3704503826,0.0,0.0,0.0,133.05
2020-07-17 03:30:00,46.3151000251,-3.8954769440000003,46.4786319824,-5.0448999749,-1.745476944,5.3383242239,51.36,-2.15,51.4049812761,134.92,44.0251000251,-34.995476944,56.2396020501,-5.0448999749,-1.745476944,5.3383242239,49.07,-33.25,59.2741714409,133.15,-5.0448999749,-1.745476944,5.3383242239,-5.0448999749,-1.745476944,5.3383242239,0.0,0.0,0.0,0.0,44.0951000251,10.034523056,45.2224446396,-5.0448999749,-1.745476944,5.3383242239,49.14,11.78,50.5322471299,133.99,42.3551000251,-66.985476944,79.2528145844,-5.0448999749,-1.745476944,5.3383242239,47.4,-65.24,80.6412896722,0.0,-5.0448999749,-1.745476944,5.3383242239,-5.0448999749,-1.745476944,5.3383242239,0.0,0.0,0.0,133.15
2020-07-17 04:00:00,45.0313666915,-3.755292787,45.1876776347,-4.7786333085,-1.715292787,5.0771611795,49.81,-2.04,49.8517572408,134.84,43.6313666915,-34.825292787,55.8255960744,-4.7786333085,-1.715292787,5.0771611795,48.41,-33.11,58.6498098889,133.01,-4.7786333085,-1.715292787,5.0771611795,-4.7786333085,-1.715292787,5.0771611795,0.0,0.0,0.0,0.0,43.7213666915,10.164707213,44.8874055621,-4.7786333085,-1.715292787,5.0771611795,48.5,11.88,49.9338001758,133.89,41.1413666915,-66.835292787,78.4829179832,-4.7786333085,-1.715292787,5.0771611795,45.92,-65.12,79.6822489642,0.0,-4.7786333085,-1.715292787,5.0771611795,-4.7786333085,-1.715292787,5.0771611795,0.0,0.0,0.0,133.01
2020-07-17 04:30:00,45.175683365,-3.7841398675,45.3338955091,-4.764316635,-1.7241398675,5.0666923413,49.94,-2.06,49.9824689266,135.0,43.755683365,-34.8841398675,55.9594767759,-4.764316635,-1.7241398675,5.0666923413,48.52,-33.16,58.7688352786,133.16,-4.764316635,-1.7241398675,5.0666923413,-4.764316635,-1.7241398675,5.0666923413,0.0,0.0,0.0,0.0,43.845683365,10.2158601325,45.020081608,-4.764316635,-1.7241398675,5.0666923413,48.61,11.94,50.0549268304,134.03,41.275683365,-67.0841398675,78.7652452482,-4.764316635,-1.7241398675,5.0666923413,46.04,-65.36,79.9475528081,0.0,-4.764316635,-1.7241398675,5.0666923413,-4.764316635,-1.7241398675,5.0666923413,0.0,0.0,0.0,133.16
2020-07-17 05:00:00,45.6484333667,-3.79715028,45.8060893232,-4.8915666333,-1.73715028,5.190868446,50.54,-2.06,50.5819651655,135.0,43.8384333667,-34.88715028,56.0260787019,-4.8915666333,-1.73715028,5.190868446,48.73,-33.15,58.9367067285,133.16,-4.8915666333,-1.73715028,5.190868446,-4.8915666333,-1.73715028,5.190868446,0.0,0.0,0.0,0.0,43.9284333667,10.21284972,45.0999950937,-4.8915666333,-1.73715028,5.190868446,48.82,11.95,50.2612663987,134.03,41.7484333667,-67.01715028,78.9571410338,-4.8915666333,-1.73715028,5.190868446,46.64,-65.28,80.2294708944,0.0,-4.8915666333,-1.73715028,5.190868446,-4.8915666333,-1.73715028,5.190868446,0.0,0.0,0.0,133.16
2020-07-17 05:30:00,46.2350833774,-3.7616098556,46.3878501724,-4.9549166226,-1.7616098556000002,5.2587515648,51.19,-2.0,51.2290552324,134.84,43.8450833774,-34.8216098556,55.9904978483,-4.9549166226,-1.7616098556000002,5.2587515648,48.8,-33.06,58.9440717969,133.01,-4.9549166226,-1.7616098556000002,5.2587515648,-4.9549166226,-1.7616098556000002,5.2587515648,0.0,0.0,0.0,0.0,43.9250833774,10.1283901444,45.0776800271,-4.9549166226,-1.7616098556000002,5.2587515648,48.88,11.89,50.3053327193,133.88,42.2450833774,-66.7216098556,78.9710091824,-4.9549166226,-1.7616098556000002,5.2587515648,47.2,-64.96,80.2972079216,0.0,-4.9549166226,-1.7616098556000002,5.2587515648,-4.9549166226,-1.7616098556000002,5.2587515648,0.0,0.0,0.0,133.01
2020-07-17 06:00:00,46.3265500578,-3.2526106727,46.4405934118,-4.8734499422,-1.8126106727,5.1996222738,51.2,-1.44,51.2202459971,134.68,44.2365500578,-34.5426106727,56.1254337453,-4.8734499422,-1.8126106727,5.1996222738,49.11,-32.73,59.0173279639,132.88,-4.8734499422,-1.8126106727,5.1996222738,-4.8734499422,-1.8126106727,5.1996222738,0.0,0.0,0.0,0.0,44.3065500578,10.3673893273,45.5033310812,-4.8734499422,-1.8126106727,5.1996222738,49.18,12.18,50.6658149051,133.75,42.3265500578,-66.2126106727,78.5852826672,-4.8734499422,-1.8126106727,5.1996222738,47.2,-64.4,79.8448495521,0.0,-4.8734499422,-1.8126106727,5.1996222738,-4.8734499422,-1.8126106727,5.1996222738,0.0,0.0,0.0,132.88
2020-07-17 06:30:00,49.5258834163,-1.278287277,49.5423772798,-5.2541165837,-2.008287277,5.6248518969,54.78,0.73,54.7848637855,133.54,48.1658834163,-32.668287277,58.1993927708,-5.2541165837,-2.008287277,5.6248518969,53.42,-30.66,61.5932788541,131.79,-5.2541165837,-2.008287277,5.6248518969,-5.2541165837,-2.008287277,5.6248518969,0.0,0.0,0.0,0.0,48.1058834163,11.591712723,49.4827628889,-5.2541165837,-2.008287277,5.6248518969,53.36,13.6,55.0658660152,132.64,45.2658834163,-63.168287277,77.7125004035,-5.2541165837,-2.008287277,5.6248518969,50.52,-61.16,79.3272714771,0.0,-5.2541165837,-2.008287277,5.6248518969,-5.2541165837,-2.008287277,5.6248518969,0.0,0.0,0.0,131.79
2020-07-17 07:00:00,53.2290167502,-0.0627789072,53.2290537713,-5.7609832498,-2.1227789072,6.1396350293,58.99,2.06,59.0259578491,134.05,50.4890167502,-32.0427789072,59.7986663104,-5.7609832498,-2.1227789072,6.1396350293,56.25,-29.92,63.7123920442,132.33,-5.7609832498,-2.1227789072,6.1396350293,-5.7609832498,-2.1227789072,6.1396350293,0.0,0.0,0.0,0.0,50.3490167502,12.5172210928,51.8816375185,-5.7609832498,-2.1227789072,6.1396350293,56.11,14.64,57.9884617834,133.15,48.7190167502,-62.322778907200004,79.1054445903,-5.7609832498,-2.1227789072,6.1396350293,54.48,-60.2,81.1918123951,0.0,-5.7609832498,-2.1227789072,6.1396350293,-5.7609832498,-2.1227789072,6.1396350293,0.0,0.0,0.0,132.33
2020-07-17 07:30:00,57.7624833982,1.6192386495000002,57.7851747608,-5.9175166018,-2.3007613505,6.3490554829,63.68,3.92,63.8005391827,134.14,55.1424833982,-29.5307613505,62.5520530539,-5.9175166018,-2.3007613505,6.3490554829,61.06,-27.23,66.8565367036,132.33,-5.9175166018,-2.3007613505,6.3490554829,-5.9175166018,-2.3007613505,6.3490554829,0.0,0.0,0.0,0.0,54.8624833982,14.9992386495,56.875910935,-5.9175166018,-2.3007613505,6.3490554829,60.78,17.3,63.194132639,133.15,52.9224833982,-60.7007613505,80.5318053788,-5.9175166018,-2.3007613505,6.3490554829,58.84,-58.4,82.9017828518,0.0,-5.9175166018,-2.3007613505,6.3490554829,-5.9175166018,-2.3007613505,6.3490554829,0.0,0.0,0.0,132.33
2020-07-17 08:00:00,61.8289667299,2.4135940998,61.8760580787,-6.1610332701,-2.4064059002000002,6.6143117792,67.99,4.82,68.1606374677,132.98,58.5989667299,-25.4664059002,63.8934795678,-6.1610332701,-2.4064059002000002,6.6143117792,64.76,-23.06,68.7431538409,130.88,-6.1610332701,-2.4064059002000002,6.6143117792,-6.1610332701,-2.4064059002000002,6.6143117792,0.0,0.0,0.0,0.0,58.1489667299,18.0935940998,60.8989366016,-6.1610332701,-2.4064059002000002,6.6143117792,64.31,20.5,67.4983414611,131.69,56.7189667299,-58.6464059002,81.5870217125,-6.1610332701,-2.4064059002000002,6.6143117792,62.88,-56.24,84.36131815,0.0,-6.1610332701,-2.4064059002000002,6.6143117792,-6.1610332701,-2.4064059002000002,6.6143117792,0.0,0.0,0.0,130.88
2020-07-17 08:30:00,65.2452500876,4.5840103911,65.4060838933,-6.1347499124,-2.5359896089,6.6382527659,71.38,7.12,71.7342233526,131.98,62.1052500876,-23.0259896089,66.2363818903,-6.1347499124,-2.5359896089,6.6382527659,68.24,-20.49,71.2498259647,129.9,-6.1347499124,-2.5359896089,6.6382527659,-6.1347499124,-2.5359896089,6.6382527659,0.0,0.0,0.0,0.0,61.5452500876,19.9140103911,64.6868272387,-6.1347499124,-2.5359896089,6.6382527659,67.68,22.45,71.3062753199,130.69,59.7852500876,-55.6559896089,81.6814869318,-6.1347499124,-2.5359896089,6.6382527659,65.92,-53.12,84.6592038706,0.0,-6.1347499124,-2.5359896089,6.6382527659,-6.1347499124,-2.5359896089,6.6382527659,0.0,0.0,0.0,129.9
2020-07-17 09:00:00,68.2536334192,6.4763482847,68.5602039235,-5.8163665808000005,-2.4636517153,6.3166209303,74.07,8.94,74.6075632895,132.07,62.8436334192,-22.2936517153,66.680800596,-5.8163665808000005,-2.4636517153,6.3166209303,68.66,-19.83,71.466247278,130.14,-5.8163665808000005,-2.4636517153,6.3166209303,-5.8163665808000005,-2.4636517153,6.3166209303,0.0,0.0,0.0,0.0,62.2836334192,20.7463482847,65.648015652,-5.8163665808000005,-2.4636517153,6.3166209303,68.1,23.21,71.9466058963,130.93,62.5836334192,-53.8236517153,82.5451189103,-5.8163665808000005,-2.4636517153,6.3166209303,68.4,-51.36,85.536013468,0.0,-5.8163665808000005,-2.4636517153,6.3166209303,-5.8163665808000005,-2.4636517153,6.3166209303,0.0,0.0,0.0,130.14
2020-07-17 09:30:00,69.9752833937,6.9446669875,70.319049237,-4.9747166063,-2.3153330125,5.4871278709,74.95,9.26,75.5198655984,131.89,63.5752833937,-20.8353330125,66.9023748482,-4.9747166063,-2.3153330125,5.4871278709,68.55,-18.52,71.0076960618,129.84,-4.9747166063,-2.3153330125,5.4871278709,-4.9747166063,-2.3153330125,5.4871278709,0.0,0.0,0.0,0.0,62.9952833937,21.9346669875,66.7048374985,-4.9747166063,-2.3153330125,5.4871278709,67.97,24.25,72.1663591987,130.67,64.2252833937,-53.0353330125,83.2924580905,-4.9747166063,-2.3153330125,5.4871278709,69.2,-50.72,85.7971934273,0.0,-4.9747166063,-2.3153330125,5.4871278709,-4.9747166063,-2.3153330125,5.4871278709,0.0,0.0,0.0,129.84
2020-07-17 10:00:00,69.1913000763,6.9212323224,69.5366052026,-3.6286999237,-2.0587676776,4.1720483562,72.82,8.98,73.3716075877,131.41,62.0413000763,-18.3987676776,64.711958456,-3.6286999237,-2.0587676776,4.1720483562,65.67,-16.34,67.6723318647,129.18,-3.6286999237,-2.0587676776,4.1720483562,-3.6286999237,-2.0587676776,4.1720483562,0.0,0.0,0.0,0.0,61.5013000763,23.9612323224,66.0041708188,-3.6286999237,-2.0587676776,4.1720483562,65.13,26.02,70.1352785693,130.0,63.5713000763,-52.8187676776,82.6506649239,-3.6286999237,-2.0587676776,4.1720483562,67.2,-50.76,84.2164924466,0.0,-3.6286999237,-2.0587676776,4.1720483562,-3.6286999237,-2.0587676776,4.1720483562,0.0,0.0,0.0,129.18
2020-07-17 10:30:00,70.0824167698,7.649631057,70.4986666229,-3.3675832302,-2.010368943,3.922014801,73.45,9.66,74.0825087318,131.41,62.1924167698,-17.730368943,64.6704158524,-3.3675832302,-2.010368943,3.922014801,65.56,-15.72,67.4183357849,129.18,-3.3675832302,-2.010368943,3.922014801,-3.3675832302,-2.010368943,3.922014801,0.0,0.0,0.0,0.0,61.6824167698,24.619631057,66.4142061004,-3.3675832302,-2.010368943,3.922014801,65.05,26.63,70.2898242991,130.0,64.3524167698,-52.130368943,82.8179262615,-3.3675832302,-2.010368943,3.922014801,67.72,-50.12,84.249705044,0.0,-3.3675832302,-2.010368943,3.922014801,-3.3675832302,-2.010368943,3.922014801,0.0,0.0,0.0,129.18
2020-07-17 11:00:00,69.6749167979,8.6501034963,70.2098164168,-2.3350832021,-1.8198965037,2.9605129360999998,72.01,10.47,72.7671697952,131.32,61.4049167979,-17.4798965037,63.8444248837,-2.3350832021,-1.8198965037,2.9605129360999998,63.74,-15.66,65.6355330595,129.18,-2.3350832021,-1.8198965037,2.9605129360999998,-2.3350832021,-1.8198965037,2.9605129360999998,0.0,0.0,0.0,0.0,60.9049167979,24.8501034963,65.779453737,-2.3350832021,-1.8198965037,2.9605129360999998,63.24,26.67,68.6337125617,130.0,64.0249167979,-51.0998965037,81.9169664579,-2.3350832021,-1.8198965037,2.9605129360999998,66.36,-49.28,82.6569295341,0.0,-2.3350832021,-1.8198965037,2.9605129360999998,-2.3350832021,-1.8198965037,2.9605129360999998,0.0,0.0,0.0,129.18
2020-07-17 11:30:00,70.9318668606,8.876788879,71.4851531238,-2.1281331394,-1.713211121,2.732040081,73.06,10.59,73.8235172557,131.32,61.3518668606,-17.363211121,63.7615296846,-2.1281331394,-1.713211121,2.732040081,63.48,-15.65,65.380676809,129.18,-2.1281331394,-1.713211121,2.732040081,-2.1281331394,-1.713211121,2.732040081,0.0,0.0,0.0,0.0,60.8418668606,24.896788879,65.7387470186,-2.1281331394,-1.713211121,2.732040081,62.97,26.61,68.361633977,130.0,65.2318668606,-50.793211121,82.6749463266,-2.1281331394,-1.713211121,2.732040081,67.36,-49.08,83.3439619889,0.0,-2.1281331394,-1.713211121,2.732040081,-2.1281331394,-1.713211121,2.732040081,0.0,0.0,0.0,129.18
2020-07-17 12:00:00,71.8833503284,8.9229217905,72.4350370174,-2.2366496716,-1.6970782094999999,2.8076104079,74.12,10.62,74.8769577373,131.32,62.5633503284,-20.8570782095,65.9483928216,-2.2366496716,-1.6970782094999999,2.8076104079,64.8,-19.16,67.5732609839,129.55,-2.2366496716,-1.6970782094999999,2.8076104079,-2.2366496716,-1.6970782094999999,2.8076104079,0.0,0.0,0.0,0.0,62.0633503284,21.7829217905,65.775034289,-2.2366496716,-1.6970782094999999,2.8076104079,64.3,23.48,68.4529064394,130.39,66.1233503284,-50.7770782095,83.3703132424,-2.2366496716,-1.6970782094999999,2.8076104079,68.36,-49.08,84.1542393466,0.0,-2.2366496716,-1.6970782094999999,2.8076104079,-2.2366496716,-1.6970782094999999,2.8076104079,0.0,0.0,0.0,129.55
2020-07-17 12:30:00,69.0354003004,8.7548272607,69.5883143567,-3.0245996996,-1.8651727393000002,3.5534592568,72.06,10.62,72.8383690097,131.32,68.74540030040001,-23.7951727393,72.74709828,-3.0245996996,-1.8651727393000002,3.5534592568,71.77,-21.93,75.0457047405,129.75,-3.0245996996,-1.8651727393000002,3.5534592568,-3.0245996996,-1.8651727393000002,3.5534592568,0.0,0.0,0.0,0.0,68.1654003004,19.1248272607,70.7974633435,-3.0245996996,-1.8651727393000002,3.5534592568,71.19,20.99,74.2199178119,130.6,63.3754003004,-51.0251727393,81.363441522,-3.0245996996,-1.8651727393000002,3.5534592568,66.4,-49.16,82.6175865055,0.0,-3.0245996996,-1.8651727393000002,3.5534592568,-3.0245996996,-1.8651727393000002,3.5534592568,0.0,0.0,0.0,129.75
2020-07-17 13:00:00,63.4063668704,10.1257239526,64.209793998,-2.2236331296,-1.9442760474,2.9537693958,65.63,12.07,66.7306661139,131.46,68.8163668704,-27.3742760474,74.061078431,-2.2236331296,-1.9442760474,2.9537693958,71.04,-25.43,75.4544001368,130.33,-2.2236331296,-1.9442760474,2.9537693958,-2.2236331296,-1.9442760474,2.9537693958,0.0,0.0,0.0,0.0,68.2963668704,15.9457239526,70.1331579217,-2.2236331296,-1.9442760474,2.9537693958,70.52,17.89,72.7538486954,131.18,58.0963668704,-49.9842760474,76.6395178451,-2.2236331296,-1.9442760474,2.9537693958,60.32,-48.04,77.1125411331,0.0,-2.2236331296,-1.9442760474,2.9537693958,-2.2236331296,-1.9442760474,2.9537693958,0.0,0.0,0.0,130.33
2020-07-17 13:30:00,63.384400241,9.4706079903,64.0880223569,-0.7655997590000001,-1.5393920097,1.7192645958,64.15,11.01,65.0879604843,131.94,65.444400241,-28.1793920097,71.2534045288,-0.7655997590000001,-1.5393920097,1.7192645958,66.21,-26.64,71.3684363007,130.83,-0.7655997590000001,-1.5393920097,1.7192645958,-0.7655997590000001,-1.5393920097,1.7192645958,0.0,0.0,0.0,0.0,65.074400241,15.4006079903,66.8719395053,-0.7655997590000001,-1.5393920097,1.7192645958,65.84,16.94,67.9843305476,131.69,58.194400241,-50.9793920097,77.3659267966,-0.7655997590000001,-1.5393920097,1.7192645958,58.96,-49.44,76.9454040213,0.0,-0.7655997590000001,-1.5393920097,1.7192645958,-0.7655997590000001,-1.5393920097,1.7192645958,0.0,0.0,0.0,130.83
2020-07-17 14:00:00,63.0611170241,10.1031700569,63.8653155126,-0.31888297590000003,-1.4868299431,1.5206411911000002,63.38,11.59,64.4309902143,132.49,63.6311170241,-29.8668299431,70.2918671297,-0.31888297590000003,-1.4868299431,1.5206411911000002,63.95,-28.38,69.9644688395,131.59,-0.31888297590000003,-1.4868299431,1.5206411911000002,-0.31888297590000003,-1.4868299431,1.5206411911000002,0.0,0.0,0.0,0.0,63.3411170241,14.1831700569,64.9096250083,-0.31888297590000003,-1.4868299431,1.5206411911000002,63.66,15.67,65.5602356616,132.46,57.9211170241,-50.8868299431,77.0994504453,-0.31888297590000003,-1.4868299431,1.5206411911000002,58.24,-49.4,76.3692189301,0.0,-0.31888297590000003,-1.4868299431,1.5206411911000002,-0.31888297590000003,-1.4868299431,1.5206411911000002,0.0,0.0,0.0,131.59
2020-07-17 14:30:00,61.3609172165,10.0151716911,62.1728704955,0.19091721650000001,-1.3848283089,1.3979266178,61.17,11.4,62.2232183353,132.6,62.2809172165,-29.9048283089,69.0884317778,0.19091721650000001,-1.3848283089,1.3979266178,62.09,-28.52,68.3268505055,131.68,0.19091721650000001,-1.3848283089,1.3979266178,0.19091721650000001,-1.3848283089,1.3979266178,0.0,0.0,0.0,0.0,62.0309172165,14.2251716911,63.6411046444,0.19091721650000001,-1.3848283089,1.3979266178,61.84,15.61,63.7797593285,132.55,56.3509172165,-51.1848283089,76.1269500253,0.19091721650000001,-1.3848283089,1.3979266178,56.16,-49.8,75.0598800958,0.0,0.19091721650000001,-1.3848283089,1.3979266178,0.19091721650000001,-1.3848283089,1.3979266178,0.0,0.0,0.0,131.68
2020-07-17 15:00:00,60.0512837801,8.7138666692,60.6802122274,0.4012837801,-1.3161333308,1.3759489876,59.65,10.03,60.4873821553,132.99,61.3812837801,-29.0161333308,67.8940202961,0.4012837801,-1.3161333308,1.3759489876,60.98,-27.7,66.9764913981,131.82,0.4012837801,-1.3161333308,1.3759489876,0.4012837801,-1.3161333308,1.3759489876,0.0,0.0,0.0,0.0,61.1412837801,15.2038666692,63.0032867712,0.4012837801,-1.3161333308,1.3759489876,60.74,16.52,62.9464693212,132.7,55.2012837801,-52.8761333308,76.4399581828,0.4012837801,-1.3161333308,1.3759489876,54.8,-51.56,75.2427644362,0.0,0.4012837801,-1.3161333308,1.3759489876,0.4012837801,-1.3161333308,1.3759489876,0.0,0.0,0.0,131.82
