Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-17 15:30:00,59.330083787,8.6524575221,59.9576839391,0.06008378700000001,-1.3775424779,1.3788521820000001,59.27,10.03,60.1126758679,133.29,61.680083787,-29.5875424779,68.4094686856,0.06008378700000001,-1.3775424779,1.3788521820000001,61.62,-28.21,67.7704102098,132.14,0.06008378700000001,-1.3775424779,1.3788521820000001,0.06008378700000001,-1.3775424779,1.3788521820000001,0.0,0.0,0.0,0.0,61.430083787,14.9124575221,63.2142118785,0.06008378700000001,-1.3775424779,1.3788521820000001,61.37,16.29,63.4952045433,133.02,54.500083787,-53.2975424779,76.2291753004,0.06008378700000001,-1.3775424779,1.3788521820000001,54.44,-51.92,75.2289837762,0.0,0.06008378700000001,-1.3775424779,1.3788521820000001,0.06008378700000001,-1.3775424779,1.3788521820000001,0.0,0.0,0.0,132.14
2020-07-17 16:00:00,60.0596004465,9.1919771215,60.7589339044,-0.1203995535,-1.4280228785,1.4330894578,60.18,10.62,61.1098748158,133.47,62.2096004465,-30.9080228785,69.4646691921,-0.1203995535,-1.4280228785,1.4330894578,62.33,-29.48,68.9499767948,132.49,-0.1203995535,-1.4280228785,1.4330894578,-0.1203995535,-1.4280228785,1.4330894578,0.0,0.0,0.0,0.0,61.9696004465,13.8419771215,63.4967062936,-0.1203995535,-1.4280228785,1.4330894578,62.09,15.27,63.9401360649,133.37,55.1996004465,-52.9480228785,76.488489436,-0.1203995535,-1.4280228785,1.4330894578,55.32,-51.52,75.5950580395,0.0,-0.1203995535,-1.4280228785,1.4330894578,-0.1203995535,-1.4280228785,1.4330894578,0.0,0.0,0.0,132.49
2020-07-17 16:30:00,61.9760505358,8.7742509058,62.5940757498,-0.6439494642,-1.5357490942,1.6652916239,62.62,10.31,63.4630640609,133.47,63.2360505358,-31.8657490942,70.8111859292,-0.6439494642,-1.5357490942,1.6652916239,63.88,-30.33,70.714661139,132.49,-0.6439494642,-1.5357490942,1.6652916239,-0.6439494642,-1.5357490942,1.6652916239,0.0,0.0,0.0,0.0,62.9760505358,12.9042509058,64.2845442741,-0.6439494642,-1.5357490942,1.6652916239,63.62,14.44,65.2381636774,133.37,56.9560505358,-53.1757490942,77.9208058503,-0.6439494642,-1.5357490942,1.6652916239,57.6,-51.64,77.3592244015,0.0,-0.6439494642,-1.5357490942,1.6652916239,-0.6439494642,-1.5357490942,1.6652916239,0.0,0.0,0.0,132.49
2020-07-17 17:00:00,63.3687174604,8.5225934923,63.9392598675,-1.5512825396,-1.8074065077,2.3818471407,64.92,10.33,65.7367119652,133.26,65.8987174604,-32.0974065077,73.2999622608,-1.5512825396,-1.8074065077,2.3818471407,67.45,-30.29,73.9390735674,132.33,-1.5512825396,-1.8074065077,2.3818471407,-1.5512825396,-1.8074065077,2.3818471407,0.0,0.0,0.0,0.0,65.5687174604,12.6225934923,66.7726484114,-1.5512825396,-1.8074065077,2.3818471407,67.12,14.43,68.6536182586,133.21,58.2487174604,-53.2474065077,78.918941868,-1.5512825396,-1.8074065077,2.3818471407,59.8,-51.44,78.8803752527,0.0,-1.5512825396,-1.8074065077,2.3818471407,-1.5512825396,-1.8074065077,2.3818471407,0.0,0.0,0.0,132.33
2020-07-17 17:30:00,64.5140175007,7.4338744208,64.940903466,-3.1859824993,-2.1061255792,3.8191948682,67.7,9.54,68.3688642585,132.58,68.7840175007,-31.7261255792,75.7481888087,-3.1859824993,-2.1061255792,3.8191948682,71.97,-29.62,77.8268931668,131.54,-3.1859824993,-2.1061255792,3.8191948682,-3.1859824993,-2.1061255792,3.8191948682,0.0,0.0,0.0,0.0,68.3440175007,12.5538744208,69.4874412473,-3.1859824993,-2.1061255792,3.8191948682,71.53,14.66,73.0168234039,132.41,59.1740175007,-53.6261255792,79.8581598323,-3.1859824993,-2.1061255792,3.8191948682,62.36,-51.52,80.88930708070001,0.0,-3.1859824993,-2.1061255792,3.8191948682,-3.1859824993,-2.1061255792,3.8191948682,0.0,0.0,0.0,131.54
2020-07-17 18:00:00,66.0509344975,7.3790224378,66.4618380736,-4.9490655025,-2.4209775622,5.509481074,71.0,9.8,71.6731469938,132.11,71.1009344975,-32.5909775622,78.2145427965,-4.9490655025,-2.4209775622,5.509481074,76.05,-30.17,81.81583832,131.2,-4.9490655025,-2.4209775622,5.509481074,-4.9490655025,-2.4209775622,5.509481074,0.0,0.0,0.0,0.0,70.5809344975,11.4890224378,71.5099010705,-4.9490655025,-2.4209775622,5.509481074,75.53,13.91,76.8001888019,132.05,60.5309344975,-53.1409775622,80.5478586146,-4.9490655025,-2.4209775622,5.509481074,65.48,-50.72,82.8260152368,0.0,-4.9490655025,-2.4209775622,5.509481074,-4.9490655025,-2.4209775622,5.509481074,0.0,0.0,0.0,131.2
2020-07-17 18:30:00,65.1955675692,6.7208158215000005,65.5410664849,-5.6744324308,-2.5791841785000003,6.2330870713,70.87,9.3,71.4775971896,131.72,70.9955675692,-33.3391841785,78.4338690628,-5.6744324308,-2.5791841785000003,6.2330870713,76.67,-30.76,82.6103292573,130.84,-5.6744324308,-2.5791841785000003,6.2330870713,-5.6744324308,-2.5791841785000003,6.2330870713,0.0,0.0,0.0,0.0,70.4455675692,10.5508158215,71.231297227,-5.6744324308,-2.5791841785000003,6.2330870713,76.12,13.13,77.2441020402,131.67,59.6855675692,-53.3791841785,80.0731183333,-5.6744324308,-2.5791841785000003,6.2330870713,65.36,-50.8,82.780248852,0.0,-5.6744324308,-2.5791841785000003,6.2330870713,-5.6744324308,-2.5791841785000003,6.2330870713,0.0,0.0,0.0,130.84
2020-07-17 19:00:00,65.1103005981,6.3959558772000005,65.4236921578,-6.4396994019000005,-2.7540441228,7.003890877,71.55,9.15,72.1326902313,131.45,71.9303005981,-33.7640441228,79.4605488256,-6.4396994019000005,-2.7540441228,7.003890877,78.37,-31.01,84.2821274055,130.58,-6.4396994019000005,-2.7540441228,7.003890877,-6.4396994019000005,-2.7540441228,7.003890877,0.0,0.0,0.0,0.0,71.3503005981,10.0159558772,72.0498769435,-6.4396994019000005,-2.7540441228,7.003890877,77.79,12.77,78.8311930647,131.4,59.5603005981,-53.5140441228,80.0698590339,-6.4396994019000005,-2.7540441228,7.003890877,66.0,-50.76,83.2621018231,0.0,-6.4396994019000005,-2.7540441228,7.003890877,-6.4396994019000005,-2.7540441228,7.003890877,0.0,0.0,0.0,130.58
2020-07-17 19:30:00,64.0719338123,5.6436500382,64.3200084593,-6.8680661877,-2.7363499618000002,7.3931011269,70.94,8.38,71.4332415616,131.89,70.8519338123,-34.6463499618,78.8692975157,-6.8680661877,-2.7363499618000002,7.3931011269,77.72,-31.91,84.0157514993,131.0,-6.8680661877,-2.7363499618000002,7.3931011269,-6.8680661877,-2.7363499618000002,7.3931011269,0.0,0.0,0.0,0.0,70.2819338123,9.3436500382,70.9003104114,-6.8680661877,-2.7363499618000002,7.3931011269,77.15,12.08,78.0900051223,131.84,58.5719338123,-54.5763499618,80.0577879139,-6.8680661877,-2.7363499618000002,7.3931011269,65.44,-51.84,83.4852034794,0.0,-6.8680661877,-2.7363499618000002,7.3931011269,-6.8680661877,-2.7363499618000002,7.3931011269,0.0,0.0,0.0,131.0
2020-07-17 20:00:00,62.6099004643,4.7115283563,62.7869264704,-7.0300995357,-2.6884716437,7.5266313356,69.64,7.4,70.0320612291,132.19,69.4199004643,-35.3584716437,77.90599526,-7.0300995357,-2.6884716437,7.5266313356,76.45,-32.67,83.1380261974,131.28,-7.0300995357,-2.6884716437,7.5266313356,-7.0300995357,-2.6884716437,7.5266313356,0.0,0.0,0.0,0.0,68.8899004643,8.8315283563,69.4536844169,-7.0300995357,-2.6884716437,7.5266313356,75.92,11.52,76.7890408848,132.15,57.2499004643,-55.7684716437,79.9229224481,-7.0300995357,-2.6884716437,7.5266313356,64.28,-53.08,83.3630901539,0.0,-7.0300995357,-2.6884716437,7.5266313356,-7.0300995357,-2.6884716437,7.5266313356,0.0,0.0,0.0,131.28
2020-07-17 20:30:00,61.464417134,4.0691104309,61.598962924,-7.105582866,-2.6608895691,7.5874660569,68.57,6.73,68.8994760503,132.45,67.374417134,-37.1408895691,76.9334632142,-7.105582866,-2.6608895691,7.5874660569,74.48,-34.48,82.0739958818,131.65,-7.105582866,-2.6608895691,7.5874660569,-7.105582866,-2.6608895691,7.5874660569,0.0,0.0,0.0,0.0,66.914417134,7.2391104309,67.3048582215,-7.105582866,-2.6608895691,7.5874660569,74.02,9.9,74.679116224,132.52,56.174417134,-56.5408895691,79.7021789766,-7.105582866,-2.6608895691,7.5874660569,63.28,-53.88,83.1108464642,0.0,-7.105582866,-2.6608895691,7.5874660569,-7.105582866,-2.6608895691,7.5874660569,0.0,0.0,0.0,131.65
2020-07-17 21:00:00,59.5228503625,4.2078454249,59.6713974899,-7.1671496375,-2.6421545751,7.6386526774,66.69,6.85,67.0408726077,131.98,65.4828503625,-38.5021545751,75.9632779606,-7.1671496375,-2.6421545751,7.6386526774,72.65,-35.86,81.0182825046,131.37,-7.1671496375,-2.6421545751,7.6386526774,-7.1671496375,-2.6421545751,7.6386526774,0.0,0.0,0.0,0.0,65.0628503625,5.7578454249,65.317128544,-7.1671496375,-2.6421545751,7.6386526774,72.23,8.4,72.716799297,132.25,54.3528503625,-56.1621545751,78.1563813712,-7.1671496375,-2.6421545751,7.6386526774,61.52,-53.52,81.5420186162,0.0,-7.1671496375,-2.6421545751,7.6386526774,-7.1671496375,-2.6421545751,7.6386526774,0.0,0.0,0.0,131.37
2020-07-17 21:30:00,58.7994003226,4.1037541635,58.9424318851,-6.9305996774,-2.6062458365,7.4044398336,65.73,6.71,66.0716050963,132.32,65.2894003226,-38.9262458365,76.0128831805,-6.9305996774,-2.6062458365,7.4044398336,72.22,-36.32,80.8385477356,131.7,-6.9305996774,-2.6062458365,7.4044398336,-6.9305996774,-2.6062458365,7.4044398336,0.0,0.0,0.0,0.0,64.8894003226,5.6037541635,65.1309168901,-6.9305996774,-2.6062458365,7.4044398336,71.82,8.21,72.2877340909,132.61,53.7094003226,-56.6062458365,78.0318316504,-6.9305996774,-2.6062458365,7.4044398336,60.64,-54.0,81.1985812684,0.0,-6.9305996774,-2.6062458365,7.4044398336,-6.9305996774,-2.6062458365,7.4044398336,0.0,0.0,0.0,131.7
2020-07-17 22:00:00,58.4132002704,4.2805916485,58.5698337943,-6.8667997296,-2.5594083515,7.3282678469,65.28,6.84,65.6373674061,132.52,64.2932002704,-40.4594083515,75.9643292945,-6.8667997296,-2.5594083515,7.3282678469,71.16,-37.9,80.6235424674,132.06,-6.8667997296,-2.5594083515,7.3282678469,-6.8667997296,-2.5594083515,7.3282678469,0.0,0.0,0.0,0.0,63.9432002704,4.2905916485,64.0869880515,-6.8667997296,-2.5594083515,7.3282678469,70.81,6.85,71.140555241,132.96,53.3332002704,-56.6394083515,77.7975117178,-6.8667997296,-2.5594083515,7.3282678469,60.2,-54.08,80.9239544264,0.0,-6.8667997296,-2.5594083515,7.3282678469,-6.8667997296,-2.5594083515,7.3282678469,0.0,0.0,0.0,132.06
2020-07-17 22:30:00,60.5936502691,3.5516645362,60.697650481,-6.6863497309,-2.4683354638,7.1274085533000004,67.28,6.02,67.5487882941,132.8,62.9736502691,-40.4283354638,74.8340225873,-6.6863497309,-2.4683354638,7.1274085533000004,69.66,-37.96,79.331438913,132.27,-6.6863497309,-2.4683354638,7.1274085533000004,-6.6863497309,-2.4683354638,7.1274085533000004,0.0,0.0,0.0,0.0,62.6536502691,4.4416645362,62.8108929717,-6.6863497309,-2.4683354638,7.1274085533000004,69.34,6.91,69.6834535597,133.18,55.4736502691,-57.5483354638,79.9320760949,-6.6863497309,-2.4683354638,7.1274085533000004,62.16,-55.08,83.0522245337,0.0,-6.6863497309,-2.4683354638,7.1274085533000004,-6.6863497309,-2.4683354638,7.1274085533000004,0.0,0.0,0.0,132.27
2020-07-17 23:00:00,55.8019002562,2.5622490620000002,55.8606945218,-6.1680997438,-2.287750938,6.5786973485,61.97,4.85,62.1594996762,133.59,59.7819002562,-41.647750938,72.8588413059,-6.1680997438,-2.287750938,6.5786973485,65.95,-39.36,76.8024224878,133.04,-6.1680997438,-2.287750938,6.5786973485,-6.1680997438,-2.287750938,6.5786973485,0.0,0.0,0.0,0.0,59.5519002562,3.662249062,59.6644022204,-6.1680997438,-2.287750938,6.5786973485,65.72,5.95,65.9887937456,133.97,50.9919002562,-59.287750938,78.1998165153,-6.1680997438,-2.287750938,6.5786973485,57.16,-57.0,80.7233894234,0.0,-6.1680997438,-2.287750938,6.5786973485,-6.1680997438,-2.287750938,6.5786973485,0.0,0.0,0.0,133.04
2020-07-17 23:30:00,51.6960668979,1.4852515133,51.7173984726,-5.6439331021,-2.1347484867,6.0341637335,57.34,3.62,57.4541556373,135.53,56.7860668979,-43.3047484867,71.4139946736,-5.6439331021,-2.1347484867,6.0341637335,62.43,-41.17,74.7828442893,134.87,-5.6439331021,-2.1347484867,6.0341637335,-5.6439331021,-2.1347484867,6.0341637335,0.0,0.0,0.0,0.0,56.7260668979,3.2352515133,56.818249868,-5.6439331021,-2.1347484867,6.0341637335,62.37,5.37,62.6007491968,135.86,47.2760668979,-62.3747484867,78.2664407656,-5.6439331021,-2.1347484867,6.0341637335,52.92,-60.24,80.1834396868,0.0,-5.6439331021,-2.1347484867,6.0341637335,-5.6439331021,-2.1347484867,6.0341637335,0.0,0.0,0.0,134.87
2020-07-18 00:00:00,48.8803169269,1.298774381,48.8975684239,-5.1296830731,-1.981225619,5.4989911241,54.01,3.2800000000000002,54.1095047104,135.92,54.1203169269,-43.971225619,69.7314662595,-5.1296830731,-1.981225619,5.4989911241,59.25,-41.99,72.620400715,135.29,-5.1296830731,-1.981225619,5.4989911241,-5.1296830731,-1.981225619,5.4989911241,0.0,0.0,0.0,0.0,54.1703169269,2.888774381,54.2472879819,-5.1296830731,-1.981225619,5.4989911241,59.3,4.87,59.499637814,136.31,44.6703169269,-63.101225619,77.3123656925,-5.1296830731,-1.981225619,5.4989911241,49.8,-61.12,78.8396752911,0.0,-5.1296830731,-1.981225619,5.4989911241,-5.1296830731,-1.981225619,5.4989911241,0.0,0.0,0.0,135.29
2020-07-18 00:30:00,47.5194835822,0.9228576812,47.5284439701,-4.8605164177999995,-1.8771423188,5.2104014368,52.38,2.8,52.4547843385,135.29,52.0394835822,-44.1971423188,68.2751436516,-4.8605164177999995,-1.8771423188,5.2104014368,56.9,-42.32,70.9125687026,134.68,-4.8605164177999995,-1.8771423188,5.2104014368,-4.8605164177999995,-1.8771423188,5.2104014368,0.0,0.0,0.0,0.0,52.1494835822,2.2028576812,52.1959885417,-4.8605164177999995,-1.8771423188,5.2104014368,57.01,4.08,57.1558089786,135.69,43.3394835822,-62.8371423188,76.3335921594,-4.8605164177999995,-1.8771423188,5.2104014368,48.2,-60.96,77.713329616,0.0,-4.8605164177999995,-1.8771423188,5.2104014368,-4.8605164177999995,-1.8771423188,5.2104014368,0.0,0.0,0.0,134.68
2020-07-18 01:00:00,46.4072502443,0.7105118263,46.4126890225,-4.7027497557,-1.8094881737000001,5.0388592672,51.11,2.52,51.1720871179,135.87,50.1672502443,-44.8994881737,67.3254560722,-4.7027497557,-1.8094881737000001,5.0388592672,54.87,-43.09,69.7672200965,135.28,-4.7027497557,-1.8094881737000001,5.0388592672,-4.7027497557,-1.8094881737000001,5.0388592672,0.0,0.0,0.0,0.0,50.3172502443,1.8605118263,50.3516352903,-4.7027497557,-1.8094881737000001,5.0388592672,55.02,3.67,55.14226419,136.27,42.3372502443,-63.5294881737,76.3442114758,-4.7027497557,-1.8094881737000001,5.0388592672,47.04,-61.72,77.602319553,0.0,-4.7027497557,-1.8094881737000001,5.0388592672,-4.7027497557,-1.8094881737000001,5.0388592672,0.0,0.0,0.0,135.28
2020-07-18 01:30:00,46.0564002578,1.711176384,46.0881777609,-4.3735997422,-1.7288236160000001,4.7028933434999995,50.43,3.44,50.547190822,135.87,49.4964002578,-45.228823616,67.0487891327,-4.3735997422,-1.7288236160000001,4.7028933434999995,53.87,-43.5,69.2403560072,135.4,-4.3735997422,-1.7288236160000001,4.7028933434999995,-4.3735997422,-1.7288236160000001,4.7028933434999995,0.0,0.0,0.0,0.0,49.6564002578,1.641176384,49.6835138299,-4.3735997422,-1.7288236160000001,4.7028933434999995,54.03,3.37,54.1349960746,136.41,41.9864002578,-64.928823616,77.3214714214,-4.3735997422,-1.7288236160000001,4.7028933434999995,46.36,-63.2,78.3804159213,0.0,-4.3735997422,-1.7288236160000001,4.7028933434999995,-4.3735997422,-1.7288236160000001,4.7028933434999995,0.0,0.0,0.0,135.4
2020-07-18 02:00:00,44.6691502801,10.9266367766,45.9861324531,-4.1908497199,-1.6533632234,4.5052004753,48.86,12.58,50.4535033471,135.67,48.5591502801,-45.0533632234,66.2404454519,-4.1908497199,-1.6533632234,4.5052004753,52.75,-43.4,68.3090220981,136.05,-4.1908497199,-1.6533632234,4.5052004753,-4.1908497199,-1.6533632234,4.5052004753,0.0,0.0,0.0,0.0,48.7391502801,2.2566367766,48.7913637806,-4.1908497199,-1.6533632234,4.5052004753,52.93,3.91,53.0742216146,137.07,40.0491502801,-76.4133632234,86.272455148,-4.1908497199,-1.6533632234,4.5052004753,44.24,-74.76,86.869069294,0.0,-4.1908497199,-1.6533632234,4.5052004753,-4.1908497199,-1.6533632234,4.5052004753,0.0,0.0,0.0,136.05
2020-07-18 02:30:00,43.6760501595,11.0749234247,45.0583098484,-3.9839498405000002,-1.5950765753,4.2914013577,47.66,12.67,49.3153576485,135.25,47.1660501595,-45.855076575300004,65.7824014108,-3.9839498405000002,-1.5950765753,4.2914013577,51.15,-44.26,67.6407428995,135.74,-3.9839498405000002,-1.5950765753,4.2914013577,-3.9839498405000002,-1.5950765753,4.2914013577,0.0,0.0,0.0,0.0,47.3960501595,1.2549234247,47.4126607935,-3.9839498405000002,-1.5950765753,4.2914013577,51.38,2.85,51.458982695,136.76,39.0960501595,-75.7150765753,85.2131090788,-3.9839498405000002,-1.5950765753,4.2914013577,43.08,-74.12,85.73016272,0.0,-3.9839498405000002,-1.5950765753,4.2914013577,-3.9839498405000002,-1.5950765753,4.2914013577,0.0,0.0,0.0,135.74
2020-07-18 03:00:00,43.2179000846,10.1539546623,44.3947033215,-4.0720999154,-1.5560453377,4.3592745743,47.29,11.71,48.7182532528,135.13,46.2979000846,-45.1360453377,64.6587823963,-4.0720999154,-1.5560453377,4.3592745743,50.37,-43.58,66.6059554394,135.5,-4.0720999154,-1.5560453377,4.3592745743,-4.0720999154,-1.5560453377,4.3592745743,0.0,0.0,0.0,0.0,46.5379000846,1.7239546623000002,46.5698203127,-4.0720999154,-1.5560453377,4.3592745743,50.61,3.2800000000000002,50.7161759205,136.49,38.6479000846,-76.3160453377,85.544134556,-4.0720999154,-1.5560453377,4.3592745743,42.72,-74.76,86.1049127518,0.0,-4.0720999154,-1.5560453377,4.3592745743,-4.0720999154,-1.5560453377,4.3592745743,0.0,0.0,0.0,135.5
2020-07-18 03:30:00,42.2040169182,10.2815367368,43.4383360835,-3.7159830818,-1.5284632632,4.0180505486,45.92,11.81,47.4143701846,134.42,45.3940169182,-45.2884632632,64.1222401099,-3.7159830818,-1.5284632632,4.0180505486,49.11,-43.76,65.7778815408,134.85,-3.7159830818,-1.5284632632,4.0180505486,-3.7159830818,-1.5284632632,4.0180505486,0.0,0.0,0.0,0.0,45.6540169182,1.2015367368,45.6698253916,-3.7159830818,-1.5284632632,4.0180505486,49.37,2.73,49.4454224373,135.86,37.7240169182,-75.3684632632,84.2823036414,-3.7159830818,-1.5284632632,4.0180505486,41.44,-73.84,84.6736039153,0.0,-3.7159830818,-1.5284632632,4.0180505486,-3.7159830818,-1.5284632632,4.0180505486,0.0,0.0,0.0,134.85
2020-07-18 04:00:00,42.0257002526,10.6759963124,43.3605394222,-3.7542997474,-1.5040036876,4.0443533087,45.78,12.18,47.3725743442,133.61,44.7657002526,-45.8040036876,64.0466601231,-3.7542997474,-1.5040036876,4.0443533087,48.52,-44.3,65.7014489947,134.2,-3.7542997474,-1.5040036876,4.0443533087,-3.7542997474,-1.5040036876,4.0443533087,0.0,0.0,0.0,0.0,45.0357002526,0.23599631240000002,45.0363185829,-3.7542997474,-1.5040036876,4.0443533087,48.79,1.74,48.8210169906,135.2,37.5257002526,-73.9040036876,82.885342133,-3.7542997474,-1.5040036876,4.0443533087,41.28,-72.4,83.3414566707,0.0,-3.7542997474,-1.5040036876,4.0443533087,-3.7542997474,-1.5040036876,4.0443533087,0.0,0.0,0.0,134.2
2020-07-18 04:30:00,41.3639002514,9.9901596444,42.553208266,-3.5860997486,-1.4998403556,3.8871110737,44.95,11.49,46.3952863985,133.61,44.6839002514,-45.1098403556,63.494477229,-3.5860997486,-1.4998403556,3.8871110737,48.27,-43.61,65.0524788152,134.05,-3.5860997486,-1.4998403556,3.8871110737,-3.5860997486,-1.4998403556,3.8871110737,0.0,0.0,0.0,0.0,44.9339002514,0.8501596444,44.941942139,-3.5860997486,-1.4998403556,3.8871110737,48.52,2.35,48.5768761861,135.06,36.9339002514,-74.6598403556,83.2958867514,-3.5860997486,-1.4998403556,3.8871110737,40.52,-73.16,83.6316686429,0.0,-3.5860997486,-1.4998403556,3.8871110737,-3.5860997486,-1.4998403556,3.8871110737,0.0,0.0,0.0,134.05
2020-07-18 05:00:00,41.6921502738,9.8048433929,42.8295499441,-3.3478497261999998,-1.4951566071,3.6665502954,45.04,11.3,46.4358869841,133.93,43.9021502738,-44.9051566071,62.8002538894,-3.3478497261999998,-1.4951566071,3.6665502954,47.25,-43.41,64.1637795021,134.35,-3.3478497261999998,-1.4951566071,3.6665502954,-3.3478497261999998,-1.4951566071,3.6665502954,0.0,0.0,0.0,0.0,44.1821502738,1.1848433929,44.1980345342,-3.3478497261999998,-1.4951566071,3.6665502954,47.53,2.68,47.6054965314,135.34,37.2521502738,-75.1751566071,83.8989086397,-3.3478497261999998,-1.4951566071,3.6665502954,40.6,-73.68,84.1255157488,0.0,-3.3478497261999998,-1.4951566071,3.6665502954,-3.3478497261999998,-1.4951566071,3.6665502954,0.0,0.0,0.0,134.35
2020-07-18 05:30:00,41.1291837994,9.7348433929,42.2655525918,-3.3208162006,-1.4951566071,3.6418832378,44.45,11.23,45.8466509137,133.55,43.4291837994,-44.8051566071,62.398686397,-3.3208162006,-1.4951566071,3.6418832378,46.75,-43.31,63.728475582,133.95,-3.3208162006,-1.4951566071,3.6418832378,-3.3208162006,-1.4951566071,3.6418832378,0.0,0.0,0.0,0.0,43.7291837994,1.0648433929,43.7421468062,-3.3208162006,-1.4951566071,3.6418832378,47.05,2.56,47.1195935891,134.96,36.7191837994,-74.7751566071,83.3043966698,-3.3208162006,-1.4951566071,3.6418832378,40.04,-73.28,83.505448924,0.0,-3.3208162006,-1.4951566071,3.6418832378,-3.3208162006,-1.4951566071,3.6418832378,0.0,0.0,0.0,133.95
2020-07-18 06:00:00,41.472367018,10.0299354714,42.6679836838,-3.347632982,-1.4800645286,3.6602237078,44.82,11.51,46.2743179312,133.82,43.352367018,-45.3200645286,62.7163134674,-3.347632982,-1.4800645286,3.6602237078,46.7,-43.84,64.0533808632,134.3,-3.347632982,-1.4800645286,3.6602237078,-3.347632982,-1.4800645286,3.6602237078,0.0,0.0,0.0,0.0,43.642367018,0.7599354714000001,43.6489828158,-3.347632982,-1.4800645286,3.6602237078,46.99,2.24,47.0433597865,135.29,37.092367018,-74.8800645286,83.5635551829,-3.347632982,-1.4800645286,3.6602237078,40.44,-73.4,83.8030643831,0.0,-3.347632982,-1.4800645286,3.6602237078,-3.347632982,-1.4800645286,3.6602237078,0.0,0.0,0.0,134.3
2020-07-18 06:30:00,43.2747170726,10.4432100728,44.5169829878,-3.6252829274,-1.5367899272,3.9375626451,46.9,11.98,48.4058922033,133.66,45.0447170726,-44.9467899272,63.6336425243,-3.6252829274,-1.5367899272,3.9375626451,48.67,-43.41,65.2165393133,134.15,-3.6252829274,-1.5367899272,3.9375626451,-3.6252829274,-1.5367899272,3.9375626451,0.0,0.0,0.0,0.0,45.2947170726,1.0332100728,45.3064997295,-3.6252829274,-1.5367899272,3.9375626451,48.92,2.5700000000000003,48.9874606405,135.14,38.6947170726,-74.1367899272,83.6274162583,-3.6252829274,-1.5367899272,3.9375626451,42.32,-72.6,84.0341740008,0.0,-3.6252829274,-1.5367899272,3.9375626451,-3.6252829274,-1.5367899272,3.9375626451,0.0,0.0,0.0,134.15
2020-07-18 07:00:00,43.8447337844,10.4644430241,45.076215995,-3.6552662156,-1.6455569759,4.0085943756,47.5,12.11,49.0194053412,133.29,46.5347337844,-43.7655569759,63.8819647928,-3.6552662156,-1.6455569759,4.0085943756,50.19,-42.12,65.52198486,133.69,-3.6552662156,-1.6455569759,4.0085943756,-3.6552662156,-1.6455569759,4.0085943756,0.0,0.0,0.0,0.0,46.7447337844,1.9744430241000002,46.7864142869,-3.6552662156,-1.6455569759,4.0085943756,50.4,3.62,50.5298367304,134.68,39.2247337844,-73.8055569759,83.5813375161,-3.6552662156,-1.6455569759,4.0085943756,42.88,-72.16,83.9390254887,0.0,-3.6552662156,-1.6455569759,4.0085943756,-3.6552662156,-1.6455569759,4.0085943756,0.0,0.0,0.0,133.69
2020-07-18 07:30:00,46.3390337737,11.4428897359,47.7309729273,-3.8109662263,-1.7871102641,4.2091836114,50.15,13.23,51.8657439935,132.69,49.2790337737,-42.8371102641,65.2950318588,-3.8109662263,-1.7871102641,4.2091836114,53.09,-41.05,67.1092437746,133.15,-3.8109662263,-1.7871102641,4.2091836114,-3.8109662263,-1.7871102641,4.2091836114,0.0,0.0,0.0,0.0,49.3990337737,2.5428897359000002,49.4644400148,-3.8109662263,-1.7871102641,4.2091836114,53.21,4.33,53.3858876483,134.13,41.5090337737,-72.0271102641,83.1318500806,-3.8109662263,-1.7871102641,4.2091836114,45.32,-70.24,83.5916263749,0.0,-3.8109662263,-1.7871102641,4.2091836114,-3.8109662263,-1.7871102641,4.2091836114,0.0,0.0,0.0,133.15
2020-07-18 08:00:00,48.9616672056,11.6273572727,50.3233573273,-4.2783327944,-1.9026427273,4.6823264354,53.24,13.53,54.932308344,132.49,52.1716672056,-41.2226427273,66.4920230737,-4.2783327944,-1.9026427273,4.6823264354,56.45,-39.32,68.7943667752,132.8,-4.2783327944,-1.9026427273,4.6823264354,-4.2783327944,-1.9026427273,4.6823264354,0.0,0.0,0.0,0.0,52.2016672056,3.9173572727,52.3484455074,-4.2783327944,-1.9026427273,4.6823264354,56.48,5.82,56.7790700875,133.78,43.8816672056,-71.4626427273,83.8600621411,-4.2783327944,-1.9026427273,4.6823264354,48.16,-69.56,84.604841469,0.0,-4.2783327944,-1.9026427273,4.6823264354,-4.2783327944,-1.9026427273,4.6823264354,0.0,0.0,0.0,132.8
2020-07-18 08:30:00,52.2537505273,12.5049793631,53.7292188017,-4.0962494727,-1.9250206369,4.5260318376,56.35,14.43,58.1682679818,132.36,55.1837505273,-40.1050206369,68.2177323175,-4.0962494727,-1.9250206369,4.5260318376,59.28,-38.18,70.5112104562,132.66,-4.0962494727,-1.9250206369,4.5260318376,-4.0962494727,-1.9250206369,4.5260318376,0.0,0.0,0.0,0.0,55.1337505273,4.8749793631,55.3488560947,-4.0962494727,-1.9250206369,4.5260318376,59.23,6.8,59.6190649038,133.62,46.9037505273,-70.2850206369,84.498200806,-4.0962494727,-1.9250206369,4.5260318376,51.0,-68.36,85.2882735199,0.0,-4.0962494727,-1.9250206369,4.5260318376,-4.0962494727,-1.9250206369,4.5260318376,0.0,0.0,0.0,132.66
2020-07-18 09:00:00,54.7800173294,15.0337543731,56.8054933009,-3.8899826706000002,-1.9562456269,4.3541775492,58.67,16.99,61.0805124405,131.41,57.7600173294,-40.1862456269,70.3644366103,-3.8899826706000002,-1.9562456269,4.3541775492,61.65,-38.23,72.5414047286,132.03,-3.8899826706000002,-1.9562456269,4.3541775492,-3.8899826706000002,-1.9562456269,4.3541775492,0.0,0.0,0.0,0.0,57.7000173294,4.4437543731,57.8708817346,-3.8899826706000002,-1.9562456269,4.3541775492,61.59,6.4,61.9216286931,132.99,49.2300173294,-66.7162456269,82.9135214353,-3.8899826706000002,-1.9562456269,4.3541775492,53.12,-64.76,83.7591308455,0.0,-3.8899826706000002,-1.9562456269,4.3541775492,-3.8899826706000002,-1.9562456269,4.3541775492,0.0,0.0,0.0,132.03
2020-07-18 09:30:00,57.12631719,16.4457719298,59.4464425349,-4.46368281,-2.1342280702,4.9476654782,61.59,18.58,64.3315202681,130.76,60.95631719,-39.5342280702,72.6541657063,-4.46368281,-2.1342280702,4.9476654782,65.42,-37.4,75.3560641223,131.51,-4.46368281,-2.1342280702,4.9476654782,-4.46368281,-2.1342280702,4.9476654782,0.0,0.0,0.0,0.0,60.78631719,4.7657719298,60.9728541206,-4.46368281,-2.1342280702,4.9476654782,65.25,6.9,65.6138133323,132.44,51.25631719,-64.4542280702,82.3502129203,-4.46368281,-2.1342280702,4.9476654782,55.72,-62.32,83.5972535434,0.0,-4.46368281,-2.1342280702,4.9476654782,-4.46368281,-2.1342280702,4.9476654782,0.0,0.0,0.0,131.51
2020-07-18 10:00:00,58.2460504797,17.03148855,60.6850393319,-3.6839495203,-1.98851145,4.1863661873,61.93,19.02,64.7849156826,130.36,61.2960504797,-38.50851145,72.3886127682,-3.6839495203,-1.98851145,4.1863661873,64.98,-36.52,74.5393238499,131.1,-3.6839495203,-1.98851145,4.1863661873,-3.6839495203,-1.98851145,4.1863661873,0.0,0.0,0.0,0.0,61.1160504797,5.46148855,61.3595916172,-3.6839495203,-1.98851145,4.1863661873,64.8,7.45,65.2268541323,132.03,52.3160504797,-63.30851145,82.1275639466,-3.6839495203,-1.98851145,4.1863661873,56.0,-61.32,83.0430153595,0.0,-3.6839495203,-1.98851145,4.1863661873,-3.6839495203,-1.98851145,4.1863661873,0.0,0.0,0.0,131.1
2020-07-18 10:30:00,60.4176172826,16.9175894069,62.741479975,-3.9123827174,-2.0624105931,4.4227000782,64.33,18.98,67.0715237638,130.36,62.5776172826,-37.6024105931,73.0061604742,-3.9123827174,-2.0624105931,4.4227000782,66.49,-35.54,75.392384894,130.99,-3.9123827174,-2.0624105931,4.4227000782,-3.9123827174,-2.0624105931,4.4227000782,0.0,0.0,0.0,0.0,62.3676172826,6.2675894069,62.6817546219,-3.9123827174,-2.0624105931,4.4227000782,66.28,8.33,66.8014019314,131.92,54.3276172826,-63.3424105931,83.4490921422,-3.9123827174,-2.0624105931,4.4227000782,58.24,-61.28,84.5407357432,0.0,-3.9123827174,-2.0624105931,4.4227000782,-3.9123827174,-2.0624105931,4.4227000782,0.0,0.0,0.0,130.99
2020-07-18 11:00:00,60.7558673613,16.5778056186,62.976972442,-3.5241326387000003,-1.9421943814,4.0238824374,64.28,18.52,66.894759137,130.5,62.5958673613,-36.5821943814,72.5017210587,-3.5241326387000003,-1.9421943814,4.0238824374,66.12,-34.64,74.6443835797,130.99,-3.5241326387000003,-1.9421943814,4.0238824374,-3.5241326387000003,-1.9421943814,4.0238824374,0.0,0.0,0.0,0.0,62.3958673613,7.2878056186,62.8200316341,-3.5241326387000003,-1.9421943814,4.0238824374,65.92,9.23,66.5630475564,131.92,54.6758673613,-63.8221943814,84.0400081352,-3.5241326387000003,-1.9421943814,4.0238824374,58.2,-61.88,84.9492460237,0.0,-3.5241326387000003,-1.9421943814,4.0238824374,-3.5241326387000003,-1.9421943814,4.0238824374,0.0,0.0,0.0,130.99
2020-07-18 11:30:00,62.0679673484,15.9706639287,64.0897392497,-3.5820326516,-1.8693360713,4.0404672087,65.65,17.84,68.0307878831,131.27,62.5379673484,-35.9793360713,72.1492202605,-3.5820326516,-1.8693360713,4.0404672087,66.12,-34.11,74.3999092741,131.61,-3.5820326516,-1.8693360713,4.0404672087,-3.5820326516,-1.8693360713,4.0404672087,0.0,0.0,0.0,0.0,62.3379673484,8.2306639287,62.878979014,-3.5820326516,-1.8693360713,4.0404672087,65.92,10.1,66.6892525074,132.55,55.8979673484,-65.3093360713,85.9644818036,-3.5820326516,-1.8693360713,4.0404672087,59.48,-63.44,86.962658653,0.0,-3.5820326516,-1.8693360713,4.0404672087,-3.5820326516,-1.8693360713,4.0404672087,0.0,0.0,0.0,131.61
2020-07-18 12:00:00,60.9280507525,16.0728576812,63.0124124482,-3.1719492475,-1.8771423188,3.6857733671,64.1,17.95,66.5658508546,131.68,61.8280507525,-36.2371423188,71.66476361,-3.1719492475,-1.8771423188,3.6857733671,65.0,-34.36,73.5228508696,132.02,-3.1719492475,-1.8771423188,3.6857733671,-3.1719492475,-1.8771423188,3.6857733671,0.0,0.0,0.0,0.0,61.6580507525,8.2328576812,62.2052664024,-3.1719492475,-1.8771423188,3.6857733671,64.83,10.11,65.6135732909,132.96,54.9080507525,-65.7171423188,85.6366558898,-3.1719492475,-1.8771423188,3.6857733671,58.08,-63.84,86.3066162006,0.0,-3.1719492475,-1.8771423188,3.6857733671,-3.1719492475,-1.8771423188,3.6857733671,0.0,0.0,0.0,132.02
2020-07-18 12:30:00,60.2926340338,16.13244139,62.4135993508,-2.2373659662,-1.74755861,2.8389729767,62.53,17.88,65.0361076634,131.41,61.4426340338,-35.74755861,71.0850562607,-2.2373659662,-1.74755861,2.8389729767,63.68,-34.0,72.18824281,131.73,-2.2373659662,-1.74755861,2.8389729767,-2.2373659662,-1.74755861,2.8389729767,0.0,0.0,0.0,0.0,61.2626340338,8.522441390000001,61.852585524,-2.2373659662,-1.74755861,2.8389729767,63.5,10.27,64.3251342789,132.68,54.4026340338,-65.38755861,85.0598578108,-2.2373659662,-1.74755861,2.8389729767,56.64,-63.64,85.194713451,0.0,-2.2373659662,-1.74755861,2.8389729767,-2.2373659662,-1.74755861,2.8389729767,0.0,0.0,0.0,131.73
2020-07-18 13:00:00,59.0406674047,16.7418329804,61.3684721916,-0.6193325953000001,-1.5081670196,1.6303805147000001,59.66,18.25,62.3889261007,131.8,58.3506674047,-36.1881670196,68.6613706447,-0.6193325953000001,-1.5081670196,1.6303805147000001,58.97,-34.68,68.4117190253,132.2,-0.6193325953000001,-1.5081670196,1.6303805147000001,-0.6193325953000001,-1.5081670196,1.6303805147000001,0.0,0.0,0.0,0.0,58.3106674047,8.3218329804,58.9015011467,-0.6193325953000001,-1.5081670196,1.6303805147000001,58.93,9.83,59.7442365421,133.16,53.3006674047,-65.3481670196,84.3287855872,-0.6193325953000001,-1.5081670196,1.6303805147000001,53.92,-63.84,83.5638199223,0.0,-0.6193325953000001,-1.5081670196,1.6303805147000001,-0.6193325953000001,-1.5081670196,1.6303805147000001,0.0,0.0,0.0,132.2
2020-07-18 13:30:00,58.5139173413,16.9776216712,60.9271545391,-0.3460826587,-1.3223783288,1.3669153782,58.86,18.3,61.6391888331,132.06,54.8639173413,-38.6423783288,67.1065036262,-0.3460826587,-1.3223783288,1.3669153782,55.21,-37.32,66.6402768602,132.7,-0.3460826587,-1.3223783288,1.3669153782,-0.3460826587,-1.3223783288,1.3669153782,0.0,0.0,0.0,0.0,54.9339173413,6.2176216712,55.2846641819,-0.3460826587,-1.3223783288,1.3669153782,55.28,7.54,55.7918452823,133.67,52.8139173413,-65.4023783288,84.0641478634,-0.3460826587,-1.3223783288,1.3669153782,53.16,-64.08,83.2600264232,0.0,-0.3460826587,-1.3223783288,1.3669153782,-0.3460826587,-1.3223783288,1.3669153782,0.0,0.0,0.0,132.7
2020-07-18 14:00:00,56.4415839854,16.340087573799998,58.7592619483,-0.6184160146000001,-1.5399124262,1.6594482960999999,57.06,17.88,59.7958025283,132.28,55.8015839854,-38.1699124262,67.6073885748,-0.6184160146000001,-1.5399124262,1.6594482960999999,56.42,-36.63,67.2679217755,132.7,-0.6184160146000001,-1.5399124262,1.6594482960999999,-0.6184160146000001,-1.5399124262,1.6594482960999999,0.0,0.0,0.0,0.0,55.8315839854,6.8400875738,56.2490228212,-0.6184160146000001,-1.5399124262,1.6594482960999999,56.45,8.38,57.0686157183,133.75,50.9415839854,-66.5399124262,83.8009840314,-0.6184160146000001,-1.5399124262,1.6594482960999999,51.56,-65.0,82.9664606935,0.0,-0.6184160146000001,-1.5399124262,1.6594482960999999,-0.6184160146000001,-1.5399124262,1.6594482960999999,0.0,0.0,0.0,132.7
2020-07-18 14:30:00,56.4422504276,16.1507682636,58.7075374107,2.9922504276,-1.0892317364,3.1843348437,53.45,17.24,56.1615535754,132.39,48.9322504276,-37.1592317364,61.4424416437,2.9922504276,-1.0892317364,3.1843348437,45.94,-36.07,58.4082913635,132.82,2.9922504276,-1.0892317364,3.1843348437,2.9922504276,-1.0892317364,3.1843348437,0.0,0.0,0.0,0.0,49.1522504276,7.7707682636,49.7627226094,2.9922504276,-1.0892317364,3.1843348437,46.16,8.86,47.0026084383,133.82,51.1922504276,-67.0092317364,84.3260555329,2.9922504276,-1.0892317364,3.1843348437,48.2,-65.92,81.6620254463,0.0,2.9922504276,-1.0892317364,3.1843348437,2.9922504276,-1.0892317364,3.1843348437,0.0,0.0,0.0,132.82
2020-07-18 15:00:00,57.5735837,15.6579499694,59.6648048459,1.4935836999999998,-1.2120500306,1.9235013765,56.08,16.87,58.5624734792,132.9,50.0835837,-38.7520500306,63.3252456593,1.4935836999999998,-1.2120500306,1.9235013765,48.59,-37.54,61.4022776451,133.4,1.4935836999999998,-1.2120500306,1.9235013765,1.4935836999999998,-1.2120500306,1.9235013765,0.0,0.0,0.0,0.0,50.3035837,6.5579499694,50.7292542904,1.4935836999999998,-1.2120500306,1.9235013765,48.81,7.77,49.4245789056,134.4,52.1735837,-67.9320500306,85.6553924599,1.4935836999999998,-1.2120500306,1.9235013765,50.68,-66.72,83.7855643891,0.0,1.4935836999999998,-1.2120500306,1.9235013765,1.4935836999999998,-1.2120500306,1.9235013765,0.0,0.0,0.0,133.4
2020-07-18 15:30:00,57.4490838651,15.4453717706,59.4891313273,-2.8309161349,-1.6346282294,3.268959408,60.28,17.08,62.6530510031,132.67,58.5090838651,-38.3946282294,69.9818574461,-2.8309161349,-1.6346282294,3.268959408,61.34,-36.76,71.5114899859,133.07,-2.8309161349,-1.6346282294,3.268959408,-2.8309161349,-1.6346282294,3.268959408,0.0,0.0,0.0,0.0,58.4390838651,6.8953717706,58.8444787117,-2.8309161349,-1.6346282294,3.268959408,61.27,8.53,61.8609230452,134.05,51.7690838651,-67.9146282294,85.3957538275,-2.8309161349,-1.6346282294,3.268959408,54.6,-66.28,85.8731529641,0.0,-2.8309161349,-1.6346282294,3.268959408,-2.8309161349,-1.6346282294,3.268959408,0.0,0.0,0.0,133.07
2020-07-18 16:00:00,55.2107671339,16.2561804694,57.5542544993,-1.7292328661,-1.4738195306000001,2.2720894159,56.94,17.73,59.6365366198,132.93,56.8207671339,-38.7138195306,68.7557953945,-1.7292328661,-1.4738195306000001,2.2720894159,58.55,-37.24,69.3896253052,133.41,-1.7292328661,-1.4738195306000001,2.2720894159,-1.7292328661,-1.4738195306000001,2.2720894159,0.0,0.0,0.0,0.0,56.8007671339,6.7961804694,57.2059019331,-1.7292328661,-1.4738195306000001,2.2720894159,58.53,8.27,59.111367773,134.41,49.7507671339,-67.6338195306,83.9611360971,-1.7292328661,-1.4738195306000001,2.2720894159,51.48,-66.16,83.8292073206,0.0,-1.7292328661,-1.4738195306000001,2.2720894159,-1.7292328661,-1.4738195306000001,2.2720894159,0.0,0.0,0.0,133.41
2020-07-18 16:30:00,57.4432503745,16.3940267329,59.7368489804,-2.5367496255,-1.5159732671000001,2.955211263,59.98,17.91,62.5968729251,132.93,58.9232503745,-38.6959732671,70.4934591419,-2.5367496255,-1.5159732671000001,2.955211263,61.46,-37.18,71.8309404087,133.41,-2.5367496255,-1.5159732671000001,2.955211263,-2.5367496255,-1.5159732671000001,2.955211263,0.0,0.0,0.0,0.0,58.8632503745,6.7840267329,59.2528924473,-2.5367496255,-1.5159732671000001,2.955211263,61.4,8.3,61.9584538219,134.41,51.7432503745,-67.2759732671,84.8729670647,-2.5367496255,-1.5159732671000001,2.955211263,54.28,-65.76,85.2683763185,0.0,-2.5367496255,-1.5159732671000001,2.955211263,-2.5367496255,-1.5159732671000001,2.955211263,0.0,0.0,0.0,133.41
2020-07-18 17:00:00,59.178100443,15.6925214218,61.2233844264,-3.8518995570000003,-1.8474785782,4.2720378385,63.03,17.54,65.4250143294,132.52,62.288100443,-37.6974785782,72.8073303175,-3.8518995570000003,-1.8474785782,4.2720378385,66.14,-35.85,75.231124543,132.89,-3.8518995570000003,-1.8474785782,4.2720378385,-3.8518995570000003,-1.8474785782,4.2720378385,0.0,0.0,0.0,0.0,62.108100443,7.5125214218,62.5608033736,-3.8518995570000003,-1.8474785782,4.2720378385,65.96,9.36,66.6208015563,133.85,53.308100443,-67.4474785782,85.9704364267,-3.8518995570000003,-1.8474785782,4.2720378385,57.16,-65.6,87.0093420272,0.0,-3.8518995570000003,-1.8474785782,4.2720378385,-3.8518995570000003,-1.8474785782,4.2720378385,0.0,0.0,0.0,132.89
2020-07-18 17:30:00,61.6633003945,16.5307198672,63.840639994200004,-5.3266996055,-2.1992801328000002,5.7628605561,66.99,18.73,69.5591331171,132.29,65.4733003945,-38.8692801328,76.1418019395,-5.3266996055,-2.1992801328000002,5.7628605561,70.8,-36.67,79.7328596,132.89,-5.3266996055,-2.1992801328000002,5.7628605561,-5.3266996055,-2.1992801328000002,5.7628605561,0.0,0.0,0.0,0.0,65.2033003945,6.3007198672,65.5070183506,-5.3266996055,-2.1992801328000002,5.7628605561,70.53,8.5,71.0403469868,133.85,55.4333003945,-66.1192801328,86.2821534149,-5.3266996055,-2.1992801328000002,5.7628605561,60.76,-63.92,88.1903849634,0.0,-5.3266996055,-2.1992801328000002,5.7628605561,-5.3266996055,-2.1992801328000002,5.7628605561,0.0,0.0,0.0,132.89
2020-07-18 18:00:00,62.8013170511,16.4468286853,64.9192082296,-5.9686829489,-2.4131713147,6.4380565343,68.77,18.86,71.3092735905,131.98,67.2713170511,-38.6731713147,77.5953882478,-5.9686829489,-2.4131713147,6.4380565343,73.24,-36.26,81.7244467708,132.55,-5.9686829489,-2.4131713147,6.4380565343,-5.9686829489,-2.4131713147,6.4380565343,0.0,0.0,0.0,0.0,66.9213170511,6.2768286853,67.2150374113,-5.9686829489,-2.4131713147,6.4380565343,72.89,8.69,73.4061863878,133.47,56.4713170511,-65.7331713147,86.659445305,-5.9686829489,-2.4131713147,6.4380565343,62.44,-63.32,88.9279258726,0.0,-5.9686829489,-2.4131713147,6.4380565343,-5.9686829489,-2.4131713147,6.4380565343,0.0,0.0,0.0,132.55
2020-07-18 18:30:00,63.3514836288,16.3177653931,65.4192628007,-6.5285163712,-2.5422346069,7.0060318873,69.88,18.86,72.3803426353,131.78,67.9614836288,-38.9722346069,78.3428256274,-6.5285163712,-2.5422346069,7.0060318873,74.49,-36.43,82.9210769346,132.36,-6.5285163712,-2.5422346069,7.0060318873,-6.5285163712,-2.5422346069,7.0060318873,0.0,0.0,0.0,0.0,67.6114836288,5.9277653931,67.8708414641,-6.5285163712,-2.5422346069,7.0060318873,74.14,8.47,74.6222520432,133.28,56.9114836288,-65.7022346069,86.9235330689,-6.5285163712,-2.5422346069,7.0060318873,63.44,-63.16,89.5199374441,0.0,-6.5285163712,-2.5422346069,7.0060318873,-6.5285163712,-2.5422346069,7.0060318873,0.0,0.0,0.0,132.36
2020-07-18 19:00:00,63.0035002622,15.8906316645,64.9765590038,-6.7864997378,-2.6093683355,7.2708583952,69.79,18.5,72.2003746528,131.61,67.6835002622,-39.3393683355,78.2856443339,-6.7864997378,-2.6093683355,7.2708583952,74.47,-36.73,83.0353767981,132.21,-6.7864997378,-2.6093683355,7.2708583952,-6.7864997378,-2.6093683355,7.2708583952,0.0,0.0,0.0,0.0,67.3335002622,5.4506316645,67.5537537306,-6.7864997378,-2.6093683355,7.2708583952,74.12,8.06,74.5569446799,133.1,56.5735002622,-65.8093683355,86.7838342817,-6.7864997378,-2.6093683355,7.2708583952,63.36,-63.2,89.4915057422,0.0,-6.7864997378,-2.6093683355,7.2708583952,-6.7864997378,-2.6093683355,7.2708583952,0.0,0.0,0.0,132.21
2020-07-18 19:30:00,61.1511001934,15.4222890779,63.0658707643,-5.8188998066,-2.3377109221,6.2709239602,66.97,17.76,69.2849081691,131.91,64.7211001934,-40.1877109221,76.1831537769,-5.8188998066,-2.3377109221,6.2709239602,70.54,-37.85,80.053195439,132.52,-5.8188998066,-2.3377109221,6.2709239602,-5.8188998066,-2.3377109221,6.2709239602,0.0,0.0,0.0,0.0,64.4611001934,4.7922890779,64.6389934385,-5.8188998066,-2.3377109221,6.2709239602,70.28,7.13,70.6407481557,133.43,54.9811001934,-66.6977109221,86.4378737633,-5.8188998066,-2.3377109221,6.2709239602,60.8,-64.36,88.5372780246,0.0,-5.8188998066,-2.3377109221,6.2709239602,-5.8188998066,-2.3377109221,6.2709239602,0.0,0.0,0.0,132.52
2020-07-18 20:00:00,60.0419169478,14.8397270113,61.8485997298,-6.2880830522,-2.3902729887,6.7270642506,66.33,17.23,68.5313198472,132.33,64.1819169478,-40.3502729887,75.8120240684,-6.2880830522,-2.3902729887,6.7270642506,70.47,-37.96,80.0436287283,132.85,-6.2880830522,-2.3902729887,6.7270642506,-6.2880830522,-2.3902729887,6.7270642506,0.0,0.0,0.0,0.0,63.9019169478,4.8797270113,64.0879608453,-6.2880830522,-2.3902729887,6.7270642506,70.19,7.27,70.5654944006,133.77,53.9519169478,-67.8302729887,86.6703829232,-6.2880830522,-2.3902729887,6.7270642506,60.24,-65.44,88.9452145987,0.0,-6.2880830522,-2.3902729887,6.7270642506,-6.2880830522,-2.3902729887,6.7270642506,0.0,0.0,0.0,132.85
2020-07-18 20:30:00,58.711850261,13.2413203155,60.1864928764,-5.978149739,-2.2986796845,6.4048577341,64.69,15.54,66.5303517201,131.32,62.191850261,-39.7586796845,73.8144894254,-5.978149739,-2.2986796845,6.4048577341,68.17,-37.46,77.7843203994,131.73,-5.978149739,-2.2986796845,6.4048577341,-5.978149739,-2.2986796845,6.4048577341,0.0,0.0,0.0,0.0,61.951850261,4.7313203155,62.1322552519,-5.978149739,-2.2986796845,6.4048577341,67.93,7.03,68.2927946419,132.65,52.701850261,-68.1386796845,86.1415387028,-5.978149739,-2.2986796845,6.4048577341,58.68,-65.84,88.1943762379,0.0,-5.978149739,-2.2986796845,6.4048577341,-5.978149739,-2.2986796845,6.4048577341,0.0,0.0,0.0,131.73
2020-07-18 21:00:00,57.5349002263,12.313289895,58.8377587276,-6.1150997737,-2.286710105,6.5286666591,63.65,14.6,65.3030052907,131.19,61.2649002263,-39.506710105,72.8983411544,-6.1150997737,-2.286710105,6.5286666591,67.38,-37.22,76.9765730596,131.51,-6.1150997737,-2.286710105,6.5286666591,-6.1150997737,-2.286710105,6.5286666591,0.0,0.0,0.0,0.0,61.0549002263,4.8132898950000005,61.2443352585,-6.1150997737,-2.286710105,6.5286666591,67.17,7.1,67.5441996029,132.43,51.6849002263,-68.886710105,86.1203096865,-6.1150997737,-2.286710105,6.5286666591,57.8,-66.6,88.1838987571,0.0,-6.1150997737,-2.286710105,6.5286666591,-6.1150997737,-2.286710105,6.5286666591,0.0,0.0,0.0,131.51
2020-07-18 21:30:00,57.204366812,11.910167396,58.4310847903,-6.435633188,-2.289832604,6.8308643585,63.64,14.2,65.2049814048,131.37,61.524366812,-40.089832604,73.4332512547,-6.435633188,-2.289832604,6.8308643585,67.96,-37.8,77.7650409889,131.7,-6.435633188,-2.289832604,6.8308643585,-6.435633188,-2.289832604,6.8308643585,0.0,0.0,0.0,0.0,61.284366812,4.300167396,61.43504745,-6.435633188,-2.289832604,6.8308643585,67.72,6.59,68.0398890358,132.61,51.284366812,-69.289832604,86.2042178875,-6.435633188,-2.289832604,6.8308643585,57.72,-67.0,88.4341472509,0.0,-6.435633188,-2.289832604,6.8308643585,-6.435633188,-2.289832604,6.8308643585,0.0,0.0,0.0,131.7
2020-07-18 22:00:00,56.9109834291,12.2225453055,58.2086819007,-6.4490165709,-2.2674546945,6.8360197135,63.36,14.49,64.9957667852,131.45,61.3609834291,-41.0674546945,73.8356697164,-6.4490165709,-2.2674546945,6.8360197135,67.81,-38.8,78.1257710362,131.91,-6.4490165709,-2.2674546945,6.8360197135,-6.4490165709,-2.2674546945,6.8360197135,0.0,0.0,0.0,0.0,61.1509834291,3.4825453055,61.25006854,-6.4490165709,-2.2674546945,6.8360197135,67.6,5.75,67.8441043865,132.82,51.0709834291,-69.1874546945,85.9950535526,-6.4490165709,-2.2674546945,6.8360197135,57.52,-66.92,88.2430552508,0.0,-6.4490165709,-2.2674546945,6.8360197135,-6.4490165709,-2.2674546945,6.8360197135,0.0,0.0,0.0,131.91
2020-07-18 22:30:00,55.2986500922,12.3164444487,56.6536451243,-6.2613499078,-2.1935555513000002,6.634469732,61.56,14.51,63.2469264075,131.75,59.5486500922,-42.2635555513,73.0222558926,-6.2613499078,-2.1935555513000002,6.634469732,65.81,-40.07,77.0490817596,132.28,-6.2613499078,-2.1935555513000002,6.634469732,-6.2613499078,-2.1935555513000002,6.634469732,0.0,0.0,0.0,0.0,59.3886500922,2.5464444487,59.4432177721,-6.2613499078,-2.1935555513000002,6.634469732,65.65,4.74,65.8208940991,133.22,49.5786500922,-69.4735555513,85.3499705091,-6.2613499078,-2.1935555513000002,6.634469732,55.84,-67.28,87.4339979642,0.0,-6.2613499078,-2.1935555513000002,6.634469732,-6.2613499078,-2.1935555513000002,6.634469732,0.0,0.0,0.0,132.28
2020-07-18 23:00:00,52.9410334419,11.0666606604,54.0853399737,-5.8389665581,-2.0733393396,6.1961493271,58.78,13.14,60.2307894685,132.41,57.1810334419,-41.7633393396,70.8085241922,-5.8389665581,-2.0733393396,6.1961493271,63.02,-39.69,74.4769528109,132.71,-5.8389665581,-2.0733393396,6.1961493271,-5.8389665581,-2.0733393396,6.1961493271,0.0,0.0,0.0,0.0,57.0710334419,3.3266606604,57.1679064623,-5.8389665581,-2.0733393396,6.1961493271,62.91,5.4,63.1413343223,133.67,47.4810334419,-71.5933393396,85.9072451806,-5.8389665581,-2.0733393396,6.1961493271,53.32,-69.52,87.6130857806,0.0,-5.8389665581,-2.0733393396,6.1961493271,-5.8389665581,-2.0733393396,6.1961493271,0.0,0.0,0.0,132.71
2020-07-18 23:30:00,44.8173667383,18.7765406126,48.5917157418,-5.3326332617,-1.9234593873999999,5.6689217245,50.15,20.7,54.2541473069,132.33,60.4873667383,-43.3534593874,74.4193790339,-5.3326332617,-1.9234593873999999,5.6689217245,65.82,-41.43,77.7734999855,133.38,-5.3326332617,-1.9234593873999999,5.6689217245,-5.3326332617,-1.9234593873999999,5.6689217245,0.0,0.0,0.0,0.0,60.3773667383,2.2465406126,60.4191472877,-5.3326332617,-1.9234593873999999,5.6689217245,65.71,4.17,65.8421825276,134.36,39.7873667383,-64.4834593874,75.7703839672,-5.3326332617,-1.9234593873999999,5.6689217245,45.12,-62.56,77.1334428118,0.0,-5.3326332617,-1.9234593873999999,5.6689217245,-5.3326332617,-1.9234593873999999,5.6689217245,0.0,0.0,0.0,133.38
2020-07-19 00:00:00,42.4620834217,18.8861243214,46.4727255537,-4.7679165783,-1.7938756786,5.094214213,47.23,20.68,51.5590467328,132.33,57.8020834217,-43.8038756786,72.5248948455,-4.7679165783,-1.7938756786,5.094214213,62.57,-42.01,75.3647464004,133.38,-4.7679165783,-1.7938756786,5.094214213,-4.7679165783,-1.7938756786,5.094214213,0.0,0.0,0.0,0.0,57.7620834217,1.8361243214,57.7912591465,-4.7679165783,-1.7938756786,5.094214213,62.53,3.63,62.6352760032,134.36,37.6320834217,-64.5138756786,74.6874410978,-4.7679165783,-1.7938756786,5.094214213,42.4,-62.72,75.7070564743,0.0,-4.7679165783,-1.7938756786,5.094214213,-4.7679165783,-1.7938756786,5.094214213,0.0,0.0,0.0,133.38
2020-07-19 00:30:00,41.2136834631,17.7925134605,44.8903245683,-4.6263165369,-1.7074865395,4.9313603581,45.84,19.5,49.8152145434,132.79,56.1136834631,-43.5374865395,71.0229414061,-4.6263165369,-1.7074865395,4.9313603581,60.74,-41.83,73.7502305081,133.73,-4.6263165369,-1.7074865395,4.9313603581,-4.6263165369,-1.7074865395,4.9313603581,0.0,0.0,0.0,0.0,56.1136834631,2.2725134605,56.159681171,-4.6263165369,-1.7074865395,4.9313603581,60.74,3.98,60.8702554619,134.74,36.5736834631,-66.1474865395,75.5852121619,-4.6263165369,-1.7074865395,4.9313603581,41.2,-64.44,76.484989377,0.0,-4.6263165369,-1.7074865395,4.9313603581,-4.6263165369,-1.7074865395,4.9313603581,0.0,0.0,0.0,133.73
2020-07-19 01:00:00,40.3661500653,16.4241467806,43.5795670993,-4.7038499347,-1.6658532194,4.990117349,45.07,18.09,48.5649359106,133.55,54.7361500653,-42.7958532194,69.4804373673,-4.7038499347,-1.6658532194,4.990117349,59.44,-41.13,72.2827123177,134.21,-4.7038499347,-1.6658532194,4.990117349,-4.7038499347,-1.6658532194,4.990117349,0.0,0.0,0.0,0.0,54.7361500653,3.2841467806,54.8345852911,-4.7038499347,-1.6658532194,4.990117349,59.44,4.95,59.6457550879,135.26,35.8161500653,-68.3058532194,77.1264299027,-4.7038499347,-1.6658532194,4.990117349,40.52,-66.64,77.992050877,0.0,-4.7038499347,-1.6658532194,4.990117349,-4.7038499347,-1.6658532194,4.990117349,0.0,0.0,0.0,134.21
