Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-19 01:30:00,39.6710834321,16.2947392677,42.8872170755,-4.5589165679,-1.6252607323000001,4.8399579255,44.23,17.92,47.722314487,132.24,54.3210834321,-41.9252607323,68.6185659477,-4.5589165679,-1.6252607323000001,4.8399579255,58.88,-40.3,71.3508542345,132.9,-4.5589165679,-1.6252607323000001,4.8399579255,-4.5589165679,-1.6252607323000001,4.8399579255,0.0,0.0,0.0,0.0,54.3110834321,3.2947392677,54.4109280422,-4.5589165679,-1.6252607323000001,4.8399579255,58.87,4.92,59.0752342357,133.93,35.1210834321,-66.8252607323,75.4924232847,-4.5589165679,-1.6252607323000001,4.8399579255,39.68,-65.2,76.3252409102,0.0,-4.5589165679,-1.6252607323000001,4.8399579255,-4.5589165679,-1.6252607323000001,4.8399579255,0.0,0.0,0.0,132.9
2020-07-19 02:00:00,38.2852500848,16.0436984347,41.5109700382,-4.5747499152,-1.6263015653,4.8552233284,42.86,17.67,46.3595567278,133.04,54.2452500848,-42.6063015653,68.9771272947,-4.5747499152,-1.6263015653,4.8552233284,58.82,-40.98,71.687884611,133.66,-4.5747499152,-1.6263015653,4.8552233284,-4.5747499152,-1.6263015653,4.8552233284,0.0,0.0,0.0,0.0,54.2652500848,3.0936984347,54.3533654594,-4.5747499152,-1.6263015653,4.8552233284,58.84,4.72,59.0290098172,134.68,33.8652500848,-68.0663015653,76.0254994859,-4.5747499152,-1.6263015653,4.8552233284,38.44,-66.44,76.7587597607,0.0,-4.5747499152,-1.6263015653,4.8552233284,-4.5747499152,-1.6263015653,4.8552233284,0.0,0.0,0.0,133.66
2020-07-19 02:30:00,37.430500059,15.4389746702,40.4895575863,-4.489499941,-1.5810253298,4.7597532304,41.92,17.02,45.2434172007,133.48,52.980500059,-42.6710253298,68.0275663918,-4.489499941,-1.5810253298,4.7597532304,57.47,-41.09,70.6483474683,134.0,-4.489499941,-1.5810253298,4.7597532304,-4.489499941,-1.5810253298,4.7597532304,0.0,0.0,0.0,0.0,53.030500059,3.2889746702,53.1323939879,-4.489499941,-1.5810253298,4.7597532304,57.52,4.87,57.7257940612,135.07,33.110500059,-69.2610253298,76.7684495342,-4.489499941,-1.5810253298,4.7597532304,37.6,-67.68,77.4231386602,0.0,-4.489499941,-1.5810253298,4.7597532304,-4.489499941,-1.5810253298,4.7597532304,0.0,0.0,0.0,134.0
2020-07-19 03:00:00,36.6495000251,15.2485263243,39.6951307738,-4.4504999749,-1.5414736757,4.709892899,41.1,16.79,44.3972307695,133.59,51.7895000251,-43.0714736757,67.359514231,-4.4504999749,-1.5414736757,4.709892899,56.24,-41.53,69.9119338883,134.11,-4.4504999749,-1.5414736757,4.709892899,-4.4504999749,-1.5414736757,4.709892899,0.0,0.0,0.0,0.0,51.8795000251,2.9285263243,51.9620899241,-4.4504999749,-1.5414736757,4.709892899,56.33,4.47,56.5070774328,135.18,32.3895000251,-69.5414736757,76.7143811346,-4.4504999749,-1.5414736757,4.709892899,36.84,-68.0,77.3381251389,0.0,-4.4504999749,-1.5414736757,4.709892899,-4.4504999749,-1.5414736757,4.709892899,0.0,0.0,0.0,134.11
2020-07-19 03:30:00,36.3795505693,15.3813125639,39.4975502507,-3.8804494307,-1.5086874361,4.1634151324,40.26,16.89,43.6593598212,134.17,50.1995505693,-43.4886874361,66.4173231339,-3.8804494307,-1.5086874361,4.1634151324,54.08,-41.98,68.4614256352,134.77,-3.8804494307,-1.5086874361,4.1634151324,-3.8804494307,-1.5086874361,4.1634151324,0.0,0.0,0.0,0.0,50.3295505693,2.9213125639,50.414261153,-3.8804494307,-1.5086874361,4.1634151324,54.21,4.43,54.3907069268,135.8,32.1995505693,-70.2686874361,77.2948865764,-3.8804494307,-1.5086874361,4.1634151324,36.08,-68.76,77.6511686969,0.0,-3.8804494307,-1.5086874361,4.1634151324,-3.8804494307,-1.5086874361,4.1634151324,0.0,0.0,0.0,134.77
2020-07-19 04:00:00,35.7592338439,14.3430579704,38.5285104442,-3.8607661561,-1.4769420296,4.1336271083,39.62,15.82,42.661654914,133.84,49.4592338439,-42.9169420296,65.4834309241,-3.8607661561,-1.4769420296,4.1336271083,53.32,-41.44,67.5299637198,134.31,-3.8607661561,-1.4769420296,4.1336271083,-3.8607661561,-1.4769420296,4.1336271083,0.0,0.0,0.0,0.0,49.6092338439,3.1630579704,49.7099690032,-3.8607661561,-1.4769420296,4.1336271083,53.47,4.64,53.6709465167,135.31,31.6192338439,-70.7969420296,77.53697795,-3.8607661561,-1.4769420296,4.1336271083,35.48,-69.32,77.8722851854,0.0,-3.8607661561,-1.4769420296,4.1336271083,-3.8607661561,-1.4769420296,4.1336271083,0.0,0.0,0.0,134.31
2020-07-19 04:30:00,35.7830837149,12.5446192199,37.9182878242,-4.0269162851,-1.4753807801,4.2886831561,39.81,14.02,42.2065930869,134.37,49.0830837149,-42.8253807801,65.1395605291,-4.0269162851,-1.4753807801,4.2886831561,53.11,-41.35,67.308948885,134.63,-4.0269162851,-1.4753807801,4.2886831561,-4.0269162851,-1.4753807801,4.2886831561,0.0,0.0,0.0,0.0,49.2330837149,3.4346192199,49.3527419832,-4.0269162851,-1.4753807801,4.2886831561,53.26,4.91,53.4858457912,135.63,31.7330837149,-73.1553807801,79.7414468086,-4.0269162851,-1.4753807801,4.2886831561,35.76,-71.68,80.104931184,0.0,-4.0269162851,-1.4753807801,4.2886831561,-4.0269162851,-1.4753807801,4.2886831561,0.0,0.0,0.0,134.63
2020-07-19 05:00:00,38.9962002982,6.7476296325,39.5756761579,-3.9337997018,-1.4623703675,4.196821081,42.93,8.21,43.70799698,135.4,44.5862002982,-43.4823703675,62.2787747938,-3.9337997018,-1.4623703675,4.196821081,48.52,-42.02,64.1862197049,135.2,-3.9337997018,-1.4623703675,4.196821081,-3.9337997018,-1.4623703675,4.196821081,0.0,0.0,0.0,0.0,44.8362002982,3.1276296325,44.9451546254,-3.9337997018,-1.4623703675,4.196821081,48.77,4.59,48.9855182682,136.2,34.8662002982,-79.9023703675,87.1782123789,-3.9337997018,-1.4623703675,4.196821081,38.8,-78.44,87.5115626646,0.0,-3.9337997018,-1.4623703675,4.196821081,-3.9337997018,-1.4623703675,4.196821081,0.0,0.0,0.0,135.2
2020-07-19 05:30:00,38.6095670938,6.9757321235,39.2346722916,-3.6104329062,-1.4342678765,3.8848874001,42.22,8.41,43.0494657342,135.4,43.4995670938,-44.2042678765,62.0179783276,-3.6104329062,-1.4342678765,3.8848874001,47.11,-42.77,63.6288063694,135.2,-3.6104329062,-1.4342678765,3.8848874001,-3.6104329062,-1.4342678765,3.8848874001,0.0,0.0,0.0,0.0,43.7695670938,2.4657321235,43.8389648428,-3.6104329062,-1.4342678765,3.8848874001,47.38,3.9,47.5402397975,136.2,34.5495670938,-79.7142678765,86.8794399697,-3.6104329062,-1.4342678765,3.8848874001,38.16,-78.28,87.0858427071,0.0,-3.6104329062,-1.4342678765,3.8848874001,-3.6104329062,-1.4342678765,3.8848874001,0.0,0.0,0.0,135.2
2020-07-19 06:00:00,38.3799502768,6.873946701,38.9906620423,-3.6800497232,-1.416053299,3.9430917959,42.06,8.29,42.8691929012,135.23,43.4099502768,-44.206053299,61.9564276835,-3.6800497232,-1.416053299,3.9430917959,47.09,-42.79,63.6274484794,135.2,-3.6800497232,-1.416053299,3.9430917959,-3.6800497232,-1.416053299,3.9430917959,0.0,0.0,0.0,0.0,43.6799502768,2.403946701,43.7460514323,-3.6800497232,-1.416053299,3.9430917959,47.36,3.8200000000000003,47.5138085192,136.2,34.3199502768,-79.656053299,86.734916926,-3.6800497232,-1.416053299,3.9430917959,38.0,-78.24,86.9798689353,0.0,-3.6800497232,-1.416053299,3.9430917959,-3.6800497232,-1.416053299,3.9430917959,0.0,0.0,0.0,135.2
2020-07-19 06:30:00,39.3129168186,6.967517546,39.9255773851,-3.9670831814,-1.452482454,4.2246247464,43.28,8.42,44.0914368103,135.08,44.8229168186,-43.882482454,62.7277142773,-3.9670831814,-1.452482454,4.2246247464,48.79,-42.43,64.658866368,134.96,-3.9670831814,-1.452482454,4.2246247464,-3.9670831814,-1.452482454,4.2246247464,0.0,0.0,0.0,0.0,45.0729168186,2.597517546,45.1477012475,-3.9670831814,-1.452482454,4.2246247464,49.04,4.05,49.2069517446,136.0,35.1529168186,-79.292482454,86.7353753354,-3.9670831814,-1.452482454,4.2246247464,39.12,-77.84,87.1173920638,0.0,-3.9670831814,-1.452482454,4.2246247464,-3.9670831814,-1.452482454,4.2246247464,0.0,0.0,0.0,134.96
2020-07-19 07:00:00,39.8199667383,7.1109763044,40.4499163787,-3.9400332617,-1.4790236956,4.2084882316,43.76,8.59,44.5951309001,134.76,45.3299667383,-43.3690236956,62.7349830701,-3.9400332617,-1.4790236956,4.2084882316,49.27,-41.89,64.6707429987,134.63,-3.9400332617,-1.4790236956,4.2084882316,-3.9400332617,-1.4790236956,4.2084882316,0.0,0.0,0.0,0.0,45.5599667383,2.8909763044,45.6515970497,-3.9400332617,-1.4790236956,4.2084882316,49.5,4.37,49.6925235825,135.66,35.6199667383,-78.7190236956,86.4029323694,-3.9400332617,-1.4790236956,4.2084882316,39.56,-77.24,86.7813989286,0.0,-3.9400332617,-1.4790236956,4.2084882316,-3.9400332617,-1.4790236956,4.2084882316,0.0,0.0,0.0,134.63
2020-07-19 07:30:00,41.2924333925,7.5781179943,41.9820548307,-3.9675666075000002,-1.5518820057,4.2602725904,45.26,9.13,46.1716850461,134.3,46.9124333925,-42.5218820057,63.3157709905,-3.9675666075000002,-1.5518820057,4.2602725904,50.88,-40.97,65.3246913502,134.17,-3.9675666075000002,-1.5518820057,4.2602725904,-3.9675666075000002,-1.5518820057,4.2602725904,0.0,0.0,0.0,0.0,47.1124333925,3.4681179943,47.2399113313,-3.9675666075000002,-1.5518820057,4.2602725904,51.08,5.02,51.3260830378,135.2,36.9924333925,-77.7518820057,86.1033987931,-3.9675666075000002,-1.5518820057,4.2602725904,40.96,-76.2,86.5110490053,0.0,-3.9675666075000002,-1.5518820057,4.2602725904,-3.9675666075000002,-1.5518820057,4.2602725904,0.0,0.0,0.0,134.17
2020-07-19 08:00:00,43.3512000684,8.0962605013,44.100748083,-3.9387999316,-1.5737394987000002,4.2415564255,47.29,9.67,48.268550838,134.01,48.7412000684,-41.6737394987,64.1280371438,-3.9387999316,-1.5737394987000002,4.2415564255,52.68,-40.1,66.2056825356,133.89,-3.9387999316,-1.5737394987000002,4.2415564255,-3.9387999316,-1.5737394987000002,4.2415564255,0.0,0.0,0.0,0.0,48.8712000684,4.0862605013,49.0417344821,-3.9387999316,-1.5737394987000002,4.2415564255,52.81,5.66,53.112443928,134.88,38.8612000684,-76.7337394987,86.0131364864,-3.9387999316,-1.5737394987000002,4.2415564255,42.8,-75.16,86.4919973177,0.0,-3.9387999316,-1.5737394987000002,4.2415564255,-3.9387999316,-1.5737394987000002,4.2415564255,0.0,0.0,0.0,133.89
2020-07-19 08:30:00,46.144766758,8.8915046822,46.9935990818,-3.905233242,-1.6184953177999999,4.2273364863,50.05,10.51,51.1415936396,133.67,51.274766758,-40.9684953178,65.6316944371,-3.905233242,-1.6184953177999999,4.2273364863,55.18,-39.35,67.7735560525,133.59,-3.905233242,-1.6184953177999999,4.2273364863,-3.905233242,-1.6184953177999999,4.2273364863,0.0,0.0,0.0,0.0,51.364766758,4.5515046822,51.5660300874,-3.905233242,-1.6184953177999999,4.2273364863,55.27,6.17,55.6133239431,134.58,41.414766758,-75.4184953178,86.04145711,-3.905233242,-1.6184953177999999,4.2273364863,45.32,-73.8,86.6045172032,0.0,-3.905233242,-1.6184953177999999,4.2273364863,-3.905233242,-1.6184953177999999,4.2273364863,0.0,0.0,0.0,133.59
2020-07-19 09:00:00,48.5285668302,10.5600955351,49.6642468614,-3.5314331698,-1.6799044649,3.9106392372,52.06,12.24,53.479540013,133.4,53.2985668302,-40.2299044649,66.7771101457,-3.5314331698,-1.6799044649,3.9106392372,56.83,-38.55,68.67132880610001,133.42,-3.5314331698,-1.6799044649,3.9106392372,-3.5314331698,-1.6799044649,3.9106392372,0.0,0.0,0.0,0.0,53.3485668302,5.2200955351000005,53.6033485916,-3.5314331698,-1.6799044649,3.9106392372,56.88,6.9,57.2969842138,134.41,43.6285668302,-73.5199044649,85.4905152411,-3.5314331698,-1.6799044649,3.9106392372,47.16,-71.84,85.9363206101,0.0,-3.5314331698,-1.6799044649,3.9106392372,-3.5314331698,-1.6799044649,3.9106392372,0.0,0.0,0.0,133.42
2020-07-19 09:30:00,51.2561335516,10.645972219,52.3500520644,-3.5538664484,-1.734027781,3.9543418009,54.81,12.38,56.1907510183,132.83,55.7461335516,-38.594027781,67.8021414582,-3.5538664484,-1.734027781,3.9543418009,59.3,-36.86,69.8222715185,132.74,-3.5538664484,-1.734027781,3.9543418009,-3.5538664484,-1.734027781,3.9543418009,0.0,0.0,0.0,0.0,55.7061335516,6.385972219,56.0709724942,-3.5538664484,-1.734027781,3.9543418009,59.26,8.12,59.8137275214,133.71,46.1261335516,-72.574027781,85.9919165084,-3.5538664484,-1.734027781,3.9543418009,49.68,-70.84,86.5240313439,0.0,-3.5538664484,-1.734027781,3.9543418009,-3.5538664484,-1.734027781,3.9543418009,0.0,0.0,0.0,132.74
2020-07-19 10:00:00,53.9839669675,13.2577896961,55.5881073358,-2.2260330325,-1.6622103039,2.7781587709,56.21,14.92,58.1564312867,132.1,55.0239669675,-39.0222103039,67.4564291809,-2.2260330325,-1.6622103039,2.7781587709,57.25,-37.36,68.3617736751,132.37,-2.2260330325,-1.6622103039,2.7781587709,-2.2260330325,-1.6622103039,2.7781587709,0.0,0.0,0.0,0.0,55.0239669675,5.6877896961,55.3171573065,-2.2260330325,-1.6622103039,2.7781587709,57.25,7.35,57.7198839223,133.32,48.6539669675,-69.0622103039,84.4795679069,-2.2260330325,-1.6622103039,2.7781587709,50.88,-67.4,84.4484126553,0.0,-2.2260330325,-1.6622103039,2.7781587709,-2.2260330325,-1.6622103039,2.7781587709,0.0,0.0,0.0,132.37
2020-07-19 10:30:00,56.7252502364,13.6724575221,58.3497224422,-1.6647497636000002,-1.3775424779,2.1607903771,58.39,15.05,60.2983797461,131.6,54.5052502364,-36.8075424779,65.7694266859,-1.6647497636000002,-1.3775424779,2.1607903771,56.17,-35.43,66.4104946526,131.78,-1.6647497636000002,-1.3775424779,2.1607903771,-1.6647497636000002,-1.3775424779,2.1607903771,0.0,0.0,0.0,0.0,54.5352502364,7.4124575221,55.0366972562,-1.6647497636000002,-1.3775424779,2.1607903771,56.2,8.79,56.8832497314,132.7,51.2152502364,-67.9375424779,85.0794424918,-1.6647497636000002,-1.3775424779,2.1607903771,52.88,-66.56,85.0089877601,0.0,-1.6647497636000002,-1.3775424779,2.1607903771,-1.6647497636000002,-1.3775424779,2.1607903771,0.0,0.0,0.0,131.78
2020-07-19 11:00:00,57.9279002456,13.2298954555,59.4194560782,-1.4820997544,-1.4301045445,2.0595675979,59.41,14.66,61.192023173,131.4,56.1179002456,-34.6901045445,65.9744047437,-1.4820997544,-1.4301045445,2.0595675979,57.6,-33.26,66.5130633786,131.32,-1.4820997544,-1.4301045445,2.0595675979,-1.4820997544,-1.4301045445,2.0595675979,0.0,0.0,0.0,0.0,56.0779002456,9.2198954555,56.8307783526,-1.4820997544,-1.4301045445,2.0595675979,57.56,10.65,58.5369635359,132.25,52.3179002456,-68.0701045445,85.8527915609,-1.4820997544,-1.4301045445,2.0595675979,53.8,-66.64,85.6465387508,0.0,-1.4820997544,-1.4301045445,2.0595675979,-1.4820997544,-1.4301045445,2.0595675979,0.0,0.0,0.0,131.32
2020-07-19 11:30:00,58.6074002797,13.5518570738,60.1538045155,-0.41259972030000003,-1.2781429262000001,1.3430889282,59.02,14.83,60.8546571759,130.88,55.2274002797,-32.9081429262,64.2885029574,-0.41259972030000003,-1.2781429262000001,1.3430889282,55.64,-31.63,64.0020819974,130.72,-0.41259972030000003,-1.2781429262000001,1.3430889282,-0.41259972030000003,-1.2781429262000001,1.3430889282,0.0,0.0,0.0,0.0,55.2074002797,10.6018570738,56.2161579891,-0.41259972030000003,-1.2781429262000001,1.3430889282,55.62,11.88,56.8745883502,131.65,53.0274002797,-67.1981429262,85.6007920124,-0.41259972030000003,-1.2781429262000001,1.3430889282,53.44,-65.92,84.8603558795,0.0,-0.41259972030000003,-1.2781429262000001,1.3430889282,-0.41259972030000003,-1.2781429262000001,1.3430889282,0.0,0.0,0.0,130.72
2020-07-19 12:00:00,58.857850287,14.7202958243,60.670698443,0.037850287,-1.2797041757,1.2802638094,58.82,16.0,60.957299809,131.43,55.177850287,-33.4497041757,64.5250174098,0.037850287,-1.2797041757,1.2802638094,55.14,-32.17,63.8382996327,131.4,0.037850287,-1.2797041757,1.2802638094,0.037850287,-1.2797041757,1.2802638094,0.0,0.0,0.0,0.0,55.187850287,10.5402958243,56.1853775938,0.037850287,-1.2797041757,1.2802638094,55.15,11.82,56.4024370041,132.33,53.277850287,-66.9197041757,85.5381560368,0.037850287,-1.2797041757,1.2802638094,53.24,-65.64,84.5169048179,0.0,0.037850287,-1.2797041757,1.2802638094,0.037850287,-1.2797041757,1.2802638094,0.0,0.0,0.0,131.4
2020-07-19 12:30:00,59.8514168985,15.3049475181,61.7772897049,0.0214168985,-1.3650524819,1.3652204810000002,59.83,16.67,62.1089188442,131.78,56.3914168985,-34.2750524819,65.9906896649,0.0214168985,-1.3650524819,1.3652204810000002,56.37,-32.91,65.2736164158,131.87,0.0214168985,-1.3650524819,1.3652204810000002,0.0214168985,-1.3650524819,1.3652204810000002,0.0,0.0,0.0,0.0,56.3914168985,9.9949475181,57.2703315488,0.0214168985,-1.3650524819,1.3652204810000002,56.37,11.36,57.5032738198,132.81,54.2214168985,-66.6450524819,85.9158022182,0.0214168985,-1.3650524819,1.3652204810000002,54.2,-65.28,84.8476187055,0.0,0.0214168985,-1.3650524819,1.3652204810000002,0.0214168985,-1.3650524819,1.3652204810000002,0.0,0.0,0.0,131.87
2020-07-19 13:00:00,60.1605002483,15.630920366,62.1579557387,0.28050024830000003,-1.149079634,1.1828205251,59.88,16.78,62.1866770297,131.7,55.4905002483,-33.929079634,65.0413565558,0.28050024830000003,-1.149079634,1.1828205251,55.21,-32.78,64.2080407737,131.8,0.28050024830000003,-1.149079634,1.1828205251,0.28050024830000003,-1.149079634,1.1828205251,0.0,0.0,0.0,0.0,55.5105002483,10.330920366,56.4636480705,0.28050024830000003,-1.149079634,1.1828205251,55.23,11.48,56.4104892728,132.74,54.4805002483,-66.389079634,85.8815160669,0.28050024830000003,-1.149079634,1.1828205251,54.2,-65.24,84.8168473831,0.0,0.28050024830000003,-1.149079634,1.1828205251,0.28050024830000003,-1.149079634,1.1828205251,0.0,0.0,0.0,131.8
2020-07-19 13:30:00,59.8940335669,16.2224895768,62.0521105602,-0.3159664331,-1.2875104232,1.3257141007,60.21,17.51,62.704419302,132.26,55.8440335669,-35.6075104232,66.2302867543,-0.3159664331,-1.2875104232,1.3257141007,56.16,-34.32,65.8164721024,132.52,-0.3159664331,-1.2875104232,1.3257141007,-0.3159664331,-1.2875104232,1.3257141007,0.0,0.0,0.0,0.0,55.8740335669,9.1324895768,56.6154571906,-0.3159664331,-1.2875104232,1.3257141007,56.19,10.42,57.1479877161,133.48,54.2040335669,-66.4475104232,85.7516699334,-0.3159664331,-1.2875104232,1.3257141007,54.52,-65.16,84.9603201501,0.0,-0.3159664331,-1.2875104232,1.3257141007,-0.3159664331,-1.2875104232,1.3257141007,0.0,0.0,0.0,132.52
2020-07-19 14:00:00,58.7499168513,15.4104399654,60.7374216605,-0.5700831487,-1.1995600346,1.3281336804000001,59.32,16.61,61.6015787135,132.13,54.9799168513,-36.0295600346,65.7337086529,-0.5700831487,-1.1995600346,1.3281336804000001,55.55,-34.83,65.5662367381,132.36,-0.5700831487,-1.1995600346,1.3281336804000001,-0.5700831487,-1.1995600346,1.3281336804000001,0.0,0.0,0.0,0.0,55.0399168513,8.6004399654,55.7078092784,-0.5700831487,-1.1995600346,1.3281336804000001,55.61,9.8,56.46691155,133.31,53.1499168513,-67.0395600346,85.5524182647,-0.5700831487,-1.1995600346,1.3281336804000001,53.72,-65.84,84.9749610179,0.0,-0.5700831487,-1.1995600346,1.3281336804000001,-0.5700831487,-1.1995600346,1.3281336804000001,0.0,0.0,0.0,132.36
2020-07-19 14:30:00,57.5893335221,14.8289587477,59.4678850563,-0.5006664779000001,-1.3010412523000001,1.3940499497,58.09,16.13,60.2878511808,132.55,54.5393335221,-36.0610412523,65.3830069455,-0.5006664779000001,-1.3010412523000001,1.3940499497,55.04,-34.76,65.0973056278,132.7,-0.5006664779000001,-1.3010412523000001,1.3940499497,-0.5006664779000001,-1.3010412523000001,1.3940499497,0.0,0.0,0.0,0.0,54.6093335221,8.8289587477,55.318440147,-0.5006664779000001,-1.3010412523000001,1.3940499497,55.11,10.13,56.0332847511,133.64,52.0593335221,-68.2210412523,85.8154104827,-0.5006664779000001,-1.3010412523000001,1.3940499497,52.56,-66.92,85.0931254568,0.0,-0.5006664779000001,-1.3010412523000001,1.3940499497,-0.5006664779000001,-1.3010412523000001,1.3940499497,0.0,0.0,0.0,132.7
2020-07-19 15:00:00,57.3698335692,15.1854119962,59.3455519921,0.049833569200000004,-1.0345880038,1.0357874889,57.32,16.22,59.5707209961,133.0,52.5298335692,-37.0945880038,64.3070126345,0.049833569200000004,-1.0345880038,1.0357874889,52.48,-36.06,63.6747516681,133.27,0.049833569200000004,-1.0345880038,1.0357874889,0.049833569200000004,-1.0345880038,1.0357874889,0.0,0.0,0.0,0.0,52.6598335692,8.1454119962,53.2860751803,0.049833569200000004,-1.0345880038,1.0357874889,52.61,9.18,53.4049108229,134.25,51.9298335692,-68.4745880038,85.9387969244,0.049833569200000004,-1.0345880038,1.0357874889,51.88,-67.44,85.086356133,0.0,0.049833569200000004,-1.0345880038,1.0357874889,0.049833569200000004,-1.0345880038,1.0357874889,0.0,0.0,0.0,133.27
2020-07-19 15:30:00,56.6311502484,16.0592790847,58.8641454807,-0.0888497516,-1.0507209153,1.0544708248,56.72,17.11,59.2444976348,133.18,51.7611502484,-38.8707209153,64.7313650367,-0.0888497516,-1.0507209153,1.0544708248,51.85,-37.82,64.1776822579,133.69,-0.0888497516,-1.0507209153,1.0544708248,-0.0888497516,-1.0507209153,1.0544708248,0.0,0.0,0.0,0.0,51.9311502484,6.6692790847,52.3576512998,-0.0888497516,-1.0507209153,1.0544708248,52.02,7.72,52.5897214292,134.66,51.2311502484,-67.8907209153,85.0516357407,-0.0888497516,-1.0507209153,1.0544708248,51.32,-66.84,84.2693775935,0.0,-0.0888497516,-1.0507209153,1.0544708248,-0.0888497516,-1.0507209153,1.0544708248,0.0,0.0,0.0,133.69
2020-07-19 16:00:00,52.3305168125,20.3611124843,56.1520960558,-0.6194831875,-1.2588875157000001,1.4030528133,52.95,21.62,57.1937662687,132.63,56.8005168125,-38.6688875157,68.7137655195,-0.6194831875,-1.2588875157000001,1.4030528133,57.42,-37.41,68.5314854647,133.47,-0.6194831875,-1.2588875157000001,1.4030528133,-0.6194831875,-1.2588875157000001,1.4030528133,0.0,0.0,0.0,0.0,56.8705168125,6.8411124843,57.2805071778,-0.6194831875,-1.2588875157000001,1.4030528133,57.49,8.1,58.0578168725,134.44,47.0605168125,-63.3788875157,78.9403295242,-0.6194831875,-1.2588875157000001,1.4030528133,47.68,-62.12,78.3088551825,0.0,-0.6194831875,-1.2588875157000001,1.4030528133,-0.6194831875,-1.2588875157000001,1.4030528133,0.0,0.0,0.0,133.47
2020-07-19 16:30:00,51.6338835545,22.48543588,56.3174285424,-2.0961164455,-1.4545641200000001,2.5513645236,53.73,23.94,58.8220749379,132.03,63.0038835545,-36.60456412,72.8655162431,-2.0961164455,-1.4545641200000001,2.5513645236,65.1,-35.15,73.9833258241,132.82,-2.0961164455,-1.4545641200000001,2.5513645236,-2.0961164455,-1.4545641200000001,2.5513645236,0.0,0.0,0.0,0.0,62.8838835545,8.54543588,63.4618569321,-2.0961164455,-1.4545641200000001,2.5513645236,64.98,10.0,65.7449648262,133.78,46.2638835545,-60.57456412,76.2208943786,-2.0961164455,-1.4545641200000001,2.5513645236,48.36,-59.12,76.3797355324,0.0,-2.0961164455,-1.4545641200000001,2.5513645236,-2.0961164455,-1.4545641200000001,2.5513645236,0.0,0.0,0.0,132.82
2020-07-19 17:00:00,52.7753834579,22.3020250987,57.2941656945,-2.4646165421,-1.6179749013,2.9482499014,55.24,23.92,60.1965447513,131.8,65.5253834579,-35.7979749013,74.6663972905,-2.4646165421,-1.6179749013,2.9482499014,67.99,-34.18,76.09804531,132.53,-2.4646165421,-1.6179749013,2.9482499014,-2.4646165421,-1.6179749013,2.9482499014,0.0,0.0,0.0,0.0,65.2953834579,9.1420250987,65.9322661814,-2.4646165421,-1.6179749013,2.9482499014,67.76,10.76,68.6090023248,133.47,47.2953834579,-60.4179749013,76.727993507,-2.4646165421,-1.6179749013,2.9482499014,49.76,-58.8,77.0291996583,0.0,-2.4646165421,-1.6179749013,2.9482499014,-2.4646165421,-1.6179749013,2.9482499014,0.0,0.0,0.0,132.53
2020-07-19 17:30:00,53.2645501205,22.0542668283,57.6498307445,-3.4854498795,-1.8157331717,3.9300442508,56.75,23.87,61.5657323517,131.48,67.0545501205,-35.9557331717,76.0863157195,-3.4854498795,-1.8157331717,3.9300442508,70.54,-34.14,78.3672839902,132.24,-3.4854498795,-1.8157331717,3.9300442508,-3.4854498795,-1.8157331717,3.9300442508,0.0,0.0,0.0,0.0,66.7445501205,8.8042668283,67.3227308208,-3.4854498795,-1.8157331717,3.9300442508,70.23,10.62,71.0284259997,133.17,47.6745501205,-60.2157331717,76.8036278479,-3.4854498795,-1.8157331717,3.9300442508,51.16,-58.4,77.6395878402,0.0,-3.4854498795,-1.8157331717,3.9300442508,-3.4854498795,-1.8157331717,3.9300442508,0.0,0.0,0.0,132.24
2020-07-19 18:00:00,53.9384001033,22.1508239924,58.309604777,-4.6815998967,-2.0691760076,5.1184828751,58.62,24.22,63.4264361288,131.55,69.7184001033,-36.0391760076,78.4823389068,-4.6815998967,-2.0691760076,5.1184828751,74.4,-33.97,81.7882687187,132.24,-4.6815998967,-2.0691760076,5.1184828751,-4.6815998967,-2.0691760076,5.1184828751,0.0,0.0,0.0,0.0,69.3384001033,8.8308239924,69.8984776749,-4.6815998967,-2.0691760076,5.1184828751,74.02,10.9,74.8182491108,133.17,48.2384001033,-60.2291760076,77.1653865868,-4.6815998967,-2.0691760076,5.1184828751,52.92,-58.16,78.632766707,0.0,-4.6815998967,-2.0691760076,5.1184828751,-4.6815998967,-2.0691760076,5.1184828751,0.0,0.0,0.0,132.24
2020-07-19 18:30:00,57.7508001597,17.3922731554,60.3129014772,-2.8491998403,-2.0577268446,3.514566758,60.6,19.45,63.6448151855,132.73,64.7308001597,-37.2977268446,74.7074087162,-2.8491998403,-2.0577268446,3.514566758,67.58,-35.24,76.216231867,133.13,-2.8491998403,-2.0577268446,3.514566758,-2.8491998403,-2.0577268446,3.514566758,0.0,0.0,0.0,0.0,64.4808001597,7.9922731554,64.9742258086,-2.8491998403,-2.0577268446,3.514566758,67.33,10.05,68.075923791,134.07,52.0708001597,-66.0177268446,84.0815585429,-2.8491998403,-2.0577268446,3.514566758,54.92,-63.96,84.3035467819,0.0,-2.8491998403,-2.0577268446,3.514566758,-2.8491998403,-2.0577268446,3.514566758,0.0,0.0,0.0,133.13
2020-07-19 19:00:00,60.4266335606,15.2267406922,62.3155813227,-5.0233664394,-2.1732593078,5.473323159,65.45,17.4,67.7234265229,133.06,63.4166335606,-39.7132593078,74.8252121749,-5.0233664394,-2.1732593078,5.473323159,68.44,-37.54,78.0594978206,133.52,-5.0233664394,-2.1732593078,5.473323159,-5.0233664394,-2.1732593078,5.473323159,0.0,0.0,0.0,0.0,63.1666335606,5.8467406922,63.4366453409,-5.0233664394,-2.1732593078,5.473323159,68.19,8.02,68.660006554,134.45,54.3366335606,-68.2532593078,87.2409144429,-5.0233664394,-2.1732593078,5.473323159,59.36,-66.08,88.8266626639,0.0,-5.0233664394,-2.1732593078,5.473323159,-5.0233664394,-2.1732593078,5.473323159,0.0,0.0,0.0,133.52
2020-07-19 19:30:00,60.3149669165,15.1570048811,62.1902728014,-5.7350330835,-2.2429951189,6.1580542034,66.05,17.4,68.3034589168,133.06,63.1549669165,-40.9829951189,75.2871551803,-5.7350330835,-2.2429951189,6.1580542034,68.89,-38.74,79.0355597184,133.62,-5.7350330835,-2.2429951189,6.1580542034,-5.7350330835,-2.2429951189,6.1580542034,0.0,0.0,0.0,0.0,62.8849669165,4.7170048811,63.0616301656,-5.7350330835,-2.2429951189,6.1580542034,68.62,6.96,68.9720668097,134.56,54.2649669165,-68.3629951189,87.2822188998,-5.7350330835,-2.2429951189,6.1580542034,60.0,-66.12,89.2852417816,0.0,-5.7350330835,-2.2429951189,6.1580542034,-5.7350330835,-2.2429951189,6.1580542034,0.0,0.0,0.0,133.62
2020-07-19 20:00:00,59.4279003383,14.754330728,61.2320636092,-6.0920996617,-2.285669272,6.5067628134,65.52,17.04,67.6995716382,132.96,62.6679003383,-41.505669272,75.1663908574,-6.0920996617,-2.285669272,6.5067628134,68.76,-39.22,79.1589919087,133.62,-6.0920996617,-2.285669272,6.5067628134,-6.0920996617,-2.285669272,6.5067628134,0.0,0.0,0.0,0.0,62.4079003383,4.154330728,62.5460189655,-6.0920996617,-2.285669272,6.5067628134,68.5,6.44,68.8020610156,134.56,53.4279003383,-68.685669272,87.0187433712,-6.0920996617,-2.285669272,6.5067628134,59.52,-66.4,89.171690575,0.0,-6.0920996617,-2.285669272,6.5067628134,-6.0920996617,-2.285669272,6.5067628134,0.0,0.0,0.0,133.62
2020-07-19 20:30:00,58.5507171474,14.3109119855,60.2742787624,-6.2092828526,-2.3090880145,6.6247325231000005,64.76,16.62,66.8586718384,133.17,62.0407171474,-42.0790880145,74.9646598891,-6.2092828526,-2.3090880145,6.6247325231000005,68.25,-39.77,78.9918692018,133.78,-6.2092828526,-2.3090880145,6.6247325231000005,-6.2092828526,-2.3090880145,6.6247325231000005,0.0,0.0,0.0,0.0,61.8107171474,3.7509119855,61.9244224438,-6.2092828526,-2.3090880145,6.6247325231000005,68.02,6.06,68.289413528,134.71,52.5907171474,-69.4290880145,87.0986899592,-6.2092828526,-2.3090880145,6.6247325231000005,58.8,-67.12,89.2330342418,0.0,-6.2092828526,-2.3090880145,6.6247325231000005,-6.2092828526,-2.3090880145,6.6247325231000005,0.0,0.0,0.0,133.78
2020-07-19 21:00:00,57.3843169926,13.8317286455,59.0277608759,-6.2756830074,-2.2882713545,6.6798490253,63.66,16.12,65.6692469882,133.36,61.2443169926,-42.7182713545,74.6707243262,-6.2756830074,-2.2882713545,6.6798490253,67.52,-40.43,78.6990171476,133.97,-6.2756830074,-2.2882713545,6.6798490253,-6.2756830074,-2.2882713545,6.6798490253,0.0,0.0,0.0,0.0,61.0143169926,3.1917286455,61.0977414461,-6.2756830074,-2.2882713545,6.6798490253,67.29,5.48,67.5127728656,134.89,51.5243169926,-70.0482713545,86.9569753459,-6.2756830074,-2.2882713545,6.6798490253,57.8,-67.76,89.0632224883,0.0,-6.2756830074,-2.2882713545,6.6798490253,-6.2756830074,-2.2882713545,6.6798490253,0.0,0.0,0.0,133.97
2020-07-19 21:30:00,56.7031169764,13.1963003075,58.2184319322,-6.1968830236,-2.2736996925,6.6008385452,62.9,15.47,64.77446178860001,133.07,60.5631169764,-43.0136996925,74.2837095138,-6.1968830236,-2.2736996925,6.6008385452,66.76,-40.74,78.2089841387,133.66,-6.1968830236,-2.2736996925,6.6008385452,-6.1968830236,-2.2736996925,6.6008385452,0.0,0.0,0.0,0.0,60.3631169764,2.7263003075,60.4246522908,-6.1968830236,-2.2736996925,6.6008385452,66.56,5.0,66.7475362841,134.58,50.9231169764,-70.3136996925,86.8169350244,-6.1968830236,-2.2736996925,6.6008385452,57.12,-68.04,88.8376947022,0.0,-6.1968830236,-2.2736996925,6.6008385452,-6.1968830236,-2.2736996925,6.6008385452,0.0,0.0,0.0,133.66
2020-07-19 22:00:00,56.8532336073,13.270575726,58.3814898038,-6.2567663927,-2.279424274,6.6590465318,63.11,15.55,64.9974968749,132.99,60.8032336073,-43.049424274,74.5002425998,-6.2567663927,-2.279424274,6.6590465318,67.06,-40.77,78.4808033853,133.66,-6.2567663927,-2.279424274,6.6590465318,-6.2567663927,-2.279424274,6.6590465318,0.0,0.0,0.0,0.0,60.5832336073,2.710575726,60.643840702,-6.2567663927,-2.279424274,6.6590465318,66.84,4.99,67.0260076388,134.58,51.1032336073,-70.279424274,86.8949823719,-6.2567663927,-2.279424274,6.6590465318,57.36,-68.0,88.9616186903,0.0,-6.2567663927,-2.279424274,6.6590465318,-6.2567663927,-2.279424274,6.6590465318,0.0,0.0,0.0,133.66
2020-07-19 22:30:00,55.3445336032,12.6257398751,56.7664223564,-6.1354663968,-2.2242601249,6.526199584,61.48,14.85,63.2480268467,133.35,59.3945336032,-43.7742601249,73.7827654091,-6.1354663968,-2.2242601249,6.526199584,65.53,-41.55,77.5924184441,133.96,-6.1354663968,-2.2242601249,6.526199584,-6.1354663968,-2.2242601249,6.526199584,0.0,0.0,0.0,0.0,59.2145336032,2.1457398751,59.2533981258,-6.1354663968,-2.2242601249,6.526199584,65.35,4.37,65.4959494931,134.9,49.6645336032,-71.2642601249,86.8628843015,-6.1354663968,-2.2242601249,6.526199584,55.8,-69.04,88.770274304,0.0,-6.1354663968,-2.2242601249,6.526199584,-6.1354663968,-2.2242601249,6.526199584,0.0,0.0,0.0,133.96
2020-07-19 23:00:00,52.1272335844,11.5781098234,53.3975758648,-5.7527664156,-2.0618901766,6.1111138537,57.88,13.64,59.465485788,132.9,56.1872335844,-44.2818901766,71.5394367847,-5.7527664156,-2.0618901766,6.1111138537,61.94,-42.22,74.9606029858,133.5,-5.7527664156,-2.0618901766,6.1111138537,-5.7527664156,-2.0618901766,6.1111138537,0.0,0.0,0.0,0.0,56.0972335844,1.3081098234000001,56.1124831667,-5.7527664156,-2.0618901766,6.1111138537,61.85,3.37,61.9417419839,134.45,46.7272335844,-71.7018901766,85.58385019,-5.7527664156,-2.0618901766,6.1111138537,52.48,-69.64,87.2002293575,0.0,-5.7527664156,-2.0618901766,6.1111138537,-5.7527664156,-2.0618901766,6.1111138537,0.0,0.0,0.0,133.5
2020-07-19 23:30:00,49.0592003464,11.4140106007,50.3694825923,-4.8307996536,-1.8859893993,5.1859021691,53.89,13.3,55.50695542,133.08,53.4892003464,-44.5959893993,69.6412006229,-4.8307996536,-1.8859893993,5.1859021691,58.32,-42.71,72.2866965631,133.67,-4.8307996536,-1.8859893993,5.1859021691,-4.8307996536,-1.8859893993,5.1859021691,0.0,0.0,0.0,0.0,53.4892003464,1.1840106007,53.5023030794,-4.8307996536,-1.8859893993,5.1859021691,58.32,3.07,58.4007474267,134.66,43.9692003464,-72.3659893993,84.6766024403,-4.8307996536,-1.8859893993,5.1859021691,48.8,-70.48,85.7255527833,0.0,-4.8307996536,-1.8859893993,5.1859021691,-4.8307996536,-1.8859893993,5.1859021691,0.0,0.0,0.0,133.67
2020-07-20 00:00:00,47.337016892,10.0508801405,48.3922861605,-4.792983108,-1.7491198595,5.1021669275,52.13,11.8,53.4488250572,134.0,50.527016892,-44.7791198595,67.5140652857,-4.792983108,-1.7491198595,5.1021669275,55.32,-43.03,70.0848293142,134.43,-4.792983108,-1.7491198595,5.1021669275,-4.792983108,-1.7491198595,5.1021669275,0.0,0.0,0.0,0.0,50.627016892,1.3608801405,50.6453041668,-4.792983108,-1.7491198595,5.1021669275,55.42,3.11,55.5071932275,135.4,42.407016892,-74.7091198595,85.9058069741,-4.792983108,-1.7491198595,5.1021669275,47.2,-72.96,86.8964993541,0.0,-4.792983108,-1.7491198595,5.1021669275,-4.792983108,-1.7491198595,5.1021669275,0.0,0.0,0.0,134.43
2020-07-20 00:30:00,45.0529668072,8.6409121951,45.8741232253,-4.4670331928,-1.6590878049,4.7651818318,49.52,10.3,50.5798418345,134.08,49.2229668072,-44.0190878049,66.0346920374,-4.4670331928,-1.6590878049,4.7651818318,53.69,-42.36,68.3884909908,134.26,-4.4670331928,-1.6590878049,4.7651818318,-4.4670331928,-1.6590878049,4.7651818318,0.0,0.0,0.0,0.0,49.3729668072,2.0709121951,49.4163791537,-4.4670331928,-1.6590878049,4.7651818318,53.84,3.73,53.9690513165,135.28,40.2929668072,-76.3390878049,86.3202149036,-4.4670331928,-1.6590878049,4.7651818318,44.76,-74.68,87.066411434,0.0,-4.4670331928,-1.6590878049,4.7651818318,-4.4670331928,-1.6590878049,4.7651818318,0.0,0.0,0.0,134.26
2020-07-20 01:00:00,43.5950000587,10.1498713621,44.7609642298,-4.6149999413,-1.6601286379,4.9045133859,48.21,11.81,49.6354732021,134.18,48.0050000587,-46.4601286379,66.8058648899,-4.6149999413,-1.6601286379,4.9045133859,52.62,-44.8,69.1079185043,134.73,-4.6149999413,-1.6601286379,4.9045133859,-4.6149999413,-1.6601286379,4.9045133859,0.0,0.0,0.0,0.0,48.2150000587,-0.060128637900000004,48.2150375517,-4.6149999413,-1.6601286379,4.9045133859,52.83,1.6,52.8542231047,135.75,38.9450000587,-75.0201286379,84.5265208702,-4.6149999413,-1.6601286379,4.9045133859,43.56,-73.36,85.3180121662,0.0,-4.6149999413,-1.6601286379,4.9045133859,-4.6149999413,-1.6601286379,4.9045133859,0.0,0.0,0.0,134.73
2020-07-20 01:30:00,43.1954334039,10.5187905132,44.4577374684,-4.2645665961,-1.6112094868,4.5587853934,47.46,12.13,48.9855948213,134.18,47.8454334039,-46.6012094868,66.7896565588,-4.2645665961,-1.6112094868,4.5587853934,52.11,-44.99,68.8444057277,134.82,-4.2645665961,-1.6112094868,4.5587853934,-4.2645665961,-1.6112094868,4.5587853934,0.0,0.0,0.0,0.0,48.0554334039,-0.0712094868,48.0554861637,-4.2645665961,-1.6112094868,4.5587853934,52.32,1.54,52.3426594663,135.84,38.5754334039,-74.9712094868,84.3133815845,-4.2645665961,-1.6112094868,4.5587853934,42.84,-73.36,84.9526644667,0.0,-4.2645665961,-1.6112094868,4.5587853934,-4.2645665961,-1.6112094868,4.5587853934,0.0,0.0,0.0,134.82
2020-07-20 02:00:00,42.6445500486,9.952433428700001,43.7905078756,-4.4554499514,-1.6075665713,4.7365920819,47.1,11.56,48.4978721183,134.73,47.0545500486,-46.7375665713,66.3214204408,-4.4554499514,-1.6075665713,4.7365920819,51.51,-45.13,68.48355277,135.24,-4.4554499514,-1.6075665713,4.7365920819,-4.4554499514,-1.6075665713,4.7365920819,0.0,0.0,0.0,0.0,47.2845500486,0.0324334287,47.284561172,-4.4554499514,-1.6075665713,4.7365920819,51.74,1.6400000000000001,51.7659849708,136.27,38.1045500486,-76.0075665713,85.024154865,-4.4554499514,-1.6075665713,4.7365920819,42.56,-74.4,85.7129721804,0.0,-4.4554499514,-1.6075665713,4.7365920819,-4.4554499514,-1.6075665713,4.7365920819,0.0,0.0,0.0,135.24
2020-07-20 02:30:00,41.5594500535,9.2511684227,42.5766603427,-4.4005499465,-1.5888315773000001,4.6785922682,45.96,10.84,47.2210461553,134.88,46.2494500535,-46.3188315773,65.4556780496,-4.4005499465,-1.5888315773000001,4.6785922682,50.65,-44.73,67.5736294719,135.24,-4.4005499465,-1.5888315773000001,4.6785922682,-4.4005499465,-1.5888315773000001,4.6785922682,0.0,0.0,0.0,0.0,46.4994500535,0.4511684227,46.5016387693,-4.4005499465,-1.5888315773000001,4.6785922682,50.9,2.04,50.940863754,136.27,37.1194500535,-76.9488315773,85.4340462192,-4.4005499465,-1.5888315773000001,4.6785922682,41.52,-75.36,86.0409204972,0.0,-4.4005499465,-1.5888315773000001,4.6785922682,-4.4005499465,-1.5888315773000001,4.6785922682,0.0,0.0,0.0,135.24
2020-07-20 03:00:00,41.183016725,9.9290467408,42.3630361961,-4.386983275,-1.5409532592000001,4.6497482945,45.57,11.47,46.9913374996,135.58,45.173016725,-47.6109532592,65.6308182967,-4.386983275,-1.5409532592000001,4.6497482945,49.56,-46.07,67.6656375127,136.13,-4.386983275,-1.5409532592000001,4.6497482945,-4.386983275,-1.5409532592000001,4.6497482945,0.0,0.0,0.0,0.0,45.443016725,-0.3009532592,45.4440132684,-4.386983275,-1.5409532592000001,4.6497482945,49.83,1.24,49.845426069,137.15,36.773016725,-77.1409532592,85.4574831644,-4.386983275,-1.5409532592000001,4.6497482945,41.16,-75.6,86.0784851168,0.0,-4.386983275,-1.5409532592000001,4.6497482945,-4.386983275,-1.5409532592000001,4.6497482945,0.0,0.0,0.0,136.13
2020-07-20 03:30:00,40.0179667739,10.2020571533,41.2979374167,-4.1220332261,-1.5279428467,4.3961081947,44.14,11.73,45.672010028,135.15,44.6579667739,-47.7379428467,65.3700633594,-4.1220332261,-1.5279428467,4.3961081947,48.78,-46.21,67.192652128,135.77,-4.1220332261,-1.5279428467,4.3961081947,-4.1220332261,-1.5279428467,4.3961081947,0.0,0.0,0.0,0.0,44.9679667739,-0.6079428467,44.9720761171,-4.1220332261,-1.5279428467,4.3961081947,49.09,0.92,49.0986201435,136.79,35.7179667739,-76.5279428467,84.452940664,-4.1220332261,-1.5279428467,4.3961081947,39.84,-75.0,84.9248232262,0.0,-4.1220332261,-1.5279428467,4.3961081947,-4.1220332261,-1.5279428467,4.3961081947,0.0,0.0,0.0,135.77
2020-07-20 04:00:00,40.4717668231,10.0543629923,41.7019678788,-4.3082331769,-1.5456370077,4.5771024531,44.78,11.6,46.2580630809,135.53,44.4117668231,-48.0756370077,65.4497662795,-4.3082331769,-1.5456370077,4.5771024531,48.72,-46.53,67.3697209435,136.13,-4.3082331769,-1.5456370077,4.5771024531,-4.3082331769,-1.5456370077,4.5771024531,0.0,0.0,0.0,0.0,44.7217668231,-0.7656370077,44.7283201988,-4.3082331769,-1.5456370077,4.5771024531,49.03,0.78,49.0362039722,137.15,36.0917668231,-76.9856370077,85.0259015706,-4.3082331769,-1.5456370077,4.5771024531,40.4,-75.44,85.5765949311,0.0,-4.3082331769,-1.5456370077,4.5771024531,-4.3082331769,-1.5456370077,4.5771024531,0.0,0.0,0.0,136.13
2020-07-20 04:30:00,39.6652667715,10.1697913303,40.9482361495,-4.1447332285,-1.5602086697000002,4.4286639779,43.81,11.73,45.3531586552,135.26,44.5952667715,-47.8402086697,65.402013608,-4.1447332285,-1.5602086697000002,4.4286639779,48.74,-46.28,67.2117995593,135.87,-4.1447332285,-1.5602086697000002,4.4286639779,-4.1447332285,-1.5602086697000002,4.4286639779,0.0,0.0,0.0,0.0,44.8952667715,-0.6302086697,44.8996897701,-4.1447332285,-1.5602086697000002,4.4286639779,49.04,0.93,49.0488175189,136.89,35.3752667715,-76.7202086697,84.4831339232,-4.1447332285,-1.5602086697000002,4.4286639779,39.52,-75.16,84.916759241,0.0,-4.1447332285,-1.5602086697000002,4.4286639779,-4.1447332285,-1.5602086697000002,4.4286639779,0.0,0.0,0.0,135.87
2020-07-20 05:00:00,39.928650096,10.2667809178,41.2274652253,-4.331349904,-1.5732190822,4.6082111790999996,44.26,11.84,45.8162984101,135.57,44.558650096,-47.9832190822,65.4817731271,-4.331349904,-1.5732190822,4.6082111790999996,48.89,-46.41,67.4100897492,136.17,-4.331349904,-1.5732190822,4.6082111790999996,-4.331349904,-1.5732190822,4.6082111790999996,0.0,0.0,0.0,0.0,44.868650096,-0.5632190822,44.8721848942,-4.331349904,-1.5732190822,4.6082111790999996,49.2,1.01,49.210365778,137.22,35.628650096,-77.0132190822,84.8553865177,-4.331349904,-1.5732190822,4.6082111790999996,39.96,-75.44,85.3697557687,0.0,-4.331349904,-1.5732190822,4.6082111790999996,-4.331349904,-1.5732190822,4.6082111790999996,0.0,0.0,0.0,136.17
2020-07-20 05:30:00,40.4154167914,10.2109842657,41.6853705045,-4.5645832086,-1.6190157343,4.8432047052,44.98,11.83,46.5096688872,135.91,44.8454167914,-48.1690157343,65.8131102745,-4.5645832086,-1.6190157343,4.8432047052,49.41,-46.55,67.8840968121,136.52,-4.5645832086,-1.6190157343,4.8432047052,-4.5645832086,-1.6190157343,4.8432047052,0.0,0.0,0.0,0.0,45.1254167914,-0.5690157343000001,45.1290041936,-4.5645832086,-1.6190157343,4.8432047052,49.69,1.05,49.7010925433,137.54,36.0754167914,-77.3790157343,85.3753346856,-4.5645832086,-1.6190157343,4.8432047052,40.64,-75.76,85.9720140511,0.0,-4.5645832086,-1.6190157343,4.8432047052,-4.5645832086,-1.6190157343,4.8432047052,0.0,0.0,0.0,136.52
2020-07-20 06:00:00,41.2189334732,10.2202796921,42.4671001324,-4.6010665268,-1.6497203079,4.8878819829,45.82,11.87,47.3325395473,135.21,45.6689334732,-47.689720307900004,66.0300000577,-4.6010665268,-1.6497203079,4.8878819829,50.27,-46.04,68.1671071705,135.82,-4.6010665268,-1.6497203079,4.8878819829,-4.6010665268,-1.6497203079,4.8878819829,0.0,0.0,0.0,0.0,45.9289334732,-0.5597203079,45.9323439072,-4.6010665268,-1.6497203079,4.8878819829,50.53,1.09,50.541755015,136.84,36.7989334732,-76.4497203079,84.8452782417,-4.6010665268,-1.6497203079,4.8878819829,41.4,-74.8,85.492689746,0.0,-4.6010665268,-1.6497203079,4.8878819829,-4.6010665268,-1.6497203079,4.8878819829,0.0,0.0,0.0,135.82
2020-07-20 06:30:00,44.1337834413,10.1905518423,45.2950128347,-5.1562165587,-1.8594481577000002,5.4812513764,49.29,12.05,50.741566787,134.21,50.4837834413,-43.7594481577,66.809443147,-5.1562165587,-1.8594481577000002,5.4812513764,55.64,-41.9,69.6521327742,134.5,-5.1562165587,-1.8594481577000002,5.4812513764,-5.1562165587,-1.8594481577000002,5.4812513764,0.0,0.0,0.0,0.0,50.5837834413,2.5005518423,50.6455516976,-5.1562165587,-1.8594481577000002,5.4812513764,55.74,4.36,55.9102602391,135.48,39.4437834413,-75.0994481577,84.8277028203,-5.1562165587,-1.8594481577000002,5.4812513764,44.6,-73.24,85.7511376018,0.0,-5.1562165587,-1.8594481577000002,5.4812513764,-5.1562165587,-1.8594481577000002,5.4812513764,0.0,0.0,0.0,134.5
2020-07-20 07:00:00,46.9360668026,11.1536823025,48.2431238189,-5.3739331974,-1.9963176974999999,5.7327517267,52.31,13.15,53.937543511,133.68,53.7160668026,-41.7963176975,68.0613547162,-5.3739331974,-1.9963176974999999,5.7327517267,59.09,-39.8,71.2437232323,133.92,-5.3739331974,-1.9963176974999999,5.7327517267,-5.3739331974,-1.9963176974999999,5.7327517267,0.0,0.0,0.0,0.0,53.6760668026,4.0136823025,53.8259211999,-5.3739331974,-1.9963176974999999,5.7327517267,59.05,6.01,59.3550553871,134.86,42.0260668026,-73.3563176975,84.5419401068,-5.3739331974,-1.9963176974999999,5.7327517267,47.4,-71.36,85.668019704,0.0,-5.3739331974,-1.9963176974999999,5.7327517267,-5.3739331974,-1.9963176974999999,5.7327517267,0.0,0.0,0.0,133.92
2020-07-20 07:30:00,50.7996167516,12.5866286057,52.335688414,-5.6803832484,-2.1633713943,6.078398608,56.48,14.75,58.3742486033,132.73,58.1496167516,-38.9233713943,69.9743293577,-5.6803832484,-2.1633713943,6.078398608,63.83,-36.76,73.6584448655,132.88,-5.6803832484,-2.1633713943,6.078398608,-5.6803832484,-2.1633713943,6.078398608,0.0,0.0,0.0,0.0,57.9496167516,6.2166286057,58.2821117744,-5.6803832484,-2.1633713943,6.078398608,63.63,8.38,64.1794460867,133.79,45.5196167516,-70.6833713943,84.0724360351,-5.6803832484,-2.1633713943,6.078398608,51.2,-68.52,85.5361350541,0.0,-5.6803832484,-2.1633713943,6.078398608,-5.6803832484,-2.1633713943,6.078398608,0.0,0.0,0.0,132.88
2020-07-20 08:00:00,53.5608167045,14.9200152936,55.6000714246,-5.4391832955,-2.2299847064,5.8785667226000005,59.0,17.15,61.44202552,132.17,61.0008167045,-37.2199847064,71.4592674197,-5.4391832955,-2.2299847064,5.8785667226000005,66.44,-34.99,75.0904368079,132.43,-5.4391832955,-2.2299847064,5.8785667226000005,-5.4391832955,-2.2299847064,5.8785667226000005,0.0,0.0,0.0,0.0,60.6908167045,7.6100152936,61.1660654696,-5.4391832955,-2.2299847064,5.8785667226000005,66.13,9.84,66.8580772981,133.32,48.0408167045,-67.7899847064,83.0867143178,-5.4391832955,-2.2299847064,5.8785667226000005,53.48,-65.56,84.6062881824,0.0,-5.4391832955,-2.2299847064,5.8785667226000005,-5.4391832955,-2.2299847064,5.8785667226000005,0.0,0.0,0.0,132.43
2020-07-20 08:30:00,57.3196000388,15.3193107201,59.3314236264,-5.2003999612,-2.2606892799000002,5.67052694,62.52,17.58,64.944644121,131.23,64.2596000388,-33.6006892799,72.5141539096,-5.2003999612,-2.2606892799000002,5.67052694,69.46,-31.34,76.2029343267,131.21,-5.2003999612,-2.2606892799000002,5.67052694,-5.2003999612,-2.2606892799000002,5.67052694,0.0,0.0,0.0,0.0,63.8296000388,10.3793107201,64.6679822797,-5.2003999612,-2.2606892799000002,5.67052694,69.03,12.64,70.1777065741,132.11,51.4796000387,-65.9006892799,83.6244585496,-5.2003999612,-2.2606892799000002,5.67052694,56.68,-63.64,85.2213118885,0.0,-5.2003999612,-2.2606892799000002,5.67052694,-5.2003999612,-2.2606892799000002,5.67052694,0.0,0.0,0.0,131.21
2020-07-20 09:00:00,59.9631833871,17.6812402837,62.5156749934,-4.6868166129,-2.1987597163,5.1769483533,64.65,19.88,67.6375406117,130.77,65.6531833871,-32.9287597163,73.4482382724,-4.6868166129,-2.1987597163,5.1769483533,70.34,-30.73,76.7596801713,130.99,-4.6868166129,-2.1987597163,5.1769483533,-4.6868166129,-2.1987597163,5.1769483533,0.0,0.0,0.0,0.0,65.1931833871,10.8312402837,66.0868135578,-4.6868166129,-2.1987597163,5.1769483533,69.88,13.03,71.0844237509,131.85,53.8731833871,-63.0387597163,82.9228865563,-4.6868166129,-2.1987597163,5.1769483533,58.56,-60.84,84.4439411681,0.0,-4.6868166129,-2.1987597163,5.1769483533,-4.6868166129,-2.1987597163,5.1769483533,0.0,0.0,0.0,130.99
2020-07-20 09:30:00,60.0275167546,20.1592627429,63.32218128,-3.6024832454,-2.0707372571000002,4.1552182039,63.63,22.23,67.4014079972,129.93,66.3075167546,-32.4007372571,73.8003695991,-3.6024832454,-2.0707372571000002,4.1552182039,69.91,-30.33,76.2057543759,130.38,-3.6024832454,-2.0707372571000002,4.1552182039,-3.6024832454,-2.0707372571000002,4.1552182039,0.0,0.0,0.0,0.0,65.8375167546,11.0592627429,66.7599124088,-3.6024832454,-2.0707372571000002,4.1552182039,69.44,13.13,70.6704358272,131.28,53.9575167546,-59.870737257100004,80.5972629438,-3.6024832454,-2.0707372571000002,4.1552182039,57.56,-57.8,81.572014809,0.0,-3.6024832454,-2.0707372571000002,4.1552182039,-3.6024832454,-2.0707372571000002,4.1552182039,0.0,0.0,0.0,130.38
2020-07-20 10:00:00,60.9124334386,21.0583981057,64.4498307072,-2.8975665614,-1.9016018943000002,3.4658305992000003,63.81,22.96,67.8150256212,130.16,65.5324334386,-32.5616018943,73.1762102757,-2.8975665614,-1.9016018943000002,3.4658305992000003,68.43,-30.66,74.984668433,130.72,-2.8975665614,-1.9016018943000002,3.4658305992000003,-2.8975665614,-1.9016018943000002,3.4658305992000003,0.0,0.0,0.0,0.0,65.1424334386,11.0883981057,66.0794159089,-2.8975665614,-1.9016018943000002,3.4658305992000003,68.04,12.99,69.2689086099,131.6,54.7824334386,-59.3016018943,80.7328619627,-2.8975665614,-1.9016018943000002,3.4658305992000003,57.68,-57.4,81.3740892422,0.0,-2.8975665614,-1.9016018943000002,3.4658305992000003,-2.8975665614,-1.9016018943000002,3.4658305992000003,0.0,0.0,0.0,130.72
2020-07-20 10:30:00,60.5441667802,21.4870530679,64.2439847819,-2.1658332198,-1.7829469321,2.805304493,62.71,23.27,66.8882426141,130.26,64.9441667802,-32.2129469321,72.4942670066,-2.1658332198,-1.7829469321,2.805304493,67.11,-30.43,73.686749148,130.81,-2.1658332198,-1.7829469321,2.805304493,-2.1658332198,-1.7829469321,2.805304493,0.0,0.0,0.0,0.0,64.5741667802,11.4870530679,65.5879211711,-2.1658332198,-1.7829469321,2.805304493,66.74,13.27,68.0464583942,131.71,54.5141667802,-59.0629469321,80.3755316004,-2.1658332198,-1.7829469321,2.805304493,56.68,-57.28,80.5830056526,0.0,-2.1658332198,-1.7829469321,2.805304493,-2.1658332198,-1.7829469321,2.805304493,0.0,0.0,0.0,130.81
2020-07-20 11:00:00,61.4468167672,21.7240026395,65.1739486413,-2.1031832328,-1.7459973605,2.733475168,63.55,23.47,67.7454308422,130.07,65.1668167672,-31.7159973605,72.4749508185,-2.1031832328,-1.7459973605,2.733475168,67.27,-29.97,73.6441022757,130.61,-2.1031832328,-1.7459973605,2.733475168,-2.1031832328,-1.7459973605,2.733475168,0.0,0.0,0.0,0.0,64.7968167672,11.8340026395,65.8685894917,-2.1031832328,-1.7459973605,2.733475168,66.9,13.58,68.2643860296,131.51,55.2568167672,-58.5059973605,80.4752603375,-2.1031832328,-1.7459973605,2.733475168,57.36,-56.76,80.6961411717,0.0,-2.1031832328,-1.7459973605,2.733475168,-2.1031832328,-1.7459973605,2.733475168,0.0,0.0,0.0,130.61
