Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-20 11:30:00,62.5157334216,21.176156376,66.0048977282,-2.2042665784,-1.7038436240000001,2.7860140422,64.72,22.88,68.6452678631,129.72,65.4057334216,-30.853843624,72.31783757,-2.2042665784,-1.7038436240000001,2.7860140422,67.61,-29.15,73.6263173057,130.16,-2.2042665784,-1.7038436240000001,2.7860140422,-2.2042665784,-1.7038436240000001,2.7860140422,0.0,0.0,0.0,0.0,64.9757334216,12.366156376,66.1420271627,-2.2042665784,-1.7038436240000001,2.7860140422,67.18,14.07,68.6375793571,131.04,56.3157334216,-58.583843624,81.2620979582,-2.2042665784,-1.7038436240000001,2.7860140422,58.52,-56.88,81.6083623166,0.0,-2.2042665784,-1.7038436240000001,2.7860140422,-2.2042665784,-1.7038436240000001,2.7860140422,0.0,0.0,0.0,130.16
2020-07-20 12:00:00,62.2666334003,16.6585022309,64.4564917722,-2.2933665997,-1.7714977691,2.8978845227,64.56,18.43,67.1390981471,129.99,66.3066334003,-29.4214977691,72.5409826502,-2.2933665997,-1.7714977691,2.8978845227,68.6,-27.65,73.9627101991,129.83,-2.2933665997,-1.7714977691,2.8978845227,-2.2933665997,-1.7714977691,2.8978845227,0.0,0.0,0.0,0.0,65.8266334003,13.6285022309,67.2226281684,-2.2933665997,-1.7714977691,2.8978845227,68.12,15.4,69.8390607039,130.72,56.4266334003,-55.6514977691,79.2531019004,-2.2933665997,-1.7714977691,2.8978845227,58.72,-53.88,79.6937437946,0.0,-2.2933665997,-1.7714977691,2.8978845227,-2.2933665997,-1.7714977691,2.8978845227,0.0,0.0,0.0,129.83
2020-07-20 12:30:00,62.0815667312,10.9676855709,63.0429302506,-2.1084332688,-1.7923144291000002,2.767287817,64.19,12.76,65.4459601503,130.76,66.3115667312,-30.2523144291,72.8863938651,-2.1084332688,-1.7923144291000002,2.767287817,68.42,-28.46,74.1030903539,130.09,-2.1084332688,-1.7923144291000002,2.767287817,-2.1084332688,-1.7923144291000002,2.767287817,0.0,0.0,0.0,0.0,65.8815667312,12.9576855709,67.1437446849,-2.1084332688,-1.7923144291000002,2.767287817,67.99,14.75,69.5715645936,130.96,56.8515667312,-48.6723144291,74.8404625298,-2.1084332688,-1.7923144291000002,2.767287817,58.96,-46.88,75.3260645461,0.0,-2.1084332688,-1.7923144291000002,2.767287817,-2.1084332688,-1.7923144291000002,2.767287817,0.0,0.0,0.0,130.09
2020-07-20 13:00:00,62.2542000597,10.7616247299,63.1775117578,-2.2957999403000002,-1.7683752701,2.8979041498,64.55,12.53,65.7548735836,131.39,66.3042000597,-30.8883752701,73.1460092718,-2.2957999403000002,-1.7683752701,2.8979041498,68.6,-29.12,74.5247234144,130.71,-2.2957999403000002,-1.7683752701,2.8979041498,-2.2957999403000002,-1.7683752701,2.8979041498,0.0,0.0,0.0,0.0,65.8642000597,12.7116247299,67.07964112,-2.2957999403000002,-1.7683752701,2.8979041498,68.16,14.48,69.6811021727,131.59,56.9842000597,-49.3683752701,75.3951956908,-2.2957999403000002,-1.7683752701,2.8979041498,59.28,-47.6,76.0255115077,0.0,-2.2957999403000002,-1.7683752701,2.8979041498,-2.2957999403000002,-1.7683752701,2.8979041498,0.0,0.0,0.0,130.71
2020-07-20 13:30:00,61.9427000666,10.2288064357,62.7815782905,-2.8472999334,-1.8911935643,3.4181471601,64.79,12.12,65.9138718329,131.95,66.6627000666,-31.2611935643,73.6286479792,-2.8472999334,-1.8911935643,3.4181471601,69.51,-29.37,75.4601683009,131.2,-2.8472999334,-1.8911935643,3.4181471601,-2.8472999334,-1.8911935643,3.4181471601,0.0,0.0,0.0,0.0,66.2327000666,12.6788064357,67.4353222781,-2.8472999334,-1.8911935643,3.4181471601,69.08,14.57,70.5997967419,132.11,56.7127000666,-50.3711935643,75.8524059601,-2.8472999334,-1.8911935643,3.4181471601,59.56,-48.48,76.7965103374,0.0,-2.8472999334,-1.8911935643,3.4181471601,-2.8472999334,-1.8911935643,3.4181471601,0.0,0.0,0.0,131.2
2020-07-20 14:00:00,60.8556167571,10.3206159516,61.7245591682,-1.9343832429,-1.6793840484,2.5616731471,62.79,12.0,63.9263959566,132.18,64.5256167571,-31.8693840484,71.9667482766,-1.9343832429,-1.6793840484,2.5616731471,66.46,-30.19,72.9956690496,131.5,-1.9343832429,-1.6793840484,2.5616731471,-1.9343832429,-1.6793840484,2.5616731471,0.0,0.0,0.0,0.0,64.1456167571,12.2506159516,65.3049595386,-1.9343832429,-1.6793840484,2.5616731471,66.08,13.93,67.5322981987,132.41,55.7456167571,-50.5593840484,75.258388921,-1.9343832429,-1.6793840484,2.5616731471,57.68,-48.88,75.6057987194,0.0,-1.9343832429,-1.6793840484,2.5616731471,-1.9343832429,-1.6793840484,2.5616731471,0.0,0.0,0.0,131.5
2020-07-20 14:30:00,60.3418833861,10.2330259158,61.2034125681,-1.3681166139,-1.5669740842,2.0801804849,61.71,11.8,62.8280518558,132.28,64.1218833861,-31.6669740842,71.5151255095,-1.3681166139,-1.5669740842,2.0801804849,65.49,-30.1,72.0760022476,131.57,-1.3681166139,-1.5669740842,2.0801804849,-1.3681166139,-1.5669740842,2.0801804849,0.0,0.0,0.0,0.0,63.7618833861,12.4330259158,64.962742448,-1.3681166139,-1.5669740842,2.0801804849,65.13,14.0,66.6176920945,132.41,55.3118833861,-50.7269740842,75.0508517171,-1.3681166139,-1.5669740842,2.0801804849,56.68,-49.16,75.0288477854,0.0,-1.3681166139,-1.5669740842,2.0801804849,-1.3681166139,-1.5669740842,2.0801804849,0.0,0.0,0.0,131.57
2020-07-20 15:00:00,59.6140667263,10.1345871653,60.469387368,-1.5459332737,-1.5654128347,2.2000970501,61.16,11.7,62.2690581268,132.44,62.7840667263,-32.1354128347,70.5303040739,-1.5459332737,-1.5654128347,2.2000970501,64.33,-30.57,71.224109682,131.76,-1.5459332737,-1.5654128347,2.2000970501,-1.5459332737,-1.5654128347,2.2000970501,0.0,0.0,0.0,0.0,62.4640667263,12.1045871653,63.6261004811,-1.5459332737,-1.5654128347,2.2000970501,64.01,13.67,65.4534109119,132.66,54.6140667263,-50.9654128347,74.7005327277,-1.5459332737,-1.5654128347,2.2000970501,56.16,-49.4,74.795090748,0.0,-1.5459332737,-1.5654128347,2.2000970501,-1.5459332737,-1.5654128347,2.2000970501,0.0,0.0,0.0,131.76
2020-07-20 15:30:00,59.4861667412,11.0206880221,60.4984264096,-1.7038332588,-1.6393119779,2.3644008828,61.19,12.66,62.4859320167,132.44,64.7761667412,-33.4693119779,72.91191001440001,-1.7038332588,-1.6393119779,2.3644008828,66.48,-31.83,73.7071183808,131.92,-1.7038332588,-1.6393119779,2.3644008828,-1.7038332588,-1.6393119779,2.3644008828,0.0,0.0,0.0,0.0,64.4361667412,10.9306880221,65.3567098693,-1.7038332588,-1.6393119779,2.3644008828,66.14,12.57,67.3238776364,132.81,54.4961667412,-50.1593119779,74.0661107901,-1.7038332588,-1.6393119779,2.3644008828,56.2,-48.52,74.2470901787,0.0,-1.7038332588,-1.6393119779,2.3644008828,-1.7038332588,-1.6393119779,2.3644008828,0.0,0.0,0.0,131.92
2020-07-20 16:00:00,61.9185834041,10.6416167687,62.8263875949,-2.5814165959,-1.6283832313,3.0521047803,64.5,12.27,65.6567049128,132.55,63.9485834041,-33.5583832313,72.2190169172,-2.5814165959,-1.6283832313,3.0521047803,66.53,-31.93,73.795432108,132.04,-2.5814165959,-1.6283832313,3.0521047803,-2.5814165959,-1.6283832313,3.0521047803,0.0,0.0,0.0,0.0,63.6085834041,10.8816167687,64.5326387666,-2.5814165959,-1.6283832313,3.0521047803,66.19,12.51,67.3618304383,132.92,56.6985834041,-50.4683832313,75.9064362621,-2.5814165959,-1.6283832313,3.0521047803,59.28,-48.84,76.8079683366,0.0,-2.5814165959,-1.6283832313,3.0521047803,-2.5814165959,-1.6283832313,3.0521047803,0.0,0.0,0.0,132.04
2020-07-20 16:30:00,62.5228833997,9.6275734844,63.2597907032,-3.5871166003,-1.7824265156,4.0055523699,66.11,11.41,67.0874071641,132.94,65.6928833997,-33.3224265156,73.6609736445,-3.5871166003,-1.7824265156,4.0055523699,69.28,-31.54,76.1215475408,132.28,-3.5871166003,-1.7824265156,4.0055523699,-3.5871166003,-1.7824265156,4.0055523699,0.0,0.0,0.0,0.0,65.2928833997,11.3575734844,66.273336253,-3.5871166003,-1.7824265156,4.0055523699,68.88,13.14,70.1221363052,133.15,57.2528833997,-51.8624265156,77.2502682304,-3.5871166003,-1.7824265156,4.0055523699,60.84,-50.08,78.8004568515,0.0,-3.5871166003,-1.7824265156,4.0055523699,-3.5871166003,-1.7824265156,4.0055523699,0.0,0.0,0.0,132.28
2020-07-20 17:00:00,62.653883362,9.423161886,63.3585438617,-3.426116638,-1.996838114,3.9655564137,66.08,11.42,67.0595466731,132.94,68.563883362,-33.486838114,76.3044849832,-3.426116638,-1.996838114,3.9655564137,71.99,-31.49,78.5759517919,132.2,-3.426116638,-1.996838114,3.9655564137,-3.426116638,-1.996838114,3.9655564137,0.0,0.0,0.0,0.0,68.133883362,11.203161886,69.0488008458,-3.426116638,-1.996838114,3.9655564137,71.56,13.2,72.7672563726,133.08,57.413883362,-52.076838114,77.5135541093,-3.426116638,-1.996838114,3.9655564137,60.84,-50.08,78.8004568515,0.0,-3.426116638,-1.996838114,3.9655564137,-3.426116638,-1.996838114,3.9655564137,0.0,0.0,0.0,132.2
2020-07-20 17:30:00,63.9261667084,9.282657392,64.5966138299,-4.1038332916,-2.277342608,4.6933716067999995,68.03,11.56,69.005177342,133.1,71.8661667084,-34.227342608,79.600608662,-4.1038332916,-2.277342608,4.6933716067999995,75.97,-31.95,82.4150677971,132.42,-4.1038332916,-2.277342608,4.6933716067999995,-4.1038332916,-2.277342608,4.6933716067999995,0.0,0.0,0.0,0.0,71.3661667084,10.662657392,72.1583121568,-4.1038332916,-2.277342608,4.6933716067999995,75.47,12.94,76.5713033714,133.3,58.5361667084,-52.357342608,78.5351777096,-4.1038332916,-2.277342608,4.6933716067999995,62.64,-50.08,80.1983540978,0.0,-4.1038332916,-2.277342608,4.6933716067999995,-4.1038332916,-2.277342608,4.6933716067999995,0.0,0.0,0.0,132.42
2020-07-20 18:00:00,65.3412833734,9.8112161903,66.0737714681,-5.1287166266,-2.4287838097,5.6747444903,70.47,12.24,71.5250900034,133.0,72.9212833734,-35.5787838097,81.1379284072,-5.1287166266,-2.4287838097,5.6747444903,78.05,-33.15,84.7981426683,132.52,-5.1287166266,-2.4287838097,5.6747444903,-5.1287166266,-2.4287838097,5.6747444903,0.0,0.0,0.0,0.0,72.3812833734,9.3912161903,72.9879793138,-5.1287166266,-2.4287838097,5.6747444903,77.51,11.82,78.406074382,133.3,59.8312833734,-51.6687838097,79.0534356653,-5.1287166266,-2.4287838097,5.6747444903,64.96,-49.24,81.51306153,0.0,-5.1287166266,-2.4287838097,5.6747444903,-5.1287166266,-2.4287838097,5.6747444903,0.0,0.0,0.0,132.52
2020-07-20 18:30:00,65.2640667357,9.2038983046,65.909863836,-5.8659332643,-2.5261016954,6.3867333463,71.13,11.73,72.0907053648,132.87,72.3840667357,-36.5561016954,81.0913169726,-5.8659332643,-2.5261016954,6.3867333463,78.25,-34.03,85.3293818096,132.52,-5.8659332643,-2.5261016954,6.3867333463,-5.8659332643,-2.5261016954,6.3867333463,0.0,0.0,0.0,0.0,71.8540667357,8.3738983046,72.3403696373,-5.8659332643,-2.5261016954,6.3867333463,77.72,10.9,78.4806243604,133.3,59.6940667357,-52.0861016954,79.2233778203,-5.8659332643,-2.5261016954,6.3867333463,65.56,-49.56,82.1845922299,0.0,-5.8659332643,-2.5261016954,6.3867333463,-5.8659332643,-2.5261016954,6.3867333463,0.0,0.0,0.0,132.52
2020-07-20 19:00:00,65.2275167028,8.850295405,65.8251977891,-6.5124832972,-2.579704595,7.0048065279,71.74,11.43,72.6448380823,132.87,72.2075167028,-36.989704595,81.130535031,-6.5124832972,-2.579704595,7.0048065279,78.72,-34.41,85.9120858785,132.52,-6.5124832972,-2.579704595,7.0048065279,-6.5124832972,-2.579704595,7.0048065279,0.0,0.0,0.0,0.0,71.6675167028,7.970295405,72.109351399,-6.5124832972,-2.579704595,7.0048065279,78.18,10.55,78.8886233877,133.3,59.6075167028,-52.419704595,79.3780919228,-6.5124832972,-2.579704595,7.0048065279,66.12,-49.84,82.8002415455,0.0,-6.5124832972,-2.579704595,7.0048065279,-6.5124832972,-2.579704595,7.0048065279,0.0,0.0,0.0,132.52
2020-07-20 19:30:00,64.5473333612,8.0258358295,65.0443870354,-7.0226666388,-2.6041641705,7.4899611312,71.57,10.63,72.355109011,132.32,71.2773333612,-37.2841641705,80.4398355853,-7.0226666388,-2.6041641705,7.4899611312,78.3,-34.68,85.6363964679,131.89,-7.0226666388,-2.6041641705,7.4899611312,-7.0226666388,-2.6041641705,7.4899611312,0.0,0.0,0.0,0.0,70.7473333612,7.2858358295,71.1215057592,-7.0226666388,-2.6041641705,7.4899611312,77.77,9.89,78.3963328224,132.74,58.9773333612,-52.6441641705,79.0552583426,-7.0226666388,-2.6041641705,7.4899611312,66.0,-50.04,82.8251266223,0.0,-7.0226666388,-2.6041641705,7.4899611312,-7.0226666388,-2.6041641705,7.4899611312,0.0,0.0,0.0,131.89
2020-07-20 20:00:00,62.9949000278,6.5096308474,63.3303459905,-7.4950999722,-2.6603691526,7.9532438427,70.49,9.17,71.0839574025,131.64,70.3149000278,-37.1303691526,79.5163472459,-7.4950999722,-2.6603691526,7.9532438427,77.81,-34.47,85.1033313096,131.11,-7.4950999722,-2.6603691526,7.9532438427,-7.4950999722,-2.6603691526,7.9532438427,0.0,0.0,0.0,0.0,69.7849000278,6.9296308474,70.1281117354,-7.4950999722,-2.6603691526,7.9532438427,77.28,9.59,77.8727583947,131.95,57.4649000278,-53.4203691526,78.4598660183,-7.4950999722,-2.6603691526,7.9532438427,64.96,-50.76,82.4401552643,0.0,-7.4950999722,-2.6603691526,7.9532438427,-7.4950999722,-2.6603691526,7.9532438427,0.0,0.0,0.0,131.11
2020-07-20 20:30:00,61.0733500257,4.8624571028,61.2666105839,-7.7266499743,-2.6775428972,8.1774296568,68.8,7.54,69.2119324972,131.39,68.6333500257,-37.3975428972,78.160814674,-7.7266499743,-2.6775428972,8.1774296568,76.36,-34.72,83.8828230331,130.76,-7.7266499743,-2.6775428972,8.1774296568,-7.7266499743,-2.6775428972,8.1774296568,0.0,0.0,0.0,0.0,68.1333500257,6.4124571028,68.4344430227,-7.7266499743,-2.6775428972,8.1774296568,75.86,9.09,76.4026681471,131.59,55.6733500257,-54.7975428972,78.117172316,-7.7266499743,-2.6775428972,8.1774296568,63.4,-52.12,82.0734695258,0.0,-7.7266499743,-2.6775428972,8.1774296568,-7.7266499743,-2.6775428972,8.1774296568,0.0,0.0,0.0,130.76
2020-07-20 21:00:00,59.4332833624,4.2447229259,59.584669538,-7.6267166376,-2.6452770741,8.0724406141,67.06,6.89,67.4130232225,131.84,67.1132833624,-38.1852770741,77.2159840248,-7.6267166376,-2.6452770741,8.0724406141,74.74,-35.54,82.7596471718,131.21,-7.6267166376,-2.6452770741,8.0724406141,-7.6267166376,-2.6452770741,8.0724406141,0.0,0.0,0.0,0.0,66.6532833624,5.9147229259,66.9152010404,-7.6267166376,-2.6452770741,8.0724406141,74.28,8.56,74.7715988862,132.04,54.1732833624,-55.8452770741,77.8038533863,-7.6267166376,-2.6452770741,8.0724406141,61.8,-53.2,81.5443437646,0.0,-7.6267166376,-2.6452770741,8.0724406141,-7.6267166376,-2.6452770741,8.0724406141,0.0,0.0,0.0,131.21
2020-07-20 21:30:00,58.2474167096,3.6503354209000003,58.3616869361,-7.4825832904,-2.6296645791,7.9312160792,65.73,6.28,66.029321517,131.73,66.3674167096,-38.5796645791,76.766037541,-7.4825832904,-2.6296645791,7.9312160792,73.85,-35.95,82.1354064944,131.07,-7.4825832904,-2.6296645791,7.9312160792,-7.4825832904,-2.6296645791,7.9312160792,0.0,0.0,0.0,0.0,65.9174167096,5.4703354209,66.144012543,-7.4825832904,-2.6296645791,7.9312160792,73.4,8.1,73.8455821292,131.95,53.1174167096,-56.3896645791,77.4677625161,-7.4825832904,-2.6296645791,7.9312160792,60.6,-53.76,81.009243917,0.0,-7.4825832904,-2.6296645791,7.9312160792,-7.4825832904,-2.6296645791,7.9312160792,0.0,0.0,0.0,131.07
2020-07-20 22:00:00,58.4527333474,3.4237541635,58.5529173342,-7.3672666526,-2.6062458365,7.8146743561,65.82,6.03,66.0956375262,131.95,65.8727333474,-39.5962458365,76.8575284732,-7.3672666526,-2.6062458365,7.8146743561,73.24,-36.99,82.0509457593,131.36,-7.3672666526,-2.6062458365,7.8146743561,-7.3672666526,-2.6062458365,7.8146743561,0.0,0.0,0.0,0.0,65.4627333474,4.6437541635,65.6272345146,-7.3672666526,-2.6062458365,7.8146743561,72.83,7.25,73.1899678918,132.25,53.3127333474,-56.8062458365,77.9050518452,-7.3672666526,-2.6062458365,7.8146743561,60.68,-54.2,81.3615535742,0.0,-7.3672666526,-2.6062458365,7.8146743561,-7.3672666526,-2.6062458365,7.8146743561,0.0,0.0,0.0,131.36
2020-07-20 22:30:00,57.1647333705,3.1224091257,57.249944804,-6.8152666295,-2.4875908743,7.2550649611,63.98,5.61,64.2254817031,132.08,62.8147333705,-41.3175908743,75.1853313091,-6.8152666295,-2.4875908743,7.2550649611,69.63,-38.83,79.7251892441,131.65,-6.8152666295,-2.4875908743,7.2550649611,-6.8152666295,-2.4875908743,7.2550649611,0.0,0.0,0.0,0.0,62.4847333705,3.0924091257,62.5612092161,-6.8152666295,-2.4875908743,7.2550649611,69.3,5.58,69.5242864041,132.54,52.1447333705,-57.2075908743,77.4065996664,-6.8152666295,-2.4875908743,7.2550649611,58.96,-54.72,80.4397911484,0.0,-6.8152666295,-2.4875908743,7.2550649611,-6.8152666295,-2.4875908743,7.2550649611,0.0,0.0,0.0,131.65
2020-07-20 23:00:00,53.2327001378,0.429350736,53.2344315835,-6.2272998622,-2.3106492640000003,6.6421655802,59.46,2.74,59.5230980377,133.05,59.1427001378,-40.970649264,71.9475717499,-6.2272998622,-2.3106492640000003,6.6421655802,65.37,-38.66,75.9462474386,132.27,-6.2272998622,-2.3106492640000003,6.6421655802,-6.2272998622,-2.3106492640000003,6.6421655802,0.0,0.0,0.0,0.0,58.9127001378,3.779350736,59.0338015844,-6.2272998622,-2.3106492640000003,6.6421655802,65.14,6.09,65.4240605588,133.17,48.6127001378,-60.830649264,77.8688802062,-6.2272998622,-2.3106492640000003,6.6421655802,54.84,-58.52,80.1998503739,0.0,-6.2272998622,-2.3106492640000003,6.6421655802,-6.2272998622,-2.3106492640000003,6.6421655802,0.0,0.0,0.0,132.27
2020-07-20 23:30:00,50.2840839297,0.2697110888,50.2848072555,-5.4959160703,-2.1102889112,5.887139606,55.78,2.38,55.8307513831,132.96,55.3440839297,-42.0602889112,69.5128443477,-5.4959160703,-2.1102889112,5.887139606,60.84,-39.95,72.7839824412,132.27,-5.4959160703,-2.1102889112,5.887139606,-5.4959160703,-2.1102889112,5.887139606,0.0,0.0,0.0,0.0,55.2440839297,2.7097110888,55.3104993959,-5.4959160703,-2.1102889112,5.887139606,60.74,4.82,60.9309445192,133.17,45.8240839297,-60.9902889112,76.2867092584,-5.4959160703,-2.1102889112,5.887139606,51.32,-58.88,78.1063172861,0.0,-5.4959160703,-2.1102889112,5.887139606,-5.4959160703,-2.1102889112,5.887139606,0.0,0.0,0.0,132.27
2020-07-21 00:00:00,47.7562837589,0.12189688010000001,47.7564393282,-5.2037162411,-1.9781031199,5.5670058982,52.96,2.1,53.0016188432,133.36,52.4662837589,-43.4981031199,68.1527395378,-5.2037162411,-1.9781031199,5.5670058982,57.67,-41.52,71.0615177153,132.77,-5.2037162411,-1.9781031199,5.5670058982,-5.2037162411,-1.9781031199,5.5670058982,0.0,0.0,0.0,0.0,52.4962837589,1.5918968801,52.5204145468,-5.2037162411,-1.9781031199,5.5670058982,57.7,3.5700000000000003,57.8103355811,133.68,43.4762837589,-61.5781031199,75.3793740577,-5.2037162411,-1.9781031199,5.5670058982,48.68,-59.6,76.953897887,0.0,-5.2037162411,-1.9781031199,5.5670058982,-5.2037162411,-1.9781031199,5.5670058982,0.0,0.0,0.0,132.77
2020-07-21 00:30:00,45.9055503071,-0.2385914818,45.9061703357,-5.0844496929,-1.8885914818,5.4238737508,50.99,1.65,51.0166894261,133.77,51.0355503071,-43.8485914818,67.2854097861,-5.0844496929,-1.8885914818,5.4238737508,56.12,-41.96,70.0720771777,133.15,-5.0844496929,-1.8885914818,5.4238737508,-5.0844496929,-1.8885914818,5.4238737508,0.0,0.0,0.0,0.0,51.1055503071,1.4914085182,51.1273074938,-5.0844496929,-1.8885914818,5.4238737508,56.19,3.38,56.291566864,134.06,41.7955503071,-62.3685914818,75.0780209442,-5.0844496929,-1.8885914818,5.4238737508,46.88,-60.48,76.5216622925,0.0,-5.0844496929,-1.8885914818,5.4238737508,-5.0844496929,-1.8885914818,5.4238737508,0.0,0.0,0.0,133.15
2020-07-21 01:00:00,43.9026169949,-0.5003048337,43.9054675858,-4.9173830051,-1.8303048337,5.2469678294,48.82,1.33,48.8381131904,133.62,49.5626169949,-44.0803048337,66.3289248941,-4.9173830051,-1.8303048337,5.2469678294,54.48,-42.25,68.9429684594,132.99,-4.9173830051,-1.8303048337,5.2469678294,-4.9173830051,-1.8303048337,5.2469678294,0.0,0.0,0.0,0.0,49.6526169949,1.1496951663,49.6659256776,-4.9173830051,-1.8303048337,5.2469678294,54.57,2.98,54.6513064803,133.91,39.8826169949,-62.5503048337,74.1833119586,-4.9173830051,-1.8303048337,5.2469678294,44.8,-60.72,75.4583222713,0.0,-4.9173830051,-1.8303048337,5.2469678294,-4.9173830051,-1.8303048337,5.2469678294,0.0,0.0,0.0,132.99
2020-07-21 01:30:00,43.8885502375,-0.49699817760000004,43.891364175,-4.9114497625,-1.7969981776,5.2298700959,48.8,1.3,48.8173125028,133.62,49.4385502375,-44.2169981776,66.3273184851,-4.9114497625,-1.7969981776,5.2298700959,54.35,-42.42,68.9447525197,132.99,-4.9114497625,-1.7969981776,5.2298700959,-4.9114497625,-1.7969981776,5.2298700959,0.0,0.0,0.0,0.0,49.5285502375,1.0130018224,49.5389085601,-4.9114497625,-1.7969981776,5.2298700959,54.44,2.81,54.5124728847,133.91,39.8885502375,-62.5169981776,74.1584216471,-4.9114497625,-1.7969981776,5.2298700959,44.8,-60.72,75.4583222713,0.0,-4.9114497625,-1.7969981776,5.2298700959,-4.9114497625,-1.7969981776,5.2298700959,0.0,0.0,0.0,132.99
2020-07-21 02:00:00,42.9631835565,-0.6849165116,42.9686426588,-4.8968164435,-1.7949165115999999,5.2154133647,47.86,1.11,47.8728701876,133.62,48.7431835565,-44.5249165116,66.0179228209,-4.8968164435,-1.7949165115999999,5.2154133647,53.64,-42.73,68.5791695779,132.99,-4.8968164435,-1.7949165115999999,5.2154133647,-4.8968164435,-1.7949165115999999,5.2154133647,0.0,0.0,0.0,0.0,48.8631835565,0.7050834884,48.8682703807,-4.8968164435,-1.7949165115999999,5.2154133647,53.76,2.5,53.8180973279,133.91,39.0231835565,-62.7149165116,73.8645355224,-4.8968164435,-1.7949165115999999,5.2154133647,43.92,-60.92,75.1013501876,0.0,-4.8968164435,-1.7949165115999999,5.2154133647,-4.8968164435,-1.7949165115999999,5.2154133647,0.0,0.0,0.0,132.99
2020-07-21 02:30:00,41.6637502624,-0.5868140206,41.6678825551,-4.6562497376,-1.7668140206,4.980190097,46.32,1.18,46.3350277868,133.89,48.1637502624,-44.4068140206,65.5111591319,-4.6562497376,-1.7668140206,4.980190097,52.82,-42.64,67.8831496028,133.23,-4.6562497376,-1.7668140206,4.980190097,-4.6562497376,-1.7668140206,4.980190097,0.0,0.0,0.0,0.0,48.3037502624,1.0031859794,48.3141663648,-4.6562497376,-1.7668140206,4.980190097,52.96,2.77,53.0323910455,134.16,37.8637502624,-62.9668140206,73.4743713946,-4.6562497376,-1.7668140206,4.980190097,42.52,-61.2,74.5210735296,0.0,-4.6562497376,-1.7668140206,4.980190097,-4.6562497376,-1.7668140206,4.980190097,0.0,0.0,0.0,133.23
2020-07-21 03:00:00,40.9936335871,-1.919231946,41.0385361086,-4.7963664129,-1.739231946,5.1019661435,45.79,-0.18,45.7903537877,134.41,47.2536335871,-44.059231946,64.6074438966,-4.7963664129,-1.739231946,5.1019661435,52.05,-42.32,67.0834174741,133.56,-4.7963664129,-1.739231946,5.1019661435,-4.7963664129,-1.739231946,5.1019661435,0.0,0.0,0.0,0.0,47.3836335871,1.520768054,47.408031676,-4.7963664129,-1.739231946,5.1019661435,52.18,3.26,52.281736773,134.5,37.2436335871,-64.739231946,74.6877258707,-4.7963664129,-1.739231946,5.1019661435,42.04,-63.0,75.7387721052,0.0,-4.7963664129,-1.739231946,5.1019661435,-4.7963664129,-1.739231946,5.1019661435,0.0,0.0,0.0,133.56
2020-07-21 03:30:00,39.9838002062,-2.9373744530000003,40.0915508256,-4.6161997938,-1.7173744530000001,4.9253096906,44.6,-1.22,44.6166829785,134.79,46.7438002062,-43.247374453,63.6813807544,-4.6161997938,-1.7173744530000001,4.9253096906,51.36,-41.53,66.0499091597,133.76,-4.6161997938,-1.7173744530000001,4.9253096906,-4.6161997938,-1.7173744530000001,4.9253096906,0.0,0.0,0.0,0.0,46.8838002062,2.462625547,46.9484317774,-4.6161997938,-1.7173744530000001,4.9253096906,51.5,4.18,51.6693564891,134.7,36.3438002062,-66.197374453,75.5179726813,-4.6161997938,-1.7173744530000001,4.9253096906,40.96,-64.48,76.3897375306,0.0,-4.6161997938,-1.7173744530000001,4.9253096906,-4.6161997938,-1.7173744530000001,4.9253096906,0.0,0.0,0.0,133.76
2020-07-21 04:00:00,40.2477668381,-3.148006956,40.3706908939,-4.7922331619000005,-1.7080069560000002,5.087512795,45.04,-1.44,45.0630136587,134.79,46.4677668381,-43.458006956,63.6227296138,-4.7922331619000005,-1.7080069560000002,5.087512795,51.26,-41.75,66.110892446,133.76,-4.7922331619000005,-1.7080069560000002,5.087512795,-4.7922331619000005,-1.7080069560000002,5.087512795,0.0,0.0,0.0,0.0,46.6177668381,2.241993044,46.6716479009,-4.7922331619000005,-1.7080069560000002,5.087512795,51.41,3.95,51.5615224756,134.7,36.6077668381,-66.308006956,75.7421968215,-4.7922331619000005,-1.7080069560000002,5.087512795,41.4,-64.6,76.7275700123,0.0,-4.7922331619000005,-1.7080069560000002,5.087512795,-4.7922331619000005,-1.7080069560000002,5.087512795,0.0,0.0,0.0,133.76
2020-07-21 04:30:00,40.3968502035,-2.3760373765000002,40.4666660349,-4.7231497964999996,-1.6960373765,5.0184346944,45.12,-0.68,45.1251238225,134.3,46.3068502035,-44.0660373765,63.9229225383,-4.7231497964999996,-1.6960373765,5.0184346944,51.03,-42.37,66.3270517964,133.43,-4.7231497964999996,-1.6960373765,5.0184346944,-4.7231497964999996,-1.6960373765,5.0184346944,0.0,0.0,0.0,0.0,46.4568502035,1.4039626235,46.4780597904,-4.7231497964999996,-1.6960373765,5.0184346944,51.18,3.1,51.2737983769,134.35,36.7168502035,-65.0960373765,74.7370133935,-4.7231497964999996,-1.6960373765,5.0184346944,41.44,-63.4,75.7418880145,0.0,-4.7231497964999996,-1.6960373765,5.0184346944,-4.7231497964999996,-1.6960373765,5.0184346944,0.0,0.0,0.0,133.43
2020-07-21 05:00:00,40.1118001358,-1.80633362,40.1524513733,-4.8181998642,-1.71633362,5.1147679347,44.93,-0.09,44.9300901401,134.3,46.2418001358,-44.77633362,64.3678812161,-4.8181998642,-1.71633362,5.1147679347,51.06,-43.06,66.7928678827,133.55,-4.8181998642,-1.71633362,5.1147679347,-4.8181998642,-1.71633362,5.1147679347,0.0,0.0,0.0,0.0,46.4018001358,0.78366638,46.4084172197,-4.8181998642,-1.71633362,5.1147679347,51.22,2.5,51.2809750297,134.47,36.4218001358,-64.51633362,74.0871434791,-4.8181998642,-1.71633362,5.1147679347,41.24,-62.8,75.1304039654,0.0,-4.8181998642,-1.71633362,5.1147679347,-4.8181998642,-1.71633362,5.1147679347,0.0,0.0,0.0,133.55
2020-07-21 05:30:00,40.0153001017,-0.979864449,40.0272953942,-4.8746998983,-1.729864449,5.1725361391,44.89,0.75,44.896264878,133.86,46.2953001017,-45.329864449,64.792371638,-4.8746998983,-1.729864449,5.1725361391,51.17,-43.6,67.2259540654,133.29,-4.8746998983,-1.729864449,5.1725361391,-4.8746998983,-1.729864449,5.1725361391,0.0,0.0,0.0,0.0,46.4453001017,0.09013555100000001,46.4453875639,-4.8746998983,-1.729864449,5.1725361391,51.32,1.82,51.3522618781,134.21,36.3253001017,-63.369864449,73.0429130564,-4.8746998983,-1.729864449,5.1725361391,41.2,-61.64,74.1412813485,0.0,-4.8746998983,-1.729864449,5.1725361391,-4.8746998983,-1.729864449,5.1725361391,0.0,0.0,0.0,133.29
2020-07-21 06:00:00,40.7202500561,-0.4230590186,40.7224476618,-4.9197499439,-1.7730590186000001,5.2295007213,45.64,1.35,45.6599616732,134.87,47.2202500561,-45.4530590186,65.541838466,-4.9197499439,-1.7730590186000001,5.2295007213,52.14,-43.68,68.0185415898,134.28,-4.9197499439,-1.7730590186000001,5.2295007213,-4.9197499439,-1.7730590186000001,5.2295007213,0.0,0.0,0.0,0.0,47.3802500561,0.6369409814,47.3845311171,-4.9197499439,-1.7730590186000001,5.2295007213,52.3,2.41,52.3554973236,135.2,37.0002500561,-63.8530590186,73.7985884028,-4.9197499439,-1.7730590186000001,5.2295007213,41.92,-62.08,74.9080289422,0.0,-4.9197499439,-1.7730590186000001,5.2295007213,-4.9197499439,-1.7730590186000001,5.2295007213,0.0,0.0,0.0,134.28
2020-07-21 06:30:00,44.42835009,0.547325218,44.431721288,-5.5316499100000005,-1.992674782,5.8796176332000005,49.96,2.54,50.0245259848,135.39,51.69835009,-43.782674782,67.7468967045,-5.5316499100000005,-1.992674782,5.8796176332000005,57.23,-41.79,70.8637918827,134.68,-5.5316499100000005,-1.992674782,5.8796176332000005,-5.5316499100000005,-1.992674782,5.8796176332000005,0.0,0.0,0.0,0.0,51.73835009,2.557325218,51.8015133207,-5.5316499100000005,-1.992674782,5.8796176332000005,57.27,4.55,57.4504603985,135.61,40.42835009,-63.272674782,75.0858366476,-5.5316499100000005,-1.992674782,5.8796176332000005,45.96,-61.28,76.6,0.0,-5.5316499100000005,-1.992674782,5.8796176332000005,-5.5316499100000005,-1.992674782,5.8796176332000005,0.0,0.0,0.0,134.68
2020-07-21 07:00:00,46.7916333774,2.0689664994,46.8373523644,-5.7183666226,-2.0910335006,6.0886893443,52.51,4.16,52.6745261013,135.39,54.2116333774,-43.3310335006,69.4008620817,-5.7183666226,-2.0910335006,6.0886893443,59.93,-41.24,72.7484879568,134.68,-5.7183666226,-2.0910335006,6.0886893443,-5.7183666226,-2.0910335006,6.0886893443,0.0,0.0,0.0,0.0,54.1616333774,3.0389664994,54.2468233862,-5.7183666226,-2.0910335006,6.0886893443,59.88,5.13,60.0993452543,135.61,42.6416333774,-61.7310335006,75.0268578187,-5.7183666226,-2.0910335006,6.0886893443,48.36,-59.64,76.7829356042,0.0,-5.7183666226,-2.0910335006,6.0886893443,-5.7183666226,-2.0910335006,6.0886893443,0.0,0.0,0.0,134.68
2020-07-21 07:30:00,50.6756833468,2.7829136197,50.752039278,-5.8743166532,-2.2070863803,6.2752550891,56.55,4.99,56.7697331331,134.32,58.2856833468,-40.3470863803,70.8879980151,-5.8743166532,-2.2070863803,6.2752550891,64.16,-38.14,74.6402384776,133.56,-5.8743166532,-2.2070863803,6.2752550891,-5.8743166532,-2.2070863803,6.2752550891,0.0,0.0,0.0,0.0,58.0656833468,5.2129136197,58.2992114092,-5.8743166532,-2.2070863803,6.2752550891,63.94,7.42,64.3690919619,134.45,46.2456833468,-59.8470863803,75.6329093479,-5.8743166532,-2.2070863803,6.2752550891,52.12,-57.64,77.71012804,0.0,-5.8743166532,-2.2070863803,6.2752550891,-5.8743166532,-2.2070863803,6.2752550891,0.0,0.0,0.0,133.56
2020-07-21 08:00:00,53.6814333472,5.0472290541,53.9181862393,-5.6385666528,-2.2627709459,6.0756535658,59.32,7.31,59.7687083682,133.87,61.5314333472,-38.6127709459,72.643398667,-5.6385666528,-2.2627709459,6.0756535658,67.17,-36.35,76.3749396072,133.18,-5.6385666528,-2.2627709459,6.0756535658,-5.6385666528,-2.2627709459,6.0756535658,0.0,0.0,0.0,0.0,61.2414333472,6.6972290541,61.6065421479,-5.6385666528,-2.2627709459,6.0756535658,66.88,8.96,67.4775221833,134.05,49.0014333472,-57.2627709459,75.3668720758,-5.6385666528,-2.2627709459,6.0756535658,54.64,-55.0,77.5276054061,0.0,-5.6385666528,-2.2627709459,6.0756535658,-5.6385666528,-2.2627709459,6.0756535658,0.0,0.0,0.0,133.18
2020-07-21 08:30:00,57.000283349,5.7390144765,57.2884682029,-5.329716651,-2.2809855235,5.7973075249,62.33,8.02,62.8438485454,133.21,64.650283349,-35.0009855235,73.5168560585,-5.329716651,-2.2809855235,5.7973075249,69.98,-32.72,77.2515294347,132.28,-5.329716651,-2.2809855235,5.7973075249,-5.329716651,-2.2809855235,5.7973075249,0.0,0.0,0.0,0.0,64.250283349,9.6590144765,64.9722669382,-5.329716651,-2.2809855235,5.7973075249,69.58,11.94,70.5970254331,133.14,52.070283349,-55.8409855235,76.3513593349,-5.329716651,-2.2809855235,5.7973075249,57.4,-53.56,78.5075384915,0.0,-5.329716651,-2.2809855235,5.7973075249,-5.329716651,-2.2809855235,5.7973075249,0.0,0.0,0.0,132.28
2020-07-21 09:00:00,59.6741000179,6.3511281971999995,60.0111243215,-4.6158999821,-2.1888718028,5.1085900612,64.29,8.54,64.8547276611,132.88,66.0141000179,-32.3688718028,73.5228213752,-4.6158999821,-2.1888718028,5.1085900612,70.63,-30.18,76.8077424483,131.76,-4.6158999821,-2.1888718028,5.1085900612,-4.6158999821,-2.1888718028,5.1085900612,0.0,0.0,0.0,0.0,65.5841000179,11.9511281972,66.6641105869,-4.6158999821,-2.1888718028,5.1085900612,70.2,14.14,71.6099127216,132.63,54.6241000179,-54.9088718028,77.451768898,-4.6158999821,-2.1888718028,5.1085900612,59.24,-52.72,79.3018032582,0.0,-4.6158999821,-2.1888718028,5.1085900612,-4.6158999821,-2.1888718028,5.1085900612,0.0,0.0,0.0,131.76
2020-07-21 09:30:00,63.5636666867,7.8637223184,64.0482462786,-3.9463333133000003,-2.0462776816,4.4453120216,67.51,9.91,68.2334829831,132.53,66.8736666867,-31.5762776816,73.953692324,-3.9463333133000003,-2.0462776816,4.4453120216,70.82,-29.53,76.7300026065,131.54,-3.9463333133000003,-2.0462776816,4.4453120216,-3.9463333133000003,-2.0462776816,4.4453120216,0.0,0.0,0.0,0.0,66.4136666867,12.5337223184,67.5860142184,-3.9463333133000003,-2.0462776816,4.4453120216,70.36,14.58,71.8547562796,132.4,58.2536666867,-52.9662776816,78.7331966447,-3.9463333133000003,-2.0462776816,4.4453120216,62.2,-50.92,80.3846154435,0.0,-3.9463333133000003,-2.0462776816,4.4453120216,-3.9463333133000003,-2.0462776816,4.4453120216,0.0,0.0,0.0,131.54
2020-07-21 10:00:00,60.1557333536,8.0440506166,60.6911773295,-3.2342666464,-1.9359493834000001,3.769400583,63.39,9.98,64.1708072257,132.97,65.6157333536,-31.6059493834,72.8310407722,-3.2342666464,-1.9359493834000001,3.769400583,68.85,-29.67,74.9708703431,131.96,-3.2342666464,-1.9359493834000001,3.769400583,-3.2342666464,-1.9359493834000001,3.769400583,0.0,0.0,0.0,0.0,65.2157333536,12.7240506166,66.4454162523,-3.2342666464,-1.9359493834000001,3.769400583,68.45,14.66,70.002272106,132.8,55.0857333536,-53.3359493834,76.6756905136,-3.2342666464,-1.9359493834000001,3.769400583,58.32,-51.4,77.7379083845,0.0,-3.2342666464,-1.9359493834000001,3.769400583,-3.2342666464,-1.9359493834000001,3.769400583,0.0,0.0,0.0,131.96
2020-07-21 10:30:00,59.2173166887,8.3234101524,59.7994126424,-2.3626833113,-1.7865898476000002,2.9621235141,61.58,10.11,62.4043948773,132.6,64.8473166887,-31.1665898476,71.9481118894,-2.3626833113,-1.7865898476000002,2.9621235141,67.21,-29.38,73.3509952216,131.57,-2.3626833113,-1.7865898476000002,2.9621235141,-2.3626833113,-1.7865898476000002,2.9621235141,0.0,0.0,0.0,0.0,64.4673166887,12.9634101524,65.7577746264,-2.3626833113,-1.7865898476000002,2.9621235141,66.83,14.75,68.4383766611,132.45,54.2373166887,-52.7865898476,75.6842823136,-2.3626833113,-1.7865898476000002,2.9621235141,56.6,-51.0,76.1876630433,0.0,-2.3626833113,-1.7865898476000002,2.9621235141,-2.3626833113,-1.7865898476000002,2.9621235141,0.0,0.0,0.0,131.57
2020-07-21 11:00:00,59.2348166899,8.6941467806,59.8694554554,-1.7751833101,-1.6658532194,2.4344080868,61.01,10.36,61.8833555974,132.6,64.0048166899,-30.6458532194,70.9632642925,-1.7751833101,-1.6658532194,2.4344080868,65.78,-28.98,71.8807957663,131.57,-1.7751833101,-1.6658532194,2.4344080868,-1.7751833101,-1.6658532194,2.4344080868,0.0,0.0,0.0,0.0,63.6548166899,13.3941467806,65.0487421539,-1.7751833101,-1.6658532194,2.4344080868,65.43,15.06,67.1408109871,132.45,54.2648166899,-52.3858532194,75.4251148353,-1.7751833101,-1.6658532194,2.4344080868,56.04,-50.72,75.5843899228,0.0,-1.7751833101,-1.6658532194,2.4344080868,-1.7751833101,-1.6658532194,2.4344080868,0.0,0.0,0.0,131.57
2020-07-21 11:30:00,59.6837166892,9.4132500887,60.4214805766,-1.5362833108,-1.5867499113,2.2086062782,61.22,11.0,62.2003890663,132.09,63.8137166892,-29.9467499113,70.4911219086,-1.5362833108,-1.5867499113,2.2086062782,65.35,-28.36,71.2384173041,131.13,-1.5362833108,-1.5867499113,2.2086062782,-1.5362833108,-1.5867499113,2.2086062782,0.0,0.0,0.0,0.0,63.4637166892,13.8232500887,64.9517172908,-1.5362833108,-1.5867499113,2.2086062782,65.0,15.41,66.8017073135,131.99,54.7037166892,-51.2667499113,74.9718364859,-1.5362833108,-1.5867499113,2.2086062782,56.24,-49.68,75.0402558631,0.0,-1.5362833108,-1.5867499113,2.2086062782,-1.5362833108,-1.5867499113,2.2086062782,0.0,0.0,0.0,131.13
2020-07-21 12:00:00,59.8791833583,10.5180059078,60.7959295343,-1.1008166417,-1.5419940922,1.8946089462,60.98,12.06,62.1611132461,132.09,63.9791833583,-30.0819940922,70.6983894566,-1.1008166417,-1.5419940922,1.8946089462,65.08,-28.54,71.0629157859,131.13,-1.1008166417,-1.5419940922,1.8946089462,-1.1008166417,-1.5419940922,1.8946089462,0.0,0.0,0.0,0.0,63.6391833583,13.7380059078,65.1051339361,-1.1008166417,-1.5419940922,1.8946089462,64.74,15.28,66.5187642699,131.99,54.8591833583,-50.2219940922,74.3759281578,-1.1008166417,-1.5419940922,1.8946089462,55.96,-48.68,74.1705062677,0.0,-1.1008166417,-1.5419940922,1.8946089462,-1.1008166417,-1.5419940922,1.8946089462,0.0,0.0,0.0,131.13
2020-07-21 12:30:00,61.1803000232,10.6589346543,62.1018679179,-1.1696999768,-1.5310653457,1.9267483303000001,62.35,12.19,63.5304541145,132.09,64.4603000232,-30.1310653457,71.154840861,-1.1696999768,-1.5310653457,1.9267483303000001,65.63,-28.6,71.5908995613,131.13,-1.1696999768,-1.5310653457,1.9267483303000001,-1.1696999768,-1.5310653457,1.9267483303000001,0.0,0.0,0.0,0.0,64.1003000232,13.6789346543,65.5435863861,-1.1696999768,-1.5310653457,1.9267483303000001,65.27,15.21,67.0187809498,132.07,56.0703000232,-49.9710653457,75.1064971655,-1.1696999768,-1.5310653457,1.9267483303000001,57.24,-48.44,74.9856732983,0.0,-1.1696999768,-1.5310653457,1.9267483303000001,-1.1696999768,-1.5310653457,1.9267483303000001,0.0,0.0,0.0,131.13
2020-07-21 13:00:00,61.0901166908,10.7146592358,62.0226271601,-1.1098833092,-1.5253407642,1.8864001184,62.2,12.24,63.3928828813,131.92,64.5201166908,-30.0653407642,71.1812487462,-1.1098833092,-1.5253407642,1.8864001184,65.63,-28.54,71.5669511716,131.13,-1.1098833092,-1.5253407642,1.8864001184,-1.1098833092,-1.5253407642,1.8864001184,0.0,0.0,0.0,0.0,64.1601166908,13.7046592358,65.6074558153,-1.1098833092,-1.5253407642,1.8864001184,65.27,15.23,67.0233228063,131.96,56.0101166908,-49.8853407642,75.0045358287,-1.1098833092,-1.5253407642,1.8864001184,57.12,-48.36,74.8423944032,0.0,-1.1098833092,-1.5253407642,1.8864001184,-1.1098833092,-1.5253407642,1.8864001184,0.0,0.0,0.0,131.13
2020-07-21 13:30:00,61.6165166938,10.573762544000001,62.5171943053,-1.0334833062,-1.446237456,1.7775518343,62.65,12.02,63.7926555334,132.11,64.0565166938,-30.396237456,70.9025287449,-1.0334833062,-1.446237456,1.7775518343,65.09,-28.95,71.2377049041,131.33,-1.0334833062,-1.446237456,1.7775518343,-1.0334833062,-1.446237456,1.7775518343,0.0,0.0,0.0,0.0,63.7065166938,13.463762544,65.1136941902,-1.0334833062,-1.446237456,1.7775518343,64.74,14.91,66.4347476852,132.18,56.4865166938,-50.086237456,75.494090833,-1.0334833062,-1.446237456,1.7775518343,57.52,-48.64,75.3286134215,0.0,-1.0334833062,-1.446237456,1.7775518343,-1.0334833062,-1.446237456,1.7775518343,0.0,0.0,0.0,131.33
2020-07-21 14:00:00,60.2350500322,10.7047633611,61.1788624526,-0.6849499678000001,-1.3952366389,1.5542978276000001,60.92,12.1,62.110034616,132.04,63.1350500322,-30.4252366389,70.0837325426,-0.6849499678000001,-1.3952366389,1.5542978276000001,63.82,-29.03,70.1122906486,131.25,-0.6849499678000001,-1.3952366389,1.5542978276000001,-0.6849499678000001,-1.3952366389,1.5542978276000001,0.0,0.0,0.0,0.0,62.8150500322,13.4547633611,64.2398721018,-0.6849499678000001,-1.3952366389,1.5542978276000001,63.5,14.85,65.2132846895,132.18,55.2350500322,-50.0752366389,74.5549466937,-0.6849499678000001,-1.3952366389,1.5542978276000001,55.92,-48.68,74.140331804,0.0,-0.6849499678000001,-1.3952366389,1.5542978276000001,-0.6849499678000001,-1.3952366389,1.5542978276000001,0.0,0.0,0.0,131.25
2020-07-21 14:30:00,58.7471666943,9.9137864277,59.5777874374,-2.1728333057,-1.8662135723,2.8642551687,60.92,11.78,62.0484874916,132.15,65.2671666943,-31.4162135723,72.4346707283,-2.1728333057,-1.8662135723,2.8642551687,67.44,-29.55,73.6298587531,131.34,-2.1728333057,-1.8662135723,2.8642551687,-2.1728333057,-1.8662135723,2.8642551687,0.0,0.0,0.0,0.0,64.8871666943,12.5337864277,66.086611381,-2.1728333057,-1.8662135723,2.8642551687,67.06,14.4,68.5886550386,132.18,53.7071666943,-50.8662135723,73.9718286749,-2.1728333057,-1.8662135723,2.8642551687,55.88,-49.0,74.3207534946,0.0,-2.1728333057,-1.8662135723,2.8642551687,-2.1728333057,-1.8662135723,2.8642551687,0.0,0.0,0.0,131.34
2020-07-21 15:00:00,58.9197166908,9.9731059476,59.7578100098,-1.7202833092,-1.6668940524,2.3953935889,60.64,11.64,61.7470582295,132.29,63.6497166908,-31.3968940524,70.9721874466,-1.7202833092,-1.6668940524,2.3953935889,65.37,-29.73,71.8130197109,131.5,-1.7202833092,-1.6668940524,2.3953935889,-1.7202833092,-1.6668940524,2.3953935889,0.0,0.0,0.0,0.0,63.3097166908,12.6331059476,64.5578468767,-1.7202833092,-1.6668940524,2.3953935889,65.03,14.3,66.5837134741,132.37,53.9597166908,-50.9468940524,74.2107609376,-1.7202833092,-1.6668940524,2.3953935889,55.68,-49.28,74.3557718002,0.0,-1.7202833092,-1.6668940524,2.3953935889,-1.7202833092,-1.6668940524,2.3953935889,0.0,0.0,0.0,131.5
2020-07-21 15:30:00,60.408750023,9.9051876136,61.215437767,-2.491249977,-1.6648123864,2.9963188632,62.9,11.57,63.9552570161,132.49,63.638750023,-31.2748123864,70.9084225906,-2.491249977,-1.6648123864,2.9963188632,66.13,-29.61,72.4563937827,131.69,-2.491249977,-1.6648123864,2.9963188632,-2.491249977,-1.6648123864,2.9963188632,0.0,0.0,0.0,0.0,63.298750023,12.8951876136,64.5988979632,-2.491249977,-1.6648123864,2.9963188632,65.79,14.56,67.3818796117,132.55,55.308750023,-51.1848123864,75.3587609249,-2.491249977,-1.6648123864,2.9963188632,57.8,-49.52,76.1122224088,0.0,-2.491249977,-1.6648123864,2.9963188632,-2.491249977,-1.6648123864,2.9963188632,0.0,0.0,0.0,131.69
2020-07-21 16:00:00,59.922633366,9.7168448174,60.7053462449,-3.4673666340000002,-2.0431551826,4.0245638863,63.39,11.76,64.4716193375,132.49,67.332633366,-31.4131551826,74.2998642968,-3.4673666340000002,-2.0431551826,4.0245638863,70.8,-29.37,76.6500939334,131.69,-3.4673666340000002,-2.0431551826,4.0245638863,-3.4673666340000002,-2.0431551826,4.0245638863,0.0,0.0,0.0,0.0,66.882633366,12.8068448174,68.0977379958,-3.4673666340000002,-2.0431551826,4.0245638863,70.35,14.85,71.9002433932,132.55,54.812633366,-51.4031551826,75.1445882232,-3.4673666340000002,-2.0431551826,4.0245638863,58.28,-49.36,76.3738698771,0.0,-3.4673666340000002,-2.0431551826,4.0245638863,-3.4673666340000002,-2.0431551826,4.0245638863,0.0,0.0,0.0,131.69
2020-07-21 16:30:00,68.0181000589,10.014739058,68.7514140511,-5.1118999411,-2.275260942,5.5953850057,73.13,12.29,74.1555190124,132.49,70.8881000589,-32.035260942,77.7906207301,-5.1118999411,-2.275260942,5.5953850057,76.0,-29.76,81.6189781852,131.76,-5.1118999411,-2.275260942,5.5953850057,-5.1118999411,-2.275260942,5.5953850057,0.0,0.0,0.0,0.0,70.3781000589,12.304739058,71.4456686664,-5.1118999411,-2.275260942,5.5953850057,75.49,14.58,76.8850863302,132.55,62.2881000589,-50.835260942,80.399198777,-5.1118999411,-2.275260942,5.5953850057,67.4,-48.56,83.07125616,0.0,-5.1118999411,-2.275260942,5.5953850057,-5.1118999411,-2.275260942,5.5953850057,0.0,0.0,0.0,131.76
2020-07-21 17:00:00,64.4681167142,9.1913603314,65.1200366816,-5.4118832858,-2.3486396686,5.8995414222,69.88,11.54,70.8264498616,132.75,72.0081167142,-32.4686396686,78.9897552513,-5.4118832858,-2.3486396686,5.8995414222,77.42,-30.12,83.0726838377,131.93,-5.4118832858,-2.3486396686,5.8995414222,-5.4118832858,-2.3486396686,5.8995414222,0.0,0.0,0.0,0.0,71.4581167142,11.9613603314,72.4523055901,-5.4118832858,-2.3486396686,5.8995414222,76.87,14.31,78.190619642,132.79,58.9481167142,-51.9086396686,78.5454475854,-5.4118832858,-2.3486396686,5.8995414222,64.36,-49.56,81.2305558272,0.0,-5.4118832858,-2.3486396686,5.8995414222,-5.4118832858,-2.3486396686,5.8995414222,0.0,0.0,0.0,131.93
2020-07-21 17:30:00,65.8937667386,9.2996149248,66.5467604978,-5.6162332614,-2.3803850752,6.0998614044,71.51,11.68,72.4575910447,131.11,72.8437667386,-32.5403850752,79.7815205013,-5.6162332614,-2.3803850752,6.0998614044,78.46,-30.16,84.0571067787,130.43,-5.6162332614,-2.3803850752,6.0998614044,-5.6162332614,-2.3803850752,6.0998614044,0.0,0.0,0.0,0.0,72.2637667386,10.9596149248,73.0901165859,-5.6162332614,-2.3803850752,6.0998614044,77.88,13.34,79.0142392231,131.26,60.2237667386,-50.2203850752,78.4154905441,-5.6162332614,-2.3803850752,6.0998614044,65.84,-47.84,81.3853254586,0.0,-5.6162332614,-2.3803850752,6.0998614044,-5.6162332614,-2.3803850752,6.0998614044,0.0,0.0,0.0,130.43
2020-07-21 18:00:00,66.1362500599,8.8792386495,66.7296369762,-5.0237499401,-2.3007613505,5.5255376438,71.16,11.18,72.0328952632,131.26,72.8062500599,-32.6907613505,79.8087459208,-5.0237499401,-2.3007613505,5.5255376438,77.83,-30.39,83.5527438209,130.55,-5.0237499401,-2.3007613505,5.5255376438,-5.0237499401,-2.3007613505,5.5255376438,0.0,0.0,0.0,0.0,72.2362500599,10.8292386495,73.0434681025,-5.0237499401,-2.3007613505,5.5255376438,77.26,13.13,78.3677516584,131.33,60.4962500599,-50.7007613505,78.9326515001,-5.0237499401,-2.3007613505,5.5255376438,65.52,-48.4,81.4581512189,0.0,-5.0237499401,-2.3007613505,5.5255376438,-5.0237499401,-2.3007613505,5.5255376438,0.0,0.0,0.0,130.55
2020-07-21 18:30:00,66.890383424,7.9781337072,67.3644862821,-6.439616576,-2.4818662928,6.9013275492,73.33,10.46,74.07226539,131.26,73.110383424,-33.6718662928,80.491755752,-6.439616576,-2.4818662928,6.9013275492,79.55,-31.19,85.4459981509,130.55,-6.439616576,-2.4818662928,6.9013275492,-6.439616576,-2.4818662928,6.9013275492,0.0,0.0,0.0,0.0,72.510383424,9.8981337072,73.1828446781,-6.439616576,-2.4818662928,6.9013275492,78.95,12.38,79.9147477003,131.33,61.080383424,-51.4818662928,79.8823872716,-6.439616576,-2.4818662928,6.9013275492,67.52,-49.0,83.4263171907,0.0,-6.439616576,-2.4818662928,6.9013275492,-6.439616576,-2.4818662928,6.9013275492,0.0,0.0,0.0,130.55
2020-07-21 19:00:00,65.1448667356,7.4199991615,65.5660739221,-6.6751332644,-2.6000008384999997,7.1636169954,71.82,10.02,72.5156038381,131.4,73.0248667356,-33.9200008385,80.5183061089,-6.6751332644,-2.6000008384999997,7.1636169954,79.7,-31.32,85.6331267676,130.65,-6.6751332644,-2.6000008384999997,7.1636169954,-6.6751332644,-2.6000008384999997,7.1636169954,0.0,0.0,0.0,0.0,72.4348667356,9.7299991615,73.0854486385,-6.6751332644,-2.6000008384999997,7.1636169954,79.11,12.33,80.0651047586,131.45,59.4848667356,-52.2400008385,79.1673358031,-6.6751332644,-2.6000008384999997,7.1636169954,66.16,-49.64,82.7120015475,0.0,-6.6751332644,-2.6000008384999997,7.1636169954,-6.6751332644,-2.6000008384999997,7.1636169954,0.0,0.0,0.0,130.65
2020-07-21 19:30:00,64.6780667099,6.7409758852,65.0284020196,-7.7419332901,-2.7790241148,8.2256006528,72.42,9.52,73.0430475815,131.4,72.6180667099,-34.8690241148,80.5557723283,-7.7419332901,-2.7790241148,8.2256006528,80.36,-32.09,86.5303282092,130.73,-7.7419332901,-2.7790241148,8.2256006528,-7.7419332901,-2.7790241148,8.2256006528,0.0,0.0,0.0,0.0,72.0180667099,8.8409758852,72.5586989081,-7.7419332901,-2.7790241148,8.2256006528,79.76,11.62,80.6019974939,131.45,59.0180667099,-52.8990241148,79.2555294631,-7.7419332901,-2.7790241148,8.2256006528,66.76,-50.12,83.4800095831,0.0,-7.7419332901,-2.7790241148,8.2256006528,-7.7419332901,-2.7790241148,8.2256006528,0.0,0.0,0.0,130.73
2020-07-21 20:00:00,63.0540000462,6.8268125531,63.4224904231,-7.8459999538,-2.7831874469,8.3250133717,70.9,9.61,71.5483200362,131.54,71.1240000462,-36.9331874469,80.1416478341,-7.8459999538,-2.7831874469,8.3250133717,78.97,-34.15,86.0376859289,131.02,-7.8459999538,-2.7831874469,8.3250133717,-7.8459999538,-2.7831874469,8.3250133717,0.0,0.0,0.0,0.0,70.5940000462,6.9768125531,70.9379218467,-7.8459999538,-2.7831874469,8.3250133717,78.44,9.76,79.0448682711,131.81,57.4740000462,-52.8631874469,78.0882658814,-7.8459999538,-2.7831874469,8.3250133717,65.32,-50.08,82.3086192327,0.0,-7.8459999538,-2.7831874469,8.3250133717,-7.8459999538,-2.7831874469,8.3250133717,0.0,0.0,0.0,131.02
2020-07-21 20:30:00,61.6099666924,4.9136500382,61.8055980679,-7.9200333076,-2.7363499618000002,8.3794115967,69.53,7.65,69.9495775541,132.14,69.4999666924,-37.0863499618,78.7759019227,-7.9200333076,-2.7363499618000002,8.3794115967,77.42,-34.35,84.6981634984,131.42,-7.9200333076,-2.7363499618000002,8.3794115967,-7.9200333076,-2.7363499618000002,8.3794115967,0.0,0.0,0.0,0.0,68.9799666924,7.0336500382,69.3376379591,-7.9200333076,-2.7363499618000002,8.3794115967,76.9,9.77,77.5181456177,132.22,56.1599666924,-55.2563499618,78.7858240421,-7.9200333076,-2.7363499618000002,8.3794115967,64.08,-52.52,82.8528623525,0.0,-7.9200333076,-2.7363499618000002,8.3794115967,-7.9200333076,-2.7363499618000002,8.3794115967,0.0,0.0,0.0,131.42
2020-07-21 21:00:00,59.2268500137,4.4778854408,59.3958855525,-7.7531499863,-2.6921145592,8.2072416505,66.98,7.17,67.3626699293,132.14,67.5768500137,-37.7121145592,77.3875587048,-7.7531499863,-2.6921145592,8.2072416505,75.33,-35.02,83.0723136791,131.42,-7.7531499863,-2.6921145592,8.2072416505,-7.7531499863,-2.6921145592,8.2072416505,0.0,0.0,0.0,0.0,67.1168500137,6.4878854408,67.4296983031,-7.7531499863,-2.6921145592,8.2072416505,74.87,9.18,75.4306920292,132.22,53.9668500137,-55.8521145592,77.6651762448,-7.7531499863,-2.6921145592,8.2072416505,61.72,-53.16,81.4576208835,0.0,-7.7531499863,-2.6921145592,8.2072416505,-7.7531499863,-2.6921145592,8.2072416505,0.0,0.0,0.0,131.42
2020-07-21 21:30:00,58.7004000152,3.8984058573,58.8297078879,-7.7595999847,-2.6915941427,8.2131644908,66.46,6.59,66.7859244153,132.14,67.1004000152,-38.3415941427,77.2822199708,-7.7595999847,-2.6915941427,8.2131644908,74.86,-35.65,82.915270608,131.42,-7.7595999847,-2.6915941427,8.2131644908,-7.7595999847,-2.6915941427,8.2131644908,0.0,0.0,0.0,0.0,66.6504000152,5.8584058573,66.9073743423,-7.7595999847,-2.6915941427,8.2131644908,74.41,8.55,74.8996034702,132.22,53.5204000153,-56.3715941427,77.7315241326,-7.7595999847,-2.6915941427,8.2131644908,61.28,-53.68,81.466439716,0.0,-7.7595999847,-2.6915941427,8.2131644908,-7.7595999847,-2.6915941427,8.2131644908,0.0,0.0,0.0,131.42
