Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-21 22:00:00,59.2690166802,3.3959879319,59.3662283817,-7.8209833198,-2.6640120681,8.2622479016,67.09,6.06,67.3631330922,132.22,66.6790166802,-39.1540120681,77.3248208952,-7.8209833198,-2.6640120681,8.2622479016,74.5,-36.49,82.9564349523,131.57,-7.8209833198,-2.6640120681,8.2622479016,-7.8209833198,-2.6640120681,8.2622479016,0.0,0.0,0.0,0.0,66.2590166802,5.1459879319,66.4585471044,-7.8209833198,-2.6640120681,8.2622479016,74.08,7.8100000000000005,74.4905530923,132.42,54.0190166802,-56.9440120681,78.489965432,-7.8209833198,-2.6640120681,8.2622479016,61.84,-54.28,82.2830723782,0.0,-7.8209833198,-2.6640120681,8.2622479016,-7.8209833198,-2.6640120681,8.2622479016,0.0,0.0,0.0,131.57
2020-07-21 22:30:00,56.8965166789,3.28631623,56.9913456987,-7.4934833211,-2.55368377,7.9166655279,64.39,5.84,64.6542937476,132.59,64.1365166789,-41.18368377,76.2206571774,-7.4934833211,-2.55368377,7.9166655279,71.63,-38.63,81.3826381976,132.1,-7.4934833211,-2.55368377,7.9166655279,-7.4934833211,-2.55368377,7.9166655279,0.0,0.0,0.0,0.0,63.7865166789,3.46631623,63.880631323,-7.4934833211,-2.55368377,7.9166655279,71.28,6.02,71.533759862,132.95,51.8665166789,-57.43368377,77.3871021798,-7.4934833211,-2.55368377,7.9166655279,59.36,-54.88,80.8419692981,0.0,-7.4934833211,-2.55368377,7.9166655279,-7.4934833211,-2.55368377,7.9166655279,0.0,0.0,0.0,132.1
2020-07-21 23:00:00,52.9658833455,1.7486461624,52.9947408898,-6.6841166545,-2.3413538376,7.0823268241,59.65,4.09,59.7900543569,132.99,60.5758833455,-41.1913538376,73.2541143832,-6.6841166545,-2.3413538376,7.0823268241,67.26,-38.85,77.6738701237,132.32,-6.6841166545,-2.3413538376,7.0823268241,-6.6841166545,-2.3413538376,7.0823268241,0.0,0.0,0.0,0.0,60.3158833455,3.6486461624,60.4261400602,-6.6841166545,-2.3413538376,7.0823268241,67.0,5.99,67.2672290198,133.21,48.2758833455,-59.5413538376,76.6533347585,-6.6841166545,-2.3413538376,7.0823268241,54.96,-57.2,79.3249115978,0.0,-6.6841166545,-2.3413538376,7.0823268241,-6.6841166545,-2.3413538376,7.0823268241,0.0,0.0,0.0,132.32
2020-07-21 23:30:00,50.6056833479,-0.4702488953,50.6078681742,-6.2943166521,-2.1602488953,6.6547049075,56.9,1.69,56.925092007,133.82,57.4156833479,-40.8502488953,70.4649099135,-6.2943166521,-2.1602488953,6.6547049075,63.71,-38.69,74.5377769993,132.86,-6.2943166521,-2.1602488953,6.6547049075,-6.2943166521,-2.1602488953,6.6547049075,0.0,0.0,0.0,0.0,57.2656833479,4.2397511047,57.4224170402,-6.2943166521,-2.1602488953,6.6547049075,63.56,6.4,63.8814026145,133.75,46.1456833479,-62.3602488953,77.5772178795,-6.2943166521,-2.1602488953,6.6547049075,52.44,-60.2,79.8372945433,0.0,-6.2943166521,-2.1602488953,6.6547049075,-6.2943166521,-2.1602488953,6.6547049075,0.0,0.0,0.0,132.86
2020-07-22 00:00:00,47.6103333496,-1.7719301925000002,47.6432952079,-5.8396666504,-2.0119301925,6.1765337923,53.45,0.24,53.4505388186,134.22,54.5303333496,-40.9419301925,68.189433955,-5.8396666504,-2.0119301925,6.1765337923,60.37,-38.93,71.8337093571,133.12,-5.8396666504,-2.0119301925,6.1765337923,-5.8396666504,-2.0119301925,6.1765337923,0.0,0.0,0.0,0.0,54.4903333496,4.3080698075,54.6603685866,-5.8396666504,-2.0119301925,6.1765337923,60.33,6.32,60.6601294097,134.04,43.3603333496,-64.1319301925,77.4146173433,-5.8396666504,-2.0119301925,6.1765337923,49.2,-62.12,79.2435132992,0.0,-5.8396666504,-2.0119301925,6.1765337923,-5.8396666504,-2.0119301925,6.1765337923,0.0,0.0,0.0,133.12
2020-07-22 00:30:00,45.8853166826,-0.9148364798,45.8944355325,-5.4346833174,-1.8948364798,5.7555354265,51.32,0.98,51.329356123,134.4,52.5253166826,-42.6648364798,67.669765512,-5.4346833174,-1.8948364798,5.7555354265,57.96,-40.77,70.8629275433,133.56,-5.4346833174,-1.8948364798,5.7555354265,-5.4346833174,-1.8948364798,5.7555354265,0.0,0.0,0.0,0.0,52.5453166826,2.9151635202,52.626119785,-5.4346833174,-1.8948364798,5.7555354265,57.98,4.8100000000000005,58.1791758278,134.49,41.7653166826,-63.6148364798,76.0998626671,-5.4346833174,-1.8948364798,5.7555354265,47.2,-61.72,77.6994105512,0.0,-5.4346833174,-1.8948364798,5.7555354265,-5.4346833174,-1.8948364798,5.7555354265,0.0,0.0,0.0,133.56
2020-07-22 01:00:00,43.6124166824,-1.1911214937,43.628679321,-5.1075833176,-1.8511214937,5.4326842473,48.72,0.66,48.7244702383,134.4,50.9724166824,-42.8111214937,66.565602123,-5.1075833176,-1.8511214937,5.4326842473,56.08,-40.96,69.445575813,133.56,-5.1075833176,-1.8511214937,5.4326842473,-5.1075833176,-1.8511214937,5.4326842473,0.0,0.0,0.0,0.0,51.0224166824,2.7988785063,51.0991264603,-5.1075833176,-1.8511214937,5.4326842473,56.13,4.65,56.3222815589,134.49,39.6924166824,-64.0511214937,75.3527312491,-5.1075833176,-1.8511214937,5.4326842473,44.8,-62.2,76.6542888559,0.0,-5.1075833176,-1.8511214937,5.4326842473,-5.1075833176,-1.8511214937,5.4326842473,0.0,0.0,0.0,133.56
2020-07-22 01:30:00,43.9929166841,-0.16487649570000001,43.9932256448,-5.2570833159,-1.8448764957,5.5713996692,49.25,1.6800000000000002,49.2786454765,134.71,50.8429166841,-44.0448764957,67.2677732831,-5.2570833159,-1.8448764957,5.5713996692,56.1,-42.2,70.200071225,134.01,-5.2570833159,-1.8448764957,5.5713996692,-5.2570833159,-1.8448764957,5.5713996692,0.0,0.0,0.0,0.0,50.9129166841,1.8551235043,50.9467032152,-5.2570833159,-1.8448764957,5.5713996692,56.17,3.7,56.2917302985,134.94,40.0229166841,-63.2848764957,74.8786314844,-5.2570833159,-1.8448764957,5.5713996692,45.28,-61.44,76.322683391,0.0,-5.2570833159,-1.8448764957,5.5713996692,-5.2570833159,-1.8448764957,5.5713996692,0.0,0.0,0.0,134.01
2020-07-22 02:00:00,43.0479333502,-0.1977027512,43.0483873345,-5.1720666498,-1.8277027512,5.485505517,48.22,1.63,48.2475419063,135.42,49.9579333502,-44.7877027512,67.0949582484,-5.1720666498,-1.8277027512,5.485505517,55.13,-42.96,69.8919058261,134.76,-5.1720666498,-1.8277027512,5.485505517,-5.1720666498,-1.8277027512,5.485505517,0.0,0.0,0.0,0.0,50.0779333502,1.5722972488,50.1026099845,-5.1720666498,-1.8277027512,5.485505517,55.25,3.4,55.3545165276,135.67,39.1479333502,-64.0277027512,75.0473677432,-5.1720666498,-1.8277027512,5.485505517,44.32,-62.2,76.3747497541,0.0,-5.1720666498,-1.8277027512,5.485505517,-5.1720666498,-1.8277027512,5.485505517,0.0,0.0,0.0,134.76
2020-07-22 02:30:00,42.0563333491,-0.0275185941,42.0563423522,-5.1036666509,-1.7975185941,5.410959839,47.16,1.77,47.1932039599,135.19,48.9163333491,-45.1375185941,66.5597720335,-5.1036666509,-1.7975185941,5.410959839,54.02,-43.34,69.2568841344,134.58,-5.1036666509,-1.7975185941,5.410959839,-5.1036666509,-1.7975185941,5.410959839,0.0,0.0,0.0,0.0,49.0463333491,1.1224814059,49.0591763027,-5.1036666509,-1.7975185941,5.410959839,54.15,2.92,54.2286723053,135.49,38.1763333491,-63.6775185941,74.2445876969,-5.1036666509,-1.7975185941,5.410959839,43.28,-61.88,75.513527265,0.0,-5.1036666509,-1.7975185941,5.410959839,-5.1036666509,-1.7975185941,5.410959839,0.0,0.0,0.0,134.58
2020-07-22 03:00:00,41.1361000193,0.393482223,41.1379818787,-4.9438999807,-1.746517777,5.2433263645,46.08,2.14,46.1296650757,134.71,47.7361000193,-45.886517777,66.2141054365,-4.9438999807,-1.746517777,5.2433263645,52.68,-44.14,68.7278837154,134.25,-4.9438999807,-1.746517777,5.2433263645,-4.9438999807,-1.746517777,5.2433263645,0.0,0.0,0.0,0.0,47.8961000193,0.163482223,47.8963790228,-4.9438999807,-1.746517777,5.2433263645,52.84,1.9100000000000001,52.8745089812,135.15,37.3761000193,-62.786517777,73.0692799145,-4.9438999807,-1.746517777,5.2433263645,42.32,-61.04,74.2755949152,0.0,-4.9438999807,-1.746517777,5.2433263645,-4.9438999807,-1.746517777,5.2433263645,0.0,0.0,0.0,134.25
2020-07-22 03:30:00,41.0561000213,0.346788879,41.0575646074,-4.9138999787,-1.713211121,5.2039893683,45.97,2.06,46.0161330405,134.71,47.0361000213,-46.243211121,65.9608162472,-4.9138999787,-1.713211121,5.2039893683,51.95,-44.53,68.4231203615,134.25,-4.9138999787,-1.713211121,5.2039893683,-4.9138999787,-1.713211121,5.2039893683,0.0,0.0,0.0,0.0,47.2061000213,-0.213211121,47.2065815137,-4.9138999787,-1.713211121,5.2039893683,52.12,1.5,52.1415803366,135.15,37.2461000213,-62.833211121,73.043031061,-4.9138999787,-1.713211121,5.2039893683,42.16,-61.12,74.2503872044,0.0,-4.9138999787,-1.713211121,5.2039893683,-4.9138999787,-1.713211121,5.2039893683,0.0,0.0,0.0,134.25
2020-07-22 04:00:00,40.9307500181,0.1693909615,40.9311005268,-4.9592499819,-1.7106090385,5.2459835747,45.89,1.88,45.9284933347,134.71,46.8507500181,-46.4206090385,65.9535118152,-4.9592499819,-1.7106090385,5.2459835747,51.81,-44.71,68.4343495622,134.25,-4.9592499819,-1.7106090385,5.2459835747,-4.9592499819,-1.7106090385,5.2459835747,0.0,0.0,0.0,0.0,47.0207500181,-0.3206090385,47.0218430351,-4.9592499819,-1.7106090385,5.2459835747,51.98,1.3900000000000001,51.9985817114,135.25,37.1607500181,-63.0306090385,73.1695224644,-4.9592499819,-1.7106090385,5.2459835747,42.12,-61.32,74.3924512299,0.0,-4.9592499819,-1.7106090385,5.2459835747,-4.9592499819,-1.7106090385,5.2459835747,0.0,0.0,0.0,134.25
2020-07-22 04:30:00,40.325300014,0.136156376,40.3255298759,-4.804699986,-1.7038436240000001,5.0978647541,45.13,1.8399999999999999,45.1674938424,134.26,46.745300014,-46.263843624,65.7682773095,-4.804699986,-1.7038436240000001,5.0978647541,51.55,-44.56,68.139534046,133.86,-4.804699986,-1.7038436240000001,5.0978647541,-4.804699986,-1.7038436240000001,5.0978647541,0.0,0.0,0.0,0.0,46.925300014,-0.463843624,46.927592441,-4.804699986,-1.7038436240000001,5.0978647541,51.73,1.24,51.7448596481,134.75,36.595300014,-62.703843624,72.6015701506,-4.804699986,-1.7038436240000001,5.0978647541,41.4,-61.0,73.722181194,0.0,-4.804699986,-1.7038436240000001,5.0978647541,-4.804699986,-1.7038436240000001,5.0978647541,0.0,0.0,0.0,133.86
2020-07-22 05:00:00,40.1392500144,-0.2058132035,40.1397776625,-4.7707499856,-1.7158132035,5.0699181822,44.91,1.51,44.9353780445,134.26,46.9492500144,-45.5558132035,65.4183781024,-4.7707499856,-1.7158132035,5.0699181822,51.72,-43.84,67.8004719748,133.75,-4.7707499856,-1.7158132035,5.0699181822,-4.7707499856,-1.7158132035,5.0699181822,0.0,0.0,0.0,0.0,47.1092500144,0.1841867965,47.109610078,-4.7707499856,-1.7158132035,5.0699181822,51.88,1.9,51.914780169,134.65,36.4292500144,-63.0358132035,72.8052470832,-4.7707499856,-1.7158132035,5.0699181822,41.2,-61.32,73.8754519445,0.0,-4.7707499856,-1.7158132035,5.0699181822,-4.7707499856,-1.7158132035,5.0699181822,0.0,0.0,0.0,133.75
2020-07-22 05:30:00,41.068833347099996,-0.5300486061,41.0722537003,-5.0811666529,-1.7600486061,5.377362332,46.15,1.23,46.1663882061,134.26,47.2688333471,-44.8900486061,65.1878751752,-5.0811666529,-1.7600486061,5.377362332,52.35,-43.13,67.8286031111,133.75,-5.0811666529,-1.7600486061,5.377362332,-5.0811666529,-1.7600486061,5.377362332,0.0,0.0,0.0,0.0,47.3788333471,0.7399513939,47.3846111876,-5.0811666529,-1.7600486061,5.377362332,52.46,2.5,52.519535413,134.56,37.2788333471,-63.2400486061,73.4099118881,-5.0811666529,-1.7600486061,5.377362332,42.36,-61.48,74.6602973474,0.0,-5.0811666529,-1.7600486061,5.377362332,-5.0811666529,-1.7600486061,5.377362332,0.0,0.0,0.0,133.75
2020-07-22 06:00:00,42.254066681,-0.1475185941,42.2543241908,-5.215933319,-1.7975185941,5.5169768428,47.47,1.65,47.4986673497,134.79,48.174066681,-44.9475185941,65.8864183907,-5.215933319,-1.7975185941,5.5169768428,53.39,-43.15,68.647029069,134.2,-5.215933319,-1.7975185941,5.5169768428,-5.215933319,-1.7975185941,5.5169768428,0.0,0.0,0.0,0.0,48.294066681,1.0024814059,48.3044702441,-5.215933319,-1.7975185941,5.5169768428,53.51,2.8,53.5832072575,135.07,38.424066681,-63.2775185941,74.0300834779,-5.215933319,-1.7975185941,5.5169768428,43.64,-61.48,75.3938989574,0.0,-5.215933319,-1.7975185941,5.5169768428,-5.215933319,-1.7975185941,5.5169768428,0.0,0.0,0.0,134.2
2020-07-22 06:30:00,44.7060333505,0.9678456345,44.7165086194,-5.6039666495,-1.9921543655,5.9475306829,50.31,2.96,50.3970009028,134.27,52.7060333505,-42.4621543655,67.6827932705,-5.6039666495,-1.9921543655,5.9475306829,58.31,-40.47,70.9780036349,133.53,-5.6039666495,-1.9921543655,5.9475306829,-5.6039666495,-1.9921543655,5.9475306829,0.0,0.0,0.0,0.0,52.7160333505,3.1078456345,52.8075645784,-5.6039666495,-1.9921543655,5.9475306829,58.32,5.1,58.5425691271,134.43,40.6360333505,-61.7521543655,73.9230395428,-5.6039666495,-1.9921543655,5.9475306829,46.24,-59.76,75.5605399663,0.0,-5.6039666495,-1.9921543655,5.9475306829,-5.6039666495,-1.9921543655,5.9475306829,0.0,0.0,0.0,133.53
2020-07-22 07:00:00,47.6294000165,1.8485981852000002,47.6652605278,-6.1305999835,-2.1514018148,6.4971367483,53.76,4.0,53.908604137,134.27,55.4394000165,-41.2614018148,69.1088297825,-6.1305999835,-2.1514018148,6.4971367483,61.57,-39.11,72.9414628315,133.53,-6.1305999835,-2.1514018148,6.4971367483,-6.1305999835,-2.1514018148,6.4971367483,0.0,0.0,0.0,0.0,55.3294000165,4.2885981852,55.4953563876,-6.1305999835,-2.1514018148,6.4971367483,61.46,6.44,61.7964821005,134.43,43.3894000165,-60.8314018148,74.7201410634,-6.1305999835,-2.1514018148,6.4971367483,49.52,-58.68,76.7826334531,0.0,-6.1305999835,-2.1514018148,6.4971367483,-6.1305999835,-2.1514018148,6.4971367483,0.0,0.0,0.0,133.53
2020-07-22 07:30:00,50.8459833518,3.6586061465,50.9774403236,-6.1740166482,-2.2913938535,6.5855119288,57.02,5.95,57.3295988125,133.72,59.6859833518,-38.9613938535,71.2769725765,-6.1740166482,-2.2913938535,6.5855119288,65.86,-36.67,75.3805578382,132.94,-6.1740166482,-2.2913938535,6.5855119288,-6.1740166482,-2.2913938535,6.5855119288,0.0,0.0,0.0,0.0,59.4359833518,6.2086061465,59.7593750576,-6.1740166482,-2.2913938535,6.5855119288,65.61,8.5,66.1583108914,133.8,46.3459833518,-58.4913938535,74.6270281317,-6.1740166482,-2.2913938535,6.5855119288,52.52,-56.2,76.9206760241,0.0,-6.1740166482,-2.2913938535,6.5855119288,-6.1740166482,-2.2913938535,6.5855119288,0.0,0.0,0.0,132.94
2020-07-22 08:00:00,53.6020000169,5.069759066,53.8412189944,-5.5379999831,-2.300240934,5.9967117796,59.14,7.37,59.5974538047,133.15,61.9920000169,-36.770240934,72.0767555072,-5.5379999831,-2.300240934,5.9967117796,67.53,-34.47,75.8187430653,132.32,-5.5379999831,-2.300240934,5.9967117796,-5.5379999831,-2.300240934,5.9967117796,0.0,0.0,0.0,0.0,61.6720000169,7.979759066,62.1861089057,-5.5379999831,-2.300240934,5.9967117796,67.21,10.28,67.991635515,133.17,48.9020000169,-56.580240934,74.7845523474,-5.5379999831,-2.300240934,5.9967117796,54.44,-54.28,76.8767325008,0.0,-5.5379999831,-2.300240934,5.9967117796,-5.5379999831,-2.300240934,5.9967117796,0.0,0.0,0.0,132.32
2020-07-22 08:30:00,58.5368833568,7.3236661704,58.993243675,-6.0631166432,-2.3663338296,6.5085266553,64.6,9.69,65.3227073842,132.6,66.4868833568,-34.6163338296,74.9586300989,-6.0631166432,-2.3663338296,6.5085266553,72.55,-32.25,79.3949935449,131.82,-6.0631166432,-2.3663338296,6.5085266553,-6.0631166432,-2.3663338296,6.5085266553,0.0,0.0,0.0,0.0,66.0668833568,9.7936661704,66.7888386898,-6.0631166432,-2.3663338296,6.5085266553,72.13,12.16,73.1478126809,132.68,53.4168833568,-53.7263338296,75.7620114195,-6.0631166432,-2.3663338296,6.5085266553,59.48,-51.36,78.5857493443,0.0,-6.0631166432,-2.3663338296,6.5085266553,-6.0631166432,-2.3663338296,6.5085266553,0.0,0.0,0.0,131.82
2020-07-22 09:00:00,60.5156667173,7.5495508155,60.9847656039,-6.6443332827,-2.5604491845,7.120608457,67.16,10.11,67.9166967689,132.25,69.1056667173,-32.9904491845,76.5765166996,-6.6443332827,-2.5604491845,7.120608457,75.75,-30.43,81.6336168499,131.32,-6.6443332827,-2.5604491845,7.120608457,-6.6443332827,-2.5604491845,7.120608457,0.0,0.0,0.0,0.0,68.5956667173,11.1095508155,69.4894784245,-6.6443332827,-2.5604491845,7.120608457,75.24,13.67,76.471736609,132.19,55.1956667173,-53.1204491845,76.6051156642,-6.6443332827,-2.5604491845,7.120608457,61.84,-50.56,79.8780270162,0.0,-6.6443332827,-2.5604491845,7.120608457,-6.6443332827,-2.5604491845,7.120608457,0.0,0.0,0.0,131.32
2020-07-22 09:30:00,61.7856167136,7.4172370153,62.2292361967,-5.7043832864,-2.4027629847,6.1897704835,67.49,9.82,68.2006781491,132.25,68.7856167136,-31.6327629847,75.7105855262,-5.7043832864,-2.4027629847,6.1897704835,74.49,-29.23,80.0197038235,131.16,-5.7043832864,-2.4027629847,6.1897704835,-5.7043832864,-2.4027629847,6.1897704835,0.0,0.0,0.0,0.0,68.2656167136,12.2572370153,69.3572943859,-5.7043832864,-2.4027629847,6.1897704835,73.97,14.66,75.4087296008,131.97,56.4556167136,-53.0827629847,77.4920407823,-5.7043832864,-2.4027629847,6.1897704835,62.16,-50.68,80.2017954911,0.0,-5.7043832864,-2.4027629847,6.1897704835,-5.7043832864,-2.4027629847,6.1897704835,0.0,0.0,0.0,131.16
2020-07-22 10:00:00,61.9275667101,8.1082939805,62.4561282014,-3.6524332899000003,-2.0317060195,4.1794854093,65.58,10.14,66.3592947521,132.18,67.2775667101,-30.931706019499998,74.0475618755,-3.6524332899000003,-2.0317060195,4.1794854093,70.93,-28.9,76.5916111594,131.16,-3.6524332899000003,-2.0317060195,4.1794854093,-3.6524332899000003,-2.0317060195,4.1794854093,0.0,0.0,0.0,0.0,66.8275667101,12.8982939805,68.0609260883,-3.6524332899000003,-2.0317060195,4.1794854093,70.48,14.93,72.0439817056,131.97,56.6675667101,-52.4317060195,77.2029592241,-3.6524332899000003,-2.0317060195,4.1794854093,60.32,-50.4,78.6044680664,0.0,-3.6524332899000003,-2.0317060195,4.1794854093,-3.6524332899000003,-2.0317060195,4.1794854093,0.0,0.0,0.0,131.16
2020-07-22 10:30:00,61.5080000704,8.4033780977,62.0793913961,-2.7819999296,-1.8766219023000001,3.3557761208,64.29,10.28,65.106700884,132.18,65.7380000704,-30.6966219023,72.5518245771,-2.7819999296,-1.8766219023000001,3.3557761208,68.52,-28.82,74.3342639703,131.24,-2.7819999296,-1.8766219023000001,3.3557761208,-2.7819999296,-1.8766219023000001,3.3557761208,0.0,0.0,0.0,0.0,65.3580000704,13.1433780977,66.6664575406,-2.7819999296,-1.8766219023000001,3.3557761208,68.14,15.02,69.7757837649,132.08,56.2980000704,-52.1966219023,76.7720792341,-2.7819999296,-1.8766219023000001,3.3557761208,59.08,-50.32,77.6050823078,0.0,-2.7819999296,-1.8766219023000001,3.3557761208,-2.7819999296,-1.8766219023000001,3.3557761208,0.0,0.0,0.0,131.24
2020-07-22 11:00:00,62.0125334619,10.1025214218,62.8300504969,-2.8374665381,-1.8474785782,3.3859110224,64.85,11.95,65.9418304265,131.85,66.5225334619,-30.2274785782,73.0681046654,-2.8374665381,-1.8474785782,3.3859110224,69.36,-28.38,74.941537214,130.99,-2.8374665381,-1.8474785782,3.3859110224,-2.8374665381,-1.8474785782,3.3859110224,0.0,0.0,0.0,0.0,66.1225334619,13.5125214218,67.4890929454,-2.8374665381,-1.8474785782,3.3859110224,68.96,15.36,70.6499200283,131.81,56.7625334619,-50.3274785782,75.8606637531,-2.8374665381,-1.8474785782,3.3859110224,59.6,-48.48,76.82753673,0.0,-2.8374665381,-1.8474785782,3.3859110224,-2.8374665381,-1.8474785782,3.3859110224,0.0,0.0,0.0,130.99
2020-07-22 11:30:00,64.2344167914,10.7152035361,65.1220077036,-3.5755832086,-1.9447964639,4.0702614864,67.81,12.66,68.9816765525,131.71,68.3044167914,-30.5947964639,74.8434026744,-3.5755832086,-1.9447964639,4.0702614864,71.88,-28.65,77.3793053729,130.99,-3.5755832086,-1.9447964639,4.0702614864,-3.5755832086,-1.9447964639,4.0702614864,0.0,0.0,0.0,0.0,67.8644167914,13.0952035361,69.116303591,-3.5755832086,-1.9447964639,4.0702614864,71.44,15.04,73.0059942744,131.81,58.7444167914,-49.4247964639,76.7705478009,-3.5755832086,-1.9447964639,4.0702614864,62.32,-47.48,78.3462366678,0.0,-3.5755832086,-1.9447964639,4.0702614864,-3.5755832086,-1.9447964639,4.0702614864,0.0,0.0,0.0,130.99
2020-07-22 12:00:00,63.6651501658,12.9585502081,64.9705731014,-3.4248498341999998,-1.9614497919,3.9467558416,67.09,14.92,68.7289931543,130.85,68.1451501658,-31.6514497919,75.1370465553,-3.4248498341999998,-1.9614497919,3.9467558416,71.57,-29.69,77.4839402715,130.47,-3.4248498341999998,-1.9614497919,3.9467558416,-3.4248498341999998,-1.9614497919,3.9467558416,0.0,0.0,0.0,0.0,67.7251501658,11.8285502081,68.7503495628,-3.4248498341999998,-1.9614497919,3.9467558416,71.15,13.79,72.4740408698,131.28,58.0951501658,-46.6814497919,74.5265337142,-3.4248498341999998,-1.9614497919,3.9467558416,61.52,-44.72,76.0564842732,0.0,-3.4248498341999998,-1.9614497919,3.9467558416,-3.4248498341999998,-1.9614497919,3.9467558416,0.0,0.0,0.0,130.47
2020-07-22 12:30:00,62.807216897,13.4107600927,64.2230097443,-1.502783103,-1.5992399072999999,2.1945216644,64.31,15.01,66.0384448636,130.69,65.727216897,-30.4192399073,72.4251144118,-1.502783103,-1.5992399072999999,2.1945216644,67.23,-28.82,73.1468748478,130.22,-1.502783103,-1.5992399072999999,2.1945216644,-1.502783103,-1.5992399072999999,2.1945216644,0.0,0.0,0.0,0.0,65.387216897,12.9307600927,66.6535272144,-1.502783103,-1.5992399072999999,2.1945216644,66.89,14.53,68.4499306062,131.1,57.457216897,-46.2792399073,73.7773665832,-1.502783103,-1.5992399072999999,2.1945216644,58.96,-44.68,73.9769153182,0.0,-1.502783103,-1.5992399072999999,2.1945216644,-1.502783103,-1.5992399072999999,2.1945216644,0.0,0.0,0.0,130.22
2020-07-22 13:00:00,62.9649336782,13.0783421673,64.3088322623,-0.9950663218,-1.5716578327000001,1.860178843,63.96,14.65,65.6163401905,130.93,65.9249336782,-29.8616578327,72.3727537751,-0.9950663218,-1.5716578327000001,1.860178843,66.92,-28.29,72.654046687,130.41,-0.9950663218,-1.5716578327000001,1.860178843,-0.9950663218,-1.5716578327000001,1.860178843,0.0,0.0,0.0,0.0,65.5849336782,13.5283421673,66.9656596127,-0.9950663218,-1.5716578327000001,1.860178843,66.58,15.1,68.2708312532,131.27,57.6449336782,-46.7716578327,74.2329196192,-0.9950663218,-1.5716578327000001,1.860178843,58.64,-45.2,74.0384332627,0.0,-0.9950663218,-1.5716578327000001,1.860178843,-0.9950663218,-1.5716578327000001,1.860178843,0.0,0.0,0.0,130.41
2020-07-22 13:30:00,62.509350483,13.2828017428,63.9050210855,-0.880649517,-1.5471982572,1.780271333,63.39,14.83,65.1016205635,131.35,64.479350483,-31.4971982572,71.7611324935,-0.880649517,-1.5471982572,1.780271333,65.36,-29.95,71.8952856591,130.99,-0.880649517,-1.5471982572,1.780271333,-0.880649517,-1.5471982572,1.780271333,0.0,0.0,0.0,0.0,64.169350483,12.2528017428,65.3286820007,-0.880649517,-1.5471982572,1.780271333,65.05,13.8,66.4976879297,131.84,57.239350483,-46.9471982572,74.0296066983,-0.880649517,-1.5471982572,1.780271333,58.12,-45.4,73.7502162709,0.0,-0.880649517,-1.5471982572,1.780271333,-0.880649517,-1.5471982572,1.780271333,0.0,0.0,0.0,130.99
2020-07-22 14:00:00,63.0984674059,13.2528738134,64.4752297653,-0.7915325941,-1.5071261865999999,1.7023375664,63.89,14.76,65.5727817009,131.63,63.1784674059,-31.9171261866,70.7829194635,-0.7915325941,-1.5071261865999999,1.7023375664,63.97,-30.41,70.8302830716,131.27,-0.7915325941,-1.5071261865999999,1.7023375664,-0.7915325941,-1.5071261865999999,1.7023375664,0.0,0.0,0.0,0.0,62.9184674059,11.9428738134,64.0419064023,-0.7915325941,-1.5071261865999999,1.7023375664,63.71,13.45,65.1142580392,132.16,57.7684674059,-47.0671261866,74.5151675426,-0.7915325941,-1.5071261865999999,1.7023375664,58.56,-45.56,74.1956009478,0.0,-0.7915325941,-1.5071261865999999,1.7023375664,-0.7915325941,-1.5071261865999999,1.7023375664,0.0,0.0,0.0,131.27
2020-07-22 14:30:00,61.8711840693,12.5251316752,63.1262413075,-0.24881593070000002,-1.3348683248,1.3578596437,62.12,13.86,63.6474194292,131.63,61.6011840693,-30.8448683248,68.892029878,-0.24881593070000002,-1.3348683248,1.3578596437,61.85,-29.51,68.5292827921,131.07,-0.24881593070000002,-1.3348683248,1.3578596437,-0.24881593070000002,-1.3348683248,1.3578596437,0.0,0.0,0.0,0.0,61.3711840693,12.8951316752,62.7112960717,-0.24881593070000002,-1.3348683248,1.3578596437,61.62,14.23,63.2417370097,131.94,56.6711840693,-47.8548683248,74.1735230807,-0.24881593070000002,-1.3348683248,1.3578596437,56.92,-46.52,73.5118820328,0.0,-0.24881593070000002,-1.3348683248,1.3578596437,-0.24881593070000002,-1.3348683248,1.3578596437,0.0,0.0,0.0,131.07
2020-07-22 15:00:00,60.7695672187,12.5818970897,62.0583953573,-0.10043278130000001,-1.3281029103,1.3318949223,60.87,13.91,62.4391303591,131.56,61.9095672187,-30.9281029103,69.2050725225,-0.10043278130000001,-1.3281029103,1.3318949223,62.01,-29.6,68.7124450154,131.07,-0.10043278130000001,-1.3281029103,1.3318949223,-0.10043278130000001,-1.3281029103,1.3318949223,0.0,0.0,0.0,0.0,61.6495672187,12.8318970897,62.9708402451,-0.10043278130000001,-1.3281029103,1.3318949223,61.75,14.16,63.3527276445,131.94,55.6595672187,-47.8481029103,73.3991033671,-0.10043278130000001,-1.3281029103,1.3318949223,55.76,-46.52,72.6174083812,0.0,-0.10043278130000001,-1.3281029103,1.3318949223,-0.10043278130000001,-1.3281029103,1.3318949223,0.0,0.0,0.0,131.07
2020-07-22 15:30:00,60.0841338801,12.3584062766,61.3419379366,-0.1658661199,-1.3915937234,1.4014437773,60.25,13.75,61.7990695723,131.7,62.2241338801,-31.0715937234,69.5506058467,-0.1658661199,-1.3915937234,1.4014437773,62.39,-29.68,69.0899015776,131.07,-0.1658661199,-1.3915937234,1.4014437773,-0.1658661199,-1.3915937234,1.4014437773,0.0,0.0,0.0,0.0,61.9741338801,12.7984062766,63.2818494784,-0.1658661199,-1.3915937234,1.4014437773,62.14,14.19,63.739592876,132.03,55.0741338801,-48.2715937234,73.2346023628,-0.1658661199,-1.3915937234,1.4014437773,55.24,-46.88,72.4513077867,0.0,-0.1658661199,-1.3915937234,1.4014437773,-0.1658661199,-1.3915937234,1.4014437773,0.0,0.0,0.0,131.07
2020-07-22 16:00:00,62.3501006068,11.9234663004,63.4799503332,-0.8798993932,-1.4665336996,1.7102467758,63.23,13.39,64.6322288027,132.14,63.2701006068,-32.0665336996,70.932138092,-0.8798993932,-1.4665336996,1.7102467758,64.15,-30.6,71.0744855768,131.62,-0.8798993932,-1.4665336996,1.7102467758,-0.8798993932,-1.4665336996,1.7102467758,0.0,0.0,0.0,0.0,63.0001006068,12.0034663004,64.1334224854,-0.8798993932,-1.4665336996,1.7102467758,63.88,13.47,65.2847248596,132.47,57.1201006068,-48.8265336996,75.1447688562,-0.8798993932,-1.4665336996,1.7102467758,58.0,-47.36,74.8797008541,0.0,-0.8798993932,-1.4665336996,1.7102467758,-0.8798993932,-1.4665336996,1.7102467758,0.0,0.0,0.0,131.62
2020-07-22 16:30:00,62.4618671349,11.4078697279,63.4950733341,-1.8681328651,-1.7621302721,2.5680777826,64.33,13.17,65.6642810057,132.14,67.2818671349,-33.0321302721,74.9531271894,-1.8681328651,-1.7621302721,2.5680777826,69.15,-31.27,75.8916029611,131.55,-1.8681328651,-1.7621302721,2.5680777826,-1.8681328651,-1.7621302721,2.5680777826,0.0,0.0,0.0,0.0,66.9118671349,11.1078697279,67.8275956626,-1.8681328651,-1.7621302721,2.5680777826,68.78,12.87,69.9737472199,132.47,57.1718671349,-49.2421302721,75.4546869679,-1.8681328651,-1.7621302721,2.5680777826,59.04,-47.48,75.7632628653,0.0,-1.8681328651,-1.7621302721,2.5680777826,-1.8681328651,-1.7621302721,2.5680777826,0.0,0.0,0.0,131.55
2020-07-22 17:00:00,64.7064671967,11.4692147657,65.7150651253,-2.5035328033,-1.8807852343,3.131298388,67.21,13.35,68.5230370022,131.95,69.0864671967,-33.1007852343,76.6068008264,-2.5035328033,-1.8807852343,3.131298388,71.59,-31.22,78.1013220119,131.55,-2.5035328033,-1.8807852343,3.131298388,-2.5035328033,-1.8807852343,3.131298388,0.0,0.0,0.0,0.0,68.6664671967,11.0292147657,69.5465836374,-2.5035328033,-1.8807852343,3.131298388,71.17,12.91,72.3314385313,132.3,59.2564671967,-49.0807852343,76.9431763307,-2.5035328033,-1.8807852343,3.131298388,61.76,-47.2,77.7311880779,0.0,-2.5035328033,-1.8807852343,3.131298388,-2.5035328033,-1.8807852343,3.131298388,0.0,0.0,0.0,131.55
2020-07-22 17:30:00,66.2707342709,11.1945789944,67.2095887479,-3.1592657291,-2.0754210056,3.7799910447,69.43,13.27,70.6867583073,132.13,70.2107342709,-33.5654210056,77.8214924949,-3.1592657291,-2.0754210056,3.7799910447,73.37,-31.49,79.842200621,131.67,-3.1592657291,-2.0754210056,3.7799910447,-3.1592657291,-2.0754210056,3.7799910447,0.0,0.0,0.0,0.0,69.7607342709,10.7345789944,70.5818052489,-3.1592657291,-2.0754210056,3.7799910447,72.92,12.81,74.0366294479,132.47,60.7207342709,-49.5154210056,78.3503955814,-3.1592657291,-2.0754210056,3.7799910447,63.88,-47.44,79.5688883924,0.0,-3.1592657291,-2.0754210056,3.7799910447,-3.1592657291,-2.0754210056,3.7799910447,0.0,0.0,0.0,131.67
2020-07-22 18:00:00,66.3866008184,10.6176373841,67.2303130429,-3.9733991816,-2.2523626159,4.5673885766,70.36,12.87,71.5273828684,132.13,71.2866008184,-34.2923626159,79.1059137488,-3.9733991816,-2.2523626159,4.5673885766,75.26,-32.04,81.7962664185,131.67,-3.9733991816,-2.2523626159,4.5673885766,-3.9733991816,-2.2523626159,4.5673885766,0.0,0.0,0.0,0.0,70.7966008184,9.9876373841,71.4976334431,-3.9733991816,-2.2523626159,4.5673885766,74.77,12.24,75.7652327918,132.47,60.7866008184,-49.8923626159,78.6400577725,-3.9733991816,-2.2523626159,4.5673885766,64.76,-47.64,80.3954426569,0.0,-3.9733991816,-2.2523626159,4.5673885766,-3.9733991816,-2.2523626159,4.5673885766,0.0,0.0,0.0,131.67
2020-07-22 18:30:00,65.8126842636,9.7483178642,66.5307380927,-4.9973157364,-2.4516821358,5.5663192384,70.81,12.2,71.8532956795,131.93,71.5726842636,-35.2816821358,79.7962795312,-4.9973157364,-2.4516821358,5.5663192384,76.57,-32.83,83.3113065556,131.5,-4.9973157364,-2.4516821358,5.5663192384,-4.9973157364,-2.4516821358,5.5663192384,0.0,0.0,0.0,0.0,71.0726842636,8.9583178642,71.6350326823,-4.9973157364,-2.4516821358,5.5663192384,76.07,11.41,76.9209529322,132.29,60.1626842636,-50.6516821358,78.6456704529,-4.9973157364,-2.4516821358,5.5663192384,65.16,-48.2,81.0497723624,0.0,-4.9973157364,-2.4516821358,5.5663192384,-4.9973157364,-2.4516821358,5.5663192384,0.0,0.0,0.0,131.5
2020-07-22 19:00:00,66.0074005403,9.0926733145,66.630725901,-5.9925994597,-2.5573266855,6.51545609,72.0,11.65,72.9364277985,131.93,71.5274005403,-35.9073266855,80.034399715,-5.9925994597,-2.5573266855,6.51545609,77.52,-33.35,84.3894122506,131.5,-5.9925994597,-2.5573266855,6.51545609,-5.9925994597,-2.5573266855,6.51545609,0.0,0.0,0.0,0.0,71.0274005403,8.3426733145,71.5156753834,-5.9925994597,-2.5573266855,6.51545609,77.02,10.9,77.7874694279,132.29,60.3274005403,-51.1973266855,79.1237101992,-5.9925994597,-2.5573266855,6.51545609,66.32,-48.64,82.2447080364,0.0,-5.9925994597,-2.5573266855,6.51545609,-5.9925994597,-2.5573266855,6.51545609,0.0,0.0,0.0,131.5
2020-07-22 19:30:00,64.9826341146,8.2415283563,65.5031718784,-6.7473658854,-2.6884716437,7.2632517628,71.73,10.93,72.5579616582,131.93,70.6526341146,-36.5984716437,79.5691072841,-6.7473658854,-2.6884716437,7.2632517628,77.4,-33.91,84.5023555885,131.5,-6.7473658854,-2.6884716437,7.2632517628,-6.7473658854,-2.6884716437,7.2632517628,0.0,0.0,0.0,0.0,70.1426341146,7.6415283563,70.5576507273,-6.7473658854,-2.6884716437,7.2632517628,76.89,10.33,77.5808030379,132.29,59.3326341146,-52.0084716437,78.9002065504,-6.7473658854,-2.6884716437,7.2632517628,66.08,-49.32,82.4562235371,0.0,-6.7473658854,-2.6884716437,7.2632517628,-6.7473658854,-2.6884716437,7.2632517628,0.0,0.0,0.0,131.5
2020-07-22 20:00:00,63.0020004954,7.5159158613,63.4487277859,-7.0679995046,-2.7040841387,7.5676078140000005,70.07,10.22,70.811392445,132.17,69.8720004954,-37.4340841387,79.2679450253,-7.0679995046,-2.7040841387,7.5676078140000005,76.94,-34.73,84.4152622456,131.74,-7.0679995046,-2.7040841387,7.5676078140000005,-7.0679995046,-2.7040841387,7.5676078140000005,0.0,0.0,0.0,0.0,69.3920004954,7.0059158613,69.7447674726,-7.0679995046,-2.7040841387,7.5676078140000005,76.46,9.71,77.0740922749,132.57,57.4920004954,-53.0240841387,78.2105083714,-7.0679995046,-2.7040841387,7.5676078140000005,64.56,-50.32,81.85411413,0.0,-7.0679995046,-2.7040841387,7.5676078140000005,-7.0679995046,-2.7040841387,7.5676078140000005,0.0,0.0,0.0,131.74
2020-07-22 20:30:00,61.722750495,6.5089262738,62.0649985894,-7.237249505,-2.6910737262,7.7213767035,68.96,9.2,69.5709824568,132.26,68.432750495,-38.0610737262,78.3050871496,-7.237249505,-2.6910737262,7.7213767035,75.67,-35.37,83.52835327,131.74,-7.237249505,-2.6910737262,7.7213767035,-7.237249505,-2.6910737262,7.7213767035,0.0,0.0,0.0,0.0,67.942750495,6.4189262738,68.24529258,-7.237249505,-2.6910737262,7.7213767035,75.18,9.11,75.7299445398,132.57,56.322750495,-54.0910737262,78.0903097713,-7.237249505,-2.6910737262,7.7213767035,63.56,-51.4,81.7424834465,0.0,-7.237249505,-2.6910737262,7.7213767035,-7.237249505,-2.6910737262,7.7213767035,0.0,0.0,0.0,131.74
2020-07-22 21:00:00,59.6045504867,4.4453554289,59.7700897072,-7.2154495133,-2.6546445711,7.6882930146,66.82,7.1,67.1961486992,132.84,66.5345504867,-38.3446445711,76.7929565504,-7.2154495133,-2.6546445711,7.6882930146,73.75,-35.69,81.9319144168,132.16,-7.2154495133,-2.6546445711,7.6882930146,-7.2154495133,-2.6546445711,7.6882930146,0.0,0.0,0.0,0.0,66.1345504867,6.3553554289,66.4392151572,-7.2154495133,-2.6546445711,7.6882930146,73.35,9.01,73.9013031008,132.99,54.3845504867,-56.6146445711,78.5041228952,-7.2154495133,-2.6546445711,7.6882930146,61.6,-53.96,81.8916454835,0.0,-7.2154495133,-2.6546445711,7.6882930146,-7.2154495133,-2.6546445711,7.6882930146,0.0,0.0,0.0,132.16
2020-07-22 21:30:00,58.8329339499,4.1315283563,58.9778233212,-7.0070660501,-2.6884716437,7.5051218784,65.84,6.82,66.1922805167,132.84,65.8929339499,-39.0384716437,76.5890397694,-7.0070660501,-2.6884716437,7.5051218784,72.9,-36.35,81.4600055242,132.16,-7.0070660501,-2.6884716437,7.5051218784,-7.0070660501,-2.6884716437,7.5051218784,0.0,0.0,0.0,0.0,65.5229339499,5.7315283563,65.7731350226,-7.0070660501,-2.6884716437,7.5051218784,72.53,8.42,73.0171027911,132.99,53.7129339499,-57.0484716437,78.3556468315,-7.0070660501,-2.6884716437,7.5051218784,60.72,-54.36,81.4980245159,0.0,-7.0070660501,-2.6884716437,7.5051218784,-7.0070660501,-2.6884716437,7.5051218784,0.0,0.0,0.0,132.16
2020-07-22 22:00:00,58.8790504149,4.4220087569,59.044870558,-7.1209495851,-2.6379912431,7.5938738989,66.0,7.06,66.3765289843,132.56,65.3890504149,-40.6379912431,76.9881435446,-7.1209495851,-2.6379912431,7.5938738989,72.51,-38.0,81.8639120736,132.16,-7.1209495851,-2.6379912431,7.5938738989,-7.1209495851,-2.6379912431,7.5938738989,0.0,0.0,0.0,0.0,65.0190504149,4.1120087569,65.148948824,-7.1209495851,-2.6379912431,7.5938738989,72.14,6.75,72.45510403,132.99,53.7190504149,-56.4779912431,77.9454929572,-7.1209495851,-2.6379912431,7.5938738989,60.84,-53.84,81.2419300608,0.0,-7.1209495851,-2.6379912431,7.5938738989,-7.1209495851,-2.6379912431,7.5938738989,0.0,0.0,0.0,132.16
2020-07-22 22:30:00,56.1960335621,3.6343066346,56.3134297732,-6.7139664379,-2.5156933653999998,7.1698018409,62.91,6.15,63.209893213,132.84,62.9360335621,-41.2956933654,75.2746877181,-6.7139664379,-2.5156933653999998,7.1698018409,69.65,-38.78,79.7183222352,132.38,-6.7139664379,-2.5156933653999998,7.1698018409,-6.7139664379,-2.5156933653999998,7.1698018409,0.0,0.0,0.0,0.0,62.6360335621,3.6643066346,62.7431258665,-6.7139664379,-2.5156933653999998,7.1698018409,69.35,6.18,69.6248152601,133.26,51.2460335621,-57.6356933654,77.1234666334,-6.7139664379,-2.5156933653999998,7.1698018409,57.96,-55.12,79.9848485652,0.0,-6.7139664379,-2.5156933653999998,7.1698018409,-6.7139664379,-2.5156933653999998,7.1698018409,0.0,0.0,0.0,132.38
2020-07-22 23:00:00,54.0048002825,1.4843707439,54.0251960668,-6.3951997175,-2.3356292561,6.8083583519,60.4,3.8200000000000003,60.5206774582,133.73,59.7548002825,-41.1556292561,72.5563365687,-6.3951997175,-2.3356292561,6.8083583519,66.15,-38.82,76.6995104287,133.01,-6.3951997175,-2.3356292561,6.8083583519,-6.3951997175,-2.3356292561,6.8083583519,0.0,0.0,0.0,0.0,59.5248002825,4.0843707439,59.6647629095,-6.3951997175,-2.3356292561,6.8083583519,65.92,6.42,66.2318865804,133.89,49.2848002825,-60.4556292561,77.9991964551,-6.3951997175,-2.3356292561,6.8083583519,55.68,-58.12,80.4872461947,0.0,-6.3951997175,-2.3356292561,6.8083583519,-6.3951997175,-2.3356292561,6.8083583519,0.0,0.0,0.0,133.01
2020-07-22 23:30:00,50.8127003427,-0.0974626557,50.812793813,-5.6972996573,-2.1274626557,6.0815557826,56.51,2.03,56.5464499328,133.23,56.1927003427,-40.9674626557,69.5410135693,-5.6972996573,-2.1274626557,6.0815557826,61.89,-38.84,73.0678978759,132.39,-5.6972996573,-2.1274626557,6.0815557826,-5.6972996573,-2.1274626557,6.0815557826,0.0,0.0,0.0,0.0,56.0727003427,3.8325373443,56.2035236103,-5.6972996573,-2.1274626557,6.0815557826,61.77,5.96,62.0568650513,133.25,46.3827003427,-61.6074626557,77.1157204852,-5.6972996573,-2.1274626557,6.0815557826,52.08,-59.48,79.0581861669,0.0,-5.6972996573,-2.1274626557,6.0815557826,-5.6972996573,-2.1274626557,6.0815557826,0.0,0.0,0.0,132.39
2020-07-23 00:00:00,47.8841335961,-0.3798485265,47.8856401769,-5.2658664039,-2.0098485265,5.6363853739,53.15,1.63,53.1749884814,133.43,53.5241335961,-41.2398485265,67.5689128498,-5.2658664039,-2.0098485265,5.6363853739,58.79,-39.23,70.6771320867,132.55,-5.2658664039,-2.0098485265,5.6363853739,-5.2658664039,-2.0098485265,5.6363853739,0.0,0.0,0.0,0.0,53.4841335961,3.7101514735,53.6126642733,-5.2658664039,-2.0098485265,5.6363853739,58.75,5.72,59.0277976889,133.43,43.6541335961,-62.2098485265,75.9983462565,-5.2658664039,-2.0098485265,5.6363853739,48.92,-60.2,77.570654245,0.0,-5.2658664039,-2.0098485265,5.6363853739,-5.2658664039,-2.0098485265,5.6363853739,0.0,0.0,0.0,132.55
2020-07-23 00:30:00,46.333800119,-1.1468060593,46.3479902219,-5.216199881,-1.9068060593,5.5537960483,51.55,0.76,51.5556020234,134.11,52.113800119,-41.2568060593,66.4678283763,-5.216199881,-1.9068060593,5.5537960483,57.33,-39.35,69.5352529297,133.12,-5.216199881,-1.9068060593,5.5537960483,-5.216199881,-1.9068060593,5.5537960483,0.0,0.0,0.0,0.0,52.083800119,4.0131939407,52.2381848885,-5.216199881,-1.9068060593,5.5537960483,57.3,5.92,57.6050032549,134.0,42.223800119,-63.5868060593,76.3290979989,-5.216199881,-1.9068060593,5.5537960483,47.44,-61.68,77.8137262956,0.0,-5.216199881,-1.9068060593,5.5537960483,-5.216199881,-1.9068060593,5.5537960483,0.0,0.0,0.0,133.12
2020-07-23 01:00:00,44.8638167469,-1.0388156548,44.8758419539,-5.2161832531,-1.8688156548000001,5.5408518913,50.08,0.8300000000000001,50.086877523,134.79,50.6538167469,-42.3288156548,66.0116488642,-5.2161832531,-1.8688156548000001,5.5408518913,55.87,-40.46,68.981653358,133.85,-5.2161832531,-1.8688156548000001,5.5408518913,-5.2161832531,-1.8688156548000001,5.5408518913,0.0,0.0,0.0,0.0,50.7038167469,3.3911843452,50.8170951941,-5.2161832531,-1.8688156548000001,5.5408518913,55.92,5.26,56.1668407515,134.74,40.8638167469,-64.1488156548,76.0586751728,-5.2161832531,-1.8688156548000001,5.5408518913,46.08,-62.28,77.4736393879,0.0,-5.2161832531,-1.8688156548000001,5.5408518913,-5.2161832531,-1.8688156548000001,5.5408518913,0.0,0.0,0.0,133.85
2020-07-23 01:30:00,43.7591500731,-0.8078148377000001,43.766605762,-4.8308499269,-1.8178148377,5.1615464544,48.59,1.01,48.6004958822,134.66,50.4491500731,-42.4178148377,65.911969768,-4.8308499269,-1.8178148377,5.1615464544,55.28,-40.6,68.5874507472,133.75,-4.8308499269,-1.8178148377,5.1615464544,-4.8308499269,-1.8178148377,5.1615464544,0.0,0.0,0.0,0.0,50.4991500731,3.3221851623,50.6083103092,-4.8308499269,-1.8178148377,5.1615464544,55.33,5.14,55.5682328314,134.63,39.8891500731,-63.9378148377,75.3603905229,-4.8308499269,-1.8178148377,5.1615464544,44.72,-62.12,76.542620807,0.0,-4.8308499269,-1.8178148377,5.1615464544,-4.8308499269,-1.8178148377,5.1615464544,0.0,0.0,0.0,133.75
2020-07-23 02:00:00,42.927433435,-1.0060294152,42.9392202596,-4.692566565,-1.8360294152,5.038966658,47.62,0.8300000000000001,47.6272327561,134.91,49.447433435,-42.8360294152,65.4215109071,-4.692566565,-1.8360294152,5.038966658,54.14,-41.0,67.9127351827,133.99,-4.692566565,-1.8360294152,5.038966658,-4.692566565,-1.8360294152,5.038966658,0.0,0.0,0.0,0.0,49.517433435,3.0539705848,49.6115203388,-4.692566565,-1.8360294152,5.038966658,54.21,4.89,54.430103803,134.91,39.067433435,-64.4360294152,75.3542715577,-4.692566565,-1.8360294152,5.038966658,43.76,-62.6,76.3786462305,0.0,-4.692566565,-1.8360294152,5.038966658,-4.692566565,-1.8360294152,5.038966658,0.0,0.0,0.0,133.99
2020-07-23 02:30:00,42.360550136,-1.8190798436,42.3995903199,-4.749449864,-1.7990798436,5.0787756689,47.11,-0.02,47.1100042454,135.4,48.660550136,-42.2790798436,64.4621573635,-4.749449864,-1.7990798436,5.0787756689,53.41,-40.48,67.0168523582,134.33,-4.749449864,-1.7990798436,5.0787756689,-4.749449864,-1.7990798436,5.0787756689,0.0,0.0,0.0,0.0,48.740550136,3.7709201564,48.886205277,-4.749449864,-1.7990798436,5.0787756689,53.49,5.57,53.7792246132,135.23,38.610550136,-65.6390798436,76.1528947875,-4.749449864,-1.7990798436,5.0787756689,43.36,-63.84,77.1727620343,0.0,-4.749449864,-1.7990798436,5.0787756689,-4.749449864,-1.7990798436,5.0787756689,0.0,0.0,0.0,134.33
2020-07-23 03:00:00,41.2431501055,-2.1270381935,41.297962687,-4.6168498945,-1.7470381935,4.936339271,45.86,-0.38,45.8615743297,135.57,47.6931501055,-42.2970381935,63.7469686097,-4.6168498945,-1.7470381935,4.936339271,52.31,-40.55,66.1863928614,134.42,-4.6168498945,-1.7470381935,4.936339271,-4.6168498945,-1.7470381935,4.936339271,0.0,0.0,0.0,0.0,47.8131501055,3.8329618065,47.9665395793,-4.6168498945,-1.7470381935,4.936339271,52.43,5.58,52.726096954,135.34,37.5831501055,-66.1070381935,76.043630046,-4.6168498945,-1.7470381935,4.936339271,42.2,-64.36,76.9613513395,0.0,-4.6168498945,-1.7470381935,4.936339271,-4.6168498945,-1.7470381935,4.936339271,0.0,0.0,0.0,134.42
2020-07-23 03:30:00,41.0715500701,-2.2668540365,41.1340595175,-4.6884499299,-1.7168540365,4.992910026000001,45.76,-0.55,45.7633051691,134.67,46.9115500701,-42.7268540365,63.4529556903,-4.6884499299,-1.7168540365,4.992910026000001,51.6,-41.01,65.91191167,133.64,-4.6884499299,-1.7168540365,4.992910026000001,-4.6884499299,-1.7168540365,4.992910026000001,0.0,0.0,0.0,0.0,47.0415500701,2.8431459635,47.1273902521,-4.6884499299,-1.7168540365,4.992910026000001,51.73,4.5600000000000005,51.9305931027,134.54,37.3515500701,-65.3168540365,75.2424728054,-4.6884499299,-1.7168540365,4.992910026000001,42.04,-63.6,76.2385834076,0.0,-4.6884499299,-1.7168540365,4.992910026000001,-4.6884499299,-1.7168540365,4.992910026000001,0.0,0.0,0.0,133.64
2020-07-23 04:00:00,40.7975000845,-1.722170288,40.8338325858,-4.6924999155,-1.712170288,4.9951058599,45.49,-0.01,45.4900010991,134.0,46.3475000845,-43.262170288,63.4011525298,-4.6924999155,-1.712170288,4.9951058599,51.04,-41.55,65.8140114261,133.12,-4.6924999155,-1.712170288,4.9951058599,-4.6924999155,-1.712170288,4.9951058599,0.0,0.0,0.0,0.0,46.4875000845,1.947829712,46.5282892947,-4.6924999155,-1.712170288,4.9951058599,51.18,3.66,51.3107006384,134.01,37.0675000845,-64.152170288,74.0911635431,-4.6924999155,-1.712170288,4.9951058599,41.76,-62.44,75.1175824957,0.0,-4.6924999155,-1.712170288,4.9951058599,-4.6924999155,-1.712170288,4.9951058599,0.0,0.0,0.0,133.12
2020-07-23 04:30:00,40.1185667567,-1.6675986260000002,40.1532101305,-4.3514332433,-1.697598626,4.6708470716,44.47,0.03,44.4700101192,133.75,46.5085667567,-43.087598626,63.4002203238,-4.3514332433,-1.697598626,4.6708470716,50.86,-41.39,65.5734069574,132.89,-4.3514332433,-1.697598626,4.6708470716,-4.3514332433,-1.697598626,4.6708470716,0.0,0.0,0.0,0.0,46.6485667567,2.052401374,46.6936947762,-4.3514332433,-1.697598626,4.6708470716,51.0,3.75,51.1376818012,133.78,36.448566756700004,-63.897598626,73.5622262359,-4.3514332433,-1.697598626,4.6708470716,40.8,-62.2,74.3873645184,0.0,-4.3514332433,-1.697598626,4.6708470716,-4.3514332433,-1.697598626,4.6708470716,0.0,0.0,0.0,132.89
2020-07-23 05:00:00,40.4151334514,-1.691537785,40.450516832,-4.6848665486000005,-1.7215377850000002,4.9911588758,45.1,0.03,45.1000099778,133.75,46.7151334514,-43.071537785,63.5410187245,-4.6848665486000005,-1.7215377850000002,4.9911588758,51.4,-41.35,65.968041505,132.89,-4.6848665486000005,-1.7215377850000002,4.9911588758,-4.6848665486000005,-1.7215377850000002,4.9911588758,0.0,0.0,0.0,0.0,46.8351334514,2.018462215,46.8786082891,-4.6848665486000005,-1.7215377850000002,4.9911588758,51.52,3.74,51.6555708516,133.78,36.7151334514,-63.841537785,73.6460655508,-4.6848665486000005,-1.7215377850000002,4.9911588758,41.4,-62.12,74.6515532323,0.0,-4.6848665486000005,-1.7215377850000002,4.9911588758,-4.6848665486000005,-1.7215377850000002,4.9911588758,0.0,0.0,0.0,132.89
2020-07-23 05:30:00,40.9918501152,-1.5716098556,41.0219664741,-4.9581498848,-1.7616098556000002,5.2617981303,45.95,0.19,45.9503928166,133.67,46.9618501152,-43.0216098556,63.688886635,-4.9581498848,-1.7616098556000002,5.2617981303,51.92,-41.26,66.3179764468,132.82,-4.9581498848,-1.7616098556000002,5.2617981303,-4.9581498848,-1.7616098556000002,5.2617981303,0.0,0.0,0.0,0.0,47.0718501152,2.0183901444,47.1151034387,-4.9581498848,-1.7616098556000002,5.2617981303,52.03,3.7800000000000002,52.167128539,133.69,37.2018501152,-63.6416098556,73.7172446379,-4.9581498848,-1.7616098556000002,5.2617981303,42.16,-61.88,74.8772328549,0.0,-4.9581498848,-1.7616098556000002,5.2617981303,-4.9581498848,-1.7616098556000002,5.2617981303,0.0,0.0,0.0,132.82
2020-07-23 06:00:00,41.4987168701,-1.8753248416,41.541068175,-4.9912831299,-1.8053248416,5.3077401092,46.49,-0.07,46.4900526995,133.53,47.4887168701,-42.2653248416,63.5730753852,-4.9912831299,-1.8053248416,5.3077401092,52.48,-40.46,66.2658433886,132.58,-4.9912831299,-1.8053248416,5.3077401092,-4.9912831299,-1.8053248416,5.3077401092,0.0,0.0,0.0,0.0,47.5887168701,2.6146751584,47.6604920193,-4.9912831299,-1.8053248416,5.3077401092,52.58,4.42,52.7654508177,133.45,37.7287168701,-63.7653248416,74.0909760283,-4.9912831299,-1.8053248416,5.3077401092,42.72,-61.96,75.2598166354,0.0,-4.9912831299,-1.8053248416,5.3077401092,-4.9912831299,-1.8053248416,5.3077401092,0.0,0.0,0.0,132.58
2020-07-23 06:30:00,45.1314502374,-0.303715615,45.1324721647,-5.3985497626,-1.9937156150000002,5.7549319278,50.53,1.69,50.55825353,134.2,51.8814502374,-40.993715615,66.1223834919,-5.3985497626,-1.9937156150000002,5.7549319278,57.28,-39.0,69.2964530117,133.22,-5.3985497626,-1.9937156150000002,5.7549319278,-5.3985497626,-1.9937156150000002,5.7549319278,0.0,0.0,0.0,0.0,51.8514502374,4.316284385,52.0307909089,-5.3985497626,-1.9937156150000002,5.7549319278,57.25,6.31,57.596689141,134.08,41.0814502374,-62.873715615,75.1051906917,-5.3985497626,-1.9937156150000002,5.7549319278,46.48,-60.88,76.5948092236,0.0,-5.3985497626,-1.9937156150000002,5.7549319278,-5.3985497626,-1.9937156150000002,5.7549319278,0.0,0.0,0.0,133.22
2020-07-23 07:00:00,47.5209834907,0.6345069238000001,47.5252193152,-5.6490165093,-2.1154930762,6.032138798,53.17,2.75,53.2410687346,134.54,54.4309834907,-40.2454930762,67.6936605356,-5.6490165093,-2.1154930762,6.032138798,60.08,-38.13,71.1582974782,133.56,-5.6490165093,-2.1154930762,6.032138798,-5.6490165093,-2.1154930762,6.032138798,0.0,0.0,0.0,0.0,54.3309834907,5.2545069238,54.5844814034,-5.6490165093,-2.1154930762,6.032138798,59.98,7.37,60.4310954724,134.4,43.3109834907,-62.1554930762,75.7571555067,-5.6490165093,-2.1154930762,6.032138798,48.96,-60.04,77.4718219742,0.0,-5.6490165093,-2.1154930762,6.032138798,-5.6490165093,-2.1154930762,6.032138798,0.0,0.0,0.0,133.56
2020-07-23 07:30:00,51.6063334978,1.6855157022,51.6338514956,-5.6836665022,-2.2044842978,6.0962132449,57.29,3.89,57.4219139354,134.14,58.4463334978,-37.8244842978,69.6179970391,-5.6836665022,-2.2044842978,6.0962132449,64.13,-35.62,73.3583076413,133.04,-5.6836665022,-2.2044842978,6.0962132449,-5.6836665022,-2.2044842978,6.0962132449,0.0,0.0,0.0,0.0,58.2263334978,7.2955157022,58.6816024147,-5.6836665022,-2.2044842978,6.0962132449,63.91,9.5,64.6122132418,133.86,47.1563334978,-60.6844842978,76.8526279541,-5.6836665022,-2.2044842978,6.0962132449,52.84,-58.48,78.8160897279,0.0,-5.6836665022,-2.2044842978,6.0962132449,-5.6836665022,-2.2044842978,6.0962132449,0.0,0.0,0.0,133.04
2020-07-23 08:00:00,55.5016669199,2.7108799308,55.5678315295,-6.2283330801,-2.3991200692,6.674422077,61.73,5.11,61.9411414167,134.74,62.9116669199,-35.4391200692,72.206710671,-6.2283330801,-2.3991200692,6.674422077,69.14,-33.04,76.6288535736,133.45,-6.2283330801,-2.3991200692,6.674422077,-6.2283330801,-2.3991200692,6.674422077,0.0,0.0,0.0,0.0,62.5816669199,9.9308799308,63.364717396,-6.2283330801,-2.3991200692,6.674422077,68.81,12.33,69.9059725632,134.28,50.7316669199,-60.1191200692,78.6639093001,-6.2283330801,-2.3991200692,6.674422077,56.96,-57.72,81.0927863623,0.0,-6.2283330801,-2.3991200692,6.674422077,-6.2283330801,-2.3991200692,6.674422077,0.0,0.0,0.0,133.45
