Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-23 08:30:00,57.505916941,5.0514003473,57.7273516515,-5.684083059,-2.3985996527,6.1694473428,63.19,7.45,63.6276559367,133.64,64.945916941,-34.4985996527,73.539958562,-5.684083059,-2.3985996527,6.1694473428,70.63,-32.1,77.5822589256,132.55,-5.684083059,-2.3985996527,6.1694473428,-5.684083059,-2.3985996527,6.1694473428,0.0,0.0,0.0,0.0,64.565916941,10.3314003473,65.387272948,-5.684083059,-2.3985996527,6.1694473428,70.25,12.73,71.3940851892,133.39,52.595916941,-56.9185996527,77.4987578306,-5.684083059,-2.3985996527,6.1694473428,58.28,-54.52,79.8059446407,0.0,-5.684083059,-2.3985996527,6.1694473428,-5.684083059,-2.3985996527,6.1694473428,0.0,0.0,0.0,132.55
2020-07-23 09:00:00,60.1935002802,5.9535940998,60.4872115301,-5.7464997198,-2.4064059002000002,6.230011909,65.94,8.36,66.4678358306,133.16,67.6635002802,-31.8864059002,74.8003486048,-5.7464997198,-2.4064059002000002,6.230011909,73.41,-29.48,79.1081443342,131.92,-5.7464997198,-2.4064059002000002,6.230011909,-5.7464997198,-2.4064059002000002,6.230011909,0.0,0.0,0.0,0.0,67.1935002802,12.5535940998,68.3561204628,-5.7464997198,-2.4064059002000002,6.230011909,72.94,14.96,74.458345402,132.77,55.0535002802,-55.5264059002,78.1925165556,-5.7464997198,-2.4064059002000002,6.230011909,60.8,-53.12,80.7364502564,0.0,-5.7464997198,-2.4064059002000002,6.230011909,-5.7464997198,-2.4064059002000002,6.230011909,0.0,0.0,0.0,131.92
2020-07-23 09:30:00,61.5039669275,7.5898390978,61.970505931,-5.2560330725,-2.4001609022,5.7781187263,66.76,9.99,67.5033162148,133.08,69.3139669275,-31.4201609022,76.10290745,-5.2560330725,-2.4001609022,5.7781187263,74.57,-29.02,80.0177811489,131.92,-5.2560330725,-2.4001609022,5.7781187263,-5.2560330725,-2.4001609022,5.7781187263,0.0,0.0,0.0,0.0,68.8239669275,13.0498390978,70.050244283,-5.2560330725,-2.4001609022,5.7781187263,74.08,15.45,75.6739644792,132.77,56.2639669275,-53.9201609022,77.9295690103,-5.2560330725,-2.4001609022,5.7781187263,61.52,-51.52,80.2435093948,0.0,-5.2560330725,-2.4001609022,5.7781187263,-5.2560330725,-2.4001609022,5.7781187263,0.0,0.0,0.0,131.92
2020-07-23 10:00:00,61.1898170021,8.3912802996,61.762507153,-4.4901829979,-2.2487197004,5.0218008369,65.68,10.64,66.53624576120001,133.08,67.9598170021,-31.5287197004,74.9172669877,-4.4901829979,-2.2487197004,5.0218008369,72.45,-29.28,78.1429516975,132.17,-4.4901829979,-2.2487197004,5.0218008369,-4.4901829979,-2.2487197004,5.0218008369,0.0,0.0,0.0,0.0,67.5098170021,13.0512802996,68.7598088211,-4.4901829979,-2.2487197004,5.0218008369,72.0,15.3,73.6076762301,132.99,55.9898170021,-53.2887197004,77.2951955508,-4.4901829979,-2.2487197004,5.0218008369,60.48,-51.04,79.1385620289,0.0,-4.4901829979,-2.2487197004,5.0218008369,-4.4901829979,-2.2487197004,5.0218008369,0.0,0.0,0.0,132.17
2020-07-23 10:30:00,63.2103338371,8.709126563,63.8074853704,-4.8496661629,-2.290873437,5.3635215107,68.06,11.0,68.9431911069,133.08,69.6003338371,-31.380873437,76.3476632773,-4.8496661629,-2.290873437,5.3635215107,74.45,-29.09,79.9314118479,132.17,-4.8496661629,-2.290873437,5.3635215107,-4.8496661629,-2.290873437,5.3635215107,0.0,0.0,0.0,0.0,69.1203338371,13.199126563,70.3692936712,-4.8496661629,-2.290873437,5.3635215107,73.97,15.49,75.5744732036,132.99,57.8703338371,-52.850873437,78.3721274528,-4.8496661629,-2.290873437,5.3635215107,62.72,-50.56,80.5612313709,0.0,-4.8496661629,-2.290873437,5.3635215107,-4.8496661629,-2.290873437,5.3635215107,0.0,0.0,0.0,132.17
2020-07-23 11:00:00,61.8012170418,9.0133219497,62.4550270228,-4.0287829582,-2.1966780503,4.5887347473,65.83,11.21,66.7776384728,133.08,68.1112170418,-30.8866780503,74.7871965506,-4.0287829582,-2.1966780503,4.5887347473,72.14,-28.69,77.6356599766,132.17,-4.0287829582,-2.1966780503,4.5887347473,-4.0287829582,-2.1966780503,4.5887347473,0.0,0.0,0.0,0.0,67.6512170418,13.6533219497,69.0152183761,-4.0287829582,-2.1966780503,4.5887347473,71.68,15.85,73.4114766232,132.99,56.5712170418,-52.6766780503,77.298997458,-4.0287829582,-2.1966780503,4.5887347473,60.6,-50.48,78.8707195352,0.0,-4.0287829582,-2.1966780503,4.5887347473,-4.0287829582,-2.1966780503,4.5887347473,0.0,0.0,0.0,132.17
2020-07-23 11:30:00,62.4706837905,9.8972451862,63.2498363281,-2.7693162095,-1.8927548137999999,3.3543453986,65.24,11.79,66.2967699062,132.82,67.9806837905,-29.8727548138,74.2546621351,-2.7693162095,-1.8927548137999999,3.3543453986,70.75,-27.98,76.0818171444,131.81,-2.7693162095,-1.8927548137999999,3.3543453986,-2.7693162095,-1.8927548137999999,3.3543453986,0.0,0.0,0.0,0.0,67.5506837905,14.4772451862,69.0846257046,-2.7693162095,-1.8927548137999999,3.3543453986,70.32,16.37,72.2002721602,132.67,57.2306837905,-51.5727548138,77.039601545,-2.7693162095,-1.8927548137999999,3.3543453986,60.0,-49.68,77.8980256489,0.0,-2.7693162095,-1.8927548137999999,3.3543453986,-2.7693162095,-1.8927548137999999,3.3543453986,0.0,0.0,0.0,131.81
2020-07-23 12:00:00,64.3567671211,10.2655157022,65.1703482184,-4.1732328789,-2.2044842978,4.7197058893,68.53,12.47,69.6553070484,132.47,70.7867671211,-29.9444842978,76.8598629931,-4.1732328789,-2.2044842978,4.7197058893,74.96,-27.74,79.9281502351,131.51,-4.1732328789,-2.2044842978,4.7197058893,-4.1732328789,-2.2044842978,4.7197058893,0.0,0.0,0.0,0.0,70.2667671211,14.2455157022,71.6962570799,-4.1732328789,-2.2044842978,4.7197058893,74.44,16.45,76.2359239467,132.37,58.9067671211,-50.7644842978,77.7627165079,-4.1732328789,-2.2044842978,4.7197058893,63.08,-48.56,79.6062811592,0.0,-4.1732328789,-2.2044842978,4.7197058893,-4.1732328789,-2.2044842978,4.7197058893,0.0,0.0,0.0,131.51
2020-07-23 12:30:00,64.4258838718,10.8776294228,65.3377175491,-3.3041161282,-2.1123705772,3.9216441506,67.73,12.99,68.9644328622,132.25,69.5558838718,-30.5923705772,75.9862758577,-3.3041161282,-2.1123705772,3.9216441506,72.86,-28.48,78.2284475111,131.51,-3.3041161282,-2.1123705772,3.9216441506,-3.3041161282,-2.1123705772,3.9216441506,0.0,0.0,0.0,0.0,69.0758838718,13.507629422800001,70.3841870401,-3.3041161282,-2.1123705772,3.9216441506,72.38,15.62,74.0462612155,132.37,58.9758838718,-49.9523705772,77.2877364447,-3.3041161282,-2.1123705772,3.9216441506,62.28,-47.84,78.5332031691,0.0,-3.3041161282,-2.1123705772,3.9216441506,-3.3041161282,-2.1123705772,3.9216441506,0.0,0.0,0.0,131.51
2020-07-23 13:00:00,65.9699672779,11.0382139486,66.887059659,-2.8600327221,-1.9317860514,3.4513163459,68.83,12.97,70.0413435051,132.25,70.2799672779,-30.4917860514,76.60954782,-2.8600327221,-1.9317860514,3.4513163459,73.14,-28.56,78.5183621836,131.51,-2.8600327221,-1.9317860514,3.4513163459,-2.8600327221,-1.9317860514,3.4513163459,0.0,0.0,0.0,0.0,69.7899672779,13.5282139486,71.0890434968,-2.8600327221,-1.9317860514,3.4513163459,72.65,15.46,74.2767399662,132.28,60.4599672779,-49.6117860514,78.2095707599,-2.8600327221,-1.9317860514,3.4513163459,63.32,-47.68,79.2641457407,0.0,-2.8600327221,-1.9317860514,3.4513163459,-2.8600327221,-1.9317860514,3.4513163459,0.0,0.0,0.0,131.51
2020-07-23 13:30:00,66.2445005578,10.6112482449,67.0889889882,-4.8354994422,-2.3387517551,5.3713885195,71.08,12.95,72.2500442906,132.25,72.6745005578,-31.1787517551,79.0803236736,-4.8354994422,-2.3387517551,5.3713885195,77.51,-28.84,82.7015459348,131.51,-4.8354994422,-2.3387517551,5.3713885195,-4.8354994422,-2.3387517551,5.3713885195,0.0,0.0,0.0,0.0,72.1145005578,12.9912482449,73.2753281921,-4.8354994422,-2.3387517551,5.3713885195,76.95,15.33,78.4621654047,132.28,60.6045005578,-50.1387517551,78.6562134571,-4.8354994422,-2.3387517551,5.3713885195,65.44,-47.8,81.038469877,0.0,-4.8354994422,-2.3387517551,5.3713885195,-4.8354994422,-2.3387517551,5.3713885195,0.0,0.0,0.0,131.51
2020-07-23 14:00:00,63.7926004185,10.2550673562,64.6116264664,-4.1573995815,-2.1649326438,4.6873131571,67.95,12.42,69.075747553,132.25,70.0826004185,-31.6249326438,76.8876273931,-4.1573995815,-2.1649326438,4.6873131571,74.24,-29.46,79.871579426,131.51,-4.1573995815,-2.1649326438,4.6873131571,-4.1573995815,-2.1649326438,4.6873131571,0.0,0.0,0.0,0.0,69.5926004185,12.6050673562,70.7249443694,-4.1573995815,-2.1649326438,4.6873131571,73.75,14.77,75.214462705,132.39,58.3626004185,-50.6449326438,77.272908125,-4.1573995815,-2.1649326438,4.6873131571,62.52,-48.48,79.1142262807,0.0,-4.1573995815,-2.1649326438,4.6873131571,-4.1573995815,-2.1649326438,4.6873131571,0.0,0.0,0.0,131.51
2020-07-23 14:30:00,65.4570004252,10.1707598831,66.2424581463,-5.1929995748,-2.2492401169,5.6591806552,70.65,12.42,71.7333876239,132.52,71.3270004252,-31.5892401169,78.0091089605,-5.1929995748,-2.2492401169,5.6591806552,76.52,-29.34,81.9520957633,131.74,-5.1929995748,-2.2492401169,5.6591806552,-5.1929995748,-2.2492401169,5.6591806552,0.0,0.0,0.0,0.0,70.8070004252,12.7207598831,71.9405938342,-5.1929995748,-2.2492401169,5.6591806552,76.0,14.97,77.4603182281,132.58,59.7670004252,-50.6892401169,78.3676808605,-5.1929995748,-2.2492401169,5.6591806552,64.96,-48.44,81.0323096055,0.0,-5.1929995748,-2.2492401169,5.6591806552,-5.1929995748,-2.2492401169,5.6591806552,0.0,0.0,0.0,131.74
2020-07-23 15:00:00,63.6794503653,9.5855236634,64.3968528946,-5.3605496347,-2.3444763366,5.8508171804,69.04,11.93,70.0631607908,132.73,71.0494503653,-32.0344763366,77.9373599205,-5.3605496347,-2.3444763366,5.8508171804,76.41,-29.69,81.9755097575,131.9,-5.3605496347,-2.3444763366,5.8508171804,-5.3605496347,-2.3444763366,5.8508171804,0.0,0.0,0.0,0.0,70.5294503653,12.4355236634,71.6173555614,-5.3605496347,-2.3444763366,5.8508171804,75.89,14.78,77.3158489574,132.77,58.1994503653,-51.6244763366,77.7962889851,-5.3605496347,-2.3444763366,5.8508171804,63.56,-49.28,80.4263141018,0.0,-5.3605496347,-2.3444763366,5.8508171804,-5.3605496347,-2.3444763366,5.8508171804,0.0,0.0,0.0,131.9
2020-07-23 15:30:00,63.5365505033,9.5206477966,64.2459024711,-4.9134494967,-2.2393522034,5.3996929772,68.45,11.76,69.452862432,132.98,70.3265505033,-32.2593522034,77.3724079389,-4.9134494967,-2.2393522034,5.3996929772,75.24,-30.02,81.0077650599,132.16,-4.9134494967,-2.2393522034,5.3996929772,-4.9134494967,-2.2393522034,5.3996929772,0.0,0.0,0.0,0.0,69.8365505033,12.4006477966,70.9289775196,-4.9134494967,-2.2393522034,5.3996929772,74.75,14.64,76.1701522908,133.01,58.1665505033,-51.9593522034,77.9943708151,-4.9134494967,-2.2393522034,5.3996929772,63.08,-49.72,80.3191434217,0.0,-4.9134494967,-2.2393522034,5.3996929772,-4.9134494967,-2.2393522034,5.3996929772,0.0,0.0,0.0,132.16
2020-07-23 16:00:00,64.3502337461,9.4317366068,65.0377600982,-5.8097662539,-2.4282633932,6.2968124501,70.16,11.86,71.1553596014,132.98,71.8002337461,-32.5282633932,78.8248785941,-5.8097662539,-2.4282633932,6.2968124501,77.61,-30.1,83.2425498168,132.16,-5.8097662539,-2.4282633932,6.2968124501,-5.8097662539,-2.4282633932,6.2968124501,0.0,0.0,0.0,0.0,71.2802337461,12.1517366068,72.3086193027,-5.8097662539,-2.4282633932,6.2968124501,77.09,14.58,78.4566408916,133.01,58.8302337461,-51.9882633932,78.5097187185,-5.8097662539,-2.4282633932,6.2968124501,64.64,-49.56,81.452582525,0.0,-5.8097662539,-2.4282633932,6.2968124501,-5.8097662539,-2.4282633932,6.2968124501,0.0,0.0,0.0,132.16
2020-07-23 16:30:00,65.3383504226,9.0875412201,65.967290693,-6.0816495774,-2.5224587799,6.5840154829,71.42,11.61,72.3575047939,133.12,73.4783504226,-33.2124587799,80.6358195781,-6.0816495774,-2.5224587799,6.5840154829,79.56,-30.69,85.2740857471,132.36,-6.0816495774,-2.5224587799,6.5840154829,-6.0816495774,-2.5224587799,6.5840154829,0.0,0.0,0.0,0.0,72.9083504226,11.5375412201,73.8155973948,-6.0816495774,-2.5224587799,6.5840154829,78.99,14.06,80.2315629911,133.16,59.7983504226,-52.3224587799,79.4574251158,-6.0816495774,-2.5224587799,6.5840154829,65.88,-49.8,82.5845893615,0.0,-6.0816495774,-2.5224587799,6.5840154829,-6.0816495774,-2.5224587799,6.5840154829,0.0,0.0,0.0,132.36
2020-07-23 17:00:00,67.1469669499,9.2300791933,67.7783854373,-7.0130330501,-2.6999208067,7.5147990608,74.16,11.93,75.1134508594,132.85,76.4469669499,-33.0699208067,83.2932075142,-7.0130330501,-2.6999208067,7.5147990608,83.46,-30.37,88.8138981241,132.06,-7.0130330501,-2.6999208067,7.5147990608,-7.0130330501,-2.6999208067,7.5147990608,0.0,0.0,0.0,0.0,75.7769669499,11.5800791933,76.6566823849,-7.0130330501,-2.6999208067,7.5147990608,82.79,14.28,84.0125139488,132.9,61.4669669499,-51.9399208067,80.4732464825,-7.0130330501,-2.6999208067,7.5147990608,68.48,-49.24,84.3450532041,0.0,-7.0130330501,-2.6999208067,7.5147990608,-7.0130330501,-2.6999208067,7.5147990608,0.0,0.0,0.0,132.06
2020-07-23 17:30:00,69.2628835423,9.0031455442,69.8455701264,-8.1971164577,-3.0168544558,8.7346510536,77.46,12.02,78.3870652595,132.85,79.4328835423,-33.6468544558,86.2652525796,-8.1971164577,-3.0168544558,8.7346510536,87.63,-30.63,92.8289491484,132.14,-8.1971164577,-3.0168544558,8.7346510536,-8.1971164577,-3.0168544558,8.7346510536,0.0,0.0,0.0,0.0,78.7428835423,11.1031455442,79.5218306475,-8.1971164577,-3.0168544558,8.7346510536,86.94,14.12,88.07915758,132.9,63.3228835423,-52.0968544558,81.9992062419,-8.1971164577,-3.0168544558,8.7346510536,71.52,-49.08,86.7407447512,0.0,-8.1971164577,-3.0168544558,8.7346510536,-8.1971164577,-3.0168544558,8.7346510536,0.0,0.0,0.0,132.14
2020-07-23 18:00:00,70.5578335742,9.6837459926,71.2192587376,-8.4521664258,-3.1162540074,9.0083381558,79.01,12.8,80.0401155671,131.88,79.8578335742,-34.5262540074,87.0019298576,-8.4521664258,-3.1162540074,9.0083381558,88.31,-31.41,93.7296335211,131.37,-8.4521664258,-3.1162540074,9.0083381558,-8.4521664258,-3.1162540074,9.0083381558,0.0,0.0,0.0,0.0,79.1178335742,9.7337459926,79.7143487743,-8.4521664258,-3.1162540074,9.0083381558,87.57,12.85,88.5077815788,132.15,64.4678335742,-50.4362540074,81.8530224491,-8.4521664258,-3.1162540074,9.0083381558,72.92,-47.32,86.9281818515,0.0,-8.4521664258,-3.1162540074,9.0083381558,-8.4521664258,-3.1162540074,9.0083381558,0.0,0.0,0.0,131.37
2020-07-23 18:30:00,70.4722336371,9.0358676745,71.0491563527,-8.3777663629,-3.1641323255,8.9553728345,78.85,12.2,79.7882353483,131.88,78.5622336371,-35.2841323255,86.1219748265,-8.3777663629,-3.1641323255,8.9553728345,86.94,-32.12,92.6836447276,131.37,-8.3777663629,-3.1641323255,8.9553728345,-8.3777663629,-3.1641323255,8.9553728345,0.0,0.0,0.0,0.0,77.8622336371,8.925867674500001,78.3721796347,-8.3777663629,-3.1641323255,8.9553728345,86.24,12.09,87.0833261882,132.15,64.4222336371,-50.9641323255,82.1435753451,-8.3777663629,-3.1641323255,8.9553728345,72.8,-47.8,87.0900683201,0.0,-8.3777663629,-3.1641323255,8.9553728345,-8.3777663629,-3.1641323255,8.9553728345,0.0,0.0,0.0,131.37
2020-07-23 19:00:00,64.073866989,7.9113201059,64.5604322843,-4.886133011,-2.9486798941,5.7069263987,68.96,10.86,69.8098932817,132.38,76.673866989,-35.6286798941,84.5475292959,-4.886133011,-2.9486798941,5.7069263987,81.56,-32.68,87.8636215962,131.76,-4.886133011,-2.9486798941,5.7069263987,-4.886133011,-2.9486798941,5.7069263987,0.0,0.0,0.0,0.0,76.063866989,8.7713201059,76.5679300864,-4.886133011,-2.9486798941,5.7069263987,80.95,11.72,81.7940150622,132.56,58.593866989,-52.7486798941,78.8394855342,-4.886133011,-2.9486798941,5.7069263987,63.48,-49.8,80.6830242368,0.0,-4.886133011,-2.9486798941,5.7069263987,-4.886133011,-2.9486798941,5.7069263987,0.0,0.0,0.0,131.76
2020-07-23 19:30:00,64.586967142,6.7067325213,64.9342481724,-5.903032858,-2.6832674787,6.4842672127,70.49,9.39,71.1126725697,132.18,71.586967142,-36.2432674787,80.2388204183,-5.903032858,-2.6832674787,6.4842672127,77.49,-33.56,84.4450928118,131.54,-5.903032858,-2.6832674787,6.4842672127,-5.903032858,-2.6832674787,6.4842672127,0.0,0.0,0.0,0.0,71.066967142,8.0367325213,71.5199474858,-5.903032858,-2.6832674787,6.4842672127,76.97,10.72,77.7129287828,132.36,59.136967142,-53.6832674787,79.8691059793,-5.903032858,-2.6832674787,6.4842672127,65.04,-51.0,82.6510834775,0.0,-5.903032858,-2.6832674787,6.4842672127,-5.903032858,-2.6832674787,6.4842672127,0.0,0.0,0.0,131.54
2020-07-23 20:00:00,63.8465671134,5.7879575114,64.108381545,-6.8134328866,-2.6520424886000002,7.3113744988,70.66,8.44,71.162273713,132.07,69.6565671134,-36.8720424886,78.8136083383,-6.8134328866,-2.6520424886000002,7.3113744988,76.47,-34.22,83.7774987691,131.43,-6.8134328866,-2.6520424886000002,7.3113744988,-6.8134328866,-2.6520424886000002,7.3113744988,0.0,0.0,0.0,0.0,69.1565671134,7.3279575114,69.5437253546,-6.8134328866,-2.6520424886000002,7.3113744988,75.97,9.98,76.6227205207,132.25,58.3865671134,-54.4520424886,79.8374357709,-6.8134328866,-2.6520424886000002,7.3113744988,65.2,-51.8,83.2723243341,0.0,-6.8134328866,-2.6520424886000002,7.3113744988,-6.8134328866,-2.6520424886000002,7.3113744988,0.0,0.0,0.0,131.43
2020-07-23 20:30:00,62.0301171187,4.9430896058,62.2267592328,-6.9498828813,-2.6869103942,7.4511985298,68.98,7.63,69.4007010051,132.07,67.8801171187,-37.4969103942,77.5482339525,-6.9498828813,-2.6869103942,7.4511985298,74.83,-34.81,82.5303883427,131.43,-6.9498828813,-2.6869103942,7.4511985298,-6.9498828813,-2.6869103942,7.4511985298,0.0,0.0,0.0,0.0,67.4101171187,6.7730896058,67.7495286535,-6.9498828813,-2.6869103942,7.4511985298,74.36,9.46,74.9593303065,132.25,56.7301171187,-55.4069103942,79.2983726676,-6.9498828813,-2.6869103942,7.4511985298,63.68,-52.72,82.6712815916,0.0,-6.9498828813,-2.6869103942,7.4511985298,-6.9498828813,-2.6869103942,7.4511985298,0.0,0.0,0.0,131.43
2020-07-23 21:00:00,60.3356337423,4.3450591853,60.4918857237,-7.1243662577,-2.6749408147000002,7.6099870523,67.46,7.02,67.8242729412,132.54,66.6256337423,-38.4849408147,76.9419634599,-7.1243662577,-2.6749408147000002,7.6099870523,73.75,-35.81,81.9842582451,131.9,-7.1243662577,-2.6749408147000002,7.6099870523,-7.1243662577,-2.6749408147000002,7.6099870523,0.0,0.0,0.0,0.0,66.2056337423,6.0550591853,66.4819500387,-7.1243662577,-2.6749408147000002,7.6099870523,73.33,8.73,73.8478286749,132.76,55.1156337423,-56.4349408147,78.8836841658,-7.1243662577,-2.6749408147000002,7.6099870523,62.24,-53.76,82.2432684175,0.0,-7.1243662577,-2.6749408147000002,7.6099870523,-7.1243662577,-2.6749408147000002,7.6099870523,0.0,0.0,0.0,131.9
2020-07-23 21:30:00,59.9377169258,3.8236820929,60.059557566,-7.0922830742,-2.6463179071000003,7.5699060542000005,67.03,6.47,67.3415310191,132.54,65.9877169258,-39.2163179071,76.7613078007,-7.0922830742,-2.6463179071000003,7.5699060542000005,73.08,-36.57,81.719344711,131.9,-7.0922830742,-2.6463179071000003,7.5699060542000005,-7.0922830742,-2.6463179071000003,7.5699060542000005,0.0,0.0,0.0,0.0,65.5877169258,5.3436820929,65.8050419789,-7.0922830742,-2.6463179071000003,7.5699060542000005,72.68,7.99,73.1178671735,132.76,54.7877169258,-56.8863179071,78.9794092848,-7.0922830742,-2.6463179071000003,7.5699060542000005,61.88,-54.24,82.2867668583,0.0,-7.0922830742,-2.6463179071000003,7.5699060542000005,-7.0922830742,-2.6463179071000003,7.5699060542000005,0.0,0.0,0.0,131.9
2020-07-23 22:00:00,59.6616669161,3.4123050004,59.759169377,-7.1283330839,-2.6176949996000003,7.5937776939,66.79,6.03,67.0616507402,132.71,65.5316669161,-39.9676949996,76.7581657701,-7.1283330839,-2.6176949996000003,7.5937776939,72.66,-37.35,81.697601556,132.12,-7.1283330839,-2.6176949996000003,7.5937776939,-7.1283330839,-2.6176949996000003,7.5937776939,0.0,0.0,0.0,0.0,65.1416669161,4.7223050004000005,65.3126092966,-7.1283330839,-2.6176949996000003,7.5937776939,72.27,7.34,72.6417820541,132.99,54.5916669161,-57.4576949996,79.2567776997,-7.1283330839,-2.6176949996000003,7.5937776939,61.72,-54.84,82.5638177412,0.0,-7.1283330839,-2.6176949996000003,7.5937776939,-7.1283330839,-2.6176949996000003,7.5937776939,0.0,0.0,0.0,132.12
2020-07-23 22:30:00,62.6165501998,3.3841945481,62.7079351571,-6.7734498002,-2.5058054519,7.2220968671,69.39,5.89,69.6395304407,132.71,63.896550199800004,-40.3958054519,75.5949087277,-6.7734498002,-2.5058054519,7.2220968671,70.67,-37.89,80.1866634797,132.27,-6.7734498002,-2.5058054519,7.2220968671,-6.7734498002,-2.5058054519,7.2220968671,0.0,0.0,0.0,0.0,63.5565501998,4.4141945481,63.7096553657,-6.7734498002,-2.5058054519,7.2220968671,70.33,6.92,70.6696207716,133.13,57.3465501998,-57.5058054519,81.2129575899,-6.7734498002,-2.5058054519,7.2220968671,64.12,-55.0,84.4770643429,0.0,-6.7734498002,-2.5058054519,7.2220968671,-6.7734498002,-2.5058054519,7.2220968671,0.0,0.0,0.0,132.27
2020-07-23 23:00:00,54.6256003866,1.288309903,54.6407902579,-6.0943996134,-2.311690097,6.5180992438,60.72,3.6,60.8266257489,133.64,59.7556003866,-41.201690097,72.5831319551,-6.0943996134,-2.311690097,6.5180992438,65.85,-38.89,76.4764970432,132.91,-6.0943996134,-2.311690097,6.5180992438,-6.0943996134,-2.311690097,6.5180992438,0.0,0.0,0.0,0.0,59.5456003866,3.988309903,59.6790175965,-6.0943996134,-2.311690097,6.5180992438,65.64,6.3,65.9416378323,133.82,49.9056003866,-60.551690097,78.4670384528,-6.0943996134,-2.311690097,6.5180992438,56.0,-58.24,80.79540581,0.0,-6.0943996134,-2.311690097,6.5180992438,-6.0943996134,-2.311690097,6.5180992438,0.0,0.0,0.0,132.91
2020-07-23 23:30:00,50.6372669266,-0.6999526517,50.6421043749,-5.4727330733,-2.1399526517,5.8762406897,56.11,1.44,56.1284749481,133.64,56.8972669266,-40.5199526517,69.8510239483,-5.4727330733,-2.1399526517,5.8762406897,62.37,-38.38,73.2327884216,132.67,-5.4727330733,-2.1399526517,5.8762406897,-5.4727330733,-2.1399526517,5.8762406897,0.0,0.0,0.0,0.0,56.7772669266,4.5000473483,56.9553199078,-5.4727330733,-2.1399526517,5.8762406897,62.25,6.64,62.6031317108,133.6,46.2872669266,-62.5799526517,77.8380469528,-5.4727330733,-2.1399526517,5.8762406897,51.76,-60.44,79.5744381067,0.0,-5.4727330733,-2.1399526517,5.8762406897,-5.4727330733,-2.1399526517,5.8762406897,0.0,0.0,0.0,132.67
2020-07-24 00:00:00,48.4935835223,-1.40891978,48.5140463967,-5.4364164777,-1.99891978,5.7922624601,53.93,0.59,53.9332272352,133.86,54.1935835223,-41.09891978,68.0151872898,-5.4364164777,-1.99891978,5.7922624601,59.63,-39.1,71.3060088632,132.85,-5.4364164777,-1.99891978,5.7922624601,-5.4364164777,-1.99891978,5.7922624601,0.0,0.0,0.0,0.0,54.1635835223,3.96108022,54.3082308355,-5.4364164777,-1.99891978,5.7922624601,59.6,5.96,59.8972587019,133.78,44.2435835223,-63.35891978,77.2777289947,-5.4364164777,-1.99891978,5.7922624601,49.68,-61.36,78.9503134889,0.0,-5.4364164777,-1.99891978,5.7922624601,-5.4364164777,-1.99891978,5.7922624601,0.0,0.0,0.0,132.85
2020-07-24 00:30:00,45.8743001777,-0.6968060593000001,45.879591928,-4.8556998223,-1.9068060593,5.2166780725,50.73,1.21,50.7444282656,133.95,52.4643001777,-42.1168060593,67.2779915409,-4.8556998223,-1.9068060593,5.2166780725,57.32,-40.21,70.0173299977,133.1,-4.8556998223,-1.9068060593,5.2166780725,-4.8556998223,-1.9068060593,5.2166780725,0.0,0.0,0.0,0.0,52.4943001777,3.1931939407,52.5913304518,-4.8556998223,-1.9068060593,5.2166780725,57.35,5.1,57.576318916700004,134.03,41.8243001777,-63.0268060593,75.6415915181,-4.8556998223,-1.9068060593,5.2166780725,46.68,-61.12,76.9069359681,0.0,-4.8556998223,-1.9068060593,5.2166780725,-4.8556998223,-1.9068060593,5.2166780725,0.0,0.0,0.0,133.1
2020-07-24 01:00:00,44.7115002021,-1.0091519142,44.7228871822,-4.8384997979,-1.8391519142,5.1762496132,49.55,0.8300000000000001,49.5569510765,134.19,50.7415002021,-42.7191519142,66.3296749806,-4.8384997979,-1.8391519142,5.1762496132,55.58,-40.88,68.9950056163,133.33,-4.8384997979,-1.8391519142,5.1762496132,-4.8384997979,-1.8391519142,5.1762496132,0.0,0.0,0.0,0.0,50.8115002021,2.6908480858,50.8827005593,-4.8384997979,-1.8391519142,5.1762496132,55.65,4.53,55.8340702439,134.25,40.7215002021,-63.5191519142,75.4514627997,-4.8384997979,-1.8391519142,5.1762496132,45.56,-61.68,76.6820448345,0.0,-4.8384997979,-1.8391519142,5.1762496132,-4.8384997979,-1.8391519142,5.1762496132,0.0,0.0,0.0,133.33
2020-07-24 01:30:00,44.8847502541,-1.0678148377,44.8974501938,-4.8052497459,-1.8178148377,5.1375943694,49.69,0.75,49.6956597702,134.48,50.5347502541,-42.8978148377,66.2871292265,-4.8052497459,-1.8178148377,5.1375943694,55.34,-41.08,68.9208386484,133.6,-4.8052497459,-1.8178148377,5.1375943694,-4.8052497459,-1.8178148377,5.1375943694,0.0,0.0,0.0,0.0,50.6147502541,2.6721851623,50.6852396347,-4.8052497459,-1.8178148377,5.1375943694,55.42,4.49,55.6015872076,134.52,40.9147502541,-63.7778148377,75.773520796,-4.8052497459,-1.8178148377,5.1375943694,45.72,-61.96,77.0023376269,0.0,-4.8052497459,-1.8178148377,5.1375943694,-4.8052497459,-1.8178148377,5.1375943694,0.0,0.0,0.0,133.6
2020-07-24 02:00:00,43.4363668733,-1.2020902562,43.4529974586,-4.7636331267,-1.8120902562,5.0966529862,48.2,0.61,48.203859804,134.62,49.6663668733,-43.2720902562,65.8727697424,-4.7636331267,-1.8120902562,5.0966529862,54.43,-41.46,68.4219007336,133.76,-4.7636331267,-1.8120902562,5.0966529862,-4.7636331267,-1.8120902562,5.0966529862,0.0,0.0,0.0,0.0,49.7763668733,2.4279097438,49.8355439905,-4.7636331267,-1.8120902562,5.0966529862,54.54,4.24,54.704562881,134.69,39.5563668733,-64.1720902562,75.3841052747,-4.7636331267,-1.8120902562,5.0966529862,44.32,-62.36,76.5051109404,0.0,-4.7636331267,-1.8120902562,5.0966529862,-4.7636331267,-1.8120902562,5.0966529862,0.0,0.0,0.0,133.76
2020-07-24 02:30:00,42.9294002955,-2.106517777,42.9810519517,-4.5105997045,-1.746517777,4.8369240267,47.44,-0.36,47.4413659163,134.9,48.8594002955,-42.396517777,64.6893014095,-4.5105997045,-1.746517777,4.8369240267,53.37,-40.65,67.0878483781,133.85,-4.5105997045,-1.746517777,4.8369240267,-4.5105997045,-1.746517777,4.8369240267,0.0,0.0,0.0,0.0,48.9894002955,3.283482223,49.0993136084,-4.5105997045,-1.746517777,4.8369240267,53.5,5.03,53.7359367649,134.77,39.0894002955,-65.266517777,76.0769318401,-4.5105997045,-1.746517777,4.8369240267,43.6,-63.52,77.0438212967,0.0,-4.5105997045,-1.746517777,4.8369240267,-4.5105997045,-1.746517777,4.8369240267,0.0,0.0,0.0,133.85
2020-07-24 03:00:00,42.1285335186,-2.237374453,42.1879032529,-4.4614664814000005,-1.7173744530000001,4.7805918228,46.59,-0.52,46.5929018199,135.02,47.7885335186,-42.517374453,63.964607919,-4.4614664814000005,-1.7173744530000001,4.7805918228,52.25,-40.8,66.292552372,133.95,-4.4614664814000005,-1.7173744530000001,4.7805918228,-4.4614664814000005,-1.7173744530000001,4.7805918228,0.0,0.0,0.0,0.0,47.9385335186,3.192625547,48.0447276379,-4.4614664814000005,-1.7173744530000001,4.7805918228,52.4,4.91,52.629536384,134.86,38.3785335186,-65.437374453,75.861464594,-4.4614664814000005,-1.7173744530000001,4.7805918228,42.84,-63.72,76.7821854339,0.0,-4.4614664814000005,-1.7173744530000001,4.7805918228,-4.4614664814000005,-1.7173744530000001,4.7805918228,0.0,0.0,0.0,133.95
2020-07-24 03:30:00,41.0922002415,-2.328006956,41.1580919999,-4.3177997585,-1.7080069560000002,4.643348201,45.41,-0.62,45.4142323507,135.02,46.9922002415,-42.708006956,63.4999270999,-4.3177997585,-1.7080069560000002,4.643348201,51.31,-41.0,65.6788862573,133.95,-4.3177997585,-1.7080069560000002,4.643348201,-4.3177997585,-1.7080069560000002,4.643348201,0.0,0.0,0.0,0.0,47.1822002415,3.041993044,47.2801622386,-4.3177997585,-1.7080069560000002,4.643348201,51.5,4.75,51.7185895013,134.86,37.4022002415,-65.588006956,75.5030545035,-4.3177997585,-1.7080069560000002,4.643348201,41.72,-63.88,76.2968728062,0.0,-4.3177997585,-1.7080069560000002,4.643348201,-4.3177997585,-1.7080069560000002,4.643348201,0.0,0.0,0.0,133.95
2020-07-24 04:00:00,41.9885169504,-2.2918740444,42.0510195159,-4.5814830496,-1.6918740444,4.883894421,46.57,-0.6000000000000001,46.5738649889,135.45,46.8985169504,-43.5018740444,63.9678351793,-4.5814830496,-1.6918740444,4.883894421,51.48,-41.81,66.319427772,134.45,-4.5814830496,-1.6918740444,4.883894421,-4.5814830496,-1.6918740444,4.883894421,0.0,0.0,0.0,0.0,47.0885169504,2.4681259556,47.1531555076,-4.5814830496,-1.6918740444,4.883894421,51.67,4.16,51.8371922465,135.34,38.2185169504,-65.8118740444,76.1042561433,-4.5814830496,-1.6918740444,4.883894421,42.8,-64.12,77.0922460433,0.0,-4.5814830496,-1.6918740444,4.883894421,-4.5814830496,-1.6918740444,4.883894421,0.0,0.0,0.0,134.45
2020-07-24 04:30:00,40.8216668853,-1.6500886220000002,40.8550031178,-4.5683331147,-1.710088622,4.8779166190000005,45.39,0.06,45.3900396563,134.87,47.1316668853,-43.760088622,64.3143792599,-4.5683331147,-1.710088622,4.8779166190000005,51.7,-42.05,66.6415223416,133.99,-4.5683331147,-1.710088622,4.8779166190000005,-4.5683331147,-1.710088622,4.8779166190000005,0.0,0.0,0.0,0.0,47.3016668853,2.059911378,47.3464985507,-4.5683331147,-1.710088622,4.8779166190000005,51.87,3.77,52.0068245522,134.9,37.1116668853,-64.750088622,74.6314263267,-4.5683331147,-1.710088622,4.8779166190000005,41.68,-63.04,75.5729051976,0.0,-4.5683331147,-1.710088622,4.8779166190000005,-4.5683331147,-1.710088622,4.8779166190000005,0.0,0.0,0.0,133.99
2020-07-24 05:00:00,41.1309834744,-2.5259973605,41.208475636,-4.7690165256,-1.7459973605,5.0785849805,45.9,-0.78,45.9066269726,135.07,47.5009834744,-42.6059973605,63.8092034281,-4.7690165256,-1.7459973605,5.0785849805,52.27,-40.86,66.3452522793,133.99,-4.7690165256,-1.7459973605,5.0785849805,-4.7690165256,-1.7459973605,5.0785849805,0.0,0.0,0.0,0.0,47.6309834744,3.1340026395,47.7339769901,-4.7690165256,-1.7459973605,5.0785849805,52.4,4.88,52.6267460518,134.9,37.4309834744,-65.7859973605,75.68933856620001,-4.7690165256,-1.7459973605,5.0785849805,42.2,-64.04,76.69394761,0.0,-4.7690165256,-1.7459973605,5.0785849805,-4.7690165256,-1.7459973605,5.0785849805,0.0,0.0,0.0,133.99
2020-07-24 05:30:00,41.2960667474,-2.5904569361,41.3772352381,-4.9639332526,-1.7704569361,5.2702135724,46.26,-0.8200000000000001,46.267267047,134.67,47.5760667474,-42.3004569361,63.6616900825,-4.9639332526,-1.7704569361,5.2702135724,52.54,-40.53,66.3561037132,133.59,-4.9639332526,-1.7704569361,5.2702135724,-4.9639332526,-1.7704569361,5.2702135724,0.0,0.0,0.0,0.0,47.7060667474,3.1795430639,47.8119054066,-4.9639332526,-1.7704569361,5.2702135724,52.67,4.95,52.9020925862,134.47,37.5560667474,-65.4504569361,75.4600587243,-4.9639332526,-1.7704569361,5.2702135724,42.52,-63.68,76.5708351789,0.0,-4.9639332526,-1.7704569361,5.2702135724,-4.9639332526,-1.7704569361,5.2702135724,0.0,0.0,0.0,133.59
2020-07-24 06:00:00,41.4313667252,-1.6558452581,41.4644422636,-4.9186332748,-1.8058452581000002,5.2396593772,46.35,0.15,46.3502427178,134.3,48.3713667252,-42.4758452581,64.3738032841,-4.9186332748,-1.8058452581000002,5.2396593772,53.29,-40.67,67.0363558079,133.33,-4.9186332748,-1.8058452581000002,5.2396593772,-4.9186332748,-1.8058452581000002,5.2396593772,0.0,0.0,0.0,0.0,48.4713667252,2.8841547418999998,48.5570977384,-4.9186332748,-1.8058452581000002,5.2396593772,53.39,4.69,53.5955986999,134.22,37.6813667252,-64.2458452581,74.4809642205,-4.9186332748,-1.8058452581000002,5.2396593772,42.6,-62.44,75.5877873734,0.0,-4.9186332748,-1.8058452581000002,5.2396593772,-4.9186332748,-1.8058452581000002,5.2396593772,0.0,0.0,0.0,133.33
2020-07-24 06:30:00,44.6373000927,-0.28509270740000003,44.6382105087,-5.3826999073,-1.9650927074000002,5.7301874001,50.02,1.6800000000000002,50.048204763,134.14,52.4473000927,-40.6650927074,66.3654206038,-5.3826999073,-1.9650927074000002,5.7301874001,57.83,-38.7,69.5844731244,133.13,-5.3826999073,-1.9650927074000002,5.7301874001,-5.3826999073,-1.9650927074000002,5.7301874001,0.0,0.0,0.0,0.0,52.4473000927,4.5549072926,52.6447192742,-5.3826999073,-1.9650927074000002,5.7301874001,57.83,6.52,58.1963856266,134.02,40.6173000927,-62.6850927074,74.6939483128,-5.3826999073,-1.9650927074000002,5.7301874001,46.0,-60.72,76.1768888837,0.0,-5.3826999073,-1.9650927074000002,5.7301874001,-5.3826999073,-1.9650927074000002,5.7301874001,0.0,0.0,0.0,133.13
2020-07-24 07:00:00,47.2523500876,0.18409859380000002,47.252708717,-5.7276499124,-2.1259014062,6.1094541743,52.98,2.31,53.030335658,134.14,55.6923500876,-38.6359014062,67.7817876406,-5.7276499124,-2.1259014062,6.1094541743,61.42,-36.51,71.4520573532,132.94,-5.7276499124,-2.1259014062,6.1094541743,-5.7276499124,-2.1259014062,6.1094541743,0.0,0.0,0.0,0.0,55.6023500876,6.4340985938,55.973377243,-5.7276499124,-2.1259014062,6.1094541743,61.33,8.56,61.9244903088,133.81,43.0323500876,-62.1659014062,75.6067619444,-5.7276499124,-2.1259014062,6.1094541743,48.76,-60.04,77.3455829379,0.0,-5.7276499124,-2.1259014062,6.1094541743,-5.7276499124,-2.1259014062,6.1094541743,0.0,0.0,0.0,132.94
2020-07-24 07:30:00,51.7971334691,2.2511682131,51.8460296835,-5.8328665309000005,-2.2388317869,6.2477755831,57.63,4.49,57.8046451421,133.51,59.9071334691,-37.1688317869,70.5009694748,-5.8328665309000005,-2.2388317869,6.2477755831,65.74,-34.93,74.4436196057,132.42,-5.8328665309000005,-2.2388317869,6.2477755831,-5.8328665309000005,-2.2388317869,6.2477755831,0.0,0.0,0.0,0.0,59.7171334691,7.5611682131,60.1939140986,-5.8328665309000005,-2.2388317869,6.2477755831,65.55,9.8,66.2785221622,133.26,47.2471334691,-59.4388317869,75.9293510129,-5.8328665309000005,-2.2388317869,6.2477755831,53.08,-57.2,78.03413612,0.0,-5.8328665309000005,-2.2388317869,6.2477755831,-5.8328665309000005,-2.2388317869,6.2477755831,0.0,0.0,0.0,132.42
2020-07-24 08:00:00,55.5402000902,4.0471249288,55.687458608200004,-6.0697999098,-2.3928750712,6.5244403631,61.61,6.44,61.9456673223,132.49,64.0402000902,-34.4928750712,72.7386118802,-6.0697999098,-2.3928750712,6.5244403631,70.11,-32.1,77.1091570438,131.37,-6.0697999098,-2.3928750712,6.5244403631,-6.0697999098,-2.3928750712,6.5244403631,0.0,0.0,0.0,0.0,63.7202000902,9.5971249288,64.4388757384,-6.0697999098,-2.3928750712,6.5244403631,69.79,11.99,70.8124579435,132.21,50.6502000902,-56.7528750712,76.0679406716,-6.0697999098,-2.3928750712,6.5244403631,56.72,-54.36,78.5631465765,0.0,-6.0697999098,-2.3928750712,6.5244403631,-6.0697999098,-2.3928750712,6.5244403631,0.0,0.0,0.0,131.37
2020-07-24 08:30:00,59.031166816,6.4487341555,59.3823612521,-6.238833184,-2.5812658445,6.7517385063,65.27,9.03,65.8916823279,131.34,68.271166816,-33.2912658445,75.9556489009,-6.238833184,-2.5812658445,6.7517385063,74.51,-30.71,80.5905962256,130.41,-6.238833184,-2.5812658445,6.7517385063,-6.238833184,-2.5812658445,6.7517385063,0.0,0.0,0.0,0.0,67.841166816,10.1887341555,68.6019986491,-6.238833184,-2.5812658445,6.7517385063,74.08,12.77,75.1725967358,131.24,53.801166816,-53.3012658445,75.7336813538,-6.238833184,-2.5812658445,6.7517385063,60.04,-50.72,78.5959286477,0.0,-6.238833184,-2.5812658445,6.7517385063,-6.238833184,-2.5812658445,6.7517385063,0.0,0.0,0.0,130.41
2020-07-24 09:00:00,61.3351335137,6.6008558374,61.689301349,-6.5048664863,-2.6291441626000003,7.0161019827,67.84,9.23,68.4650166143,131.13,70.7551335137,-30.5391441626,77.0644421554,-6.5048664863,-2.6291441626000003,7.0161019827,77.26,-27.91,82.1466718742,129.94,-6.5048664863,-2.6291441626000003,7.0161019827,-6.5048664863,-2.6291441626000003,7.0161019827,0.0,0.0,0.0,0.0,70.2551335137,12.6208558374,71.3797575444,-6.5048664863,-2.6291441626000003,7.0161019827,76.76,15.25,78.2602076409,130.77,55.9351335137,-52.8691441626,76.9667822225,-6.5048664863,-2.6291441626000003,7.0161019827,62.44,-50.24,80.1424431871,0.0,-6.5048664863,-2.6291441626000003,7.0161019827,-6.5048664863,-2.6291441626000003,7.0161019827,0.0,0.0,0.0,129.94
2020-07-24 09:30:00,63.3620334709,7.7947949965,63.8396907465,-6.3479665291,-2.6052050035,6.8617615934,69.71,10.4,70.4815160166,130.45,72.7320334709,-29.525205003499998,78.4964102575,-6.3479665291,-2.6052050035,6.8617615934,79.08,-26.92,83.5364160112,129.32,-6.3479665291,-2.6052050035,6.8617615934,-6.3479665291,-2.6052050035,6.8617615934,0.0,0.0,0.0,0.0,72.1620334709,13.2147949965,73.3620466008,-6.3479665291,-2.6052050035,6.8617615934,78.51,15.82,80.0880296923,130.14,57.8120334709,-51.0452050035,77.1222676527,-6.3479665291,-2.6052050035,6.8617615934,64.16,-48.44,80.3924076017,0.0,-6.3479665291,-2.6052050035,6.8617615934,-6.3479665291,-2.6052050035,6.8617615934,0.0,0.0,0.0,129.32
2020-07-24 10:00:00,66.591633569,8.4558758454,67.1263547178,-6.838366431,-2.6541241546,7.335368462,73.43,11.11,74.2657188749,130.63,73.761633569,-29.1341241546,79.3068457135,-6.838366431,-2.6541241546,7.335368462,80.6,-26.48,84.838378108,129.52,-6.838366431,-2.6541241546,7.335368462,-6.838366431,-2.6541241546,7.335368462,0.0,0.0,0.0,0.0,73.161633569,13.7458758454,74.4417472205,-6.838366431,-2.6541241546,7.335368462,80.0,16.4,81.6637006264,130.37,60.761633569,-50.4541241546,78.978444896,-6.838366431,-2.6541241546,7.335368462,67.6,-47.8,82.7925117387,0.0,-6.838366431,-2.6541241546,7.335368462,-6.838366431,-2.6541241546,7.335368462,0.0,0.0,0.0,129.52
2020-07-24 10:30:00,64.4649502309,8.3917045521,65.0088495019,-5.6150497691,-2.5182954479,6.1539089912,70.08,10.91,70.9241460999,130.25,72.9049502309,-28.8382954479,78.4013970061,-5.6150497691,-2.5182954479,6.1539089912,78.52,-26.32,82.8138442532,129.13,-5.6150497691,-2.5182954479,6.1539089912,-5.6150497691,-2.5182954479,6.1539089912,0.0,0.0,0.0,0.0,72.3449502309,13.7917045521,73.6478305069,-5.6150497691,-2.5182954479,6.1539089912,77.96,16.31,79.647835501,129.96,58.8249502309,-50.3182954479,77.4099840231,-5.6150497691,-2.5182954479,6.1539089912,64.44,-47.8,80.2331203432,0.0,-5.6150497691,-2.5182954479,6.1539089912,-5.6150497691,-2.5182954479,6.1539089912,0.0,0.0,0.0,129.13
2020-07-24 11:00:00,64.6431335141,8.8744107598,65.2494434984,-5.3268664859,-2.3855892402,5.836655085,69.97,11.26,70.8702229431,130.25,72.2331335141,-28.7555892402,77.7464435831,-5.3268664859,-2.3855892402,5.836655085,77.56,-26.37,81.9202691646,129.13,-5.3268664859,-2.3855892402,5.836655085,-5.3268664859,-2.3855892402,5.836655085,0.0,0.0,0.0,0.0,71.7131335141,13.8444107598,73.0372591743,-5.3268664859,-2.3855892402,5.836655085,77.04,16.23,78.7310262857,129.96,59.0331335141,-49.7855892402,77.2238029916,-5.3268664859,-2.3855892402,5.836655085,64.36,-47.4,79.9310302699,0.0,-5.3268664859,-2.3855892402,5.836655085,-5.3268664859,-2.3855892402,5.836655085,0.0,0.0,0.0,129.13
2020-07-24 11:30:00,65.8125168329,10.3763803394,66.6254954265,-5.3974831671,-2.3736196606,5.8963458881,71.21,12.75,72.342426003,130.05,72.8925168329,-29.4336196606,78.6107942751,-5.3974831671,-2.3736196606,5.8963458881,78.29,-27.06,82.8345803394,129.13,-5.3974831671,-2.3736196606,5.8963458881,-5.3974831671,-2.3736196606,5.8963458881,0.0,0.0,0.0,0.0,72.3325168329,13.2063803394,73.5282358897,-5.3974831671,-2.3736196606,5.8963458881,77.73,15.58,79.2760323175,130.03,60.0825168329,-48.1336196606,76.985415311,-5.3974831671,-2.3736196606,5.8963458881,65.48,-45.76,79.8849672967,0.0,-5.3974831671,-2.3736196606,5.8963458881,-5.3974831671,-2.3736196606,5.8963458881,0.0,0.0,0.0,129.13
2020-07-24 12:00:00,65.1276835817,4.3626253374,65.2736368571,-5.3023164183,-2.3673746626,5.8068082621,70.43,6.73,70.7508148363,130.54,72.2176835817,-30.2973746626,78.3155459238,-5.3023164183,-2.3673746626,5.8068082621,77.52,-27.93,82.3980297095,129.13,-5.3023164183,-2.3673746626,5.8068082621,-5.3023164183,-2.3673746626,5.8068082621,0.0,0.0,0.0,0.0,71.6876835817,12.3626253374,72.7458485588,-5.3023164183,-2.3673746626,5.8068082621,76.99,14.73,78.3864337752,130.03,60.0576835817,-39.0473746626,71.6353462003,-5.3023164183,-2.3673746626,5.8068082621,65.36,-36.68,74.9489959906,0.0,-5.3023164183,-2.3673746626,5.8068082621,-5.3023164183,-2.3673746626,5.8068082621,0.0,0.0,0.0,129.13
2020-07-24 12:30:00,65.6038502083,2.1389744606,65.6387109402,-4.3461497917,-2.2310255394,4.8853344788,69.95,4.37,70.0863710004,131.3,72.2038502083,-29.8010255394,78.1120804236,-4.3461497917,-2.2310255394,4.8853344788,76.55,-27.57,81.3634279022,129.62,-4.3461497917,-2.2310255394,4.8853344788,-4.3461497917,-2.2310255394,4.8853344788,0.0,0.0,0.0,0.0,71.7038502083,13.0789744606,72.8869103998,-4.3461497917,-2.2310255394,4.8853344788,76.05,15.31,77.5757603894,130.41,60.8538502083,-36.3910255394,70.9048505039,-4.3461497917,-2.2310255394,4.8853344788,65.2,-34.16,73.6066953476,0.0,-4.3461497917,-2.2310255394,4.8853344788,-4.3461497917,-2.2310255394,4.8853344788,0.0,0.0,0.0,129.62
2020-07-24 13:00:00,65.254333625,1.8884140282000001,65.2816525862,-4.015666375,-2.1815859718,4.5699993203,69.27,4.07,69.3894646182,130.9,70.634333625,-30.1615859718,76.8044943671,-4.015666375,-2.1815859718,4.5699993203,74.65,-27.98,79.7214080408,129.27,-4.015666375,-2.1815859718,4.5699993203,-4.015666375,-2.1815859718,4.5699993203,0.0,0.0,0.0,0.0,70.164333625,12.4884140282,71.2670625042,-4.015666375,-2.1815859718,4.5699993203,74.18,14.67,75.6166734259,130.09,60.464333625,-36.3815859718,70.565965157,-4.015666375,-2.1815859718,4.5699993203,64.48,-34.2,72.9884264798,0.0,-4.015666375,-2.1815859718,4.5699993203,-4.015666375,-2.1815859718,4.5699993203,0.0,0.0,0.0,129.27
2020-07-24 13:30:00,63.3917836721,1.2023052101,63.403184265,-2.6482163279,-1.9676947899,3.2992230155,66.04,3.17,66.1160381451,131.46,68.5217836721,-30.7776947899,75.1165849476,-2.6482163279,-1.9676947899,3.2992230155,71.17,-28.81,76.780108101,129.79,-2.6482163279,-1.9676947899,3.2992230155,-2.6482163279,-1.9676947899,3.2992230155,0.0,0.0,0.0,0.0,68.1317836721,12.2023052101,69.2158666693,-2.6482163279,-1.9676947899,3.2992230155,70.78,14.17,72.1844671657,130.63,58.8717836721,-37.4876947899,69.794084086,-2.6482163279,-1.9676947899,3.2992230155,61.52,-35.52,71.0378828513,0.0,-2.6482163279,-1.9676947899,3.2992230155,-2.6482163279,-1.9676947899,3.2992230155,0.0,0.0,0.0,129.79
2020-07-24 14:00:00,61.2063670521,0.23713309970000002,61.2068264152,-2.3036329479,-1.8828669003,2.9752163825,63.51,2.12,63.5453735531,131.56,67.2863670521,-30.2928669003,73.7910087755,-2.3036329479,-1.8828669003,2.9752163825,69.59,-28.41,75.1657914214,129.79,-2.3036329479,-1.8828669003,2.9752163825,-2.3036329479,-1.8828669003,2.9752163825,0.0,0.0,0.0,0.0,66.9263670521,12.6971330997,68.1201570443,-2.3036329479,-1.8828669003,2.9752163825,69.23,14.58,70.7486346158,130.63,56.7763670521,-38.5628669003,68.6341792345,-2.3036329479,-1.8828669003,2.9752163825,59.08,-36.68,69.5404112729,0.0,-2.3036329479,-1.8828669003,2.9752163825,-2.3036329479,-1.8828669003,2.9752163825,0.0,0.0,0.0,129.79
2020-07-24 14:30:00,60.8972336565,0.5952997001,60.9001432572,-1.6427663435,-1.6747002999,2.3459118385,62.54,2.27,62.5811832742,131.76,66.6172336565,-29.8147002999,72.9847393228,-1.6427663435,-1.6747002999,2.3459118385,68.26,-28.14,73.8328328049,129.91,-1.6427663435,-1.6747002999,2.3459118385,-1.6427663435,-1.6747002999,2.3459118385,0.0,0.0,0.0,0.0,66.2772336565,13.2652997001,67.591714561,-1.6427663435,-1.6747002999,2.3459118385,67.92,14.94,69.5437272513,130.76,56.5972336565,-38.3947002999,68.3915189822,-1.6427663435,-1.6747002999,2.3459118385,58.24,-36.72,68.8495170644,0.0,-1.6427663435,-1.6747002999,2.3459118385,-1.6427663435,-1.6747002999,2.3459118385,0.0,0.0,0.0,129.91
2020-07-24 15:00:00,60.8533336608,0.011440572900000001,60.8533347363,-2.0866663391999998,-1.7985594271,2.7548125933,62.94,1.81,62.9660202014,132.04,64.8533336608,-31.1385594271,71.9413981663,-2.0866663391999998,-1.7985594271,2.7548125933,66.94,-29.34,73.0876131776,130.28,-2.0866663391999998,-1.7985594271,2.7548125933,-2.0866663391999998,-1.7985594271,2.7548125933,0.0,0.0,0.0,0.0,64.5433336608,12.1014405729,65.6680042638,-2.0866663391999998,-1.7985594271,2.7548125933,66.63,13.9,68.0644319744,131.1,56.4733336608,-39.0385594271,68.6530883276,-2.0866663391999998,-1.7985594271,2.7548125933,58.56,-37.24,69.3980633736,0.0,-2.0866663391999998,-1.7985594271,2.7548125933,-2.0866663391999998,-1.7985594271,2.7548125933,0.0,0.0,0.0,130.28
2020-07-24 15:30:00,62.3941002971,0.49035972390000004,62.3960271535,-0.9158997029,-1.7496402761,1.9748704670000001,63.31,2.24,63.349614837,132.53,61.5141002971,-33.2996402761,69.9489140578,-0.9158997029,-1.7496402761,1.9748704670000001,62.43,-31.55,69.9493202254,131.04,-0.9158997029,-1.7496402761,1.9748704670000001,-0.9158997029,-1.7496402761,1.9748704670000001,0.0,0.0,0.0,0.0,61.3341002971,10.4603597239,62.2196993307,-0.9158997029,-1.7496402761,1.9748704670000001,62.25,12.21,63.4361616115,131.86,58.0841002971,-38.9096402761,69.9122508129,-0.9158997029,-1.7496402761,1.9748704670000001,59.0,-37.16,69.7270793881,0.0,-0.9158997029,-1.7496402761,1.9748704670000001,-0.9158997029,-1.7496402761,1.9748704670000001,0.0,0.0,0.0,131.04
2020-07-24 16:00:00,62.7255670731,-0.6347002999,62.7287781573,-0.9844329269000001,-1.6747002999,1.9426088854999999,63.71,1.04,63.7184878979,133.32,61.8655670731,-34.4147002999,70.7935024279,-0.9844329269000001,-1.6747002999,1.9426088854999999,62.85,-32.74,70.8662832382,131.76,-0.9844329269000001,-1.6747002999,1.9426088854999999,-0.9844329269000001,-1.6747002999,1.9426088854999999,0.0,0.0,0.0,0.0,61.6955670731,9.7852997001,62.46675185,-0.9844329269000001,-1.6747002999,1.9426088854999999,62.68,11.46,63.7190238469,132.6,58.3755670731,-40.4347002999,71.0117724004,-0.9844329269000001,-1.6747002999,1.9426088854999999,59.36,-38.76,70.8939151127,0.0,-0.9844329269000001,-1.6747002999,1.9426088854999999,-0.9844329269000001,-1.6747002999,1.9426088854999999,0.0,0.0,0.0,131.76
2020-07-24 16:30:00,62.8652670897,-1.2141559997,62.8769908715,-3.8447329103000003,-2.0941559997,4.3780658403,66.71,0.88,66.7158039748,132.62,67.9452670897,-34.8241559997,76.3497292791,-3.8447329103000003,-2.0941559997,4.3780658403,71.79,-32.73,78.8990304123,131.02,-3.8447329103000003,-2.0941559997,4.3780658403,-3.8447329103000003,-2.0941559997,4.3780658403,0.0,0.0,0.0,0.0,67.6252670897,9.1158440003,68.2369061491,-3.8447329103000003,-2.0941559997,4.3780658403,71.47,11.21,72.3437972462,131.88,58.3952670897,-40.5341559997,71.0846328055,-3.8447329103000003,-2.0941559997,4.3780658403,62.24,-38.44,73.153613718,0.0,-3.8447329103000003,-2.0941559997,4.3780658403,-3.8447329103000003,-2.0941559997,4.3780658403,0.0,0.0,0.0,131.02
2020-07-24 17:00:00,64.9575171352,-1.2505130841,64.9695529871,-4.1124828648,-2.0905130841,4.6133242102,69.07,0.84,69.0751076727,132.48,70.3375171352,-31.3005130841,76.9875862466,-4.1124828648,-2.0905130841,4.6133242102,74.45,-29.21,79.9751623943,130.55,-4.1124828648,-2.0905130841,4.6133242102,-4.1124828648,-2.0905130841,4.6133242102,0.0,0.0,0.0,0.0,69.9075171352,12.2394869159,70.9708812963,-4.1124828648,-2.0905130841,4.6133242102,74.02,14.33,75.3943585423,131.37,60.3675171352,-40.4105130841,72.6446604561,-4.1124828648,-2.0905130841,4.6133242102,64.48,-38.32,75.0072849795,0.0,-4.1124828648,-2.0905130841,4.6133242102,-4.1124828648,-2.0905130841,4.6133242102,0.0,0.0,0.0,130.55
2020-07-24 17:30:00,65.8782504728,-2.6781754002,65.9326664775,-6.3617495272,-2.6681754002,6.8986242841,72.24,-0.01,72.2400006921,132.19,74.6982504728,-31.1681754002,80.940001121,-6.3617495272,-2.6681754002,6.8986242841,81.06,-28.5,85.9242317394,130.11,-6.3617495272,-2.6681754002,6.8986242841,-6.3617495272,-2.6681754002,6.8986242841,0.0,0.0,0.0,0.0,74.1282504728,12.1518245998,75.1176700868,-6.3617495272,-2.6681754002,6.8986242841,80.49,14.82,81.8429746527,130.89,61.1582504728,-41.5081754002,73.9138703218,-6.3617495272,-2.6681754002,6.8986242841,67.52,-38.84,77.8941332836,0.0,-6.3617495272,-2.6681754002,6.8986242841,-6.3617495272,-2.6681754002,6.8986242841,0.0,0.0,0.0,130.11
2020-07-24 18:00:00,66.0228836265,-2.9636837700000003,66.0893681604,-6.0871163735,-2.55368377,6.6010822251,72.11,-0.41000000000000003,72.1111655709,132.45,73.3928836265,-32.13368377,80.1192174178,-6.0871163735,-2.55368377,6.6010822251,79.48,-29.58,84.805936113,130.47,-6.0871163735,-2.55368377,6.6010822251,-6.0871163735,-2.55368377,6.6010822251,0.0,0.0,0.0,0.0,72.8428836265,11.32631623,73.7181872699,-6.0871163735,-2.55368377,6.6010822251,78.93,13.88,80.1411211551,131.24,61.2728836265,-41.95368377,74.2595303632,-6.0871163735,-2.55368377,6.6010822251,67.36,-39.4,78.036719562,0.0,-6.0871163735,-2.55368377,6.6010822251,-6.0871163735,-2.55368377,6.6010822251,0.0,0.0,0.0,130.47
2020-07-24 18:30:00,65.8340670354,-3.2888799737,65.9161673181,-6.8259329646,-2.6988799737,7.3401167531,72.66,-0.59,72.6623953638,132.19,73.3640670354,-32.8488799737,80.3824312117,-6.8259329646,-2.6988799737,7.3401167531,80.19,-30.15,85.6706402451,130.25,-6.8259329646,-2.6988799737,7.3401167531,-6.8259329646,-2.6988799737,7.3401167531,0.0,0.0,0.0,0.0,72.8340670354,10.5911200263,73.6000892957,-6.8259329646,-2.6988799737,7.3401167531,79.66,13.29,80.7610035847,131.06,61.0940670354,-42.0988799737,74.1943442721,-6.8259329646,-2.6988799737,7.3401167531,67.92,-39.4,78.5206113068,0.0,-6.8259329646,-2.6988799737,7.3401167531,-6.8259329646,-2.6988799737,7.3401167531,0.0,0.0,0.0,130.25
