Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-24 19:00:00,65.74790041,-3.4711457968,65.8394658352,-7.17209959,-2.7311457968,7.6745143098,72.92,-0.74,72.9237547031,132.85,72.28790041,-35.1011457968,80.359386396,-7.17209959,-2.7311457968,7.6745143098,79.46,-32.37,85.8003991832,131.12,-7.17209959,-2.7311457968,7.6745143098,-7.17209959,-2.7311457968,7.6745143098,0.0,0.0,0.0,0.0,71.78790041,8.7988542032,72.3251165265,-7.17209959,-2.7311457968,7.6745143098,78.96,11.53,79.7973840423,131.89,60.98790041,-42.6111457968,74.3991514907,-7.17209959,-2.7311457968,7.6745143098,68.16,-39.88,78.9696144096,0.0,-7.17209959,-2.7311457968,7.6745143098,-7.17209959,-2.7311457968,7.6745143098,0.0,0.0,0.0,131.12
2020-07-24 19:30:00,64.2587501724,-3.8253411834,64.3725112831,-7.7012498276,-2.8253411834,8.2031580327,71.96,-1.0,71.9669479692,132.85,72.5987501724,-35.4753411834,80.80271257,-7.7012498276,-2.8253411834,8.2031580327,80.3,-32.65,86.6839806423,131.02,-7.7012498276,-2.8253411834,8.2031580327,-7.7012498276,-2.8253411834,8.2031580327,0.0,0.0,0.0,0.0,72.0687501724,8.4946588166,72.5676510563,-7.7012498276,-2.8253411834,8.2031580327,79.77,11.32,80.5691957264,131.89,59.6187501724,-43.0253411834,73.5226179898,-7.7012498276,-2.8253411834,8.2031580327,67.32,-40.2,78.4093259759,0.0,-7.7012498276,-2.8253411834,8.2031580327,-7.7012498276,-2.8253411834,8.2031580327,0.0,0.0,0.0,131.02
2020-07-24 20:00:00,63.7548168232,-4.7736678474000005,63.9332822001,-8.0251831768,-2.8336678474,8.5107719092,71.78,-1.94,71.8062114305,133.12,71.6248168232,-36.2636678474,80.281803609,-8.0251831768,-2.8336678474,8.5107719092,79.65,-33.43,86.3810592665,131.35,-8.0251831768,-2.8336678474,8.5107719092,-8.0251831768,-2.8336678474,8.5107719092,0.0,0.0,0.0,0.0,71.1248168232,7.8263321526,71.5541126917,-8.0251831768,-2.8336678474,8.5107719092,79.15,10.66,79.8646235827,132.13,59.0948168232,-44.0736678474,73.7203199457,-8.0251831768,-2.8336678474,8.5107719092,67.12,-41.24,78.7771032725,0.0,-8.0251831768,-2.8336678474,8.5107719092,-8.0251831768,-2.8336678474,8.5107719092,0.0,0.0,0.0,131.35
2020-07-24 20:30:00,60.4345169206,-5.9383595572,60.7255708056,-7.4854830794,-2.6983595572,7.9569844308,67.92,-3.24,67.9972352379,133.44,68.5245169206,-36.7683595572,77.7658130783,-7.4854830794,-2.6983595572,7.9569844308,76.01,-34.07,83.2963684683,131.55,-7.4854830794,-2.6983595572,7.9569844308,-7.4854830794,-2.6983595572,7.9569844308,0.0,0.0,0.0,0.0,68.1045169206,7.5216404428,68.5186127993,-7.4854830794,-2.6983595572,7.9569844308,75.59,10.22,76.2777588816,132.38,56.0745169206,-45.5383595572,72.2363733796,-7.4854830794,-2.6983595572,7.9569844308,63.56,-42.84,76.6494566191,0.0,-7.4854830794,-2.6983595572,7.9569844308,-7.4854830794,-2.6983595572,7.9569844308,0.0,0.0,0.0,131.55
2020-07-24 21:00:00,59.7147835002,-7.1021145592,60.1356416752,-7.6552164998,-2.6921145592,8.1147902288,67.37,-4.41,67.514183695,133.7,67.4547835002,-36.9321145592,76.9033738069,-7.6552164998,-2.6921145592,8.1147902288,75.11,-34.24,82.5462882267,131.74,-7.6552164998,-2.6921145592,8.1147902288,-7.6552164998,-2.6921145592,8.1147902288,0.0,0.0,0.0,0.0,67.0547835002,7.4478854408,67.4671400595,-7.6552164998,-2.6921145592,8.1147902288,74.71,10.14,75.3949845812,132.55,55.4247835002,-46.8521145592,72.5742879036,-7.6552164998,-2.6921145592,8.1147902288,63.08,-44.16,77.0012467432,0.0,-7.6552164998,-2.6921145592,8.1147902288,-7.6552164998,-2.6921145592,8.1147902288,0.0,0.0,0.0,131.74
2020-07-24 21:30:00,59.6629668048,-7.3951249717,60.1195266224,-7.6670331952,-2.7051249717,8.1302582449,67.33,-4.69,67.4931478004,133.27,67.7529668048,-37.0751249717,77.2336028068,-7.6670331952,-2.7051249717,8.1302582449,75.42,-34.37,82.8822858034,131.32,-7.6670331952,-2.7051249717,8.1302582449,-7.6670331952,-2.7051249717,8.1302582449,0.0,0.0,0.0,0.0,67.3429668048,7.0948750283,67.7156734422,-7.6670331952,-2.7051249717,8.1302582449,75.01,9.8,75.6474725288,132.13,55.3729668048,-46.8651249717,72.5431278026,-7.6670331952,-2.7051249717,8.1302582449,63.04,-44.16,76.9684818611,0.0,-7.6670331952,-2.7051249717,8.1302582449,-7.6670331952,-2.7051249717,8.1302582449,0.0,0.0,0.0,131.32
2020-07-24 22:00:00,51.5491834429,-7.2431954081,52.0555683222,-7.7708165571,-2.6431954081,8.2080492159,59.32,-4.6,59.4980873642,133.67,65.2091834429,-38.4531954081,75.7026145016,-7.7708165571,-2.6431954081,8.2080492159,72.98,-35.81,81.2922905324,131.78,8.2191834429,-3.8031954081,9.0564491816,-7.7708165571,-2.6431954081,8.2080492159,15.99,-1.16,16.0320210828,134.17,64.8391834429,5.9768045919,65.1140683928,-7.7708165571,-2.6431954081,8.2080492159,72.61,8.62,73.1198775984,132.62,47.5891834429,-47.1631954081,67.0007267264,-7.7708165571,-2.6431954081,8.2080492159,55.36,-44.52,71.0405517997,134.17,-7.7708165571,-2.6431954081,8.2080492159,-7.7708165571,-2.6431954081,8.2080492159,0.0,0.0,0.0,131.78
2020-07-24 22:30:00,37.2288667963,-5.7994483674,37.6778731393,-7.3111332037,-2.5094483674,7.7298124059,44.54,-3.29,44.6613445834,134.15,60.8188667963,-41.0894483674,73.3980743993,-7.3111332037,-2.5094483674,7.7298124059,68.13,-38.58,78.2950400728,132.52,35.9388667963,-5.7994483674,36.4037875498,-7.3111332037,-2.5094483674,7.7298124059,43.25,-3.29,43.3749536023,134.49,60.5288667963,3.8705516326,60.6524928225,-7.3111332037,-2.5094483674,7.7298124059,67.84,6.38,68.1393425269,133.41,34.0488667963,-46.4694483674,57.6084625874,-7.3111332037,-2.5094483674,7.7298124059,41.36,-43.96,60.3583565051,134.49,-7.3111332037,-2.5094483674,7.7298124059,-7.3111332037,-2.5094483674,7.7298124059,0.0,0.0,0.0,132.52
2020-07-24 23:00:00,34.6718337364,-6.7291600851,35.3188002357,-6.2781662636,-2.3491600851,6.7032771641,40.95,-4.38,41.1835756097,134.71,57.5718337364,-41.0891600851,70.730722577,-6.2781662636,-2.3491600851,6.7032771641,63.85,-38.74,74.6833990924,132.94,33.5018337364,-6.7391600851,34.1729299644,-6.2781662636,-2.3491600851,6.7032771641,39.78,-4.39,40.0215004716,134.97,57.3818337364,4.2008399149,57.5353969217,-6.2781662636,-2.3491600851,6.7032771641,63.66,6.55,63.9960787861,133.85,31.7218337364,-47.9091600851,57.4592234168,-6.2781662636,-2.3491600851,6.7032771641,38.0,-45.56,59.3271742122,134.97,-6.2781662636,-2.3491600851,6.7032771641,-6.2781662636,-2.3491600851,6.7032771641,0.0,0.0,0.0,132.94
2020-07-24 23:30:00,33.1256169811,-7.0700247223,33.8716954101,-5.8243830189,-2.1800247222999998,6.218998741,38.95,-4.89,39.2557588132,135.6,54.7056169811,-42.3400247223,69.1764571423,-5.8243830189,-2.1800247222999998,6.218998741,60.53,-40.16,72.6409423122,133.87,32.0056169811,-7.0900247223,32.7815187095,-5.8243830189,-2.1800247222999998,6.218998741,37.83,-4.91,38.1473065891,135.83,54.5956169811,3.5299752777,54.7096163303,-5.8243830189,-2.1800247222999998,6.218998741,60.42,5.71,60.6892123857,134.79,30.2956169811,-48.8600247223,57.4902289448,-5.8243830189,-2.1800247222999998,6.218998741,36.12,-46.68,59.0226803864,135.83,-5.8243830189,-2.1800247222999998,6.218998741,-5.8243830189,-2.1800247222999998,6.218998741,0.0,0.0,0.0,133.87
2020-07-25 00:00:00,32.1350670001,-7.4408893595,32.9852901391,-5.4949329999,-2.0108893595,5.851321619,37.63,-5.43,38.0197553911,135.43,51.9750670001,-43.0508893595,67.4891596059,-5.4949329999,-2.0108893595,5.851321619,57.47,-41.04,70.6192785293,133.78,31.0750670001,-7.4708893595,31.960506518,-5.4949329999,-2.0108893595,5.851321619,36.57,-5.46,36.9753498969,135.67,51.9450670001,2.6791106405000003,52.0141098114,-5.4949329999,-2.0108893595,5.851321619,57.44,4.69,57.6311521662,134.7,29.3850670001,-49.0508893595,57.1792961618,-5.4949329999,-2.0108893595,5.851321619,34.88,-47.04,58.5608743104,135.67,-5.4949329999,-2.0108893595,5.851321619,-5.4949329999,-2.0108893595,5.851321619,0.0,0.0,0.0,133.78
2020-07-25 00:30:00,31.8154502777,-7.9258773128,32.7878393242,-5.2045497223,-1.8958773128000002,5.5391053968,37.02,-6.03,37.5078831714,136.08,50.4354502777,-43.1758773128,66.3919500124,-5.2045497223,-1.8958773128000002,5.5391053968,55.64,-41.28,69.2809353286,134.36,30.7754502777,-7.9358773128,31.7821724953,-5.2045497223,-1.8958773128000002,5.5391053968,35.98,-6.04,36.4834483019,136.3,50.4354502777,2.8341226872,50.5150165408,-5.2045497223,-1.8958773128000002,5.5391053968,55.64,4.73,55.8406885703,135.27,29.1154502777,-49.8558773128,57.7348936736,-5.2045497223,-1.8958773128000002,5.5391053968,34.32,-47.96,58.9747742683,136.3,-5.2045497223,-1.8958773128000002,5.5391053968,-5.2045497223,-1.8958773128000002,5.5391053968,0.0,0.0,0.0,134.36
2020-07-25 01:00:00,30.5560502771,-8.5823864997,31.7384556425,-5.0939497229,-1.8323864997000001,5.4134983203,35.65,-6.75,36.2833984075,136.24,49.1060502771,-42.7723864997,65.1220486525,-5.0939497229,-1.8323864997000001,5.4134983203,54.2,-40.94,67.9243962064,134.36,29.5660502771,-8.5823864997,30.7865017016,-5.0939497229,-1.8323864997000001,5.4134983203,34.66,-6.75,35.3111611251,136.45,49.1560502771,3.2376135003,49.2625559632,-5.0939497229,-1.8323864997000001,5.4134983203,54.25,5.07,54.4863964674,135.27,27.9060502771,-50.6323864997,57.8133739261,-5.0939497229,-1.8323864997000001,5.4134983203,33.0,-48.8,58.9104405008,136.45,-5.0939497229,-1.8323864997000001,5.4134983203,-5.0939497229,-1.8323864997000001,5.4134983203,0.0,0.0,0.0,134.36
2020-07-25 01:30:00,30.1956502231,-8.5162215335,31.3736086799,-4.7543497769,-1.7262215335,5.058031493,34.95,-6.79,35.6034633147,136.24,48.4856502231,-43.1162215335,64.883486627,-4.7543497769,-1.7262215335,5.058031493,53.24,-41.39,67.4361156948,134.47,29.2156502231,-8.536221533500001,30.4371696454,-4.7543497769,-1.7262215335,5.058031493,33.97,-6.8100000000000005,34.6458799859,136.45,48.5456502231,2.9937784665000002,48.6378748003,-4.7543497769,-1.7262215335,5.058031493,53.3,4.72,53.5085824892,135.4,27.5656502231,-50.6462215335,57.6619877202,-4.7543497769,-1.7262215335,5.058031493,32.32,-48.92,58.6323187329,136.45,-4.7543497769,-1.7262215335,5.058031493,-4.7543497769,-1.7262215335,5.058031493,0.0,0.0,0.0,134.47
2020-07-25 02:00:00,28.7869835673,-8.5516898874,30.0303483635,-4.2930164327,-1.6616898874000001,4.6033904216,33.08,-6.89,33.7899171351,136.46,47.1969835673,-43.4116898874,64.125892405,-4.2930164327,-1.6616898874000001,4.6033904216,51.49,-41.75,66.289385274,134.63,27.8769835673,-8.5716898874,29.1650489514,-4.2930164327,-1.6616898874000001,4.6033904216,32.17,-6.91,32.9037535853,136.68,47.3069835673,2.8983101126,47.3956843578,-4.2930164327,-1.6616898874000001,4.6033904216,51.6,4.5600000000000005,51.8010965135,135.59,26.3069835673,-50.9416898874,57.3333511405,-4.2930164327,-1.6616898874000001,4.6033904216,30.6,-49.28,58.0075719195,136.68,-4.2930164327,-1.6616898874000001,4.6033904216,-4.2930164327,-1.6616898874000001,4.6033904216,0.0,0.0,0.0,134.63
2020-07-25 02:30:00,28.1928837189,-8.3002807403,29.3893408016,-3.8171162811,-1.6002807403000001,4.1389944614,32.01,-6.7,32.7036710478,135.8,45.9528837189,-43.6902807403,63.4074771084,-3.8171162811,-1.6002807403000001,4.1389944614,49.77,-42.09,65.1814467468,134.09,27.322883718900002,-8.3502807403,28.5703896221,-3.8171162811,-1.6002807403000001,4.1389944614,31.14,-6.75,31.8631778076,136.01,46.0828837189,2.2597192596999998,46.1382542256,-3.8171162811,-1.6002807403000001,4.1389944614,49.9,3.86,50.0490719195,135.07,25.7428837189,-50.3202807403,56.5227981964,-3.8171162811,-1.6002807403000001,4.1389944614,29.56,-48.72,56.9862439541,136.01,-3.8171162811,-1.6002807403000001,4.1389944614,-3.8171162811,-1.6002807403000001,4.1389944614,0.0,0.0,0.0,134.09
2020-07-25 03:00:00,27.9635169822,-7.0782390902,28.8454459254,-3.6564830178000003,-1.5482390902,3.9707571494,31.62,-5.53,32.0999267912,136.08,44.6335169822,-44.9482390902,63.3442581101,-3.6564830178000003,-1.5482390902,3.9707571494,48.29,-43.4,64.9267595064,134.6,27.0135169822,-9.4782390902,28.6280826462,-3.6564830178000003,-1.5482390902,3.9707571494,30.67,-7.93,31.6786016106,136.29,44.8235169822,1.3317609098,44.8432967318,-3.6564830178000003,-1.5482390902,3.9707571494,48.48,2.88,48.5654692142,135.58,25.5035169822,-49.2682390902,55.4778222492,-3.6564830178000003,-1.5482390902,3.9707571494,29.16,-47.72,55.9240914097,136.29,-3.6564830178000003,-1.5482390902,3.9707571494,-3.6564830178000003,-1.5482390902,3.9707571494,0.0,0.0,0.0,134.6
2020-07-25 03:30:00,28.5274336668,7.1324654834,29.4055528002,-3.6825663332,-1.5175345166,3.9829895565,32.21,8.65,33.3512608457,134.71,43.3774336668,-45.7975345166,63.0794413365,-3.6825663332,-1.5175345166,3.9829895565,47.06,-44.28,64.617041096,134.77,26.3274336668,-37.3675345166,45.7106814578,-3.6825663332,-1.5175345166,3.9829895565,30.01,-35.85,46.7527817354,134.93,43.5974336668,0.5124654834,43.6004454473,-3.6825663332,-1.5175345166,3.9829895565,47.28,2.03,47.323559671699996,135.74,25.5974336668,-34.7975345166,43.1983450929,-3.6825663332,-1.5175345166,3.9829895565,29.28,-33.28,44.326930866,134.93,-3.6825663332,-1.5175345166,3.9829895565,-3.6825663332,-1.5175345166,3.9829895565,0.0,0.0,0.0,134.77
2020-07-25 04:00:00,28.9346669969,6.5216088074,29.6605181287,-3.6953330031,-1.4883911926,3.9838165551999998,32.63,8.01,33.5987648583,135.23,43.0446669969,-45.4483911926,62.5971214903,-3.6953330031,-1.4883911926,3.9838165551999998,46.74,-43.96,64.1647036929,135.13,26.7346669969,-38.1883911926,46.6164739262,-3.6953330031,-1.4883911926,3.9838165551999998,30.43,-36.7,47.674677765,135.42,43.2746669969,1.0316088074,43.2869613212,-3.6953330031,-1.4883911926,3.9838165551999998,46.97,2.52,47.0375520196,136.1,26.0246669969,-35.568391192600004,44.0725962967,-3.6953330031,-1.4883911926,3.9838165551999998,29.72,-34.08,45.2186333274,135.42,-3.6953330031,-1.4883911926,3.9838165551999998,-3.6953330031,-1.4883911926,3.9838165551999998,0.0,0.0,0.0,135.13
2020-07-25 04:30:00,27.4784002914,6.8078538054,28.3091744141,-3.5715997086,-1.4821461946,3.8669214914000003,31.05,8.29,32.1376197003,134.9,42.8884002914,-45.4121461946,62.4634125032,-3.5715997086,-1.4821461946,3.8669214914000003,46.46,-43.93,63.9404136677,134.85,25.3484002914,-37.8721461946,45.5723694218,-3.5715997086,-1.4821461946,3.8669214914000003,28.92,-36.39,46.4822385433,135.12,43.1184002914,1.0178538054,43.1304123567,-3.5715997086,-1.4821461946,3.8669214914000003,46.69,2.5,46.7568829158,135.83,24.6684002914,-35.3221461946,43.0834537233,-3.5715997086,-1.4821461946,3.8669214914000003,28.24,-33.84,44.07542626,135.12,-3.5715997086,-1.4821461946,3.8669214914000003,-3.5715997086,-1.4821461946,3.8669214914000003,0.0,0.0,0.0,134.85
2020-07-25 05:00:00,27.3160669856,6.7859963124,28.1463543201,-3.7639330144,-1.5040036876,4.0532972787,31.08,8.29,32.166605354,134.9,43.0860669856,-45.2740036876,62.4991566199,-3.7639330144,-1.5040036876,4.0532972787,46.85,-43.77,64.1150169617,134.85,25.1760669856,-37.8840036876,45.4866143417,-3.7639330144,-1.5040036876,4.0532972787,28.94,-36.38,46.486858358,135.12,43.3060669856,1.1359963124,43.3209640403,-3.7639330144,-1.5040036876,4.0532972787,47.07,2.64,47.1439762854,135.83,24.4760669856,-35.3440036876,42.9915858251,-3.7639330144,-1.5040036876,4.0532972787,28.24,-33.84,44.07542626,135.12,-3.7639330144,-1.5040036876,4.0532972787,-3.7639330144,-1.5040036876,4.0532972787,0.0,0.0,0.0,134.85
2020-07-25 05:30:00,28.0644002805,6.5145471494,28.8105863818,-4.0155997195,-1.5154528506,4.2920436216,32.08,8.03,33.0697338967,134.99,43.1344002805,-45.1854528506,62.4684051091,-4.0155997195,-1.5154528506,4.2920436216,47.15,-43.67,64.2665651797,134.85,25.8844002805,-38.0954528506,46.0572003684,-4.0155997195,-1.5154528506,4.2920436216,29.9,-36.58,47.2451732984,135.2,43.3444002805,1.1645471494,43.3600415791,-4.0155997195,-1.5154528506,4.2920436216,47.36,2.68,47.4357670961,135.83,25.1844002805,-35.5154528506,43.5385048971,-4.0155997195,-1.5154528506,4.2920436216,29.2,-34.0,44.8178535854,135.2,-4.0155997195,-1.5154528506,4.2920436216,-4.0155997195,-1.5154528506,4.2920436216,0.0,0.0,0.0,134.85
2020-07-25 06:00:00,27.6944168926,6.7054758959,28.4946334248,-3.8955831074000002,-1.5045241041000001,4.1760220936,31.59,8.21,32.6394270783,135.15,42.8644168926,-45.3245241041,62.3832567346,-3.8955831074000002,-1.5045241041000001,4.1760220936,46.76,-43.82,64.0834612049,135.05,25.5244168926,-38.0545241041,45.8218579119,-3.8955831074000002,-1.5045241041000001,4.1760220936,29.42,-36.55,46.9194938165,135.37,43.0844168926,1.1854758959,43.1007231039,-3.8955831074000002,-1.5045241041000001,4.1760220936,46.98,2.69,47.0569495399,136.02,24.8644168926,-35.4645241041,43.3124889304,-3.8955831074000002,-1.5045241041000001,4.1760220936,28.76,-33.96,44.501901083,135.37,-3.8955831074000002,-1.5045241041000001,4.1760220936,-3.8955831074000002,-1.5045241041000001,4.1760220936,0.0,0.0,0.0,135.05
2020-07-25 06:30:00,28.4826334907,7.1058521712,29.3556390774,-4.0473665093,-1.5841478288,4.3463432911,32.53,8.69,33.6707142781,134.13,44.6826334907,-44.4841478288,63.0505919378,-4.0473665093,-1.5841478288,4.3463432911,48.73,-42.9,64.923207715,134.07,26.2826334907,-37.0541478288,45.4289191432,-4.0473665093,-1.5841478288,4.3463432911,30.33,-35.47,46.6693668266,134.36,44.8526334907,1.4058521712,44.8746604597,-4.0473665093,-1.5841478288,4.3463432911,48.9,2.99,48.9913267834,135.03,25.5526334907,-34.4641478288,42.9035495486,-4.0473665093,-1.5841478288,4.3463432911,29.6,-32.88,44.2408679843,134.36,-4.0473665093,-1.5841478288,4.3463432911,-4.0473665093,-1.5841478288,4.3463432911,0.0,0.0,0.0,134.07
2020-07-25 07:00:00,29.0320168389,7.2708401245,29.9286337451,-4.3979831611,-1.6991598755,4.7148064825,33.43,8.97,34.6125092994,133.7,46.4220168389,-43.6991598755,63.7543741339,-4.3979831611,-1.6991598755,4.7148064825,50.82,-42.0,65.9292984947,133.59,26.7720168389,-36.6491598755,45.3861411138,-4.3979831611,-1.6991598755,4.7148064825,31.17,-34.95,46.83024023,133.92,46.5420168389,1.9108401245,46.5812262764,-4.3979831611,-1.6991598755,4.7148064825,50.94,3.61,51.0677559718,134.55,26.0820168389,-34.0591598755,42.8986943135,-4.3979831611,-1.6991598755,4.7148064825,30.48,-32.36,44.4544710912,133.92,-4.3979831611,-1.6991598755,4.7148064825,-4.3979831611,-1.6991598755,4.7148064825,0.0,0.0,0.0,133.59
2020-07-25 07:30:00,30.9107835865,8.0409201564,31.9395200166,-4.4992164135,-1.7990798436,4.8455790799,35.41,9.84,36.7517849907,133.22,48.3007835865,-43.5490798436,65.0345143004,-4.4992164135,-1.7990798436,4.8455790799,52.8,-41.75,67.3119788745,133.21,28.5507835865,-35.5490798436,45.5947839246,-4.4992164135,-1.7990798436,4.8455790799,33.05,-33.75,47.2373263426,133.44,48.3807835865,1.7709201564,48.4131839341,-4.4992164135,-1.7990798436,4.8455790799,52.88,3.5700000000000003,53.0003707534,134.14,27.7807835865,-32.9190798436,43.074792564,-4.4992164135,-1.7990798436,4.8455790799,32.28,-31.12,44.8380731076,133.44,-4.4992164135,-1.7990798436,4.8455790799,-4.4992164135,-1.7990798436,4.8455790799,0.0,0.0,0.0,133.21
2020-07-25 08:00:00,32.165633741,8.35244139,33.2323828687,-3.774366259,-1.74755861,4.1593030369,35.94,10.1,37.3322059354,132.31,49.475633741,-41.56755861,64.6196584862,-3.774366259,-1.74755861,4.1593030369,53.25,-39.82,66.4920664441,132.22,29.785633741,-34.70755861,45.7361848214,-3.774366259,-1.74755861,4.1593030369,33.56,-32.96,47.0386564434,132.54,49.515633741,3.09244139,49.6121071768,-3.774366259,-1.74755861,4.1593030369,53.29,4.84,53.509342175,133.14,29.025633741,-32.06755861,43.252927407,-3.774366259,-1.74755861,4.1593030369,32.8,-30.32,44.667016914,132.54,-3.774366259,-1.74755861,4.1593030369,-3.774366259,-1.74755861,4.1593030369,0.0,0.0,0.0,132.22
2020-07-25 08:30:00,34.7153004696,9.2399273005,35.9239243849,-4.7746995304,-1.9900726995,5.172827559,39.49,11.23,41.0557304161,132.31,54.1253004696,-41.1000726995,67.961490028,-4.7746995304,-1.9900726995,5.172827559,58.9,-39.11,70.7022071791,132.22,32.1453004696,-33.8100726995,46.6523456883,-4.7746995304,-1.9900726995,5.172827559,36.92,-31.82,48.7401148952,132.54,54.0453004696,3.6099273005,54.165727891,-4.7746995304,-1.9900726995,5.172827559,58.82,5.6,59.0859746471,133.14,31.3453004696,-31.1100726995,44.1629311176,-4.7746995304,-1.9900726995,5.172827559,36.12,-29.12,46.3964308972,132.54,-4.7746995304,-1.9900726995,5.172827559,-4.7746995304,-1.9900726995,5.172827559,0.0,0.0,0.0,132.22
2020-07-25 09:00:00,35.9687503609,10.0829377131,37.3552758717,-4.3412496391,-1.9770622869,4.7702435698,40.31,12.06,42.0754049297,131.43,55.8987503609,-40.0970622869,68.7927663055,-4.3412496391,-1.9770622869,4.7702435698,60.24,-38.12,71.2880915722,131.4,33.3587503609,-32.4470622869,46.5362017863,-4.3412496391,-1.9770622869,4.7702435698,37.7,-30.47,48.4738166436,131.65,55.7987503609,4.0829377131,55.9479304551,-4.3412496391,-1.9770622869,4.7702435698,60.14,6.06,60.4445464868,132.31,32.5387503609,-29.7370622869,44.0801899782,-4.3412496391,-1.9770622869,4.7702435698,36.88,-27.76,46.160069324,131.65,-4.3412496391,-1.9770622869,4.7702435698,-4.3412496391,-1.9770622869,4.7702435698,0.0,0.0,0.0,131.4
2020-07-25 09:30:00,38.0140338529,10.0478056186,39.3195265424,-4.1359661471,-1.9421943814,4.5692816705,42.15,11.99,43.8221701882,131.17,58.3340338529,-37.2921943814,69.2355924892,-4.1359661471,-1.9421943814,4.5692816705,62.47,-35.35,71.7782933762,130.86,35.3140338529,-32.3121943814,47.866051568,-4.1359661471,-1.9421943814,4.5692816705,39.45,-30.37,49.785935765,131.39,58.1240338529,6.5078056186,58.487219504,-4.1359661471,-1.9421943814,4.5692816705,62.26,8.45,62.8308053426,131.77,34.4640338529,-29.5821943814,45.4188931375,-4.1359661471,-1.9421943814,4.5692816705,38.6,-27.64,47.4755684537,131.39,-4.1359661471,-1.9421943814,4.5692816705,-4.1359661471,-1.9421943814,4.5692816705,0.0,0.0,0.0,130.86
2020-07-25 10:00:00,39.9721004019,11.0649072926,41.4753057124,-4.4278995981,-1.9650927074000002,4.844366233,44.4,13.03,46.2724637338,130.59,60.1721004019,-37.4650927074,70.8824014714,-4.4278995981,-1.9650927074000002,4.844366233,64.6,-35.5,73.7116680045,130.45,37.1421004019,-30.9250927074,48.3311181459,-4.4278995981,-1.9650927074000002,4.844366233,41.57,-28.96,50.6630684029,130.8,59.9321004019,6.0649072926,60.2381918641,-4.4278995981,-1.9650927074000002,4.844366233,64.36,8.03,64.8590047719,131.34,36.2921004019,-28.1650927074,45.9389703716,-4.4278995981,-1.9650927074000002,4.844366233,40.72,-26.2,48.4206402271,130.8,-4.4278995981,-1.9650927074000002,4.844366233,-4.4278995981,-1.9650927074000002,4.844366233,0.0,0.0,0.0,130.45
2020-07-25 10:30:00,41.2232503641,11.6307119059,42.8325790727,-4.7767496359,-2.0592880941,5.2017309176,46.0,13.69,47.9939173229,130.69,61.4232503641,-36.9892880941,71.7009282994,-4.7767496359,-2.0592880941,5.2017309176,66.2,-34.93,74.8501496324,130.57,38.3132503641,-30.4492880941,48.9393941411,-4.7767496359,-2.0592880941,5.2017309176,43.09,-28.39,51.6017460945,130.91,61.1432503641,6.6207119059,61.5006576487,-4.7767496359,-2.0592880941,5.2017309176,65.92,8.68,66.4890126261,131.45,37.4632503641,-27.6592880941,46.5674923709,-4.7767496359,-2.0592880941,5.2017309176,42.24,-25.6,49.3920803368,130.91,-4.7767496359,-2.0592880941,5.2017309176,-4.7767496359,-2.0592880941,5.2017309176,0.0,0.0,0.0,130.57
2020-07-25 11:00:00,40.630233547,11.6656198274,42.271770297,-4.439766453,-2.0743801726,4.9004672489,45.07,13.74,47.1178575489,131.37,62.660233547,-36.5543801726,72.5432807224,-4.439766453,-2.0743801726,4.9004672489,67.1,-34.48,75.4405752894,131.14,37.760233547,-30.8643801726,48.7693059307,-4.439766453,-2.0743801726,4.9004672489,42.2,-28.79,51.0852630413,131.59,62.370233547,7.4456198274,62.8130821352,-4.439766453,-2.0743801726,4.9004672489,66.81,9.52,67.4848612653,132.03,36.880233547,-28.0743801726,46.3499994451,-4.439766453,-2.0743801726,4.9004672489,41.32,-26.0,48.8194879121,131.59,-4.439766453,-2.0743801726,4.9004672489,-4.439766453,-2.0743801726,4.9004672489,0.0,0.0,0.0,131.14
2020-07-25 11:30:00,41.7632169766,12.0997110888,43.4806773253,-4.6567830234,-2.1102889112,5.1126262738,46.42,14.21,48.5462717415,131.73,63.9232169766,-36.6502889112,73.6846072522,-4.6567830234,-2.1102889112,5.1126262738,68.58,-34.54,76.7868999244,131.52,38.8132169766,-30.6802889112,49.4746999966,-4.6567830234,-2.1102889112,5.1126262738,43.47,-28.57,52.0181295319,131.95,63.6032169766,7.5997110888,64.0556384592,-4.6567830234,-2.1102889112,5.1126262738,68.26,9.71,68.9471660041,132.4,37.9832169766,-27.8702889112,47.1113338368,-4.6567830234,-2.1102889112,5.1126262738,42.64,-25.76,49.8171376135,131.95,-4.6567830234,-2.1102889112,5.1126262738,-4.6567830234,-2.1102889112,5.1126262738,0.0,0.0,0.0,131.52
2020-07-25 12:00:00,42.3227502588,12.5090385699,44.1326549781,-4.4472497412,-2.0509614301,4.8973945163,46.77,14.56,48.9839412461,131.81,63.8927502588,-36.5109614301,73.5889518894,-4.4472497412,-2.0509614301,4.8973945163,68.34,-34.46,76.5365742636,131.62,39.3527502588,-30.3609614301,49.7033895413,-4.4472497412,-2.0509614301,4.8973945163,43.8,-28.31,52.1526231363,132.03,63.5727502588,7.8390385699,64.0542356224,-4.4472497412,-2.0509614301,4.8973945163,68.02,9.89,68.7352347781,132.51,38.5527502588,-27.5709614301,47.3969668513,-4.4472497412,-2.0509614301,4.8973945163,43.0,-25.52,50.0027039269,132.03,-4.4472497412,-2.0509614301,4.8973945163,-4.4472497412,-2.0509614301,4.8973945163,0.0,0.0,0.0,131.62
2020-07-25 12:30:00,43.3348169479,12.4975653135,45.1009478689,-5.6251830521,-2.2924346865,6.0743675524,48.96,14.79,51.1451434645,131.73,66.8148169479,-36.4524346865,76.1117583449,-5.6251830521,-2.2924346865,6.0743675524,72.44,-34.16,80.0903190155,131.51,40.2648169479,-30.2924346865,50.3873702736,-5.6251830521,-2.2924346865,6.0743675524,45.89,-28.0,53.7577166554,131.95,66.4248169479,7.8575653135,66.8879483855,-5.6251830521,-2.2924346865,6.0743675524,72.05,10.15,72.7614252197,132.38,39.4148169479,-27.4524346865,48.0329466643,-5.6251830521,-2.2924346865,6.0743675524,45.04,-25.16,51.5909604485,131.95,-5.6251830521,-2.2924346865,6.0743675524,-5.6251830521,-2.2924346865,6.0743675524,0.0,0.0,0.0,131.51
2020-07-25 13:00:00,43.6017835779,12.065723743,45.2404378915,-6.7782164221,-2.594276257,7.2577191433,50.38,14.66,52.469610252,131.65,68.1617835779,-37.244276257,77.6734501257,-6.7782164221,-2.594276257,7.2577191433,74.94,-34.65,82.5628615056,131.51,40.4517835779,-30.624276257,50.7365064909,-6.7782164221,-2.594276257,7.2577191433,47.23,-28.03,54.9213419355,131.86,67.7217835779,7.035723743,68.0862789376,-6.7782164221,-2.594276257,7.2577191433,74.5,9.63,75.1198169593,132.38,39.6217835779,-27.754276257,48.3754646949,-6.7782164221,-2.594276257,7.2577191433,46.4,-25.16,52.7824364728,131.86,-6.7782164221,-2.594276257,7.2577191433,-6.7782164221,-2.594276257,7.2577191433,0.0,0.0,0.0,131.51
2020-07-25 13:30:00,43.8012501677,11.7419287251,45.3477938431,-5.0787498323,-2.5380712749,5.6776320466,48.88,14.28,50.9232049266,131.65,64.0812501677,-37.6580712749,74.3272288949,-5.0787498323,-2.5380712749,5.6776320466,69.16,-35.12,77.5662297653,131.51,40.7312501677,-30.9580712749,51.1608924598,-5.0787498323,-2.5380712749,5.6776320466,45.81,-28.42,53.9096698191,131.86,63.7612501677,6.6119287251,64.1031561189,-5.0787498323,-2.5380712749,5.6776320466,68.84,9.15,69.4454325352,132.38,39.8812501677,-28.0980712749,48.7854048288,-5.0787498323,-2.5380712749,5.6776320466,44.96,-25.56,51.7176488251,131.86,-5.0787498323,-2.5380712749,5.6776320466,-5.0787498323,-2.5380712749,5.6776320466,0.0,0.0,0.0,131.51
2020-07-25 14:00:00,43.4318835181,11.2775653135,44.8721738423,-3.3081164819,-2.2924346865,4.0247846464,46.74,13.57,48.6700369838,132.06,60.3818835181,-37.1224346865,70.8805122319,-3.3081164819,-2.2924346865,4.0247846464,63.69,-34.83,72.5916317491,131.82,40.4818835181,-31.6924346865,51.4119957747,-3.3081164819,-2.2924346865,4.0247846464,43.79,-29.4,52.743948468,132.28,60.1618835181,7.3175653135,60.6052719701,-3.3081164819,-2.2924346865,4.0247846464,63.47,9.61,64.1934030879,132.7,39.6518835181,-28.8924346865,49.0616413163,-3.3081164819,-2.2924346865,4.0247846464,42.96,-26.6,50.5284236841,132.28,-3.3081164819,-2.2924346865,4.0247846464,-3.3081164819,-2.2924346865,4.0247846464,0.0,0.0,0.0,131.82
2020-07-25 14:30:00,43.9465335172,10.7886782171,45.2514462294,-3.1734664828,-2.2513217829,3.8909303884,47.12,13.04,48.8910625779,132.56,59.0865335172,-36.9813217829,69.7053556328,-3.1734664828,-2.2513217829,3.8909303884,62.26,-34.73,71.2915177283,132.25,40.9665335172,-32.4213217829,52.2436500885,-3.1734664828,-2.2513217829,3.8909303884,44.14,-30.17,53.4655823872,132.78,58.9165335172,7.6486782171000005,59.4109434376,-3.1734664828,-2.2513217829,3.8909303884,62.09,9.9,62.8743039723,133.12,40.1465335172,-29.6113217829,49.8856144713,-3.1734664828,-2.2513217829,3.8909303884,43.32,-27.36,51.2366275237,132.78,-3.1734664828,-2.2513217829,3.8909303884,-3.1734664828,-2.2513217829,3.8909303884,0.0,0.0,0.0,132.25
2020-07-25 15:00:00,42.7392168434,10.5365644964,44.0188578654,-3.3207831566,-2.3434355036,4.0643930337,46.06,12.88,47.8269589249,132.71,59.2192168434,-37.5834355036,70.1386503135,-3.3207831566,-2.3434355036,4.0643930337,62.54,-35.24,71.7851600263,132.39,39.8192168434,-32.8434355036,51.616482694,-3.3207831566,-2.3434355036,4.0643930337,43.14,-30.5,52.8328458442,132.95,59.0492168434,7.2465644963999996,59.49220711,-3.3207831566,-2.3434355036,4.0643930337,62.37,9.59,63.1029714039,133.29,39.0792168434,-30.0234355036,49.2807454137,-3.3207831566,-2.3434355036,4.0643930337,42.4,-27.68,50.6353868357,132.95,-3.3207831566,-2.3434355036,4.0643930337,-3.3207831566,-2.3434355036,4.0643930337,0.0,0.0,0.0,132.39
2020-07-25 15:30:00,40.8084334094,10.81726907,42.2177870981,-5.5415665906000005,-2.31273093,6.0048051287,46.35,13.13,48.1738456011,132.71,62.1784334094,-39.16273093,73.483855881,-5.5415665906000005,-2.31273093,6.0048051287,67.72,-36.85,77.09682808,132.56,37.8784334094,-32.55273093,49.9445293155,-5.5415665906000005,-2.31273093,6.0048051287,43.42,-30.24,52.9127016887,132.95,61.9184334094,5.82726907,62.1920369556,-5.5415665906000005,-2.31273093,6.0048051287,67.46,8.14,67.9493281792,133.48,37.0584334094,-29.75273093,47.5242304993,-5.5415665906000005,-2.31273093,6.0048051287,42.6,-27.44,50.6726119319,132.95,-5.5415665906000005,-2.31273093,6.0048051287,-5.5415665906000005,-2.31273093,6.0048051287,0.0,0.0,0.0,132.56
2020-07-25 16:00:00,39.5117667096,10.6823131713,40.9303252272,-5.1282332904,-2.1076868287,5.5444675532000005,44.64,12.79,46.436124946,133.03,62.0317667096,-39.2576868287,73.4105309628,-5.1282332904,-2.1076868287,5.5444675532000005,67.16,-37.15,76.7501667751,132.84,36.6617667096,-32.8676868287,49.2378916662,-5.1282332904,-2.1076868287,5.5444675532000005,41.79,-30.76,51.8900925033,133.26,61.7717667096,5.9123131713,62.05406199,-5.1282332904,-2.1076868287,5.5444675532000005,66.9,8.02,67.3790056323,133.76,35.8717667096,-30.0676868287,46.8065106379,-5.1282332904,-2.1076868287,5.5444675532000005,41.0,-27.96,49.6262188767,133.26,-5.1282332904,-2.1076868287,5.5444675532000005,-5.1282332904,-2.1076868287,5.5444675532000005,0.0,0.0,0.0,132.84
2020-07-25 16:30:00,39.8114000773,10.9776855709,41.2971809765,-3.7285999227,-1.7923144291000002,4.1370095959,43.54,12.77,45.3740509543,132.65,60.1314000773,-38.8923144291,71.6128298345,-3.7285999227,-1.7923144291000002,4.1370095959,63.86,-37.1,73.8546518508,132.5,37.0114000773,-32.3723144291,49.1712362787,-3.7285999227,-1.7923144291000002,4.1370095959,40.74,-30.58,50.9400039262,132.88,59.9514000773,6.0576855709,60.2566670643,-3.7285999227,-1.7923144291000002,4.1370095959,63.68,7.85,64.1620206976,133.43,36.2314000773,-29.6323144291,46.8058587143,-3.7285999227,-1.7923144291000002,4.1370095959,39.96,-27.84,48.7018192679,132.88,-3.7285999227,-1.7923144291000002,4.1370095959,-3.7285999227,-1.7923144291000002,4.1370095959,0.0,0.0,0.0,132.5
2020-07-25 17:00:00,40.9270668179,11.1439464914,42.4171232137,-4.6829331821,-2.0660535086,5.1184411971,45.61,13.21,47.4844837815,131.94,63.0270668179,-38.2860535086,73.7443763614,-4.6829331821,-2.0660535086,5.1184411971,67.71,-36.22,76.7888826589,131.78,38.0270668179,-31.7960535086,49.5686072983,-4.6829331821,-2.0660535086,5.1184411971,42.71,-29.73,52.0386106655,132.17,62.7570668179,6.2439464914,63.0669192476,-4.6829331821,-2.0660535086,5.1184411971,67.44,8.31,67.9500529801,132.71,37.2370668179,-28.9860535086,47.1888805039,-4.6829331821,-2.0660535086,5.1184411971,41.92,-26.92,49.8194018431,132.17,-4.6829331821,-2.0660535086,5.1184411971,-4.6829331821,-2.0660535086,5.1184411971,0.0,0.0,0.0,131.78
2020-07-25 17:30:00,43.8233668118,11.1725691893,45.2251454504,-7.5566331882,-2.6874308107,8.0202861235,51.38,13.86,53.2165763649,131.59,70.0733668118,-36.8274308107,79.1614577712,-7.5566331882,-2.6874308107,8.0202861235,77.63,-34.14,84.8054037193,131.29,40.6233668118,-31.4274308107,51.360893085,-7.5566331882,-2.6874308107,8.0202861235,48.18,-28.74,56.1008021333,131.81,69.5833668118,7.3325691893,69.9686466053,-7.5566331882,-2.6874308107,8.0202861235,77.14,10.02,77.788045354,132.17,39.8033668118,-28.5274308107,48.9706270964,-7.5566331882,-2.6874308107,8.0202861235,47.36,-25.84,53.9506737678,131.81,-7.5566331882,-2.6874308107,8.0202861235,-7.5566331882,-2.6874308107,8.0202861235,0.0,0.0,0.0,131.29
2020-07-25 18:00:00,44.4669167679,11.5220246794,45.9354301118,-8.3030832321,-2.9179753206,8.8008960413,52.77,14.44,54.7100219338,131.13,71.9869167679,-37.5079753206,81.1724361985,-8.3030832321,-2.9179753206,8.8008960413,80.29,-34.59,87.4239795479,130.95,41.2069167679,-30.7879753206,51.4384040758,-8.3030832321,-2.9179753206,8.8008960413,49.51,-27.87,56.8152884354,131.36,71.4269167679,6.5020246794,71.7222473428,-8.3030832321,-2.9179753206,8.8008960413,79.73,9.42,80.2845520633,131.83,40.3369167679,-27.9179753206,49.0558885389,-8.3030832321,-2.9179753206,8.8008960413,48.64,-25.0,54.6886606163,131.36,-8.3030832321,-2.9179753206,8.8008960413,-8.3030832321,-2.9179753206,8.8008960413,0.0,0.0,0.0,130.95
2020-07-25 18:30:00,44.012016935,11.4210879716,45.4697579182,-7.287983065,-2.7889120284,7.8033792332,51.3,14.21,53.2317020205,131.29,69.112016935,-38.2789120284,79.0047213203,-7.287983065,-2.7889120284,7.8033792332,76.4,-35.49,84.2407270861,131.19,40.832016935,-31.1189120284,51.3384874418,-7.287983065,-2.7889120284,7.8033792332,48.12,-28.33,55.8401584883,131.53,68.632016935,5.9410879716,68.88868031,-7.287983065,-2.7889120284,7.8033792332,75.92,8.73,76.4202806852,132.07,39.992016935,-28.2289120284,48.9513318801,-7.287983065,-2.7889120284,7.8033792332,47.28,-25.44,53.689775563,131.53,-7.287983065,-2.7889120284,7.8033792332,-7.287983065,-2.7889120284,7.8033792332,0.0,0.0,0.0,131.19
2020-07-25 19:00:00,42.8438336775,10.5209599626,44.1167165905,-5.7161663225,-2.4990400374,6.2385702316,48.56,13.02,50.2751827446,131.51,64.7538336775,-38.9490400374,75.5651156009,-5.7161663225,-2.4990400374,6.2385702316,70.47,-36.45,79.3386627061,131.39,39.8038336775,-32.0590400374,51.1089740021,-5.7161663225,-2.4990400374,6.2385702316,45.52,-29.56,54.2758141348,131.75,64.4238336775,5.3209599626,64.6431973268,-5.7161663225,-2.4990400374,6.2385702316,70.14,7.82,70.5745846605,132.3,39.0038336775,-29.2190400374,48.7344984816,-5.7161663225,-2.4990400374,6.2385702316,44.72,-26.72,52.0944987499,131.75,-5.7161663225,-2.4990400374,6.2385702316,-5.7161663225,-2.4990400374,6.2385702316,0.0,0.0,0.0,131.39
2020-07-25 19:30:00,42.0510175517,9.5228895263,43.1158149878,-5.6489824483,-2.4371104737,6.1522768275,47.7,11.96,49.1765350548,131.78,62.7910175517,-38.9571104737,73.8943052044,-5.6489824483,-2.4371104737,6.1522768275,68.44,-36.52,77.5741193956,131.56,39.0510175517,-33.2171104737,51.2675179821,-5.6489824483,-2.4371104737,6.1522768275,44.7,-30.78,54.2724460477,132.02,62.5010175517,5.4228895263,62.7358344633,-5.6489824483,-2.4371104737,6.1522768275,68.15,7.86,68.6017645546,132.48,38.2710175517,-30.3971104737,48.8738693945,-5.6489824483,-2.4371104737,6.1522768275,43.92,-27.96,52.0646521164,132.02,-5.6489824483,-2.4371104737,6.1522768275,-5.6489824483,-2.4371104737,6.1522768275,0.0,0.0,0.0,131.56
2020-07-25 20:00:00,41.1259504657,9.5428895263,42.2186042192,-6.1340495343,-2.4371104737,6.6004599197000005,47.26,11.98,48.7547741252,132.0,62.2459504657,-39.8071104737,73.8861583359,-6.1340495343,-2.4371104737,6.6004599197000005,68.38,-37.37,77.9252289057,131.85,38.1659504657,-33.3971104737,50.7149560085,-6.1340495343,-2.4371104737,6.6004599197000005,44.3,-30.96,54.0463837828,132.23,61.9559504657,4.8228895263,62.1433830869,-6.1340495343,-2.4371104737,6.6004599197000005,68.09,7.26,68.4759497926,132.78,37.3859504657,-30.5571104737,48.2850524772,-6.1340495343,-2.4371104737,6.6004599197000005,43.52,-28.12,51.8143300642,132.23,-6.1340495343,-2.4371104737,6.6004599197000005,-6.1340495343,-2.4371104737,6.6004599197000005,0.0,0.0,0.0,131.85
2020-07-25 20:30:00,40.0391005547,9.4545949169,41.1402350294,-5.9508994453,-2.3554050831,6.400088852,45.99,11.81,47.4821671788,132.42,60.4591005547,-41.4654050831,73.3122272107,-5.9508994453,-2.3554050831,6.400088852,66.41,-39.11,77.0706182666,132.4,37.1191005547,-33.6954050831,50.1319055064,-5.9508994453,-2.3554050831,6.400088852,43.07,-31.34,53.2655658001,132.65,60.2291005547,3.4945949169,60.3303965449,-5.9508994453,-2.3554050831,6.400088852,66.18,5.85,66.4380531021,133.34,36.3691005547,-30.9154050831,47.7333609398,-5.9508994453,-2.3554050831,6.400088852,42.32,-28.56,51.0554208679,132.65,-5.9508994453,-2.3554050831,6.400088852,-5.9508994453,-2.3554050831,6.400088852,0.0,0.0,0.0,132.4
2020-07-25 21:00:00,39.1975171697,8.9602794825,40.208605555,-5.8024828303,-2.2997205175,6.2415960662,45.0,11.26,46.3873646589,132.17,58.9175171697,-41.4497205175,72.0371651332,-5.8024828303,-2.2997205175,6.2415960662,64.72,-39.15,75.6399424907,132.12,36.3575171697,-34.0297205175,49.7985033234,-5.8024828303,-2.2997205175,6.2415960662,42.16,-31.73,52.7660733805,132.41,58.7375171697,3.3202794825,58.8312857169,-5.8024828303,-2.2997205175,6.2415960662,64.54,5.62,64.7842264753,133.07,35.5975171697,-31.2197205175,47.3482225415,-5.8024828303,-2.2997205175,6.2415960662,41.4,-28.92,50.50075643,132.41,-5.8024828303,-2.2997205175,6.2415960662,-5.8024828303,-2.2997205175,6.2415960662,0.0,0.0,0.0,132.12
2020-07-25 21:30:00,38.6347170738,8.6517286455,39.5915871357,-6.0352829262,-2.2882713545,6.4545197955999996,44.67,10.94,45.9901348117,131.82,58.8347170738,-42.0482713545,72.3158423656,-6.0352829262,-2.2882713545,6.4545197955999996,64.87,-39.76,76.0853106716,131.84,35.8047170738,-34.0182713545,49.3884657656,-6.0352829262,-2.2882713545,6.4545197955999996,41.84,-31.73,52.5107465192,132.06,58.6347170738,2.4517286455000002,58.6859524901,-6.0352829262,-2.2882713545,6.4545197955999996,64.67,4.74,64.8434769271,132.77,35.0047170738,-31.2482713545,46.9231784948,-6.0352829262,-2.2882713545,6.4545197955999996,41.04,-28.96,50.2291070994,132.06,-6.0352829262,-2.2882713545,6.4545197955999996,-6.0352829262,-2.2882713545,6.4545197955999996,0.0,0.0,0.0,131.84
2020-07-25 22:00:00,38.2966004389,8.263922398,39.1780808435,-5.9033995611000005,-2.296077602,6.3342007177,44.2,10.56,45.443961095,132.16,58.1366004389,-42.676077602,72.1187348065,-5.9033995611000005,-2.296077602,6.3342007177,64.04,-40.38,75.7077671048,132.19,35.4966004389,-34.536077602,49.5252390085,-5.9033995611000005,-2.296077602,6.3342007177,41.4,-32.24,52.4726366786,132.38,57.9666004389,1.983922398,58.00054064,-5.9033995611000005,-2.296077602,6.3342007177,63.87,4.28,64.0132431611,133.1,34.7366004389,-31.776077602,47.0781320554,-5.9033995611000005,-2.296077602,6.3342007177,40.64,-29.48,50.2063740973,132.38,-5.9033995611000005,-2.296077602,6.3342007177,-5.9033995611000005,-2.296077602,6.3342007177,0.0,0.0,0.0,132.19
2020-07-25 22:30:00,37.0546004997,7.8151073721,37.8697679084,-5.4753995003,-2.2148926279,5.9064159217,42.53,10.03,43.6967023927,132.59,55.7946004997,-43.1348926279,70.5241547765,-5.4753995003,-2.2148926279,5.9064159217,61.27,-40.92,73.6780788295,132.58,34.3446004997,-35.2648926279,49.225646116,-5.4753995003,-2.2148926279,5.9064159217,39.82,-33.05,51.7487671351,132.82,55.6846004997,1.8051073721000002,55.7138505709,-5.4753995003,-2.2148926279,5.9064159217,61.16,4.02,61.2919733734,133.51,33.5646004997,-32.5348926279,46.7450708098,-5.4753995003,-2.2148926279,5.9064159217,39.04,-30.32,49.4310024175,132.82,-5.4753995003,-2.2148926279,5.9064159217,-5.4753995003,-2.2148926279,5.9064159217,0.0,0.0,0.0,132.58
2020-07-25 23:00:00,35.5056504281,7.5471810769,36.298913958,-5.1443495719,-2.0728189231,5.5462519602,40.65,9.62,41.7728009595,133.04,53.7856504281,-43.2128189231,68.9945208785,-5.1443495719,-2.0728189231,5.5462519602,58.93,-41.14,71.869635452,132.97,32.8856504281,-35.9228189231,48.702309221,-5.1443495719,-2.0728189231,5.5462519602,38.03,-33.85,50.9127037192,133.26,53.7256504281,2.0571810769,53.7650212304,-5.1443495719,-2.0728189231,5.5462519602,58.87,4.13,59.0146913912,133.94,32.1756504281,-33.1928189231,46.2280835481,-5.1443495719,-2.0728189231,5.5462519602,37.32,-31.12,48.5925591012,133.26,-5.1443495719,-2.0728189231,5.5462519602,-5.1443495719,-2.0728189231,5.5462519602,0.0,0.0,0.0,132.97
2020-07-25 23:30:00,34.2898169471,7.1218568641,35.0215989278,-5.0201830529,-1.9281431359,5.3777294313,39.31,9.05,40.3383018978,134.23,51.8298169471,-44.5381431359,68.3372235225,-5.0201830529,-1.9281431359,5.3777294313,56.85,-42.61,71.0460034062,134.19,31.7398169471,-37.0081431359,48.7546781161,-5.0201830529,-1.9281431359,5.3777294313,36.76,-35.08,50.8124394219,134.46,51.8298169471,1.4318568641,51.8495915013,-5.0201830529,-1.9281431359,5.3777294313,56.85,3.36,56.9492063158,135.15,31.0598169471,-34.2881431359,46.2643381936,-5.0201830529,-1.9281431359,5.3777294313,36.08,-32.36,48.4658230096,134.46,-5.0201830529,-1.9281431359,5.3777294313,-5.0201830529,-1.9281431359,5.3777294313,0.0,0.0,0.0,134.19
2020-07-26 00:00:00,33.2272503282,5.6757159914,33.7085140044,-4.7327496718,-1.8042840086,5.0650133504,37.96,7.48,38.6899470147,134.66,49.7372503282,-43.6542840086,66.1777196836,-4.7327496718,-1.8042840086,5.0650133504,54.47,-41.85,68.6906354607,134.38,30.7472503282,-38.6042840086,49.3526508565,-4.7327496718,-1.8042840086,5.0650133504,35.48,-36.8,51.1182002813,134.9,49.7672503282,2.3457159914,49.8225008279,-4.7327496718,-1.8042840086,5.0650133504,54.5,4.15,54.657776208,135.38,30.0672503282,-35.9242840086,46.8464910514,-4.7327496718,-1.8042840086,5.0650133504,34.8,-34.12,48.736171372,134.9,-4.7327496718,-1.8042840086,5.0650133504,-4.7327496718,-1.8042840086,5.0650133504,0.0,0.0,0.0,134.38
2020-07-26 00:30:00,31.841383634,6.2893909615,32.4565887055,-4.298616366,-1.7106090385,4.6264766231,36.14,8.0,37.0148564768,134.76,47.751383634,-44.9906090385,65.6075417968,-4.298616366,-1.7106090385,4.6264766231,52.05,-43.28,67.6931377615,134.66,29.451383634,-38.1606090385,48.2039010885,-4.298616366,-1.7106090385,4.6264766231,33.75,-36.45,49.675597631,135.0,47.861383634,1.2593909615,47.8779501332,-4.298616366,-1.7106090385,4.6264766231,52.16,2.9699999999999998,52.2444877475,135.66,28.781383634,-35.5106090385,45.7096422888,-4.298616366,-1.7106090385,4.6264766231,33.08,-33.8,47.294041908,135.0,-4.298616366,-1.7106090385,4.6264766231,-4.298616366,-1.7106090385,4.6264766231,0.0,0.0,0.0,134.66
2020-07-26 01:00:00,30.2150169535,7.1091267726,31.0400859047,-4.0249830465,-1.6408732274000002,4.3466025207,34.24,8.75,35.340346631,134.68,45.9450169535,-46.5008732274,65.3702974887,-4.0249830465,-1.6408732274000002,4.3466025207,49.97,-44.86,67.1522188762,134.8,27.9250169535,-37.4008732274,46.6758169722,-4.0249830465,-1.6408732274000002,4.3466025207,31.95,-35.76,47.9539372732,134.92,46.1050169535,-0.11087322740000001,46.1051502672,-4.0249830465,-1.6408732274000002,4.3466025207,50.13,1.53,50.1533428597,135.81,27.2150169535,-34.8008732274,44.1787044306,-4.0249830465,-1.6408732274000002,4.3466025207,31.24,-33.16,45.5579103998,134.92,-4.0249830465,-1.6408732274000002,4.3466025207,-4.0249830465,-1.6408732274000002,4.3466025207,0.0,0.0,0.0,134.8
2020-07-26 01:30:00,30.3009502226,7.1980459237,31.1441719991,-3.8090497774000003,-1.5919540763,4.1283384052,34.11,8.79,35.2243694053,134.84,46.0009502226,-46.4319540763,65.3606439742,-3.8090497774000003,-1.5919540763,4.1283384052,49.81,-44.84,67.0198604893,134.91,27.9909502226,-37.3919540763,46.7081526503,-3.8090497774000003,-1.5919540763,4.1283384052,31.8,-35.8,47.8840265642,135.05,46.1909502226,0.0580459237,46.1909866943,-3.8090497774000003,-1.5919540763,4.1283384052,50.0,1.65,50.027217592,135.91,27.3109502226,-34.7919540763,44.2308497601,-3.8090497774000003,-1.5919540763,4.1283384052,31.12,-33.2,45.5048832544,135.05,-3.8090497774000003,-1.5919540763,4.1283384052,-3.8090497774000003,-1.5919540763,4.1283384052,0.0,0.0,0.0,134.91
2020-07-26 02:00:00,30.0947668358,6.5025054993,30.7892443667,-3.9352331642,-1.5674945007,4.2359295398,34.03,8.07,34.9737873271,134.64,45.0947668358,-46.0574945007,64.4579769746,-3.9352331642,-1.5674945007,4.2359295398,49.03,-44.49,66.2065027018,134.63,27.8147668358,-37.8274945007,46.9529615076,-3.9352331642,-1.5674945007,4.2359295398,31.75,-36.26,48.1959552245,134.85,45.2747668358,0.1125054993,45.2749066208,-3.9352331642,-1.5674945007,4.2359295398,49.21,1.6800000000000002,49.2386687472,135.61,27.1447668358,-35.2074945007,44.4567884084,-3.9352331642,-1.5674945007,4.2359295398,31.08,-33.64,45.7997379905,134.85,-3.9352331642,-1.5674945007,4.2359295398,-3.9352331642,-1.5674945007,4.2359295398,0.0,0.0,0.0,134.63
2020-07-26 02:30:00,29.135183525,6.3100875738,29.8106713146,-3.654816475,-1.5399124262,3.9659820658,32.79,7.85,33.7165626955,135.13,44.065183525,-45.9399124262,63.6570180956,-3.654816475,-1.5399124262,3.9659820658,47.72,-44.4,65.180966547,135.07,26.915183525,-38.3599124262,46.8605376146,-3.654816475,-1.5399124262,3.9659820658,30.57,-36.82,47.8564238112,135.34,44.285183525,0.5400875738,44.288476768,-3.654816475,-1.5399124262,3.9659820658,47.94,2.08,47.9851018546,136.05,26.225183525,-35.7799124262,44.3617220602,-3.654816475,-1.5399124262,3.9659820658,29.88,-34.24,45.4443835914,135.34,-3.654816475,-1.5399124262,3.9659820658,-3.654816475,-1.5399124262,3.9659820658,0.0,0.0,0.0,135.07
2020-07-26 03:00:00,27.9613670419,6.2332821434,28.6477198592,-3.3886329581,-1.4967178566000001,3.7044564604,31.35,7.73,32.2889361856,135.22,42.5513670419,-46.0767178566,62.7190781627,-3.3886329581,-1.4967178566000001,3.7044564604,45.94,-44.58,64.0145296007,135.14,25.8213670419,-38.5667178566,46.4126569175,-3.3886329581,-1.4967178566000001,3.7044564604,29.21,-37.07,47.1954341012,135.43,42.8113670419,0.5032821434,42.8143251834,-3.3886329581,-1.4967178566000001,3.7044564604,46.2,2.0,46.2432697806,136.15,25.1313670419,-36.0167178566,43.9179869138,-3.3886329581,-1.4967178566000001,3.7044564604,28.52,-34.52,44.7774586148,135.43,-3.3886329581,-1.4967178566000001,3.7044564604,-3.3886329581,-1.4967178566000001,3.7044564604,0.0,0.0,0.0,135.14
2020-07-26 03:30:00,27.5470336649,6.2599354714,28.2493514233,-3.2629663351,-1.4800645286,3.5829513411000002,30.81,7.74,31.7673369989,135.55,41.7370336649,-46.6800645286,62.6179559195,-3.2629663351,-1.4800645286,3.5829513411000002,45.0,-45.2,63.7811884493,135.53,25.4170336649,-38.7600645286,46.3504930134,-3.2629663351,-1.4800645286,3.5829513411000002,28.68,-37.28,47.0355269982,135.78,42.0170336649,0.1499354714,42.0173011823,-3.2629663351,-1.4800645286,3.5829513411000002,45.28,1.63,45.3093290615,136.53,24.7370336649,-36.2000645286,43.844788817,-3.2629663351,-1.4800645286,3.5829513411000002,28.0,-34.72,44.6035693639,135.78,-3.2629663351,-1.4800645286,3.5829513411000002,-3.2629663351,-1.4800645286,3.5829513411000002,0.0,0.0,0.0,135.53
2020-07-26 04:00:00,27.951500213,6.0407521315,28.5968014028,-3.368499787,-1.4592478684999999,3.670993756,31.32,7.5,32.2054715848,135.55,41.171500213,-46.9592478685,62.4520887575,-3.368499787,-1.4592478684999999,3.670993756,44.54,-45.5,63.6715132536,135.53,25.801500213,-38.8692478685,46.6533583262,-3.368499787,-1.4592478684999999,3.670993756,29.17,-37.41,47.4383494654,135.78,41.461500213,-0.2192478685,41.4620798989,-3.368499787,-1.4592478684999999,3.670993756,44.83,1.24,44.8471459516,136.53,25.151500213,-36.2992478685,44.1614465206,-3.368499787,-1.4592478684999999,3.670993756,28.52,-34.84,45.0246154898,135.78,-3.368499787,-1.4592478684999999,3.670993756,-3.368499787,-1.4592478684999999,3.670993756,0.0,0.0,0.0,135.53
