Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-26 04:30:00,26.903783550900002,6.203354214,27.6096934583,-3.2862164491,-1.4566457860000002,3.5945841896,30.19,7.66,31.1466161886,135.73,40.9937835509,-46.976645786,62.3481799183,-3.2862164491,-1.4566457860000002,3.5945841896,44.28,-45.52,63.504242378,135.72,24.8137835509,-38.946645786,46.1797041144,-3.2862164491,-1.4566457860000002,3.5945841896,28.1,-37.49,46.8520020917,135.95,41.2837835509,-0.006645786000000001,41.2837840858,-3.2862164491,-1.4566457860000002,3.5945841896,44.57,1.45,44.5935802555,136.72,24.1537835509,-36.416645786,43.6987110809,-3.2862164491,-1.4566457860000002,3.5945841896,27.44,-34.96,44.4427181887,135.95,-3.2862164491,-1.4566457860000002,3.5945841896,-3.2862164491,-1.4566457860000002,3.5945841896,0.0,0.0,0.0,135.72
2020-07-26 05:00:00,27.1668668173,6.0845071334,27.839897265,-3.8031331827,-1.4654928666,4.0757197336,30.97,7.55,31.8770042507,135.56,41.3268668173,-47.1154928666,62.6720000398,-3.8031331827,-1.4654928666,4.0757197336,45.13,-45.65,64.1922066921,135.57,25.0368668173,-38.8654928666,46.2317124471,-3.8031331827,-1.4654928666,4.0757197336,28.84,-37.4,47.2282288467,135.78,41.6168668173,-0.3254928666,41.6181396664,-3.8031331827,-1.4654928666,4.0757197336,45.42,1.1400000000000001,45.4343042205,136.57,24.3568668173,-36.3054928666,43.7189406715,-3.8031331827,-1.4654928666,4.0757197336,28.16,-34.84,44.7974463558,135.78,-3.8031331827,-1.4654928666,4.0757197336,-3.8031331827,-1.4654928666,4.0757197336,0.0,0.0,0.0,135.57
2020-07-26 05:30:00,26.8170170802,19.86543588,33.373461729,-3.6329829198,-1.4545641200000001,3.9133517188,30.45,21.32,37.1718293873,134.07,40.6070170802,-46.62456412,61.8286326513,-3.6329829198,-1.4545641200000001,3.9133517188,44.24,-45.17,63.2258372819,135.45,23.9970170802,-46.81456412,52.6066558764,-3.6329829198,-1.4545641200000001,3.9133517188,27.63,-45.36,53.1125832548,134.3,40.8970170802,0.12543588,40.8972094429,-3.6329829198,-1.4545641200000001,3.9133517188,44.53,1.58,44.5580217245,136.46,23.4470170802,-42.33456412,48.3939864982,-3.6329829198,-1.4545641200000001,3.9133517188,27.08,-40.88,49.0357094371,134.3,-3.6329829198,-1.4545641200000001,3.9133517188,-3.6329829198,-1.4545641200000001,3.9133517188,0.0,0.0,0.0,135.45
2020-07-26 06:00:00,26.4224003035,21.0563646265,33.786294989,-3.4775996965,-1.4436353735,3.7653396581000003,29.9,22.5,37.4200481026,133.97,40.7324003035,-46.4036353735,61.7448444031,-3.4775996965,-1.4436353735,3.7653396581000003,44.21,-44.96,63.0549419158,135.45,23.5724003035,-47.3036353735,52.8516033401,-3.4775996965,-1.4436353735,3.7653396581000003,27.05,-45.86,53.2432352511,134.2,41.0124003035,0.3763646265,41.014127188,-3.4775996965,-1.4436353735,3.7653396581000003,44.49,1.82,44.5272107817,136.46,23.0824003035,-42.9236353735,48.7363896637,-3.4775996965,-1.4436353735,3.7653396581000003,26.56,-41.48,49.2546850563,134.2,-3.4775996965,-1.4436353735,3.7653396581000003,-3.4775996965,-1.4436353735,3.7653396581000003,0.0,0.0,0.0,135.45
2020-07-26 06:30:00,27.510516903,21.045620037,34.6373593539,-3.309483097,-1.424379963,3.6029899595,30.82,22.47,38.141490532,133.74,41.110516903,-45.974379963,61.6742913459,-3.309483097,-1.424379963,3.6029899595,44.42,-44.55,62.9113574802,135.18,24.610516903,-47.004379963,53.0574149195,-3.309483097,-1.424379963,3.6029899595,27.92,-45.58,53.4514995112,133.96,41.400516903,0.585620037,41.4046585623,-3.309483097,-1.424379963,3.6029899595,44.71,2.01,44.7551583619,136.19,24.090516903,-42.584379963,48.9262958079,-3.309483097,-1.424379963,3.6029899595,27.4,-41.16,49.4459866926,133.96,-3.309483097,-1.424379963,3.6029899595,-3.309483097,-1.424379963,3.6029899595,0.0,0.0,0.0,135.18
2020-07-26 07:00:00,28.8340335531,21.2632021116,35.8263207011,-3.2259664469000002,-1.3967978884,3.5153810402,32.06,22.66,39.259638307,133.89,42.0240335531,-45.6567978884,62.0529015397,-3.2259664469000002,-1.3967978884,3.5153810402,45.25,-44.26,63.296999139,135.31,25.8540335531,-46.8667978884,53.5250202735,-3.2259664469000002,-1.3967978884,3.5153810402,29.08,-45.47,53.9737649233,134.11,42.2840335531,0.9432021116,42.2945519392,-3.2259664469000002,-1.3967978884,3.5153810402,45.51,2.34,45.5701184989,136.33,25.2940335531,-42.4367978884,49.40313703,-3.2259664469000002,-1.3967978884,3.5153810402,28.52,-41.04,49.9767145779,134.11,-3.2259664469000002,-1.3967978884,3.5153810402,-3.2259664469000002,-1.3967978884,3.5153810402,0.0,0.0,0.0,135.31
2020-07-26 07:30:00,30.3411836654,21.3180059078,37.081596542,-3.4088163346,-1.5419940922,3.7413599912,33.75,22.86,40.7632444734,133.26,43.8711836654,-44.7319940922,62.6548645491,-3.4088163346,-1.5419940922,3.7413599912,47.28,-43.19,64.0372899177,134.66,27.2611836654,-46.1519940922,53.6020400127,-3.4088163346,-1.5419940922,3.7413599912,30.67,-44.61,54.1359492389,133.46,44.0711836654,1.4180059078,44.0939901849,-3.4088163346,-1.5419940922,3.7413599912,47.48,2.96,47.5721767423,135.63,26.7511836654,-41.7019940922,49.5447488516,-3.4088163346,-1.5419940922,3.7413599912,30.16,-40.16,50.2240101943,133.46,-3.4088163346,-1.5419940922,3.7413599912,-3.4088163346,-1.5419940922,3.7413599912,0.0,0.0,0.0,134.66
2020-07-26 08:00:00,31.54315046,21.7857000688,38.3351936011,-3.17684954,-1.5242999312,3.5236150868,34.72,23.31,41.8190686171,133.0,45.30315046,-43.5842999312,62.8646692673,-3.17684954,-1.5242999312,3.5236150868,48.48,-42.06,64.1821937924,134.35,28.40315046,-45.5342999312,53.666669603,-3.17684954,-1.5242999312,3.5236150868,31.58,-44.01,54.1680394698,133.21,45.47315046,2.4057000688,45.5367412709,-3.17684954,-1.5242999312,3.5236150868,48.65,3.93,48.8084767228,135.32,27.82315046,-41.0842999312,49.6190225856,-3.17684954,-1.5242999312,3.5236150868,31.0,-39.56,50.2592638227,133.21,-3.17684954,-1.5242999312,3.5236150868,-3.17684954,-1.5242999312,3.5236150868,0.0,0.0,0.0,134.35
2020-07-26 08:30:00,33.4080839101,21.9364126037,39.9663141716,-3.3119160899,-1.6335873963,3.6928845051,36.72,23.57,43.6337403852,132.06,47.9980839101,-42.4135873963,64.052544484,-3.3119160899,-1.6335873963,3.6928845051,51.31,-40.78,65.5417767535,133.4,30.1480839101,-44.4335873963,53.695909084,-3.3119160899,-1.6335873963,3.6928845051,33.46,-42.8,54.3268957331,132.28,48.0980839101,2.9264126037000002,48.1870269528,-3.3119160899,-1.6335873963,3.6928845051,51.41,4.5600000000000005,51.6118368206,134.35,29.6080839101,-39.9535873963,49.7285408862,-3.3119160899,-1.6335873963,3.6928845051,32.92,-38.32,50.5187965019,132.28,-3.3119160899,-1.6335873963,3.6928845051,-3.3119160899,-1.6335873963,3.6928845051,0.0,0.0,0.0,133.4
2020-07-26 09:00:00,34.5578340389,22.6700955351,41.3300995042,-2.8521659611,-1.6799044649,3.3101253271,37.41,24.35,44.63665086,131.37,50.5078340389,-40.8999044649,64.9911031184,-2.8521659611,-1.6799044649,3.3101253271,53.36,-39.22,66.223092649,132.67,31.2478340389,-43.1899044649,53.3084888157,-2.8521659611,-1.6799044649,3.3101253271,34.1,-41.51,53.7204811967,131.59,50.5378340389,4.0200955351,50.6974736792,-2.8521659611,-1.6799044649,3.3101253271,53.39,5.7,53.6934083478,133.6,30.6278340389,-38.7199044649,49.3689702109,-2.8521659611,-1.6799044649,3.3101253271,33.48,-37.04,49.9286691191,131.59,-2.8521659611,-1.6799044649,3.3101253271,-2.8521659611,-1.6799044649,3.3101253271,0.0,0.0,0.0,132.67
2020-07-26 09:30:00,35.633700625,24.0335222389,42.9810517721,-2.386299375,-1.7964777611,2.9869310426,38.02,25.83,45.9642176046,130.14,54.113700625,-40.9764777611,67.8775686441,-2.386299375,-1.7964777611,2.9869310426,56.5,-39.18,68.7555263233,131.67,32.293700625,-40.7964777611,52.0311031766,-2.386299375,-1.7964777611,2.9869310426,34.68,-39.0,52.1891023107,130.36,54.083700625,3.3735222389,54.1888118119,-2.386299375,-1.7964777611,2.9869310426,56.47,5.17,56.7061707401,132.6,31.653700625,-36.3564777611,48.2052926394,-2.386299375,-1.7964777611,2.9869310426,34.04,-34.56,48.5089187676,130.36,-2.386299375,-1.7964777611,2.9869310426,-2.386299375,-1.7964777611,2.9869310426,0.0,0.0,0.0,131.67
2020-07-26 10:00:00,37.2472675738,24.2210322428,44.4299149743,-2.5527324262,-1.8089677572,3.1287069511,39.8,26.03,47.5562919076,130.14,53.9872675738,-39.9889677572,67.1843925505,-2.5527324262,-1.8089677572,3.1287069511,56.54,-38.18,68.2237788458,131.67,33.7972675738,-40.5989677572,52.8254813362,-2.5527324262,-1.8089677572,3.1287069511,36.35,-38.79,53.1600094056,130.36,53.9272675738,4.2810322428,54.096926207,-2.5527324262,-1.8089677572,3.1287069511,56.48,6.09,56.8073806824,132.6,33.1672675738,-36.1289677572,49.0445710503,-2.5527324262,-1.8089677572,3.1287069511,35.72,-34.32,49.5356518076,130.36,-2.5527324262,-1.8089677572,3.1287069511,-2.5527324262,-1.8089677572,3.1287069511,0.0,0.0,0.0,131.67
2020-07-26 10:30:00,39.1946508397,20.5216408621,44.2420433312,-1.1253491603,-1.3983591379,1.7949426206,40.32,21.92,45.8932326166,130.41,53.6546508397,-38.3983591379,65.9792053697,-1.1253491603,-1.3983591379,1.7949426206,54.78,-37.0,66.1048288705,131.34,35.9646508397,-37.3283591379,51.8349544801,-1.1253491603,-1.3983591379,1.7949426206,37.09,-35.93,51.6394519723,130.62,53.6346508397,5.6016408621,53.9263771363,-1.1253491603,-1.3983591379,1.7949426206,54.76,7.0,55.2055939195,132.25,35.2346508397,-33.3183591379,48.4932332954,-1.1253491603,-1.3983591379,1.7949426206,36.36,-31.92,48.3832202318,130.62,-1.1253491603,-1.3983591379,1.7949426206,-1.1253491603,-1.3983591379,1.7949426206,0.0,0.0,0.0,131.34
2020-07-26 11:00:00,39.3007506408,10.7022892876,40.7319039197,-2.2792493592,-1.6877107124,2.8360791756,41.58,12.39,43.3867318428,130.93,56.7207506408,-37.6477107124,68.0778501066,-2.2792493592,-1.6877107124,2.8360791756,59.0,-35.96,69.0950186338,130.76,36.6107506408,-31.5677107124,48.341156607,-2.2792493592,-1.6877107124,2.8360791756,38.89,-29.88,49.0433124901,131.13,56.5907506408,6.0822892876,56.9166697995,-2.2792493592,-1.6877107124,2.8360791756,58.87,7.77,59.3805506879,131.67,35.8007506408,-28.8477107124,45.9769959849,-2.2792493592,-1.6877107124,2.8360791756,38.08,-27.16,46.7734112504,131.13,-2.2792493592,-1.6877107124,2.8360791756,-2.2792493592,-1.6877107124,2.8360791756,0.0,0.0,0.0,130.76
2020-07-26 11:30:00,39.6030677894,11.4239546623,41.2178325299,-0.4569322106,-1.5560453377,1.6217472485000002,40.06,12.98,42.1103787682,130.93,55.3430677894,-37.2760453377,66.7259972452,-0.4569322106,-1.5560453377,1.6217472485000002,55.8,-35.72,66.2537425358,130.76,37.0030677894,-30.8560453377,48.1801054348,-0.4569322106,-1.5560453377,1.6217472485000002,37.46,-29.3,47.5577711841,131.13,55.2630677894,6.4139546623,55.6340316345,-0.4569322106,-1.5560453377,1.6217472485000002,55.72,7.97,56.2871148665,131.67,36.1430677894,-28.1560453377,45.8157640806,-0.4569322106,-1.5560453377,1.6217472485000002,36.6,-26.6,45.245110233,131.13,-0.4569322106,-1.5560453377,1.6217472485000002,-0.4569322106,-1.5560453377,1.6217472485000002,0.0,0.0,0.0,130.76
2020-07-26 12:00:00,39.933184683,11.8629458839,41.6579971191,-0.086815317,-1.4670541161,1.4696205901,40.02,13.33,42.1816227758,130.52,55.423184683,-37.0570541161,66.6704931748,-0.086815317,-1.4670541161,1.4696205901,55.51,-35.59,65.9394282656,130.45,37.323184683,-30.2270541161,48.0280638317,-0.086815317,-1.4670541161,1.4696205901,37.41,-28.76,47.1873468209,130.73,55.363184683,6.4329458839,55.7356709028,-0.086815317,-1.4670541161,1.4696205901,55.45,7.9,56.0099321549,131.37,36.473184683,-27.5470541161,45.7070387511,-0.086815317,-1.4670541161,1.4696205901,36.56,-26.08,44.9087964657,130.73,-0.086815317,-1.4670541161,1.4696205901,-0.086815317,-1.4670541161,1.4696205901,0.0,0.0,0.0,130.45
2020-07-26 12:30:00,41.8562680111,11.9940988034,43.5408495315,-0.6937319889,-1.4759011966,1.6308121947,42.55,13.47,44.6311931277,130.72,56.0662680111,-36.9059011966,67.1228124547,-0.6937319889,-1.4759011966,1.6308121947,56.76,-35.43,66.9102570612,130.66,39.1162680111,-30.1059011966,49.3603860396,-0.6937319889,-1.4759011966,1.6308121947,39.81,-28.63,49.0358338361,130.93,55.9862680111,6.6440988034,56.3791296024,-0.6937319889,-1.4759011966,1.6308121947,56.68,8.12,57.2586831843,131.54,38.2262680111,-27.3559011966,47.0063069847,-0.6937319889,-1.4759011966,1.6308121947,38.92,-25.88,46.7390714499,130.93,-0.6937319889,-1.4759011966,1.6308121947,-0.6937319889,-1.4759011966,1.6308121947,0.0,0.0,0.0,130.66
2020-07-26 13:00:00,42.2709518763,12.444355031,44.0646722973,-0.12904812370000002,-1.405644969,1.4115563032,42.4,13.85,44.6047362956,131.54,56.1109518763,-36.755644969,67.0776889699,-0.12904812370000002,-1.405644969,1.4115563032,56.24,-35.35,66.4271036551,131.45,39.5409518763,-30.255644969,49.7884617936,-0.12904812370000002,-1.405644969,1.4115563032,39.67,-28.85,49.0513139477,131.76,56.0209518763,7.324355031,56.4977276158,-0.12904812370000002,-1.405644969,1.4115563032,56.15,8.73,56.8246020664,132.33,38.6709518763,-27.525644969,47.4668689717,-0.12904812370000002,-1.405644969,1.4115563032,38.8,-26.12,46.7727955119,131.76,-0.12904812370000002,-1.405644969,1.4115563032,-0.12904812370000002,-1.405644969,1.4115563032,0.0,0.0,0.0,131.45
2020-07-26 13:30:00,42.8551020043,11.9163246106,44.4809909964,-0.43489799570000004,-1.3936753894,1.4599545739,43.29,13.31,45.2899569441,131.47,56.9551020043,-36.7536753894,67.7843366786,-0.43489799570000004,-1.3936753894,1.4599545739,57.39,-35.36,67.4087657505,131.31,40.0751020043,-30.6836753894,50.4727821312,-0.43489799570000004,-1.3936753894,1.4599545739,40.51,-29.29,49.9896409269,131.67,56.8551020043,7.2663246106,57.3175548787,-0.43489799570000004,-1.3936753894,1.4599545739,57.29,8.66,57.9408293002,132.19,39.2451020043,-27.9136753894,48.1596439467,-0.43489799570000004,-1.3936753894,1.4599545739,39.68,-26.52,47.7264371182,131.67,-0.43489799570000004,-1.3936753894,1.4599545739,-0.43489799570000004,-1.3936753894,1.4599545739,0.0,0.0,0.0,131.31
2020-07-26 14:00:00,39.9851345901,10.7805679744,41.4129404177,-0.7848654099,-1.4894320256,1.6835740169,40.77,12.27,42.5763525916,131.27,55.6051345901,-37.2894320256,66.9509726111,-0.7848654099,-1.4894320256,1.6835740169,56.39,-35.8,66.7942519982,131.07,37.3351345901,-31.7294320256,48.9966236748,-0.7848654099,-1.4894320256,1.6835740169,38.12,-30.24,48.6579078876,131.48,55.5151345901,6.6205679744,55.908515352,-0.7848654099,-1.4894320256,1.6835740169,56.3,8.11,56.8811225276,131.98,36.4951345901,-29.0094320256,46.6201887083,-0.7848654099,-1.4894320256,1.6835740169,37.28,-27.52,46.3373369973,131.48,-0.7848654099,-1.4894320256,1.6835740169,-0.7848654099,-1.4894320256,1.6835740169,0.0,0.0,0.0,131.07
2020-07-26 14:30:00,39.7748349032,10.9399195489,41.2519009418,0.7148349032,-1.2000804511,1.3968471741,39.06,12.14,40.9030952374,131.77,52.9448349032,-36.9500804511,64.563642929,0.7148349032,-1.2000804511,1.3968471741,52.23,-35.75,63.2932492451,131.52,37.2148349032,-31.9000804511,49.0159062923,0.7148349032,-1.2000804511,1.3968471741,36.5,-30.7,47.6942344524,131.99,52.9648349032,7.2199195489,53.4546627958,0.7148349032,-1.2000804511,1.3968471741,52.25,8.42,52.924086199,132.45,36.3948349032,-29.2000804511,46.6607833837,0.7148349032,-1.2000804511,1.3968471741,35.68,-28.0,45.3548497958,131.99,0.7148349032,-1.2000804511,1.3968471741,0.7148349032,-1.2000804511,1.3968471741,0.0,0.0,0.0,131.52
2020-07-26 15:00:00,40.0544681946,10.5720412308,41.4261810711,-0.08553180540000001,-1.2479587692,1.2508863974,40.14,11.82,41.8441393746,131.58,53.9744681946,-36.9879587692,65.4320434558,-0.08553180540000001,-1.2479587692,1.2508863974,54.06,-35.74,64.80610465070001,131.3,37.4444681946,-32.1079587692,49.3255432276,-0.08553180540000001,-1.2479587692,1.2508863974,37.53,-30.86,48.5884811452,131.8,53.9444681946,7.0420412308,54.4021690146,-0.08553180540000001,-1.2479587692,1.2508863974,54.03,8.29,54.6622813282,132.22,36.6344681946,-29.4079587692,46.9777851635,-0.08553180540000001,-1.2479587692,1.2508863974,36.72,-28.16,46.2746582916,131.8,-0.08553180540000001,-1.2479587692,1.2508863974,-0.08553180540000001,-1.2479587692,1.2508863974,0.0,0.0,0.0,131.3
2020-07-26 15:30:00,40.8037178137,10.1179017826,42.0394496147,-2.6862821863,-1.6720982173999999,3.1641783188,43.49,11.79,45.059784731,131.8,57.0437178137,-37.7820982174,68.4212882641,-2.6862821863,-1.6720982173999999,3.1641783188,59.73,-36.11,69.7968838846,131.54,38.0237178137,-32.6320982174,50.1064561753,-2.6862821863,-1.6720982173999999,3.1641783188,40.71,-30.96,51.1451434645,132.01,56.9137178137,6.4179017825999995,57.2744335517,-2.6862821863,-1.6720982173999999,3.1641783188,59.6,8.09,60.1465551798,132.44,37.1937178137,-29.8720982174,47.7044536361,-2.6862821863,-1.6720982173999999,3.1641783188,39.88,-28.2,48.8431612409,132.01,-2.6862821863,-1.6720982173999999,3.1641783188,-2.6862821863,-1.6720982173999999,3.1641783188,0.0,0.0,0.0,131.54
2020-07-26 16:00:00,41.1497010576,10.1808080699,42.3904087039,-2.8902989424000003,-1.7891919300999999,3.3992698833,44.04,11.97,45.6377311005,131.8,58.1497010576,-37.6591919301,69.2791633171,-2.8902989424000003,-1.7891919300999999,3.3992698833,61.04,-35.87,70.7992831885,131.54,38.3397010576,-32.5591919301,50.2994399206,-2.8902989424000003,-1.7891919300999999,3.3992698833,41.23,-30.77,51.4461446563,132.01,57.9797010576,6.5408080699,58.347475566,-2.8902989424000003,-1.7891919300999999,3.3992698833,60.87,8.33,61.4373322989,132.44,37.5497010576,-29.7891919301,47.9309503908,-2.8902989424000003,-1.7891919300999999,3.3992698833,40.44,-28.0,49.1873317024,132.01,-2.8902989424000003,-1.7891919300999999,3.3992698833,-2.8902989424000003,-1.7891919300999999,3.3992698833,0.0,0.0,0.0,131.54
2020-07-26 16:30:00,41.5895341167,10.5375573522,42.9037231834,-4.1204658833,-2.1524426478,4.6487899982,45.71,12.69,47.438804791,131.2,61.4095341167,-38.2324426478,72.3384444901,-4.1204658833,-2.1524426478,4.6487899982,65.53,-36.08,74.8060645937,131.05,38.6995341167,-31.8824426478,50.141241409,-4.1204658833,-2.1524426478,4.6487899982,42.82,-29.73,52.1289295881,131.42,61.1595341167,5.7475573522,61.4290080409,-4.1204658833,-2.1524426478,4.6487899982,65.28,7.9,65.7562803084,131.93,37.8395341167,-29.0724426478,47.718311618,-4.1204658833,-2.1524426478,4.6487899982,41.96,-26.92,49.8530640984,131.42,-4.1204658833,-2.1524426478,4.6487899982,-4.1204658833,-2.1524426478,4.6487899982,0.0,0.0,0.0,131.05
2020-07-26 17:00:00,41.996717533500004,10.6576294228,43.327928043,-3.9532824665,-2.1123705772,4.4822485111,45.95,12.77,47.6914604515,130.94,61.496717533500004,-38.1123705772,72.3491469086,-3.9532824665,-2.1123705772,4.4822485111,65.45,-36.0,74.6974062468,130.81,39.0867175335,-31.6423705772,50.289274237,-3.9532824665,-2.1123705772,4.4822485111,43.04,-29.53,52.1963839744,131.17,61.2367175335,5.7476294228,61.5058600319,-3.9532824665,-2.1123705772,4.4822485111,65.19,7.86,65.662132923,131.71,38.2467175335,-28.8323705772,47.896941397,-3.9532824665,-2.1123705772,4.4822485111,42.2,-26.72,49.9479569152,131.17,-3.9532824665,-2.1123705772,4.4822485111,-3.9532824665,-2.1123705772,4.4822485111,0.0,0.0,0.0,130.81
2020-07-26 17:30:00,41.9534505881,10.1390544924,43.1612377285,-4.8265494119,-2.3309455076,5.3599334123,46.78,12.47,48.413523937,130.44,63.0434505881,-37.7409455076,73.4769054184,-4.8265494119,-2.3309455076,5.3599334123,67.87,-35.41,76.5519758073,130.25,39.0134505881,-31.7809455076,50.3197558037,-4.8265494119,-2.3309455076,5.3599334123,43.84,-29.45,52.813332597,130.66,62.7034505881,5.7190544924,62.9637220941,-4.8265494119,-2.3309455076,5.3599334123,67.53,8.05,68.0081127513,131.16,38.1734505881,-29.0109455076,47.9462958845,-4.8265494119,-2.3309455076,5.3599334123,43.0,-26.68,50.6045689637,130.66,-4.8265494119,-2.3309455076,5.3599334123,-4.8265494119,-2.3309455076,5.3599334123,0.0,0.0,0.0,130.25
2020-07-26 18:00:00,41.8447671591,10.2904315849,43.0915017236,-5.1552328409,-2.3595684151,5.6695668926,47.0,12.65,48.6726052313,130.44,62.4647671591,-38.6095684151,73.4339561064,-5.1552328409,-2.3595684151,5.6695668926,67.62,-36.25,76.7237049418,130.4,38.8947671591,-31.6895684151,50.1700274934,-5.1552328409,-2.3595684151,5.6695668926,44.05,-29.33,52.9211810148,130.66,62.1647671591,4.9904315849,62.3647551374,-5.1552328409,-2.3595684151,5.6695668926,67.32,7.35,67.7200479917,131.3,38.0447671591,-28.8795684151,47.7643567949,-5.1552328409,-2.3595684151,5.6695668926,43.2,-26.52,50.6907328809,130.66,-5.1552328409,-2.3595684151,5.6695668926,-5.1552328409,-2.3595684151,5.6695668926,0.0,0.0,0.0,130.4
2020-07-26 18:30:00,42.784250667,9.502785401,43.8268757216,-6.145749333,-2.567214599,6.6603923053,48.93,12.07,50.3967240999,129.97,64.044250667,-37.497214599,74.2139282492,-6.145749333,-2.567214599,6.6603923053,70.19,-34.93,78.4011543282,129.73,39.724250667,-32.067214599,51.052153169,-6.145749333,-2.567214599,6.6603923053,45.87,-29.5,54.5372065658,130.2,63.674250667,5.652785401,63.9246758365,-6.145749333,-2.567214599,6.6603923053,69.82,8.22,70.3022104916,130.63,38.894250667,-29.247214599,48.6637678026,-6.145749333,-2.567214599,6.6603923053,45.04,-26.68,52.3490592084,130.2,-6.145749333,-2.567214599,6.6603923053,-6.145749333,-2.567214599,6.6603923053,0.0,0.0,0.0,129.73
2020-07-26 19:00:00,42.3712671521,9.3746108394,43.3959399998,-6.6187328479000005,-2.6353891606,7.1241069994,48.99,12.01,50.440660186,130.36,64.6512671521,-37.7953891606,74.8884355971,-6.6187328479000005,-2.6353891606,7.1241069994,71.27,-35.16,79.470991563,130.11,39.3312671521,-32.4353891606,50.9804182583,-6.6187328479000005,-2.6353891606,7.1241069994,45.95,-29.8,54.7671662586,130.58,64.2512671521,5.5946108394,64.4943796086,-6.6187328479000005,-2.6353891606,7.1241069994,70.87,8.23,71.346266896,130.99,38.5012671521,-29.5953891606,48.561658043,-6.6187328479000005,-2.6353891606,7.1241069994,45.12,-26.96,52.5609741158,130.58,-6.6187328479000005,-2.6353891606,7.1241069994,-6.6187328479000005,-2.6353891606,7.1241069994,0.0,0.0,0.0,130.11
2020-07-26 19:30:00,41.3953005352,8.9071408513,42.3427451229,-6.9246994648,-2.6728591487,7.4226436467,48.32,11.58,49.688215906799996,130.05,64.2153005352,-37.8228591487,74.5263275427,-6.9246994648,-2.6728591487,7.4226436467,71.14,-35.15,79.3499974795,129.78,38.3753005352,-32.7628591487,50.458583321,-6.9246994648,-2.6728591487,7.4226436467,45.3,-30.09,54.382884256,130.28,63.8253005352,5.4271408513,64.0556230649,-6.9246994648,-2.6728591487,7.4226436467,70.75,8.1,71.2121653933,130.67,37.5553005352,-29.9528591487,48.0372185859,-6.9246994648,-2.6728591487,7.4226436467,44.48,-27.28,52.1791989206,130.28,-6.9246994648,-2.6728591487,7.4226436467,-6.9246994648,-2.6728591487,7.4226436467,0.0,0.0,0.0,129.78
2020-07-26 20:00:00,40.2137668842,9.0247549805,41.2139933697,-6.6962331158,-2.5552450195,7.1672041306,46.91,11.58,48.3181591123,130.54,62.4737668842,-39.8852450195,74.1202018276,-6.6962331158,-2.5552450195,7.1672041306,69.17,-37.33,78.6003676836,130.44,37.2837668842,-32.8852450195,49.7143702874,-6.6962331158,-2.5552450195,7.1672041306,43.98,-30.33,53.4242388809,130.77,62.1337668842,3.7347549805,62.2459105644,-6.6962331158,-2.5552450195,7.1672041306,68.83,6.29,69.1168069286,131.34,36.4237668842,-30.0752450195,47.2356979097,-6.6962331158,-2.5552450195,7.1672041306,43.12,-27.52,51.1535414219,130.77,-6.6962331158,-2.5552450195,7.1672041306,-6.6962331158,-2.5552450195,7.1672041306,0.0,0.0,0.0,130.44
2020-07-26 20:30:00,39.8510335866,8.9482457937,40.8433101096,-6.4089664134,-2.4917542063,6.8763136572,46.26,11.44,47.6535539073,130.63,61.1110335866,-40.5217542063,73.3251047731,-6.4089664134,-2.4917542063,6.8763136572,67.52,-38.03,77.4934274632,130.6,36.9510335866,-33.0417542063,49.5695108323,-6.4089664134,-2.4917542063,6.8763136572,43.36,-30.55,53.0414187216,130.86,60.8210335866,3.2182457937,60.9061181864,-6.4089664134,-2.4917542063,6.8763136572,67.23,5.71,67.4720460635,131.5,36.1510335866,-30.2517542063,47.1387935987,-6.4089664134,-2.4917542063,6.8763136572,42.56,-27.76,50.813100673,130.86,-6.4089664134,-2.4917542063,6.8763136572,-6.4089664134,-2.4917542063,6.8763136572,0.0,0.0,0.0,130.6
2020-07-26 21:00:00,39.2209001816,8.3250832787,40.0947131509,-6.4890998184,-2.4449167213000003,6.934409436,45.71,10.77,46.9616545705,130.94,60.5509001816,-40.5349167213,72.8662540989,-6.4890998184,-2.4449167213000003,6.934409436,67.04,-38.09,77.1051859475,130.8,36.3409001816,-33.7949167213,49.6261767841,-6.4890998184,-2.4449167213000003,6.934409436,42.83,-31.35,53.077597911,131.16,60.2809001816,3.3250832787,60.3725360203,-6.4890998184,-2.4449167213000003,6.934409436,66.77,5.77,67.018846603,131.7,35.5509001816,-31.0449167213,47.1980228183,-6.4890998184,-2.4449167213000003,6.934409436,42.04,-28.6,50.846057861,131.16,-6.4890998184,-2.4449167213000003,6.934409436,-6.4890998184,-2.4449167213000003,6.934409436,0.0,0.0,0.0,130.8
2020-07-26 21:30:00,39.1267002649,8.6471649447,40.0708389631,-6.5932997351000004,-2.4428350553,7.0312903868,45.72,11.09,47.0457915227,130.64,60.9967002649,-40.7228350553,73.3413030846,-6.5932997351000004,-2.4428350553,7.0312903868,67.59,-38.28,77.6773229456,130.58,36.2467002649,-33.3728350553,49.2703704037,-6.5932997351000004,-2.4428350553,7.0312903868,42.84,-30.93,52.838721597,130.86,60.7167002649,3.0571649447,60.7936176631,-6.5932997351000004,-2.4428350553,7.0312903868,67.31,5.5,67.5343327501,131.5,35.4467002649,-30.5628350553,46.8033700313,-6.5932997351000004,-2.4428350553,7.0312903868,42.04,-28.12,50.5776235108,130.86,-6.5932997351000004,-2.4428350553,7.0312903868,-6.5932997351000004,-2.4428350553,7.0312903868,0.0,0.0,0.0,130.58
2020-07-26 22:00:00,38.1142671066,7.8339624139,38.9110308804,-6.3857328934,-2.3460375861,6.8030490914,44.5,10.18,45.6495607865,131.32,59.2942671066,-41.5460375861,72.4008518653,-6.3857328934,-2.3460375861,6.8030490914,65.68,-39.2,76.4885769249,131.22,35.3142671066,-34.5160375861,49.3807078921,-6.3857328934,-2.3460375861,6.8030490914,41.7,-32.17,52.6668671937,131.54,59.0442671066,2.5839624139,59.1007812124,-6.3857328934,-2.3460375861,6.8030490914,65.43,4.93,65.6154692127,132.15,34.5342671066,-31.7460375861,46.9087039579,-6.3857328934,-2.3460375861,6.8030490914,40.92,-29.4,50.3865696391,131.54,-6.3857328934,-2.3460375861,6.8030490914,-6.3857328934,-2.3460375861,6.8030490914,0.0,0.0,0.0,131.22
2020-07-26 22:30:00,36.3088335666,7.8394948771,37.1455121771,-6.2311664334,-2.2305051229,6.6183523798,42.54,10.07,43.7156322155,132.14,57.1088335666,-43.4305051229,71.7469695985,-6.2311664334,-2.2305051229,6.6183523798,63.34,-41.2,75.5605426132,132.16,33.5888335666,-35.0105051229,48.5174732372,-6.2311664334,-2.2305051229,6.6183523798,39.82,-32.78,51.5767466985,132.35,56.9488335666,1.2794948770999999,56.9632052446,-6.2311664334,-2.2305051229,6.6183523798,63.18,3.51,63.2774248844,133.08,32.8088335666,-32.2705051229,46.0196160446,-6.2311664334,-2.2305051229,6.6183523798,39.04,-30.04,49.2597523339,132.35,-6.2311664334,-2.2305051229,6.6183523798,-6.2311664334,-2.2305051229,6.6183523798,0.0,0.0,0.0,132.16
2020-07-26 23:00:00,34.5160170042,7.2996710729,35.279464673,-5.6339829958,-2.0603289271,5.9988932049,40.15,9.36,41.226594572,132.61,54.1960170042,-43.4303289271,69.450714394,-5.6339829958,-2.0603289271,5.9988932049,59.83,-41.37,72.7399876272,132.55,31.9260170042,-35.8303289271,47.9904473076,-5.6339829958,-2.0603289271,5.9988932049,37.56,-33.77,50.5090734423,132.82,54.1160170042,1.5196710729,54.1373502914,-5.6339829958,-2.0603289271,5.9988932049,59.75,3.58,59.8571541255,133.49,31.1660170042,-33.1403289271,45.4928787538,-5.6339829958,-2.0603289271,5.9988932049,36.8,-31.08,48.1685208409,132.82,-5.6339829958,-2.0603289271,5.9988932049,-5.6339829958,-2.0603289271,5.9988932049,0.0,0.0,0.0,132.55
2020-07-26 23:30:00,32.8929836717,7.2014085182,33.6720753663,-5.0270163283,-1.8885914818,5.3700717826,37.92,9.09,38.9942880433,133.3,51.4329836717,-44.3185914818,67.8932202823,-5.0270163283,-1.8885914818,5.3700717826,56.46,-42.43,70.6260327358,133.28,30.4029836717,-36.4385914818,47.4564259645,-5.0270163283,-1.8885914818,5.3700717826,35.43,-34.55,49.4872448213,133.52,51.4429836717,1.1614085182,51.456092339,-5.0270163283,-1.8885914818,5.3700717826,56.47,3.05,56.5523067611,134.25,29.6929836717,-33.7685914818,44.9665547935,-5.0270163283,-1.8885914818,5.3700717826,34.72,-31.88,47.1361093006,133.52,-5.0270163283,-1.8885914818,5.3700717826,-5.0270163283,-1.8885914818,5.3700717826,0.0,0.0,0.0,133.28
2020-07-27 00:00:00,31.3037002551,7.0389105609,32.0853223694,-4.4962997449,-1.7610894391,4.8288867669,35.8,8.8,36.8657022176,133.99,49.1837002551,-44.9110894391,66.6036209631,-4.4962997449,-1.7610894391,4.8288867669,53.68,-43.15,68.8728168438,133.95,28.9337002551,-37.0510894391,47.0100227513,-4.4962997449,-1.7610894391,4.8288867669,33.43,-35.29,48.6101738322,134.21,49.2437002551,0.9989105609000001,49.2538306848,-4.4962997449,-1.7610894391,4.8288867669,53.74,2.76,53.8108279067,134.94,28.2237002551,-34.4010894391,44.4973281298,-4.4962997449,-1.7610894391,4.8288867669,32.72,-32.64,46.216533838,134.21,-4.4962997449,-1.7610894391,4.8288867669,-4.4962997449,-1.7610894391,4.8288867669,0.0,0.0,0.0,133.95
2020-07-27 00:30:00,30.6674503675,6.0799834486,31.264336084,-4.2825496325,-1.6700165514,4.5966495012,34.95,7.75,35.7989524986,133.99,47.4674503675,-43.9500165514,64.6897426124,-4.2825496325,-1.6700165514,4.5966495012,51.75,-42.28,66.8256006333,133.76,28.3374503675,-37.9000165514,47.3225353075,-4.2825496325,-1.6700165514,4.5966495012,32.62,-36.23,48.7511774217,134.21,47.5574503675,1.7299834486,47.5889055157,-4.2825496325,-1.6700165514,4.5966495012,51.84,3.4,51.9513772676,134.72,27.6774503675,-35.2700165514,44.8331944699,-4.2825496325,-1.6700165514,4.5966495012,31.96,-33.6,46.3724228394,134.21,-4.2825496325,-1.6700165514,4.5966495012,-4.2825496325,-1.6700165514,4.5966495012,0.0,0.0,0.0,133.76
2020-07-27 01:00:00,29.3264170123,5.9330659317,29.9205615944,-4.0235829877,-1.6169340683,4.3363228478,33.35,7.55,34.1939322103,134.68,46.2164170123,-43.7769340683,63.6582842831,-4.0235829877,-1.6169340683,4.3363228478,50.24,-42.16,65.5859985058,134.4,27.0864170123,-38.5469340683,47.1119954219,-4.0235829877,-1.6169340683,4.3363228478,31.11,-36.93,48.2872343379,134.91,46.3364170123,2.3530659317,46.3961254936,-4.0235829877,-1.6169340683,4.3363228478,50.36,3.9699999999999998,50.516239963,135.37,26.4164170123,-35.9369340683,44.6014609402,-4.0235829877,-1.6169340683,4.3363228478,30.44,-34.32,45.8743501316,134.91,-4.0235829877,-1.6169340683,4.3363228478,-4.0235829877,-1.6169340683,4.3363228478,0.0,0.0,0.0,134.4
2020-07-27 01:30:00,29.0828169949,5.7186784267,29.639728867,-4.0971830051,-1.6013215733,4.3989929936,33.18,7.32,33.9778574957,133.96,46.2728169949,-43.6313215733,63.5992595466,-4.0971830051,-1.6013215733,4.3989929936,50.37,-42.03,65.6022697778,133.69,26.8428169949,-38.3113215733,46.7792067581,-4.0971830051,-1.6013215733,4.3989929936,30.94,-36.71,48.0094542773,134.18,46.3928169949,2.0486784267,46.4380291574,-4.0971830051,-1.6013215733,4.3989929936,50.49,3.65,50.6217601432,134.65,26.1828169949,-35.7213215733,44.2894199638,-4.0971830051,-1.6013215733,4.3989929936,30.28,-34.12,45.6185576274,134.18,-4.0971830051,-1.6013215733,4.3989929936,-4.0971830051,-1.6013215733,4.3989929936,0.0,0.0,0.0,133.69
2020-07-27 02:00:00,28.4122003,5.6267088472,28.9639945162,-4.0577997,-1.6132911528,4.3667432658,32.47,7.24,33.2673789169,133.89,45.7622003,-43.8232911528,63.3613432919,-4.0577997,-1.6132911528,4.3667432658,49.82,-42.21,65.2971400599,133.69,26.2222003,-38.3632911528,46.46876259,-4.0577997,-1.6132911528,4.3667432658,30.28,-36.75,47.6176532391,134.11,45.8922003,1.8067088472,45.927750274,-4.0577997,-1.6132911528,4.3667432658,49.95,3.42,50.0669441848,134.65,25.5422003,-35.7732911528,43.9560275283,-4.0577997,-1.6132911528,4.3667432658,29.6,-34.16,45.200283185,134.11,-4.0577997,-1.6132911528,4.3667432658,-4.0577997,-1.6132911528,4.3667432658,0.0,0.0,0.0,133.69
2020-07-27 02:30:00,28.0589668433,5.5964846742,28.611645549,-4.3710331567,-1.5935153257999999,4.6524425789,32.43,7.19,33.2174803379,134.05,45.0589668433,-44.2535153258,63.1560298917,-4.3710331567,-1.5935153257999999,4.6524425789,49.43,-42.66,65.2931887719,133.82,25.8589668433,-38.4535153258,46.3396051679,-4.3710331567,-1.5935153257999999,4.6524425789,30.23,-36.86,47.6708768537,134.27,45.1889668433,1.4864846742,45.2134090846,-4.3710331567,-1.5935153257999999,4.6524425789,49.56,3.08,49.6556139827,134.8,25.1489668433,-35.8735153258,43.8107251152,-4.3710331567,-1.5935153257999999,4.6524425789,29.52,-34.28,45.2387975083,134.27,-4.3710331567,-1.5935153257999999,4.6524425789,-4.3710331567,-1.5935153257999999,4.6524425789,0.0,0.0,0.0,133.82
2020-07-27 03:00:00,27.3449834655,5.8375975778,27.9611456527,-4.2250165345,-1.5524024222000001,4.501190731,31.57,7.39,32.4234020424,134.36,44.0949834655,-44.8924024222,62.9261103364,-4.2250165345,-1.5524024222000001,4.501190731,48.32,-43.34,64.9089978354,134.2,25.194983465500002,-38.4324024222,45.9547249776,-4.2250165345,-1.5524024222000001,4.501190731,29.42,-36.88,47.1770155902,134.58,44.2749834655,1.0975975778,44.2885863549,-4.2250165345,-1.5524024222000001,4.501190731,48.5,2.65,48.5723429536,135.18,24.5349834655,-35.8724024222,43.4602654064,-4.2250165345,-1.5524024222000001,4.501190731,28.76,-34.32,44.7772263545,134.58,-4.2250165345,-1.5524024222000001,4.501190731,-4.2250165345,-1.5524024222000001,4.501190731,0.0,0.0,0.0,134.2
2020-07-27 03:30:00,27.3629168081,5.4832100728,27.9068953657,-4.2070831919,-1.5367899272,4.4789811636,31.57,7.02,32.3410775949,134.44,43.7429168081,-44.3767899272,62.311654248,-4.2070831919,-1.5367899272,4.4789811636,47.95,-42.84,64.2998297043,134.2,25.2029168081,-38.7967899272,46.2642186175,-4.2070831919,-1.5367899272,4.4789811636,29.41,-37.26,47.4684705884,134.66,43.9129168081,1.5632100728,43.9407315406,-4.2070831919,-1.5367899272,4.4789811636,48.12,3.1,48.21975114,135.18,24.5129168081,-36.2167899272,43.7325846832,-4.2070831919,-1.5367899272,4.4789811636,28.72,-34.68,45.0282222612,134.66,-4.2070831919,-1.5367899272,4.4789811636,-4.2070831919,-1.5367899272,4.4789811636,0.0,0.0,0.0,134.2
2020-07-27 04:00:00,27.3546669342,5.3693429843,27.8766505729,-4.1153330658,-1.5206570157,4.3872957505,31.47,6.89,32.2154155646,134.67,43.3146669342,-44.4406570157,62.0574924373,-4.1153330658,-1.5206570157,4.3872957505,47.43,-42.92,63.9666420879,134.43,25.2046669342,-39.0106570157,46.4446616529,-4.1153330658,-1.5206570157,4.3872957505,29.32,-37.49,47.5937233257,134.9,43.4946669342,1.6193429843,43.524801245,-4.1153330658,-1.5206570157,4.3872957505,47.61,3.14,47.713433119,135.41,24.5646669342,-36.4806570157,43.9802364464,-4.1153330658,-1.5206570157,4.3872957505,28.68,-34.96,45.2188456288,134.9,-4.1153330658,-1.5206570157,4.3872957505,-4.1153330658,-1.5206570157,4.3872957505,0.0,0.0,0.0,134.43
2020-07-27 04:30:00,27.0742337002,5.4920571533,27.6256551457,-3.7957662998,-1.5279428467,4.0917540427,30.87,7.02,31.6581316568,134.6,43.0242337002,-44.3379428467,61.7813714752,-3.7957662998,-1.5279428467,4.0917540427,46.82,-42.81,63.4413784529,134.43,24.9642337002,-38.9679428467,46.278650952,-3.7957662998,-1.5279428467,4.0917540427,28.76,-37.44,47.21113428,134.9,43.2142337002,1.7420571533,43.2493324505,-3.7957662998,-1.5279428467,4.0917540427,47.01,3.27,47.1235928172,135.41,24.2842337002,-36.4079428467,43.7637099516,-3.7957662998,-1.5279428467,4.0917540427,28.08,-34.88,44.7783519125,134.9,-3.7957662998,-1.5279428467,4.0917540427,-3.7957662998,-1.5279428467,4.0917540427,0.0,0.0,0.0,134.43
2020-07-27 05:00:00,27.3884504822,5.5159242418000005,27.938372179799998,-3.8415495178,-1.5440757582,4.1402503118,31.23,7.06,32.0180652133,134.79,42.9284504822,-44.4140757582,61.7694259829,-3.8415495178,-1.5440757582,4.1402503118,46.77,-42.87,63.4450139885,134.56,25.2384504822,-39.0340757582,46.4826683081,-3.8415495178,-1.5440757582,4.1402503118,29.08,-37.49,47.4462485345,135.02,43.1384504822,1.7959242417999999,43.1758179296,-3.8415495178,-1.5440757582,4.1402503118,46.98,3.34,47.0985774732,135.55,24.5984504822,-36.4640757582,43.9853678742,-3.8415495178,-1.5440757582,4.1402503118,28.44,-34.92,45.0359856115,135.02,-3.8415495178,-1.5440757582,4.1402503118,-3.8415495178,-1.5440757582,4.1402503118,0.0,0.0,0.0,134.56
2020-07-27 05:30:00,28.5067337758,5.9310563362,29.1171993816,-3.9232662242,-1.5789436638,4.2290756625,32.43,7.51,33.2882111265,134.57,43.7467337758,-44.9489436638,62.7230759174,-3.9232662242,-1.5789436638,4.2290756625,47.67,-43.37,64.4467671804,134.44,26.3167337758,-38.4089436638,46.5598263527,-3.9232662242,-1.5789436638,4.2290756625,30.24,-36.83,47.6540292106,134.78,43.9167337758,1.1210563362000001,43.93103997,-3.9232662242,-1.5789436638,4.2290756625,47.84,2.7,47.9161308956,135.38,25.6367337758,-35.8189436638,44.0481423431,-3.9232662242,-1.5789436638,4.2290756625,29.56,-34.24,45.2346239069,134.78,-3.9232662242,-1.5789436638,4.2290756625,-3.9232662242,-1.5789436638,4.2290756625,0.0,0.0,0.0,134.44
2020-07-27 06:00:00,28.6616337901,5.9998713621,29.2828910437,-4.2083662099,-1.6601286379,4.5239775918,32.87,7.66,33.7507407326,134.25,44.5316337901,-44.5301286379,62.9761761662,-4.2083662099,-1.6601286379,4.5239775918,48.74,-42.87,64.9108966199,134.11,26.4416337901,-38.1801286379,46.4422460729,-4.2083662099,-1.6601286379,4.5239775918,30.65,-36.52,47.6773835272,134.47,44.6916337901,1.3498713621,44.7120149794,-4.2083662099,-1.6601286379,4.5239775918,48.9,3.01,48.9925514747,135.07,25.7516337901,-35.6201286379,43.9538417779,-4.2083662099,-1.6601286379,4.5239775918,29.96,-33.96,45.2866779528,134.47,-4.2083662099,-1.6601286379,4.5239775918,-4.2083662099,-1.6601286379,4.5239775918,0.0,0.0,0.0,134.11
2020-07-27 06:30:00,31.2017672397,6.3648272607,31.844329243,-4.7982327603,-1.8651727393000002,5.1480002884000005,36.0,8.23,36.9287543792,133.72,49.3917672397,-41.7551727393,64.6764340509,-4.7982327603,-1.8651727393000002,5.1480002884000005,54.19,-39.89,67.288692958,133.36,28.8117672397,-37.4351727393,47.2388620681,-4.7982327603,-1.8651727393000002,5.1480002884000005,33.61,-35.57,48.9372761808,133.96,49.4117672397,3.6148272607000003,49.5438161416,-4.7982327603,-1.8651727393000002,5.1480002884000005,54.21,5.48,54.4862780891,134.31,28.1217672397,-34.7451727393,44.6996736159,-4.7982327603,-1.8651727393000002,5.1480002884000005,32.92,-32.88,46.5276347991,133.96,-4.7982327603,-1.8651727393000002,5.1480002884000005,-4.7982327603,-1.8651727393000002,5.1480002884000005,0.0,0.0,0.0,133.36
2020-07-27 07:00:00,32.4958341059,7.2875173363,33.302959976,-5.3241658941,-2.1024826637,5.7242620327000004,37.82,9.39,38.9682498966,133.36,52.9858341059,-40.1424826637,66.4749391147,-5.3241658941,-2.1024826637,5.7242620327000004,58.31,-38.04,69.621100968,132.95,30.0058341059,-36.3924826637,47.1673920714,-5.3241658941,-2.1024826637,5.7242620327000004,35.33,-34.29,49.2342665224,133.6,52.8858341059,4.9975173363,53.1214328553,-5.3241658941,-2.1024826637,5.7242620327000004,58.21,7.1,58.641402609400004,133.86,29.3158341059,-33.7024826637,44.6685064337,-5.3241658941,-2.1024826637,5.7242620327000004,34.64,-31.6,46.8880539157,133.6,-5.3241658941,-2.1024826637,5.7242620327000004,-5.3241658941,-2.1024826637,5.7242620327000004,0.0,0.0,0.0,132.95
2020-07-27 07:30:00,35.5562344818,7.8491665789,36.4122949909,-5.6037655182,-2.3408334211,6.0730296466,41.16,10.19,42.4026143062,131.95,57.4162344818,-37.0508334211,68.3329220747,-5.6037655182,-2.3408334211,6.0730296466,63.02,-34.71,71.9465391801,131.39,32.9062344818,-34.9208334211,47.9821307842,-5.6037655182,-2.3408334211,6.0730296466,38.51,-32.58,50.442804244,132.17,57.1962344818,7.0491665789,57.6289856613,-5.6037655182,-2.3408334211,6.0730296466,62.8,9.39,63.498126744,132.22,32.1562344818,-32.2208334211,45.5214841849,-5.6037655182,-2.3408334211,6.0730296466,37.76,-29.88,48.1521754441,132.17,-5.6037655182,-2.3408334211,6.0730296466,-5.6037655182,-2.3408334211,6.0730296466,0.0,0.0,0.0,131.39
2020-07-27 08:00:00,37.9240175304,9.94549957,39.2064289032,-6.3059824696,-2.57450043,6.811275018,44.23,12.52,45.967850722,130.53,61.6740175304,-36.60450043,71.7187136671,-6.3059824696,-2.57450043,6.811275018,67.98,-34.03,76.0218475177,130.2,35.1140175304,-32.05450043,47.5445604138,-6.3059824696,-2.57450043,6.811275018,41.42,-29.48,50.8398151059,130.74,61.3240175304,6.80549957,61.7004858203,-6.3059824696,-2.57450043,6.811275018,67.63,9.38,68.2773849821,131.03,34.3340175304,-29.29450043,45.1330534666,-6.3059824696,-2.57450043,6.811275018,40.64,-26.72,48.637105177,130.74,-6.3059824696,-2.57450043,6.811275018,-6.3059824696,-2.57450043,6.811275018,0.0,0.0,0.0,130.2
2020-07-27 08:30:00,40.1538674448,11.1448750283,41.6718287356,-6.7461325552,-2.7051249717,7.2682876639,46.9,13.85,48.9022749982,131.31,65.6338674448,-35.6351249717,74.6837779408,-6.7461325552,-2.7051249717,7.2682876639,72.38,-32.93,79.5188612846,130.9,37.1938674448,-31.3451249717,48.6405246167,-6.7461325552,-2.7051249717,7.2682876639,43.94,-28.64,52.4497206856,131.54,65.2238674448,8.2148750283,65.7391592294,-6.7461325552,-2.7051249717,7.2682876639,71.97,10.92,72.7937311861,131.76,36.3738674448,-28.5051249717,46.2125565463,-6.7461325552,-2.7051249717,7.2682876639,43.12,-25.8,50.2491233754,131.54,-6.7461325552,-2.7051249717,7.2682876639,-6.7461325552,-2.7051249717,7.2682876639,0.0,0.0,0.0,130.9
2020-07-27 09:00:00,42.16241782,11.3746588166,43.6698103914,-6.74758218,-2.8253411834,7.3152182523,48.91,14.2,50.9296387185,130.68,67.97241782,-33.6553411834,75.8480822069,-6.74758218,-2.8253411834,7.3152182523,74.72,-30.83,80.830484967,130.16,39.10241782,-30.6953411834,49.7111964223,-6.74758218,-2.8253411834,7.3152182523,45.85,-27.87,53.655935366,130.9,67.46241782,9.6946588166,68.1554416587,-6.74758218,-2.8253411834,7.3152182523,74.21,12.52,75.2587171031,130.98,38.21241782,-27.865341183399998,47.2934045605,-6.74758218,-2.8253411834,7.3152182523,44.96,-25.04,51.4626388752,130.9,-6.74758218,-2.8253411834,7.3152182523,-6.74758218,-2.8253411834,7.3152182523,0.0,0.0,0.0,130.16
2020-07-27 09:30:00,43.1125681576,0.6466283961,43.117417147,-6.1674318424,-2.8133716039000003,6.7788107594,49.28,3.46,49.401315772,131.62,69.3925681576,-31.6333716039,76.2626954319,-6.1674318424,-2.8133716039000003,6.7788107594,75.56,-28.82,80.8696852968,129.79,40.8925681576,-19.5333716039,45.3183708527,-6.1674318424,-2.8133716039000003,6.7788107594,47.06,-16.72,49.941986344200004,131.85,68.8625681576,11.4866283961,69.8140095194,-6.1674318424,-2.8133716039000003,6.7788107594,75.03,14.3,76.3805662456,130.63,39.7125681576,-27.8533716039,48.5066838629,-6.1674318424,-2.8133716039000003,6.7788107594,45.88,-25.04,52.2683077974,131.85,-6.1674318424,-2.8133716039000003,6.7788107594,-6.1674318424,-2.8133716039000003,6.7788107594,0.0,0.0,0.0,129.79
2020-07-27 10:00:00,44.6188013342,-8.7197207271,45.4628525508,-7.0411986658,-2.9497207271,7.6340900584,51.66,-5.77,51.9812321901,132.6,71.2388013342,-32.4397207271,78.2770866626,-7.0411986658,-2.9497207271,7.6340900584,78.28,-29.49,83.6505738175,129.88,43.1088013342,-8.5997207271,43.9582068453,-7.0411986658,-2.9497207271,7.6340900584,50.15,-5.65,50.4672666191,132.82,70.6588013342,10.6602792729,71.4584337931,-7.0411986658,-2.9497207271,7.6340900584,77.7,13.61,78.8829645741,130.71,41.5188013342,-27.2697207271,49.6734187747,-7.0411986658,-2.9497207271,7.6340900584,48.56,-24.32,54.3096308218,132.82,-7.0411986658,-2.9497207271,7.6340900584,-7.0411986658,-2.9497207271,7.6340900584,0.0,0.0,0.0,129.88
2020-07-27 10:30:00,45.2241849975,-8.2196486566,45.9650903701,-6.6658150025000005,-2.9096486566,7.2731798377,51.89,-5.31,52.160983503,132.6,70.9041849975,-31.4796486566,77.5781652896,-6.6658150025000005,-2.9096486566,7.2731798377,77.57,-28.57,82.6640780509,129.88,43.6941849975,-8.1096486566,44.4403893314,-6.6658150025000005,-2.9096486566,7.2731798377,50.36,-5.2,50.6277552337,132.82,70.3341849975,11.6103513434,71.2860283477,-6.6658150025000005,-2.9096486566,7.2731798377,77.0,14.52,78.3570698789,130.71,42.1341849975,-26.7496486566,49.9082483028,-6.6658150025000005,-2.9096486566,7.2731798377,48.8,-23.84,54.3119287082,132.82,-6.6658150025000005,-2.9096486566,7.2731798377,-6.6658150025000005,-2.9096486566,7.2731798377,0.0,0.0,0.0,129.88
2020-07-27 11:00:00,49.5983515085,-17.6583836506,52.6480292652,-6.6116484915000004,-2.9283836506,7.2311359122,56.21,-14.73,58.1079770772,133.04,64.8783515085,-26.5183836506,70.0886949935,-6.6116484915000004,-2.9283836506,7.2311359122,71.49,-23.59,75.2815262863,128.93,48.3983515085,-5.8983836506,48.7564494034,-6.6116484915000004,-2.9283836506,7.2311359122,55.01,-2.9699999999999998,55.090117081,133.27,64.3883515085,15.8616163494,66.3132768244,-6.6116484915000004,-2.9283836506,7.2311359122,71.0,18.79,73.4442924944,129.76,46.9483515085,-16.6483836506,49.8128134875,-6.6116484915000004,-2.9283836506,7.2311359122,53.56,-13.72,55.2893479795,133.27,-6.6116484915000004,-2.9283836506,7.2311359122,-6.6116484915000004,-2.9283836506,7.2311359122,0.0,0.0,0.0,128.93
2020-07-27 11:30:00,49.7262016084,-28.254372421,57.1926978495,-6.1737983916,-2.864372421,6.8059103686,55.9,-25.39,61.3959453059,134.67,64.7362016084,-24.724372421,69.2969724468,-6.1737983916,-2.864372421,6.8059103686,70.91,-21.86,74.203016785,129.27,48.9162016084,-7.514372421,49.4900047755,-6.1737983916,-2.864372421,6.8059103686,55.09,-4.65,55.2858987446,134.89,64.2462016084,17.845627579,66.6786385944,-6.1737983916,-2.864372421,6.8059103686,70.42,20.71,73.40218321,130.14,47.7462016084,-4.904372421,47.9974232316,-6.1737983916,-2.864372421,6.8059103686,53.92,-2.04,53.9585767047,134.89,-6.1737983916,-2.864372421,6.8059103686,-6.1737983916,-2.864372421,6.8059103686,0.0,0.0,0.0,129.27
2020-07-27 12:00:00,50.4385847658,-28.5461978594,57.9563305033,-6.0414152342,-2.7961978594,6.6571330542,56.48,-25.75,62.0729643243,135.24,64.9485847658,-24.3161978594,69.3512519095,-6.0414152342,-2.7961978594,6.6571330542,70.99,-21.52,74.1801220004,129.76,49.6185847658,-7.6461978594,50.2042657138,-6.0414152342,-2.7961978594,6.6571330542,55.66,-4.85,55.8709056665,135.45,64.4585847658,18.4938021406,67.059152005,-6.0414152342,-2.7961978594,6.6571330542,70.5,21.29,73.644511676,130.58,48.5185847658,-5.0361978594,48.7792615417,-6.0414152342,-2.7961978594,6.6571330542,54.56,-2.24,54.6059630443,135.45,-6.0414152342,-2.7961978594,6.6571330542,-6.0414152342,-2.7961978594,6.6571330542,0.0,0.0,0.0,129.76
2020-07-27 12:30:00,51.577568095,-28.2286157848,58.7971111512,-5.502431905,-2.7686157848,6.1597069925,57.08,-25.46,62.500703996,135.24,64.997568095,-24.1686157848,69.345553911,-5.502431905,-2.7686157848,6.1597069925,70.5,-21.4,73.6763869907,129.84,50.737568095,-7.3186157848,51.2626857783,-5.502431905,-2.7686157848,6.1597069925,56.24,-4.55,56.4237547492,135.53,64.517568095,18.6813842152,67.16778029,-5.502431905,-2.7686157848,6.1597069925,70.02,21.45,73.2318434836,130.67,49.577568095,-4.6886157848,49.7987788625,-5.502431905,-2.7686157848,6.1597069925,55.08,-1.92,55.1134538929,135.53,-5.502431905,-2.7686157848,6.1597069925,-5.502431905,-2.7686157848,6.1597069925,0.0,0.0,0.0,129.84
2020-07-27 13:00:00,51.6428682818,-27.8033475105,58.6516152988,-4.8071317182,-2.5833475105,5.4573070022,56.45,-25.22,61.8275901196,134.99,63.7628682818,-23.5733475105,67.9809244154,-4.8071317182,-2.5833475105,5.4573070022,68.57,-20.99,71.7107035246,129.52,50.8028682818,-6.9633475105,51.2778669039,-4.8071317182,-2.5833475105,5.4573070022,55.61,-4.38,55.7822238711,135.21,63.3228682818,19.1166524895,66.1455368853,-4.8071317182,-2.5833475105,5.4573070022,68.13,21.7,71.5023559052,130.38,49.6728682818,-4.3433475105,49.8623957601,-4.8071317182,-2.5833475105,5.4573070022,54.48,-1.76,54.5084213677,135.21,-4.8071317182,-2.5833475105,5.4573070022,-4.8071317182,-2.5833475105,5.4573070022,0.0,0.0,0.0,129.52
2020-07-27 13:30:00,50.1061680513,-28.0561576338,57.4262662722,-2.9738319487,-2.1961576338,3.6968614813,53.08,-25.86,59.0442715257,135.23,61.4261680513,-24.3361576338,66.0713454521,-2.9738319487,-2.1961576338,3.6968614813,64.4,-22.14,68.0994831111,129.83,49.3661680513,-7.1661576338,49.8835881158,-2.9738319487,-2.1961576338,3.6968614813,52.34,-4.97,52.5754362797,135.46,61.0661680513,18.5338423662,63.8167704708,-2.9738319487,-2.1961576338,3.6968614813,64.04,20.73,67.3116223248,130.69,48.2261680513,-4.5961576338,48.4446895945,-2.9738319487,-2.1961576338,3.6968614813,51.2,-2.4,51.2562191349,135.46,-2.9738319487,-2.1961576338,3.6968614813,-2.9738319487,-2.1961576338,3.6968614813,0.0,0.0,0.0,129.83
