Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-27 14:00:00,50.3083515735,-28.2908654757,57.7174437013,-4.0616484265,-2.4308654757,4.7335076742,54.37,-25.86,60.2066150851,135.31,62.1483515735,-23.8708654757,66.5750390301,-4.0616484265,-2.4308654757,4.7335076742,66.21,-21.44,69.5948108698,129.83,49.5383515735,-7.3408654757,50.079302936,-4.0616484265,-2.4308654757,4.7335076742,53.6,-4.91,53.8244191794,135.46,61.7483515735,19.0091345243,64.6080963766,-4.0616484265,-2.4308654757,4.7335076742,65.81,21.44,69.214374952,130.69,48.4183515735,-4.7508654757,48.6508734954,-4.0616484265,-2.4308654757,4.7335076742,52.48,-2.32,52.5312554581,135.46,-4.0616484265,-2.4308654757,4.7335076742,-4.0616484265,-2.4308654757,4.7335076742,0.0,0.0,0.0,129.83
2020-07-27 14:30:00,50.2948182977,-28.8965339092,58.0049861612,-3.0551817023,-2.1165339092,3.7166989416,53.35,-26.78,59.694144604,135.62,60.2648182977,-23.6265339092,64.7306838294,-3.0551817023,-2.1165339092,3.7166989416,63.32,-21.51,66.8737803627,130.06,49.5648182977,-7.8765339092,50.1867611956,-3.0551817023,-2.1165339092,3.7166989416,52.62,-5.76,52.934317791,135.85,59.9148182977,19.3534660908,62.9630216983,-3.0551817023,-2.1165339092,3.7166989416,62.97,21.47,66.529555838,130.93,48.4648182977,-5.2765339092,48.7512094488,-3.0551817023,-2.1165339092,3.7166989416,51.52,-3.16,51.6168189644,135.85,-3.0551817023,-2.1165339092,3.7166989416,-3.0551817023,-2.1165339092,3.7166989416,0.0,0.0,0.0,130.06
2020-07-27 15:00:00,49.0275519546,-29.7057172492,57.3247807492,-2.5424480454,-2.0957172492,3.2948555131,51.57,-27.61,58.4959571253,136.11,58.6075519546,-23.3557172492,63.089893599,-2.5424480454,-2.0957172492,3.2948555131,61.15,-21.26,64.7403282352,130.43,48.3475519546,-8.5157172492,49.091783633,-2.5424480454,-2.0957172492,3.2948555131,50.89,-6.42,51.2933572697,136.33,58.2975519546,19.8642827508,61.5889137191,-2.5424480454,-2.0957172492,3.2948555131,60.84,21.96,64.6818923656,131.31,47.2575519546,-5.9757172492,47.6338683436,-2.5424480454,-2.0957172492,3.2948555131,49.8,-3.88,49.9509199114,136.33,-2.5424480454,-2.0957172492,3.2948555131,-2.5424480454,-2.0957172492,3.2948555131,0.0,0.0,0.0,130.43
2020-07-27 15:30:00,49.428118685,-30.1072864599,57.8756219381,-2.021881315,-1.9572864599000002,2.8140672235,51.45,-28.15,58.6474637133,136.3,57.858118685,-23.3372864599,62.3874253122,-2.021881315,-1.9572864599000002,2.8140672235,59.88,-21.38,63.5823780618,130.57,48.748118685,-8.8672864599,49.5480357279,-2.021881315,-1.9572864599000002,2.8140672235,50.77,-6.91,51.238081541,136.52,57.588118685,19.9327135401,60.9401713384,-2.021881315,-1.9572864599000002,2.8140672235,59.61,21.89,63.5021590184,131.45,47.698118685,-6.3172864599,48.1146405401,-2.021881315,-1.9572864599000002,2.8140672235,49.72,-4.36,49.9108004344,136.52,-2.021881315,-1.9572864599000002,2.8140672235,-2.021881315,-1.9572864599000002,2.8140672235,0.0,0.0,0.0,130.57
2020-07-27 16:00:00,49.0177520695,-30.7723705772,57.8764097789,-2.1922479304999998,-2.1123705772,3.044348936,51.21,-28.66,58.6844076395,136.55,58.8477520695,-23.4623705772,63.3525118424,-2.1922479304999998,-2.1123705772,3.044348936,61.04,-21.35,64.6660969906,130.74,48.3477520695,-9.4523705772,49.2630940939,-2.1922479304999998,-2.1123705772,3.044348936,50.54,-7.34,51.0702183273,136.76,58.5577520695,19.9376294228,61.8588667407,-2.1922479304999998,-2.1123705772,3.044348936,60.75,22.05,64.6278964535,131.62,47.3277520695,-6.9123705772,47.8298754227,-2.1922479304999998,-2.1123705772,3.044348936,49.52,-4.8,49.7520894034,136.76,-2.1922479304999998,-2.1123705772,3.044348936,-2.1922479304999998,-2.1123705772,3.044348936,0.0,0.0,0.0,130.74
2020-07-27 16:30:00,49.3168019607,-30.9558134131,58.2272216381,-3.4831980393,-2.3658134131,4.2106699808,52.8,-28.59,60.0435516937,135.75,61.9368019607,-22.9058134131,66.0366846929,-3.4831980393,-2.3658134131,4.2106699808,65.42,-20.54,68.5687100652,129.89,48.6168019607,-9.8258134131,49.5997988112,-3.4831980393,-2.3658134131,4.2106699808,52.1,-7.46,52.6313746733,135.97,61.5468019607,20.0241865869,64.7223058926,-3.4831980393,-2.3658134131,4.2106699808,65.03,22.39,68.7765439667,130.77,47.5568019607,-7.2458134131,48.1056257078,-3.4831980393,-2.3658134131,4.2106699808,51.04,-4.88,51.2727607995,135.97,-3.4831980393,-2.3658134131,4.2106699808,-3.4831980393,-2.3658134131,4.2106699808,0.0,0.0,0.0,129.89
2020-07-27 17:00:00,50.5787183868,-31.2702970821,59.4645964692,-4.8912816132,-2.6202970821,5.5489271592,55.47,-28.65,62.4319101101,135.67,64.7787183868,-22.0702970821,68.4352275449,-4.8912816132,-2.6202970821,5.5489271592,69.67,-19.45,72.3340265712,129.68,49.7887183868,-10.1102970821,50.8048677361,-4.8912816132,-2.6202970821,5.5489271592,54.68,-7.49,55.190601555,135.87,64.2787183868,20.8097029179,67.563284208,-4.8912816132,-2.6202970821,5.5489271592,69.17,23.43,73.0304991082,130.55,48.7887183868,-7.5002970821,49.3618627904,-4.8912816132,-2.6202970821,5.5489271592,53.68,-4.88,53.9013617639,135.87,-4.8912816132,-2.6202970821,5.5489271592,-4.8912816132,-2.6202970821,5.5489271592,0.0,0.0,0.0,129.68
2020-07-27 17:30:00,51.7757014269,-31.5279432659,60.6195881281,-6.0442985731,-2.8279432659,6.6731408165,57.82,-28.7,64.551083647,135.47,67.0457014269,-21.9879432659,70.5591647406,-6.0442985731,-2.8279432659,6.6731408165,73.09,-19.16,75.5596036252,129.45,50.9457014269,-10.4179432659,51.9999811132,-6.0442985731,-2.8279432659,6.6731408165,56.99,-7.59,57.4932013372,135.7,66.4957014269,20.7320567341,69.6526846911,-6.0442985731,-2.8279432659,6.6731408165,72.54,23.56,76.2700806345,130.32,49.8757014269,-7.7879432659,50.4800718416,-6.0442985731,-2.8279432659,6.6731408165,55.92,-4.96,56.1395404327,135.7,-6.0442985731,-2.8279432659,6.6731408165,-6.0442985731,-2.8279432659,6.6731408165,0.0,0.0,0.0,129.45
2020-07-27 18:00:00,51.7743512138,-31.5239161138,60.61634046,-7.0656487862,-3.0439161138,7.6934269397,58.84,-28.48,65.3701460913,135.28,68.6143512138,-22.3639161138,72.1669864719,-7.0656487862,-3.0439161138,7.6934269397,75.68,-19.32,78.1071366778,129.32,50.9243512138,-10.4639161138,51.9882975965,-7.0656487862,-3.0439161138,7.6934269397,57.99,-7.42,58.4627787571,135.51,67.9943512138,20.3060838862,70.9617420853,-7.0656487862,-3.0439161138,7.6934269397,75.06,23.35,78.6080536586,130.17,49.8943512138,-7.8039161138,50.5009642459,-7.0656487862,-3.0439161138,7.6934269397,56.96,-4.76,57.1585444181,135.51,-7.0656487862,-3.0439161138,7.6934269397,-7.0656487862,-3.0439161138,7.6934269397,0.0,0.0,0.0,129.32
2020-07-27 18:30:00,50.9072010787,-32.7681515164,60.5416788293,-7.3027989213,-3.0881515164,7.9289060956,58.21,-29.68,65.3399303642,135.44,67.7572010787,-23.1181515164,71.5925081804,-7.3027989213,-3.0881515164,7.9289060956,75.06,-20.03,77.6865786349,129.44,50.0772010787,-11.6481515164,51.414059377,-7.3027989213,-3.0881515164,7.9289060956,57.38,-8.56,58.0149808239,135.66,67.1472010787,19.5918484836,69.9470309571,-7.3027989213,-3.0881515164,7.9289060956,74.45,22.68,77.8279185126,130.28,49.0572010787,-8.9681515164,49.8701987092,-7.3027989213,-3.0881515164,7.9289060956,56.36,-5.88,56.665898034,135.66,-7.3027989213,-3.0881515164,7.9289060956,-7.3027989213,-3.0881515164,7.9289060956,0.0,0.0,0.0,129.44
2020-07-27 19:00:00,49.9806676858,-32.2311698902,59.4719720104,-6.9293323142,-2.9611698902,7.5355274161,56.91,-29.27,63.9959451841,134.49,65.8006676858,-23.9811698902,70.0344513593,-6.9293323142,-2.9611698902,7.5355274161,72.73,-21.02,75.7066265263,128.67,49.1706676858,-11.371169890200001,50.4683867915,-6.9293323142,-2.9611698902,7.5355274161,56.1,-8.41,56.7268728206,134.71,65.2506676858,18.3188301098,67.7733662292,-6.9293323142,-2.9611698902,7.5355274161,72.18,21.28,75.2515169282,129.53,48.1106676858,-8.8011698902,48.9090680407,-6.9293323142,-2.9611698902,7.5355274161,55.04,-5.84,55.3489584365,134.71,-6.9293323142,-2.9611698902,7.5355274161,-6.9293323142,-2.9611698902,7.5355274161,0.0,0.0,0.0,128.67
2020-07-27 19:30:00,48.0226675186,-33.5918424091,58.6053621441,-6.5873324814,-2.9018424091,7.1981691135,54.61,-30.69,62.6428623229,135.09,64.3026675186,-24.6818424091,68.8768930391,-6.5873324814,-2.9018424091,7.1981691135,70.89,-21.78,74.1603701447,129.2,47.3026675186,-12.5418424091,48.9371041786,-6.5873324814,-2.9018424091,7.1981691135,53.89,-9.64,54.745426293,135.32,63.8126675186,17.9481575909,66.2887086671,-6.5873324814,-2.9018424091,7.1981691135,70.4,20.85,73.4226293455,130.06,46.2926675186,-9.9418424091,47.3481921141,-6.5873324814,-2.9018424091,7.1981691135,52.88,-7.04,53.3465650253,135.32,-6.5873324814,-2.9018424091,7.1981691135,-6.5873324814,-2.9018424091,7.1981691135,0.0,0.0,0.0,129.2
2020-07-27 20:00:00,46.8487671964,-34.693739918,58.2963341671,-7.4412328036,-2.873739918,7.9768619615,54.29,-31.82,62.9278674357,135.54,63.9887671964,-25.293739918,68.8065084593,-7.4412328036,-2.873739918,7.9768619615,71.43,-22.42,74.8658887612,129.59,46.1387671964,-13.523739918,48.0799061956,-7.4412328036,-2.873739918,7.9768619615,53.58,-10.65,54.6281877788,135.78,63.4687671964,17.516260082,65.8415049699,-7.4412328036,-2.873739918,7.9768619615,70.91,20.39,73.7833328063,130.44,45.1187671964,-10.953739918,46.4293826312,-7.4412328036,-2.873739918,7.9768619615,52.56,-8.08,53.1774388251,135.78,-7.4412328036,-2.873739918,7.9768619615,-7.4412328036,-2.873739918,7.9768619615,0.0,0.0,0.0,129.59
2020-07-27 20:30:00,45.2826168838,-35.5609936944,57.5769021776,-7.5273831162,-2.7909936944,8.0281468833,52.81,-32.77,62.151178589,135.72,62.1626168838,-26.3909936944,67.5327734216,-7.5273831162,-2.7909936944,8.0281468833,69.69,-23.6,73.5775516037,129.79,44.6226168838,-14.3209936944,46.8643659719,-7.5273831162,-2.7909936944,8.0281468833,52.15,-11.53,53.4093943047,135.95,61.7026168838,16.5590063056,63.8859422732,-7.5273831162,-2.7909936944,8.0281468833,69.23,19.35,71.8833457763,130.66,43.6726168838,-11.7509936944,45.2259142338,-7.5273831162,-2.7909936944,8.0281468833,51.2,-8.96,51.9780876909,135.95,-7.5273831162,-2.7909936944,8.0281468833,-7.5273831162,-2.7909936944,8.0281468833,0.0,0.0,0.0,129.79
2020-07-27 21:00:00,43.4828167324,-36.8677270542,57.0086366187,-7.4971832676,-2.7077270542000003,7.9711694718,50.98,-34.16,61.3666521818,135.83,60.0228167324,-26.6877270542,65.6884563969,-7.4971832676,-2.7077270542000003,7.9711694718,67.52,-23.98,71.6518722714,129.79,42.8628167324,-15.6277270542,45.6228770587,-7.4971832676,-2.7077270542000003,7.9711694718,50.36,-12.92,51.9909222846,136.05,59.5928167324,16.1822729458,61.7508685266,-7.4971832676,-2.7077270542000003,7.9711694718,67.09,18.89,69.6986384372,130.66,41.9028167324,-13.1077270542,43.9051085711,-7.4971832676,-2.7077270542000003,7.9711694718,49.4,-10.4,50.4828683813,136.05,-7.4971832676,-2.7077270542000003,7.9711694718,-7.4971832676,-2.7077270542000003,7.9711694718,0.0,0.0,0.0,129.79
2020-07-27 21:30:00,42.3665001711,-37.5993283196,56.6447687508,-7.3634998289,-2.6593283196,7.8289946252,49.73,-34.94,60.7772695997,136.08,58.956500171100004,-27.3093283196,64.9743666817,-7.3634998289,-2.6593283196,7.8289946252,66.32,-24.65,70.7528437591,130.03,41.8065001711,-16.2693283196,44.8606119054,-7.3634998289,-2.6593283196,7.8289946252,49.17,-13.61,51.0188298572,136.3,58.5765001711,15.7406716804,60.6545556182,-7.3634998289,-2.6593283196,7.8289946252,65.94,18.4,68.4590651411,130.89,40.8365001711,-13.7393283196,43.0858316491,-7.3634998289,-2.6593283196,7.8289946252,48.2,-11.08,49.4571167781,136.3,-7.3634998289,-2.6593283196,7.8289946252,-7.3634998289,-2.6593283196,7.8289946252,0.0,0.0,0.0,130.03
2020-07-27 22:00:00,41.561983446,-38.533459597,56.6765028603,-7.008016554,-2.5734595970000003,7.4655870713,48.57,-35.96,60.4331572897,136.31,57.831983446,-27.503459597,64.0388834935,-7.008016554,-2.5734595970000003,7.4655870713,64.84,-24.93,69.4674780023,130.18,41.021983446,-17.103459597,44.4447011018,-7.008016554,-2.5734595970000003,7.4655870713,48.03,-14.53,50.1796950967,136.52,57.471983446,15.636540403,59.5611473781,-7.008016554,-2.5734595970000003,7.4655870713,64.48,18.21,67.0020484761,131.06,40.111983446,-14.653459597,42.7047432276,-7.008016554,-2.5734595970000003,7.4655870713,47.12,-12.08,48.6438156398,136.52,-7.008016554,-2.5734595970000003,7.4655870713,-7.008016554,-2.5734595970000003,7.4655870713,0.0,0.0,0.0,130.18
2020-07-27 22:30:00,39.303083484,-40.1862537978,56.2109185626,-6.576916516,-2.4662537978,7.0241183542,45.88,-37.72,59.3950570334,136.74,55.423083484,-27.3362537978,61.7979688548,-6.576916516,-2.4662537978,7.0241183542,62.0,-24.87,66.8020725726,130.42,38.853083484,-18.6262537978,43.0871143935,-6.576916516,-2.4662537978,7.0241183542,45.43,-16.16,48.2185700742,136.95,55.123083484,15.9537462022,57.385332191,-6.576916516,-2.4662537978,7.0241183542,61.7,18.42,64.3908875541,131.32,37.943083484,-16.1862537978,41.2513320546,-6.576916516,-2.4662537978,7.0241183542,44.52,-13.72,46.5861438627,136.95,-6.576916516,-2.4662537978,7.0241183542,-6.576916516,-2.4662537978,7.0241183542,0.0,0.0,0.0,130.42
2020-07-27 23:00:00,36.7368002053,-41.526077602,55.4437337337,-6.0331997947,-2.296077602,6.4553444615,42.77,-39.23,58.0367624872,137.78,52.5368002053,-27.796077602,59.4368345882,-6.0331997947,-2.296077602,6.4553444615,58.57,-25.5,63.8803169998,131.37,36.3868002053,-19.636077602,41.347004399,-6.0331997947,-2.296077602,6.4553444615,42.42,-17.34,45.827197165,138.0,52.3168002053,16.063922398,54.7274810907,-6.0331997947,-2.296077602,6.4553444615,58.35,18.36,61.1703531133,132.27,35.5268002053,-17.256077602,39.4958953188,-6.0331997947,-2.296077602,6.4553444615,41.56,-14.96,44.1705241083,138.0,-6.0331997947,-2.296077602,6.4553444615,-6.0331997947,-2.296077602,6.4553444615,0.0,0.0,0.0,131.37
2020-07-27 23:30:00,35.5873668766,-22.7137476696,42.218183457,-5.1026331234,-2.0837476696,5.5117029258,40.69,-20.63,45.620971055,136.18,49.2473668766,-27.5537476696,56.4314819487,-5.1026331234,-2.0837476696,5.5117029258,54.35,-25.47,60.0220242911,131.59,34.3273668766,-30.0637476696,45.6310972981,-5.1026331234,-2.0837476696,5.5117029258,39.43,-27.98,48.3487879889,136.38,49.1173668766,16.4062523304,51.7849480489,-5.1026331234,-2.0837476696,5.5117029258,54.22,18.49,57.2860236009,132.48,33.5773668766,-28.2037476696,43.8507804831,-5.1026331234,-2.0837476696,5.5117029258,38.68,-26.12,46.6732985764,136.38,-5.1026331234,-2.0837476696,5.5117029258,-5.1026331234,-2.0837476696,5.5117029258,0.0,0.0,0.0,131.59
2020-07-28 00:00:00,34.4318835073,-9.7858372969,35.7954915242,-4.7281164927,-1.9458372969000002,5.1128630291,39.16,-7.84,39.93709053,135.26,46.8218835073,-27.4358372969,54.2679826726,-4.7281164927,-1.9458372969000002,5.1128630291,51.55,-25.49,57.5077612153,131.94,32.3318835073,-43.6758372969,54.3408635809,-4.7281164927,-1.9458372969000002,5.1128630291,37.06,-41.73,55.8107202964,135.48,46.7518835073,16.6541627031,49.629625697,-4.7281164927,-1.9458372969000002,5.1128630291,51.48,18.6,54.7371025905,132.81,31.9518835073,-29.4658372969,43.4644501549,-4.7281164927,-1.9458372969000002,5.1128630291,36.68,-27.52,45.8560006978,135.48,-4.7281164927,-1.9458372969000002,5.1128630291,-4.7281164927,-1.9458372969000002,5.1128630291,0.0,0.0,0.0,131.94
2020-07-28 00:30:00,32.7934002384,-6.0737235762,33.3511201802,-4.0865997616,-1.8537235762000002,4.4873810523,36.88,-4.22,37.1206519339,134.07,45.0534002384,-27.7837235762,52.9315045016,-4.0865997616,-1.8537235762000002,4.4873810523,49.14,-25.93,55.561717936,131.19,30.4834002384,-49.6037235762,58.2217062849,-4.0865997616,-1.8537235762000002,4.4873810523,34.57,-47.75,58.95038083,134.28,45.0234002384,15.9162764238,47.7538943357,-4.0865997616,-1.8537235762000002,4.4873810523,49.11,17.77,52.2260950101,132.1,30.2734002384,-25.6537235762,39.6811327373,-4.0865997616,-1.8537235762000002,4.4873810523,34.36,-23.8,41.797722426,134.28,-4.0865997616,-1.8537235762000002,4.4873810523,-4.0865997616,-1.8537235762000002,4.4873810523,0.0,0.0,0.0,131.19
2020-07-28 01:00:00,31.8824337041,-6.7716819261,32.5936382597,-4.0475662959,-1.8016819261,4.4304458786,35.93,-4.97,36.2721077413,134.8,43.6324337041,-27.7516819261,51.710203255,-4.0475662959,-1.8016819261,4.4304458786,47.68,-25.95,54.2842969928,131.82,29.6024337041,-50.6816819261,58.6935853741,-4.0475662959,-1.8016819261,4.4304458786,33.65,-48.88,59.3428757308,135.01,43.6324337041,16.2983180739,46.5770806618,-4.0475662959,-1.8016819261,4.4304458786,47.68,18.1,50.9999254901,132.71,29.3924337041,-26.5616819261,39.6161344125,-4.0475662959,-1.8016819261,4.4304458786,33.44,-24.76,41.6087875334,135.01,-4.0475662959,-1.8016819261,4.4304458786,-4.0475662959,-1.8016819261,4.4304458786,0.0,0.0,0.0,131.82
2020-07-28 01:30:00,31.4801169831,-6.8109773526,32.2084954285,-3.8298830169,-1.7709773526,4.2195218576,35.31,-5.04,35.6678805089,134.69,43.8701169831,-27.4909773526,51.7720098114,-3.8298830169,-1.7709773526,4.2195218576,47.7,-25.72,54.1923278703,131.68,29.2401169831,-50.7009773526,58.52839948,-3.8298830169,-1.7709773526,4.2195218576,33.07,-48.93,59.0573433199,134.9,43.8701169831,16.4990226474,46.870085475,-3.8298830169,-1.7709773526,4.2195218576,47.7,18.27,51.0791826481,132.58,29.0501169831,-26.6109773526,39.3961091022,-3.8298830169,-1.7709773526,4.2195218576,32.88,-24.84,41.2082516009,134.9,-3.8298830169,-1.7709773526,4.2195218576,-3.8298830169,-1.7709773526,4.2195218576,0.0,0.0,0.0,131.68
2020-07-28 02:00:00,30.4901669463,-7.1725386021,31.322445473,-4.0598330537,-1.7725386021,4.4299139405,34.55,-5.4,34.9694509537,135.31,43.6701669463,-27.8425386021,51.7908335222,-4.0598330537,-1.7725386021,4.4299139405,47.73,-26.07,54.3856396487,132.27,28.2901669463,-51.4525386021,58.7170952487,-4.0598330537,-1.7725386021,4.4299139405,32.35,-49.68,59.2842719446,135.52,43.6801669463,16.5474613979,46.7094793716,-4.0598330537,-1.7725386021,4.4299139405,47.74,18.32,51.1344306705,133.17,28.1401669463,-27.1725386021,39.1179734885,-4.0598330537,-1.7725386021,4.4299139405,32.2,-25.4,41.0121933088,135.52,-4.0598330537,-1.7725386021,4.4299139405,-4.0598330537,-1.7725386021,4.4299139405,0.0,0.0,0.0,132.27
2020-07-28 02:30:00,30.3132170157,-7.3462215335,31.190673232,-4.0867829843,-1.7262215335,4.4363989838,34.4,-5.62,34.8560525591,134.95,42.6332170157,-27.9462215335,50.9762934226,-4.0867829843,-1.7262215335,4.4363989838,46.72,-26.22,53.5746843201,131.93,28.1232170157,-51.3562215335,58.5523426134,-4.0867829843,-1.7262215335,4.4363989838,32.21,-49.63,59.1660460061,135.15,42.6532170157,16.1637784665,45.613207036,-4.0867829843,-1.7262215335,4.4363989838,46.74,17.89,50.0467751209,132.82,27.9132170157,-27.1662215335,38.9506261384,-4.0867829843,-1.7262215335,4.4363989838,32.0,-25.44,40.880234833,135.15,-4.0867829843,-1.7262215335,4.4363989838,-4.0867829843,-1.7262215335,4.4363989838,0.0,0.0,0.0,131.93
2020-07-28 03:00:00,29.3651004534,-7.348639459,30.2706396783,-3.6748995466,-1.698639459,4.048488939,33.04,-5.65,33.5196076946,135.34,41.9451004534,-27.918639459,50.3869217286,-3.6748995466,-1.698639459,4.048488939,45.62,-26.22,52.618179368,132.29,27.2551004534,-51.668639459,58.416511401,-3.6748995466,-1.698639459,4.048488939,30.93,-49.97,58.7678976993,135.55,41.9951004534,16.471360541,45.1098013758,-3.6748995466,-1.698639459,4.048488939,45.67,18.17,49.151783284,133.19,27.0851004534,-27.418639459,38.5406857276,-3.6748995466,-1.698639459,4.048488939,30.76,-25.72,40.0960845969,135.55,-3.6748995466,-1.698639459,4.048488939,-3.6748995466,-1.698639459,4.048488939,0.0,0.0,0.0,132.29
2020-07-28 03:30:00,29.3003005294,-7.518639459,30.2495876075,-3.8496994706,-1.698639459,4.2077977644,33.15,-5.82,33.6570185845,135.41,41.3003005294,-28.128639459,49.9693424174,-3.8496994706,-1.698639459,4.2077977644,45.15,-26.43,52.3169895923,132.36,27.3003005294,-52.028639459,58.7561548516,-3.8496994706,-1.698639459,4.2077977644,31.15,-50.33,59.1897913495,135.55,41.3503005294,16.241360541,44.4255460979,-3.8496994706,-1.698639459,4.2077977644,45.2,17.94,48.6300688875,133.19,26.9503005294,-27.538639459,38.5317448589,-3.8496994706,-1.698639459,4.2077977644,30.8,-25.84,40.2038008153,135.55,-3.8496994706,-1.698639459,4.2077977644,-3.8496994706,-1.698639459,4.2077977644,0.0,0.0,0.0,132.36
2020-07-28 04:00:00,28.60195034,-7.5791598755,29.589106571,-4.01804966,-1.6991598755,4.3625528481,32.62,-5.88,33.1457206891,135.24,41.55195034,-28.1091598755,50.1666168479,-4.01804966,-1.6991598755,4.3625528481,45.57,-26.41,52.66984906,132.2,26.50195034,-51.7991598755,58.1851040699,-4.01804966,-1.6991598755,4.3625528481,30.52,-50.1,58.6641321422,135.45,41.60195034,16.1908401245,44.641523003,-4.01804966,-1.6991598755,4.3625528481,45.62,17.89,49.0024132059,133.09,26.34195034,-27.5791598755,38.1380178713,-4.01804966,-1.6991598755,4.3625528481,30.36,-25.88,39.8936586439,135.45,-4.01804966,-1.6991598755,4.3625528481,-4.01804966,-1.6991598755,4.3625528481,0.0,0.0,0.0,132.2
2020-07-28 04:30:00,28.479066885,-7.619680292,29.4807865972,-4.120933115,-1.699680292,4.4576903025,32.6,-5.92,33.133161636,135.16,41.789066885,-28.129680292,50.3746466434,-4.120933115,-1.699680292,4.4576903025,45.91,-26.43,52.974267338,132.11,26.379066885,-51.789680292,58.1207893483,-4.120933115,-1.699680292,4.4576903025,30.5,-50.09,58.6451882084,135.34,41.819066885,16.120319708,44.818512499,-4.120933115,-1.699680292,4.4576903025,45.94,17.82,49.2751052764,132.99,26.159066885,-27.619680292,38.0413396153,-4.120933115,-1.699680292,4.4576903025,30.28,-25.92,39.8588108202,135.34,-4.120933115,-1.699680292,4.4576903025,-4.120933115,-1.699680292,4.4576903025,0.0,0.0,0.0,132.11
2020-07-28 05:00:00,28.436466938,-7.491761958,29.4067874674,-3.993533062,-1.701761958,4.3410021975,32.43,-5.79,32.9428140874,135.02,41.836466938,-27.991761958,50.3371503302,-3.993533062,-1.701761958,4.3410021975,45.83,-26.29,52.8351492853,131.97,26.336466938,-51.601761958,57.9340256494,-3.993533062,-1.701761958,4.3410021975,30.33,-49.9,58.3945108722,135.22,41.876466938,16.188238042,44.8965202896,-3.993533062,-1.701761958,4.3410021975,45.87,17.89,49.2352414435,132.87,26.166466938,-27.421761958,37.9029948803,-3.993533062,-1.701761958,4.3410021975,30.16,-25.72,39.6376588612,135.22,-3.993533062,-1.701761958,4.3410021975,-3.993533062,-1.701761958,4.3410021975,0.0,0.0,0.0,131.97
2020-07-28 05:30:00,29.1949168856,-7.5570381935,30.157121849,-4.4050831144,-1.7470381935,4.7388711413,33.6,-5.8100000000000005,34.0986231394,134.72,42.1149168856,-28.2370381935,50.7049953183,-4.4050831144,-1.7470381935,4.7388711413,46.52,-26.49,53.5334521584,131.7,27.0649168856,-51.3870381935,58.0787174474,-4.4050831144,-1.7470381935,4.7388711413,31.47,-49.64,58.7749138664,134.92,42.1249168856,15.7229618065,44.9635424604,-4.4050831144,-1.7470381935,4.7388711413,46.53,17.47,49.7015271395,132.58,26.8349168856,-27.3470381935,38.3141391945,-4.4050831144,-1.7470381935,4.7388711413,31.24,-25.6,40.3893253224,134.92,-4.4050831144,-1.7470381935,4.7388711413,-4.4050831144,-1.7470381935,4.7388711413,0.0,0.0,0.0,131.7
2020-07-28 06:00:00,29.7442168467,-7.2717940126,30.6202126705,-4.6657831533,-1.7917940126,4.9980054239000005,34.41,-5.48,34.8436292599,134.24,42.6242168467,-28.0617940126,51.0322265339,-4.6657831533,-1.7917940126,4.9980054239000005,47.29,-26.27,54.0967374247,131.24,27.5642168467,-50.7717940126,57.7716290028,-4.6657831533,-1.7917940126,4.9980054239000005,32.23,-48.98,58.6328687683,134.43,42.6342168467,15.5882059874,45.3945879157,-4.6657831533,-1.7917940126,4.9980054239000005,47.3,17.38,50.3920073027,132.11,27.3342168467,-26.8717940126,38.3308325514,-4.6657831533,-1.7917940126,4.9980054239000005,32.0,-25.08,40.6571814075,134.43,-4.6657831533,-1.7917940126,4.9980054239000005,-4.6657831533,-1.7917940126,4.9980054239000005,0.0,0.0,0.0,131.24
2020-07-28 06:30:00,31.9878501832,-5.7204089589,32.4953171703,-4.9121498168,-1.9604089589,5.2888958308,36.9,-3.76,37.091071702,134.24,46.3178501832,-26.5304089589,53.3779528,-4.9121498168,-1.9604089589,5.2888958308,51.23,-24.57,56.8172315411,131.24,29.6678501832,-49.3404089589,57.5730604599,-4.9121498168,-1.9604089589,5.2888958308,34.58,-47.38,58.6569757147,134.43,46.2378501832,17.1595910411,49.3192696039,-4.9121498168,-1.9604089589,5.2888958308,51.15,19.12,54.6067477515,132.11,29.4878501832,-25.3604089589,38.8932340001,-4.9121498168,-1.9604089589,5.2888958308,34.4,-23.4,41.6043266981,134.43,-4.9121498168,-1.9604089589,5.2888958308,-4.9121498168,-1.9604089589,5.2888958308,0.0,0.0,0.0,131.24
2020-07-28 07:00:00,33.7827335218,-5.0110335006,34.1523577656,-5.0572664782,-2.0910335006,5.4725099664,38.84,-2.92,38.9496084704,134.24,48.8027335218,-25.4510335006,55.0405478302,-5.0572664782,-2.0910335006,5.4725099664,53.86,-23.36,58.7076587849,131.24,31.3527335218,-48.6610335006,57.8868731289,-5.0572664782,-2.0910335006,5.4725099664,36.41,-46.57,59.1138985349,134.43,48.6527335218,18.2189664994,51.9520858046,-5.0572664782,-2.0910335006,5.4725099664,53.71,20.31,57.4217746156,132.11,31.1427335218,-24.6110335006,39.6934858784,-5.0572664782,-2.0910335006,5.4725099664,36.2,-22.52,42.6332077142,134.43,-5.0572664782,-2.0910335006,5.4725099664,-5.0572664782,-2.0910335006,5.4725099664,0.0,0.0,0.0,131.24
2020-07-28 07:30:00,37.7074169058,-4.0208413823,37.9211874172,-5.2925830942,-2.2008413823,5.7319402124,43.0,-1.82,43.0384990445,134.31,52.6874169058,-23.4408413823,57.6666016419,-5.2925830942,-2.2008413823,5.7319402124,57.98,-21.24,61.7480202112,131.13,35.0674169058,-47.6308413823,59.1474494736,-5.2925830942,-2.2008413823,5.7319402124,40.36,-45.43,60.7685321528,134.52,52.4374169058,20.1191586177,56.1646083868,-5.2925830942,-2.2008413823,5.7319402124,57.73,22.32,61.8945498408,132.0,34.9074169058,-23.5608413823,42.1146174348,-5.2925830942,-2.2008413823,5.7319402124,40.2,-21.36,45.5224076692,134.52,-5.2925830942,-2.2008413823,5.7319402124,-5.2925830942,-2.2008413823,5.7319402124,0.0,0.0,0.0,131.13
2020-07-28 08:00:00,40.0757002479,-4.869015944,40.3703983956,-5.1442997521,-2.269015944,5.622477505,45.22,-2.6,45.2946840148,132.84,55.9857002479,-19.239015944,59.1991416047,-5.1442997521,-2.269015944,5.622477505,61.13,-16.97,63.4417669994,129.21,37.4957002479,-42.749015944,56.8630451282,-5.1442997521,-2.269015944,5.622477505,42.64,-40.48,58.7945575713,133.06,55.6057002479,23.110984056,60.2172025595,-5.1442997521,-2.269015944,5.622477505,60.75,25.38,65.8384910216,130.08,37.1757002479,-23.869015944,44.1787574639,-5.1442997521,-2.269015944,5.622477505,42.32,-21.6,47.5136022629,133.06,-5.1442997521,-2.269015944,5.622477505,-5.1442997521,-2.269015944,5.622477505,0.0,0.0,0.0,129.21
2020-07-28 08:30:00,41.7284836602,-8.7529871577,42.6366172762,-4.8115163398,-2.3829871577,5.3692939277,46.54,-6.37,46.9739129731,133.17,58.9484836602,-16.7229871577,61.2746442283,-4.8115163398,-2.3829871577,5.3692939277,63.76,-14.34,65.352683189,128.88,39.6284836602,-31.2129871577,50.4446953059,-4.8115163398,-2.3829871577,5.3692939277,44.44,-28.83,52.9724692647,133.38,58.4784836602,25.4570128423,63.7792486162,-4.8115163398,-2.3829871577,5.3692939277,63.29,27.84,69.1425317731,129.71,38.8684836602,-27.7029871577,47.7306454964,-4.8115163398,-2.3829871577,5.3692939277,43.68,-25.32,50.4880659166,133.38,-4.8115163398,-2.3829871577,5.3692939277,-4.8115163398,-2.3829871577,5.3692939277,0.0,0.0,0.0,128.88
2020-07-28 09:00:00,44.2519836101,-7.8258454678,44.9386460712,-5.8780163899,-2.4558454678,6.3704202092,50.13,-5.37,50.4168007712,133.17,61.7919836101,-15.6558454678,63.7444486664,-5.8780163899,-2.4558454678,6.3704202092,67.67,-13.2,68.9454052131,128.88,42.0119836101,-30.2858454678,51.790338892,-5.8780163899,-2.4558454678,6.3704202092,47.89,-27.83,55.3891776433,133.38,61.2519836101,26.5141545322,66.7443322442,-5.8780163899,-2.4558454678,6.3704202092,67.13,28.97,73.1142790432,129.71,41.2419836101,-26.6958454678,49.1280915295,-5.8780163899,-2.4558454678,6.3704202092,47.12,-24.24,52.989357422,133.38,-5.8780163899,-2.4558454678,6.3704202092,-5.8780163899,-2.4558454678,6.3704202092,0.0,0.0,0.0,128.88
2020-07-28 09:30:00,45.2312002831,-8.0686717233,45.9452385175,-5.5087997169000005,-2.4386717233,6.0244496923,50.74,-5.63,51.0513907744,133.17,62.4512002831,-13.4586717233,63.8849611517,-5.5087997169000005,-2.4386717233,6.0244496923,67.96,-11.02,68.8476724371,128.62,42.9312002831,-30.5286717233,52.6791016906,-5.5087997169000005,-2.4386717233,6.0244496923,48.44,-28.09,55.9953721302,133.38,61.8612002831,28.531328276700002,68.1237461808,-5.5087997169000005,-2.4386717233,6.0244496923,67.37,30.97,74.1475407549,129.48,42.1712002831,-26.9586717233,50.0517743382,-5.5087997169000005,-2.4386717233,6.0244496923,47.68,-24.52,53.6154156936,133.38,-5.5087997169000005,-2.4386717233,6.0244496923,-5.5087997169000005,-2.4386717233,6.0244496923,0.0,0.0,0.0,128.62
2020-07-28 10:00:00,44.4353337296,-7.8646443615,45.1259516752,-2.6846662704,-2.0046443615,3.3505271227,47.12,-5.86,47.4829864267,133.17,59.5153337296,-12.7346443615,60.8625181533,-2.6846662704,-2.0046443615,3.3505271227,62.2,-10.73,63.1187206778,128.62,42.3053337296,-30.3446443615,52.0628341852,-2.6846662704,-2.0046443615,3.3505271227,44.99,-28.34,53.1719446701,133.38,59.0453337296,29.1853556385,65.8645308112,-2.6846662704,-2.0046443615,3.3505271227,61.73,31.19,69.1621934296,129.48,41.5553337296,-26.8046443615,49.4503257898,-2.6846662704,-2.0046443615,3.3505271227,44.24,-24.8,50.7170346136,133.38,-2.6846662704,-2.0046443615,3.3505271227,-2.6846662704,-2.0046443615,3.3505271227,0.0,0.0,0.0,128.62
2020-07-28 10:30:00,45.3208171237,-7.477654774,45.9335583825,-2.6691828763,-2.017654774,3.3459629428,47.99,-5.46,48.299603518,133.17,60.2708171237,-12.187654774,61.4907336567,-2.6691828763,-2.017654774,3.3459629428,62.94,-10.17,63.7563526247,128.51,43.1608171237,-29.927654774,52.5216208342,-2.6691828763,-2.017654774,3.3459629428,45.83,-27.91,53.6596403268,133.38,59.7708171237,29.642345226,66.717458061,-2.6691828763,-2.017654774,3.3459629428,62.44,31.66,70.0079224088,129.38,42.4108171237,-26.377654774,49.9445500578,-2.6691828763,-2.017654774,3.3459629428,45.08,-24.36,51.2407650216,133.38,-2.6691828763,-2.017654774,3.3459629428,-2.6691828763,-2.017654774,3.3459629428,0.0,0.0,0.0,128.51
2020-07-28 11:00:00,45.9023503193,-7.6104971616,46.5289741117,-4.7676496807,-2.3704971616,5.3244474146,50.67,-5.24,50.9402247737,133.02,62.0723503193,-12.1004971616,63.2407993761,-4.7676496807,-2.3704971616,5.3244474146,66.84,-9.73,67.5444927437,128.37,43.6223503193,-30.0104971616,52.9484597252,-4.7676496807,-2.3704971616,5.3244474146,48.39,-27.64,55.727566787,133.25,61.5123503193,29.6795028384,68.2981854118,-4.7676496807,-2.3704971616,5.3244474146,66.28,32.05,73.6222853489,129.26,42.8323503193,-26.4504971616,50.341225988,-4.7676496807,-2.3704971616,5.3244474146,47.6,-24.08,53.3442255544,133.25,-4.7676496807,-2.3704971616,5.3244474146,-4.7676496807,-2.3704971616,5.3244474146,0.0,0.0,0.0,128.37
2020-07-28 11:30:00,46.279416971,-7.4111296646,46.8690652571,-4.690583029,-2.3611296646,5.2513333969,50.97,-5.05,51.2195607166,133.02,62.929416971,-12.0911296646,64.0804723521,-4.690583029,-2.3611296646,5.2513333969,67.62,-9.73,68.3164497028,128.37,43.999416971,-29.8211296646,53.153066405,-4.690583029,-2.3611296646,5.2513333969,48.69,-27.46,55.8996216445,133.25,62.339416971,29.6788703354,69.0437415894,-4.690583029,-2.3611296646,5.2513333969,67.03,32.04,74.2938927503,129.26,43.229416971,-26.2011296646,50.5497941376,-4.690583029,-2.3611296646,5.2513333969,47.92,-23.84,53.5226307276,133.25,-4.690583029,-2.3611296646,5.2513333969,-4.690583029,-2.3611296646,5.2513333969,0.0,0.0,0.0,128.37
2020-07-28 12:00:00,46.8993003271,-7.7155492242,47.5297177669,-5.1006996729,-2.4355492242,5.6523479349,52.0,-5.28,52.2673741449,132.9,64.1493003271,-11.4055492242,65.155347329,-5.1006996729,-2.4355492242,5.6523479349,69.25,-8.97,69.8285285539,128.18,44.5593003271,-30.0755492242,53.759370409,-5.1006996729,-2.4355492242,5.6523479349,49.66,-27.64,56.8338385119,133.13,63.5093003271,30.2844507758,70.3603523785,-5.1006996729,-2.4355492242,5.6523479349,68.61,32.72,76.0126995968,129.05,43.7793003271,-26.4755492242,51.1623088206,-5.1006996729,-2.4355492242,5.6523479349,48.88,-24.04,54.4717908646,133.13,-5.1006996729,-2.4355492242,5.6523479349,-5.1006996729,-2.4355492242,5.6523479349,0.0,0.0,0.0,128.18
2020-07-28 12:30:00,47.5012003102,-8.3055251308,48.2218392288,-3.9487996898,-2.2055251308,4.522981328,51.45,-6.1,51.8103512823,133.21,63.5412003102,-9.6855251308,64.2751393147,-3.9487996898,-2.2055251308,4.522981328,67.49,-7.48,67.9032436633,128.18,45.1912003102,-30.7255251308,54.6470720171,-3.9487996898,-2.2055251308,4.522981328,49.14,-28.52,56.816634888,133.44,62.9212003102,31.9644748692,70.5748191789,-3.9487996898,-2.2055251308,4.522981328,66.87,34.17,75.0945124493,129.05,44.4512003102,-27.1255251308,52.0740177309,-3.9487996898,-2.2055251308,4.522981328,48.4,-24.92,54.4386480361,133.44,-3.9487996898,-2.2055251308,4.522981328,-3.9487996898,-2.2055251308,4.522981328,0.0,0.0,0.0,128.18
2020-07-28 13:00:00,46.5069836985,-8.4193522034,47.2629349941,-3.6230163015,-2.2393522034,4.2592188734,50.13,-6.18,50.5094971268,133.45,62.7969836985,-9.9393522034,63.5787062141,-3.6230163015,-2.2393522034,4.2592188734,66.42,-7.7,66.8648367978,128.5,44.2469836985,-30.9493522034,53.9968329463,-3.6230163015,-2.2393522034,4.2592188734,47.87,-28.71,55.8193604406,133.68,62.2169836985,31.8806477966,69.9094325858,-3.6230163015,-2.2393522034,4.2592188734,65.84,34.12,74.1557819728,129.35,43.4969836985,-27.3593522034,51.3860072769,-3.6230163015,-2.2393522034,4.2592188734,47.12,-25.12,53.3976478883,133.68,-3.6230163015,-2.2393522034,4.2592188734,-3.6230163015,-2.2393522034,4.2592188734,0.0,0.0,0.0,128.5
2020-07-28 13:30:00,46.747083708,-8.3896323148,47.4939550425,-2.462916292,-1.8896323148,3.1042981407,49.21,-6.5,49.6374264039,133.45,60.127083708,-10.0796323148,60.9660986355,-2.462916292,-1.8896323148,3.1042981407,62.59,-8.19,63.1235629539,128.5,44.537083708,-30.9196323148,54.2178521125,-2.462916292,-1.8896323148,3.1042981407,47.0,-29.03,55.2425642055,133.68,59.617083708,31.7603676852,67.5493717613,-2.462916292,-1.8896323148,3.1042981407,62.08,33.65,70.6133762116,129.43,43.817083708,-27.3696323148,51.6626905777,-2.462916292,-1.8896323148,3.1042981407,46.28,-25.48,52.8305669097,133.68,-2.462916292,-1.8896323148,3.1042981407,-2.462916292,-1.8896323148,3.1042981407,0.0,0.0,0.0,128.5
2020-07-28 14:00:00,46.2379009986,-8.4624585703,47.0059219015,-1.6120990014,-1.8724585703,2.4708225933,47.85,-6.59,48.3016624973,133.34,58.8879009986,-10.2324585703,59.7702943979,-1.6120990014,-1.8724585703,2.4708225933,60.5,-8.36,61.0748688087,128.5,44.0779009986,-30.9724585703,53.8716488176,-1.6120990014,-1.8724585703,2.4708225933,45.69,-29.1,54.1699741554,133.57,58.4179009986,31.5175414297,66.3777566272,-1.6120990014,-1.8724585703,2.4708225933,60.03,33.39,68.6912876572,129.33,43.3079009986,-27.4324585703,51.2651350541,-1.6120990014,-1.8724585703,2.4708225933,44.92,-25.56,51.6828791768,133.57,-1.6120990014,-1.8724585703,2.4708225933,-1.6120990014,-1.8724585703,2.4708225933,0.0,0.0,0.0,128.5
2020-07-28 14:30:00,45.8207675268,-8.549864449,46.6116178527,-1.0992324732,-1.729864449,2.0495714289,46.92,-6.82,47.4130657098,133.34,58.0807675268,-10.039864449,58.942127843,-1.0992324732,-1.729864449,2.0495714289,59.18,-8.31,59.7605932032,128.5,43.6907675268,-31.049864449,53.6001609082,-1.0992324732,-1.729864449,2.0495714289,44.79,-29.32,53.5332279991,133.57,57.6507675268,31.680135551,65.7817754774,-1.0992324732,-1.729864449,2.0495714289,58.75,33.41,67.5854318622,129.33,42.9807675268,-27.529864449,51.0415498763,-1.0992324732,-1.729864449,2.0495714289,44.08,-25.8,51.0753012717,133.57,-1.0992324732,-1.729864449,2.0495714289,-1.0992324732,-1.729864449,2.0495714289,0.0,0.0,0.0,128.5
2020-07-28 15:00:00,45.0978339659,-8.6522103039,45.9203154558,-1.4021660341,-1.6622103039,2.1746293205000002,46.5,-6.99,47.0224425142,133.89,57.4578339659,-10.8422103039,58.4718411573,-1.4021660341,-1.6622103039,2.1746293205000002,58.86,-9.18,59.5715704007,129.01,43.0178339659,-31.3322103039,53.2188072174,-1.4021660341,-1.6622103039,2.1746293205000002,44.42,-29.67,53.4176497049,134.13,57.0278339659,31.2777896961,65.0420938709,-1.4021660341,-1.6622103039,2.1746293205000002,58.43,32.94,67.0753941472,129.89,42.2778339659,-27.8222103039,50.6111710104,-1.4021660341,-1.6622103039,2.1746293205000002,43.68,-26.16,50.914516594,134.13,-1.4021660341,-1.6622103039,2.1746293205000002,-1.4021660341,-1.6622103039,2.1746293205000002,0.0,0.0,0.0,129.01
2020-07-28 15:30:00,48.8110337304,-9.4034193714,49.7085637462,-3.4489662696,-1.9734193714,3.973632135,52.26,-7.43,52.7855330559,134.19,59.9610337304,-10.1334193714,60.8112798268,-3.4489662696,-1.9734193714,3.973632135,63.41,-8.16,63.9328843398,129.15,46.4810337304,-32.1134193714,56.4956476233,-3.4489662696,-1.9734193714,3.973632135,49.93,-30.14,58.321732656,134.41,59.4610337304,32.0865806286,67.565991362,-3.4489662696,-1.9734193714,3.973632135,62.91,34.06,71.5384630811,130.0,45.7910337304,-28.4534193714,53.9111847767,-3.4489662696,-1.9734193714,3.973632135,49.24,-26.48,55.9085682163,134.41,-3.4489662696,-1.9734193714,3.973632135,-3.4489662696,-1.9734193714,3.973632135,0.0,0.0,0.0,129.15
2020-07-28 16:00:00,48.7462670581,-9.6613377054,49.6944664763,-2.6737329419,-1.9713377054,3.3219000878,51.42,-7.69,51.9918503229,134.32,60.3262670581,-9.9913377054,61.1480606913,-2.6737329419,-1.9713377054,3.3219000878,63.0,-8.02,63.5084277872,129.15,46.4462670581,-32.4013377054,56.6312847173,-2.6737329419,-1.9713377054,3.3219000878,49.12,-30.43,57.7819980617,134.54,59.8162670581,32.2586622946,67.9603347388,-2.6737329419,-1.9713377054,3.3219000878,62.49,34.23,71.25091578359999,130.08,45.7662670581,-28.8113377054,54.0799813315,-2.6737329419,-1.9713377054,3.3219000878,48.44,-26.84,55.3788696165,134.54,-2.6737329419,-1.9713377054,3.3219000878,-2.6737329419,-1.9713377054,3.3219000878,0.0,0.0,0.0,129.15
2020-07-28 16:30:00,48.5556170089,-9.9351406846,49.5616279347,-2.9043829911,-1.7751406846000002,3.4039043772,51.46,-8.16,52.1029480932,134.79,59.7556170089,-10.3551406846,60.6462093021,-2.9043829911,-1.7751406846000002,3.4039043772,62.66,-8.58,63.2446993826,129.7,46.2656170089,-32.8051406846,56.715822947,-2.9043829911,-1.7751406846000002,3.4039043772,49.17,-31.03,58.1424956465,135.01,59.2756170089,32.1848593154,67.449714165,-2.9043829911,-1.7751406846000002,3.4039043772,62.18,33.96,70.8493754383,130.55,45.6156170089,-29.1751406846,54.1476993885,-2.9043829911,-1.7751406846000002,3.4039043772,48.52,-27.4,55.7220817989,135.01,-2.9043829911,-1.7751406846000002,3.4039043772,-2.9043829911,-1.7751406846000002,3.4039043772,0.0,0.0,0.0,129.7
2020-07-28 17:00:00,46.8355169884,-10.3649005891,47.9687066304,-3.5844830116,-2.0749005891,4.1417062807,50.42,-8.29,51.0969715345,135.01,62.9955169884,-11.0749005891,63.9616180509,-3.5844830116,-2.0749005891,4.1417062807,66.58,-9.0,67.1855371341,129.92,44.5855169884,-33.3549005891,55.6813947242,-3.5844830116,-2.0749005891,4.1417062807,48.17,-31.28,57.4350702968,135.23,62.4455169884,31.6750994109,70.0196723402,-3.5844830116,-2.0749005891,4.1417062807,66.03,33.75,74.1554003428,130.78,43.9355169884,-29.7549005891,53.063016896,-3.5844830116,-2.0749005891,4.1417062807,47.52,-27.68,54.993934211,135.23,-3.5844830116,-2.0749005891,4.1417062807,-3.5844830116,-2.0749005891,4.1417062807,0.0,0.0,0.0,129.92
2020-07-28 17:30:00,47.4469668594,-10.8186317073,48.664745516400004,-5.3230331406,-2.4886317073,5.8760505095,52.77,-8.33,53.4234199579,134.7,64.8869668594,-11.6586317073,65.9260355361,-5.3230331406,-2.4886317073,5.8760505095,70.21,-9.17,70.8063062163,129.61,45.0969668594,-33.6586317073,56.2729056325,-5.3230331406,-2.4886317073,5.8760505095,50.42,-31.17,59.2768529866,134.92,64.2569668594,30.941368292699998,71.3184833111,-5.3230331406,-2.4886317073,5.8760505095,69.58,33.43,77.1941791847,130.47,44.4769668594,-30.0086317073,53.6536910003,-5.3230331406,-2.4886317073,5.8760505095,49.8,-27.52,56.898070266,134.92,-5.3230331406,-2.4886317073,5.8760505095,-5.3230331406,-2.4886317073,5.8760505095,0.0,0.0,0.0,129.61
2020-07-28 18:00:00,47.8500668851,-10.9447966735,49.0858174541,-6.0599331149,-2.5947966735,6.5920982345,53.91,-8.35,54.5528239416,134.39,66.2400668851,-12.1647966735,67.3478191113,-6.0599331149,-2.5947966735,6.5920982345,72.3,-9.57,72.9306170274,129.37,45.4600668851,-33.6647966735,56.5679787183,-6.0599331149,-2.5947966735,6.5920982345,51.52,-31.07,60.1635712038,134.62,65.5600668851,30.3252033265,72.2339278094,-6.0599331149,-2.5947966735,6.5920982345,71.62,32.92,78.8235421686,130.22,44.8200668851,-30.0347966735,53.9530111005,-6.0599331149,-2.5947966735,6.5920982345,50.88,-27.44,57.8076811505,134.62,-6.0599331149,-2.5947966735,6.5920982345,-6.0599331149,-2.5947966735,6.5920982345,0.0,0.0,0.0,129.37
2020-07-28 18:30:00,47.4155335882,-11.0797366497,48.6928474181,-6.6144664118000005,-2.6697366497,7.1329278484,54.03,-8.41,54.680608994400004,133.79,64.8555335882,-13.5597366497,66.2578802485,-6.6144664118000005,-2.6697366497,7.1329278484,71.47,-10.89,72.2949030015,128.94,45.0155335882,-33.5997366497,56.1724182064,-6.6144664118000005,-2.6697366497,7.1329278484,51.63,-30.93,60.185727544,134.02,64.2155335882,28.6602633503,70.3210171239,-6.6144664118000005,-2.6697366497,7.1329278484,70.83,31.33,77.4497114262,129.79,44.3055335882,-29.9497366497,53.4786595935,-6.6144664118000005,-2.6697366497,7.1329278484,50.92,-27.28,57.767160221,134.02,-6.6144664118000005,-2.6697366497,7.1329278484,-6.6144664118000005,-2.6697366497,7.1329278484,0.0,0.0,0.0,128.94
2020-07-28 19:00:00,44.499183511,-10.9598087202,45.8289727174,-4.670816489,-2.7098087202,5.3999620345,49.17,-8.25,49.8573103968,132.59,66.839183511,-13.7898087202,68.2468700891,-4.670816489,-2.7098087202,5.3999620345,71.51,-11.08,72.3632952539,127.78,42.289183511,-33.1198087202,53.7149585469,-4.670816489,-2.7098087202,5.3999620345,46.96,-30.41,55.9464896128,132.82,66.179183511,27.7101912798,71.7463520393,-4.670816489,-2.7098087202,5.3999620345,70.85,30.42,77.1044674451,128.63,41.569183511,-29.5898087202,51.0250310913,-4.670816489,-2.7098087202,5.3999620345,46.24,-26.88,53.4852503032,132.82,-4.670816489,-2.7098087202,5.3999620345,-4.670816489,-2.7098087202,5.3999620345,0.0,0.0,0.0,127.78
2020-07-28 19:30:00,45.3061002037,-11.5080232978,46.7448105771,-6.6338997963,-2.7280232978,7.1729169534,51.94,-8.78,52.6768639917,132.8,64.9061002037,-14.5280232978,66.5121440385,-6.6338997963,-2.7280232978,7.1729169534,71.54,-11.8,72.5066314209,128.05,43.0161002037,-33.6780232978,54.6314390253,-6.6338997963,-2.7280232978,7.1729169534,49.65,-30.95,58.5066235567,133.03,64.2461002037,27.1119767022,69.7324936603,-6.6338997963,-2.7280232978,7.1729169534,70.88,29.84,76.9051363694,128.86,42.2861002037,-30.0480232978,51.8748298748,-6.6338997963,-2.7280232978,7.1729169534,48.92,-27.32,56.0316767552,133.03,-6.6338997963,-2.7280232978,7.1729169534,-6.6338997963,-2.7280232978,7.1729169534,0.0,0.0,0.0,128.05
2020-07-28 20:00:00,44.4712334708,-12.2169824648,46.1188168425,-7.6087665292,-2.7269824648,8.0826828132,52.08,-9.49,52.9375717237,133.14,63.5512334708,-15.2069824648,65.3453257038,-7.6087665292,-2.7269824648,8.0826828132,71.16,-12.48,72.2460794784,128.37,42.1712334708,-34.4669824648,54.4645372024,-7.6087665292,-2.7269824648,8.0826828132,49.78,-31.74,59.0379200176,133.37,62.9212334708,26.6330175352,68.325685101,-7.6087665292,-2.7269824648,8.0826828132,70.53,29.36,76.3969272942,129.2,41.4712334708,-30.8469824648,51.6855834132,-7.6087665292,-2.7269824648,8.0826828132,49.08,-28.12,56.564837134,133.37,-7.6087665292,-2.7269824648,8.0826828132,-7.6087665292,-2.7269824648,8.0826828132,0.0,0.0,0.0,128.37
2020-07-28 20:30:00,43.1370167525,-12.9435637222,45.0370742404,-7.6529832475,-2.7035637222,8.1164899672,50.79,-10.24,51.8119841349,133.14,61.9470167525,-16.0735637222,63.9983775987,-7.6529832475,-2.7035637222,8.1164899672,69.6,-13.37,70.8725398162,128.37,40.8870167525,-35.1635637222,53.9279552047,-7.6529832475,-2.7035637222,8.1164899672,48.54,-32.46,58.3933489363,133.37,61.3570167525,25.7764362778,66.5515452258,-7.6529832475,-2.7035637222,8.1164899672,69.01,28.48,74.6558135713,129.2,40.1870167525,-31.5835637222,51.1127950014,-7.6529832475,-2.7035637222,8.1164899672,47.84,-28.88,55.8813027765,133.37,-7.6529832475,-2.7035637222,8.1164899672,-7.6529832475,-2.7035637222,8.1164899672,0.0,0.0,0.0,128.37
2020-07-28 21:00:00,41.734183441,-13.7989920602,43.9562765639,-7.695816559,-2.6889920602,8.1520715655,49.43,-11.11,50.6631720286,133.32,60.494183441,-16.5589920602,62.7195858424,-7.695816559,-2.6889920602,8.1520715655,68.19,-13.87,69.5862989388,128.53,39.554183441,-36.0689920602,53.53041767,-7.695816559,-2.6889920602,8.1520715655,47.25,-33.38,57.8514208987,133.53,59.934183441,25.4110079398,65.0985842339,-7.695816559,-2.6889920602,8.1520715655,67.63,28.1,73.2354210748,129.39,38.904183441,-32.5289920602,50.711643768100004,-7.695816559,-2.6889920602,8.1520715655,46.6,-29.84,55.3352112131,133.53,-7.695816559,-2.6889920602,8.1520715655,-7.695816559,-2.6889920602,8.1520715655,0.0,0.0,0.0,128.53
2020-07-28 21:30:00,41.5625834599,-14.2002570662,43.9214713392,-7.6674165401,-2.6702570662,8.1190854903,49.23,-11.53,50.5621775639,133.54,60.3825834599,-16.4602570662,62.5859125361,-7.6674165401,-2.6702570662,8.1190854903,68.05,-13.79,69.4331808288,128.7,39.3925834599,-36.5602570662,53.7440976144,-7.6674165401,-2.6702570662,8.1190854903,47.06,-33.89,57.9928935302,133.78,59.8225834599,25.6297429338,65.081681099,-7.6674165401,-2.6702570662,8.1190854903,67.49,28.3,73.1832637971,129.56,38.7725834599,-32.9902570662,50.908450079,-7.6674165401,-2.6702570662,8.1190854903,46.44,-30.32,55.4614821295,133.78,-7.6674165401,-2.6702570662,8.1190854903,-7.6674165401,-2.6702570662,8.1190854903,0.0,0.0,0.0,128.7
2020-07-28 22:00:00,40.8396334157,-15.3281033296,43.6213985242,-7.5703665843,-2.6281033296,8.0135745664,48.41,-12.7,50.0481578083,133.67,59.4596334157,-16.9081033296,61.8169229591,-7.5703665843,-2.6281033296,8.0135745664,67.03,-14.28,68.5342199197,128.78,38.7196334157,-37.6481033296,54.0054598736,-7.5703665843,-2.6281033296,8.0135745664,46.29,-35.02,58.0445044772,133.91,58.9196334157,25.1818966704,64.0753550264,-7.5703665843,-2.6281033296,8.0135745664,66.49,27.81,72.071604672,129.65,38.0696334157,-34.1081033296,51.1141829745,-7.5703665843,-2.6281033296,8.0135745664,45.64,-31.48,55.4436651025,133.91,-7.5703665843,-2.6281033296,8.0135745664,-7.5703665843,-2.6281033296,8.0135745664,0.0,0.0,0.0,128.78
2020-07-28 22:30:00,38.9227834012,-15.796846284899999,42.0062307312,-7.2172165988,-2.5068462849,7.6401893779000005,46.14,-13.29,48.0158692517,133.54,56.8127834012,-18.3668462849,59.7079006518,-7.2172165988,-2.5068462849,7.6401893779000005,64.03,-15.86,65.9649945047,128.78,36.8927834012,-38.0768462849,53.0181449137,-7.2172165988,-2.5068462849,7.6401893779000005,44.11,-35.57,56.6649538957,133.78,56.3627834012,23.6931537151,61.1402394966,-7.2172165988,-2.5068462849,7.6401893779000005,63.58,26.2,68.7666808854,129.65,36.2627834012,-34.5468462849,50.0846687943,-7.2172165988,-2.5068462849,7.6401893779000005,43.48,-32.04,54.0099250138,133.78,-7.2172165988,-2.5068462849,7.6401893779000005,-7.2172165988,-2.5068462849,7.6401893779000005,0.0,0.0,0.0,128.78
2020-07-28 23:00:00,36.745083436,-15.663251346500001,39.9441935638,-6.604916564,-2.3132513465,6.998289406,43.35,-13.35,45.3590674507,134.05,53.615083436,-20.6932513465,57.4698862287,-6.604916564,-2.3132513465,6.998289406,60.22,-18.38,62.9624713619,129.53,34.825083436,-38.1232513465,51.634956469,-6.604916564,-2.3132513465,6.998289406,41.43,-35.81,54.7613093342,134.29,53.255083436,21.8267486535,57.554416586,-6.604916564,-2.3132513465,6.998289406,59.86,24.14,64.5442421909,130.42,34.235083436,-34.6732513465,48.7265358589,-6.604916564,-2.3132513465,6.998289406,40.84,-32.36,52.1063834861,134.29,-6.604916564,-2.3132513465,6.998289406,-6.604916564,-2.3132513465,6.998289406,0.0,0.0,0.0,129.53
