Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-28 23:30:00,34.2376000539,-14.9353809897,37.35343174,-5.6323999461,-2.1253809897,6.0200642442,39.87,-12.81,41.8773566501,133.97,50.7376000539,-23.3753809897,55.8633376701,-5.6323999461,-2.1253809897,6.0200642442,56.37,-21.25,60.242338932,129.8,32.4576000539,-37.4853809897,49.584771747,-5.6323999461,-2.1253809897,6.0200642442,38.09,-35.36,51.9728554151,134.21,50.4776000539,19.4446190103,54.093264975,-5.6323999461,-2.1253809897,6.0200642442,56.11,21.57,60.1132015451,130.71,31.8076000539,-34.0853809897,46.621203528,-5.6323999461,-2.1253809897,6.0200642442,37.44,-31.96,49.2259606305,134.21,-5.6323999461,-2.1253809897,6.0200642442,-5.6323999461,-2.1253809897,6.0200642442,0.0,0.0,0.0,129.8
2020-07-29 00:00:00,32.3996333883,-15.4900726995,35.9120953988,-5.2703666117,-1.9900726995,5.6335737832,37.67,-13.5,40.0159830568,134.24,48.0996333883,-23.8200726995,53.6746736879,-5.2703666117,-1.9900726995,5.6335737832,53.37,-21.83,57.66199615,130.05,30.7196333883,-38.1200726995,48.9574899083,-5.2703666117,-1.9900726995,5.6335737832,35.99,-36.13,50.996637144,134.47,47.9096333883,19.1399273005,51.5913731982,-5.2703666117,-1.9900726995,5.6335737832,53.18,21.13,57.2240272962,130.97,30.0896333883,-34.7500726995,45.9668749216,-5.2703666117,-1.9900726995,5.6335737832,35.36,-32.76,48.2031866167,134.47,-5.2703666117,-1.9900726995,5.6335737832,-5.2703666117,-1.9900726995,5.6335737832,0.0,0.0,0.0,130.05
2020-07-29 00:30:00,32.1362833851,-15.2079589788,35.5530972787,-5.2637166149,-1.8979589788000002,5.5954410806,37.4,-13.31,39.6978097633,135.31,46.3162833851,-26.1879589788,53.2072109971,-5.2637166149,-1.8979589788000002,5.5954410806,51.58,-24.29,57.0131607614,131.34,30.4662833851,-38.1379589788,48.8128911085,-5.2637166149,-1.8979589788000002,5.5954410806,35.73,-36.24,50.89175277,135.53,46.2062833851,17.4820410212,49.4028580401,-5.2637166149,-1.8979589788000002,5.5954410806,51.47,19.38,54.9976844967,132.24,29.8562833851,-34.7779589788,45.8356203002,-5.2637166149,-1.8979589788000002,5.5954410806,35.12,-32.88,48.1093421281,135.53,-5.2637166149,-1.8979589788000002,5.5954410806,-5.2637166149,-1.8979589788000002,5.5954410806,0.0,0.0,0.0,131.34
2020-07-29 01:00:00,31.030233384,-14.4260294152,34.219668446,-5.059766616,-1.8360294152,5.3825869452,36.09,-12.59,38.2229799989,134.74,44.650233384,-28.3960294152,52.9148167132,-5.059766616,-1.8360294152,5.3825869452,49.71,-26.56,56.3606041486,131.1,29.400233384,-37.1960294152,47.4122170678,-5.059766616,-1.8360294152,5.3825869452,34.46,-35.36,49.374296957,134.96,44.590233384,15.1439705848,47.0917058335,-5.059766616,-1.8360294152,5.3825869452,49.65,16.98,52.4732589039,132.0,28.780233384,-33.8360294152,44.4204763619,-5.059766616,-1.8360294152,5.3825869452,33.84,-32.0,46.574087216,134.96,-5.059766616,-1.8360294152,5.3825869452,-5.059766616,-1.8360294152,5.3825869452,0.0,0.0,0.0,131.1
2020-07-29 01:30:00,30.2931000955,-14.3227227591,33.5083914957,-4.7968999045,-1.8027227591,5.1244568532,35.09,-12.52,37.2566571233,134.74,44.7231000955,-28.0227227591,52.7771605241,-4.7968999045,-1.8027227591,5.1244568532,49.52,-26.22,56.0331937337,131.1,28.7131000955,-37.1727227591,46.9707721293,-4.7968999045,-1.8027227591,5.1244568532,33.51,-35.37,48.7232695947,134.96,44.6731000955,15.5872772409,47.3143644565,-4.7968999045,-1.8027227591,5.1244568532,49.47,17.39,52.4375151967,132.0,28.0831000955,-33.8427227591,43.9771576472,-4.7968999045,-1.8027227591,5.1244568532,32.88,-32.04,45.9092147613,134.96,-4.7968999045,-1.8027227591,5.1244568532,-4.7968999045,-1.8027227591,5.1244568532,0.0,0.0,0.0,131.1
2020-07-29 02:00:00,29.3066167458,-14.3538756786,32.6329822738,-4.5733832542,-1.7938756786,4.9126188881,33.88,-12.56,36.1331980317,134.74,44.2866167458,-28.2338756786,52.5210068318,-4.5733832542,-1.7938756786,4.9126188881,48.86,-26.44,55.5551365762,131.02,27.7766167458,-37.2038756786,46.4291805157,-4.5733832542,-1.7938756786,4.9126188881,32.35,-35.41,47.9623873468,134.96,44.2466167458,15.3761243214,46.84216362,-4.5733832542,-1.7938756786,4.9126188881,48.82,17.17,51.7513410454,132.0,27.1466167458,-33.9138756786,43.4406464534,-4.5733832542,-1.7938756786,4.9126188881,31.72,-32.12,45.142583001,134.96,-4.5733832542,-1.7938756786,4.9126188881,-4.5733832542,-1.7938756786,4.9126188881,0.0,0.0,0.0,131.02
2020-07-29 02:30:00,28.9275501002,-14.4578548536,32.3393370645,-4.6324498998,-1.7678548536,4.9583165346,33.56,-12.69,35.8790983722,135.27,43.6175501002,-28.4578548536,52.0801322926,-4.6324498998,-1.7678548536,4.9583165346,48.25,-26.69,55.1399909322,131.59,27.3975501002,-37.4878548536,46.4323703144,-4.6324498998,-1.7678548536,4.9583165346,32.03,-35.72,47.977487429,135.5,43.5775501002,15.5021451464,46.252776964,-4.6324498998,-1.7678548536,4.9583165346,48.21,17.27,51.2099306776,132.51,26.8075501002,-34.1678548536,43.4291036941,-4.6324498998,-1.7678548536,4.9583165346,31.44,-32.4,45.1468005511,135.5,-4.6324498998,-1.7678548536,4.9583165346,-4.6324498998,-1.7678548536,4.9583165346,0.0,0.0,0.0,131.59
2020-07-29 03:00:00,28.6752834045,-14.5947723705,32.1757557623,-4.5547165955,-1.7147723705,4.8668149284,33.23,-12.88,35.6388453797,135.52,42.7852834045,-28.7547723705,51.5501446175,-4.5547165955,-1.7147723705,4.8668149284,47.34,-27.04,54.5182281444,131.86,27.1852834045,-37.6947723705,46.4751062166,-4.5547165955,-1.7147723705,4.8668149284,31.74,-35.98,47.9790370891,135.74,42.7752834045,15.3152276295,45.4343599898,-4.5547165955,-1.7147723705,4.8668149284,47.33,17.03,50.3005944299,132.79,26.5652834045,-34.3947723705,43.4593447809,-4.5547165955,-1.7147723705,4.8668149284,31.12,-32.68,45.126896636,135.74,-4.5547165955,-1.7147723705,4.8668149284,-4.5547165955,-1.7147723705,4.8668149284,0.0,0.0,0.0,131.86
2020-07-29 03:30:00,28.0469000797,-14.646557793,31.6409585705,-4.5130999203,-1.6965577930000002,4.8214499101,32.56,-12.95,35.040777674,135.62,42.2669000797,-28.966557793,51.2401435665,-4.5130999203,-1.6965577930000002,4.8214499101,46.78,-27.27,54.1481421657,131.96,26.5669000797,-37.786557793,46.1911693907,-4.5130999203,-1.6965577930000002,4.8214499101,31.08,-36.09,47.6282951616,135.84,42.2669000797,15.213442207,44.9214833474,-4.5130999203,-1.6965577930000002,4.8214499101,46.78,16.91,49.7425019475,132.86,25.9669000797,-34.496557793,43.1774524412,-4.5130999203,-1.6965577930000002,4.8214499101,30.48,-32.8,44.7757791669,135.84,-4.5130999203,-1.6965577930000002,4.8214499101,-4.5130999203,-1.6965577930000002,4.8214499101,0.0,0.0,0.0,131.96
2020-07-29 04:00:00,27.9205500425,-14.7056290464,31.5564991773,-4.5394499575000005,-1.6856290463999999,4.8423084577,32.46,-13.02,34.9738759648,135.71,41.9405500425,-29.0756290464,51.033341477,-4.5394499575000005,-1.6856290463999999,4.8423084577,46.48,-27.39,53.95,132.03,26.4505500425,-37.8756290464,46.1973470365,-4.5394499575000005,-1.6856290463999999,4.8423084577,30.99,-36.19,47.6455265476,135.92,41.9505500425,15.1243709536,44.5936682233,-4.5394499575000005,-1.6856290463999999,4.8423084577,46.49,16.81,49.4357785415,132.96,25.8605500425,-34.6056290464,43.2008982569,-4.5394499575000005,-1.6856290463999999,4.8423084577,30.4,-32.92,44.8094454329,135.92,-4.5394499575000005,-1.6856290463999999,4.8423084577,-4.5394499575000005,-1.6856290463999999,4.8423084577,0.0,0.0,0.0,132.03
2020-07-29 04:30:00,27.8686833694,-14.6812415415,31.4992438948,-4.5513166306,-1.7012415415,4.8588790739,32.42,-12.98,34.9218670749,135.52,42.0886833694,-29.0012415415,51.1129071636,-4.5513166306,-1.7012415415,4.8588790739,46.64,-27.3,54.0423870679,131.9,26.3986833694,-37.7912415415,46.0984644092,-4.5513166306,-1.7012415415,4.8588790739,30.95,-36.09,47.5435652849,135.75,42.0886833694,15.1287584585,44.725122697,-4.5513166306,-1.7012415415,4.8588790739,46.64,16.83,49.5836515396,132.78,25.7686833694,-34.5012415415,43.062288728,-4.5513166306,-1.7012415415,4.8588790739,30.32,-32.8,44.667016914,135.75,-4.5513166306,-1.7012415415,4.8588790739,-4.5513166306,-1.7012415415,4.8588790739,0.0,0.0,0.0,131.9
2020-07-29 05:00:00,27.771300038,-14.650272779,31.3986559952,-4.758699962,-1.740272779,5.0669295114,32.53,-12.91,34.9981285214,135.52,42.271300038,-28.900272779,51.2063333349,-4.758699962,-1.740272779,5.0669295114,47.03,-27.16,54.3091750996,131.9,26.301300038,-37.770272779,46.0255569167,-4.758699962,-1.740272779,5.0669295114,31.06,-36.03,47.5697855787,135.75,42.261300038,15.219727221,44.9183434421,-4.758699962,-1.740272779,5.0669295114,47.02,16.96,49.9852178149,132.78,25.721300038,-34.460272779,43.0011124932,-4.758699962,-1.740272779,5.0669295114,30.48,-32.72,44.7172092152,135.75,-4.758699962,-1.740272779,5.0669295114,-4.758699962,-1.740272779,5.0669295114,0.0,0.0,0.0,131.9
2020-07-29 05:30:00,28.8510333676,-14.6825386021,32.3721958814,-5.0289666324,-1.7725386021,5.3322039051,33.88,-12.91,36.2563442724,135.87,42.6310333676,-29.1625386021,51.6513181217,-5.0289666324,-1.7725386021,5.3322039051,47.66,-27.39,54.9698799344,132.22,27.3210333676,-37.8525386021,46.682475758,-5.0289666324,-1.7725386021,5.3322039051,32.35,-36.08,48.4591467114,136.07,42.6210333676,15.0674613979,45.2059827711,-5.0289666324,-1.7725386021,5.3322039051,47.65,16.84,50.5381845736,133.11,26.7310333676,-34.5325386021,43.6697191107,-5.0289666324,-1.7725386021,5.3322039051,31.76,-32.76,45.6280089419,136.07,-5.0289666324,-1.7725386021,5.3322039051,-5.0289666324,-1.7725386021,5.3322039051,0.0,0.0,0.0,132.22
2020-07-29 06:00:00,29.1127166981,-14.4522023426,32.5025603006,-5.0672833019,-1.8022023426,5.3782239955,34.18,-12.65,36.445780277,135.94,43.1327166981,-28.9622023426,51.9542145961,-5.0672833019,-1.8022023426,5.3782239955,48.2,-27.16,55.3254516475,132.22,27.5727166981,-37.6522023426,46.6684373786,-5.0672833019,-1.8022023426,5.3782239955,32.64,-35.85,48.4829052347,136.15,43.1027166981,15.3377976574,45.7503248484,-5.0672833019,-1.8022023426,5.3782239955,48.17,17.14,51.1285487766,133.11,26.9327166981,-34.3222023426,43.627798505,-5.0672833019,-1.8022023426,5.3782239955,32.0,-32.52,45.6240112222,136.15,-5.0672833019,-1.8022023426,5.3782239955,-5.0672833019,-1.8022023426,5.3782239955,0.0,0.0,0.0,132.22
2020-07-29 06:30:00,30.6790000214,-13.3844602044,33.4715523583,-5.2809999786,-1.9744602044000001,5.638036349,35.96,-11.41,37.7267769628,134.66,46.9090000214,-26.7144602044,53.9825589151,-5.2809999786,-1.9744602044000001,5.638036349,52.19,-24.74,57.75693638,130.92,29.0590000214,-36.2144602044,46.4318060185,-5.2809999786,-1.9744602044000001,5.638036349,34.34,-34.24,48.4934346072,134.88,46.7890000214,16.7955397956,49.7121783875,-5.2809999786,-1.9744602044000001,5.638036349,52.07,18.77,55.349776874,131.78,28.4390000214,-32.8944602044,43.4835858038,-5.2809999786,-1.9744602044000001,5.638036349,33.72,-30.92,45.7502437152,134.88,-5.2809999786,-1.9744602044000001,5.638036349,-5.2809999786,-1.9744602044000001,5.638036349,0.0,0.0,0.0,130.92
2020-07-29 07:00:00,32.6872500331,-11.9977989152,34.8195849133,-5.4527499669,-2.0977989152,5.8423661722,38.14,-9.9,39.4039287381,134.52,49.4772500331,-25.8977989152,55.8452706993,-5.4527499669,-2.0977989152,5.8423661722,54.93,-23.8,59.8643875773,130.81,30.9772500331,-34.8577989152,46.6332088197,-5.4527499669,-2.0977989152,5.8423661722,36.43,-32.76,48.9934944661,134.74,49.2872500331,17.5922010848,52.3327675059,-5.4527499669,-2.0977989152,5.8423661722,54.74,19.69,58.1735653025,131.78,30.3472500331,-31.4577989152,43.709823806,-5.4527499669,-2.0977989152,5.8423661722,35.8,-29.36,46.2995637128,134.74,-5.4527499669,-2.0977989152,5.8423661722,-5.4527499669,-2.0977989152,5.8423661722,0.0,0.0,0.0,130.81
2020-07-29 07:30:00,35.9671833749,-10.9599847064,37.5999939453,-5.8128166251,-2.2299847064,6.2258869977,41.78,-8.73,42.6823300676,133.96,53.0571833749,-23.7499847064,58.1302544397,-5.8128166251,-2.2299847064,6.2258869977,58.87,-21.52,62.6800390874,130.14,34.0971833749,-33.5999847064,47.870417654,-5.8128166251,-2.2299847064,6.2258869977,39.91,-31.37,50.7630278845,134.17,52.7671833749,19.2500152936,56.1688412745,-5.8128166251,-2.2299847064,6.2258869977,58.58,21.48,62.3939644517,131.07,33.3871833749,-30.1499847064,44.985837677,-5.8128166251,-2.2299847064,6.2258869977,39.2,-27.92,48.126566468,134.17,-5.8128166251,-2.2299847064,6.2258869977,-5.8128166251,-2.2299847064,6.2258869977,0.0,0.0,0.0,130.14
2020-07-29 08:00:00,38.4393333559,-10.3931392601,39.8195893063,-5.7206666441,-2.3231392601,6.174382793,44.16,-8.07,44.8913187599,133.96,56.2293333559,-20.1531392601,59.7317918003,-5.7206666441,-2.3231392601,6.174382793,61.95,-17.83,64.4648074534,129.76,36.4693333559,-33.0231392601,49.1989837498,-5.7206666441,-2.3231392601,6.174382793,42.19,-30.7,52.1774481936,134.17,55.8493333559,22.5768607399,60.2400421411,-5.7206666441,-2.3231392601,6.174382793,61.57,24.9,66.4144178624,130.69,35.7593333559,-29.5231392601,46.3718198244,-5.7206666441,-2.3231392601,6.174382793,41.48,-27.2,49.6027257316,134.17,-5.7206666441,-2.3231392601,6.174382793,-5.7206666441,-2.3231392601,6.174382793,0.0,0.0,0.0,129.76
2020-07-29 08:30:00,41.4056333599,-9.4883434251,42.4788786915,-5.4843666401,-2.3283434251,5.9581423739,46.89,-7.16,47.4335081983,133.47,58.9156333599,-17.0783434251,61.3410276108,-5.4843666401,-2.3283434251,5.9581423739,64.4,-14.75,66.0675601184,129.12,39.2956333599,-31.9583434251,50.6505924509,-5.4843666401,-2.3283434251,5.9581423739,44.78,-29.63,53.6953005392,133.67,58.4356333599,25.2016565749,63.6384061735,-5.4843666401,-2.3283434251,5.9581423739,63.92,27.53,69.5964603985,130.03,38.5556333599,-28.4483434251,47.9149779027,-5.4843666401,-2.3283434251,5.9581423739,44.04,-26.12,51.2032811449,133.67,-5.4843666401,-2.3283434251,5.9581423739,-5.4843666401,-2.3283434251,5.9581423739,0.0,0.0,0.0,129.12
2020-07-29 09:00:00,42.8181667292,-8.647975111000001,43.6827526098,-4.6818332708,-2.267975111,5.2022373917,47.5,-6.38,47.9265521397,133.18,59.7381667292,-14.527975111,61.4793512083,-4.6818332708,-2.267975111,5.2022373917,64.42,-12.26,65.5762456992,128.65,40.6881667292,-31.077975111,51.1992914871,-4.6818332708,-2.267975111,5.2022373917,45.37,-28.81,53.7443299335,133.39,59.2381667292,27.452024889,65.2899231731,-4.6818332708,-2.267975111,5.2022373917,63.92,29.72,70.4914519641,129.58,39.9581667292,-27.547975111,48.5339677038,-4.6818332708,-2.267975111,5.2022373917,44.64,-25.28,51.3011500846,133.39,-4.6818332708,-2.267975111,5.2022373917,-4.6818332708,-2.267975111,5.2022373917,0.0,0.0,0.0,128.65
2020-07-29 09:30:00,45.1164667235,-8.2159334609,45.8584466837,-4.3735332765,-2.2159334609,4.9028720587,49.49,-6.0,49.8523830925,133.43,60.1264667235,-12.8159334609,61.4771514558,-4.3735332765,-2.2159334609,4.9028720587,64.5,-10.6,65.3652048111,128.77,42.9064667235,-30.6959334609,52.7560917594,-4.3735332765,-2.2159334609,4.9028720587,47.28,-28.48,55.1951881961,133.63,59.6164667235,29.1440665391,66.3588706883,-4.3735332765,-2.2159334609,4.9028720587,63.99,31.36,71.261277704,129.68,42.1464667235,-27.1359334609,50.1266749552,-4.3735332765,-2.2159334609,4.9028720587,46.52,-24.92,52.7742058206,133.63,-4.3735332765,-2.2159334609,4.9028720587,-4.3735332765,-2.2159334609,4.9028720587,0.0,0.0,0.0,128.77
2020-07-29 10:00:00,45.1809667312,-7.8834034489,45.8635781934,-4.5090332688,-2.2534034489,5.0407547176,49.69,-5.63,50.0079293713,133.34,60.1709667312,-12.5034034489,61.4563286828,-4.5090332688,-2.2534034489,5.0407547176,64.68,-10.25,65.4871353779,128.69,42.9409667312,-30.3634034489,52.5914716737,-4.5090332688,-2.2534034489,5.0407547176,47.45,-28.11,55.1513789492,133.54,59.6509667312,29.4365965511,66.5188022177,-4.5090332688,-2.2534034489,5.0407547176,64.16,31.69,71.5594976226,129.59,42.1709667312,-26.7734034489,49.9520326642,-4.5090332688,-2.2534034489,5.0407547176,46.68,-24.52,52.728102564,133.54,-4.5090332688,-2.2534034489,5.0407547176,-4.5090332688,-2.2534034489,5.0407547176,0.0,0.0,0.0,128.69
2020-07-29 10:30:00,45.3163167985,-7.5298805812000005,45.9376498065,-3.4336832015,-2.0998805812,4.0248824559,48.75,-5.43,49.051477042,133.21,59.6963167985,-12.1198805812,60.9142162767,-3.4336832015,-2.0998805812,4.0248824559,63.13,-10.02,63.9202417079,128.55,43.1263167985,-29.9898805812,52.5287743801,-3.4336832015,-2.0998805812,4.0248824559,46.56,-27.89,54.2741715736,133.43,59.2163167985,29.7101194188,66.2515159906,-3.4336832015,-2.0998805812,4.0248824559,62.65,31.81,70.2630671121,129.46,42.3263167985,-26.4598805812,49.916353774,-3.4336832015,-2.0998805812,4.0248824559,45.76,-24.36,51.8400154321,133.43,-3.4336832015,-2.0998805812,4.0248824559,-3.4336832015,-2.0998805812,4.0248824559,0.0,0.0,0.0,128.55
2020-07-29 11:00:00,46.0224168995,-7.1415939331,46.5732242944,-3.4675831005,-2.0415939331,4.0239580448,49.49,-5.1,49.7520863884,133.21,60.0124168995,-11.9815939331,61.1968036363,-3.4675831005,-2.0415939331,4.0239580448,63.48,-9.94,64.2535135226,128.55,43.7924168995,-29.5915939331,52.8529867595,-3.4675831005,-2.0415939331,4.0239580448,47.26,-27.55,54.7038399018,133.43,59.5124168995,29.8684060669,66.5871567661,-3.4675831005,-2.0415939331,4.0239580448,62.98,31.91,70.6026097251,129.46,43.0124168995,-26.0415939331,50.2815336094,-3.4675831005,-2.0415939331,4.0239580448,46.48,-24.0,52.3105190186,133.43,-3.4675831005,-2.0415939331,4.0239580448,-3.4675831005,-2.0415939331,4.0239580448,0.0,0.0,0.0,128.55
2020-07-29 11:30:00,62.2692168484,4.4636102319,62.42899313,-2.8207831516,-2.0363897681,3.479037349,65.09,6.5,65.4137454974,131.78,32.5892168484,-21.7763897681,39.1952574443,-2.8207831516,-2.0363897681,3.479037349,35.41,-19.74,40.5405439036,129.67,59.3492168484,-17.7463897681,61.9456527153,-2.8207831516,-2.0363897681,3.479037349,62.17,-15.71,64.1241998001,131.98,32.6592168484,20.5336102319,38.5778899671,-2.8207831516,-2.0363897681,3.479037349,35.48,22.57,42.0503900101,130.59,58.2992168484,-13.9563897681,59.9464719604,-2.8207831516,-2.0363897681,3.479037349,61.12,-11.92,62.2715087339,131.98,-2.8207831516,-2.0363897681,3.479037349,-2.8207831516,-2.0363897681,3.479037349,0.0,0.0,0.0,129.67
2020-07-29 12:00:00,58.6832002161,2.2446190103,58.7261126084,-4.0567997839,-2.1253809897,4.5798328396,62.74,4.37,62.8920066463,131.96,43.7232002161,-18.8953809897,47.6314356269,-4.0567997839,-2.1253809897,4.5798328396,47.78,-16.77,50.6375483214,129.25,55.8132002161,-20.0653809897,59.31047827,-4.0567997839,-2.1253809897,4.5798328396,59.87,-17.94,62.5000839999,132.17,43.6132002161,23.3446190103,49.4679943986,-4.0567997839,-2.1253809897,4.5798328396,47.67,25.47,54.0476622991,130.18,54.8232002161,-16.3253809897,57.2022844508,-4.0567997839,-2.1253809897,4.5798328396,58.88,-14.2,60.568097213,132.17,-4.0567997839,-2.1253809897,4.5798328396,-4.0567997839,-2.1253809897,4.5798328396,0.0,0.0,0.0,129.25
2020-07-29 12:30:00,53.9981168779,-1.3841080225,54.0158530561,-4.4718831221,-2.2841080225,5.0214428321,58.47,0.9,58.4769262188,132.7,54.6481168779,-16.1941080225,56.9970684592,-4.4718831221,-2.2841080225,5.0214428321,59.12,-13.91,60.7343601267,129.25,51.3381168779,-23.8041080225,56.5883186118,-4.4718831221,-2.2841080225,5.0214428321,55.81,-21.52,59.8152697896,132.92,54.2581168779,26.0158919775,60.1728334261,-4.4718831221,-2.2841080225,5.0214428321,58.73,28.3,65.1928132542,130.18,50.4481168779,-20.0841080225,54.299022934,-4.4718831221,-2.2841080225,5.0214428321,54.92,-17.8,57.7325419499,132.92,-4.4718831221,-2.2841080225,5.0214428321,-4.4718831221,-2.2841080225,5.0214428321,0.0,0.0,0.0,129.25
2020-07-29 13:00:00,52.9427502036,-2.2871263963,52.9921290974,-4.0972497964,-2.1571263963,4.6304049697,57.04,-0.13,57.0401481415,133.01,53.8927502036,-15.6271263963,56.1127044787,-4.0972497964,-2.1571263963,4.6304049697,57.99,-13.47,59.5338643127,129.35,50.3727502036,-24.7671263963,56.1322056666,-4.0972497964,-2.1571263963,4.6304049697,54.47,-22.61,58.9762070669,133.21,53.5327502036,26.6128736037,59.7829439373,-4.0972497964,-2.1571263963,4.6304049697,57.63,28.77,64.4121867351,130.29,49.5027502036,-21.0771263963,53.803043918,-4.0972497964,-2.1571263963,4.6304049697,53.6,-18.92,56.8412385509,133.21,-4.0972497964,-2.1571263963,4.6304049697,-4.0972497964,-2.1571263963,4.6304049697,0.0,0.0,0.0,129.35
2020-07-29 13:30:00,51.3919836262,-2.610184786,51.4582262195,-2.7980163738,-1.9801847860000001,3.427831299,54.19,-0.63,54.193661991,133.01,51.7619836262,-15.780184786,54.1139277894,-2.7980163738,-1.9801847860000001,3.427831299,54.56,-13.8,56.2781804965,129.35,48.9219836262,-25.130184786,54.9989697113,-2.7980163738,-1.9801847860000001,3.427831299,51.72,-23.15,56.6646353557,133.29,51.4519836262,26.519815214,57.8844298414,-2.7980163738,-1.9801847860000001,3.427831299,54.25,28.5,61.2806045988,130.38,48.0419836262,-21.500184786,52.6335457344,-2.7980163738,-1.9801847860000001,3.427831299,50.84,-19.52,54.4585714098,133.29,-2.7980163738,-1.9801847860000001,3.427831299,-2.7980163738,-1.9801847860000001,3.427831299,0.0,0.0,0.0,129.35
2020-07-29 14:00:00,50.6741169748,-2.1573824142999998,50.7200200124,-0.9758830252,-1.5773824143000001,1.8548538917,51.65,-0.58,51.6532564317,133.23,48.5841169748,-15.8973824143,51.1189122522,-0.9758830252,-1.5773824143000001,1.8548538917,49.56,-14.32,51.5873627936,129.62,48.3141169748,-24.7773824143,54.2970770701,-0.9758830252,-1.5773824143000001,1.8548538917,49.29,-23.2,54.4770052407,133.45,48.3941169748,26.5326175857,55.1903103246,-0.9758830252,-1.5773824143000001,1.8548538917,49.37,28.11,56.8116977391,130.58,47.4641169748,-21.1773824143,51.9742621508,-0.9758830252,-1.5773824143000001,1.8548538917,48.44,-19.6,52.2550820495,133.45,-0.9758830252,-1.5773824143000001,1.8548538917,-0.9758830252,-1.5773824143000001,1.8548538917,0.0,0.0,0.0,129.62
2020-07-29 14:30:00,51.00010027,-2.3487836001,51.0541576363,-2.44989973,-1.7787836001000001,3.0275534319,53.45,-0.5700000000000001,53.4530392026,133.41,49.72010027,-16.1087836001,52.2645317585,-2.44989973,-1.7787836001000001,3.0275534319,52.17,-14.33,54.1022901549,129.8,48.57010027,-24.9987836001,54.6259445843,-2.44989973,-1.7787836001000001,3.0275534319,51.02,-23.22,56.0554083029,133.64,49.48010027,26.4112163999,56.0877230279,-2.44989973,-1.7787836001000001,3.0275534319,51.93,28.19,59.0880783238,130.74,47.71010027,-21.3387836001,52.2646855277,-2.44989973,-1.7787836001000001,3.0275534319,50.16,-19.56,53.8388261388,133.64,-2.44989973,-1.7787836001000001,3.0275534319,-2.44989973,-1.7787836001000001,3.0275534319,0.0,0.0,0.0,129.8
2020-07-29 15:00:00,49.263516916,-3.1614256985,49.3648529967,-1.7964830840000001,-1.7314256985,2.4950323486,51.06,-1.43,51.080020556,133.61,48.523516916,-15.4914256985,50.9363913531,-1.7964830840000001,-1.7314256985,2.4950323486,50.32,-13.76,52.1674227847,129.8,46.923516916,-25.8814256985,53.5879150178,-1.7964830840000001,-1.7314256985,2.4950323486,48.72,-24.15,54.3770254795,133.84,48.323516916,27.0585743015,55.3834698296,-1.7964830840000001,-1.7314256985,2.4950323486,50.12,28.79,57.800333044,130.74,46.083516916,-22.2914256985,51.1917785491,-1.7964830840000001,-1.7314256985,2.4950323486,47.88,-20.56,52.1076577865,133.84,-1.7964830840000001,-1.7314256985,2.4950323486,-1.7964830840000001,-1.7314256985,2.4950323486,0.0,0.0,0.0,129.8
2020-07-29 15:30:00,53.3697668914,-2.811946115,53.4437934562,-2.1302331086,-1.731946115,2.7454563268000003,55.5,-1.08,55.5105071135,133.61,49.9697668914,-15.531946115,52.3279939736,-2.1302331086,-1.731946115,2.7454563268000003,52.1,-13.8,53.8966603789,129.93,50.8797668914,-25.501946115,56.913091065,-2.1302331086,-1.731946115,2.7454563268000003,53.01,-23.77,58.0953784737,133.84,49.7197668914,27.078053885,56.6151589411,-2.1302331086,-1.731946115,2.7454563268000003,51.85,28.81,59.3164277414,130.9,50.0697668914,-21.811946115,54.6144902922,-2.1302331086,-1.731946115,2.7454563268000003,52.2,-20.08,55.9289406301,133.84,-2.1302331086,-1.731946115,2.7454563268000003,-2.1302331086,-1.731946115,2.7454563268000003,0.0,0.0,0.0,129.93
2020-07-29 16:00:00,53.4250502107,-2.9210173685000003,53.5048440096,-2.3249497893,-1.7210173685,2.8926272323,55.75,-1.2,55.7629133027,133.78,50.3350502107,-15.5110173685,52.6707598153,-2.3249497893,-1.7210173685,2.8926272323,52.66,-13.79,54.4356473278,130.04,50.8950502107,-25.6610173685,56.9981925006,-2.3249497893,-1.7210173685,2.8926272323,53.22,-23.94,58.3565934578,134.0,50.0950502107,27.1989826315,57.0026202188,-2.3249497893,-1.7210173685,2.8926272323,52.42,28.92,59.8683789659,131.0,50.0750502107,-21.9610173685,54.6790356304,-2.3249497893,-1.7210173685,2.8926272323,52.4,-20.24,56.1731038843,134.0,-2.3249497893,-1.7210173685,2.8926272323,-2.3249497893,-1.7210173685,2.8926272323,0.0,0.0,0.0,130.04
2020-07-29 16:30:00,51.9650168062,-3.590184786,52.0888893956,-3.7549831938000002,-1.9801847860000001,4.2451184403,55.72,-1.6099999999999999,55.7432551974,133.78,52.9250168062,-16.080184786,55.3139200083,-3.7549831938000002,-1.9801847860000001,4.2451184403,56.68,-14.1,58.4074687005,130.04,49.4650168062,-26.360184786,56.0503990136,-3.7549831938000002,-1.9801847860000001,4.2451184403,53.22,-24.38,58.5384728192,134.0,52.6150168062,26.709815214,59.0063913681,-3.7549831938000002,-1.9801847860000001,4.2451184403,56.37,28.69,63.2510316121,131.0,48.6450168062,-22.700184786,53.6808722861,-3.7549831938000002,-1.9801847860000001,4.2451184403,52.4,-20.72,56.3478340311,134.0,-3.7549831938000002,-1.9801847860000001,4.2451184403,-3.7549831938000002,-1.9801847860000001,4.2451184403,0.0,0.0,0.0,130.04
2020-07-29 17:00:00,52.6357501508,-3.5967580822,52.7584956442,-4.5242498492,-2.0967580822,4.9865049036,57.16,-1.5,57.1796782083,133.7,54.3557501508,-16.2167580822,56.7232828488,-4.5242498492,-2.0967580822,4.9865049036,58.88,-14.12,60.549391409,129.92,50.0557501508,-26.2967580822,56.542882919,-4.5242498492,-2.0967580822,4.9865049036,54.58,-24.2,59.7044085474,133.89,53.9857501508,26.5132419178,60.1449350847,-4.5242498492,-2.0967580822,4.9865049036,58.51,28.61,65.1302709959,130.85,49.2757501508,-22.5767580822,54.2015641695,-4.5242498492,-2.0967580822,4.9865049036,53.8,-20.48,57.5662262095,133.89,-4.5242498492,-2.0967580822,4.9865049036,-4.5242498492,-2.0967580822,4.9865049036,0.0,0.0,0.0,129.92
2020-07-29 17:30:00,53.0917168274,-4.1023946706,53.2499768799,-5.3582831726,-2.3423946706,5.8479065785,58.45,-1.76,58.4764918578,133.45,56.6117168274,-16.6923946706,59.0213734335,-5.3582831726,-2.3423946706,5.8479065785,61.97,-14.35,63.6097744061,129.7,50.4717168274,-26.6723946706,57.0859951036,-5.3582831726,-2.3423946706,5.8479065785,55.83,-24.33,60.901049252,133.66,56.1917168274,25.8976053294,61.8724090513,-5.3582831726,-2.3423946706,5.8479065785,61.55,28.24,67.7192742135,130.64,49.6417168274,-22.9423946706,54.686867919,-5.3582831726,-2.3423946706,5.8479065785,55.0,-20.6,58.7312523279,133.66,-5.3582831726,-2.3423946706,5.8479065785,-5.3582831726,-2.3423946706,5.8479065785,0.0,0.0,0.0,129.7
2020-07-29 18:00:00,53.5658000841,-4.2499608226,53.7341335246,-6.7041999159,-2.6499608225999998,7.2089242522,60.27,-1.6,60.2912340229,133.2,59.2658000841,-16.3599608226,61.4823826614,-6.7041999159,-2.6499608225999998,7.2089242522,65.97,-13.71,67.3795592149,129.41,50.8658000841,-26.7399608226,57.4661215238,-6.7041999159,-2.6499608225999998,7.2089242522,57.57,-24.09,62.4069948003,133.41,58.7558000841,26.0600391774,64.2757316991,-6.7041999159,-2.6499608225999998,7.2089242522,65.46,28.71,71.4791976732,130.33,50.0558000841,-23.0099608226,55.0912099987,-6.7041999159,-2.6499608225999998,7.2089242522,56.76,-20.36,60.3011376344,133.41,-6.7041999159,-2.6499608225999998,7.2089242522,-6.7041999159,-2.6499608225999998,7.2089242522,0.0,0.0,0.0,129.41
2020-07-29 18:30:00,52.8199000998,-5.1698407749,53.0723006868,-7.4500999002,-2.7998407749,7.9588376593,60.27,-2.37,60.3165798102,133.53,59.9299000998,-17.1098407749,62.3244701326,-7.4500999002,-2.7998407749,7.9588376593,67.38,-14.31,68.8828026433,129.7,50.1199000998,-27.6998407749,57.265046625,-7.4500999002,-2.7998407749,7.9588376593,57.57,-24.9,62.7241173712,133.75,59.3899000998,25.4701592251,64.6211207332,-7.4500999002,-2.7998407749,7.9588376593,66.84,28.27,72.5725740208,130.6,49.3099000998,-23.9598407749,54.8228074601,-7.4500999002,-2.7998407749,7.9588376593,56.76,-21.16,60.5759292128,133.75,-7.4500999002,-2.7998407749,7.9588376593,-7.4500999002,-2.7998407749,7.9588376593,0.0,0.0,0.0,129.7
2020-07-29 19:00:00,50.3813167385,-5.6286878554,50.6947650481,-5.4386832615,-2.8086878554,6.1211112625,55.82,-2.8200000000000003,55.8911871407,133.83,60.9613167385,-17.9286878554,63.5430561644,-5.4386832615,-2.8086878554,6.1211112625,66.4,-15.12,68.0997386192,130.04,47.8613167385,-28.2786878554,55.5912747359,-5.4386832615,-2.8086878554,6.1211112625,53.3,-25.47,59.072928656,134.05,60.4513167385,24.8313121446,65.3525497455,-5.4386832615,-2.8086878554,6.1211112625,65.89,27.64,71.4525136017,130.93,47.0813167385,-24.5686878554,53.1062219403,-5.4386832615,-2.8086878554,6.1211112625,52.52,-21.76,56.8493447632,134.05,-5.4386832615,-2.8086878554,6.1211112625,-5.4386832615,-2.8086878554,6.1211112625,0.0,0.0,0.0,130.04
2020-07-29 19:30:00,50.2475500834,-6.7967903464,50.7051540615,-7.0524499166,-2.8367903464,7.6016070206,57.3,-3.96,57.4366746948,133.92,59.337550083400004,-17.8867903464,61.974850696,-7.0524499166,-2.8367903464,7.6016070206,66.39,-15.05,68.0744783307,130.04,47.6875500834,-29.4267903464,56.0360457478,-7.0524499166,-2.8367903464,7.6016070206,54.74,-26.59,60.8563529962,134.14,58.8275500834,24.8732096536,63.8698458373,-7.0524499166,-2.8367903464,7.6016070206,65.88,27.71,71.4704029651,130.93,46.9075500834,-25.7167903464,53.4945937507,-7.0524499166,-2.8367903464,7.6016070206,53.96,-22.88,58.6103745083,134.14,-7.0524499166,-2.8367903464,7.6016070206,-7.0524499166,-2.8367903464,7.6016070206,0.0,0.0,0.0,130.04
2020-07-29 20:00:00,49.5871667452,-7.4327791168,50.1411339243,-7.6828332548,-2.7727791167999998,8.1678779895,57.27,-4.66,57.4592768837,133.92,57.3671667452,-18.2227791168,60.1918723676,-7.6828332548,-2.7727791167999998,8.1678779895,65.05,-15.45,66.8595916829,130.04,47.0271667452,-30.0527791168,55.8097119212,-7.6828332548,-2.7727791167999998,8.1678779895,54.71,-27.28,61.1341353092,134.14,56.8971667452,24.5472208832,61.9665525644,-7.6828332548,-2.7727791167999998,8.1678779895,64.58,27.32,70.1210296559,130.93,46.2771667452,-26.3727791168,53.2644312868,-7.6828332548,-2.7727791167999998,8.1678779895,53.96,-23.6,58.895174675,134.14,-7.6828332548,-2.7727791167999998,8.1678779895,-7.6828332548,-2.7727791167999998,8.1678779895,0.0,0.0,0.0,130.04
2020-07-29 20:30:00,47.9302334585,-8.2471666218,48.6345868356,-7.7697665415,-2.7571666218,8.244467229,55.7,-5.49,55.9699035197,133.72,56.1402334585,-18.8871666218,59.2321777058,-7.7697665415,-2.7571666218,8.244467229,63.91,-16.13,65.9140728525,129.76,45.4502334585,-30.7871666218,54.8960230802,-7.7697665415,-2.7571666218,8.244467229,53.22,-28.03,60.150222776,133.95,55.6802334585,23.8028333782,60.5546304986,-7.7697665415,-2.7571666218,8.244467229,63.45,26.56,68.7847083297,130.68,44.7102334585,-27.1171666218,52.2909715104,-7.7697665415,-2.7571666218,8.244467229,52.48,-24.36,57.8581022848,133.95,-7.7697665415,-2.7571666218,8.244467229,-7.7697665415,-2.7571666218,8.244467229,0.0,0.0,0.0,129.76
2020-07-29 21:00:00,46.9740001065,-8.9713699697,47.8230296524,-7.6959998935,-2.7113699696999998,8.1596532692,54.67,-6.26,55.0272341664,133.41,55.1040001065,-19.5713699697,58.4763999424,-7.6959998935,-2.7113699696999998,8.1596532692,62.8,-16.86,65.0238387055,129.48,44.5440001065,-31.3513699697,54.4708761125,-7.6959998935,-2.7113699696999998,8.1596532692,52.24,-28.64,59.5757266007,133.64,54.6740001065,22.8586300303,59.2601320831,-7.6959998935,-2.7113699696999998,8.1596532692,62.37,25.57,67.4080247448,130.39,43.7840001065,-27.6713699697,51.7952061616,-7.6959998935,-2.7113699696999998,8.1596532692,51.48,-24.96,57.2118169612,133.64,-7.6959998935,-2.7113699696999998,8.1596532692,-7.6959998935,-2.7113699696999998,8.1596532692,0.0,0.0,0.0,129.48
2020-07-29 21:30:00,46.9186334373,-9.0907374667,47.7912091426,-7.7713665627,-2.7207374667,8.2338660795,54.69,-6.37,55.0597221206,133.07,55.1486334373,-19.3407374667,58.4417307731,-7.7713665627,-2.7207374667,8.2338660795,62.92,-16.62,65.0780362334,129.13,44.4886334373,-31.4207374667,54.465596922,-7.7713665627,-2.7207374667,8.2338660795,52.26,-28.7,59.6221234107,133.3,54.7086334373,22.9592625333,59.3309557368,-7.7713665627,-2.7207374667,8.2338660795,62.48,25.68,67.5515566068,130.04,43.7486334373,-27.8007374667,51.8345823879,-7.7713665627,-2.7207374667,8.2338660795,51.52,-25.08,57.3002338564,133.3,-7.7713665627,-2.7207374667,8.2338660795,-7.7713665627,-2.7207374667,8.2338660795,0.0,0.0,0.0,129.13
2020-07-29 22:00:00,45.7263334141,-10.0574708266,46.8193366775,-7.5836665859,-2.6374708266,8.0292123678,53.31,-7.42,53.8239026827,133.56,53.8963334141,-20.2674708266,57.5811178181,-7.5836665859,-2.6374708266,8.0292123678,61.48,-17.63,63.9578556551,129.61,43.3563334141,-32.4974708266,54.1835515377,-7.5836665859,-2.6374708266,8.0292123678,50.94,-29.86,59.0466188702,133.8,53.4963334141,22.3125291734,57.9629765183,-7.5836665859,-2.6374708266,8.0292123678,61.08,24.95,65.9793066044,130.53,42.6563334141,-28.8374708266,51.489440704,-7.5836665859,-2.6374708266,8.0292123678,50.24,-26.2,56.6612530747,133.8,-7.5836665859,-2.6374708266,8.0292123678,-7.5836665859,-2.6374708266,8.0292123678,0.0,0.0,0.0,129.61
2020-07-29 22:30:00,43.2968334009,-11.482795039300001,44.7936420094,-7.1631665991,-2.4927950393,7.5845225845,50.46,-8.99,51.2545773566,133.91,51.5868334009,-20.2527950393,55.4200062003,-7.1631665991,-2.4927950393,7.5845225845,58.75,-17.76,61.3757289162,129.78,41.0568334009,-34.0127950393,53.3154179886,-7.1631665991,-2.4927950393,7.5845225845,48.22,-31.52,57.6079751423,134.15,51.2368334009,22.4172049607,55.9262387007,-7.1631665991,-2.4927950393,7.5845225845,58.4,24.91,63.4906930187,130.72,40.3968334009,-30.4527950393,50.589296047,-7.1631665991,-2.4927950393,7.5845225845,47.56,-27.96,55.1698758382,134.15,-7.1631665991,-2.4927950393,7.5845225845,-7.1631665991,-2.4927950393,7.5845225845,0.0,0.0,0.0,129.78
2020-07-29 23:00:00,40.6998333599,-12.1545884231,42.4759985787,-6.6901666401,-2.3345884231,7.0858050197,47.39,-9.82,48.3967405927,133.48,49.0498333599,-20.5545884231,53.1824901436,-6.6901666401,-2.3345884231,7.0858050197,55.74,-18.22,58.642271443,129.37,38.5898333599,-34.5245884231,51.7795562411,-6.6901666401,-2.3345884231,7.0858050197,45.28,-32.19,55.5560482756,133.71,48.7598333599,21.8254115769,53.4216242713,-6.6901666401,-2.3345884231,7.0858050197,55.45,24.16,60.4847757704,130.32,37.8698333599,-30.9745884231,48.9239144661,-6.6901666401,-2.3345884231,7.0858050197,44.56,-28.64,52.9702104961,133.71,-6.6901666401,-2.3345884231,7.0858050197,-6.6901666401,-2.3345884231,7.0858050197,0.0,0.0,0.0,129.37
2020-07-29 23:30:00,38.6554500241,-13.2808813983,40.8732874538,-6.1145499759,-2.1508813983,6.4818216727,44.77,-11.13,46.1327410848,133.74,46.3954500241,-20.8308813983,50.8572846579,-6.1145499759,-2.1508813983,6.4818216727,52.51,-18.68,55.7336747398,129.54,36.6754500241,-35.7008813983,51.1824341653,-6.1145499759,-2.1508813983,6.4818216727,42.79,-33.55,54.3745032161,133.98,46.1654500241,21.5891186017,50.9640934181,-6.1145499759,-2.1508813983,6.4818216727,52.28,23.74,57.4176453714,130.49,36.0054500241,-32.2308813983,48.3241362794,-6.1145499759,-2.1508813983,6.4818216727,42.12,-30.08,51.7580988832,133.98,-6.1145499759,-2.1508813983,6.4818216727,-6.1145499759,-2.1508813983,6.4818216727,0.0,0.0,0.0,129.54
2020-07-30 00:00:00,36.2537333591,-13.6398485265,38.734721508,-5.4862666409,-2.0098485265,5.8428257508,41.74,-11.63,43.3299492268,134.14,44.4337333591,-21.0098485265,49.150487234,-5.4862666409,-2.0098485265,5.8428257508,49.92,-19.0,53.4135413542,129.9,34.3837333591,-36.2298485265,49.948403818,-5.4862666409,-2.0098485265,5.8428257508,39.87,-34.22,52.5416530003,134.38,44.2637333591,21.6801514735,49.2880011646,-5.4862666409,-2.0098485265,5.8428257508,49.75,23.69,55.1024373327,130.88,33.7537333591,-32.8098485265,47.0722920199,-5.4862666409,-2.0098485265,5.8428257508,39.24,-30.8,49.8840415363,134.38,-5.4862666409,-2.0098485265,5.8428257508,-5.4862666409,-2.0098485265,5.8428257508,0.0,0.0,0.0,129.9
2020-07-30 00:30:00,35.2273667023,-14.3401527313,38.0342917002,-5.3426332977,-1.8901527313000002,5.6671340112,40.57,-12.45,42.4373349776,134.52,42.5773667023,-21.1201527313,47.5278129804,-5.3426332977,-1.8901527313000002,5.6671340112,47.92,-19.23,51.6344778225,130.23,33.4273667023,-37.0101527313,49.8712366986,-5.3426332977,-1.8901527313000002,5.6671340112,38.77,-35.12,52.3118275345,134.76,42.4673667023,21.7098472687,47.6948079256,-5.3426332977,-1.8901527313000002,5.6671340112,47.81,23.6,53.3175027547,131.19,32.8173667023,-33.5701527313,46.9460830281,-5.3426332977,-1.8901527313000002,5.6671340112,38.16,-31.68,49.596451486,134.76,-5.3426332977,-1.8901527313000002,5.6671340112,-5.3426332977,-1.8901527313000002,5.6671340112,0.0,0.0,0.0,130.23
2020-07-30 01:00:00,33.7593333809,-14.9564377452,36.9240791402,-5.1706666191,-1.8464377452,5.4904576888,38.93,-13.11,41.0781815566,134.85,41.4793333809,-21.0064377452,46.4952204476,-5.1706666191,-1.8464377452,5.4904576888,46.65,-19.16,50.4314197698,130.47,32.0293333809,-37.7364377452,49.4966355475,-5.1706666191,-1.8464377452,5.4904576888,37.2,-35.89,51.6907351466,135.09,41.3693333809,21.9735622548,46.8429203034,-5.1706666191,-1.8464377452,5.4904576888,46.54,23.82,52.2815837557,131.45,31.4293333809,-34.3664377452,46.5709677811,-5.1706666191,-1.8464377452,5.4904576888,36.6,-32.52,48.9602941168,135.09,-5.1706666191,-1.8464377452,5.4904576888,-5.1706666191,-1.8464377452,5.4904576888,0.0,0.0,0.0,130.47
2020-07-30 01:30:00,33.7320000298,-15.2552127552,37.021201253,-5.0779999702,-1.8152127552000001,5.3926877384,38.81,-13.44,41.0712758506,134.99,41.2420000298,-20.7752127552,46.1791298259,-5.0779999702,-1.8152127552000001,5.3926877384,46.32,-18.96,50.0502147848,130.47,32.0120000298,-38.0552127552,49.7289388963,-5.0779999702,-1.8152127552000001,5.3926877384,37.09,-36.24,51.8556236102,135.22,41.1420000298,22.2147872448,46.7563999767,-5.0779999702,-1.8152127552000001,5.3926877384,46.22,24.03,52.0934669608,131.45,31.4020000298,-34.6552127552,46.7661135543,-5.0779999702,-1.8152127552000001,5.3926877384,36.48,-32.84,49.0841726018,135.22,-5.0779999702,-1.8152127552000001,5.3926877384,-5.0779999702,-1.8152127552000001,5.3926877384,0.0,0.0,0.0,130.47
2020-07-30 02:00:00,33.1836500184,-15.5298965037,36.6378535665,-5.1863499816,-1.8198965037,5.4963851226,38.37,-13.71,40.7458096005,135.28,40.8036500184,-21.1798965037,45.9730994249,-5.1863499816,-1.8198965037,5.4963851226,45.99,-19.36,49.8987945746,130.8,31.4836500184,-38.4098965037,49.6642765769,-5.1863499816,-1.8198965037,5.4963851226,36.67,-36.59,51.8026736762,135.51,40.7136500184,22.0001034963,46.2774875255,-5.1863499816,-1.8198965037,5.4963851226,45.9,23.82,51.7126908988,131.77,30.8936500184,-35.0598965037,46.729155292,-5.1863499816,-1.8198965037,5.4963851226,36.08,-33.24,49.0577618731,135.51,-5.1863499816,-1.8198965037,5.4963851226,-5.1863499816,-1.8198965037,5.4963851226,0.0,0.0,0.0,130.8
2020-07-30 02:30:00,32.562983353999996,-15.5699365196,36.0939164977,-5.027016646,-1.7699365195999999,5.3295001306,37.59,-13.8,40.0430780535,135.42,40.272983354,-21.1799365196,45.5027790273,-5.027016646,-1.7699365195999999,5.3295001306,45.3,-19.41,49.2832436027,130.93,30.882983354,-38.5099365196,49.3636898093,-5.027016646,-1.7699365195999999,5.3295001306,35.91,-36.74,51.3746600962,135.64,40.202983354,22.0800634804,45.8672985237,-5.027016646,-1.7699365195999999,5.3295001306,45.23,23.85,51.1329189466,131.92,30.292983354,-35.1299365196,46.3872534255,-5.027016646,-1.7699365195999999,5.3295001306,35.32,-33.36,48.5838656346,135.64,-5.027016646,-1.7699365195999999,5.3295001306,-5.027016646,-1.7699365195999999,5.3295001306,0.0,0.0,0.0,130.93
2020-07-30 03:00:00,32.1129833542,-15.7407931955,35.7633369575,-4.9470166458,-1.7407931955,5.244362177,37.06,-14.0,39.6162037555,135.57,39.5829833542,-21.2907931955,44.9456387886,-4.9470166458,-1.7407931955,5.244362177,44.53,-19.55,48.6325343777,131.09,30.4729833542,-38.7207931955,49.2737510263,-4.9470166458,-1.7407931955,5.244362177,35.42,-36.98,51.2064136608,135.8,39.5229833542,22.0292068045,45.2476758039,-4.9470166458,-1.7407931955,5.244362177,44.47,23.77,50.4241390606,132.04,29.8929833542,-35.3407931955,46.2878182409,-4.9470166458,-1.7407931955,5.244362177,34.84,-33.6,48.4023305224,135.8,-4.9470166458,-1.7407931955,5.244362177,-4.9470166458,-1.7407931955,5.244362177,0.0,0.0,0.0,131.09
2020-07-30 03:30:00,31.4625000221,-15.888191113,35.2466101134,-4.9374999779,-1.738191113,5.2345214086,36.4,-14.15,39.0535849827,135.67,39.0625000221,-21.698191113,44.6843418387,-4.9374999779,-1.738191113,5.2345214086,44.0,-19.96,48.3156454992,131.2,29.8425000221,-38.898191113,49.0269729785,-4.9374999779,-1.738191113,5.2345214086,34.78,-37.16,50.8970922549,135.89,39.0225000221,21.701808887,44.6511367934,-4.9374999779,-1.738191113,5.2345214086,43.96,23.44,49.8188237517,132.17,29.2625000221,-35.578191113,46.0662738934,-4.9374999779,-1.738191113,5.2345214086,34.2,-33.84,48.1122188222,135.89,-4.9374999779,-1.738191113,5.2345214086,-4.9374999779,-1.738191113,5.2345214086,0.0,0.0,0.0,131.2
2020-07-30 04:00:00,31.3435833694,-16.0366298635,35.2078644029,-4.9264166306,-1.7366298635000001,5.2235489948,36.27,-14.3,38.9872145709,135.67,38.9335833694,-21.7066298635,44.5757971776,-4.9264166306,-1.7366298635000001,5.2235489948,43.86,-19.97,48.1923282276,131.2,29.7435833694,-39.0566298635,49.0927804056,-4.9264166306,-1.7366298635000001,5.2235489948,34.67,-37.32,50.9390940241,135.89,38.8835833694,21.7133701365,44.5354184704,-4.9264166306,-1.7366298635000001,5.2235489948,43.81,23.45,49.6912326271,132.17,29.1935833694,-35.6966298635,46.1141485182,-4.9264166306,-1.7366298635000001,5.2235489948,34.12,-33.96,48.139962609,135.89,-4.9264166306,-1.7366298635000001,5.2235489948,-4.9264166306,-1.7366298635000001,5.2235489948,0.0,0.0,0.0,131.2
2020-07-30 04:30:00,31.3598500253,-16.1397523625,35.2694173461,-4.9401499747,-1.7397523625,5.237539504,36.3,-14.4,39.0518885587,135.53,39.1898500253,-21.4997523625,44.6999294927,-4.9401499747,-1.7397523625,5.237539504,44.13,-19.76,48.3519854815,131.04,29.7398500253,-39.1097523625,49.1327936249,-4.9401499747,-1.7397523625,5.237539504,34.68,-37.37,50.9825391678,135.75,39.1398500253,21.8202476375,44.8112828087,-4.9401499747,-1.7397523625,5.237539504,44.08,23.56,49.9811964643,131.99,29.1398500253,-35.7397523625,46.1135637143,-4.9401499747,-1.7397523625,5.237539504,34.08,-34.0,48.1398628997,135.75,-4.9401499747,-1.7397523625,5.237539504,-4.9401499747,-1.7397523625,5.237539504,0.0,0.0,0.0,131.04
2020-07-30 05:00:00,31.1352333662,-15.9396402761,34.9782059131,-4.9447666338000005,-1.7496402761,5.2451842826,36.08,-14.19,38.7701238069,135.53,39.0252333662,-21.4796402761,44.5459738436,-4.9447666338000005,-1.7496402761,5.2451842826,43.97,-19.73,48.193711208,131.04,29.5352333662,-38.9196402761,48.8576340935,-4.9447666338000005,-1.7496402761,5.2451842826,34.48,-37.17,50.6998944772,135.75,38.9752333662,21.8403597239,44.6774006498,-4.9447666338000005,-1.7496402761,5.2451842826,43.92,23.59,49.8543328107,131.99,28.9752333662,-35.5896402761,45.893209123,-4.9447666338000005,-1.7496402761,5.2451842826,33.92,-33.84,47.9135888867,135.75,-4.9447666338000005,-1.7496402761,5.2451842826,-4.9447666338000005,-1.7496402761,5.2451842826,0.0,0.0,0.0,131.04
2020-07-30 05:30:00,32.0196833663,-15.8476306806,35.7268459435,-5.0703166337,-1.7876306806,5.3762193236,37.09,-14.06,39.6654976018,135.18,39.3196833663,-21.6476306806,44.8849352691,-5.0703166337,-1.7876306806,5.3762193236,44.39,-19.86,48.6301521692,130.74,30.3796833663,-38.6876306806,49.1900185924,-5.0703166337,-1.7876306806,5.3762193236,35.45,-36.9,51.1694488929,135.41,39.2696833663,21.4423693194,44.7424097889,-5.0703166337,-1.7876306806,5.3762193236,44.34,23.23,50.0566529045,131.69,29.8096833663,-35.3076306806,46.2087221927,-5.0703166337,-1.7876306806,5.3762193236,34.88,-33.52,48.3756633029,135.41,-5.0703166337,-1.7876306806,5.3762193236,-5.0703166337,-1.7876306806,5.3762193236,0.0,0.0,0.0,130.74
2020-07-30 06:00:00,32.5121500585,-15.5542840086,36.0413048106,-5.0978499415,-1.8042840086,5.4077273239,37.61,-13.75,40.0446575713,135.18,39.7521500585,-21.4442840086,45.1673637809,-5.0978499415,-1.8042840086,5.4077273239,44.85,-19.64,48.9617411864,130.74,30.8421500585,-38.4142840086,49.2635304879,-5.0978499415,-1.8042840086,5.4077273239,35.94,-36.61,51.3027845248,135.41,39.6821500585,21.6957159914,45.2258457704,-5.0978499415,-1.8042840086,5.4077273239,44.78,23.5,50.5717154148,131.69,30.2221500585,-35.0442840086,46.276129871,-5.0978499415,-1.8042840086,5.4077273239,35.32,-33.24,48.5015463671,135.41,-5.0978499415,-1.8042840086,5.4077273239,-5.0978499415,-1.8042840086,5.4077273239,0.0,0.0,0.0,130.74
2020-07-30 06:30:00,35.1832667545,-14.4873585305,38.04925514,-5.6267332455,-1.9973585305000001,5.9707259287,40.81,-12.49,42.6785215302,134.93,43.1732667545,-19.8573585305,47.5210021997,-5.6267332455,-1.9973585305000001,5.9707259287,48.8,-17.86,51.9655616731,130.44,33.3832667545,-37.2873585305,50.0478731355,-5.6267332455,-1.9973585305000001,5.9707259287,39.01,-35.29,52.603842065,135.16,43.0232667545,23.0826414695,48.8242748993,-5.6267332455,-1.9973585305000001,5.9707259287,48.65,25.08,54.7341657468,131.38,32.8132667545,-33.8373585305,47.1346720305,-5.6267332455,-1.9973585305000001,5.9707259287,38.44,-31.84,49.9141182432,135.16,-5.6267332455,-1.9973585305000001,5.9707259287,-5.6267332455,-1.9973585305000001,5.9707259287,0.0,0.0,0.0,130.44
2020-07-30 07:00:00,36.7927334001,-13.6807693118,39.2539001885,-5.9772665999,-2.1607693118,6.3558351162,42.77,-11.52,44.2942806692,134.71,45.4727334001,-18.6107693118,49.1337991331,-5.9772665999,-2.1607693118,6.3558351162,51.45,-16.45,54.01578473,130.16,34.9027334001,-36.4207693118,50.4447542967,-5.9772665999,-2.1607693118,6.3558351162,40.88,-34.26,53.3378102288,134.93,45.2527334001,24.1792306882,51.3073588957,-5.9772665999,-2.1607693118,6.3558351162,51.23,26.34,57.604761088000004,131.09,34.2627334001,-32.9607693118,47.543109003,-5.9772665999,-2.1607693118,6.3558351162,40.24,-30.8,50.6744274758,134.93,-5.9772665999,-2.1607693118,6.3558351162,-5.9772665999,-2.1607693118,6.3558351162,0.0,0.0,0.0,130.16
2020-07-30 07:30:00,40.4712001103,-11.6286076139,42.1086992604,-6.0087998897,-2.2586076139,6.4192666613,46.48,-9.37,47.4150535168,134.34,48.0512001103,-17.8586076139,51.2625369831,-6.0087998897,-2.2586076139,6.4192666613,54.06,-15.6,56.2658297726,129.93,38.4112001103,-34.2786076139,51.4824555928,-6.0087998897,-2.2586076139,6.4192666613,44.42,-32.02,54.7578012707,134.57,47.7612001103,24.7413923861,53.7891135191,-6.0087998897,-2.2586076139,6.4192666613,53.77,27.0,60.1682050588,130.85,37.7512001103,-30.7786076139,48.7080670569,-6.0087998897,-2.2586076139,6.4192666613,43.76,-28.52,52.2333992767,134.57,-6.0087998897,-2.2586076139,6.4192666613,-6.0087998897,-2.2586076139,6.4192666613,0.0,0.0,0.0,129.93
2020-07-30 08:00:00,43.0110834014,-8.8628030006,43.9147193136,-5.9289165986,-2.3528030006,6.3786937529,48.94,-6.51,49.3710816167,133.26,51.0410834014,-16.3228030006,53.5875553891,-5.9289165986,-2.3528030006,6.3786937529,56.97,-13.97,58.6578366461,129.0,40.8310834014,-31.3028030006,51.4494202827,-5.9289165986,-2.3528030006,6.3786937529,46.76,-28.95,54.9963644253,133.49,50.6810834014,25.8071969994,56.8734000364,-5.9289165986,-2.3528030006,6.3786937529,56.61,28.16,63.2271911443,129.94,40.1110834014,-27.7128030006,48.7534456401,-5.9289165986,-2.3528030006,6.3786937529,46.04,-25.36,52.5624504756,133.49,-5.9289165986,-2.3528030006,6.3786937529,-5.9289165986,-2.3528030006,6.3786937529,0.0,0.0,0.0,129.0
