Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-30 08:30:00,46.0461334655,-7.4703850752,46.6481838907,-5.6238665345,-2.3803850752,6.1068901991,51.67,-5.09,51.92010208,133.26,52.9361334655,-13.9603850752,54.7460188299,-5.6238665345,-2.3803850752,6.1068901991,58.56,-11.58,59.6939695447,128.83,43.736133465500004,-29.9003850752,52.9800188577,-5.6238665345,-2.3803850752,6.1068901991,49.36,-27.52,56.513361252,133.49,52.5261334655,28.0096149248,59.5275837329,-5.6238665345,-2.3803850752,6.1068901991,58.15,30.39,65.6123052483,129.76,42.9761334655,-26.3403850752,50.4059910482,-5.6238665345,-2.3803850752,6.1068901991,48.6,-23.96,54.1852526062,133.49,-5.6238665345,-2.3803850752,6.1068901991,-5.6238665345,-2.3803850752,6.1068901991,0.0,0.0,0.0,128.83
2020-07-30 09:00:00,48.0618834169,-7.3822505294,48.625530953,-4.9681165831000005,-2.2622505294,5.4589339473,53.03,-5.12,53.2765924211,132.99,53.5318834169,-10.3822505294,54.5293835305,-4.9681165831000005,-2.2622505294,5.4589339473,58.5,-8.12,59.0608533633,128.26,45.7018834169,-29.7322505294,54.5221869462,-4.9681165831000005,-2.2622505294,5.4589339473,50.67,-27.47,57.637225818,133.21,53.0818834169,31.1977494706,61.5709827688,-4.9681165831000005,-2.2622505294,5.4589339473,58.05,33.46,67.0027917329,129.21,44.9118834169,-26.1022505294,51.9461717045,-4.9681165831000005,-2.2622505294,5.4589339473,49.88,-23.84,55.2843558342,133.21,-4.9681165831000005,-2.2622505294,5.4589339473,-4.9681165831000005,-2.2622505294,5.4589339473,0.0,0.0,0.0,128.26
2020-07-30 09:30:00,49.7861000622,-6.7934834808,50.2474594104,-4.4838999378,-2.1534834808,4.9742185069,54.27,-4.64,54.4679951898,132.63,53.6861000622,-8.5534834808,54.3632175238,-4.4838999378,-2.1534834808,4.9742185069,58.17,-6.4,58.5210124656,127.82,47.3561000622,-29.0234834808,55.5424414881,-4.4838999378,-2.1534834808,4.9742185069,51.84,-26.87,58.3899177941,132.85,53.2361000622,32.6665165192,62.4594560602,-4.4838999378,-2.1534834808,4.9742185069,57.72,34.82,67.4094266405,128.75,46.5561000622,-25.3934834808,53.031117811,-4.4838999378,-2.1534834808,4.9742185069,51.04,-23.24,56.0818972575,132.85,-4.4838999378,-2.1534834808,4.9742185069,-4.4838999378,-2.1534834808,4.9742185069,0.0,0.0,0.0,127.82
2020-07-30 10:00:00,50.2010334105,-7.2536035285,50.7223670547,-3.5689665895,-2.0036035285,4.0929145625,53.77,-5.25,54.0256920363,132.63,53.1910334105,-6.1436035285,53.5446533241,-3.5689665895,-2.0036035285,4.0929145625,56.76,-4.14,56.9107828096,127.47,47.8110334105,-29.4236035285,56.1394991105,-3.5689665895,-2.0036035285,4.0929145625,51.38,-27.42,58.2388255376,132.78,52.7210334105,34.7663964715,63.1522738109,-3.5689665895,-2.0036035285,4.0929145625,56.29,36.77,67.235385029,128.41,46.9910334105,-25.8036035285,53.609543703,-3.5689665895,-2.0036035285,4.0929145625,50.56,-23.8,55.8816034129,132.78,-3.5689665895,-2.0036035285,4.0929145625,-3.5689665895,-2.0036035285,4.0929145625,0.0,0.0,0.0,127.47
2020-07-30 10:30:00,50.759266755,-6.6578068764000005,51.1940382653,-3.3707332450000003,-1.9578068764,3.8980572564,54.13,-4.7,54.3336626779,132.08,53.229266755,-3.2478068764,53.3282578825,-3.3707332450000003,-1.9578068764,3.8980572564,56.6,-1.29,56.6146986215,127.2,48.339266755,-28.6778068764,56.2058833011,-3.3707332450000003,-1.9578068764,3.8980572564,51.71,-26.72,58.2055194977,132.3,52.629266755,33.1921931236,62.2218723885,-3.3707332450000003,-1.9578068764,3.8980572564,56.0,35.15,66.1174901218,128.14,47.509266755,-25.0378068764,53.7030930281,-3.3707332450000003,-1.9578068764,3.8980572564,50.88,-23.08,55.8700349024,132.3,-3.3707332450000003,-1.9578068764,3.8980572564,-3.3707332450000003,-1.9578068764,3.8980572564,0.0,0.0,0.0,127.2
2020-07-30 11:00:00,50.2159167345,-14.7232831916,52.3298515327,-2.0240832655,-1.7532831916,2.6778564217,52.24,-12.97,53.8260020808,133.37,52.6659167345,6.0967168084,53.0176267041,-2.0240832655,-1.7532831916,2.6778564217,54.69,7.85,55.25050769,128.44,48.4359167345,-23.4732831916,53.8240936171,-2.0240832655,-1.7532831916,2.6778564217,50.46,-21.72,54.9360537352,133.61,51.5659167345,26.5667168084,58.0071910254,-2.0240832655,-1.7532831916,2.6778564217,53.59,28.32,60.6127915543,129.39,47.5359167345,-21.1532831916,52.030037186,-2.0240832655,-1.7532831916,2.6778564217,49.56,-19.4,53.2217399189,133.61,-2.0240832655,-1.7532831916,2.6778564217,-2.0240832655,-1.7532831916,2.6778564217,0.0,0.0,0.0,128.44
2020-07-30 11:30:00,50.1759334207,-20.544251954,54.2189135172,-1.8840665793,-1.714251954,2.5472272449,52.06,-18.83,55.3607487305,133.52,52.4659334207,5.945748046,52.801762182,-1.8840665793,-1.714251954,2.5472272449,54.35,7.66,54.8871396595,128.03,48.7959334207,-20.034251954,52.7485959031,-1.8840665793,-1.714251954,2.5472272449,50.68,-18.32,53.8895611413,133.74,51.3659334207,26.305748046,57.7100640828,-1.8840665793,-1.714251954,2.5472272449,53.25,28.02,60.1721106494,128.99,47.8359334207,-18.234251954,51.1934026076,-1.8840665793,-1.714251954,2.5472272449,49.72,-16.52,52.3926407046,133.74,-1.8840665793,-1.714251954,2.5472272449,-1.8840665793,-1.714251954,2.5472272449,0.0,0.0,0.0,128.03
2020-07-30 12:00:00,50.1320167591,-20.2573423983,54.0701306211,-1.3179832409,-1.6273423983000002,2.0941163064,51.45,-18.63,54.7190953873,133.31,52.1820167591,6.1426576017,52.5423173781,-1.3179832409,-1.6273423983000002,2.0941163064,53.5,7.77,54.0612883679,127.84,48.7520167591,-19.7473423983,52.5995881151,-1.3179832409,-1.6273423983000002,2.0941163064,50.07,-18.12,53.2479041841,133.53,51.1320167591,26.4326576017,57.5601296536,-1.3179832409,-1.6273423983000002,2.0941163064,52.45,28.06,59.4841668009,128.81,47.7620167591,-17.9073423983,51.0086576639,-1.3179832409,-1.6273423983000002,2.0941163064,49.08,-16.28,51.7096199947,133.53,-1.3179832409,-1.6273423983000002,2.0941163064,-1.3179832409,-1.6273423983000002,2.0941163064,0.0,0.0,0.0,127.84
2020-07-30 12:30:00,51.1679667582,-19.8208652661,54.8728304543,-1.9920332418000002,-1.7808652661000002,2.6720175023,53.16,-18.04,56.1375738699,132.77,53.7579667582,6.3391347339,54.1304315441,-1.9920332418000002,-1.7808652661000002,2.6720175023,55.75,8.12,56.3382365716,127.33,49.7379667582,-19.3108652661,53.3551764552,-1.9920332418000002,-1.7808652661000002,2.6720175023,51.73,-17.53,54.6195367977,133.0,52.6379667582,26.4891347339,58.9273264571,-1.9920332418000002,-1.7808652661000002,2.6720175023,54.63,28.27,61.5112168633,128.28,48.7279667582,-17.4608652661,51.761921914,-1.9920332418000002,-1.7808652661000002,2.6720175023,50.72,-15.68,53.0884243503,133.0,-1.9920332418000002,-1.7808652661000002,2.6720175023,-1.9920332418000002,-1.7808652661000002,2.6720175023,0.0,0.0,0.0,127.33
2020-07-30 13:00:00,51.1650334373,-26.1079028308,57.4411284434,-1.1849665627000001,-1.5779028308,1.9733025866,52.35,-24.53,57.8121388637,134.72,51.7950334373,6.2620971692000005,52.1722085954,-1.1849665627000001,-1.5779028308,1.9733025866,52.98,7.84,53.5569416603,128.66,50.0750334373,-17.1179028308,52.9200488574,-1.1849665627000001,-1.5779028308,1.9733025866,51.26,-15.54,53.5637862739,134.95,50.7350334373,26.7920971692,57.374733887,-1.1849665627000001,-1.5779028308,1.9733025866,51.92,28.37,59.1653893759,129.62,49.0950334373,-14.8179028308,51.2824780262,-1.1849665627000001,-1.5779028308,1.9733025866,50.28,-13.24,51.9939996538,134.95,-1.1849665627000001,-1.5779028308,1.9733025866,-1.1849665627000001,-1.5779028308,1.9733025866,0.0,0.0,0.0,128.66
2020-07-30 13:30:00,50.7010001363,-34.8246762065,61.508938275,-0.7589998637,-1.4446762065,1.6319222208,51.46,-33.38,61.3380469203,135.8,50.4010001363,5.3353237935,50.6826054453,-0.7589998637,-1.4446762065,1.6319222208,51.16,6.78,51.6073056844,128.99,50.0710001363,-13.5746762065,51.8784819435,-0.7589998637,-1.4446762065,1.6319222208,50.83,-12.13,52.2573037957,136.03,49.4110001363,25.9653237935,55.8179628272,-0.7589998637,-1.4446762065,1.6319222208,50.17,27.41,57.1693711702,129.95,49.0810001363,-11.0446762065,50.3083437105,-0.7589998637,-1.4446762065,1.6319222208,49.84,-9.6,50.756138545,136.03,-0.7589998637,-1.4446762065,1.6319222208,-0.7589998637,-1.4446762065,1.6319222208,0.0,0.0,0.0,128.99
2020-07-30 14:00:00,50.177916809,-35.471665794,61.4496737949,-0.7520831910000001,-1.4316657940000002,1.6171877046,50.93,-34.04,61.2583586133,135.92,50.287916809,6.2683342060000005,50.6770815133,-0.7520831910000001,-1.4316657940000002,1.6171877046,51.04,7.7,51.6175512786,128.99,49.577916809,-14.181665794,51.5663599628,-0.7520831910000001,-1.4316657940000002,1.6171877046,50.33,-12.75,51.9198555468,136.16,49.297916809,26.868334206,56.1443851575,-0.7520831910000001,-1.4316657940000002,1.6171877046,50.05,28.3,57.4968912203,129.95,48.567916809,-11.671665794,49.9506789301,-0.7520831910000001,-1.4316657940000002,1.6171877046,49.32,-10.24,50.3718175173,136.16,-0.7520831910000001,-1.4316657940000002,1.6171877046,-0.7520831910000001,-1.4316657940000002,1.6171877046,0.0,0.0,0.0,128.99
2020-07-30 14:30:00,50.0836001533,-35.5284312085,61.405508128,-0.8763998467,-1.4384312085,1.6843874355000001,50.96,-34.09,61.3110895353,135.92,50.3936001533,6.5115687915,50.812552234,-0.8763998467,-1.4384312085,1.6843874355000001,51.27,7.95,51.882708102,128.99,49.4836001533,-14.2084312085,51.4830671341,-0.8763998467,-1.4384312085,1.6843874355000001,50.36,-12.77,51.953849713,136.16,49.4036001533,27.1115687915,56.3538185968,-0.8763998467,-1.4384312085,1.6843874355000001,50.28,28.55,57.820246454,129.95,48.5236001533,-11.6784312085,49.9091727774,-0.8763998467,-1.4384312085,1.6843874355000001,49.4,-10.24,50.4501496529,136.16,-0.8763998467,-1.4384312085,1.6843874355000001,-0.8763998467,-1.4384312085,1.6843874355000001,0.0,0.0,0.0,128.99
2020-07-30 15:00:00,49.6302834853,-35.7426666111,61.1612888624,-1.1197165146999999,-1.4826666111,1.8579734532,50.75,-34.26,61.2316103006,135.92,50.2902834853,6.2673333889,50.6793062388,-1.1197165146999999,-1.4826666111,1.8579734532,51.41,7.75,51.9908703524,128.99,49.0402834853,-14.4226666111,51.117146991,-1.1197165146999999,-1.4826666111,1.8579734532,50.16,-12.94,51.802212308,136.16,49.2902834853,26.8773333889,56.1419904899,-1.1197165146999999,-1.4826666111,1.8579734532,50.41,28.36,57.8399317081,129.95,48.0802834853,-11.8826666111,49.5268757931,-1.1197165146999999,-1.4826666111,1.8579734532,49.2,-10.4,50.2871753035,136.16,-1.1197165146999999,-1.4826666111,1.8579734532,-1.1197165146999999,-1.4826666111,1.8579734532,0.0,0.0,0.0,128.99
2020-07-30 15:30:00,49.8433834581,-34.3059732671,60.5083686473,-1.3566165419,-1.5159732671000001,2.0343508519,51.2,-32.79,60.7998692433,135.92,50.8733834581,3.3640267329,50.984486075,-1.3566165419,-1.5159732671000001,2.0343508519,52.23,4.88,52.4574808774,129.43,49.1433834581,-15.9459732671,51.6657159163,-1.3566165419,-1.5159732671000001,2.0343508519,50.5,-14.43,52.5211852494,136.16,49.8833834581,24.1840267329,55.4366223199,-1.3566165419,-1.5159732671000001,2.0343508519,51.24,25.7,57.3238833297,130.36,48.2033834581,-13.3559732671,50.0194781932,-1.3566165419,-1.5159732671000001,2.0343508519,49.56,-11.84,50.9546779011,136.16,-1.3566165419,-1.5159732671000001,2.0343508519,-1.3566165419,-1.5159732671000001,2.0343508519,0.0,0.0,0.0,129.43
2020-07-30 16:00:00,50.7438001539,-18.1691278208,53.8985200152,-1.7561998461,-1.6091278208,2.381917346,52.5,-16.56,55.0498283376,134.36,50.9138001539,-5.2291278208,51.1816258425,-1.7561998461,-1.6091278208,2.381917346,52.67,-3.62,52.7942544222,130.37,49.3138001539,-17.6791278208,52.3870446401,-1.7561998461,-1.6091278208,2.381917346,51.07,-16.07,53.5386757401,134.6,50.0138001539,16.0908721792,52.5385227554,-1.7561998461,-1.6091278208,2.381917346,51.77,17.7,54.7121823729,131.3,48.3238001539,-15.8491278208,50.8565090622,-1.7561998461,-1.6091278208,2.381917346,50.08,-14.24,52.0651899065,134.6,-1.7561998461,-1.6091278208,2.381917346,-1.7561998461,-1.6091278208,2.381917346,0.0,0.0,0.0,130.37
2020-07-30 16:30:00,47.4135667926,-12.805068614,49.1122805234,-2.3664332074,-1.735068614,2.9343601041,49.78,-11.07,50.9960125892,134.68,58.6535667926,-17.685068614,61.2617543772,-2.3664332074,-1.735068614,2.9343601041,61.02,-15.95,63.0701426984,132.39,46.0235667926,-12.535068614,47.700069659,-2.3664332074,-1.735068614,2.9343601041,48.39,-10.8,49.5805617153,134.92,57.6335667926,4.674931386,57.8228588423,-2.3664332074,-1.735068614,2.9343601041,60.0,6.41,60.3414293831,133.35,44.9535667926,-10.735068614,46.2175817793,-2.3664332074,-1.735068614,2.9343601041,47.32,-9.0,48.1682717149,134.92,-2.3664332074,-1.735068614,2.9343601041,-2.3664332074,-1.735068614,2.9343601041,0.0,0.0,0.0,132.39
2020-07-30 17:00:00,48.2758500985,-13.0233473009,50.0016527492,-3.2841499015,-1.9333473009,3.8109673786,51.56,-11.09,52.7391856213,134.25,61.4358500985,-18.3733473009,64.1244381524,-3.2841499015,-1.9333473009,3.8109673786,64.72,-16.44,66.7753846863,131.99,46.8258500985,-12.7433473009,48.5288897244,-3.2841499015,-1.9333473009,3.8109673786,50.11,-10.81,51.2627369539,134.49,60.3258500985,3.9066526991,60.4522135692,-3.2841499015,-1.9333473009,3.8109673786,63.61,5.84,63.8775210853,132.94,45.7158500985,-10.9333473009,47.0050745498,-3.2841499015,-1.9333473009,3.8109673786,49.0,-9.0,49.8196748283,134.49,-3.2841499015,-1.9333473009,3.8109673786,-3.2841499015,-1.9333473009,3.8109673786,0.0,0.0,0.0,131.99
2020-07-30 17:30:00,47.6900834272,-13.8287997322,49.6546046135,-4.0199165728,-2.1487997322,4.5581870894000005,51.71,-11.68,53.0127013083,134.5,65.6800834272,-18.7587997322,68.30641204450001,-4.0199165728,-2.1487997322,4.5581870894000005,69.7,-16.61,71.6518115612,132.17,46.2500834272,-13.5187997322,48.1853521646,-4.0199165728,-2.1487997322,4.5581870894000005,50.27,-11.37,51.5397885133,134.74,64.4400834272,3.6512002678,64.5434397557,-4.0199165728,-2.1487997322,4.5581870894000005,68.46,5.8,68.7052516188,133.11,45.1800834272,-11.7087997322,46.6726464823,-4.0199165728,-2.1487997322,4.5581870894000005,49.2,-9.56,50.1201915399,134.74,-4.0199165728,-2.1487997322,4.5581870894000005,-4.0199165728,-2.1487997322,4.5581870894000005,0.0,0.0,0.0,132.17
2020-07-30 18:00:00,46.4384334547,-14.5808334211,48.6736972602,-4.8615665453,-2.3408334211,5.3957696745,51.3,-12.24,52.74,134.36,69.0684334547,-18.6108334211,71.5318923314,-4.8615665453,-2.3408334211,5.3957696745,73.93,-16.27,75.6991268113,131.89,45.0084334547,-14.2708334211,47.2166895131,-4.8615665453,-2.3408334211,5.3957696745,49.87,-11.93,51.2771079528,134.61,67.7084334547,3.7891665789,67.8143771206,-4.8615665453,-2.3408334211,5.3957696745,72.57,6.13,72.8284408731,132.84,43.9784334547,-12.4608334211,45.7096814545,-4.8615665453,-2.3408334211,5.3957696745,48.84,-10.12,49.8774498145,134.61,-4.8615665453,-2.3408334211,5.3957696745,-4.8615665453,-2.3408334211,5.3957696745,0.0,0.0,0.0,131.89
2020-07-30 18:30:00,44.9750668282,-15.4457333813,47.5534153967,-5.5349331718,-2.4657333813,6.059317315,50.51,-12.98,52.1511313396,133.86,69.6750668282,-19.3357333813,72.3082673206,-5.5349331718,-2.4657333813,6.059317315,75.21,-16.87,77.078797344,131.35,43.5750668282,-15.1057333813,46.119080976,-5.5349331718,-2.4657333813,6.059317315,49.11,-12.64,50.7105679321,134.1,68.3050668282,2.9542666187,68.3689245613,-5.5349331718,-2.4657333813,6.059317315,73.84,5.42,74.0386520677,132.3,42.5050668282,-13.3057333813,44.5390081489,-5.5349331718,-2.4657333813,6.059317315,48.04,-10.84,49.2478141647,134.1,-5.5349331718,-2.4657333813,6.059317315,-5.5349331718,-2.4657333813,6.059317315,0.0,0.0,0.0,131.35
2020-07-30 19:00:00,44.3852835228,-16.0740921,47.2062477881,-6.3847164772,-2.5640921,6.8803468511,50.77,-13.51,52.5367775944,134.0,69.8152835228,-20.0340921,72.6329034229,-6.3847164772,-2.5640921,6.8803468511,76.2,-17.47,78.1769844647,131.51,42.9852835228,-15.7140921,45.7675353286,-6.3847164772,-2.5640921,6.8803468511,49.37,-13.15,51.0912849711,134.25,68.4252835228,2.2859078999999998,68.4634559462,-6.3847164772,-2.5640921,6.8803468511,74.81,4.85,74.9670500954,132.44,41.9352835228,-13.9240921,44.1865176829,-6.3847164772,-2.5640921,6.8803468511,48.32,-11.36,49.6374052505,134.25,-6.3847164772,-2.5640921,6.8803468511,-6.3847164772,-2.5640921,6.8803468511,0.0,0.0,0.0,131.51
2020-07-30 19:30:00,42.6947001466,-17.4128591487,46.1090564243,-6.7952998533999995,-2.6728591487,7.3020734128,49.49,-14.74,51.6384323929,134.0,70.0747001466,-19.8428591487,72.8299571594,-6.7952998533999995,-2.6728591487,7.3020734128,76.87,-17.17,78.7642418868,131.39,41.3447001466,-17.0428591487,44.7196073124,-6.7952998533999995,-2.6728591487,7.3020734128,48.14,-14.37,50.2389938195,134.25,68.6547001466,2.4271408513,68.69758995,-6.7952998533999995,-2.6728591487,7.3020734128,75.45,5.1,75.6221693685,132.3,40.3247001466,-15.2728591487,43.1200842821,-6.7952998533999995,-2.6728591487,7.3020734128,47.12,-12.6,48.7755512527,134.25,-6.7952998533999995,-2.6728591487,7.3020734128,-6.7952998533999995,-2.6728591487,7.3020734128,0.0,0.0,0.0,131.39
2020-07-30 20:00:00,41.9010834182,-18.0102170502,45.607770279,-7.4989165818,-2.7202170502,7.9770502506,49.4,-15.29,51.7121272044,134.08,69.3510834182,-19.8902170502,72.1470270045,-7.4989165818,-2.7202170502,7.9770502506,76.85,-17.17,78.7447229978,131.39,40.5610834182,-17.6102170502,44.2190143786,-7.4989165818,-2.7202170502,7.9770502506,48.06,-14.89,50.3137724684,134.32,67.9310834182,2.3897829498,67.9731061297,-7.4989165818,-2.7202170502,7.9770502506,75.43,5.11,75.6028901564,132.3,39.5410834182,-15.8402170502,42.5958889341,-7.4989165818,-2.7202170502,7.9770502506,47.04,-13.12,48.8353969985,134.32,-7.4989165818,-2.7202170502,7.9770502506,-7.4989165818,-2.7202170502,7.9770502506,0.0,0.0,0.0,131.39
2020-07-30 20:30:00,40.8539000411,-18.6209616397,44.897453836,-7.8060999589,-2.7009616397,8.2601689055,48.66,-15.92,51.1980663697,133.64,67.4039000411,-20.8309616397,70.549377769,-7.8060999589,-2.7009616397,8.2601689055,75.21,-18.13,77.3643393302,130.99,39.5439000411,-18.2109616397,43.5357227378,-7.8060999589,-2.7009616397,8.2601689055,47.35,-15.51,49.8255215728,133.89,66.0439000411,1.3190383603,66.0570707407,-7.8060999589,-2.7009616397,8.2601689055,73.85,4.02,73.9593327444,131.92,38.5139000411,-16.4609616397,41.8841706911,-7.8060999589,-2.7009616397,8.2601689055,46.32,-13.76,48.3205960228,133.89,-7.8060999589,-2.7009616397,8.2601689055,-7.8060999589,-2.7009616397,8.2601689055,0.0,0.0,0.0,130.99
2020-07-30 21:00:00,40.0112000466,-19.3140841387,44.428931737,-7.8587999534,-2.7040841387,8.3110052182,47.87,-16.61,50.669803631,133.78,65.8712000466,-21.3140841387,69.2336997296,-7.8587999534,-2.7040841387,8.3110052182,73.73,-18.61,76.0423894943,131.1,38.7312000466,-18.8940841387,43.0939934619,-7.8587999534,-2.7040841387,8.3110052182,46.59,-16.19,49.3228567705,134.02,64.5612000466,0.8559158613000001,64.5668734214,-7.8587999534,-2.7040841387,8.3110052182,72.42,3.56,72.5074478933,132.04,37.7012000466,-17.1440841387,41.4161816916,-7.8587999534,-2.7040841387,8.3110052182,45.56,-14.44,47.793589528300004,134.02,-7.8587999534,-2.7040841387,8.3110052182,-7.8587999534,-2.7040841387,8.3110052182,0.0,0.0,0.0,131.1
2020-07-30 21:30:00,40.0467667281,-19.4444924687,44.517769629,-7.8632332719,-2.7144924687,8.3185880323,47.91,-16.73,50.7470294697,133.39,65.8367667281,-21.6444924687,69.3034191612,-7.8632332719,-2.7144924687,8.3185880323,73.7,-18.93,76.0922788461,130.77,38.7767667281,-19.0044924687,43.1834270511,-7.8632332719,-2.7144924687,8.3185880323,46.64,-16.29,49.4029725826,133.64,64.5167667281,0.4755075313,64.5185190194,-7.8632332719,-2.7144924687,8.3185880323,72.38,3.19,72.4502622494,131.72,37.7767667281,-17.2344924687,41.5224256888,-7.8632332719,-2.7144924687,8.3185880323,45.64,-14.52,47.8940497348,133.64,-7.8632332719,-2.7144924687,8.3185880323,-7.8632332719,-2.7144924687,8.3185880323,0.0,0.0,0.0,130.77
2020-07-30 22:00:00,39.638316752,-19.9271345672,44.3653789231,-7.671683248,-2.6671345671999998,8.1220890574,47.31,-17.26,50.3601399919,134.33,64.448316752,-22.9371345672,68.4083158272,-7.671683248,-2.6671345671999998,8.1220890574,72.12,-20.27,74.9143998174,131.76,38.368316752,-19.487134567200002,43.0334305398,-7.671683248,-2.6671345671999998,8.1220890574,46.04,-16.82,49.0162626074,134.57,63.198316752,-0.5371345672,63.2005993155,-7.671683248,-2.6671345671999998,8.1220890574,70.87,2.13,70.9020013822,132.71,37.408316752,-17.7471345672,41.4046247123,-7.671683248,-2.6671345671999998,8.1220890574,45.08,-15.08,47.535384715,134.57,-7.671683248,-2.6671345671999998,8.1220890574,-7.671683248,-2.6671345671999998,8.1220890574,0.0,0.0,0.0,131.76
2020-07-30 22:30:00,37.7523334729,-20.7736116994,43.0903890176,-7.1276665271,-2.5136116994,7.5579014215,44.88,-18.26,48.4524715572,133.83,61.1823334729,-23.8036116994,65.6497514019,-7.1276665271,-2.5136116994,7.5579014215,68.31,-21.29,71.550822497,131.29,36.5723334729,-20.3336116994,41.8448484332,-7.1276665271,-2.5136116994,7.5579014215,43.7,-17.82,47.1936690669,134.08,60.0123334729,-1.5436116994,60.0321822521,-7.1276665271,-2.5136116994,7.5579014215,67.14,0.97,67.1470066347,132.25,35.5923334729,-18.6336116994,40.174938544,-7.1276665271,-2.5136116994,7.5579014215,42.72,-16.12,45.6601883483,134.08,-7.1276665271,-2.5136116994,7.5579014215,-7.1276665271,-2.5136116994,7.5579014215,0.0,0.0,0.0,131.29
2020-07-30 23:00:00,35.5845668421,-22.1429150871,41.9114553063,-6.6054331579,-2.3429150871,7.0086374075,42.19,-19.8,46.6051080891,134.22,58.1345668421,-23.8429150871,62.8340072076,-6.6054331579,-2.3429150871,7.0086374075,64.74,-21.5,68.2166959036,131.54,34.5145668421,-21.6729150871,40.755006719,-6.6054331579,-2.3429150871,7.0086374075,41.12,-19.33,45.4368055655,134.46,57.0745668421,-1.5129150871000001,57.0946152651,-6.6054331579,-2.3429150871,7.0086374075,63.68,0.8300000000000001,63.6854088469,132.52,33.5545668421,-20.0229150871,39.0746220013,-6.6054331579,-2.3429150871,7.0086374075,40.16,-17.68,43.8794712821,134.46,-6.6054331579,-2.3429150871,7.0086374075,-6.6054331579,-2.3429150871,7.0086374075,0.0,0.0,0.0,131.54
2020-07-30 23:30:00,33.4793167895,-22.0781672293,40.1037419812,-5.9006832105,-2.1581672293,6.2829728743,39.38,-19.92,44.1315170825,134.58,54.9493167895,-25.4681672293,60.5644694326,-5.9006832105,-2.1581672293,6.2829728743,60.85,-23.31,65.1619413462,132.09,32.4893167895,-21.6381672293,39.035445258,-5.9006832105,-2.1581672293,6.2829728743,38.39,-19.48,43.0495354214,134.83,54.0193167895,-2.9481672293,54.0997068053,-5.9006832105,-2.1581672293,6.2829728743,59.92,-0.79,59.9252075507,133.08,31.5393167895,-20.0381672293,37.3665177593,-5.9006832105,-2.1581672293,6.2829728743,37.44,-17.88,41.4903362242,134.83,-5.9006832105,-2.1581672293,6.2829728743,-5.9006832105,-2.1581672293,6.2829728743,0.0,0.0,0.0,132.09
2020-07-31 00:00:00,31.7592002017,-22.5273585305,38.9374970923,-5.2507997983,-1.9973585305000001,5.6178589891,37.01,-20.53,42.3228189042,134.72,51.8492002017,-26.0773585305,58.0376445894,-5.2507997983,-1.9973585305000001,5.6178589891,57.1,-24.08,61.9698023234,132.26,30.8492002017,-22.0873585305,37.941066932,-5.2507997983,-1.9973585305000001,5.6178589891,36.1,-20.09,41.3136551276,134.96,51.0092002017,-3.5173585305,51.1303267763,-5.2507997983,-1.9973585305000001,5.6178589891,56.26,-1.52,56.2805294929,133.23,29.949200201700002,-20.5173585305,36.3031209924,-5.2507997983,-1.9973585305000001,5.6178589891,35.2,-18.52,39.7747457566,134.96,-5.2507997983,-1.9973585305000001,5.6178589891,-5.2507997983,-1.9973585305000001,5.6178589891,0.0,0.0,0.0,132.26
2020-07-31 00:30:00,31.3381668138,-23.8068060593,39.3553644882,-5.3318331862,-1.9068060593,5.6625395780000005,36.67,-21.9,42.7118121835,135.37,50.3181668138,-25.6568060593,56.4817635053,-5.3318331862,-1.9068060593,5.6625395780000005,55.65,-23.75,60.5060740753,132.72,30.4381668138,-23.3468060593,38.3608570311,-5.3318331862,-1.9068060593,5.6625395780000005,35.77,-21.44,41.7033152159,135.6,49.5081668138,-3.0068060593,49.5993897538,-5.3318331862,-1.9068060593,5.6625395780000005,54.84,-1.1,54.8510309839,133.64,29.5481668138,-21.7868060593,36.711838422,-5.3318331862,-1.9068060593,5.6625395780000005,34.88,-19.88,40.1475877233,135.6,-5.3318331862,-1.9068060593,5.6625395780000005,-5.3318331862,-1.9068060593,5.6625395780000005,0.0,0.0,0.0,132.72
2020-07-31 01:00:00,29.2909500802,-24.8544681657,38.4148974279,-5.0790499198,-1.8344681657000002,5.4001871763,34.37,-23.02,41.3668623417,135.53,48.7409500802,-24.7944681657,54.6849692908,-5.0790499198,-1.8344681657000002,5.4001871763,53.82,-22.96,58.5128532888,132.72,28.5009500802,-24.3644681657,37.495752619,-5.0790499198,-1.8344681657000002,5.4001871763,33.58,-22.53,40.4378201687,135.77,47.9709500802,-2.1244681657,48.0179697257,-5.0790499198,-1.8344681657000002,5.4001871763,53.05,-0.29,53.0507926425,133.64,27.6009500802,-22.8344681657,35.8221353598,-5.0790499198,-1.8344681657000002,5.4001871763,32.68,-21.0,38.845622662,135.77,-5.0790499198,-1.8344681657000002,5.4001871763,-5.0790499198,-1.8344681657000002,5.4001871763,0.0,0.0,0.0,132.72
2020-07-31 01:30:00,29.0987001962,-24.9629069162,38.3390280891,-5.0012998038,-1.8329069162,5.3265887293,34.1,-23.13,41.2044524293,135.53,48.3387001962,-24.8929069162,54.3717458925,-5.0012998038,-1.8329069162,5.3265887293,53.34,-23.06,58.1112656892,132.72,28.2987001962,-24.4929069162,37.426179634,-5.0012998038,-1.8329069162,5.3265887293,33.3,-22.66,40.2785997771,135.77,47.5887001962,-2.2629069162,47.642471956,-5.0012998038,-1.8329069162,5.3265887293,52.59,-0.43,52.5917579094,133.64,27.4387001962,-22.9529069162,35.7731492094,-5.0012998038,-1.8329069162,5.3265887293,32.44,-21.12,38.7092753743,135.77,-5.0012998038,-1.8329069162,5.3265887293,-5.0012998038,-1.8329069162,5.3265887293,0.0,0.0,0.0,132.72
2020-07-31 02:00:00,28.4810501172,-25.2109373367,38.0363191854,-5.1389498828,-1.8209373367000001,5.4520288592,33.62,-23.39,40.9560313019,135.64,47.4110501172,-25.3009373367,53.7396046071,-5.1389498828,-1.8209373367000001,5.4520288592,52.55,-23.48,57.5570404034,132.82,27.7010501172,-24.7309373367,37.1344508394,-5.1389498828,-1.8209373367000001,5.4520288592,32.84,-22.91,40.0416495664,135.89,46.6710501172,-2.6609373367,46.7468448834,-5.1389498828,-1.8209373367000001,5.4520288592,51.81,-0.84,51.8168090488,133.76,26.8610501172,-23.2209373367,35.5067309702,-5.1389498828,-1.8209373367000001,5.4520288592,32.0,-21.4,38.496233582,135.89,-5.1389498828,-1.8209373367000001,5.4520288592,-5.1389498828,-1.8209373367000001,5.4520288592,0.0,0.0,0.0,132.82
2020-07-31 02:30:00,28.1464834663,-19.2699365196,34.1109217845,-4.8635165337,-1.7699365195999999,5.1755645448,33.01,-17.5,37.361880306,135.97,46.7064834663,-25.7899365196,53.3536917511,-4.8635165337,-1.7699365195999999,5.1755645448,51.57,-24.02,56.8895886784,133.75,27.0964834663,-27.8299365196,38.8423066118,-4.8635165337,-1.7699365195999999,5.1755645448,31.96,-26.06,41.2379097433,136.19,46.0164834663,-2.8499365196,46.1046514873,-4.8635165337,-1.7699365195999999,5.1755645448,50.88,-1.08,50.8914609733,134.69,26.2564834663,-25.8499365196,36.8459243619,-4.8635165337,-1.7699365195999999,5.1755645448,31.12,-24.08,39.348453591,136.19,-4.8635165337,-1.7699365195999999,5.1755645448,-4.8635165337,-1.7699365195999999,5.1755645448,0.0,0.0,0.0,133.75
2020-07-31 03:00:00,27.5189834129,-10.1660373765,29.3367135858,-4.5810165871,-1.6960373765,4.8849007926,32.1,-8.47,33.1986581054,135.33,45.5989834129,-25.4960373765,52.2428484119,-4.5810165871,-1.6960373765,4.8849007926,50.18,-23.8,55.5380266124,133.99,26.0289834129,-33.4160373765,42.3572842785,-4.5810165871,-1.6960373765,4.8849007926,30.61,-31.72,44.080953937,135.56,44.9289834129,-2.4960373765,44.9982638898,-4.5810165871,-1.6960373765,4.8849007926,49.51,-0.8,49.5164629189,134.93,25.3389834129,-30.0960373765,39.3425411757,-4.5810165871,-1.6960373765,4.8849007926,29.92,-28.4,41.2524714411,135.56,-4.5810165871,-1.6960373765,4.8849007926,-4.5810165871,-1.6960373765,4.8849007926,0.0,0.0,0.0,133.99
2020-07-31 03:30:00,27.3370668601,-10.1926186339,29.1754125786,-4.5629331399,-1.6726186339,4.8598366159,31.9,-8.52,33.0181828694,135.33,44.9170668601,-25.8126186339,51.8057349727,-4.5629331399,-1.6726186339,4.8598366159,49.48,-24.14,55.054609253,133.99,25.8570668601,-33.4126186339,42.2491537263,-4.5629331399,-1.6726186339,4.8598366159,30.42,-31.74,43.963666817000004,135.56,44.2770668601,-2.8126186339,44.3663101161,-4.5629331399,-1.6726186339,4.8598366159,48.84,-1.1400000000000001,48.8533028566,134.93,25.1570668601,-30.1126186339,39.2383462189,-4.5629331399,-1.6726186339,4.8598366159,29.72,-28.44,41.1352889865,135.56,-4.5629331399,-1.6726186339,4.8598366159,-4.5629331399,-1.6726186339,4.8598366159,0.0,0.0,0.0,133.99
2020-07-31 04:00:00,27.1215167825,-10.3185673884,29.0180892812,-4.6184832175,-1.6585673884,4.9072632915,31.74,-8.66,32.9002006073,135.33,44.5615167825,-25.9985673884,51.5912229377,-4.6184832175,-1.6585673884,4.9072632915,49.18,-24.34,54.8735637625,133.99,25.6415167825,-33.5285673884,42.2096222919,-4.6184832175,-1.6585673884,4.9072632915,30.26,-31.87,43.9472922943,135.56,43.9315167825,-3.0085673884,44.0344143204,-4.6184832175,-1.6585673884,4.9072632915,48.55,-1.35,48.5687656833,134.93,24.9415167825,-30.2185673884,39.1821524985,-4.6184832175,-1.6585673884,4.9072632915,29.56,-28.56,41.1031288347,135.56,-4.6184832175,-1.6585673884,4.9072632915,-4.6184832175,-1.6585673884,4.9072632915,0.0,0.0,0.0,133.99
2020-07-31 04:30:00,27.0693336882,-10.0894961349,28.888522956,-4.3606663118,-1.6694961349000002,4.6693284343,31.43,-8.42,32.5383051187,134.96,44.7993336882,-25.6194961349,51.6075467458,-4.3606663118,-1.6694961349000002,4.6693284343,49.16,-23.95,54.6837096401,133.64,25.6093336882,-33.2394961349,41.9607206237,-4.3606663118,-1.6694961349000002,4.6693284343,29.97,-31.57,43.530056283,135.19,44.1593336882,-2.7194961349,44.24299279,-4.3606663118,-1.6694961349000002,4.6693284343,48.52,-1.05,48.5313599645,134.58,24.8793336882,-29.9494961349,38.9352483427,-4.3606663118,-1.6694961349000002,4.6693284343,29.24,-28.28,40.6784463813,135.19,-4.3606663118,-1.6694961349000002,4.6693284343,-4.3606663118,-1.6694961349000002,4.6693284343,0.0,0.0,0.0,133.64
2020-07-31 05:00:00,26.8615836824,-10.2800165514,28.7614919332,-4.2684163176,-1.6700165514,4.5834848251,31.13,-8.61,32.2987461057,134.58,44.7415836824,-25.2100165514,51.3551773917,-4.2684163176,-1.6700165514,4.5834848251,49.01,-23.54,54.3701361043,133.22,25.4215836824,-33.3000165514,41.8944867405,-4.2684163176,-1.6700165514,4.5834848251,29.69,-31.63,43.3814822246,134.82,44.1015836824,-2.4400165514,44.1690317312,-4.2684163176,-1.6700165514,4.5834848251,48.37,-0.77,48.3761284106,134.17,24.7315836824,-30.0300165514,38.9031248812,-4.2684163176,-1.6700165514,4.5834848251,29.0,-28.36,40.5621695672,134.82,-4.2684163176,-1.6700165514,4.5834848251,-4.2684163176,-1.6700165514,4.5834848251,0.0,0.0,0.0,133.22
2020-07-31 05:30:00,27.6881837168,-10.2910173685,29.5387974707,-4.6518162832000005,-1.7210173685,4.9599693059,32.34,-8.57,33.4562475481,134.83,45.2581837168,-25.3610173685,51.8795180713,-4.6518162832000005,-1.7210173685,4.9599693059,49.91,-23.64,55.2255167472,133.48,26.1881837168,-33.3510173685,42.4041427917,-4.6518162832000005,-1.7210173685,4.9599693059,30.84,-31.63,44.1764926177,135.06,44.5881837168,-2.5110173685,44.6588326694,-4.6518162832000005,-1.7210173685,4.9599693059,49.24,-0.79,49.2463369196,134.42,25.4681837168,-30.0410173685,39.383893997,-4.6518162832000005,-1.7210173685,4.9599693059,30.12,-28.32,41.3429171685,135.06,-4.6518162832000005,-1.7210173685,4.9599693059,-4.6518162832000005,-1.7210173685,4.9599693059,0.0,0.0,0.0,133.48
2020-07-31 06:00:00,27.7739503544,-9.976814020599999,29.5115085398,-4.7960496456,-1.7668140206,5.1111372498,32.57,-8.21,33.5888225456,134.58,45.7439503544,-25.3668140206,52.3066367451,-4.7960496456,-1.7668140206,5.1111372498,50.54,-23.6,55.7785944606,133.26,26.2639503544,-32.9668140206,42.1498032604,-4.7960496456,-1.7668140206,5.1111372498,31.06,-31.2,44.0245794983,134.82,45.0739503544,-2.5868140206,45.1481185359,-4.7960496456,-1.7668140206,5.1111372498,49.87,-0.8200000000000001,49.8767410724,134.19,25.5239503544,-29.6468140206,39.1203990684,-4.7960496456,-1.7668140206,5.1111372498,30.32,-27.88,41.1897657192,134.82,-4.7960496456,-1.7668140206,5.1111372498,-4.7960496456,-1.7668140206,5.1111372498,0.0,0.0,0.0,133.26
2020-07-31 06:30:00,29.8836836139,-9.1856131239,31.2635576158,-5.1763163861,-1.9656131238999999,5.5369564096,35.06,-7.22,35.7956980655,133.29,50.8136836139,-22.0656131239,55.3978494614,-5.1763163861,-1.9656131238999999,5.5369564096,55.99,-20.1,59.4885711713,131.73,28.2736836139,-31.7956131239,42.548351308,-5.1763163861,-1.9656131238999999,5.5369564096,33.45,-29.83,44.8188732567,133.53,49.9636836139,0.2143868761,49.9641435632,-5.1763163861,-1.9656131238999999,5.5369564096,55.14,2.18,55.1830771161,132.67,27.5036836139,-28.4456131239,39.5677332978,-5.1763163861,-1.9656131238999999,5.5369564096,32.68,-26.48,42.0615358731,133.53,-5.1763163861,-1.9656131238999999,5.5369564096,-5.1763163861,-1.9656131238999999,5.5369564096,0.0,0.0,0.0,131.73
2020-07-31 07:00:00,31.9612670522,-8.2620343177,33.0118736616,-5.6487329478,-2.1420343177,6.0412328985,37.61,-6.12,38.1046781905,132.96,53.8712670522,-20.8120343177,57.7516595974,-5.6487329478,-2.1420343177,6.0412328985,59.52,-18.67,62.379478196,131.38,30.2412670522,-30.7720343177,43.144551556,-5.6487329478,-2.1420343177,6.0412328985,35.89,-28.63,45.9104454346,133.21,52.9012670522,1.3279656823,52.9179322024,-5.6487329478,-2.1420343177,6.0412328985,58.55,3.47,58.6527356566,132.3,29.4712670522,-27.4220343177,40.2557268942,-5.6487329478,-2.1420343177,6.0412328985,35.12,-25.28,43.2723098528,133.21,-5.6487329478,-2.1420343177,6.0412328985,-5.6487329478,-2.1420343177,6.0412328985,0.0,0.0,0.0,131.38
2020-07-31 07:30:00,34.6173169992,-7.1797605334,35.3540322671,-5.9526830008000005,-2.2497605334,6.3636355463,40.57,-4.93,40.8684450402,132.76,57.6973169992,-19.6797605334,60.9612447672,-5.9526830008000005,-2.2497605334,6.3636355463,63.65,-17.43,65.9933890628,131.16,32.7673169992,-29.5897605334,44.1503226687,-5.9526830008000005,-2.2497605334,6.3636355463,38.72,-27.34,47.3995147654,133.0,56.6073169992,2.3702394666,56.6569181387,-5.9526830008000005,-2.2497605334,6.3636355463,62.56,4.62,62.7303594761,132.09,31.9273169992,-26.1297605334,41.2567322543,-5.9526830008000005,-2.2497605334,6.3636355463,37.88,-23.88,44.7788878826,133.0,-5.9526830008000005,-2.2497605334,6.3636355463,-5.9526830008000005,-2.2497605334,6.3636355463,0.0,0.0,0.0,131.16
2020-07-31 08:00:00,36.0370667597,-5.2341800931,36.4152004236,-5.8329332403,-2.3241800931,6.2789269219,41.87,-2.91,41.9710018942,132.76,61.6470667597,-18.3741800931,64.3270653315,-5.8329332403,-2.3241800931,6.2789269219,67.48,-16.05,69.3624747252,131.24,34.1070667597,-27.7741800931,43.9851916307,-5.8329332403,-2.3241800931,6.2789269219,39.94,-25.45,47.3593295983,133.0,60.4670667597,3.7458199069,60.5829788744,-5.8329332403,-2.3241800931,6.2789269219,66.3,6.07,66.5772851654,132.19,33.2870667597,-24.3241800931,41.2273519725,-5.8329332403,-2.3241800931,6.2789269219,39.12,-22.0,44.8817824958,133.0,-5.8329332403,-2.3241800931,6.2789269219,-5.8329332403,-2.3241800931,6.2789269219,0.0,0.0,0.0,131.24
2020-07-31 08:30:00,38.0991335299,-3.9630992441,38.3047011651,-5.4208664701,-2.3730992441,5.9175496035,43.52,-1.5899999999999999,43.5490355806,132.18,64.7991335299,-15.7830992441,66.6935823597,-5.4208664701,-2.3730992441,5.9175496035,70.22,-13.41,71.4889956567,130.45,36.0891335299,-26.3330992441,44.6750229406,-5.4208664701,-2.3730992441,5.9175496035,41.51,-23.96,47.9287147752,132.41,63.5191335299,6.0769007559,63.8091611541,-5.4208664701,-2.3730992441,5.9175496035,68.94,8.45,69.4559291925,131.43,35.2191335299,-22.8930992441,42.0057300805,-5.4208664701,-2.3730992441,5.9175496035,40.64,-20.52,45.5266954654,132.41,-5.4208664701,-2.3730992441,5.9175496035,-5.4208664701,-2.3730992441,5.9175496035,0.0,0.0,0.0,130.45
2020-07-31 09:00:00,40.3034169143,-2.3884555115,40.3741270456,-5.0565830857,-2.3184555115,5.5627572715,45.36,-0.07,45.3600540123,131.77,66.6334169143,-14.7384555115,68.2439324815,-5.0565830857,-2.3184555115,5.5627572715,71.69,-12.42,72.7579033508,130.11,38.2034169143,-24.6584555115,45.4702154398,-5.0565830857,-2.3184555115,5.5627572715,43.26,-22.34,48.6878136704,132.0,65.2834169143,6.9715444885,65.6546034682,-5.0565830857,-2.3184555115,5.5627572715,70.34,9.29,70.9508259289,131.06,37.3034169143,-21.1584555115,42.8861883724,-5.0565830857,-2.3184555115,5.5627572715,42.36,-18.84,46.3607075011,132.0,-5.0565830857,-2.3184555115,5.5627572715,-5.0565830857,-2.3184555115,5.5627572715,0.0,0.0,0.0,130.11
2020-07-31 09:30:00,42.6420168431,-0.5777188833,42.645930164,-4.3079831569,-2.1977188833,4.8361851878,46.95,1.62,46.9779405679,131.58,67.9320168431,-13.6977188833,69.2992526293,-4.3079831569,-2.1977188833,4.8361851878,72.24,-11.5,73.1496247427,129.99,40.4620168431,-22.8277188833,46.4572874415,-4.3079831569,-2.1977188833,4.8361851878,44.77,-20.63,49.2945209937,131.81,66.5720168431,7.9722811167,67.0476747752,-4.3079831569,-2.1977188833,4.8361851878,70.88,10.17,71.6058887243,130.94,39.492016843100004,-19.3177188833,43.9635491878,-4.3079831569,-2.1977188833,4.8361851878,43.8,-17.12,47.0269539732,131.81,-4.3079831569,-2.1977188833,4.8361851878,-4.3079831569,-2.1977188833,4.8361851878,0.0,0.0,0.0,129.99
2020-07-31 10:00:00,43.270366828,0.47874232640000003,43.2730151439,-3.469633172,-2.0712576736,4.0408492547,46.74,2.55,46.8095086494,131.31,67.890366828,-12.8912576736,69.1034473268,-3.469633172,-2.0712576736,4.0408492547,71.36,-10.82,72.1756330073,129.76,41.090366828,-21.7412576736,46.4876384783,-3.469633172,-2.0712576736,4.0408492547,44.56,-19.67,48.7083411748,131.54,66.550366828,8.6987423264,67.1164617884,-3.469633172,-2.0712576736,4.0408492547,70.02,10.77,70.8434421806,130.74,40.130366828,-18.2712576736,44.0940494707,-3.469633172,-2.0712576736,4.0408492547,43.6,-16.2,46.5123639477,131.54,-3.469633172,-2.0712576736,4.0408492547,-3.469633172,-2.0712576736,4.0408492547,0.0,0.0,0.0,129.76
2020-07-31 10:30:00,43.9893502234,1.5243468602,44.0157536165,-2.7706497766,-1.9156531398,3.3684161169,46.76,3.44,46.8863647557,131.12,67.2693502234,-13.6056531398,68.6314743893,-2.7706497766,-1.9156531398,3.3684161169,70.04,-11.69,71.0088564899,129.76,41.7993502234,-20.655653139800002,46.6244751792,-2.7706497766,-1.9156531398,3.3684161169,44.57,-18.74,48.3494829342,131.34,65.9693502234,7.9843468602000005,66.4507709789,-2.7706497766,-1.9156531398,3.3684161169,68.74,9.9,69.4492447763,130.74,40.8293502234,-17.1956531398,44.3026672625,-2.7706497766,-1.9156531398,3.3684161169,43.6,-15.28,46.199982684,131.34,-2.7706497766,-1.9156531398,3.3684161169,-2.7706497766,-1.9156531398,3.3684161169,0.0,0.0,0.0,129.76
2020-07-31 11:00:00,44.85463361,2.0706239128,44.9024012684,-2.34536639,-1.8193760872,2.9683114476,47.2,3.89,47.3600263936,131.81,67.12463361,-12.8893760872,68.3509506385,-2.34536639,-1.8193760872,2.9683114476,69.47,-11.07,70.3464697053,130.4,42.64463361,-20.3293760872,47.2424418063,-2.34536639,-1.8193760872,2.9683114476,44.99,-18.51,48.6489486012,132.02,65.83463361,8.8606239128,66.4282292304,-2.34536639,-1.8193760872,2.9683114476,68.18,10.68,69.0114106507,131.38,41.65463361,-16.8193760872,44.9221539237,-2.34536639,-1.8193760872,2.9683114476,44.0,-15.0,46.4865571967,132.02,-2.34536639,-1.8193760872,2.9683114476,-2.34536639,-1.8193760872,2.9683114476,0.0,0.0,0.0,130.4
2020-07-31 11:30:00,44.8394169024,2.0135943094,44.8846061605,-2.0305830976,-1.7564056906,2.6848144566,46.87,3.77,47.0213759901,131.43,67.3194169024,-11.9264056906,68.3677046914,-2.0305830976,-1.7564056906,2.6848144566,69.35,-10.17,70.0917356041,129.94,42.6294169024,-20.2764056906,47.2059298517,-2.0305830976,-1.7564056906,2.6848144566,44.66,-18.52,48.347761065,131.65,66.0294169024,9.6535943094,66.7313702808,-2.0305830976,-1.7564056906,2.6848144566,68.06,11.41,69.0097942324,130.9,41.6094169024,-16.7964056906,44.871625991,-2.0305830976,-1.7564056906,2.6848144566,43.64,-15.04,46.1589774583,131.65,-2.0305830976,-1.7564056906,2.6848144566,-2.0305830976,-1.7564056906,2.6848144566,0.0,0.0,0.0,129.94
2020-07-31 12:00:00,44.6178668424,1.8695830798,44.6570194086,-2.2221331576,-1.8204169202,2.8725935204,46.84,3.69,46.9851221133,131.08,68.0978668424,-10.6904169202,68.9318829165,-2.2221331576,-1.8204169202,2.8725935204,70.32,-8.87,70.8772128402,129.45,42.4278668424,-20.2804169202,47.0257290773,-2.2221331576,-1.8204169202,2.8725935204,44.65,-18.46,48.3155678845,131.31,66.7578668424,10.7095830798,67.6114484026,-2.2221331576,-1.8204169202,2.8725935204,68.98,12.53,70.1087819036,130.41,41.4178668424,-16.8204169202,44.7030884744,-2.2221331576,-1.8204169202,2.8725935204,43.64,-15.0,46.1459597365,131.31,-2.2221331576,-1.8204169202,2.8725935204,-2.2221331576,-1.8204169202,2.8725935204,0.0,0.0,0.0,129.45
2020-07-31 12:30:00,45.3694168369,-4.4168540365,45.5839070693,-1.7905831631,-1.7168540365,2.4806805209,47.16,-2.7,47.2372268449,132.23,68.2494168369,-10.8268540365,69.1028484717,-1.7905831631,-1.7168540365,2.4806805209,70.04,-9.11,70.6299773467,129.98,43.8894168369,-6.8668540365,44.423356409,-1.7905831631,-1.7168540365,2.4806805209,45.68,-5.15,45.9693909031,132.46,66.9294168369,10.7431459635,67.7861491997,-1.7905831631,-1.7168540365,2.4806805209,68.72,12.46,69.8404610523,130.93,42.3694168369,-23.1968540365,48.3038458126,-1.7905831631,-1.7168540365,2.4806805209,44.16,-21.48,49.1069852465,132.46,-1.7905831631,-1.7168540365,2.4806805209,-1.7905831631,-1.7168540365,2.4806805209,0.0,0.0,0.0,129.98
2020-07-31 13:00:00,44.9863334641,-5.2940677969,45.2967697787,-1.5436665359,-1.6840677969,2.2845110459,46.53,-3.61,46.6698296547,133.02,68.5763334641,-11.0440677969,69.4599520939,-1.5436665359,-1.6840677969,2.2845110459,70.12,-9.36,70.741953606,130.67,43.6163334641,-5.2840677969,43.9352468678,-1.5436665359,-1.6840677969,2.2845110459,45.16,-3.6,45.3032625757,133.24,67.2563334641,10.7759322031,68.1141329379,-1.5436665359,-1.6840677969,2.2845110459,68.8,12.46,69.919179057,131.62,42.0563334641,-24.3240677969,48.5839012291,-1.5436665359,-1.6840677969,2.2845110459,43.6,-22.64,49.127686695,133.24,-1.5436665359,-1.6840677969,2.2845110459,-1.5436665359,-1.6840677969,2.2845110459,0.0,0.0,0.0,130.67
2020-07-31 13:30:00,43.3349000992,-6.4565978089,43.8132539521,-1.7350999007999999,-1.6465978089000002,2.3920401355,45.07,-4.8100000000000005,45.3259417994,133.72,50.8649000992,-14.3765978089,52.8575881654,-1.7350999007999999,-1.6465978089000002,2.3920401355,52.6,-12.73,54.1185079247,131.67,42.0149000992,-6.4465978089,42.506593061,-1.7350999007999999,-1.6465978089000002,2.3920401355,43.75,-4.8,44.012526626,133.94,50.0149000992,7.6334021911,50.5940615186,-1.7350999007999999,-1.6465978089000002,2.3920401355,51.75,9.28,52.5754781243,132.63,40.4649000992,-25.6865978089,47.9292128773,-1.7350999007999999,-1.6465978089000002,2.3920401355,42.2,-24.04,48.5670835031,133.94,36.2649000992,4.9534021911,36.6016280031,-1.7350999007999999,-1.6465978089000002,2.3920401355,38.0,6.6,38.568899388,131.67
2020-07-31 14:00:00,42.3305168107,-6.3183832313,42.7994698579,-1.5094831893,-1.6283832313,2.2203989387,43.84,-4.69,44.0901542297,134.05,46.5405168107,-15.5783832313,49.0785669015,-1.5094831893,-1.6283832313,2.2203989387,48.05,-13.95,50.0340384139,132.14,41.0505168107,-6.3083832313,41.5324045706,-1.5094831893,-1.6283832313,2.2203989387,42.56,-4.68,42.8165388606,134.27,45.8805168107,6.5816167687,46.3501834096,-1.5094831893,-1.6283832313,2.2203989387,47.39,8.21,48.0959062707,133.13,39.5305168107,-25.668383231299998,47.133084527,-1.5094831893,-1.6283832313,2.2203989387,41.04,-24.04,47.5626239814,134.27,43.8505168107,5.2516167687,44.1638687532,-1.5094831893,-1.6283832313,2.2203989387,45.36,6.88,45.8787968456,132.14
2020-07-31 14:30:00,42.190866832,-6.3305769838,42.6631626697,-1.4391331680000001,-1.6205769838,2.1673426207,43.63,-4.71,43.8834934799,134.05,46.560866832,-15.5005769838,49.073233101,-1.4391331680000001,-1.6205769838,2.1673426207,48.0,-13.88,49.9665327995,132.14,40.920866832,-6.3205769838,41.4061231667,-1.4391331680000001,-1.6205769838,2.1673426207,42.36,-4.7,42.6199436884,134.27,45.880866832,6.6494230162,46.3602067263,-1.4391331680000001,-1.6205769838,2.1673426207,47.32,8.27,48.0372282714,133.13,39.400866832,-25.7005769838,47.0419808726,-1.4391331680000001,-1.6205769838,2.1673426207,40.84,-24.08,47.4104629802,134.27,43.840866832,5.3394230162,44.1648167972,-1.4391331680000001,-1.6205769838,2.1673426207,45.28,6.96,45.8117888758,132.14
2020-07-31 15:00:00,41.7237334643,-6.621946115,42.2459477885,-1.8562665357,-1.731946115,2.5387719072,43.58,-4.89,43.8534890288,134.05,46.1937334643,-15.971946115,48.8770301274,-1.8562665357,-1.731946115,2.5387719072,48.05,-14.24,50.115667211,132.14,40.4537334643,-6.6019461150000005,40.9889039095,-1.8562665357,-1.731946115,2.5387719072,42.31,-4.87,42.5893531296,134.27,45.5237334643,6.198053885,45.943728413,-1.8562665357,-1.731946115,2.5387719072,47.38,7.93,48.0390393326,133.13,38.9437334643,-25.971946115,46.8097891593,-1.8562665357,-1.731946115,2.5387719072,40.8,-24.24,47.4575347021,134.27,43.5037334643,4.948053885,43.7842216167,-1.8562665357,-1.731946115,2.5387719072,45.36,6.68,45.8492311822,132.14
2020-07-31 15:30:00,46.8911672467,-6.3426586498,47.3181876714,-1.7088327533,-1.6226586498,2.3565081101,48.6,-4.72,48.828663713,133.15,46.5511672467,-15.2526586498,48.9862712187,-1.7088327533,-1.6226586498,2.3565081101,48.26,-13.63,50.1478264733,131.25,45.4811672467,-6.2726586498,45.9116850122,-1.7088327533,-1.6226586498,2.3565081101,47.19,-4.65,47.4185470043,133.37,45.8611672467,6.6473413502,46.3404122581,-1.7088327533,-1.6226586498,2.3565081101,47.57,8.27,48.2835147851,132.21,43.9311672467,-25.3426586498,50.7168394431,-1.7088327533,-1.6226586498,2.3565081101,45.64,-23.72,51.4358629752,133.37,43.8111672467,5.3373413502,44.1350834168,-1.7088327533,-1.6226586498,2.3565081101,45.52,6.96,46.0490173619,131.25
2020-07-31 16:00:00,46.0303343148,-7.292955103,46.6044941102,-4.7596656852,-2.292955103,5.2831865895,50.79,-5.0,51.0355180242,132.63,47.8303343148,-16.872955103,50.7192024245,-4.7596656852,-2.292955103,5.2831865895,52.59,-14.58,54.5736612296,130.82,44.5503343148,-7.192955103,45.1272743546,-4.7596656852,-2.292955103,5.2831865895,49.31,-4.9,49.5528616732,132.85,47.0403343148,4.967044897,47.3018454974,-4.7596656852,-2.292955103,5.2831865895,51.8,7.26,52.3062864291,131.78,42.9203343148,-26.052955103,50.2086801987,-4.7596656852,-2.292955103,5.2831865895,47.68,-23.76,53.2721315511,132.85,44.9203343148,3.947044897,45.0934097,-4.7596656852,-2.292955103,5.2831865895,49.68,6.24,50.0703505081,130.82
2020-07-31 16:30:00,44.6497344509,-7.9471984668,45.3514801303,-4.0402655491,-2.1971984668,4.5990680371,48.69,-5.75,49.0283448629,133.45,47.3197344509,-18.0471984668,50.6444334652,-4.0402655491,-2.1971984668,4.5990680371,51.36,-15.85,53.7500893023,131.66,43.2297344509,-7.8371984668,43.9344013332,-4.0402655491,-2.1971984668,4.5990680371,47.27,-5.64,47.6052780687,133.67,46.5797344509,4.0728015332,46.7574526022,-4.0402655491,-2.1971984668,4.5990680371,50.62,6.27,51.0068358164,132.62,41.7197344509,-26.9571984668,49.6711867367,-4.0402655491,-2.1971984668,4.5990680371,45.76,-24.76,52.0291764302,133.67,44.5597344509,3.3228015332,44.6834526907,-4.0402655491,-2.1971984668,4.5990680371,48.6,5.52,48.9124769358,131.66
2020-07-31 17:00:00,42.0784840317,-8.3262137819,42.8943429177,-5.8815159683000005,-2.5162137819,6.3971526386,47.96,-5.8100000000000005,48.310637545,133.12,48.2084840317,-19.0862137819,51.8492187902,-5.8815159683000005,-2.5162137819,6.3971526386,54.09,-16.57,56.5711322142,131.4,40.6784840317,-8.2262137819,41.5019235253,-5.8815159683000005,-2.5162137819,6.3971526386,46.56,-5.71,46.9088232639,133.34,47.3984840317,2.9937862181,47.4929367845,-5.8815159683000005,-2.5162137819,6.3971526386,53.28,5.51,53.564153125,132.35,39.1184840317,-27.2762137819,47.6890724507,-5.8815159683000005,-2.5162137819,6.3971526386,45.0,-24.76,51.3620248822,133.34,45.3584840317,2.4837862181,45.4264379808,-5.8815159683000005,-2.5162137819,6.3971526386,51.24,5.0,51.4833720729,131.4
