Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-07-31 17:30:00,41.9148504182,-9.0160937341,42.8735889774,-6.2851495818,-2.6660937341,6.8272367078,48.2,-6.35,48.6164838301,132.8,48.5848504182,-19.5760937341,52.380446123,-6.2851495818,-2.6660937341,6.8272367078,54.87,-16.91,57.4165916787,131.08,40.5548504182,-8.9060937341,41.521252366,-6.2851495818,-2.6660937341,6.8272367078,46.84,-6.24,47.2538167771,133.03,47.7448504182,2.3739062659,47.8038301019,-6.2851495818,-2.6660937341,6.8272367078,54.03,5.04,54.2645602581,131.99,38.9948504182,-27.8260937341,47.9050086279,-6.2851495818,-2.6660937341,6.8272367078,45.28,-25.16,51.8006177569,133.03,45.7148504182,1.9739062659000002,45.7574458936,-6.2851495818,-2.6660937341,6.8272367078,52.0,4.64,52.2066049461,131.08
2020-07-31 18:00:00,41.9770005947,-9.5374308107,43.0468484955,-6.3429994053,-2.6874308107,6.8888261567,48.32,-6.85,48.8031238754,132.6,48.0570005947,-19.6074308107,51.9030504803,-6.3429994053,-2.6874308107,6.8888261567,54.4,-16.92,56.9705748611,130.85,40.6170005947,-9.3974308107,41.6899561424,-6.3429994053,-2.6874308107,6.8888261567,46.96,-6.71,47.4369655438,132.84,47.2070005947,2.3025691892999998,47.263122305,-6.3429994053,-2.6874308107,6.8888261567,53.55,4.99,53.7819914098,131.75,39.0570005947,-28.2474308107,48.2013137047,-6.3429994053,-2.6874308107,6.8888261567,45.4,-25.56,52.1006103611,132.84,45.2170005947,1.9125691893,45.2574310328,-6.3429994053,-2.6874308107,6.8888261567,51.56,4.6,51.7647911229,130.85
2020-07-31 18:30:00,39.8085672188,-9.5478791566,40.9375624629,-4.0614327812,-2.6478791566,4.8483502621,43.87,-6.9,44.4093109607,133.21,48.5085672188,-21.1678791566,52.9259879606,-4.0614327812,-2.6478791566,4.8483502621,52.57,-18.52,55.7368397023,131.58,38.5485672188,-9.4578791566,39.6918570082,-4.0614327812,-2.6478791566,4.8483502621,42.61,-6.8100000000000005,43.1507612911,133.44,47.7485672188,0.9521208434,47.7580590639,-4.0614327812,-2.6478791566,4.8483502621,51.81,3.6,51.9349217772,132.47,37.0185672188,-28.5678791566,46.7600046882,-4.0614327812,-2.6478791566,4.8483502621,41.08,-25.92,48.5737871696,133.44,45.7785672188,0.9121208434,45.7876531506,-4.0614327812,-2.6478791566,4.8483502621,49.84,3.56,49.9669810975,131.58
2020-07-31 19:00:00,40.1729005503,-10.0344924687,41.4071609475,-5.9470994497,-2.7144924687,6.5373129975,46.12,-7.32,46.6972890005,132.9,46.9229005503,-21.3544924687,51.5535929364,-5.9470994497,-2.7144924687,6.5373129975,52.87,-18.64,56.0596691036,131.23,38.8829005503,-9.9144924687,40.1270123,-5.9470994497,-2.7144924687,6.5373129975,44.83,-7.2,45.4045030806,133.12,46.1629005503,0.6655075313000001,46.1676974463,-5.9470994497,-2.7144924687,6.5373129975,52.11,3.38,52.2195030616,132.15,37.3729005503,-28.8344924687,47.203407202,-5.9470994497,-2.7144924687,6.5373129975,43.32,-26.12,50.5853417504,133.12,44.1729005503,0.6855075313,44.1782193349,-5.9470994497,-2.7144924687,6.5373129975,50.12,3.4,50.2351908526,131.23
2020-07-31 19:30:00,40.1011006049,-10.5678391407,41.4702000698,-6.8188993951,-2.6978391407,7.3331933691,46.92,-7.87,47.5754485003,132.58,45.4711006049,-21.7278391407,50.3956345723,-6.8188993951,-2.6978391407,7.3331933691,52.29,-19.03,55.6451705002,130.93,38.7711006049,-10.4078391407,40.1437586394,-6.8188993951,-2.6978391407,7.3331933691,45.59,-7.71,46.2373463771,132.82,44.7111006049,0.2021608593,44.7115576369,-6.8188993951,-2.6978391407,7.3331933691,51.53,2.9,51.6115384386,131.85,37.2211006049,-29.2578391407,47.3437586322,-6.8188993951,-2.6978391407,7.3331933691,44.04,-26.56,51.4291279335,132.82,42.7411006049,0.30216085930000003,42.7421686641,-6.8188993951,-2.6978391407,7.3331933691,49.56,3.0,49.6507160069,130.93
2020-07-31 20:00:00,39.3653672406,-10.7820024727,40.8152387633,-6.9446327594,-2.7020024727000003,7.4517609681,46.31,-8.08,47.0096000834,132.82,45.1653672406,-22.2220024727,50.3361479642,-6.9446327594,-2.7020024727000003,7.4517609681,52.11,-19.52,55.6460465801,131.19,38.0953672406,-10.6320024727,39.5511881209,-6.9446327594,-2.7020024727000003,7.4517609681,45.04,-7.93,45.7327727128,133.07,44.4053672406,-0.1820024727,44.4057402221,-6.9446327594,-2.7020024727000003,7.4517609681,51.35,2.52,51.4117972843,132.14,36.5753672406,-29.5420024727,47.0158207296,-6.9446327594,-2.7020024727000003,7.4517609681,43.52,-26.84,51.1309690892,133.07,42.5353672406,0.057997527300000004,42.5354067808,-6.9446327594,-2.7020024727000003,7.4517609681,49.48,2.76,49.5569167725,131.19
2020-07-31 20:30:00,38.3208505809,-11.5139720522,40.0132370805,-6.8591494190999995,-2.7139720522,7.3765557718,45.18,-8.8,46.0290386604,132.82,44.8008505809,-22.2139720522,50.0057673385,-6.8591494190999995,-2.7139720522,7.3765557718,51.66,-19.5,55.2178014774,131.11,37.0808505809,-11.3539720522,38.7801774257,-6.8591494190999995,-2.7139720522,7.3765557718,43.94,-8.64,44.7813934576,133.07,44.0608505809,-0.15397205220000001,44.0611196102,-6.8591494190999995,-2.7139720522,7.3765557718,50.92,2.56,50.9843113124,132.14,35.5808505809,-30.3539720522,46.7692265,-6.8591494190999995,-2.7139720522,7.3765557718,42.44,-27.64,50.6470453235,133.07,42.2208505809,0.0460279478,42.22087567,-6.8591494190999995,-2.7139720522,7.3765557718,49.08,2.76,49.1575426562,131.11
2020-07-31 21:00:00,38.21618385,-12.8265020642,40.3112374315,-7.02381615,-2.6765020642,7.5164923075,45.24,-10.15,46.3646427787,133.48,43.41618385,-22.6765020642,48.9815145331,-7.02381615,-2.6765020642,7.5164923075,50.44,-20.0,54.2604238833,131.67,36.99618385,-12.6265020642,39.0915102527,-7.02381615,-2.6765020642,7.5164923075,44.02,-9.95,45.1305096359,133.72,42.70618385,-0.49650206420000004,42.7090699188,-7.02381615,-2.6765020642,7.5164923075,49.73,2.18,49.7777590898,132.65,35.53618385,-31.7165020642,47.6314692803,-7.02381615,-2.6765020642,7.5164923075,42.56,-29.04,51.523540251,133.72,40.89618385,-0.2365020642,40.8968676883,-7.02381615,-2.6765020642,7.5164923075,47.92,2.44,47.9820799883,131.67
2020-07-31 21:30:00,37.1020341158,-13.5720424886,39.5064712781,-6.5579658842,-2.6520424886000002,7.0739130543,43.66,-10.92,45.0049108432,133.31,43.1720341158,-22.3320424886,48.60601456,-6.5579658842,-2.6520424886000002,7.0739130543,49.73,-19.68,53.4824765694,131.37,35.9320341158,-13.3720424886,38.3395695857,-6.5579658842,-2.6520424886000002,7.0739130543,42.49,-10.72,43.8214388171,133.53,42.4820341158,-0.2220424886,42.4826143909,-6.5579658842,-2.6520424886000002,7.0739130543,49.04,2.43,49.1001680242,132.33,34.5220341158,-32.4920424886,47.407843914,-6.5579658842,-2.6520424886000002,7.0739130543,41.08,-29.84,50.7739303186,133.53,40.6820341158,-0.0120424886,40.6820358982,-6.5579658842,-2.6520424886000002,7.0739130543,47.24,2.64,47.3137104865,131.37
2020-07-31 22:00:00,35.9152172027,-14.038887935,38.5615508138,-6.5047827973,-2.558887935,6.9900004795,42.42,-11.48,43.9459531698,133.52,41.8052172027,-22.858887935,47.6466677008,-6.5047827973,-2.558887935,6.9900004795,48.31,-20.3,52.4017757333,131.59,34.7852172027,-13.828887935000001,37.4332669875,-6.5047827973,-2.558887935,6.9900004795,41.29,-11.27,42.8004322408,133.75,41.1552172027,-0.698887935,41.1611509478,-6.5047827973,-2.558887935,6.9900004795,47.66,1.8599999999999999,47.6962807774,132.58,33.3352172027,-32.998887935,46.9058984659,-6.5047827973,-2.558887935,6.9900004795,39.84,-30.44,50.1380015557,133.75,39.3752172027,-0.398887935,39.3772376043,-6.5047827973,-2.558887935,6.9900004795,45.88,2.16,45.9308175412,131.59
2020-07-31 22:30:00,34.9310507243,-15.1048046348,38.0569760722,-6.2689492757,-2.4548046348,6.7324431536,41.2,-12.65,43.0982888291,134.23,39.7810507243,-23.5948046348,46.2519924164,-6.2689492757,-2.4548046348,6.7324431536,46.05,-21.14,50.6705249627,132.26,33.8510507243,-14.8748046348,36.9750381753,-6.2689492757,-2.4548046348,6.7324431536,40.12,-12.42,41.9984618766,134.46,39.2010507243,-1.2648046348,39.2214495991,-6.2689492757,-2.4548046348,6.7324431536,45.47,1.19,45.4855691401,133.25,32.4910507243,-34.2548046348,47.2129221478,-6.2689492757,-2.4548046348,6.7324431536,38.76,-31.8,50.1355921477,134.46,37.4910507243,-0.8148046348,37.49990388,-6.2689492757,-2.4548046348,6.7324431536,43.76,1.6400000000000001,43.7907204782,132.26
2020-07-31 23:00:00,33.3026842204,-15.4503530205,36.7121530932,-5.6173157796,-2.2903530205,6.0662965248,38.92,-13.16,41.0846930133,134.33,37.8926842204,-24.2803530205,45.0043449039,-5.6173157796,-2.2903530205,6.0662965248,43.51,-21.99,48.7512071645,132.4,32.3126842204,-15.2203530205,35.7179045801,-5.6173157796,-2.2903530205,6.0662965248,37.93,-12.93,40.0733053291,134.56,37.3726842204,-1.9403530205,37.4230209321,-5.6173157796,-2.2903530205,6.0662965248,42.99,0.35000000000000003,42.9914247263,133.39,30.9426842204,-34.6503530205,46.4553190841,-5.6173157796,-2.2903530205,6.0662965248,36.56,-32.36,48.8242071108,134.56,35.7026842204,-1.2903530205,35.7259943383,-5.6173157796,-2.2903530205,6.0662965248,41.32,1.0,41.3320989063,132.4
2020-07-31 23:30:00,31.6154839923,-15.6960855633,35.297392681,-5.5845160077,-2.1560855633,5.9862779752,37.2,-13.54,39.5875182349,133.99,36.4354839923,-24.5160855633,43.9156344039,-5.5845160077,-2.1560855633,5.9862779752,42.02,-22.36,47.5988445238,132.08,30.6654839923,-15.4860855633,34.3539045023,-5.5845160077,-2.1560855633,5.9862779752,36.25,-13.33,38.6231976926,134.22,35.9554839923,-2.2660855633,36.0268229643,-5.5845160077,-2.1560855633,5.9862779752,41.54,-0.11,41.5401456425,133.05,29.2954839923,-34.8360855633,45.5167907449,-5.5845160077,-2.1560855633,5.9862779752,34.88,-32.68,47.7974559992,134.22,34.2554839923,-1.5560855633,34.2908090576,-5.5845160077,-2.1560855633,5.9862779752,39.84,0.6000000000000001,39.8445178161,132.08
2020-08-01 00:00:00,30.5354503595,-16.062450609,34.5024064121,-5.2745496405,-2.012450609,5.6454257026,35.81,-14.05,38.4676305483,134.44,34.7954503595,-25.062450609,42.8818119515,-5.2745496405,-2.012450609,5.6454257026,40.07,-23.05,46.2266957504,132.53,29.6354503595,-15.842450609,33.604213416,-5.2745496405,-2.012450609,5.6454257026,34.91,-13.83,37.5496604512,134.67,34.3854503595,-2.682450609,34.4899222628,-5.2745496405,-2.012450609,5.6454257026,39.66,-0.67,39.6656589508,133.53,28.3254503595,-35.332450609,45.2848010276,-5.2745496405,-2.012450609,5.6454257026,33.6,-33.32,47.32,134.67,32.7654503595,-1.892450609,32.8200564681,-5.2745496405,-2.012450609,5.6454257026,38.04,0.12,38.040189274,132.53
2020-08-01 00:30:00,29.3335502354,-16.6469181458,33.7279862009,-4.9564497646,-1.8969181458,5.307041805,34.29,-14.75,37.3278260819,134.59,33.6535502354,-24.9669181458,41.9035612466,-4.9564497646,-1.8969181458,5.307041805,38.61,-23.07,44.9772942717,132.53,28.4935502354,-16.4169181458,32.8846104801,-4.9564497646,-1.8969181458,5.307041805,33.45,-14.52,36.465502876,134.82,33.2735502354,-2.5469181458,33.3708845749,-4.9564497646,-1.8969181458,5.307041805,38.23,-0.65,38.2355253658,133.62,27.2035502354,-35.9769181458,45.1040107383,-4.9564497646,-1.8969181458,5.307041805,32.16,-34.08,46.8584250696,134.82,31.6835502354,-1.7369181458,31.7311241554,-4.9564497646,-1.8969181458,5.307041805,36.64,0.16,36.6403493433,132.53
2020-08-01 01:00:00,28.3258168976,-17.7596723307,33.4328859689,-4.7941831024,-1.8396723307,5.1350351414,33.12,-15.92,36.747527808,135.12,32.7658168976,-24.3796723307,40.8407539098,-4.7941831024,-1.8396723307,5.1350351414,37.56,-22.54,43.8041687514,132.95,27.5258168976,-17.5296723307,32.6337250081,-4.7941831024,-1.8396723307,5.1350351414,32.32,-15.69,35.9271276336,135.35,32.4158168976,-1.8896723307,32.4708491829,-4.7941831024,-1.8396723307,5.1350351414,37.21,-0.05,37.2100335931,133.95,26.2458168976,-37.3196723307,45.6245640801,-4.7941831024,-1.8396723307,5.1350351414,31.04,-35.48,47.1414043066,135.35,30.7658168976,-1.1996723307,30.7891978311,-4.7941831024,-1.8396723307,5.1350351414,35.56,0.64,35.5657588138,132.95
2020-08-01 01:30:00,28.5520668304,-17.57633362,33.5283167458,-4.4579331696,-1.71633362,4.7769204766,33.01,-15.86,36.6223934226,135.92,32.3420668304,-25.16633362,40.9799174564,-4.4579331696,-1.71633362,4.7769204766,36.8,-23.45,43.6364812972,133.81,27.7620668304,-17.32633362,32.7251308845,-4.4579331696,-1.71633362,4.7769204766,32.22,-15.61,35.8022415499,136.12,32.0220668304,-2.38633362,32.1108603472,-4.4579331696,-1.71633362,4.7769204766,36.48,-0.67,36.4861521676,134.81,26.5020668304,-37.35633362,45.80234937,-4.4579331696,-1.71633362,4.7769204766,30.96,-35.64,47.209439734,136.12,30.4620668304,-1.55633362,30.5017981423,-4.4579331696,-1.71633362,4.7769204766,34.92,0.16,34.9203665502,133.81
2020-08-01 02:00:00,27.5057334555,-17.3842919699,32.5388841269,-4.2442665445,-1.6642919699,4.5589106442,31.75,-15.72,35.4285322868,135.72,31.7957334555,-25.5742919699,40.8045717504,-4.2442665445,-1.6642919699,4.5589106442,36.04,-23.91,43.2500832369,133.68,26.7557334555,-17.1642919699,31.78808254,-4.2442665445,-1.6642919699,4.5589106442,31.0,-15.5,34.6590536512,135.94,31.4957334555,-2.8142919699,31.6212185912,-4.2442665445,-1.6642919699,4.5589106442,35.74,-1.15,35.7584968923,134.69,25.5157334555,-37.1442919699,45.0638555798,-4.2442665445,-1.6642919699,4.5589106442,29.76,-35.48,46.3086169087,135.94,29.9957334555,-1.6642919699,30.0418690047,-4.2442665445,-1.6642919699,4.5589106442,34.24,0.0,34.24,133.68
2020-08-01 02:30:00,27.2630000759,-18.1976786578,32.778448433,-3.9869999241,-1.5976786578,4.295200285,31.25,-16.6,35.3853430109,136.0,30.9830000759,-25.2176786578,39.948436898,-3.9869999241,-1.5976786578,4.295200285,34.97,-23.62,42.1995888606,133.86,26.5430000759,-17.9576786578,32.0469823198,-3.9869999241,-1.5976786578,4.295200285,30.53,-16.36,34.6371260355,136.22,30.7030000759,-2.4276786578,30.7988285058,-3.9869999241,-1.5976786578,4.295200285,34.69,-0.8300000000000001,34.6999279538,134.87,25.2930000759,-38.0376786578,45.6793262923,-3.9869999241,-1.5976786578,4.295200285,29.28,-36.44,46.7460372652,136.22,29.1330000759,-1.5576786578,29.1746132147,-3.9869999241,-1.5976786578,4.295200285,33.12,0.04,33.1200241546,133.86
2020-08-01 03:00:00,26.7525000599,-18.3802086697,32.458101149,-3.9974999401,-1.5602086697000002,4.2911836204,30.75,-16.82,35.0496062745,136.28,30.3525000599,-25.3402086697,39.5398588176,-3.9974999401,-1.5602086697000002,4.2911836204,34.35,-23.78,41.7781150843,134.12,26.0325000599,-18.1402086697,31.7294536661,-3.9974999401,-1.5602086697000002,4.2911836204,30.03,-16.58,34.3030217328,136.51,30.1025000599,-2.4802086697,30.2045020635,-3.9974999401,-1.5602086697000002,4.2911836204,34.1,-0.92,34.1124082996,135.15,24.8025000599,-38.3202086697,45.64649386,-3.9974999401,-1.5602086697000002,4.2911836204,28.8,-36.76,46.6983682798,136.51,28.5625000599,-1.5602086697000002,28.6050810306,-3.9974999401,-1.5602086697000002,4.2911836204,32.56,0.0,32.56,134.12
2020-08-01 03:30:00,26.9508833769,-1.3336674282,26.9838615399,-3.9791166231,-1.5336674282,4.2644466089,30.93,0.2,30.9306466146,135.02,30.0608833769,-19.4136674282,35.7847340693,-3.9791166231,-1.5336674282,4.2644466089,34.04,-17.88,38.4501755523,133.98,25.1908833769,-36.0636674282,43.9905525503,-3.9791166231,-1.5336674282,4.2644466089,29.17,-34.53,45.2018782796,135.26,29.7508833769,3.2363325718000002,29.9263915336,-3.9791166231,-1.5336674282,4.2644466089,33.73,4.77,34.065610225,134.99,24.3808833769,-37.7736674282,44.9586190314,-3.9791166231,-1.5336674282,4.2644466089,28.36,-36.24,46.0176835575,135.26,28.2208833769,-9.6936674282,29.839327183800002,-3.9791166231,-1.5336674282,4.2644466089,32.2,-8.16,33.2178506228,133.98
2020-08-01 04:00:00,26.5370501309,3.7873734048000003,26.8059550652,-4.2729498691,-1.5326265952,4.5394983053,30.81,5.32,31.2659319388,134.56,30.0970501309,-17.8526265952,34.9935523051,-4.2729498691,-1.5326265952,4.5394983053,34.37,-16.32,38.0478553929,133.88,24.4870501309,-40.4726265952,47.3037961228,-4.2729498691,-1.5326265952,4.5394983053,28.76,-38.94,48.4093090221,134.8,29.7570501309,4.7273734048,30.1302189139,-4.2729498691,-1.5326265952,4.5394983053,34.03,6.26,34.6009898702,134.9,23.8070501309,-37.9326265952,44.7845932922,-4.2729498691,-1.5326265952,4.5394983053,28.08,-36.4,45.972235099,134.8,28.2070501309,-12.0526265952,30.6741501093,-4.2729498691,-1.5326265952,4.5394983053,32.48,-10.52,34.1411892001,133.88
2020-08-01 04:30:00,26.2407334494,3.7662204853,26.5096304899,-4.2792665505,-1.5237795147000002,4.5424691766,30.52,5.29,30.9750625504,134.71,29.9207334495,-17.9437795147,34.888816452,-4.2792665505,-1.5237795147000002,4.5424691766,34.2,-16.42,37.9375328665,134.02,24.2107334494,-40.6037795147,47.2739518661,-4.2792665505,-1.5237795147000002,4.5424691766,28.49,-39.08,48.3624492763,134.94,29.6107334494,4.6762204853,29.9777012701,-4.2792665505,-1.5237795147000002,4.5424691766,33.89,6.2,34.4524614505,135.01,23.4807334494,-38.0437795147,44.7065319957,-4.2792665505,-1.5237795147000002,4.5424691766,27.76,-36.52,45.8729549953,134.94,28.0407334494,-12.1237795147,30.5494478199,-4.2792665505,-1.5237795147000002,4.5424691766,32.32,-10.6,34.0138560002,134.02
2020-08-01 05:00:00,25.9649000902,3.7758121553,26.2380028608,-4.2750999098,-1.5341878447,4.5420492712,30.24,5.31,30.702666008,134.71,29.8749000902,-17.9441878447,34.8497278727,-4.2750999098,-1.5341878447,4.5420492712,34.15,-16.41,37.8881327067,134.02,23.9449000902,-40.6141878447,47.1473275447,-4.2750999098,-1.5341878447,4.5420492712,28.22,-39.08,48.20388781,134.94,29.5449000902,4.6858121553,29.9141765204,-4.2750999098,-1.5341878447,4.5420492712,33.82,6.22,34.3872185557,135.01,23.2449000902,-38.0541878447,44.5920014433,-4.2750999098,-1.5341878447,4.5420492712,27.52,-36.52,45.7281182644,134.94,28.0049000902,-12.1341878447,30.5206969729,-4.2750999098,-1.5341878447,4.5420492712,32.28,-10.6,33.9758502469,134.02
2020-08-01 05:30:00,26.1990500109,3.7996792438,26.4731521325,-4.3309499891,-1.5503207562,4.6000676359,30.53,5.35,30.9952157599,134.71,29.9790500109,-17.9903207562,34.9627670597,-4.3309499891,-1.5503207562,4.6000676359,34.31,-16.44,38.0453637123,134.02,24.1590500109,-40.5603207562,47.2101611655,-4.3309499891,-1.5503207562,4.6000676359,28.49,-39.01,48.3059023309,134.94,29.6390500109,4.6296792438,29.998453551,-4.3309499891,-1.5503207562,4.6000676359,33.97,6.18,34.5275730395,135.01,23.4690500109,-38.0303207562,44.6889427626,-4.3309499891,-1.5503207562,4.6000676359,27.8,-36.48,45.8653507563,134.94,28.1090500109,-12.1503207562,30.6226874555,-4.3309499891,-1.5503207562,4.6000676359,32.44,-10.6,34.1279006093,134.02
2020-08-01 06:00:00,25.6129833557,3.8592709138,25.9021020067,-4.1970166443,-1.5607290862,4.4778146448000005,29.81,5.42,30.2987210951,134.6,29.7529833557,-17.9507290862,34.748650237,-4.1970166443,-1.5607290862,4.4778146448000005,33.95,-16.39,37.6992652448,133.91,23.6029833557,-40.5207290862,46.8938195178,-4.1970166443,-1.5607290862,4.4778146448000005,27.8,-38.96,47.8614834705,134.84,29.4329833557,4.6692709138,29.8010503185,-4.1970166443,-1.5607290862,4.4778146448000005,33.63,6.23,34.2021899884,134.9,22.9229833557,-38.0007290862,44.3792584099,-4.1970166443,-1.5607290862,4.4778146448000005,27.12,-36.44,45.4243106717,134.84,27.8829833557,-12.1207290862,30.4035003642,-4.1970166443,-1.5607290862,4.4778146448000005,32.08,-10.56,33.7733622845,133.91
2020-08-01 06:30:00,26.7961167324,3.3228417587,27.0013545825,-4.2738832676000005,-1.5971582413,4.5625642606,31.07,4.92,31.4571343259,133.84,30.6761167324,-16.8571582413,35.0026844935,-4.2738832676000005,-1.5971582413,4.5625642606,34.95,-15.26,38.136204583,133.02,24.7461167324,-40.5471582413,47.5020245335,-4.2738832676000005,-1.5971582413,4.5625642606,29.02,-38.95,48.5722441318,134.09,30.3161167324,5.4628417587,30.8043758875,-4.2738832676000005,-1.5971582413,4.5625642606,34.59,7.06,35.303140087,134.03,24.0461167324,-37.9571582413,44.9328564824,-4.2738832676000005,-1.5971582413,4.5625642606,28.32,-36.36,46.0876556141,134.09,28.7261167324,-11.3571582413,30.8897203912,-4.2738832676000005,-1.5971582413,4.5625642606,33.0,-9.76,34.4130440386,133.02
2020-08-01 07:00:00,28.0445167088,3.8679017826,28.3099908448,-4.5054832912,-1.6720982173999999,4.8057561461,32.55,5.54,33.0180874673,133.95,31.6545167088,-17.0920982174,35.9742720502,-4.5054832912,-1.6720982173999999,4.8057561461,36.16,-15.42,39.3105838166,133.2,25.9245167088,-40.0020982174,47.6681070358,-4.5054832912,-1.6720982173999999,4.8057561461,30.43,-38.33,48.9405128702,134.18,31.2745167088,5.2579017826,31.7134187139,-4.5054832912,-1.6720982173999999,4.8057561461,35.78,6.93,36.4449351762,134.19,25.2145167088,-37.4320982174,45.1324033242,-4.5054832912,-1.6720982173999999,4.8057561461,29.72,-35.76,46.4979139317,134.18,29.6545167088,-11.5120982174,31.8106706405,-4.5054832912,-1.6720982173999999,4.8057561461,34.16,-9.84,35.5489971729,133.2
2020-08-01 07:30:00,29.1425167586,4.4023693194,29.4731596312,-4.5974832414,-1.7876306806,4.9327959217,33.74,6.19,34.3031150189,133.21,33.6225167586,-16.2676306806,37.3511638526,-4.5974832414,-1.7876306806,4.9327959217,38.22,-14.48,40.8710019451,132.44,26.9525167586,-39.0976306806,47.4875024028,-4.5974832414,-1.7876306806,4.9327959217,31.55,-37.31,48.8614224107,133.45,33.1625167586,5.8923693194,33.681931862,-4.5974832414,-1.7876306806,4.9327959217,37.76,7.68,38.5331026521,133.43,26.2025167586,-36.5076306806,44.9375008472,-4.5974832414,-1.7876306806,4.9327959217,30.8,-34.72,46.41248108,133.45,31.5225167586,-10.9876306806,33.3825866399,-4.5974832414,-1.7876306806,4.9327959217,36.12,-9.2,37.2732397304,132.44
2020-08-01 08:00:00,30.0215834647,4.9238184824,30.4226800624,-4.2384165353,-1.7761815176,4.5955408289,34.26,6.7,34.9089902461,132.96,34.7515834647,-15.4561815176,38.0337494919,-4.2384165353,-1.7761815176,4.5955408289,38.99,-13.68,41.3202432229,132.19,27.7915834647,-38.4861815176,47.471657642,-4.2384165353,-1.7761815176,4.5955408289,32.03,-36.71,48.719041452,133.21,34.2715834647,6.6138184824,34.9039256832,-4.2384165353,-1.7761815176,4.5955408289,38.51,8.39,39.41335053,133.18,27.0415834647,-35.8961815176,44.9419968829,-4.2384165353,-1.7761815176,4.5955408289,31.28,-34.12,46.2883657089,133.21,32.5615834647,-10.3361815176,34.1627482222,-4.2384165353,-1.7761815176,4.5955408289,36.8,-8.56,37.7824509528,132.19
2020-08-01 08:30:00,32.4571501391,5.6479417985,32.9448909804,-3.7728498609,-1.7220582014999999,4.1472738663,36.23,7.37,36.9720137401,133.2,36.4771501391,-14.4220582015,39.2247147222,-3.7728498609,-1.7220582014999999,4.1472738663,40.25,-12.7,42.2060718381,132.37,30.1371501391,-37.8420582015,48.3763287924,-3.7728498609,-1.7220582014999999,4.1472738663,33.91,-36.12,49.5433396129,133.43,35.9571501391,7.6679417985,36.7656630234,-3.7728498609,-1.7220582014999999,4.1472738663,39.73,9.39,40.8245636841,133.36,29.3871501391,-35.2020582015,45.8561827339,-3.7728498609,-1.7220582014999999,4.1472738663,33.16,-33.48,47.1221391705,133.43,34.2671501391,-9.6020582015,35.5870355658,-3.7728498609,-1.7220582014999999,4.1472738663,38.04,-7.88,38.8475996684,132.37
2020-08-01 09:00:00,34.5798669309,6.9704397558,35.2754054172,-3.9701330691,-1.8495602442,4.3798207365,38.55,8.82,39.5461110604,132.22,38.7298669309,-14.1895602442,41.2473782489,-3.9701330691,-1.8495602442,4.3798207365,42.7,-12.34,44.4473351282,131.54,32.1398669309,-35.9295602442,48.2068910601,-3.9701330691,-1.8495602442,4.3798207365,36.11,-34.08,49.6525779794,132.47,38.1498669309,7.6404397558,38.9074371619,-3.9701330691,-1.8495602442,4.3798207365,42.12,9.49,43.1758555213,132.55,31.3498669309,-33.2495602442,45.6984399407,-3.9701330691,-1.8495602442,4.3798207365,35.32,-31.4,47.2595217919,132.47,36.3498669309,-9.4895602442,37.5681324998,-3.9701330691,-1.8495602442,4.3798207365,40.32,-7.64,41.0374463143,131.54
2020-08-01 09:30:00,35.9859502764,7.7126735242,36.8031785337,-3.8540497236,-1.9073264758000001,4.3001852934,39.84,9.62,40.9849972551,131.34,40.2759502764,-13.7173264758,42.5478226977,-3.8540497236,-1.9073264758000001,4.3001852934,44.13,-11.81,45.6829618129,130.72,33.4759502764,-34.6673264758,48.1919367933,-3.8540497236,-1.9073264758000001,4.3001852934,37.33,-32.76,49.6663517887,131.59,39.6359502764,7.8526735242,40.406348954,-3.8540497236,-1.9073264758000001,4.3001852934,43.49,9.76,44.5717141245,131.72,32.6259502764,-31.9473264758,45.6627233134,-3.8540497236,-1.9073264758000001,4.3001852934,36.48,-30.04,47.2566609062,131.59,37.8259502764,-9.3473264758,38.9637655593,-3.8540497236,-1.9073264758000001,4.3001852934,41.68,-7.44,42.3388237909,130.72
2020-08-01 10:00:00,37.7303668572,8.0454356703,38.5786160755,-4.8396331428,-2.1045643297,5.2774274012,42.57,10.15,43.7633111179,130.95,42.3703668572,-12.8745643297,44.2832066848,-4.8396331428,-2.1045643297,5.2774274012,47.21,-10.77,48.4228974763,130.28,35.0803668572,-34.0845643297,48.9120605207,-4.8396331428,-2.1045643297,5.2774274012,39.92,-31.98,51.1500420332,131.18,41.6503668572,8.5854356703,42.5260245613,-4.8396331428,-2.1045643297,5.2774274012,46.49,10.69,47.7032095356,131.29,34.2403668572,-31.3845643297,46.4477512984,-4.8396331428,-2.1045643297,5.2774274012,39.08,-29.28,48.8320058978,131.18,39.7603668572,-8.9045643297,40.7452824081,-4.8396331428,-2.1045643297,5.2774274012,44.6,-6.8,45.1154075677,130.28
2020-08-01 10:30:00,39.2339006901,8.253922398,40.0927200164,-4.9960993099,-2.296077602,5.4984525704,44.23,10.55,45.4708192141,131.26,43.6739006901,-12.766077602,45.5014542496,-4.9960993099,-2.296077602,5.4984525704,48.67,-10.47,49.7834289699,130.58,36.4839006901,-34.076077602,49.9224806505,-4.9960993099,-2.296077602,5.4984525704,41.48,-31.78,52.2547490665,131.5,42.9139006901,8.783922398,43.8036547007,-4.9960993099,-2.296077602,5.4984525704,47.91,11.08,49.1745310095,131.6,35.6439006901,-31.336077602,47.4598505675,-4.9960993099,-2.296077602,5.4984525704,40.64,-29.04,49.9492862812,131.5,41.0039006901,-8.776077602,41.9325578743,-4.9960993099,-2.296077602,5.4984525704,46.0,-6.48,46.4541752698,130.58
2020-08-01 11:00:00,38.4723338523,8.0552114974,39.3065758406,-4.2576661477,-2.0847885026,4.7406818208,42.73,10.14,43.9166540164,131.37,42.1823338523,-12.8047885026,44.0830114423,-4.2576661477,-2.0847885026,4.7406818208,46.44,-10.72,47.6612211342,130.68,35.8023338523,-34.3247885026,49.5983690762,-4.2576661477,-2.0847885026,4.7406818208,40.06,-32.24,51.4219914045,131.61,41.4723338523,8.7352114974,42.3822886954,-4.2576661477,-2.0847885026,4.7406818208,45.73,10.82,46.9926089933,131.7,34.9423338523,-31.5647885026,47.0882423569,-4.2576661477,-2.0847885026,4.7406818208,39.2,-29.48,49.048041755,131.61,39.5423338523,-9.0047885026,40.5546838536,-4.2576661477,-2.0847885026,4.7406818208,43.8,-6.92,44.3432790849,130.68
2020-08-01 11:30:00,37.6207838144,8.9203517627,38.6638856089,-1.4292161856,-1.6096482373,2.1525859688,39.05,10.53,40.4448191985,131.6,40.6407838144,-12.7396482373,42.5907495386,-1.4292161856,-1.6096482373,2.1525859688,42.07,-11.13,43.5173735421,130.99,35.1207838144,-33.6796482373,48.6599235627,-1.4292161856,-1.6096482373,2.1525859688,36.55,-32.07,48.624966838,131.85,40.0507838144,8.8903517627,41.0256461084,-1.4292161856,-1.6096482373,2.1525859688,41.48,10.5,42.7883208364,132.03,34.2907838144,-31.0096482373,46.2326306672,-1.4292161856,-1.6096482373,2.1525859688,35.72,-29.4,46.2631429974,131.85,38.2107838144,-8.5296482373,39.151231127,-1.4292161856,-1.6096482373,2.1525859688,39.64,-6.92,40.2394830981,130.99
2020-08-01 12:00:00,38.4919004906,9.1256921076,39.5588758665,-0.8480995094,-1.3843078924,1.6234472947,39.34,10.51,40.7197212662,131.67,40.1919004906,-11.9743078924,41.9377266259,-0.8480995094,-1.3843078924,1.6234472947,41.04,-10.59,42.3843095968,130.99,35.9919004906,-33.5343078924,49.1931571131,-0.8480995094,-1.3843078924,1.6234472947,36.84,-32.15,48.8958904204,131.85,39.6219004906,9.6456921076,40.7790923725,-0.8480995094,-1.3843078924,1.6234472947,40.47,11.03,41.9461774182,132.03,35.1519004906,-30.8643078924,46.7788585771,-0.8480995094,-1.3843078924,1.6234472947,36.0,-29.48,46.5303169987,131.85,37.8319004906,-8.3043078924,38.7325989872,-0.8480995094,-1.3843078924,1.6234472947,38.68,-6.92,39.2941318774,130.99
2020-08-01 12:30:00,38.9743336607,9.8081821036,40.1895399385,-1.1756663393,-1.3718178964,1.8066753118,40.15,11.18,41.6775107222,131.99,40.3043336607,-12.7318178964,42.2674638318,-1.1756663393,-1.3718178964,1.8066753118,41.48,-11.36,43.0074412166,131.48,36.4143336607,-33.0418178964,49.17077817,-1.1756663393,-1.3718178964,1.8066753118,37.59,-31.67,49.1527923927,132.24,39.7343336607,9.0281821036,40.747090001,-1.1756663393,-1.3718178964,1.8066753118,40.91,10.4,42.2112319176,132.5,35.5443336607,-30.3318178964,46.7270674479,-1.1756663393,-1.3718178964,1.8066753118,36.72,-28.96,46.7657994693,132.24,37.9043336607,-8.6918178964,38.8881242618,-1.1756663393,-1.3718178964,1.8066753118,39.08,-7.32,39.7596378253,131.48
2020-08-01 13:00:00,39.2983338928,9.7472613183,40.4891114987,-2.0016661072,-1.5227386817,2.5150348501,41.3,11.27,42.8100794206,131.8,41.1983338928,-13.1527386817,43.2469334215,-2.0016661072,-1.5227386817,2.5150348501,43.2,-11.63,44.7380922705,131.32,36.6883338928,-32.9727386817,49.3278353467,-2.0016661072,-1.5227386817,2.5150348501,38.69,-31.45,49.8599899719,132.04,40.5883338928,8.5772613183,41.4847232112,-2.0016661072,-1.5227386817,2.5150348501,42.59,10.1,43.7712017199,132.33,35.8383338928,-30.2427386817,46.8935967823,-2.0016661072,-1.5227386817,2.5150348501,37.84,-28.72,47.504778707,132.04,38.7583338928,-9.2427386817,39.8451586078,-2.0016661072,-1.5227386817,2.5150348501,40.76,-7.72,41.4846477628,131.32
2020-08-01 13:30:00,38.2385672704,9.4098313462,39.3793467804,-2.2414327296,-1.6101686538000002,2.7598303888,40.48,11.02,41.9531977327,131.92,40.8185672704,-13.6101686538,43.0278064139,-2.2414327296,-1.6101686538000002,2.7598303888,43.06,-12.0,44.7008232586,131.45,35.6585672704,-33.3701686538,48.8375017354,-2.2414327296,-1.6101686538000002,2.7598303888,37.9,-31.76,49.4480292833,132.17,40.1985672704,8.1798313462,41.022365259,-2.2414327296,-1.6101686538000002,2.7598303888,42.44,9.79,43.5545370771,132.44,34.8385672704,-30.6901686538,46.4285711761,-2.2414327296,-1.6101686538000002,2.7598303888,37.08,-29.08,47.122954067,132.17,38.3985672704,-9.1301686538,39.4691011814,-2.2414327296,-1.6101686538000002,2.7598303888,40.64,-7.52,41.3298923299,131.45
2020-08-01 14:00:00,37.400650807,9.4516008461,38.5764363224,-0.519349193,-1.3483991539,1.4449580833,37.92,10.8,39.4279900578,131.92,39.150650807,-13.6883991539,41.4746396006,-0.519349193,-1.3483991539,1.4449580833,39.67,-12.34,41.5449696113,131.45,34.950650807,-33.3283991539,48.2942044348,-0.519349193,-1.3483991539,1.4449580833,35.47,-31.98,47.7581542776,132.17,38.620650807,8.0616008461,39.453061693,-0.519349193,-1.3483991539,1.4449580833,39.14,9.41,40.255281641,132.44,34.080650807,-30.6283991539,45.8212788359,-0.519349193,-1.3483991539,1.4449580833,34.6,-29.28,45.3263543648,132.17,36.800650807,-9.5883991539,38.0292689668,-0.519349193,-1.3483991539,1.4449580833,37.32,-8.24,38.2188435199,131.45
2020-08-01 14:30:00,37.0541009143,8.6381261652,38.0476493125,0.9841009143,-1.0418738348,1.4331628299,36.07,9.68,37.3463157487,132.55,36.5141009143,-13.0118738348,38.763235498,0.9841009143,-1.0418738348,1.4331628299,35.53,-11.97,37.4921565131,131.95,34.7141009143,-34.5118738348,48.9503650433,0.9841009143,-1.0418738348,1.4331628299,33.73,-33.47,47.5179313523,132.8,36.0841009143,8.8381261652,37.1507040701,0.9841009143,-1.0418738348,1.4331628299,35.1,9.88,36.4640151382,132.96,33.9041009143,-31.8818738348,46.539681327,0.9841009143,-1.0418738348,1.4331628299,32.92,-30.84,45.1091121615,132.8,34.3441009143,-8.8818738348,35.474003868,0.9841009143,-1.0418738348,1.4331628299,33.36,-7.84,34.2688663367,131.95
2020-08-01 15:00:00,36.9679508495,8.6653240031,37.9699516735,1.9579508495,-0.7946759969,2.1130739384,35.01,9.46,36.2655718278,132.55,35.1979508495,-13.0546759969,37.5409151378,1.9579508495,-0.7946759969,2.1130739384,33.24,-12.26,35.4288752291,131.88,34.6779508495,-34.4246759969,48.8632642443,1.9579508495,-0.7946759969,2.1130739384,32.72,-33.63,46.9209473476,132.8,34.8379508495,8.7653240031,35.9237209135,1.9579508495,-0.7946759969,2.1130739384,32.88,9.56,34.2416121116,132.96,33.8379508495,-31.7946759969,46.4317600295,1.9579508495,-0.7946759969,2.1130739384,31.88,-31.0,44.4672283823,132.8,33.1179508495,-8.9946759969,34.3176756899,1.9579508495,-0.7946759969,2.1130739384,31.16,-8.2,32.2208876352,131.88
2020-08-01 15:30:00,36.4936839552,8.564731516,37.4852450248,1.6636839552,-0.8352684840000001,1.8615901115,34.83,9.4,36.0761541742,132.76,35.2636839552,-13.235268484,37.6656307253,1.6636839552,-0.8352684840000001,1.8615901115,33.6,-12.4,35.8150806226,132.11,34.2036839552,-34.725268484,48.7415250828,1.6636839552,-0.8352684840000001,1.8615901115,32.54,-33.89,46.9828021727,132.99,34.8936839552,8.674731516,35.9558082491,1.6636839552,-0.8352684840000001,1.8615901115,33.23,9.51,34.564042009,133.21,33.4236839552,-32.115268484,46.3522719933,1.6636839552,-0.8352684840000001,1.8615901115,31.76,-31.28,44.5773036421,132.99,33.2236839552,-9.195268484,34.4726868412,1.6636839552,-0.8352684840000001,1.8615901115,31.56,-8.36,32.6484792908,132.11
2020-08-01 16:00:00,36.4095673141,8.6206802705,37.416209326,1.6195673141,-0.8493197295,1.8287542994,34.79,9.47,36.0558594406,132.6,35.3095673141,-13.1093197295,37.66456966,1.6195673141,-0.8493197295,1.8287542994,33.69,-12.26,35.8514114088,131.97,34.1295673141,-34.5993197295,48.5997972299,1.6195673141,-0.8493197295,1.8287542994,32.51,-33.75,46.8610990055,132.85,34.9395673141,8.7606802705,36.0211449415,1.6195673141,-0.8493197295,1.8287542994,33.32,9.61,34.6781559487,133.05,33.2995673141,-32.0093197295,46.1893681798,1.6195673141,-0.8493197295,1.8287542994,31.68,-31.16,44.436111441,132.85,33.2195673141,-9.0093197295,34.4195801038,1.6195673141,-0.8493197295,1.8287542994,31.6,-8.16,32.6365684471,131.97
2020-08-01 16:30:00,36.937184273,8.3784624246,37.8755094305,0.7071842730000001,-1.0715375754,1.2838622868,36.23,9.45,37.4421607282,132.35,36.247184273,-13.3315375754,38.6210857155,0.7071842730000001,-1.0715375754,1.2838622868,35.54,-12.26,37.5952018215,131.73,34.597184273,-34.6815375754,48.9874903237,0.7071842730000001,-1.0715375754,1.2838622868,33.89,-33.61,47.730118374,132.59,35.837184273,8.4984624246,36.8310689527,0.7071842730000001,-1.0715375754,1.2838622868,35.13,9.57,36.4101881346,132.81,33.787184273,-32.0315375754,46.5574185339,0.7071842730000001,-1.0715375754,1.2838622868,33.08,-30.96,45.3079242517,132.59,34.107184273,-9.2715375754,35.3448925312,0.7071842730000001,-1.0715375754,1.2838622868,33.4,-8.2,34.3918595019,131.73
2020-08-01 17:00:00,37.6069341716,8.4676937418,38.5484543801,-0.023065828400000002,-1.2823062582,1.2825136929,37.63,9.75,38.8726047494,131.86,38.1669341716,-13.3723062582,40.4417289285,-0.023065828400000002,-1.2823062582,1.2825136929,38.19,-12.09,40.0580104349,131.27,35.1869341716,-34.3123062582,49.1472755823,-0.023065828400000002,-1.2823062582,1.2825136929,35.21,-33.03,48.2775827895,132.11,37.6769341716,8.3376937418,38.588450416,-0.023065828400000002,-1.2823062582,1.2825136929,37.7,9.62,38.9080248792,132.36,34.3769341716,-31.6423062582,46.7226834459,-0.023065828400000002,-1.2823062582,1.2825136929,34.4,-30.36,45.8812554318,132.11,35.9369341716,-9.4023062582,37.1465557035,-0.023065828400000002,-1.2823062582,1.2825136929,35.96,-8.12,36.8653767104,131.27
2020-08-01 17:30:00,38.9324343897,8.4228097041,39.8331290614,-1.8675656103,-1.6871902959,2.5168258588,40.8,10.11,42.0339398582,131.4,40.1624343897,-13.9371902959,42.5119560766,-1.8675656103,-1.6871902959,2.5168258588,42.03,-12.25,43.7788008059,130.88,36.3624343897,-33.9971902959,49.779871261,-1.8675656103,-1.6871902959,2.5168258588,38.23,-32.31,50.0546601227,131.65,39.5824343897,7.6628097041,40.317338265,-1.8675656103,-1.6871902959,2.5168258588,41.45,9.35,42.4914697322,131.96,35.5324343897,-31.3271902959,47.3703150243,-1.8675656103,-1.6871902959,2.5168258588,37.4,-29.64,47.7209555646,131.65,37.7724343897,-10.0471902959,39.0858392844,-1.8675656103,-1.6871902959,2.5168258588,39.64,-8.36,40.5119636651,130.88
2020-08-01 18:00:00,38.4244509955,7.6916727071,39.1867358087,-2.9555490045,-1.9583272929,3.5454641028,41.38,9.65,42.4903153672,131.3,41.0744509955,-13.4783272929,43.2293399348,-2.9555490045,-1.9583272929,3.5454641028,44.03,-11.52,45.5121005887,130.66,35.8244509955,-34.7083272929,49.8804498035,-2.9555490045,-1.9583272929,3.5454641028,38.78,-32.75,50.7587519547,131.54,40.4244509955,8.0816727071,41.2243820091,-2.9555490045,-1.9583272929,3.5454641028,43.38,10.04,44.526688626,131.67,34.9644509955,-31.9983272929,47.3962633861,-2.9555490045,-1.9583272929,3.5454641028,37.92,-30.04,48.3769366537,131.54,38.5644509955,-9.9583272929,39.829450951,-2.9555490045,-1.9583272929,3.5454641028,41.52,-8.0,42.2836895268,130.66
2020-08-01 18:30:00,39.1163178008,7.2994869159,39.7915672917,-3.7736821992,-2.0905130841,4.3140378181,42.89,9.39,43.9058561014,131.18,41.1563178008,-14.0005130841,43.4724839587,-3.7736821992,-2.0905130841,4.3140378181,44.93,-11.91,46.4817491065,130.56,36.4363178008,-34.9405130841,50.4821226719,-3.7736821992,-2.0905130841,4.3140378181,40.21,-32.85,51.922698312,131.43,40.4963178008,7.5294869159,41.1903499456,-3.7736821992,-2.0905130841,4.3140378181,44.27,9.62,45.3031709707,131.56,35.6263178008,-32.1705130841,48.0018377996,-3.7736821992,-2.0905130841,4.3140378181,39.4,-30.08,49.5698133948,131.43,38.6663178008,-9.8105130841,39.8914815374,-3.7736821992,-2.0905130841,4.3140378181,42.44,-7.72,43.1364347159,130.56
2020-08-01 19:00:00,38.7235176477,7.0924652737,39.3676756067,-4.5864823523,-2.1675347263,5.0728716875,43.31,9.26,44.2888665468,131.18,41.2435176477,-14.3075347263,43.6547053352,-4.5864823523,-2.1675347263,5.0728716875,45.83,-12.14,47.4106369921,130.63,36.0435176477,-35.1875347263,50.3715968035,-4.5864823523,-2.1675347263,5.0728716875,40.63,-33.02,52.3556806851,131.51,40.5535176477,7.2524652737,41.1969179205,-4.5864823523,-2.1675347263,5.0728716875,45.14,9.42,46.1124278259,131.64,35.2135176477,-32.4475347263,47.883549732,-4.5864823523,-2.1675347263,5.0728716875,39.8,-30.28,50.0091831567,131.51,38.6535176477,-10.2475347263,39.9888283713,-4.5864823523,-2.1675347263,5.0728716875,43.24,-8.08,43.9884530303,130.63
2020-08-01 19:30:00,37.7753506305,6.7585661306,38.3751916138,-5.0346493695,-2.2414338694,5.5110543515,42.81,9.0,43.745812371,131.18,41.2853506305,-14.6714338694,43.8147366587,-5.0346493695,-2.2414338694,5.5110543515,46.32,-12.43,47.9588083672,130.55,35.1053506305,-35.5114338694,49.9344327929,-5.0346493695,-2.2414338694,5.5110543515,40.14,-33.27,52.135520521,131.39,40.5753506305,6.9085661306,41.1592925688,-5.0346493695,-2.2414338694,5.5110543515,45.61,9.15,46.5187553574,131.56,34.3253506305,-32.8014338694,47.478034498,-5.0346493695,-2.2414338694,5.5110543515,39.36,-30.56,49.8309462082,131.39,38.7253506305,-11.0814338694,40.2796593587,-5.0346493695,-2.2414338694,5.5110543515,43.76,-8.84,44.6439603978,130.55
2020-08-01 20:00:00,37.2277505161,6.2784219895,37.7534633003,-5.6822494839,-2.3215780105,6.138215022,42.91,8.6,43.7633191154,131.4,40.8877505161,-15.0815780105,43.5805247508,-5.6822494839,-2.3215780105,6.138215022,46.57,-12.76,48.2864629063,130.8,34.5777505161,-36.1015780105,49.9894465423,-5.6822494839,-2.3215780105,6.138215022,40.26,-33.78,52.554314761,131.66,40.1777505161,6.5684219895,40.711126292,-5.6822494839,-2.3215780105,6.138215022,45.86,8.89,46.713720682499996,131.83,33.7977505161,-33.3615780105,47.4898181435,-5.6822494839,-2.3215780105,6.138215022,39.48,-31.04,50.221031451,131.66,38.3177505161,-11.1615780105,39.9102847434,-5.6822494839,-2.3215780105,6.138215022,44.0,-8.84,44.879233505,130.8
2020-08-01 20:30:00,36.7084670379,6.0606157419,37.2054111044,-5.9915329621,-2.3293842581,6.4284133546,42.7,8.39,43.5164578062,131.84,40.4984670379,-15.7093842581,43.4385840721,-5.9915329621,-2.3293842581,6.4284133546,46.49,-13.38,48.3771071892,131.26,34.0384670379,-36.5493842581,49.9447167169,-5.9915329621,-2.3293842581,6.4284133546,40.03,-34.22,52.6631683437,132.1,39.7984670379,6.0706157419,40.2587922578,-5.9915329621,-2.3293842581,6.4284133546,45.79,8.4,46.554098638,132.3,33.2884670379,-33.8093842581,47.446775461,-5.9915329621,-2.3293842581,6.4284133546,39.28,-31.48,50.3379459255,132.1,37.9684670379,-11.4093842581,39.6456622893,-5.9915329621,-2.3293842581,6.4284133546,43.96,-9.08,44.8879493851,131.26
2020-08-01 21:00:00,35.4448671111,5.692657392,35.8990940374,-5.7451328889,-2.277342608,6.1800357009,41.19,7.97,41.9539866997,131.76,39.6648671111,-16.057342608,42.791820884,-5.7451328889,-2.277342608,6.1800357009,45.41,-13.78,47.454783742000004,131.18,32.8748671111,-36.887342608,49.4108584448,-5.7451328889,-2.277342608,6.1800357009,38.62,-34.61,51.8590059681,132.02,38.9848671111,5.732657392,39.4041016196,-5.7451328889,-2.277342608,6.1800357009,44.73,8.01,45.441533865,132.21,32.0948671111,-34.157342608,46.8700815971,-5.7451328889,-2.277342608,6.1800357009,37.84,-31.88,49.4792885963,132.02,37.2148671111,-11.437342608,38.9327515086,-5.7451328889,-2.277342608,6.1800357009,42.96,-9.16,43.9257009051,131.18
2020-08-01 21:30:00,35.6929170067,6.2840344845,36.241873763,-5.7870829933,-2.3059655155,6.2295912008,41.48,8.59,42.3601050518,131.43,40.2129170067,-16.5659655155,43.4914923595,-5.7870829933,-2.3059655155,6.2295912008,46.0,-14.26,48.1596054801,130.97,33.1129170067,-36.1759655155,49.0424892687,-5.7870829933,-2.3059655155,6.2295912008,38.9,-33.87,51.5789385311,131.68,39.5329170067,5.2040344845,39.8739702309,-5.7870829933,-2.3059655155,6.2295912008,45.32,7.51,45.9380289085,131.99,32.3329170067,-33.4659655155,46.5337336784,-5.7870829933,-2.3059655155,6.2295912008,38.12,-31.16,49.2349469381,131.68,37.7329170067,-12.3059655155,39.6889129746,-5.7870829933,-2.3059655155,6.2295912008,43.52,-10.0,44.6541196308,130.97
2020-08-01 22:00:00,36.415083611,5.7183819735,36.8613375611,-6.014916389,-2.2716180265,6.4295775619,42.43,7.99,43.175745506,131.86,39.755083611,-16.8716180265,43.1870138786,-6.014916389,-2.2716180265,6.4295775619,45.77,-14.6,48.0421991587,131.38,33.785083611,-36.8716180265,50.0094800062,-6.014916389,-2.2716180265,6.4295775619,39.8,-34.6,52.7370837267,132.11,39.085083611,4.9683819735,39.399601271,-6.014916389,-2.2716180265,6.4295775619,45.1,7.24,45.6774298752,132.41,33.025083611,-34.1516180265,47.5077800085,-6.014916389,-2.2716180265,6.4295775619,39.04,-31.88,50.4029364224,132.11,37.265083611,-12.8716180265,39.4254360427,-6.014916389,-2.2716180265,6.4295775619,43.28,-10.6,44.5591561859,131.38
2020-08-01 22:30:00,34.9515669541,5.5204956942,35.3848541788,-5.5584330459,-2.1795043058,5.9704620378,40.51,7.7,41.2353016237,133.07,38.2715669541,-17.4795043058,42.0742903433,-5.5584330459,-2.1795043058,5.9704620378,43.83,-15.3,46.423688996,132.58,32.4115669541,-37.8895043058,49.8610490158,-5.5584330459,-2.1795043058,5.9704620378,37.97,-35.71,52.1241306882,133.32,37.6615669541,4.7604956942,37.9612426652,-5.5584330459,-2.1795043058,5.9704620378,43.22,6.94,43.773645039,133.62,31.7215669541,-35.1395043058,47.3396511698,-5.5584330459,-2.1795043058,5.9704620378,37.28,-32.96,49.7610289283,133.32,35.9615669541,-12.7795043058,38.1647747025,-5.5584330459,-2.1795043058,5.9704620378,41.52,-10.6,42.8517257529,132.58
2020-08-01 23:00:00,33.2284502179,5.4548752379,33.6732173655,-5.1215497821,-2.0551247621,5.5184970742,38.35,7.51,39.0784160375,132.73,36.7384502179,-18.3251247621,41.0551327115,-5.1215497821,-2.0551247621,5.5184970742,41.86,-16.27,44.9107169838,132.34,30.7884502179,-37.7151247621,48.6863358925,-5.1215497821,-2.0551247621,5.5184970742,35.91,-35.66,50.6079410765,132.98,36.1784502179,3.8348752379,36.3811287381,-5.1215497821,-2.0551247621,5.5184970742,41.3,5.89,41.717887051,133.38,30.0384502179,-35.0551247621,46.1645996796,-5.1215497821,-2.0551247621,5.5184970742,35.16,-33.0,48.2205931112,132.98,34.5184502179,-13.2551247621,36.9759616225,-5.1215497821,-2.0551247621,5.5184970742,39.64,-11.2,41.1918632742,132.34
2020-08-01 23:30:00,31.2171334685,4.9273572727,31.6036116873,-4.1628665315,-1.9026427273,4.5770631531,35.38,6.83,36.0332249459,133.31,35.6571334685,-18.0026427273,39.9440397601,-4.1628665315,-1.9026427273,4.5770631531,39.82,-16.1,42.9516286071,132.8,28.9271334685,-38.6726427273,48.2944339051,-4.1628665315,-1.9026427273,4.5770631531,33.09,-36.77,49.4669687772,133.56,35.1471334685,4.3073572727,35.4100877961,-4.1628665315,-1.9026427273,4.5770631531,39.31,6.21,39.7974898706,133.86,28.2371334685,-36.0626427273,45.8022915037,-4.1628665315,-1.9026427273,4.5770631531,32.4,-34.16,47.0814783115,133.56,33.5171334685,-13.0626427273,35.9726405893,-4.1628665315,-1.9026427273,4.5770631531,37.68,-11.16,39.2979388772,132.8
2020-08-02 00:00:00,29.2567334255,4.6001755669,29.6161791252,-3.2732665745,-1.7798244331,3.7258621929,32.53,6.38,33.1497405721,134.15,34.9167334255,-18.2398244331,39.3937744886,-3.2732665745,-1.7798244331,3.7258621929,38.19,-16.46,41.5861479341,133.6,27.1267334255,-39.4998244331,47.9175938105,-3.2732665745,-1.7798244331,3.7258621929,30.4,-37.72,48.4454167079,134.4,34.4567334255,4.3001755669,34.7240260952,-3.2732665745,-1.7798244331,3.7258621929,37.73,6.08,38.216741096,134.66,26.4867334255,-36.8998244331,45.4218459637,-3.2732665745,-1.7798244331,3.7258621929,29.76,-35.12,46.0333791938,134.4,32.8467334255,-12.9398244331,35.3036393745,-3.2732665745,-1.7798244331,3.7258621929,36.12,-11.16,37.8047616049,133.6
2020-08-02 00:30:00,28.8824666697,4.561360541,29.240432468,-4.2575333303,-1.698639459,4.5838811143000004,33.14,6.26,33.7260611397,134.37,33.1124666697,-18.648639459,38.0027262525,-4.2575333303,-1.698639459,4.5838811143000004,37.37,-16.95,41.034368522,133.85,26.7024666697,-39.748639459,47.8850296553,-4.2575333303,-1.698639459,4.5838811143000004,30.96,-38.05,49.0542974672,134.63,32.6824666697,4.001360541,32.9265016939,-4.2575333303,-1.698639459,4.5838811143000004,36.94,5.7,37.377180204,134.93,26.0224666697,-37.178639459,45.3808329981,-4.2575333303,-1.698639459,4.5838811143000004,30.28,-35.48,46.6444937801,134.63,31.1024666697,-13.298639459,33.8262803808,-4.2575333303,-1.698639459,4.5838811143000004,35.36,-11.6,37.2141048529,133.85
2020-08-02 01:00:00,27.9542499993,4.3866367766,28.2963367812,-4.3257500007,-1.6533632234,4.6309527116,32.28,6.04,32.8402192441,134.68,32.0742499993,-18.8333632234,37.1947991435,-4.3257500007,-1.6533632234,4.6309527116,36.4,-17.18,40.250619871,134.16,25.8242499993,-40.0833632234,47.6819451714,-4.3257500007,-1.6533632234,4.6309527116,30.15,-38.43,48.8455463681,134.96,31.6642499993,3.9066367766,31.9043341715,-4.3257500007,-1.6533632234,4.6309527116,35.99,5.5600000000000005,36.4169424856,135.27,25.1942499993,-37.4933632234,45.171921797,-4.3257500007,-1.6533632234,4.6309527116,29.52,-35.84,46.4320578911,134.96,30.1542499993,-13.5333632234,33.0519396278,-4.3257500007,-1.6533632234,4.6309527116,34.48,-11.88,36.4692308666,134.16
2020-08-02 01:30:00,28.4458333244,4.3077496802,28.7701605979,-4.4641666756,-1.6122503198,4.7463812743,32.91,5.92,33.4382191511,134.88,31.9058333244,-19.0222503198,37.1460389188,-4.4641666756,-1.6122503198,4.7463812743,36.37,-17.41,40.3222643213,134.34,26.2958333244,-40.1722503198,48.0133371677,-4.4641666756,-1.6122503198,4.7463812743,30.76,-38.56,49.3259688197,135.13,31.5058333244,3.7377496802,31.7267758547,-4.4641666756,-1.6122503198,4.7463812743,35.97,5.35,36.3656898738,135.42,25.6558333244,-37.5722503198,45.4961072803,-4.4641666756,-1.6122503198,4.7463812743,30.12,-35.96,46.9077392335,135.13,29.9358333244,-13.4922503198,32.835878784,-4.4641666756,-1.6122503198,4.7463812743,34.4,-11.88,36.3936038336,134.34
2020-08-02 02:00:00,27.596749991,4.1697192597,27.9099833173,-4.503250009,-1.6002807403000001,4.7791379025000005,32.1,5.77,32.6144584502,134.88,31.386749991,-19.2102807403,36.7989532612,-4.503250009,-1.6002807403000001,4.7791379025000005,35.89,-17.61,39.9775461978,134.34,25.476749991,-40.3302807403,47.7032109474,-4.503250009,-1.6002807403000001,4.7791379025000005,29.98,-38.73,48.977681652,135.13,30.996749991,3.5597192597,31.2004825477,-4.503250009,-1.6002807403000001,4.7791379025000005,35.5,5.16,35.873048379,135.42,24.816749991000002,-37.7602807403,45.1852839064,-4.503250009,-1.6002807403000001,4.7791379025000005,29.32,-36.16,46.5532813022,135.13,29.456749991,-13.8002807403,32.5291848736,-4.503250009,-1.6002807403000001,4.7791379025000005,33.96,-12.2,36.0849220589,134.34
