Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-02 02:30:00,26.1466666585,4.0522813263,26.458820104,-4.0833333415,-1.5477186737,4.3668116825,30.23,5.6,30.7443149216,134.53,30.6866666585,-19.1777186737,36.1864118715,-4.0833333415,-1.5477186737,4.3668116825,34.77,-17.63,38.9842250147,134.0,24.1366666585,-40.2977186737,46.9732350141,-4.0833333415,-1.5477186737,4.3668116825,28.22,-38.75,47.9367385207,134.78,30.3166666585,3.5022813263,30.5182937231,-4.0833333415,-1.5477186737,4.3668116825,34.4,5.05,34.7687000045,135.07,23.4766666585,-37.7477186737,44.4527180548,-4.0833333415,-1.5477186737,4.3668116825,27.56,-36.2,45.4971823303,134.78,28.7966666585,-13.8677186737,31.9618777899,-4.0833333415,-1.5477186737,4.3668116825,32.88,-12.32,35.1123454073,134.0
2020-08-02 03:00:00,25.8192499916,3.8933942299,26.1111506594,-4.2007500084,-1.5066057701,4.4627526908,30.02,5.4,30.5018097824,134.72,29.7992499916,-19.3166057701,35.5123437489,-4.2007500084,-1.5066057701,4.4627526908,34.0,-17.81,38.3822367769,134.19,23.8192499916,-40.5166057701,46.9994895004,-4.2007500084,-1.5066057701,4.4627526908,28.02,-39.01,48.0302040387,134.99,29.4592499916,3.3933942299,29.6540475225,-4.2007500084,-1.5066057701,4.4627526908,33.66,4.9,34.0147850206,135.28,23.1992499916,-37.9866057701,44.5105315415,-4.2007500084,-1.5066057701,4.4627526908,27.4,-36.48,45.6240112222,134.99,27.9192499916,-13.7866057701,31.1376784419,-4.2007500084,-1.5066057701,4.4627526908,32.12,-12.28,34.3873930387,134.19
2020-08-02 03:30:00,25.8624000083,2.4805679744,25.9810883465,-4.2175999917,-1.4894320256,4.4728690399,30.08,3.9699999999999998,30.3408519986,135.36,29.5524000083,-18.2994320256,34.7593664889,-4.2175999917,-1.4894320256,4.4728690399,33.77,-16.81,37.722526426499996,134.56,23.8724000083,-42.2094320256,48.4925523569,-4.2175999917,-1.4894320256,4.4728690399,28.09,-40.72,49.4688437302,135.61,29.2024000083,4.4705679744,29.5426157315,-4.2175999917,-1.4894320256,4.4728690399,33.42,5.96,33.94728266,135.66,23.2224000083,-39.6894320256,45.9840284954,-4.2175999917,-1.4894320256,4.4728690399,27.44,-38.2,47.0339621975,135.61,27.6624000083,-13.2094320256,30.6544852943,-4.2175999917,-1.4894320256,4.4728690399,31.88,-11.72,33.9660536418,134.56
2020-08-02 04:00:00,25.5752499917,2.2214967209,25.6715496186,-4.1447500083,-1.4785032791,4.4005595755,29.72,3.7,29.9494307125,135.36,29.2452499917,-18.0885032791,34.3871865374,-4.1447500083,-1.4785032791,4.4005595755,33.39,-16.61,37.2932192228,134.56,23.5952499917,-42.4785032791,48.5917592088,-4.1447500083,-1.4785032791,4.4005595755,27.74,-41.0,49.5026019518,135.61,28.9052499917,4.6814967209,29.281903774,-4.1447500083,-1.4785032791,4.4005595755,33.05,6.16,33.6191626903,135.66,23.0152499917,-39.9185032791,46.0780710992,-4.1447500083,-1.4785032791,4.4005595755,27.16,-38.44,47.0669650604,135.61,27.3352499917,-12.9985032791,30.268415545,-4.1447500083,-1.4785032791,4.4005595755,31.48,-11.52,33.5216467376,134.56
2020-08-02 04:30:00,24.7703499933,2.2239867169,24.8699890572,-3.9696500067000002,-1.4660132831000001,4.2317036903,28.74,3.69,28.9759158613,134.98,29.0603499933,-18.0360132831,34.2023642001,-3.9696500067000002,-1.4660132831000001,4.2317036903,33.03,-16.57,36.9532921402,134.15,22.8503499933,-42.2860132831,48.0650123706,-3.9696500067000002,-1.4660132831000001,4.2317036903,26.82,-40.82,48.8424487511,135.23,28.7303499933,4.6139867169,29.0984859427,-3.9696500067000002,-1.4660132831000001,4.2317036903,32.7,6.08,33.2604329497,135.22,22.2303499933,-39.7860132831,45.5753805665,-3.9696500067000002,-1.4660132831000001,4.2317036903,26.2,-38.32,46.4204954734,135.23,27.1903499933,-13.2660132831,30.2539624047,-3.9696500067000002,-1.4660132831000001,4.2317036903,31.16,-11.8,33.3194477745,134.15
2020-08-02 05:00:00,24.5829500183,2.268150049,24.6873638983,-4.0170499817,-1.461849951,4.2747743607,28.6,3.73,28.8422069197,134.98,28.9429500183,-17.991849951,34.0793342133,-4.0170499817,-1.461849951,4.2747743607,32.96,-16.53,36.8727880693,134.15,22.6629500183,-42.261849951,47.9549086624,-4.0170499817,-1.461849951,4.2747743607,26.68,-40.8,48.7489733225,135.23,28.6229500183,4.668150049,29.0011188169,-4.0170499817,-1.461849951,4.2747743607,32.64,6.13,33.2106383558,135.22,22.0229500183,-39.741849951,45.4359435364,-4.0170499817,-1.461849951,4.2747743607,26.04,-38.28,46.2973001373,135.23,27.1029500183,-13.141849951,30.1210577476,-4.0170499817,-1.461849951,4.2747743607,31.12,-11.68,33.2396871225,134.15
2020-08-02 05:30:00,24.8688166712,2.7377417189,25.0190581826,-4.1211833288,-1.4722582811,4.3762651286,28.99,4.21,29.2940983818,134.6,28.7888166712,-18.6722582811,34.3139795804,-4.1211833288,-1.4722582811,4.3762651286,32.91,-17.2,37.1336518538,133.89,22.9288166712,-41.5522582811,47.4586220006,-4.1211833288,-1.4722582811,4.3762651286,27.05,-40.08,48.3539956984,134.85,28.4588166712,3.9077417189,28.7258540633,-4.1211833288,-1.4722582811,4.3762651286,32.58,5.38,33.0212174215,134.95,22.3188166712,-38.9922582811,44.9280066713,-4.1211833288,-1.4722582811,4.3762651286,26.44,-37.52,45.9001525052,134.85,26.9188166712,-13.9922582811,30.338193466,-4.1211833288,-1.4722582811,4.3762651286,31.04,-12.52,33.4698670449,133.89
2020-08-02 06:00:00,24.685000006,2.8405279585,24.8478937615,-3.974999994,-1.4394720415,4.227612176,28.66,4.28,28.9778191036,134.71,28.445000006,-18.8894720415,34.1457197808,-3.974999994,-1.4394720415,4.227612176,32.42,-17.45,36.817915476,134.04,22.765000006,-41.5194720415,47.3509427982,-3.974999994,-1.4394720415,4.227612176,26.74,-40.08,48.1812619179,134.96,28.135000006,3.7505279585,28.3838807302,-3.974999994,-1.4394720415,4.227612176,32.11,5.19,32.5267305458,135.09,22.105000006,-38.9994720415,44.8284490562,-3.974999994,-1.4394720415,4.227612176,26.08,-37.56,45.7265787043,134.96,26.585000006,-14.1194720415,30.1018556912,-3.974999994,-1.4394720415,4.227612176,30.56,-12.68,33.0861904728,134.04
2020-08-02 06:30:00,24.717283326,3.0146192199,24.9004422463,-3.862716674,-1.4753807801,4.1348916007,28.58,4.49,28.9305461407,134.3,29.367283326,-18.4353807801,34.6742064719,-3.862716674,-1.4753807801,4.1348916007,33.23,-16.96,37.3078342979,133.59,22.797283326,-41.1853807801,47.0738963444,-3.862716674,-1.4753807801,4.1348916007,26.66,-39.71,47.8292765992,134.56,29.037283326,4.0946192199,29.3245584709,-3.862716674,-1.4753807801,4.1348916007,32.9,5.57,33.3681719607,134.68,22.177283326,-38.6753807801,44.5826981486,-3.862716674,-1.4753807801,4.1348916007,26.04,-37.2,45.4083868905,134.56,27.497283326,-13.7953807801,30.7638281294,-3.862716674,-1.4753807801,4.1348916007,31.36,-12.32,33.6932040625,133.59
2020-08-02 07:00:00,25.6294166588,3.0810883909,25.8139517304,-3.9505833411999998,-1.4889116091,4.221843971,29.58,4.57,29.9309421836,134.41,29.6094166588,-18.3289116091,34.8233622105,-3.9505833411999998,-1.4889116091,4.221843971,33.56,-16.84,37.548091829,133.7,23.6594166588,-41.1389116091,47.4571179594,-3.9505833411999998,-1.4889116091,4.221843971,27.61,-39.65,48.3159870022,134.66,29.2594166588,4.2210883909,29.5623248479,-3.9505833411999998,-1.4889116091,4.221843971,33.21,5.71,33.6973025627,134.78,23.0094166588,-38.6089116091,44.9453146681,-3.9505833411999998,-1.4889116091,4.221843971,26.96,-37.12,45.8774018445,134.66,27.7294166588,-13.5289116091,30.8537193473,-3.9505833411999998,-1.4889116091,4.221843971,31.68,-12.04,33.8907657039,133.7
2020-08-02 07:30:00,26.3454166595,3.0227617269,26.5182591325,-3.5945833405,-1.4972382731,3.8939378318999998,29.94,4.52,30.2792668339,133.92,30.8454166595,-16.9472382731,35.1944401004,-3.5945833405,-1.4972382731,3.8939378318999998,34.44,-15.45,37.7467362828,133.07,24.3654166595,-40.9072382731,47.6138180797,-3.5945833405,-1.4972382731,3.8939378318999998,27.96,-39.41,48.3209033442,134.16,30.4654166595,5.3927617269,30.9390286092,-3.5945833405,-1.4972382731,3.8939378318999998,34.06,6.89,34.7499021581,134.12,23.7254166595,-38.3772382731,45.1188188358,-3.5945833405,-1.4972382731,3.8939378318999998,27.32,-36.88,45.8968059891,134.16,28.8454166595,-11.4572382731,31.0374994338,-3.5945833405,-1.4972382731,3.8939378318999998,32.44,-9.96,33.9345723415,133.07
2020-08-02 08:00:00,27.9414999936,3.6797112985,28.1827553148,-3.1985000064,-1.4602887015000001,3.5160838134,31.14,5.14,31.5613561179,134.12,31.7814999936,-16.6402887015,35.874265845,-3.1985000064,-1.4602887015000001,3.5160838134,34.98,-15.18,38.1317820197,133.28,25.9014999936,-40.3902887015,47.9819041235,-3.1985000064,-1.4602887015000001,3.5160838134,29.1,-38.93,48.6040625874,134.36,31.3814999936,5.7697112985,31.9074930121,-3.1985000064,-1.4602887015000001,3.5160838134,34.58,7.23,35.3277412241,134.37,25.2414999936,-37.8202887015,45.469853303,-3.1985000064,-1.4602887015000001,3.5160838134,28.44,-36.36,46.1614904439,134.36,29.8014999936,-11.1402887015,31.8156476317,-3.1985000064,-1.4602887015000001,3.5160838134,33.0,-9.68,34.3904405322,133.28
2020-08-02 08:30:00,29.9662001079,4.5803838174,30.3142386482,-3.2037998921,-1.5196161826,3.5459226009,33.17,6.1,33.7262345956,133.86,33.3062001079,-16.5196161826,37.1779596596,-3.2037998921,-1.5196161826,3.5459226009,36.51,-15.0,39.4712566306,133.15,27.8062001079,-39.3296161826,48.1664143726,-3.2037998921,-1.5196161826,3.5459226009,31.01,-37.81,48.9000633946,134.11,32.8762001079,5.8203838174,33.3874437673,-3.2037998921,-1.5196161826,3.5459226009,36.08,7.34,36.8190439854,134.19,27.1562001079,-36.7196161826,45.6704435812,-3.2037998921,-1.5196161826,3.5459226009,30.36,-35.2,46.4840789949,134.11,31.2362001079,-11.1196161826,33.15638794,-3.2037998921,-1.5196161826,3.5459226009,34.44,-9.6,35.7529523256,133.15
2020-08-02 09:00:00,31.7728834694,5.1065167289,32.1806251813,-2.7071165306,-1.5034832711,3.0966016626,34.48,6.61,35.1078694882,133.32,34.5628834694,-15.6234832711,37.9300163886,-2.7071165306,-1.5034832711,3.0966016626,37.27,-14.12,39.8550787228,132.58,29.5528834694,-38.4734832711,48.5137283289,-2.7071165306,-1.5034832711,3.0966016626,32.26,-36.97,49.0661645128,133.56,34.1128834694,6.5365167289,34.7334834064,-2.7071165306,-1.5034832711,3.0966016626,36.82,8.04,37.6875841624,133.63,28.8528834694,-35.8634832711,46.0291029332,-2.7071165306,-1.5034832711,3.0966016626,31.56,-34.36,46.6545088925,133.56,32.4128834694,-12.1434832711,34.6129917915,-2.7071165306,-1.5034832711,3.0966016626,35.12,-10.64,36.6963758429,132.58
2020-08-02 09:30:00,32.8971835531,5.7483101126000005,33.3956247865,-2.5928164469,-1.6616898874000001,3.0795958191,35.49,7.41,36.2553196097,132.39,36.7271835531,-14.8016898874,39.5976771448,-2.5928164469,-1.6616898874000001,3.0795958191,39.32,-13.14,41.4574721854,131.67,30.6171835531,-37.2816898874,48.2424743311,-2.5928164469,-1.6616898874000001,3.0795958191,33.21,-35.62,48.6999845996,132.64,36.1871835531,7.0783101126,36.8729538762,-2.5928164469,-1.6616898874000001,3.0795958191,38.78,8.74,39.7526854439,132.69,29.8871835531,-34.6616898874,45.7676357985,-2.5928164469,-1.6616898874000001,3.0795958191,32.48,-33.0,46.3028120096,132.64,34.4471835531,-12.3816898874,36.6048452969,-2.5928164469,-1.6616898874000001,3.0795958191,37.04,-10.72,38.5600829875,131.67
2020-08-02 10:00:00,34.5443003301,6.510768054,35.1525075343,-2.5756996699,-1.739231946,3.1079183631,37.12,8.25,38.0257399665,131.62,38.8743003301,-13.909231946,41.2877458756,-2.5756996699,-1.739231946,3.1079183631,41.45,-12.17,43.1996689802,130.91,32.1843003301,-36.109231946,48.3705056772,-2.5756996699,-1.739231946,3.1079183631,34.76,-34.37,48.8830696663,131.87,38.3043003301,7.740768054,39.0786247691,-2.5756996699,-1.739231946,3.1079183631,40.88,9.48,41.9648043007,131.92,31.4243003301,-33.419231946,45.8729954886,-2.5756996699,-1.739231946,3.1079183631,34.0,-31.68,46.4717376477,131.87,36.5443003301,-11.219231946,38.2277000626,-2.5756996699,-1.739231946,3.1079183631,39.12,-9.48,40.2522645326,130.91
2020-08-02 10:30:00,35.0433168347,-1.5190398277,35.0762246654,-3.2966831653,-1.8490398277,3.7798238288,38.34,0.33,38.3414201615,132.35,39.3733168347,-19.2790398277,43.8399299183,-3.2966831653,-1.8490398277,3.7798238288,42.67,-17.43,46.0926653601,131.34,33.0633168347,-31.0390398277,45.3498061025,-3.2966831653,-1.8490398277,3.7798238288,36.36,-29.19,46.6273063773,132.6,38.7933168347,2.6309601723,38.8824302541,-3.2966831653,-1.8490398277,3.7798238288,42.09,4.48,42.3277509443,132.38,32.2233168347,-27.7690398277,42.5377681688,-3.2966831653,-1.8490398277,3.7798238288,35.52,-25.92,43.9717727639,132.6,37.0233168347,-2.7290398277,37.1237612295,-3.2966831653,-1.8490398277,3.7798238288,40.32,-0.88,40.3296020313,131.34
2020-08-02 11:00:00,35.5758335133,-5.5057170395,35.9993451369,-0.9441664867,-1.4457170395,1.7267159908,36.52,-4.06,36.7449860525,133.22,38.7858335133,-21.5857170395,44.387881921,-0.9441664867,-1.4457170395,1.7267159908,39.73,-20.14,44.5431532337,132.01,33.9158335133,-28.1557170395,44.0797931586,-0.9441664867,-1.4457170395,1.7267159908,34.86,-26.71,43.9163261214,133.47,38.3258335133,0.5942829605000001,38.3304407322,-0.9441664867,-1.4457170395,1.7267159908,39.27,2.04,39.3229513135,133.07,33.0958335133,-24.8057170395,41.3600990543,-0.9441664867,-1.4457170395,1.7267159908,34.04,-23.36,41.2845152569,133.47,36.6158335133,2.8342829605,36.7253648555,-0.9441664867,-1.4457170395,1.7267159908,37.56,4.28,37.8030686585,132.01
2020-08-02 11:30:00,36.3073668563,-5.2698803715,36.6878253263,-1.2726331437,-1.4498803715,1.9291833013000002,37.58,-3.8200000000000003,37.773652193,132.69,38.7073668563,-21.0498803715,44.0608410338,-1.2726331437,-1.4498803715,1.9291833013000002,39.98,-19.6,44.5259519831,131.49,34.6073668563,-27.7598803715,44.3653107616,-1.2726331437,-1.4498803715,1.9291833013000002,35.88,-26.31,44.4925892706,132.96,38.2273668563,0.9601196285,38.2394221514,-1.2726331437,-1.4498803715,1.9291833013000002,39.5,2.41,39.5734519596,132.54,33.7273668563,-24.4098803715,41.6338508285,-1.2726331437,-1.4498803715,1.9291833013000002,35.0,-22.96,41.8588294151,132.96,36.4473668563,2.1901196285,36.5131096286,-1.2726331437,-1.4498803715,1.9291833013000002,37.72,3.64,37.8952239735,131.49
2020-08-02 12:00:00,37.1859669333,-4.8720820853,37.5037774179,-0.3440330667,-1.3020820853,1.3467652014,37.53,-3.5700000000000003,37.6994137885,132.69,38.9359669333,-20.6320820853,44.064638115,-0.3440330667,-1.3020820853,1.3467652014,39.28,-19.33,43.7786169265,131.56,35.4859669333,-27.3520820853,44.8039087981,-0.3440330667,-1.3020820853,1.3467652014,35.83,-26.05,44.2988871192,132.96,38.4759669333,1.3579179147,38.4999217209,-0.3440330667,-1.3020820853,1.3467652014,38.82,2.66,38.9110267148,132.61,34.6159669333,-23.9820820853,42.1118205243,-0.3440330667,-1.3020820853,1.3467652014,34.96,-22.68,41.672340947,132.96,36.7359669333,2.9779179147,36.8564683825,-0.3440330667,-1.3020820853,1.3467652014,37.08,4.28,37.3261945556,131.56
2020-08-02 12:30:00,37.7445170577,-4.548543295,38.0175987409,-0.8754829423,-1.428543295,1.6754719717,38.62,-3.12,38.7458230007,132.29,39.3945170577,-20.698543295,44.5012097447,-0.8754829423,-1.428543295,1.6754719717,40.27,-19.27,44.6430935308,131.15,36.0045170577,-26.868543295,44.9248691412,-0.8754829423,-1.428543295,1.6754719717,36.88,-25.44,44.8032141704,132.55,38.9145170577,1.141456705,38.9312542984,-0.8754829423,-1.428543295,1.6754719717,39.79,2.5700000000000003,39.8729106036,132.22,35.1245170577,-23.508543295,42.2656279545,-0.8754829423,-1.428543295,1.6754719717,36.0,-22.08,42.2318173893,132.55,37.1645170577,3.291456705,37.3099854647,-0.8754829423,-1.428543295,1.6754719717,38.04,4.72,38.3317101106,131.15
2020-08-02 13:00:00,38.6147169551,-4.0059491737,38.8219524793,-0.4152830449,-1.2859491737,1.351342031,39.03,-2.7199999999999998,39.1246635768,132.49,38.5147169551,-21.0659491737,43.8994036033,-0.4152830449,-1.2859491737,1.351342031,38.93,-19.78,43.6668444017,131.47,36.8347169551,-26.4159491737,45.3276818723,-0.4152830449,-1.2859491737,1.351342031,37.25,-25.13,44.9341674008,132.75,38.0647169551,0.8840508263,38.0749815855,-0.4152830449,-1.2859491737,1.351342031,38.48,2.17,38.5411377621,132.55,35.9447169551,-23.0459491737,42.6982253765,-0.4152830449,-1.2859491737,1.351342031,36.36,-21.76,42.3738976258,132.75,36.3047169551,3.1540508262999998,36.4414668998,-0.4152830449,-1.2859491737,1.351342031,36.72,4.44,36.987457333500004,131.47
2020-08-02 13:30:00,36.7239337419,-4.9663495425,37.0582236118,-0.09606625810000001,-1.4363495425,1.4395585206,36.82,-3.5300000000000002,36.9888266913,132.85,38.9639337419,-20.8563495425,44.1947445845,-0.09606625810000001,-1.4363495425,1.4395585206,39.06,-19.42,43.6213250601,131.69,35.0539337419,-27.4963495425,44.5514029964,-0.09606625810000001,-1.4363495425,1.4395585206,35.15,-26.06,43.756669206,133.12,38.5039337419,1.1636504575,38.5215134177,-0.09606625810000001,-1.4363495425,1.4395585206,38.6,2.6,38.6874656704,132.75,34.1839337419,-24.1563495425,41.8577418083,-0.09606625810000001,-1.4363495425,1.4395585206,34.28,-22.72,41.1256221837,133.12,36.7439337419,2.0036504575,36.7985228234,-0.09606625810000001,-1.4363495425,1.4395585206,36.84,3.44,37.0002594585,131.69
2020-08-02 14:00:00,36.6565671053,-4.8726904949000005,36.979007891,1.1165671053,-1.0626904949,1.5414386749,35.54,-3.81,35.7436385949,133.27,37.2365671053,-20.9426904949,42.7218704524,1.1165671053,-1.0626904949,1.5414386749,36.12,-19.88,41.2294651918,132.11,35.0465671053,-27.5526904949,44.5804062271,1.1165671053,-1.0626904949,1.5414386749,33.93,-26.49,43.0460799609,133.53,36.8565671053,1.2073095051,36.876335705,1.1165671053,-1.0626904949,1.5414386749,35.74,2.27,35.8120161398,133.2,34.1565671053,-24.1826904949,41.8506104613,1.1165671053,-1.0626904949,1.5414386749,33.04,-23.12,40.3258725882,133.53,35.1565671053,3.2573095051,35.3071419948,1.1165671053,-1.0626904949,1.5414386749,34.04,4.32,34.3130295952,132.11
2020-08-02 14:30:00,36.5196838395,-5.1939875555,36.8871903845,0.7496838395000001,-1.1339875555,1.3593945841,35.77,-4.06,35.9996736096,133.35,36.9496838395,-21.3239875555,42.6613593443,0.7496838395000001,-1.1339875555,1.3593945841,36.2,-20.19,41.4496815428,132.18,34.8796838395,-27.8739875555,44.6492052224,0.7496838395000001,-1.1339875555,1.3593945841,34.13,-26.74,43.3576348525,133.62,36.5796838395,0.8260124445,36.589008819,0.7496838395000001,-1.1339875555,1.3593945841,35.83,1.96,35.8835686631,133.2,34.0296838395,-24.5339875555,41.9515902868,0.7496838395000001,-1.1339875555,1.3593945841,33.28,-23.4,40.6831463877,133.62,34.9096838395,3.1060124445,35.0475867797,0.7496838395000001,-1.1339875555,1.3593945841,34.16,4.24,34.4221324151,132.18
2020-08-02 15:00:00,35.8682170422,-5.2867817563,36.2557451327,1.1682170422,-1.0267817563,1.5553172772,34.7,-4.26,34.9605148704,134.21,36.2582170422,-21.4867817563,42.146649847,1.1682170422,-1.0267817563,1.5553172772,35.09,-20.46,40.6192035865,133.0,34.2782170422,-28.2767817563,44.4361626391,1.1682170422,-1.0267817563,1.5553172772,33.11,-27.25,42.8816347636,134.46,35.9182170422,0.9632182437000001,35.9311300251,1.1682170422,-1.0267817563,1.5553172772,34.75,1.99,34.8069332174,134.1,33.4482170422,-24.9467817563,41.7267916727,1.1682170422,-1.0267817563,1.5553172772,32.28,-23.92,40.1766698471,134.46,34.2482170422,2.8132182437,34.3635645337,1.1682170422,-1.0267817563,1.5553172772,33.08,3.84,33.3021320639,133.0
2020-08-02 15:30:00,36.4450838692,-5.3725142991,36.8389474351,1.1950838692,-0.8925142991,1.4915787704,35.25,-4.48,35.5335461219,134.49,35.8050838692,-21.4825142991,41.7552685477,1.1950838692,-0.8925142991,1.4915787704,34.61,-20.59,40.2715805501,133.26,34.8350838692,-28.4225142991,44.9591190667,1.1950838692,-0.8925142991,1.4915787704,33.64,-27.53,43.46896019,134.74,35.4850838692,1.0274857009,35.4999563953,1.1950838692,-0.8925142991,1.4915787704,34.29,1.92,34.3437112147,134.33,34.0350838692,-25.0525142991,42.2612754976,1.1950838692,-0.8925142991,1.4915787704,32.84,-24.16,40.7697338721,134.74,33.8350838692,2.8274857009,33.9530201282,1.1950838692,-0.8925142991,1.4915787704,32.64,3.7199999999999998,32.8513013441,133.26
2020-08-02 16:00:00,35.9168005932,-5.2802805307,36.3028638999,1.0968005932,-0.9502805307000001,1.4512079893,34.82,-4.33,35.0881931709,134.05,36.2668005932,-21.2902805307,42.0542134672,1.0968005932,-0.9502805307000001,1.4512079893,35.17,-20.34,40.6281244952,132.83,34.3268005932,-28.2302805307,44.4440994712,1.0968005932,-0.9502805307000001,1.4512079893,33.23,-27.28,42.9933867007,134.3,35.9168005932,1.1197194693,35.9342501876,1.0968005932,-0.9502805307000001,1.4512079893,34.82,2.07,34.8814750262,133.93,33.4968005932,-24.8702805307,41.7200971194,1.0968005932,-0.9502805307000001,1.4512079893,32.4,-23.92,40.2731473814,134.3,34.2568005932,2.8497194693,34.3751260061,1.0968005932,-0.9502805307000001,1.4512079893,33.16,3.8,33.3770220361,132.83
2020-08-02 16:30:00,36.3283670492,-5.5164295743,36.7448125279,-0.7616329508,-1.3364295743,1.5382225972999999,37.09,-4.18,37.3247973873,133.52,38.4683670492,-21.4364295743,44.0378902347,-0.7616329508,-1.3364295743,1.5382225972999999,39.23,-20.1,44.0795065762,132.3,34.6483670492,-28.2564295743,44.7094525963,-0.7616329508,-1.3364295743,1.5382225972999999,35.41,-26.92,44.4809453587,133.76,38.0483670492,0.8235704257,38.0572792427,-0.7616329508,-1.3364295743,1.5382225972999999,38.81,2.16,38.8700617442,133.4,33.7583670492,-24.8964295743,41.9459122129,-0.7616329508,-1.3364295743,1.5382225972999999,34.52,-23.56,41.793588025,133.76,36.3183670492,2.4635704257,36.4018263877,-0.7616329508,-1.3364295743,1.5382225972999999,37.08,3.8,37.2742055583,132.3
2020-08-02 17:00:00,37.8181170507,-5.5726907045,38.2264942017,-2.9718829493000003,-1.7126907045,3.4300725522,40.79,-3.86,40.9722308399,133.67,40.7181170507,-21.6326907045,46.1078991418,-2.9718829493000003,-1.7126907045,3.4300725522,43.69,-19.92,48.0168980672,132.45,35.9881170507,-28.3226907045,45.7964996217,-2.9718829493000003,-1.7126907045,3.4300725522,38.96,-26.61,47.1802257307,133.9,40.1881170507,0.6973092955,40.194166148,-2.9718829493000003,-1.7126907045,3.4300725522,43.16,2.41,43.2272333142,133.51,35.1481170507,-24.872690704500002,43.0585749311,-2.9718829493000003,-1.7126907045,3.4300725522,38.12,-23.16,44.6040356919,133.9,38.4681170507,2.0073092955,38.5204532688,-2.9718829493000003,-1.7126907045,3.4300725522,41.44,3.7199999999999998,41.6066340864,132.45
2020-08-02 17:30:00,37.9860004116,-5.5899685742,38.395103541,-3.0139995884,-1.8599685742,3.5417053259999998,41.0,-3.73,41.1693198875,133.4,41.3960004116,-21.7299685742,46.7527580396,-3.0139995884,-1.8599685742,3.5417053259999998,44.41,-19.87,48.652492228,132.19,36.1360004116,-28.2699685742,45.8802969578,-3.0139995884,-1.8599685742,3.5417053259999998,39.15,-26.41,47.2251056113,133.63,40.8360004116,0.5400314258,40.8395710501,-3.0139995884,-1.8599685742,3.5417053259999998,43.85,2.4,43.9156293363,133.21,35.2660004116,-24.8199685742,43.1244898527,-3.0139995884,-1.8599685742,3.5417053259999998,38.28,-22.96,44.637652268,133.63,39.1060004116,1.3800314258,39.1303431486,-3.0139995884,-1.8599685742,3.5417053259999998,42.12,3.24,42.2444315857,132.19
2020-08-02 18:00:00,38.6117838663,-5.9566780503,39.0685534251,-4.4482161337,-2.1966780503,4.9610504159,43.06,-3.76,43.2238498979,133.32,42.0117838663,-22.1066780503,47.4730997308,-4.4482161337,-2.1966780503,4.9610504159,46.46,-19.91,50.5464113464,132.1,36.6917838663,-28.5766780503,46.507134202,-4.4482161337,-2.1966780503,4.9610504159,41.14,-26.38,48.8713003715,133.55,41.4017838663,0.1433219497,41.4020319368,-4.4482161337,-2.1966780503,4.9610504159,45.85,2.34,45.9096732726,133.1,35.8317838663,-25.1166780503,43.7580192802,-4.4482161337,-2.1966780503,4.9610504159,40.28,-22.92,46.3444149817,133.55,39.5917838663,1.2033219497,39.6100660619,-4.4482161337,-2.1966780503,4.9610504159,44.04,3.4,44.1710493423,132.1
2020-08-02 18:30:00,41.3869005955,-3.3233234171,41.5201158408,-5.3630994045,-2.3533234171,5.856702684,46.75,-0.97,46.7600620188,132.49,40.9269005955,-22.0533234171,46.4904319843,-5.3630994045,-2.3533234171,5.856702684,46.29,-19.7,50.3075948541,131.62,32.9269005955,-17.5133234171,37.2947352844,-5.3630994045,-2.3533234171,5.856702684,38.29,-15.16,41.1819098634,132.75,40.2969005955,0.0066765829,40.2969011486,-5.3630994045,-2.3533234171,5.856702684,45.66,2.36,45.7209492465,132.6,38.0369005955,-39.1133234171,54.5587561775,-5.3630994045,-2.3533234171,5.856702684,43.4,-36.76,56.8758085657,132.75,43.6369005955,0.9666765829,43.647606546,-5.3630994045,-2.3533234171,5.856702684,49.0,3.32,49.1123446803,131.62
2020-08-02 19:00:00,55.3214005389,-0.1068142302,55.3215036569,-5.6885994611,-2.4168142302,6.1807082808,61.01,2.31,61.0537156936,132.58,24.0014005389,-16.5268142302,29.1410846817,-5.6885994611,-2.4168142302,6.1807082808,29.69,-14.11,32.8723014102,131.7,-5.6885994611,-2.4168142302,6.1807082808,-5.6885994611,-2.4168142302,6.1807082808,0.0,0.0,0.0,0.0,23.8414005389,5.2231857698,24.4068443114,-5.6885994611,-2.4168142302,6.1807082808,29.53,7.64,30.5023031917,132.6,50.5514005389,-60.8168142302,79.0830512155,-5.6885994611,-2.4168142302,6.1807082808,56.24,-58.4,81.0771089766,0.0,87.2714005389,-5.7368142302,87.4597529697,-5.6885994611,-2.4168142302,6.1807082808,92.96,-3.32,93.0192668214,131.7
2020-08-02 19:30:00,55.0056837835,0.1776853612,55.0059707721,-6.2943162165,-2.4423146388,6.7515418556,61.3,2.62,61.3559646652,133.07,23.1856837835,-17.2823146388,28.9180623794,-6.2943162165,-2.4423146388,6.7515418556,29.48,-14.84,33.0044845438,132.26,-6.2943162165,-2.4423146388,6.7515418556,-6.2943162165,-2.4423146388,6.7515418556,0.0,0.0,0.0,0.0,23.0456837835,4.6476853612,23.5096686549,-6.2943162165,-2.4423146388,6.7515418556,29.34,7.09,30.1844943638,133.23,50.1856837835,-60.8823146388,78.9003111058,-6.2943162165,-2.4423146388,6.7515418556,56.48,-58.44,81.2725291842,0.0,88.5456837835,-6.8823146388000005,88.8127489242,-6.2943162165,-2.4423146388,6.7515418556,94.84,-4.44,94.9438739467,132.26
2020-08-02 20:00:00,53.6022003398,-0.21744673320000002,53.6026413934,-6.1277996602,-2.4074467332,6.5837472953,59.73,2.19,59.7701346828,133.4,21.7022003398,-17.7574467332,28.0412627046,-6.1277996602,-2.4074467332,6.5837472953,27.83,-15.35,31.7825644025,132.6,-6.1277996602,-2.4074467332,6.5837472953,-6.1277996602,-2.4074467332,6.5837472953,0.0,0.0,0.0,0.0,21.6022003398,4.2825532668,22.0226093368,-6.1277996602,-2.4074467332,6.5837472953,27.73,6.69,28.5255850071,133.56,48.9122003398,-61.7274467332,78.7571014086,-6.1277996602,-2.4074467332,6.5837472953,55.04,-59.32,80.9213445266,0.0,89.4722003398,-7.6074467332,89.7950325989,-6.1277996602,-2.4074467332,6.5837472953,95.6,-5.2,95.7413181443,132.6
2020-08-02 20:30:00,52.0929337276,-0.8851809101,52.1004538328,-6.2870662724,-2.3751809101,6.7207653337,58.38,1.49,58.3990111218,132.85,19.0829337276,-18.6351809101,26.6726138052,-6.2870662724,-2.3751809101,6.7207653337,25.37,-16.26,30.1334448744,132.12,-6.2870662724,-2.3751809101,6.7207653337,-6.2870662724,-2.3751809101,6.7207653337,0.0,0.0,0.0,0.0,19.0729337276,3.2648190899,19.3503448203,-6.2870662724,-2.3751809101,6.7207653337,25.36,5.64,25.9795919906,133.09,47.4729337276,-61.8151809101,77.9409778464,-6.2870662724,-2.3751809101,6.7207653337,53.76,-59.44,80.1451882523,0.0,92.6729337276,-7.0551809101,92.9411008292,-6.2870662724,-2.3751809101,6.7207653337,98.96,-4.68,99.0706010883,132.12
2020-08-02 21:00:00,51.0769502058,-1.2869663326,51.0931612318,-6.2130497942,-2.3569663326,6.6450942837,57.29,1.07,57.299991274,132.85,18.4769502058,-18.7169663326,26.3006181981,-6.2130497942,-2.3569663326,6.6450942837,24.69,-16.36,29.6183338492,132.03,-6.2130497942,-2.3569663326,6.6450942837,-6.2130497942,-2.3569663326,6.6450942837,0.0,0.0,0.0,0.0,18.4769502058,3.1330336674,18.7406933934,-6.2130497942,-2.3569663326,6.6450942837,24.69,5.49,25.2930069387,132.99,46.5469502058,-62.1969663326,77.6857850217,-6.2130497942,-2.3569663326,6.6450942837,52.76,-59.84,79.777460476,0.0,91.9469502058,-7.2769663326,92.234461516,-6.2130497942,-2.3569663326,6.6450942837,98.16,-4.92,98.2832233904,132.03
2020-08-02 21:30:00,51.2208001546,-2.7424667412,51.29416626,-6.3991998454,-2.3824667412,6.8283165153,57.62,-0.36,57.6211245985,131.79,19.0808001546,-17.4224667412,25.8383297039,-6.3991998454,-2.3824667412,6.8283165153,25.48,-15.04,29.5877001472,130.8,-6.3991998454,-2.3824667412,6.8283165153,-6.3991998454,-2.3824667412,6.8283165153,0.0,0.0,0.0,0.0,19.0508001546,4.0075332588,19.4677504954,-6.3991998454,-2.3824667412,6.8283165153,25.45,6.39,26.2399428353,131.74,46.6808001546,-62.5824667412,78.0747221992,-6.3991998454,-2.3824667412,6.8283165153,53.08,-60.2,80.259120354,0.0,92.5208001546,-7.1424667412,92.796084467,-6.3991998454,-2.3824667412,6.8283165153,98.92,-4.76,99.0344586495,130.8
2020-08-02 22:00:00,50.0573502644,-2.6451088395999998,50.1271873963,-6.2526497356,-2.3351088396,6.6744559335,56.31,-0.31,56.3108533056,132.2,17.8673502644,-18.2951088396,25.572508929,-6.2526497356,-2.3351088396,6.6744559335,24.12,-15.96,28.9222405771,131.29,-6.2526497356,-2.3351088396,6.6744559335,-6.2526497356,-2.3351088396,6.6744559335,0.0,0.0,0.0,0.0,17.8673502644,3.2848911604,18.1668025642,-6.2526497356,-2.3351088396,6.6744559335,24.12,5.62,24.7660816441,132.25,45.5873502644,-62.8951088396,77.6788337971,-6.2526497356,-2.3351088396,6.6744559335,51.84,-60.56,79.7176216404,0.0,91.7873502644,-7.4951088396,92.0928570796,-6.2526497356,-2.3351088396,6.6744559335,98.04,-5.16,98.1756955667,131.29
2020-08-02 22:30:00,48.557283649,-2.5922505294000002,48.6264285978,-6.182716351,-2.2622505294,6.5835977197,54.74,-0.33,54.7409946932,132.77,16.337283649,-19.3722505294,25.3414862943,-6.182716351,-2.2622505294,6.5835977197,22.52,-17.11,28.2825476222,131.95,-6.182716351,-2.2622505294,6.5835977197,-6.182716351,-2.2622505294,6.5835977197,0.0,0.0,0.0,0.0,16.397283649,2.4177494706,16.5745715954,-6.182716351,-2.2622505294,6.5835977197,22.58,4.68,23.0598959234,132.9,44.177283649,-63.3822505294,77.2589287577,-6.182716351,-2.2622505294,6.5835977197,50.36,-61.12,79.1945957752,0.0,91.017283649,-8.1422505294,91.3807538081,-6.182716351,-2.2622505294,6.5835977197,97.2,-5.88,97.3776894365,131.95
2020-08-02 23:00:00,45.2583168214,-3.6130030802,45.4023020646,-5.9616831786,-2.1030030802,6.3217314303,51.22,-1.51,51.242253073,133.77,15.0483168214,-19.6030030802,24.7129433479,-5.9616831786,-2.1030030802,6.3217314303,21.01,-17.5,27.3435568279,132.82,-5.9616831786,-2.1030030802,6.3217314303,-5.9616831786,-2.1030030802,6.3217314303,0.0,0.0,0.0,0.0,15.1483168214,2.4669969198,15.3478850766,-5.9616831786,-2.1030030802,6.3217314303,21.11,4.57,21.5990046067,133.8,41.1983168214,-65.3830030802,77.2802588032,-5.9616831786,-2.1030030802,6.3217314303,47.16,-63.28,78.9203649257,0.0,88.0783168214,-8.1430030802,88.4539337353,-5.9616831786,-2.1030030802,6.3217314303,94.04,-6.04,94.2337688942,132.82
2020-08-02 23:30:00,42.5722167776,-3.7458773128000002,42.7366966224,-5.2877832224,-1.8958773128000002,5.6173839278,47.86,-1.85,47.8957419819,133.77,14.1422167776,-20.9458773128,25.2731492257,-5.2877832224,-1.8958773128000002,5.6173839278,19.43,-19.05,27.2107956517,132.97,-5.2877832224,-1.8958773128000002,5.6173839278,-5.2877832224,-1.8958773128000002,5.6173839278,0.0,0.0,0.0,0.0,14.2922167776,1.2041226872,14.3428508973,-5.2877832224,-1.8958773128000002,5.6173839278,19.58,3.1,19.823884584,133.94,38.6722167776,-65.7358773128,76.2675941444,-5.2877832224,-1.8958773128000002,5.6173839278,43.96,-63.84,77.5114649584,0.0,84.2322167776,-7.2958773128,84.5475970624,-5.2877832224,-1.8958773128000002,5.6173839278,89.52,-5.4,89.6827207437,132.97
2020-08-03 00:00:00,40.8346834005,-5.1899365196,41.1631729765,-4.9953165995,-1.7699365195999999,5.2996097227,45.83,-3.42,45.9574292144,134.46,12.934683400499999,-20.4099365196,24.1634340151,-4.9953165995,-1.7699365195999999,5.2996097227,17.93,-18.64,25.8637680936,133.41,-4.9953165995,-1.7699365195999999,5.2996097227,-4.9953165995,-1.7699365195999999,5.2996097227,0.0,0.0,0.0,0.0,13.1146834005,1.8500634804,13.2445330448,-4.9953165995,-1.7699365195999999,5.2996097227,18.11,3.62,18.4682565501,134.38,37.1646834005,-67.6899365196,77.221377858,-4.9953165995,-1.7699365195999999,5.2996097227,42.16,-65.92,78.2490383327,0.0,81.6446834005,-7.4099365196,81.9802505899,-4.9953165995,-1.7699365195999999,5.2996097227,86.64,-5.64,86.8233793399,133.41
2020-08-03 00:30:00,39.3096667493,-6.4294961349,39.8320012112,-4.6403332507,-1.6694961349000002,4.9315220797,43.95,-4.76,44.2070141493,134.95,12.0996667493,-20.5094961349,23.8126304123,-4.6403332507,-1.6694961349000002,4.9315220797,16.74,-18.84,25.2026427186,133.78,-4.6403332507,-1.6694961349000002,4.9315220797,-4.6403332507,-1.6694961349000002,4.9315220797,0.0,0.0,0.0,0.0,12.3196667493,1.8905038651,12.4638755481,-4.6403332507,-1.6694961349000002,4.9315220797,16.96,3.56,17.3296047272,134.79,35.7996667493,-69.4694961349,78.1513085789,-4.6403332507,-1.6694961349000002,4.9315220797,40.44,-67.8,78.9444969583,0.0,79.9196667493,-6.8694961349,80.2143572589,-4.6403332507,-1.6694961349000002,4.9315220797,84.56,-5.2,84.7197355992,133.78
2020-08-03 01:00:00,37.7916167438,-6.4663015653,38.3408313948,-4.5983832562,-1.6263015653,4.8774978578,42.39,-4.84,42.6654157369,135.56,10.9116167438,-20.6263015653,23.3346886893,-4.5983832562,-1.6263015653,4.8774978578,15.51,-19.0,24.5267221618,134.36,-4.5983832562,-1.6263015653,4.8774978578,-4.5983832562,-1.6263015653,4.8774978578,0.0,0.0,0.0,0.0,11.1616167438,1.9336984347000001,11.3278805595,-4.5983832562,-1.6263015653,4.8774978578,15.76,3.56,16.1570789439,135.36,34.4016167438,-70.1863015653,78.1638545749,-4.5983832562,-1.6263015653,4.8774978578,39.0,-68.56,78.8763183725,0.0,79.5616167438,-6.9863015653,79.8677611333,-4.5983832562,-1.6263015653,4.8774978578,84.16,-5.36,84.3305116788,134.36
2020-08-03 01:30:00,37.7476167022,-6.6413215733,38.3274016721,-4.4223832978,-1.6013215733,4.7033716432,42.17,-5.04,42.4701130208,135.56,10.6276167022,-21.2213215733,23.7337465666,-4.4223832978,-1.6013215733,4.7033716432,15.05,-19.62,24.7274523556,134.36,-4.4223832978,-1.6013215733,4.7033716432,-4.4223832978,-1.6013215733,4.7033716432,0.0,0.0,0.0,0.0,10.8876167022,1.3686784267,10.9733075273,-4.4223832978,-1.6013215733,4.7033716432,15.31,2.9699999999999998,15.5954159932,135.36,34.3376167022,-70.2813215733,78.2210718597,-4.4223832978,-1.6013215733,4.7033716432,38.76,-68.68,78.8624118323,0.0,80.6176167022,-6.6813215733,80.8940058392,-4.4223832978,-1.6013215733,4.7033716432,85.04,-5.08,85.1915958296,134.36
2020-08-03 02:00:00,36.5044167115,-6.6244440723,37.1006158806,-4.5355832885,-1.6044440723,4.8110036944,41.04,-5.02,41.3458825036,136.15,7.7444167114999996,-20.5244440723,21.936927649,-4.5355832885,-1.6044440723,4.8110036944,12.28,-18.92,22.5558152147,134.89,-4.5355832885,-1.6044440723,4.8110036944,-4.5355832885,-1.6044440723,4.8110036944,0.0,0.0,0.0,0.0,8.0944167115,2.1755559277,8.3816839295,-4.5355832885,-1.6044440723,4.8110036944,12.63,3.7800000000000002,13.1835238081,135.87,33.2244167115,-70.8844440723,78.2845213134,-4.5355832885,-1.6044440723,4.8110036944,37.76,-69.28,78.9020658792,0.0,84.9444167115,-7.8844440723,85.3095445351,-4.5355832885,-1.6044440723,4.8110036944,89.48,-6.28,89.7001047937,134.89
2020-08-03 02:30:00,36.3275500205,-7.0490557502,37.0051358255,-4.5424499795,-1.5690557502,4.8058077119,40.87,-5.48,41.2357526911,135.71,8.5175500205,-21.4190557502,23.0504795521,-4.5424499795,-1.5690557502,4.8058077119,13.06,-19.85,23.761020601,134.52,-4.5424499795,-1.5690557502,4.8058077119,-4.5424499795,-1.5690557502,4.8058077119,0.0,0.0,0.0,0.0,8.7875500205,1.2709442498,8.8789827485,-4.5424499795,-1.5690557502,4.8058077119,13.33,2.84,13.6291782584,135.51,33.0175500205,-70.8490557502,78.1648726095,-4.5424499795,-1.5690557502,4.8058077119,37.56,-69.28,78.8065479513,0.0,80.17755002050001,-7.0890557502,80.4903363064,-4.5424499795,-1.5690557502,4.8058077119,84.72,-5.52,84.8996395752,134.52
2020-08-03 03:00:00,35.0279999992,-7.1545961747,35.7512101945,-4.3820000008,-1.5445961747,4.6462567029,39.41,-5.61,39.8072882774,135.71,8.1879999992,-21.3745961747,22.8892268462,-4.3820000008,-1.5445961747,4.6462567029,12.57,-19.83,23.4783687679,134.52,-4.3820000008,-1.5445961747,4.6462567029,-4.3820000008,-1.5445961747,4.6462567029,0.0,0.0,0.0,0.0,8.5179999992,1.2554038253,8.6100152585,-4.3820000008,-1.5445961747,4.6462567029,12.9,2.8,13.2003787824,135.51,31.8179999992,-71.1045961747,77.898964827,-4.3820000008,-1.5445961747,4.6462567029,36.2,-69.56,78.4157739234,0.0,79.5379999992,-7.5445961747,79.895020967,-4.3820000008,-1.5445961747,4.6462567029,83.92,-6.0,84.1342165828,134.52
2020-08-03 03:30:00,35.1547166636,-7.2030349252,35.8850639658,-4.3352833364,-1.5430349252000002,4.6016995108,39.49,-5.66,39.8935546173,135.81,9.3247166636,-21.6430349252,23.5663170994,-4.3352833364,-1.5430349252000002,4.6016995108,13.66,-20.1,24.3023784844,134.62,-4.3352833364,-1.5430349252000002,4.6016995108,-4.3352833364,-1.5430349252000002,4.6016995108,0.0,0.0,0.0,0.0,9.6247166636,1.0269650748,9.6793506042,-4.3352833364,-1.5430349252000002,4.6016995108,13.96,2.5700000000000003,14.1945940414,135.63,31.9447166636,-71.1830349252,78.0223646391,-4.3352833364,-1.5430349252000002,4.6016995108,36.28,-69.64,78.5236779577,0.0,76.9447166636,-7.2230349252,77.2829971984,-4.3352833364,-1.5430349252000002,4.6016995108,81.28,-5.68,81.4782228574,134.62
2020-08-03 04:00:00,34.7422666931,-7.1941878447,35.4793099386,-4.3777333069,-1.5341878447,4.6387801467,39.12,-5.66,39.5273323158,136.08,8.3522666931,-21.3241878447,22.9015577232,-4.3777333069,-1.5341878447,4.6387801467,12.73,-19.79,23.5307670933,134.84,-4.3777333069,-1.5341878447,4.6387801467,-4.3777333069,-1.5341878447,4.6387801467,0.0,0.0,0.0,0.0,8.6822666931,1.3958121553,8.793750423,-4.3777333069,-1.5341878447,4.6387801467,13.06,2.93,13.3846367153,135.83,31.5822666931,-71.4141878447,78.0860153612,-4.3777333069,-1.5341878447,4.6387801467,35.96,-69.88,78.5896685322,0.0,78.3422666931,-7.5741878447,78.7075540982,-4.3777333069,-1.5341878447,4.6387801467,82.72,-6.04,82.9402194354,134.84
2020-08-03 04:30:00,35.1828333444,-7.0518820057,35.8825974807,-4.4471666556,-1.5518820057,4.7101623138,39.63,-5.5,40.0098350409,136.25,10.1128333444,-20.6818820057,23.0219382666,-4.4471666556,-1.5518820057,4.7101623138,14.56,-19.13,24.040601074,134.95,-4.4471666556,-1.5518820057,4.7101623138,-4.4471666556,-1.5518820057,4.7101623138,0.0,0.0,0.0,0.0,10.3728333444,2.0581179943,10.5750423767,-4.4471666556,-1.5518820057,4.7101623138,14.82,3.61,15.2533438957,135.92,31.9528333444,-71.4718820057,78.2892934965,-4.4471666556,-1.5518820057,4.7101623138,36.4,-69.92,78.8274469966,0.0,75.1928333444,-8.6718820057,75.691239413,-4.4471666556,-1.5518820057,4.7101623138,79.64,-7.12,79.9576387845,134.95
2020-08-03 05:00:00,34.3757833612,-6.7805049133,35.0381182225,-4.2542166388,-1.5805049133,4.5383207237,38.63,-5.2,38.9784158221,136.38,10.8457833612,-20.2205049133,22.9455842302,-4.2542166388,-1.5805049133,4.5383207237,15.1,-18.64,23.9887390248,135.03,-4.2542166388,-1.5805049133,4.5383207237,-4.2542166388,-1.5805049133,4.5383207237,0.0,0.0,0.0,0.0,11.0857833612,2.5794950867,11.3819325088,-4.2542166388,-1.5805049133,4.5383207237,15.34,4.16,15.8940617842,136.03,31.2657833612,-71.4605049133,78.0009805813,-4.2542166388,-1.5805049133,4.5383207237,35.52,-69.88,78.3893155985,0.0,74.3457833612,-8.7005049133,74.853151499,-4.2542166388,-1.5805049133,4.5383207237,78.6,-7.12,78.9218246114,135.03
2020-08-03 05:30:00,35.5511333357,-7.0999444808,36.2531694212,-4.6188666643000005,-1.6299444807999999,4.8980249360000006,40.17,-5.47,40.5407178032,135.34,9.651133335699999,-20.3499444808,22.5225357151,-4.6188666643000005,-1.6299444807999999,4.8980249360000006,14.27,-18.72,23.5387191665,134.02,-4.6188666643000005,-1.6299444807999999,4.8980249360000006,-4.6188666643000005,-1.6299444807999999,4.8980249360000006,0.0,0.0,0.0,0.0,9.9211333357,2.1000555192,10.1409624715,-4.6188666643000005,-1.6299444807999999,4.8980249360000006,14.54,3.73,15.0108127695,134.99,32.3011333357,-70.5499444808,77.592898393,-4.6188666643000005,-1.6299444807999999,4.8980249360000006,36.92,-68.92,78.1860140946,0.0,78.2611333357,-8.1099444808,78.6802147332,-4.6188666643000005,-1.6299444807999999,4.8980249360000006,82.88,-6.48,83.1329345085,134.02
2020-08-03 06:00:00,36.1757333307,-6.3894961349,36.7356685371,-4.7242666693,-1.6694961349000002,5.0105800969,40.9,-4.72,41.1714512739,135.92,10.6757333307,-19.8894961349,22.5735096662,-4.7242666693,-1.6694961349000002,5.0105800969,15.4,-18.22,23.8564121359,134.6,-4.7242666693,-1.6694961349000002,5.0105800969,-4.7242666693,-1.6694961349000002,5.0105800969,0.0,0.0,0.0,0.0,10.9157333307,2.7305038651,11.2520613891,-4.7242666693,-1.6694961349000002,5.0105800969,15.64,4.4,16.247141287,135.58,32.9157333307,-70.4694961349,77.7778592287,-4.7242666693,-1.6694961349000002,5.0105800969,37.64,-68.8,78.4232720562,0.0,77.4757333307,-8.7894961349,77.9727163656,-4.7242666693,-1.6694961349000002,5.0105800969,82.2,-7.12,82.5077838752,134.6
2020-08-03 06:30:00,38.7129666576,-5.7030910731999995,39.1307939509,-5.3170333424,-1.8630910732000001,5.6339996371000005,44.03,-3.84,44.1971322599,134.59,10.792966657600001,-19.2530910732,22.0719198338,-5.3170333424,-1.8630910732000001,5.6339996371000005,16.11,-17.39,23.7053622626,133.36,-5.3170333424,-1.8630910732000001,5.6339996371000005,-5.3170333424,-1.8630910732000001,5.6339996371000005,0.0,0.0,0.0,0.0,11.0229666576,2.9569089268,11.4126729707,-5.3170333424,-1.8630910732000001,5.6339996371000005,16.34,4.82,17.0360793612,134.3,35.1629666576,-68.4230910732,76.9295366955,-5.3170333424,-1.8630910732000001,5.6339996371000005,40.48,-66.56,77.9029139378,0.0,86.8029666576,-6.3030910732,87.0315114062,-5.3170333424,-1.8630910732000001,5.6339996371000005,92.12,-4.44,92.2269374966,133.36
2020-08-03 07:00:00,41.2297166588,-4.603491442,41.4859213375,-5.7402833412,-2.013491442,6.0831735652,46.97,-2.59,47.0413541472,134.08,12.1197166588,-18.123491442,21.8024877924,-5.7402833412,-2.013491442,6.0831735652,17.86,-16.11,24.0522701631,132.88,-5.7402833412,-2.013491442,6.0831735652,-5.7402833412,-2.013491442,6.0831735652,0.0,0.0,0.0,0.0,12.2697166588,3.886508558,12.8705437204,-5.7402833412,-2.013491442,6.0831735652,18.01,5.9,18.9517835572,133.78,37.4597166588,-66.733491442,76.5283558702,-5.7402833412,-2.013491442,6.0831735652,43.2,-64.72,77.81335618,0.0,90.2997166588,-6.253491442,90.5159929729,-5.7402833412,-2.013491442,6.0831735652,96.04,-4.24,96.1335487746,132.88
2020-08-03 07:30:00,44.6187999941,-2.9782793157,44.7180887404,-5.7412000059,-2.1482793157,6.1299658666,50.36,-0.8300000000000001,50.3668392894,133.23,15.2387999941,-16.4882793157,22.4518235352,-5.7412000059,-2.1482793157,6.1299658666,20.98,-14.34,25.4125166011,132.01,-5.7412000059,-2.1482793157,6.1299658666,-5.7412000059,-2.1482793157,6.1299658666,0.0,0.0,0.0,0.0,15.3087999941,5.2617206843,16.1878059606,-5.7412000059,-2.1482793157,6.1299658666,21.05,7.41,22.3161511018,132.91,40.5787999941,-64.3482793157,76.0745690744,-5.7412000059,-2.1482793157,6.1299658666,46.32,-62.2,77.5524493488,0.0,93.4987999941,-5.1482793157,93.6404313331,-5.7412000059,-2.1482793157,6.1299658666,99.24,-3.0,99.2853342644,132.01
2020-08-03 08:00:00,47.6182833309,-1.1964938933,47.6333129755,-5.4117166691,-2.1664938933,5.8292686588,53.03,0.97,53.0388706516,132.88,17.4882833309,-14.6764938933,22.8306707493,-5.4117166691,-2.1664938933,5.8292686588,22.9,-12.51,26.0942541568,131.66,-5.4117166691,-2.1664938933,5.8292686588,-5.4117166691,-2.1664938933,5.8292686588,0.0,0.0,0.0,0.0,17.4982833309,6.9635061067,18.8329587911,-5.4117166691,-2.1664938933,5.8292686588,22.91,9.13,24.6622180673,132.58,43.3882833309,-62.2864938933,75.9088298679,-5.4117166691,-2.1664938933,5.8292686588,48.8,-60.12,77.4329025673,0.0,96.2282833309,-3.3264938933,96.2857625739,-5.4117166691,-2.1664938933,5.8292686588,101.64,-1.16,101.6466192256,131.66
2020-08-03 08:30:00,52.0392333333,1.3836582091,52.057624955,-5.4007666667,-2.2263417909,5.8416503111,57.44,3.61,57.5533291826,133.61,19.2292333333,-13.4163417909,23.446996431,-5.4007666667,-2.2263417909,5.8416503111,24.63,-11.19,27.0527817424,132.54,-5.4007666667,-2.2263417909,5.8416503111,-5.4007666667,-2.2263417909,5.8416503111,0.0,0.0,0.0,0.0,19.1892333333,8.4136582091,20.9527163008,-5.4007666667,-2.2263417909,5.8416503111,24.59,10.64,26.793239819,133.41,47.4792333333,-60.3063417909,76.7537129924,-5.4007666667,-2.2263417909,5.8416503111,52.88,-58.08,78.546679115,0.0,99.5192333333,-3.2263417909,99.5715174365,-5.4007666667,-2.2263417909,5.8416503111,104.92,-1.0,104.9247654274,132.54
2020-08-03 09:00:00,52.6593166701,3.4862202757,52.7745901356,-4.6606833299,-2.1737797243,5.1426926207,57.32,5.66,57.5987673479,132.09,19.8793166701,-13.2537797243,23.8924655122,-4.6606833299,-2.1737797243,5.1426926207,24.54,-11.08,26.9254155028,131.26,-4.6606833299,-2.1737797243,5.1426926207,-4.6606833299,-2.1737797243,5.1426926207,0.0,0.0,0.0,0.0,19.8393166701,8.2062202757,21.4695257784,-4.6606833299,-2.1737797243,5.1426926207,24.5,10.38,26.6081641606,132.14,47.9793166701,-56.9737797243,74.4850750433,-4.6606833299,-2.1737797243,5.1426926207,52.64,-54.8,75.9869041349,0.0,101.7793166701,0.1862202757,101.7794870287,-4.6606833299,-2.1737797243,5.1426926207,106.44,2.36,106.4661598819,131.26
2020-08-03 09:30:00,54.3085000415,4.6381498393000005,54.5061979108,-4.2014999585,-2.1118501607,4.7023943903,58.51,6.75,58.8980695779,131.63,20.4885000415,-12.8918501607,24.2069914388,-4.2014999585,-2.1118501607,4.7023943903,24.69,-10.78,26.9407590836,130.89,-4.2014999585,-2.1118501607,4.7023943903,-4.2014999585,-2.1118501607,4.7023943903,0.0,0.0,0.0,0.0,20.4485000415,8.4481498393,22.1249268848,-4.2014999585,-2.1118501607,4.7023943903,24.65,10.56,26.8167130723,131.78,49.4785000415,-55.3518501607,74.2425032079,-4.2014999585,-2.1118501607,4.7023943903,53.68,-53.24,75.6044972207,0.0,102.6785000415,1.9281498393,102.696602342,-4.2014999585,-2.1118501607,4.7023943903,106.88,4.04,106.9563275361,130.89
2020-08-03 10:00:00,54.55735004,5.500447717,54.8339253426,-3.57264996,-1.989552283,4.0892720652,58.13,7.49,58.6105536572,131.99,21.12735004,-11.389552283,24.001808701,-3.57264996,-1.989552283,4.0892720652,24.7,-9.4,26.4282046307,131.18,-3.57264996,-1.989552283,4.0892720652,-3.57264996,-1.989552283,4.0892720652,0.0,0.0,0.0,0.0,21.06735004,10.000447717,23.3204243583,-3.57264996,-1.989552283,4.0892720652,24.64,11.99,27.4023666861,132.07,49.74735004,-54.909552283,74.0935744037,-3.57264996,-1.989552283,4.0892720652,53.32,-52.92,75.1235568913,0.0,101.22735004,0.370447717,101.2280278758,-3.57264996,-1.989552283,4.0892720652,104.8,2.36,104.8265691511,131.18
2020-08-03 10:30:00,56.6032000548,5.9621931236000005,56.9163421461,-3.7567999452,-1.9578068764,4.2363372851,60.36,7.92,60.8773849635,131.89,21.6332000548,-11.0378068764,24.2863855947,-3.7567999452,-1.9578068764,4.2363372851,25.39,-9.08,26.964764045,131.05,-3.7567999452,-1.9578068764,4.2363372851,-3.7567999452,-1.9578068764,4.2363372851,0.0,0.0,0.0,0.0,21.5432000548,10.2921931236,23.8754834065,-3.7567999452,-1.9578068764,4.2363372851,25.3,12.25,28.1096513675,131.95,51.6832000548,-54.1978068764,74.8902893446,-3.7567999452,-1.9578068764,4.2363372851,55.44,-52.24,76.1748724974,0.0,102.9632000548,0.40219312360000004,102.9639855718,-3.7567999452,-1.9578068764,4.2363372851,106.72,2.36,106.7460912633,131.05
2020-08-03 11:00:00,55.3831667179,5.7855157022,55.6845341872,-4.3368332821,-2.2044842978,4.8649639193,59.72,7.99,60.2521244439,131.15,21.6231667179,-11.3644842978,24.4277064471,-4.3368332821,-2.2044842978,4.8649639193,25.96,-9.16,27.5286614277,130.39,-4.3368332821,-2.2044842978,4.8649639193,-4.3368332821,-2.2044842978,4.8649639193,0.0,0.0,0.0,0.0,21.5331667179,9.7655157022,23.6440809894,-4.3368332821,-2.2044842978,4.8649639193,25.87,11.97,28.5050486756,131.27,50.4231667179,-53.7644842978,73.7096704217,-4.3368332821,-2.2044842978,4.8649639193,54.76,-51.56,75.2136370614,0.0,103.7431667179,1.6355157022,103.7560579064,-4.3368332821,-2.2044842978,4.8649639193,108.08,3.84,108.148194622,130.39
