Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-03 11:30:00,55.7393334142,5.9686222787,56.0579855272,-3.5206665858,-1.9213777213,4.0108335239,59.26,7.89,59.7829382015,130.64,21.3793334142,-11.0013777213,24.043839315,-3.5206665858,-1.9213777213,4.0108335239,24.9,-9.08,26.5038940535,129.9,-3.5206665858,-1.9213777213,4.0108335239,-3.5206665858,-1.9213777213,4.0108335239,0.0,0.0,0.0,0.0,21.3093334142,9.9786222787,23.5299934793,-3.5206665858,-1.9213777213,4.0108335239,24.83,11.9,27.5343222179,130.79,50.8393334142,-53.1213777214,73.5290323139,-3.5206665858,-1.9213777213,4.0108335239,54.36,-51.2,74.675629224,0.0,105.3193334142,3.5586222787,105.379437194,-3.5206665858,-1.9213777213,4.0108335239,108.84,5.48,108.977869313,129.9
2020-08-03 12:00:00,58.5851833816,5.7250753175,58.8642523035,-5.4348166184,-2.3049246825,5.9033811894,64.02,8.03,64.5216343562,131.13,24.3651833816,-10.4149246825,26.4977889146,-5.4348166184,-2.3049246825,5.9033811894,29.8,-8.11,30.8838485296,130.28,-5.4348166184,-2.3049246825,5.9033811894,-5.4348166184,-2.3049246825,5.9033811894,0.0,0.0,0.0,0.0,24.1451833816,10.6750753175,26.3997559376,-5.4348166184,-2.3049246825,5.9033811894,29.58,12.98,32.3025819401,131.14,53.4051833816,-53.6649246825,75.7102222504,-5.4348166184,-2.3049246825,5.9033811894,58.84,-51.36,78.1024660302,0.0,103.6451833816,2.5350753175,103.6761816671,-5.4348166184,-2.3049246825,5.9033811894,109.08,4.84,109.1873252718,130.28
2020-08-03 12:30:00,58.059016699,5.4789344447,58.3169627356,-4.390983301,-2.1810655553,4.9028340076,62.45,7.66,62.9180268286,131.53,23.819016699,-9.6110655553,25.6849788323,-4.390983301,-2.1810655553,4.9028340076,28.21,-7.43,29.1720585492,130.54,-4.390983301,-2.1810655553,4.9028340076,-4.390983301,-2.1810655553,4.9028340076,0.0,0.0,0.0,0.0,23.659016699,11.5289344447,26.3185372047,-4.390983301,-2.1810655553,4.9028340076,28.05,13.71,31.2212523772,131.42,52.929016699,-54.2610655553,75.8006863025,-4.390983301,-2.1810655553,4.9028340076,57.32,-52.08,77.4461671098,0.0,104.009016699,2.1789344447,104.0318379633,-4.390983301,-2.1810655553,4.9028340076,108.4,4.36,108.4876472231,130.54
2020-08-03 13:00:00,57.0603501272,5.4250353016,57.3176636357,-4.9396498728000005,-2.2549646984000002,5.4300098211,62.0,7.68,62.473853731,131.77,22.5903501272,-9.1349646984,24.3674270064,-4.9396498728000005,-2.2549646984000002,5.4300098211,27.53,-6.88,28.3766682329,130.71,-4.9396498728000005,-2.2549646984000002,5.4300098211,-4.9396498728000005,-2.2549646984000002,5.4300098211,0.0,0.0,0.0,0.0,22.4403501272,12.0450353016,25.4686511077,-4.9396498728000005,-2.2549646984000002,5.4300098211,27.38,14.3,30.8893897641,131.58,52.0203501272,-54.6549646984,75.4538401511,-4.9396498728000005,-2.2549646984000002,5.4300098211,56.96,-52.4,77.3963926808,0.0,106.0603501272,0.3850353016,106.0610490297,-4.9396498728000005,-2.2549646984000002,5.4300098211,111.0,2.64,111.0313901561,130.71
2020-08-03 13:30:00,57.5937667262,6.3463723781,57.9423714398,-4.8062332738,-2.2336276219,5.2999028893,62.4,8.58,62.9871129677,131.77,22.3437667262,-10.1736276219,24.5508983645,-4.8062332738,-2.2336276219,5.2999028893,27.15,-7.94,28.287207356,130.94,-4.8062332738,-2.2336276219,5.2999028893,-4.8062332738,-2.2336276219,5.2999028893,0.0,0.0,0.0,0.0,22.2237667262,11.1263723781,24.8534096211,-4.8062332738,-2.2336276219,5.2999028893,27.03,13.36,30.1514593345,131.83,52.5137667262,-53.7136276219,75.1189023354,-4.8062332738,-2.2336276219,5.2999028893,57.32,-51.48,77.0439666684,0.0,108.3937667262,-1.0736276219,108.399083674,-4.8062332738,-2.2336276219,5.2999028893,113.2,1.16,113.2059433069,130.94
2020-08-03 14:00:00,57.533700022,6.2250673562,57.8694919782,-4.176299978,-2.1649326438,4.7040849119,61.71,8.39,62.277734384,132.01,22.373700022,-10.9549326438,24.9117041148,-4.176299978,-2.1649326438,4.7040849119,26.55,-8.79,27.9672415515,131.23,-4.176299978,-2.1649326438,4.7040849119,-4.176299978,-2.1649326438,4.7040849119,0.0,0.0,0.0,0.0,22.263700022,10.4150673562,24.579380926,-4.176299978,-2.1649326438,4.7040849119,26.44,12.58,29.2801980868,132.14,52.463700022,-54.0849326438,75.3499818121,-4.176299978,-2.1649326438,4.7040849119,56.64,-51.92,76.8360332136,0.0,105.343700022,-0.8449326438,105.3470884529,-4.176299978,-2.1649326438,4.7040849119,109.52,1.32,109.5279544226,131.23
2020-08-03 14:30:00,57.0537834404,6.4328576812,57.415292935,-3.6262165596,-1.8771423188,4.0832719506,60.68,8.31,61.246375403,131.28,26.2637834404,-12.3971423188,29.0426489542,-3.6262165596,-1.8771423188,4.0832719506,29.89,-10.52,31.6872608472,130.65,-3.6262165596,-1.8771423188,4.0832719506,-3.6262165596,-1.8771423188,4.0832719506,0.0,0.0,0.0,0.0,26.0437834404,8.8928576812,27.5202030085,-3.6262165596,-1.8771423188,4.0832719506,29.67,10.77,31.5642487634,131.56,52.0937834404,-53.1571423188,74.4274415295,-3.6262165596,-1.8771423188,4.0832719506,55.72,-51.28,75.7255359836,0.0,93.8537834404,2.0828576812,93.8768925891,-3.6262165596,-1.8771423188,4.0832719506,97.48,3.96,97.5604018032,130.65
2020-08-03 15:00:00,58.7326501663,6.4451794427,59.0852310955,-5.1373498337,-2.1748205573,5.5787281498,63.87,8.62,64.4490597294,131.13,28.2626501663,-13.4148205573,31.284737573,-5.1373498337,-2.1748205573,5.5787281498,33.4,-11.24,35.2405675323,130.65,-5.1373498337,-2.1748205573,5.5787281498,-5.1373498337,-2.1748205573,5.5787281498,0.0,0.0,0.0,0.0,27.9626501663,7.9151794427,29.0613122542,-5.1373498337,-2.1748205573,5.5787281498,33.1,10.09,34.6037295678,131.56,53.5026501663,-52.9748205573,75.2918666783,-5.1373498337,-2.1748205573,5.5787281498,58.64,-50.8,77.5840808414,0.0,91.3826501663,1.9851794427,91.4042104547,-5.1373498337,-2.1748205573,5.5787281498,96.52,4.16,96.6096061476,130.65
2020-08-03 15:30:00,56.6433000341,6.0606798513,56.9666154779,-4.7366999659,-2.1493201487,5.2015289742,61.38,8.21,61.9266380486,131.13,28.0633000341,-13.6093201487,31.1891391948,-4.7366999659,-2.1493201487,5.2015289742,32.8,-11.46,34.7443750843,130.58,-4.7366999659,-2.1493201487,5.2015289742,-4.7366999659,-2.1493201487,5.2015289742,0.0,0.0,0.0,0.0,27.7933000341,7.7006798513,28.8403882941,-4.7366999659,-2.1493201487,5.2015289742,32.53,9.85,33.988577493,131.48,51.6233000341,-53.4293201487,74.2943965449,-4.7366999659,-2.1493201487,5.2015289742,56.36,-51.28,76.1976902537,0.0,91.1433000341,1.0106798513,91.1489035308,-4.7366999659,-2.1493201487,5.2015289742,95.88,3.16,95.932059292,130.58
2020-08-03 16:00:00,57.03945003,5.7750112082000005,57.3310527915,-6.17054997,-2.4849887918,6.6521317055,63.21,8.26,63.7474054374,131.21,29.30945003,-13.8649887918,32.4234756814,-6.17054997,-2.4849887918,6.6521317055,35.48,-11.38,37.2603650009,130.58,-6.17054997,-2.4849887918,6.6521317055,-6.17054997,-2.4849887918,6.6521317055,0.0,0.0,0.0,0.0,28.95945003,7.5150112082,29.9186420063,-6.17054997,-2.4849887918,6.6521317055,35.13,10.0,36.5255650196,131.48,51.90945003,-53.7249887918,74.7058593626,-6.17054997,-2.4849887918,6.6521317055,58.08,-51.24,77.4520755048,0.0,91.86945003,0.7550112082,91.872552434,-6.17054997,-2.4849887918,6.6521317055,98.04,3.24,98.0935227219,130.58
2020-08-03 16:30:00,57.4232333904,5.8498791137,57.7204367504,-5.8367666096,-2.4501208863,6.3301608836,63.26,8.3,63.8021755115,131.56,28.4932333904,-13.8701208863,31.6898185927,-5.8367666096,-2.4501208863,6.3301608836,34.33,-11.42,36.1796254818,130.98,-5.8367666096,-2.4501208863,6.3301608836,-5.8367666096,-2.4501208863,6.3301608836,0.0,0.0,0.0,0.0,28.1932333904,7.5998791137,29.1995988251,-5.8367666096,-2.4501208863,6.3301608836,34.03,10.05,35.4830015641,131.87,52.2832333904,-54.0101208863,75.1706701573,-5.8367666096,-2.4501208863,6.3301608836,58.12,-51.56,77.6940666975,0.0,95.4032333904,-0.2501208863,95.4035612637,-5.8367666096,-2.4501208863,6.3301608836,101.24,2.2,101.2639007742,130.98
2020-08-03 17:00:00,57.9053834072,5.9028094944,58.2054687075,-4.8346165928,-2.3371905056,5.3699140644,62.74,8.24,63.2787894954,131.56,29.1053834072,-13.9771905056,32.2875393567,-4.8346165928,-2.3371905056,5.3699140644,33.94,-11.64,35.8805406871,130.98,-4.8346165928,-2.3371905056,5.3699140644,-4.8346165928,-2.3371905056,5.3699140644,0.0,0.0,0.0,0.0,28.8053834072,7.4728094944,29.7589145463,-4.8346165928,-2.3371905056,5.3699140644,33.64,9.81,35.0412000365,131.87,52.8053834072,-53.8571905056,75.4254962591,-4.8346165928,-2.3371905056,5.3699140644,57.64,-51.52,77.3089904216,0.0,95.5253834072,-0.6571905056,95.5276440328,-4.8346165928,-2.3371905056,5.3699140644,100.36,1.6800000000000002,100.3740603941,130.98
2020-08-03 17:30:00,60.010666758,5.2548350124,60.2402972747,-6.269333242,-2.6551649876,6.808409536,66.28,7.91,66.7503295872,131.56,30.270666758,-14.2551649876,33.4592736741,-6.269333242,-2.6551649876,6.808409536,36.54,-11.6,38.3370786576,130.98,-6.269333242,-2.6551649876,6.808409536,-6.269333242,-2.6551649876,6.808409536,0.0,0.0,0.0,0.0,29.910666758,7.1748350124,30.7591651929,-6.269333242,-2.6551649876,6.808409536,36.18,9.83,37.4916163962,131.8,54.690666758,-54.2951649876,77.0651281156,-6.269333242,-2.6551649876,6.808409536,60.96,-51.64,79.8924977704,0.0,97.170666758,-2.2951649875999998,97.1977688042,-6.269333242,-2.6551649876,6.808409536,103.44,0.36,103.4406264482,130.98
2020-08-03 18:00:00,59.136583405,5.1681496297,59.361985036,-6.123416595,-2.7618503703,6.717443581,65.26,7.93,65.740037268,131.15,31.016583405,-14.2318503703,34.125855463,-6.123416595,-2.7618503703,6.717443581,37.14,-11.47,38.870818103,130.58,-6.123416595,-2.7618503703,6.717443581,-6.123416595,-2.7618503703,6.717443581,0.0,0.0,0.0,0.0,30.636583405,7.1181496297,31.45263577,-6.123416595,-2.7618503703,6.717443581,36.76,9.88,38.0645767085,131.43,53.876583405,-54.2018503703,76.4233395172,-6.123416595,-2.7618503703,6.717443581,60.0,-51.44,79.0321048688,0.0,97.236583405,-2.6418503703000003,97.2724654034,-6.123416595,-2.7618503703,6.717443581,103.36,0.12,103.3600696594,130.58
2020-08-03 18:30:00,59.9893000815,4.6290383603,60.1676334952,-6.9806999185,-2.7009616397,7.4850093608,66.97,7.33,67.3699473059,130.92,28.3193000815,-14.4709616397,31.8023817958,-6.9806999185,-2.7009616397,7.4850093608,35.3,-11.77,37.2105213616,130.34,-6.9806999185,-2.7009616397,7.4850093608,-6.9806999185,-2.7009616397,7.4850093608,0.0,0.0,0.0,0.0,28.0093000815,6.7990383603,28.8226961557,-6.9806999185,-2.7009616397,7.4850093608,34.99,9.5,36.2567248935,131.21,54.6193000815,-54.3809616397,77.0750084674,-6.9806999185,-2.7009616397,7.4850093608,61.6,-51.68,80.4076016307,0.0,99.6193000815,-3.4609616397,99.679402106,-6.9806999185,-2.7009616397,7.4850093608,106.6,-0.76,106.6027091588,130.34
2020-08-03 19:00:00,60.5280667329,4.4423050004,60.6908636958,-7.2319332671,-2.6176949996000003,7.6911108359,67.76,7.06,68.1268023615,131.04,27.5980667329,-14.6076949996,31.2255991231,-7.2319332671,-2.6176949996000003,7.6911108359,34.83,-11.99,36.8359742643,130.47,-7.2319332671,-2.6176949996000003,7.6911108359,-7.2319332671,-2.6176949996000003,7.6911108359,0.0,0.0,0.0,0.0,27.2880667329,6.6923050004,28.0967174638,-7.2319332671,-2.6176949996000003,7.6911108359,34.52,9.31,35.7534124246,131.32,55.1680667329,-54.6976949996,77.6875371299,-7.2319332671,-2.6176949996000003,7.6911108359,62.4,-52.08,81.2778346168,0.0,97.7280667329,-4.7376949996,97.8428371485,-7.2319332671,-2.6176949996000003,7.6911108359,104.96,-2.12,104.9814078778,130.47
2020-08-03 19:30:00,58.8828667897,3.5353633901,58.9889040046,-7.6371332103,-2.7946366099,8.1323918655,66.52,6.33,66.8205005967,131.44,27.1328667897,-15.1646366099,31.083092892,-7.6371332103,-2.7946366099,8.1323918655,34.77,-12.37,36.9048750167,130.82,-7.6371332103,-2.7946366099,8.1323918655,-7.6371332103,-2.7946366099,8.1323918655,0.0,0.0,0.0,0.0,26.8428667897,6.2653633901,27.5643660529,-7.6371332103,-2.7946366099,8.1323918655,34.48,9.06,35.6504417925,131.67,53.5628667897,-55.9146366099,77.4301445559,-7.6371332103,-2.7946366099,8.1323918655,61.2,-53.12,81.0381046175,0.0,96.6428667897,-6.0746366099,96.833593919,-7.6371332103,-2.7946366099,8.1323918655,104.28,-3.2800000000000002,104.3315714441,130.82
2020-08-03 20:00:00,56.8305002286,2.5576292132000003,56.88802355,-7.5894997714,-2.7623707868,8.0765833831,64.42,5.32,64.6392976447,131.84,25.1205002286,-15.8923707868,29.7255274295,-7.5894997714,-2.7623707868,8.0765833831,32.71,-13.13,35.246858016,131.17,-7.5894997714,-2.7623707868,8.0765833831,-7.5894997714,-2.7623707868,8.0765833831,0.0,0.0,0.0,0.0,24.8905002286,5.6276292132,25.5187619643,-7.5894997714,-2.7623707868,8.0765833831,32.48,8.39,33.5461249625,132.06,51.6905002286,-57.2823707868,77.1568390801,-7.5894997714,-2.7623707868,8.0765833831,59.28,-54.52,80.5391134791,0.0,96.2505002286,-7.0423707868,96.5077912945,-7.5894997714,-2.7623707868,8.0765833831,103.84,-4.28,103.9281675004,131.17
2020-08-03 20:30:00,55.1357169107,1.6504154527,55.160412892,-7.6742830893,-2.7295845473,8.1452595254,62.81,4.38,62.9625325094,132.01,24.0657169107,-16.3695845473,29.1053608236,-7.6742830893,-2.7295845473,8.1452595254,31.74,-13.64,34.5467393541,131.29,-7.6742830893,-2.7295845473,8.1452595254,-7.6742830893,-2.7295845473,8.1452595254,0.0,0.0,0.0,0.0,23.8657169107,5.2204154527,24.4300057544,-7.6742830893,-2.7295845473,8.1452595254,31.54,7.95,32.5265138003,132.22,50.1657169107,-58.4495845473,77.0256651182,-7.6742830893,-2.7295845473,8.1452595254,57.84,-55.72,80.3130375468,0.0,94.6457169107,-7.7695845473,94.9640888629,-7.6742830893,-2.7295845473,8.1452595254,102.32,-5.04,102.4440530241,131.29
2020-08-03 21:00:00,53.3649836008,1.0370687808,53.3750595912,-7.5350163992,-2.7129312192,8.0085247041,60.9,3.75,61.0153464302,132.22,22.8249836008,-16.9629312192,28.4380187764,-7.5350163992,-2.7129312192,8.0085247041,30.36,-14.25,33.5379203291,131.48,-7.5350163992,-2.7129312192,8.0085247041,-7.5350163992,-2.7129312192,8.0085247041,0.0,0.0,0.0,0.0,22.6549836008,4.7170687808,23.1408517526,-7.5350163992,-2.7129312192,8.0085247041,30.19,7.43,31.0908507442,132.4,48.5049836008,-59.2729312192,76.5899067073,-7.5350163992,-2.7129312192,8.0085247041,56.04,-56.56,79.6210725876,0.0,94.1449836008,-7.4329312192,94.4379500185,-7.5350163992,-2.7129312192,8.0085247041,101.68,-4.72,101.7894925815,131.48
2020-08-03 21:30:00,53.3947334747,1.5092625333,53.416059722,-7.6552665253,-2.7207374667,8.1243780031,61.05,4.23,61.1963675393,132.41,21.4747334747,-18.0707374667,28.0662738959,-7.6552665253,-2.7207374667,8.1243780031,29.13,-15.35,32.9268795971,131.84,-7.6552665253,-2.7207374667,8.1243780031,-7.6552665253,-2.7207374667,8.1243780031,0.0,0.0,0.0,0.0,21.3547334747,3.6892625333,21.6710705738,-7.6552665253,-2.7207374667,8.1243780031,29.01,6.41,29.7097324121,132.73,48.504733474700004,-58.9207374667,76.3175109203,-7.6552665253,-2.7207374667,8.1243780031,56.16,-56.2,79.4505229687,0.0,96.3447334747,-9.0007374667,96.7642544706,-7.6552665253,-2.7207374667,8.1243780031,104.0,-6.28,104.189435165,131.84
2020-08-03 22:00:00,51.9859001119,-0.0989600055,51.9859943016,-7.3740998881,-2.5989600055,7.8186918516,59.36,2.5,59.4126215547,133.15,20.2059001119,-18.2189600055,27.2067804603,-7.3740998881,-2.5989600055,7.8186918516,27.58,-15.62,31.6960691569,132.4,-7.3740998881,-2.5989600055,7.8186918516,-7.3740998881,-2.5989600055,7.8186918516,0.0,0.0,0.0,0.0,20.1459001119,3.7210399945,20.4866646861,-7.3740998881,-2.5989600055,7.8186918516,27.52,6.32,28.2363737049,133.33,47.3059001119,-61.2389600055,77.382545887,-7.3740998881,-2.5989600055,7.8186918516,54.68,-58.64,80.1782514152,0.0,95.4659001119,-8.7189600055,95.8632272968,-7.3740998881,-2.5989600055,7.8186918516,102.84,-6.12,103.021939411,132.4
2020-08-03 22:30:00,50.1763833847,-2.7043963048,50.2492110281,-7.0636166153,-2.4443963048,7.4746072126,57.24,-0.26,57.2405904931,133.92,20.0063833847,-18.0243963048,26.9283166627,-7.0636166153,-2.4443963048,7.4746072126,27.07,-15.58,31.2333363572,132.85,-7.0636166153,-2.4443963048,7.4746072126,-7.0636166153,-2.4443963048,7.4746072126,0.0,0.0,0.0,0.0,19.9263833847,4.0356036952,20.330933377,-7.0636166153,-2.4443963048,7.4746072126,26.99,6.48,27.7569901106,133.77,45.6963833847,-64.4043963048,78.9688908231,-7.0636166153,-2.4443963048,7.4746072126,52.76,-61.96,81.37972229,0.0,89.1363833847,-8.2043963048,89.513166415,-7.0636166153,-2.4443963048,7.4746072126,96.2,-5.76,96.3722864728,132.85
2020-08-03 23:00:00,46.3344833711,-3.4395363605,46.4619711123,-6.5055166289,-2.2695363605,6.8900320682,52.84,-1.17,52.8529516678,134.24,18.9144833711,-18.3895363605,26.3805369306,-6.5055166289,-2.2695363605,6.8900320682,25.42,-16.12,30.100345513,133.1,-6.5055166289,-2.2695363605,6.8900320682,-6.5055166289,-2.2695363605,6.8900320682,0.0,0.0,0.0,0.0,18.8844833711,3.7804636395,19.2591696997,-6.5055166289,-2.2695363605,6.8900320682,25.39,6.05,26.1008543921,134.0,42.1744833711,-65.5495363605,77.9450368188,-6.5055166289,-2.2695363605,6.8900320682,48.68,-63.28,79.837965906,0.0,84.4544833711,-8.9095363605,84.9231393652,-6.5055166289,-2.2695363605,6.8900320682,90.96,-6.64,91.202035065,133.1
2020-08-03 23:30:00,43.2965666937,-3.3479110016,43.425812549,-5.8534333063,-2.0879110016,6.2146644175,49.15,-1.26,49.1661479069,134.01,17.2065666937,-20.0579110016,26.4269886884,-5.8534333063,-2.0879110016,6.2146644175,23.06,-17.97,29.2349876005,133.1,-5.8534333063,-2.0879110016,6.2146644175,-5.8534333063,-2.0879110016,6.2146644175,0.0,0.0,0.0,0.0,17.2565666937,2.1420889984,17.3890091532,-5.8534333063,-2.0879110016,6.2146644175,23.11,4.23,23.4939353877,134.0,39.3065666937,-65.4479110016,76.344189299,-5.8534333063,-2.0879110016,6.2146644175,45.16,-63.36,77.8069097189,0.0,81.6265666937,-8.2479110016,82.0422112458,-5.8534333063,-2.0879110016,6.2146644175,87.48,-6.16,87.6966133896,133.1
2020-08-04 00:00:00,41.4171000097,-4.5265418704,41.6637222835,-5.7428999903,-1.9765418704000002,6.0735177669,47.16,-2.55,47.2288905226,134.88,16.3371000097,-19.8265418704,25.6903211204,-5.7428999903,-1.9765418704000002,6.0735177669,22.08,-17.85,28.3927614015,133.75,-5.7428999903,-1.9765418704000002,6.0735177669,-5.7428999903,-1.9765418704000002,6.0735177669,0.0,0.0,0.0,0.0,16.3971000097,2.5434581296000003,16.5931934233,-5.7428999903,-1.9765418704000002,6.0735177669,22.14,4.52,22.5966811722,134.71,37.6571000097,-67.3365418704,77.15093682,-5.7428999903,-1.9765418704000002,6.0735177669,43.4,-65.36,78.456928311,0.0,77.5771000097,-8.5365418704,78.0453649682,-5.7428999903,-1.9765418704000002,6.0735177669,83.32,-6.5600000000000005,83.577843954,133.75
2020-08-04 00:30:00,39.5789333357,-4.9514177373,39.8874479204,-5.3910666643,-1.8714177373,5.7066456107,44.97,-3.08,45.0753513575,134.09,16.2689333357,-20.8414177373,26.4394191536,-5.3910666643,-1.8714177373,5.7066456107,21.66,-18.97,28.7926466307,133.07,-5.3910666643,-1.8714177373,5.7066456107,-5.3910666643,-1.8714177373,5.7066456107,0.0,0.0,0.0,0.0,16.3389333357,1.3385822627000001,16.3936739331,-5.3910666643,-1.8714177373,5.7066456107,21.73,3.21,21.9658143487,134.01,35.9289333357,-67.0714177373,76.0885229711,-5.3910666643,-1.8714177373,5.7066456107,41.32,-65.2,77.1905590082,0.0,73.2489333357,-7.3514177373,73.6169109483,-5.3910666643,-1.8714177373,5.7066456107,78.64,-5.48,78.8307046778,133.07
2020-08-04 01:00:00,37.8450166637,-5.2240598357,38.2038752935,-5.0849833363,-1.8240598357,5.4022448866,42.93,-3.4,43.0644273154,134.49,15.0450166637,-20.2340598357,25.2144740942,-5.0849833363,-1.8240598357,5.4022448866,20.13,-18.41,27.2790212434,133.34,-5.0849833363,-1.8240598357,5.4022448866,-5.0849833363,-1.8240598357,5.4022448866,0.0,0.0,0.0,0.0,15.1650166637,2.0259401643,15.2997439181,-5.0849833363,-1.8240598357,5.4022448866,20.25,3.85,20.6127387797,134.29,34.3150166637,-67.8640598357,76.0463739176,-5.0849833363,-1.8240598357,5.4022448866,39.4,-66.04,76.9002054614,0.0,73.4750166637,-8.2240598357,73.93384363,-5.0849833363,-1.8240598357,5.4022448866,78.56,-6.4,78.8202613546,133.34
2020-08-04 01:30:00,38.0625999966,-5.7724985862,38.4978344642,-5.2874000034,-1.8224985862,5.5926827098,43.35,-3.95,43.5295876388,135.01,11.3925999966,-19.6424985862,22.70724742,-5.2874000034,-1.8224985862,5.5926827098,16.68,-17.82,24.40849852,133.75,-5.2874000034,-1.8224985862,5.5926827098,-5.2874000034,-1.8224985862,5.5926827098,0.0,0.0,0.0,0.0,11.6125999966,2.6575014138,11.9127995218,-5.2874000034,-1.8224985862,5.5926827098,16.9,4.48,17.48371814,134.68,34.5525999966,-68.7424985862,76.9377233767,-5.2874000034,-1.8224985862,5.5926827098,39.84,-66.92,77.8813970085,0.0,81.5925999966,-8.6224985862,82.0469369086,-5.2874000034,-1.8224985862,5.5926827098,86.88,-6.8,87.1457078691,133.75
2020-08-04 02:00:00,37.4124833316,-6.7153248416,38.0103866958,-5.2775166684,-1.8053248416,5.5777576112,42.69,-4.91,42.9714346979,135.01,8.5424833316,-19.3953248416,21.1932217273,-5.2775166684,-1.8053248416,5.5777576112,13.82,-17.59,22.3696334346,133.64,-5.2775166684,-1.8053248416,5.5777576112,-5.2775166684,-1.8053248416,5.5777576112,0.0,0.0,0.0,0.0,8.8424833316,2.8346751584,9.2857360894,-5.2775166684,-1.8053248416,5.5777576112,14.12,4.64,14.8628395672,134.57,33.9624833316,-69.6053248416,77.4490253028,-5.2775166684,-1.8053248416,5.5777576112,39.24,-67.8,78.3365661744,0.0,86.1224833316,-8.4053248416,86.5316798686,-5.2775166684,-1.8053248416,5.5777576112,91.4,-6.6,91.6379833912,133.64
2020-08-04 02:30:00,36.1883833309,-7.5153648576,36.9605167313,-5.0116166691,-1.7553648576,5.3101419398,41.2,-5.76,41.6006923019,135.34,8.7583833309,-18.8553648576,20.7902395966,-5.0116166691,-1.7553648576,5.3101419398,13.77,-17.1,21.9550199271,133.81,-5.0116166691,-1.7553648576,5.3101419398,-5.0116166691,-1.7553648576,5.3101419398,0.0,0.0,0.0,0.0,9.0283833309,3.4346351424,9.6596285711,-5.0116166691,-1.7553648576,5.3101419398,14.04,5.19,14.9685570447,134.75,32.8283833309,-70.7953648576,78.0364430086,-5.0116166691,-1.7553648576,5.3101419398,37.84,-69.04,78.7298367838,0.0,84.1483833309,-8.3553648576,84.5621814945,-5.0116166691,-1.7553648576,5.3101419398,89.16,-6.6,89.4039462216,133.81
2020-08-04 03:00:00,35.2990666635,-6.822170288,35.9522755156,-4.9909333365,-1.712170288,5.2764517116,40.29,-5.11,40.6127590789,135.04,6.5190666635,-19.972170288,21.0091840911,-4.9909333365,-1.712170288,5.2764517116,11.51,-18.26,21.5848951816,133.72,-4.9909333365,-1.712170288,5.2764517116,-4.9909333365,-1.712170288,5.2764517116,0.0,0.0,0.0,0.0,6.8890666635,2.307829712,7.2653504715,-4.9909333365,-1.712170288,5.2764517116,11.88,4.02,12.5417223698,134.66,32.0090666635,-69.832170288,76.8186979569,-4.9909333365,-1.712170288,5.2764517116,37.0,-68.12,77.5198968008,0.0,86.2490666635,-7.632170288,86.5860931306,-4.9909333365,-1.712170288,5.2764517116,91.24,-5.92,91.4318544053,133.72
2020-08-04 03:30:00,36.0852999956,-6.719047789,36.7055101989,-4.9847000044000005,-1.709047789,5.2695425303,41.07,-5.01,41.3744486368,135.81,10.7652999956,-19.329047789,22.1247321436,-4.9847000044000005,-1.709047789,5.2695425303,15.75,-17.62,23.6331737183,134.38,-4.9847000044000005,-1.709047789,5.2695425303,-4.9847000044000005,-1.709047789,5.2695425303,0.0,0.0,0.0,0.0,10.9752999956,3.150952211,11.4186562182,-4.9847000044000005,-1.709047789,5.2695425303,15.96,4.86,16.683560771,135.31,32.7752999956,-70.509047789,77.7543960809,-4.9847000044000005,-1.709047789,5.2695425303,37.76,-68.8,78.4809378129,0.0,76.8152999956,-9.589047789,77.4114988288,-4.9847000044000005,-1.709047789,5.2695425303,81.8,-7.88,82.1786736325,134.38
2020-08-04 04:00:00,35.6060999954,-6.9651086299,36.2809467229,-4.9139000046,-1.6851086299,5.1948055161,40.52,-5.28,40.8625598807,135.39,10.3660999954,-19.9651086299,22.4958127597,-4.9139000046,-1.6851086299,5.1948055161,15.28,-18.28,23.8251295904,134.01,-4.9139000046,-1.6851086299,5.1948055161,-4.9139000046,-1.6851086299,5.1948055161,0.0,0.0,0.0,0.0,10.6060999954,2.4448913701,10.8842478345,-4.9139000046,-1.6851086299,5.1948055161,15.52,4.13,16.0601151926,134.94,32.3260999954,-70.2851086299,77.3626087721,-4.9139000046,-1.6851086299,5.1948055161,37.24,-68.6,78.0562463868,0.0,76.5260999954,-8.8851086299,77.0401787113,-4.9139000046,-1.6851086299,5.1948055161,81.44,-7.2,81.7576516297,134.01
2020-08-04 04:30:00,35.5215833276,-7.1970782095,36.2433554855,-4.8784166724,-1.6970782094999999,5.1651741188999996,40.4,-5.5,40.77266241,134.47,12.7715833276,-20.4770782095,24.1334637524,-4.8784166724,-1.6970782094999999,5.1651741188999996,17.65,-18.78,25.7722893822,133.16,-4.8784166724,-1.6970782094999999,5.1651741188999996,-4.8784166724,-1.6970782094999999,5.1651741188999996,0.0,0.0,0.0,0.0,12.9315833276,1.6929217905,13.041925914,-4.8784166724,-1.6970782094999999,5.1651741188999996,17.81,3.39,18.1297600646,134.08,32.2015833276,-69.6970782095,76.7764591508,-4.8784166724,-1.6970782094999999,5.1651741188999996,37.08,-68.0,77.4527365559,0.0,71.9615833276,-7.8970782095,72.3935999882,-4.8784166724,-1.6970782094999999,5.1651741188999996,76.84,-6.2,77.0897243477,133.16
2020-08-04 05:00:00,34.990833328,-6.7894561190000005,35.6434444376,-4.669166672,-1.7194561190000002,4.9757056541,39.66,-5.07,39.9827525316,134.47,14.100833328,-19.849456119,24.3481910779,-4.669166672,-1.7194561190000002,4.9757056541,18.77,-18.13,26.0961644691,133.06,-4.669166672,-1.7194561190000002,4.9757056541,-4.669166672,-1.7194561190000002,4.9757056541,0.0,0.0,0.0,0.0,14.220833328,2.320543881,14.4089216962,-4.669166672,-1.7194561190000002,4.9757056541,18.89,4.04,19.3171866482,133.99,31.770833328,-69.399456119,76.3260791602,-4.669166672,-1.7194561190000002,4.9757056541,36.44,-67.68,76.8664816419,0.0,69.570833328,-8.439456119,70.0808480937,-4.669166672,-1.7194561190000002,4.9757056541,74.24,-6.72,74.5435174915,133.06
2020-08-04 05:30:00,36.5575166597,-5.8605690226,37.0242932896,-5.0624833403,-1.7605690226,5.359882541,41.62,-4.1,41.8214586068,133.28,15.6675166597,-20.6405690226,25.9133974588,-5.0624833403,-1.7605690226,5.359882541,20.73,-18.88,28.0390317237,132.16,-5.0624833403,-1.7605690226,5.359882541,-5.0624833403,-1.7605690226,5.359882541,0.0,0.0,0.0,0.0,15.7475166597,1.2694309773999999,15.798599177,-5.0624833403,-1.7605690226,5.359882541,20.81,3.03,21.0294317565,133.07,33.1375166597,-67.2805690226,74.9984665068,-5.0624833403,-1.7605690226,5.359882541,38.2,-65.52,75.8426687294,0.0,67.4975166597,-8.6005690226,68.0432549394,-5.0624833403,-1.7605690226,5.359882541,72.56,-6.84,72.8816794538,132.16
2020-08-04 06:00:00,36.7549333266,-5.4264777611,37.1533549594,-4.9550666734,-1.7964777611,5.2706752968,41.71,-3.63,41.8676605508,133.45,18.4349333266,-20.5764777611,27.6267660759,-4.9550666734,-1.7964777611,5.2706752968,23.39,-18.78,29.9963414436,132.33,-4.9550666734,-1.7964777611,5.2706752968,-4.9550666734,-1.7964777611,5.2706752968,0.0,0.0,0.0,0.0,18.4249333266,1.4335222389,18.480615631,-4.9550666734,-1.7964777611,5.2706752968,23.38,3.23,23.6020613507,133.26,33.3649333266,-67.1564777611,74.9880742597,-4.9550666734,-1.7964777611,5.2706752968,38.32,-65.36,75.7651107041,0.0,63.0049333266,-8.3564777611,63.5566860689,-4.9550666734,-1.7964777611,5.2706752968,67.96,-6.5600000000000005,68.2758756809,132.33
2020-08-04 06:30:00,39.4058999997,-5.0929710255,39.7336546098,-5.5341000003000005,-2.0129710255,5.8888296938,44.94,-3.08,45.0454215209,132.47,20.4158999997,-19.0529710255,27.9253411384,-5.5341000003000005,-2.0129710255,5.8888296938,25.95,-17.04,31.0445502464,131.27,-5.5341000003000005,-2.0129710255,5.8888296938,-5.5341000003000005,-2.0129710255,5.8888296938,0.0,0.0,0.0,0.0,20.3158999997,2.6370289745,20.4863299449,-5.5341000003000005,-2.0129710255,5.8888296938,25.85,4.65,26.2649005328,132.19,35.7858999997,-65.8529710255,74.948278377,-5.5341000003000005,-2.0129710255,5.8888296938,41.32,-63.84,76.0453022875,0.0,67.8258999997,-6.3329710255,68.120916265,-5.5341000003000005,-2.0129710255,5.8888296938,73.36,-4.32,73.4870873011,131.27
2020-08-04 07:00:00,42.647699993,-4.2137476696,42.8553612062,-5.702300007,-2.0837476696,6.0710979008,48.35,-2.13,48.3968945285,133.18,24.457699993,-17.9737476696,30.3518482837,-5.702300007,-2.0837476696,6.0710979008,30.16,-15.89,34.0898474623,131.9,-5.702300007,-2.0837476696,6.0710979008,-5.702300007,-2.0837476696,6.0710979008,0.0,0.0,0.0,0.0,24.237699993,3.8762523304,24.5457009083,-5.702300007,-2.0837476696,6.0710979008,29.94,5.96,30.5274499426,132.82,38.817699993,-65.5237476696,76.1588822228,-5.702300007,-2.0837476696,6.0710979008,44.52,-63.44,77.5026709217,0.0,63.777699993,-7.0837476696,64.169887778,-5.702300007,-2.0837476696,6.0710979008,69.48,-5.0,69.6596755663,131.9
2020-08-04 07:30:00,47.1692499939,-1.7972705374,47.2034779054,-6.0707500061,-2.2372705374,6.4698829274000005,53.24,0.44,53.2418181508,132.75,28.3792499939,-16.9872705374,33.0749027289,-6.0707500061,-2.2372705374,6.4698829274000005,34.45,-14.75,37.4748582386,131.65,-6.0707500061,-2.2372705374,6.4698829274000005,-6.0707500061,-2.2372705374,6.4698829274000005,0.0,0.0,0.0,0.0,28.0492499939,4.8127294626,28.4591424695,-6.0707500061,-2.2372705374,6.4698829274000005,34.12,7.05,34.840736215,132.55,42.9692499939,-62.6772705374,75.9920830551,-6.0707500061,-2.2372705374,6.4698829274000005,49.04,-60.44,77.8326101323,0.0,66.0092499939,-6.5972705374,66.3381116953,-6.0707500061,-2.2372705374,6.4698829274000005,72.08,-4.36,72.2117441972,131.65
2020-08-04 08:00:00,50.0878166668,0.3109520014,50.0887818738,-6.3021833332,-2.3590479986,6.7292363775,56.39,2.67,56.4531752871,131.4,30.8278166668,-16.1090479986,34.7829801464,-6.3021833332,-2.3590479986,6.7292363775,37.13,-13.75,39.5941839163,130.48,-6.3021833332,-2.3590479986,6.7292363775,-6.3021833332,-2.3590479986,6.7292363775,0.0,0.0,0.0,0.0,30.4178166668,5.3309520014,30.8814283999,-6.3021833332,-2.3590479986,6.7292363775,36.72,7.69,37.5165896638,131.4,45.6178166668,-59.4390479986,74.9265348487,-6.3021833332,-2.3590479986,6.7292363775,51.92,-57.08,77.1609538562,0.0,68.4978166668,-3.9190479986,68.6098376717,-6.3021833332,-2.3590479986,6.7292363775,74.8,-1.56,74.8162656112,130.48
2020-08-04 08:30:00,53.7592000031,2.1032658016,53.8003281775,-6.6307999969,-2.5167341984,7.0923521926,60.39,4.62,60.5664634926,130.95,32.9292000031,-15.3467341984,36.3298013124,-6.6307999969,-2.5167341984,7.0923521926,39.56,-12.83,41.5884899942,130.15,-6.6307999969,-2.5167341984,7.0923521926,-6.6307999969,-2.5167341984,7.0923521926,0.0,0.0,0.0,0.0,32.4392000031,5.9932658016,32.9881938246,-6.6307999969,-2.5167341984,7.0923521926,39.07,8.51,39.986060071,131.07,48.9692000031,-57.2367341984,75.3261328534,-6.6307999969,-2.5167341984,7.0923521926,55.6,-54.72,78.0105018571,0.0,72.2892000031,-0.8367341984000001,72.2940423632,-6.6307999969,-2.5167341984,7.0923521926,78.92,1.6800000000000002,78.9378793736,130.15
2020-08-04 09:00:00,55.3947833385,3.228213739,55.4887680982,-6.6252166615,-2.581786261,7.1104933802,62.02,5.8100000000000005,62.29154437,131.44,33.7747833385,-14.461786261,36.7407029249,-6.6252166615,-2.581786261,7.1104933802,40.4,-11.88,42.110502253,130.66,-6.6252166615,-2.581786261,7.1104933802,-6.6252166615,-2.581786261,7.1104933802,0.0,0.0,0.0,0.0,33.2847833385,7.028213739,34.0187094148,-6.6252166615,-2.581786261,7.1104933802,39.91,9.61,41.0507027954,131.58,50.4947833385,-56.581786261,75.8368095379,-6.6252166615,-2.581786261,7.1104933802,57.12,-54.0,78.6046716169,0.0,75.1347833385,-0.221786261,75.1351106771,-6.6252166615,-2.581786261,7.1104933802,81.76,2.36,81.7940535736,130.66
2020-08-04 09:30:00,57.1956500066,5.1351712718,57.425711695,-7.0743499934,-2.6848287282000003,7.5666857427,64.27,7.82,64.7439981774,130.61,33.7656500066,-15.0448287282,36.9657407856,-7.0743499934,-2.6848287282000003,7.5666857427,40.84,-12.36,42.6693707476,130.12,-7.0743499934,-2.6848287282000003,7.5666857427,-7.0743499934,-2.6848287282000003,7.5666857427,0.0,0.0,0.0,0.0,33.2556500066,6.3051712718,33.8480936262,-7.0743499934,-2.6848287282000003,7.5666857427,40.33,8.99,41.3198378506,131.04,52.0456500066,-53.9648287282,74.9730113059,-7.0743499934,-2.6848287282000003,7.5666857427,59.12,-51.28,78.2611832264,0.0,80.8856500066,1.6751712718,80.9029948505,-7.0743499934,-2.6848287282000003,7.5666857427,87.96,4.36,88.0679919153,130.12
2020-08-04 10:00:00,59.0766333559,5.7242825412,59.3533151499,-7.4933666441,-2.7457174588,7.9805706579,66.57,8.47,67.1066747798,131.1,35.0466333559,-15.0557174588,38.1436906681,-7.4933666441,-2.7457174588,7.9805706579,42.54,-12.31,44.2852989151,130.68,-7.4933666441,-2.7457174588,7.9805706579,-7.4933666441,-2.7457174588,7.9805706579,0.0,0.0,0.0,0.0,34.5066333559,6.4442825412,35.1032266755,-7.4933666441,-2.7457174588,7.9805706579,42.0,9.19,42.9936751162,131.61,53.7866333559,-53.7457174588,76.0368599623,-7.4933666441,-2.7457174588,7.9805706579,61.28,-51.0,79.7260208464,0.0,79.2666333559,1.2942825412,79.2771993128,-7.4933666441,-2.7457174588,7.9805706579,86.76,4.04,86.8540108458,130.68
2020-08-04 10:30:00,59.2405667934,6.4479575114,59.5904431102,-6.9694332066,-2.6520424886000002,7.4569651054,66.21,9.1,66.8324329948,130.19,35.4005667934,-15.7420424886,38.7428965232,-6.9694332066,-2.6520424886000002,7.4569651054,42.37,-13.09,44.3459693772,129.94,-6.9694332066,-2.6520424886000002,7.4569651054,-6.9694332066,-2.6520424886000002,7.4569651054,0.0,0.0,0.0,0.0,34.8705667934,5.5779575114,35.3138788367,-6.9694332066,-2.6520424886000002,7.4569651054,41.84,8.23,42.6417459774,130.86,53.9505667934,-52.2920424886,75.1340226859,-6.9694332066,-2.6520424886000002,7.4569651054,60.92,-49.64,78.5835606218,0.0,78.6305667934,2.6279575114,78.6744697785,-6.9694332066,-2.6520424886000002,7.4569651054,85.6,5.28,85.7626865251,129.94
2020-08-04 11:00:00,60.7851001706,6.2488141873,61.1054505057,-7.1948998294,-2.6811858127,7.6782381388,67.98,8.93,68.564023365,130.59,37.7751001706,-13.9811858127,40.2794209197,-7.1948998294,-2.6811858127,7.6782381388,44.97,-11.3,46.367994349599996,130.11,-7.1948998294,-2.6811858127,7.6782381388,-7.1948998294,-2.6811858127,7.6782381388,0.0,0.0,0.0,0.0,37.1551001706,7.3388141873,37.8729410314,-7.1948998294,-2.6811858127,7.6782381388,44.35,10.02,45.4678226881,131.03,55.4051001706,-52.7211858127,76.4803802188,-7.1948998294,-2.6811858127,7.6782381388,62.6,-50.04,80.1421337375,0.0,75.3651001706,1.7588141873,75.3856203203,-7.1948998294,-2.6811858127,7.6782381388,82.56,4.44,82.6793033352,130.11
2020-08-04 11:30:00,60.7096669433,6.7075091654,61.0790826681,-6.5203330567,-2.6124908346,7.0242331632,67.23,9.32,67.8729349594,130.79,38.1596669433,-13.5924908346,40.5082212435,-6.5203330567,-2.6124908346,7.0242331632,44.68,-10.98,46.0093773051,130.28,-6.5203330567,-2.6124908346,7.0242331632,-6.5203330567,-2.6124908346,7.0242331632,0.0,0.0,0.0,0.0,37.5296669433,7.7875091654,38.329116868,-6.5203330567,-2.6124908346,7.0242331632,44.05,10.4,45.261048375,131.18,55.3196669433,-52.5324908346,76.2884535431,-6.5203330567,-2.6124908346,7.0242331632,61.84,-49.92,79.4744738894,0.0,74.3596669433,1.1475091654,74.3685205259,-6.5203330567,-2.6124908346,7.0242331632,80.88,3.76,80.9673514449,130.28
2020-08-04 12:00:00,60.0588502796,6.3768045919,60.3964331207,-6.6711497204,-2.6431954081,7.1757034887,66.73,9.02,67.3368643464,130.64,37.2888502796,-13.9331954081,39.806937705,-6.6711497204,-2.6431954081,7.1757034887,43.96,-11.29,45.3866246817,130.17,-6.6711497204,-2.6431954081,7.1757034887,-6.6711497204,-2.6431954081,7.1757034887,0.0,0.0,0.0,0.0,36.6988502796,7.4268045919,37.4427968812,-6.6711497204,-2.6431954081,7.1757034887,43.37,10.07,44.5237217672,131.08,54.7288502796,-52.7231954081,75.9933048825,-6.6711497204,-2.6431954081,7.1757034887,61.4,-50.08,79.2336191272,0.0,75.4888502796,2.3968045919,75.5268905012,-6.6711497204,-2.6431954081,7.1757034887,82.16,5.04,82.3144410174,130.17
2020-08-04 12:30:00,61.6803836137,7.2209438305,62.1016243953,-7.4696163863,-2.8690561695000003,8.001665593,69.15,10.09,69.8822624133,130.79,37.4903836137,-14.4690561695,40.1856000321,-7.4696163863,-2.8690561695000003,8.001665593,44.96,-11.6,46.4323335619,130.47,-7.4696163863,-2.8690561695000003,8.001665593,-7.4696163863,-2.8690561695000003,8.001665593,0.0,0.0,0.0,0.0,36.8803836137,6.9809438305,37.5352670466,-7.4696163863,-2.8690561695000003,8.001665593,44.35,9.85,45.4306614524,131.37,56.1703836137,-51.9490561695,76.510237434,-7.4696163863,-2.8690561695000003,8.001665593,63.64,-49.08,80.3672570143,0.0,80.3703836137,1.6509438305000002,80.3873384168,-7.4696163863,-2.8690561695000003,8.001665593,87.84,4.52,87.9562163807,130.47
2020-08-04 13:00:00,60.8319337035,6.6796308474,61.1975622583,-6.3380662965,-2.6603691526,6.8737652278,67.17,9.34,67.816255426,131.0,36.9419337035,-14.7103691526,39.7630661086,-6.3380662965,-2.6603691526,6.8737652278,43.28,-12.05,44.9261716597,130.63,-6.3380662965,-2.6603691526,6.8737652278,-6.3380662965,-2.6603691526,6.8737652278,0.0,0.0,0.0,0.0,36.3819337035,6.7796308474,37.0082219842,-6.3380662965,-2.6603691526,6.8737652278,42.72,9.44,43.7505657106,131.55,55.4619337035,-52.7003691526,76.5072218745,-6.3380662965,-2.6603691526,6.8737652278,61.8,-50.04,79.5188128684,0.0,78.0619337035,1.6996308474,78.0804344157,-6.3380662965,-2.6603691526,6.8737652278,84.4,4.36,84.5125410812,130.63
2020-08-04 13:30:00,61.5221337854,6.7635540839,61.8927993336,-5.5478662146,-2.3564459161,6.0275747105,67.07,9.12,67.6872166661,130.34,37.7621337854,-15.1264459161,40.6790869376,-5.5478662146,-2.3564459161,6.0275747105,43.31,-12.77,45.1533941138,130.06,-5.5478662146,-2.3564459161,6.0275747105,-5.5478662146,-2.3564459161,6.0275747105,0.0,0.0,0.0,0.0,37.1821337854,6.2135540839,37.6977363669,-5.5478662146,-2.3564459161,6.0275747105,42.73,8.57,43.5809339046,130.97,56.1321337854,-52.0364459161,76.5415452345,-5.5478662146,-2.3564459161,6.0275747105,61.68,-49.68,79.1992727239,0.0,72.5721337854,2.2435540839,72.6068050329,-5.5478662146,-2.3564459161,6.0275747105,78.12,4.6,78.2553154744,130.06
2020-08-04 14:00:00,61.0971671944,6.4534099428000005,61.4370437039,-5.8428328056000005,-2.4365900572,6.3305344404,66.94,8.89,67.5277402258,131.47,37.9271671944,-14.8665900572,40.7367832717,-5.8428328056000005,-2.4365900572,6.3305344404,43.77,-12.43,45.5007450488,131.09,-5.8428328056000005,-2.4365900572,6.3305344404,-5.8428328056000005,-2.4365900572,6.3305344404,0.0,0.0,0.0,0.0,37.3471671944,6.7634099428,37.9546388667,-5.8428328056000005,-2.4365900572,6.3305344404,43.19,9.2,44.1589866279,131.97,55.7571671944,-53.2765900572,77.11845915,-5.8428328056000005,-2.4365900572,6.3305344404,61.6,-50.84,79.8703048698,0.0,71.2371671944,0.7634099428000001,71.2412576014,-5.8428328056000005,-2.4365900572,6.3305344404,77.08,3.2,77.1463958977,131.09
2020-08-04 14:30:00,56.421650463,6.3379818144,56.7765149903,-1.678349537,-1.7720181856,2.4406772868,58.1,8.11,58.663294316,131.56,32.871650463,-14.4820181856,35.920387733,-1.678349537,-1.7720181856,2.4406772868,34.55,-12.71,36.8136740899,131.09,-1.678349537,-1.7720181856,2.4406772868,-1.678349537,-1.7720181856,2.4406772868,0.0,0.0,0.0,0.0,32.561650463,7.0779818144,33.322048368,-1.678349537,-1.7720181856,2.4406772868,34.24,8.85,35.3652385825,131.97,51.601650463,-53.7320181856,74.4973832346,-1.678349537,-1.7720181856,2.4406772868,53.28,-51.96,74.4217710082,0.0,70.321650463,1.6279818144,70.3404922404,-1.678349537,-1.7720181856,2.4406772868,72.0,3.4,72.080233074,131.09
2020-08-04 15:00:00,55.5251006111,7.0560363283,55.9716396628,-0.7248993889,-1.5539636717,1.7147251141000002,56.25,8.61,56.9051368507,131.39,31.5351006111,-13.6139636717,34.3482543575,-0.7248993889,-1.5539636717,1.7147251141000002,32.26,-12.06,34.4405458726,130.93,-0.7248993889,-1.5539636717,1.7147251141000002,-0.7248993889,-1.5539636717,1.7147251141000002,0.0,0.0,0.0,0.0,31.2351006111,7.9160363283,32.2225874402,-0.7248993889,-1.5539636717,1.7147251141000002,31.96,9.47,33.3335041662,131.85,50.8751006111,-53.1139636717,73.5484126213,-0.7248993889,-1.5539636717,1.7147251141000002,51.6,-51.56,72.9451410308,0.0,71.9551006111,0.7660363283,71.9591781194,-0.7248993889,-1.5539636717,1.7147251141000002,72.68,2.32,72.7170186408,130.93
2020-08-04 15:30:00,56.9770505894,6.4343468602,57.3392109589,-2.7829494106,-1.9156531398,3.3785402727,59.76,8.35,60.340534469,131.15,31.8870505894,-14.0556531398,34.8474587378,-2.7829494106,-1.9156531398,3.3785402727,34.67,-12.14,36.7340237382,130.69,-2.7829494106,-1.9156531398,3.3785402727,-2.7829494106,-1.9156531398,3.3785402727,0.0,0.0,0.0,0.0,31.5270505894,7.3743468602,32.3780158515,-2.7829494106,-1.9156531398,3.3785402727,34.31,9.29,35.5454666589,131.59,52.0970505894,-53.2356531398,74.4858204314,-2.7829494106,-1.9156531398,3.3785402727,54.88,-51.32,75.1369203521,0.0,76.1770505894,1.2043468602,76.1865702592,-2.7829494106,-1.9156531398,3.3785402727,78.96,3.12,79.0216172955,130.69
2020-08-04 16:00:00,58.7085506206,6.1127294626,59.0259212334,-4.1914493794,-2.2372705374,4.7511711564,62.9,8.35,63.4518124249,131.15,35.0885506206,-14.1572705374,37.8369487898,-4.1914493794,-2.2372705374,4.7511711564,39.28,-11.92,41.0488099706,130.69,-4.1914493794,-2.2372705374,4.7511711564,-4.1914493794,-2.2372705374,4.7511711564,0.0,0.0,0.0,0.0,34.6185506206,7.2827294626,35.3762942589,-4.1914493794,-2.2372705374,4.7511711564,38.81,9.52,39.9605618079,131.59,53.6085506206,-53.4372705374,75.6929229329,-4.1914493794,-2.2372705374,4.7511711564,57.8,-51.2,77.2158014917,0.0,76.0885506206,0.2427294626,76.0889377842,-4.1914493794,-2.2372705374,4.7511711564,80.28,2.48,80.3182967947,130.69
2020-08-04 16:30:00,59.9327506403,7.1684219895,60.3599277097,-4.5472493597,-2.3215780105,5.1056048808,64.48,9.49,65.1746154572,130.44,35.7527506403,-14.9715780105,38.7608994538,-4.5472493597,-2.3215780105,5.1056048808,40.3,-12.65,42.2387559002,130.16,-4.5472493597,-2.3215780105,5.1056048808,-4.5472493597,-2.3215780105,5.1056048808,0.0,0.0,0.0,0.0,35.2627506403,6.4184219895,35.8421221965,-4.5472493597,-2.3215780105,5.1056048808,39.81,8.74,40.758112076,131.05,54.7727506403,-51.9215780105,75.4712162073,-4.5472493597,-2.3215780105,5.1056048808,59.32,-49.6,77.3241385338,0.0,77.4527506403,0.1984219895,77.4530048031,-4.5472493597,-2.3215780105,5.1056048808,82.0,2.52,82.0387128129,130.16
2020-08-04 17:00:00,62.9202672707,6.2502233344,63.2299401008,-6.2697327293,-2.6197766656,6.7950554282999995,69.19,8.87,69.7562398643,130.44,37.8602672707,-14.4997766656,40.5418717027,-6.2697327293,-2.6197766656,6.7950554282999995,44.13,-11.88,45.7011083017,130.0,-6.2697327293,-2.6197766656,6.7950554282999995,-6.2697327293,-2.6197766656,6.7950554282999995,0.0,0.0,0.0,0.0,37.2502672707,6.8102233344,37.8676848197,-6.2697327293,-2.6197766656,6.7950554282999995,43.52,9.43,44.529937121,130.88,57.4102672707,-52.5797766656,77.8496737456,-6.2697327293,-2.6197766656,6.7950554282999995,63.68,-49.96,80.9391376282,0.0,77.3302672707,0.0602233344,77.3302907211,-6.2697327293,-2.6197766656,6.7950554282999995,83.6,2.68,83.642945907,130.0
2020-08-04 17:30:00,64.3954508315,5.9619446476,64.6708502478,-7.0445491685,-2.8180553524,7.5872991873,71.44,8.78,71.9775103765,130.44,38.7954508315,-14.7580553524,41.5076764346,-7.0445491685,-2.8180553524,7.5872991873,45.84,-11.94,47.3694965141,130.1,-7.0445491685,-2.8180553524,7.5872991873,-7.0445491685,-2.8180553524,7.5872991873,0.0,0.0,0.0,0.0,38.1554508315,6.6119446476,38.7241041236,-7.0445491685,-2.8180553524,7.5872991873,45.2,9.43,46.1732054335,130.96,58.7954508315,-52.8580553524,79.0625009351,-7.0445491685,-2.8180553524,7.5872991873,65.84,-50.04,82.6976855783,0.0,79.9154508315,0.22194464760000002,79.915759028,-7.0445491685,-2.8180553524,7.5872991873,86.96,3.04,87.0131208497,130.1
2020-08-04 18:00:00,64.8012339356,6.0753793126,65.0854066083,-7.9687660644000005,-3.0746206874,8.5413421054,72.77,9.15,73.3429983025,130.61,41.0312339356,-14.5546206874,43.5361819827,-7.9687660644000005,-3.0746206874,8.5413421054,49.0,-11.48,50.3268357837,130.19,-7.9687660644000005,-3.0746206874,8.5413421054,-7.9687660644000005,-3.0746206874,8.5413421054,0.0,0.0,0.0,0.0,40.3012339356,6.8553793126,40.8801379921,-7.9687660644000005,-3.0746206874,8.5413421054,48.27,9.93,49.2808055941,131.04,59.0712339356,-52.8346206874,79.2521786568,-7.9687660644000005,-3.0746206874,8.5413421054,67.04,-49.76,83.489036406,0.0,78.3912339356,-1.6746206874,78.4091188089,-7.9687660644000005,-3.0746206874,8.5413421054,86.36,1.4,86.3713471008,130.19
2020-08-04 18:30:00,64.0078172444,5.6282055681,64.2547847736,-8.2421827556,-3.0917944319,8.80299775,72.25,8.72,72.774314837,130.68,40.9478172444,-15.3517944319,43.7310110718,-8.2421827556,-3.0917944319,8.80299775,49.19,-12.26,50.694809399,130.29,-8.2421827556,-3.0917944319,8.80299775,-8.2421827556,-3.0917944319,8.80299775,0.0,0.0,0.0,0.0,40.2378172444,6.1282055681,40.7018038922,-8.2421827556,-3.0917944319,8.80299775,48.48,9.22,49.3489493303,131.16,58.3578172444,-53.3717944319,79.083394429,-8.2421827556,-3.0917944319,8.80299775,66.6,-50.28,83.4484176003,0.0,75.5578172444,-3.3317944319,75.6312409053,-8.2421827556,-3.0917944319,8.80299775,83.8,-0.24,83.8003436747,130.29
2020-08-04 19:00:00,63.6128840878,4.7623288842000004,63.7908990246,-8.1671159122,-3.0376711158,8.7137378966,71.78,7.8,72.2025512015,131.02,40.4328840878,-15.4776711158,43.2940690953,-8.1671159122,-3.0376711158,8.7137378966,48.6,-12.44,50.1668575855,130.52,-8.1671159122,-3.0376711158,8.7137378966,-8.1671159122,-3.0376711158,8.7137378966,0.0,0.0,0.0,0.0,39.7328840878,6.0623288842,40.1927096553,-8.1671159122,-3.0376711158,8.7137378966,47.9,9.1,48.7567431234,131.41,57.9928840878,-54.4776711158,79.567526385,-8.1671159122,-3.0376711158,8.7137378966,66.16,-51.44,83.8046490357,0.0,73.5928840878,-4.5976711158,73.7363625903,-8.1671159122,-3.0376711158,8.7137378966,81.76,-1.56,81.7748812289,130.52
2020-08-04 19:30:00,61.0442004983,3.7811359488000003,61.1611919728,-7.8057995017,-2.9788640512,8.3548870068,68.85,6.76,69.1810674968,130.86,38.6142004983,-15.8588640512,41.7439821904,-7.8057995017,-2.9788640512,8.3548870068,46.42,-12.88,48.173756341,130.33,-7.8057995017,-2.9788640512,8.3548870068,-7.8057995017,-2.9788640512,8.3548870068,0.0,0.0,0.0,0.0,37.9742004983,5.6311359488,38.3894464086,-7.8057995017,-2.9788640512,8.3548870068,45.78,8.61,46.5826201496,131.22,55.6342004983,-55.4588640512,78.5547571248,-7.8057995017,-2.9788640512,8.3548870068,63.44,-52.48,82.3333711201,0.0,74.7542004983,-3.9788640512,74.8600150366,-7.8057995017,-2.9788640512,8.3548870068,82.56,-1.0,82.5660559794,130.33
2020-08-04 20:00:00,60.7482839534,3.5336980154,60.850973903,-7.8717160466,-2.9263019846000002,8.3980448215,68.62,6.46,68.9234067643,131.95,38.7782839534,-15.6563019846,41.8195540172,-7.8717160466,-2.9263019846000002,8.3980448215,46.65,-12.73,48.3557173455,131.32,-7.8717160466,-2.9263019846000002,8.3980448215,-7.8717160466,-2.9263019846000002,8.3980448215,0.0,0.0,0.0,0.0,38.1182839534,6.1336980154,38.6086236856,-7.8717160466,-2.9263019846000002,8.3980448215,45.99,9.06,46.8739127874,132.22,55.4482839534,-56.6863019846,79.2959584472,-7.8717160466,-2.9263019846000002,8.3980448215,63.32,-53.76,83.0635900982,0.0,71.2482839534,-7.4063019846,71.63219440579999,-7.8717160466,-2.9263019846000002,8.3980448215,79.12,-4.48,79.2467336866,131.32
2020-08-04 20:30:00,58.0022837176,2.0511279876,58.0385392863,-7.8477162824,-2.8388720124,8.345408627,65.85,4.89,66.0313152981,131.11,36.3322837176,-17.4088720124,40.2877607331,-7.8477162824,-2.8388720124,8.345408627,44.18,-14.57,46.5205040815,130.56,-7.8477162824,-2.8388720124,8.345408627,-7.8477162824,-2.8388720124,8.345408627,0.0,0.0,0.0,0.0,35.7822837176,4.1811279876,36.0257360688,-7.8477162824,-2.8388720124,8.345408627,43.63,7.02,44.1911450406,131.47,52.8722837176,-57.3988720124,78.0391497507,-7.8477162824,-2.8388720124,8.345408627,60.72,-54.56,81.6315625233,0.0,71.0322837176,-5.8788720124000005,71.2751462032,-7.8477162824,-2.8388720124,8.345408627,78.88,-3.04,78.9385583856,130.56
2020-08-04 21:00:00,56.532500528599996,1.4247308871,56.5504506978,-7.4074994714,-2.7852691129,7.9138342445,63.94,4.21,64.0784495755,131.29,35.2325005286,-17.3452691129,39.2706945966,-7.4074994714,-2.7852691129,7.9138342445,42.64,-14.56,45.0573323667,130.56,-7.4074994714,-2.7852691129,7.9138342445,-7.4074994714,-2.7852691129,7.9138342445,0.0,0.0,0.0,0.0,34.6825005286,4.2447308871,34.9412876583,-7.4074994714,-2.7852691129,7.9138342445,42.09,7.03,42.6730476999,131.54,51.5125005286,-58.1852691129,77.7114100531,-7.4074994714,-2.7852691129,7.9138342445,58.92,-55.4,80.8747574958,0.0,69.9125005286,-7.5052691129,70.314200519,-7.4074994714,-2.7852691129,7.9138342445,77.32,-4.72,77.4639322524,130.56
