Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-04 21:30:00,55.8506836789,1.1327613076,55.8621698073,-7.6293163211,-2.7972386924,8.1259468266,63.48,3.93,63.6015353588,131.02,35.7306836789,-17.2972386924,39.6973074974,-7.6293163211,-2.7972386924,8.1259468266,43.36,-14.5,45.7202318454,130.36,-7.6293163211,-2.7972386924,8.1259468266,-7.6293163211,-2.7972386924,8.1259468266,0.0,0.0,0.0,0.0,35.1806836789,4.2227613076,35.4332078307,-7.6293163211,-2.7972386924,8.1259468266,42.81,7.02,43.3817530766,131.27,50.9306836789,-58.2772386924,77.3961955758,-7.6293163211,-2.7972386924,8.1259468266,58.56,-55.48,80.6678622501,0.0,67.9706836789,-8.5972386924,68.51223506,-7.6293163211,-2.7972386924,8.1259468266,75.6,-5.8,75.8221603491,130.36
2020-08-04 22:00:00,53.9380836823,0.6020087569,53.94144312,-7.3219163177,-2.6379912431,7.7826381364,61.26,3.24,61.3456208706,132.82,33.1680836823,-18.1979912431,37.8323758234,-7.3219163177,-2.6379912431,7.7826381364,40.49,-15.56,43.3768797864,132.11,-7.3219163177,-2.6379912431,7.7826381364,-7.3219163177,-2.6379912431,7.7826381364,0.0,0.0,0.0,0.0,32.7080836823,3.8620087569,32.9352979311,-7.3219163177,-2.6379912431,7.7826381364,40.03,6.5,40.5542957034,133.04,49.1580836823,-60.4779912431,77.9365422387,-7.3219163177,-2.6379912431,7.7826381364,56.48,-57.84,80.8421672149,0.0,67.2780836823,-9.517991243099999,67.948014697,-7.3219163177,-2.6379912431,7.7826381364,74.6,-6.88,74.916582944,132.11
2020-08-04 22:30:00,50.7028502948,-0.5101929568,50.7054171156,-7.0471497052,-2.4901929568,7.4741808869,57.75,1.98,57.783932888,131.87,25.8028502948,-19.5901929568,32.396955774,-7.0471497052,-2.4901929568,7.4741808869,32.85,-17.1,37.0342071604,131.24,-7.0471497052,-2.4901929568,7.4741808869,-7.0471497052,-2.4901929568,7.4741808869,0.0,0.0,0.0,0.0,25.6128502948,2.1398070432,25.7020791845,-7.0471497052,-2.4901929568,7.4741808869,32.66,4.63,32.9865502895,132.14,46.1128502948,-60.6101929568,76.1576683767,-7.0471497052,-2.4901929568,7.4741808869,53.16,-58.12,78.7649668317,0.0,76.7928502948,-8.6101929568,77.2740401374,-7.0471497052,-2.4901929568,7.4741808869,83.84,-6.12,84.0630715594,131.24
2020-08-04 23:00:00,46.6579336435,-1.044404266,46.6696212986,-6.3520663565,-2.304404266,6.7571462925,53.01,1.26,53.0249724187,131.87,17.567933643499998,-19.134404266,25.9760989973,-6.3520663565,-2.304404266,6.7571462925,23.92,-16.83,29.2474836524,131.24,-6.3520663565,-2.304404266,6.7571462925,-6.3520663565,-2.304404266,6.7571462925,0.0,0.0,0.0,0.0,17.5979336435,2.475595734,17.7712082527,-6.3520663565,-2.304404266,6.7571462925,23.95,4.78,24.4223442773,132.14,42.3679336435,-61.224404266,74.4544792403,-6.3520663565,-2.304404266,6.7571462925,48.72,-58.92,76.4539390745,0.0,88.0879336435,-9.424404266,88.5906510268,-6.3520663565,-2.304404266,6.7571462925,94.44,-7.12,94.7080144444,131.24
2020-08-04 23:30:00,43.8904835745,-1.4117380742,43.9131819935,-5.6795164255,-2.1217380742,6.0628936394,49.57,0.71,49.5750844679,132.52,17.0904835745,-19.5617380742,25.9758777579,-5.6795164255,-2.1217380742,6.0628936394,22.77,-17.44,28.681466141,131.77,-5.6795164255,-2.1217380742,6.0628936394,-5.6795164255,-2.1217380742,6.0628936394,0.0,0.0,0.0,0.0,17.1504835745,2.2582619258,17.2985211439,-5.6795164255,-2.1217380742,6.0628936394,22.83,4.38,23.2463610055,132.68,39.8404835745,-62.3617380742,74.0016925961,-5.6795164255,-2.1217380742,6.0628936394,45.52,-60.24,75.5044899327,0.0,82.9604835745,-9.8017380742,83.5375119584,-5.6795164255,-2.1217380742,6.0628936394,88.64,-7.68,88.97208551,131.77
2020-08-05 00:00:00,42.6237003111,-2.2707052025,42.6841414383,-5.5062996889,-1.9807052025,5.851711661,48.13,-0.29,48.1308736675,133.13,13.3437003111,-20.6907052025,24.6203090916,-5.5062996889,-1.9807052025,5.851711661,18.85,-18.71,26.5591151961,132.38,-5.5062996889,-1.9807052025,5.851711661,-5.5062996889,-1.9807052025,5.851711661,0.0,0.0,0.0,0.0,13.5137003111,1.2692947975,13.5731796341,-5.5062996889,-1.9807052025,5.851711661,19.02,3.25,19.2956704988,133.3,38.6537003111,-63.6207052025,74.4426133219,-5.5062996889,-1.9807052025,5.851711661,44.16,-61.64,75.8260852214,0.0,84.9737003111,-8.7807052025,85.4261700441,-5.5062996889,-1.9807052025,5.851711661,90.48,-6.8,90.7351662808,132.38
2020-08-05 00:30:00,45.7638337226,-2.6518260673,45.8406005467,-5.1661662774,-1.8818260673,5.4982309294,50.93,-0.77,50.9358204018,133.41,13.9038337226,-19.5118260673,23.9588803717,-5.1661662774,-1.8818260673,5.4982309294,19.07,-17.63,25.9707874351,132.52,-5.1661662774,-1.8818260673,5.4982309294,-5.1661662774,-1.8818260673,5.4982309294,0.0,0.0,0.0,0.0,14.0538337226,2.4581739327,14.267195288,-5.1661662774,-1.8818260673,5.4982309294,19.22,4.34,19.7039082418,133.41,41.7138337226,-64.1218260673,76.4960946849,-5.1661662774,-1.8818260673,5.4982309294,46.88,-62.24,77.9201642709,0.0,81.9138337226,-9.9218260673,82.5125371543,-5.1661662774,-1.8818260673,5.4982309294,87.08,-8.04,87.4503744989,132.52
2020-08-05 01:00:00,39.8416669285,-3.7977027512,40.0222559312,-4.9683330715,-1.8277027512,5.2938483976,44.81,-1.97,44.8532830459,133.52,11.8416669285,-19.8477027512,23.1118233842,-4.9683330715,-1.8277027512,5.2938483976,16.81,-18.02,24.6433865368,132.52,-4.9683330715,-1.8277027512,5.2938483976,-4.9683330715,-1.8277027512,5.2938483976,0.0,0.0,0.0,0.0,12.0416669285,2.1122972488,12.2255282946,-4.9683330715,-1.8277027512,5.2938483976,17.01,3.94,17.4603465029,133.41,36.1516669285,-65.5477027512,74.8561577805,-4.9683330715,-1.8277027512,5.2938483976,41.12,-63.72,75.835959808,0.0,81.5916669285,-9.5077027512,82.1437552329,-4.9683330715,-1.8277027512,5.2938483976,86.56,-7.68,86.9000345224,132.52
2020-08-05 01:30:00,39.2305002801,-4.1791919301,39.4524751747,-4.8194997199,-1.7891919300999999,5.1408934353,44.05,-2.39,44.1147889035,133.52,12.6705002801,-19.7691919301,23.4811100018,-4.8194997199,-1.7891919300999999,5.1408934353,17.49,-17.98,25.083470653,132.52,-4.8194997199,-1.7891919300999999,5.1408934353,-4.8194997199,-1.7891919300999999,5.1408934353,0.0,0.0,0.0,0.0,12.8505002801,2.2008080699,13.0375961591,-4.8194997199,-1.7891919300999999,5.1408934353,17.67,3.99,18.1148833836,133.41,35.6205002801,-65.9091919301,74.9189002928,-4.8194997199,-1.7891919300999999,5.1408934353,40.44,-64.12,75.8074402681,0.0,79.5405002801,-8.8291919301,80.0290310759,-4.8194997199,-1.7891919300999999,5.1408934353,84.36,-7.04,84.6532409303,132.52
2020-08-05 02:00:00,38.3971501707,-4.4107531796,38.6496556886,-4.9528498293,-1.7907531796,5.2666420404,43.35,-2.62,43.4291019939,133.81,12.7271501707,-19.8407531796,23.5719290302,-4.9528498293,-1.7907531796,5.2666420404,17.68,-18.05,25.2662799003,132.73,-4.9528498293,-1.7907531796,5.2666420404,-4.9528498293,-1.7907531796,5.2666420404,0.0,0.0,0.0,0.0,12.9071501707,2.1992468204,13.0931742563,-4.9528498293,-1.7907531796,5.2666420404,17.86,3.99,18.3002650254,133.62,34.8071501707,-66.3907531796,74.9617890046,-4.9528498293,-1.7907531796,5.2666420404,39.76,-64.6,75.8552410846,0.0,78.2871501707,-8.6707531796,78.76585454720001,-4.9528498293,-1.7907531796,5.2666420404,83.24,-6.88,83.5238409079,132.73
2020-08-05 02:30:00,37.5362169365,-4.8103448496,37.8431896049,-4.7437830635000005,-1.7803448496,5.0668634812,42.28,-3.03,42.3884335639,134.17,13.0762169365,-18.5103448496,22.663192975,-4.7437830635000005,-1.7803448496,5.0668634812,17.82,-16.73,24.442694205,132.89,-4.7437830635000005,-1.7803448496,5.0668634812,-4.7437830635000005,-1.7803448496,5.0668634812,0.0,0.0,0.0,0.0,13.2362169365,3.5596551504000002,13.7065160993,-4.7437830635000005,-1.7803448496,5.0668634812,17.98,5.34,18.7562256331,133.79,34.0562169365,-67.2203448496,75.3551635505,-4.7437830635000005,-1.7803448496,5.0668634812,38.8,-65.44,76.0778127972,0.0,75.5362169365,-10.5403448496,76.2680728656,-4.7437830635000005,-1.7803448496,5.0668634812,80.28,-8.76,80.7565229564,132.89
2020-08-05 03:00:00,36.8922337872,-4.952354445,37.2231477492,-4.2377662128,-1.7423544450000001,4.5819713537,41.13,-3.21,41.2550724154,134.62,12.3222337872,-18.782354445,22.4636213466,-4.2377662128,-1.7423544450000001,4.5819713537,16.56,-17.04,23.7612120903,133.34,-4.2377662128,-1.7423544450000001,4.5819713537,-4.2377662128,-1.7423544450000001,4.5819713537,0.0,0.0,0.0,0.0,12.5122337872,3.427645555,12.973231995,-4.2377662128,-1.7423544450000001,4.5819713537,16.75,5.17,17.5297290338,134.22,33.4822337872,-67.822354445,75.6368411678,-4.2377662128,-1.7423544450000001,4.5819713537,37.72,-66.08,76.0878755125,0.0,74.6822337872,-10.182354445,75.3731808105,-4.2377662128,-1.7423544450000001,4.5819713537,78.92,-8.44,79.3700195288,133.34
2020-08-05 03:30:00,36.0863335983,-4.795701117,36.4036017692,-4.3736664017,-1.725701117,4.7018083902,40.46,-3.07,40.5763046617,134.85,12.5763335983,-18.605701117,22.4574326411,-4.3736664017,-1.725701117,4.7018083902,16.95,-16.88,23.9214736168,133.53,-4.3736664017,-1.725701117,4.7018083902,-4.3736664017,-1.725701117,4.7018083902,0.0,0.0,0.0,0.0,12.7563335983,3.6842988830000003,13.2777296678,-4.3736664017,-1.725701117,4.7018083902,17.13,5.41,17.9639917613,134.45,32.7463335983,-67.965701117,75.4430837947,-4.3736664017,-1.725701117,4.7018083902,37.12,-66.24,75.9317588365,0.0,74.2663335983,-10.485701117,75.0029215034,-4.3736664017,-1.725701117,4.7018083902,78.64,-8.76,79.1264001456,133.53
2020-08-05 04:00:00,36.4848005024,-4.898006956,36.8121058871,-4.3251994976,-1.7080069560000002,4.6502299358,40.81,-3.19,40.934486683,134.96,11.9148005024,-18.908006956,22.348941766,-4.3251994976,-1.7080069560000002,4.6502299358,16.24,-17.2,23.6553926199,133.66,-4.3251994976,-1.7080069560000002,4.6502299358,-4.3251994976,-1.7080069560000002,4.6502299358,0.0,0.0,0.0,0.0,12.1248005024,3.401993044,12.5930275905,-4.3251994976,-1.7080069560000002,4.6502299358,16.45,5.11,17.2254056556,134.58,33.1148005024,-68.068006956,75.6957302843,-4.3251994976,-1.7080069560000002,4.6502299358,37.44,-66.36,76.1931965467,0.0,74.1148005024,-10.548006956,74.861633059,-4.3251994976,-1.7080069560000002,4.6502299358,78.44,-8.84,78.9365517362,133.66
2020-08-05 04:30:00,36.7793006167,-4.792170288,37.0901853584,-4.1606993833,-1.712170288,4.4992162044,40.94,-3.08,41.0556938804,134.96,11.7993006167,-18.872170288,22.2571855009,-4.1606993833,-1.712170288,4.4992162044,15.96,-17.16,23.4347434379,133.66,-4.1606993833,-1.712170288,4.4992162044,-4.1606993833,-1.712170288,4.4992162044,0.0,0.0,0.0,0.0,11.9993006167,3.447829712,12.4848205839,-4.1606993833,-1.712170288,4.4992162044,16.16,5.16,16.9638203244,134.58,33.4393006167,-67.992170288,75.7701923331,-4.1606993833,-1.712170288,4.4992162044,37.6,-66.28,76.2023516697,0.0,74.0793006167,-10.352170288,74.7991324116,-4.1606993833,-1.712170288,4.4992162044,78.24,-8.64,78.7156096337,133.66
2020-08-05 05:00:00,37.3549339652,-4.751946115,37.6559700901,-4.3450660348,-1.731946115,4.6775245795,41.7,-3.02,41.8092142954,135.06,11.5749339652,-18.811946115,22.0877435003,-4.3450660348,-1.731946115,4.6775245795,15.92,-17.08,23.3489357359,133.75,-4.3450660348,-1.731946115,4.6775245795,-4.3450660348,-1.731946115,4.6775245795,0.0,0.0,0.0,0.0,11.7849339652,3.508053885,12.2959794496,-4.3450660348,-1.731946115,4.6775245795,16.13,5.24,16.9597906827,134.66,33.9349339652,-67.971946115,75.9721343776,-4.3450660348,-1.731946115,4.6775245795,38.28,-66.24,76.5055292119,0.0,75.2549339652,-10.291946115,75.9554424708,-4.3450660348,-1.731946115,4.6775245795,79.6,-8.56,80.0589382892,133.75
2020-08-05 05:30:00,38.4662837836,-4.2228348455999996,38.6973813358,-4.8537162164000005,-1.7928348456,5.1742456352,43.32,-2.43,43.3881009034,135.06,11.8462837836,-18.8228348456,22.2403586101,-4.8537162164000005,-1.7928348456,5.1742456352,16.7,-17.03,23.8518531775,133.89,-4.8537162164000005,-1.7928348456,5.1742456352,-4.8537162164000005,-1.7928348456,5.1742456352,0.0,0.0,0.0,0.0,12.0462837836,3.5271651544,12.5520455313,-4.8537162164000005,-1.7928348456,5.1742456352,16.9,5.32,17.7175731973,134.79,34.9062837836,-67.4328348456,75.9317842731,-4.8537162164000005,-1.7928348456,5.1742456352,39.76,-65.64,76.7428641634,0.0,77.4262837836,-9.9128348456,78.0582712799,-4.8537162164000005,-1.7928348456,5.1742456352,82.28,-8.12,82.6797000478,133.89
2020-08-05 06:00:00,37.4581835408,-3.9219781697,37.6629450115,-4.7718164592,-1.8219781697,5.1078211374,42.23,-2.1,42.2821818264,134.42,10.3081835408,-18.0919781697,20.8225436007,-4.7718164592,-1.8219781697,5.1078211374,15.08,-16.27,22.1837620795,133.15,-4.7718164592,-1.8219781697,5.1078211374,-4.7718164592,-1.8219781697,5.1078211374,0.0,0.0,0.0,0.0,10.5481835408,4.0480218303,11.2982590141,-4.7718164592,-1.8219781697,5.1078211374,15.32,5.87,16.4060750943,134.05,33.9881835408,-66.6619781697,74.826572512,-4.7718164592,-1.8219781697,5.1078211374,38.76,-64.84,75.5417977017,0.0,81.7881835408,-10.7019781697,82.4853884251,-4.7718164592,-1.8219781697,5.1078211374,86.56,-8.88,87.0142976757,133.15
2020-08-05 06:30:00,39.8465336486,-2.8775426875,39.9503003209,-5.3934663514,-2.0275426875,5.7619795759,45.24,-0.85,45.2479844855,133.95,10.3465336486,-16.6775426875,19.6262882032,-5.3934663514,-2.0275426875,5.7619795759,15.74,-14.65,21.5027928419,132.67,-5.3934663514,-2.0275426875,5.7619795759,-5.3934663514,-2.0275426875,5.7619795759,0.0,0.0,0.0,0.0,10.5565336486,5.2524573125,11.7910436558,-5.3934663514,-2.0275426875,5.7619795759,15.95,7.28,17.5328520213,133.56,36.1665336486,-65.1075426875,74.4782536783,-5.3934663514,-2.0275426875,5.7619795759,41.56,-63.08,75.5401879796,0.0,90.4065336486,-10.0275426875,90.9609418306,-5.3934663514,-2.0275426875,5.7619795759,95.8,-8.0,96.1334489135,132.67
2020-08-05 07:00:00,43.5829504207,-1.0302488953,43.5951256467,-5.6570495793,-2.1602488953,6.0554838975,49.24,1.13,49.2529643778,134.39,13.9729504207,-16.1002488953,21.3180993043,-5.6570495793,-2.1602488953,6.0554838975,19.63,-13.94,24.0761396407,133.23,-5.6570495793,-2.1602488953,6.0554838975,-5.6570495793,-2.1602488953,6.0554838975,0.0,0.0,0.0,0.0,14.0629504207,5.9997511047,15.2893292153,-5.6570495793,-2.1602488953,6.0554838975,19.72,8.16,21.341602564,134.11,39.5829504207,-63.6002488953,74.911959149,-5.6570495793,-2.1602488953,6.0554838975,45.24,-61.44,76.2989593638,0.0,89.2629504207,-10.7602488953,89.9091612356,-5.6570495793,-2.1602488953,6.0554838975,94.92,-8.6,95.3087949772,133.23
2020-08-05 07:30:00,47.3233670051,-0.27191427,47.3241481917,-5.8166329949,-2.29191427,6.2518869486,53.14,2.02,53.1783790652,133.84,19.5033670051,-13.80191427,23.8929730685,-5.8166329949,-2.29191427,6.2518869486,25.32,-11.51,27.8133511106,132.56,-5.8166329949,-2.29191427,6.2518869486,-5.8166329949,-2.29191427,6.2518869486,0.0,0.0,0.0,0.0,19.4033670051,8.07808573,21.0177572589,-5.8166329949,-2.29191427,6.2518869486,25.22,10.37,27.2687605146,133.44,43.1033670051,-62.29191427,75.7507942572,-5.8166329949,-2.29191427,6.2518869486,48.92,-60.0,77.4155436589,0.0,87.2633670051,-9.37191427,87.7651867095,-5.8166329949,-2.29191427,6.2518869486,93.08,-7.08,93.348876801,132.56
2020-08-05 08:00:00,51.5106503674,1.9667886694,51.5481848268,-5.5193496326,-2.3632113306,6.0039976816,57.03,4.33,57.1941413084,132.78,30.6506503674,-14.5332113306,33.9216243645,-5.5193496326,-2.3632113306,6.0039976816,36.17,-12.17,38.1625182607,131.8,-5.5193496326,-2.3632113306,6.0039976816,-5.5193496326,-2.3632113306,6.0039976816,0.0,0.0,0.0,0.0,30.2406503674,7.2867886694,31.1061766174,-5.5193496326,-2.3632113306,6.0039976816,35.76,9.65,37.0391698071,132.71,47.0006503674,-59.2032113306,75.5915429583,-5.5193496326,-2.3632113306,6.0039976816,52.52,-56.84,77.3895083328,0.0,70.1206503674,-5.8832113306,70.3670219883,-5.5193496326,-2.3632113306,6.0039976816,75.64,-3.52,75.7218594595,131.8
2020-08-05 08:30:00,54.4385838058,3.7702553891,54.5689859946,-5.5314161942,-2.5297446109,6.0824479373,59.97,6.3,60.3000074627,131.41,36.7585838058,-13.7697446109,39.2530170822,-5.5314161942,-2.5297446109,6.0824479373,42.29,-11.24,43.7582186566,130.58,-5.5314161942,-2.5297446109,6.0824479373,-5.5314161942,-2.5297446109,6.0824479373,0.0,0.0,0.0,0.0,36.1685838058,7.7102553891,36.9812721885,-5.5314161942,-2.5297446109,6.0824479373,41.7,10.24,42.9388821466,131.45,49.6285838058,-56.1297446109,74.9235914826,-5.5314161942,-2.5297446109,6.0824479373,55.16,-53.6,76.9128441809,0.0,66.1885838058,-0.3297446109,66.1894051773,-5.5314161942,-2.5297446109,6.0824479373,71.72,2.2,71.7537343976,130.58
2020-08-05 09:00:00,57.9895004358,7.1193266426,58.4248831633,-5.8604995642,-2.5406733574,6.3875250489,63.85,9.66,64.5766064454,130.42,38.6095004358,-14.2006733574,41.1382139587,-5.8604995642,-2.5406733574,6.3875250489,44.47,-11.66,45.9732150279,130.01,-5.8604995642,-2.5406733574,6.3875250489,-5.8604995642,-2.5406733574,6.3875250489,0.0,0.0,0.0,0.0,37.9895004358,7.1293266426,38.652677032,-5.8604995642,-2.5406733574,6.3875250489,43.85,9.67,44.903578922,130.88,52.8595004358,-51.9006733574,74.0797319196,-5.8604995642,-2.5406733574,6.3875250489,58.72,-49.36,76.7101557814,0.0,67.7795004358,1.0993266426,67.7884149276,-5.8604995642,-2.5406733574,6.3875250489,73.64,3.64,73.7299070934,130.01
2020-08-05 09:30:00,59.9164171036,8.1970687808,60.4745316239,-6.3135828964,-2.7129312192,6.8717774113,66.23,10.91,67.1225818931,130.57,38.5164171036,-14.4529312192,41.1388090169,-6.3135828964,-2.7129312192,6.8717774113,44.83,-11.74,46.3417360486,130.31,-6.3135828964,-2.7129312192,6.8717774113,-6.3135828964,-2.7129312192,6.8717774113,0.0,0.0,0.0,0.0,37.8964171036,6.9370687808,38.5261126064,-6.3135828964,-2.7129312192,6.8717774113,44.21,9.65,45.2509292722,131.2,54.5664171036,-50.9129312192,74.6298897283,-6.3135828964,-2.7129312192,6.8717774113,60.88,-48.2,77.6505917556,0.0,72.4064171036,2.0470687808,72.4353486108,-6.3135828964,-2.7129312192,6.8717774113,78.72,4.76,78.8637812941,130.31
2020-08-05 10:00:00,59.6115340367,8.4121208434,60.2021491916,-5.1684659633,-2.6478791566,5.8072630767,64.78,11.06,65.7173645241,130.87,37.2015340367,-14.2778791566,39.8473583553,-5.1684659633,-2.6478791566,5.8072630767,42.37,-11.63,43.9371573955,130.61,-5.1684659633,-2.6478791566,5.8072630767,-5.1684659633,-2.6478791566,5.8072630767,0.0,0.0,0.0,0.0,36.6515340367,7.1621208434,37.344757627,-5.1684659633,-2.6478791566,5.8072630767,41.82,9.81,42.95519177,131.5,54.3515340367,-50.9278791566,74.4831398877,-5.1684659633,-2.6478791566,5.8072630767,59.52,-48.28,76.6393423771,0.0,74.6715340367,2.4321208434,74.7111317488,-5.1684659633,-2.6478791566,5.8072630767,79.84,5.08,80.0014499869,130.61
2020-08-05 10:30:00,61.8154672266,8.7807357897,62.4359937012,-5.5445327734,-2.4792642103,6.0735981675,67.36,11.26,68.2946352212,130.77,36.9754672266,-14.0092642103,39.5404180598,-5.5445327734,-2.4792642103,6.0735981675,42.52,-11.53,44.0555478913,130.61,-5.5445327734,-2.4792642103,6.0735981675,-5.5445327734,-2.4792642103,6.0735981675,0.0,0.0,0.0,0.0,36.4154672266,7.4107357897,37.1618791004,-5.5445327734,-2.4792642103,6.0735981675,41.96,9.89,43.1097865919,131.5,56.3754672266,-50.4392642103,75.6459693513,-5.5445327734,-2.4792642103,6.0735981675,61.92,-47.96,78.3214402319,0.0,76.6954672266,3.0007357897,76.7541471739,-5.5445327734,-2.4792642103,6.0735981675,82.24,5.48,82.4223756027,130.61
2020-08-05 11:00:00,63.044567563,8.8385499984,63.6611142321,-5.7954324370000005,-2.6114500016,6.3566271121,68.84,11.45,69.7857299167,130.77,38.804567563,-14.4714500016,41.4151823477,-5.7954324370000005,-2.6114500016,6.3566271121,44.6,-11.86,46.1499685807,130.61,-5.7954324370000005,-2.6114500016,6.3566271121,-5.7954324370000005,-2.6114500016,6.3566271121,0.0,0.0,0.0,0.0,38.184567563,6.9685499984,38.8152275409,-5.7954324370000005,-2.6114500016,6.3566271121,43.98,9.58,45.0112963599,131.5,57.524567563,-50.2514500016,76.3824855616,-5.7954324370000005,-2.6114500016,6.3566271121,63.32,-47.64,79.2400908631,0.0,74.164567563,3.8685499984,74.2653941004,-5.7954324370000005,-2.6114500016,6.3566271121,79.96,6.48,80.222141582,130.61
2020-08-05 11:30:00,61.8526008477,9.2520408116,62.5407426467,-5.3073991523,-2.5479591884,5.8873238222,67.16,11.8,68.1887498052,130.34,39.2026008477,-13.8879591884,41.5898944895,-5.3073991523,-2.5479591884,5.8873238222,44.51,-11.34,45.9318593136,130.14,-5.3073991523,-2.5479591884,5.8873238222,-5.3073991523,-2.5479591884,5.8873238222,0.0,0.0,0.0,0.0,38.6026008477,7.4420408116,39.3134170945,-5.3073991523,-2.5479591884,5.8873238222,43.91,9.99,45.0320796766,131.04,56.3726008477,-49.6679591884,75.1317262964,-5.3073991523,-2.5479591884,5.8873238222,61.68,-47.12,77.6190492083,0.0,72.6526008477,3.2920408116,72.7271472192,-5.3073991523,-2.5479591884,5.8873238222,77.96,5.84,78.1784318083,130.14
2020-08-05 12:00:00,61.5488343915,9.1635940998,62.2272486277,-4.4011656085,-2.4064059002000002,5.0160789538,65.95,11.57,66.9572057362,131.41,36.3588343915,-11.2764059002,38.0673372898,-4.4011656085,-2.4064059002000002,5.0160789538,40.76,-8.87,41.7139604929,130.93,-4.4011656085,-2.4064059002000002,5.0160789538,-4.4011656085,-2.4064059002000002,5.0160789538,0.0,0.0,0.0,0.0,35.8288343915,10.1735940998,37.245233128,-4.4011656085,-2.4064059002000002,5.0160789538,40.23,12.58,42.1510296434,131.81,56.2388343915,-50.7264059002,75.7362182134,-4.4011656085,-2.4064059002000002,5.0160789538,60.64,-48.32,77.5372942525,0.0,79.6388343915,1.5135940998000001,79.6532165724,-4.4011656085,-2.4064059002000002,5.0160789538,84.04,3.92,84.1313734584,130.93
2020-08-05 12:30:00,63.4606341666,8.7669007559,64.0633330205,-4.7293658334,-2.3730992441,5.2913609977,68.19,11.14,69.0939628332,131.2,35.9306341666,-11.1330992441,37.6159058165,-4.7293658334,-2.3730992441,5.2913609977,40.66,-8.76,41.5929465174,130.69,-4.7293658334,-2.3730992441,5.2913609977,-4.7293658334,-2.3730992441,5.2913609977,0.0,0.0,0.0,0.0,35.3906341666,10.2169007559,36.8358798968,-4.7293658334,-2.3730992441,5.2913609977,40.12,12.59,42.0490487407,131.56,57.9906341666,-50.7730992441,77.0767231913,-4.7293658334,-2.3730992441,5.2913609977,62.72,-48.4,79.2234712696,0.0,80.9506341666,1.5469007558999999,80.965412825,-4.7293658334,-2.3730992441,5.2913609977,85.68,3.92,85.7696263254,130.69
2020-08-05 13:00:00,63.37710106,8.9184540441,64.0015293669,-4.06289894,-2.2315459559,4.6354012933,67.44,11.15,68.3555125795,131.34,33.71710106,-10.9715459559,35.4572661743,-4.06289894,-2.2315459559,4.6354012933,37.78,-8.74,38.777777141,130.82,-4.06289894,-2.2315459559,4.6354012933,-4.06289894,-2.2315459559,4.6354012933,0.0,0.0,0.0,0.0,33.28710106,10.3984540441,34.8734704824,-4.06289894,-2.2315459559,4.6354012933,37.35,12.63,39.42764766,131.67,57.93710106,-50.7515459559,77.0222506562,-4.06289894,-2.2315459559,4.6354012933,62.0,-48.52,78.72858693,0.0,82.13710106,1.0484540441,82.1437923791,-4.06289894,-2.2315459559,4.6354012933,86.2,3.2800000000000002,86.2623811403,130.82
2020-08-05 13:30:00,56.230334439,8.1750914496,56.821497968,-1.609665561,-1.9349085503999999,2.5169215952,57.84,10.11,58.7169285641,131.21,35.730334439,-12.4749085504,37.8454771731,-1.609665561,-1.9349085503999999,2.5169215952,37.34,-10.54,38.7990618443,130.69,7.720334439,-0.2849085504,7.7255897336,-1.609665561,-1.9349085503999999,2.5169215952,9.33,1.65,9.4747770422,131.86,35.290334439,8.9250914496,36.4014417599,-1.609665561,-1.9349085503999999,2.5169215952,36.9,10.86,38.4649138827,131.58,51.270334439,-51.6549085504,72.7796453058,-1.609665561,-1.9349085503999999,2.5169215952,52.88,-49.72,72.5835573667,131.86,72.190334439,3.3050914496,72.2659533661,-1.609665561,-1.9349085503999999,2.5169215952,73.8,5.24,73.9857932309,130.69
2020-08-05 14:00:00,47.311468113,2.3372372249,47.3691639451,-0.8885318870000001,-1.7527627751,1.9651122766,48.2,4.09,48.373216763,131.47,24.541468113,-9.1127627751,26.1787337841,-0.8885318870000001,-1.7527627751,1.9651122766,25.43,-7.36,26.4736567176,130.69,45.971468113,2.1072372249,46.0197384737,-0.8885318870000001,-1.7527627751,1.9651122766,46.86,3.86,47.0187111691,131.86,54.191468113,2.9272372249,54.2704701842,-0.8885318870000001,-1.7527627751,1.9651122766,55.08,4.68,55.27846597,131.69,30.911468113,-47.5127627751,56.6831675846,-0.8885318870000001,-1.7527627751,1.9651122766,31.8,-45.76,55.7244793605,131.86,52.311468113,4.8872372249,52.5392689694,-0.8885318870000001,-1.7527627751,1.9651122766,53.2,6.64,53.6127745971,130.69
2020-08-05 14:30:00,53.9489680829,-2.2129310096,53.9943350812,-2.9910319171,-2.0629310096,3.6334496391,56.94,-0.15,56.9401975761,131.47,-2.9910319171,-2.0629310096,3.6334496391,-2.9910319171,-2.0629310096,3.6334496391,0.0,0.0,0.0,0.0,52.3289680829,-2.1629310096,52.373649588,-2.9910319171,-2.0629310096,3.6334496391,55.32,-0.1,55.3200903832,131.7,69.3489680829,-1.0429310096,69.3568098982,-2.9910319171,-2.0629310096,3.6334496391,72.34,1.02,72.3471906849,131.54,23.3289680829,-39.1429310096,45.5676398317,-2.9910319171,-2.0629310096,3.6334496391,26.32,-37.08,45.471626318,131.7,67.2889680829,2.3770689904,67.3309414953,-2.9910319171,-2.0629310096,3.6334496391,70.28,4.44,70.4201107639,0.0
2020-08-05 15:00:00,52.2397846717,-2.8523146388000002,52.3175955233,-4.3502153283,-2.4423146388,4.9889151323,56.59,-0.41000000000000003,56.5914852253,131.47,-4.3502153283,-2.4423146388,4.9889151323,-4.3502153283,-2.4423146388,4.9889151323,0.0,0.0,0.0,0.0,50.6197846717,-2.8223146388,50.6984029347,-4.3502153283,-2.4423146388,4.9889151323,54.97,-0.38,54.971313428,131.7,70.8597846717,-1.9023146388,70.8853150145,-4.3502153283,-2.4423146388,4.9889151323,75.21,0.54,75.211938547,131.54,23.0497846717,-39.5623146388,45.7872177904,-4.3502153283,-2.4423146388,4.9889151323,27.4,-37.12,46.137342793,131.7,68.6897846717,1.0776853612,68.6982381432,-4.3502153283,-2.4423146388,4.9889151323,73.04,3.52,73.1247700851,0.0
2020-08-05 15:30:00,53.5879510096,-3.3517221516999998,53.6926674211,-4.8820489904,-2.4017221517,5.4408337264,58.47,-0.9500000000000001,58.4777171237,131.47,-4.8820489904,-2.4017221517,5.4408337264,-4.8820489904,-2.4017221517,5.4408337264,0.0,0.0,0.0,0.0,51.9179510096,-3.3017221517,52.0228315858,-4.8820489904,-2.4017221517,5.4408337264,56.8,-0.9,56.8071298342,131.7,71.4479510096,-2.1517221517,71.4803442332,-4.8820489904,-2.4017221517,5.4408337264,76.33,0.25,76.3304094054,131.54,21.6779510096,-39.0017221517,44.6213837837,-4.8820489904,-2.4017221517,5.4408337264,26.56,-36.6,45.2216054558,131.7,69.3179510096,0.9582778483000001,69.3245744928,-4.8820489904,-2.4017221517,5.4408337264,74.2,3.36,74.2760365125,0.0
2020-08-05 16:00:00,53.7172509671,-3.7789920602000002,53.8500123719,-5.9827490329,-2.6889920602,6.5592655298,59.7,-1.09,59.7099497571,131.27,-5.9827490329,-2.6889920602,6.5592655298,-5.9827490329,-2.6889920602,6.5592655298,0.0,0.0,0.0,0.0,52.0272509671,-3.6889920602,52.1578709842,-5.9827490329,-2.6889920602,6.5592655298,58.01,-1.0,58.0186185634,131.49,73.5772509671,-2.7289920602,73.6278429504,-5.9827490329,-2.6889920602,6.5592655298,79.56,-0.04,79.5600100553,131.37,19.4172509671,-38.8089920602,43.3954778732,-5.9827490329,-2.6889920602,6.5592655298,25.4,-36.12,44.1567027755,131.49,71.4172509671,0.39100793980000004,71.4183213391,-5.9827490329,-2.6889920602,6.5592655298,77.4,3.08,77.461257413,0.0
2020-08-05 16:30:00,53.3489846701,-3.0501370184,53.4361067179,-6.3410153299,-2.8201370184,6.9398593802,59.69,-0.23,59.6904431212,130.82,-6.3410153299,-2.8201370184,6.9398593802,-6.3410153299,-2.8201370184,6.9398593802,0.0,0.0,0.0,0.0,51.6389846701,-2.9901370184,51.7254836338,-6.3410153299,-2.8201370184,6.9398593802,57.98,-0.17,57.9802492233,131.04,74.7689846701,-3.8901370184,74.8701157647,-6.3410153299,-2.8201370184,6.9398593802,81.11,-1.07,81.1170573924,131.1,22.5789846701,-38.8601370184,44.9435289872,-6.3410153299,-2.8201370184,6.9398593802,28.92,-36.04,46.2087437613,131.04,72.5789846701,-1.9801370184,72.6059912015,-6.3410153299,-2.8201370184,6.9398593802,78.92,0.84,78.9244702231,0.0
2020-08-05 17:00:00,53.8462344877,-3.0828832421,53.9344151501,-6.6437655123,-2.9028832421,7.250265602,60.49,-0.18,60.4902678123,130.44,-6.6437655123,-2.9028832421,7.250265602,-6.6437655123,-2.9028832421,7.250265602,0.0,0.0,0.0,0.0,52.0962344877,-2.9928832421,52.1821329374,-6.6437655123,-2.9028832421,7.250265602,58.74,-0.09,58.7400689479,130.65,76.7362344877,-4.3228832421,76.8579013692,-6.6437655123,-2.9028832421,7.250265602,83.38,-1.42,83.3920907521,130.74,24.1562344877,-38.3428832421,45.3177709065,-6.6437655123,-2.9028832421,7.250265602,30.8,-35.44,46.9535259592,130.65,74.4762344877,-2.5028832421000002,74.5182791534,-6.6437655123,-2.9028832421,7.250265602,81.12,0.4,81.1209861873,0.0
2020-08-05 17:30:00,53.0678011313,-2.465004924,53.1250201523,-6.5721988687,-2.855004924,7.1655321565,59.64,0.39,59.6412751373,131.37,-6.5721988687,-2.855004924,7.1655321565,-6.5721988687,-2.855004924,7.1655321565,0.0,0.0,0.0,0.0,51.3578011313,-2.4350049240000002,51.4154936378,-6.5721988687,-2.855004924,7.1655321565,57.93,0.42,57.9315225072,131.59,76.4878011313,-4.7150049240000005,76.6329889365,-6.5721988687,-2.855004924,7.1655321565,83.06,-1.8599999999999999,83.0808232988,131.81,26.7078011313,-40.775004924,48.7432833098,-6.5721988687,-2.855004924,7.1655321565,33.28,-37.92,50.452797742,131.59,74.3078011313,-2.815004924,74.3611024777,-6.5721988687,-2.855004924,7.1655321565,80.88,0.04,80.8800098912,0.0
2020-08-05 18:00:00,53.5987677847,-2.6543324051,53.6644518145,-7.0212322153,-2.9143324051,7.6020415145,60.62,0.26,60.6205575692,131.45,-7.0212322153,-2.9143324051,7.6020415145,-7.0212322153,-2.9143324051,7.6020415145,0.0,0.0,0.0,0.0,51.8387677847,-2.6143324051,51.9046489186,-7.0212322153,-2.9143324051,7.6020415145,58.86,0.30000000000000004,58.860764521,131.67,76.9187677847,-5.2443324051,77.0973401609,-7.0212322153,-2.9143324051,7.6020415145,83.94,-2.33,83.9723317528,131.92,27.7387677847,-40.9143324051,49.4309805119,-7.0212322153,-2.9143324051,7.6020415145,34.76,-38.0,51.5000737864,131.67,74.7787677847,-2.9143324051,74.8355359757,-7.0212322153,-2.9143324051,7.6020415145,81.8,0.0,81.8,0.0
2020-08-05 18:30:00,53.3304675339,-3.3271506993,53.4341529283,-7.7195324661,-3.0371506993,8.2955087767,61.05,-0.29,61.0506887758,131.59,-7.7195324661,-3.0371506993,8.2955087767,-7.7195324661,-3.0371506993,8.2955087767,0.0,0.0,0.0,0.0,51.5504675339,-3.2471506993,51.6526348857,-7.7195324661,-3.0371506993,8.2955087767,59.27,-0.21,59.2703720252,131.81,76.5804675339,-6.1471506993,76.8267887487,-7.7195324661,-3.0371506993,8.2955087767,84.3,-3.11,84.3573476349,132.08,27.9204675339,-40.9171506993,49.5354996812,-7.7195324661,-3.0371506993,8.2955087767,35.64,-37.88,52.0106143013,131.81,74.4404675339,-3.5571506993,74.5254086052,-7.7195324661,-3.0371506993,8.2955087767,82.16,-0.52,82.1616455531,0.0
2020-08-05 19:00:00,52.5219840798,-3.9249569468,52.6684355066,-7.7780159202,-3.0449569468,8.3528015936,60.3,-0.88,60.3064208853,131.69,-7.7780159202,-3.0449569468,8.3528015936,-7.7780159202,-3.0449569468,8.3528015936,0.0,0.0,0.0,0.0,50.7819840798,-3.8649569468,50.9288503629,-7.7780159202,-3.0449569468,8.3528015936,58.56,-0.8200000000000001,58.5657408388,131.9,75.7919840798,-6.5549569468,76.0749124964,-7.7780159202,-3.0449569468,8.3528015936,83.57,-3.51,83.6436787809,132.08,26.7819840798,-41.0049569468,48.9763327074,-7.7780159202,-3.0449569468,8.3528015936,34.56,-37.96,51.3357107675,131.9,73.6619840798,-4.5649569468,73.8032975584,-7.7780159202,-3.0449569468,8.3528015936,81.44,-1.52,81.4541834408,0.0
2020-08-05 19:30:00,51.0484675705,-4.915821584,51.2846111728,-7.4015324295,-2.875821584,7.9405939379,58.45,-2.04,58.4855888232,132.0,-7.4015324295,-2.875821584,7.9405939379,-7.4015324295,-2.875821584,7.9405939379,0.0,0.0,0.0,0.0,49.3784675705,-4.825821584,49.6137240446,-7.4015324295,-2.875821584,7.9405939379,56.78,-1.9500000000000002,56.8134746341,132.2,73.0184675705,-7.2558215839999995,73.3780863283,-7.4015324295,-2.875821584,7.9405939379,80.42,-4.38,80.539187977,132.44,25.4384675705,-42.195821584,49.2707112947,-7.4015324295,-2.875821584,7.9405939379,32.84,-39.32,51.2301473744,132.2,70.9984675705,-6.475821584,71.2931880515,-7.4015324295,-2.875821584,7.9405939379,78.4,-3.6,78.4826095387,0.0
2020-08-05 20:00:00,50.9455007785,-4.7529632739,51.1667344029,-7.3644992215,-2.8029632739,7.8798763885,58.31,-1.9500000000000002,58.3425967883,131.86,-7.3644992215,-2.8029632739,7.8798763885,-7.3644992215,-2.8029632739,7.8798763885,0.0,0.0,0.0,0.0,49.2855007785,-4.6729632739,49.5065366668,-7.3644992215,-2.8029632739,7.8798763885,56.65,-1.87,56.6808556746,132.08,71.2055007785,-8.2629632739,71.6833307205,-7.3644992215,-2.8029632739,7.8798763885,78.57,-5.46,78.7594851431,132.44,20.9555007785,-44.0429632739,48.7741286629,-7.3644992215,-2.8029632739,7.8798763885,28.32,-41.24,50.0275923866,132.08,69.1955007785,-7.8029632739,69.6340689881,-7.3644992215,-2.8029632739,7.8798763885,76.56,-5.0,76.7230969135,0.0
2020-08-05 20:30:00,50.913167257,-5.3427791168,51.1927327737,-7.506832743,-2.7727791167999998,8.0025522092,58.42,-2.5700000000000003,58.4765021184,131.28,-7.506832743,-2.7727791167999998,8.0025522092,-7.506832743,-2.7727791167999998,8.0025522092,0.0,0.0,0.0,0.0,49.273167257,-5.2227791168,49.5491920544,-7.506832743,-2.7727791167999998,8.0025522092,56.78,-2.45,56.8328329401,131.5,69.583167257,-9.0927791168,70.1747518527,-7.506832743,-2.7727791167999998,8.0025522092,77.09,-6.32,77.3486295935,131.94,17.293167257,-44.6127791168,47.8471910806,-7.506832743,-2.7727791167999998,8.0025522092,24.8,-41.84,48.6376973139,131.5,67.573167257,-8.1327791168,68.060818606,-7.506832743,-2.7727791167999998,8.0025522092,75.08,-5.36,75.2710834252,0.0
2020-08-05 21:00:00,48.9760670881,-5.1465341188,49.245730382,-7.4539329119,-2.7665341188,7.950775238,56.43,-2.38,56.4801673156,132.08,-7.4539329119,-2.7665341188,7.950775238,-7.4539329119,-2.7665341188,7.950775238,0.0,0.0,0.0,0.0,47.3760670881,-5.0465341188,47.6440892383,-7.4539329119,-2.7665341188,7.950775238,54.83,-2.2800000000000002,54.8773842307,132.27,68.6160670881,-9.6365341188,69.2894469055,-7.4539329119,-2.7665341188,7.950775238,76.07,-6.87,76.3795902058,132.8,17.6260670881,-46.1665341188,49.416870738,-7.4539329119,-2.7665341188,7.950775238,25.08,-43.4,50.1255064812,132.27,66.7460670881,-8.1665341188,67.2438082744,-7.4539329119,-2.7665341188,7.950775238,74.2,-5.4,74.396236464,0.0
2020-08-05 21:30:00,48.6254336708,-5.1156774429,48.8937926057,-7.6845663292,-2.7956774428999998,8.1773083611,56.31,-2.32,56.3577723123,132.43,-7.6845663292,-2.7956774428999998,8.1773083611,-7.6845663292,-2.7956774428999998,8.1773083611,0.0,0.0,0.0,0.0,47.0354336708,-5.0156774429,47.3021039787,-7.6845663292,-2.7956774428999998,8.1773083611,54.72,-2.22,54.7650143796,132.65,68.9854336708,-9.9656774429,69.7015407695,-7.6845663292,-2.7956774428999998,8.1773083611,76.67,-7.17,77.0045310355,133.22,18.5954336708,-47.1556774429,50.6897235,-7.6845663292,-2.7956774428999998,8.1773083611,26.28,-44.36,51.5601396429,132.65,67.1154336708,-8.4356774429,67.6434925972,-7.6845663292,-2.7956774428999998,8.1773083611,74.8,-5.64,75.0123296532,0.0
2020-08-05 22:00:00,47.5792003994,-6.1226749916,47.9715275939,-7.3107996006,-2.6426749916,7.7737714085,54.89,-3.48,55.0002045451,132.01,-7.3107996006,-2.6426749916,7.7737714085,-7.3107996006,-2.6426749916,7.7737714085,0.0,0.0,0.0,0.0,46.0392003994,-6.0126749916,46.4301651297,-7.3107996006,-2.6426749916,7.7737714085,53.35,-3.37,53.456331711,132.21,66.0492003994,-11.2226749916,66.9958603748,-7.3107996006,-2.6426749916,7.7737714085,73.36,-8.58,73.8600433252,132.84,16.4092003994,-46.8826749916,49.6713908816,-7.3107996006,-2.6426749916,7.7737714085,23.72,-44.24,50.1977688747,132.21,64.1692003994,-9.1226749916,64.8144233863,-7.3107996006,-2.6426749916,7.7737714085,71.48,-6.48,71.7731203167,0.0
2020-08-05 22:30:00,45.7829834916,-7.6130912829,46.4116444039,-7.1570165084,-2.5130912829,7.5854144974,52.94,-5.1,53.1850881357,131.64,-7.1570165084,-2.5130912829,7.5854144974,-7.1570165084,-2.5130912829,7.5854144974,0.0,0.0,0.0,0.0,44.3129834916,-7.4930912829,44.9420395944,-7.1570165084,-2.5130912829,7.5854144974,51.47,-4.98,51.7103596971,131.84,63.4129834916,-12.0130912829,64.5408462718,-7.1570165084,-2.5130912829,7.5854144974,70.57,-9.5,71.2065650063,132.38,15.3229834916,-45.7130912829,48.2128669312,-7.1570165084,-2.5130912829,7.5854144974,22.48,-43.2,48.698977402,131.84,61.5629834916,-10.6730912829,62.481323721,-7.1570165084,-2.5130912829,7.5854144974,68.72,-8.16,69.2027745109,0.0
2020-08-05 23:00:00,43.10886679,-7.9374867491,43.8335270291,-6.47113321,-2.3574867491,6.887184388,49.58,-5.58,49.893013539,132.43,-6.47113321,-2.3574867491,6.887184388,-6.47113321,-2.3574867491,6.887184388,0.0,0.0,0.0,0.0,41.75886679,-7.8374867491,42.4879883511,-6.47113321,-2.3574867491,6.887184388,48.23,-5.48,48.5403265337,132.63,60.63886679,-12.0174867491,61.8182186199,-6.47113321,-2.3574867491,6.887184388,67.11,-9.66,67.8016791827,133.18,12.88886679,-47.4374867491,49.1572785679,-6.47113321,-2.3574867491,6.887184388,19.36,-45.08,49.0613493496,132.63,58.92886679,-10.1574867491,59.7978751981,-6.47113321,-2.3574867491,6.887184388,65.4,-7.8,65.8634952003,0.0
2020-08-05 23:30:00,43.5189667915,-8.3771984668,44.3179187774,-6.2910332085,-2.1971984668,6.6636911642,49.81,-6.18,50.1919166799,133.84,-6.2910332085,-2.1971984668,6.6636911642,-6.2910332085,-2.1971984668,6.6636911642,0.0,0.0,0.0,0.0,42.1789667915,-8.2571984668,42.979606398,-6.2910332085,-2.1971984668,6.6636911642,48.47,-6.06,48.8473591917,134.03,57.7189667915,-13.7471984668,59.3335031257,-6.2910332085,-2.1971984668,6.6636911642,64.01,-11.55,65.0436976194,134.77,8.0289667915,-48.3171984668,48.9797506672,-6.2910332085,-2.1971984668,6.6636911642,14.32,-46.12,48.2919951959,134.03,56.1489667915,-10.5571984668,57.1328356659,-6.2910332085,-2.1971984668,6.6636911642,62.44,-8.36,62.9971681903,0.0
2020-08-06 00:00:00,42.3921000814,-8.2150126756,43.1807431915,-5.8378999186,-2.0650126756,6.1923624579,48.23,-6.15,48.6205244727,134.11,-5.8378999186,-2.0650126756,6.1923624579,-5.8378999186,-2.0650126756,6.1923624579,0.0,0.0,0.0,0.0,41.1021000814,-8.1150126756,41.895537493,-5.8378999186,-2.0650126756,6.1923624579,46.94,-6.05,47.3282801293,134.32,55.2921000814,-14.1850126756,57.0826673871,-5.8378999186,-2.0650126756,6.1923624579,61.13,-12.12,62.3199109435,135.12,4.9621000814,-49.8250126756,50.0714921422,-5.8378999186,-2.0650126756,6.1923624579,10.8,-47.76,48.9658819996,134.32,53.7621000814,-11.3850126756,54.9543621452,-5.8378999186,-2.0650126756,6.1923624579,59.6,-9.32,60.3243101908,0.0
2020-08-06 00:30:00,42.5987666965,-10.3050927074,43.827501181,-5.6712333035,-1.9650927074000002,6.0020393644,48.27,-8.34,48.9851865363,135.04,-5.6712333035,-1.9650927074000002,6.0020393644,-5.6712333035,-1.9650927074000002,6.0020393644,0.0,0.0,0.0,0.0,41.3387666965,-10.1350927074,42.5630560014,-5.6712333035,-1.9650927074000002,6.0020393644,47.01,-8.17,47.7146623167,135.26,53.7787666965,-12.6150927074,55.2385400912,-5.6712333035,-1.9650927074000002,6.0020393644,59.45,-10.65,60.3963988993,135.7,0.7687666965000001,-51.4850927074,51.4908319347,-5.6712333035,-1.9650927074000002,6.0020393644,6.44,-49.52,49.9370003104,135.26,52.2887666965,-9.8850927074,53.2149432065,-5.6712333035,-1.9650927074000002,6.0020393644,57.96,-7.92,58.4986153682,0.0
2020-08-06 01:00:00,41.1512000158,-10.3443160633,42.4314286533,-5.2787999842,-1.8943160633,5.6084010752,46.43,-8.45,47.1926625653,135.56,-5.2787999842,-1.8943160633,5.6084010752,-5.2787999842,-1.8943160633,5.6084010752,0.0,0.0,0.0,0.0,39.9612000158,-10.1943160633,41.2410182549,-5.2787999842,-1.8943160633,5.6084010752,45.24,-8.3,45.9950823458,135.77,52.4412000158,-12.6543160633,53.9463731323,-5.2787999842,-1.8943160633,5.6084010752,57.72,-10.76,58.7143594021,136.23,-0.6787999842,-52.0143160633,52.0187451305,-5.2787999842,-1.8943160633,5.6084010752,4.6,-50.12,50.3306507011,135.77,51.0412000158,-9.4543160633,51.9094229527,-5.2787999842,-1.8943160633,5.6084010752,56.32,-7.5600000000000005,56.8251352836,0.0
2020-08-06 01:30:00,42.2054666659,-10.0577027512,43.3873115221,-5.1845333341,-1.8277027512,5.4972614309,47.39,-8.23,48.0993243196,135.77,-5.1845333341,-1.8277027512,5.4972614309,-5.1845333341,-1.8277027512,5.4972614309,0.0,0.0,0.0,0.0,40.9954666659,-9.9077027512,42.1757141132,-5.1845333341,-1.8277027512,5.4972614309,46.18,-8.08,46.8815400771,135.99,52.1054666659,-13.1877027512,53.7484433293,-5.1845333341,-1.8277027512,5.4972614309,57.29,-11.36,58.4054252617,136.54,-2.6245333341,-52.6277027512,52.6931045972,-5.1845333341,-1.8277027512,5.4972614309,2.56,-50.8,50.8644630366,135.99,50.6954666659,-10.1477027512,51.7011238911,-5.1845333341,-1.8277027512,5.4972614309,55.88,-8.32,56.4959892382,0.0
2020-08-06 02:00:00,40.9141333366,-6.4164377452,41.4142122951,-5.1658666634,-1.8464377452,5.4859375435,46.08,-4.57,46.3060611583,135.51,-5.1658666634,-1.8464377452,5.4859375435,-5.1658666634,-1.8464377452,5.4859375435,0.0,0.0,0.0,0.0,38.4841333366,-43.4464377452,58.0398265971,-5.1658666634,-1.8464377452,5.4859375435,43.65,-41.6,60.2982794116,135.72,51.4341333366,-12.856437745200001,53.0165829112,-5.1658666634,-1.8464377452,5.4859375435,56.6,-11.01,57.660906167,136.63,-2.0458666634,-24.0464377452,24.1333118042,-5.1658666634,-1.8464377452,5.4859375435,3.12,-22.2,22.4181712011,135.72,50.0741333366,-10.0464377452,51.0720054509,-5.1658666634,-1.8464377452,5.4859375435,55.24,-8.2,55.845300608,0.0
2020-08-06 02:30:00,41.5430666692,-5.6927227591000005,41.9312947653,-5.1069333308000004,-1.8027227591,5.4157711723,46.65,-3.89,46.8119066051,135.35,-5.1069333308000004,-1.8027227591,5.4157711723,-5.1069333308000004,-1.8027227591,5.4157711723,0.0,0.0,0.0,0.0,38.8530666692,-49.7527227591,63.1260184991,-5.1069333308000004,-1.8027227591,5.4157711723,43.96,-47.95,65.0513958344,135.56,50.8230666692,-12.7327227591,52.3937623628,-5.1069333308000004,-1.8027227591,5.4157711723,55.93,-10.93,56.9879794343,136.53,-4.8269333308,-18.9627227591,19.5674254776,-5.1069333308000004,-1.8027227591,5.4157711723,0.28,-17.16,17.1622842303,135.56,49.4130666692,-10.0027227591,50.4153312025,-5.1069333308000004,-1.8027227591,5.4157711723,54.52,-8.2,55.1332059652,0.0
2020-08-06 03:00:00,40.9759999981,-5.1562936041,41.2991518021,-4.9640000019,-1.7662936041,5.2688793035,45.94,-3.39,46.0649074676,135.83,-4.9640000019,-1.7662936041,5.2688793035,-4.9640000019,-1.7662936041,5.2688793035,0.0,0.0,0.0,0.0,38.3059999981,-49.5862936041,62.6589989486,-4.9640000019,-1.7662936041,5.2688793035,43.27,-47.82,64.4906605641,136.05,50.0959999981,1.0637063959,50.1072917558,-4.9640000019,-1.7662936041,5.2688793035,55.06,2.83,55.1326808708,135.61,-5.3640000019,-17.6862936041,18.4818147775,-4.9640000019,-1.7662936041,5.2688793035,-0.4,-15.92,15.9250243328,136.05,47.9959999981,-22.2062936041,52.8841705186,-4.9640000019,-1.7662936041,5.2688793035,52.96,-20.44,56.7675541132,0.0
2020-08-06 03:30:00,41.6794666585,-4.7390077731,41.9480170641,-4.8805333415,-1.7590077731,5.1878429085,46.56,-2.98,46.6552676554,135.61,-4.8805333415,-1.7590077731,5.1878429085,-4.8805333415,-1.7590077731,5.1878429085,0.0,0.0,0.0,0.0,38.9894666585,-49.0090077731,62.6263630847,-4.8805333415,-1.7590077731,5.1878429085,43.87,-47.25,64.4758823127,135.82,49.9894666585,7.3009922269,50.5198106123,-4.8805333415,-1.7590077731,5.1878429085,54.87,9.06,55.612952628,134.78,-7.4005333415,-18.9190077731,20.3149390562,-4.8805333415,-1.7590077731,5.1878429085,-2.52,-17.16,17.3440479704,135.82,47.5194666585,-26.1990077731,54.2631340765,-4.8805333415,-1.7590077731,5.1878429085,52.4,-24.44,57.8193185709,0.0
2020-08-06 04:00:00,41.4187666637,-5.6290077731,41.7995210552,-5.1012333363,-1.7590077731,5.3959883152,46.52,-3.87,46.6806951534,136.4,-5.1012333363,-1.7590077731,5.3959883152,-5.1012333363,-1.7590077731,5.3959883152,0.0,0.0,0.0,0.0,38.7287666637,-50.4290077731,63.5846065669,-5.1012333363,-1.7590077731,5.3959883152,43.83,-48.67,65.4968533595,136.63,49.6387666637,7.3609922269,50.1815838974,-5.1012333363,-1.7590077731,5.3959883152,54.74,9.12,55.4945222522,135.48,-5.7412333363,-17.5990077731,18.5118025816,-5.1012333363,-1.7590077731,5.3959883152,-0.64,-15.84,15.8529240205,136.63,47.2587666637,-27.5990077731,54.7274725949,-5.1012333363,-1.7590077731,5.3959883152,52.36,-25.84,58.3889989638,0.0
2020-08-06 04:30:00,40.7179999922,3.5330738929,40.8709938036,-4.9020000078,-1.7569261071,5.2073403405,45.62,5.29,45.9256845349,135.03,-4.9020000078,-1.7569261071,5.2073403405,-4.9020000078,-1.7569261071,5.2073403405,0.0,0.0,0.0,0.0,37.1479999922,-64.5169261071,74.4473482249,-4.9020000078,-1.7569261071,5.2073403405,42.05,-62.76,75.5448217947,135.26,50.0179999922,19.3130738929,53.6171161702,-4.9020000078,-1.7569261071,5.2073403405,54.92,21.07,58.8230507539,133.74,-5.7820000078,-13.3969261071,14.5914068276,-4.9020000078,-1.7569261071,5.2073403405,-0.88,-11.64,11.6732172086,135.26,47.2579999922,-34.9569261071,58.781844528,-4.9020000078,-1.7569261071,5.2073403405,52.16,-33.2,61.8296498454,0.0
2020-08-06 05:00:00,40.8308333234,3.2605838969,40.9608148995,-4.9891666766,-1.7694161031000002,5.2936393411000005,45.82,5.03,46.0952633141,135.17,-4.9891666766,-1.7694161031000002,5.2936393411000005,-4.9891666766,-1.7694161031000002,5.2936393411000005,0.0,0.0,0.0,0.0,37.2408333234,-64.9194161031,74.8425697968,-4.9891666766,-1.7694161031000002,5.2936393411000005,42.23,-63.15,75.9690423791,135.39,50.1608333234,19.5705838969,53.8434485686,-4.9891666766,-1.7694161031000002,5.2936393411000005,55.15,21.34,59.1347452857,133.74,-4.9491666766,-12.7294161031,13.6576822748,-4.9891666766,-1.7694161031000002,5.2936393411000005,0.04,-10.96,10.9600729925,135.39,47.4108333234,-34.6094161031,58.6992231585,-4.9891666766,-1.7694161031000002,5.2936393411000005,52.4,-32.84,61.8403234144,0.0
2020-08-06 05:30:00,41.0310833229,3.3159401643,41.1648546436,-5.1989166771,-1.8240598357,5.5096214842,46.23,5.14,46.514863216,134.92,-5.1989166771,-1.8240598357,5.5096214842,-5.1989166771,-1.8240598357,5.5096214842,0.0,0.0,0.0,0.0,37.4110833229,-64.5940598357,74.6457079908,-5.1989166771,-1.8240598357,5.5096214842,42.61,-62.77,75.8662309595,135.14,51.2610833229,19.7959401643,54.9506861689,-5.1989166771,-1.8240598357,5.5096214842,56.46,21.62,60.4578861688,133.51,-2.6789166771,-12.1840598357,12.4750915284,-5.1989166771,-1.8240598357,5.5096214842,2.52,-10.36,10.6620823482,135.14,48.4410833229,-34.5440598357,59.4964757228,-5.1989166771,-1.8240598357,5.5096214842,53.64,-32.72,62.8319027247,0.0
2020-08-06 06:00:00,41.8719999894,3.9000314258,42.0532356452,-5.3180000106,-1.8599685742,5.6338802978,47.19,5.76,47.5402324353,134.35,-5.3180000106,-1.8599685742,5.6338802978,-5.3180000106,-1.8599685742,5.6338802978,0.0,0.0,0.0,0.0,38.2119999894,-63.4699685742,74.0850447392,-5.3180000106,-1.8599685742,5.6338802978,43.53,-61.61,75.4364169351,134.57,51.5819999894,19.3300314258,55.0849601781,-5.3180000106,-1.8599685742,5.6338802978,56.9,21.19,60.7175930024,133.07,-2.9180000106,-12.3399685742,12.6802818768,-5.3180000106,-1.8599685742,5.6338802978,2.4,-10.48,10.7512975961,134.57,48.7619999894,-34.4599685742,59.70948063,-5.3180000106,-1.8599685742,5.6338802978,54.08,-32.6,63.1459135653,0.0
2020-08-06 06:30:00,43.8000833212,3.7661402439,43.9617005048,-6.0899166788,-2.0738597561,6.4333490068,49.89,5.84,50.2306450287,134.16,-6.0899166788,-2.0738597561,6.4333490068,-6.0899166788,-2.0738597561,6.4333490068,0.0,0.0,0.0,0.0,39.9700833212,-63.3338597561,74.8918243356,-6.0899166788,-2.0738597561,6.4333490068,46.06,-61.26,76.6440552163,134.38,55.8900833212,20.4361402439,59.5091357836,-6.0899166788,-2.0738597561,6.4333490068,61.98,22.51,65.9410380567,132.68,0.3500833212,-8.9538597561,8.9607010253,-6.0899166788,-2.0738597561,6.4333490068,6.44,-6.88,9.4237996583,134.38,52.8300833212,-33.1138597561,62.350183734,-6.0899166788,-2.0738597561,6.4333490068,58.92,-31.04,66.5961560452,0.0
2020-08-06 07:00:00,45.8977499871,3.8793827906000002,46.0614053706,-6.4322500129,-2.2206172094,6.8047763386,52.33,6.1,52.6843325857,133.32,-6.4322500129,-2.2206172094,6.8047763386,-6.4322500129,-2.2206172094,6.8047763386,0.0,0.0,0.0,0.0,41.9277499871,-62.4506172094,75.2197833606,-6.4322500129,-2.2206172094,6.8047763386,48.36,-60.23,77.2421031562,133.53,58.7177499871,21.6693827906,62.5886276737,-6.4322500129,-2.2206172094,6.8047763386,65.15,23.89,69.3920355661,131.7,-0.2322500129,-7.9406172094,7.944012949,-6.4322500129,-2.2206172094,6.8047763386,6.2,-5.72,8.4355438473,133.53,55.4877499871,-31.3406172094,63.7269541536,-6.4322500129,-2.2206172094,6.8047763386,61.92,-29.12,68.4255858579,0.0
