Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-06 07:30:00,47.9688333198,5.5173491018,48.2850920179,-6.7611666802,-2.4126508982,7.1787366043,54.73,7.93,55.3015171582,132.58,-6.7611666802,-2.4126508982,7.1787366043,-6.7611666802,-2.4126508982,7.1787366043,0.0,0.0,0.0,0.0,43.8288333198,-60.2926508982,74.5397235205,-6.7611666802,-2.4126508982,7.1787366043,50.59,-57.88,76.8728983453,132.8,63.2388333198,22.6473491018,67.1718129947,-6.7611666802,-2.4126508982,7.1787366043,70.0,25.06,74.3505453914,130.96,3.8388333198,-4.6126508982,6.0010990298,-6.7611666802,-2.4126508982,7.1787366043,10.6,-2.2,10.8258948822,132.8,59.7988333198,-30.2526508982,67.0158440429,-6.7611666802,-2.4126508982,7.1787366043,66.56,-27.84,72.147759494,0.0
2020-08-06 08:00:00,49.0869166522,6.642601244,49.5343268623,-7.2430833478,-2.597398756,7.6947213518,56.33,9.24,57.0828038905,132.1,-7.2430833478,-2.597398756,7.6947213518,-7.2430833478,-2.597398756,7.6947213518,0.0,0.0,0.0,0.0,44.8269166522,-58.787398756,73.9284161134,-7.2430833478,-2.597398756,7.6947213518,52.07,-56.19,76.6067947378,132.33,67.2769166522,23.862601244,71.3835222748,-7.2430833478,-2.597398756,7.6947213518,74.52,26.46,79.0782018005,130.42,9.0769166522,-2.197398756,9.3391100863,-7.2430833478,-2.597398756,7.6947213518,16.32,0.4,16.3249012248,132.33,63.5969166522,-28.557398756,69.7143660329,-7.2430833478,-2.597398756,7.6947213518,70.84,-25.96,75.4468501662,0.0
2020-08-06 08:30:00,53.4175833176,7.8833938106,53.9961675072,-7.8724166824,-2.8066061894,8.3577498601,61.29,10.69,62.2152730445,131.51,-7.8724166824,-2.8066061894,8.3577498601,-7.8724166824,-2.8066061894,8.3577498601,0.0,0.0,0.0,0.0,48.8675833176,-56.9666061894,75.0548793886,-7.8724166824,-2.8066061894,8.3577498601,56.74,-54.16,78.4393600178,131.74,71.9975833176,24.7633938106,76.1372292416,-7.8724166824,-2.8066061894,8.3577498601,79.87,27.57,84.4945075138,129.85,7.6075833176,0.1933938106,7.6100410709,-7.8724166824,-2.8066061894,8.3577498601,15.48,3.0,15.7680182648,131.74,68.1275833176,-27.8866061894,73.6140639651,-7.8724166824,-2.8066061894,8.3577498601,76.0,-25.08,80.0312838832,0.0
2020-08-06 09:00:00,55.4629166567,8.5911279876,56.1243494766,-7.9770833433,-2.8388720124,8.4671750288,63.44,11.43,64.46144972,130.96,-7.9770833433,-2.8388720124,8.4671750288,-7.9770833433,-2.8388720124,8.4671750288,0.0,0.0,0.0,0.0,50.7729166567,-55.6988720124,75.367455903,-7.9770833433,-2.8388720124,8.4671750288,58.75,-52.86,79.0300075921,131.18,74.5129166567,20.2511279876,77.2158204868,-7.9770833433,-2.8388720124,8.4671750288,82.49,23.09,85.6606572471,129.85,10.2229166567,1.1211279876,10.2842089115,-7.9770833433,-2.8388720124,8.4671750288,18.2,3.96,18.6258315251,131.18,70.6629166567,-22.4388720124,74.1400753144,-7.9770833433,-2.8388720124,8.4671750288,78.64,-19.6,81.0457253654,0.0
2020-08-06 09:30:00,57.2738499912,-4.3469344876000005,57.4385735569,-7.9861500088,-2.9169344876,8.5021820004,65.26,-1.43,65.2756654505,131.15,-7.9861500088,-2.9169344876,8.5021820004,-7.9861500088,-2.9169344876,8.5021820004,0.0,0.0,0.0,0.0,54.3738499912,-28.9169344876,61.5849386054,-7.9861500088,-2.9169344876,8.5021820004,62.36,-26.0,67.5630786747,131.37,75.8138499912,6.8530655124,76.122955522,-7.9861500088,-2.9169344876,8.5021820004,83.8,9.77,84.3676057501,130.17,7.8138499912,-10.6369344876,13.1985085134,-7.9861500088,-2.9169344876,8.5021820004,15.8,-7.72,17.5851755749,131.37,73.1738499912,-12.9569344876,74.3121421697,-7.9861500088,-2.9169344876,8.5021820004,81.16,-10.04,81.7786475799,0.0
2020-08-06 10:00:00,57.2640833179,-4.7721786685000005,57.462587198,-7.7159166821,-2.8721786685,8.2331513134,64.98,-1.9,65.0077718431,131.34,-7.7159166821,-2.8721786685,8.2331513134,-7.7159166821,-2.8721786685,8.2331513134,0.0,0.0,0.0,0.0,54.5040833179,-26.5221786685,60.6145284536,-7.7159166821,-2.8721786685,8.2331513134,62.22,-23.65,66.5631346918,131.57,76.2340833179,5.8878213315,76.4611136419,-7.7159166821,-2.8721786685,8.2331513134,83.95,8.76,84.4058060799,130.43,10.0840833179,-10.5121786685,14.5669020976,-7.7159166821,-2.8721786685,8.2331513134,17.8,-7.64,19.3703278238,131.57,73.8040833179,-12.2721786685,74.8174383661,-7.7159166821,-2.8721786685,8.2331513134,81.52,-9.4,82.060163295,0.0
2020-08-06 10:30:00,57.7851666499,-3.9563740552,57.9204487243,-8.3748333501,-2.9663740552,8.8846614272,66.16,-0.99,66.1674066289,131.15,-8.3748333501,-2.9663740552,8.8846614272,-8.3748333501,-2.9663740552,8.8846614272,0.0,0.0,0.0,0.0,54.9651666499,-25.6563740552,60.6582152269,-8.3748333501,-2.9663740552,8.8846614272,63.34,-22.69,67.2814365186,131.37,77.5051666499,5.8436259448,77.7251492222,-8.3748333501,-2.9663740552,8.8846614272,85.88,8.81,86.3307042714,130.3,12.0251666499,-11.2463740552,16.4646761993,-8.3748333501,-2.9663740552,8.8846614272,20.4,-8.28,22.0163212186,131.37,74.9451666499,-12.6063740552,75.9980175465,-8.3748333501,-2.9663740552,8.8846614272,83.32,-9.64,83.8758129618,0.0
2020-08-06 11:00:00,57.2328833193,-3.8549328534000002,57.3625613126,-7.8171166807,-2.8149328534,8.308499273,65.05,-1.04,65.0583130737,131.56,-7.8171166807,-2.8149328534,8.308499273,-7.8171166807,-2.8149328534,8.308499273,0.0,0.0,0.0,0.0,54.4428833193,-25.6849328534,60.1975358283,-7.8171166807,-2.8149328534,8.308499273,62.26,-22.87,66.3275546059,131.78,76.9228833193,6.3650671466,77.185776267,-7.8171166807,-2.8149328534,8.308499273,84.74,9.18,85.2357906047,130.66,15.2628833193,-10.0549328534,18.2772339785,-7.8171166807,-2.8149328534,8.308499273,23.08,-7.24,24.1889230848,131.78,74.4228833193,-12.0149328534,75.3864986123,-7.8171166807,-2.8149328534,8.308499273,82.24,-9.2,82.7529914867,0.0
2020-08-06 11:30:00,58.0688166657,-4.3919544955,58.2346695127,-7.8611833343,-2.8919544955000003,8.3762523971,65.93,-1.5,65.9470613447,130.93,-7.8611833343,-2.8919544955000003,8.3762523971,-7.8611833343,-2.8919544955000003,8.3762523971,0.0,0.0,0.0,0.0,55.2688166657,-26.0219544955,61.0883312213,-7.8611833343,-2.8919544955000003,8.3762523971,63.13,-23.13,67.233873903,131.15,78.3688166657,0.7980455045,78.3728798898,-7.8611833343,-2.8919544955000003,8.3762523971,86.23,3.69,86.3089161095,130.66,13.1388166657,-11.611954495500001,17.5347081693,-7.8611833343,-2.8919544955000003,8.3762523971,21.0,-8.72,22.7384784012,131.15,76.0188166657,0.3480455045,76.0196134095,-7.8611833343,-2.8919544955000003,8.3762523971,83.88,3.24,83.9425517839,0.0
2020-08-06 12:00:00,60.0842833173,-3.4675269747,60.1842574522,-8.2057166827,-2.9575269747,8.722428107,68.29,-0.51,68.2919043518,131.84,-8.2057166827,-2.9575269747,8.722428107,-8.2057166827,-2.9575269747,8.722428107,0.0,0.0,0.0,0.0,57.1742833173,-25.4075269747,62.5654944823,-8.2057166827,-2.9575269747,8.722428107,65.38,-22.45,69.1270345089,132.06,79.5642833173,-1.5575269747,79.5795267018,-8.2057166827,-2.9575269747,8.722428107,87.77,1.4,87.7811648362,131.87,12.6742833173,-12.3975269747,17.7295271425,-8.2057166827,-2.9575269747,8.722428107,20.88,-9.44,22.9147987117,132.06,77.2742833173,1.8824730253,77.2972093086,-8.2057166827,-2.9575269747,8.722428107,85.48,4.84,85.6169142168,0.0
2020-08-06 12:30:00,59.4447499904,-4.0221386526,59.5806671729,-7.7952500096,-2.9221386526,8.3249514724,67.24,-1.1,67.2489970185,132.14,-7.7952500096,-2.9221386526,8.3249514724,-7.7952500096,-2.9221386526,8.3249514724,0.0,0.0,0.0,0.0,56.5847499904,-26.0821386526,62.3065958641,-7.7952500096,-2.9221386526,8.3249514724,64.38,-23.16,68.4190762872,132.37,79.9647499904,-0.1821386526,79.9649574221,-7.7952500096,-2.9221386526,8.3249514724,87.76,2.74,87.8027630545,131.96,15.2447499904,-12.3221386526,19.6019770239,-7.7952500096,-2.9221386526,8.3249514724,23.04,-9.4,24.8837617735,132.37,77.6447499904,2.9978613473999998,77.702602104,-7.7952500096,-2.9221386526,8.3249514724,85.44,5.92,85.6448480646,0.0
2020-08-06 13:00:00,60.2153668344,-3.5616982678999998,60.3206108851,-7.2546331656,-2.8216982679,7.7840659994,67.47,-0.74,67.4740579779,131.97,-7.2546331656,-2.8216982679,7.7840659994,-7.2546331656,-2.8216982679,7.7840659994,0.0,0.0,0.0,0.0,57.3253668344,-25.5616982679,62.7662178328,-7.2546331656,-2.8216982679,7.7840659994,64.58,-22.74,68.466663421,132.19,79.1653668344,-0.5316982679,79.1671523365,-7.2546331656,-2.8216982679,7.7840659994,86.42,2.29,86.4503354534,131.89,14.7053668344,-13.3016982679,19.8288423904,-7.2546331656,-2.8216982679,7.7840659994,21.96,-10.48,24.3325296671,132.19,76.8653668344,2.8183017321,76.9170166038,-7.2546331656,-2.8216982679,7.7840659994,84.12,5.64,84.3088607443,0.0
2020-08-06 13:30:00,59.4795001853,-3.7535557610000003,59.5978197852,-7.2304998147,-2.843555761,7.7695519134,66.71,-0.91,66.7162064269,132.25,-7.2304998147,-2.843555761,7.7695519134,-7.2304998147,-2.843555761,7.7695519134,0.0,0.0,0.0,0.0,56.6295001853,-25.853555761,62.2519609067,-7.2304998147,-2.843555761,7.7695519134,63.86,-23.01,67.8790078006,132.46,79.3295001853,-0.49355576100000004,79.3310355217,-7.2304998147,-2.843555761,7.7695519134,86.56,2.35,86.5918939624,132.11,16.0095001853,-12.803555761,20.4996374677,-7.2304998147,-2.843555761,7.7695519134,23.24,-9.96,25.2843667115,132.46,77.0895001853,2.876444239,77.1431459709,-7.2304998147,-2.843555761,7.7695519134,84.32,5.72,84.5137905906,0.0
2020-08-06 14:00:00,57.6807170452,-4.0889920602,57.8254699498,-6.3292829548,-2.6889920602,6.8768089272,64.01,-1.4,64.0253082773,132.37,-6.3292829548,-2.6889920602,6.8768089272,-6.3292829548,-2.6889920602,6.8768089272,0.0,0.0,0.0,0.0,54.9207170452,-26.2289920602,60.8625105073,-6.3292829548,-2.6889920602,6.8768089272,61.25,-23.54,65.6177879847,132.59,76.8907170452,-1.0589920602,76.8980092844,-6.3292829548,-2.6889920602,6.8768089272,83.22,1.63,83.2359615791,132.28,16.9107170452,-12.7689920602,21.1900804438,-6.3292829548,-2.6889920602,6.8768089272,23.24,-10.08,25.3318771511,132.59,74.6707170452,2.6710079398,74.7184734016,-6.3292829548,-2.6889920602,6.8768089272,81.0,5.36,81.1771494942,0.0
2020-08-06 14:30:00,55.1305002565,-3.9541800931,55.2721231612,-4.6094997435,-2.3241800931,5.1622960967000004,59.74,-1.63,59.7622330573,132.53,-4.6094997435,-2.3241800931,5.1622960967000004,-4.6094997435,-2.3241800931,5.1622960967000004,0.0,0.0,0.0,0.0,52.5405002565,-26.1741800931,58.6991641401,-4.6094997435,-2.3241800931,5.1622960967000004,57.15,-23.85,61.9269327514,132.73,73.6205002565,-0.9141800931,73.6261759381,-4.6094997435,-2.3241800931,5.1622960967000004,78.23,1.4100000000000001,78.2427057303,132.42,19.5505002565,-12.6041800931,23.2612857791,-4.6094997435,-2.3241800931,5.1622960967000004,24.16,-10.28,26.2561230954,132.73,71.5105002565,1.4358199069,71.5249133222,-4.6094997435,-2.3241800931,5.1622960967000004,76.12,3.76,76.2128073227,0.0
2020-08-06 15:00:00,56.3752170333,-3.2201688634,56.4671106314,-4.2847829667,-2.2601688634,4.8443501487,60.66,-0.96,60.6675959636,132.27,-4.2847829667,-2.2601688634,4.8443501487,-4.2847829667,-2.2601688634,4.8443501487,0.0,0.0,0.0,0.0,53.7652170333,-25.3501688634,59.4418171328,-4.2847829667,-2.2601688634,4.8443501487,58.05,-23.09,62.473599224,132.47,72.6352170333,-1.3401688634,72.6475794921,-4.2847829667,-2.2601688634,4.8443501487,76.92,0.92,76.9255016233,132.34,16.7552170333,-14.1801688634,21.9502730468,-4.2847829667,-2.2601688634,4.8443501487,21.04,-11.92,24.1819767596,132.47,70.5552170333,1.9398311366,70.581878662,-4.2847829667,-2.2601688634,4.8443501487,74.84,4.2,74.9577587712,0.0
2020-08-06 15:30:00,54.6150670043,-3.5261176179,54.7287771592,-4.4049329957,-2.2461176179,4.9445403275,59.02,-1.28,59.0338784089,132.74,-4.4049329957,-2.2461176179,4.9445403275,-4.4049329957,-2.2461176179,4.9445403275,0.0,0.0,0.0,0.0,52.0650670043,-25.8661176179,58.1362816388,-4.4049329957,-2.2461176179,4.9445403275,56.47,-23.62,61.2108266567,132.97,72.1550670043,-2.3861176179,72.1945098445,-4.4049329957,-2.2461176179,4.9445403275,76.56,-0.14,76.5601280041,132.94,18.0350670043,-12.5661176179,21.9811499662,-4.4049329957,-2.2461176179,4.9445403275,22.44,-10.32,24.6993117313,132.97,70.1550670043,0.5938823821,70.15758065,-4.4049329957,-2.2461176179,4.9445403275,74.56,2.84,74.6140683786,0.0
2020-08-06 16:00:00,55.4006504902,-3.9783354638,55.5433094783,-5.0393495098,-2.4683354638,5.611392291,60.44,-1.51,60.4588595658,133.03,-5.0393495098,-2.4683354638,5.611392291,-5.0393495098,-2.4683354638,5.611392291,0.0,0.0,0.0,0.0,52.7906504902,-26.3483354638,59.0007420368,-5.0393495098,-2.4683354638,5.611392291,57.83,-23.88,62.5664710528,133.22,74.5106504902,-2.5683354638,74.5549018075,-5.0393495098,-2.4683354638,5.611392291,79.55,-0.1,79.5500628535,133.09,19.9206504902,-12.0283354638,23.2704355349,-5.0393495098,-2.4683354638,5.611392291,24.96,-9.56,26.7281724029,133.22,72.4806504902,0.6916645362,72.4839506051,-5.0393495098,-2.4683354638,5.611392291,77.52,3.16,77.5843798712,0.0
2020-08-06 16:30:00,57.1835004846,-4.7928591487,57.3840067135,-5.4564995154,-2.6728591487,6.0759824712,62.64,-2.12,62.6758645732,133.23,-5.4564995154,-2.6728591487,6.0759824712,-5.4564995154,-2.6728591487,6.0759824712,0.0,0.0,0.0,0.0,54.4935004846,-27.1728591487,60.8925764718,-5.4564995154,-2.6728591487,6.0759824712,59.95,-24.5,64.7630488782,133.44,76.1435004846,-3.3028591487,76.2151005025,-5.4564995154,-2.6728591487,6.0759824712,81.6,-0.63,81.6024319491,133.32,15.7835004846,-12.1928591487,19.9445406507,-5.4564995154,-2.6728591487,6.0759824712,21.24,-9.52,23.2759102937,133.44,74.1035004846,-0.5128591487,74.1052751737,-5.4564995154,-2.6728591487,6.0759824712,79.56,2.16,79.5893158659,0.0
2020-08-06 17:00:00,57.5228004382,-4.4813299538,57.6970960136,-5.4971995618000005,-2.7613299538,6.1517595968,63.02,-1.72,63.0434675442,132.74,-5.4971995618000005,-2.7613299538,6.1517595968,-5.4971995618000005,-2.7613299538,6.1517595968,0.0,0.0,0.0,0.0,54.8328004382,-26.7413299538,61.0060220928,-5.4971995618000005,-2.7613299538,6.1517595968,60.33,-23.98,64.921100576,132.93,76.9428004382,-3.2313299538,77.0106228551,-5.4971995618000005,-2.7613299538,6.1517595968,82.44,-0.47000000000000003,82.4413397514,132.84,14.3828004382,-13.0013299538,19.3881285588,-5.4971995618000005,-2.7613299538,6.1517595968,19.88,-10.24,22.362289686,132.93,74.9028004382,-0.28132995380000003,74.9033287646,-5.4971995618000005,-2.7613299538,6.1517595968,80.4,2.48,80.4382396625,0.0
2020-08-06 17:30:00,58.4399503963,-4.4885437143,58.6120706596,-5.8300496037,-2.7285437142999998,6.436958069,64.27,-1.76,64.294093819,132.44,-5.8300496037,-2.7285437142999998,6.436958069,-5.8300496037,-2.7285437142999998,6.436958069,0.0,0.0,0.0,0.0,55.6899503963,-26.6085437143,61.7202168964,-5.8300496037,-2.7285437142999998,6.436958069,61.52,-23.88,65.9921571098,132.63,77.8499503963,-3.6385437143,77.9349329702,-5.8300496037,-2.7285437142999998,6.436958069,83.68,-0.91,83.68494787,132.58,15.4099503963,-13.4485437143,20.4531146589,-5.8300496037,-2.7285437142999998,6.436958069,21.24,-10.72,23.7919314054,132.63,75.7699503963,-1.2485437143,75.7802365031,-5.8300496037,-2.7285437142999998,6.436958069,81.6,1.48,81.613420465,0.0
2020-08-06 18:00:00,58.3621169654,-5.0578711954,58.5808736509,-6.6978830346,-2.7878711954,7.2549199132,65.06,-2.27,65.0995890924,132.44,-6.6978830346,-2.7878711954,7.2549199132,-6.6978830346,-2.7878711954,7.2549199132,0.0,0.0,0.0,0.0,55.5821169654,-27.1778711954,61.8709011496,-6.6978830346,-2.7878711954,7.2549199132,62.28,-24.39,66.8855029136,132.63,78.3521169654,-3.4478711954,78.4279417601,-6.6978830346,-2.7878711954,7.2549199132,85.05,-0.66,85.052560808,132.44,15.9421169654,-13.8678711954,21.1298117556,-6.6978830346,-2.7878711954,7.2549199132,22.64,-11.08,25.2058723317,132.63,76.2621169654,-0.6678711954000001,76.2650413753,-6.6978830346,-2.7878711954,7.2549199132,82.96,2.12,82.9870833323,0.0
2020-08-06 18:30:00,55.6013834876,-5.5244845075,55.8751624142,-7.5786165124,-2.8544845075,8.0983646525,63.18,-2.67,63.2363922121,131.84,-7.5786165124,-2.8544845075,8.0983646525,-7.5786165124,-2.8544845075,8.0983646525,0.0,0.0,0.0,0.0,52.8813834876,-27.4544845075,59.5834661558,-7.5786165124,-2.8544845075,8.0983646525,60.46,-24.6,65.2730541648,132.05,77.2813834876,-3.8844845075,77.3789470958,-7.5786165124,-2.8544845075,8.0983646525,84.86,-1.03,84.8662506536,131.89,21.1813834876,-15.0544845075,25.9863139024,-7.5786165124,-2.8544845075,8.0983646525,28.76,-12.2,31.2406401983,132.05,75.1413834876,-1.6144845075,75.1587258584,-7.5786165124,-2.8544845075,8.0983646525,82.72,1.24,82.7292934818,0.0
2020-08-06 19:00:00,54.1928835594,-5.7871586606,54.5010076406,-7.6471164406,-2.8971586606,8.1775251856,61.84,-2.89,61.9074930844,131.84,-7.6471164406,-2.8971586606,8.1775251856,-7.6471164406,-2.8971586606,8.1775251856,0.0,0.0,0.0,0.0,51.5228835594,-27.7271586606,58.5098526546,-7.6471164406,-2.8971586606,8.1775251856,59.17,-24.83,64.1686668087,132.05,76.5328835594,-4.6271586606,76.6726343827,-7.6471164406,-2.8971586606,8.1775251856,84.18,-1.73,84.1977749112,131.89,21.5528835594,-14.7371586606,26.1095889495,-7.6471164406,-2.8971586606,8.1775251856,29.2,-11.84,31.5091351833,132.05,74.3928835594,-2.5771586606,74.4375098391,-7.6471164406,-2.8971586606,8.1775251856,82.04,0.32,82.0406240834,0.0
2020-08-06 19:30:00,54.5500668154,-6.8097607431,54.9734720656,-7.9299331846,-2.8997607431,8.4434858132,62.48,-3.91,62.6022244014,131.33,-7.9299331846,-2.8997607431,8.4434858132,-7.9299331846,-2.8997607431,8.4434858132,0.0,0.0,0.0,0.0,51.8900668154,-28.5297607431,59.2159292941,-7.9299331846,-2.8997607431,8.4434858132,59.82,-25.63,65.0794076494,131.55,75.5200668154,-6.1197607431,75.7676181714,-7.9299331846,-2.8997607431,8.4434858132,83.45,-3.22,83.5121003209,131.52,17.8300668154,-13.7797607431,22.5342647712,-7.9299331846,-2.8997607431,8.4434858132,25.76,-10.88,27.9634046568,131.55,73.3900668154,-4.4197607431,73.5230317125,-7.9299331846,-2.8997607431,8.4434858132,81.32,-1.52,81.3342043669,0.0
2020-08-06 20:00:00,54.110916824,-7.6881994936,54.6543660743,-8.249083176,-2.8981994936,8.7433937089,62.36,-4.79,62.5436943264,131.45,-8.249083176,-2.8981994936,8.7433937089,-8.249083176,-2.8981994936,8.7433937089,0.0,0.0,0.0,0.0,51.450916824,-29.3981994936,59.2574972091,-8.249083176,-2.8981994936,8.7433937089,59.7,-26.5,65.3172259056,131.67,74.450916824,-6.5181994936,74.7357072661,-8.249083176,-2.8981994936,8.7433937089,82.7,-3.62,82.7791906218,131.62,17.270916824,-13.9781994936,22.2187899991,-8.249083176,-2.8981994936,8.7433937089,25.52,-11.08,27.821516853,131.67,72.350916824,-4.8581994936,72.5138419034,-8.249083176,-2.8981994936,8.7433937089,80.6,-1.96,80.6238277434,0.0
2020-08-06 20:30:00,51.3226501186,-7.9482395095000005,51.9344676154,-8.0373498814,-2.8482395095,8.5271015837,59.36,-5.1,59.5786841077,132.19,-8.0373498814,-2.8482395095,8.5271015837,-8.0373498814,-2.8482395095,8.5271015837,0.0,0.0,0.0,0.0,48.7826501186,-29.9482395095,57.241977624,-8.0373498814,-2.8482395095,8.5271015837,56.82,-27.1,62.9517466001,132.41,72.4226501186,-8.0482395095,72.8684733571,-8.0373498814,-2.8482395095,8.5271015837,80.46,-5.2,80.627858709,132.48,18.2426501186,-14.3282395095,23.1968258775,-8.0373498814,-2.8482395095,8.5271015837,26.28,-11.48,28.6780194574,132.41,70.4426501186,-6.9682395095,70.7864628131,-8.0373498814,-2.8482395095,8.5271015837,78.48,-4.12,78.5880703415,0.0
2020-08-06 21:00:00,50.8869000507,-8.0202491049,51.5150559785,-8.0330999493,-2.8102491049,8.5104755935,58.92,-5.21,59.1498985629,132.08,-8.0330999493,-2.8102491049,8.5104755935,-8.0330999493,-2.8102491049,8.5104755935,0.0,0.0,0.0,0.0,48.3769000507,-29.9702491049,56.9081741925,-8.0330999493,-2.8102491049,8.5104755935,56.41,-27.16,62.6079363979,132.29,70.7069000507,-9.1802491049,71.3003694829,-8.0330999493,-2.8102491049,8.5104755935,78.74,-6.37,78.9972436228,132.48,15.8069000507,-16.0102491049,22.4985814133,-8.0330999493,-2.8102491049,8.5104755935,23.84,-13.2,27.2504238499,132.29,68.8069000507,-8.0502491049,69.2762297273,-8.0330999493,-2.8102491049,8.5104755935,76.84,-5.24,77.0184601248,0.0
2020-08-06 21:30:00,52.0806833999,-8.6651170105,52.7966081885,-8.2693166001,-2.8451170105,8.745072203,60.35,-5.82,60.6299835065,132.08,-8.2693166001,-2.8451170105,8.745072203,-8.2693166001,-2.8451170105,8.745072203,0.0,0.0,0.0,0.0,49.5106833999,-30.5751170105,58.1905967569,-8.2693166001,-2.8451170105,8.745072203,57.78,-27.73,64.0896348874,132.29,71.2306833999,-9.2651170105,71.8307221935,-8.2693166001,-2.8451170105,8.745072203,79.5,-6.42,79.7588013952,132.48,14.1706833999,-15.4051170105,20.9314571429,-8.2693166001,-2.8451170105,8.745072203,22.44,-12.56,25.715893918,132.29,69.2906833999,-8.4451170105,69.8034297678,-8.2693166001,-2.8451170105,8.745072203,77.56,-5.6,77.7619032689,0.0
2020-08-06 22:00:00,50.914633333,-9.7869824648,51.8467444803,-7.945366667,-2.7269824648,8.4003145677,58.86,-7.06,59.281896056,132.93,-7.945366667,-2.7269824648,8.4003145677,-7.945366667,-2.7269824648,8.4003145677,0.0,0.0,0.0,0.0,48.434633333,-31.9269824648,58.0107396558,-7.945366667,-2.7269824648,8.4003145677,56.38,-29.2,63.4928688909,133.13,68.864633333,-10.1269824648,69.6052691823,-7.945366667,-2.7269824648,8.4003145677,76.81,-7.4,77.1656406699,133.3,13.334633333,-17.3669824648,21.8957650256,-7.945366667,-2.7269824648,8.4003145677,21.28,-14.64,25.8295954285,133.13,67.014633333,-8.5269824648,67.5549443839,-7.945366667,-2.7269824648,8.4003145677,74.96,-5.8,75.1840515003,0.0
2020-08-06 22:30:00,48.816633346,-9.9064700095,49.8116636872,-7.443366654,-2.5864700095,7.8799450668,56.26,-7.32,56.7342048503,132.8,-7.443366654,-2.5864700095,7.8799450668,-7.443366654,-2.5864700095,7.8799450668,0.0,0.0,0.0,0.0,46.426633346,-32.0164700095,56.395803352,-7.443366654,-2.5864700095,7.8799450668,53.87,-29.43,61.3848662131,133.01,65.636633346,-11.676470009500001,66.6671402483,-7.443366654,-2.5864700095,7.8799450668,73.08,-9.09,73.6431565049,133.3,11.196633346,-18.1864700095,21.3567855655,-7.443366654,-2.5864700095,7.8799450668,18.64,-15.6,24.3065752421,133.01,63.916633346,-10.1864700095,64.7232584899,-7.443366654,-2.5864700095,7.8799450668,71.36,-7.6,71.7635673584,0.0
2020-08-06 23:00:00,46.8177333241,-10.1903450592,47.9139153695,-7.0222666759,-2.4303450592,7.4309357671,53.84,-7.76,54.3963528189,132.99,-7.0222666759,-2.4303450592,7.4309357671,-7.0222666759,-2.4303450592,7.4309357671,0.0,0.0,0.0,0.0,44.5377333241,-32.3803450592,55.0644752613,-7.0222666759,-2.4303450592,7.4309357671,51.56,-29.95,59.6274777263,133.19,62.5177333241,-12.5403450592,63.7630554019,-7.0222666759,-2.4303450592,7.4309357671,69.54,-10.11,70.2710729959,133.6,9.1777333241,-18.9103450592,21.0197987437,-7.0222666759,-2.4303450592,7.4309357671,16.2,-16.48,23.1090977756,133.19,60.8177333241,-10.3503450592,61.6921901826,-7.0222666759,-2.4303450592,7.4309357671,67.84,-7.92,68.3007467016,0.0
2020-08-06 23:30:00,45.0769999871,-12.689872619900001,46.8291447172,-6.4430000129,-2.2398726199,6.8212373159,51.52,-10.45,52.5691249689,134.38,-6.4430000129,-2.2398726199,6.8212373159,-6.4430000129,-2.2398726199,6.8212373159,0.0,0.0,0.0,0.0,42.9269999871,-35.2898726199,55.570697651,-6.4430000129,-2.2398726199,6.8212373159,49.37,-33.05,59.411273341,134.57,59.6469999871,-11.5798726199,60.7606620879,-6.4430000129,-2.2398726199,6.8212373159,66.09,-9.34,66.7467130277,134.65,5.6369999871,-19.5598726199,20.3559422715,-6.4430000129,-2.2398726199,6.8212373159,12.08,-17.32,21.116552749,134.57,58.0369999871,-9.2798726199,58.7742239706,-6.4430000129,-2.2398726199,6.8212373159,64.48,-7.04,64.8631790772,0.0
2020-08-07 00:00:00,43.4303833228,-12.1742680861,45.1044454461,-6.0596166772,-2.0842680861,6.4080517889,49.49,-10.09,50.5081003404,134.25,-6.0596166772,-2.0842680861,6.4080517889,-6.0596166772,-2.0842680861,6.4080517889,0.0,0.0,0.0,0.0,41.3403833228,-34.7342680861,53.9953393614,-6.0596166772,-2.0842680861,6.4080517889,47.4,-32.65,57.556776317,134.45,56.7103833228,-12.7042680861,58.1159703027,-6.0596166772,-2.0842680861,6.4080517889,62.77,-10.62,63.6620554177,134.72,4.1803833228,-20.8042680861,21.2201125191,-6.0596166772,-2.0842680861,6.4080517889,10.24,-18.72,21.3376662267,134.45,55.1803833228,-10.3242680861,56.1379124582,-6.0596166772,-2.0842680861,6.4080517889,61.24,-8.24,61.7918700154,0.0
2020-08-07 00:30:00,46.9921666631,-14.6459093675,49.2216048996,-5.7878333369,-1.9859093675000001,6.1190563612,52.78,-12.66,54.2771038284,135.5,-5.7878333369,-1.9859093675000001,6.1190563612,-5.7878333369,-1.9859093675000001,6.1190563612,0.0,0.0,0.0,0.0,44.8521666631,-37.4959093675,58.4607566977,-5.7878333369,-1.9859093675000001,6.1190563612,50.64,-35.51,61.8495731594,135.69,55.5321666631,-11.4559093675,56.7014937522,-5.7878333369,-1.9859093675000001,6.1190563612,61.32,-9.47,62.0469443244,135.61,-6.9878333369,-21.4259093675,22.5366236816,-5.7878333369,-1.9859093675000001,6.1190563612,-1.2,-19.44,19.4770018227,135.69,54.0521666631,-8.8259093675,54.767996103,-5.7878333369,-1.9859093675000001,6.1190563612,59.84,-6.84,60.229653826,0.0
2020-08-07 01:00:00,46.7630166687,-15.2698164718,49.1929570471,-5.5769833313,-1.9198164718,5.8981724596,52.34,-13.35,54.0157208598,134.64,-5.5769833313,-1.9198164718,5.8981724596,-5.5769833313,-1.9198164718,5.8981724596,0.0,0.0,0.0,0.0,44.6530166687,-37.7798164718,58.4910799205,-5.5769833313,-1.9198164718,5.8981724596,50.23,-35.86,61.7170357357,134.84,53.9230166687,-10.7998164718,54.9938884102,-5.5769833313,-1.9198164718,5.8981724596,59.5,-8.88,60.1589926777,134.61,-10.2169833313,-22.4398164718,24.656279356,-5.5769833313,-1.9198164718,5.8981724596,-4.64,-20.52,21.0380607471,134.84,52.3830166687,-8.3998164718,53.0522134512,-5.5769833313,-1.9198164718,5.8981724596,57.96,-6.48,58.3211111005,0.0
2020-08-07 01:30:00,45.2935000077,-14.8163977293,47.6552912552,-5.1564999923,-1.8963977293,5.4941620397,50.45,-12.92,52.0781038441,135.06,-5.1564999923,-1.8963977293,5.4941620397,-5.1564999923,-1.8963977293,5.4941620397,0.0,0.0,0.0,0.0,43.2335000077,-37.5363977293,57.2548397728,-5.1564999923,-1.8963977293,5.4941620397,48.39,-35.64,60.0982670299,135.23,53.6135000077,-11.5963977293,54.8532936419,-5.1564999923,-1.8963977293,5.4941620397,58.77,-9.7,59.5651147905,135.17,-9.8764999923,-21.5363977293,23.6930723895,-5.1564999923,-1.8963977293,5.4941620397,-4.72,-19.64,20.1992079053,135.23,52.1635000077,-9.2163977293,52.9714330574,-5.1564999923,-1.8963977293,5.4941620397,57.32,-7.32,57.7855068335,0.0
2020-08-07 02:00:00,45.7617833469,-15.1144281498,48.1932231064,-5.4282166531,-1.8844281498000002,5.7460077867,51.19,-13.23,52.8720058254,135.51,-5.4282166531,-1.8844281498000002,5.7460077867,-5.4282166531,-1.8844281498000002,5.7460077867,0.0,0.0,0.0,0.0,43.7017833469,-37.9244281498,57.8628388362,-5.4282166531,-1.8844281498000002,5.7460077867,49.13,-36.04,60.9314245689,135.7,52.8017833469,-11.6744281498,54.0769876864,-5.4282166531,-1.8844281498000002,5.7460077867,58.23,-9.79,59.0472437968,135.63,-11.1082166531,-23.4044281498,25.9067507463,-5.4282166531,-1.8844281498000002,5.7460077867,-5.68,-21.52,22.2569719414,135.7,51.331783346899996,-9.0044281498,52.1155610914,-5.4282166531,-1.8844281498000002,5.7460077867,56.76,-7.12,57.2048249713,0.0
2020-08-07 02:30:00,43.8611166707,-15.9286314977,46.6638924329,-5.1588833293,-1.8386314977,5.4767365273,49.02,-14.09,51.0047889908,135.98,-5.1588833293,-1.8386314977,5.4767365273,-5.1588833293,-1.8386314977,5.4767365273,0.0,0.0,0.0,0.0,41.8711166707,-38.9286314977,57.1719228428,-5.1588833293,-1.8386314977,5.4767365273,47.03,-37.09,59.8956509273,136.17,51.8611166707,-11.1386314977,53.0437982612,-5.1588833293,-1.8386314977,5.4767365273,57.02,-9.3,57.7734402645,135.94,-9.7588833293,-22.6386314977,24.6524530204,-5.1588833293,-1.8386314977,5.4767365273,-4.6,-20.8,21.3025820031,136.17,50.4411166707,-8.9986314977,51.2375020841,-5.1588833293,-1.8386314977,5.4767365273,55.6,-7.16,56.0591259297,0.0
2020-08-07 03:00:00,43.074133341,-15.3925386021,45.7417884182,-4.965866659,-1.7725386021,5.2727340888,48.04,-13.62,49.933415665300004,135.84,-4.965866659,-1.7725386021,5.2727340888,-4.965866659,-1.7725386021,5.2727340888,0.0,0.0,0.0,0.0,41.124133341,-38.3625386021,56.2394764471,-4.965866659,-1.7725386021,5.2727340888,46.09,-36.59,58.8482472126,136.04,50.604133341,-11.4125386021,51.8750840822,-4.965866659,-1.7725386021,5.2727340888,55.57,-9.64,56.3999512411,135.94,-10.565866659,-24.2525386021,26.4541710681,-4.965866659,-1.7725386021,5.2727340888,-5.6,-22.48,23.1670110286,136.04,49.194133341,-9.0925386021,50.0273626469,-4.965866659,-1.7725386021,5.2727340888,54.16,-7.32,54.6524290403,0.0
2020-08-07 03:30:00,42.3718666591,-15.1221302721,44.9894866402,-4.9681333409,-1.7621302721,5.2713804633,47.34,-13.36,49.189076023,136.22,-4.9681333409,-1.7621302721,5.2713804633,-4.9681333409,-1.7621302721,5.2713804633,0.0,0.0,0.0,0.0,40.4518666591,-38.2221302721,55.6532547004,-4.9681333409,-1.7621302721,5.2713804633,45.42,-36.46,58.2435232451,136.4,50.0518666591,-12.4521302721,51.5775620244,-4.9681333409,-1.7621302721,5.2713804633,55.02,-10.69,56.0488759923,136.4,-9.2481333409,-23.7621302721,25.4983686803,-4.9681333409,-1.7621302721,5.2713804633,-4.28,-22.0,22.4124608198,136.4,48.6718666591,-9.7221302721,49.6333599619,-4.9681333409,-1.7621302721,5.2713804633,53.64,-7.96,54.2274026669,0.0
2020-08-07 04:00:00,43.3188333236,-14.7600486061,45.7644005245,-4.8811666764,-1.7600486061,5.1887916916,48.2,-13.0,49.9223396888,136.08,-4.8811666764,-1.7600486061,5.1887916916,-4.8811666764,-1.7600486061,5.1887916916,0.0,0.0,0.0,0.0,41.3588333236,-37.8400486061,56.057313282,-4.8811666764,-1.7600486061,5.1887916916,46.24,-36.08,58.6506947955,136.27,49.8988333236,-12.8500486061,51.5268601433,-4.8811666764,-1.7600486061,5.1887916916,54.78,-11.09,55.8912918083,136.4,-13.2411666764,-24.0800486061,27.4804882748,-4.8811666764,-1.7600486061,5.1887916916,-8.36,-22.32,23.8342610542,136.27,48.5988333236,-10.1600486061,49.6495034022,-4.8811666764,-1.7600486061,5.1887916916,53.48,-8.4,54.1356666164,0.0
2020-08-07 04:30:00,41.6181666565,-14.9248444411,44.2133778108,-5.0718333435,-1.7548444411,5.366840083,46.69,-13.17,48.5119057552,136.19,-5.0718333435,-1.7548444411,5.366840083,-5.0718333435,-1.7548444411,5.366840083,0.0,0.0,0.0,0.0,39.7081666565,-38.0248444411,54.978425714,-5.0718333435,-1.7548444411,5.366840083,44.78,-36.27,57.6260470621,136.39,49.7781666565,-13.0148444411,51.4514533469,-5.0718333435,-1.7548444411,5.366840083,54.85,-11.26,55.9938398398,136.4,-6.7518333434999995,-23.8748444411,24.8111960732,-5.0718333435,-1.7548444411,5.366840083,-1.6800000000000002,-22.12,22.1837057319,136.39,48.4081666565,-10.2748444411,49.4865944204,-5.0718333435,-1.7548444411,5.366840083,53.48,-8.52,54.1544162557,0.0
2020-08-07 05:00:00,40.2829166568,-14.6130590186,42.8515445259,-4.9570833432,-1.7730590186000001,5.264638027,45.24,-12.84,47.0268348924,135.92,-4.9570833432,-1.7730590186000001,5.264638027,-4.9570833432,-1.7730590186000001,5.264638027,0.0,0.0,0.0,0.0,38.4029166568,-37.6830590186,53.8033172281,-4.9570833432,-1.7730590186000001,5.264638027,43.36,-35.91,56.2993579004,136.12,49.6729166568,-12.7230590186,51.2764554155,-4.9570833432,-1.7730590186000001,5.264638027,54.63,-10.95,55.716598963,136.17,-5.7970833432,-23.9330590186,24.6251393758,-4.9570833432,-1.7730590186000001,5.264638027,-0.84,-22.16,22.1759148628,136.12,48.3229166568,-10.0130590186,49.3494237568,-4.9570833432,-1.7730590186000001,5.264638027,53.28,-8.24,53.9134120605,0.0
2020-08-07 05:30:00,36.0798333231,-13.7953969122,38.6272876163,-5.1101666769,-1.8453969122,5.433166041,41.19,-11.95,42.8884436649,135.02,-5.1101666769,-1.8453969122,5.433166041,-5.1101666769,-1.8453969122,5.433166041,0.0,0.0,0.0,0.0,34.3398333231,-36.6453969122,50.220606005,-5.1101666769,-1.8453969122,5.433166041,39.45,-34.8,52.6055367808,135.23,50.2698333231,-12.3753969122,51.770711711,-5.1101666769,-1.8453969122,5.433166041,55.38,-10.53,56.3722032566,135.27,5.2498333231,-24.5653969122,25.1201010224,-5.1101666769,-1.8453969122,5.433166041,10.36,-22.72,24.9705426453,135.23,48.8098333231,-9.4053969122,49.7077591539,-5.1101666769,-1.8453969122,5.433166041,53.92,-7.5600000000000005,54.4474058152,0.0
2020-08-07 06:00:00,36.5521666562,-13.564540236300001,38.9879165779,-5.2278333438,-1.8745402363,5.5537503156,41.78,-11.69,43.384611327100004,135.46,-5.2278333438,-1.8745402363,5.5537503156,-5.2278333438,-1.8745402363,5.5537503156,0.0,0.0,0.0,0.0,34.7921666562,-36.5845402363,50.486864083,-5.2278333438,-1.8745402363,5.5537503156,40.02,-34.71,52.9753197253,135.67,50.8021666562,-12.1945402363,52.2452576655,-5.2278333438,-1.8745402363,5.5537503156,56.03,-10.32,56.9724784435,135.72,5.4921666562,-24.5145402363,25.1222327347,-5.2278333438,-1.8745402363,5.5537503156,10.72,-22.64,25.0497105772,135.67,49.4121666562,-9.9145402363,50.3970269139,-5.2278333438,-1.8745402363,5.5537503156,54.64,-8.04,55.2283550362,0.0
2020-08-07 06:30:00,40.2714166549,-12.9963897681,42.3165824045,-5.8785833451,-2.0363897681,6.2213041585,46.15,-10.96,47.4335756611,135.27,-5.8785833451,-2.0363897681,6.2213041585,-5.8785833451,-2.0363897681,6.2213041585,0.0,0.0,0.0,0.0,38.3414166549,-35.8863897681,52.515685292,-5.8785833451,-2.0363897681,6.2213041585,44.22,-33.85,55.6886963396,135.48,54.9814166549,-10.5263897681,55.9800058854,-5.8785833451,-2.0363897681,6.2213041585,60.86,-8.49,61.4493262778,135.38,5.0014166549,-23.9163897681,24.433744455,-5.8785833451,-2.0363897681,6.2213041585,10.88,-21.88,24.4358097881,135.48,53.4414166549,-7.9963897681,54.0363513147,-5.8785833451,-2.0363897681,6.2213041585,59.32,-5.96,59.6186547986,0.0
2020-08-07 07:00:00,42.2399166539,-12.5743722114,44.0718208773,-6.3900833461,-2.2143722114,6.7628846996,48.63,-10.36,49.7212881973,134.74,-6.3900833461,-2.2143722114,6.7628846996,-6.3900833461,-2.2143722114,6.7628846996,0.0,0.0,0.0,0.0,40.1799166539,-35.2443722114,53.4470904249,-6.3900833461,-2.2143722114,6.7628846996,46.57,-33.03,57.0941835917,134.95,58.2699166539,-8.7943722114,58.9298241084,-6.3900833461,-2.2143722114,6.7628846996,64.66,-6.58,64.9939381789,134.67,7.6899166539,-22.9743722114,24.2271871386,-6.3900833461,-2.2143722114,6.7628846996,14.08,-20.76,25.0843377429,134.95,56.6499166539,-7.4543722114,57.1382597036,-6.3900833461,-2.2143722114,6.7628846996,63.04,-5.24,63.2574043097,0.0
2020-08-07 07:30:00,43.8281666596,-10.0666300732,44.9693810695,-6.5318333404,-2.3866300732,6.954196567,50.36,-7.68,50.9422418038,133.14,-6.5318333404,-2.3866300732,6.954196567,-6.5318333404,-2.3866300732,6.954196567,0.0,0.0,0.0,0.0,41.6981666596,-32.3466300732,52.7734931558,-6.5318333404,-2.3866300732,6.954196567,48.23,-29.96,56.7779402585,133.35,62.3481666596,-8.2966300732,62.8977579599,-6.5318333404,-2.3866300732,6.954196567,68.88,-5.91,69.1330781898,133.24,10.8681666596,-19.1466300732,22.0161415716,-6.5318333404,-2.3866300732,6.954196567,17.4,-16.76,24.1590066021,133.35,60.5881666596,-7.3066300732,61.0271479114,-6.5318333404,-2.3866300732,6.954196567,67.12,-4.92,67.3000802377,0.0
2020-08-07 08:00:00,45.8128333206,-9.1078150473,46.7093993945,-6.3671666794,-2.4678150473000002,6.828683814,52.18,-6.64,52.6007794619,132.69,-6.3671666794,-2.4678150473000002,6.828683814,-6.3671666794,-2.4678150473000002,6.828683814,0.0,0.0,0.0,0.0,43.5828333206,-31.2478150473,53.627318649,-6.3671666794,-2.4678150473000002,6.828683814,49.95,-28.78,57.647991292,132.9,65.8028333206,-6.0378150473,66.079256076,-6.3671666794,-2.4678150473000002,6.828683814,72.17,-3.5700000000000003,72.2582438203,132.62,14.2328333206,-16.4278150473,21.7358379539,-6.3671666794,-2.4678150473000002,6.828683814,20.6,-13.96,24.8845654975,132.9,63.8728333206,-4.9878150473,64.0672859995,-6.3671666794,-2.4678150473000002,6.828683814,70.24,-2.52,70.2851904742,0.0
2020-08-07 08:30:00,49.4636666545,-6.4338358723,49.8803424501,-6.0963333455,-2.4938358723,6.586690946,55.56,-3.94,55.6995260303,131.57,-6.0963333455,-2.4938358723,6.586690946,-6.0963333455,-2.4938358723,6.586690946,0.0,0.0,0.0,0.0,47.0836666545,-28.2838358723,54.9258321492,-6.0963333455,-2.4938358723,6.586690946,53.18,-25.79,59.1036081809,131.78,68.7736666545,-4.9638358723,68.9525698699,-6.0963333455,-2.4938358723,6.586690946,74.87,-2.47,74.9107322084,131.67,14.3836666545,-15.9338358723,21.4657166671,-6.0963333455,-2.4938358723,6.586690946,20.48,-13.44,24.4962037875,131.78,66.7836666545,-3.0138358723,66.8516367674,-6.0963333455,-2.4938358723,6.586690946,72.88,-0.52,72.8818550807,0.0
2020-08-07 09:00:00,51.6044166553,-5.9468863008,51.9459457033,-5.6855833447,-2.4568863008,6.1937184522,57.29,-3.49,57.3962037072,131.57,-5.6855833447,-2.4568863008,6.1937184522,-5.6855833447,-2.4568863008,6.1937184522,0.0,0.0,0.0,0.0,49.1544166553,-27.7868863008,56.4647476486,-5.6855833447,-2.4568863008,6.1937184522,54.84,-25.33,60.4072388046,131.78,70.7644166553,-2.8868863008,70.8232784971,-5.6855833447,-2.4568863008,6.1937184522,76.45,-0.43,76.4512092776,131.5,16.0344166553,-13.8568863008,21.1923527582,-5.6855833447,-2.4568863008,6.1937184522,21.72,-11.4,24.5299490419,131.78,68.6344166553,-0.2968863008,68.6350587607,-5.6855833447,-2.4568863008,6.1937184522,74.32,2.16,74.3513819643,0.0
2020-08-07 09:30:00,52.4839999901,-4.3097525722,52.660651555,-4.9260000099,-2.3897525722,5.4750701779,57.41,-1.92,57.4420969325,131.19,-4.9260000099,-2.3897525722,5.4750701779,-4.9260000099,-2.3897525722,5.4750701779,0.0,0.0,0.0,0.0,50.0039999901,-26.1097525722,56.41027561,-4.9260000099,-2.3897525722,5.4750701779,54.93,-23.72,59.8326273867,131.38,72.0539999901,-2.3197525722,72.0913321182,-4.9260000099,-2.3897525722,5.4750701779,76.98,0.07,76.9800318264,131.26,17.3539999901,-11.4297525722,20.7798113446,-4.9260000099,-2.3897525722,5.4750701779,22.28,-9.04,24.0441261018,131.38,69.9139999901,0.6902474278,69.9174072469,-4.9260000099,-2.3897525722,5.4750701779,74.84,3.08,74.9033510599,0.0
2020-08-07 10:00:00,53.013999991,-4.0921784589,53.1717041253,-4.496000009,-2.2221784589,5.0151862562,57.51,-1.87,57.5403945068,131.34,-4.496000009,-2.2221784589,5.0151862562,-4.496000009,-2.2221784589,5.0151862562,0.0,0.0,0.0,0.0,50.533999991,-25.9321784589,56.7993224846,-4.496000009,-2.2221784589,5.0151862562,55.03,-23.71,59.9204889833,131.55,72.573999991,-1.3921784589000001,72.5873517602,-4.496000009,-2.2221784589,5.0151862562,77.07,0.8300000000000001,77.074469184,131.26,19.783999991,-9.7821784589,22.0702893285,-4.496000009,-2.2221784589,5.0151862562,24.28,-7.5600000000000005,25.4297463613,131.55,70.423999991,1.7378215411,70.4454384502,-4.496000009,-2.2221784589,5.0151862562,74.92,3.96,75.024582638,0.0
2020-08-07 10:30:00,55.2188333223,-3.7748526119,55.3477105734,-5.5111666777,-2.2648526119,5.9583987365,60.73,-1.51,60.7487695349,131.34,-5.5111666777,-2.2648526119,5.9583987365,-5.5111666777,-2.2648526119,5.9583987365,0.0,0.0,0.0,0.0,52.5988333223,-25.5948526119,58.4955874156,-5.5111666777,-2.2648526119,5.9583987365,58.11,-23.33,62.618375897199996,131.55,74.2988333223,-1.1648526119,74.3079640056,-5.5111666777,-2.2648526119,5.9583987365,79.81,1.1,79.8175801437,131.26,20.6888333223,-9.4248526119,22.7344599891,-5.5111666777,-2.2648526119,5.9583987365,26.2,-7.16,27.160736367,131.55,72.1288333223,3.1751473881,72.1986852884,-5.5111666777,-2.2648526119,5.9583987365,77.64,5.44,77.8303488364,0.0
2020-08-07 11:00:00,54.8792499856,-3.4735237063,54.9890666034,-7.2207500144,-2.7535237063,7.7279443303,62.1,-0.72,62.1041737728,130.88,-7.2207500144,-2.7535237063,7.7279443303,-7.2207500144,-2.7535237063,7.7279443303,0.0,0.0,0.0,0.0,52.1992499856,-25.1335237063,57.9349265379,-7.2207500144,-2.7535237063,7.7279443303,59.42,-22.38,63.4948879832,131.09,77.3692499856,-1.4235237063000001,77.382344647,-7.2207500144,-2.7535237063,7.7279443303,84.59,1.33,84.6004550815,130.91,19.6192499856,-9.9935237063,22.0178447189,-7.2207500144,-2.7535237063,7.7279443303,26.84,-7.24,27.7993381216,131.09,75.0992499856,1.8064762937,75.1209738022,-7.2207500144,-2.7535237063,7.7279443303,82.32,4.5600000000000005,82.4462006402,0.0
2020-08-07 11:30:00,54.0940333263,-2.2170784191,54.1394484477,-4.7159666737,-2.3470784191,5.2677432334,58.81,0.13,58.8101436829,130.88,-4.7159666737,-2.3470784191,5.2677432334,-4.7159666737,-2.3470784191,5.2677432334,0.0,0.0,0.0,0.0,51.5340333263,-23.9570784191,56.830433724,-4.7159666737,-2.3470784191,5.2677432334,56.25,-21.61,60.2582326326,131.16,73.2140333263,-2.2770784191,73.2494352335,-4.7159666737,-2.3470784191,5.2677432334,77.93,0.07,77.9300314385,131.26,18.0440333263,-10.9870784191,21.1258853274,-4.7159666737,-2.3470784191,5.2677432334,22.76,-8.64,24.3447571358,131.16,70.9240333263,1.2929215809,70.935817113,-4.7159666737,-2.3470784191,5.2677432334,75.64,3.64,75.7275326417,0.0
2020-08-07 12:00:00,54.0434999959,-1.0637235762,54.0539674738,-2.0465000041,-1.8537235762000002,2.7612412723,56.09,0.79,56.0955631044,130.77,-2.0465000041,-1.8537235762000002,2.7612412723,-2.0465000041,-1.8537235762000002,2.7612412723,0.0,0.0,0.0,0.0,51.5934999959,-22.8537235762,56.4285559192,-2.0465000041,-1.8537235762000002,2.7612412723,53.64,-21.0,57.6042498432,130.99,70.1134999959,-1.4237235762,70.1279535599,-2.0465000041,-1.8537235762000002,2.7612412723,72.16,0.43,72.1612811693,131.13,17.6734999959,-10.8537235762,20.740200519200002,-2.0465000041,-1.8537235762000002,2.7612412723,19.72,-9.0,21.6766787124,130.99,68.0334999959,1.8662764238,68.0590927752,-2.0465000041,-1.8537235762000002,2.7612412723,70.08,3.7199999999999998,70.1786634241,0.0
2020-08-07 12:30:00,56.1349166616,-0.8786715136000001,56.1417930978,-2.5150833384,-1.7886715136,3.0862582495,58.65,0.91,58.6570592512,130.7,-2.5150833384,-1.7886715136,3.0862582495,-2.5150833384,-1.7886715136,3.0862582495,0.0,0.0,0.0,0.0,53.5749166616,-22.5586715136,58.1305888131,-2.5150833384,-1.7886715136,3.0862582495,56.09,-20.77,59.8120472815,130.91,71.0049166616,-0.8186715136,71.0096360586,-2.5150833384,-1.7886715136,3.0862582495,73.52,0.97,73.5263986606,130.99,19.4449166616,-9.9486715136,21.842180497,-2.5150833384,-1.7886715136,3.0862582495,21.96,-8.16,23.4270612754,130.91,68.8849166616,2.8913284864,68.945569284,-2.5150833384,-1.7886715136,3.0862582495,71.4,4.68,71.5532137643,0.0
2020-08-07 13:00:00,54.2822499946,-1.051633949,54.2924359229,-2.6977500054,-1.9916339490000001,3.3532761411,56.98,0.9400000000000001,56.9877530703,130.47,-2.6977500054,-1.9916339490000001,3.3532761411,-2.6977500054,-1.9916339490000001,3.3532761411,0.0,0.0,0.0,0.0,51.8022499946,-22.681633949000002,56.5502398147,-2.6977500054,-1.9916339490000001,3.3532761411,54.5,-20.69,58.2951636073,130.67,71.5722499946,-1.191633949,71.5821692935,-2.6977500054,-1.9916339490000001,3.3532761411,74.27,0.8,74.2743084788,130.76,19.2222499946,-10.911633949,22.1033628729,-2.6977500054,-1.9916339490000001,3.3532761411,21.92,-8.92,23.6654347097,130.67,69.3822499946,2.168366051,69.4161251126,-2.6977500054,-1.9916339490000001,3.3532761411,72.08,4.16,72.1999445983,0.0
2020-08-07 13:30:00,54.4314166607,-1.2322023426,54.4453619908,-2.9785833393,-1.8022023426,3.481363525,57.41,0.5700000000000001,57.4128295767,130.77,-2.9785833393,-1.8022023426,3.481363525,-2.9785833393,-1.8022023426,3.481363525,0.0,0.0,0.0,0.0,51.9314166607,-22.9522023426,56.7774218221,-2.9785833393,-1.8022023426,3.481363525,54.91,-21.15,58.8424217721,130.96,71.9114166607,-1.5222023426,71.9275256499,-2.9785833393,-1.8022023426,3.481363525,74.89,0.28,74.8905234325,131.06,23.8614166607,-9.8022023426,25.7963248511,-2.9785833393,-1.8022023426,3.481363525,26.84,-8.0,28.0068848678,130.96,69.8214166607,1.7177976574,69.8425447224,-2.9785833393,-1.8022023426,3.481363525,72.8,3.52,72.8850492214,0.0
2020-08-07 14:00:00,54.1743333193,-1.9772466536,54.2104039361,-7.0156666807,-2.6572466536,7.5020356406,61.19,0.68,61.1937782785,130.28,-7.0156666807,-2.6572466536,7.5020356406,-7.0156666807,-2.6572466536,7.5020356406,0.0,0.0,0.0,0.0,51.4943333193,-23.5172466536,56.6103104935,-7.0156666807,-2.6572466536,7.5020356406,58.51,-20.86,62.1173059622,130.48,78.5243333193,-0.7772466536,78.5281798821,-7.0156666807,-2.6572466536,7.5020356406,85.54,1.88,85.5606568465,130.36,25.2643333193,-10.4572466536,27.3430163962,-7.0156666807,-2.6572466536,7.5020356406,32.28,-7.8,33.2090108254,130.48,76.2243333193,2.8627533464,76.2780725156,-7.0156666807,-2.6572466536,7.5020356406,83.24,5.52,83.4228266124,0.0
2020-08-07 14:30:00,52.4818666716,-2.2330032898,52.5293502056,-6.7481333284,-2.7530032898,7.2880951237,59.23,0.52,59.2322825831,130.47,-6.7481333284,-2.7530032898,7.2880951237,-6.7481333284,-2.7530032898,7.2880951237,0.0,0.0,0.0,0.0,49.8718666716,-23.8430032898,55.2783130276,-6.7481333284,-2.7530032898,7.2880951237,56.62,-21.09,60.4202987414,130.68,76.6418666716,-1.6730032898,76.6601243601,-6.7481333284,-2.7530032898,7.2880951237,83.39,1.08,83.3969933511,130.63,23.8518666716,-11.1530032898,26.3306100594,-6.7481333284,-2.7530032898,7.2880951237,30.6,-8.4,31.7320027732,130.68,74.2518666716,1.7669967102,74.272888604,-6.7481333284,-2.7530032898,7.2880951237,81.0,4.52,81.126015556,0.0
2020-08-07 15:00:00,52.772483327,-1.7992321557,52.8031460507,-5.567516673,-2.3892321557000002,6.0585206278,58.34,0.59,58.3429832971,130.47,-5.567516673,-2.3892321557000002,6.0585206278,-5.567516673,-2.3892321557000002,6.0585206278,0.0,0.0,0.0,0.0,50.222483327,-23.4392321557,55.4228782686,-5.567516673,-2.3892321557000002,6.0585206278,55.79,-21.05,59.6290751228,130.68,74.612483327,-2.2192321557,74.6454798336,-5.567516673,-2.3892321557000002,6.0585206278,80.18,0.17,80.1801802193,130.77,24.352483327,-11.2292321557,26.8167689888,-5.567516673,-2.3892321557000002,6.0585206278,29.92,-8.84,31.1985897117,130.68,72.472483327,1.0507678443,72.4801003907,-5.567516673,-2.3892321557000002,6.0585206278,78.04,3.44,78.115780736,0.0
2020-08-07 15:30:00,51.6275833239,-2.9556053723,51.7121162106,-7.7124166761,-2.7556053723,8.1899164803,59.34,-0.2,59.3403370398,130.9,-7.7124166761,-2.7556053723,8.1899164803,-7.7124166761,-2.7556053723,8.1899164803,0.0,0.0,0.0,0.0,49.0175833239,-24.6356053723,54.8601542741,-7.7124166761,-2.7556053723,8.1899164803,56.73,-21.88,60.8031849495,131.12,76.8075833239,-3.3056053723,76.8786828902,-7.7124166761,-2.7556053723,8.1899164803,84.52,-0.55,84.5217894983,131.15,26.9275833239,-11.1556053723,29.1469084962,-7.7124166761,-2.7556053723,8.1899164803,34.64,-8.4,35.6439279541,131.12,74.5675833239,-0.4356053723,74.5688556625,-7.7124166761,-2.7556053723,8.1899164803,82.28,2.32,82.3127013285,0.0
2020-08-07 16:00:00,50.6144166553,-2.879072092,50.6962348648,-6.6655833447,-2.589072092,7.1507548988,57.28,-0.29,57.2807341084,130.9,-6.6655833447,-2.589072092,7.1507548988,-6.6655833447,-2.589072092,7.1507548988,0.0,0.0,0.0,0.0,48.0944166553,-24.579072092,54.0111442049,-6.6655833447,-2.589072092,7.1507548988,54.76,-21.99,59.0103185892,131.04,74.5944166553,-4.319072092,74.7193507726,-6.6655833447,-2.589072092,7.1507548988,81.26,-1.73,81.2784134934,131.22,27.0944166553,-12.589072092,29.8762807262,-6.6655833447,-2.589072092,7.1507548988,33.76,-10.0,35.2099076966,131.04,72.3744166553,-2.469072092,72.4165209272,-6.6655833447,-2.589072092,7.1507548988,79.04,0.12,79.0400910931,0.0
2020-08-07 16:30:00,50.8144166671,-3.3506813187,50.9247681047,-5.7955833329,-2.4006813187000002,6.2731217877,56.61,-0.9500000000000001,56.6179706454,131.31,-5.7955833329,-2.4006813187000002,6.2731217877,-5.7955833329,-2.4006813187000002,6.2731217877,0.0,0.0,0.0,0.0,48.3144166671,-25.2206813187,54.5010607608,-5.7955833329,-2.4006813187000002,6.2731217877,54.11,-22.82,58.7251607065,131.51,73.2244166671,-4.8106813187,73.3822720484,-5.7955833329,-2.4006813187000002,6.2731217877,79.02,-2.41,79.0567422805,131.72,27.8444166671,-11.6806813187,30.1951959026,-5.7955833329,-2.4006813187000002,6.2731217877,33.64,-9.28,34.8965327791,131.51,71.1244166671,-2.4006813187000002,71.164920551,-5.7955833329,-2.4006813187000002,6.2731217877,76.92,0.0,76.92,0.0
2020-08-07 17:00:00,54.7830666669,-3.0209616397,54.8662975119,-7.2569333331,-2.7009616397,7.7432728984,62.04,-0.32,62.0408252685,130.87,-7.2569333331,-2.7009616397,7.7432728984,-7.2569333331,-2.7009616397,7.7432728984,0.0,0.0,0.0,0.0,52.1030666669,-24.7109616397,57.665944727,-7.2569333331,-2.7009616397,7.7432728984,59.36,-22.01,63.3091596848,131.07,77.2930666669,-4.6209616397,77.4310754236,-7.2569333331,-2.7009616397,7.7432728984,84.55,-1.92,84.5717973086,131.26,30.9030666669,-10.6609616397,32.6902987521,-7.2569333331,-2.7009616397,7.7432728984,38.16,-7.96,38.9813699092,131.07,75.1830666669,-2.5409616397,75.2259928449,-7.2569333331,-2.7009616397,7.7432728984,82.44,0.16,82.4401552643,0.0
