Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-07 17:30:00,55.0498333165,-3.8615382043,55.1851032932,-8.4001666835,-3.0215382043,8.9270652193,63.45,-0.84,63.4555600401,131.2,-8.4001666835,-3.0215382043,8.9270652193,-8.4001666835,-3.0215382043,8.9270652193,0.0,0.0,0.0,0.0,52.2698333165,-25.6215382043,58.2116714662,-8.4001666835,-3.0215382043,8.9270652193,60.67,-22.6,64.7426358747,131.4,79.4398333165,-5.3915382043,79.6225834897,-8.4001666835,-3.0215382043,8.9270652193,87.84,-2.37,87.8719665195,131.59,27.9598333165,-10.7415382043,29.9521772511,-8.4001666835,-3.0215382043,8.9270652193,36.36,-7.72,37.1705259581,131.4,77.1998333165,-3.0215382043,77.2589409533,-8.4001666835,-3.0215382043,8.9270652193,85.6,0.0,85.6,0.0
2020-08-07 18:00:00,53.0116166539,-4.6886237461,53.2185559076,-6.5783833461,-2.6286237461,7.0841224048,59.59,-2.06,59.6255960138,131.73,-6.5783833461,-2.6286237461,7.0841224048,-6.5783833461,-2.6286237461,7.0841224048,0.0,0.0,0.0,0.0,50.4216166539,-26.5986237461,57.0072470058,-6.5783833461,-2.6286237461,7.0841224048,57.0,-23.97,61.8349488558,131.95,75.0616166539,-6.3486237461,75.3296178018,-6.5783833461,-2.6286237461,7.0841224048,81.64,-3.7199999999999998,81.724708626,132.16,24.4216166539,-11.6686237461,27.0660699053,-6.5783833461,-2.6286237461,7.0841224048,31.0,-9.04,32.2912000396,131.95,72.9416166539,-4.7486237461,73.0960249779,-6.5783833461,-2.6286237461,7.0841224048,79.52,-2.12,79.5482545377,0.0
2020-08-07 18:30:00,52.7930999995,-4.9923066775,53.0286199473,-6.8469000005,-2.5823066775,7.3176736326,59.64,-2.41,59.6886731298,131.73,-6.8469000005,-2.5823066775,7.3176736326,-6.8469000005,-2.5823066775,7.3176736326,0.0,0.0,0.0,0.0,50.2030999995,-26.8823066775,56.9474289311,-6.8469000005,-2.5823066775,7.3176736326,57.05,-24.3,62.0096161897,131.95,73.5930999995,-7.1923066775,73.9437194282,-6.8469000005,-2.5823066775,7.3176736326,80.44,-4.61,80.5719907908,132.16,24.1530999995,-12.0223066775,26.9797720048,-6.8469000005,-2.5823066775,7.3176736326,31.0,-9.44,32.4054563307,131.95,71.5530999995,-5.7823066775,71.7863579662,-6.8469000005,-2.5823066775,7.3176736326,78.4,-3.2,78.4652789455,0.0
2020-08-07 19:00:00,51.4823499869,-5.2869745035,51.7531106271,-8.1276500131,-2.8669745035,8.6184823222,59.61,-2.42,59.6591024069,131.42,-8.1276500131,-2.8669745035,8.6184823222,-8.1276500131,-2.8669745035,8.6184823222,0.0,0.0,0.0,0.0,48.8923499869,-27.0569745035,55.8797079138,-8.1276500131,-2.8669745035,8.6184823222,57.02,-24.19,61.9389739986,131.64,74.3123499869,-7.7669745035,74.7171416311,-8.1276500131,-2.8669745035,8.6184823222,82.44,-4.9,82.5854926727,131.89,24.8723499869,-12.9869745035,28.0587829499,-8.1276500131,-2.8669745035,8.6184823222,33.0,-10.12,34.5168712371,131.64,72.2723499869,-7.2269745035,72.6327869017,-8.1276500131,-2.8669745035,8.6184823222,80.4,-4.36,80.5181321194,0.0
2020-08-07 19:30:00,50.936966674,-5.81708659,51.2680511658,-8.143033326,-2.8570865899999998,8.6297123667,59.08,-2.96,59.1541038306,131.42,-8.143033326,-2.8570865899999998,8.6297123667,-8.143033326,-2.8570865899999998,8.6297123667,0.0,0.0,0.0,0.0,48.376966674,-27.60708659,55.6999293946,-8.143033326,-2.8570865899999998,8.6297123667,56.52,-24.75,61.701482154,131.64,73.216966674,-8.35708659,73.6923680255,-8.143033326,-2.8570865899999998,8.6297123667,81.36,-5.5,81.5456902601,131.89,22.296966674,-13.13708659,25.8792922417,-8.143033326,-2.8570865899999998,8.6297123667,30.44,-10.28,32.1289900246,131.64,71.136966674,-7.09708659,71.4901158597,-8.143033326,-2.8570865899999998,8.6297123667,79.28,-4.24,79.3932994654,0.0
2020-08-07 20:00:00,50.6236500205,-6.4709936944,51.0355533015,-8.1463499795,-2.7909936944,8.6111940979,58.77,-3.68,58.8851025303,131.68,-8.1463499795,-2.7909936944,8.6111940979,-8.1463499795,-2.7909936944,8.6111940979,0.0,0.0,0.0,0.0,48.0836500205,-28.3009936944,55.7941183583,-8.1463499795,-2.7909936944,8.6111940979,56.23,-25.51,61.74603631,131.91,71.5436500205,-9.1909936944,72.131603499,-8.1463499795,-2.7909936944,8.6111940979,79.69,-6.4,79.9465827913,132.23,20.5736500205,-13.6309936944,24.6795272293,-8.1463499795,-2.7909936944,8.6111940979,28.72,-10.84,30.6976220577,131.91,69.5736500205,-8.2709936944,70.0635576735,-8.1463499795,-2.7909936944,8.6111940979,77.72,-5.48,77.9129565605,0.0
2020-08-07 20:30:00,48.8370000155,-7.0582074548,49.3444106561,-8.2129999845,-2.7582074548,8.6637796087,57.05,-4.3,57.2118213309,131.92,-8.2129999845,-2.7582074548,8.6637796087,-8.2129999845,-2.7582074548,8.6637796087,0.0,0.0,0.0,0.0,46.3670000155,-28.9782074548,54.6775566182,-8.2129999845,-2.7582074548,8.6637796087,54.58,-26.22,60.5513401999,132.14,69.4170000155,-10.0482074548,70.1404759337,-8.2129999845,-2.7582074548,8.6637796087,77.63,-7.29,77.9715396796,132.51,20.6670000155,-14.1182074548,25.0289566578,-8.2129999845,-2.7582074548,8.6637796087,28.88,-11.36,31.0339169297,132.14,67.4670000155,-8.4782074548,67.9976182873,-8.2129999845,-2.7582074548,8.6637796087,75.68,-5.72,75.8958549593,0.0
2020-08-07 21:00:00,47.8021999888,-7.5520024727,48.395072736,-7.7878000112,-2.7020024727000003,8.2432182051,55.59,-4.85,55.8011702386,132.17,-7.7878000112,-2.7020024727000003,8.2432182051,-7.7878000112,-2.7020024727000003,8.2432182051,0.0,0.0,0.0,0.0,45.4021999888,-29.5720024727,54.1836053993,-7.7878000112,-2.7020024727000003,8.2432182051,53.19,-26.87,59.5917192234,132.38,67.8621999888,-10.7520024727,68.7086875475,-7.7878000112,-2.7020024727000003,8.2432182051,75.65,-8.05,76.0770990509,132.75,18.7721999888,-14.6220024727,23.7949248524,-7.7878000112,-2.7020024727000003,8.2432182051,26.56,-11.92,29.1121967567,132.38,66.0521999888,-9.6620024727,66.7551302534,-7.7878000112,-2.7020024727000003,8.2432182051,73.84,-6.96,74.1672919824,0.0
2020-08-07 21:30:00,49.1953000115,-8.3936357928,49.9062187011,-8.0346999885,-2.7436357928,8.4902262201,57.23,-5.65,57.508220282,132.4,-8.0346999885,-2.7436357928,8.4902262201,-8.0346999885,-2.7436357928,8.4902262201,0.0,0.0,0.0,0.0,46.7453000115,-30.4036357928,55.762928031,-8.0346999885,-2.7436357928,8.4902262201,54.78,-27.66,61.3671247493,132.6,68.3653000115,-10.9236357928,69.2325072823,-8.0346999885,-2.7436357928,8.4902262201,76.4,-8.18,76.8366605209,132.95,17.3253000115,-15.1436357928,23.0107741181,-8.0346999885,-2.7436357928,8.4902262201,25.36,-12.4,28.229233075,132.6,66.5253000115,-9.0636357928,67.1398915355,-8.0346999885,-2.7436357928,8.4902262201,74.56,-6.32,74.82737467,0.0
2020-08-07 22:00:00,48.0695499898,-10.1202570662,49.1233268347,-7.8804500102,-2.6702570662,8.3205627912,55.95,-7.45,56.4438216282,132.99,-7.8804500102,-2.6702570662,8.3205627912,-7.8804500102,-2.6702570662,8.3205627912,0.0,0.0,0.0,0.0,45.6895499898,-32.2302570662,55.913544413,-7.8804500102,-2.6702570662,8.3205627912,53.57,-29.56,61.184462897,133.2,66.5295499898,-10.8202570662,67.4037015662,-7.8804500102,-2.6702570662,8.3205627912,74.41,-8.15,74.8549971612,133.35,16.1595499898,-16.7902570662,23.3032999427,-7.8804500102,-2.6702570662,8.3205627912,24.04,-14.12,27.8800286944,133.2,64.6795499898,-9.2702570662,65.3405069843,-7.8804500102,-2.6702570662,8.3205627912,72.56,-6.6,72.8595470752,0.0
2020-08-07 22:30:00,45.1791833194,-10.29450043,46.3371918065,-7.5608166806,-2.57450043,7.9871147069,52.74,-7.72,53.3020262279,133.47,-7.5608166806,-2.57450043,7.9871147069,-7.5608166806,-2.57450043,7.9871147069,0.0,0.0,0.0,0.0,42.9191833194,-32.60450043,53.8990699836,-7.5608166806,-2.57450043,7.9871147069,50.48,-30.03,58.736967065,133.68,64.2191833194,-11.71450043,65.2788865295,-7.5608166806,-2.57450043,7.9871147069,71.78,-9.14,72.3595743492,133.92,17.2391833194,-17.65450043,24.6753080417,-7.5608166806,-2.57450043,7.9871147069,24.8,-15.08,29.0249272178,133.68,62.4791833194,-9.53450043,63.202492409,-7.5608166806,-2.57450043,7.9871147069,70.04,-6.96,70.3849643035,0.0
2020-08-07 23:00:00,42.9374999866,-9.7109775622,44.0219489608,-6.7225000134,-2.4209775622,7.1451479192,49.66,-7.29,50.1922274859,133.31,-6.7225000134,-2.4209775622,7.1451479192,-6.7225000134,-2.4209775622,7.1451479192,0.0,0.0,0.0,0.0,40.7974999866,-32.0709775622,51.893965034,-6.7225000134,-2.4209775622,7.1451479192,47.52,-29.65,56.0113640255,133.53,61.5474999866,-12.4009775622,62.7843849942,-6.7225000134,-2.4209775622,7.1451479192,68.27,-9.98,68.9956034831,133.92,15.1974999866,-19.5409775622,24.7550764476,-6.7225000134,-2.4209775622,7.1451479192,21.92,-17.12,27.8133205497,133.53,59.8774999866,-9.9809775622,60.7036647801,-6.7225000134,-2.4209775622,7.1451479192,66.6,-7.5600000000000005,67.0277077036,0.0
2020-08-07 23:30:00,48.7716666539,-11.8375667809,50.1876823085,-6.3683333461,-2.2575667809,6.7566469034,55.14,-9.58,55.9660254083,133.39,-6.3683333461,-2.2575667809,6.7566469034,-6.3683333461,-2.2575667809,6.7566469034,0.0,0.0,0.0,0.0,46.5116666539,-34.0475667809,57.6417551661,-6.3683333461,-2.2575667809,6.7566469034,52.88,-31.79,61.700068881600004,133.53,59.3416666539,-12.2275667809,60.5883387348,-6.3683333461,-2.2575667809,6.7566469034,65.71,-9.97,66.4620568445,133.92,-3.6483333461000003,-19.3775667809,19.718022988,-6.3683333461,-2.2575667809,6.7566469034,2.7199999999999998,-17.12,17.334728149,133.53,57.7516666539,-9.7375667809,58.5668439317,-6.3683333461,-2.2575667809,6.7566469034,64.12,-7.48,64.5548201144,0.0
2020-08-08 00:00:00,50.8345833211,-12.7813297442,52.4167649847,-6.1054166789,-2.1113297442,6.4601722973,56.94,-10.67,57.9311013187,133.75,-6.1054166789,-2.1113297442,6.4601722973,-6.1054166789,-2.1113297442,6.4601722973,0.0,0.0,0.0,0.0,48.5245833211,-35.0113297442,59.8366810322,-6.1054166789,-2.1113297442,6.4601722973,54.63,-32.9,63.7718346921,133.94,57.2945833211,-12.5313297442,58.6489855249,-6.1054166789,-2.1113297442,6.4601722973,63.4,-10.42,64.2505750947,134.15,-11.5854166789,-19.2313297442,22.4514125024,-6.1054166789,-2.1113297442,6.4601722973,-5.48,-17.12,17.9756724492,133.94,55.7345833211,-10.1113297442,56.6443533565,-6.1054166789,-2.1113297442,6.4601722973,61.84,-8.0,62.3553173354,0.0
2020-08-08 00:30:00,51.1914999884,-13.0348685345,52.8249701256,-5.7985000116,-1.9848685345,6.1288094671,56.99,-11.05,58.0513789673,134.03,-5.7985000116,-1.9848685345,6.1288094671,-5.7985000116,-1.9848685345,6.1288094671,0.0,0.0,0.0,0.0,48.8914999884,-35.3448685345,60.329416563,-5.7985000116,-1.9848685345,6.1288094671,54.69,-33.36,64.061577408,134.22,55.5514999884,-12.7548685345,56.9969808173,-5.7985000116,-1.9848685345,6.1288094671,61.35,-10.77,62.2881642048,134.45,-15.2785000116,-21.0248685345,25.9899530491,-5.7985000116,-1.9848685345,6.1288094671,-9.48,-19.04,21.269508692,134.22,54.0414999884,-9.9848685345,54.9561763649,-5.7985000116,-1.9848685345,6.1288094671,59.84,-8.0,60.3723910409,0.0
2020-08-08 01:00:00,50.4108333224,-14.1084793953,52.3478873223,-5.4591666776,-1.8984793952999999,5.7798550871,55.87,-12.21,57.1886439776,135.32,-5.4591666776,-1.8984793952999999,5.7798550871,-5.4591666776,-1.8984793952999999,5.7798550871,0.0,0.0,0.0,0.0,48.1608333224,-36.8084793953,60.6162521252,-5.4591666776,-1.8984793952999999,5.7798550871,53.62,-34.91,63.9829078739,135.53,53.9808333224,-13.5084793953,55.645389582199996,-5.4591666776,-1.8984793952999999,5.7798550871,59.44,-11.61,60.5632371988,135.72,-15.9791666776,-19.5784793953,25.2715378072,-5.4591666776,-1.8984793952999999,5.7798550871,-10.52,-17.68,20.5731086616,135.53,52.5808333224,-10.2584793953,53.5721983158,-5.4591666776,-1.8984793952999999,5.7798550871,58.04,-8.36,58.6389904415,0.0
2020-08-08 01:30:00,50.4484166562,-13.8059573446,52.3034148151,-5.2215833438,-1.7959573446000001,5.5218108805,55.67,-12.01,56.950759433,135.32,-5.2215833438,-1.7959573446000001,5.5218108805,-5.2215833438,-1.7959573446000001,5.5218108805,0.0,0.0,0.0,0.0,48.1984166562,-36.5259573446,60.4750603812,-5.2215833438,-1.7959573446000001,5.5218108805,53.42,-34.73,63.7171036693,135.53,53.2784166562,-13.4359573446,54.9464705979,-5.2215833438,-1.7959573446000001,5.5218108805,58.5,-11.64,59.6467903579,135.72,-17.3415833438,-21.3159573446,27.4790929688,-5.2215833438,-1.7959573446000001,5.5218108805,-12.12,-19.52,22.9766141979,135.53,51.8584166562,-10.7559573446,52.9621185046,-5.2215833438,-1.7959573446000001,5.5218108805,57.08,-8.96,57.7789581076,0.0
2020-08-08 02:00:00,48.2205833236,-15.0551807005,50.5161669369,-4.8594166764,-1.7251807005000002,5.156566579,53.08,-13.33,54.7281947446,136.0,-4.8594166764,-1.7251807005000002,5.156566579,-4.8594166764,-1.7251807005000002,5.156566579,0.0,0.0,0.0,0.0,46.0905833236,-38.0151807005,59.7452578436,-4.8594166764,-1.7251807005000002,5.156566579,50.95,-36.29,62.5529104039,136.21,51.9705833236,-12.6351807005,53.4844773961,-4.8594166764,-1.7251807005000002,5.156566579,56.83,-10.91,57.8677544061,136.23,-15.9394166764,-22.1251807005,27.2688214819,-4.8594166764,-1.7251807005000002,5.156566579,-11.08,-20.4,23.2147883902,136.21,50.6205833236,-9.7651807005,51.5538767712,-4.8594166764,-1.7251807005000002,5.156566579,55.48,-8.04,56.0595397769,0.0
2020-08-08 02:30:00,47.8330166742,-15.4206490544,50.2572770991,-4.8069833258,-1.6606490543999999,5.0857491067,52.64,-13.76,54.4087051858,136.11,-4.8069833258,-1.6606490543999999,5.0857491067,-4.8069833258,-1.6606490543999999,5.0857491067,0.0,0.0,0.0,0.0,45.7330166742,-38.3706490544,59.6977011532,-4.8069833258,-1.6606490543999999,5.0857491067,50.54,-36.71,62.4653159761,136.31,50.7030166742,-12.2306490544,52.1573070256,-4.8069833258,-1.6606490543999999,5.0857491067,55.51,-10.57,56.5073888974,136.23,-16.3269833258,-23.6206490544,28.7142028667,-4.8069833258,-1.6606490543999999,5.0857491067,-11.52,-21.96,24.798225743,136.31,49.1930166742,-9.1406490544,50.0350312746,-4.8069833258,-1.6606490543999999,5.0857491067,54.0,-7.48,54.515597768,0.0
2020-08-08 03:00:00,46.8891333479,-5.0649644888,47.1618987254,-4.5208666521000005,-1.6049644887999999,4.79730615,51.41,-3.46,51.526301051,135.61,-4.5208666521000005,-1.6049644887999999,4.79730615,-4.5208666521000005,-1.6049644887999999,4.79730615,0.0,0.0,0.0,0.0,44.1691333479,-44.1649644888,62.4616396599,-4.5208666521000005,-1.6049644887999999,4.79730615,48.69,-42.56,64.6689237579,135.82,49.619133347900004,-4.2749644888,49.8029488642,-4.5208666521000005,-1.6049644887999999,4.79730615,54.14,-2.67,54.2057976604,135.98,-16.0008666521,-27.6449644888,31.9416936809,-4.5208666521000005,-1.6049644887999999,4.79730615,-11.48,-26.04,28.4582501219,135.82,48.1191333479,-16.4449644888,50.8516258461,-4.5208666521000005,-1.6049644887999999,4.79730615,52.64,-14.84,54.6918202294,0.0
2020-08-08 03:30:00,46.8317166735,-1.5984232473,46.8589867951,-4.3782833265,-1.5784232473,4.6541148283,51.21,-0.02,51.2100039055,135.34,-4.3782833265,-1.5784232473,4.6541148283,-4.3782833265,-1.5784232473,4.6541148283,0.0,0.0,0.0,0.0,43.9117166735,-45.8684232473,63.4992213527,-4.3782833265,-1.5784232473,4.6541148283,48.29,-44.29,65.525019649,135.56,49.0217166735,-1.8884232473,49.0580762768,-4.3782833265,-1.5784232473,4.6541148283,53.4,-0.31,53.4008998052,135.82,-17.2982833265,-29.6984232473,34.3689823739,-4.3782833265,-1.5784232473,4.6541148283,-12.92,-28.12,30.9460950687,135.56,47.5017166735,-18.4984232473,50.9765117438,-4.3782833265,-1.5784232473,4.6541148283,51.88,-16.92,54.5694126778,0.0
2020-08-08 04:00:00,46.2018333505,-2.1420661628,46.251463246,-4.4081666495,-1.5820661628,4.6834673644,50.61,-0.56,50.6130981071,135.83,-4.4081666495,-1.5820661628,4.6834673644,-4.4081666495,-1.5820661628,4.6834673644,0.0,0.0,0.0,0.0,43.3118333505,-46.7020661628,63.6945672099,-4.4081666495,-1.5820661628,4.6834673644,47.72,-45.12,65.6735319592,136.05,48.7218333505,-1.3920661628,48.7417161499,-4.4081666495,-1.5820661628,4.6834673644,53.13,0.19,53.1303397316,136.21,-17.1281666495,-29.7420661628,34.3214887848,-4.4081666495,-1.5820661628,4.6834673644,-12.72,-28.16,30.8995792852,136.05,47.2318333505,-18.2220661628,50.6249916236,-4.4081666495,-1.5820661628,4.6834673644,51.64,-16.64,54.254762003,0.0
2020-08-08 04:30:00,45.7283500363,-0.8184232473,45.7356733158,-4.4516499636999995,-1.5784232473,4.7231988469,50.18,0.76,50.185754951,134.79,-4.4516499636999995,-1.5784232473,4.7231988469,-4.4516499636999995,-1.5784232473,4.7231988469,0.0,0.0,0.0,0.0,42.8583500363,-44.6984232473,61.9256587258,-4.4516499636999995,-1.5784232473,4.7231988469,47.31,-43.12,64.0122683554,135.01,48.2783500363,-2.5584232473,48.3460920006,-4.4516499636999995,-1.5784232473,4.7231988469,52.73,-0.98,52.7391059841,135.41,-15.8916499637,-30.8984232473,34.745605445,-4.4516499636999995,-1.5784232473,4.7231988469,-11.44,-29.32,31.4727818917,135.01,46.7083500363,-18.5384232473,50.2527919583,-4.4516499636999995,-1.5784232473,4.7231988469,51.16,-16.96,53.89793317,0.0
2020-08-08 05:00:00,45.5125333889,-0.2891678367,45.5134520061,-4.3774666111,-1.5591678367,4.6468503606,49.89,1.27,49.9061619442,134.16,-4.3774666111,-1.5591678367,4.6468503606,-4.3774666111,-1.5591678367,4.6468503606,0.0,0.0,0.0,0.0,42.6625333889,-43.8091678367,61.150101731,-4.3774666111,-1.5591678367,4.6468503606,47.04,-42.25,63.2283488635,134.37,47.9225333889,-2.7291678367000003,48.0001829527,-4.3774666111,-1.5591678367,4.6468503606,52.3,-1.17,52.3130853611,134.88,-15.9774666111,-31.7591678367,35.5517113651,-4.3774666111,-1.5591678367,4.6468503606,-11.6,-30.2,32.351197814,134.37,46.3825333889,-18.6791678367,50.0025070836,-4.3774666111,-1.5591678367,4.6468503606,50.76,-17.12,53.5693195775,0.0
2020-08-08 05:30:00,45.9786333538,-0.4455969918,45.9807925308,-4.5513666462,-1.5955969918,4.8229522192,50.53,1.15,50.5430845913,134.52,-4.5513666462,-1.5955969918,4.8229522192,-4.5513666462,-1.5955969918,4.8229522192,0.0,0.0,0.0,0.0,43.0686333538,-44.1255969918,61.6601612781,-4.5513666462,-1.5955969918,4.8229522192,47.62,-42.53,63.8472027578,134.71,48.7286333538,-2.6655969918,48.8014868201,-4.5513666462,-1.5955969918,4.8229522192,53.28,-1.07,53.2907430986,135.18,-14.3913666462,-30.6355969918,33.8474701712,-4.5513666462,-1.5955969918,4.8229522192,-9.84,-29.04,30.6618199068,134.71,47.1686333538,-18.8755969918,50.8051979059,-4.5513666462,-1.5955969918,4.8229522192,51.72,-17.28,54.5303291756,0.0
2020-08-08 06:00:00,46.5532666826,-0.26039282680000003,46.5539949225,-4.6067333174,-1.5903928268,4.8735347748,51.16,1.33,51.1772850003,134.31,-4.6067333174,-1.5903928268,4.8735347748,-4.6067333174,-1.5903928268,4.8735347748,0.0,0.0,0.0,0.0,43.6332666826,-43.8003928268,61.8250464875,-4.6067333174,-1.5903928268,4.8735347748,48.24,-42.21,64.0997792508,134.5,48.4832666826,-2.6603928268,48.5562028809,-4.6067333174,-1.5903928268,4.8735347748,53.09,-1.07,53.1007815385,134.99,-16.2867333174,-31.3103928268,35.2930358728,-4.6067333174,-1.5903928268,4.8735347748,-11.68,-29.72,31.9327543441,134.5,46.9132666826,-18.9903928268,50.6111609287,-4.6067333174,-1.5903928268,4.8735347748,51.52,-17.4,54.3789518104,0.0
2020-08-08 06:30:00,46.3696667732,-0.3822103039,46.3712419649,-4.6903332268,-1.6622103039,4.976160053,51.06,1.28,51.0760413501,133.63,-4.6903332268,-1.6622103039,4.976160053,-4.6903332268,-1.6622103039,4.976160053,0.0,0.0,0.0,0.0,43.4596667732,-43.5422103039,61.5196449452,-4.6903332268,-1.6622103039,4.976160053,48.15,-41.88,63.815020959,133.83,49.8296667732,-1.7422103038999999,49.8601141943,-4.6903332268,-1.6622103039,4.976160053,54.52,-0.08,54.520058694,134.2,-14.0903332268,-30.422210303900002,33.526830602,-4.6903332268,-1.6622103039,4.976160053,-9.4,-28.76,30.2571908808,133.83,48.1896667732,-17.5022103039,51.2695947832,-4.6903332268,-1.6622103039,4.976160053,52.88,-15.84,55.2014492563,0.0
2020-08-08 07:00:00,47.3825501982,0.2552276295,47.3832375891,-4.6074498018,-1.7147723705,4.9162015783,51.99,1.97,52.0273101361,132.7,-4.6074498018,-1.7147723705,4.9162015783,-4.6074498018,-1.7147723705,4.9162015783,0.0,0.0,0.0,0.0,44.4425501982,-42.3647723705,61.3996270845,-4.6074498018,-1.7147723705,4.9162015783,49.05,-40.65,63.7049841064,132.91,50.6625501982,-1.7747723705,50.6936269126,-4.6074498018,-1.7147723705,4.9162015783,55.27,-0.06,55.2700325674,133.37,-13.6074498018,-29.9547723705,32.9006242779,-4.6074498018,-1.7147723705,4.9162015783,-9.0,-28.24,29.639460184,132.91,48.9925501982,-18.5147723705,52.3742949437,-4.6074498018,-1.7147723705,4.9162015783,53.6,-16.8,56.1711669809,0.0
2020-08-08 07:30:00,48.8866503076,1.2715526593,48.9031841955,-4.4633496924,-1.8084473407,4.8158044251,53.35,3.08,53.4388332582,131.92,-4.4633496924,-1.8084473407,4.8158044251,-4.4633496924,-1.8084473407,4.8158044251,0.0,0.0,0.0,0.0,45.8466503076,-40.9584473407,61.4777175323,-4.4633496924,-1.8084473407,4.8158044251,50.31,-39.15,63.7480870301,132.13,53.6066503076,-1.2984473407000001,53.6223733407,-4.4633496924,-1.8084473407,4.8158044251,58.07,0.51,58.0722394953,132.66,-11.7833496924,-27.6884473407,30.0914846113,-4.4633496924,-1.8084473407,4.8158044251,-7.32,-25.88,26.8952932685,132.13,51.8566503076,-18.0884473407,54.9208895441,-4.4633496924,-1.8084473407,4.8158044251,56.32,-16.28,58.6257690781,0.0
2020-08-08 08:00:00,51.4889170816,1.3988785063,51.5079163169,-4.3110829184,-1.8511214937,4.6917040309,55.8,3.25,55.8945659255,132.0,-4.3110829184,-1.8511214937,4.6917040309,-4.3110829184,-1.8511214937,4.6917040309,0.0,0.0,0.0,0.0,48.3289170816,-40.8211214937,63.2617434654,-4.3110829184,-1.8511214937,4.6917040309,52.64,-38.97,65.4952708216,132.21,55.7289170816,-0.10112149370000001,55.7290088253,-4.3110829184,-1.8511214937,4.6917040309,60.04,1.75,60.0654984163,132.66,-11.1510829184,-26.0911214937,28.3741655569,-4.3110829184,-1.8511214937,4.6917040309,-6.84,-24.24,25.1865678488,132.21,53.9289170816,-17.2511214937,56.6209262587,-4.3110829184,-1.8511214937,4.6917040309,58.24,-15.4,60.2416600037,0.0
2020-08-08 08:30:00,54.1494503635,2.5163885103,54.2078885939,-4.2505496365,-1.8636114897,4.6411442551,58.4,4.38,58.5640196708,131.48,-4.2505496365,-1.8636114897,4.6411442551,-4.2505496365,-1.8636114897,4.6411442551,0.0,0.0,0.0,0.0,50.8694503635,-39.3936114897,64.3393938928,-4.2505496365,-1.8636114897,4.6411442551,55.12,-37.53,66.6836959084,131.69,58.2694503635,0.5663885103,58.2722029926,-4.2505496365,-1.8636114897,4.6411442551,62.52,2.43,62.5672062665,132.15,-10.0905496365,-24.4236114897,26.4259718869,-4.2505496365,-1.8636114897,4.6411442551,-5.84,-22.56,23.3036306184,131.69,56.3494503635,-16.1036114897,58.6053483846,-4.2505496365,-1.8636114897,4.6411442551,60.6,-14.24,62.2506032099,0.0
2020-08-08 09:00:00,56.1456335371,4.5302155828,56.3281014993,-3.7943664629000002,-1.8297844172,4.21252037,59.94,6.36,60.2764730222,130.92,-3.7943664629000002,-1.8297844172,4.21252037,-3.7943664629000002,-1.8297844172,4.21252037,0.0,0.0,0.0,0.0,52.7556335371,-37.0897844172,64.4888283195,-3.7943664629000002,-1.8297844172,4.21252037,56.55,-35.26,66.6421045586,131.12,60.0356335371,0.24021558280000002,60.0361141125,-3.7943664629000002,-1.8297844172,4.21252037,63.83,2.07,63.8635561177,131.83,-8.4743664629,-22.8297844172,24.3518776172,-3.7943664629000002,-1.8297844172,4.21252037,-4.68,-21.0,21.5151667435,131.12,58.1256335371,-16.3497844172,60.3813276153,-3.7943664629000002,-1.8297844172,4.21252037,61.92,-14.52,63.5996603765,0.0
2020-08-08 09:30:00,57.8165337294,4.906604722,58.024359905,-2.9634662706,-1.743395278,3.4382494721,60.78,6.65,61.1427092955,130.74,-2.9634662706,-1.743395278,3.4382494721,-2.9634662706,-1.743395278,3.4382494721,0.0,0.0,0.0,0.0,54.3965337294,-36.593395278,65.5595870926,-2.9634662706,-1.743395278,3.4382494721,57.36,-34.85,67.1170030618,130.93,61.3465337294,2.246604722,61.3876570117,-2.9634662706,-1.743395278,3.4382494721,64.31,3.99,64.4336573539,131.47,-6.6034662706,-22.703395278,23.6442365903,-2.9634662706,-1.743395278,3.4382494721,-3.64,-20.96,21.2737208781,130.93,59.3565337294,-13.463395278,60.8642843446,-2.9634662706,-1.743395278,3.4382494721,62.32,-11.72,63.4124656515,0.0
2020-08-08 10:00:00,57.8748670283,4.9754838571,58.0883436944,-2.1951329717,-1.6445161429000001,2.7428164553,60.07,6.62,60.4336768698,130.88,-2.1951329717,-1.6445161429000001,2.7428164553,-2.1951329717,-1.6445161429000001,2.7428164553,0.0,0.0,0.0,0.0,54.4748670283,-36.6245161429,65.6419554892,-2.1951329717,-1.6445161429000001,2.7428164553,56.67,-34.98,66.5964661225,131.07,61.5048670283,3.5954838571,61.6098707379,-2.1951329717,-1.6445161429000001,2.7428164553,63.7,5.24,63.9151593912,131.47,-5.4751329717,-21.6445161429,22.3262661481,-2.1951329717,-1.6445161429000001,2.7428164553,-3.2800000000000002,-20.0,20.2671754322,131.07,59.4848670283,-11.964516142899999,60.676181916,-2.1951329717,-1.6445161429000001,2.7428164553,61.68,-10.32,62.5373872176,0.0
2020-08-08 10:30:00,59.1007336648,7.0285263243,59.5171983717,-1.4892663352,-1.5414736757,2.1433747479,60.59,8.57,61.1930796741,130.07,-1.4892663352,-1.5414736757,2.1433747479,-1.4892663352,-1.5414736757,2.1433747479,0.0,0.0,0.0,0.0,55.6607336648,-34.1814736757,65.3183773126,-1.4892663352,-1.5414736757,2.1433747479,57.15,-32.64,65.8140722034,130.28,61.5507336648,3.0585263243,61.6266776482,-1.4892663352,-1.5414736757,2.1433747479,63.04,4.6,63.2076071371,130.95,-6.4092663352,-21.3814736757,22.3214271833,-1.4892663352,-1.5414736757,2.1433747479,-4.92,-19.84,20.4409393131,130.28,59.5107336648,-11.9414736757,60.6970033434,-1.4892663352,-1.5414736757,2.1433747479,61.0,-10.4,61.8802068516,0.0
2020-08-08 11:00:00,59.0924169466,7.1426816951,59.5225305443,-0.8675830534000001,-1.3973183049,1.6447488561,59.96,8.54,60.5651153718,130.4,-0.8675830534000001,-1.3973183049,1.6447488561,-0.8675830534000001,-1.3973183049,1.6447488561,0.0,0.0,0.0,0.0,55.6924169466,-34.2473183049,65.3798448793,-0.8675830534000001,-1.3973183049,1.6447488561,56.56,-32.85,65.4076150001,130.6,60.7324169466,3.5026816951,60.8333399316,-0.8675830534000001,-1.3973183049,1.6447488561,61.6,4.9,61.7945790503,131.21,-5.1875830534,-20.1573183049,20.8141418075,-0.8675830534000001,-1.3973183049,1.6447488561,-4.32,-18.76,19.2509740013,130.6,58.7324169466,-11.9973183049,59.945245407,-0.8675830534000001,-1.3973183049,1.6447488561,59.6,-10.6,60.5352789702,0.0
2020-08-08 11:30:00,59.4040002433,7.5868770817,59.8865256027,-0.2359997567,-1.3031229183,1.3243206656,59.64,8.89,60.2989361432,130.23,-0.2359997567,-1.3031229183,1.3243206656,-0.2359997567,-1.3031229183,1.3243206656,0.0,0.0,0.0,0.0,56.0140002433,-33.7531229183,65.3975651687,-0.2359997567,-1.3031229183,1.3243206656,56.25,-32.45,64.9389328523,130.43,60.6340002433,4.2068770817,60.7797647271,-0.2359997567,-1.3031229183,1.3243206656,60.87,5.51,61.1188759713,131.03,-5.8359997567,-19.9831229183,20.8178792082,-0.2359997567,-1.3031229183,1.3243206656,-5.6,-18.68,19.5013435435,130.43,58.6440002433,-12.6231229183,59.987181937,-0.2359997567,-1.3031229183,1.3243206656,58.88,-11.32,59.9582921705,0.0
2020-08-08 12:00:00,59.1524002223,7.3172453958,59.6032594096,-0.1275997777,-1.2427546042,1.249288081,59.28,8.56,59.8948411802,130.61,-0.1275997777,-1.2427546042,1.249288081,-0.1275997777,-1.2427546042,1.249288081,0.0,0.0,0.0,0.0,55.7824002223,-34.2227546042,65.4436636143,-0.1275997777,-1.2427546042,1.249288081,55.91,-32.98,64.9123139319,130.82,60.2324002223,4.4872453958000005,60.3993162857,-0.1275997777,-1.2427546042,1.249288081,60.36,5.73,60.6313656452,131.35,-4.2475997777,-19.0427546042,19.5107305549,-0.1275997777,-1.2427546042,1.249288081,-4.12,-17.8,18.2705883868,130.82,58.2324002223,-12.2027546042,59.4972239317,-0.1275997777,-1.2427546042,1.249288081,58.36,-10.96,59.3802256648,0.0
2020-08-08 12:30:00,59.3348501592,7.4789908024,59.8043455514,0.0748501592,-1.2110091976,1.2133201651,59.26,8.69,59.8937701268,130.48,0.0748501592,-1.2110091976,1.2133201651,0.0748501592,-1.2110091976,1.2133201651,0.0,0.0,0.0,0.0,55.9548501592,-33.9810091976,65.464908481,0.0748501592,-1.2110091976,1.2133201651,55.88,-32.77,64.7799915097,130.69,60.3848501592,4.5089908024,60.552961338,0.0748501592,-1.2110091976,1.2133201651,60.31,5.72,60.5806445987,131.24,-4.0451498408,-19.4510091976,19.8671838981,0.0748501592,-1.2110091976,1.2133201651,-4.12,-18.24,18.6995187104,130.69,58.3948501592,-12.5310091976,59.7242389372,0.0748501592,-1.2110091976,1.2133201651,58.32,-11.32,59.4084573104,0.0
2020-08-08 13:00:00,59.6464668361,6.6036745509,60.0109117045,-0.0035331639,-1.2063254491,1.2063306232,59.65,7.8100000000000005,60.1591106982,130.99,-0.0035331639,-1.2063254491,1.2063306232,-0.0035331639,-1.2063254491,1.2063306232,0.0,0.0,0.0,0.0,56.2564668361,-35.0463254491,66.2799742635,-0.0035331639,-1.2063254491,1.2063306232,56.26,-33.84,65.6531278767,131.19,60.4664668361,5.1636745509,60.686548316,-0.0035331639,-1.2063254491,1.2063306232,60.47,6.37,60.804586998,131.58,-2.7235331639,-19.4063254491,19.5965073503,-0.0035331639,-1.2063254491,1.2063306232,-2.7199999999999998,-18.2,18.4021303115,131.19,58.4364668361,-12.8863254491,59.8404381657,-0.0035331639,-1.2063254491,1.2063306232,58.44,-11.68,59.5957716621,0.0
2020-08-08 13:30:00,58.5984334852,7.112369529,59.0284864047,0.3984334852,-1.137630471,1.2053847230999999,58.2,8.25,58.7818211695,130.99,0.3984334852,-1.137630471,1.2053847230999999,0.3984334852,-1.137630471,1.2053847230999999,0.0,0.0,0.0,0.0,55.2784334852,-34.707630471,65.2711637822,0.3984334852,-1.137630471,1.2053847230999999,54.88,-33.57,64.3331897235,131.19,59.5984334852,5.242369529,59.8285526498,0.3984334852,-1.137630471,1.2053847230999999,59.2,6.38,59.5427946942,131.69,-3.9215665148000003,-19.937630471,20.3196405659,0.3984334852,-1.137630471,1.2053847230999999,-4.32,-18.8,19.2899559357,131.19,57.5984334852,-13.217630471,59.0955607065,0.3984334852,-1.137630471,1.2053847230999999,57.2,-12.08,58.4616660727,0.0
2020-08-08 14:00:00,58.9837501185,7.5686865976,59.4673674788,0.3137501185,-1.0913134024,1.1355192993,58.67,8.66,59.3056869111,131.58,0.3137501185,-1.0913134024,1.1355192993,0.3137501185,-1.0913134024,1.1355192993,0.0,0.0,0.0,0.0,55.6137501185,-34.5713134024,65.4833178192,0.3137501185,-1.0913134024,1.1355192993,55.3,-33.48,64.6451885294,131.78,58.7237501185,3.8186865976,58.8477798673,0.3137501185,-1.0913134024,1.1355192993,58.41,4.91,58.6160063464,132.44,-4.6862498815,-19.5313134024,20.0856451521,0.3137501185,-1.0913134024,1.1355192993,-5.0,-18.44,19.1058525065,131.78,56.8337501185,-13.9313134024,58.5162938475,0.3137501185,-1.0913134024,1.1355192993,56.52,-12.84,57.9601242235,0.0
2020-08-08 14:30:00,57.8179667523,7.522369529,58.3052598202,0.0779667523,-1.137630471,1.140299041,57.74,8.66,58.3858133454,131.7,0.0779667523,-1.137630471,1.140299041,0.0779667523,-1.137630471,1.140299041,0.0,0.0,0.0,0.0,54.5079667523,-34.717630471,64.625322475,0.0779667523,-1.137630471,1.140299041,54.43,-33.58,63.954994332,131.9,58.9879667523,3.672369529,59.1021701762,0.0779667523,-1.137630471,1.140299041,58.91,4.8100000000000005,59.1060419923,132.57,-3.8020332477,-19.817630471,20.1790469126,0.0779667523,-1.137630471,1.140299041,-3.88,-18.68,19.0787001654,131.9,57.0779667523,-13.857630471,58.7360895094,0.0779667523,-1.137630471,1.140299041,57.0,-12.72,58.4020410602,0.0
2020-08-08 15:00:00,58.7422167568,7.3711765935999995,59.202890756,0.29221675680000003,-1.0788234064,1.1176987855,58.45,8.45,59.0576413345,131.7,0.29221675680000003,-1.0788234064,1.1176987855,0.29221675680000003,-1.0788234064,1.1176987855,0.0,0.0,0.0,0.0,55.4122167568,-34.8488234064,65.4595620113,0.29221675680000003,-1.0788234064,1.1176987855,55.12,-33.77,64.6423027127,131.9,58.7822167568,3.9311765936,58.9135226943,0.29221675680000003,-1.0788234064,1.1176987855,58.49,5.01,58.70417532,132.57,-6.3477832432,-20.4388234064,21.4018656743,0.29221675680000003,-1.0788234064,1.1176987855,-6.64,-19.36,20.4670271412,131.9,56.8522167568,-13.358823406399999,58.4006225392,0.29221675680000003,-1.0788234064,1.1176987855,56.56,-12.28,57.8777331968,0.0
2020-08-08 15:30:00,58.150083405,6.8126657726,58.547797695,-0.139916595,-1.1173342274,1.1260605798,58.29,7.93,58.8269411069,131.97,-0.139916595,-1.1173342274,1.1260605798,-0.139916595,-1.1173342274,1.1260605798,0.0,0.0,0.0,0.0,54.810083405,-35.5773342274,65.3444102704,-0.139916595,-1.1173342274,1.1260605798,54.95,-34.46,64.8613451911,132.18,59.260083405,4.3626657726,59.4204538674,-0.139916595,-1.1173342274,1.1260605798,59.4,5.48,59.6522455571,132.7,-4.059916595,-20.5573342274,20.9544008098,-0.139916595,-1.1173342274,1.1260605798,-3.92,-19.44,19.83128841,132.18,57.380083405,-12.5973342274,58.7466322541,-0.139916595,-1.1173342274,1.1260605798,57.52,-11.48,58.6544184184,0.0
2020-08-08 16:00:00,57.7348501038,6.7510724684,58.1282194462,-0.6251498962,-1.2089275316,1.3609989600999999,58.36,7.96,58.9003497443,132.08,-0.6251498962,-1.2089275316,1.3609989600999999,-0.6251498962,-1.2089275316,1.3609989600999999,0.0,0.0,0.0,0.0,54.3848501038,-35.7089275316,65.060275332,-0.6251498962,-1.2089275316,1.3609989600999999,55.01,-34.5,64.9334282169,132.29,60.1548501038,4.4010724684,60.3156317209,-0.6251498962,-1.2089275316,1.3609989600999999,60.78,5.61,61.0383526973,132.79,-2.7851498962,-20.0889275316,20.281076631,-0.6251498962,-1.2089275316,1.3609989600999999,-2.16,-18.88,19.0031576324,132.29,58.2148501038,-12.0489275316,59.4486789363,-0.6251498962,-1.2089275316,1.3609989600999999,58.84,-10.84,59.8301863611,0.0
2020-08-08 16:30:00,58.4961667441,7.2527537656,58.9440748586,-1.2338332559,-1.3572462344,1.8342469419,59.73,8.61,60.3473694539,131.48,-1.2338332559,-1.3572462344,1.8342469419,-1.2338332559,-1.3572462344,1.8342469419,0.0,0.0,0.0,0.0,55.0861667441,-34.8772462344,65.1989882702,-1.2338332559,-1.3572462344,1.8342469419,56.32,-33.52,65.5403143111,131.7,61.7661667441,3.3527537656,61.8570958911,-1.2338332559,-1.3572462344,1.8342469419,63.0,4.71,63.17581895,132.37,-2.7538332559,-19.4372462344,19.6313560096,-1.2338332559,-1.3572462344,1.8342469419,-1.52,-18.08,18.1437813038,131.7,59.8061667441,-13.7972462344,61.3770444407,-1.2338332559,-1.3572462344,1.8342469419,61.04,-12.44,62.2947445616,0.0
2020-08-08 17:00:00,59.2034667481,6.5549554794,59.5652408401,-2.0265332519,-1.5050445206,2.5242812898,61.23,8.06,61.7582099805,131.16,-2.0265332519,-1.5050445206,2.5242812898,-2.0265332519,-1.5050445206,2.5242812898,0.0,0.0,0.0,0.0,55.7234667481,-35.3050445206,65.9662862001,-2.0265332519,-1.5050445206,2.5242812898,57.75,-33.8,66.9141427502,131.37,63.6534667481,4.5749554794,63.8176624979,-2.0265332519,-1.5050445206,2.5242812898,65.68,6.08,65.9608126087,131.82,-0.9465332519,-19.7850445206,19.8076730557,-2.0265332519,-1.5050445206,2.5242812898,1.08,-18.28,18.3118759279,131.37,61.6134667481,-11.7850445206,62.7304276972,-2.0265332519,-1.5050445206,2.5242812898,63.64,-10.28,64.4649362057,0.0
2020-08-08 17:30:00,60.4550501171,6.0304718104,60.7550794166,-3.2049498829,-1.7595281896000001,3.6561787705,63.66,7.79,64.1348555779,131.16,-3.2049498829,-1.7595281896000001,3.6561787705,-3.2049498829,-1.7595281896000001,3.6561787705,0.0,0.0,0.0,0.0,56.8550501171,-35.7595281896,67.1657694079,-3.2049498829,-1.7595281896000001,3.6561787705,60.06,-34.0,69.0159662687,131.37,66.1150501171,4.4404718104,66.2639995916,-3.2049498829,-1.7595281896000001,3.6561787705,69.32,6.2,69.596712566,131.75,0.1150501171,-18.7595281896,18.7598809811,-3.2049498829,-1.7595281896000001,3.6561787705,3.32,-17.0,17.3211546959,131.37,63.9950501171,-12.7995281896,65.2625034868,-3.2049498829,-1.7595281896000001,3.6561787705,67.2,-11.04,68.1008193783,0.0
2020-08-08 18:00:00,61.5016334756,6.6801914894,61.8633645908,-4.5983665244,-2.0598085106,5.0386293566,66.1,8.74,66.6753147724,130.45,-4.5983665244,-2.0598085106,5.0386293566,-4.5983665244,-2.0598085106,5.0386293566,0.0,0.0,0.0,0.0,57.7816334756,-34.6998085106,67.4002513184,-4.5983665244,-2.0598085106,5.0386293566,62.38,-32.64,70.4033663968,130.67,68.2516334756,3.2001914894,68.3266177829,-4.5983665244,-2.0598085106,5.0386293566,72.85,5.26,73.0396474526,131.26,-1.9983665244000002,-18.8198085106,18.9256086069,-4.5983665244,-2.0598085106,5.0386293566,2.6,-16.76,16.9604716916,130.67,66.1216334756,-12.3798085106,67.2705735983,-4.5983665244,-2.0598085106,5.0386293566,70.72,-10.32,71.4690198618,0.0
2020-08-08 18:30:00,61.1249167599,5.9506477966,61.4138881532,-5.3550832401,-2.2393522034,5.8044478462,66.48,8.19,66.9825835572,130.3,-5.3550832401,-2.2393522034,5.8044478462,-5.3550832401,-2.2393522034,5.8044478462,0.0,0.0,0.0,0.0,57.3849167599,-35.3493522034,67.3988529037,-5.3550832401,-2.2393522034,5.8044478462,62.74,-33.11,70.9406773297,130.52,69.1449167599,0.6706477966000001,69.1481690444,-5.3550832401,-2.2393522034,5.8044478462,74.5,2.91,74.5568112247,131.26,-1.9150832401,-18.3193522034,18.4191804641,-5.3550832401,-2.2393522034,5.8044478462,3.44,-16.08,16.4438438329,130.52,67.0049167599,-10.9593522034,67.89525956,-5.3550832401,-2.2393522034,5.8044478462,72.36,-8.72,72.8835235153,0.0
2020-08-08 19:00:00,61.8398334902,4.9806557579,62.0400833162,-6.4601665098,-2.3793442421,6.8844048658,68.3,7.36,68.6954117827,129.86,-6.4601665098,-2.3793442421,6.8844048658,-6.4601665098,-2.3793442421,6.8844048658,0.0,0.0,0.0,0.0,58.0198334902,-35.9393442421,68.2490845564,-6.4601665098,-2.3793442421,6.8844048658,64.48,-33.56,72.6907421891,130.08,69.7398334902,-6.4793442421,70.0401761638,-6.4601665098,-2.3793442421,6.8844048658,76.2,-4.1,76.31022212,131.54,-2.8601665098,-18.7793442421,18.9959027853,-6.4601665098,-2.3793442421,6.8844048658,3.6,-16.4,16.790473489500002,130.08,67.7398334902,-5.5393442421,67.9659427649,-6.4601665098,-2.3793442421,6.8844048658,74.2,-3.16,74.267257927,0.0
2020-08-08 19:30:00,61.0172667724,4.3673491018,61.1733649765,-6.6627332276,-2.4126508982,7.0861060124,67.68,6.78,68.0187532964,130.06,-6.6627332276,-2.4126508982,7.0861060124,-6.6627332276,-2.4126508982,7.0861060124,0.0,0.0,0.0,0.0,57.2272667724,-36.6926508982,67.9802228018,-6.6627332276,-2.4126508982,7.0861060124,63.89,-34.28,72.5055204795,130.28,69.3272667724,-7.2026508982,69.7004167713,-6.6627332276,-2.4126508982,7.0861060124,75.99,-4.79,76.1408182252,131.74,-3.3027332276,-18.7726508982,19.0609671454,-6.6627332276,-2.4126508982,7.0861060124,3.36,-16.36,16.7014729889,130.28,67.3372667724,-6.2526508982,67.6269409306,-6.6627332276,-2.4126508982,7.0861060124,74.0,-3.84,74.0995654508,0.0
2020-08-08 20:00:00,60.4344667604,3.5877574318,60.5408686427,-6.8655332396,-2.4022425682,7.2736728013,67.3,5.99,67.5660425066,130.18,-6.8655332396,-2.4022425682,7.2736728013,-6.8655332396,-2.4022425682,7.2736728013,0.0,0.0,0.0,0.0,56.6744667604,-37.4722425682,67.942358994,-6.8655332396,-2.4022425682,7.2736728013,63.54,-35.07,72.5757294142,130.4,68.1744667604,-7.6422425682,68.6014707535,-6.8655332396,-2.4022425682,7.2736728013,75.04,-5.24,75.2227306072,131.83,-4.2255332396,-18.8422425682,19.310236564,-6.8655332396,-2.4022425682,7.2736728013,2.64,-16.44,16.65062161,130.4,66.2544667604,-6.7622425682,66.5986658294,-6.8655332396,-2.4022425682,7.2736728013,73.12,-4.36,73.24987372,0.0
2020-08-08 20:30:00,59.1249667886,3.4769007559,59.2271098115,-6.7550332114,-2.3730992441,7.1597537464,65.88,5.85,66.139223612,130.18,-6.7550332114,-2.3730992441,7.1597537464,-6.7550332114,-2.3730992441,7.1597537464,0.0,0.0,0.0,0.0,55.4349667886,-37.6230992441,66.9965158765,-6.7550332114,-2.3730992441,7.1597537464,62.19,-35.25,71.4853733291,130.4,66.8649667886,-8.1330992441,67.3577841601,-6.7550332114,-2.3730992441,7.1597537464,73.62,-5.76,73.8449862888,131.83,-5.4350332114,-20.5730992441,21.2789097117,-6.7550332114,-2.3730992441,7.1597537464,1.32,-18.2,18.2478053475,130.4,64.9249667886,-7.1730992441,65.3200173398,-6.7550332114,-2.3730992441,7.1597537464,71.68,-4.8,71.8405345192,0.0
2020-08-08 21:00:00,58.4840169319,2.9580536753,58.5587766098,-6.8559830681000005,-2.3819463247,7.2579730038,65.34,5.34,65.5578462123,130.63,-6.8559830681000005,-2.3819463247,7.2579730038,-6.8559830681000005,-2.3819463247,7.2579730038,0.0,0.0,0.0,0.0,54.8340169319,-38.3519463247,66.9151791433,-6.8559830681000005,-2.3819463247,7.2579730038,61.69,-35.97,71.4107624942,130.85,66.1940169319,-8.9119463247,66.7912469181,-6.8559830681000005,-2.3819463247,7.2579730038,73.05,-6.53,73.341280327,132.33,-4.2159830681,-20.1019463247,20.5392979254,-6.8559830681000005,-2.3819463247,7.2579730038,2.64,-17.72,17.915579812,130.85,64.3440169319,-7.3019463247,64.7570145626,-6.8559830681000005,-2.3819463247,7.2579730038,71.2,-4.92,71.3697863245,0.0
2020-08-08 21:30:00,59.2587337445,3.2652674358000002,59.3486267442,-6.6212662555,-2.4147325642,7.0478436549,65.88,5.68,66.1244039671,129.94,-6.6212662555,-2.4147325642,7.0478436549,-6.6212662555,-2.4147325642,7.0478436549,0.0,0.0,0.0,0.0,55.5687337445,-37.6947325642,67.1474275982,-6.6212662555,-2.4147325642,7.0478436549,62.19,-35.28,71.5001713285,130.14,67.1587337445,-8.6747325642,67.7166634088,-6.6212662555,-2.4147325642,7.0478436549,73.78,-6.26,74.0450943682,131.65,-4.8212662555,-20.8547325642,21.4047770049,-6.6212662555,-2.4147325642,7.0478436549,1.8,-18.44,18.5276442107,130.14,65.2587337445,-7.0147325642,65.6346615964,-6.6212662555,-2.4147325642,7.0478436549,71.88,-4.6,72.0270393672,0.0
2020-08-08 22:00:00,58.0936837709,3.0318086773,58.1727423965,-6.6063162291,-2.3881913227,7.0247328713,64.7,5.42,64.9266231988,130.45,-6.6063162291,-2.3881913227,7.0247328713,-6.6063162291,-2.3881913227,7.0247328713,0.0,0.0,0.0,0.0,54.4736837709,-38.2181913227,66.5433119971,-6.6063162291,-2.3881913227,7.0247328713,61.08,-35.83,70.8135248381,130.64,65.8336837709,-9.5981913227,66.5296865731,-6.6063162291,-2.3881913227,7.0247328713,72.44,-7.21,72.7979237341,132.22,-3.9263162291,-21.428191322700002,21.7849338418,-6.6063162291,-2.3881913227,7.0247328713,2.68,-19.04,19.2276883686,130.64,63.9936837709,-7.7481913227,64.4610427416,-6.6063162291,-2.3881913227,7.0247328713,70.6,-5.36,70.80317507,0.0
2020-08-08 22:30:00,57.2323837455,3.2471569835,57.3244256637,-6.4876162545,-2.3028430165,6.8842029767,63.72,5.55,63.9612452974,130.45,-6.4876162545,-2.3028430165,6.8842029767,-6.4876162545,-2.3028430165,6.8842029767,0.0,0.0,0.0,0.0,53.6523837455,-37.9328430165,65.7075251466,-6.4876162545,-2.3028430165,6.8842029767,60.14,-35.63,69.9021923834,130.64,63.5923837455,-10.6128430165,64.4718830757,-6.4876162545,-2.3028430165,6.8842029767,70.08,-8.31,70.5709749118,132.34,-4.9276162545,-23.7428430165,24.2487937114,-6.4876162545,-2.3028430165,6.8842029767,1.56,-21.44,21.4966788132,130.64,61.7523837455,-8.1428430165,62.2869391658,-6.4876162545,-2.3028430165,6.8842029767,68.24,-5.84,68.4894386019,0.0
2020-08-08 23:00:00,54.2731834887,2.7559961027,54.3431132759,-5.8368165113,-2.1540038973,6.2215882037,60.11,4.91,60.3101998007,131.24,-5.8368165113,-2.1540038973,6.2215882037,-5.8368165113,-2.1540038973,6.2215882037,0.0,0.0,0.0,0.0,50.8731834887,-39.0140038973,64.1106332707,-5.8368165113,-2.1540038973,6.2215882037,56.71,-36.86,67.636408095,131.43,61.2231834887,-11.1640038973,62.2327339871,-5.8368165113,-2.1540038973,6.2215882037,67.06,-9.01,67.662572372,133.17,-6.2768165113,-24.1940038973,24.9949644948,-5.8368165113,-2.1540038973,6.2215882037,-0.44,-22.04,22.044391577,131.43,59.5231834887,-8.9140038973,60.186949068,-5.8368165113,-2.1540038973,6.2215882037,65.36,-6.76,65.7086539202,0.0
2020-08-08 23:30:00,53.3401335456,2.5274373045000003,53.3999792696,-5.5598664544,-2.0025626955,5.9095154065,58.9,4.53,59.073944341,131.59,-5.5598664544,-2.0025626955,5.9095154065,-5.5598664544,-2.0025626955,5.9095154065,0.0,0.0,0.0,0.0,50.0101335456,-39.4125626955,63.673884407,-5.5598664544,-2.0025626955,5.9095154065,55.57,-37.41,66.9890513442,131.78,58.3801335456,-12.0625626955,59.613298949,-5.5598664544,-2.0025626955,5.9095154065,63.94,-10.06,64.7265571462,133.6,-8.2398664544,-26.0425626955,27.3150228068,-5.5598664544,-2.0025626955,5.9095154065,-2.68,-24.04,24.1889230848,131.78,56.7601335456,-9.6425626955,57.5733599458,-5.5598664544,-2.0025626955,5.9095154065,62.32,-7.64,62.7865590712,0.0
2020-08-09 00:00:00,51.7664335819,1.7502555987,51.7960137506,-5.1835664181,-1.8797444013,5.5138733958,56.95,3.63,57.0655710565,132.08,-5.1835664181,-1.8797444013,5.5138733958,-5.1835664181,-1.8797444013,5.5138733958,0.0,0.0,0.0,0.0,48.5364335819,-40.3997444013,63.1500176765,-5.1835664181,-1.8797444013,5.5138733958,53.72,-38.52,66.1031678515,132.26,55.7164335819,-12.669744401300001,57.1388081279,-5.1835664181,-1.8797444013,5.5138733958,60.9,-10.79,61.8484769416,134.06,-8.0235664181,-26.3997444013,27.5921025389,-5.1835664181,-1.8797444013,5.5138733958,-2.84,-24.52,24.6839218926,132.26,54.1364335819,-9.9597444013,55.0449811473,-5.1835664181,-1.8797444013,5.5138733958,59.32,-8.08,59.8677609403,0.0
2020-08-09 00:30:00,49.9490001661,1.9332980659,49.9864007407,-4.8509998339,-1.7767019341,5.166127094,54.8,3.71,54.9254412818,132.08,-4.8509998339,-1.7767019341,5.166127094,-4.8509998339,-1.7767019341,5.166127094,0.0,0.0,0.0,0.0,46.8090001661,-40.3367019341,61.791035106,-4.8509998339,-1.7767019341,5.166127094,51.66,-38.56,64.464169893,132.33,53.7290001661,-13.1867019341,55.323544416,-4.8509998339,-1.7767019341,5.166127094,58.58,-11.41,59.6808553893,134.21,-8.1309998339,-27.3767019341,28.5586583559,-4.8509998339,-1.7767019341,5.166127094,-3.2800000000000002,-25.6,25.8092696526,132.33,52.1890001661,-10.1367019341,53.1643157056,-4.8509998339,-1.7767019341,5.166127094,57.04,-8.36,57.6493816099,0.0
2020-08-09 01:00:00,48.0006667753,0.8788705450000001,48.0087119626,-4.6293332247,-1.711129455,4.9354523721,52.63,2.59,52.6936903244,133.26,-4.6293332247,-1.711129455,4.9354523721,-4.6293332247,-1.711129455,4.9354523721,0.0,0.0,0.0,0.0,44.9806667753,-42.061129455,61.5824568735,-4.6293332247,-1.711129455,4.9354523721,49.61,-40.35,63.947436227,133.45,52.3106667753,-13.191129455,53.9482321747,-4.6293332247,-1.711129455,4.9354523721,56.94,-11.48,58.0857469609,135.2,-7.3093332247,-26.671129455,27.6545746414,-4.6293332247,-1.711129455,4.9354523721,-2.68,-24.96,25.1034658962,133.45,50.8506667753,-10.271129455,51.8776099273,-4.6293332247,-1.711129455,4.9354523721,55.48,-8.56,56.1364765549,0.0
2020-08-09 01:30:00,47.9279668369,1.2377896961000001,47.9439477771,-4.6020331631,-1.6622103039,4.8930207775,52.53,2.9,52.6099885953,133.64,-4.6020331631,-1.6622103039,4.8930207775,-4.6020331631,-1.6622103039,4.8930207775,0.0,0.0,0.0,0.0,44.8979668369,-41.9222103039,61.4271856986,-4.6020331631,-1.6622103039,4.8930207775,49.5,-40.26,63.8053101238,133.81,51.5979668369,-14.3622103039,53.5595301185,-4.6020331631,-1.6622103039,4.8930207775,56.2,-12.7,57.6170981567,135.72,-7.1220331631,-26.6222103039,27.558400495,-4.6020331631,-1.6622103039,4.8930207775,-2.52,-24.96,25.086889006,133.81,50.1979668369,-10.7822103039,51.3428859103,-4.6020331631,-1.6622103039,4.8930207775,54.8,-9.12,55.553707347,0.0
2020-08-09 02:00:00,46.5566502082,1.1412084386,46.5706349035,-4.1733497918,-1.6387915614000002,4.4835796264,50.73,2.7800000000000002,50.8061147895,133.97,-4.1733497918,-1.6387915614000002,4.4835796264,-4.1733497918,-1.6387915614000002,4.4835796264,0.0,0.0,0.0,0.0,43.6266502082,-42.3487915614,60.8005325232,-4.1733497918,-1.6387915614000002,4.4835796264,47.8,-40.71,62.7864961596,134.17,50.8266502082,-14.3287915614,52.8077895674,-4.1733497918,-1.6387915614000002,4.4835796264,55.0,-12.69,56.444982948,136.08,-9.3733497918,-27.0787915614,28.655202647,-4.1733497918,-1.6387915614000002,4.4835796264,-5.2,-25.44,25.9660085496,134.17,49.5066502082,-11.1187915614,50.7398851065,-4.1733497918,-1.6387915614000002,4.4835796264,53.68,-9.48,54.510666846,0.0
2020-08-09 02:30:00,46.4468002648,-0.2649644888,46.4475560285,-4.2431997352,-1.6049644887999999,4.5365906805,50.69,1.34,50.707708487,134.64,-4.2431997352,-1.6049644887999999,4.5365906805,-4.2431997352,-1.6049644887999999,4.5365906805,0.0,0.0,0.0,0.0,43.5368002648,-44.1149644888,61.9805055574,-4.2431997352,-1.6049644887999999,4.5365906805,47.78,-42.51,63.9533306404,134.84,49.5468002648,-13.2249644888,51.2814303839,-4.2431997352,-1.6049644887999999,4.5365906805,53.79,-11.62,55.0307959237,136.52,-11.2831997352,-28.4049644888,30.5639101535,-4.2431997352,-1.6049644887999999,4.5365906805,-7.04,-26.8,27.7092331182,134.84,48.1968002648,-9.8449644888,49.1920205069,-4.2431997352,-1.6049644887999999,4.5365906805,52.44,-8.24,53.0834362113,0.0
