Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-09 03:00:00,46.8144001721,-0.7102086697000001,46.8197870545,-4.2655998279,-1.5602086697000002,4.541981174,51.08,0.85,51.0870717501,135.22,-4.2655998279,-1.5602086697000002,4.541981174,-4.2655998279,-1.5602086697000002,4.541981174,0.0,0.0,0.0,0.0,43.8844001721,-44.8302086697,62.7342664565,-4.2655998279,-1.5602086697000002,4.541981174,48.15,-43.27,64.7357351082,135.42,48.5144001721,-13.3002086697,50.3044985535,-4.2655998279,-1.5602086697000002,4.541981174,52.78,-11.74,54.0699176992,137.01,-13.3455998279,-28.8802086697,31.8146426598,-4.2655998279,-1.5602086697000002,4.541981174,-9.08,-27.32,28.7893869334,135.42,47.2144001721,-10.5202086697,48.3722479741,-4.2655998279,-1.5602086697000002,4.541981174,51.48,-8.96,52.2539185134,0.0
2020-08-09 03:30:00,45.736566801,0.4526896563,45.7388070534,-4.143433199,-1.5373103437,4.4194300274,49.88,1.99,49.9196804878,135.22,-4.143433199,-1.5373103437,4.4194300274,-4.143433199,-1.5373103437,4.4194300274,0.0,0.0,0.0,0.0,42.846566801,-43.8273103437,61.2916096917,-4.143433199,-1.5373103437,4.4194300274,46.99,-42.29,63.2179104368,135.42,47.776566801,-4.6873103437,48.0059497724,-4.143433199,-1.5373103437,4.4194300274,51.92,-3.15,52.0154678918,136.32,-14.023433199,-27.9373103437,31.2593983935,-4.143433199,-1.5373103437,4.4194300274,-9.88,-26.4,28.1881961111,135.42,46.336566801000004,-20.0573103437,50.4913172846,-4.143433199,-1.5373103437,4.4194300274,50.48,-18.52,53.770073461,0.0
2020-08-09 04:00:00,45.2904501404,0.5419450669,45.2936924789,-3.9395498596,-1.5180549331000002,4.2219123483,49.23,2.06,49.273080886,135.37,-3.9395498596,-1.5180549331000002,4.2219123483,-3.9395498596,-1.5180549331000002,4.2219123483,0.0,0.0,0.0,0.0,42.4504501404,-43.8280549331,61.015892326,-3.9395498596,-1.5180549331000002,4.2219123483,46.39,-42.31,62.7866880796,135.53,47.7704501404,-4.5880549331000005,47.9902714587,-3.9395498596,-1.5180549331000002,4.2219123483,51.71,-3.07,51.8010521129,136.41,-14.7395498596,-28.1180549331,31.7471155113,-3.9395498596,-1.5180549331000002,4.2219123483,-10.8,-26.6,28.7088836425,135.53,46.1004501404,-19.7980549331,50.1718495003,-3.9395498596,-1.5180549331000002,4.2219123483,50.04,-18.28,53.2743840884,0.0
2020-08-09 04:30:00,46.2400667408,0.3524654834,46.2414100576,-4.2699332592,-1.5175345166,4.5315826205,50.51,1.87,50.5446040641,135.61,-4.2699332592,-1.5175345166,4.5315826205,-4.2699332592,-1.5175345166,4.5315826205,0.0,0.0,0.0,0.0,43.3400667408,-44.1075345166,61.8371731747,-4.2699332592,-1.5175345166,4.5315826205,47.61,-42.59,63.87973231,135.82,47.3200667408,-4.7675345166,47.5596268039,-4.2699332592,-1.5175345166,4.5315826205,51.59,-3.25,51.6922682807,136.63,-15.7099332592,-28.2775345166,32.3484305855,-4.2699332592,-1.5175345166,4.5315826205,-11.44,-26.76,29.1027696276,135.82,45.9300667408,-19.9175345166,50.0627527413,-4.2699332592,-1.5175345166,4.5315826205,50.2,-18.4,53.4658769684,0.0
2020-08-09 05:00:00,46.0509167066,0.4885983949,46.0535086384,-4.0190832934,-1.5014016050999999,4.290365637,50.07,1.99,50.1095300317,134.8,-4.0190832934,-1.5014016050999999,4.290365637,-4.0190832934,-1.5014016050999999,4.290365637,0.0,0.0,0.0,0.0,43.1709167066,-43.4614016051,61.2586441147,-4.0190832934,-1.5014016050999999,4.290365637,47.19,-41.96,63.1469532123,134.99,46.9109167066,-4.3814016051,47.1150802427,-4.0190832934,-1.5014016050999999,4.290365637,50.93,-2.88,51.0113644201,135.78,-16.6190832934,-29.7014016051,34.0347937679,-4.0190832934,-1.5014016050999999,4.290365637,-12.6,-28.2,30.886890423,134.99,45.4209167066,-19.8214016051,49.5575184615,-4.0190832934,-1.5014016050999999,4.290365637,49.44,-18.32,52.7250983878,0.0
2020-08-09 05:30:00,46.2984667817,0.1137304893,46.2986064688,-4.2415332183,-1.5362695107,4.5111781224000005,50.54,1.65,50.5669269385,134.29,-4.2415332183,-1.5362695107,4.5111781224000005,-4.2415332183,-1.5362695107,4.5111781224000005,0.0,0.0,0.0,0.0,43.4084667817,-43.4362695107,61.4085050896,-4.2415332183,-1.5362695107,4.5111781224000005,47.65,-41.9,63.4518124249,134.48,47.3584667817,-3.8562695107,47.5152100958,-4.2415332183,-1.5362695107,4.5111781224000005,51.6,-2.32,51.6521287073,135.14,-15.3215332183,-30.0162695107,33.700531383,-4.2415332183,-1.5362695107,4.5111781224000005,-11.08,-28.48,30.5593978998,134.48,45.8384667817,-20.0562695107,50.0341781543,-4.2415332183,-1.5362695107,4.5111781224000005,50.08,-18.52,53.3947263314,0.0
2020-08-09 06:00:00,46.8757168137,0.6767409018,46.8806015858,-4.1942831863,-1.5232590982,4.4623233552,51.07,2.2,51.1173639774,133.94,-4.1942831863,-1.5232590982,4.4623233552,-4.1942831863,-1.5232590982,4.4623233552,0.0,0.0,0.0,0.0,43.9657168137,-42.6832590982,61.276788935,-4.1942831863,-1.5232590982,4.4623233552,48.16,-41.16,63.3524364172,134.14,46.9957168137,-3.8332590982,47.1517897237,-4.1942831863,-1.5232590982,4.4623233552,51.19,-2.31,51.2420940243,134.87,-17.7142831863,-31.6432590982,36.264192741,-4.1942831863,-1.5232590982,4.4623233552,-13.52,-30.12,33.0152207323,134.14,45.4857168137,-19.8032590982,49.6096714862,-4.1942831863,-1.5232590982,4.4623233552,49.68,-18.28,52.9363844629,0.0
2020-08-09 06:30:00,46.3591334427,0.7847713223,46.3657753045,-4.0508665573,-1.5352286777000002,4.3320257337,50.41,2.32,50.4633579937,133.54,-4.0508665573,-1.5352286777000002,4.3320257337,-4.0508665573,-1.5352286777000002,4.3320257337,0.0,0.0,0.0,0.0,43.4691334427,-42.4052286777,60.7270037254,-4.0508665573,-1.5352286777000002,4.3320257337,47.52,-40.87,62.6778054817,133.75,47.6091334427,-3.6152286777000002,47.7461984409,-4.0508665573,-1.5352286777000002,4.3320257337,51.66,-2.08,51.7018568332,134.47,-16.9708665573,-30.8952286777,35.2494747018,-4.0508665573,-1.5352286777000002,4.3320257337,-12.92,-29.36,32.0770322817,133.75,46.0291334427,-19.1352286777,49.8481504374,-4.0508665573,-1.5352286777000002,4.3320257337,50.08,-17.6,53.0826374627,0.0
2020-08-09 07:00:00,47.8135168016,0.8426175857,47.8209409499,-4.0464831984,-1.5773824143000001,4.343059009,51.86,2.42,51.9164328513,132.97,-4.0464831984,-1.5773824143000001,4.343059009,-4.0464831984,-1.5773824143000001,4.343059009,0.0,0.0,0.0,0.0,44.8635168016,-41.9973824143,61.453358488,-4.0464831984,-1.5773824143000001,4.343059009,48.91,-40.42,63.4504885718,133.18,48.7235168016,-3.2173824143,48.8296287014,-4.0464831984,-1.5773824143000001,4.343059009,52.77,-1.6400000000000001,52.7954780261,133.86,-18.4064831984,-30.6173824143,35.7242596793,-4.0464831984,-1.5773824143000001,4.343059009,-14.36,-29.04,32.3964689434,133.18,47.1135168016,-19.3373824143,50.9275742997,-4.0464831984,-1.5773824143000001,4.343059009,51.16,-17.76,54.154992383,0.0
2020-08-09 07:30:00,48.4327000936,0.3873813661,48.4342492734,-4.3672999063999995,-1.6726186339,4.6766399869,52.8,2.06,52.8401703252,133.73,-4.3672999063999995,-1.6726186339,4.6766399869,-4.3672999063999995,-1.6726186339,4.6766399869,0.0,0.0,0.0,0.0,45.4427000936,-42.9226186339,62.509120792,-4.3672999063999995,-1.6726186339,4.6766399869,49.81,-41.25,64.6730129188,133.95,50.8427000936,-2.4726186339,50.9027896653,-4.3672999063999995,-1.6726186339,4.6766399869,55.21,-0.8,55.2157957472,134.49,-16.0872999064,-28.6326186339,32.8424735383,-4.3672999063999995,-1.6726186339,4.6766399869,-11.72,-26.96,29.3972787856,133.95,49.2727000936,-18.8326186339,52.7490900312,-4.3672999063999995,-1.6726186339,4.6766399869,53.64,-17.16,56.3179829184,0.0
2020-08-09 08:00:00,49.0481834114,1.1096551504,49.0607341008,-4.5218165886,-1.7803448496,4.8596762284,53.57,2.89,53.6478983745,134.41,-4.5218165886,-1.7803448496,4.8596762284,-4.5218165886,-1.7803448496,4.8596762284,0.0,0.0,0.0,0.0,45.9881834114,-42.7003448496,62.7553381296,-4.5218165886,-1.7803448496,4.8596762284,50.51,-40.92,65.0054343882,134.63,52.7781834114,-2.1003448496,52.8199592266,-4.5218165886,-1.7803448496,4.8596762284,57.3,-0.32,57.3008935358,135.22,-14.0018165886,-28.7803448496,32.0056107182,-4.5218165886,-1.7803448496,4.8596762284,-9.48,-27.0,28.6159116577,134.63,51.1581834114,-19.0603448496,54.59355709,-4.5218165886,-1.7803448496,4.8596762284,55.68,-17.28,58.2997495706,0.0
2020-08-09 08:30:00,49.6286834024,1.5674693592,49.6534306614,-5.0113165976,-1.9125306408,5.3638668415,54.64,3.48,54.750707758,134.12,-5.0113165976,-1.9125306408,5.3638668415,-5.0113165976,-1.9125306408,5.3638668415,0.0,0.0,0.0,0.0,46.5086834024,-42.0825306408,62.7215833423,-5.0113165976,-1.9125306408,5.3638668415,51.52,-40.17,65.3294673176,134.35,55.4886834024,-1.7825306408000001,55.5173072223,-5.0113165976,-1.9125306408,5.3638668415,60.5,0.13,60.5001396693,134.93,-10.5313165976,-27.9525306408,29.8705975586,-5.0113165976,-1.9125306408,5.3638668415,-5.52,-26.04,26.6186400855,134.35,53.8286834024,-18.5525306408,56.9361357138,-5.0113165976,-1.9125306408,5.3638668415,58.84,-16.64,61.1476508134,0.0
2020-08-09 09:00:00,51.9101334199,1.4976614775,51.9317334736,-5.4798665801,-2.0223385225,5.8411292432,57.39,3.52,57.4978477858,133.67,-5.4798665801,-2.0223385225,5.8411292432,-5.4798665801,-2.0223385225,5.8411292432,0.0,0.0,0.0,0.0,48.6601334199,-41.8023385225,64.1501682803,-5.4798665801,-2.0223385225,5.8411292432,54.14,-39.78,67.1832419581,133.89,58.2401334199,-0.3023385225,58.2409181705,-5.4798665801,-2.0223385225,5.8411292432,63.72,1.72,63.7432098345,134.32,-9.3198665801,-27.3823385225,28.924943838,-5.4798665801,-2.0223385225,5.8411292432,-3.84,-25.36,25.6490779561,133.89,56.4801334199,-16.5823385225,58.8640758188,-5.4798665801,-2.0223385225,5.8411292432,61.96,-14.56,63.6477430865,0.0
2020-08-09 09:30:00,53.8456500715,2.2897110888,53.8943114669,-5.6143499285,-2.1102889112,5.9978533167,59.46,4.4,59.622576261,132.36,-5.6143499285,-2.1102889112,5.9978533167,-5.6143499285,-2.1102889112,5.9978533167,0.0,0.0,0.0,0.0,50.4956500715,-40.1902889112,64.5373535164,-5.6143499285,-2.1102889112,5.9978533167,56.11,-38.08,67.8116398563,132.58,60.8056500715,-0.0502889112,60.805670867,-5.6143499285,-2.1102889112,5.9978533167,66.42,2.06,66.4519375188,133.06,-7.8943499285000005,-26.1902889112,27.3541951818,-5.6143499285,-2.1102889112,5.9978533167,-2.2800000000000002,-24.08,24.1876993532,132.58,58.9056500715,-16.8702889112,61.2738301258,-5.6143499285,-2.1102889112,5.9978533167,64.52,-14.76,66.1867660488,0.0
2020-08-09 10:00:00,55.0424167294,2.7680777687,55.1119759576,-5.5875832706,-2.1519222313,5.9876419478,60.63,4.92,60.8292963957,132.19,-5.5875832706,-2.1519222313,5.9876419478,-5.5875832706,-2.1519222313,5.9876419478,0.0,0.0,0.0,0.0,51.6224167294,-39.6519222313,65.093385575,-5.5875832706,-2.1519222313,5.9876419478,57.21,-37.5,68.4049274541,132.41,62.7724167294,0.6980777687,62.7762981915,-5.5875832706,-2.1519222313,5.9876419478,68.36,2.85,68.4193839493,132.86,-5.7475832706,-24.7919222313,25.449442457,-5.5875832706,-2.1519222313,5.9876419478,-0.16,-22.64,22.640565364,132.41,60.8124167294,-16.7119222313,63.0669356568,-5.5875832706,-2.1519222313,5.9876419478,66.4,-14.56,67.9775963094,0.0
2020-08-09 10:30:00,57.8109500672,3.8905677648,57.9417161051,-5.5490499328,-2.1394322352,5.9471947543,63.36,6.03,63.6462921151,131.68,-5.5490499328,-2.1394322352,5.9471947543,-5.5490499328,-2.1394322352,5.9471947543,0.0,0.0,0.0,0.0,54.2809500672,-38.1694322352,66.357570008,-5.5490499328,-2.1394322352,5.9471947543,59.83,-36.03,69.8411755342,131.92,64.4109500672,0.8505677648000001,64.4165658359,-5.5490499328,-2.1394322352,5.9471947543,69.96,2.99,70.0238652175,132.46,-6.4690499328,-24.4194322352,25.2617750311,-5.5490499328,-2.1394322352,5.9471947543,-0.92,-22.28,22.2989865241,131.92,62.4109500672,-16.5794322352,64.5755701604,-5.5490499328,-2.1394322352,5.9471947543,67.96,-14.44,69.4771559579,0.0
2020-08-09 11:00:00,58.9309833832,3.9161802598,59.0609623214,-5.4590166168,-2.1238197402,5.8575995691,64.39,6.04,64.672665787,131.84,-5.4590166168,-2.1238197402,5.8575995691,-5.4590166168,-2.1238197402,5.8575995691,0.0,0.0,0.0,0.0,55.3209833832,-38.2138197402,67.2362046937,-5.4590166168,-2.1238197402,5.8575995691,60.78,-36.09,70.6873149865,132.06,65.3509833832,1.4461802598,65.3669829997,-5.4590166168,-2.1238197402,5.8575995691,70.81,3.5700000000000003,70.8999365303,132.55,-6.2990166168,-23.6838197402,24.5071607459,-5.4590166168,-2.1238197402,5.8575995691,-0.84,-21.56,21.5763574312,132.06,63.3009833832,-15.8038197402,65.2439668909,-5.4590166168,-2.1238197402,5.8575995691,68.76,-13.68,70.1076315389,0.0
2020-08-09 11:30:00,61.1443166952,3.8217527389,61.2636373236,-5.1156833048,-2.0582472611,5.5142177562,66.26,5.88,66.5203878521,131.43,-5.1156833048,-2.0582472611,5.5142177562,-5.1156833048,-2.0582472611,5.5142177562,0.0,0.0,0.0,0.0,57.4643166952,-37.9482472611,68.8637579822,-5.1156833048,-2.0582472611,5.5142177562,62.58,-35.89,72.1411706309,131.65,66.2843166952,2.8617527389,66.3460644536,-5.1156833048,-2.0582472611,5.5142177562,71.4,4.92,71.5693118592,131.97,-7.9156833048,-24.2182472611,25.4790412414,-5.1156833048,-2.0582472611,5.5142177562,-2.8,-22.16,22.3361948416,131.65,64.1643166952,-13.7382472611,65.6185871135,-5.1156833048,-2.0582472611,5.5142177562,69.28,-11.68,70.2576743139,0.0
2020-08-09 12:00:00,61.1635500433,4.5091026792,61.32953498,-4.1464499567,-1.8708973208000002,4.5489893414,65.31,6.38,65.6208846329,131.02,-4.1464499567,-1.8708973208000002,4.5489893414,-4.1464499567,-1.8708973208000002,4.5489893414,0.0,0.0,0.0,0.0,57.5235500433,-37.1508973208,68.4773537844,-4.1464499567,-1.8708973208000002,4.5489893414,61.67,-35.28,71.0483448083,131.24,65.5735500433,3.2491026792,65.6539955638,-4.1464499567,-1.8708973208000002,4.5489893414,69.72,5.12,69.9077449214,131.6,-8.8664499567,-23.1508973208,24.7906833627,-4.1464499567,-1.8708973208000002,4.5489893414,-4.72,-21.28,21.797174128800002,131.24,63.4935500433,-12.6708973208,64.7455213587,-4.1464499567,-1.8708973208000002,4.5489893414,67.64,-10.8,68.496785326,0.0
2020-08-09 12:30:00,61.6485833999,4.3259001484,61.8001719036,-3.6614166001,-1.7740998516,4.0685871998,65.31,6.1,65.5942535593,131.02,-3.6614166001,-1.7740998516,4.0685871998,-3.6614166001,-1.7740998516,4.0685871998,0.0,0.0,0.0,0.0,57.9985833999,-37.2840998516,68.9488199909,-3.6614166001,-1.7740998516,4.0685871998,61.66,-35.51,71.1541685357,131.24,65.2385833999,3.9159001484,65.3560023104,-3.6614166001,-1.7740998516,4.0685871998,68.9,5.69,69.1345506964,131.6,-7.8214166001,-22.6140998516,23.9284782159,-3.6614166001,-1.7740998516,4.0685871998,-4.16,-20.84,21.2511458515,131.24,63.1385833999,-12.4140998516,64.3474209963,-3.6614166001,-1.7740998516,4.0685871998,66.8,-10.64,67.6420697495,0.0
2020-08-09 13:00:00,61.45040009,4.5333221593,61.617389437,-2.3295999099999998,-1.5466778407000001,2.7962918452,63.78,6.08,64.0691407778,131.15,-2.3295999099999998,-1.5466778407000001,2.7962918452,-2.3295999099999998,-1.5466778407000001,2.7962918452,0.0,0.0,0.0,0.0,57.89040009,-37.1166778407,68.7673337895,-2.3295999099999998,-1.5466778407000001,2.7962918452,60.22,-35.57,69.9404982825,131.36,63.26040009,4.1933221593,63.3992284676,-2.3295999099999998,-1.5466778407000001,2.7962918452,65.59,5.74,65.840684231,131.6,-8.76959991,-23.3466778407,24.9393915078,-2.3295999099999998,-1.5466778407000001,2.7962918452,-6.44,-21.8,22.7313352006,131.36,61.19040009,-12.7466778407,62.5039427489,-2.3295999099999998,-1.5466778407000001,2.7962918452,63.52,-11.2,64.4998480618,0.0
2020-08-09 13:30:00,60.0242501146,4.7294391483,60.2102831456,-0.6657498854,-1.2505608517,1.4167305156,60.69,5.98,60.983903614,131.51,-0.6657498854,-1.2505608517,1.4167305156,-0.6657498854,-1.2505608517,1.4167305156,0.0,0.0,0.0,0.0,56.6142501146,-37.2305608517,67.7590435098,-0.6657498854,-1.2505608517,1.4167305156,57.28,-35.98,67.6428769347,131.73,60.0042501146,4.3294391483,60.1602366613,-0.6657498854,-1.2505608517,1.4167305156,60.67,5.58,60.926064209,132.04,-9.5857498854,-23.2505608517,25.1490592425,-0.6657498854,-1.2505608517,1.4167305156,-8.92,-22.0,23.739553492,131.73,58.0542501146,-12.3305608517,59.3492939072,-0.6657498854,-1.2505608517,1.4167305156,58.72,-11.08,59.7562113926,0.0
2020-08-09 14:00:00,59.2293001262,5.6429220002000005,59.4975004697,0.3493001262,-1.0470779998,1.1038038394,58.88,6.69,59.2588432219,131.51,0.3493001262,-1.0470779998,1.1038038394,0.3493001262,-1.0470779998,1.1038038394,0.0,0.0,0.0,0.0,55.8993001262,-36.4270779998,66.7207896101,0.3493001262,-1.0470779998,1.1038038394,55.55,-35.38,65.8600554206,131.73,57.8593001262,3.9829220002000003,57.9962264182,0.3493001262,-1.0470779998,1.1038038394,57.51,5.03,57.7295504919,132.24,-9.8506998738,-23.4470779998,25.4322974726,0.3493001262,-1.0470779998,1.1038038394,-10.2,-22.4,24.6130046926,131.73,55.9493001262,-13.3270779998,57.5146519821,0.3493001262,-1.0470779998,1.1038038394,55.6,-12.28,56.9399543379,0.0
2020-08-09 14:30:00,57.8000167812,5.2235865578,58.0355735427,0.7000167812,-0.9664134422,1.1933056755,57.1,6.19,57.4345375188,132.34,0.7000167812,-0.9664134422,1.1933056755,0.7000167812,-0.9664134422,1.1933056755,0.0,0.0,0.0,0.0,54.5500167812,-37.3364134422,66.1037979208,0.7000167812,-0.9664134422,1.1933056755,53.85,-36.37,64.9815312223,132.56,56.6300167812,3.8635865578,56.7616604912,0.7000167812,-0.9664134422,1.1933056755,55.93,4.83,56.1381670524,132.96,-8.2999832188,-23.3664134422,24.7967537913,0.7000167812,-0.9664134422,1.1933056755,-9.0,-22.4,24.1404225315,132.56,54.7800167812,-13.8464134422,56.5028619077,0.7000167812,-0.9664134422,1.1933056755,54.08,-12.88,55.5926326054,0.0
2020-08-09 15:00:00,57.5159501191,5.1313207348,57.7443934125,0.3959501191,-0.9986792652,1.0743075778,57.12,6.13,57.4479877803,132.22,0.3959501191,-0.9986792652,1.0743075778,0.3959501191,-0.9986792652,1.0743075778,0.0,0.0,0.0,0.0,54.2759501191,-37.3586792652,65.890436922,0.3959501191,-0.9986792652,1.0743075778,53.88,-36.36,65.0007999951,132.44,56.3359501191,3.8413207348,56.466760318,0.3959501191,-0.9986792652,1.0743075778,55.94,4.84,56.1489910862,132.85,-8.4840498809,-24.1586792652,25.605094927,0.3959501191,-0.9986792652,1.0743075778,-8.88,-23.16,24.8040319303,132.44,54.4759501191,-13.8786792652,56.2160731421,0.3959501191,-0.9986792652,1.0743075778,54.08,-12.88,55.5926326054,0.0
2020-08-09 15:30:00,56.8471334156,4.6595112189,57.0377736449,-0.6428665844,-1.2104887811,1.3706059005,57.49,5.87,57.7889003183,132.38,-0.6428665844,-1.2104887811,1.3706059005,-0.6428665844,-1.2104887811,1.3706059005,0.0,0.0,0.0,0.0,53.5771334156,-37.8904887811,65.6216303143,-0.6428665844,-1.2104887811,1.3706059005,54.22,-36.68,65.4616742835,132.58,57.4171334156,3.5795112189,57.5286025402,-0.6428665844,-1.2104887811,1.3706059005,58.06,4.79,58.2572544839,132.96,-8.0428665844,-23.9704887811,25.2838295221,-0.6428665844,-1.2104887811,1.3706059005,-7.4,-22.76,23.9327725097,132.58,55.5571334156,-14.0504887811,57.3062937935,-0.6428665844,-1.2104887811,1.3706059005,56.2,-12.84,57.6481187898,0.0
2020-08-09 16:00:00,57.6163667219,4.6119371056,57.8006546511,-1.5736332781,-1.3780628944,2.0917406711,59.19,5.99,59.4923205128,132.38,-1.5736332781,-1.3780628944,2.0917406711,-1.5736332781,-1.3780628944,2.0917406711,0.0,0.0,0.0,0.0,54.2663667219,-37.8980628944,66.1898914362,-1.5736332781,-1.3780628944,2.0917406711,55.84,-36.52,66.7219304277,132.58,59.6763667219,3.3219371056,59.768754473,-1.5736332781,-1.3780628944,2.0917406711,61.25,4.7,61.430061859,132.96,-5.9336332781,-24.1780628944,24.895516247,-1.5736332781,-1.3780628944,2.0917406711,-4.36,-22.8,23.2131342132,132.58,57.7063667219,-14.3780628944,59.4706099921,-1.5736332781,-1.3780628944,2.0917406711,59.28,-13.0,60.6887007605,0.0
2020-08-09 16:30:00,58.4542667072,4.6472213024,58.6387070297,-2.3057332928,-1.4727786976,2.7359610943,60.76,6.12,61.067438132,132.08,-2.3057332928,-1.4727786976,2.7359610943,-2.3057332928,-1.4727786976,2.7359610943,0.0,0.0,0.0,0.0,55.0242667072,-37.6427786976,66.6681986763,-2.3057332928,-1.4727786976,2.7359610943,57.33,-36.17,67.7864130929,132.29,60.7942667072,3.1772213024,60.8772338372,-2.3057332928,-1.4727786976,2.7359610943,63.1,4.65,63.2711031989,132.7,-5.2657332928,-23.5527786976,24.1342356723,-2.3057332928,-1.4727786976,2.7359610943,-2.96,-22.08,22.2775223039,132.29,58.8142667072,-14.1127786976,60.4837870084,-2.3057332928,-1.4727786976,2.7359610943,61.12,-12.64,62.4133319091,0.0
2020-08-09 17:00:00,57.7186500302,5.9063484943,58.0200613051,-3.2713499698,-1.8136515057,3.7404628602,60.99,7.72,61.4766500389,131.68,-3.2713499698,-1.8136515057,3.7404628602,-3.2713499698,-1.8136515057,3.7404628602,0.0,0.0,0.0,0.0,54.2386500302,-36.3336515057,65.2837298937,-3.2713499698,-1.8136515057,3.7404628602,57.51,-34.52,67.0748127094,131.9,63.5086500302,1.8263484943,63.5349051899,-3.2713499698,-1.8136515057,3.7404628602,66.78,3.64,66.879129779,132.58,-2.8713499698,-21.6536515057,21.8431974348,-3.2713499698,-1.8136515057,3.7404628602,0.4,-19.84,19.8440318484,131.9,61.5286500302,-15.5336515057,63.4591924282,-3.2713499698,-1.8136515057,3.7404628602,64.8,-13.72,66.2365337257,0.0
2020-08-09 17:30:00,58.2302167087,6.1105918582,58.549957052,-3.7697832913,-1.9094081418000002,4.2257668553,62.0,8.02,62.5165610059,131.32,-3.7697832913,-1.9094081418000002,4.2257668553,-3.7697832913,-1.9094081418000002,4.2257668553,0.0,0.0,0.0,0.0,54.7202167087,-35.8794081418,65.4341962987,-3.7697832913,-1.9094081418000002,4.2257668553,58.49,-33.97,67.6390493724,131.53,64.4002167087,1.2005918582,64.4114068542,-3.7697832913,-1.9094081418000002,4.2257668553,68.17,3.11,68.2409041558,132.27,-1.3697832913,-21.4294081418,21.4731422846,-3.7697832913,-1.9094081418000002,4.2257668553,2.4,-19.52,19.666987568,131.53,62.4302167087,-16.0294081418,64.4552083518,-3.7697832913,-1.9094081418000002,4.2257668553,66.2,-14.12,67.6891010429,0.0
2020-08-09 18:00:00,57.5766667014,5.1791906723,57.8091391085,-4.6033332986,-2.1108093277,5.0642070925,62.18,7.29,62.6058823115,130.93,-4.6033332986,-2.1108093277,5.0642070925,-4.6033332986,-2.1108093277,5.0642070925,0.0,0.0,0.0,0.0,54.0466667014,-36.5708093277,65.2569251223,-4.6033332986,-2.1108093277,5.0642070925,58.65,-34.46,68.0243640176,131.15,65.5866667014,2.0591906723,65.6189844117,-4.6033332986,-2.1108093277,5.0642070925,70.19,4.17,70.3137610998,131.68,-0.1633332986,-21.4708093277,21.4714305753,-4.6033332986,-2.1108093277,5.0642070925,4.44,-19.36,19.8626080866,131.15,63.4766667014,-15.3508093277,65.306466468,-4.6033332986,-2.1108093277,5.0642070925,68.08,-13.24,69.3554900495,0.0
2020-08-09 18:30:00,57.3541000462,5.0726173761,57.5779839796,-5.4758999538,-2.2273826239,5.9115745498,62.83,7.3,63.2526592326,130.72,-5.4758999538,-2.2273826239,5.9115745498,-5.4758999538,-2.2273826239,5.9115745498,0.0,0.0,0.0,0.0,53.7841000462,-36.5173826239,65.0096043018,-5.4758999538,-2.2273826239,5.9115745498,59.26,-34.29,68.4656972505,130.93,65.9341000462,1.3526173761,65.9479728473,-5.4758999538,-2.2273826239,5.9115745498,71.41,3.58,71.4996818175,131.51,1.7641000462,-21.1873826239,21.2606968706,-5.4758999538,-2.2273826239,5.9115745498,7.24,-18.96,20.2952999485,130.93,63.8041000462,-15.4673826239,65.6521371163,-5.4758999538,-2.2273826239,5.9115745498,69.28,-13.24,70.5337933192,0.0
2020-08-09 19:00:00,56.8590500151,4.2424011644,57.0170986307,-6.2409499849,-2.3475988356,6.6678839977,63.1,6.59,63.4431879716,130.99,-6.2409499849,-2.3475988356,6.6678839977,-6.2409499849,-2.3475988356,6.6678839977,0.0,0.0,0.0,0.0,53.2890500151,-37.4075988356,65.1079972212,-6.2409499849,-2.3475988356,6.6678839977,59.53,-35.06,69.0870791104,131.19,66.7790500151,1.3924011644,66.7935648242,-6.2409499849,-2.3475988356,6.6678839977,73.02,3.74,73.1157165047,131.66,4.2790500151,-20.7475988356,21.1842660122,-6.2409499849,-2.3475988356,6.6678839977,10.52,-18.4,21.1950560273,131.19,64.6390500151,-15.2275988356,66.4084825391,-6.2409499849,-2.3475988356,6.6678839977,70.88,-12.88,72.0407440273,0.0
2020-08-09 19:30:00,56.5803667054,4.4519607797,56.7552451436,-6.7896332946,-2.4480392203,7.2174799133,63.37,6.9,63.7445440803,130.69,-6.7896332946,-2.4480392203,7.2174799133,-6.7896332946,-2.4480392203,7.2174799133,0.0,0.0,0.0,0.0,52.9803667054,-37.0480392203,64.6488705726,-6.7896332946,-2.4480392203,7.2174799133,59.77,-34.6,69.0623841175,130.89,67.0403667054,0.5819607797,67.0428925864,-6.7896332946,-2.4480392203,7.2174799133,73.83,3.03,73.892149786,131.46,3.6903667054,-21.2480392203,21.5661303234,-6.7896332946,-2.4480392203,7.2174799133,10.48,-18.8,21.5237171511,130.89,64.8903667054,-16.3280392203,66.9131119882,-6.7896332946,-2.4480392203,7.2174799133,71.68,-13.88,73.0114840282,0.0
2020-08-09 20:00:00,55.9054000586,3.7124091257,56.0285261025,-7.0845999414,-2.4875908743,7.5086393367,62.99,6.2,63.2943923267,130.93,-7.0845999414,-2.4875908743,7.5086393367,-7.0845999414,-2.4875908743,7.5086393367,0.0,0.0,0.0,0.0,52.3454000586,-37.917590874300004,64.6357842453,-7.0845999414,-2.4875908743,7.5086393367,59.43,-35.43,69.1896654133,131.14,66.7454000586,0.7524091257000001,66.7496408115,-7.0845999414,-2.4875908743,7.5086393367,73.83,3.24,73.9010588557,131.64,2.9554000586,-21.8075908743,22.0069400247,-7.0845999414,-2.4875908743,7.5086393367,10.04,-19.32,21.7730108161,131.14,64.5954000586,-15.9275908743,66.530097398,-7.0845999414,-2.4875908743,7.5086393367,71.68,-13.44,72.9291162705,0.0
2020-08-09 20:30:00,55.5788000911,3.9540824616,55.7192766256,-7.2211999089,-2.4959175384,7.6403751533,62.8,6.45,63.1303611585,131.1,-7.2211999089,-2.4959175384,7.6403751533,-7.2211999089,-2.4959175384,7.6403751533,0.0,0.0,0.0,0.0,51.9988000911,-37.7859175384,64.2779182544,-7.2211999089,-2.4959175384,7.6403751533,59.22,-35.29,68.9375985947,131.31,66.1888000911,-0.5559175384,66.1911346164,-7.2211999089,-2.4959175384,7.6403751533,73.41,1.94,73.4356296358,131.98,2.2188000911,-21.7359175384,21.8488714829,-7.2211999089,-2.4959175384,7.6403751533,9.44,-19.24,21.4310802341,131.31,64.0988000911,-16.5359175384,66.1973771531,-7.2211999089,-2.4959175384,7.6403751533,71.32,-14.04,72.6888161962,0.0
2020-08-09 21:00:00,55.0454834216,3.5056437112000003,55.1570012142,-7.2245165784,-2.4943562888,7.6430002674,62.27,6.0,62.5583959193,130.81,-7.2245165784,-2.4943562888,7.6430002674,-7.2245165784,-2.4943562888,7.6430002674,0.0,0.0,0.0,0.0,51.5254834216,-38.0843562888,64.0725653908,-7.2245165784,-2.4943562888,7.6430002674,58.75,-35.59,68.6892320528,131.02,65.9754834216,-0.49435628880000004,65.9773355089,-7.2245165784,-2.4943562888,7.6430002674,73.2,2.0,73.2273173071,131.65,0.6554834216000001,-22.6143562888,22.6238539793,-7.2245165784,-2.4943562888,7.6430002674,7.88,-20.12,21.6080725656,131.02,63.8554834216,-17.2943562888,66.15600896710001,-7.2245165784,-2.4943562888,7.6430002674,71.08,-14.8,72.6044516542,0.0
2020-08-09 21:30:00,55.3207333911,3.0945708235,55.4072189476,-7.4792666089,-2.5854291765,7.9135246909,62.8,5.68,63.0563430592,130.52,-7.4792666089,-2.5854291765,7.9135246909,-7.4792666089,-2.5854291765,7.9135246909,0.0,0.0,0.0,0.0,51.7707333911,-38.2754291765,64.3833620938,-7.4792666089,-2.5854291765,7.9135246909,59.25,-35.69,69.1689135378,130.72,67.5307333911,-0.6854291765,67.5342118152,-7.4792666089,-2.5854291765,7.9135246909,75.01,1.9,75.0340595996,131.3,3.2007333911,-21.0254291765,21.267660104,-7.4792666089,-2.5854291765,7.9135246909,10.68,-18.44,21.3095283852,130.72,65.4007333911,-16.7454291765,67.5104830852,-7.4792666089,-2.5854291765,7.9135246909,72.88,-14.16,74.2428447731,0.0
2020-08-09 22:00:00,54.6608333725,1.8163883006,54.6910044837,-7.3991666275,-2.5136116994,7.8144680278,62.06,4.33,62.2108712365,131.56,-7.3991666275,-2.5136116994,7.8144680278,-7.3991666275,-2.5136116994,7.8144680278,0.0,0.0,0.0,0.0,51.1408333725,-40.0936116994,64.9837097828,-7.3991666275,-2.5136116994,7.8144680278,58.54,-37.58,69.5642724392,131.76,65.8908333725,-1.1736116994,65.9012844104,-7.3991666275,-2.5136116994,7.8144680278,73.29,1.34,73.3022489423,132.27,2.0008333725,-20.9536116994,21.0489234269,-7.3991666275,-2.5136116994,7.8144680278,9.4,-18.44,20.6976713666,131.76,63.8408333725,-17.0336116994,66.0741699397,-7.3991666275,-2.5136116994,7.8144680278,71.24,-14.52,72.7046628491,0.0
2020-08-09 22:30:00,53.3466834267,2.3015845044,53.396310021,-6.8733165733,-2.3684154956,7.2699293447,60.22,4.67,60.4008054582,131.56,-6.8733165733,-2.3684154956,7.2699293447,-6.8733165733,-2.3684154956,7.2699293447,0.0,0.0,0.0,0.0,49.9366834267,-39.7084154956,63.7999264328,-6.8733165733,-2.3684154956,7.2699293447,56.81,-37.34,67.9827308954,131.84,63.276683426700004,-2.1884154956,63.3145151435,-6.8733165733,-2.3684154956,7.2699293447,70.15,0.18,70.1502309333,132.52,-0.9133165733,-22.9684154956,22.9865668934,-6.8733165733,-2.3684154956,7.2699293447,5.96,-20.6,21.4448501977,131.84,61.3266834267,-18.6884154956,64.1109894936,-6.8733165733,-2.3684154956,7.2699293447,68.2,-16.32,70.1254761125,0.0
2020-08-09 23:00:00,51.4567834449,1.9239544526999999,51.492738937,-6.3432165551,-2.2060455473,6.7158791846,57.8,4.13,57.9473631842,131.92,-6.3432165551,-2.2060455473,6.7158791846,-6.3432165551,-2.2060455473,6.7158791846,0.0,0.0,0.0,0.0,48.1567834449,-40.2960455473,62.7920940765,-6.3432165551,-2.2060455473,6.7158791846,54.5,-38.09,66.4913385337,132.11,60.3567834449,-2.3760455473,60.4035338392,-6.3432165551,-2.2060455473,6.7158791846,66.7,-0.17,66.7002166413,132.8,-3.9032165551,-24.7260455473,25.0322277851,-6.3432165551,-2.2060455473,6.7158791846,2.44,-22.52,22.6517990456,132.11,58.4567834449,-18.2860455473,61.2501019794,-6.3432165551,-2.2060455473,6.7158791846,64.8,-16.08,66.765308357,0.0
2020-08-09 23:30:00,50.0469500809,2.124426892,50.0920193446,-5.7030499191,-2.015573108,6.0487447734,55.75,4.14,55.9035070456,132.39,-5.7030499191,-2.015573108,6.0487447734,-5.7030499191,-2.015573108,6.0487447734,0.0,0.0,0.0,0.0,46.8569500809,-40.395573108,61.8657910126,-5.7030499191,-2.015573108,6.0487447734,52.56,-38.38,65.081318364,132.6,57.5369500809,-3.365573108,57.63529914,-5.7030499191,-2.015573108,6.0487447734,63.24,-1.35,63.2544077516,133.42,-6.0230499191,-25.335573108,26.0416665181,-5.7030499191,-2.015573108,6.0487447734,-0.32,-23.32,23.322195437,132.6,55.7769500809,-19.535573108,59.0991267024,-5.7030499191,-2.015573108,6.0487447734,61.48,-17.52,63.9276215732,0.0
2020-08-10 00:00:00,49.2093000869,1.0989905927999999,49.2215704277,-5.2806999131,-1.8610094072,5.5990309506,54.49,2.96,54.5703371806,131.67,-5.2806999131,-1.8610094072,5.5990309506,-5.2806999131,-1.8610094072,5.5990309506,0.0,0.0,0.0,0.0,46.0993000869,-40.9110094072,61.6348615576,-5.2806999131,-1.8610094072,5.5990309506,51.38,-39.05,64.5353151383,131.87,54.8593000869,-3.0410094072,54.9435214037,-5.2806999131,-1.8610094072,5.5990309506,60.14,-1.18,60.151575208,132.56,-9.0406999131,-26.1010094072,27.6223993707,-5.2806999131,-1.8610094072,5.5990309506,-3.76,-24.24,24.5298838155,131.87,53.0793000869,-18.0610094072,56.067924507,-5.2806999131,-1.8610094072,5.5990309506,58.36,-16.2,60.5667367455,0.0
2020-08-10 00:30:00,49.7006501764,1.9992468204,49.7408445425,-5.1193498236,-1.7907531796,5.423517269,54.82,3.79,54.9508553164,131.81,-5.1193498236,-1.7907531796,5.423517269,-5.1193498236,-1.7907531796,5.423517269,0.0,0.0,0.0,0.0,46.5806501764,-40.0607531796,61.4379436193,-5.1193498236,-1.7907531796,5.423517269,51.7,-38.27,64.3232687291,132.02,53.3806501764,-4.2807531796,53.5520182723,-5.1193498236,-1.7907531796,5.423517269,58.5,-2.49,58.5529683278,132.94,-11.1193498236,-26.9907531796,29.1914490511,-5.1193498236,-1.7907531796,5.423517269,-6.0,-25.2,25.904439773900002,132.02,51.6406501764,-19.7107531796,55.2745017304,-5.1193498236,-1.7907531796,5.423517269,56.76,-17.92,59.5216263219,0.0
2020-08-10 01:00:00,48.0829001489,1.5532580500000002,48.1079816382,-4.8770998511,-1.72674195,5.1737549922,52.96,3.2800000000000002,53.0614737828,132.35,-4.8770998511,-1.72674195,5.1737549922,-4.8770998511,-1.72674195,5.1737549922,0.0,0.0,0.0,0.0,45.0629001489,-40.85674195,60.827118398,-4.8770998511,-1.72674195,5.1737549922,49.94,-39.13,63.4441526068,132.54,51.8229001489,-3.99674195,51.9767921871,-4.8770998511,-1.72674195,5.1737549922,56.7,-2.27,56.7454218418,133.41,-11.9970998511,-27.32674195,29.8442830445,-4.8770998511,-1.72674195,5.1737549922,-7.12,-25.6,26.571684177,132.54,50.1629001489,-19.52674195,53.8294547857,-4.8770998511,-1.72674195,5.1737549922,55.04,-17.8,57.8467077715,0.0
2020-08-10 01:30:00,47.4232334768,1.8986463721,47.4612255578,-4.5767665232,-1.6913536278999999,4.8792897949,52.0,3.59,52.1237767243,132.47,-4.5767665232,-1.6913536278999999,4.8792897949,-4.5767665232,-1.6913536278999999,4.8792897949,0.0,0.0,0.0,0.0,44.4332334768,-40.6513536279,60.223291084,-4.5767665232,-1.6913536278999999,4.8792897949,49.01,-38.96,62.6087989024,132.68,51.7532334768,-4.0013536279,51.9076873513,-4.5767665232,-1.6913536278999999,4.8792897949,56.33,-2.31,56.3773447406,133.56,-11.4567665232,-28.0513536279,30.3007580685,-4.5767665232,-1.6913536278999999,4.8792897949,-6.88,-26.36,27.2430541606,132.68,50.1032334768,-19.7313536279,53.848494137,-4.5767665232,-1.6913536278999999,4.8792897949,54.68,-18.04,57.5790239584,0.0
2020-08-10 02:00:00,46.0355502625,1.0239626235000001,46.0469367865,-4.4244497375,-1.6960373765,4.7383856177,50.46,2.7199999999999998,50.5332563764,133.15,-4.4244497375,-1.6960373765,4.7383856177,-4.4244497375,-1.6960373765,4.7383856177,0.0,0.0,0.0,0.0,43.1255502625,-41.9660373765,60.1744246215,-4.4244497375,-1.6960373765,4.7383856177,47.55,-40.27,62.3111177881,133.35,50.9455502625,-3.4360373765,51.0612910569,-4.4244497375,-1.6960373765,4.7383856177,55.37,-1.74,55.3973329683,134.1,-10.9444497375,-27.6560373765,29.7428543255,-4.4244497375,-1.6960373765,4.7383856177,-6.52,-25.96,26.7662474023,133.35,49.3355502625,-19.6560373765,53.1070270778,-4.4244497375,-1.6960373765,4.7383856177,53.76,-17.96,56.6806774836,0.0
2020-08-10 02:30:00,45.2186169277,-0.1752207164,45.2189564138,-4.5513830723,-1.6752207164000001,4.8498919905,49.77,1.5,49.7925988476,134.27,-4.5513830723,-1.6752207164000001,4.8498919905,-4.5513830723,-1.6752207164000001,4.8498919905,0.0,0.0,0.0,0.0,42.3386169277,-43.7652207164,60.8929636962,-4.5513830723,-1.6752207164000001,4.8498919905,46.89,-42.09,63.0098420884,134.44,50.0286169277,-2.8552207164,50.1100269112,-4.5513830723,-1.6752207164000001,4.8498919905,54.58,-1.18,54.592754098,135.01,-10.0713830723,-27.7152207164,29.4884081691,-4.5513830723,-1.6752207164000001,4.8498919905,-5.52,-26.04,26.6186400855,134.44,48.4486169277,-18.8352207164,51.9810929247,-4.5513830723,-1.6752207164000001,4.8498919905,53.0,-17.16,55.7087569418,0.0
2020-08-10 03:00:00,45.0248335187,1.1335863482,45.0391013609,-4.2251664813,-1.6164136518,4.5238064601,49.25,2.75,49.3267168987,134.0,-4.2251664813,-1.6164136518,4.5238064601,-4.2251664813,-1.6164136518,4.5238064601,0.0,0.0,0.0,0.0,42.1748335187,-42.4064136518,59.8081976082,-4.2251664813,-1.6164136518,4.5238064601,46.4,-40.79,61.7801270636,134.19,49.0248335187,-4.0364136518,49.1907200263,-4.2251664813,-1.6164136518,4.5238064601,53.25,-2.42,53.3049613076,135.01,-12.0651664813,-28.8564136518,31.2771618128,-4.2251664813,-1.6164136518,4.5238064601,-7.84,-27.24,28.3457792273,134.19,47.4948335187,-20.3364136518,51.6655487843,-4.2251664813,-1.6164136518,4.5238064601,51.72,-18.72,55.0036071544,0.0
2020-08-10 03:30:00,44.9302002939,0.6064846742000001,44.9342933861,-4.0997997061,-1.5935153257999999,4.3985962219,49.03,2.2,49.0793327176,134.09,-4.0997997061,-1.5935153257999999,4.3985962219,-4.0997997061,-1.5935153257999999,4.3985962219,0.0,0.0,0.0,0.0,42.1002002939,-42.9735153258,60.1593707101,-4.0997997061,-1.5935153257999999,4.3985962219,46.2,-41.38,62.0221283092,134.3,48.4502002939,-3.1735153258,48.5540225732,-4.0997997061,-1.5935153257999999,4.3985962219,52.55,-1.58,52.5737472509,135.01,-12.7397997061,-29.9535153258,32.5502008738,-4.0997997061,-1.5935153257999999,4.3985962219,-8.64,-28.36,29.6469087765,134.3,46.9002002939,-19.0735153258,50.6303049022,-4.0997997061,-1.5935153257999999,4.3985962219,51.0,-17.48,53.9124327034,0.0
2020-08-10 04:00:00,44.8991503381,0.5759642577,44.9028444078,-4.1808496619,-1.5940357423,4.4744221798,49.08,2.17,49.1279482576,134.09,-4.1808496619,-1.5940357423,4.4744221798,-4.1808496619,-1.5940357423,4.4744221798,0.0,0.0,0.0,0.0,42.0591503381,-42.9540357423,60.1167307304,-4.1808496619,-1.5940357423,4.4744221798,46.24,-41.36,62.0385944393,134.3,48.3291503381,-2.9240357423,48.4175253129,-4.1808496619,-1.5940357423,4.4744221798,52.51,-1.33,52.5268407578,134.93,-13.3408496619,-30.4340357423,33.2296373929,-4.1808496619,-1.5940357423,4.4744221798,-9.16,-28.84,30.259729014,134.3,46.7791503381,-18.7540357423,50.3984400848,-4.1808496619,-1.5940357423,4.4744221798,50.96,-17.16,53.7716207678,0.0
2020-08-10 04:30:00,44.961550443,0.4170050907,44.9634842008,-4.098449557,-1.5929949093,4.3971492529,49.06,2.01,49.1011578275,134.09,-4.098449557,-1.5929949093,4.3971492529,-4.098449557,-1.5929949093,4.3971492529,0.0,0.0,0.0,0.0,42.121550443,-43.0929949093,60.259698157,-4.098449557,-1.5929949093,4.3971492529,46.22,-41.5,62.1171345121,134.3,48.231550443,-3.1029949093,48.3312635417,-4.098449557,-1.5929949093,4.3971492529,52.33,-1.51,52.3517812495,134.93,-12.338449557,-30.1529949093,32.5797550554,-4.098449557,-1.5929949093,4.3971492529,-8.24,-28.56,29.7249255676,134.3,46.661550443,-19.2329949093,50.4698759947,-4.098449557,-1.5929949093,4.3971492529,50.76,-17.64,53.7377632583,0.0
2020-08-10 05:00:00,45.2305005835,0.6608721792000001,45.2353283957,-3.9594994165,-1.6091278208,4.2739826828,49.19,2.27,49.2423496596,133.94,-3.9594994165,-1.6091278208,4.2739826828,-3.9594994165,-1.6091278208,4.2739826828,0.0,0.0,0.0,0.0,42.3905005835,-42.8291278208,60.2601753201,-3.9594994165,-1.6091278208,4.2739826828,46.35,-41.22,62.0275011588,134.15,48.3305005835,-2.9791278208,48.4222313532,-3.9594994165,-1.6091278208,4.2739826828,52.29,-1.37,52.3079439474,134.82,-13.9194994165,-30.4891278208,33.5162554484,-3.9594994165,-1.6091278208,4.2739826828,-9.96,-28.88,30.5492389431,134.15,46.7605005835,-19.0491278208,50.49171898,-3.9594994165,-1.6091278208,4.2739826828,50.72,-17.44,53.634615688,0.0
2020-08-10 05:30:00,45.4068169822,1.0537384506,45.4190421869,-4.4831830178,-1.6762615494,4.7863120201000005,49.89,2.73,49.9646374949,133.68,-4.4831830178,-1.6762615494,4.7863120201000005,-4.4831830178,-1.6762615494,4.7863120201000005,0.0,0.0,0.0,0.0,42.5268169822,-42.2462615494,59.9439469633,-4.4831830178,-1.6762615494,4.7863120201000005,47.01,-40.57,62.0956117612,133.88,49.8068169822,-3.4462615494,49.9259024612,-4.4831830178,-1.6762615494,4.7863120201000005,54.29,-1.77,54.3188457167,134.63,-11.0431830178,-29.4362615494,31.4395512877,-4.4831830178,-1.6762615494,4.7863120201000005,-6.5600000000000005,-27.76,28.5245718636,133.88,48.2368169822,-19.6362615494,52.0804500769,-4.4831830178,-1.6762615494,4.7863120201000005,52.72,-17.96,55.6952421666,0.0
2020-08-10 06:00:00,45.2585670658,0.559911378,45.2620303742,-4.6414329342,-1.710088622,4.9464434474,49.9,2.27,49.9516055798,134.15,-4.6414329342,-1.710088622,4.9464434474,-4.6414329342,-1.710088622,4.9464434474,0.0,0.0,0.0,0.0,42.3685670658,-43.000088622,60.3664070217,-4.6414329342,-1.710088622,4.9464434474,47.01,-41.29,62.5683961757,134.34,49.9885670658,-3.740088622,50.1282864278,-4.6414329342,-1.710088622,4.9464434474,54.63,-2.03,54.6677034455,135.05,-8.2814329342,-27.510088622,28.7295511179,-4.6414329342,-1.710088622,4.9464434474,-3.64,-25.8,26.0555099739,134.34,48.3985670658,-19.350088622,52.1233846148,-4.6414329342,-1.710088622,4.9464434474,53.04,-17.64,55.8964328021,0.0
2020-08-10 06:30:00,46.3811670777,0.27070394470000003,46.3819570535,-5.2788329223,-1.9192960553,5.6169185832,51.66,2.19,51.7063990237,133.59,-5.2788329223,-1.9192960553,5.6169185832,-5.2788329223,-1.9192960553,5.6169185832,0.0,0.0,0.0,0.0,43.4111670777,-42.9492960553,61.0669424378,-5.2788329223,-1.9192960553,5.6169185832,48.69,-41.03,63.6724194609,133.81,54.6011670777,-0.42929605530000003,54.6028546996,-5.2788329223,-1.9192960553,5.6169185832,59.88,1.49,59.8985350405,134.09,-6.3588329223,-26.5992960553,27.3488081417,-5.2788329223,-1.9192960553,5.6169185832,-1.08,-24.68,24.703619168,133.81,52.8411670777,-16.9992960553,55.5082426718,-5.2788329223,-1.9192960553,5.6169185832,58.12,-15.08,60.0444901719,0.0
2020-08-10 07:00:00,47.7249336684,0.8814965113000001,47.7330737514,-5.8850663316,-2.1285034887,6.258157303,53.61,3.01,53.6944336035,132.88,-5.8850663316,-2.1285034887,6.258157303,-5.8850663316,-2.1285034887,6.258157303,0.0,0.0,0.0,0.0,44.6449336684,-41.8885034887,61.2194154397,-5.8850663316,-2.1285034887,6.258157303,50.53,-39.76,64.2972666604,133.09,58.1449336684,1.3514965113000001,58.1606383573,-5.8850663316,-2.1285034887,6.258157303,64.03,3.48,64.1244984386,133.21,-3.9650663316,-25.9685034887,26.2694675328,-5.8850663316,-2.1285034887,6.258157303,1.92,-23.84,23.9171904705,133.09,56.2349336684,-16.0485034887,58.4801011364,-5.8850663316,-2.1285034887,6.258157303,62.12,-13.92,63.6605120934,0.0
2020-08-10 07:30:00,47.0310670984,2.3721049209,47.0908500048,-6.2889329016,-2.3678950791,6.7199407844,53.32,4.74,53.5302718095,131.8,-6.2889329016,-2.3678950791,6.7199407844,-6.2889329016,-2.3678950791,6.7199407844,0.0,0.0,0.0,0.0,43.9310670984,-39.8678950791,59.3244276369,-6.2889329016,-2.3678950791,6.7199407844,50.22,-37.5,62.6761390004,132.01,62.3610670984,2.7321049209,62.4208866242,-6.2889329016,-2.3678950791,6.7199407844,68.65,5.1,68.839178525,132.1,5.0310670984,-23.9678950791,24.4902354148,-6.2889329016,-2.3678950791,6.7199407844,11.32,-21.6,24.3865208671,132.01,60.2710670984,-13.7278950791,61.8146959265,-6.2889329016,-2.3678950791,6.7199407844,66.56,-11.36,67.52246441,0.0
2020-08-10 08:00:00,48.4598503655,5.1492145561000005,48.732653406,-6.6601496345,-2.5307854439,7.1247784609,55.12,7.68,55.6524644558,130.5,-6.6601496345,-2.5307854439,7.1247784609,-6.6601496345,-2.5307854439,7.1247784609,0.0,0.0,0.0,0.0,45.2698503655,-36.4007854439,58.0893839961,-6.6601496345,-2.5307854439,7.1247784609,51.93,-33.87,61.9992080595,130.73,66.6298503655,3.6992145561000003,66.7324594786,-6.6601496345,-2.5307854439,7.1247784609,73.29,6.23,73.5543132658,130.96,10.8998503655,-22.5307854439,25.0288439747,-6.6601496345,-2.5307854439,7.1247784609,17.56,-20.0,26.6149131128,130.73,64.4198503655,-13.1307854439,65.7444647669,-6.6601496345,-2.5307854439,7.1247784609,71.08,-10.6,71.8660309186,0.0
2020-08-10 08:30:00,53.6454671556,6.1807116963,54.0003457713,-7.0745328444,-2.7092883037,7.5755698188,60.72,8.89,61.3673406626,130.33,-7.0745328444,-2.7092883037,7.5755698188,-7.0745328444,-2.7092883037,7.5755698188,0.0,0.0,0.0,0.0,50.1554671556,-35.2492883037,61.3032071879,-7.0745328444,-2.7092883037,7.5755698188,57.23,-32.54,65.8340679284,130.57,70.9054671556,5.2907116963,71.1025801417,-7.0745328444,-2.7092883037,7.5755698188,77.98,8.0,78.3892875334,130.74,9.0454671556,-20.1492883037,22.086518404,-7.0745328444,-2.7092883037,7.5755698188,16.12,-17.44,23.7488526039,130.57,68.5654671556,-12.7092883037,69.733415917,-7.0745328444,-2.7092883037,7.5755698188,75.64,-10.0,76.2981624943,0.0
2020-08-10 09:00:00,54.7765168843,7.1555154925,55.2419062301,-7.6834831157,-2.8544845075,8.1965843248,62.46,10.01,63.2570288585,130.0,-7.6834831157,-2.8544845075,8.1965843248,-7.6834831157,-2.8544845075,8.1965843248,0.0,0.0,0.0,0.0,51.1865168843,-34.1344845075,61.5241622725,-7.6834831157,-2.8544845075,8.1965843248,58.87,-31.28,66.6641980376,130.24,74.3565168843,6.0555154925,74.6026867548,-7.6834831157,-2.8544845075,8.1965843248,82.04,8.91,82.522419378,130.41,10.4365168843,-18.1344845075,20.9232027431,-7.6834831157,-2.8544845075,8.1965843248,18.12,-15.28,23.7025905757,130.24,71.9165168843,-11.8944845075,72.8935124854,-7.6834831157,-2.8544845075,8.1965843248,79.6,-9.04,80.1116820445,0.0
2020-08-10 09:30:00,56.8963001599,0.022096750000000002,56.8963044507,-7.7636998401,-2.87790325,8.2799373381,64.66,2.9,64.7249998069,130.2,-7.7636998401,-2.87790325,8.2799373381,-7.7636998401,-2.87790325,8.2799373381,0.0,0.0,0.0,0.0,53.8763001599,-26.88790325,60.2130804734,-7.7636998401,-2.87790325,8.2799373381,61.64,-24.01,66.1511126135,130.44,76.1663001599,-1.00790325,76.1729686241,-7.7636998401,-2.87790325,8.2799373381,83.93,1.87,83.9508296564,130.63,10.2363001599,-14.75790325,17.9604440174,-7.7636998401,-2.87790325,8.2799373381,18.0,-11.88,21.5669747531,130.44,73.8363001599,-3.95790325,73.9423033144,-7.7636998401,-2.87790325,8.2799373381,81.6,-1.08,81.6071467459,0.0
2020-08-10 10:00:00,56.5941500791,-3.6786078236,56.7135784332,-7.7858499209000005,-2.9086078236,8.3114053241,64.38,-0.77,64.3846045262,130.79,-7.7858499209000005,-2.9086078236,8.3114053241,-7.7858499209000005,-2.9086078236,8.3114053241,0.0,0.0,0.0,0.0,53.8441500791,-25.3286078236,59.5040408042,-7.7858499209000005,-2.9086078236,8.3114053241,61.63,-22.42,65.5813487205,131.02,77.0541500791,-3.4286078236,77.1303921682,-7.7858499209000005,-2.9086078236,8.3114053241,84.84,-0.52,84.841593573,131.07,11.8141500791,-11.1886078236,16.2714193334,-7.7858499209000005,-2.9086078236,8.3114053241,19.6,-8.28,21.2771802643,131.02,74.8541500791,-0.46860782360000003,74.8556168725,-7.7858499209000005,-2.9086078236,8.3114053241,82.64,2.44,82.6760134501,0.0
2020-08-10 10:30:00,58.5587167794,-2.8183195413,58.6264977283,-7.3712832206,-2.7483195413,7.8669610791,65.93,-0.07,65.9300371606,130.79,-7.3712832206,-2.7483195413,7.8669610791,-7.3712832206,-2.7483195413,7.8669610791,0.0,0.0,0.0,0.0,55.7487167794,-24.3683195413,60.8418804757,-7.3712832206,-2.7483195413,7.8669610791,63.12,-21.62,66.7200029976,131.02,76.3687167794,-3.0983195413,76.4315411758,-7.3712832206,-2.7483195413,7.8669610791,83.74,-0.35000000000000003,83.7407314274,131.07,10.3887167794,-12.4283195413,16.1984123587,-7.3712832206,-2.7483195413,7.8669610791,17.76,-9.68,20.2267150076,131.02,74.1487167794,0.29168045870000003,74.1492904721,-7.3712832206,-2.7483195413,7.8669610791,81.52,3.04,81.5766633297,0.0
2020-08-10 11:00:00,58.2843335428,-2.237342608,58.3272598231,-5.1656664572,-2.277342608,5.6453874359,63.45,0.04,63.4500126084,130.93,-5.1656664572,-2.277342608,5.6453874359,-5.1656664572,-2.277342608,5.6453874359,0.0,0.0,0.0,0.0,55.5643335428,-23.867342608,60.4735082926,-5.1656664572,-2.277342608,5.6453874359,60.73,-21.59,64.4535569228,131.15,73.0643335428,-2.447342608,73.1053098064,-5.1656664572,-2.277342608,5.6453874359,78.23,-0.17,78.2301847115,131.31,11.0743335428,-12.037342608,16.356603574,-5.1656664572,-2.277342608,5.6453874359,16.24,-9.76,18.9471686539,131.15,70.8743335428,0.762657392,70.8784367874,-5.1656664572,-2.277342608,5.6453874359,76.04,3.04,76.1007437546,0.0
2020-08-10 11:30:00,58.2934668934,-1.5683993635,58.3145621523,-3.3365331066,-1.9983993635,3.8892226971,61.63,0.43,61.6315000629,130.77,-3.3365331066,-1.9983993635,3.8892226971,-3.3365331066,-1.9983993635,3.8892226971,0.0,0.0,0.0,0.0,55.6434668934,-23.2383993635,60.3010664324,-3.3365331066,-1.9983993635,3.8892226971,58.98,-21.24,62.6879414242,130.97,71.2734668934,-1.4983993635,71.2892157598,-3.3365331066,-1.9983993635,3.8892226971,74.61,0.5,74.6116753598,131.09,10.4634668934,-10.9983993635,15.1805443903,-3.3365331066,-1.9983993635,3.8892226971,13.8,-9.0,16.4754362613,130.97,69.1434668934,1.4416006365,69.1584935234,-3.3365331066,-1.9983993635,3.8892226971,72.48,3.44,72.5615876342,0.0
2020-08-10 12:00:00,58.1162834361,-2.5575506488,58.1725318836,-2.7637165639,-1.8875506488,3.346786025,60.88,-0.67,60.8836866492,131.76,-2.7637165639,-1.8875506488,3.346786025,-2.7637165639,-1.8875506488,3.346786025,0.0,0.0,0.0,0.0,55.5062834361,-24.5075506488,60.6759222401,-2.7637165639,-1.8875506488,3.346786025,58.27,-22.62,62.5064580663,131.97,71.3562834361,-0.8475506488000001,71.3613167473,-2.7637165639,-1.8875506488,3.346786025,74.12,1.04,74.1272959172,131.87,13.1162834361,-7.5275506488,15.1228605081,-2.7637165639,-1.8875506488,3.346786025,15.88,-5.64,16.851824827,131.97,69.2362834361,3.1124493512,69.3062066846,-2.7637165639,-1.8875506488,3.346786025,72.0,5.0,72.1734023031,0.0
