Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-10 12:30:00,60.2342500526,-2.2839397879,60.2775352876,-3.6757499474,-1.9739397879,4.1722387231,63.91,-0.31,63.9107518341,131.34,-3.6757499474,-1.9739397879,4.1722387231,-3.6757499474,-1.9739397879,4.1722387231,0.0,0.0,0.0,0.0,57.4942500526,-24.1139397879,62.3463782525,-3.6757499474,-1.9739397879,4.1722387231,61.17,-22.14,65.0534280419,131.52,73.2042500526,-0.5439397879,73.2062708807,-3.6757499474,-1.9739397879,4.1722387231,76.88,1.43,76.8932981475,131.44,11.7642500526,-6.9739397879,13.676016067,-3.6757499474,-1.9739397879,4.1722387231,15.44,-5.0,16.2294054112,131.52,71.0442500526,2.3860602121,71.084307332,-3.6757499474,-1.9739397879,4.1722387231,74.72,4.36,74.8470974721,0.0
2020-08-10 13:00:00,61.0724499994,-2.019552283,61.1058322941,-3.4775500006,-1.989552283,4.0064538301,64.55,-0.03,64.5500069713,131.34,-3.4775500006,-1.989552283,4.0064538301,-3.4775500006,-1.989552283,4.0064538301,0.0,0.0,0.0,0.0,58.2824499994,-23.849552283,62.9733683555,-3.4775500006,-1.989552283,4.0064538301,61.76,-21.86,65.514557161,131.52,73.7524499994,-0.389552283,73.7534787783,-3.4775500006,-1.989552283,4.0064538301,77.23,1.6,77.2465720922,131.55,11.6024499994,-6.549552283,13.3234185214,-3.4775500006,-1.989552283,4.0064538301,15.08,-4.5600000000000005,15.7543644746,131.52,71.5624499994,2.130447717,71.5941551902,-3.4775500006,-1.989552283,4.0064538301,75.04,4.12,75.1530172382,0.0
2020-08-10 13:30:00,60.6342333314,-2.0421143496,60.6686120058,-3.3557666686,-2.0421143496,3.9282821883,63.99,0.0,63.99,131.34,-3.3557666686,-2.0421143496,3.9282821883,-3.3557666686,-2.0421143496,3.9282821883,0.0,0.0,0.0,0.0,57.8542333314,-23.8721143496,62.5858622844,-3.3557666686,-2.0421143496,3.9282821883,61.21,-21.83,64.9862523923,131.52,74.1442333314,-0.6321143496,74.146927818,-3.3557666686,-2.0421143496,3.9282821883,77.5,1.4100000000000001,77.5128253904,131.55,10.6042333314,-6.6821143496,12.5339705093,-3.3557666686,-2.0421143496,3.9282821883,13.96,-4.64,14.7109211132,131.52,72.0042333314,2.0378856504,72.0330659876,-3.3557666686,-2.0421143496,3.9282821883,75.36,4.08,75.4703650448,0.0
2020-08-10 14:00:00,60.6399833386,-1.8893681259,60.6694098473,-3.7700166614,-1.9593681259,4.2487820702,64.41,0.07,64.4100380376,131.26,-3.7700166614,-1.9593681259,4.2487820702,-3.7700166614,-1.9593681259,4.2487820702,0.0,0.0,0.0,0.0,57.8599833386,-23.6893681259,62.5217069037,-3.7700166614,-1.9593681259,4.2487820702,61.63,-21.73,65.34867864,131.43,73.8699833386,-0.5193681259,73.8718091134,-3.7700166614,-1.9593681259,4.2487820702,77.64,1.44,77.653352793,131.39,11.7899833386,-6.8793681259,13.6502532187,-3.7700166614,-1.9593681259,4.2487820702,15.56,-4.92,16.3193137111,131.43,71.6699833386,2.6006318741000003,71.717151351,-3.7700166614,-1.9593681259,4.2487820702,75.44,4.5600000000000005,75.5776898297,0.0
2020-08-10 14:30:00,58.1591500778,-1.1780230881,58.1710793794,-3.4608499222,-2.0780230881,4.0367885923,61.62,0.9,61.6265721909,130.73,-3.4608499222,-2.0780230881,4.0367885923,-3.4608499222,-2.0780230881,4.0367885923,0.0,0.0,0.0,0.0,55.4591500778,-22.8280230881,59.9736272495,-3.4608499222,-2.0780230881,4.0367885923,58.92,-20.75,62.4670224999,130.92,73.1291500778,-0.7980230881,73.1335041684,-3.4608499222,-2.0780230881,4.0367885923,76.59,1.28,76.6006951666,130.97,13.1791500778,-9.7980230881,16.4222791722,-3.4608499222,-2.0780230881,4.0367885923,16.64,-7.72,18.3436092414,130.92,70.9391500778,2.5219769119,70.9839656634,-3.4608499222,-2.0780230881,4.0367885923,74.4,4.6,74.5420686592,0.0
2020-08-10 15:00:00,56.0418501544,-1.0719781697,56.0521017083,-2.3381498456,-1.8219781697,2.9642113878,58.38,0.75,58.3848173758,130.93,-2.3381498456,-1.8219781697,2.9642113878,-2.3381498456,-1.8219781697,2.9642113878,0.0,0.0,0.0,0.0,53.4618501544,-22.8619781697,58.144986609,-2.3381498456,-1.8219781697,2.9642113878,55.8,-21.04,59.634902532,131.14,71.2818501544,-0.3719781697,71.2828207157,-2.3381498456,-1.8219781697,2.9642113878,73.62,1.45,73.6342780232,131.16,18.2218501544,-9.1819781697,20.4045226888,-2.3381498456,-1.8219781697,2.9642113878,20.56,-7.36,21.8376555518,131.14,69.1418501544,2.8180218303,69.199253535,-2.3381498456,-1.8219781697,2.9642113878,71.48,4.64,71.6304404566,0.0
2020-08-10 15:30:00,58.879850121,-0.5865580026,58.8827716786,-5.050149879,-2.3465580026,5.5686935865,63.93,1.76,63.9542219091,130.93,-5.050149879,-2.3465580026,5.5686935865,-5.050149879,-2.3465580026,5.5686935865,0.0,0.0,0.0,0.0,56.069850121,-22.3165580026,60.3477990789,-5.050149879,-2.3465580026,5.5686935865,61.12,-19.97,64.2997301705,131.14,75.099850121,-0.9565580026,75.1059417849,-5.050149879,-2.3465580026,5.5686935865,80.15,1.3900000000000001,80.1620521194,131.16,23.229850121,-11.1065580026,25.7484284435,-5.050149879,-2.3465580026,5.5686935865,28.28,-8.76,29.6056751316,131.14,72.869850121,2.1734419974,72.9022558414,-5.050149879,-2.3465580026,5.5686935865,77.92,4.52,78.0509884627,0.0
2020-08-10 16:00:00,53.2520333944,-1.390240934,53.2701776841,-4.6379666056,-2.300240934,5.1770496027,57.89,0.91,57.8971519161,131.84,-4.6379666056,-2.300240934,5.1770496027,-4.6379666056,-2.300240934,5.1770496027,0.0,0.0,0.0,0.0,50.6620333944,-23.500240934,55.8471391533,-4.6379666056,-2.300240934,5.1770496027,55.3,-21.2,59.2244037539,132.06,74.8820333944,-0.45024093400000004,74.8833869572,-4.6379666056,-2.300240934,5.1770496027,79.52,1.85,79.5415168324,132.03,24.3620333944,-12.940240934,27.5854763696,-4.6379666056,-2.300240934,5.1770496027,29.0,-10.64,30.8902832619,132.06,72.6820333944,2.6197590660000003,72.7292315091,-4.6379666056,-2.300240934,5.1770496027,77.32,4.92,77.4763757542,0.0
2020-08-10 16:30:00,53.2962000793,-1.5007533893,53.3173255484,-5.4837999207,-2.4407533893,6.0024443918,58.78,0.9400000000000001,58.7875156815,131.97,-5.4837999207,-2.4407533893,6.0024443918,-5.4837999207,-2.4407533893,6.0024443918,0.0,0.0,0.0,0.0,50.6662000793,-23.6407533893,55.9101873659,-5.4837999207,-2.4407533893,6.0024443918,56.15,-21.2,60.0188512053,132.2,76.2962000793,-1.0407533893,76.3032981867,-5.4837999207,-2.4407533893,6.0024443918,81.78,1.4,81.7919824922,132.19,26.0762000793,-13.1607533893,29.2091362479,-5.4837999207,-2.4407533893,6.0024443918,31.56,-10.72,33.3309465812,132.2,74.1162000793,2.1192466107,74.1464923,-5.4837999207,-2.4407533893,6.0024443918,79.6,4.5600000000000005,79.7305060814,0.0
2020-08-10 17:00:00,53.8848500735,-1.3172546149,53.9009482956,-5.8251499265,-2.5172546149,6.3457814698,59.71,1.2,59.7220570644,132.11,-5.8251499265,-2.5172546149,6.3457814698,-5.8251499265,-2.5172546149,6.3457814698,0.0,0.0,0.0,0.0,51.2148500735,-23.4872546149,56.3436952763,-5.8251499265,-2.5172546149,6.3457814698,57.04,-20.97,60.7725472561,132.33,78.1948500735,-1.6172546149,78.2115726124,-5.8251499265,-2.5172546149,6.3457814698,84.02,0.9,84.0248201426,132.37,28.8948500735,-12.3572546149,31.4263281722,-5.8251499265,-2.5172546149,6.3457814698,34.72,-9.84,36.0874493418,132.33,75.9748500735,1.2427453851,75.9850133893,-5.8251499265,-2.5172546149,6.3457814698,81.8,3.76,81.8863700502,0.0
2020-08-10 17:30:00,57.1122167183,-1.7612819766,57.1393683259,-7.9577832817,-2.9512819766,8.4874248194,65.07,1.19,65.0808804489,131.79,-7.9577832817,-2.9512819766,8.4874248194,-7.9577832817,-2.9512819766,8.4874248194,0.0,0.0,0.0,0.0,54.2422167183,-23.7712819766,59.2223937487,-7.9577832817,-2.9512819766,8.4874248194,62.2,-20.82,65.5920147579,132.02,82.3922167183,-2.0312819766,82.4172523336,-7.9577832817,-2.9512819766,8.4874248194,90.35,0.92,90.3546838852,132.04,26.4022167183,-11.9912819766,28.9977221706,-7.9577832817,-2.9512819766,8.4874248194,34.36,-9.04,35.5293005842,132.02,80.0822167183,0.7287180234,80.0855321795,-7.9577832817,-2.9512819766,8.4874248194,88.04,3.68,88.1168769306,0.0
2020-08-10 18:00:00,57.4084500226,-1.693836082,57.4334329,-8.8615499774,-3.143836082,9.4027003202,66.27,1.45,66.2858612375,131.71,-8.8615499774,-3.143836082,9.4027003202,-8.8615499774,-3.143836082,9.4027003202,0.0,0.0,0.0,0.0,54.4784500226,-23.683836082,59.4039191336,-8.8615499774,-3.143836082,9.4027003202,63.34,-20.54,66.5871398995,131.94,83.3484500226,-2.853836082,83.3972931309,-8.8615499774,-3.143836082,9.4027003202,92.21,0.29,92.2104560232,132.04,26.4184500226,-11.423836082,28.7826081589,-8.8615499774,-3.143836082,9.4027003202,35.28,-8.28,36.2386092448,131.94,81.0584500226,0.456163918,81.0597335648,-8.8615499774,-3.143836082,9.4027003202,89.92,3.6,89.9920352031,0.0
2020-08-10 18:30:00,55.8505000361,-2.9689281605,55.929356233600004,-8.9394999639,-3.1589281605,9.4812175763,64.79,0.19,64.7902785918,132.3,-8.9394999639,-3.1589281605,9.4812175763,-8.9394999639,-3.1589281605,9.4812175763,0.0,0.0,0.0,0.0,52.9805000361,-25.1589281605,58.650703749,-8.9394999639,-3.1589281605,9.4812175763,61.92,-22.0,65.7121480398,132.52,82.0205000361,-3.8289281605000003,82.1098235111,-8.9394999639,-3.1589281605,9.4812175763,90.96,-0.67,90.9624675347,132.61,27.3405000361,-10.7189281605,29.3666198792,-8.9394999639,-3.1589281605,9.4812175763,36.28,-7.5600000000000005,37.0593038251,132.52,79.8205000361,-0.9589281605000001,79.8262598975,-8.9394999639,-3.1589281605,9.4812175763,88.76,2.2,88.7872603474,0.0
2020-08-10 19:00:00,56.6752333378,-3.2399689935,56.7677679055,-9.1347666622,-3.1599689935,9.6658867163,65.81,-0.08,65.8100486248,132.04,-9.1347666622,-3.1599689935,9.6658867163,-9.1347666622,-3.1599689935,9.6658867163,0.0,0.0,0.0,0.0,53.7852333378,-25.2899689935,59.4342818321,-9.1347666622,-3.1599689935,9.6658867163,62.92,-22.13,66.6983005781,132.28,80.8652333378,-4.2199689935,80.9752684533,-9.1347666622,-3.1599689935,9.6658867163,90.0,-1.06,90.0062420058,132.44,23.3052333378,-13.3199689935,26.8431643984,-9.1347666622,-3.1599689935,9.6658867163,32.44,-10.16,33.9938112015,132.28,78.6652333378,-1.5199689935,78.6799163817,-9.1347666622,-3.1599689935,9.6658867163,87.8,1.6400000000000001,87.8153152929,0.0
2020-08-10 19:30:00,54.9003000307,-3.7836198703,55.0305253726,-8.4296999693,-3.0236198703,8.9555635609,63.33,-0.76,63.3345600758,132.38,-8.4296999693,-3.0236198703,8.9555635609,-8.4296999693,-3.0236198703,8.9555635609,0.0,0.0,0.0,0.0,52.1103000307,-25.9936198703,58.2335954862,-8.4296999693,-3.0236198703,8.9555635609,60.54,-22.97,64.7511582908,132.6,77.5103000307,-6.1036198703,77.7502462142,-8.4296999693,-3.0236198703,8.9555635609,85.94,-3.08,85.9951742832,132.96,19.8903000307,-13.6636198703,24.1312772822,-8.4296999693,-3.0236198703,8.9555635609,28.32,-10.64,30.2528015232,132.6,75.4503000307,-3.3836198703,75.5261322864,-8.4296999693,-3.0236198703,8.9555635609,83.88,-0.36,83.8807725286,0.0
2020-08-10 20:00:00,53.4568000274,-4.331249922,53.63197922,-8.0731999726,-2.861249922,8.5652384038,61.53,-1.47,61.547557222,132.38,-8.0731999726,-2.861249922,8.5652384038,-8.0731999726,-2.861249922,8.5652384038,0.0,0.0,0.0,0.0,50.7468000274,-26.521249922,57.2591862538,-8.0731999726,-2.861249922,8.5652384038,58.82,-23.66,63.4002208198,132.6,75.3068000274,-7.011249922,75.6324781812,-8.0731999726,-2.861249922,8.5652384038,83.38,-4.15,83.4832132827,133.07,20.0468000274,-14.141249922,24.532613817,-8.0731999726,-2.861249922,8.5652384038,28.12,-11.28,30.2980659449,132.6,73.2468000274,-5.461249922,73.4501120827,-8.0731999726,-2.861249922,8.5652384038,81.32,-2.6,81.3615535742,0.0
2020-08-10 20:30:00,51.434083407,-4.9576070065,51.6724569104,-8.105916593,-2.8576070065,8.5948706573,59.54,-2.1,59.5770224164,132.38,-8.105916593,-2.8576070065,8.5948706573,-8.105916593,-2.8576070065,8.5948706573,0.0,0.0,0.0,0.0,48.824083407,-27.0976070065,55.839694,-8.105916593,-2.8576070065,8.5948706573,56.93,-24.24,61.8757020162,132.6,73.284083407,-7.9076070065,73.7094778802,-8.105916593,-2.8576070065,8.5948706573,81.39,-5.05,81.5465180127,132.96,19.494083407,-14.6576070065,24.3898489343,-8.105916593,-2.8576070065,8.5948706573,27.6,-11.8,30.0166620396,132.6,71.334083407,-6.6976070065,71.647815006,-8.105916593,-2.8576070065,8.5948706573,79.44,-3.84,79.5327555162,0.0
2020-08-10 21:00:00,52.1449499959,-4.7351170105,52.359499073,-8.2650500041,-2.8451170105,8.7410378316,60.41,-1.8900000000000001,60.439558238000004,132.07,-8.2650500041,-2.8451170105,8.7410378316,-8.2650500041,-2.8451170105,8.7410378316,0.0,0.0,0.0,0.0,49.5049499959,-26.7851170105,56.2866109066,-8.2650500041,-2.8451170105,8.7410378316,57.77,-23.94,62.5339627722,132.28,72.1649499959,-8.5351170105,72.6679312371,-8.2650500041,-2.8451170105,8.7410378316,80.43,-5.69,80.6310176049,132.83,15.8149499959,-16.6451170105,22.9602387545,-8.2650500041,-2.8451170105,8.7410378316,24.08,-13.8,27.754033941,132.28,70.2149499959,-6.9251170105,70.5556266256,-8.2650500041,-2.8451170105,8.7410378316,78.48,-4.08,78.5859834831,0.0
2020-08-10 21:30:00,50.1886666779,-5.057270747,50.4428215935,-8.3713333221,-2.887270747,8.8552557251,58.56,-2.17,58.6001919792,132.29,-8.3713333221,-2.887270747,8.8552557251,-8.3713333221,-2.887270747,8.8552557251,0.0,0.0,0.0,0.0,47.5986666779,-27.177270747,54.8109214917,-8.3713333221,-2.887270747,8.8552557251,55.97,-24.29,61.0134821167,132.51,72.1686666779,-9.007270747,72.7285870643,-8.3713333221,-2.887270747,8.8552557251,80.54,-6.12,80.7721858067,133.05,21.2286666779,-16.927270747,27.1512206699,-8.3713333221,-2.887270747,8.8552557251,29.6,-14.04,32.7609767864,132.51,70.2286666779,-7.407270747,70.6182220342,-8.3713333221,-2.887270747,8.8552557251,78.6,-4.52,78.7298571064,0.0
2020-08-10 22:00:00,50.2243000132,-6.6106974508,50.6574933509,-8.1956999868,-2.7706974508,8.6513734539,58.42,-3.84,58.5460673316,133.13,-8.1956999868,-2.7706974508,8.6513734539,-8.1956999868,-2.7706974508,8.6513734539,0.0,0.0,0.0,0.0,47.6743000132,-28.8906974508,55.7450561121,-8.1956999868,-2.7706974508,8.6513734539,55.87,-26.12,61.6742353013,133.35,69.8343000132,-9.3906974508,70.4628601246,-8.1956999868,-2.7706974508,8.6513734539,78.03,-6.62,78.3103141355,133.8,18.8443000132,-19.0506974508,26.7962071262,-8.1956999868,-2.7706974508,8.6513734539,27.04,-16.28,31.5626361383,133.35,67.9643000132,-7.4906974508,68.3758482549,-8.1956999868,-2.7706974508,8.6513734539,76.16,-4.72,76.3061203312,0.0
2020-08-10 22:30:00,46.8050000006,-7.6314500016,47.4230645802,-7.7049999994,-2.6114500016,8.1355206411,54.51,-5.02,54.740665871,132.82,-7.7049999994,-2.6114500016,8.1355206411,-7.7049999994,-2.6114500016,8.1355206411,0.0,0.0,0.0,0.0,44.4150000006,-29.8314500016,53.5033422717,-7.7049999994,-2.6114500016,8.1355206411,52.12,-27.22,58.7998537413,133.04,66.3850000006,-10.1114500016,67.150648889,-7.7049999994,-2.6114500016,8.1355206411,74.09,-7.5,74.4686383654,133.48,18.2950000006,-19.4114500016,26.6741713308,-7.7049999994,-2.6114500016,8.1355206411,26.0,-16.8,30.9554518623,133.04,64.5350000006,-8.0514500016,65.0353140394,-7.7049999994,-2.6114500016,8.1355206411,72.24,-5.44,72.4445387866,0.0
2020-08-10 23:00:00,43.7888833309,-8.9685596368,44.6978899427,-6.9911166691,-2.4485596367999998,7.4075067719,50.78,-6.52,51.1968631852,132.64,-6.9911166691,-2.4485596367999998,7.4075067719,-6.9911166691,-2.4485596367999998,7.4075067719,0.0,0.0,0.0,0.0,41.5588833309,-31.1185596368,51.9182582295,-6.9911166691,-2.4485596367999998,7.4075067719,48.55,-28.67,56.3832546063,132.87,63.2788833309,-9.8485596368,64.0406995787,-6.9911166691,-2.4485596367999998,7.4075067719,70.27,-7.4,70.658565652,133.12,16.3688833309,-19.2085596368,25.237058165,-6.9911166691,-2.4485596367999998,7.4075067719,23.36,-16.76,28.750429562,132.87,61.4888833309,-7.8085596368,61.9827103061,-6.9911166691,-2.4485596367999998,7.4075067719,68.48,-5.36,68.6894460598,0.0
2020-08-10 23:30:00,45.5943833217,-8.5084955275,46.3814864642,-6.6056166783,-2.2684955275,6.9842854794,52.2,-6.24,52.5716425461,133.35,-6.6056166783,-2.2684955275,6.9842854794,-6.6056166783,-2.2684955275,6.9842854794,0.0,0.0,0.0,0.0,43.3443833217,-30.8684955275,53.212776489,-6.6056166783,-2.2684955275,6.9842854794,49.95,-28.6,57.5583399691,133.58,60.6443833217,-11.3084955275,61.6897341506,-6.6056166783,-2.2684955275,6.9842854794,67.25,-9.04,67.8548752854,134.1,8.2743833217,-20.8284955275,22.4118639406,-6.6056166783,-2.2684955275,6.9842854794,14.88,-18.56,23.7884005347,133.58,58.9943833217,-8.7884955275,59.6454098581,-6.6056166783,-2.2684955275,6.9842854794,65.6,-6.52,65.923215941,0.0
2020-08-11 00:00:00,45.0443166715,-9.5538197402,46.0463455231,-5.9856833285,-2.1238197402,6.3513002762,51.03,-7.43,51.568069578,133.84,-5.9856833285,-2.1238197402,6.3513002762,-5.9856833285,-2.1238197402,6.3513002762,0.0,0.0,0.0,0.0,42.8543166715,-32.0738197402,53.5277719516,-5.9856833285,-2.1238197402,6.3513002762,48.84,-29.95,57.2917803878,134.08,58.0143166715,-11.5038197402,59.1438822489,-5.9856833285,-2.1238197402,6.3513002762,64.0,-9.38,64.6837259286,134.55,2.1743166715,-21.3638197402,21.4741809362,-5.9856833285,-2.1238197402,6.3513002762,8.16,-19.24,20.8988803528,134.08,56.4543166715,-8.8038197402,57.1366529722,-5.9856833285,-2.1238197402,6.3513002762,62.44,-6.68,62.7963056238,0.0
2020-08-11 00:30:00,44.2620000247,-9.3256851945,45.2337600751,-5.6179999753,-2.0056851945,5.965291009,49.88,-7.32,50.4142519532,134.32,-5.6179999753,-2.0056851945,5.965291009,-5.6179999753,-2.0056851945,5.965291009,0.0,0.0,0.0,0.0,42.1320000247,-32.0156851945,52.916061121,-5.6179999753,-2.0056851945,5.965291009,47.75,-30.01,56.3973634135,134.55,56.0920000247,-12.6656851945,57.5041915709,-5.6179999753,-2.0056851945,5.965291009,61.71,-10.66,62.6239546819,135.2,1.0220000247,-22.0856851945,22.1093187267,-5.6179999753,-2.0056851945,5.965291009,6.64,-20.08,21.1493735132,134.55,54.5820000247,-9.4056851945,55.3864752505,-5.6179999753,-2.0056851945,5.965291009,60.2,-7.4,60.6531120389,0.0
2020-08-11 01:00:00,42.6341167059,-9.9716739649,43.7847255211,-5.5558832941,-1.9416739649,5.8854003231,48.19,-8.03,48.8544470852,134.32,-5.5558832941,-1.9416739649,5.8854003231,-5.5558832941,-1.9416739649,5.8854003231,0.0,0.0,0.0,0.0,40.5641167059,-32.6216739649,52.0540217121,-5.5558832941,-1.9416739649,5.8854003231,46.12,-30.68,55.3923893689,134.55,54.2841167059,-12.7116739649,55.7525961865,-5.5558832941,-1.9416739649,5.8854003231,59.84,-10.77,60.8014679099,135.12,1.6041167059,-22.1016739649,22.1598100727,-5.5558832941,-1.9416739649,5.8854003231,7.16,-20.16,21.3937187043,134.55,52.8041167059,-9.4616739649,53.645111756,-5.5558832941,-1.9416739649,5.8854003231,58.36,-7.52,58.8425016463,0.0
2020-08-11 01:30:00,43.6052500091,-9.1106731478,44.5468539131,-5.4647499909,-1.8906731478,5.7825718686,49.07,-7.22,49.598319528,133.97,-5.4647499909,-1.8906731478,5.7825718686,-5.4647499909,-1.8906731478,5.7825718686,0.0,0.0,0.0,0.0,41.5052500091,-31.6506731478,52.1962727503,-5.4647499909,-1.8906731478,5.7825718686,46.97,-29.76,55.6043028911,134.2,53.9852500091,-13.6406731478,55.6819107293,-5.4647499909,-1.8906731478,5.7825718686,59.45,-11.75,60.6000412541,134.96,0.055250009100000004,-23.0106731478,23.010739477,-5.4647499909,-1.8906731478,5.7825718686,5.52,-21.12,21.8294480004,134.2,52.4952500091,-10.2906731478,53.494385007700004,-5.4647499909,-1.8906731478,5.7825718686,57.96,-8.4,58.5655325255,0.0
2020-08-11 02:00:00,42.1583167009,-11.2510814778,43.6338229069,-5.2716832991,-1.9010814778,5.6039946102,47.43,-9.35,48.3428112546,134.9,-5.2716832991,-1.9010814778,5.6039946102,-5.2716832991,-1.9010814778,5.6039946102,0.0,0.0,0.0,0.0,40.1483167009,-34.0710814778,52.6566797945,-5.2716832991,-1.9010814778,5.6039946102,45.42,-32.17,55.6586498219,135.12,53.3183167009,-11.9610814778,54.6434842038,-5.2716832991,-1.9010814778,5.6039946102,58.59,-10.06,59.4473859812,135.49,-1.6716832991000001,-23.3010814778,23.3609700802,-5.2716832991,-1.9010814778,5.6039946102,3.6,-21.4,21.7006912332,135.12,51.8483167009,-9.2210814778,52.6619054757,-5.2716832991,-1.9010814778,5.6039946102,57.12,-7.32,57.5871235607,0.0
2020-08-11 02:30:00,48.1393333226,-12.2706010772,49.6785976406,-5.3806666774,-1.8506010771999999,5.6900174201,53.52,-10.42,54.5249190738,135.42,-5.3806666774,-1.8506010771999999,5.6900174201,-5.3806666774,-1.8506010771999999,5.6900174201,0.0,0.0,0.0,0.0,45.9393333226,-35.1206010772,57.8262826589,-5.3806666774,-1.8506010771999999,5.6900174201,51.32,-33.27,61.160733318,135.64,53.3193333226,-11.8306010772,54.6160638257,-5.3806666774,-1.8506010771999999,5.6900174201,58.7,-9.98,59.5423412371,135.92,-15.1806666774,-23.0906010772,27.6338288856,-5.3806666774,-1.8506010771999999,5.6900174201,-9.8,-21.24,23.3918276327,135.64,51.8593333226,-9.0906010772,52.6500662925,-5.3806666774,-1.8506010771999999,5.6900174201,57.24,-7.24,57.6960587909,0.0
2020-08-11 03:00:00,47.7865000077,-13.4179269242,49.6345680542,-5.1334999923,-1.8079269242,5.4425565623,52.92,-11.61,54.1785797156,135.97,-5.1334999923,-1.8079269242,5.4425565623,-5.1334999923,-1.8079269242,5.4425565623,0.0,0.0,0.0,0.0,45.6265000077,-36.4379269242,58.3909241362,-5.1334999923,-1.8079269242,5.4425565623,50.76,-34.63,61.4476565867,136.18,52.5765000077,-11.3379269242,53.7850996095,-5.1334999923,-1.8079269242,5.4425565623,57.71,-9.53,58.4915805907,136.3,-17.7334999923,-22.8879269242,28.9540018108,-5.1334999923,-1.8079269242,5.4425565623,-12.6,-21.08,24.5586318837,136.18,51.1865000077,-8.7279269242,51.925277962,-5.1334999923,-1.8079269242,5.4425565623,56.32,-6.92,56.7435353146,0.0
2020-08-11 03:30:00,47.5659166827,-12.8411615096,49.2687716387,-4.9640833173,-1.8011615096,5.2807486178,52.53,-11.04,53.6775791183,135.89,-4.9640833173,-1.8011615096,5.2807486178,-4.9640833173,-1.8011615096,5.2807486178,0.0,0.0,0.0,0.0,45.4159166827,-35.8711615096,57.8735320866,-4.9640833173,-1.8011615096,5.2807486178,50.38,-34.07,60.8186591434,136.18,52.1059166827,-11.7611615096,53.4167714618,-4.9640833173,-1.8011615096,5.2807486178,57.07,-9.96,57.9326030832,136.3,-18.4040833173,-23.4411615096,29.8026565204,-4.9640833173,-1.8011615096,5.2807486178,-13.44,-21.64,25.4739710293,136.18,50.7559166827,-8.9211615096,51.5339713294,-4.9640833173,-1.8011615096,5.2807486178,55.72,-7.12,56.1730611592,0.0
2020-08-11 04:00:00,46.1288500291,-13.0542840086,47.9404332061,-5.0311499709,-1.8042840086,5.344895772,51.16,-11.25,52.3823262179,136.49,-5.0311499709,-1.8042840086,5.344895772,-5.0311499709,-1.8042840086,5.344895772,0.0,0.0,0.0,0.0,44.0188500291,-36.2842840086,57.0456696332,-5.0311499709,-1.8042840086,5.344895772,49.05,-34.48,59.9564250102,136.7,51.6388500291,-12.3642840086,53.0984590301,-5.0311499709,-1.8042840086,5.344895772,56.67,-10.56,57.6454898496,136.97,-15.7111499709,-22.2042840086,27.2005599528,-5.0311499709,-1.8042840086,5.344895772,-10.68,-20.4,23.0265585792,136.7,50.2888500291,-9.1642840086,51.1170474366,-5.0311499709,-1.8042840086,5.344895772,55.32,-7.36,55.8074546992,0.0
2020-08-11 04:30:00,40.9079000265,-11.8296002601,42.5839843943,-5.1320999735,-1.7996002601,5.4384750835,46.04,-10.03,47.1198737265,135.56,-5.1320999735,-1.7996002601,5.4384750835,-5.1320999735,-1.7996002601,5.4384750835,0.0,0.0,0.0,0.0,38.9479000265,-34.8396002601,52.2564509201,-5.1320999735,-1.7996002601,5.4384750835,44.08,-33.04,55.0880023236,135.78,50.7379000265,-12.5896002601,52.2765007801,-5.1320999735,-1.7996002601,5.4384750835,55.87,-10.79,56.902381321,136.18,-4.0920999735,-24.5996002601,24.937634514,-5.1320999735,-1.7996002601,5.4384750835,1.04,-22.8,22.8237069732,135.78,49.3479000265,-9.4796002601,50.2501548069,-5.1320999735,-1.7996002601,5.4384750835,54.48,-7.68,55.0186586532,0.0
2020-08-11 05:00:00,39.2534166926,-12.0926106727,41.073859752,-5.0065833074,-1.8126106727,5.3246064516,44.26,-10.28,45.4381557724,135.87,-5.0065833074,-1.8126106727,5.3246064516,-5.0065833074,-1.8126106727,5.3246064516,0.0,0.0,0.0,0.0,37.3634166926,-35.2426106727,51.362111658,-5.0065833074,-1.8126106727,5.3246064516,42.37,-33.43,53.9701936257,136.1,50.5934166926,-12.4326106727,52.09859519,-5.0065833074,-1.8126106727,5.3246064516,55.6,-10.62,56.6051623088,136.42,-1.0865833074,-23.6526106727,23.6775559321,-5.0065833074,-1.8126106727,5.3246064516,3.92,-21.84,22.1890062869,136.1,49.1934166926,-9.3726106727,50.0783194278,-5.0065833074,-1.8126106727,5.3246064516,54.2,-7.5600000000000005,54.7247073999,0.0
2020-08-11 05:30:00,38.8887833293,-11.6729789868,40.6029051579,-5.2212166707,-1.8729789868000002,5.546995025,44.11,-9.8,45.1855297634,135.07,-5.2212166707,-1.8729789868000002,5.546995025,-5.2212166707,-1.8729789868000002,5.546995025,0.0,0.0,0.0,0.0,36.9987833293,-34.5829789868,50.6447667923,-5.2212166707,-1.8729789868000002,5.546995025,42.22,-32.71,53.4085433241,135.29,51.6487833293,-12.1829789868,53.0662020159,-5.2212166707,-1.8729789868000002,5.546995025,56.87,-10.31,57.7969981919,135.61,2.1787833293,-23.7529789868,23.852696022499998,-5.2212166707,-1.8729789868000002,5.546995025,7.4,-21.88,23.0974977,135.29,50.2187833293,-9.1529789868,51.0460892078,-5.2212166707,-1.8729789868000002,5.546995025,55.44,-7.28,55.9159369053,0.0
2020-08-11 06:00:00,38.079650088,-11.7883673088,39.8625808827,-5.350349912,-1.9083673088,5.6805026156,43.43,-9.88,44.5396374031,135.3,-5.350349912,-1.9083673088,5.6805026156,-5.350349912,-1.9083673088,5.6805026156,0.0,0.0,0.0,0.0,36.209650088,-34.7783673088,50.2063102823,-5.350349912,-1.9083673088,5.6805026156,41.56,-32.87,52.9874560627,135.53,51.939650088,-11.8183673088,53.2672606496,-5.350349912,-1.9083673088,5.6805026156,57.29,-9.91,58.1407963482,135.75,4.969650088,-23.3083673088,23.8322766139,-5.350349912,-1.9083673088,5.6805026156,10.32,-21.4,23.7584174557,135.53,50.449650088,-8.988367308800001,51.2441015228,-5.350349912,-1.9083673088,5.6805026156,55.8,-7.08,56.2473679384,0.0
2020-08-11 06:30:00,40.5121334327,-10.4501768247,41.8382498551,-6.0578665673,-2.1201768247,6.4181692962,46.57,-8.33,47.309130197,134.49,-6.0578665673,-2.1201768247,6.4181692962,-6.0578665673,-2.1201768247,6.4181692962,0.0,0.0,0.0,0.0,38.5021334327,-33.1601768247,50.8134982649,-6.0578665673,-2.1201768247,6.4181692962,44.56,-31.04,54.3053883146,134.72,56.3321334327,-10.2501768247,57.2570989661,-6.0578665673,-2.1201768247,6.4181692962,62.39,-8.13,62.917477699,134.91,7.8221334327,-22.2001768247,23.5379188223,-6.0578665673,-2.1201768247,6.4181692962,13.88,-20.08,24.4102601379,134.72,54.7421334327,-7.7201768247,55.2838340111,-6.0578665673,-2.1201768247,6.4181692962,60.8,-5.6,61.0573500899,0.0
2020-08-11 07:00:00,41.7667000193,-10.045669272,42.9578014059,-6.5232999807,-2.285669272,6.91214342,48.29,-7.76,48.9095256571,134.17,-6.5232999807,-2.285669272,6.91214342,-6.5232999807,-2.285669272,6.91214342,0.0,0.0,0.0,0.0,39.6867000193,-32.675669272,51.4075239707,-6.5232999807,-2.285669272,6.91214342,46.21,-30.39,55.3074696583,134.4,59.1867000193,-9.405669272,59.9293924017,-6.5232999807,-2.285669272,6.91214342,65.71,-7.12,66.0946177839,134.49,10.1167000193,-19.885669272,22.3111510612,-6.5232999807,-2.285669272,6.91214342,16.64,-17.6,24.2208505218,134.4,57.5167000193,-7.845669272,58.0493351162,-6.5232999807,-2.285669272,6.91214342,64.04,-5.5600000000000005,64.2809085188,0.0
2020-08-11 07:30:00,45.3640166681,-8.3462537978,46.1254155615,-6.8859833319,-2.4662537978,7.3143129713,52.25,-5.88,52.5798145679,132.63,-6.8859833319,-2.4662537978,7.3143129713,-6.8859833319,-2.4662537978,7.3143129713,0.0,0.0,0.0,0.0,43.0940166681,-30.4762537978,52.7815907125,-6.8859833319,-2.4662537978,7.3143129713,49.98,-28.01,57.2936340268,132.86,63.9240166681,-6.5662537978,64.2603734499,-6.8859833319,-2.4662537978,7.3143129713,70.81,-4.1,70.9285986045,132.8,10.8340166681,-19.5862537978,22.3829679666,-6.8859833319,-2.4662537978,7.3143129713,17.72,-17.12,24.6392532354,132.86,62.0340166681,-5.5062537978,62.2779098466,-6.8859833319,-2.4662537978,7.3143129713,68.92,-3.04,68.9870132706,0.0
2020-08-11 08:00:00,47.6818333197,-6.4206733574,48.1121842685,-6.8381666803000005,-2.5406733574,7.2948985365,54.52,-3.88,54.6578887261,132.03,-6.8381666803000005,-2.5406733574,7.2948985365,-6.8381666803000005,-2.5406733574,7.2948985365,0.0,0.0,0.0,0.0,45.3118333197,-28.4006733574,53.4767284521,-6.8381666803000005,-2.5406733574,7.2948985365,52.15,-25.86,58.2096392361,132.25,67.0418333197,-6.1906733574,67.3270514094,-6.8381666803000005,-2.5406733574,7.2948985365,73.88,-3.65,73.9701081519,132.34,13.8818333197,-15.2606733574,20.629916326500002,-6.8381666803000005,-2.5406733574,7.2948985365,20.72,-12.72,24.3128936986,132.25,65.0418333197,-4.9406733574,65.2292138141,-6.8381666803000005,-2.5406733574,7.2948985365,71.88,-2.4,71.9200556173,0.0
2020-08-11 08:30:00,51.1188000309,-4.8718983475,51.3504343712,-6.3211999691,-2.5718983475,6.8243849656,57.44,-2.3,57.4860296072,131.27,-6.3211999691,-2.5718983475,6.8243849656,-6.3211999691,-2.5718983475,6.8243849656,0.0,0.0,0.0,0.0,48.6188000309,-26.6618983475,55.449477364,-6.3211999691,-2.5718983475,6.8243849656,54.94,-24.09,59.9894299023,131.5,70.8688000309,-3.0318983475,70.9336254918,-6.3211999691,-2.5718983475,6.8243849656,77.19,-0.46,77.1913706317,131.4,12.9188000309,-14.6918983475,19.5639278084,-6.3211999691,-2.5718983475,6.8243849656,19.24,-12.12,22.7392172249,131.5,68.7588000309,-0.0118983475,68.7588010604,-6.3211999691,-2.5718983475,6.8243849656,75.08,2.56,75.1236314351,0.0
2020-08-11 09:00:00,52.3856833386,-4.1566221119,52.5503313618,-5.9743166614,-2.5266221119,6.4866230712,58.36,-1.63,58.382758585,132.28,-5.9743166614,-2.5266221119,6.4866230712,-5.9743166614,-2.5266221119,6.4866230712,0.0,0.0,0.0,0.0,49.8356833386,-26.3066221119,56.3527612523,-5.9743166614,-2.5266221119,6.4866230712,55.81,-23.78,60.6650187505,132.5,72.4856833386,-0.8466221119,72.4906273808,-5.9743166614,-2.5266221119,6.4866230712,78.46,1.6800000000000002,78.4779841739,132.25,16.1056833386,-13.8866221119,21.2657308711,-5.9743166614,-2.5266221119,6.4866230712,22.08,-11.36,24.8309484313,132.5,70.3456833386,2.4733778881,70.3891523074,-5.9743166614,-2.5266221119,6.4866230712,76.32,5.0,76.4836087015,0.0
2020-08-11 09:30:00,55.4194499956,-3.1273346467,55.507618034000004,-5.4005500044,-2.4173346467,5.9168781587,60.82,-0.71,60.8241440548,131.62,-5.4005500044,-2.4173346467,5.9168781587,-5.4005500044,-2.4173346467,5.9168781587,0.0,0.0,0.0,0.0,52.7694499956,-25.0373346467,58.4079016833,-5.4005500044,-2.4173346467,5.9168781587,58.17,-22.62,62.4132461902,131.85,73.3094499956,0.1126653533,73.3095365702,-5.4005500044,-2.4173346467,5.9168781587,78.71,2.5300000000000002,78.750650791,131.58,14.8794499956,-13.9773346467,20.4147964966,-5.4005500044,-2.4173346467,5.9168781587,20.28,-11.56,23.3433502308,131.85,71.0794499956,3.0626653533,71.1454013324,-5.4005500044,-2.4173346467,5.9168781587,76.48,5.48,76.6760771036,0.0
2020-08-11 10:00:00,56.2226666636,-1.7761176179,56.2507141338,-4.5373333364,-2.2461176179,5.0628488185,60.76,0.47000000000000003,60.7618177806,131.54,-4.5373333364,-2.2461176179,5.0628488185,-4.5373333364,-2.2461176179,5.0628488185,0.0,0.0,0.0,0.0,53.5626666636,-23.6361176179,58.5459248468,-4.5373333364,-2.2461176179,5.0628488185,58.1,-21.39,61.9123743689,131.74,73.2426666636,0.0438823821,73.2426798094,-4.5373333364,-2.2461176179,5.0628488185,77.78,2.29,77.8137038059,131.58,15.9426666636,-11.9661176179,19.9338052361,-4.5373333364,-2.2461176179,5.0628488185,20.48,-9.72,22.6695566785,131.74,71.0226666636,3.2738823821,71.0980835597,-4.5373333364,-2.2461176179,5.0628488185,75.56,5.52,75.7613621842,0.0
2020-08-11 10:30:00,56.8073999953,-0.2685034887,56.8080345404,-3.7726000047,-2.1285034887,4.331632244,60.58,1.8599999999999999,60.608547252,130.97,-3.7726000047,-2.1285034887,4.331632244,-3.7726000047,-2.1285034887,4.331632244,0.0,0.0,0.0,0.0,54.1373999953,-22.0685034887,58.4626113382,-3.7726000047,-2.1285034887,4.331632244,57.91,-19.94,61.2468097128,131.18,73.1273999953,0.2614965113,73.1278675369,-3.7726000047,-2.1285034887,4.331632244,76.9,2.39,76.9371308277,131.24,15.2273999953,-11.9285034887,19.3432909841,-3.7726000047,-2.1285034887,4.331632244,19.0,-9.8,21.3784938665,131.18,70.9073999953,3.1114965113,70.9756351477,-3.7726000047,-2.1285034887,4.331632244,74.68,5.24,74.8636093172,0.0
2020-08-11 11:00:00,57.7474166595,0.4884060669,57.7494820005,-3.5925833405,-2.0415939331,4.1321617643,61.34,2.5300000000000002,61.3921534074,130.85,-3.5925833405,-2.0415939331,4.1321617643,-3.5925833405,-2.0415939331,4.1321617643,0.0,0.0,0.0,0.0,55.0474166595,-21.2615939331,59.0107910255,-3.5925833405,-2.0415939331,4.1321617643,58.64,-19.22,61.7094644281,131.07,72.9774166595,-0.1615939331,72.977595568,-3.5925833405,-2.0415939331,4.1321617643,76.57,1.88,76.5930760578,131.24,16.8074166595,-10.8015939331,19.9790812166,-3.5925833405,-2.0415939331,4.1321617643,20.4,-8.76,22.2012972594,131.07,70.7674166595,2.6784060669,70.8180846939,-3.5925833405,-2.0415939331,4.1321617643,74.36,4.72,74.5096503817,0.0
2020-08-11 11:30:00,58.1446666601,1.3726814854,58.1608675613,-3.2653333399,-2.0473185146,3.8540777004,61.41,3.42,61.5051583203,130.4,-3.2653333399,-2.0473185146,3.8540777004,-3.2653333399,-2.0473185146,3.8540777004,0.0,0.0,0.0,0.0,55.4346666601,-20.2873185146,59.0303105212,-3.2653333399,-2.0473185146,3.8540777004,58.7,-18.24,61.4685903531,130.61,73.7646666601,0.9026814854,73.7701896524,-3.2653333399,-2.0473185146,3.8540777004,77.03,2.95,77.0864670354,130.75,15.6146666601,-10.8473185146,19.0126834998,-3.2653333399,-2.0473185146,3.8540777004,18.88,-8.8,20.8301320207,130.61,71.5346666601,3.8726814854000002,71.6394178931,-3.2653333399,-2.0473185146,3.8540777004,74.8,5.92,75.0339016712,0.0
2020-08-11 12:00:00,58.4554166615,0.9928976971000001,58.4638485126,-2.5745833385,-1.9271023029,3.2159295161,61.03,2.92,61.0998142387,130.33,-2.5745833385,-1.9271023029,3.2159295161,-2.5745833385,-1.9271023029,3.2159295161,0.0,0.0,0.0,0.0,55.7654166615,-20.6271023029,59.4580444082,-2.5745833385,-1.9271023029,3.2159295161,58.34,-18.7,61.2637380512,130.54,73.9454166615,3.0028976971,74.0063648602,-2.5745833385,-1.9271023029,3.2159295161,76.52,4.93,76.6786495708,130.39,16.2654166615,-10.3671023029,19.2883537227,-2.5745833385,-1.9271023029,3.2159295161,18.84,-8.44,20.6441081183,130.54,71.6654166615,3.8328976971,71.767841336,-2.5745833385,-1.9271023029,3.2159295161,74.24,5.76,74.4631130158,0.0
2020-08-11 12:30:00,60.2181666618,0.7144189307000001,60.22240439,-2.4518333382,-1.8755810693,3.0869549828,62.67,2.59,62.7234963949,130.93,-2.4518333382,-1.8755810693,3.0869549828,-2.4518333382,-1.8755810693,3.0869549828,0.0,0.0,0.0,0.0,57.4581666618,-21.0755810693,61.2014790143,-2.4518333382,-1.8755810693,3.0869549828,59.91,-19.2,62.9114305989,131.15,75.0381666618,2.9644189307,75.0966992321,-2.4518333382,-1.8755810693,3.0869549828,77.49,4.84,77.6410052743,130.99,16.8681666618,-7.7955810693,18.5824145561,-2.4518333382,-1.8755810693,3.0869549828,19.32,-5.92,20.2066523699,131.15,72.7481666618,5.7244189307,72.9730410819,-2.4518333382,-1.8755810693,3.0869549828,75.2,7.6,75.5830668867,0.0
2020-08-11 13:00:00,60.5043333282,1.1154597637,60.51461478,-2.5856666718,-1.8745402363,3.1936770711999998,63.09,2.99,63.1608122177,131.13,-2.5856666718,-1.8745402363,3.1936770711999998,-2.5856666718,-1.8745402363,3.1936770711999998,0.0,0.0,0.0,0.0,57.7343333282,-20.7245402363,61.3413385316,-2.5856666718,-1.8745402363,3.1936770711999998,60.32,-18.85,63.1967158957,131.34,74.6643333282,1.9554597637,74.6899356957,-2.5856666718,-1.8745402363,3.1936770711999998,77.25,3.83,77.3448860624,131.31,17.5343333282,-7.1945402363,18.9529484375,-2.5856666718,-1.8745402363,3.1936770711999998,20.12,-5.32,20.8114583823,131.34,72.4143333282,5.1654597637,72.5983308757,-2.5856666718,-1.8745402363,3.1936770711999998,75.0,7.04,75.3296860474,0.0
2020-08-11 13:30:00,59.9477499959,1.7298793234,59.9727038914,-2.0522500041,-1.8001206766000002,2.7298652951999998,62.0,3.5300000000000002,62.1004098215,130.91,-2.0522500041,-1.8001206766000002,2.7298652951999998,-2.0522500041,-1.8001206766000002,2.7298652951999998,0.0,0.0,0.0,0.0,57.1977499959,-20.1101206766,60.6300219217,-2.0522500041,-1.8001206766000002,2.7298652951999998,59.25,-18.31,62.0146643948,131.13,74.5577499959,1.8698793234000002,74.5811942324,-2.0522500041,-1.8001206766000002,2.7298652951999998,76.61,3.67,76.6978552503,131.21,17.1477499959,-7.9201206766,18.8884525955,-2.0522500041,-1.8001206766000002,2.7298652951999998,19.2,-6.12,20.1517840401,131.13,72.3477499959,4.7198793234,72.5015461235,-2.0522500041,-1.8001206766000002,2.7298652951999998,74.4,6.52,74.6851417619,0.0
2020-08-11 14:00:00,59.1787499954,1.4607359993,59.1967752557,-2.3112500046,-1.8292640007,2.9475554902,61.49,3.29,61.5779522232,131.21,-2.3112500046,-1.8292640007,2.9475554902,-2.3112500046,-1.8292640007,2.9475554902,0.0,0.0,0.0,0.0,56.4487499954,-20.4592640007,60.0420091227,-2.3112500046,-1.8292640007,2.9475554902,58.76,-18.63,61.6426354076,131.43,74.2287499954,1.8007359993,74.2505890617,-2.3112500046,-1.8292640007,2.9475554902,76.54,3.63,76.6260301725,131.47,19.0487499954,-6.7892640007,20.2224870394,-2.3112500046,-1.8292640007,2.9475554902,21.36,-4.96,21.9283195891,131.43,72.0087499954,4.6107359993,72.1562122229,-2.3112500046,-1.8292640007,2.9475554902,74.32,6.44,74.5984986444,0.0
2020-08-11 14:30:00,59.0812499954,1.5994709933,59.1028967858,-2.3087500046000002,-1.8105290067,2.9339975916,61.39,3.41,61.4846338527,131.21,-2.3087500046000002,-1.8105290067,2.9339975916,-2.3087500046000002,-1.8105290067,2.9339975916,0.0,0.0,0.0,0.0,56.3612499954,-20.3505290067,59.9227380207,-2.3087500046000002,-1.8105290067,2.9339975916,58.67,-18.54,61.529671704,131.43,74.4912499954,2.3694709933,74.5289253825,-2.3087500046000002,-1.8105290067,2.9339975916,76.8,4.18,76.9136684862,131.47,19.1712499954,-6.7305290067,20.3183869216,-2.3087500046000002,-1.8105290067,2.9339975916,21.48,-4.92,22.0362610259,131.43,72.2512499954,5.5894709933,72.4671326318,-2.3087500046000002,-1.8105290067,2.9339975916,74.56,7.4,74.9263211428,0.0
2020-08-11 15:00:00,58.78463334,1.7410722588,58.8104110641,-2.45536666,-1.8589277412,3.0796814417,61.24,3.6,61.3457219372,131.1,-2.45536666,-1.8589277412,3.0796814417,-2.45536666,-1.8589277412,3.0796814417,0.0,0.0,0.0,0.0,56.06463334,-20.1889277412,59.5888908681,-2.45536666,-1.8589277412,3.0796814417,58.52,-18.33,61.3235623558,131.32,74.68463334,2.2010722588,74.7170608109,-2.45536666,-1.8589277412,3.0796814417,77.14,4.06,77.2467682172,131.34,18.54463334,-7.4189277412,19.9735804138,-2.45536666,-1.8589277412,3.0796814417,21.0,-5.5600000000000005,21.7235724502,131.32,72.46463334,5.3410722588,72.6612010496,-2.45536666,-1.8589277412,3.0796814417,74.92,7.2,75.2651738854,0.0
2020-08-11 15:30:00,63.6075166685,0.0020410212,63.6075167013,-2.6624833315,-1.8979589788000002,3.2697195255000002,66.27,1.9,66.2972314656,131.65,-2.6624833315,-1.8979589788000002,3.2697195255000002,-2.6624833315,-1.8979589788000002,3.2697195255000002,0.0,0.0,0.0,0.0,60.7175166685,-21.9979589788,64.5796177569,-2.6624833315,-1.8979589788000002,3.2697195255000002,63.38,-20.1,66.4908595222,131.86,75.8475166685,1.9920410212,75.8736714033,-2.6624833315,-1.8979589788000002,3.2697195255000002,78.51,3.89,78.6063114514,131.75,8.8575166685,-3.8579589788,9.6612343422,-2.6624833315,-1.8979589788000002,3.2697195255000002,11.52,-1.96,11.685546628200001,131.86,73.6175166685,4.9820410212,73.785903079,-2.6624833315,-1.8979589788000002,3.2697195255000002,76.28,6.88,76.589638986,0.0
2020-08-11 16:00:00,69.7476500322,-1.3868381140000001,69.761436374,-3.2923499678,-1.996838114,3.8505753809,73.04,0.61,73.04254719,131.23,-3.2923499678,-1.996838114,3.8505753809,-3.2923499678,-1.996838114,3.8505753809,0.0,0.0,0.0,0.0,66.5776500322,-23.106838114,70.4734662936,-3.2923499678,-1.996838114,3.8505753809,69.87,-21.11,72.9893759392,131.47,77.8176500322,1.523161886,77.8325553908,-3.2923499678,-1.996838114,3.8505753809,81.11,3.52,81.1863442951,131.29,-3.2923499678,-1.996838114,3.8505753809,-3.2923499678,-1.996838114,3.8505753809,0.0,0.0,0.0,131.47,75.5476500322,4.203161886,75.66448305,-3.2923499678,-1.996838114,3.8505753809,78.84,6.2,79.0834091324,0.0
2020-08-11 16:30:00,70.9983333587,-2.2457092879,71.0338408783,-4.2916666413,-2.2357092879,4.839090677,75.29,-0.01,75.2900006641,131.48,-4.2916666413,-2.2357092879,4.839090677,-4.2916666413,-2.2357092879,4.839090677,0.0,0.0,0.0,0.0,67.7283333587,-23.9757092879,71.8467937726,-4.2916666413,-2.2357092879,4.839090677,72.02,-21.74,75.2297015812,131.73,79.7783333587,0.5242907121,79.7800561183,-4.2916666413,-2.2357092879,4.839090677,84.07,2.76,84.1152929021,131.57,-4.2916666413,-2.2357092879,4.839090677,-4.2916666413,-2.2357092879,4.839090677,0.0,0.0,0.0,131.73,77.5083333587,2.8842907121,77.5619808473,-4.2916666413,-2.2357092879,4.839090677,81.8,5.12,81.9600780868,0.0
2020-08-11 17:00:00,71.6038000555,-2.5498967133,71.6491881017,-5.0361999445,-2.4698967133,5.6092512563,76.64,-0.08,76.6400417536,131.48,-5.0361999445,-2.4698967133,5.6092512563,-5.0361999445,-2.4698967133,5.6092512563,0.0,0.0,0.0,0.0,68.2938000555,-24.2998967133,72.4881238983,-5.0361999445,-2.4698967133,5.6092512563,73.33,-21.83,76.510377074,131.73,82.0038000555,0.1601032867,82.0039563472,-5.0361999445,-2.4698967133,5.6092512563,87.04,2.63,87.0797249651,131.57,-5.0361999445,-2.4698967133,5.6092512563,-5.0361999445,-2.4698967133,5.6092512563,0.0,0.0,0.0,131.73,79.7238000555,2.7301032867,79.7705318977,-5.0361999445,-2.4698967133,5.6092512563,84.76,5.2,84.9193593947,0.0
2020-08-11 17:30:00,73.1029000381,-3.4776549837,73.1855728827,-6.3170999619,-2.6676549837,6.8572687741,79.42,-0.81,79.4241304642,131.84,-6.3170999619,-2.6676549837,6.8572687741,-6.3170999619,-2.6676549837,6.8572687741,0.0,0.0,0.0,0.0,69.6729000381,-25.2776549837,74.1166164986,-6.3170999619,-2.6676549837,6.8572687741,75.99,-22.61,79.2823574322,132.08,83.1129000381,-0.7876549837,83.1166322292,-6.3170999619,-2.6676549837,6.8572687741,89.43,1.88,89.449758524,131.92,-6.3170999619,-2.6676549837,6.8572687741,-6.3170999619,-2.6676549837,6.8572687741,0.0,0.0,0.0,132.08,80.8429000381,1.9723450163,80.8669563631,-6.3170999619,-2.6676549837,6.8572687741,87.16,4.64,87.2834188148,0.0
2020-08-11 18:00:00,72.3569333892,-5.6299208067,72.5756282631,-6.6230666108000005,-2.6999208067,7.152243263,78.98,-2.93,79.0343298827,132.6,-6.6230666108000005,-2.6999208067,7.152243263,-6.6230666108000005,-2.6999208067,7.152243263,0.0,0.0,0.0,0.0,68.9669333892,-27.6299208067,74.2956958706,-6.6230666108000005,-2.6999208067,7.152243263,75.59,-24.93,79.5949307431,132.85,83.2069333892,-0.5899208067,83.2090245742,-6.6230666108000005,-2.6999208067,7.152243263,89.83,2.11,89.8547772798,132.45,-6.6230666108000005,-2.6999208067,7.152243263,-6.6230666108000005,-2.6999208067,7.152243263,0.0,0.0,0.0,132.85,80.9369333892,1.8200791933,80.9573954295,-6.6230666108000005,-2.6999208067,7.152243263,87.56,4.52,87.6765875248,0.0
2020-08-11 18:30:00,72.2651167208,-7.3081594776,72.6337131752,-8.0948832792,-2.9481594776,8.6150321885,80.36,-4.36,80.4781908345,132.77,-8.0948832792,-2.9481594776,8.6150321885,-8.0948832792,-2.9481594776,8.6150321885,0.0,0.0,0.0,0.0,68.8251167208,-29.2681594776,74.7898512556,-8.0948832792,-2.9481594776,8.6150321885,76.92,-26.32,81.2983935881,133.02,82.7951167208,-1.7581594776,82.8137819301,-8.0948832792,-2.9481594776,8.6150321885,90.89,1.19,90.8977898521,132.63,-8.0948832792,-2.9481594776,8.6150321885,-8.0948832792,-2.9481594776,8.6150321885,0.0,0.0,0.0,133.02,80.5851167208,0.9718405224000001,80.5909766097,-8.0948832792,-2.9481594776,8.6150321885,88.68,3.92,88.7665973213,0.0
2020-08-11 19:00:00,69.6357833417,-9.1431794856,70.2334681809,-7.9942166583,-2.9231794856,8.5119021543,77.63,-6.22,77.8787859433,132.3,-7.9942166583,-2.9231794856,8.5119021543,-7.9942166583,-2.9231794856,8.5119021543,0.0,0.0,0.0,0.0,66.3257833417,-30.9031794856,73.1718254399,-7.9942166583,-2.9231794856,8.5119021543,74.32,-27.98,79.4124851645,132.55,80.7257833417,-1.8931794856000002,80.7479796942,-7.9942166583,-2.9231794856,8.5119021543,88.72,1.03,88.725978721,131.94,-7.9942166583,-2.9231794856,8.5119021543,-7.9942166583,-2.9231794856,8.5119021543,0.0,0.0,0.0,132.55,78.4857833417,0.8368205144,78.4902443323,-7.9942166583,-2.9231794856,8.5119021543,86.48,3.76,86.5617005378,0.0
2020-08-11 19:30:00,68.7050666833,-10.013739918,69.430981378,-8.0549333167,-2.873739918,8.5522121029,76.76,-7.14,77.0913561951,132.63,-8.0549333167,-2.873739918,8.5522121029,-8.0549333167,-2.873739918,8.5522121029,0.0,0.0,0.0,0.0,65.4450666833,-31.823739918,72.7722967588,-8.0549333167,-2.873739918,8.5522121029,73.5,-28.95,78.9959017924,132.88,79.1750666833,-2.983739918,79.2312683743,-8.0549333167,-2.873739918,8.5522121029,87.23,-0.11,87.2300693568,132.3,-8.0549333167,-2.873739918,8.5522121029,-8.0549333167,-2.873739918,8.5522121029,0.0,0.0,0.0,132.88,76.9850666833,-0.073739918,76.9851019991,-8.0549333167,-2.873739918,8.5522121029,85.04,2.8,85.0860834684,0.0
2020-08-11 20:00:00,67.4849000257,-10.8978632341,68.3591629158,-8.5150999743,-2.9278632341,9.0044050714,76.0,-7.97,76.4167579789,132.63,-8.5150999743,-2.9278632341,9.0044050714,-8.5150999743,-2.9278632341,9.0044050714,0.0,0.0,0.0,0.0,64.2749000257,-32.6678632341,72.1002916887,-8.5150999743,-2.9278632341,9.0044050714,72.79,-29.74,78.6311115272,132.88,78.2649000257,-3.7478632341,78.3545854105,-8.5150999743,-2.9278632341,9.0044050714,86.78,-0.8200000000000001,86.7838740781,132.3,-8.5150999743,-2.9278632341,9.0044050714,-8.5150999743,-2.9278632341,9.0044050714,0.0,0.0,0.0,132.88,76.0849000257,-1.1678632341,76.0938625413,-8.5150999743,-2.9278632341,9.0044050714,84.6,1.76,84.6183053482,0.0
2020-08-11 20:30:00,65.930100026,-11.3368224011,66.8976952637,-8.579899974,-2.9268224011,9.0653721894,74.51,-8.41,74.9831194336,132.86,-8.579899974,-2.9268224011,9.0653721894,-8.579899974,-2.9268224011,9.0653721894,0.0,0.0,0.0,0.0,62.770100026,-33.2068224011,71.0125236226,-8.579899974,-2.9268224011,9.0653721894,71.35,-30.28,77.5093600799,133.15,76.610100026,-5.1768224011,76.7848091498,-8.579899974,-2.9268224011,9.0653721894,85.19,-2.25,85.2197078146,132.7,-8.579899974,-2.9268224011,9.0653721894,-8.579899974,-2.9268224011,9.0653721894,0.0,0.0,0.0,133.15,74.540100026,-3.0868224011,74.6039877247,-8.579899974,-2.9268224011,9.0653721894,83.12,-0.16,83.1201539941,0.0
2020-08-11 21:00:00,61.2708333225,-9.7299449001,62.0385915684,-8.4291666775,-2.9299449001,8.9238684434,69.7,-6.8,70.0309217418,132.13,-8.4291666775,-2.9299449001,8.9238684434,-8.4291666775,-2.9299449001,8.9238684434,0.0,0.0,0.0,0.0,58.2908333225,-31.4699449001,66.2433293354,-8.4291666775,-2.9299449001,8.9238684434,66.72,-28.54,72.5678303382,132.39,75.3908333225,-5.9399449001,75.6244715319,-8.4291666775,-2.9299449001,8.9238684434,83.82,-3.01,83.8740275652,132.2,-0.9891666775000001,-6.0099449001,6.0908035938,-8.4291666775,-2.9299449001,8.9238684434,7.44,-3.08,8.0523288557,132.39,73.2908333225,-3.6499449001,73.3816621976,-8.4291666775,-2.9299449001,8.9238684434,81.72,-0.72,81.7231717446,0.0
2020-08-11 21:30:00,52.2729999824,-6.7057415522,52.7013614334,-8.7770000176,-2.9757415522,9.2677271806,61.05,-3.73,61.163840625,132.2,-8.7770000176,-2.9757415522,9.2677271806,-8.7770000176,-2.9757415522,9.2677271806,0.0,0.0,0.0,0.0,49.6029999824,-28.6857415522,57.3003435911,-8.7770000176,-2.9757415522,9.2677271806,58.38,-25.71,63.7905047793,132.39,74.5829999824,-4.9857415522,74.7494582268,-8.7770000176,-2.9757415522,9.2677271806,83.36,-2.01,83.3842293243,132.36,19.7429999824,-14.3757415522,24.4222847719,-8.7770000176,-2.9757415522,9.2677271806,28.52,-11.4,30.7140098326,132.39,72.4629999824,-3.1757415522,72.5325561445,-8.7770000176,-2.9757415522,9.2677271806,81.24,-0.2,81.2402461838,0.0
2020-08-11 22:00:00,52.0371666497,-5.880209089,52.368345132,-8.4628333503,-2.860209089,8.9331038473,60.5,-3.02,60.5753283111,132.03,-8.4628333503,-2.860209089,8.9331038473,-8.4628333503,-2.860209089,8.9331038473,0.0,0.0,0.0,0.0,49.4071666497,-27.810209089,56.6963477301,-8.4628333503,-2.860209089,8.9331038473,57.87,-24.95,63.0193573436,132.26,72.0871666497,-7.200209089,72.44585983,-8.4628333503,-2.860209089,8.9331038473,80.55,-4.34,80.666833953,132.56,16.4571666497,-16.820209089,23.5320583021,-8.4628333503,-2.860209089,8.9331038473,24.92,-13.96,28.5637532548,132.26,70.0971666497,-5.8202090890000004,70.3383793257,-8.4628333503,-2.860209089,8.9331038473,78.56,-2.96,78.6157439703,0.0
