Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-11 22:30:00,49.9592499839,-7.3433395492,50.4960522684,-8.0507500161,-2.7233395492,8.4988913467,58.01,-4.62,58.1936809284,132.65,-8.0507500161,-2.7233395492,8.4988913467,-8.0507500161,-2.7233395492,8.4988913467,0.0,0.0,0.0,0.0,47.4392499839,-29.4433395492,55.8336160646,-8.0507500161,-2.7233395492,8.4988913467,55.49,-26.72,61.5881360328,132.87,68.8992499839,-8.1933395492,69.3847062494,-8.0507500161,-2.7233395492,8.4988913467,76.95,-5.47,77.1441728195,133.15,15.6692499839,-17.6033395492,23.5669887415,-8.0507500161,-2.7233395492,8.4988913467,23.72,-14.88,28.0009428413,132.87,66.9492499839,-6.2433395492,67.2397305329,-8.0507500161,-2.7233395492,8.4988913467,75.0,-3.52,75.0825572287,0.0
2020-08-11 23:00:00,50.4439999895,-8.3256933654,51.126454062,-7.2660000105,-2.5156933653999998,7.6891787118,57.71,-5.8100000000000005,58.0017258364,132.84,-7.2660000105,-2.5156933653999998,7.6891787118,-7.2660000105,-2.5156933653999998,7.6891787118,0.0,0.0,0.0,0.0,47.9739999895,-30.4756933654,56.8354868114,-7.2660000105,-2.5156933653999998,7.6891787118,55.24,-27.96,61.91299702,133.07,65.8439999895,-8.4156933654,66.3796371595,-7.2660000105,-2.5156933653999998,7.6891787118,73.11,-5.9,73.3476795816,133.3,6.1339999895,-18.3156933654,19.3155527833,-7.2660000105,-2.5156933653999998,7.6891787118,13.4,-15.8,20.7171426601,133.07,64.0139999895,-6.6356933654,64.3570091062,-7.2660000105,-2.5156933653999998,7.6891787118,71.28,-4.12,71.3989691802,0.0
2020-08-11 23:30:00,50.6060666542,-8.516894262,51.3177500488,-6.6539333458000005,-2.316894262,7.0457666717,57.26,-6.2,57.5946837824,133.07,-6.6539333458000005,-2.316894262,7.0457666717,-6.6539333458000005,-2.316894262,7.0457666717,0.0,0.0,0.0,0.0,48.1760666542,-30.716894262,57.1354617674,-6.6539333458000005,-2.316894262,7.0457666717,54.83,-28.4,61.748594316,133.3,62.6860666542,-10.186894262,63.5083913139,-6.6539333458000005,-2.316894262,7.0457666717,69.34,-7.87,69.7851882565,133.75,-0.0939333458,-18.156894262,18.157137239,-6.6539333458000005,-2.316894262,7.0457666717,6.5600000000000005,-15.84,17.1446551438,133.3,60.9860666542,-7.316894262,61.4234260489,-6.6539333458000005,-2.316894262,7.0457666717,67.64,-5.0,67.8245501275,0.0
2020-08-12 00:00:00,48.5363333207,-9.1515859718,49.3915699085,-6.2936666793,-2.1815859718,6.6610477871,54.83,-6.97,55.2712384518,133.64,-6.2936666793,-2.1815859718,6.6610477871,-6.2936666793,-2.1815859718,6.6610477871,0.0,0.0,0.0,0.0,46.2163333207,-31.5315859718,55.9481043424,-6.2936666793,-2.1815859718,6.6610477871,52.51,-29.35,60.1558193361,133.87,59.8363333207,-10.5115859718,60.7526149636,-6.2936666793,-2.1815859718,6.6610477871,66.13,-8.33,66.6525753441,134.31,0.1863333207,-19.8215859718,19.822461768,-6.2936666793,-2.1815859718,6.6610477871,6.48,-17.64,18.792551716,133.87,58.2263333207,-7.5015859718,58.7075777398,-6.2936666793,-2.1815859718,6.6610477871,64.52,-5.32,64.7389589042,0.0
2020-08-12 00:30:00,46.0209999878,-9.9735234967,47.0893152511,-6.1090000122,-2.1035234967,6.4610132526,52.13,-7.87,52.7207150938,134.03,-6.1090000122,-2.1035234967,6.4610132526,-6.1090000122,-2.1035234967,6.4610132526,0.0,0.0,0.0,0.0,43.8009999878,-32.4835234967,54.5317054445,-6.1090000122,-2.1035234967,6.4610132526,49.91,-30.38,58.4290381574,134.26,57.6809999878,-10.8135234967,58.6858590293,-6.1090000122,-2.1035234967,6.4610132526,63.79,-8.71,64.3818934173,134.63,0.4509999878,-20.1835234967,20.1885616558,-6.1090000122,-2.1035234967,6.4610132526,6.5600000000000005,-18.08,19.2333044483,134.26,56.0909999878,-8.1035234967,56.6733391701,-6.1090000122,-2.1035234967,6.4610132526,62.2,-6.0,62.4887189819,0.0
2020-08-12 01:00:00,46.0814166549,-9.113491442,46.9739575423,-5.8985833451000005,-2.013491442,6.232770914,51.98,-7.1,52.4626571954,134.03,-5.8985833451000005,-2.013491442,6.232770914,-5.8985833451000005,-2.013491442,6.232770914,0.0,0.0,0.0,0.0,43.8814166549,-31.653491442,54.1065822993,-5.8985833451000005,-2.013491442,6.232770914,49.78,-29.64,57.9359819111,134.26,55.9614166549,-12.463491442,57.332528053,-5.8985833451000005,-2.013491442,6.232770914,61.86,-10.45,62.7364495329,134.98,-2.8185833451,-20.493491442,20.6864110845,-5.8985833451000005,-2.013491442,6.232770914,3.08,-18.48,18.7349085933,134.26,54.4214166549,-9.293491442,55.2092344985,-5.8985833451000005,-2.013491442,6.232770914,60.32,-7.28,60.757722143,0.0
2020-08-12 01:30:00,45.2844166551,-10.4070622869,46.4648828389,-5.7955833449,-1.9770622869,6.1235252587,51.08,-8.43,51.7709503486,135.07,-5.7955833449,-1.9770622869,6.1235252587,-5.7955833449,-1.9770622869,6.1235252587,0.0,0.0,0.0,0.0,43.1144166551,-33.2170622869,54.4263369196,-5.7955833449,-1.9770622869,6.1235252587,48.91,-31.24,58.0355554811,135.3,55.6444166551,-12.4270622869,57.0151995697,-5.7955833449,-1.9770622869,6.1235252587,61.44,-10.45,62.3223563418,135.76,-0.5555833449,-19.3770622869,19.3850255539,-5.7955833449,-1.9770622869,6.1235252587,5.24,-17.4,18.1718903805,135.3,54.1644166551,-9.2970622869,54.9565228044,-5.7955833449,-1.9770622869,6.1235252587,59.96,-7.32,60.405165342,0.0
2020-08-12 02:00:00,44.1777499886,-11.4931231279,45.6482800693,-5.7222500114,-1.9531231279,6.0463902575,49.9,-9.54,50.8037557667,135.39,-5.7222500114,-1.9531231279,6.0463902575,-5.7222500114,-1.9531231279,6.0463902575,0.0,0.0,0.0,0.0,42.0677499886,-34.3931231279,54.3376711646,-5.7222500114,-1.9531231279,6.0463902575,47.79,-32.44,57.7601739956,135.61,54.6977499886,-11.5131231279,55.8962955657,-5.7222500114,-1.9531231279,6.0463902575,60.42,-9.56,61.1716437575,135.92,-0.9222500114000001,-20.3131231279,20.3340482023,-5.7222500114,-1.9531231279,6.0463902575,4.8,-18.36,18.9770809136,135.61,53.2377499886,-8.7531231279,53.9525271728,-5.7222500114,-1.9531231279,6.0463902575,58.96,-6.8,59.350834872,0.0
2020-08-12 02:30:00,43.5120833225,-11.9652448098,45.1272476274,-5.3979166775,-1.9052448098,5.724287051,48.91,-10.06,49.9338732726,135.74,-5.3979166775,-1.9052448098,5.724287051,-5.3979166775,-1.9052448098,5.724287051,0.0,0.0,0.0,0.0,41.4520833225,-34.9852448098,54.2424424799,-5.3979166775,-1.9052448098,5.724287051,46.85,-33.08,57.351625086,135.97,53.9920833225,-11.1952448098,55.1405347078,-5.3979166775,-1.9052448098,5.724287051,59.39,-9.29,60.1121967657,136.19,-2.2779166775,-20.8652448098,20.9892197416,-5.3979166775,-1.9052448098,5.724287051,3.12,-18.96,19.2149941452,135.97,52.5220833225,-8.5052448098,53.2062818266,-5.3979166775,-1.9052448098,5.724287051,57.92,-6.6,58.2948230978,0.0
2020-08-12 03:00:00,42.9399999894,-12.1320502402,44.6209619139,-5.3000000106,-1.8620502401999999,5.6175823278,48.24,-10.27,49.3210958921,135.93,-5.3000000106,-1.8620502401999999,5.6175823278,-5.3000000106,-1.8620502401999999,5.6175823278,0.0,0.0,0.0,0.0,40.9099999894,-35.2120502402,53.977000484,-5.3000000106,-1.8620502401999999,5.6175823278,46.21,-33.35,56.9876004057,136.14,52.9599999894,-11.2920502402,54.1504570387,-5.3000000106,-1.8620502401999999,5.6175823278,58.26,-9.43,59.0182387064,136.33,-2.9800000106,-21.3020502402,21.5094803401,-5.3000000106,-1.8620502401999999,5.6175823278,2.32,-19.44,19.5779467769,136.14,51.5799999894,-8.5420502402,52.2825307461,-5.3000000106,-1.8620502401999999,5.6175823278,56.88,-6.68,57.2709070995,0.0
2020-08-12 03:30:00,42.3947000596,-12.2930910732,44.1410317197,-5.3552999404,-1.8630910732000001,5.670127494,47.75,-10.43,48.8758365657,136.16,-5.3552999404,-1.8630910732000001,5.670127494,-5.3552999404,-1.8630910732000001,5.670127494,0.0,0.0,0.0,0.0,40.3747000596,-35.4430910732,53.7245670967,-5.3552999404,-1.8630910732000001,5.670127494,45.73,-33.58,56.734903719,136.39,52.3747000596,-11.4230910732,53.6059345222,-5.3552999404,-1.8630910732000001,5.670127494,57.73,-9.56,58.5162071567,136.46,-3.1552999404,-21.4630910732,21.6937824303,-5.3552999404,-1.8630910732000001,5.670127494,2.2,-19.6,19.7230829233,136.39,50.9247000596,-8.7830910732,51.6765688196,-5.3552999404,-1.8630910732000001,5.670127494,56.28,-6.92,56.7038340855,0.0
2020-08-12 04:00:00,42.1656667319,-12.4664377452,43.9699388333,-5.3343332681,-1.8464377452,5.6448599417,47.5,-10.62,48.6727274765,136.25,-5.3343332681,-1.8464377452,5.6448599417,-5.3343332681,-1.8464377452,5.6448599417,0.0,0.0,0.0,0.0,40.1656667319,-35.6464377452,53.7024143586,-5.3343332681,-1.8464377452,5.6448599417,45.5,-33.8,56.6805963271,136.48,52.0756667319,-11.4664377452,53.323111876,-5.3343332681,-1.8464377452,5.6448599417,57.41,-9.62,58.2104157346,136.64,-2.7343332681,-21.5664377452,21.7390849724,-5.3343332681,-1.8464377452,5.6448599417,2.6,-19.72,19.8906611253,136.48,50.7056667319,-8.6464377452,51.4375886333,-5.3343332681,-1.8464377452,5.6448599417,56.04,-6.8,56.451054906,0.0
2020-08-12 04:30:00,41.7580334112,-12.9691519142,43.7256475738,-5.2019665888,-1.8391519142,5.517511772,46.96,-11.13,48.2609417645,136.35,-5.2019665888,-1.8391519142,5.517511772,-5.2019665888,-1.8391519142,5.517511772,0.0,0.0,0.0,0.0,39.7780334112,-36.1691519142,53.7633657081,-5.2019665888,-1.8391519142,5.517511772,44.98,-34.33,56.5840021561,136.59,52.1380334112,-10.6591519142,53.2164640644,-5.2019665888,-1.8391519142,5.517511772,57.34,-8.82,58.0143775283,136.64,-0.5619665888,-22.0391519142,22.0463154188,-5.2019665888,-1.8391519142,5.517511772,4.64,-20.2,20.7260608896,136.59,50.7180334112,-8.2791519142,51.3893303082,-5.2019665888,-1.8391519142,5.517511772,55.92,-6.44,56.2896082772,0.0
2020-08-12 05:00:00,41.1220000974,-12.9781110812,43.1213434305,-5.2379999026,-1.8381110812,5.5511526124,46.36,-11.14,47.6796518444,136.35,-5.2379999026,-1.8381110812,5.5511526124,-5.2379999026,-1.8381110812,5.5511526124,0.0,0.0,0.0,0.0,39.1620000974,-36.1581110812,53.3017002411,-5.2379999026,-1.8381110812,5.5511526124,44.4,-34.32,56.1179329626,136.59,51.9820000974,-10.5981110812,53.0513740879,-5.2379999026,-1.8381110812,5.5511526124,57.22,-8.76,57.8866651311,136.52,0.5220000974,-21.9981110812,22.0043035619,-5.2379999026,-1.8381110812,5.5511526124,5.76,-20.16,20.9667164811,136.59,50.5220000974,-8.2381110812,51.1892466054,-5.2379999026,-1.8381110812,5.5511526124,55.76,-6.4,56.1260866265,0.0
2020-08-12 05:30:00,40.9225500969,-12.6821223108,42.8426345215,-5.2874499031,-1.9021223108,5.619181058,46.21,-10.78,47.4507376128,135.83,-5.2874499031,-1.9021223108,5.619181058,-5.2874499031,-1.9021223108,5.619181058,0.0,0.0,0.0,0.0,38.9525500969,-35.7521223108,52.8726338362,-5.2874499031,-1.9021223108,5.619181058,44.24,-33.85,55.7045788064,136.05,53.0525500969,-10.1621223108,54.0170510269,-5.2874499031,-1.9021223108,5.619181058,58.34,-8.26,58.921839754,135.98,1.1525500969,-21.5021223108,21.5329894719,-5.2874499031,-1.9021223108,5.619181058,6.44,-19.6,20.6308894622,136.05,51.5525500969,-6.7421223108,51.9915534943,-5.2874499031,-1.9021223108,5.619181058,56.84,-4.84,57.0456939655,0.0
2020-08-12 06:00:00,40.9229667853,-12.1926027114,42.700688184,-5.4170332147,-1.9526027114,5.7582033828,46.34,-10.24,47.4579097728,135.53,-5.4170332147,-1.9526027114,5.7582033828,-5.4170332147,-1.9526027114,5.7582033828,0.0,0.0,0.0,0.0,38.9529667853,-35.2026027114,52.5029223857,-5.4170332147,-1.9526027114,5.7582033828,44.37,-33.25,55.4460043646,135.75,53.6429667853,-10.2426027114,54.6120755496,-5.4170332147,-1.9526027114,5.7582033828,59.06,-8.29,59.6389780261,135.75,3.3429667853,-20.9526027114,21.217610311,-5.4170332147,-1.9526027114,5.7582033828,8.76,-19.0,20.9221796188,135.75,52.1429667853,-7.4726027114,52.6756943614,-5.4170332147,-1.9526027114,5.7582033828,57.56,-5.52,57.8240780298,0.0
2020-08-12 06:30:00,42.7452000062,-11.2695443217,44.2058226118,-6.0847999938,-2.1295443217,6.4466851934000005,48.83,-9.14,49.6780484721,134.83,-6.0847999938,-2.1295443217,6.4466851934000005,-6.0847999938,-2.1295443217,6.4466851934000005,0.0,0.0,0.0,0.0,40.6552000062,-34.0195443217,53.0110807606,-6.0847999938,-2.1295443217,6.4466851934000005,46.74,-31.89,56.5826802122,135.05,57.625200006200004,-8.8995443217,58.3083661655,-6.0847999938,-2.1295443217,6.4466851934000005,63.71,-6.77,64.068689701,134.96,6.6352000062,-19.4495443217,20.5501983797,-6.0847999938,-2.1295443217,6.4466851934000005,12.72,-17.32,21.4890856018,135.05,55.9952000062,-7.4495443217,56.4885664036,-6.0847999938,-2.1295443217,6.4466851934000005,62.08,-5.32,62.3075340549,0.0
2020-08-12 07:00:00,43.1439333218,-10.319424274,44.3609005749,-6.3860666782,-2.279424274,6.7806801016,49.53,-8.04,50.1783070659,134.19,-6.3860666782,-2.279424274,6.7806801016,-6.3860666782,-2.279424274,6.7806801016,0.0,0.0,0.0,0.0,41.0139333218,-32.939424274,52.6036918669,-6.3860666782,-2.279424274,6.7806801016,47.4,-30.66,56.4517103372,134.43,60.5439333218,-7.159424274,60.9657708719,-6.3860666782,-2.279424274,6.7806801016,66.93,-4.88,67.1076694574,134.22,10.7739333218,-18.199424274,21.1493896632,-6.3860666782,-2.279424274,6.7806801016,17.16,-15.92,23.4075201591,134.43,58.8139333218,-5.879424274,59.1070755711,-6.3860666782,-2.279424274,6.7806801016,65.2,-3.6,65.2993108693,0.0
2020-08-12 07:30:00,46.151916653,-8.7745804618,46.9786406043,-6.838083347,-2.4745804618,7.2720652034,52.99,-6.3,53.3631904968,133.42,-6.838083347,-2.4745804618,7.2720652034,-6.838083347,-2.4745804618,7.2720652034,0.0,0.0,0.0,0.0,43.861916653,-31.1345804618,53.788751919,-6.838083347,-2.4745804618,7.2720652034,50.7,-28.66,58.2398969779,133.64,65.221916653,-4.8745804618,65.4038221098,-6.838083347,-2.4745804618,7.2720652034,72.06,-2.4,72.0999556172,133.34,13.441916653,-15.8345804618,20.770629786,-6.838083347,-2.4745804618,7.2720652034,20.28,-13.36,24.285139489,133.64,63.321916653,-3.2745804618,63.406529678,-6.838083347,-2.4745804618,7.2720652034,70.16,-0.8,70.1645608552,0.0
2020-08-12 08:00:00,48.5632499866,-6.9176629449,49.0534739838,-6.7067500134,-2.5276629449,7.1672571954,55.27,-4.39,55.4440709184,132.47,-6.7067500134,-2.5276629449,7.1672571954,-6.7067500134,-2.5276629449,7.1672571954,0.0,0.0,0.0,0.0,46.1632499866,-29.0276629449,54.5311916738,-6.7067500134,-2.5276629449,7.1672571954,52.87,-26.5,59.1395544454,132.7,68.4832499866,-3.4976629449,68.5725103434,-6.7067500134,-2.5276629449,7.1672571954,75.19,-0.97,75.1962565558,132.42,16.0932499866,-12.9276629449,20.642605561,-6.7067500134,-2.5276629449,7.1672571954,22.8,-10.4,25.0599281723,132.7,66.4532499866,-1.4476629449,66.4690165549,-6.7067500134,-2.5276629449,7.1672571954,73.16,1.08,73.1679711349,0.0
2020-08-12 08:30:00,52.5094166531,-5.6823787481,52.8159849428,-6.8005833469,-2.6223787481,7.2886764338,59.31,-3.06,59.3888853238,131.95,-6.8005833469,-2.6223787481,7.2886764338,-6.8005833469,-2.6223787481,7.2886764338,0.0,0.0,0.0,0.0,49.9294166531,-27.5923787481,57.0463496842,-6.8005833469,-2.6223787481,7.2886764338,56.73,-24.97,61.9822055109,132.17,72.4194166531,-1.3823787481,72.4326092266,-6.8005833469,-2.6223787481,7.2886764338,79.22,1.24,79.2297040257,131.76,17.2794166531,-10.5823787481,20.2624031111,-6.8005833469,-2.6223787481,7.2886764338,24.08,-7.96,25.3615456942,132.17,70.2394166531,2.0176212519,70.2683886771,-6.8005833469,-2.6223787481,7.2886764338,77.04,4.64,77.1796035232,0.0
2020-08-12 09:00:00,53.6448333208,-3.9794083515,53.7922283685,-6.2551666792,-2.5594083515,6.7585265623,59.9,-1.42,59.9168290216,131.63,-6.2551666792,-2.5594083515,6.7585265623,-6.2551666792,-2.5594083515,6.7585265623,0.0,0.0,0.0,0.0,51.0248333208,-25.8694083515,57.2080405526,-6.2551666792,-2.5594083515,6.7585265623,57.28,-23.31,61.8413656059,131.84,74.1948333208,0.43059164850000003,74.1960827852,-6.2551666792,-2.5594083515,6.7585265623,80.45,2.99,80.5055439085,131.42,19.4248333208,-9.3194083515,21.5447330353,-6.2551666792,-2.5594083515,6.7585265623,25.68,-6.76,26.5548488981,131.84,71.9448333208,3.3605916485,72.0232783049,-6.2551666792,-2.5594083515,6.7585265623,78.2,5.92,78.4237617052,0.0
2020-08-12 09:30:00,55.238416655500004,-1.5022746228,55.2588409547,-5.5715833445000005,-2.4922746228,6.1036033423,60.81,0.99,60.8180581735,130.93,-5.5715833445000005,-2.4922746228,6.1036033423,-5.5715833445000005,-2.4922746228,6.1036033423,0.0,0.0,0.0,0.0,52.5584166555,-23.2322746228,57.4641257263,-5.5715833445000005,-2.4922746228,6.1036033423,58.13,-20.74,61.7190772776,131.14,75.5484166555,0.3177253772,75.5490847633,-5.5715833445000005,-2.4922746228,6.1036033423,81.12,2.81,81.1686546642,130.96,21.0284166555,-7.2522746228,22.2438709366,-5.5715833445000005,-2.4922746228,6.1036033423,26.6,-4.76,27.0225387408,131.14,73.2684166555,3.2677253772,73.3412497054,-5.5715833445000005,-2.4922746228,6.1036033423,78.84,5.76,79.0501309297,0.0
2020-08-12 10:00:00,56.0927833263,0.5855236634000001,56.095839233,-4.6972166737,-2.3444763366,5.2498013079,60.79,2.93,60.8605701584,131.18,-4.6972166737,-2.3444763366,5.2498013079,-4.6972166737,-2.3444763366,5.2498013079,0.0,0.0,0.0,0.0,53.3927833263,-21.3244763366,57.4936744552,-4.6972166737,-2.3444763366,5.2498013079,58.09,-18.98,61.1120978203,131.38,75.2527833263,0.8355236634000001,75.2574215487,-4.6972166737,-2.3444763366,5.2498013079,79.95,3.18,80.0132170332,131.4,20.9027833263,-7.9444763366,22.361597775,-4.6972166737,-2.3444763366,5.2498013079,25.6,-5.6,26.2053429667,131.38,73.0227833263,3.8155236634,73.1223981113,-4.6972166737,-2.3444763366,5.2498013079,77.72,6.16,77.9637351594,0.0
2020-08-12 10:30:00,57.3114999954,1.2770048810999999,57.3257252303,-4.3185000046,-2.2429951189,4.8662582539,61.63,3.52,61.730440627,131.18,-4.3185000046,-2.2429951189,4.8662582539,-4.3185000046,-2.2429951189,4.8662582539,0.0,0.0,0.0,0.0,54.5614999954,-20.6429951189,58.3360139984,-4.3185000046,-2.2429951189,4.8662582539,58.88,-18.4,61.6880409804,131.38,75.5114999954,1.3370048811,75.5233355566,-4.3185000046,-2.2429951189,4.8662582539,79.83,3.58,79.9102327615,131.49,22.7614999954,-7.8429951189,24.074851079,-4.3185000046,-2.2429951189,4.8662582539,27.08,-5.6,27.6529636748,131.38,73.2414999954,4.4770048811,73.3782044907,-4.3185000046,-2.2429951189,4.8662582539,77.56,6.72,77.8505748213,0.0
2020-08-12 11:00:00,54.9825166665,0.5357719298,54.985126994,-3.6774833335,-2.1342280702,4.2519187579,58.66,2.67,58.7207331358,130.65,-3.6774833335,-2.1342280702,4.2519187579,-3.6774833335,-2.1342280702,4.2519187579,0.0,0.0,0.0,0.0,52.3525166665,-21.1842280702,56.4761677192,-3.6774833335,-2.1342280702,4.2519187579,56.03,-19.05,59.1799239607,130.86,78.8425166665,4.9457719298,78.9974878986,-3.6774833335,-2.1342280702,4.2519187579,82.52,7.08,82.8231658414,130.34,22.0025166665,-8.4942280702,23.5852210117,-3.6774833335,-2.1342280702,4.2519187579,25.68,-6.36,26.4558500147,130.86,76.4025166665,6.6257719298,76.689278303,-3.6774833335,-2.1342280702,4.2519187579,80.08,8.76,80.5577060249,0.0
2020-08-12 11:30:00,51.7395666776,1.8482939805,51.7725694807,-2.9004333224,-2.0317060195,3.5412346445000003,54.64,3.88,54.7775866573,130.23,-2.9004333224,-2.0317060195,3.5412346445000003,-2.9004333224,-2.0317060195,3.5412346445000003,0.0,0.0,0.0,0.0,49.2895666776,-19.8617060195,53.1408388086,-2.9004333224,-2.0317060195,3.5412346445000003,52.19,-17.83,55.1516545536,130.43,85.5495666776,10.8082939805,86.2296212302,-2.9004333224,-2.0317060195,3.5412346445000003,88.45,12.84,89.3771117233,129.3,16.8595666776,-4.8317060195,17.5382545203,-2.9004333224,-2.0317060195,3.5412346445000003,19.76,-2.8,19.9573946195,130.43,82.8595666776,10.8082939805,83.5615163145,-2.9004333224,-2.0317060195,3.5412346445000003,85.76,12.84,86.7158762857,0.0
2020-08-12 12:00:00,52.0423167377,-1.71932811,52.0707098144,-2.8376832623,-2.0093281100000002,3.4770455491,54.88,0.29,54.8807662119,130.82,-2.8376832623,-2.0093281100000002,3.4770455491,-2.8376832623,-2.0093281100000002,3.4770455491,0.0,0.0,0.0,0.0,49.6023167377,-23.42932811,54.8572988893,-2.8376832623,-2.0093281100000002,3.4770455491,52.44,-21.42,56.6460060375,131.02,84.9023167377,4.87067189,85.0419122086,-2.8376832623,-2.0093281100000002,3.4770455491,87.74,6.88,88.009329051,130.17,19.2023167377,-7.60932811,20.6550439937,-2.8376832623,-2.0093281100000002,3.4770455491,22.04,-5.6,22.7403078255,131.02,83.0023167377,14.63067189,84.2819146898,-2.8376832623,-2.0093281100000002,3.4770455491,85.84,16.64,87.4379505707,0.0
2020-08-12 12:30:00,50.756816738,-1.433715615,50.7770616109,-2.703183262,-1.9937156150000002,3.3588839964,53.46,0.56,53.4629329536,131.02,-2.703183262,-1.9937156150000002,3.3588839964,-2.703183262,-1.9937156150000002,3.3588839964,0.0,0.0,0.0,0.0,48.366816738,-23.263715615,53.6707501865,-2.703183262,-1.9937156150000002,3.3588839964,51.07,-21.27,55.3223083394,131.22,85.236816738,1.216284385,85.2454941644,-2.703183262,-1.9937156150000002,3.3588839964,87.94,3.21,87.9985664656,130.81,21.936816738,-8.313715615,23.4593647809,-2.703183262,-1.9937156150000002,3.3588839964,24.64,-6.32,25.4376099506,131.22,83.856816738,20.246284385,86.2663187161,-2.703183262,-1.9937156150000002,3.3588839964,86.56,22.24,89.3714227256,0.0
2020-08-12 13:00:00,51.7359000371,-1.1765418704,51.7492763565,-2.8140999629000003,-1.9765418704000002,3.4388771956,54.55,0.8,54.5558658624,131.37,-2.8140999629000003,-1.9765418704000002,3.4388771956,-2.8140999629000003,-1.9765418704000002,3.4388771956,0.0,0.0,0.0,0.0,49.2959000371,-23.0865418704,54.4341269426,-2.8140999629000003,-1.9765418704000002,3.4388771956,52.11,-21.11,56.2235199894,131.56,85.4659000371,0.6934581296,85.468713301,-2.8140999629000003,-1.9765418704000002,3.4388771956,88.28,2.67,88.3203674132,131.23,23.4259000371,-8.7365418704,25.0019990481,-2.8140999629000003,-1.9765418704000002,3.4388771956,26.24,-6.76,27.0967747158,131.56,84.1059000371,18.9834581296,86.2216568132,-2.8140999629000003,-1.9765418704000002,3.4388771956,86.92,20.96,89.411453405,0.0
2020-08-12 13:30:00,51.4019500352,-1.3443881339,51.4195278748,-2.5980499648,-1.9343881339000002,3.239092631,54.0,0.59,54.003223052,131.63,-2.5980499648,-1.9343881339000002,3.239092631,-2.5980499648,-1.9343881339000002,3.239092631,0.0,0.0,0.0,0.0,48.9819500352,-23.3643881339,54.269015673,-2.5980499648,-1.9343881339000002,3.239092631,51.58,-21.43,55.8546443906,131.83,84.9919500352,0.32561186610000004,84.9925737572,-2.5980499648,-1.9343881339000002,3.239092631,87.59,2.26,87.6191514453,131.52,21.2419500352,-8.6143881339,22.9222190073,-2.5980499648,-1.9343881339000002,3.239092631,23.84,-6.68,24.7581905639,131.83,83.6819500352,18.5456118661,85.7123589757,-2.5980499648,-1.9343881339000002,3.239092631,86.28,20.48,88.6773296846,0.0
2020-08-12 14:00:00,51.4550000415,-1.3647644092,51.4730959936,-2.2149999585,-1.8547644092,2.8890094894000002,53.67,0.49,53.672236771,131.63,-2.2149999585,-1.8547644092,2.8890094894000002,-2.2149999585,-1.8547644092,2.8890094894000002,0.0,0.0,0.0,0.0,49.0650000415,-23.4247644092,54.3699716452,-2.2149999585,-1.8547644092,2.8890094894000002,51.28,-21.57,55.6318550832,131.83,84.0250000415,0.3852355908,84.0258831458,-2.2149999585,-1.8547644092,2.8890094894000002,86.24,2.24,86.2690860042,131.52,20.0250000415,-8.4147644092,21.7211621864,-2.2149999585,-1.8547644092,2.8890094894000002,22.24,-6.5600000000000005,23.1873068725,131.83,82.7050000415,18.665235590800002,84.7850697442,-2.2149999585,-1.8547644092,2.8890094894000002,84.92,20.52,87.3640475253,0.0
2020-08-12 14:30:00,52.0967000356,-1.5130910732,52.1186684327,-2.3832999644,-1.8630910732000001,3.0250995137,54.48,0.35000000000000003,54.4811242542,131.63,-2.3832999644,-1.8630910732000001,3.0250995137,-2.3832999644,-1.8630910732000001,3.0250995137,0.0,0.0,0.0,0.0,49.6667000356,-23.513091073200002,54.951310669,-2.3832999644,-1.8630910732000001,3.0250995137,52.05,-21.65,56.3730875507,131.9,84.0767000356,0.2469089268,84.0770625848,-2.3832999644,-1.8630910732000001,3.0250995137,86.46,2.11,86.4857427557,131.52,18.4967000356,-8.3430910732,20.2912562663,-2.3832999644,-1.8630910732000001,3.0250995137,20.88,-6.48,21.862406089,131.9,82.8167000356,18.2169089268,84.7965894104,-2.3832999644,-1.8630910732000001,3.0250995137,85.2,20.08,87.53425843630001,0.0
2020-08-12 15:00:00,52.079833344,-1.8911935643,52.1141598248,-2.640166656,-1.8911935643,3.2476288379,54.72,0.0,54.72,131.73,-2.640166656,-1.8911935643,3.2476288379,-2.640166656,-1.8911935643,3.2476288379,0.0,0.0,0.0,0.0,49.659833344,-23.9411935643,55.1296634947,-2.640166656,-1.8911935643,3.2476288379,52.3,-22.05,56.7581932412,131.9,83.949833344,-0.3611935643,83.9506103568,-2.640166656,-1.8911935643,3.2476288379,86.59,1.53,86.6035160949,131.7,17.479833344,-8.3711935643,19.3809559988,-2.640166656,-1.8911935643,3.2476288379,20.12,-6.48,21.1377576862,131.9,82.679833344,17.6288064357,84.5383324779,-2.640166656,-1.8911935643,3.2476288379,85.32,19.52,87.5244697213,0.0
2020-08-12 15:30:00,52.6319166623,-3.285388951,52.7343572267,-3.1580833377,-1.985388951,3.7303162941,55.79,-1.3,55.8051440281,131.96,-3.1580833377,-1.985388951,3.7303162941,-3.1580833377,-1.985388951,3.7303162941,0.0,0.0,0.0,0.0,50.1819166623,-25.325388951,56.2103200972,-3.1580833377,-1.985388951,3.7303162941,53.34,-23.34,58.2229439311,132.17,84.4619166623,0.25461104900000003,84.4623004249,-3.1580833377,-1.985388951,3.7303162941,87.62,2.24,87.6486280554,131.7,15.8019166623,-9.305388951,18.3382342043,-3.1580833377,-1.985388951,3.7303162941,18.96,-7.32,20.323975989,132.17,83.1619166623,18.094611049,85.1076925546,-3.1580833377,-1.985388951,3.7303162941,86.32,20.08,88.6247640335,0.0
2020-08-12 16:00:00,53.0970499975,-3.9304330523,53.2423236008,-4.0429500025,-2.1904330523,4.5981998303000005,57.14,-1.74,57.1664866858,132.17,-4.0429500025,-2.1904330523,4.5981998303000005,-4.0429500025,-2.1904330523,4.5981998303000005,0.0,0.0,0.0,0.0,50.5870499975,-25.9804330523,56.8685548351,-4.0429500025,-2.1904330523,4.5981998303000005,54.63,-23.79,59.5852414613,132.37,86.6070499975,0.4095669477,86.6080184184,-4.0429500025,-2.1904330523,4.5981998303000005,90.65,2.6,90.6872786007,131.7,15.4370499975,-9.8304330523,18.3013640645,-4.0429500025,-2.1904330523,4.5981998303000005,19.48,-7.64,20.9246266394,132.37,85.3170499975,18.4895669477,87.297554984,-4.0429500025,-2.1904330523,4.5981998303000005,89.36,20.68,91.7217095349,0.0
2020-08-12 16:30:00,53.4133833314,-4.3492721716,53.5901640913,-4.7566166685999995,-2.3392721716000002,5.3007165954,58.17,-2.01,58.2047163037,132.41,-4.7566166685999995,-2.3392721716000002,5.3007165954,-4.7566166685999995,-2.3392721716000002,5.3007165954,0.0,0.0,0.0,0.0,50.8733833314,-26.4692721716,57.3473931481,-4.7566166685999995,-2.3392721716000002,5.3007165954,55.63,-24.13,60.6378907945,132.63,88.8633833314,0.2107278284,88.8636331877,-4.7566166685999995,-2.3392721716000002,5.3007165954,93.62,2.55,93.6547217176,131.95,16.0033833314,-9.6192721716,18.6718685504,-4.7566166685999995,-2.3392721716000002,5.3007165954,20.76,-7.28,21.9994545387,132.63,87.6433833314,18.3007278284,89.5336767972,-4.7566166685999995,-2.3392721716000002,5.3007165954,92.4,20.64,94.67718626999999,0.0
2020-08-12 17:00:00,53.7414333253,-4.4867742143000005,53.9284043776,-5.5985666747,-2.4667742143,6.1179182599,59.34,-2.02,59.3743715756,132.53,-5.5985666747,-2.4667742143,6.1179182599,-5.5985666747,-2.4667742143,6.1179182599,0.0,0.0,0.0,0.0,51.1514333253,-26.6567742143,57.680609764,-5.5985666747,-2.4667742143,6.1179182599,56.75,-24.19,61.690506563,132.72,90.3214333253,-0.6467742143,90.3237490078,-5.5985666747,-2.4667742143,6.1179182599,95.92,1.82,95.9372649183,132.17,17.0414333253,-9.7467742143,19.6318633188,-5.5985666747,-2.4667742143,6.1179182599,22.64,-7.28,23.7816736165,132.72,89.1214333253,17.3332257857,90.7913574857,-5.5985666747,-2.4667742143,6.1179182599,94.72,19.8,96.7673415983,0.0
2020-08-12 17:30:00,53.7795333402,-4.3884075344,53.95828321,-5.7704666598,-2.5084075344,6.2920897825,59.55,-1.88,59.579668512,132.68,-5.7704666598,-2.5084075344,6.2920897825,-5.7704666598,-2.5084075344,6.2920897825,0.0,0.0,0.0,0.0,51.1595333402,-26.6284075344,57.6746906312,-5.7704666598,-2.5084075344,6.2920897825,56.93,-24.12,61.8287902194,132.88,90.3795333402,-2.5484075344,90.4154545846,-5.7704666598,-2.5084075344,6.2920897825,96.15,-0.04,96.1500083203,132.57,17.2695333402,-9.9884075344,19.9500643322,-5.7704666598,-2.5084075344,6.2920897825,23.04,-7.48,24.2237899595,132.88,89.2295333402,15.3715924656,90.5438870109,-5.7704666598,-2.5084075344,6.2920897825,95.0,17.88,96.6679595316,0.0
2020-08-12 18:00:00,53.6935166787,-5.1771345672,53.9425291922,-6.5864833213,-2.6671345671999998,7.1060093823,60.28,-2.51,60.3322343362,132.54,-6.5864833213,-2.6671345671999998,7.1060093823,-6.5864833213,-2.6671345671999998,7.1060093823,0.0,0.0,0.0,0.0,51.0935166787,-27.3071345672,57.9329530135,-6.5864833213,-2.6671345671999998,7.1060093823,57.68,-24.64,62.7224999502,132.71,90.6435166787,-3.6271345672,90.7160582314,-6.5864833213,-2.6671345671999998,7.1060093823,97.23,-0.96,97.2347391625,132.41,17.2935166787,-9.9871345672,19.9701921868,-6.5864833213,-2.6671345671999998,7.1060093823,23.88,-7.32,24.9767251656,132.71,89.5335166787,14.6528654328,90.724622205,-6.5864833213,-2.6671345671999998,7.1060093823,96.12,17.32,97.66799271,0.0
2020-08-12 18:30:00,52.899566677,-6.6202891208,53.3122160734,-7.200433323,-2.7602891208,7.7113835379,60.1,-3.86,60.2238291709,132.06,-7.200433323,-2.7602891208,7.7113835379,-7.200433323,-2.7602891208,7.7113835379,0.0,0.0,0.0,0.0,50.299566677,-28.5402891208,57.832469349,-7.200433323,-2.7602891208,7.7113835379,57.5,-25.78,63.0147474803,132.25,89.349566677,-4.9902891208,89.4888152279,-7.200433323,-2.7602891208,7.7113835379,96.55,-2.23,96.5757495441,131.91,15.799566677,-8.8802891208,18.1241783828,-7.200433323,-2.7602891208,7.7113835379,23.0,-6.12,23.8003025191,132.25,88.199566677,14.1597108792,89.3289481311,-7.200433323,-2.7602891208,7.7113835379,95.4,16.92,96.8888352701,0.0
2020-08-12 19:00:00,53.6906833377,-7.1164220323,54.160252398,-7.4093166623,-2.7764220323,7.9124264738,61.1,-4.34,61.2539435465,131.92,-7.4093166623,-2.7764220323,7.9124264738,-7.4093166623,-2.7764220323,7.9124264738,0.0,0.0,0.0,0.0,51.0606833377,-28.9864220323,58.7146152602,-7.4093166623,-2.7764220323,7.9124264738,58.47,-26.21,64.0757754538,132.11,88.7506833377,-5.5564220323,88.9244489368,-7.4093166623,-2.7764220323,7.9124264738,96.16,-2.7800000000000002,96.200176715,131.91,12.5906833377,-8.8964220323,15.4166024755,-7.4093166623,-2.7764220323,7.9124264738,20.0,-6.12,20.9154105865,132.11,87.6706833377,13.1835779677,88.656389758,-7.4093166623,-2.7764220323,7.9124264738,95.08,15.96,96.4102069285,0.0
2020-08-12 19:30:00,52.802317335,-8.3216903067,53.4540479806,-7.877682665,-2.9616903067,8.4160260006,60.68,-5.36,60.9162704045,132.31,-7.877682665,-2.9616903067,8.4160260006,-7.877682665,-2.9616903067,8.4160260006,0.0,0.0,0.0,0.0,50.202317335,-30.2616903067,58.6177666414,-7.877682665,-2.9616903067,8.4160260006,58.08,-27.3,64.1761357515,132.5,86.992317335,-6.5416903067,87.2379331907,-7.877682665,-2.9616903067,8.4160260006,94.87,-3.58,94.9375231402,132.26,10.162317335000001,-10.0816903067,14.3147886138,-7.877682665,-2.9616903067,8.4160260006,18.04,-7.12,19.3942259449,132.5,85.882317335,12.4383096933,86.7783612363,-7.877682665,-2.9616903067,8.4160260006,93.76,15.4,95.0163017592,0.0
2020-08-12 20:00:00,51.855667007,-10.1090482082,52.8318375265,-8.634332993,-3.0090482082,9.1436358935,60.49,-7.1,60.9052551099,132.76,-8.634332993,-3.0090482082,9.1436358935,-8.634332993,-3.0090482082,9.1436358935,0.0,0.0,0.0,0.0,49.265667007,-32.1490482082,58.8274361701,-8.634332993,-3.0090482082,9.1436358935,57.9,-29.14,64.8193613051,132.97,85.935667007,-6.6590482082,86.1932815652,-8.634332993,-3.0090482082,9.1436358935,94.57,-3.65,94.6404110304,132.53,9.045667007,-11.4090482082,14.5598926033,-8.634332993,-3.0090482082,9.1436358935,17.68,-8.4,19.5740236027,132.97,84.885667007,12.3509517918,85.779499144,-8.634332993,-3.0090482082,9.1436358935,93.52,15.36,94.7729919334,0.0
2020-08-12 20:30:00,49.5230334184,-9.7363740552,50.4710592191,-8.6169665816,-2.9663740552,9.1132589178,58.14,-6.77,58.5328326668,131.81,-8.6169665816,-2.9663740552,9.1132589178,-8.6169665816,-2.9663740552,9.1132589178,0.0,0.0,0.0,0.0,47.0430334184,-31.4963740552,56.6133250377,-8.6169665816,-2.9663740552,9.1132589178,55.66,-28.53,62.545955105,132.02,83.6730334184,-7.7863740552,84.0345413646,-8.6169665816,-2.9663740552,9.1132589178,92.29,-4.82,92.4157805789,131.79,8.6230334184,-14.1663740552,16.5844161551,-8.6169665816,-2.9663740552,9.1132589178,17.24,-11.2,20.5586380872,132.02,82.5830334184,11.3936259448,83.3652932626,-8.6169665816,-2.9663740552,9.1132589178,91.2,14.36,92.3236134475,0.0
2020-08-12 21:00:00,47.6898667173,-10.0007215442,48.7271774159,-8.8501332827,-3.0007215442,9.3450087698,56.54,-7.0,56.9716736633,132.2,-8.8501332827,-3.0007215442,9.3450087698,-8.8501332827,-3.0007215442,9.3450087698,0.0,0.0,0.0,0.0,45.2598667173,-31.8907215442,55.36671975,-8.8501332827,-3.0007215442,9.3450087698,54.11,-28.89,61.3394179953,132.39,83.7098667173,-8.0507215442,84.0961111063,-8.8501332827,-3.0007215442,9.3450087698,92.56,-5.05,92.6976596253,132.14,13.1098667173,-14.3607215442,19.4447660983,-8.8501332827,-3.0007215442,9.3450087698,21.96,-11.36,24.7243038325,132.39,82.6298667173,11.1192784558,83.374655784,-8.8501332827,-3.0007215442,9.3450087698,91.48,14.12,92.5633015833,0.0
2020-08-12 21:30:00,46.3375333199,-10.4569665422,47.5027909016,-8.8924666801,-3.0069665422,9.3871087904,55.23,-7.45,55.7302018658,132.54,-8.8924666801,-3.0069665422,9.3871087904,-8.8924666801,-3.0069665422,9.3871087904,0.0,0.0,0.0,0.0,43.9475333199,-32.4369665422,54.621813256,-8.8924666801,-3.0069665422,9.3871087904,52.84,-29.43,60.4829769439,132.74,83.5675333199,-8.2969665422,83.9784036463,-8.8924666801,-3.0069665422,9.3871087904,92.46,-5.29,92.6112072052,132.48,16.0275333199,-15.0469665422,21.9839265475,-8.8924666801,-3.0069665422,9.3871087904,24.92,-12.04,27.6761268967,132.74,82.4675333199,11.0330334578,83.2022949152,-8.8924666801,-3.0069665422,9.3871087904,91.36,14.04,92.432522415,0.0
2020-08-12 22:00:00,48.0705505188,-11.6726270144,49.4674443306,-8.1194494812,-2.8326270144,8.5993741447,56.19,-8.84,56.8811190115,132.54,-8.1194494812,-2.8326270144,8.5993741447,-8.1194494812,-2.8326270144,8.5993741447,0.0,0.0,0.0,0.0,45.6905505188,-33.6026270144,56.7165139001,-8.1194494812,-2.8326270144,8.5993741447,53.81,-30.77,61.9863614031,132.74,79.9805505188,-8.4626270144,80.4270136041,-8.1194494812,-2.8326270144,8.5993741447,88.1,-5.63,88.279708314,132.48,8.6005505188,-18.2326270144,20.1593193604,-8.1194494812,-2.8326270144,8.5993741447,16.72,-15.4,22.7314407814,132.74,78.9205505188,10.9673729856,79.6789593582,-8.1194494812,-2.8326270144,8.5993741447,87.04,13.8,88.1271899019,0.0
2020-08-12 22:30:00,46.7862004587,-12.7267983077,48.4862861903,-7.5937995413,-2.6967983077,8.0584435585,54.38,-10.03,55.2972449585,132.54,-7.5937995413,-2.6967983077,8.0584435585,-7.5937995413,-2.6967983077,8.0584435585,0.0,0.0,0.0,0.0,44.4962004587,-34.6267983077,56.3819742143,-7.5937995413,-2.6967983077,8.0584435585,52.09,-31.93,61.0974058369,132.74,76.4962004587,-8.8467983077,77.0060681045,-7.5937995413,-2.6967983077,8.0584435585,84.09,-6.15,84.314593043,132.38,3.9262004587,-20.2967983077,20.6730518208,-7.5937995413,-2.6967983077,8.0584435585,11.52,-17.6,21.0349803898,132.74,75.4862004587,10.3432016923,76.1915236817,-7.5937995413,-2.6967983077,8.0584435585,83.08,13.04,84.097134315,0.0
2020-08-12 23:00:00,44.7056837477,-13.1487037779,46.599212122,-7.1843162523,-2.5287037779,7.6163470778,51.89,-10.62,52.9656162052,133.14,-7.1843162523,-2.5287037779,7.6163470778,-7.1843162523,-2.5287037779,7.6163470778,0.0,0.0,0.0,0.0,42.5056837477,-35.2487037779,55.219600405,-7.1843162523,-2.5287037779,7.6163470778,49.69,-32.72,59.4953317496,133.35,73.0256837477,-10.2287037779,73.7385710995,-7.1843162523,-2.5287037779,7.6163470778,80.21,-7.7,80.578744716,133.15,4.9356837477,-20.7287037779,21.3082175315,-7.1843162523,-2.5287037779,7.6163470778,12.12,-18.2,21.8662845495,133.35,72.0156837477,9.8312962221,72.6836507824,-7.1843162523,-2.5287037779,7.6163470778,79.2,12.36,80.1586526833,0.0
2020-08-12 23:30:00,41.382200251,-14.4445884231,43.8307270339,-6.587799749,-2.3345884231,6.989235197,47.97,-12.11,49.4749734714,133.59,-6.587799749,-2.3345884231,6.989235197,-6.587799749,-2.3345884231,6.989235197,0.0,0.0,0.0,0.0,39.352200251,-36.7045884231,53.8128467552,-6.587799749,-2.3345884231,6.989235197,45.94,-34.37,57.374040297,133.79,69.592200251,-10.1445884231,70.3277115371,-6.587799749,-2.3345884231,6.989235197,76.18,-7.8100000000000005,76.5792955047,133.48,5.012200251,-22.0545884231,22.6169631442,-6.587799749,-2.3345884231,6.989235197,11.6,-19.72,22.878776191,133.79,68.612200251,9.9854115769,69.3350017498,-6.587799749,-2.3345884231,6.989235197,75.2,12.32,76.202509145,0.0
2020-08-13 00:00:00,41.8369343157,-14.1199126358,44.1554187589,-5.9430656843000005,-2.1899126358,6.3336993204,47.78,-11.93,49.2468608137,133.97,-5.9430656843000005,-2.1899126358,6.3336993204,-5.9430656843000005,-2.1899126358,6.3336993204,0.0,0.0,0.0,0.0,39.8269343157,-36.4799126358,54.0089689117,-5.9430656843000005,-2.1899126358,6.3336993204,45.77,-34.29,57.1900078685,134.17,65.7069343157,-11.849912635799999,66.7669203022,-5.9430656843000005,-2.1899126358,6.3336993204,71.65,-9.66,72.298257932,134.12,2.7769343157,-23.1499126358,23.3158705443,-5.9430656843000005,-2.1899126358,6.3336993204,8.72,-20.96,22.7015417979,134.17,64.7769343157,8.3700873642,65.3154620424,-5.9430656843000005,-2.1899126358,6.3336993204,70.72,10.56,71.5040698142,0.0
2020-08-13 00:30:00,38.909734458,-14.3443801726,41.469611502,-5.500265542,-2.0743801726,5.8784329658,44.41,-12.27,46.0738646089,134.32,-5.500265542,-2.0743801726,5.8784329658,-5.500265542,-2.0743801726,5.8784329658,0.0,0.0,0.0,0.0,37.019734458,-36.8443801726,52.2299635233,-5.500265542,-2.0743801726,5.8784329658,42.52,-34.77,54.9263443167,134.54,62.969734458,-12.2843801726,64.1567880581,-5.500265542,-2.0743801726,5.8784329658,68.47,-10.21,69.2270539601,134.47,5.699734458,-24.1143801726,24.7788277366,-5.500265542,-2.0743801726,5.8784329658,11.2,-22.04,24.7224917838,134.54,62.059734458,8.0856198274,62.5842463324,-5.500265542,-2.0743801726,5.8784329658,67.56,10.16,68.31968384,0.0
2020-08-13 01:00:00,36.6632007908,-15.0050526915,39.6149201501,-5.4167992092,-2.0150526915,5.7794594058,42.08,-12.99,44.0393744279,134.47,-5.4167992092,-2.0150526915,5.7794594058,-5.4167992092,-2.0150526915,5.7794594058,0.0,0.0,0.0,0.0,34.8732007908,-37.5650526915,51.2569343319,-5.4167992092,-2.0150526915,5.7794594058,40.29,-35.55,53.7316163911,134.68,61.2632007908,-11.7550526915,62.3807745616,-5.4167992092,-2.0150526915,5.7794594058,66.68,-9.74,67.3876101372,134.47,5.5832007908,-25.2950526915,25.9038958795,-5.4167992092,-2.0150526915,5.7794594058,11.0,-23.28,25.7479785614,134.68,60.3032007908,7.6649473085,60.7883824662,-5.4167992092,-2.0150526915,5.7794594058,65.72,9.68,66.4290659275,0.0
2020-08-13 01:30:00,37.9476010438,-15.3744602044,40.9437962524,-5.1823989562,-1.9744602044000001,5.545786873,43.13,-13.4,45.1636679201,134.82,-5.1823989562,-1.9744602044000001,5.545786873,-5.1823989562,-1.9744602044000001,5.545786873,0.0,0.0,0.0,0.0,36.1376010438,-38.0044602044,52.4429709745,-5.1823989562,-1.9744602044000001,5.545786873,41.32,-36.03,54.8224707579,135.04,60.7076010438,-11.8744602044,61.8580280128,-5.1823989562,-1.9744602044000001,5.545786873,65.89,-9.9,66.6295887726,134.83,3.4176010438,-25.0144602044,25.2468456686,-5.1823989562,-1.9744602044000001,5.545786873,8.6,-23.04,24.5927143683,135.04,59.8176010438,7.9455397956,60.3429945998,-5.1823989562,-1.9744602044000001,5.545786873,65.0,9.92,65.7526151571,0.0
2020-08-13 02:00:00,39.5516174818,-15.5779189629,42.5088461927,-5.2383825182,-1.9479189629,5.5888316931,44.79,-13.63,46.8179559571,135.13,-5.2383825182,-1.9479189629,5.5888316931,-5.2383825182,-1.9479189629,5.5888316931,0.0,0.0,0.0,0.0,37.681617481800004,-38.2879189629,53.720285131,-5.2383825182,-1.9479189629,5.5888316931,42.92,-36.34,56.2380831821,135.34,59.7116174818,-12.9979189629,61.1099268503,-5.2383825182,-1.9479189629,5.5888316931,64.95,-11.05,65.8832679821,135.26,-3.0783825182,-24.4679189629,24.6608089345,-5.2383825182,-1.9479189629,5.5888316931,2.16,-22.52,22.6233507686,135.34,58.8416174818,8.0120810371,59.3845888292,-5.2383825182,-1.9479189629,5.5888316931,64.08,9.96,64.849425595,0.0
2020-08-13 02:30:00,42.8960171047,-16.4575106329,45.9447270063,-5.3339828953,-1.9375106329,5.6749732139999995,48.23,-14.52,50.3682767226,135.66,-5.3339828953,-1.9375106329,5.6749732139999995,-5.3339828953,-1.9375106329,5.6749732139999995,0.0,0.0,0.0,0.0,40.9360171047,-39.2775106329,56.7316519935,-5.3339828953,-1.9375106329,5.6749732139999995,46.27,-37.34,59.4574511731,135.86,59.5860171047,-13.5575106329,61.1089152986,-5.3339828953,-1.9375106329,5.6749732139999995,64.92,-11.62,65.951730834,135.75,-13.2539828953,-23.7775106329,27.2220145192,-5.3339828953,-1.9375106329,5.6749732139999995,-7.92,-21.84,23.2317024774,135.86,58.7860171047,7.4224893671,59.2527565219,-5.3339828953,-1.9375106329,5.6749732139999995,64.12,9.36,64.7995678998,0.0
2020-08-13 03:00:00,43.0305337808,-17.0674385623,46.2917303256,-5.2294662192,-1.8974385623,5.5630558181000005,48.26,-15.17,50.5881063097,136.08,-5.2294662192,-1.8974385623,5.5630558181000005,-5.2294662192,-1.8974385623,5.5630558181000005,0.0,0.0,0.0,0.0,41.0805337808,-39.9974385623,57.3358992889,-5.2294662192,-1.8974385623,5.5630558181000005,46.31,-38.1,59.9685425869,136.28,58.5705337808,-13.8574385623,60.1875072659,-5.2294662192,-1.8974385623,5.5630558181000005,63.8,-11.96,64.9113364521,136.16,-15.0294662192,-23.3374385623,27.7582581133,-5.2294662192,-1.8974385623,5.5630558181000005,-9.8,-21.44,23.5735784301,136.28,57.7705337808,7.1825614377,58.2153223999,-5.2294662192,-1.8974385623,5.5630558181000005,63.0,9.08,63.650973284,0.0
2020-08-13 03:30:00,42.298450438,-16.4150606528,45.3719420534,-4.951549562,-1.8750606528,5.2946855918,47.25,-14.54,49.4365664261,135.64,-4.951549562,-1.8750606528,5.2946855918,-4.951549562,-1.8750606528,5.2946855918,0.0,0.0,0.0,0.0,40.378450438,-39.2650606528,56.3219694954,-4.951549562,-1.8750606528,5.2946855918,45.33,-37.39,58.7607096622,135.84,57.928450438,-13.9850606528,59.5926781712,-4.951549562,-1.8750606528,5.2946855918,62.88,-12.11,64.0355096802,135.81,-14.711549562,-23.9950606528,28.1459166886,-4.951549562,-1.8750606528,5.2946855918,-9.76,-22.12,24.1775102109,135.84,57.168450438,7.0849393472,57.6057991095,-4.951549562,-1.8750606528,5.2946855918,62.12,8.96,62.7628552569,0.0
2020-08-13 04:00:00,42.4017168477,-16.2536114897,45.4101913461,-5.1782831523,-1.8636114897,5.5034229521,47.58,-14.39,49.7084348979,135.51,-5.1782831523,-1.8636114897,5.5034229521,-5.1782831523,-1.8636114897,5.5034229521,0.0,0.0,0.0,0.0,40.4717168477,-39.0436114897,56.2348954188,-5.1782831523,-1.8636114897,5.5034229521,45.65,-37.18,58.8750787685,135.72,57.7117168477,-14.1536114897,59.4219402217,-5.1782831523,-1.8636114897,5.5034229521,62.89,-12.29,64.0796083009,135.72,-15.3782831523,-24.5036114897,28.9295449109,-5.1782831523,-1.8636114897,5.5034229521,-10.2,-22.64,24.8316249972,135.72,56.9417168477,7.0963885103,57.3822084574,-5.1782831523,-1.8636114897,5.5034229521,62.12,8.96,62.7628552569,0.0
2020-08-13 04:30:00,35.7319667217,-16.4114177373,39.3205808445,-5.2380332783,-1.8714177373,5.5623014096,40.97,-14.54,43.4735839332,135.68,-5.2380332783,-1.8714177373,5.5623014096,-5.2380332783,-1.8714177373,5.5623014096,0.0,0.0,0.0,0.0,34.0119667217,-39.3414177373,52.0053942381,-5.2380332783,-1.8714177373,5.5623014096,39.25,-37.47,54.2638314165,135.88,57.4719667217,-14.0714177373,59.1695171182,-5.2380332783,-1.8714177373,5.5623014096,62.71,-12.2,63.885711235,135.72,-1.2380332783,-23.6714177373,23.7037706724,-5.2380332783,-1.8714177373,5.5623014096,4.0,-21.8,22.1639346687,135.88,56.6419667217,7.1285822627,57.0887824286,-5.2380332783,-1.8714177373,5.5623014096,61.88,9.0,62.5310674785,0.0
2020-08-13 05:00:00,35.9944500419,-15.2206731478,39.0802933061,-5.2455499581,-1.8906731478,5.5758801382000005,41.24,-13.33,43.3408179434,134.88,-5.2455499581,-1.8906731478,5.5758801382000005,-5.2455499581,-1.8906731478,5.5758801382000005,0.0,0.0,0.0,0.0,34.2544500419,-37.9306731478,51.1087400854,-5.2455499581,-1.8906731478,5.5758801382000005,39.5,-36.04,53.4708481324,135.1,57.5844500419,-14.0306731478,59.2691207595,-5.2455499581,-1.8906731478,5.5758801382000005,62.83,-12.14,63.9920971683,135.15,-1.9655499581,-25.5706731478,25.6461051988,-5.2455499581,-1.8906731478,5.5758801382000005,3.2800000000000002,-23.68,23.9060829079,135.1,56.7144500419,7.2693268522,57.1784221226,-5.2455499581,-1.8906731478,5.5758801382000005,61.96,9.16,62.6334351605,0.0
2020-08-13 05:30:00,35.4019166816,-15.9700006289,38.8373097011,-5.5380833184,-1.9500006289,5.871360089,40.94,-14.02,43.2740568932,134.52,-5.5380833184,-1.9500006289,5.871360089,-5.5380833184,-1.9500006289,5.871360089,0.0,0.0,0.0,0.0,33.6819166816,-38.5500006289,51.1915428546,-5.5380833184,-1.9500006289,5.871360089,39.22,-36.6,53.6448357254,134.74,58.7519166816,-13.0300006289,60.1794701717,-5.5380833184,-1.9500006289,5.871360089,64.29,-11.08,65.2377996257,134.6,0.9819166816,-24.3100006289,24.3298230768,-5.5380833184,-1.9500006289,5.871360089,6.52,-22.36,23.291200055,134.74,57.8619166816,8.2499993711,58.4471033644,-5.5380833184,-1.9500006289,5.871360089,63.4,10.2,64.2152629832,0.0
2020-08-13 06:00:00,36.4804333969,-15.6048685345,39.6778772467,-5.7695666031,-1.9848685345,6.101442607,42.25,-13.62,44.3910677952,134.84,-5.7695666031,-1.9848685345,6.101442607,-5.7695666031,-1.9848685345,6.101442607,0.0,0.0,0.0,0.0,34.6904333969,-38.2648685345,51.6490690451,-5.7695666031,-1.9848685345,6.101442607,40.46,-36.28,54.3438128953,135.07,59.7104333969,-13.0748685345,61.1251833833,-5.7695666031,-1.9848685345,6.101442607,65.48,-11.09,66.4124875306,134.92,2.6304333969,-23.8648685345,24.0093967026,-5.7695666031,-1.9848685345,6.101442607,8.4,-21.88,23.4370305286,135.07,58.7904333969,8.1751314655,59.3561103297,-5.7695666031,-1.9848685345,6.101442607,64.56,10.16,65.3545652575,0.0
2020-08-13 06:30:00,36.2995167934,-15.4948205573,39.4682705922,-6.1604832066,-2.1748205573,6.5331001672,42.46,-13.32,44.5002696621,134.46,-6.1604832066,-2.1748205573,6.5331001672,-6.1604832066,-2.1748205573,6.5331001672,0.0,0.0,0.0,0.0,34.4995167934,-38.0748205573,51.380041061200004,-6.1604832066,-2.1748205573,6.5331001672,40.66,-35.9,54.24062684,134.66,64.4195167934,-9.8348205573,65.1659254464,-6.1604832066,-2.1748205573,6.5331001672,70.58,-7.66,70.9944504873,134.15,5.9195167934,-22.4948205573,23.2606455407,-6.1604832066,-2.1748205573,6.5331001672,12.08,-20.32,23.6395600636,134.66,63.4795167934,10.7451794427,64.382512638,-6.1604832066,-2.1748205573,6.5331001672,69.64,12.92,70.8283559036,0.0
2020-08-13 07:00:00,38.0264500988,-15.1217621676,40.9228371227,-6.7335499012,-2.3517621676,7.1324245222,44.76,-12.77,46.546004125,133.91,-6.7335499012,-2.3517621676,7.1324245222,-6.7335499012,-2.3517621676,7.1324245222,0.0,0.0,0.0,0.0,36.1364500988,-37.5017621676,52.0790283264,-6.7335499012,-2.3517621676,7.1324245222,42.87,-35.15,55.4378877664,134.12,67.8964500988,-7.7817621676,68.3409376469,-6.7335499012,-2.3517621676,7.1324245222,74.63,-5.43,74.8272797848,133.4,6.2664500988,-22.4717621676,23.3291339693,-6.7335499012,-2.3517621676,7.1324245222,13.0,-20.12,23.9544233911,134.12,66.8264500988,11.8082378324,67.8616895864,-6.7335499012,-2.3517621676,7.1324245222,73.56,14.16,74.910474568,0.0
2020-08-13 07:30:00,39.9419333794,-14.1054291765,42.3594283996,-7.5380666206,-2.5854291765,7.9691211814,47.48,-11.52,48.8575562221,133.22,-7.5380666206,-2.5854291765,7.9691211814,-7.5380666206,-2.5854291765,7.9691211814,0.0,0.0,0.0,0.0,37.9219333794,-36.2454291765,52.4576416494,-7.5380666206,-2.5854291765,7.9691211814,45.46,-33.66,56.5650704941,133.43,73.3919333794,-5.6154291765,73.606446253,-7.5380666206,-2.5854291765,7.9691211814,80.93,-3.03,80.9867013774,132.51,10.7819333794,-20.3054291765,22.9904445681,-7.5380666206,-2.5854291765,7.9691211814,18.32,-17.72,25.4876597592,133.43,72.2219333794,13.5745708235,73.486574516,-7.5380666206,-2.5854291765,7.9691211814,79.76,16.16,81.3806070265,0.0
