Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-13 08:00:00,42.1080667436,-7.7560857729,42.8164238512,-7.8719332564,-2.8060857729,8.3571197525,49.98,-4.95,50.2245248858,132.19,-7.8719332564,-2.8060857729,8.3571197525,-7.8719332564,-2.8060857729,8.3571197525,0.0,0.0,0.0,0.0,39.9180667436,-29.8560857729,49.8481485135,-7.8719332564,-2.8060857729,8.3571197525,47.79,-27.05,54.914356957,132.42,77.7880667436,-9.6360857729,78.3826350459,-7.8719332564,-2.8060857729,8.3571197525,85.66,-6.83,85.9318596331,132.51,12.6880667436,-16.0460857729,20.4563903542,-7.8719332564,-2.8060857729,8.3571197525,20.56,-13.24,24.4542675212,132.42,76.7680667436,10.5539142271,77.4901359985,-7.8719332564,-2.8060857729,8.3571197525,84.64,13.36,85.687917468,0.0
2020-08-13 08:30:00,45.1973668339,-7.6411698902000005,45.8387330323,-8.4826331661,-2.9611698902,8.9846309078,53.68,-4.68,53.8836227438,132.31,-8.4826331661,-2.9611698902,8.9846309078,-8.4826331661,-2.9611698902,8.9846309078,0.0,0.0,0.0,0.0,42.8673668339,-29.7211698902,52.1628131806,-8.4826331661,-2.9611698902,8.9846309078,51.35,-26.76,57.9044048411,132.52,82.3773668339,-7.3511698902,82.7047173095,-8.4826331661,-2.9611698902,8.9846309078,90.86,-4.39,90.965991997,132.4,13.5173668339,-14.4811698902,19.809681661,-8.4826331661,-2.9611698902,8.9846309078,22.0,-11.52,24.8336545841,132.52,81.2773668339,12.7188301098,82.2665120132,-8.4826331661,-2.9611698902,8.9846309078,89.76,15.68,91.119262508,0.0
2020-08-13 09:00:00,46.7209000174,-7.9790081923,47.3973318887,-8.6990999826,-3.0590081923,9.221272777,55.42,-4.92,55.6379618606,132.31,-8.6990999826,-3.0590081923,9.221272777,-8.6990999826,-3.0590081923,9.221272777,0.0,0.0,0.0,0.0,44.3209000174,-30.0690081923,53.5582620332,-8.6990999826,-3.0590081923,9.221272777,53.02,-27.01,59.5034494798,132.52,85.9209000174,-4.8790081923,86.0593154791,-8.6990999826,-3.0590081923,9.221272777,94.62,-1.82,94.6375020803,132.12,12.6609000174,-13.1390081923,18.2464222665,-8.6990999826,-3.0590081923,9.221272777,21.36,-10.08,23.6189754223,132.52,84.7409000174,13.9409918077,85.8799824659,-8.6990999826,-3.0590081923,9.221272777,93.44,17.0,94.9738574556,0.0
2020-08-13 09:30:00,47.7257500704,-8.3580394299,48.4520798614,-8.7642499296,-3.0980394299,9.295693903,56.49,-5.26,56.7343608407,132.66,-8.7642499296,-3.0980394299,9.295693903,-8.7642499296,-3.0980394299,9.295693903,0.0,0.0,0.0,0.0,45.2657500704,-30.5180394299,54.5924798858,-8.7642499296,-3.0980394299,9.295693903,54.03,-27.42,60.5895807875,132.88,88.0857500704,-3.3780394299,88.1504992377,-8.7642499296,-3.0980394299,9.295693903,96.85,-0.28,96.8504047488,132.21,14.0357500704,-11.8180394299,18.3485240825,-8.7642499296,-3.0980394299,9.295693903,22.8,-8.72,24.4106206394,132.88,86.9157500704,15.5819605701,88.3014445267,-8.7642499296,-3.0980394299,9.295693903,95.68,18.68,97.486433928,0.0
2020-08-13 10:00:00,49.3696833817,-7.3118744637,49.9082071946,-8.4003166183,-2.9918744637,8.9172098829,57.77,-4.32,57.9312981039,132.25,-8.4003166183,-2.9918744637,8.9172098829,-8.4003166183,-2.9918744637,8.9172098829,0.0,0.0,0.0,0.0,46.8796833817,-29.3418744637,55.3050658711,-8.4003166183,-2.9918744637,8.9172098829,55.28,-26.35,61.2388838892,132.48,88.1696833817,-3.2018744637,88.2278021244,-8.4003166183,-2.9918744637,8.9172098829,96.57,-0.21,96.5702283315,131.92,12.6396833817,-12.7118744637,17.9263311464,-8.4003166183,-2.9918744637,8.9172098829,21.04,-9.72,23.1767124502,132.48,86.9596833817,15.8481255363,88.3920223598,-8.4003166183,-2.9918744637,8.9172098829,95.36,18.84,97.2032674348,0.0
2020-08-13 10:30:00,49.2494333783,-7.0568224011,49.7524414525,-8.0705666217,-2.9268224011,8.5848899214,57.32,-4.13,57.4685940319,131.86,-8.0705666217,-2.9268224011,8.5848899214,-8.0705666217,-2.9268224011,8.5848899214,0.0,0.0,0.0,0.0,46.7594333783,-28.9568224011,54.9994743014,-8.0705666217,-2.9268224011,8.5848899214,54.83,-26.03,60.6950558118,132.08,88.3594333783,-2.0568224011,88.3833693934,-8.0705666217,-2.9268224011,8.5848899214,96.43,0.87,96.4339245287,131.4,14.8094333783,-13.2868224011,19.8962048267,-8.0705666217,-2.9268224011,8.5848899214,22.88,-10.36,25.1162099052,132.08,87.0494333783,16.6731775989,88.6318154092,-8.0705666217,-2.9268224011,8.5848899214,95.12,19.6,97.1183525396,0.0
2020-08-13 11:00:00,49.5661000258,-7.505189081,50.1310895045,-7.7038999742000005,-2.885189081,8.2264446054,57.27,-4.62,57.4560466792,131.86,-7.7038999742000005,-2.885189081,8.2264446054,-7.7038999742000005,-2.885189081,8.2264446054,0.0,0.0,0.0,0.0,47.0861000258,-29.385189081,55.5030643565,-7.7038999742000005,-2.885189081,8.2264446054,54.79,-26.5,60.8620908284,132.08,89.0061000258,0.174810919,89.0062716928,-7.7038999742000005,-2.885189081,8.2264446054,96.71,3.06,96.7583986019,131.1,15.2561000258,-12.685189081,19.8409326902,-7.7038999742000005,-2.885189081,8.2264446054,22.96,-9.8,24.9640060888,132.08,87.6561000258,19.074810919,89.7075263471,-7.7038999742000005,-2.885189081,8.2264446054,95.36,21.96,97.8558695225,0.0
2020-08-13 11:30:00,51.7638833692,-6.2958695612,52.1453506556,-6.8361166308,-2.6858695612,7.3448203443,58.6,-3.61,58.7110900938,131.32,-6.8361166308,-2.6858695612,7.3448203443,-6.8361166308,-2.6858695612,7.3448203443,0.0,0.0,0.0,0.0,49.2238833692,-27.9958695612,56.6282562546,-6.8361166308,-2.6858695612,7.3448203443,56.06,-25.31,61.5086961331,131.52,88.7338833692,0.5441304388,88.7355517012,-6.8361166308,-2.6858695612,7.3448203443,95.57,3.23,95.6245669271,130.66,13.4838833692,-14.0458695612,19.4705306154,-6.8361166308,-2.6858695612,7.3448203443,20.32,-11.36,23.2798625425,131.52,87.3238833692,18.2341304388,89.2073097876,-6.8361166308,-2.6858695612,7.3448203443,94.16,20.92,96.4559588621,0.0
2020-08-13 12:00:00,51.523833373,-6.6535316676,51.9516591564,-6.146166627,-2.6135316676,6.6787657531,57.67,-4.04,57.8113353937,131.52,-6.146166627,-2.6135316676,6.6787657531,-6.146166627,-2.6135316676,6.6787657531,0.0,0.0,0.0,0.0,49.033833373,-28.4435316676,56.6864296721,-6.146166627,-2.6135316676,6.6787657531,55.18,-25.83,60.9263596483,131.72,88.983833373,1.8364683324,89.0027820784,-6.146166627,-2.6135316676,6.6787657531,95.13,4.45,95.234024382,130.66,13.893833373,-13.4535316676,19.3400134469,-6.146166627,-2.6135316676,6.6787657531,20.04,-10.84,22.7839241572,131.72,87.573833373,18.5864683324,89.5244832251,-6.146166627,-2.6135316676,6.6787657531,93.72,21.2,96.0878681208,0.0
2020-08-13 12:30:00,51.5041000867,-7.9316982679,52.1112671421,-7.1858999133,-2.8216982679,7.7200478417,58.69,-5.11,58.9120378191,132.36,-7.1858999133,-2.8216982679,7.7200478417,-7.1858999133,-2.8216982679,7.7200478417,0.0,0.0,0.0,0.0,48.9641000867,-29.9316982679,57.388061986,-7.1858999133,-2.8216982679,7.7200478417,56.15,-27.11,62.3520216192,132.57,90.9541000867,1.8683017321,90.9732865953,-7.1858999133,-2.8216982679,7.7200478417,98.14,4.69,98.2520009974,131.36,15.934100086699999,-11.4616982679,19.628195861000002,-7.1858999133,-2.8216982679,7.7200478417,23.12,-8.64,24.6816531051,132.57,89.5741000867,19.4583017321,91.66321461,-7.1858999133,-2.8216982679,7.7200478417,96.76,22.28,99.2919734923,0.0
2020-08-13 13:00:00,52.9695001533,-7.6084157053,53.513137976,-8.2704998467,-3.0184157053,8.8040900202,61.24,-4.59,61.4117716729,131.98,-8.2704998467,-3.0184157053,8.8040900202,-8.2704998467,-3.0184157053,8.8040900202,0.0,0.0,0.0,0.0,50.3295001533,-29.4784157053,58.3269712755,-8.2704998467,-3.0184157053,8.8040900202,58.6,-26.46,64.2969019471,132.18,92.7595001533,2.2315842947,92.786339712,-8.2704998467,-3.0184157053,8.8040900202,101.03,5.25,101.1663155403,130.97,14.1295001533,-12.2984157053,18.7321596043,-8.2704998467,-3.0184157053,8.8040900202,22.4,-9.28,24.2462038266,132.18,91.3695001533,19.3815842947,93.4025233494,-8.2704998467,-3.0184157053,8.8040900202,99.64,22.4,102.1268309505,0.0
2020-08-13 13:30:00,53.0792000775,-8.3486398782,53.7317528905,-8.4007999225,-2.9986398782,8.9199372451,61.48,-5.35,61.712339933,132.12,-8.4007999225,-2.9986398782,8.9199372451,-8.4007999225,-2.9986398782,8.9199372451,0.0,0.0,0.0,0.0,50.4392000775,-30.2186398782,58.7986317915,-8.4007999225,-2.9986398782,8.9199372451,58.84,-27.22,64.831119071,132.33,92.8992000775,2.6713601218000003,92.9376002484,-8.4007999225,-2.9986398782,8.9199372451,101.3,5.67,101.4585575494,130.97,14.0792000775,-13.2786398782,19.3531948742,-8.4007999225,-2.9986398782,8.9199372451,22.48,-10.28,24.718996743399998,132.33,91.4792000775,19.8813601218,93.6147025157,-8.4007999225,-2.9986398782,8.9199372451,99.88,22.88,102.467110821,0.0
2020-08-13 14:00:00,52.1656500947,-9.5600569866,53.0344203267,-8.0043499053,-2.9200569866,8.5203491837,60.17,-6.64,60.5352665807,132.43,-8.0043499053,-2.9200569866,8.5203491837,-8.0043499053,-2.9200569866,8.5203491837,0.0,0.0,0.0,0.0,49.5956500947,-31.5000569866,58.7535709423,-8.0043499053,-2.9200569866,8.5203491837,57.6,-28.58,64.3006718472,132.64,90.4956500947,2.9199430134,90.542745448,-8.0043499053,-2.9200569866,8.5203491837,98.5,5.84,98.6729729967,131.17,12.7156500947,-14.7600569866,19.4819670356,-8.0043499053,-2.9200569866,8.5203491837,20.72,-11.84,23.864282935,132.64,89.0756500947,20.1999430134,91.3373370399,-8.0043499053,-2.9200569866,8.5203491837,97.08,23.12,99.7950940678,0.0
2020-08-13 14:30:00,51.7092500712,-9.8720345274,52.6431724788,-7.3607499288,-2.7920345274000002,7.8724898423,59.07,-7.08,59.492783596,132.7,-7.3607499288,-2.7920345274000002,7.8724898423,-7.3607499288,-2.7920345274000002,7.8724898423,0.0,0.0,0.0,0.0,49.1892500712,-31.9020345274,58.6286800939,-7.3607499288,-2.7920345274000002,7.8724898423,56.55,-29.11,63.6026304487,132.9,89.93925007120001,3.2579654726,89.9982391072,-7.3607499288,-2.7920345274000002,7.8724898423,97.3,6.05,97.4879095068,131.37,12.0792500712,-14.2720345274,18.697573421,-7.3607499288,-2.7920345274000002,7.8724898423,19.44,-11.48,22.5766250799,132.9,88.5592500712,20.2479654726,90.8444873339,-7.3607499288,-2.7920345274000002,7.8724898423,95.92,23.04,98.6483045977,0.0
2020-08-13 15:00:00,50.1881666561,-10.3759416318,51.2495096274,-7.2718333439,-2.7259416318,7.7659717976,57.46,-7.65,57.9670087205,132.82,-7.2718333439,-2.7259416318,7.7659717976,-7.2718333439,-2.7259416318,7.7659717976,0.0,0.0,0.0,0.0,47.7281666561,-32.4459416318,57.7123645394,-7.2718333439,-2.7259416318,7.7659717976,55.0,-29.72,62.516225094,133.04,88.4281666561,3.0440583682,88.4805455991,-7.2718333439,-2.7259416318,7.7659717976,95.7,5.77,95.8737863026,131.45,13.6881666561,-13.8459416318,19.469874321,-7.2718333439,-2.7259416318,7.7659717976,20.96,-11.12,23.7271152903,133.04,87.0481666561,20.3940583682,89.4052623447,-7.2718333439,-2.7259416318,7.7659717976,94.32,23.12,97.1122896445,0.0
2020-08-13 15:30:00,50.4815667074,-9.5234675582,51.3720255739,-6.0284332926,-2.4334675582,6.501059323,56.51,-7.09,56.9530350377,132.37,-6.0284332926,-2.4334675582,6.501059323,-6.0284332926,-2.4334675582,6.501059323,0.0,0.0,0.0,0.0,48.0615667074,-31.4734675582,57.4499204047,-6.0284332926,-2.4334675582,6.501059323,54.09,-29.04,61.392586686,132.58,86.2115667074,2.7665324418,86.255944351,-6.0284332926,-2.4334675582,6.501059323,92.24,5.2,92.3864578821,131.16,12.2115667074,-15.4334675582,19.6803018859,-6.0284332926,-2.4334675582,6.501059323,18.24,-13.0,22.3986070995,132.58,84.8115667074,20.2465324418,87.1947471082,-6.0284332926,-2.4334675582,6.501059323,90.84,22.68,93.6284572125,0.0
2020-08-13 16:00:00,49.4496500837,-9.1350047143,50.2863421271,-4.5203499163,-2.2050047143000002,5.0294740437,53.97,-6.93,54.4131032013,132.63,-4.5203499163,-2.2050047143000002,5.0294740437,-4.5203499163,-2.2050047143000002,5.0294740437,0.0,0.0,0.0,0.0,47.1096500837,-31.2350047143,56.5238414345,-4.5203499163,-2.2050047143000002,5.0294740437,51.63,-29.03,59.2317296725,132.84,83.8096500837,1.7849952857,83.8286565282,-4.5203499163,-2.2050047143000002,5.0294740437,88.33,3.99,88.4200712508,131.62,12.5996500837,-15.1250047143,19.6854502067,-4.5203499163,-2.2050047143000002,5.0294740437,17.12,-12.92,21.4480954865,132.84,82.4796500837,17.8349952857,84.3858977245,-4.5203499163,-2.2050047143000002,5.0294740437,87.0,20.04,89.2782257888,0.0
2020-08-13 16:30:00,48.6282002334,-10.328567598,49.7129879063,-4.3717997666,-2.3085675979999998,4.9438970007,53.0,-8.02,53.6033618349,132.97,-4.3717997666,-2.3085675979999998,4.9438970007,-4.3717997666,-2.3085675979999998,4.9438970007,0.0,0.0,0.0,0.0,46.3482002334,-32.488567598,56.6009071433,-4.3717997666,-2.3085675979999998,4.9438970007,50.72,-30.18,59.0199186716,133.16,84.8682002334,1.991432402,84.8915614998,-4.3717997666,-2.3085675979999998,4.9438970007,89.24,4.3,89.3435369795,131.79,12.9082002334,-15.668567598,20.3008779081,-4.3717997666,-2.3085675979999998,4.9438970007,17.28,-13.36,21.8423441965,133.16,83.5482002334,19.251432402,85.7375029481,-4.3717997666,-2.3085675979999998,4.9438970007,87.92,21.56,90.5249136978,0.0
2020-08-13 17:00:00,49.5255169939,-10.5621545751,50.6392727316,-5.7944830061,-2.6421545751,6.3684389065,55.32,-7.92,55.8840657075,132.52,-5.7944830061,-2.6421545751,6.3684389065,-5.7944830061,-2.6421545751,6.3684389065,0.0,0.0,0.0,0.0,47.1655169939,-32.5721545751,57.3195537925,-5.7944830061,-2.6421545751,6.3684389065,52.96,-29.93,60.8322817261,132.73,88.4955169939,3.0878454249,88.5493722021,-5.7944830061,-2.6421545751,6.3684389065,94.29,5.73,94.463945503,131.15,14.3655169939,-16.2021545751,21.6535884181,-5.7944830061,-2.6421545751,6.3684389065,20.16,-13.56,24.2960737569,132.73,87.0855169939,20.3578454249,89.4333782234,-5.7944830061,-2.6421545751,6.3684389065,92.88,23.0,95.6853928246,0.0
2020-08-13 17:30:00,48.7562337231,-11.4118183157,50.0739445633,-6.3237662769,-2.6718183157,6.8650297186,55.08,-8.74,55.7691133155,132.6,-6.3237662769,-2.6718183157,6.8650297186,-6.3237662769,-2.6718183157,6.8650297186,0.0,0.0,0.0,0.0,46.3762337231,-33.4218183157,57.1644381925,-6.3237662769,-2.6718183157,6.8650297186,52.7,-30.75,61.0151825368,132.82,89.3362337231,2.5581816843,89.3728535371,-6.3237662769,-2.6718183157,6.8650297186,95.66,5.23,95.8028626921,131.15,17.4362337231,-16.2718183157,23.8494091697,-6.3237662769,-2.6718183157,6.8650297186,23.76,-13.6,27.3769538116,132.82,87.9162337231,20.0481816843,90.1731320344,-6.3237662769,-2.6718183157,6.8650297186,94.24,22.72,96.9400639571,0.0
2020-08-13 18:00:00,48.103433761,-11.9777832023,49.5722465704,-7.546566239,-3.0277832023,8.1313057451,55.65,-8.95,56.365104453,132.33,-7.546566239,-3.0277832023,8.1313057451,-7.546566239,-3.0277832023,8.1313057451,0.0,0.0,0.0,0.0,45.713433761,-33.867783202300004,56.8923963747,-7.546566239,-3.0277832023,8.1313057451,53.26,-30.84,61.5445627168,132.53,90.573433761,1.9522167977,90.5944703262,-7.546566239,-3.0277832023,8.1313057451,98.12,4.98,98.2462966223,130.91,18.293433761,-16.4677832023,24.6137685527,-7.546566239,-3.0277832023,8.1313057451,25.84,-13.44,29.1262630627,132.53,89.173433761,19.212216797700002,91.2195733547,-7.546566239,-3.0277832023,8.1313057451,96.72,22.24,99.24402249,0.0
2020-08-13 18:30:00,48.7587503319,-11.9775510681,50.2083405772,-8.8512496681,-3.1875510681,9.4077150519,57.61,-8.79,58.2767209098,131.88,-8.8512496681,-3.1875510681,9.4077150519,-8.8512496681,-3.1875510681,9.4077150519,0.0,0.0,0.0,0.0,46.2887503319,-33.7075510681,57.2612207895,-8.8512496681,-3.1875510681,9.4077150519,55.14,-30.52,63.0229323342,132.08,91.6687503319,1.5924489319,91.6825811211,-8.8512496681,-3.1875510681,9.4077150519,100.52,4.78,100.6335868386,130.48,17.6687503319,-17.2675510681,24.7053244905,-8.8512496681,-3.1875510681,9.4077150519,26.52,-14.08,30.0259354559,132.08,90.2287503319,18.7724489319,92.160903996,-8.8512496681,-3.1875510681,9.4077150519,99.08,21.96,101.48442245,0.0
2020-08-13 19:00:00,48.262500172,-12.5614581724,49.8704236424,-8.917499828,-3.1214581724,9.4480317688,57.18,-9.44,57.9539989992,132.48,-8.917499828,-3.1214581724,9.4480317688,-8.917499828,-3.1214581724,9.4480317688,0.0,0.0,0.0,0.0,45.812500172,-34.4514581724,57.3209223776,-8.917499828,-3.1214581724,9.4480317688,54.73,-31.33,63.0629986601,132.69,90.142500172,0.1385418276,90.1426066358,-8.917499828,-3.1214581724,9.4480317688,99.06,3.26,99.1136277209,131.21,17.762500172,-17.1214581724,24.6708480258,-8.917499828,-3.1214581724,9.4480317688,26.68,-14.0,30.130091271,132.69,88.802500172,17.5585418276,90.5217456079,-8.917499828,-3.1214581724,9.4480317688,97.72,20.68,99.8842369946,0.0
2020-08-13 19:30:00,47.7808503514,-8.0297127659,48.4508611626,-8.7391496486,-3.0897127659,9.2692535599,56.52,-4.94,56.7354739118,131.89,-8.7391496486,-3.0897127659,9.2692535599,-8.7391496486,-3.0897127659,9.2692535599,0.0,0.0,0.0,0.0,45.3408503514,-29.9397127659,54.3339590964,-8.7391496486,-3.0897127659,9.2692535599,54.08,-26.85,60.3785466867,132.09,88.2408503514,-0.6097127659,88.242956775,-8.7391496486,-3.0897127659,9.2692535599,96.98,2.48,97.0117044485,131.21,13.3408503514,-13.3297127659,18.8589376827,-8.7391496486,-3.0897127659,9.2692535599,22.08,-10.24,24.3389399934,132.09,86.9008503514,18.1102872341,88.7679012678,-8.7391496486,-3.0897127659,9.2692535599,95.64,21.2,97.9614699767,0.0
2020-08-13 20:00:00,50.6940837216,-8.6262219528,51.4227753972,-8.6459162784,-3.0262219528,9.1602340363,59.34,-5.6,59.6036542504,132.41,-8.6459162784,-3.0262219528,9.1602340363,-8.6459162784,-3.0262219528,9.1602340363,0.0,0.0,0.0,0.0,48.1540837216,-30.6062219528,57.0574850593,-8.6459162784,-3.0262219528,9.1602340363,56.8,-27.58,63.1418751701,132.63,82.2140837216,-9.4362219528,82.7538388652,-8.6459162784,-3.0262219528,9.1602340363,90.86,-6.41,91.0858260104,132.71,13.5940837216,-17.0662219528,21.818685661,-8.6459162784,-3.0262219528,9.1602340363,22.24,-14.04,26.3009353446,132.63,81.1540837216,10.7737780472,81.8661077498,-8.6459162784,-3.0262219528,9.1602340363,89.8,13.8,90.8541688642,0.0
2020-08-13 20:30:00,53.616100288,-7.5461898981,54.1445398177,-8.453899712,-2.9361898981000003,8.9492810582,62.07,-4.61,62.2409591828,132.96,-8.453899712,-2.9361898981000003,8.9492810582,-8.453899712,-2.9361898981000003,8.9492810582,0.0,0.0,0.0,0.0,50.936100288,-29.7761898981,59.0009135302,-8.453899712,-2.9361898981000003,8.9492810582,59.39,-26.84,65.1732897743,133.19,73.176100288,-15.4761898981,74.7947465209,-8.453899712,-2.9361898981000003,8.9492810582,81.63,-12.54,82.5875807855,134.18,16.706100288000002,-17.2561898981,24.0181155929,-8.453899712,-2.9361898981000003,8.9492810582,25.16,-14.32,28.9497495671,133.19,72.346100288,6.1438101019,72.606505421,-8.453899712,-2.9361898981000003,8.9492810582,80.8,9.08,81.3085874923,0.0
2020-08-13 21:00:00,53.2782835367,-6.3631794856,53.6569245278,-8.4117164633,-2.9231794856,8.9051643536,61.69,-3.44,61.7858373739,132.31,-8.4117164633,-2.9231794856,8.9051643536,-8.4117164633,-2.9231794856,8.9051643536,0.0,0.0,0.0,0.0,50.6082835367,-28.4031794856,58.0339466814,-8.4117164633,-2.9231794856,8.9051643536,59.02,-25.48,64.2852300299,132.54,72.0782835367,-17.4131794856,74.1518561965,-8.4117164633,-2.9231794856,8.9051643536,80.49,-14.49,81.7838627114,133.86,15.7482835367,-17.8831794856,23.8289014196,-8.4117164633,-2.9231794856,8.9051643536,24.16,-14.96,28.4166711632,132.54,71.3082835367,4.8768205144,71.474853475,-8.4117164633,-2.9231794856,8.9051643536,79.72,7.8,80.1006766513,0.0
2020-08-13 21:30:00,54.060400134,-7.184556578,54.5357196328,-8.329599866,-2.894556578,8.8182022948,62.39,-4.29,62.5373184587,132.62,-8.329599866,-2.894556578,8.8182022948,-8.329599866,-2.894556578,8.8182022948,0.0,0.0,0.0,0.0,51.370400134,-29.284556578,59.1312376321,-8.329599866,-2.894556578,8.8182022948,59.7,-26.39,65.2726749873,132.83,71.240400134,-17.734556578,73.4146382425,-8.329599866,-2.894556578,8.8182022948,79.57,-14.84,80.9420193719,134.13,11.830400134,-18.294556578,21.786444586400002,-8.329599866,-2.894556578,8.8182022948,20.16,-15.4,25.3689889432,132.83,70.470400134,4.345443422,70.6042503931,-8.329599866,-2.894556578,8.8182022948,78.8,7.24,79.1319000151,0.0
2020-08-13 22:00:00,53.1007167121,-8.6199928773,53.7958213298,-8.0392832879,-2.7399928773,8.4933878253,61.14,-5.88,61.422097001,132.48,-8.0392832879,-2.7399928773,8.4933878253,-8.0392832879,-2.7399928773,8.4933878253,0.0,0.0,0.0,0.0,50.4907167121,-30.5999928773,59.0395802678,-8.0392832879,-2.7399928773,8.4933878253,58.53,-27.86,64.8223765377,132.7,68.3607167121,-19.0799928773,70.9734719285,-8.0392832879,-2.7399928773,8.4933878253,76.4,-16.34,78.1278157893,134.01,9.9607167121,-17.4199928773,20.0666895442,-8.0392832879,-2.7399928773,8.4933878253,18.0,-14.68,23.2271909623,132.7,67.6007167121,3.7400071227,67.7040955428,-8.0392832879,-2.7399928773,8.4933878253,75.64,6.48,75.9170600063,0.0
2020-08-13 22:30:00,48.8619499913,-7.9209295851,49.4998109335,-7.5280500087,-2.6109295851,7.9679665054,56.39,-5.31,56.6394579776,132.82,-7.5280500087,-2.6109295851,7.9679665054,-7.5280500087,-2.6109295851,7.9679665054,0.0,0.0,0.0,0.0,46.421949991299996,-30.1409295851,55.3486501845,-7.5280500087,-2.6109295851,7.9679665054,53.95,-27.53,60.5681715095,133.05,64.8919499913,-21.8209295851,68.4625309321,-7.5280500087,-2.6109295851,7.9679665054,72.42,-19.21,74.9244986637,134.73,10.9119499913,-17.2909295851,20.4461952091,-7.5280500087,-2.6109295851,7.9679665054,18.44,-14.68,23.5698111999,133.05,64.2319499913,1.1490704149,64.2422272536,-7.5280500087,-2.6109295851,7.9679665054,71.76,3.76,71.8584386137,0.0
2020-08-13 23:00:00,48.2886833483,-8.5764779708,49.0443973752,-7.1013166517,-2.4464779708,7.5109222236,55.39,-6.13,55.7281706142,133.52,-7.1013166517,-2.4464779708,7.5109222236,-7.1013166517,-2.4464779708,7.5109222236,0.0,0.0,0.0,0.0,45.9086833483,-30.9764779708,55.3818507658,-7.1013166517,-2.4464779708,7.5109222236,53.01,-28.53,60.1998421925,133.75,61.9186833483,-22.3964779708,65.8447080112,-7.1013166517,-2.4464779708,7.5109222236,69.02,-19.95,71.8454097351,135.45,6.2986833483,-19.2064779708,20.2129218067,-7.1013166517,-2.4464779708,7.5109222236,13.4,-16.76,21.4582757928,133.75,61.2986833483,1.0735220292,61.3080829074,-7.1013166517,-2.4464779708,7.5109222236,68.4,3.52,68.4905132117,0.0
2020-08-13 23:30:00,47.7595500184,-8.0664138615,48.43595411,-6.5704499816,-2.2664138615000002,6.9503557284,54.33,-5.8,54.6387124665,134.08,-6.5704499816,-2.2664138615000002,6.9503557284,-6.5704499816,-2.2664138615000002,6.9503557284,0.0,0.0,0.0,0.0,45.4395500184,-30.6664138615,54.8195370739,-6.5704499816,-2.2664138615000002,6.9503557284,52.01,-28.4,59.2587554712,134.31,59.1795500184,-24.8464138615,64.1838252378,-6.5704499816,-2.2664138615000002,6.9503557284,65.75,-22.58,69.5191980679,136.34,3.1495500184,-19.0264138615,19.2853335399,-6.5704499816,-2.2664138615000002,6.9503557284,9.72,-16.76,19.374622577,134.31,58.6695500184,-1.7464138615,58.6955369746,-6.5704499816,-2.2664138615000002,6.9503557284,65.24,0.52,65.2420723153,0.0
2020-08-14 00:00:00,44.8891667007,-9.1639318267,45.8150077333,-5.9708332993,-2.1139318267,6.3340001623,50.86,-7.05,51.3462958742,132.76,-5.9708332993,-2.1139318267,6.3340001623,-5.9708332993,-2.1139318267,6.3340001623,0.0,0.0,0.0,0.0,42.7091667007,-31.3239318267,52.9647205727,-5.9708332993,-2.1139318267,6.3340001623,48.68,-29.21,56.7711766656,132.99,56.3391667007,-23.0639318267,60.8773082177,-5.9708332993,-2.1139318267,6.3340001623,62.31,-20.95,65.7376497907,134.74,2.4691667006999998,-20.6739318267,20.820860726,-5.9708332993,-2.1139318267,6.3340001623,8.44,-18.56,20.3888989404,132.99,55.6691667007,0.2460681733,55.6697105318,-5.9708332993,-2.1139318267,6.3340001623,61.64,2.36,61.6851619111,0.0
2020-08-14 00:30:00,44.7258500017,-9.069103937,45.6360636405,-5.7341499983,-2.029103937,6.0825766736,50.46,-7.04,50.9487310931,133.24,-5.7341499983,-2.029103937,6.0825766736,-5.7341499983,-2.029103937,6.0825766736,0.0,0.0,0.0,0.0,42.5658500017,-31.399103937,52.8938116836,-5.7341499983,-2.029103937,6.0825766736,48.3,-29.37,56.528637875,133.48,54.8558500017,-23.829103937,59.8079465778,-5.7341499983,-2.029103937,6.0825766736,60.59,-21.8,64.3924537504,135.32,-0.2541499983,-21.229103937,21.2306251955,-5.7341499983,-2.029103937,6.0825766736,5.48,-19.2,19.9667323316,133.48,54.2258500017,-0.9891039370000001,54.2348701022,-5.7341499983,-2.029103937,6.0825766736,59.96,1.04,59.969018668,0.0
2020-08-14 01:00:00,43.4002666888,-9.2307052025,44.3710386085,-5.5197333111999995,-1.9807052025,5.8643540928,48.92,-7.25,49.4543112377,134.0,-5.5197333111999995,-1.9807052025,5.8643540928,-5.5197333111999995,-1.9807052025,5.8643540928,0.0,0.0,0.0,0.0,41.3102666888,-31.8207052025,52.1449461931,-5.5197333111999995,-1.9807052025,5.8643540928,46.83,-29.84,55.529041951,134.24,53.4502666888,-24.7207052025,58.890103369,-5.5197333111999995,-1.9807052025,5.8643540928,58.97,-22.74,63.202598839,136.16,-0.7597333112,-20.9007052025,20.9145086642,-5.5197333111999995,-1.9807052025,5.8643540928,4.76,-18.92,19.5095873867,134.24,52.8802666888,-1.7807052025,52.9102401818,-5.5197333111999995,-1.9807052025,5.8643540928,58.4,0.2,58.4003424647,0.0
2020-08-14 01:30:00,44.0253666598,-9.8690718824,45.117973019,-5.6446333402,-1.9390718824,5.9684072675,49.67,-7.93,50.2990437285,134.28,-5.6446333402,-1.9390718824,5.9684072675,-5.6446333402,-1.9390718824,5.9684072675,0.0,0.0,0.0,0.0,41.9153666598,-32.4890718824,53.0324217248,-5.6446333402,-1.9390718824,5.9684072675,47.56,-30.55,56.526596395,134.51,53.1753666598,-24.3290718824,58.4766907242,-5.6446333402,-1.9390718824,5.9684072675,58.82,-22.39,62.937306107,136.35,-1.4846333402,-22.0590718824,22.1089752921,-5.6446333402,-1.9390718824,5.9684072675,4.16,-20.12,20.5455591309,134.51,52.5953666598,-1.6590718824000001,52.6215270929,-5.6446333402,-1.9390718824,5.9684072675,58.24,0.28,58.240673073,0.0
2020-08-14 02:00:00,42.576149996,-10.0712656349,43.7511021572,-5.403850004,-1.9312656349,5.7385870924999995,47.98,-8.14,48.6655935955,134.4,-5.403850004,-1.9312656349,5.7385870924999995,-5.403850004,-1.9312656349,5.7385870924999995,0.0,0.0,0.0,0.0,40.526149996,-32.7812656349,52.1246602878,-5.403850004,-1.9312656349,5.7385870924999995,45.93,-30.85,55.3289020314,134.6,52.366149996,-24.3312656349,57.7427411265,-5.403850004,-1.9312656349,5.7385870924999995,57.77,-22.4,61.9607367613,136.35,-2.283850004,-21.7712656349,21.8907281328,-5.403850004,-1.9312656349,5.7385870924999995,3.12,-19.84,20.083824337,134.6,51.836149996,-1.6112656349,51.8611860967,-5.403850004,-1.9312656349,5.7385870924999995,57.24,0.32,57.2408944724,0.0
2020-08-14 02:30:00,41.5941166886,-10.6129789868,42.926750006,-5.2058833114,-1.8729789868000002,5.5325646256,46.8,-8.74,47.6091125731,135.03,-5.2058833114,-1.8729789868000002,5.5325646256,-5.2058833114,-1.8729789868000002,5.5325646256,0.0,0.0,0.0,0.0,39.6041166886,-33.5229789868,51.8871484939,-5.2058833114,-1.8729789868000002,5.5325646256,44.81,-31.65,54.8603554491,135.25,51.2441166886,-24.6729789868,56.874558348,-5.2058833114,-1.8729789868000002,5.5325646256,56.45,-22.8,60.8805592944,137.09,-1.3258833114,-20.7529789868,20.7952904135,-5.2058833114,-1.8729789868000002,5.5325646256,3.88,-18.88,19.2745635489,135.25,50.5541166886,-1.7129789868,50.5831297092,-5.2058833114,-1.8729789868000002,5.5325646256,55.76,0.16,55.7602295548,0.0
2020-08-14 03:00:00,43.1861834743,-9.4646923387,44.2111619859,-5.0538165257,-1.8146923387,5.3697457817,48.24,-7.65,48.8428101157,134.71,-5.0538165257,-1.8146923387,5.3697457817,-5.0538165257,-1.8146923387,5.3697457817,0.0,0.0,0.0,0.0,40.9361834743,-32.2046923387,52.0856345461,-5.0538165257,-1.8146923387,5.3697457817,45.99,-30.39,55.1237897826,134.93,49.9561834743,-26.0246923387,56.3285440841,-5.0538165257,-1.8146923387,5.3697457817,55.01,-24.21,60.1017820035,137.0,-4.2938165257,-22.5746923387,22.9794167581,-5.0538165257,-1.8146923387,5.3697457817,0.76,-20.76,20.7739067101,134.93,49.4661834743,-3.0946923387,49.5628936623,-5.0538165257,-1.8146923387,5.3697457817,54.52,-1.28,54.5350236087,0.0
2020-08-14 03:30:00,41.8145167696,-9.696365674599999,42.9240412819,-5.0954832304,-1.8063656746,5.4061914785,46.91,-7.89,47.5688995038,135.07,-5.0954832304,-1.8063656746,5.4061914785,-5.0954832304,-1.8063656746,5.4061914785,0.0,0.0,0.0,0.0,39.8145167696,-32.5963656746,51.4559889691,-5.0954832304,-1.8063656746,5.4061914785,44.91,-30.79,54.4511909879,135.29,49.6745167696,-26.3863656746,56.247648038,-5.0954832304,-1.8063656746,5.4061914785,54.77,-24.58,60.0327352367,137.36,-2.8154832304,-22.3263656746,22.5031897752,-5.0954832304,-1.8063656746,5.4061914785,2.2800000000000002,-20.52,20.646278115,135.29,49.1445167696,-3.4063656746,49.2624284381,-5.0954832304,-1.8063656746,5.4061914785,54.24,-1.6,54.2635936886,0.0
2020-08-14 04:00:00,41.2174168003,-9.4853248416,42.2947613191,-5.1325831997,-1.8053248416,5.4408278861,46.35,-7.68,46.9819635605,134.92,-5.1325831997,-1.8053248416,5.4408278861,-5.1325831997,-1.8053248416,5.4408278861,0.0,0.0,0.0,0.0,39.2374168003,-32.3453248416,50.8507120527,-5.1325831997,-1.8053248416,5.4408278861,44.37,-30.54,53.8645384274,135.14,49.2474168003,-26.6353248416,55.9888255897,-5.1325831997,-1.8053248416,5.4408278861,54.38,-24.83,59.7805428212,137.25,-2.8525831997,-22.6053248416,22.7845987919,-5.1325831997,-1.8053248416,5.4408278861,2.2800000000000002,-20.8,20.9245884069,135.14,48.7474168003,-3.9253248416,48.9052023798,-5.1325831997,-1.8053248416,5.4408278861,53.88,-2.12,53.9216913681,0.0
2020-08-14 04:30:00,40.0056834204,-9.7836515057,41.1846396453,-5.0243165796,-1.8136515057,5.3416372842,45.03,-7.97,45.7298786353,134.8,-5.0243165796,-1.8136515057,5.3416372842,-5.0243165796,-1.8136515057,5.3416372842,0.0,0.0,0.0,0.0,38.0756834204,-32.6636515057,50.1664409502,-5.0243165796,-1.8136515057,5.3416372842,43.1,-30.85,53.0031366996,135.02,49.4456834204,-26.3436515057,56.0255618764,-5.0243165796,-1.8136515057,5.3416372842,54.47,-24.53,59.7386123039,137.07,-1.7043165796,-21.8136515057,21.8801299588,-5.0243165796,-1.8136515057,5.3416372842,3.32,-20.0,20.2736873804,135.02,48.9756834204,-3.6136515057,49.1088183904,-5.0243165796,-1.8136515057,5.3416372842,54.0,-1.8,54.0299916713,0.0
2020-08-14 05:00:00,40.9126001632,-9.6568860912,42.0368445663,-4.9073998368,-1.8068860912,5.2294751653,45.82,-7.85,46.4875779107,134.55,-4.9073998368,-1.8068860912,5.2294751653,-4.9073998368,-1.8068860912,5.2294751653,0.0,0.0,0.0,0.0,38.9526001632,-32.4268860912,50.6834095247,-4.9073998368,-1.8068860912,5.2294751653,43.86,-30.62,53.4909712008,134.77,49.4326001632,-26.2668860912,55.977953372900004,-4.9073998368,-1.8068860912,5.2294751653,54.34,-24.46,59.5913349406,136.83,-3.5073998368,-22.3668860912,22.6402174687,-4.9073998368,-1.8068860912,5.2294751653,1.4,-20.56,20.6076102448,134.77,48.9326001632,-3.5668860911999998,49.0624299757,-4.9073998368,-1.8068860912,5.2294751653,53.84,-1.76,53.8687590353,0.0
2020-08-14 05:30:00,39.7908334408,-10.3770302323,41.121687494,-5.2291665592,-1.8870302322999999,5.5592325012,45.02,-8.49,45.8135405748,134.27,-5.2291665592,-1.8870302322999999,5.5592325012,-5.2291665592,-1.8870302322999999,5.5592325012,0.0,0.0,0.0,0.0,37.8608334408,-33.0570302323,50.2614161819,-5.2291665592,-1.8870302322999999,5.5592325012,43.09,-31.17,53.1819236207,134.48,50.3108334408,-25.1570302323,56.2499433921,-5.2291665592,-1.8870302322999999,5.5592325012,55.54,-23.27,60.2178088276,136.3,0.6108334408,-21.4470302323,21.4557270508,-5.2291665592,-1.8870302322999999,5.5592325012,5.84,-19.56,20.4132114083,134.48,49.7308334408,-2.3270302323,49.7852474576,-5.2291665592,-1.8870302322999999,5.5592325012,54.96,-0.44,54.9617612527,0.0
2020-08-14 06:00:00,39.0832001519,-10.3455410534,40.4292808964,-5.1767998481,-1.9255410534,5.5233110555,44.26,-8.42,45.0537900736,134.08,-5.1767998481,-1.9255410534,5.5233110555,-5.1767998481,-1.9255410534,5.5233110555,0.0,0.0,0.0,0.0,37.1732001519,-32.9755410534,49.6913787019,-5.1767998481,-1.9255410534,5.5233110555,42.35,-31.05,52.5130936053,134.28,50.9132001519,-24.4455410534,56.4777693176,-5.1767998481,-1.9255410534,5.5233110555,56.09,-22.52,60.4420259422,136.05,3.4232001519,-21.3255410534,21.598541629,-5.1767998481,-1.9255410534,5.5233110555,8.6,-19.4,21.2207445675,134.28,50.3032001519,-1.9255410534,50.3400402649,-5.1767998481,-1.9255410534,5.5233110555,55.48,0.0,55.48,0.0
2020-08-14 06:30:00,41.5539500704,-9.3202889112,42.5863657976,-5.9360499296,-2.1102889112,6.3000006393,47.49,-7.21,48.0341982342,133.85,-5.9360499296,-2.1102889112,6.3000006393,-5.9360499296,-2.1102889112,6.3000006393,0.0,0.0,0.0,0.0,39.4939500704,-31.8902889112,50.7618224555,-5.9360499296,-2.1102889112,6.3000006393,45.43,-29.78,54.3206526102,134.06,54.9839500704,-23.1002889112,59.6394006771,-5.9360499296,-2.1102889112,6.3000006393,60.92,-20.99,64.4346684635,135.74,3.5839500704000002,-19.9502889112,20.2696503607,-5.9360499296,-2.1102889112,6.3000006393,9.52,-17.84,20.2211770182,134.06,54.3839500704,0.5297110888000001,54.3865297579,-5.9360499296,-2.1102889112,6.3000006393,60.32,2.64,60.3777442441,0.0
2020-08-14 07:00:00,43.4423333943,-8.645669272,44.294287757,-6.4876666057,-2.285669272,6.878524697,49.93,-6.36,50.3334332229,133.16,-6.4876666057,-2.285669272,6.878524697,-6.4876666057,-2.285669272,6.878524697,0.0,0.0,0.0,0.0,41.2923333943,-30.975669272,51.6192685341,-6.4876666057,-2.285669272,6.878524697,47.78,-28.69,55.7318984066,133.37,57.9523333943,-21.475669272,61.8035380583,-6.4876666057,-2.285669272,6.878524697,64.44,-19.19,67.2366693107,134.95,5.0323333943,-19.805669272,20.4349924077,-6.4876666057,-2.285669272,6.878524697,11.52,-17.52,20.9680900418,133.37,57.2323333943,1.994330728,57.2670703005,-6.4876666057,-2.285669272,6.878524697,63.72,4.28,63.8635796053,0.0
2020-08-14 07:30:00,46.4459167122,-6.872642937,46.9516389509,-7.2140832878,-2.552642937,7.6523841806,53.66,-4.32,53.8336140344,132.58,-7.2140832878,-2.552642937,7.6523841806,-7.2140832878,-2.552642937,7.6523841806,0.0,0.0,0.0,0.0,44.0959167122,-29.062642937,52.8118081982,-7.2140832878,-2.552642937,7.6523841806,51.31,-26.51,57.7537548563,132.8,63.1659167122,-19.572642937,66.1288241664,-7.2140832878,-2.552642937,7.6523841806,70.38,-17.02,72.4087342798,134.33,6.9859167122,-18.312642937,19.5998960111,-7.2140832878,-2.552642937,7.6523841806,14.2,-15.76,21.2136182675,132.8,62.4259167122,3.727357063,62.5370951359,-7.2140832878,-2.552642937,7.6523841806,69.64,6.28,69.9225857645,0.0
2020-08-14 08:00:00,48.9483000461,-7.1530032898,49.4681870849,-7.7416999538999995,-2.7530032898,8.2166261501,56.69,-4.4,56.8604968322,132.11,-7.7416999538999995,-2.7530032898,8.2166261501,-7.7416999538999995,-2.7530032898,8.2166261501,0.0,0.0,0.0,0.0,46.5083000461,-29.1630032898,54.8953798972,-7.7416999538999995,-2.7530032898,8.2166261501,54.25,-26.41,60.3369753965,132.33,67.5683000461,-16.1430032898,69.4699339738,-7.7416999538999995,-2.7530032898,8.2166261501,75.31,-13.39,76.4910988286,133.45,8.6583000461,-17.1930032898,19.2500784884,-7.7416999538999995,-2.7530032898,8.2166261501,16.4,-14.44,21.8511693051,132.33,66.6983000461,6.2069967102,66.9864914531,-7.7416999538999995,-2.7530032898,8.2166261501,74.44,8.96,74.9772978974,0.0
2020-08-14 08:30:00,51.0326333623,-6.5036999021,51.4453863851,-8.2773666377,-2.9236999021,8.7785431349,59.31,-3.58,59.4179476253,131.84,-8.2773666377,-2.9236999021,8.7785431349,-8.2773666377,-2.9236999021,8.7785431349,0.0,0.0,0.0,0.0,48.4526333623,-28.4236999021,56.1744105075,-8.2773666377,-2.9236999021,8.7785431349,56.73,-25.5,62.1976116905,132.06,71.4426333623,-14.9636999021,72.9928912738,-8.2773666377,-2.9236999021,8.7785431349,79.72,-12.04,80.6240658861,133.09,12.0826333623,-14.1636999021,18.617207736,-8.2773666377,-2.9236999021,8.7785431349,20.36,-11.24,23.256551765,132.06,70.5626333623,7.2363000979,70.9327094233,-8.2773666377,-2.9236999021,8.7785431349,78.84,10.16,79.4919568258,0.0
2020-08-14 09:00:00,52.8172500964,-4.2563660939,52.9884757289,-8.7427499036,-3.1063660939,9.27821029,61.56,-1.15,61.570740616,131.15,-8.7427499036,-3.1063660939,9.27821029,-8.7427499036,-3.1063660939,9.27821029,0.0,0.0,0.0,0.0,50.1372500964,-26.0463660939,56.4991772854,-8.7427499036,-3.1063660939,9.27821029,58.88,-22.94,63.190964544,131.37,74.6572500964,-13.9363660939,75.946871508,-8.7427499036,-3.1063660939,9.27821029,83.4,-10.83,84.100231272,132.52,13.5772500964,-13.8263660939,19.3780834848,-8.7427499036,-3.1063660939,9.27821029,22.32,-10.72,24.7608723594,131.37,73.6972500964,7.3336339061,74.0612372165,-8.7427499036,-3.1063660939,9.27821029,82.44,10.44,83.0984187575,0.0
2020-08-14 09:30:00,55.072283447,-5.2933477201,55.326087284,-9.287716553,-3.2333477201,9.8344403119,64.36,-2.06,64.3929592425,131.15,-9.287716553,-3.2333477201,9.8344403119,-9.287716553,-3.2333477201,9.8344403119,0.0,0.0,0.0,0.0,52.292283447,-26.9633477201,58.8345564136,-9.287716553,-3.2333477201,9.8344403119,61.58,-23.73,65.9940095766,131.37,77.812283447,-11.8333477201,78.7069220177,-9.287716553,-3.2333477201,9.8344403119,87.1,-8.6,87.5235396908,132.19,14.872283447000001,-12.2333477201,19.2571963528,-9.287716553,-3.2333477201,9.8344403119,24.16,-9.0,25.7818851134,131.37,76.792283447,8.1666522799,77.2253132494,-9.287716553,-3.2333477201,9.8344403119,86.08,11.4,86.8315979353,0.0
2020-08-14 10:00:00,56.3597501277,-5.3721227301,56.6152023496,-9.0802498723,-3.2021227301,9.6283190497,65.44,-2.17,65.4759688741,130.97,-9.0802498723,-3.2021227301,9.6283190497,-9.0802498723,-3.2021227301,9.6283190497,0.0,0.0,0.0,0.0,53.5397501277,-27.0121227301,59.9679882781,-9.0802498723,-3.2021227301,9.6283190497,62.62,-23.81,66.9938840492,131.22,78.6897501277,-10.6721227301,79.4101440543,-9.0802498723,-3.2021227301,9.6283190497,87.77,-7.47,88.0873078258,131.94,14.1597501277,-12.0821227301,18.6138715302,-9.0802498723,-3.2021227301,9.6283190497,23.24,-8.88,24.8787459491,131.22,77.5997501277,10.1578772699,78.2617639113,-9.0802498723,-3.2021227301,9.6283190497,86.68,13.36,87.7035461085,0.0
2020-08-14 10:30:00,57.070100115,-5.6582956575,57.3499140094,-9.029899885,-3.1682956575,9.569597134,66.1,-2.49,66.1468827686,131.16,-9.029899885,-3.1682956575,9.569597134,-9.029899885,-3.1682956575,9.569597134,0.0,0.0,0.0,0.0,54.210100115,-27.2982956575,60.6954026289,-9.029899885,-3.1682956575,9.569597134,63.24,-24.13,67.6871812089,131.4,78.940100115,-10.7582956575,79.6698207079,-9.029899885,-3.1682956575,9.569597134,87.97,-7.59,88.2968232724,132.06,15.050100115,-11.6482956575,19.0312454978,-9.029899885,-3.1682956575,9.569597134,24.08,-8.48,25.5295280019,131.4,77.850100115,10.3117043425,78.5300537015,-9.029899885,-3.1682956575,9.569597134,86.88,13.48,87.9195359405,0.0
2020-08-14 11:00:00,56.9426333932,-5.1818264865,57.1779225181,-8.8173666068,-3.1818264865,9.373898531,65.76,-2.0,65.7904065955,130.88,-8.8173666068,-3.1818264865,9.373898531,-8.8173666068,-3.1818264865,9.373898531,0.0,0.0,0.0,0.0,54.1126333932,-26.7718264865,60.3730716974,-8.8173666068,-3.1818264865,9.373898531,62.93,-23.59,67.2061976309,131.12,79.3526333932,-10.1818264865,80.003187543,-8.8173666068,-3.1818264865,9.373898531,88.17,-7.0,88.4474358023,131.74,14.5026333932,-11.5818264865,18.5597704755,-8.8173666068,-3.1818264865,9.373898531,23.32,-8.4,24.786738389699998,131.12,78.2626333932,10.4181735135,78.9530121338,-8.8173666068,-3.1818264865,9.373898531,87.08,13.6,88.1356136871,0.0
2020-08-14 11:30:00,57.2849834031,-4.6120186049,57.4703405167,-8.4650165969,-3.0720186049000002,9.0052098418,65.75,-1.54,65.7680325082,131.04,-8.4650165969,-3.0720186049000002,9.0052098418,-8.4650165969,-3.0720186049000002,9.0052098418,0.0,0.0,0.0,0.0,54.4449834031,-26.2620186049,60.447910129,-8.4650165969,-3.0720186049000002,9.0052098418,62.91,-23.19,67.0480737978,131.27,78.8349834031,-11.4820186049,79.666751907,-8.4650165969,-3.0720186049000002,9.0052098418,87.3,-8.41,87.704150985,132.09,16.2149834031,-10.2320186049,19.1734162708,-8.4650165969,-3.0720186049000002,9.0052098418,24.68,-7.16,25.6976263495,131.27,77.8149834031,9.2479813951,78.3625982335,-8.4650165969,-3.0720186049000002,9.0052098418,86.28,12.32,87.1551536055,0.0
2020-08-14 12:00:00,57.7937667998,-4.0675990452,57.9367313792,-7.9462332002,-2.9975990452000003,8.4928335735,65.74,-1.07,65.7487072116,130.74,-7.9462332002,-2.9975990452000003,8.4928335735,-7.9462332002,-2.9975990452000003,8.4928335735,0.0,0.0,0.0,0.0,54.9437667998,-25.6275990452,60.6266553834,-7.9462332002,-2.9975990452000003,8.4928335735,62.89,-22.63,66.8376316157,130.96,78.6537667998,-11.5075990452,79.4911307479,-7.9462332002,-2.9975990452000003,8.4928335735,86.6,-8.51,87.017125326,131.86,15.1737667998,-10.8375990452,18.6466284341,-7.9462332002,-2.9975990452000003,8.4928335735,23.12,-7.84,24.4131112315,130.96,77.6137667998,8.6424009548,78.0934561351,-7.9462332002,-2.9975990452000003,8.4928335735,85.56,11.64,86.3481511093,0.0
2020-08-14 12:30:00,59.2473001068,-4.4539881844,59.4144812372,-8.3526998932,-3.0839881844,8.9038518983,67.6,-1.37,67.6138809713,130.85,-8.3526998932,-3.0839881844,8.9038518983,-8.3526998932,-3.0839881844,8.9038518983,0.0,0.0,0.0,0.0,56.3273001068,-26.0539881844,62.0610589471,-8.3526998932,-3.0839881844,8.9038518983,64.68,-22.97,68.6376230649,131.08,80.0373001068,-11.4539881844,80.8527257036,-8.3526998932,-3.0839881844,8.9038518983,88.39,-8.37,88.7854098374,131.86,14.2073001068,-9.4039881844,17.0376750203,-8.3526998932,-3.0839881844,8.9038518983,22.56,-6.32,23.4285296167,131.08,78.9673001068,9.9160118156,79.587447355,-8.3526998932,-3.0839881844,8.9038518983,87.32,13.0,88.2824014173,0.0
2020-08-14 13:00:00,59.8603000543,-4.2524990054,60.0111595487,-8.6196999457,-3.1224990054,9.1678365601,68.48,-1.13,68.4893225255,130.72,-8.6196999457,-3.1224990054,9.1678365601,-8.6196999457,-3.1224990054,9.1678365601,0.0,0.0,0.0,0.0,56.9203000543,-25.7824990054,62.4872612077,-8.6196999457,-3.1224990054,9.1678365601,65.54,-22.66,69.3467172979,130.94,79.7903000543,-11.7724990054,80.6540991865,-8.6196999457,-3.1224990054,9.1678365601,88.41,-8.65,88.8321484599,131.86,12.9003000543,-10.6424990054,16.7236517116,-8.6196999457,-3.1224990054,9.1678365601,21.52,-7.52,22.7960698367,130.94,78.7403000543,8.5575009946,79.2039498757,-8.6196999457,-3.1224990054,9.1678365601,87.36,11.68,88.1373473619,0.0
2020-08-14 13:30:00,59.5486167384,-5.1064461257,59.7671611129,-8.2713832616,-3.0064461257,8.8008237891,67.82,-2.1,67.8525047437,131.58,-8.2713832616,-3.0064461257,8.8008237891,-8.2713832616,-3.0064461257,8.8008237891,0.0,0.0,0.0,0.0,56.6586167384,-26.8864461257,62.7142713901,-8.2713832616,-3.0064461257,8.8008237891,64.93,-23.88,69.1820735451,131.8,79.3086167384,-12.5264461257,80.2917713188,-8.2713832616,-3.0064461257,8.8008237891,87.58,-9.52,88.0958954776,132.72,13.0086167384,-10.1664461257,16.5100192694,-8.2713832616,-3.0064461257,8.8008237891,21.28,-7.16,22.4522604653,131.8,78.3686167384,6.7535538743,78.6590781756,-8.2713832616,-3.0064461257,8.8008237891,86.64,9.76,87.1879991742,0.0
2020-08-14 14:00:00,59.5501333893,-4.300393246,59.7052072164,-7.7998666107,-2.890393246,8.318190444,67.35,-1.4100000000000001,67.3647578486,131.58,-7.7998666107,-2.890393246,8.318190444,-7.7998666107,-2.890393246,8.318190444,0.0,0.0,0.0,0.0,56.6601333893,-26.150393246,62.4036359727,-7.7998666107,-2.890393246,8.318190444,64.46,-23.26,68.5282365161,131.88,77.6801333893,-14.070393246,78.9441517116,-7.7998666107,-2.890393246,8.318190444,85.48,-11.18,86.2080205085,133.07,11.5201333893,-10.450393246,15.5539124436,-7.7998666107,-2.890393246,8.318190444,19.32,-7.5600000000000005,20.7464695792,131.88,76.7601333893,7.269606754,77.1036008257,-7.7998666107,-2.890393246,8.318190444,84.56,10.16,85.1681818521,0.0
2020-08-14 14:30:00,64.7009833812,-5.4122186844,64.9269540452,-7.4390166188,-2.8222186844,7.9563739579,72.14,-2.59,72.1864786508,131.9,-7.4390166188,-2.8222186844,7.9563739579,-7.4390166188,-2.8222186844,7.9563739579,0.0,0.0,0.0,0.0,61.6009833812,-27.2722186844,67.3680567146,-7.4390166188,-2.8222186844,7.9563739579,69.04,-24.45,73.2415462699,132.12,69.0409833812,-12.2822186844,70.1249619041,-7.4390166188,-2.8222186844,7.9563739579,76.48,-9.46,77.0628444842,133.07,14.760983381199999,-12.0222186844,19.0373415286,-7.4390166188,-2.8222186844,7.9563739579,22.2,-9.2,24.0308135526,132.12,68.0409833812,7.8177813156,68.4886350001,-7.4390166188,-2.8222186844,7.9563739579,75.48,10.64,76.2262422004,0.0
2020-08-14 15:00:00,66.9425000273,-7.1449007988,67.3227147205,-7.3074999727,-2.7249007988000002,7.7990153361,74.25,-4.42,74.3814419059,132.71,-7.3074999727,-2.7249007988000002,7.7990153361,-7.3074999727,-2.7249007988000002,7.7990153361,0.0,0.0,0.0,0.0,63.8125000273,-29.1049007988,70.1365126752,-7.3074999727,-2.7249007988000002,7.7990153361,71.12,-26.38,75.8548535033,132.92,64.5925000273,-11.9749007988,65.693145068,-7.3074999727,-2.7249007988000002,7.7990153361,71.9,-9.25,72.4925685846,133.7,16.6525000273,-13.0849007988,21.1782998863,-7.3074999727,-2.7249007988000002,7.7990153361,23.96,-10.36,26.1038541216,132.92,63.6125000273,6.9150992012,63.9872546426,-7.3074999727,-2.7249007988000002,7.7990153361,70.92,9.64,71.5721733637,0.0
2020-08-14 15:30:00,65.8368166673,-7.5612578832,66.2695937038,-7.0631833327,-2.7212578832,7.5692670225,72.9,-4.84,73.060492744,132.71,-7.0631833327,-2.7212578832,7.5692670225,-7.0631833327,-2.7212578832,7.5692670225,0.0,0.0,0.0,0.0,62.7768166673,-29.5212578832,69.3717044471,-7.0631833327,-2.7212578832,7.5692670225,69.84,-26.8,74.805518513,132.92,63.8768166673,-12.4612578832,65.0809546302,-7.0631833327,-2.7212578832,7.5692670225,70.94,-9.74,71.6055249265,133.77,15.6968166673,-13.9212578832,20.9807405622,-7.0631833327,-2.7212578832,7.5692670225,22.76,-11.2,25.3664660526,132.92,62.9368166673,7.7187421168,63.4083738325,-7.0631833327,-2.7212578832,7.5692670225,70.0,10.44,70.7742439027,0.0
2020-08-14 16:00:00,66.1808999971,-7.6104732779,66.6170460763,-7.8591000029,-2.7904732779,8.3397957991,74.04,-4.82,74.1967249951,132.78,-7.8591000029,-2.7904732779,8.3397957991,-7.8591000029,-2.7904732779,8.3397957991,0.0,0.0,0.0,0.0,63.0608999971,-29.5904732779,69.6582602227,-7.8591000029,-2.7904732779,8.3397957991,70.92,-26.8,75.8148164939,133.0,64.1108999971,-12.7004732779,65.3567863341,-7.8591000029,-2.7904732779,8.3397957991,71.97,-9.91,72.6490812055,133.77,16.4608999971,-14.2704732779,21.7854914172,-7.8591000029,-2.7904732779,8.3397957991,24.32,-11.48,26.8933597752,133.0,63.1408999971,8.7695267221,63.7469830766,-7.8591000029,-2.7904732779,8.3397957991,71.0,11.56,71.9349261486,0.0
2020-08-14 16:30:00,66.1049166517,-8.7556053723,66.6822362475,-7.4850833483,-2.7556053723,7.9762042162,73.59,-6.0,73.8341932982,133.47,-7.4850833483,-2.7556053723,7.9762042162,-7.4850833483,-2.7556053723,7.9762042162,0.0,0.0,0.0,0.0,63.0049166517,-30.9056053723,70.1767480418,-7.4850833483,-2.7556053723,7.9762042162,70.49,-28.15,75.9029814961,133.69,64.2749166517,-12.8956053723,65.555789588,-7.4850833483,-2.7556053723,7.9762042162,71.76,-10.14,72.4728721661,134.36,18.7949166517,-13.5956053723,23.1967535958,-7.4850833483,-2.7556053723,7.9762042162,26.28,-10.84,28.4278736454,133.69,63.3549166517,8.7643946277,63.9582682468,-7.4850833483,-2.7556053723,7.9762042162,70.84,11.52,71.7705789304,0.0
2020-08-14 17:00:00,65.9186666516,-8.5815141109,66.4749050211,-7.5413333484,-2.7915141109,8.041409062,73.46,-5.79,73.6878259959,133.11,-7.5413333484,-2.7915141109,8.041409062,-7.5413333484,-2.7915141109,8.041409062,0.0,0.0,0.0,0.0,62.8286666516,-30.6315141109,69.8980043345,-7.5413333484,-2.7915141109,8.041409062,70.37,-27.84,75.6769614876,133.32,64.6386666516,-12.651514110899999,65.8651503892,-7.5413333484,-2.7915141109,8.041409062,72.18,-9.86,72.8503397384,134.02,19.7386666516,-14.3515141109,24.4045265977,-7.5413333484,-2.7915141109,8.041409062,27.28,-11.56,29.6282297817,133.32,63.6986666516,7.0484858891,64.0874503044,-7.5413333484,-2.7915141109,8.041409062,71.24,9.84,71.9163625332,0.0
2020-08-14 17:30:00,66.6923333168,-8.6551490651,67.2516091152,-8.2676666832,-2.9351490651,8.7732213251,74.96,-5.72,75.1779222911,132.74,-8.2676666832,-2.9351490651,8.7732213251,-8.2676666832,-2.9351490651,8.7732213251,0.0,0.0,0.0,0.0,63.5623333168,-30.5651490651,70.5294162322,-8.2676666832,-2.9351490651,8.7732213251,71.83,-27.63,76.9608069085,132.94,65.3923333168,-12.8851490651,66.6497136006,-8.2676666832,-2.9351490651,8.7732213251,73.66,-9.95,74.3289855978,133.64,20.1323333168,-14.6551490651,24.9014906963,-8.2676666832,-2.9351490651,8.7732213251,28.4,-11.72,30.7232550359,132.94,64.4523333168,8.7048509349,65.0375099445,-8.2676666832,-2.9351490651,8.7732213251,72.72,11.64,73.6456923384,0.0
