Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-14 18:00:00,60.2514166501,-7.9902411436000005,60.7789203744,-8.2885833499,-2.9502411436,8.7979848121,68.54,-5.04,68.7250551109,132.93,-8.2885833499,-2.9502411436,8.7979848121,-8.2885833499,-2.9502411436,8.7979848121,0.0,0.0,0.0,0.0,57.3714166501,-30.0802411436,64.7788573201,-8.2885833499,-2.9502411436,8.7979848121,65.66,-27.13,71.0441588028,133.14,72.6514166501,-14.4002411436,74.0648046393,-8.2885833499,-2.9502411436,8.7979848121,80.94,-11.45,81.7458628923,134.0,18.5514166501,-13.3102411436,22.8323800561,-8.2885833499,-2.9502411436,8.7979848121,26.84,-10.36,28.7700399722,133.14,71.7914166501,7.3697588564,72.1686971632,-8.2885833499,-2.9502411436,8.7979848121,80.08,10.32,80.7422367785,0.0
2020-08-14 18:30:00,65.4853333166,-9.5661898981,66.1803661879,-8.3446666834,-2.9361898981000003,8.846167146,73.83,-6.63,74.1270922133,133.12,-8.3446666834,-2.9361898981000003,8.846167146,-8.3446666834,-2.9361898981000003,8.846167146,0.0,0.0,0.0,0.0,62.3953333166,-31.5561898981,69.9211751945,-8.3446666834,-2.9361898981000003,8.846167146,70.74,-28.62,76.3102352244,133.34,64.1753333166,-14.1061898981,65.707366404,-8.3446666834,-2.9361898981000003,8.846167146,72.52,-11.17,73.3751954001,134.08,21.6153333166,-15.9361898981,26.8548837804,-8.3446666834,-2.9361898981000003,8.846167146,29.96,-13.0,32.6588670961,133.34,63.2553333166,7.4638101019,63.6941571436,-8.3446666834,-2.9361898981000003,8.846167146,71.6,10.4,72.35136488,0.0
2020-08-14 19:00:00,63.5039999827,-10.2540682162,64.3265414024,-8.6260000173,-2.9840682162,9.127570291,72.13,-7.27,72.4954467536,133.12,-8.6260000173,-2.9840682162,9.127570291,-8.6260000173,-2.9840682162,9.127570291,0.0,0.0,0.0,0.0,60.4739999827,-32.2440682162,68.5330913431,-8.6260000173,-2.9840682162,9.127570291,69.1,-29.26,75.0397068225,133.34,63.0239999827,-14.5140682162,64.6736634961,-8.6260000173,-2.9840682162,9.127570291,71.65,-11.53,72.5717810171,134.0,24.1339999827,-15.2240682162,28.5345791667,-8.6260000173,-2.9840682162,9.127570291,32.76,-12.24,34.9719201646,133.34,62.0939999827,6.6159317838,62.4454593003,-8.6260000173,-2.9840682162,9.127570291,70.72,9.6,71.3686093461,0.0
2020-08-14 19:30:00,63.4226666497,-9.6261898981,64.1490309897,-8.4673333503,-2.9361898981000003,8.9619721704,71.89,-6.69,72.2006108007,131.87,-8.4673333503,-2.9361898981000003,8.9619721704,-8.4673333503,-2.9361898981000003,8.9619721704,0.0,0.0,0.0,0.0,60.4226666497,-31.2261898981,68.0145100741,-8.4673333503,-2.9361898981000003,8.9619721704,68.89,-28.29,74.472519764,132.07,62.3926666497,-14.4461898981,64.0432451882,-8.4673333503,-2.9361898981000003,8.9619721704,70.86,-11.51,71.7887156871,132.85,20.3726666497,-17.8161898981,27.0640382964,-8.4673333503,-2.9361898981000003,8.9619721704,28.84,-14.88,32.4524267197,132.07,61.4126666497,6.9438101019000005,61.8039814556,-8.4673333503,-2.9361898981000003,8.9619721704,69.88,9.88,70.5749870705,0.0
2020-08-14 20:00:00,62.5346666498,-10.74749492,63.4515025831,-8.4553333502,-2.86749492,8.9283363053,70.99,-7.88,71.4260071683,132.46,-8.4553333502,-2.86749492,8.9283363053,-8.4553333502,-2.86749492,8.9283363053,0.0,0.0,0.0,0.0,59.5846666498,-32.49749492,67.8706098089,-8.4553333502,-2.86749492,8.9283363053,68.04,-29.63,74.2117140349,132.66,61.1846666498,-15.37749492,63.087485154,-8.4553333502,-2.86749492,8.9283363053,69.64,-12.51,70.7547150372,133.43,20.1046666498,-16.70749492,26.1407346415,-8.4553333502,-2.86749492,8.9283363053,28.56,-13.84,31.7367169064,132.66,60.2646666498,5.73250508,60.5366968119,-8.4553333502,-2.86749492,8.9283363053,68.72,8.6,69.2560351161,0.0
2020-08-14 20:30:00,59.4754166503,-11.5176470224,60.5803712324,-8.2045833497,-2.8076470224000003,8.6716820597,67.68,-8.71,68.2381601452,133.12,-8.2045833497,-2.8076470224000003,8.6716820597,-8.2045833497,-2.8076470224000003,8.6716820597,0.0,0.0,0.0,0.0,56.6554166503,-33.4876470224,65.8122992982,-8.2045833497,-2.8076470224000003,8.6716820597,64.86,-30.68,71.7501358884,133.31,58.9554166503,-16.1276470224,61.1215359009,-8.2045833497,-2.8076470224000003,8.6716820597,67.16,-13.32,68.4681531809,134.07,22.1154166503,-17.1276470224,27.9722710222,-8.2045833497,-2.8076470224000003,8.6716820597,30.32,-14.32,33.531549323,133.31,58.0754166503,5.0723529776,58.2965074754,-8.2045833497,-2.8076470224000003,8.6716820597,66.28,7.88,66.7467811958,0.0
2020-08-14 21:00:00,59.1594999837,-11.6227791168,60.2904257135,-8.1605000163,-2.7727791167999998,8.6187043427,67.32,-8.85,67.8992260633,132.82,-8.1605000163,-2.7727791167999998,8.6187043427,-8.1605000163,-2.7727791167999998,8.6187043427,0.0,0.0,0.0,0.0,56.3394999837,-33.5027791168,65.5482682225,-8.1605000163,-2.7727791167999998,8.6187043427,64.5,-30.73,71.4463637983,133.02,58.2494999837,-16.4227791168,60.5203430449,-8.1605000163,-2.7727791167999998,8.6187043427,66.41,-13.65,67.7983082385,133.81,20.7194999837,-18.1327791168,27.533531522,-8.1605000163,-2.7727791167999998,8.6187043427,28.88,-15.36,32.7106098995,133.02,57.3194999837,5.1472208832,57.5501430163,-8.1605000163,-2.7727791167999998,8.6187043427,65.48,7.92,65.9572346297,0.0
2020-08-14 21:30:00,57.6745833173,-12.6429312192,59.0440621116,-8.0354166827,-2.7129312192,8.481032783,65.71,-9.93,66.4560681955,133.24,-8.0354166827,-2.7129312192,8.481032783,-8.0354166827,-2.7129312192,8.481032783,0.0,0.0,0.0,0.0,54.9345833173,-34.5829312192,64.9136932854,-8.0354166827,-2.7129312192,8.481032783,62.97,-31.87,70.5756176027,133.43,56.8445833173,-16.9429312192,59.3158458661,-8.0354166827,-2.7129312192,8.481032783,64.88,-14.23,66.4221898164,134.16,23.1245833173,-18.9529312192,29.899163122,-8.0354166827,-2.7129312192,8.481032783,31.16,-16.24,35.1380591382,133.43,55.9245833173,5.0070687808,56.1482836513,-8.0354166827,-2.7129312192,8.481032783,63.96,7.72,64.4242190484,0.0
2020-08-14 22:00:00,56.2147499851,-13.018663762,57.7025451955,-7.4452500149,-2.578663762,7.8791658557,63.66,-10.44,64.51038056,133.63,-7.4452500149,-2.578663762,7.8791658557,-7.4452500149,-2.578663762,7.8791658557,0.0,0.0,0.0,0.0,53.5747499851,-35.138663762,64.0701141481,-7.4452500149,-2.578663762,7.8791658557,61.02,-32.56,69.1635308526,133.84,54.8847499851,-18.078663762,57.7855852644,-7.4452500149,-2.578663762,7.8791658557,62.33,-15.5,64.2283340902,134.67,17.1947499851,-19.658663762,26.1174747623,-7.4452500149,-2.578663762,7.8791658557,24.64,-17.08,29.9809272705,133.84,54.0747499851,3.461336238,54.1854171757,-7.4452500149,-2.578663762,7.8791658557,61.52,6.04,61.8157908629,0.0
2020-08-14 22:30:00,55.0936666524,-13.3986317073,56.6995188413,-7.1463333476,-2.4886317073,7.5672563119,62.24,-10.91,63.1889681827,133.63,-7.1463333476,-2.4886317073,7.5672563119,-7.1463333476,-2.4886317073,7.5672563119,0.0,0.0,0.0,0.0,52.5336666524,-35.5486317073,63.4309967461,-7.1463333476,-2.4886317073,7.5672563119,59.68,-33.06,68.2251126785,133.84,53.1636666524,-18.8286317073,56.399404464,-7.1463333476,-2.4886317073,7.5672563119,60.31,-16.34,62.484331636,134.74,12.5336666524,-20.7686317073,24.2575526949,-7.1463333476,-2.4886317073,7.5672563119,19.68,-18.28,26.860022338,133.84,52.3736666524,3.8713682927,52.516554067,-7.1463333476,-2.4886317073,7.5672563119,59.52,6.36,59.8588339345,0.0
2020-08-14 23:00:00,54.4055833199,-13.7223946706,56.1094609837,-6.7044166801,-2.3423946706,7.1018318632,61.11,-11.38,62.1605702998,134.03,-6.7044166801,-2.3423946706,7.1018318632,-6.7044166801,-2.3423946706,7.1018318632,0.0,0.0,0.0,0.0,51.8955833199,-35.9723946706,63.1440000828,-6.7044166801,-2.3423946706,7.1018318632,58.6,-33.63,67.5643167656,134.24,51.4555833199,-19.6123946706,55.0665332076,-6.7044166801,-2.3423946706,7.1018318632,58.16,-17.27,60.6699142904,135.19,8.1755833199,-21.8623946706,23.3410467493,-6.7044166801,-2.3423946706,7.1018318632,14.88,-19.52,24.5447509663,134.24,50.6555833199,3.0976053294,50.7502047312,-6.7044166801,-2.3423946706,7.1018318632,57.36,5.44,57.6173862649,0.0
2020-08-14 23:30:00,55.4385833207,-14.8600247223,57.3956170395,-6.3414166793,-2.1800247222999998,6.7056747081,61.78,-12.68,63.0678269802,133.95,-6.3414166793,-2.1800247222999998,6.7056747081,-6.3414166793,-2.1800247222999998,6.7056747081,0.0,0.0,0.0,0.0,52.9385833207,-37.0100247223,64.5928442936,-6.3414166793,-2.1800247222999998,6.7056747081,59.28,-34.83,68.7549801833,134.16,50.3285833207,-19.7300247223,54.0577485159,-6.3414166793,-2.1800247222999998,6.7056747081,56.67,-17.55,59.3253015163,135.01,-1.9014166793,-22.4200247223,22.5005087484,-6.3414166793,-2.1800247222999998,6.7056747081,4.44,-20.24,20.7212740921,134.16,49.5785833207,3.0599752777,49.6729239403,-6.3414166793,-2.1800247222999998,6.7056747081,55.92,5.24,56.1649712899,0.0
2020-08-15 00:00:00,54.6328333217,-14.7794001806,56.5966178005,-5.8071666783,-2.0494001806,6.1581836551,60.44,-12.73,61.7660626882,133.71,-5.8071666783,-2.0494001806,6.1581836551,-5.8071666783,-2.0494001806,6.1581836551,0.0,0.0,0.0,0.0,52.2128333217,-36.8894001806,63.9297099099,-5.8071666783,-2.0494001806,6.1581836551,58.02,-34.84,67.6767759279,133.94,48.7628333217,-20.1094001806,52.7465817773,-5.8071666783,-2.0494001806,6.1581836551,54.57,-18.06,57.480853334,134.85,-7.4471666783,-23.1694001806,24.3368320917,-5.8071666783,-2.0494001806,6.1581836551,-1.6400000000000001,-21.12,21.1835785457,133.94,47.9928333217,2.7105998194,48.069318714,-5.8071666783,-2.0494001806,6.1581836551,53.8,4.76,54.0101620068,0.0
2020-08-15 00:30:00,53.6605833226,-14.8664697999,55.6818653318,-5.3694166774,-1.9364697999,5.7079375208,59.03,-12.93,60.4295110025,133.86,-5.3694166774,-1.9364697999,5.7079375208,-5.3694166774,-1.9364697999,5.7079375208,0.0,0.0,0.0,0.0,51.3005833226,-37.0364697999,63.2728215309,-5.3694166774,-1.9364697999,5.7079375208,56.67,-35.1,66.6595747061,134.08,47.5405833226,-19.9464697999,51.5554916583,-5.3694166774,-1.9364697999,5.7079375208,52.91,-18.01,55.891217557,135.01,-9.1294166774,-24.5764697999,26.2173438146,-5.3694166774,-1.9364697999,5.7079375208,-3.76,-22.64,22.9501023963,134.08,46.7905833226,3.4235302001,46.9156609961,-5.3694166774,-1.9364697999,5.7079375208,52.16,5.36,52.4346755497,0.0
2020-08-15 01:00:00,52.4089166562,-14.8623464838,54.4755347663,-5.2510833438,-1.8823464838000001,5.5782707508,57.66,-12.98,59.1029271695,134.37,-5.2510833438,-1.8823464838000001,5.5782707508,-5.2510833438,-1.8823464838000001,5.5782707508,0.0,0.0,0.0,0.0,50.0889166562,-37.2123464838,62.3991851118,-5.2510833438,-1.8823464838000001,5.5782707508,55.34,-35.33,65.6561078651,134.6,46.3089166562,-20.6023464838,50.6850317402,-5.2510833438,-1.8823464838000001,5.5782707508,51.56,-18.72,54.8531858692,135.57,-9.7310833438,-24.7223464838,26.5685603432,-5.2510833438,-1.8823464838000001,5.5782707508,-4.48,-22.84,23.2752228776,134.6,45.5489166562,2.1576535162,45.5999920751,-5.2510833438,-1.8823464838000001,5.5782707508,50.8,4.04,50.9603924632,0.0
2020-08-15 01:30:00,51.8360833234,-14.4203448496,53.8045154229,-4.9439166766,-1.7803448496,5.2547064512,56.78,-12.64,58.169906309,134.37,-4.9439166766,-1.7803448496,5.2547064512,-4.9439166766,-1.7803448496,5.2547064512,0.0,0.0,0.0,0.0,49.5460833234,-36.7703448496,61.6998592628,-4.9439166766,-1.7803448496,5.2547064512,54.49,-34.99,64.7569316753,134.6,45.6060833234,-21.0203448496,50.217225468,-4.9439166766,-1.7803448496,5.2547064512,50.55,-19.24,54.0877074759,135.57,-8.3039166766,-25.7803448496,27.0847044055,-4.9439166766,-1.7803448496,5.2547064512,-3.36,-24.0,24.2340586778,134.6,44.8960833234,2.4596551504,44.9634095821,-4.9439166766,-1.7803448496,5.2547064512,49.84,4.24,50.0200279888,0.0
2020-08-15 02:00:00,50.5544999907,-14.698639459,52.647957902,-4.6455000093,-1.698639459,4.9463164424,55.2,-13.0,56.7101401867,134.49,-4.6455000093,-1.698639459,4.9463164424,-4.6455000093,-1.698639459,4.9463164424,0.0,0.0,0.0,0.0,48.3344999907,-37.128639459,60.9488290078,-4.6455000093,-1.698639459,4.9463164424,52.98,-35.43,63.735118263,134.72,44.3844999907,-21.388639459,49.2692372311,-4.6455000093,-1.698639459,4.9463164424,49.03,-19.69,52.8359442047,135.8,-8.9255000093,-25.618639459,27.1289372837,-4.6455000093,-1.698639459,4.9463164424,-4.28,-23.92,24.2998930039,134.72,43.6744999907,2.101360541,43.725023334,-4.6455000093,-1.698639459,4.9463164424,48.32,3.8,48.469190214,0.0
2020-08-15 02:30:00,50.1781500278,-14.9539957264,52.3590367405,-4.4918499722,-1.6439957264,4.7832455636,54.67,-13.31,56.2669085698,134.73,-4.4918499722,-1.6439957264,4.7832455636,-4.4918499722,-1.6439957264,4.7832455636,0.0,0.0,0.0,0.0,47.9781500278,-37.4339957264,60.8539802817,-4.4918499722,-1.6439957264,4.7832455636,52.47,-35.79,63.5139748402,134.96,43.6181500278,-21.5239957264,48.6397512727,-4.4918499722,-1.6439957264,4.7832455636,48.11,-19.88,52.0556096881,136.01,-9.7318499722,-25.5239957264,27.3163552057,-4.4918499722,-1.6439957264,4.7832455636,-5.24,-23.88,24.4481492142,134.96,42.9081500278,1.7960042736,42.945721209,-4.4918499722,-1.6439957264,4.7832455636,47.4,3.44,47.5246630709,0.0
2020-08-15 03:00:00,49.448050051,-15.2884232473,51.7575650435,-4.281949949,-1.5784232473,4.5636077081,53.73,-13.71,55.4515734673,134.73,-4.281949949,-1.5784232473,4.5636077081,-4.281949949,-1.5784232473,4.5636077081,0.0,0.0,0.0,0.0,47.298050051,-37.7884232473,60.5398254882,-4.281949949,-1.5784232473,4.5636077081,51.58,-36.21,63.0211115421,134.96,42.618050051,-21.2484232473,47.6213574002,-4.281949949,-1.5784232473,4.5636077081,46.9,-19.67,50.8578302722,136.01,-10.841949949,-26.4584232473,28.593636345,-4.281949949,-1.5784232473,4.5636077081,-6.5600000000000005,-24.88,25.7302934301,134.96,41.878050051,2.1815767527,41.9348346032,-4.281949949,-1.5784232473,4.5636077081,46.16,3.76,46.3128837366,0.0
2020-08-15 03:30:00,48.7428500608,-15.4934432552,51.145989246,-4.1871499392,-1.5534432552,4.4660284998,52.93,-13.94,54.7348928929,135.01,-4.1871499392,-1.5534432552,4.4660284998,-4.1871499392,-1.5534432552,4.4660284998,0.0,0.0,0.0,0.0,46.6228500608,-38.0734432552,60.1936643601,-4.1871499392,-1.5534432552,4.4660284998,50.81,-36.52,62.572889497,135.23,41.9628500608,-21.4534432552,47.1288766334,-4.1871499392,-1.5534432552,4.4660284998,46.15,-19.9,50.2576611075,136.25,-10.9071499392,-26.2334432552,28.4105519978,-4.1871499392,-1.5534432552,4.4660284998,-6.72,-24.68,25.5785222403,135.23,41.2528500608,1.8465567448,41.2941570921,-4.1871499392,-1.5534432552,4.4660284998,45.44,3.4,45.5670231637,0.0
2020-08-15 04:00:00,48.7958667565,-15.3266778407,51.1462967003,-4.2141332435,-1.5466778407000001,4.4890011513,53.01,-13.78,54.77178562,134.88,-4.2141332435,-1.5466778407000001,4.4890011513,-4.2141332435,-1.5466778407000001,4.4890011513,0.0,0.0,0.0,0.0,46.6758667565,-37.8566778407,60.0979583231,-4.2141332435,-1.5466778407000001,4.4890011513,50.89,-36.31,62.5156636372,135.12,41.7258667565,-21.4766778407,46.9286229039,-4.2141332435,-1.5466778407000001,4.4890011513,45.94,-19.93,50.0768259777,136.14,-11.9341332435,-27.1066778407,29.6174867238,-4.2141332435,-1.5466778407000001,4.4890011513,-7.72,-25.56,26.7004119818,135.12,41.0258667565,1.9333221593,41.0713948838,-4.2141332435,-1.5466778407000001,4.4890011513,45.24,3.48,45.3736487402,0.0
2020-08-15 04:30:00,49.1707167774,-15.9565657542,51.6949840804,-4.3792832226,-1.5565657542,4.6476895863,53.55,-14.4,55.4523444049,135.42,-4.3792832226,-1.5565657542,4.6476895863,-4.3792832226,-1.5565657542,4.6476895863,0.0,0.0,0.0,0.0,47.0207167774,-38.6065657542,60.8392531643,-4.3792832226,-1.5565657542,4.6476895863,51.4,-37.05,63.3613644108,135.64,41.9307167774,-21.7665657542,47.2437127478,-4.3792832226,-1.5565657542,4.6476895863,46.31,-20.21,50.5278161016,136.62,-10.6192832226,-25.9165657542,28.0078124218,-4.3792832226,-1.5565657542,4.6476895863,-6.24,-24.36,25.146514669,135.64,41.2207167774,1.2034342458,41.2382801002,-4.3792832226,-1.5565657542,4.6476895863,45.6,2.76,45.6834499573,0.0
2020-08-15 05:00:00,49.4637667495,-15.6935553417,51.8936595386,-4.1462332505,-1.5435553416999999,4.424230245,53.61,-14.15,55.4459610792,135.04,-4.1462332505,-1.5435553416999999,4.424230245,-4.1462332505,-1.5435553416999999,4.424230245,0.0,0.0,0.0,0.0,47.3137667495,-38.2535553417,60.8434632504,-4.1462332505,-1.5435553416999999,4.424230245,51.46,-36.71,63.2119901601,135.26,42.0037667495,-21.5835553417,47.2246363917,-4.1462332505,-1.5435553416999999,4.424230245,46.15,-20.04,50.3132596837,136.26,-14.3462332505,-26.4235553417,30.0669034883,-4.1462332505,-1.5435553416999999,4.424230245,-10.2,-24.88,26.8896708794,135.26,41.2937667495,1.4164446583,41.3180528078,-4.1462332505,-1.5435553416999999,4.424230245,45.44,2.96,45.5363063939,0.0
2020-08-15 05:30:00,48.3287000717,-16.1089436638,50.9427258456,-4.3312999283,-1.5789436638,4.610121708,52.66,-14.53,54.6277996994,135.47,-4.3312999283,-1.5789436638,4.610121708,-4.3312999283,-1.5789436638,4.610121708,0.0,0.0,0.0,0.0,46.2187000717,-38.8089436638,60.3514899949,-4.3312999283,-1.5789436638,4.610121708,50.55,-37.23,62.7803743219,135.7,41.8587000717,-21.6389436638,47.1210638099,-4.3312999283,-1.5789436638,4.610121708,46.19,-20.06,50.3579159616,136.65,-8.8912999283,-24.9789436638,26.5142007417,-4.3312999283,-1.5789436638,4.610121708,-4.5600000000000005,-23.4,23.8401677846,135.7,41.1487000717,1.6210563362000001,41.1806185144,-4.3312999283,-1.5789436638,4.610121708,45.48,3.2,45.5924379695,0.0
2020-08-15 06:00:00,48.3612500707,-16.2452607323,51.0168502033,-4.6087499293,-1.6252607323000001,4.886926269,52.97,-14.62,54.9505714256,135.63,-4.6087499293,-1.6252607323000001,4.886926269,-4.6087499293,-1.6252607323000001,4.886926269,0.0,0.0,0.0,0.0,46.2312500707,-38.9852607323,60.4746148187,-4.6087499293,-1.6252607323000001,4.886926269,50.84,-37.36,63.0910072831,135.85,42.0612500707,-21.6352607323,47.2994002548,-4.6087499293,-1.6252607323000001,4.886926269,46.67,-20.01,50.7788243267,136.79,-8.0487499293,-24.7452607323,26.0213432423,-4.6087499293,-1.6252607323000001,4.886926269,-3.44,-23.12,23.3745160378,135.85,41.3512500707,1.9747392677,41.3983753013,-4.6087499293,-1.6252607323000001,4.886926269,45.96,3.6,46.1007765661,0.0
2020-08-15 06:30:00,49.142416703,-15.9402007085,51.6630149918,-4.797583297,-1.7002007085000002,5.0899398759,53.94,-14.24,55.7880022944,135.27,-4.797583297,-1.7002007085000002,5.0899398759,-4.797583297,-1.7002007085000002,5.0899398759,0.0,0.0,0.0,0.0,46.962416703,-38.5702007085,60.7711195,-4.797583297,-1.7002007085000002,5.0899398759,51.76,-36.87,63.5491502697,135.49,43.192416703,-21.0902007085,48.0664272291,-4.797583297,-1.7002007085000002,5.0899398759,47.99,-19.39,51.7591750321,136.39,-6.957583297,-24.1002007085,25.0844102885,-4.797583297,-1.7002007085000002,5.0899398759,-2.16,-22.4,22.5039018839,135.49,42.482416703,2.0597992915,42.5323230267,-4.797583297,-1.7002007085000002,5.0899398759,47.28,3.76,47.4292736609,0.0
2020-08-15 07:00:00,51.0020166916,-14.5838756786,53.0461604305,-5.1279833084,-1.7938756786,5.4326975585,56.13,-12.79,57.5687502036,134.08,-5.1279833084,-1.7938756786,5.4326975585,-5.1279833084,-1.7938756786,5.4326975585,0.0,0.0,0.0,0.0,48.7320166916,-36.8538756786,61.0984255392,-5.1279833084,-1.7938756786,5.4326975585,53.86,-35.06,64.2658789717,134.3,44.7020166916,-20.8638756786,49.3312436963,-5.1279833084,-1.7938756786,5.4326975585,49.83,-19.07,53.3544168743,135.31,-8.9279833084,-25.3138756786,26.8421531891,-5.1279833084,-1.7938756786,5.4326975585,-3.8,-23.52,23.8249952781,134.3,43.9120166916,2.4461243214,43.9800947488,-5.1279833084,-1.7938756786,5.4326975585,49.04,4.24,49.2229539951,0.0
2020-08-15 07:30:00,53.4114667269,-14.7292560394,55.4051961588,-5.6385332731,-1.9692560394,5.9725226513,59.05,-12.76,60.4129133547,133.46,-5.6385332731,-1.9692560394,5.9725226513,-5.6385332731,-1.9692560394,5.9725226513,0.0,0.0,0.0,0.0,51.0414667269,-36.7692560394,62.9063551267,-5.6385332731,-1.9692560394,5.9725226513,56.68,-34.8,66.5106187011,133.67,47.2114667269,-20.0692560394,51.3000743516,-5.6385332731,-1.9692560394,5.9725226513,52.85,-18.1,55.8635167171,134.57,-8.4385332731,-23.0092560394,24.5078499116,-5.6385332731,-1.9692560394,5.9725226513,-2.8,-21.04,21.225494105,133.67,46.4414667269,3.0707439606,46.5428759341,-5.6385332731,-1.9692560394,5.9725226513,52.08,5.04,52.3233026481,0.0
2020-08-15 08:00:00,54.477416769,-13.4454930762,56.1121218801,-5.7725832310000005,-2.1154930762,6.1480100939,60.25,-11.33,61.3060470101,132.91,-5.7725832310000005,-2.1154930762,6.1480100939,-5.7725832310000005,-2.1154930762,6.1480100939,0.0,0.0,0.0,0.0,52.027416769,-35.3754930762,62.9148440834,-5.7725832310000005,-2.1154930762,6.1480100939,57.8,-33.26,66.6863374313,133.12,49.327416769,-19.1554930762,52.9162258678,-5.7725832310000005,-2.1154930762,6.1480100939,55.1,-17.04,57.6747050274,134.07,-5.572583231,-22.7954930762,23.4667464394,-5.7725832310000005,-2.1154930762,6.1480100939,0.2,-20.68,20.6809670954,133.12,48.507416769,3.4045069238,48.6267431461,-5.7725832310000005,-2.1154930762,6.1480100939,54.28,5.52,54.5599560117,0.0
2020-08-15 08:30:00,57.984500059,-13.5006892799,59.5354588302,-6.4854999410000005,-2.2606892799000002,6.8682185103,64.47,-11.24,65.4424823796,132.52,-6.4854999410000005,-2.2606892799000002,6.8682185103,-6.4854999410000005,-2.2606892799000002,6.8682185103,0.0,0.0,0.0,0.0,55.364500059,-35.2306892799,65.6233901434,-6.4854999410000005,-2.2606892799000002,6.8682185103,61.85,-32.97,70.0888250722,132.73,52.364500059,-18.1406892799,55.4177360957,-6.4854999410000005,-2.2606892799000002,6.8682185103,58.85,-15.88,60.9548759329,133.56,-4.565499941,-21.3406892799,21.823583772,-6.4854999410000005,-2.2606892799000002,6.8682185103,1.92,-19.08,19.1763604472,132.73,51.514500059,4.5793107201000005,51.7176353191,-6.4854999410000005,-2.2606892799000002,6.8682185103,58.0,6.84,58.4019314749,0.0
2020-08-15 09:00:00,59.9373668254,-12.9126508982,61.3125149964,-6.7426331746,-2.4126508982,7.1612838572,66.68,-10.5,67.5016473873,132.33,-6.7426331746,-2.4126508982,7.1612838572,-6.7426331746,-2.4126508982,7.1612838572,0.0,0.0,0.0,0.0,57.2373668254,-34.5926508982,66.878753407,-6.7426331746,-2.4126508982,7.1612838572,63.98,-32.18,71.6169868118,132.54,54.8173668254,-17.7726508982,57.6264767761,-6.7426331746,-2.4126508982,7.1612838572,61.56,-15.36,63.4473261848,133.4,-2.6226331746,-19.1726508982,19.351194982,-6.7426331746,-2.4126508982,7.1612838572,4.12,-16.76,17.258968683,132.54,53.9373668254,4.3873491018,54.1155095347,-6.7426331746,-2.4126508982,7.1612838572,60.68,6.8,61.0598264,0.0
2020-08-15 09:30:00,62.0704667118,-12.2075508584,63.2595220958,-7.1795332882,-2.5375508584,7.6147792217,69.25,-9.67,69.9218949972,132.04,-7.1795332882,-2.5375508584,7.6147792217,-7.1795332882,-2.5375508584,7.6147792217,0.0,0.0,0.0,0.0,59.2404667118,-33.7875508584,68.1984713117,-7.1795332882,-2.5375508584,7.6147792217,66.42,-31.25,73.404215819,132.25,57.4904667118,-16.8675508584,59.9138384241,-7.1795332882,-2.5375508584,7.6147792217,64.67,-14.33,66.2386428001,133.07,0.5004667118,-18.1775508584,18.1844390109,-7.1795332882,-2.5375508584,7.6147792217,7.68,-15.64,17.4238916434,132.25,56.5804667118,5.3424491416,56.8321297873,-7.1795332882,-2.5375508584,7.6147792217,63.76,7.88,64.2450931978,0.0
2020-08-15 10:00:00,62.964566820900004,-11.8418583316,64.0684499866,-7.2054331791,-2.6218583316,7.6676207789,70.17,-9.22,70.7731396788,132.04,-7.2054331791,-2.6218583316,7.6676207789,-7.2054331791,-2.6218583316,7.6676207789,0.0,0.0,0.0,0.0,60.0945668209,-33.4318583316,68.768060267,-7.2054331791,-2.6218583316,7.6676207789,67.3,-30.81,74.0172013791,132.25,58.8245668209,-16.4918583316,61.0926431978,-7.2054331791,-2.6218583316,7.6676207789,66.03,-13.87,67.4710145173,133.07,1.9145668209000002,-16.5818583316,16.692021802,-7.2054331791,-2.6218583316,7.6676207789,9.12,-13.96,16.6750112444,132.25,57.9145668209,5.4181416684,58.1674591949,-7.2054331791,-2.6218583316,7.6676207789,65.12,8.04,65.6144496281,0.0
2020-08-15 10:30:00,64.7062168092,-10.5975428972,65.5683033883,-7.4437831908,-2.6775428972,7.9106980828,72.15,-7.92,72.5833927286,131.21,-7.4437831908,-2.6775428972,7.9106980828,-7.4437831908,-2.6775428972,7.9106980828,0.0,0.0,0.0,0.0,61.7462168092,-31.9775428972,69.5353042705,-7.4437831908,-2.6775428972,7.9106980828,69.19,-29.3,75.1381800418,131.44,60.2562168092,-16.1875428972,62.3926935563,-7.4437831908,-2.6775428972,7.9106980828,67.7,-13.51,69.0348469977,132.36,1.7562168092000001,-16.6375428972,16.7299770214,-7.4437831908,-2.6775428972,7.9106980828,9.2,-13.96,16.7188994853,131.44,59.3562168092,5.5624571028,59.6162847125,-7.4437831908,-2.6775428972,7.9106980828,66.8,8.24,67.3062968822,0.0
2020-08-15 11:00:00,64.4749167999,-10.3513379151,65.3005749821,-7.2950832001,-2.6213379151,7.7517515028,71.77,-7.73,72.1850801759,131.48,-7.2950832001,-2.6213379151,7.7517515028,-7.2950832001,-2.6213379151,7.7517515028,0.0,0.0,0.0,0.0,61.5249167999,-31.8013379151,69.2577828148,-7.2950832001,-2.6213379151,7.7517515028,68.82,-29.18,74.7506842778,131.71,60.3549167999,-15.8813379151,62.4093973365,-7.2950832001,-2.6213379151,7.7517515028,67.65,-13.26,68.9372910695,132.62,5.3849167999,-15.9813379151,16.8641777297,-7.2950832001,-2.6213379151,7.7517515028,12.68,-13.36,18.4193376645,131.71,59.3849167999,6.5786620849,59.7481977817,-7.2950832001,-2.6213379151,7.7517515028,66.68,9.2,67.3116810071,0.0
2020-08-15 11:30:00,65.462833425,-9.5710416715,66.1588043929,-7.137166575,-2.6010416715,7.5963520519,72.6,-6.97,72.9338117748,131.95,-7.137166575,-2.6010416715,7.5963520519,-7.137166575,-2.6010416715,7.5963520519,0.0,0.0,0.0,0.0,62.472833425,-31.2410416715,69.8488196097,-7.137166575,-2.6010416715,7.5963520519,69.61,-28.64,75.2715198465,132.17,61.212833425,-15.4510416715,63.132762213,-7.137166575,-2.6010416715,7.5963520519,68.35,-12.85,69.5474298591,133.12,4.422833425,-17.2810416715,17.8380452056,-7.137166575,-2.6010416715,7.5963520519,11.56,-14.68,18.6851812943,132.17,60.342833425,6.1989583285,60.6604041374,-7.137166575,-2.6010416715,7.5963520519,67.48,8.8,68.0513805885,0.0
2020-08-15 12:00:00,66.1583500464,-10.4707054121,66.9818106107,-7.3716499536,-2.6307054121,7.8269939315,73.53,-7.84,73.9467815392,134.26,-7.3716499536,-2.6307054121,7.8269939315,-7.3716499536,-2.6307054121,7.8269939315,0.0,0.0,0.0,0.0,63.1383500464,-32.8507054121,71.1731697527,-7.3716499536,-2.6307054121,7.8269939315,70.51,-30.22,76.7131572809,134.47,61.7683500464,-16.4107054121,63.911190879,-7.3716499536,-2.6307054121,7.8269939315,69.14,-13.78,70.4998439715,135.43,4.5483500464,-16.8307054121,17.4344524667,-7.3716499536,-2.6307054121,7.8269939315,11.92,-14.2,18.5398597621,134.47,61.0283500464,5.7292945879,61.2966909862,-7.3716499536,-2.6307054121,7.8269939315,68.4,8.36,68.9089950587,0.0
2020-08-15 12:30:00,66.7023667423,-10.9701849956,67.5984518156,-7.3176332577,-2.6301849956,7.7759648665,74.02,-8.34,74.488361507,133.84,-7.3176332577,-2.6301849956,7.7759648665,-7.3176332577,-2.6301849956,7.7759648665,0.0,0.0,0.0,0.0,63.6723667423,-33.1801849956,71.7989899853,-7.3176332577,-2.6301849956,7.7759648665,70.99,-30.55,77.2844266331,134.05,62.1523667423,-16.6001849956,64.3310409799,-7.3176332577,-2.6301849956,7.7759648665,69.47,-13.97,70.8607211366,134.98,4.5223667423,-14.9901849956,15.6575044996,-7.3176332577,-2.6301849956,7.7759648665,11.84,-12.36,17.1159340966,134.05,61.4023667423,5.4898150044000005,61.6472928063,-7.3176332577,-2.6301849956,7.7759648665,68.72,8.12,69.1980693372,0.0
2020-08-15 13:00:00,66.7865167516,-11.497622929,67.7689763301,-7.1034832484,-2.577622929,7.5566933393,73.89,-8.92,74.4264637075,134.23,-7.1034832484,-2.577622929,7.5566933393,-7.1034832484,-2.577622929,7.5566933393,0.0,0.0,0.0,0.0,63.7565167516,-33.817622929,72.1701118806,-7.1034832484,-2.577622929,7.5566933393,70.86,-31.24,77.4407980331,134.45,61.9465167516,-16.907622929,64.212449344,-7.1034832484,-2.577622929,7.5566933393,69.05,-14.33,70.5212833122,135.35,4.1365167516,-13.617622929,14.2320211169,-7.1034832484,-2.577622929,7.5566933393,11.24,-11.04,15.7549738178,134.45,61.1765167516,5.342377071,61.4093412652,-7.1034832484,-2.577622929,7.5566933393,68.28,7.92,68.7377974625,0.0
2020-08-15 13:30:00,67.0208500513,-11.4962137819,67.9996858295,-6.9291499487,-2.5162137819,7.3718688816,73.95,-8.98,74.493240633,134.23,-6.9291499487,-2.5162137819,7.3718688816,-6.9291499487,-2.5162137819,7.3718688816,0.0,0.0,0.0,0.0,64.0108500513,-33.7762137819,72.375559008,-6.9291499487,-2.5162137819,7.3718688816,70.94,-31.26,77.5220691158,134.45,61.5908500513,-17.1162137819,63.924937108,-6.9291499487,-2.5162137819,7.3718688816,68.52,-14.6,70.0581929541,135.35,1.8308500513000001,-14.5562137819,14.6709022072,-6.9291499487,-2.5162137819,7.3718688816,8.76,-12.04,14.8895668171,134.45,60.8708500513,5.0437862181,61.0794578019,-6.9291499487,-2.5162137819,7.3718688816,67.8,7.5600000000000005,68.2201846963,0.0
2020-08-15 14:00:00,67.1619333893,-11.7088958962,68.1749480359,-6.5880666107,-2.4188958962,7.0180965385,73.75,-9.29,74.3328097141,134.43,-6.5880666107,-2.4188958962,7.0180965385,-6.5880666107,-2.4188958962,7.0180965385,0.0,0.0,0.0,0.0,64.1519333893,-34.0588958962,72.6324923657,-6.5880666107,-2.4188958962,7.0180965385,70.74,-31.64,77.493465531,134.65,61.1619333893,-17.5188958962,63.6214885816,-6.5880666107,-2.4188958962,7.0180965385,67.75,-15.1,69.4123367997,135.61,2.2519333893,-14.4988958962,14.6727361524,-6.5880666107,-2.4188958962,7.0180965385,8.84,-12.08,14.969034705,134.65,60.4519333893,5.0211041038,60.6601000405,-6.5880666107,-2.4188958962,7.0180965385,67.04,7.44,67.4515767051,0.0
2020-08-15 14:30:00,69.3450333813,-11.008159268,70.2133407916,-6.2049666187,-2.298159268,6.6168834628,75.55,-8.71,76.0504214321,133.99,-6.2049666187,-2.298159268,6.6168834628,-6.2049666187,-2.298159268,6.6168834628,0.0,0.0,0.0,0.0,66.2650333813,-33.228159268,74.1293816065,-6.2049666187,-2.298159268,6.6168834628,72.47,-30.93,78.7944528504,134.22,61.3250333813,-17.438159268,63.7561692534,-6.2049666187,-2.298159268,6.6168834628,67.53,-15.14,69.2063617018,135.25,3.3950333813,-14.818159268,15.2021082667,-6.2049666187,-2.298159268,6.6168834628,9.6,-12.52,15.776894498,134.22,60.5950333813,5.341840732,60.8300364366,-6.2049666187,-2.298159268,6.6168834628,66.8,7.64,67.2354787296,0.0
2020-08-15 15:00:00,65.8803167034,-11.7784555115,66.9249441029,-6.0096832966,-2.3184555115,6.4413918748,71.89,-9.46,72.5097489997,134.25,-6.0096832966,-2.3184555115,6.4413918748,-6.0096832966,-2.3184555115,6.4413918748,0.0,0.0,0.0,0.0,62.9603167034,-34.0884555115,71.5962588307,-6.0096832966,-2.3184555115,6.4413918748,68.97,-31.77,75.9354581207,134.47,59.7603167034,-18.0084555115,62.4147412267,-6.0096832966,-2.3184555115,6.4413918748,65.77,-15.69,67.615597313,135.48,-0.8096832966,-16.3584555115,16.3784814242,-6.0096832966,-2.3184555115,6.4413918748,5.2,-14.04,14.9720272508,134.47,59.0703167034,4.4015444885,59.2340772641,-6.0096832966,-2.3184555115,6.4413918748,65.08,6.72,65.4260254027,0.0
2020-08-15 15:30:00,66.0730333468,-12.1781192521,67.1859533248,-6.4669666532,-2.3481192521,6.8800669848,72.54,-9.83,73.2030088179,134.52,-6.4669666532,-2.3481192521,6.8800669848,-6.4669666532,-2.3481192521,6.8800669848,0.0,0.0,0.0,0.0,63.1230333468,-34.5081192521,71.9397500219,-6.4669666532,-2.3481192521,6.8800669848,69.59,-32.16,76.6618138319,134.74,59.7330333468,-18.3581192521,62.490445792,-6.4669666532,-2.3481192521,6.8800669848,66.2,-16.01,68.1084436762,135.73,-0.2669666532,-16.3081192521,16.3103042502,-6.4669666532,-2.3481192521,6.8800669848,6.2,-13.96,15.2748682482,134.74,59.0130333468,2.6118807479,59.0708051903,-6.4669666532,-2.3481192521,6.8800669848,65.48,4.96,65.667587134,0.0
2020-08-15 16:00:00,65.1631500218,-11.8478230086,66.2314655644,-6.4768499782,-2.3278230086000002,6.8824665345,71.64,-9.52,72.269772381,134.26,-6.4768499782,-2.3278230086000002,6.8824665345,-6.4768499782,-2.3278230086000002,6.8824665345,0.0,0.0,0.0,0.0,62.2431500218,-34.1578230086,70.9997647695,-6.4768499782,-2.3278230086000002,6.8824665345,68.72,-31.83,75.7336602839,134.49,59.1531500218,-18.2178230086,61.8949451302,-6.4768499782,-2.3278230086000002,6.8824665345,65.63,-15.89,67.5262097263,135.51,-0.0768499782,-17.1678230086,17.1679950132,-6.4768499782,-2.3278230086000002,6.8824665345,6.4,-14.84,16.1612375764,134.49,58.4831500218,3.0721769914,58.5637866599,-6.4768499782,-2.3278230086000002,6.8824665345,64.96,5.4,65.1840594011,0.0
2020-08-15 16:30:00,64.469200053,-12.5514259082,65.6796471352,-6.680799947,-2.3814259081999998,7.0925508309,71.15,-10.17,71.8731618895,134.49,-6.680799947,-2.3814259081999998,7.0925508309,-6.680799947,-2.3814259081999998,7.0925508309,0.0,0.0,0.0,0.0,61.569200053,-34.9014259082,70.7734125614,-6.680799947,-2.3814259081999998,7.0925508309,68.25,-32.52,75.6016726005,134.7,59.269200053,-17.8614259082,61.9020889017,-6.680799947,-2.3814259081999998,7.0925508309,65.95,-15.48,67.7424010499,135.61,4.959200053,-16.4214259082,17.1539177456,-6.680799947,-2.3814259081999998,7.0925508309,11.64,-14.04,18.2376314252,134.7,58.519200053,4.6985740918,58.7075239926,-6.680799947,-2.3814259081999998,7.0925508309,65.2,7.08,65.5832783566,0.0
2020-08-15 17:00:00,64.6302500241,-12.1393362809,65.7604189731,-6.9297499759,-2.5193362809,7.373499171,71.56,-9.62,72.2037256656,133.97,-6.9297499759,-2.5193362809,7.373499171,-6.9297499759,-2.5193362809,7.373499171,0.0,0.0,0.0,0.0,61.7002500241,-34.3593362809,70.6221271465,-6.9297499759,-2.5193362809,7.373499171,68.63,-31.84,75.6562125671,134.19,60.4902500241,-17.0193362809,62.8389063831,-6.9297499759,-2.5193362809,7.373499171,67.42,-14.5,68.9616299111,135.01,7.0302500241,-16.4393362809,17.8794908417,-6.9297499759,-2.5193362809,7.373499171,13.96,-13.92,19.7141573495,134.19,59.7502500241,5.4006637191,59.9938292373,-6.9297499759,-2.5193362809,7.373499171,66.68,7.92,67.1487066145,0.0
2020-08-15 17:30:00,67.188050006,-11.4314820562,68.1535974517,-7.791949994,-2.7014820562,8.2469685345,74.98,-8.73,75.4865107155,133.0,-7.791949994,-2.7014820562,8.2469685345,-7.791949994,-2.7014820562,8.2469685345,0.0,0.0,0.0,0.0,64.108050006,-33.2914820562,72.2368663016,-7.791949994,-2.7014820562,8.2469685345,71.9,-30.59,78.1367909502,133.21,62.538050006,-16.5114820562,64.6810384753,-7.791949994,-2.7014820562,8.2469685345,70.33,-13.81,71.6730423521,134.05,5.848050006,-17.1414820562,18.1116011428,-7.791949994,-2.7014820562,8.2469685345,13.64,-14.44,19.8636149781,133.21,61.688050006,5.9385179438,61.9732321967,-7.791949994,-2.7014820562,8.2469685345,69.48,8.64,70.0151412196,0.0
2020-08-15 18:00:00,67.1399499878,-11.8215861814,68.1727422377,-8.2800500122,-2.8315861814,8.750834732,75.42,-8.99,75.9539103667,133.21,-8.2800500122,-2.8315861814,8.750834732,-8.2800500122,-2.8315861814,8.750834732,0.0,0.0,0.0,0.0,64.0599499878,-33.7215861814,72.39352572600001,-8.2800500122,-2.8315861814,8.750834732,72.34,-30.89,78.6591870032,133.41,63.1399499878,-16.5415861814,65.2708001932,-8.2800500122,-2.8315861814,8.750834732,71.42,-13.71,72.7240022276,134.22,8.1199499878,-15.9515861814,17.8993488571,-8.2800500122,-2.8315861814,8.750834732,16.4,-13.12,21.0022474988,133.41,62.3199499878,4.9284138186,62.514521747,-8.2800500122,-2.8315861814,8.750834732,70.6,7.76,71.0251898977,0.0
2020-08-15 18:30:00,67.4861666498,-11.924372421,68.5315500096,-8.4338333502,-2.864372421,8.9069733549,75.92,-9.06,76.4586816522,133.01,-8.4338333502,-2.864372421,8.9069733549,-8.4338333502,-2.864372421,8.9069733549,0.0,0.0,0.0,0.0,64.3861666498,-33.734372421,72.6882819889,-8.4338333502,-2.864372421,8.9069733549,72.82,-30.87,79.0930420454,133.21,63.1461666498,-16.764372421,65.3336249204,-8.4338333502,-2.864372421,8.9069733549,71.58,-13.9,72.9171200748,134.04,7.4861666498,-16.944372421,18.5244284082,-8.4338333502,-2.864372421,8.9069733549,15.92,-14.08,21.2530656612,133.21,62.3261666498,5.775627579,62.5932018928,-8.4338333502,-2.864372421,8.9069733549,70.76,8.64,71.2855328941,0.0
2020-08-15 19:00:00,66.2479166499,-12.8767903464,67.4877632618,-8.3720833501,-2.8367903464,8.8396356876,74.62,-10.04,75.2924033353,133.59,-8.3720833501,-2.8367903464,8.8396356876,-8.3720833501,-2.8367903464,8.8396356876,0.0,0.0,0.0,0.0,63.1979166499,-34.8567903464,72.1732118043,-8.3720833501,-2.8367903464,8.8396356876,71.57,-32.02,78.4062835492,133.81,62.0379166499,-17.1767903464,64.3719288888,-8.3720833501,-2.8367903464,8.8396356876,70.41,-14.34,71.85543612,134.58,8.9479166499,-16.4767903464,18.7496621968,-8.3720833501,-2.8367903464,8.8396356876,17.32,-13.64,22.0461334478,133.81,61.2279166499,4.4832096536,61.3918312651,-8.3720833501,-2.8367903464,8.8396356876,69.6,7.32,69.9838724279,0.0
2020-08-15 19:30:00,65.1732499839,-13.2841562093,66.5133168596,-8.0367500161,-2.7441562093,8.492334433,73.21,-10.54,73.964827452,133.59,-8.0367500161,-2.7441562093,8.492334433,-8.0367500161,-2.7441562093,8.492334433,0.0,0.0,0.0,0.0,62.1832499839,-35.3041562093,71.5062236747,-8.0367500161,-2.7441562093,8.492334433,70.22,-32.56,77.4015632917,133.81,60.8732499839,-17.1041562093,63.2305679497,-8.0367500161,-2.7441562093,8.492334433,68.91,-14.36,70.3903239089,134.58,6.4832499839,-17.4241562093,18.591227769,-8.0367500161,-2.7441562093,8.492334433,14.52,-14.68,20.6478279729,133.81,60.0832499839,5.1758437907,60.3057732525,-8.0367500161,-2.7441562093,8.492334433,68.12,7.92,68.5788655491,0.0
2020-08-15 20:00:00,64.6709999843,-12.7559816477,65.9170183395,-7.8490000157,-2.6759816477,8.2926279927,72.52,-10.08,73.2171892386,132.95,-7.8490000157,-2.6759816477,8.2926279927,-7.8490000157,-2.6759816477,8.2926279927,0.0,0.0,0.0,0.0,61.7209999843,-34.5559816477,70.7361131721,-7.8490000157,-2.6759816477,8.2926279927,69.57,-31.88,76.5265921102,133.15,60.0409999843,-17.5359816477,62.5494390979,-7.8490000157,-2.6759816477,8.2926279927,67.89,-14.86,69.497278364,134.0,4.9109999843,-18.7959816477,19.4269618558,-7.8490000157,-2.6759816477,8.2926279927,12.76,-16.12,20.558988302,133.15,59.2309999843,4.9640183523,59.4386476742,-7.8490000157,-2.6759816477,8.2926279927,67.08,7.64,67.5136726893,0.0
2020-08-15 20:30:00,62.9637499848,-13.141786261,64.3206060161,-7.6062500152,-2.581786261,8.0324753091,70.57,-10.56,71.355718061,133.15,-7.6062500152,-2.581786261,8.0324753091,-7.6062500152,-2.581786261,8.0324753091,0.0,0.0,0.0,0.0,60.0837499848,-34.991786261,69.5304402256,-7.6062500152,-2.581786261,8.0324753091,67.69,-32.41,75.0489453623,133.35,58.4937499848,-18.141786261,61.2424950179,-7.6062500152,-2.581786261,8.0324753091,66.1,-15.56,67.9067272073,134.22,6.2337499848,-19.141786261,20.1312597752,-7.6062500152,-2.581786261,8.0324753091,13.84,-16.56,21.5819183577,133.35,57.6737499848,3.018213739,57.7526713796,-7.6062500152,-2.581786261,8.0324753091,65.28,5.6,65.5197557993,0.0
2020-08-15 21:00:00,63.1505833184,-13.0305612709,64.4809405987,-7.4494166816,-2.5505612709000003,7.8739552763,70.6,-10.48,71.3735973592,132.91,-7.4494166816,-2.5505612709000003,7.8739552763,-7.4494166816,-2.5505612709000003,7.8739552763,0.0,0.0,0.0,0.0,60.2905833184,-34.8105612709,69.6184574152,-7.4494166816,-2.5505612709000003,7.8739552763,67.74,-32.26,75.0294288929,133.12,58.2005833184,-18.4505612709,61.0551481025,-7.4494166816,-2.5505612709000003,7.8739552763,65.65,-15.9,67.5480014508,134.05,3.1105833184,-20.2305612709,20.4683008068,-7.4494166816,-2.5505612709000003,7.8739552763,10.56,-17.68,20.5935912361,133.12,57.3905833184,3.5294387291,57.4990086121,-7.4494166816,-2.5505612709000003,7.8739552763,64.84,6.08,65.1244347384,0.0
2020-08-15 21:30:00,61.5962166598,-13.8552129648,63.1352582405,-7.2537833402,-2.4652129648,7.6612432221999995,68.85,-11.39,69.7857764878,133.73,-7.2537833402,-2.4652129648,7.6612432221999995,-7.2537833402,-2.4652129648,7.6612432221999995,0.0,0.0,0.0,0.0,58.7962166598,-35.8752129648,68.8768901648,-7.2537833402,-2.4652129648,7.6612432221999995,66.05,-33.41,74.0191232048,133.92,56.5362166598,-19.3252129648,59.7478673287,-7.2537833402,-2.4652129648,7.6612432221999995,63.79,-16.86,65.9804796891,134.86,3.4262166598,-20.5852129648,20.868396043,-7.2537833402,-2.4652129648,7.6612432221999995,10.68,-18.12,21.0332308503,133.92,55.7462166598,3.8147870352,55.8765896597,-7.2537833402,-2.4652129648,7.6612432221999995,63.0,6.28,63.3122294664,0.0
2020-08-15 22:00:00,60.2447833401,-14.2657413426,61.9107849712,-6.7852166599,-2.3257413426,7.1727427051,67.03,-11.94,68.0851268634,133.87,-6.7852166599,-2.3257413426,7.1727427051,-6.7852166599,-2.3257413426,7.1727427051,0.0,0.0,0.0,0.0,57.5347833401,-36.3257413426,68.0427128948,-6.7852166599,-2.3257413426,7.1727427051,64.32,-34.0,72.7534356577,134.08,54.7247833401,-19.9957413426,58.2634669709,-6.7852166599,-2.3257413426,7.1727427051,61.51,-17.67,63.9977265221,135.06,1.3347833401,-21.4857413426,21.5271625535,-6.7852166599,-2.3257413426,7.1727427051,8.12,-19.16,20.8096131632,134.08,53.9747833401,2.9142586574,54.0534008194,-6.7852166599,-2.3257413426,7.1727427051,60.76,5.24,60.9855327106,0.0
2020-08-15 22:30:00,57.9674666815,-15.2000967929,59.9272069763,-6.3925333185,-2.2200967929,6.7670755869,64.36,-12.98,65.655845132,134.45,-6.3925333185,-2.2200967929,6.7670755869,-6.3925333185,-2.2200967929,6.7670755869,0.0,0.0,0.0,0.0,55.3774666815,-37.4800967929,66.8686882753,-6.3925333185,-2.2200967929,6.7670755869,61.77,-35.26,71.1252451665,134.66,52.6174666815,-20.0700967929,56.315242921,-6.3925333185,-2.2200967929,6.7670755869,59.01,-17.85,61.6506496316,135.56,-0.6325333185,-22.4600967929,22.4690018992,-6.3925333185,-2.2200967929,6.7670755869,5.76,-20.24,21.0436498735,134.66,51.9274666815,3.1399032071,52.0223104841,-6.3925333185,-2.2200967929,6.7670755869,58.32,5.36,58.5657920633,0.0
2020-08-15 23:00:00,56.6529833583,-15.1330030802,58.639306831,-5.9170166417,-2.1030030802,6.2796264136,62.57,-13.03,63.912329014,134.74,-5.9170166417,-2.1030030802,6.2796264136,-5.9170166417,-2.1030030802,6.2796264136,0.0,0.0,0.0,0.0,54.1329833583,-37.5430030802,65.8775907843,-5.9170166417,-2.1030030802,6.2796264136,60.05,-35.44,69.7280151732,134.96,50.9029833583,-20.9530030802,55.0467260866,-5.9170166417,-2.1030030802,6.2796264136,56.82,-18.85,59.8651392715,135.97,-4.4770166417,-23.2630030802,23.6898921551,-5.9170166417,-2.1030030802,6.2796264136,1.44,-21.16,21.2089415106,134.96,50.2029833583,1.8569969198,50.2373165648,-5.9170166417,-2.1030030802,6.2796264136,56.12,3.96,56.259541413,0.0
2020-08-15 23:30:00,54.2375000195,-14.8821943814,56.242209398,-5.2524999805,-1.9421943814,5.6000781299,59.49,-12.94,60.8810619158,134.61,-5.2524999805,-1.9421943814,5.6000781299,-5.2524999805,-1.9421943814,5.6000781299,0.0,0.0,0.0,0.0,51.8375000195,-37.3021943814,63.8637621342,-5.2524999805,-1.9421943814,5.6000781299,57.09,-35.36,67.1535382538,134.83,48.5975000195,-21.3321943814,53.0733410034,-5.2524999805,-1.9421943814,5.6000781299,53.85,-19.39,57.2345577427,135.89,-4.3324999805,-24.2221943814,24.6066100211,-5.2524999805,-1.9421943814,5.6000781299,0.92,-22.28,22.2989865241,134.83,47.9475000195,2.0578056186,47.9916380433,-5.2524999805,-1.9421943814,5.6000781299,53.2,4.0,53.350164011,0.0
2020-08-16 00:00:00,52.7587333456,-15.2724985862,54.9247954688,-5.2712666544,-1.8224985862,5.5774324952,58.03,-13.45,59.5683086884,134.41,-5.2712666544,-1.8224985862,5.5774324952,-5.2712666544,-1.8224985862,5.5774324952,0.0,0.0,0.0,0.0,50.4187333456,-37.5624985862,62.8728078919,-5.2712666544,-1.8224985862,5.5774324952,55.69,-35.74,66.1719253158,134.63,46.5887333456,-21.8924985862,51.4761262052,-5.2712666544,-1.8224985862,5.5774324952,51.86,-20.07,55.6081333979,135.7,-3.8312666544000002,-24.8624985862,25.1559623176,-5.2712666544,-1.8224985862,5.5774324952,1.44,-23.04,23.0849561403,134.63,45.8487333456,1.7775014138,45.8831762269,-5.2712666544,-1.8224985862,5.5774324952,51.12,3.6,51.2466037899,0.0
2020-08-16 00:30:00,50.9825000123,-15.235476944,53.210290971,-4.8374999877,-1.745476944,5.142771227,55.82,-13.49,57.4269318352,134.79,-4.8374999877,-1.745476944,5.142771227,-4.8374999877,-1.745476944,5.142771227,0.0,0.0,0.0,0.0,48.7225000123,-37.715476944,61.6144399355,-4.8374999877,-1.745476944,5.142771227,53.56,-35.97,64.5175518754,135.01,45.1425000123,-22.025476944,50.2291443484,-4.8374999877,-1.745476944,5.142771227,49.98,-20.28,53.9377307643,136.1,-5.4774999877,-25.905476944,26.4782314707,-4.8374999877,-1.745476944,5.142771227,-0.64,-24.16,24.1684753346,135.01,44.4825000123,1.254523056,44.5001869147,-4.8374999877,-1.745476944,5.142771227,49.32,3.0,49.4111566349,0.0
2020-08-16 01:00:00,50.8205833264,-14.6860373765,52.9000130762,-4.4494166736,-1.6960373765,4.7617067861999995,55.27,-12.99,56.7759896435,135.1,-4.4494166736,-1.6960373765,4.7617067861999995,-4.4494166736,-1.6960373765,4.7617067861999995,0.0,0.0,0.0,0.0,48.5505833264,-38.4360373765,61.9232437017,-4.4494166736,-1.6960373765,4.7617067861999995,53.0,-36.74,64.4889727008,135.32,44.5805833264,-21.0860373765,49.315812697,-4.4494166736,-1.6960373765,4.7617067861999995,49.03,-19.39,52.7248802749,136.37,-9.7694166736,-25.5360373765,27.3410077911,-4.4494166736,-1.6960373765,4.7617067861999995,-5.32,-23.84,24.4263791832,135.32,43.8705833264,0.023962623500000002,43.8705898708,-4.4494166736,-1.6960373765,4.7617067861999995,48.32,1.72,48.3506028918,0.0
2020-08-16 01:30:00,53.1199999907,-0.9172303119,53.1279183712,-4.6400000093,-1.6372303119,4.9203783574,57.76,0.72,57.7644873603,134.96,-4.6400000093,-1.6372303119,4.9203783574,-4.6400000093,-1.6372303119,4.9203783574,0.0,0.0,0.0,0.0,49.8799999907,-44.7572303119,67.0165954392,-4.6400000093,-1.6372303119,4.9203783574,54.52,-43.12,69.5108969875,135.18,45.0499999907,-3.1172303119,45.1577194285,-4.6400000093,-1.6372303119,4.9203783574,49.69,-1.48,49.712035766,135.76,-13.3600000093,-28.9572303119,31.8906065728,-4.6400000093,-1.6372303119,4.9203783574,-8.72,-27.32,28.6778799774,135.18,43.5199999907,-19.4772303119,47.679690643,-4.6400000093,-1.6372303119,4.9203783574,48.16,-17.84,51.3580684995,0.0
2020-08-16 02:00:00,52.2662833268,-0.47983239440000003,52.2684858392,-4.4837166732,-1.6398323944,4.7741769435,56.75,1.16,56.7618542685,134.57,-4.4837166732,-1.6398323944,4.7741769435,-4.4837166732,-1.6398323944,4.7741769435,0.0,0.0,0.0,0.0,49.0862833268,-44.1498323944,66.0202310757,-4.4837166732,-1.6398323944,4.7741769435,53.57,-42.51,68.3874623012,134.79,44.4462833268,-3.3198323944,44.5700952286,-4.4837166732,-1.6398323944,4.7741769435,48.93,-1.6800000000000002,48.9588327067,135.44,-14.7237166732,-29.4798323944,32.9522131377,-4.4837166732,-1.6398323944,4.7741769435,-10.24,-27.84,29.6634994564,134.79,42.9562833268,-19.4798323944,47.1667907257,-4.4837166732,-1.6398323944,4.7741769435,47.44,-17.84,50.683520004,0.0
2020-08-16 02:30:00,51.4956833535,-0.9867499113,51.5051364373,-4.5243166465,-1.5867499113,4.7944985555,56.02,0.6000000000000001,56.023213046,134.98,-4.5243166465,-1.5867499113,4.7944985555,-4.5243166465,-1.5867499113,4.7944985555,0.0,0.0,0.0,0.0,48.3456833535,-44.8367499113,65.9366304987,-4.5243166465,-1.5867499113,4.7944985555,52.87,-43.25,68.3066570694,135.2,43.3856833535,-3.2967499113,43.5107582102,-4.5243166465,-1.5867499113,4.7944985555,47.91,-1.71,47.9405068809,135.79,-14.3243166465,-29.5467499113,32.8359022673,-4.5243166465,-1.5867499113,4.7944985555,-9.8,-27.96,29.6277167531,135.2,41.9156833535,-19.8667499113,46.3854746987,-4.5243166465,-1.5867499113,4.7944985555,46.44,-18.28,49.9082357933,0.0
2020-08-16 03:00:00,50.9986667298,-0.9845961747,51.0081703048,-4.4113332702,-1.5445961747,4.6739318099,55.41,0.56,55.4128297419,135.15,-4.4113332702,-1.5445961747,4.6739318099,-4.4113332702,-1.5445961747,4.6739318099,0.0,0.0,0.0,0.0,47.8886667298,-44.9345961747,65.669188624,-4.4113332702,-1.5445961747,4.6739318099,52.3,-43.39,67.9557363289,135.37,42.4786667298,-3.5245961747,42.6246396505,-4.4113332702,-1.5445961747,4.6739318099,46.89,-1.98,46.9317856042,135.99,-15.0113332702,-30.3845961747,33.8904678523,-4.4113332702,-1.5445961747,4.6739318099,-10.6,-28.84,30.726301437,135.37,41.0286667298,-20.3845961747,45.813570640500004,-4.4113332702,-1.5445961747,4.6739318099,45.44,-18.84,49.1908446766,0.0
