Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-16 03:30:00,49.9527167037,-1.1284632632,49.9654614251,-4.2472832963,-1.5284632632,4.5139356825,54.2,0.4,54.2014759947,135.23,-4.2472832963,-1.5284632632,4.5139356825,-4.2472832963,-1.5284632632,4.5139356825,0.0,0.0,0.0,0.0,46.8927167037,-45.1684632632,65.1085013912,-4.2472832963,-1.5284632632,4.5139356825,51.14,-43.64,67.2290800175,135.45,41.8327167037,-3.5584632632,41.9837926778,-4.2472832963,-1.5284632632,4.5139356825,46.08,-2.03,46.1246929529,135.99,-14.9272832963,-30.0884632632,33.5877865919,-4.2472832963,-1.5284632632,4.5139356825,-10.68,-28.56,30.4915726062,135.45,40.3527167037,-20.0084632632,45.0408741869,-4.2472832963,-1.5284632632,4.5139356825,44.6,-18.48,48.2770173064,0.0
2020-08-16 04:00:00,49.7102000164,-0.8792078526,49.7179745375,-4.0097999836,-1.5092078526,4.2844141083,53.72,0.63,53.7236940279,135.02,-4.0097999836,-1.5092078526,4.2844141083,-4.0097999836,-1.5092078526,4.2844141083,0.0,0.0,0.0,0.0,46.6702000164,-44.8392078526,64.7198743078,-4.0097999836,-1.5092078526,4.2844141083,50.68,-43.33,66.6779671256,135.25,41.5902000164,-3.4292078526,41.7313335984,-4.0097999836,-1.5092078526,4.2844141083,45.6,-1.92,45.6404031533,135.89,-16.2497999836,-30.5492078526,34.6021690062,-4.0097999836,-1.5092078526,4.2844141083,-12.24,-29.04,31.514111125,135.25,40.1902000164,-20.0292078526,44.9045804407,-4.0097999836,-1.5092078526,4.2844141083,44.2,-18.52,47.9231718483,0.0
2020-08-16 04:30:00,49.051300033,-1.4212895186,49.0718870518,-4.258699967,-1.5112895186,4.5189071043,53.31,0.09,53.3100759707,135.98,-4.258699967,-1.5112895186,4.5189071043,-4.258699967,-1.5112895186,4.5189071043,0.0,0.0,0.0,0.0,46.031300033,-45.9612895186,65.0486027286,-4.258699967,-1.5112895186,4.5189071043,50.29,-44.45,67.1184520084,136.21,41.031300033,-3.7012895186,41.1979019672,-4.258699967,-1.5112895186,4.5189071043,45.29,-2.19,45.3429178594,136.78,-14.178699967,-29.3512895186,32.5965294036,-4.258699967,-1.5112895186,4.5189071043,-9.92,-27.84,29.554559715899998,136.21,39.621300033,-20.4712895186,44.5973217903,-4.258699967,-1.5112895186,4.5189071043,43.88,-18.96,47.8010041736,0.0
2020-08-16 05:00:00,49.4480500317,-0.8099524421000001,49.4546830431,-3.9419499683,-1.4899524420999999,4.2141342922,53.39,0.68,53.3943302233,135.19,-3.9419499683,-1.4899524420999999,4.2141342922,-3.9419499683,-1.4899524420999999,4.2141342922,0.0,0.0,0.0,0.0,46.4180500317,-44.8999524421,64.580500912,-3.9419499683,-1.4899524420999999,4.2141342922,50.36,-43.41,66.4872747223,135.4,41.1880500317,-3.4499524421,41.3322832331,-3.9419499683,-1.4899524420999999,4.2141342922,45.13,-1.96,45.1725414384,136.05,-16.9019499683,-30.8899524421,35.2117178594,-3.9419499683,-1.4899524420999999,4.2141342922,-12.96,-29.4,32.1297619039,135.4,39.7780500317,-20.2499524421,44.6357910004,-3.9419499683,-1.4899524420999999,4.2141342922,43.72,-18.76,47.5749513925,0.0
2020-08-16 05:30:00,49.4913000073,-1.0312895186,49.5020437405,-4.1286999927,-1.5112895186,4.3966077422,53.62,0.48,53.622148409,135.42,-4.1286999927,-1.5112895186,4.3966077422,-4.1286999927,-1.5112895186,4.3966077422,0.0,0.0,0.0,0.0,46.4513000073,-45.2112895186,64.821169168,-4.1286999927,-1.5112895186,4.3966077422,50.58,-43.7,66.8432973454,135.64,41.3013000073,-3.5112895186,41.4502899432,-4.1286999927,-1.5112895186,4.3966077422,45.43,-2.0,45.4740024629,136.24,-15.4486999927,-30.2312895186,33.9498629956,-4.1286999927,-1.5112895186,4.3966077422,-11.32,-28.72,30.8703871048,135.64,39.8713000073,-19.9112895186,44.56657957,-4.1286999927,-1.5112895186,4.3966077422,44.0,-18.4,47.6923473945,0.0
2020-08-16 06:00:00,50.1611166743,-0.9111774322,50.1693917676,-4.3588833257,-1.5211774322,4.6166919571000005,54.52,0.61,54.5234124024,135.15,-4.3588833257,-1.5211774322,4.6166919571000005,-4.3588833257,-1.5211774322,4.6166919571000005,0.0,0.0,0.0,0.0,47.0811166743,-44.8611774322,65.0319674307,-4.3588833257,-1.5211774322,4.6166919571000005,51.44,-43.34,67.2638773786,135.37,41.5811166743,-3.5111774322000002,41.7290981312,-4.3588833257,-1.5211774322,4.6166919571000005,45.94,-1.99,45.9830805841,135.98,-16.1188833257,-30.7611774322,34.7284960325,-4.3588833257,-1.5211774322,4.6166919571000005,-11.76,-29.24,31.5162688147,135.37,40.1211166743,-20.3611774322,44.9920165098,-4.3588833257,-1.5211774322,4.6166919571000005,44.48,-18.84,48.3054448277,0.0
2020-08-16 06:30:00,49.4898500064,-0.8565657542,49.4972621319,-4.3801499936,-1.5565657542,4.6485063099,53.87,0.7000000000000001,53.8745477939,135.15,-4.3801499936,-1.5565657542,4.6485063099,-4.3801499936,-1.5565657542,4.6485063099,0.0,0.0,0.0,0.0,46.4398500064,-44.8865657542,64.5868675028,-4.3801499936,-1.5565657542,4.6485063099,50.82,-43.33,66.7844390558,135.37,41.7098500064,-3.2865657542,41.8391336193,-4.3801499936,-1.5565657542,4.6485063099,46.09,-1.73,46.1224565694,135.98,-12.4601499936,-29.9965657542,32.4815223613,-4.3801499936,-1.5565657542,4.6485063099,-8.08,-28.44,29.565520458800002,135.37,40.2598500064,-19.9165657542,44.9168689245,-4.3801499936,-1.5565657542,4.6485063099,44.64,-18.36,48.2682007123,0.0
2020-08-16 07:00:00,50.5730666884,-0.6255969918000001,50.5769359082,-4.5169333116,-1.5955969918,4.790471407,55.09,0.97,55.0985390006,134.58,-4.5169333116,-1.5955969918,4.790471407,-4.5169333116,-1.5955969918,4.790471407,0.0,0.0,0.0,0.0,47.4630666884,-44.2955969918,64.9218192315,-4.5169333116,-1.5955969918,4.790471407,51.98,-42.7,67.2696841081,134.79,42.4630666884,-3.2355969918,42.5861611381,-4.5169333116,-1.5955969918,4.790471407,46.98,-1.6400000000000001,47.0086162315,135.42,-13.7569333116,-30.5955969918,33.5461438831,-4.5169333116,-1.5955969918,4.790471407,-9.24,-29.0,30.43645183,134.79,40.9630666884,-19.6755969918,45.4433928036,-4.5169333116,-1.5955969918,4.790471407,45.48,-18.08,48.9419738057,0.0
2020-08-16 07:30:00,52.7722500067,-0.6425065474,52.7761611472,-4.6277499933,-1.6825065474,4.9241139591,57.4,1.04,57.4094208297,134.22,-4.6277499933,-1.6825065474,4.9241139591,-4.6277499933,-1.6825065474,4.9241139591,0.0,0.0,0.0,0.0,49.5422500067,-44.0525065474,66.2952326253,-4.6277499933,-1.6825065474,4.9241139591,54.17,-42.37,68.7721295293,134.43,44.4722500067,-3.3425065474,44.5976834676,-4.6277499933,-1.6825065474,4.9241139591,49.1,-1.6600000000000001,49.1280530858,135.04,-14.4677499933,-27.9225065474,31.4480867742,-4.6277499933,-1.6825065474,4.9241139591,-9.84,-26.24,28.0243322846,134.43,42.9322500067,-19.9225065474,47.329529448,-4.6277499933,-1.6825065474,4.9241139591,47.56,-18.24,50.9377188339,0.0
2020-08-16 08:00:00,54.1390333362,-0.4169261071,54.1406386918,-4.7509666638,-1.7569261071,5.065419389,58.89,1.34,58.9052433999,133.95,-4.7509666638,-1.7569261071,5.065419389,-4.7509666638,-1.7569261071,5.065419389,0.0,0.0,0.0,0.0,50.8490333362,-43.7069261071,67.0516187795,-4.7509666638,-1.7569261071,5.065419389,55.6,-41.95,69.6502871494,134.15,46.1290333362,-2.3869261071,46.1907472637,-4.7509666638,-1.7569261071,5.065419389,50.88,-0.63,50.8839002043,134.71,-13.3909666638,-27.1569261071,30.2789798998,-4.7509666638,-1.7569261071,5.065419389,-8.64,-25.4,26.8292676009,134.15,44.5690333362,-19.3169261071,48.5751208619,-4.7509666638,-1.7569261071,5.065419389,49.32,-17.56,52.3528031723,0.0
2020-08-16 08:30:00,55.6406666562,-0.21703023230000001,55.6410899252,-5.2293333438,-1.8870302322999999,5.5593893836,60.87,1.67,60.8929043485,134.19,-5.2293333438,-1.8870302322999999,5.5593893836,-5.2293333438,-1.8870302322999999,5.5593893836,0.0,0.0,0.0,0.0,52.2306666562,-43.6470302323,68.0669213895,-5.2293333438,-1.8870302322999999,5.5593893836,57.46,-41.76,71.0320293952,134.4,48.1006666562,-1.9370302323000002,48.1396532901,-5.2293333438,-1.8870302322999999,5.5593893836,53.33,-0.05,53.330023439,134.91,-9.709333343800001,-26.0070302323,27.7603453776,-5.2293333438,-1.8870302322999999,5.5593893836,-4.48,-24.12,24.532525349,134.4,46.4906666562,-19.1270302323,50.2715165043,-5.2293333438,-1.8870302322999999,5.5593893836,51.72,-17.24,54.5176668613,0.0
2020-08-16 09:00:00,58.5280166572,1.184651065,58.5400045436,-5.3419833428,-2.035348935,5.7165926322,63.87,3.22,63.9511164875,133.34,-5.3419833428,-2.035348935,5.7165926322,-5.3419833428,-2.035348935,5.7165926322,0.0,0.0,0.0,0.0,54.9680166572,-41.785348935,69.047072645,-5.3419833428,-2.035348935,5.7165926322,60.31,-39.75,72.2312854655,133.54,50.9680166572,-1.465348935,50.9890769623,-5.3419833428,-2.035348935,5.7165926322,56.31,0.5700000000000001,56.3128848489,134.15,-10.9819833428,-25.755348935,27.998963497,-5.3419833428,-2.035348935,5.7165926322,-5.64,-23.72,24.3813043129,133.54,49.2980166572,-18.115348935,52.521046385,-5.3419833428,-2.035348935,5.7165926322,54.64,-16.08,56.9569662113,0.0
2020-08-16 09:30:00,62.0534999877,1.8059640480999999,62.0797742173,-6.1365000123,-2.2440359519,6.533936773,68.19,4.05,68.3101646902,132.49,-6.1365000123,-2.2440359519,6.533936773,-6.1365000123,-2.2440359519,6.533936773,0.0,0.0,0.0,0.0,58.2734999877,-40.6140359519,71.0302802833,-6.1365000123,-2.2440359519,6.533936773,64.41,-38.37,74.9726950296,132.71,54.5334999877,-0.3640359519,54.5347150271,-6.1365000123,-2.2440359519,6.533936773,60.67,1.88,60.699121081,133.24,-9.2165000123,-23.8840359519,25.6006063567,-6.1365000123,-2.2440359519,6.533936773,-3.08,-21.64,21.858087748,132.71,52.7434999877,-17.4840359519,55.5658915534,-6.1365000123,-2.2440359519,6.533936773,58.88,-15.24,60.8203255499,0.0
2020-08-16 10:00:00,64.3047333227,2.5729856902,64.356188382,-5.7152666773,-2.1670143098,6.112301057,70.02,4.74,70.1802536331,131.7,-5.7152666773,-2.1670143098,6.112301057,-5.7152666773,-2.1670143098,6.112301057,0.0,0.0,0.0,0.0,60.4347333227,-39.3570143098,72.1202576754,-5.7152666773,-2.1670143098,6.112301057,66.15,-37.19,75.8875391616,131.89,55.9247333227,0.4329856902,55.9264094487,-5.7152666773,-2.1670143098,6.112301057,61.64,2.6,61.6948101545,132.44,-10.3152666773,-23.2470143098,25.4328213327,-5.7152666773,-2.1670143098,6.112301057,-4.6,-21.08,21.5760608082,131.89,54.0447333227,-17.3270143098,56.7543709754,-5.7152666773,-2.1670143098,6.112301057,59.76,-15.16,61.6529253158,0.0
2020-08-16 10:30:00,66.8794999896,3.4456198274,66.968200027,-5.2105000104,-2.0743801726,5.6082406741,72.09,5.52,72.3010269637,131.32,-5.2105000104,-2.0743801726,5.6082406741,-5.2105000104,-2.0743801726,5.6082406741,0.0,0.0,0.0,0.0,62.9094999896,-38.2143801726,73.606684757,-5.2105000104,-2.0743801726,5.6082406741,68.12,-36.14,77.1131246935,131.53,58.1194999896,1.4756198274,58.1382295303,-5.2105000104,-2.0743801726,5.6082406741,63.33,3.55,63.429420618500004,132.05,-8.4905000104,-21.5543801726,23.1663526489,-5.2105000104,-2.0743801726,5.6082406741,-3.2800000000000002,-19.48,19.7542096779,131.53,56.1894999896,-16.5143801726,58.5660709077,-5.2105000104,-2.0743801726,5.6082406741,61.4,-14.44,63.0751424889,0.0
2020-08-16 11:00:00,67.2067499883,3.5298311366,67.2993829975,-5.8432500117,-2.2601688634,6.2651363904,73.05,5.79,73.2791007041,131.51,-5.8432500117,-2.2601688634,6.2651363904,-5.8432500117,-2.2601688634,6.2651363904,0.0,0.0,0.0,0.0,63.1967499883,-38.2801688634,73.8864029257,-5.8432500117,-2.2601688634,6.2651363904,69.04,-36.02,77.8714453442,131.72,59.5267499883,1.7498311366000001,59.552463199900004,-5.8432500117,-2.2601688634,6.2651363904,65.37,4.01,65.4928774753,132.19,-6.1232500117,-19.700168863400002,20.6298532218,-5.8432500117,-2.2601688634,6.2651363904,-0.28,-17.44,17.4422475616,131.72,57.5567499883,-16.2601688634,59.8094688213,-5.8432500117,-2.2601688634,6.2651363904,63.4,-14.0,64.9273440085,0.0
2020-08-16 11:30:00,68.4923333228,5.004739058,68.6749382019,-5.2876666772,-2.275260942,5.756407842,73.78,7.28,74.1382950977,130.68,-5.2876666772,-2.275260942,5.756407842,-5.2876666772,-2.275260942,5.756407842,0.0,0.0,0.0,0.0,64.4323333228,-36.325260942,73.9665475733,-5.2876666772,-2.275260942,5.756407842,69.72,-34.05,77.5904691312,130.89,60.7923333228,1.904739058,60.822165546,-5.2876666772,-2.275260942,5.756407842,66.08,4.18,66.2120744276,131.51,-7.6476666772,-20.275260942,21.6696334042,-5.2876666772,-2.275260942,5.756407842,-2.36,-18.0,18.1540518893,130.89,58.8323333228,-15.755260942,60.9054323649,-5.2876666772,-2.275260942,5.756407842,64.12,-13.48,65.5216361212,0.0
2020-08-16 12:00:00,67.8058999916,5.3722731554,68.0183901054,-4.5841000084,-2.0577268446,5.0247599598,72.39,7.43,72.7703030089,131.13,-4.5841000084,-2.0577268446,5.0247599598,-4.5841000084,-2.0577268446,5.0247599598,0.0,0.0,0.0,0.0,63.8058999916,-36.2677268446,73.3930574661,-4.5841000084,-2.0577268446,5.0247599598,68.39,-34.21,76.4690538715,131.34,59.9358999916,2.3922731554,59.9836234205,-4.5841000084,-2.0577268446,5.0247599598,64.52,4.45,64.6732780985,131.95,-3.1041000084,-18.9377268446,19.1904386324,-4.5841000084,-2.0577268446,5.0247599598,1.48,-16.88,16.9447573013,131.34,57.9758999916,-15.4177268446,59.9909266547,-4.5841000084,-2.0577268446,5.0247599598,62.56,-13.36,63.970643267,0.0
2020-08-16 12:30:00,68.9392499919,5.704018562,69.1748221335,-4.0307500081,-2.025981438,4.5112688254,72.97,7.73,73.3782924304,130.67,-4.0307500081,-2.025981438,4.5112688254,-4.0307500081,-2.025981438,4.5112688254,0.0,0.0,0.0,0.0,64.8792499919,-35.595981438,74.0026416694,-4.0307500081,-2.025981438,4.5112688254,68.91,-33.57,76.6520254136,130.87,61.3792499919,2.974018562,61.4512580504,-4.0307500081,-2.025981438,4.5112688254,65.41,5.0,65.6008239278,131.43,-0.5907500081,-19.505981438,19.5149249917,-4.0307500081,-2.025981438,4.5112688254,3.44,-17.48,17.8152743453,130.87,59.3292499919,-14.105981438,60.9831010767,-4.0307500081,-2.025981438,4.5112688254,63.36,-12.08,64.5012868089,0.0
2020-08-16 13:00:00,69.415333322,5.1032498791,69.6026699167,-5.644666678,-2.2367501209,6.0716812341,75.06,7.34,75.4180296746,130.88,-5.644666678,-2.2367501209,6.0716812341,-5.644666678,-2.2367501209,6.0716812341,0.0,0.0,0.0,0.0,65.275333322,-36.3167501209,74.6978947471,-5.644666678,-2.2367501209,6.0716812341,70.92,-34.08,78.6834976345,131.08,62.085333322,3.3232498791,62.1742117237,-5.644666678,-2.2367501209,6.0716812341,67.73,5.5600000000000005,67.9578288352,131.53,0.515333322,-18.6367501209,18.6438736185,-5.644666678,-2.2367501209,6.0716812341,6.16,-16.4,17.5187214145,131.08,60.035333322,-12.4367501209,61.3099828793,-5.644666678,-2.2367501209,6.0716812341,65.68,-10.2,66.46730324,0.0
2020-08-16 13:30:00,69.0198666607,4.9438023503,69.1966991665,-5.2001333393,-2.1461976497,5.6256156194999996,74.22,7.09,74.5578734944,130.96,-5.2001333393,-2.1461976497,5.6256156194999996,-5.2001333393,-2.1461976497,5.6256156194999996,0.0,0.0,0.0,0.0,64.9298666607,-36.4861976497,74.4790588253,-5.2001333393,-2.1461976497,5.6256156194999996,70.13,-34.34,78.0861863584,131.16,61.0998666607,2.9738023503,61.1721930812,-5.2001333393,-2.1461976497,5.6256156194999996,66.3,5.12,66.497401453,131.65,-1.6401333393000002,-19.9061976497,19.9736511996,-5.2001333393,-2.1461976497,5.6256156194999996,3.56,-17.76,18.1132879401,131.16,59.0398666607,-14.5061976497,60.7958520424,-5.2001333393,-2.1461976497,5.6256156194999996,64.24,-12.36,65.4182482187,0.0
2020-08-16 14:00:00,67.695733326,4.1338423662,67.821832497,-5.074266674,-2.1961576338,5.5291310919,72.77,6.33,73.0447931067,131.65,-5.074266674,-2.1961576338,5.5291310919,-5.074266674,-2.1961576338,5.5291310919,0.0,0.0,0.0,0.0,63.665733326,-37.7161576338,73.9988793604,-5.074266674,-2.1961576338,5.5291310919,68.74,-35.52,77.3747891758,131.85,60.585733326,3.1438423662,60.6672467438,-5.074266674,-2.1961576338,5.5291310919,65.66,5.34,65.8767880213,132.22,-1.874266674,-20.1161576338,20.203283731,-5.074266674,-2.1961576338,5.5291310919,3.2,-17.92,18.2034721963,131.85,58.605733326,-13.5161576338,60.1441476443,-5.074266674,-2.1961576338,5.5291310919,63.68,-11.32,64.6783178507,0.0
2020-08-16 14:30:00,67.5869166563,3.9868127628,67.7044014751,-5.2030833437,-2.1331872372,5.6233943549,72.79,6.12,73.046824024,132.06,-5.2030833437,-2.1331872372,5.6233943549,-5.2030833437,-2.1331872372,5.6233943549,0.0,0.0,0.0,0.0,63.5569166563,-38.1031872372,74.103539271,-5.2030833437,-2.1331872372,5.6233943549,68.76,-35.97,77.6001192009,132.28,59.9969166563,2.8568127628,60.0648931358,-5.2030833437,-2.1331872372,5.6233943549,65.2,4.99,65.3906728823,132.68,-1.2430833437,-20.613187237200002,20.6506354449,-5.2030833437,-2.1331872372,5.6233943549,3.96,-18.48,18.8995238035,132.28,57.9969166563,-15.3731872372,59.9998102286,-5.2030833437,-2.1331872372,5.6233943549,63.2,-13.24,64.5719567614,0.0
2020-08-16 15:00:00,65.7371333281,4.3059240322,65.8780060412,-5.4328666719,-2.1940759678,5.8591816517,71.17,6.5,71.4662080987,132.06,-5.4328666719,-2.1940759678,5.8591816517,-5.4328666719,-2.1940759678,5.8591816517,0.0,0.0,0.0,0.0,61.7771333281,-37.9440759678,72.4994282963,-5.4328666719,-2.1940759678,5.8591816517,67.21,-35.75,76.1265170621,132.28,59.2171333281,2.1259240322,59.2552818961,-5.4328666719,-2.1940759678,5.8591816517,64.65,4.32,64.7941733492,132.84,0.48713332810000004,-20.9940759678,20.9997267749,-5.4328666719,-2.1940759678,5.8591816517,5.92,-18.8,19.7100583459,132.28,57.3271333281,-15.9540759678,59.5057371654,-5.4328666719,-2.1940759678,5.8591816517,62.76,-13.76,64.2507213967,0.0
2020-08-16 15:30:00,66.0429999892,4.1410881813,66.1727017651,-5.4070000108,-2.1389118187,5.814687686,71.45,6.28,71.7254550352,132.25,-5.4070000108,-2.1389118187,5.814687686,-5.4070000108,-2.1389118187,5.814687686,0.0,0.0,0.0,0.0,62.0729999892,-38.1589118187,72.8639820408,-5.4070000108,-2.1389118187,5.814687686,67.48,-36.02,76.4917694919,132.46,59.1129999892,1.9410881813,59.1448610705,-5.4070000108,-2.1389118187,5.814687686,64.52,4.08,64.6488731534,132.98,0.7529999892,-21.0589118187,21.0723699657,-5.4070000108,-2.1389118187,5.814687686,6.16,-18.92,19.8975375361,132.46,57.1929999892,-15.5789118187,59.2768229683,-5.4070000108,-2.1389118187,5.814687686,62.6,-13.44,64.0265070108,0.0
2020-08-16 16:00:00,67.2797499881,3.9715044725,67.3968664423,-5.9502500119,-2.2684955275,6.3680096704,73.23,6.24,73.4953774057,132.17,-5.9502500119,-2.2684955275,6.3680096704,-5.9502500119,-2.2684955275,6.3680096704,0.0,0.0,0.0,0.0,63.2197499881,-38.2184955275,73.8741510201,-5.9502500119,-2.2684955275,6.3680096704,69.17,-35.95,77.954418733,132.38,60.1997499881,1.7915044725,60.2264010788,-5.9502500119,-2.2684955275,6.3680096704,66.15,4.06,66.2744754789,132.9,0.3297499881,-21.0284955275,21.0310807902,-5.9502500119,-2.2684955275,6.3680096704,6.28,-18.76,19.7832252173,132.38,58.2497499881,-16.1884955275,60.4574293294,-5.9502500119,-2.2684955275,6.3680096704,64.2,-13.92,65.691752907,0.0
2020-08-16 16:30:00,67.397433448,3.8152274199000002,67.5053330904,-6.202566552,-2.3647725801,6.6380705922,73.6,6.18,73.8590035135,132.34,-6.202566552,-2.3647725801,6.6380705922,-6.202566552,-2.3647725801,6.6380705922,0.0,0.0,0.0,0.0,63.317433448,-38.4747725801,74.0905223597,-6.202566552,-2.3647725801,6.6380705922,69.52,-36.11,78.338767542,132.56,60.887433448,1.8252274199,60.9147847983,-6.202566552,-2.3647725801,6.6380705922,67.09,4.19,67.2207125818,133.06,2.317433448,-20.2847725801,20.4167210005,-6.202566552,-2.3647725801,6.6380705922,8.52,-17.92,19.842298254,132.56,58.957433448,-15.4047725801,60.936737499,-6.202566552,-2.3647725801,6.6380705922,65.16,-13.04,66.4519916933,0.0
2020-08-16 17:00:00,68.0022167027,3.619662902,68.0984833605,-6.7677832973,-2.570337098,7.2394422131,74.77,6.19,75.0257888996,132.15,-6.7677832973,-2.570337098,7.2394422131,-6.7677832973,-2.570337098,7.2394422131,0.0,0.0,0.0,0.0,63.8522167027,-38.520337098,74.5715894157,-6.7677832973,-2.570337098,7.2394422131,70.62,-35.95,79.2438445559,132.36,62.1322167027,2.079662902,62.167011752,-6.7677832973,-2.570337098,7.2394422131,68.9,4.65,69.0567339222,132.8,2.3922167027,-20.010337098,20.1528234133,-6.7677832973,-2.570337098,7.2394422131,9.16,-17.44,19.6992182586,132.36,60.1122167027,-15.610337098,62.1060481855,-6.7677832973,-2.570337098,7.2394422131,66.88,-13.04,68.1393865543,0.0
2020-08-16 17:30:00,68.7588334228,3.2611200263,68.8361248001,-7.1911665772,-2.6988799737,7.6809393861,75.95,5.96,76.1834896812,131.83,-7.1911665772,-2.6988799737,7.6809393861,-7.1911665772,-2.6988799737,7.6809393861,0.0,0.0,0.0,0.0,64.5688334228,-38.6988799737,75.2777361562,-7.1911665772,-2.6988799737,7.6809393861,71.76,-36.0,80.2838564096,132.05,62.9388334228,2.8711200263,63.0042862259,-7.1911665772,-2.6988799737,7.6809393861,70.13,5.57,70.3508478982,132.35,1.6888334228000002,-19.8588799737,19.93056126,-7.1911665772,-2.6988799737,7.6809393861,8.88,-17.16,19.3214906257,132.05,60.8888334228,-13.5388799737,62.3758872204,-7.1911665772,-2.6988799737,7.6809393861,68.08,-10.84,68.9375949682,0.0
2020-08-16 18:00:00,69.0736500278,3.6591904627,69.1705052967,-7.4763499722,-2.7608095373,7.9698104249,76.55,6.42,76.818740552,131.3,-7.4763499722,-2.7608095373,7.9698104249,-7.4763499722,-2.7608095373,7.9698104249,0.0,0.0,0.0,0.0,64.8536500278,-38.0008095373,75.1668640254,-7.4763499722,-2.7608095373,7.9698104249,72.33,-35.24,80.4579797161,131.52,63.0936500278,2.2591904627,63.1340844186,-7.4763499722,-2.7608095373,7.9698104249,70.57,5.02,70.7483236551,131.95,0.7636500278,-20.4408095373,20.4550691983,-7.4763499722,-2.7608095373,7.9698104249,8.24,-17.68,19.5058965444,131.52,61.0436500278,-15.1608095373,62.8981506449,-7.4763499722,-2.7608095373,7.9698104249,68.52,-12.4,69.6329692028,0.0
2020-08-16 18:30:00,68.6959833806,2.8294146357,68.7542269232,-7.7440166194,-2.7805853643000003,8.2280889865,76.44,5.61,76.6455850001,131.52,-7.7440166194,-2.7805853643000003,8.2280889865,-7.7440166194,-2.7805853643000003,8.2280889865,0.0,0.0,0.0,0.0,64.4859833806,-38.9105853643,75.315839675,-7.7440166194,-2.7805853643000003,8.2280889865,72.23,-36.13,80.7623043257,131.74,62.5859833806,2.0594146357,62.619857109,-7.7440166194,-2.7805853643000003,8.2280889865,70.33,4.84,70.4963438768,132.12,0.6559833806,-20.6205853643,20.6310168185,-7.7440166194,-2.7805853643000003,8.2280889865,8.4,-17.84,19.7186612122,131.74,60.5359833806,-16.1005853643,62.6405151075,-7.7440166194,-2.7805853643000003,8.2280889865,68.28,-13.32,69.5670956703,0.0
2020-08-16 19:00:00,68.8274499902,2.3033938106000003,68.8659821334,-8.0925500098,-2.8066061894,8.5654190769,76.92,5.11,77.0895485783,131.71,-8.0925500098,-2.8066061894,8.5654190769,-8.0925500098,-2.8066061894,8.5654190769,0.0,0.0,0.0,0.0,64.5874499902,-39.5466061894,75.7329040598,-8.0925500098,-2.8066061894,8.5654190769,72.68,-36.74,81.4383816146,131.93,62.6474499902,1.8233938106,62.6739798901,-8.0925500098,-2.8066061894,8.5654190769,70.74,4.63,70.891357019,132.29,0.9074499902000001,-20.6066061894,20.6265771307,-8.0925500098,-2.8066061894,8.5654190769,9.0,-17.8,19.9459269025,131.93,60.5874499902,-16.1666061894,62.7072424206,-8.0925500098,-2.8066061894,8.5654190769,68.68,-13.36,69.9673638206,0.0
2020-08-16 19:30:00,67.2079666726,1.6623850323,67.228523026,-7.8420333274,-2.7176149677,8.2995733518,75.05,4.38,75.1777021463,132.2,-7.8420333274,-2.7176149677,8.2995733518,-7.8420333274,-2.7176149677,8.2995733518,0.0,0.0,0.0,0.0,63.0679666726,-40.4676149677,74.9346133732,-7.8420333274,-2.7176149677,8.2995733518,70.91,-37.75,80.3323757896,132.41,61.4879666726,1.3023850323000001,61.5017581236,-7.8420333274,-2.7176149677,8.2995733518,69.33,4.02,69.4464491533,132.73,3.4779666726,-19.9576149677,20.2583969597,-7.8420333274,-2.7176149677,8.2995733518,11.32,-17.24,20.6242575624,132.41,59.5179666726,-16.0776149677,61.6512616245,-7.8420333274,-2.7176149677,8.2995733518,67.36,-13.36,68.6721136998,0.0
2020-08-16 20:00:00,66.6161833228,1.4720487728,66.6324456109,-7.8738166772,-2.6879512272,8.3199802203,74.49,4.16,74.6060701284,132.82,-7.8738166772,-2.6879512272,8.3199802203,-7.8738166772,-2.6879512272,8.3199802203,0.0,0.0,0.0,0.0,62.5161833228,-41.0379512272,74.7822613871,-7.8738166772,-2.6879512272,8.3199802203,70.39,-38.35,80.1590581282,133.03,60.6461833228,0.22204877280000002,60.646589824,-7.8738166772,-2.6879512272,8.3199802203,68.52,2.91,68.5817650691,133.48,2.1261833228,-19.8479512272,19.9615085462,-7.8738166772,-2.6879512272,8.3199802203,10.0,-17.16,19.861158073,133.03,58.7661833228,-16.8879512272,61.1446416211,-7.8738166772,-2.6879512272,8.3199802203,66.64,-14.2,68.1361108371,0.0
2020-08-16 20:30:00,66.2549999845,1.2381816843,66.2665686212,-7.7650000155,-2.6718183157,8.2118109058,74.02,3.91,74.1231981231,132.42,-7.7650000155,-2.6718183157,8.2118109058,-7.7650000155,-2.6718183157,8.2118109058,0.0,0.0,0.0,0.0,62.1849999845,-41.0318183157,74.5022438411,-7.7650000155,-2.6718183157,8.2118109058,69.95,-38.36,79.777766953,132.63,60.0849999845,-0.27181831570000003,60.0856148203,-7.7650000155,-2.6718183157,8.2118109058,67.85,2.4,67.8924333045,133.12,-1.6450000155,-21.3918183157,21.4549741529,-7.7650000155,-2.6718183157,8.2118109058,6.12,-18.72,19.6949942879,132.63,58.1549999845,-17.1918183157,60.6429108816,-7.7650000155,-2.6718183157,8.2118109058,65.92,-14.52,67.5001985182,0.0
2020-08-16 21:00:00,65.9773333179,1.0794066744,65.9861624169,-7.7326666821,-2.6405933256000003,8.1710995055,73.71,3.7199999999999998,73.8038108772,132.42,-7.7326666821,-2.6405933256000003,8.1710995055,-7.7326666821,-2.6405933256000003,8.1710995055,0.0,0.0,0.0,0.0,61.9173333179,-41.1705933256,74.355725536,-7.7326666821,-2.6405933256000003,8.1710995055,69.65,-38.53,79.5970062251,132.63,59.7773333179,-0.38059332560000003,59.7785448959,-7.7326666821,-2.6405933256000003,8.1710995055,67.51,2.26,67.5478178774,133.12,-1.6526666821,-21.7205933256,21.7833762667,-7.7326666821,-2.6405933256000003,8.1710995055,6.08,-19.08,20.0253039927,132.63,57.9073333179,-17.4405933256,60.476719054,-7.7326666821,-2.6405933256000003,8.1710995055,65.64,-14.8,67.2878116749,0.0
2020-08-16 21:30:00,65.3807499847,0.293642077,65.3814093931,-7.6492500153,-2.5963579230000002,8.0778772125,73.03,2.89,73.0871602951,132.92,-7.6492500153,-2.5963579230000002,8.0778772125,-7.6492500153,-2.5963579230000002,8.0778772125,0.0,0.0,0.0,0.0,61.3707499847,-42.166357923,74.4605311167,-7.6492500153,-2.5963579230000002,8.0778772125,69.02,-39.57,79.5584395272,133.12,59.0007499847,-0.44635792300000005,59.0024383746,-7.6492500153,-2.5963579230000002,8.0778772125,66.65,2.15,66.6846684029,133.53,-1.2092500153,-22.476357923,22.5088638337,-7.6492500153,-2.5963579230000002,8.0778772125,6.44,-19.88,20.8970811359,133.12,57.1107499847,-17.796357923,59.819295542,-7.6492500153,-2.5963579230000002,8.0778772125,64.76,-15.2,66.5199037883,0.0
2020-08-16 22:00:00,62.4476666525,0.3627774398,62.4487203857,-7.0723333475,-2.4272225602,7.4772527264,69.52,2.79,69.5759620846,132.0,-7.0723333475,-2.4272225602,7.4772527264,-7.0723333475,-2.4272225602,7.4772527264,0.0,0.0,0.0,0.0,58.6076666525,-41.6172225602,71.8808166626,-7.0723333475,-2.4272225602,7.4772527264,65.68,-39.19,76.4834524587,132.19,56.2676666525,-0.7672225602,56.2728970374,-7.0723333475,-2.4272225602,7.4772527264,63.34,1.6600000000000001,63.3617487132,132.64,-2.4323333475,-24.5072225602,24.6276308875,-7.0723333475,-2.4272225602,7.4772527264,4.64,-22.08,22.5622693894,132.19,54.4076666525,-17.2672225602,57.0819688301,-7.0723333475,-2.4272225602,7.4772527264,61.48,-14.84,63.2456796943,0.0
2020-08-16 22:30:00,60.6291666538,0.5876774,60.63201476,-6.4408333462,-2.3023226,6.8399578616,67.07,2.89,67.132235178,131.0,-6.4408333462,-2.3023226,6.8399578616,-6.4408333462,-2.3023226,6.8399578616,0.0,0.0,0.0,0.0,56.9291666538,-40.8323226,70.0586082135,-6.4408333462,-2.3023226,6.8399578616,63.37,-38.53,74.1641274472,131.22,54.3791666538,-0.8823226,54.3863241921,-6.4408333462,-2.3023226,6.8399578616,60.82,1.42,60.8365745255,131.7,-5.1608333462000004,-26.4223226,26.9216145951,-6.4408333462,-2.3023226,6.8399578616,1.28,-24.12,24.1539396373,131.22,52.5191666538,-17.3423226,55.3083991738,-6.4408333462,-2.3023226,6.8399578616,58.96,-15.04,60.8480336576,0.0
2020-08-16 23:00:00,58.0525833209,0.5322411008,58.0550231317,-6.2074166791,-2.1477588992,6.5684770013,64.26,2.68,64.3158611852,131.85,-6.2074166791,-2.1477588992,6.5684770013,-6.2074166791,-2.1477588992,6.5684770013,0.0,0.0,0.0,0.0,54.4825833209,-41.3777588992,68.4139665335,-6.2074166791,-2.1477588992,6.5684770013,60.69,-39.23,72.2652682829,132.07,51.6025833209,-2.0677588992000002,51.6439951229,-6.2074166791,-2.1477588992,6.5684770013,57.81,0.08,57.8100553537,132.67,-4.3674166791,-27.1477588992,27.4968205744,-6.2074166791,-2.1477588992,6.5684770013,1.8399999999999999,-25.0,25.0676205492,132.07,49.8325833209,-18.1877588992,53.0479116857,-6.2074166791,-2.1477588992,6.5684770013,56.04,-16.04,58.290335391,0.0
2020-08-16 23:30:00,55.5139166553,0.100856047,55.5140082713,-5.6960833447,-1.979143953,6.0301224081,61.21,2.08,61.2453304342,132.31,-5.6960833447,-1.979143953,6.0301224081,-5.6960833447,-1.979143953,6.0301224081,0.0,0.0,0.0,0.0,52.0839166553,-42.109143953,66.9769690163,-5.6960833447,-1.979143953,6.0301224081,57.78,-40.13,70.3487405715,132.53,49.1039166553,-2.169143953,49.1518037958,-5.6960833447,-1.979143953,6.0301224081,54.8,-0.19,54.8003293786,133.09,-4.4560833447,-28.459143953,28.8058944195,-5.6960833447,-1.979143953,6.0301224081,1.24,-26.48,26.5090173337,132.53,47.4239166553,-18.459143953,50.8897619016,-5.6960833447,-1.979143953,6.0301224081,53.12,-16.48,55.6176662581,0.0
2020-08-17 00:00:00,54.6430833225,-0.5932031597,54.6463031227,-5.4169166775,-1.8532031597,5.7251504995,60.06,1.26,60.0732153293,132.58,-5.4169166775,-1.8532031597,5.7251504995,-5.4169166775,-1.8532031597,5.7251504995,0.0,0.0,0.0,0.0,51.2830833225,-42.9132031597,66.8692578132,-5.4169166775,-1.8532031597,5.7251504995,56.7,-41.06,70.0058111874,132.8,47.3530833225,-2.7132031597,47.4307492196,-5.4169166775,-1.8532031597,5.7251504995,52.77,-0.86,52.7770073043,133.34,-7.5769166775,-28.2532031597,29.2515496192,-5.4169166775,-1.8532031597,5.7251504995,-2.16,-26.4,26.488216248,132.8,45.7030833225,-19.9332031597,49.8608505081,-5.4169166775,-1.8532031597,5.7251504995,51.12,-18.08,54.2230652029,0.0
2020-08-17 00:30:00,54.0546666564,-0.8942119381,54.0620625053,-5.1453333436,-1.7642119380999999,5.4393840625,59.2,0.87,59.2063923914,133.53,-5.1453333436,-1.7642119380999999,5.4393840625,-5.1453333436,-1.7642119380999999,5.4393840625,0.0,0.0,0.0,0.0,50.7646666564,-43.8142119381,67.0577105819,-5.1453333436,-1.7642119380999999,5.4393840625,55.91,-42.05,69.9580631521,133.75,46.2746666564,-2.5042119381,46.3423764128,-5.1453333436,-1.7642119380999999,5.4393840625,51.42,-0.74,51.4253245007,134.25,-11.1453333436,-29.4442119381,31.4830124352,-5.1453333436,-1.7642119380999999,5.4393840625,-6.0,-27.68,28.3228247179,133.75,44.6546666564,-19.2842119381,48.640724545,-5.1453333436,-1.7642119380999999,5.4393840625,49.8,-17.52,52.7919539324,0.0
2020-08-17 01:00:00,51.9020833236,-1.2810173685000001,51.9178895838,-4.8479166764,-1.7210173685,5.144336389,56.75,0.44,56.7517057012,134.1,-4.8479166764,-1.7210173685,5.144336389,-4.8479166764,-1.7210173685,5.144336389,0.0,0.0,0.0,0.0,48.7120833236,-44.6310173685,66.0665934726,-4.8479166764,-1.7210173685,5.144336389,53.56,-42.91,68.6290150009,134.33,44.7820833236,-2.2010173685,44.8361401579,-4.8479166764,-1.7210173685,5.144336389,49.63,-0.48,49.6323211224,134.75,-11.8479166764,-29.8410173685,32.1069999713,-4.8479166764,-1.7210173685,5.144336389,-7.0,-28.12,28.9781710948,134.33,43.2720833236,-19.2410173685,47.3570474644,-4.8479166764,-1.7210173685,5.144336389,48.12,-17.52,51.2102021086,0.0
2020-08-17 01:30:00,52.388666657,-1.2799044649,52.4042989605,-4.811333343,-1.6799044649,5.0961757768,57.2,0.4,57.2013985843,134.3,-4.811333343,-1.6799044649,5.0961757768,-4.811333343,-1.6799044649,5.0961757768,0.0,0.0,0.0,0.0,49.178666657,-44.6899044649,66.4509504465,-4.811333343,-1.6799044649,5.0961757768,53.99,-43.01,69.0273873184,134.53,44.818666657,-2.3599044649,44.8807534473,-4.811333343,-1.6799044649,5.0961757768,49.63,-0.68,49.6346582541,134.96,-12.091333343,-30.2799044649,32.6047995917,-4.811333343,-1.6799044649,5.0961757768,-7.28,-28.6,29.5120043372,134.53,43.268666657,-19.2399044649,47.3534733478,-4.811333343,-1.6799044649,5.0961757768,48.08,-17.56,51.1863262991,0.0
2020-08-17 02:00:00,51.4342499902,-1.5925065474,51.4588976675,-4.8957500098,-1.6825065474,5.1767940311,56.33,0.09,56.3300718977,134.66,-4.8957500098,-1.6825065474,5.1767940311,-4.8957500098,-1.6825065474,5.1767940311,0.0,0.0,0.0,0.0,48.2742499902,-45.1925065474,66.1268921102,-4.8957500098,-1.6825065474,5.1767940311,53.17,-43.51,68.7034860833,134.88,44.0042499902,-2.6325065474000002,44.0829230873,-4.8957500098,-1.6825065474,5.1767940311,48.9,-0.9500000000000001,48.9092271458,135.31,-11.9757500098,-30.3225065474,32.6017329542,-4.8957500098,-1.6825065474,5.1767940311,-7.08,-28.64,29.5021355159,134.88,42.5042499902,-19.4425065474,46.7399436037,-4.8957500098,-1.6825065474,5.1767940311,47.4,-17.76,50.6179572879,0.0
2020-08-17 02:30:00,51.1303333239,-1.3382711449,51.1478440941,-4.7096666761,-1.6382711449,4.9864709509,55.84,0.30000000000000004,55.8408058681,135.23,-4.7096666761,-1.6382711449,4.9864709509,-4.7096666761,-1.6382711449,4.9864709509,0.0,0.0,0.0,0.0,47.9903333239,-45.3682711449,66.0405339107,-4.7096666761,-1.6382711449,4.9864709509,52.7,-43.73,68.4806753763,135.45,43.4103333239,-2.9982711449,43.5137526439,-4.7096666761,-1.6382711449,4.9864709509,48.12,-1.3599999999999999,48.1392147838,135.95,-14.5096666761,-30.5182711449,33.7919413577,-4.7096666761,-1.6382711449,4.9864709509,-9.8,-28.88,30.4974490737,135.45,41.9303333239,-19.5982711449,46.2843935309,-4.7096666761,-1.6382711449,4.9864709509,46.64,-17.96,49.9785073807,0.0
2020-08-17 03:00:00,50.2524166576,-1.2377907443,50.267658647,-4.5575833424,-1.5877907443,4.8262454735,54.81,0.35000000000000003,54.8111174854,135.59,-4.5575833424,-1.5877907443,4.8262454735,-4.5575833424,-1.5877907443,4.8262454735,0.0,0.0,0.0,0.0,47.1524166576,-45.5277907443,65.5448710938,-4.5575833424,-1.5877907443,4.8262454735,51.71,-43.94,67.85755448,135.81,42.4724166576,-3.5777907443,42.6228432104,-4.5575833424,-1.5877907443,4.8262454735,47.03,-1.99,47.0720830217,136.39,-14.8375833424,-30.5077907443,33.9246101752,-4.5575833424,-1.5877907443,4.8262454735,-10.28,-28.92,30.6927483292,135.81,41.0824166576,-20.0277907443,45.7042378836,-4.5575833424,-1.5877907443,4.8262454735,45.64,-18.44,49.2244167055,0.0
2020-08-17 03:30:00,50.4329999909,-0.8074945007000001,50.4394640678,-4.5470000091,-1.5674945007,4.8095995772,54.98,0.76,54.9852525683,135.59,-4.5470000091,-1.5674945007,4.8095995772,-4.5470000091,-1.5674945007,4.8095995772,0.0,0.0,0.0,0.0,47.3229999909,-45.0774945007,65.3563068005,-4.5470000091,-1.5674945007,4.8095995772,51.87,-43.51,67.7024150234,135.81,42.2729999909,-4.2574945007,42.4868542923,-4.5470000091,-1.5674945007,4.8095995772,46.82,-2.69,46.8972120707,136.52,-15.5870000091,-30.7274945007,34.4548035487,-4.5470000091,-1.5674945007,4.8095995772,-11.04,-29.16,31.1799166131,135.81,40.8929999909,-20.4074945007,45.7023334202,-4.5470000091,-1.5674945007,4.8095995772,45.44,-18.84,49.1908446766,0.0
2020-08-17 04:00:00,50.4109166575,-0.8021782492,50.4172986999,-4.5590833425,-1.5721782492,4.8225496753,54.97,0.77,54.9753926771,135.66,-4.5590833425,-1.5721782492,4.8225496753,-4.5590833425,-1.5721782492,4.8225496753,0.0,0.0,0.0,0.0,47.3109166575,-45.1321782492,65.3852915303,-4.5590833425,-1.5721782492,4.8225496753,51.87,-43.56,67.734559126,135.81,42.1409166575,-4.2321782492,42.3529006028,-4.5590833425,-1.5721782492,4.8225496753,46.7,-2.66,46.7756945432,136.52,-15.9990833425,-30.7321782492,34.647329590300004,-4.5590833425,-1.5721782492,4.8225496753,-11.44,-29.16,31.3237801039,135.81,40.7609166575,-20.4121782492,45.586284644,-4.5590833425,-1.5721782492,4.8225496753,45.32,-18.84,49.0800162999,0.0
2020-08-17 04:30:00,50.4823333242,-0.7266378248,50.4875626306,-4.5876666757999995,-1.5966378248000002,4.8575650147000005,55.07,0.87,55.076871734,135.66,-4.5876666757999995,-1.5966378248000002,4.8575650147000005,-4.5876666757999995,-1.5966378248000002,4.8575650147000005,0.0,0.0,0.0,0.0,47.3623333242,-45.0766378248,65.384202186,-4.5876666757999995,-1.5966378248000002,4.8575650147000005,51.95,-43.48,67.7444676708,135.89,42.4823333242,-3.6466378248,42.6385578097,-4.5876666757999995,-1.5966378248000002,4.8575650147000005,47.07,-2.05,47.1146198117,136.52,-16.0676666758,-29.8766378248,33.9231985538,-4.5876666757999995,-1.5966378248000002,4.8575650147000005,-11.48,-28.28,30.5212843766,135.89,41.0923333242,-20.5166378248,45.9294272298,-4.5876666757999995,-1.5966378248000002,4.8575650147000005,45.68,-18.92,49.4431875995,0.0
2020-08-17 05:00:00,50.4670833242,1.4713925957,50.4885283547,-4.5429166758,-1.6086074043,4.8193059359,55.01,3.08,55.0961568533,135.51,-4.5429166758,-1.6086074043,4.8193059359,-4.5429166758,-1.6086074043,4.8193059359,0.0,0.0,0.0,0.0,47.3570833242,-42.9386074043,63.9250916839,-4.5429166758,-1.6086074043,4.8193059359,51.9,-41.33,66.3459034154,135.72,42.4270833242,3.9313925957,42.6088400117,-4.5429166758,-1.6086074043,4.8193059359,46.97,5.54,47.2955864748,135.79,-15.0629166758,-27.7286074043,31.5557780345,-4.5429166758,-1.6086074043,4.8193059359,-10.52,-26.12,28.1589204339,135.72,40.3370833242,-30.5286074043,50.5873122547,-4.5429166758,-1.6086074043,4.8193059359,44.88,-28.92,53.3908306734,0.0
2020-08-17 05:30:00,51.6763333241,1.5780138690999999,51.7004212129,-4.6236666759,-1.6819861309,4.9200986651,56.3,3.26,56.394304677,134.72,-4.6236666759,-1.6819861309,4.9200986651,-4.6236666759,-1.6819861309,4.9200986651,0.0,0.0,0.0,0.0,48.4763333241,-42.3719861309,64.3843156462,-4.6236666759,-1.6819861309,4.9200986651,53.1,-40.69,66.8975791789,134.93,43.7763333241,4.4580138691,44.0027413573,-4.6236666759,-1.6819861309,4.9200986651,48.4,6.14,48.7879042387,134.95,-15.3036666759,-27.1219861309,31.1416818013,-4.6236666759,-1.6819861309,4.9200986651,-10.68,-25.44,27.5908680545,134.93,41.6563333241,-29.8419861309,51.2425042542,-4.6236666759,-1.6819861309,4.9200986651,46.28,-28.16,54.1740159117,0.0
2020-08-17 06:00:00,50.2718333235,1.951176384,50.3096841074,-4.9281666765,-1.7288236160000001,5.2226102561,55.2,3.68,55.3225306724,134.97,-4.9281666765,-1.7288236160000001,5.2226102561,-4.9281666765,-1.7288236160000001,5.2226102561,0.0,0.0,0.0,0.0,47.1118333235,-42.158823616,63.2209715821,-4.9281666765,-1.7288236160000001,5.2226102561,52.04,-40.43,65.8995182076,135.18,43.6018333235,4.731176384,43.8577689714,-4.9281666765,-1.7288236160000001,5.2226102561,48.53,6.46,48.9580687936,135.23,-7.0881666765,-27.608823616,28.5041970295,-4.9281666765,-1.7288236160000001,5.2226102561,-2.16,-25.88,25.9699826723,135.18,41.4318333235,-30.008823616,51.1578567511,-4.9281666765,-1.7288236160000001,5.2226102561,46.36,-28.28,54.3047695879,0.0
2020-08-17 06:30:00,51.2713333226,3.0786222787,51.3636791499,-5.3586666774000005,-1.9213777213,5.6927147221,56.63,5.0,56.8503025498,134.33,-5.3586666774000005,-1.9213777213,5.6927147221,-5.3586666774000005,-1.9213777213,5.6927147221,0.0,0.0,0.0,0.0,48.0113333226,-40.7313777214,62.9613632198,-5.3586666774000005,-1.9213777213,5.6927147221,53.37,-38.81,65.9891885084,134.54,46.3913333226,6.3486222787,46.8237206156,-5.3586666774000005,-1.9213777213,5.6927147221,51.75,8.27,52.4066350761,134.49,-1.1586666774,-26.0813777213,26.1071019516,-5.3586666774000005,-1.9213777213,5.6927147221,4.2,-24.16,24.5223489903,134.54,44.0413333226,-27.9213777213,52.1463553347,-5.3586666774000005,-1.9213777213,5.6927147221,49.4,-26.0,55.8243674393,0.0
2020-08-17 07:00:00,51.5696666549,4.0196390183,51.7260864239,-5.8903333451,-2.1503609817,6.2705724833,57.46,6.17,57.7903149325,133.64,-5.8903333451,-2.1503609817,6.2705724833,-5.8903333451,-2.1503609817,6.2705724833,0.0,0.0,0.0,0.0,48.2496666549,-39.4003609817,62.2930074551,-5.8903333451,-2.1503609817,6.2705724833,54.14,-37.25,65.7168326991,133.85,48.3396666549,7.2696390183,48.8832386791,-5.8903333451,-2.1503609817,6.2705724833,54.23,9.42,55.0420684568,133.77,4.9896666549,-25.3503609817,25.8367485422,-5.8903333451,-2.1503609817,6.2705724833,10.88,-23.2,25.6244882876,133.85,45.9096666549,-27.5103609817,53.5211869609,-5.8903333451,-2.1503609817,6.2705724833,51.8,-25.36,57.6746876888,0.0
2020-08-17 07:30:00,53.1563333196,5.3615524497,53.4260424948,-6.8836666804,-2.4584475503,7.3095028097,60.04,7.82,60.5471221447,132.3,-6.8836666804,-2.4584475503,7.3095028097,-6.8836666804,-2.4584475503,7.3095028097,0.0,0.0,0.0,0.0,49.6763333196,-37.1784475503,62.0481672117,-6.8836666804,-2.4584475503,7.3095028097,56.56,-34.72,66.3664975722,132.5,51.8063333196,8.9815524497,52.5791256719,-6.8836666804,-2.4584475503,7.3095028097,58.69,11.44,59.7945624618,132.34,15.2763333196,-23.7384475503,28.2290674977,-6.8836666804,-2.4584475503,7.3095028097,22.16,-21.28,30.7230206848,132.5,49.0763333196,-25.8184475503,55.4533923759,-6.8836666804,-2.4584475503,7.3095028097,55.96,-23.36,60.6400131926,0.0
2020-08-17 08:00:00,54.2725833183,6.0159879319,54.6049943763,-7.5374166817,-2.6640120681,7.9943486622,61.81,8.68,62.4164922116,131.65,-7.5374166817,-2.6640120681,7.9943486622,-7.5374166817,-2.6640120681,7.9943486622,0.0,0.0,0.0,0.0,50.6625833183,-36.1540120681,62.2399384407,-7.5374166817,-2.6640120681,7.9943486622,58.2,-33.49,67.1477482869,131.86,54.4525833183,10.7559879319,55.5047304869,-7.5374166817,-2.6640120681,7.9943486622,61.99,13.42,63.425992306,131.56,23.1425833183,-21.1840120681,31.3742175989,-7.5374166817,-2.6640120681,7.9943486622,30.68,-18.52,35.8364730407,131.86,51.5425833183,-23.1840120681,56.5166905497,-7.5374166817,-2.6640120681,7.9943486622,59.08,-20.52,62.5421202071,0.0
2020-08-17 08:30:00,57.8233333172,7.613545913,58.3224138499,-8.0866666828,-2.866454087,8.5796699862,65.91,10.48,66.7379839372,131.24,-8.0866666828,-2.866454087,8.5796699862,-8.0866666828,-2.866454087,8.5796699862,0.0,0.0,0.0,0.0,54.0033333172,-34.306454087,63.978846515,-8.0866666828,-2.866454087,8.5796699862,62.09,-31.44,69.5962764809,131.45,58.0533333172,12.233545913,59.3283166358,-8.0866666828,-2.866454087,8.5796699862,66.14,15.1,67.8417983252,131.15,24.633333317199998,-19.466454087,31.3965594458,-8.0866666828,-2.866454087,8.5796699862,32.72,-16.6,36.6900313437,131.45,54.9533333172,-22.506454087,59.3835778497,-8.0866666828,-2.866454087,8.5796699862,63.04,-19.64,66.0285635161,0.0
2020-08-17 09:00:00,58.3535833187,9.6690463215,59.1492277456,-7.3264166813,-2.8409536785,7.8579513355,65.68,12.51,66.860769514,131.24,-7.3264166813,-2.8409536785,7.8579513355,-7.3264166813,-2.8409536785,7.8579513355,0.0,0.0,0.0,0.0,54.5435833187,-32.3409536785,63.4108805023,-7.3264166813,-2.8409536785,7.8579513355,61.87,-29.5,68.5430295508,131.45,59.4035833187,13.5390463215,60.9269356393,-7.3264166813,-2.8409536785,7.8579513355,66.73,16.38,68.7109692844,131.15,27.0735833187,-20.2409536785,33.8034779206,-7.3264166813,-2.8409536785,7.8579513355,34.4,-17.4,38.5502269773,131.45,56.2735833187,-21.9209536785,60.3924199689,-7.3264166813,-2.8409536785,7.8579513355,63.6,-19.08,66.4003493967,0.0
2020-08-17 09:30:00,59.4557499878,9.2528254169,60.1714299714,-6.1242500122,-2.6171745831,6.6600331088,65.58,11.87,66.6455797484,131.24,-6.1242500122,-2.6171745831,6.6600331088,-6.1242500122,-2.6171745831,6.6600331088,0.0,0.0,0.0,0.0,55.6457499878,-32.7371745831,64.5613823534,-6.1242500122,-2.6171745831,6.6600331088,61.77,-30.12,68.7222474894,131.45,60.2957499878,16.4928254169,62.5107251343,-6.1242500122,-2.6171745831,6.6600331088,66.42,19.11,69.1144594134,130.8,28.9557499878,-19.8971745831,35.1330757797,-6.1242500122,-2.6171745831,6.6600331088,35.08,-17.28,39.1050482675,131.45,57.0757499878,-19.1771745831,60.2113383148,-6.1242500122,-2.6171745831,6.6600331088,63.2,-16.56,65.3335564622,0.0
2020-08-17 10:00:00,58.8261666547,10.3071649447,59.7223202202,-5.9738333453,-2.4428350553,6.4540009253,64.8,12.75,66.0424295434,130.91,-5.9738333453,-2.4428350553,6.4540009253,-5.9738333453,-2.4428350553,6.4540009253,0.0,0.0,0.0,0.0,55.0461666547,-31.5228350553,63.4331899978,-5.9738333453,-2.4428350553,6.4540009253,61.02,-29.08,67.5950205267,131.14,61.0761666547,17.6271649447,63.5689788908,-5.9738333453,-2.4428350553,6.4540009253,67.05,20.07,69.9893377594,130.49,30.6261666547,-18.9628350553,36.0215379641,-5.9738333453,-2.4428350553,6.4540009253,36.6,-16.52,40.1555774457,131.14,57.7861666547,-18.1628350553,60.5733409504,-5.9738333453,-2.4428350553,6.4540009253,63.76,-15.72,65.6692926717,0.0
2020-08-17 10:30:00,57.3567499897,14.6900953254,59.2080709875,-5.1332500103,-2.3299046746,5.6372609892,62.49,17.02,64.7663531473,130.37,-5.1332500103,-2.3299046746,5.6372609892,-5.1332500103,-2.3299046746,5.6372609892,0.0,0.0,0.0,0.0,53.6367499897,-26.9699046746,60.0356286518,-5.1332500103,-2.3299046746,5.6372609892,58.77,-24.64,63.7263093235,130.58,64.3667499897,18.3700953254,66.9368277296,-5.1332500103,-2.3299046746,5.6372609892,69.5,20.7,72.5171703805,130.22,29.1467499897,-14.6499046746,32.6213540789,-5.1332500103,-2.3299046746,5.6372609892,34.28,-12.32,36.4266495852,130.58,60.9467499897,-17.5699046746,63.4287622817,-5.1332500103,-2.3299046746,5.6372609892,66.08,-15.24,67.8146296901,0.0
2020-08-17 11:00:00,58.6784167005,16.5510961425,60.9679864355,-5.0615832995,-2.2789038575,5.5509484135000005,63.74,18.83,66.4631965828,129.45,-5.0615832995,-2.2789038575,5.5509484135000005,-5.0615832995,-2.2789038575,5.5509484135000005,0.0,0.0,0.0,0.0,54.8884167005,-24.6889038575,60.1853824576,-5.0615832995,-2.2789038575,5.5509484135000005,59.95,-22.41,64.0016452914,129.63,64.7284167005,19.7510961425,67.6747643319,-5.0615832995,-2.2789038575,5.5509484135000005,69.79,22.03,73.1844587327,129.35,27.6184167005,-12.5589038575,30.3397924703,-5.0615832995,-2.2789038575,5.5509484135000005,32.68,-10.28,34.2587331932,129.63,61.2584167005,-16.3989038575,63.4154371141,-5.0615832995,-2.2789038575,5.5509484135000005,66.32,-14.12,67.8064657684,0.0
2020-08-17 11:30:00,58.8789667174,16.3706157419,61.1124355715,-5.4110332826,-2.3293842581,5.8911214728,64.29,18.7,66.9544180768,129.45,-5.4110332826,-2.3293842581,5.8911214728,-5.4110332826,-2.3293842581,5.8911214728,0.0,0.0,0.0,0.0,55.0589667174,-24.709384258100002,60.3493453684,-5.4110332826,-2.3293842581,5.8911214728,60.47,-22.38,64.4785646552,129.63,65.0689667174,20.4506157419,68.2070239337,-5.4110332826,-2.3293842581,5.8911214728,70.48,22.78,74.0699588227,129.22,29.4689667174,-12.6093842581,32.0533394634,-5.4110332826,-2.3293842581,5.8911214728,34.88,-10.28,36.3633441806,129.63,61.5089667174,-15.9293842581,63.5381638819,-5.4110332826,-2.3293842581,5.8911214728,66.92,-13.6,68.2879667291,0.0
2020-08-17 12:00:00,58.1861666629,14.6563723781,60.0036602401,-4.8738333371,-2.2336276219,5.361281913,63.06,16.89,65.2827366154,129.88,-4.8738333371,-2.2336276219,5.361281913,-4.8738333371,-2.2336276219,5.361281913,0.0,0.0,0.0,0.0,54.4861666629,-25.4836276219,60.1511233011,-4.8738333371,-2.2336276219,5.361281913,59.36,-23.25,63.750859602,130.07,64.6661666629,16.1863723781,66.6611713191,-4.8738333371,-2.2336276219,5.361281913,69.54,18.42,71.9382234977,129.95,29.9661666629,-12.6736276219,32.5360105355,-4.8738333371,-2.2336276219,5.361281913,34.84,-10.44,36.3705815186,130.07,61.7261666629,-10.3936276219,62.5951048089,-4.8738333371,-2.2336276219,5.361281913,66.6,-8.16,67.0980297773,0.0
2020-08-17 12:30:00,57.6581500202,5.1710561266,57.8895680172,-4.3018499798,-2.2289438734,4.8450081568000005,61.96,7.4,62.4003333324,130.64,-4.3018499798,-2.2289438734,4.8450081568000005,-4.3018499798,-2.2289438734,4.8450081568000005,0.0,0.0,0.0,0.0,54.8581500202,-16.6789438734,57.3376298112,-4.3018499798,-2.2289438734,4.8450081568000005,59.16,-14.45,60.8991633768,130.83,64.6581500202,10.1310561266,65.4470370779,-4.3018499798,-2.2289438734,4.8450081568000005,68.96,12.36,70.0589123524,130.38,29.1381500202,-6.4689438734,29.8475965772,-4.3018499798,-2.2289438734,4.8450081568000005,33.44,-4.24,33.7077320507,130.83,62.2981500202,-9.8289438734,63.0687532269,-4.3018499798,-2.2289438734,4.8450081568000005,66.6,-7.6,67.0322310534,0.0
