Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-17 13:00:00,58.202266681,5.0950673562,58.4248539422,-3.417733319,-2.1649326438,4.0457180317,61.62,7.26,62.0462085868,130.73,-3.417733319,-2.1649326438,4.0457180317,-3.417733319,-2.1649326438,4.0457180317,0.0,0.0,0.0,0.0,55.432266681,-16.7749326438,57.914890612,-3.417733319,-2.1649326438,4.0457180317,58.85,-14.61,60.6364131525,130.83,65.062266681,10.1250673562,65.845391142,-3.417733319,-2.1649326438,4.0457180317,68.48,12.29,69.5740935981,130.38,28.382266681,-6.0849326438,29.0272194196,-3.417733319,-2.1649326438,4.0457180317,31.8,-3.92,32.0406991185,130.83,62.702266681,-9.8849326438,63.476658232,-3.417733319,-2.1649326438,4.0457180317,66.12,-7.72,66.5691580238,0.0
2020-08-17 13:30:00,59.5489166985,4.6513444089,59.7302978796,-4.0410833015,-2.0686555911,4.5397896652,63.59,6.72,63.9440888589,131.13,-4.0410833015,-2.0686555911,4.5397896652,-4.0410833015,-2.0686555911,4.5397896652,0.0,0.0,0.0,0.0,56.7089166985,-17.2986555911,59.2886558996,-4.0410833015,-2.0686555911,4.5397896652,60.75,-15.23,62.6299880249,131.32,64.8089166985,10.1113444089,65.5929490829,-4.0410833015,-2.0686555911,4.5397896652,68.85,12.18,69.9190596333,130.84,25.7589166985,-6.1486555911,26.4825934353,-4.0410833015,-2.0686555911,4.5397896652,29.8,-4.08,30.078005253,131.32,62.3989166985,-9.5086555911,63.1192469561,-4.0410833015,-2.0686555911,4.5397896652,66.44,-7.44,66.8552705477,0.0
2020-08-17 14:00:00,57.7203666876,3.4638182728,57.8242057237,-4.7096333124,-2.4261817272,5.2978300945,62.43,5.89,62.7072324377,131.92,-4.7096333124,-2.4261817272,5.2978300945,-4.7096333124,-2.4261817272,5.2978300945,0.0,0.0,0.0,0.0,54.9303666876,-18.7661817272,58.0475215755,-4.7096333124,-2.4261817272,5.2978300945,59.64,-16.34,61.8378945308,132.08,65.5503666876,10.4138182728,66.3724203559,-4.7096333124,-2.4261817272,5.2978300945,70.26,12.84,71.4236179425,131.45,27.7303666876,-5.4661817272,28.2639767072,-4.7096333124,-2.4261817272,5.2978300945,32.44,-3.04,32.5821300716,132.08,63.2103666876,-9.5461817272,63.9271463648,-4.7096333124,-2.4261817272,5.2978300945,67.92,-7.12,68.2921723186,0.0
2020-08-17 14:30:00,58.270550075,4.2142827508,58.4227454434,-4.279449925,-2.0957172492,4.765052198,62.55,6.31,62.867468535,131.92,-4.279449925,-2.0957172492,4.765052198,-4.279449925,-2.0957172492,4.765052198,0.0,0.0,0.0,0.0,55.470550075,-18.0057172492,58.3197031823,-4.279449925,-2.0957172492,4.765052198,59.75,-15.91,61.8319545219,132.08,63.740550075,9.9242827508,64.5085196852,-4.279449925,-2.0957172492,4.765052198,68.02,12.02,69.0738792888,131.56,28.080550075,-6.0957172492,28.7345621385,-4.279449925,-2.0957172492,4.765052198,32.36,-4.0,32.6062816034,132.08,61.400550075,-8.2557172492,61.9530823834,-4.279449925,-2.0957172492,4.765052198,65.68,-6.16,65.9682347801,0.0
2020-08-17 15:00:00,55.8686833753,3.2708319536,55.9643468983,-3.5913166247,-2.2091680464,4.2163940228,59.46,5.48,59.7119920954,132.51,-3.5913166247,-2.2091680464,4.2163940228,-3.5913166247,-2.2091680464,4.2163940228,0.0,0.0,0.0,0.0,53.1986833753,-19.1691680464,56.54694436,-3.5913166247,-2.2091680464,4.2163940228,56.79,-16.96,59.2684207652,132.7,63.4386833753,9.4708319536,64.1417430874,-3.5913166247,-2.2091680464,4.2163940228,67.03,11.68,68.0400124927,132.12,28.8486833753,-4.6091680464,29.214567643,-3.5913166247,-2.2091680464,4.2163940228,32.44,-2.4,32.528658134,132.7,61.2086833753,-10.2891680464,62.0674624874,-3.5913166247,-2.2091680464,4.2163940228,64.8,-8.08,65.3018100821,0.0
2020-08-17 15:30:00,58.6718834054,3.7827694785,58.7937007447,-4.7481165946,-2.2872305215,5.2702973972,63.42,6.07,63.7098210639,132.6,-4.7481165946,-2.2872305215,5.2702973972,-4.7481165946,-2.2872305215,5.2702973972,0.0,0.0,0.0,0.0,55.8218834054,-18.6572305215,58.8572418454,-4.7481165946,-2.2872305215,5.2702973972,60.57,-16.37,62.7431414579,132.8,65.0318834054,9.6427694785,65.7428997114,-4.7481165946,-2.2872305215,5.2702973972,69.78,11.93,70.7924664071,132.25,26.9718834054,-3.2872305215,27.1714625836,-4.7481165946,-2.2872305215,5.2702973972,31.72,-1.0,31.7357590109,132.8,62.7318834054,-9.6872305215,63.4754411624,-4.7481165946,-2.2872305215,5.2702973972,67.48,-7.4,67.8845372673,0.0
2020-08-17 16:00:00,59.9118500388,3.6762361982,60.0245323818,-5.1781499612,-2.4537638018,5.7301128973,65.09,6.13,65.3780161828,132.88,-5.1781499612,-2.4537638018,5.7301128973,-5.1781499612,-2.4537638018,5.7301128973,0.0,0.0,0.0,0.0,57.0018500388,-18.8537638018,60.0389483364,-5.1781499612,-2.4537638018,5.7301128973,62.18,-16.4,64.3063947053,133.07,66.6718500388,9.4662361982,67.3405168926,-5.1781499612,-2.4537638018,5.7301128973,71.85,11.92,72.8320595617,132.47,24.5018500388,-2.6537638018000003,24.6451438957,-5.1781499612,-2.4537638018,5.7301128973,29.68,-0.2,29.6806738468,133.07,64.3818500388,-9.8137638018,65.1255140047,-5.1781499612,-2.4537638018,5.7301128973,69.56,-7.36,69.9482894716,0.0
2020-08-17 16:30:00,61.4056507035,3.8560679637,61.5266056147,-7.2843492965,-2.7639320363,7.7910888183,68.69,6.62,69.0082639979,132.74,-7.2843492965,-2.7639320363,7.7910888183,-7.2843492965,-2.7639320363,7.7910888183,0.0,0.0,0.0,0.0,58.3356507035,-18.5939320363,61.2273015212,-7.2843492965,-2.7639320363,7.7910888183,65.62,-15.83,67.5023947723,132.92,68.4756507035,9.4360679637,69.1227467473,-7.2843492965,-2.7639320363,7.7910888183,75.76,12.2,76.7360254379,132.47,31.7956507035,-3.2439320363,31.9607024127,-7.2843492965,-2.7639320363,7.7910888183,39.08,-0.48,39.0829476882,132.92,66.1156507035,-8.7239320363,66.6887266194,-7.2843492965,-2.7639320363,7.7910888183,73.4,-5.96,73.641575214,0.0
2020-08-17 17:00:00,59.4831670677,3.084810919,59.5631028642,-7.2668329323,-2.885189081,7.8186429065,66.75,5.97,67.0164412663,132.84,-7.2668329323,-2.885189081,7.8186429065,-7.2668329323,-2.885189081,7.8186429065,0.0,0.0,0.0,0.0,56.4831670677,-19.435189081,59.7333636807,-7.2668329323,-2.885189081,7.8186429065,63.75,-16.55,65.8632294987,133.05,68.6431670677,8.844810919,69.2106571655,-7.2668329323,-2.885189081,7.8186429065,75.91,11.73,76.8109432308,132.47,33.1731670677,-3.845189081,33.3952764979,-7.2668329323,-2.885189081,7.8186429065,40.44,-0.96,40.4513930539,133.05,66.2931670677,-10.445189081,67.1109974207,-7.2668329323,-2.885189081,7.8186429065,73.56,-7.5600000000000005,73.9474624311,0.0
2020-08-17 17:30:00,60.5741002278,2.7008717599,60.6342834268,-7.5558997722,-2.9091282401000003,8.0965825188,68.13,5.61,68.3605807465,133.04,-7.5558997722,-2.9091282401000003,8.0965825188,-7.5558997722,-2.9091282401000003,8.0965825188,0.0,0.0,0.0,0.0,57.5441002278,-19.8391282401,60.8680086775,-7.5558997722,-2.9091282401000003,8.0965825188,65.1,-16.93,67.2654064137,133.23,69.3241002278,8.1508717599,69.8016302306,-7.5558997722,-2.9091282401000003,8.0965825188,76.88,11.06,77.6714748154,132.7,32.9641002278,-4.1491282401,33.2241955355,-7.5558997722,-2.9091282401000003,8.0965825188,40.52,-1.24,40.5389689065,133.23,67.0041002278,-10.669128240100001,67.8482110652,-7.5558997722,-2.9091282401000003,8.0965825188,74.56,-7.76,74.962732074,0.0
2020-08-17 18:00:00,59.5166334263,2.1505034458,59.555472624000004,-7.2833665737,-2.9694965542,7.8654522078,66.8,5.12,66.9959282345,133.04,-7.2833665737,-2.9694965542,7.8654522078,-7.2833665737,-2.9694965542,7.8654522078,0.0,0.0,0.0,0.0,56.5266334263,-20.4094965542,60.0983180805,-7.2833665737,-2.9694965542,7.8654522078,63.81,-17.44,66.150356764,133.23,68.9266334263,7.6805034458,69.353233008,-7.2833665737,-2.9694965542,7.8654522078,76.21,10.65,76.9505464568,132.7,31.0366334263,-4.4894965542000005,31.3596586994,-7.2833665737,-2.9694965542,7.8654522078,38.32,-1.52,38.3501342892,133.23,66.6366334263,-10.9694965542,67.5334788756,-7.2833665737,-2.9694965542,7.8654522078,73.92,-8.0,74.3516401971,0.0
2020-08-17 18:30:00,58.5751501592,-2.0939961456,58.6125672193,-7.6948498408,-2.9439961456,8.2388001176,66.27,0.85,66.2754509604,133.9,-7.6948498408,-2.9439961456,8.2388001176,-7.6948498408,-2.9439961456,8.2388001176,0.0,0.0,0.0,0.0,55.6451501592,-24.7339961456,60.8946081486,-7.6948498408,-2.9439961456,8.2388001176,63.34,-21.79,66.9832792568,134.12,67.0351501592,5.4560038544000005,67.2568162711,-7.6948498408,-2.9439961456,8.2388001176,74.73,8.4,75.2006176836,133.35,34.5851501592,-8.9439961456,35.7229293114,-7.6948498408,-2.9439961456,8.2388001176,42.28,-6.0,42.7036110885,134.12,64.7851501592,-12.5439961456,65.9883892852,-7.6948498408,-2.9439961456,8.2388001176,72.48,-9.6,73.1129974765,0.0
2020-08-17 19:00:00,63.0872003139,-2.0913540472,63.1218552103,-8.0927996861,-2.9913540472,8.6279549023,71.18,0.9,71.1856895731,133.26,-8.0927996861,-2.9913540472,8.6279549023,-8.0927996861,-2.9913540472,8.6279549023,0.0,0.0,0.0,0.0,59.9872003139,-24.4613540472,64.7828838762,-8.0927996861,-2.9913540472,8.6279549023,68.08,-21.47,71.3852036489,133.48,62.8972003139,2.3886459528,62.9425407559,-8.0927996861,-2.9913540472,8.6279549023,70.99,5.38,71.1935706367,133.15,31.1872003139,-10.1113540472,32.7853769856,-8.0927996861,-2.9913540472,8.6279549023,39.28,-7.12,39.9200801602,133.48,60.8272003139,-14.0713540472,62.4335751239,-8.0927996861,-2.9913540472,8.6279549023,68.92,-11.08,69.8049625743,0.0
2020-08-17 19:30:00,62.9154668061,-3.8832915721,63.0351958581,-7.9945331939,-2.9132915721,8.5088088927,70.91,-0.97,70.9166341559,132.09,-7.9945331939,-2.9132915721,8.5088088927,-7.9945331939,-2.9132915721,8.5088088927,0.0,0.0,0.0,0.0,59.8754668061,-25.8232915721,65.2067014414,-7.9945331939,-2.9132915721,8.5088088927,67.87,-22.91,71.6324298066,132.34,62.0054668061,2.0567084279,62.0395677242,-7.9945331939,-2.9132915721,8.5088088927,70.0,4.97,70.1762132065,131.92,25.725466806100002,-12.9932915721,28.820570228,-7.9945331939,-2.9132915721,8.5088088927,33.72,-10.08,35.1943859159,132.34,59.8854668061,-14.7932915721,61.6855786236,-7.9945331939,-2.9132915721,8.5088088927,67.88,-11.88,68.9117464588,0.0
2020-08-17 20:00:00,60.5946668118,-4.2886798941,60.7462461496,-8.3553331882,-2.9486798941,8.8603784233,68.95,-1.34,68.9630198005,132.02,-8.3553331882,-2.9486798941,8.8603784233,-8.3553331882,-2.9486798941,8.8603784233,0.0,0.0,0.0,0.0,57.6246668118,-26.2186798941,63.3089361825,-8.3553331882,-2.9486798941,8.8603784233,65.98,-23.27,69.9632281988,132.26,60.6646668118,1.5413201059000001,60.684243977,-8.3553331882,-2.9486798941,8.8603784233,69.02,4.49,69.1658911603,131.92,28.6446668118,-13.9486798941,31.8603610706,-8.3553331882,-2.9486798941,8.8603784233,37.0,-11.0,38.6005181312,132.26,58.5246668118,-15.7886798941,60.6169863836,-8.3553331882,-2.9486798941,8.8603784233,66.88,-12.84,68.1013949931,0.0
2020-08-17 20:30:00,59.676016711,-4.2017303226,59.823753712,-8.413983289,-2.9117303226,8.9035548103,68.09,-1.29,68.1022187597,131.51,-8.413983289,-2.9117303226,8.9035548103,-8.413983289,-2.9117303226,8.9035548103,0.0,0.0,0.0,0.0,56.746016711,-25.9617303226,62.402899403,-8.413983289,-2.9117303226,8.9035548103,65.16,-23.05,69.1167714813,131.76,59.656016711,0.7082696774,59.6602210502,-8.413983289,-2.9117303226,8.9035548103,68.07,3.62,68.1661888329,131.46,27.626016711,-14.9117303226,31.3935741917,-8.413983289,-2.9117303226,8.9035548103,36.04,-12.0,37.98528136,131.76,57.586016711,-15.9917303226,59.7652470868,-8.413983289,-2.9117303226,8.9035548103,66.0,-13.08,67.2836265372,0.0
2020-08-17 21:00:00,58.009483363,-4.7539961456,58.2039572485,-8.560516637,-2.9439961456,9.0525995382,66.57,-1.81,66.5946018833,130.54,-8.560516637,-2.9439961456,9.0525995382,-8.560516637,-2.9439961456,9.0525995382,0.0,0.0,0.0,0.0,55.129483363,-26.1639961456,61.023066378,-8.560516637,-2.9439961456,9.0525995382,63.69,-23.22,67.7907405182,130.78,58.829483363,0.6660038544,58.8332531302,-8.560516637,-2.9439961456,9.0525995382,67.39,3.61,67.4866223781,130.43,30.839483363,-14.8239961456,34.2173142695,-8.560516637,-2.9439961456,9.0525995382,39.4,-11.88,41.1520886469,130.78,56.639483363,-14.7839961456,58.5371473311,-8.560516637,-2.9439961456,9.0525995382,65.2,-11.84,66.2663232721,0.0
2020-08-17 21:30:00,57.2222833749,-5.2086478395,57.4588524681,-8.4077166251,-2.8586478395,8.8804034998,65.63,-2.35,65.6720595078,130.88,-8.4077166251,-2.8586478395,8.8804034998,-8.4077166251,-2.8586478395,8.8804034998,0.0,0.0,0.0,0.0,54.3922833749,-26.6886478395,60.5871637744,-8.4077166251,-2.8586478395,8.8804034998,62.8,-23.83,67.1692556159,131.12,57.5522833749,-0.3986478395,57.5536640168,-8.4077166251,-2.8586478395,8.8804034998,65.96,2.46,66.0058573158,130.84,29.5922833749,-15.1786478395,33.2580003243,-8.4077166251,-2.8586478395,8.8804034998,38.0,-12.32,39.9472452117,131.12,55.4722833749,-16.4586478395,57.8624343726,-8.4077166251,-2.8586478395,8.8804034998,63.88,-13.6,65.3116712388,0.0
2020-08-17 22:00:00,56.1053500294,-5.9710737262,56.4221944217,-7.8846499706,-2.6910737262,8.3312413816,63.99,-3.2800000000000002,64.0740079908,131.31,-7.8846499706,-2.6910737262,8.3312413816,-7.8846499706,-2.6910737262,8.3312413816,0.0,0.0,0.0,0.0,53.3853500294,-27.5610737262,60.0800165005,-7.8846499706,-2.6910737262,8.3312413816,61.27,-24.87,66.1251071833,131.56,55.4453500294,-1.3410737262,55.4615661393,-7.8846499706,-2.6910737262,8.3312413816,63.33,1.35,63.344387281,131.33,25.1553500294,-17.2110737262,30.4797095444,-7.8846499706,-2.6910737262,8.3312413816,33.04,-14.52,36.0897769458,131.56,53.3953500294,-17.4910737262,56.1871966275,-7.8846499706,-2.6910737262,8.3312413816,61.28,-14.8,63.0418781446,0.0
2020-08-17 22:30:00,52.7207500652,-6.6739079429,53.1414954124,-7.3592499348,-2.5339079429,7.7832672488,60.08,-4.14,60.2224708892,132.23,-7.3592499348,-2.5339079429,7.7832672488,-7.3592499348,-2.5339079429,7.7832672488,0.0,0.0,0.0,0.0,50.1307500652,-28.6239079429,57.7271184802,-7.3592499348,-2.5339079429,7.7832672488,57.49,-26.09,63.1330990844,132.49,52.2507500652,-2.8539079429000003,52.3286314834,-7.3592499348,-2.5339079429,7.7832672488,59.61,-0.32,59.6108589101,132.37,25.2807500652,-17.8939079429,30.9727019378,-7.3592499348,-2.5339079429,7.7832672488,32.64,-15.36,36.0735249179,132.49,50.4007500652,-18.1739079429,53.577294977,-7.3592499348,-2.5339079429,7.7832672488,57.76,-15.64,59.840013369,0.0
2020-08-17 23:00:00,51.7108834792,-7.3532113306,52.2310749178,-6.7791165208,-2.3632113306,7.1792192191,58.49,-4.99,58.7024718389,132.11,-6.7791165208,-2.3632113306,7.1792192191,-6.7791165208,-2.3632113306,7.1792192191,0.0,0.0,0.0,0.0,49.2208834792,-29.2432113306,57.252605001,-6.7791165208,-2.3632113306,7.1792192191,56.0,-26.88,62.1171023149,132.4,50.0408834792,-3.3532113306,50.1531060415,-6.7791165208,-2.3632113306,7.1792192191,56.82,-0.99,56.8286239496,132.28,18.7808834792,-18.8032113306,26.5759729945,-6.7791165208,-2.3632113306,7.1792192191,25.56,-16.44,30.3905774871,132.4,48.2208834792,-18.8032113306,51.7572638367,-6.7791165208,-2.3632113306,7.1792192191,55.0,-16.44,57.4044736933,0.0
2020-08-17 23:30:00,49.138616747,-7.6327388913,49.7278831119,-5.971383253,-2.1727388913,6.3543852766,55.11,-5.46,55.3798131091,132.11,-5.971383253,-2.1727388913,6.3543852766,-5.971383253,-2.1727388913,6.3543852766,0.0,0.0,0.0,0.0,46.788616747,-29.5927388913,55.3615828187,-5.971383253,-2.1727388913,6.3543852766,52.76,-27.42,59.4598520012,132.4,47.428616747,-3.9027388913000003,47.5889173799,-5.971383253,-2.1727388913,6.3543852766,53.4,-1.73,53.428016059,132.28,15.548616747,-18.9327388913,24.4991445702,-5.971383253,-2.1727388913,6.3543852766,21.52,-16.76,27.2765100407,132.4,45.668616747,-19.9327388913,49.8290741967,-5.971383253,-2.1727388913,6.3543852766,51.64,-17.76,54.6086733038,0.0
2020-08-18 00:00:00,47.2937334635,-7.9433793555,47.9561727049,-5.2262665365,-2.0233793555,5.6042774669,52.52,-5.92,52.8525950167,133.07,-5.2262665365,-2.0233793555,5.6042774669,-5.2262665365,-2.0233793555,5.6042774669,0.0,0.0,0.0,0.0,45.0637334635,-30.2533793555,54.2771317969,-5.2262665365,-2.0233793555,5.6042774669,50.29,-28.23,57.6716308075,133.35,45.2037334635,-4.1433793555,45.3932275954,-5.2262665365,-2.0233793555,5.6042774669,50.43,-2.12,50.4745411074,133.29,13.4937334635,-19.9433793555,24.0794356849,-5.2262665365,-2.0233793555,5.6042774669,18.72,-17.92,25.9145673319,133.35,43.5737334635,-20.0633793555,47.9709228504,-5.2262665365,-2.0233793555,5.6042774669,48.8,-18.04,52.0277003144,0.0
2020-08-18 00:30:00,44.5546168325,-8.4129389709,45.3419389001,-5.1753831675,-1.9229389709,5.5210764544,49.73,-6.49,50.1516998715,133.61,-5.1753831675,-1.9229389709,5.5210764544,-5.1753831675,-1.9229389709,5.5210764544,0.0,0.0,0.0,0.0,42.4146168325,-30.8929389709,52.4725966511,-5.1753831675,-1.9229389709,5.5210764544,47.59,-28.97,55.7141723442,133.88,42.9746168325,-4.3229389709,43.1914979278,-5.1753831675,-1.9229389709,5.5210764544,48.15,-2.4,48.2097759796,133.78,17.3446168325,-21.0029389709,27.2389276309,-5.1753831675,-1.9229389709,5.5210764544,22.52,-19.08,29.5160430952,133.88,41.3846168325,-20.4429389709,46.1584257113,-5.1753831675,-1.9229389709,5.5210764544,46.56,-18.52,50.108123094,0.0
2020-08-18 01:00:00,43.2168501185,-8.8475506488,44.1132098882,-5.3031498814999996,-1.8875506488,5.6290537498,48.52,-6.96,49.0166502323,134.05,-5.3031498814999996,-1.8875506488,5.6290537498,-5.3031498814999996,-1.8875506488,5.6290537498,0.0,0.0,0.0,0.0,41.1268501185,-31.4475506488,51.7722535966,-5.3031498814999996,-1.8875506488,5.6290537498,46.43,-29.56,55.0412436269,134.33,41.7068501185,-4.3975506488,41.9380471471,-5.3031498814999996,-1.8875506488,5.6290537498,47.01,-2.51,47.0769603947,134.18,16.5768501185,-21.6075506488,27.2337695681,-5.3031498814999996,-1.8875506488,5.6290537498,21.88,-19.72,29.4552677801,134.33,40.1368501185,-20.4475506488,45.0451891434,-5.3031498814999996,-1.8875506488,5.6290537498,45.44,-18.56,49.0842866914,0.0
2020-08-18 01:30:00,42.7356501342,-9.4042439927,43.7581489265,-5.2043498658,-1.8542439927,5.524805726,47.94,-7.55,48.5308777996,135.07,-5.2043498658,-1.8542439927,5.524805726,-5.2043498658,-1.8542439927,5.524805726,0.0,0.0,0.0,0.0,40.6456501342,-32.3442439927,51.9443836646,-5.2043498658,-1.8542439927,5.524805726,45.85,-30.49,55.0623519294,135.35,41.3056501342,-4.8042439927,41.5841014494,-5.2043498658,-1.8542439927,5.524805726,46.51,-2.95,46.6034612448,135.18,16.9556501342,-20.5342439927,26.6298563238,-5.2043498658,-1.8542439927,5.524805726,22.16,-18.68,28.9828915052,135.35,39.7956501342,-21.0142439927,45.0032467739,-5.2043498658,-1.8542439927,5.524805726,45.0,-19.16,48.9091566069,0.0
2020-08-18 02:00:00,42.1602501599,-8.1046923387,42.9321875922,-4.9497498401,-1.8146923387,5.2719191727,47.11,-6.29,47.5280569769,134.21,-4.9497498401,-1.8146923387,5.2719191727,-4.9497498401,-1.8146923387,5.2719191727,0.0,0.0,0.0,0.0,40.1302501599,-30.7946923387,50.5840889424,-4.9497498401,-1.8146923387,5.2719191727,45.08,-28.98,53.5914806662,134.49,40.5702501599,-5.4146923387,40.9299901192,-4.9497498401,-1.8146923387,5.2719191727,45.52,-3.6,45.6621331083,134.54,14.6902501599,-23.5746923387,27.7771411168,-4.9497498401,-1.8146923387,5.2719191727,19.64,-21.76,29.3125775052,134.49,39.0502501599,-21.0546923387,44.3646492946,-4.9497498401,-1.8146923387,5.2719191727,44.0,-19.24,48.0226779761,0.0
2020-08-18 02:30:00,40.6786001955,-8.3262936041,41.5219903069,-4.7313998045,-1.7662936041,5.0503403059,45.41,-6.5600000000000005,45.8813872938,134.8,-4.7313998045,-1.7662936041,5.0503403059,-4.7313998045,-1.7662936041,5.0503403059,0.0,0.0,0.0,0.0,38.6886001955,-31.2262936041,49.718097282,-4.7313998045,-1.7662936041,5.0503403059,43.42,-29.46,52.4708299915,135.07,39.5286001955,-5.4762936041,39.9061401924,-4.7313998045,-1.7662936041,5.0503403059,44.26,-3.71,44.4152192385,135.09,16.9886001955,-22.7662936041,28.4062785502,-4.7313998045,-1.7662936041,5.0503403059,21.72,-21.0,30.2118916985,135.07,38.0686001955,-21.4862936041,43.7136035313,-4.7313998045,-1.7662936041,5.0503403059,42.8,-19.72,47.1244989363,0.0
2020-08-18 03:00:00,39.1995501602,-8.8887115295,40.1947002155,-4.6204498398,-1.7387115295000002,4.9367676171,43.82,-7.15,44.3994921142,135.45,-4.6204498398,-1.7387115295000002,4.9367676171,-4.6204498398,-1.7387115295000002,4.9367676171,0.0,0.0,0.0,0.0,37.2795501602,-31.9787115295,49.1162178026,-4.6204498398,-1.7387115295000002,4.9367676171,41.9,-30.24,51.6726968524,135.71,38.3995501602,-5.5187115295,38.7940927133,-4.6204498398,-1.7387115295000002,4.9367676171,43.02,-3.7800000000000002,43.185747649,135.67,19.0195501602,-22.4187115295,29.3996924293,-4.6204498398,-1.7387115295000002,4.9367676171,23.64,-20.68,31.408788579,135.71,36.9395501602,-21.2587115295,42.6199857101,-4.6204498398,-1.7387115295000002,4.9367676171,41.56,-19.52,45.9158360481,0.0
2020-08-18 03:30:00,38.404816822,-8.8449565275,39.4101917162,-4.635183178,-1.7449565275,4.9527564423,43.04,-7.1,43.6216872668,135.09,-4.635183178,-1.7449565275,4.9527564423,-4.635183178,-1.7449565275,4.9527564423,0.0,0.0,0.0,0.0,36.524816822,-31.8749565275,48.4775731397,-4.635183178,-1.7449565275,4.9527564423,41.16,-30.13,51.0094354017,135.36,37.864816822,-5.1349565275,38.2114136287,-4.635183178,-1.7449565275,4.9527564423,42.5,-3.39,42.6349868066,135.32,19.164816822,-23.8249565275,30.5764412148,-4.635183178,-1.7449565275,4.9527564423,23.8,-22.08,32.4648486828,135.36,36.404816822,-20.6249565275,41.8413613498,-4.635183178,-1.7449565275,4.9527564423,41.04,-18.88,45.1745060847,0.0
2020-08-18 04:00:00,38.7973001363,-8.7627627751,39.7745711393,-4.5926998637,-1.7527627751,4.9157979397,43.39,-7.01,43.9526131191,135.09,-4.5926998637,-1.7527627751,4.9157979397,-4.5926998637,-1.7527627751,4.9157979397,0.0,0.0,0.0,0.0,36.8873001363,-31.8127627751,48.7106229351,-4.5926998637,-1.7527627751,4.9157979397,41.48,-30.06,51.2268874713,135.36,38.0073001363,-5.0827627751,38.3456560913,-4.5926998637,-1.7527627751,4.9157979397,42.6,-3.33,42.7299531945,135.32,17.3673001363,-23.9527627751,29.5864489012,-4.5926998637,-1.7527627751,4.9157979397,21.96,-22.2,31.2262966104,135.36,36.5673001363,-20.9127627751,42.1249461263,-4.5926998637,-1.7527627751,4.9157979397,41.16,-19.16,45.4010043942,0.0
2020-08-18 04:30:00,39.8145001104,-8.6090077731,40.734622054,-4.7154998896,-1.7590077731,5.0328965372,44.53,-6.85,45.0537834149,135.09,-4.7154998896,-1.7590077731,5.0328965372,-4.7154998896,-1.7590077731,5.0328965372,0.0,0.0,0.0,0.0,37.8745001104,-31.6090077731,49.331603775,-4.7154998896,-1.7590077731,5.0328965372,42.59,-29.85,52.0089473072,135.36,38.4845001104,-5.0190077731,38.8104005104,-4.7154998896,-1.7590077731,5.0328965372,43.2,-3.26,43.3228300091,135.25,15.1645001104,-24.4390077731,28.7615570603,-4.7154998896,-1.7590077731,5.0328965372,19.88,-22.68,30.1595225426,135.36,37.0045001104,-21.0790077731,42.5870590335,-4.7154998896,-1.7590077731,5.0328965372,41.72,-19.32,45.9763069417,0.0
2020-08-18 05:00:00,39.4826334814,-9.2390077731,40.5491998843,-4.7073665186,-1.7590077731,5.0252768965,44.19,-7.48,44.8185954711,135.77,-4.7073665186,-1.7590077731,5.0252768965,-4.7073665186,-1.7590077731,5.0252768965,0.0,0.0,0.0,0.0,37.5426334814,-32.4690077731,49.6355295578,-4.7073665186,-1.7590077731,5.0252768965,42.25,-30.71,52.2318542654,136.04,38.3226334814,-5.1790077731,38.6710015187,-4.7073665186,-1.7590077731,5.0252768965,43.03,-3.42,43.1656958707,135.93,16.8926334814,-22.4390077731,28.0868320708,-4.7073665186,-1.7590077731,5.0252768965,21.6,-20.68,29.9035516285,136.04,36.8926334814,-21.0790077731,42.4898926086,-4.7073665186,-1.7590077731,5.0252768965,41.6,-19.32,45.8674437919,0.0
2020-08-18 05:30:00,40.1818834969,-9.2278148377,41.22785864,-4.9081165031000005,-1.8178148377,5.2339333576,45.09,-7.41,45.6948158985,135.15,-4.9081165031000005,-1.8178148377,5.2339333576,-4.9081165031000005,-1.8178148377,5.2339333576,0.0,0.0,0.0,0.0,38.2118834969,-32.2478148377,50.000696017,-4.9081165031000005,-1.8178148377,5.2339333576,43.12,-30.43,52.7761243367,135.41,39.2718834969,-4.9978148377,39.5886219329,-4.9081165031000005,-1.8178148377,5.2339333576,44.18,-3.18,44.2942976014,135.26,18.0118834969,-21.8578148377,28.3229944848,-4.9081165031000005,-1.8178148377,5.2339333576,22.92,-20.04,30.4454922772,135.41,37.8118834969,-20.7778148377,43.144595525,-4.9081165031000005,-1.8178148377,5.2339333576,42.72,-18.96,46.738421026,0.0
2020-08-18 06:00:00,41.4419001683,-8.6243160633,42.3297757745,-5.1580998317,-1.8943160633,5.4949456068,46.6,-6.73,47.0834673744,134.52,-5.1580998317,-1.8943160633,5.4949456068,-5.1580998317,-1.8943160633,5.4949456068,0.0,0.0,0.0,0.0,39.4119001683,-31.4343160633,50.4124399454,-5.1580998317,-1.8943160633,5.4949456068,44.57,-29.54,53.4705199152,134.79,40.3119001683,-5.2643160633,40.6541795981,-5.1580998317,-1.8943160633,5.4949456068,45.47,-3.37,45.5947124127,134.71,16.6019001683,-21.3343160633,27.0328713067,-5.1580998317,-1.8943160633,5.4949456068,21.76,-19.44,29.1789513177,134.79,38.8019001683,-21.2143160633,44.2225583012,-5.1580998317,-1.8943160633,5.4949456068,43.96,-19.32,48.0181632302,0.0
2020-08-18 06:30:00,43.6184001353,-8.0970943416,44.3635860492,-5.6615998647,-2.0670943416,6.0271545562,49.28,-6.03,49.6475507956,133.86,-5.6615998647,-2.0670943416,6.0271545562,-5.6615998647,-2.0670943416,6.0271545562,0.0,0.0,0.0,0.0,41.4684001353,-30.7170943416,51.6058920529,-5.6615998647,-2.0670943416,6.0271545562,47.13,-28.65,55.1548674189,134.11,43.3384001353,-3.6170943416,43.4890825124,-5.6615998647,-2.0670943416,6.0271545562,49.0,-1.55,49.0245091765,133.88,18.9384001353,-18.9070943416,26.7608149377,-5.6615998647,-2.0670943416,6.0271545562,24.6,-16.84,29.8118365754,134.11,41.6984001353,-19.8670943416,46.1893711954,-5.6615998647,-2.0670943416,6.0271545562,47.36,-17.8,50.5945609725,0.0
2020-08-18 07:00:00,46.9681335007,-7.0559334609,47.4951761924,-6.0018664992,-2.2159334609,6.3978717225,52.97,-4.84,53.1906617744,133.29,-6.0018664992,-2.2159334609,6.3978717225,-6.0018664992,-2.2159334609,6.3978717225,0.0,0.0,0.0,0.0,44.6681335008,-29.4759334609,53.5170328384,-6.0018664992,-2.2159334609,6.3978717225,50.67,-27.26,57.5374356398,133.53,46.1781335008,-2.1059334609,46.2261286434,-6.0018664992,-2.2159334609,6.3978717225,52.18,0.11,52.1801159447,133.27,16.9581335007,-19.0959334609,25.5388520997,-6.0018664992,-2.2159334609,6.3978717225,22.96,-16.88,28.4972981175,133.53,44.4781335007,-19.4159334609,48.5312562362,-6.0018664992,-2.2159334609,6.3978717225,50.48,-17.2,53.3298265514,0.0
2020-08-18 07:30:00,50.8101001222,-6.2422825841,51.1921123445,-6.4098998778,-2.3522825841,6.8278876527,57.22,-3.89,57.3520749407,133.56,-6.4098998778,-2.3522825841,6.8278876527,-6.4098998778,-2.3522825841,6.8278876527,0.0,0.0,0.0,0.0,48.3301001222,-28.7222825841,56.2207087706,-6.4098998778,-2.3522825841,6.8278876527,54.74,-26.37,60.7605505242,133.8,49.960100122200004,-0.4522825841,49.9621473093,-6.4098998778,-2.3522825841,6.8278876527,56.37,1.9,56.402011489,133.41,19.7901001222,-16.1922825841,25.5702576861,-6.4098998778,-2.3522825841,6.8278876527,26.2,-13.84,29.6308217908,133.8,48.1901001222,-17.3522825841,51.2190146398,-6.4098998778,-2.3522825841,6.8278876527,54.6,-15.0,56.6229635395,0.0
2020-08-18 08:00:00,53.1197167997,-4.3302329728,53.2959213306,-6.2202832003,-2.4402329728,6.6818156255000005,59.34,-1.8900000000000001,59.370090955,132.84,-6.2202832003,-2.4402329728,6.6818156255000005,-6.2202832003,-2.4402329728,6.6818156255000005,0.0,0.0,0.0,0.0,50.5397167997,-26.6202329728,57.1217977458,-6.2202832003,-2.4402329728,6.6818156255000005,56.76,-24.18,61.6957859177,133.08,52.7697167997,0.9997670272,52.779186667,-6.2202832003,-2.4402329728,6.6818156255000005,58.99,3.44,59.0902166183,132.74,23.1397167997,-14.6802329728,27.4035715501,-6.2202832003,-2.4402329728,6.6818156255000005,29.36,-12.24,31.8092313645,133.08,50.8197167997,-16.4002329728,53.4004799338,-6.2202832003,-2.4402329728,6.6818156255000005,57.04,-13.96,58.7234467653,0.0
2020-08-18 08:30:00,56.1722835031,-3.4302170502,56.2769208732,-7.2177164969,-2.7202170502,7.7133009944,63.39,-0.71,63.3939760545,132.39,-7.2177164969,-2.7202170502,7.7133009944,-7.2177164969,-2.7202170502,7.7133009944,0.0,0.0,0.0,0.0,53.4122835031,-25.5902170502,59.2261026718,-7.2177164969,-2.7202170502,7.7133009944,60.63,-22.87,64.7999521605,132.62,56.5422835031,2.9497829498,56.6191755786,-7.2177164969,-2.7202170502,7.7133009944,63.76,5.67,64.0116122278,132.17,27.4222835031,-12.5202170502,30.1452727224,-7.2177164969,-2.7202170502,7.7133009944,34.64,-9.8,35.9995777753,132.62,54.5022835031,-13.1202170502,56.0592454685,-7.2177164969,-2.7202170502,7.7133009944,61.72,-10.4,62.5900822815,0.0
2020-08-18 09:00:00,57.2090001118,-2.0764941029,57.2466725806,-7.0609998882,-2.8164941029,7.6019970043,64.27,0.74,64.2742600113,131.62,-7.0609998882,-2.8164941029,7.6019970043,-7.0609998882,-2.8164941029,7.6019970043,0.0,0.0,0.0,0.0,54.3990001118,-24.0164941029,59.4646382496,-7.0609998882,-2.8164941029,7.6019970043,61.46,-21.2,65.013626264,131.86,58.4590001118,4.1535058971,58.6063674467,-7.0609998882,-2.8164941029,7.6019970043,65.52,6.97,65.8896903924,131.4,29.2190001118,-12.0164941029,31.5934502398,-7.0609998882,-2.8164941029,7.6019970043,36.28,-9.2,37.4283101409,131.86,56.2990001118,-14.2164941029,58.0662218347,-7.0609998882,-2.8164941029,7.6019970043,63.36,-11.4,64.3773997611,0.0
2020-08-18 09:30:00,59.8481168369,-1.4167421596,59.8648832561,-5.0118831631,-2.3767421596,5.5468798558,64.86,0.96,64.8671041438,131.28,-5.0118831631,-2.3767421596,5.5468798558,-5.0118831631,-2.3767421596,5.5468798558,0.0,0.0,0.0,0.0,57.0281168369,-23.2767421596,61.5955585698,-5.0118831631,-2.3767421596,5.5468798558,62.04,-20.9,65.4658048144,131.51,58.8981168369,4.5032578404,59.0700219917,-5.0118831631,-2.3767421596,5.5468798558,63.91,6.88,64.2792540405,131.11,24.6281168369,-9.6167421596,26.4390973502,-5.0118831631,-2.3767421596,5.5468798558,29.64,-7.24,30.5114273675,131.51,56.7881168369,-13.7367421596,58.425921465,-5.0118831631,-2.3767421596,5.5468798558,61.8,-11.36,62.8354167648,0.0
2020-08-18 10:00:00,61.9015168932,0.4508878921,61.9031589951,-6.2284831068,-2.5391121079,6.7261498726,68.13,2.99,68.1955790356,130.86,-6.2284831068,-2.5391121079,6.7261498726,-6.2284831068,-2.5391121079,6.7261498726,0.0,0.0,0.0,0.0,58.9115168932,-21.2491121079,62.6266044747,-6.2284831068,-2.5391121079,6.7261498726,65.14,-18.71,67.7737685244,131.09,60.9715168932,5.7108878921,61.2383875749,-6.2284831068,-2.5391121079,6.7261498726,67.2,8.25,67.7045234826,130.7,29.5315168932,-7.4591121079,30.4589698357,-6.2284831068,-2.5391121079,6.7261498726,35.76,-4.92,36.0968696704,131.09,58.7315168932,-12.3391121079,60.013704803,-6.2284831068,-2.5391121079,6.7261498726,64.96,-9.8,65.6950652637,0.0
2020-08-18 10:30:00,59.7956835566,4.0357878523,59.9317224481,-4.8443164434,-2.4142121477,5.4125615098,64.64,6.45,64.9610044565,130.67,-4.8443164434,-2.4142121477,5.4125615098,-4.8443164434,-2.4142121477,5.4125615098,0.0,0.0,0.0,0.0,56.9456835566,-17.7642121477,59.6521425345,-4.8443164434,-2.4142121477,5.4125615098,61.79,-15.35,63.6680971916,130.92,60.0456835566,7.6757878523,60.5343029441,-4.8443164434,-2.4142121477,5.4125615098,64.89,10.09,65.6697814828,130.7,29.6356835566,-4.8142121477,30.0241632435,-4.8443164434,-2.4142121477,5.4125615098,34.48,-2.4,34.5634257561,130.92,57.7556835566,-11.1742121477,58.8267116216,-4.8443164434,-2.4142121477,5.4125615098,62.6,-8.76,63.2099485841,0.0
2020-08-18 11:00:00,59.4900670741,4.604963231,59.6680296879,-4.4799329259,-2.295036769,5.033586474,63.97,6.9,64.3410514369,130.51,-4.4799329259,-2.295036769,5.033586474,-4.4799329259,-2.295036769,5.033586474,0.0,0.0,0.0,0.0,56.6200670741,-17.215036769,59.1792994757,-4.4799329259,-2.295036769,5.033586474,61.1,-14.92,62.895281222,130.76,59.6800670741,8.264963231,60.2496474942,-4.4799329259,-2.295036769,5.033586474,64.16,10.56,65.0232204678,130.5,31.8000670741,-4.135036769,32.0677843793,-4.4799329259,-2.295036769,5.033586474,36.28,-1.8399999999999999,36.3266293509,130.76,57.4400670741,-10.935036769,58.4716712145,-4.4799329259,-2.295036769,5.033586474,61.92,-8.64,62.5198848367,0.0
2020-08-18 11:30:00,60.7924169777,4.3044428145,60.9446157583,-4.3375830223000005,-2.2955571855,4.9075665322,65.13,6.6,65.4635539823,130.69,-4.3375830223000005,-2.2955571855,4.9075665322,-4.3375830223000005,-2.2955571855,4.9075665322,0.0,0.0,0.0,0.0,57.9024169777,-17.5255571855,60.4965705352,-4.3375830223000005,-2.2955571855,4.9075665322,62.24,-15.23,64.0762865653,130.93,60.5924169777,8.2944428145,61.1574915836,-4.3375830223000005,-2.2955571855,4.9075665322,64.93,10.59,65.7879396242,130.61,28.6624169777,-3.0955571855,28.8290933137,-4.3375830223000005,-2.2955571855,4.9075665322,33.0,-0.8,33.0096955454,130.93,58.3424169777,-11.0155571855,59.3732272906,-4.3375830223000005,-2.2955571855,4.9075665322,62.68,-8.72,63.2836534976,0.0
2020-08-18 12:00:00,61.7814002752,-4.8929791964,61.9748551057,-5.6685997248,-2.5229791964,6.2047116666,67.45,-2.37,67.4916246656,131.26,-5.6685997248,-2.5229791964,6.2047116666,-5.6685997248,-2.5229791964,6.2047116666,0.0,0.0,0.0,0.0,59.5614002752,-10.8029791964,60.53317076,-5.6685997248,-2.5229791964,6.2047116666,65.23,-8.28,65.7534128392,131.5,61.9314002752,1.1170208036,61.9414729847,-5.6685997248,-2.5229791964,6.2047116666,67.6,3.64,67.6979290673,131.02,30.2514002752,-0.3229791964,30.2531243704,-5.6685997248,-2.5229791964,6.2047116666,35.92,2.2,35.9873088741,131.5,59.7714002752,-1.4029791964,59.7878636638,-5.6685997248,-2.5229791964,6.2047116666,65.44,1.12,65.4495836503,0.0
2020-08-18 12:30:00,60.5388335348,-9.0717542063,61.2147620279,-4.1811664652000005,-2.4917542063,4.8673393178,64.72,-6.58,65.0536301831,132.03,-4.1811664652000005,-2.4917542063,4.8673393178,-4.1811664652000005,-2.4917542063,4.8673393178,0.0,0.0,0.0,0.0,58.7388335348,-8.7917542063,59.393143603,-4.1811664652000005,-2.4917542063,4.8673393178,62.92,-6.3,63.2346139389,132.27,61.6788335348,-1.7617542063,61.7039892073,-4.1811664652000005,-2.4917542063,4.8673393178,65.86,0.73,65.8640455788,131.63,31.3388335348,1.3482457937,31.3678219524,-4.1811664652000005,-2.4917542063,4.8673393178,35.52,3.84,35.7269646066,132.27,59.5788335348,1.2282457937,59.5914926235,-4.1811664652000005,-2.4917542063,4.8673393178,63.76,3.7199999999999998,63.8684272548,0.0
2020-08-18 13:00:00,61.334050268,-8.187534726300001,61.8781176764,-3.655949732,-2.1675347263,4.2501970816,64.99,-6.02,65.2682196785,132.03,-3.655949732,-2.1675347263,4.2501970816,-3.655949732,-2.1675347263,4.2501970816,0.0,0.0,0.0,0.0,59.484050268,-7.8975347263,60.0060271226,-3.655949732,-2.1675347263,4.2501970816,63.14,-5.73,63.3994676634,132.27,60.604050268,-1.8975347263,60.6337492402,-3.655949732,-2.1675347263,4.2501970816,64.26,0.27,64.2605672244,131.77,31.104050268,1.2324652737,31.1284582613,-3.655949732,-2.1675347263,4.2501970816,34.76,3.4,34.9258872471,132.27,58.584050268,1.0724652737,58.5938659551,-3.655949732,-2.1675347263,4.2501970816,62.24,3.24,62.3242745646,0.0
2020-08-18 13:30:00,59.9241335486,-8.4838918108,60.5217167784,-4.0658664514,-2.1638918108,4.6058330158,63.99,-6.32,64.3013413546,132.36,-4.0658664514,-2.1638918108,4.6058330158,-4.0658664514,-2.1638918108,4.6058330158,0.0,0.0,0.0,0.0,58.1141335486,-8.2138918108,58.6917416404,-4.0658664514,-2.1638918108,4.6058330158,62.18,-6.05,62.4736336385,132.61,59.9841335486,-2.0838918108,60.0203205811,-4.0658664514,-2.1638918108,4.6058330158,64.05,0.08,64.0500499609,132.11,34.6141335486,1.7961081892,34.6607017521,-4.0658664514,-2.1638918108,4.6058330158,38.68,3.96,38.8821810088,132.61,57.9741335486,0.6761081892,57.9780758821,-4.0658664514,-2.1638918108,4.6058330158,62.04,2.84,62.1049692054,0.0
2020-08-18 14:00:00,60.4710168306,-7.9056131239,60.9855933429,-3.5489831694,-1.9656131238999999,4.05695902,64.02,-5.94,64.2949764756,132.48,-3.5489831694,-1.9656131238999999,4.05695902,-3.5489831694,-1.9656131238999999,4.05695902,0.0,0.0,0.0,0.0,58.6510168306,-7.6356131239,59.1459581294,-3.5489831694,-1.9656131238999999,4.05695902,62.2,-5.67,62.4578970187,132.73,59.5210168306,-1.7956131239,59.5480954443,-3.5489831694,-1.9656131238999999,4.05695902,63.07,0.17,63.0702291101,132.25,32.8110168306,1.0743868761,32.8286023555,-3.5489831694,-1.9656131238999999,4.05695902,36.36,3.04,36.4868633894,132.73,57.4910168306,1.0343868761,57.5003214985,-3.5489831694,-1.9656131238999999,4.05695902,61.04,3.0,61.1136776835,0.0
2020-08-18 14:30:00,60.6756501848,-8.3571504897,61.2484815294,-4.9143498152,-2.3871504896999998,5.4634532639,65.59,-5.97,65.8611342143,132.79,-4.9143498152,-2.3871504896999998,5.4634532639,-4.9143498152,-2.3871504896999998,5.4634532639,0.0,0.0,0.0,0.0,58.8156501848,-8.0771504897,59.3676769521,-4.9143498152,-2.3871504896999998,5.4634532639,63.73,-5.69,63.983505687,133.03,61.6356501848,-1.8771504897,61.6642284283,-4.9143498152,-2.3871504896999998,5.4634532639,66.55,0.51,66.5519541411,132.49,35.8056501848,1.9328495103,35.8577814761,-4.9143498152,-2.3871504896999998,5.4634532639,40.72,4.32,40.9485140146,133.03,59.6056501848,1.3328495103,59.620550331,-4.9143498152,-2.3871504896999998,5.4634532639,64.52,3.7199999999999998,64.6271521885,0.0
2020-08-18 15:00:00,58.0412834184,-8.7728830324,58.7005456325,-3.6087165816,-2.2528830323999998,4.2542117159,61.65,-6.52,61.993813401,133.0,-3.6087165816,-2.2528830323999998,4.2542117159,-3.6087165816,-2.2528830323999998,4.2542117159,0.0,0.0,0.0,0.0,56.2912834184,-8.5228830324,56.9328387144,-3.6087165816,-2.2528830323999998,4.2542117159,59.9,-6.27,60.2272604391,133.24,59.8712834184,-2.1228830324,59.908907606,-3.6087165816,-2.2528830323999998,4.2542117159,63.48,0.13,63.4801331127,132.69,33.7912834184,1.7071169676,33.8343772428,-3.6087165816,-2.2528830323999998,4.2542117159,37.4,3.96,37.6090627376,133.24,57.911283418400004,0.7871169676,57.9166323286,-3.6087165816,-2.2528830323999998,4.2542117159,61.52,3.04,61.5950647374,0.0
2020-08-18 15:30:00,59.7686666872,-8.2170302323,60.3308636057,-3.7013333128,-1.8870302322999999,4.1546060451,63.47,-6.33,63.784871247,132.68,-3.7013333128,-1.8870302322999999,4.1546060451,-3.7013333128,-1.8870302322999999,4.1546060451,0.0,0.0,0.0,0.0,57.9786666872,-7.9470302323,58.5207747757,-3.7013333128,-1.8870302322999999,4.1546060451,61.68,-6.06,61.9769795973,132.92,58.3086666872,-2.2570302323,58.3523332551,-3.7013333128,-1.8870302322999999,4.1546060451,62.01,-0.37,62.0111038444,132.45,30.2186666872,0.27296976770000003,30.2198995506,-3.7013333128,-1.8870302322999999,4.1546060451,33.92,2.16,33.9887040059,132.92,56.3386666872,0.0329697677,56.3386763343,-3.7013333128,-1.8870302322999999,4.1546060451,60.04,1.92,60.070691689,0.0
2020-08-18 16:00:00,60.287733349,-8.8805051229,60.9382815937,-4.572266651,-2.2305051229,5.0873151496,64.86,-6.65,65.2000161043,133.14,-4.572266651,-2.2305051229,5.0873151496,-4.572266651,-2.2305051229,5.0873151496,0.0,0.0,0.0,0.0,58.457733349,-8.5905051229,59.0855597127,-4.572266651,-2.2305051229,5.0873151496,63.03,-6.36,63.3500631412,133.39,60.737733349,-2.1005051229,60.7740435889,-4.572266651,-2.2305051229,5.0873151496,65.31,0.13,65.3101293828,132.84,33.787733349,2.5694948771,33.8852951704,-4.572266651,-2.2305051229,5.0873151496,38.36,4.8,38.6591463951,133.39,58.747733349,0.6894948771,58.7517793503,-4.572266651,-2.2305051229,5.0873151496,63.32,2.92,63.3872921018,0.0
2020-08-18 16:30:00,62.1853000829,-8.9269583714,62.8227835436,-5.2946999171,-2.4969583714,5.8539429721000005,67.48,-6.43,67.7856570375,132.73,-5.2946999171,-2.4969583714,5.8539429721000005,-5.2946999171,-2.4969583714,5.8539429721000005,0.0,0.0,0.0,0.0,60.2653000829,-8.616958371399999,60.8782257105,-5.2946999171,-2.4969583714,5.8539429721000005,65.56,-6.12,65.8450301845,132.98,62.7153000829,-2.4569583714,62.763408997,-5.2946999171,-2.4969583714,5.8539429721000005,68.01,0.04,68.010011763,132.45,30.5053000829,1.2230416286,30.5298077946,-5.2946999171,-2.4969583714,5.8539429721000005,35.8,3.7199999999999998,35.9927548265,132.98,60.7453000829,0.5430416286,60.7477273351,-5.2946999171,-2.4969583714,5.8539429721000005,66.04,3.04,66.1099326879,0.0
2020-08-18 17:00:00,65.5930001638,-9.0670224807,66.2167091236,-6.9969998362,-2.6770224807,7.4916257294,72.59,-6.39,72.870708793,132.61,-6.9969998362,-2.6770224807,7.4916257294,-6.9969998362,-2.6770224807,7.4916257294,0.0,0.0,0.0,0.0,63.5330001638,-8.6970224807,64.1255043633,-6.9969998362,-2.6770224807,7.4916257294,70.53,-6.02,70.7864485619,132.87,65.1130001638,-2.6570224807000002,65.1671892811,-6.9969998362,-2.6770224807,7.4916257294,72.11,0.02,72.1100027735,132.35,31.8430001638,2.8429775192999998,31.9696603143,-6.9969998362,-2.6770224807,7.4916257294,38.84,5.52,39.2302944164,132.87,63.0430001638,0.28297751930000004,63.0436352532,-6.9969998362,-2.6770224807,7.4916257294,70.04,2.96,70.1025192129,0.0
2020-08-18 17:30:00,66.3942505817,-9.4567744239,67.0643503869,-7.8357494183,-3.1167744239,8.4328673508,74.23,-6.34,74.5002583888,132.26,-7.8357494183,-3.1167744239,8.4328673508,-7.8357494183,-3.1167744239,8.4328673508,0.0,0.0,0.0,0.0,64.2742505817,-9.0767744239,64.9119952073,-7.8357494183,-3.1167744239,8.4328673508,72.11,-5.96,72.3558822764,132.5,66.9942505817,-2.8767744239,67.0559873695,-7.8357494183,-3.1167744239,8.4328673508,74.83,0.24,74.8303848714,131.97,31.8042505817,2.2032255761,31.880472989,-7.8357494183,-3.1167744239,8.4328673508,39.64,5.32,39.9953997355,132.5,64.8842505817,0.2832255761,64.8848687313,-7.8357494183,-3.1167744239,8.4328673508,72.72,3.4,72.7994395583,0.0
2020-08-18 18:00:00,65.7220834927,-10.3472227699,66.5316261463,-8.2379165073,-3.0772227699,8.7938938109,73.96,-7.27,74.3164483812,132.61,-8.2379165073,-3.0772227699,8.7938938109,-8.2379165073,-3.0772227699,8.7938938109,0.0,0.0,0.0,0.0,63.6420834927,-9.9272227699,64.4116801769,-8.2379165073,-3.0772227699,8.7938938109,71.88,-6.85,72.2056569806,132.85,66.5320834927,-3.5372227699,66.6260465494,-8.2379165073,-3.0772227699,8.7938938109,74.77,-0.46,74.7714149926,132.28,29.9620834927,2.2827772300999998,30.0489187677,-8.2379165073,-3.0772227699,8.7938938109,38.2,5.36,38.5742090003,132.85,64.4420834927,-0.9572227699,64.4491923945,-8.2379165073,-3.0772227699,8.7938938109,72.68,2.12,72.7109125235,0.0
2020-08-18 18:30:00,64.5585833552,-11.0557736068,65.4984031475,-8.0514166448,-3.0657736068,8.6153512869,72.61,-7.99,73.0482867698,132.61,-8.0514166448,-3.0657736068,8.6153512869,-8.0514166448,-3.0657736068,8.6153512869,0.0,0.0,0.0,0.0,62.5285833552,-10.6257736068,63.4250013887,-8.0514166448,-3.0657736068,8.6153512869,70.58,-7.5600000000000005,70.9837305303,132.85,65.7085833552,-4.5957736068,65.8691055169,-8.0514166448,-3.0657736068,8.6153512869,73.76,-1.53,73.7758666503,132.37,29.6285833552,0.8142263932,29.6397691667,-8.0514166448,-3.0657736068,8.6153512869,37.68,3.88,37.8792396967,132.85,63.6685833552,-3.0257736068,63.740440949,-8.0514166448,-3.0657736068,8.6153512869,71.72,0.04,71.7200111545,0.0
2020-08-18 19:00:00,64.2016166938,-11.6868144398,65.2566411781,-8.6083833062,-3.0668144398,9.1383594783,72.81,-8.62,73.3184867547,132.61,-8.6083833062,-3.0668144398,9.1383594783,-8.6083833062,-3.0668144398,9.1383594783,0.0,0.0,0.0,0.0,62.1616166938,-11.2468144398,63.170858986,-8.6083833062,-3.0668144398,9.1383594783,70.77,-8.18,71.2411769976,132.85,64.9016166938,-5.1368144398,65.1045828806,-8.6083833062,-3.0668144398,9.1383594783,73.51,-2.07,73.5391392389,132.3,29.3116166938,1.2931855602,29.3401295515,-8.6083833062,-3.0668144398,9.1383594783,37.92,4.36,38.1698310188,132.85,62.8716166938,-3.0668144398,62.9463703203,-8.6083833062,-3.0668144398,9.1383594783,71.48,0.0,71.48,0.0
2020-08-18 19:30:00,62.9146834213,-11.8826911238,64.0269922637,-8.5853165787,-3.0126911238,9.0985695889,71.5,-8.87,72.0480874139,132.25,-8.5853165787,-3.0126911238,9.0985695889,-8.5853165787,-3.0126911238,9.0985695889,0.0,0.0,0.0,0.0,60.9146834213,-11.4426911238,61.9801083935,-8.5853165787,-3.0126911238,9.0985695889,69.5,-8.43,70.0093915129,132.49,63.2546834213,-5.9126911238,63.5304249242,-8.5853165787,-3.0126911238,9.0985695889,71.84,-2.9,71.8985090249,132.06,26.7746834213,-1.2126911238,26.8021322299,-8.5853165787,-3.0126911238,9.0985695889,35.36,1.8,35.4057848381,132.49,61.2946834213,-4.4926911238,61.4591123369,-8.5853165787,-3.0126911238,9.0985695889,69.88,-1.48,69.8956708245,0.0
2020-08-18 20:00:00,62.2740833681,-12.6310578037,63.5421519983,-8.5959166319,-2.9710578037,9.0948868721,70.87,-9.66,71.5253276819,132.77,-8.5959166319,-2.9710578037,9.0948868721,-8.5959166319,-2.9710578037,9.0948868721,0.0,0.0,0.0,0.0,60.3240833681,-12.1710578037,61.5396594259,-8.5959166319,-2.9710578037,9.0948868721,68.92,-9.2,69.5313339438,133.01,62.3840833681,-6.8010578037,62.7537110052,-8.5959166319,-2.9710578037,9.0948868721,70.98,-3.83,71.0832561156,132.6,25.2040833681,-0.7310578037000001,25.2146834987,-8.5959166319,-2.9710578037,9.0948868721,33.8,2.24,33.8741435316,133.01,60.4440833681,-6.3310578037,60.7747439906,-8.5959166319,-2.9710578037,9.0948868721,69.04,-3.36,69.1217129417,0.0
2020-08-18 20:30:00,61.3328499918,-11.7639961456,62.4508614306,-8.7071500082,-2.9439961456,9.1913858896,70.04,-8.82,70.5931583087,132.21,-8.7071500082,-2.9439961456,9.1913858896,-8.7071500082,-2.9439961456,9.1913858896,0.0,0.0,0.0,0.0,59.3928499918,-11.3339961456,60.4646185697,-8.7071500082,-2.9439961456,9.1913858896,68.1,-8.39,68.6148824964,132.47,61.1628499918,-8.3539961456,61.7307335994,-8.7071500082,-2.9439961456,9.1913858896,69.87,-5.41,70.0791338417,132.29,24.4128499918,-3.5439961456,24.6687485171,-8.7071500082,-2.9439961456,9.1913858896,33.12,-0.6000000000000001,33.1254343368,132.47,59.2528499918,-7.7439961456,59.7567545007,-8.7071500082,-2.9439961456,9.1913858896,67.96,-4.8,68.1293005982,0.0
2020-08-18 21:00:00,61.7347499829,-13.1779353047,63.1255679922,-8.5552500171,-2.9679353047,9.055437197,70.29,-10.21,71.0276579932,132.51,-8.5552500171,-2.9679353047,9.055437197,-8.5552500171,-2.9679353047,9.055437197,0.0,0.0,0.0,0.0,59.8047499829,-12.6979353047,61.1379234315,-8.5552500171,-2.9679353047,9.055437197,68.36,-9.73,69.0489862344,132.75,61.3047499829,-8.3979353047,61.8772792537,-8.5552500171,-2.9679353047,9.055437197,69.86,-5.43,70.0707107142,132.45,20.6047499829,-1.6879353046999999,20.6737719696,-8.5552500171,-2.9679353047,9.055437197,29.16,1.28,29.1880797587,132.75,59.4047499829,-7.4879353047,59.8748152035,-8.5552500171,-2.9679353047,9.055437197,67.96,-4.52,68.1101460871,0.0
2020-08-18 21:30:00,68.5761333222,-14.085821584,70.0078312128,-8.3438666778,-2.875821584,8.8255572583,76.92,-11.21,77.732557529,132.15,-8.3438666778,-2.875821584,8.8255572583,-8.3438666778,-2.875821584,8.8255572583,0.0,0.0,0.0,0.0,66.5261333222,-13.505821584,67.8832352755,-8.3438666778,-2.875821584,8.8255572583,74.87,-10.63,75.6208555889,132.38,62.9261333222,-10.045821584,63.7229690629,-8.3438666778,-2.875821584,8.8255572583,71.27,-7.17,71.6297549905,132.19,-4.1438666778,-1.4358215840000002,4.38556891,-8.3438666778,-2.875821584,8.8255572583,4.2,1.44,4.44,132.38,61.1361333222,-9.155821584,61.8179251227,-8.3438666778,-2.875821584,8.8255572583,69.48,-6.28,69.76323387,0.0
2020-08-18 22:00:00,69.7547833279,-13.7748287282,71.1018684959,-7.9252166721,-2.6848287282000003,8.3676379343,77.68,-11.09,78.4676398269,131.37,-7.9252166721,-2.6848287282000003,8.3676379343,-7.9252166721,-2.6848287282000003,8.3676379343,0.0,0.0,0.0,0.0,67.7047833279,-13.1648287282,68.9728236403,-7.9252166721,-2.6848287282000003,8.3676379343,75.63,-10.48,76.3526509036,131.61,61.7047833279,-10.5648287282,62.6026827827,-7.9252166721,-2.6848287282000003,8.3676379343,69.63,-7.88,70.0744696733,131.5,-8.4852166721,-4.4048287282,9.5604088876,-7.9252166721,-2.6848287282000003,8.3676379343,-0.56,-1.72,1.8088670487,131.61,59.8347833279,-8.8048287282,60.4791394187,-7.9252166721,-2.6848287282000003,8.3676379343,67.76,-6.12,68.0358140982,0.0
2020-08-18 22:30:00,67.3337333872,-14.3983675185,68.8559702499,-7.4462666128,-2.5583675185,7.8735081653000005,74.78,-11.84,75.7115182783,131.66,-7.4462666128,-2.5583675185,7.8735081653000005,-7.4462666128,-2.5583675185,7.8735081653000005,0.0,0.0,0.0,0.0,65.4037333872,-13.7883675185,66.8413600984,-7.4462666128,-2.5583675185,7.8735081653000005,72.85,-11.23,73.7104836506,131.9,58.9337333872,-11.2083675185,59.9901027952,-7.4462666128,-2.5583675185,7.8735081653000005,66.38,-8.65,66.9412197379,131.83,-13.1262666128,-6.1183675185,14.4821716701,-7.4462666128,-2.5583675185,7.8735081653000005,-5.68,-3.56,6.7034319568,131.9,57.1937333872,-9.4783675185,57.9738095141,-7.4462666128,-2.5583675185,7.8735081653000005,64.64,-6.92,65.0093531732,0.0
