Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-18 23:00:00,64.5656167437,-15.8963338296,66.4937011657,-6.6443832563,-2.3663338296,7.0531811724,71.21,-13.53,72.4839637437,132.6,-6.6443832563,-2.3663338296,7.0531811724,-6.6443832563,-2.3663338296,7.0531811724,0.0,0.0,0.0,0.0,62.7756167437,-15.2863338296,64.6099842091,-6.6443832563,-2.3663338296,7.0531811724,69.42,-12.92,70.6120584603,132.84,56.0656167437,-12.6063338296,57.4654072767,-6.6443832563,-2.3663338296,7.0531811724,62.71,-10.24,63.5405516186,132.8,-18.6443832563,-6.3663338296,19.7013510562,-6.6443832563,-2.3663338296,7.0531811724,-12.0,-4.0,12.6491106407,132.84,54.4356167437,-10.6063338296,55.4592705287,-6.6443832563,-2.3663338296,7.0531811724,61.08,-8.24,61.6333026861,0.0
2020-08-18 23:30:00,62.7308000453,-16.6211776418,64.8954298894,-6.0991999547,-2.1711776418,6.4741217504,68.83,-14.45,70.3304443325,132.44,-6.0991999547,-2.1711776418,6.4741217504,-6.0991999547,-2.1711776418,6.4741217504,0.0,0.0,0.0,0.0,61.0108000453,-16.0211776418,63.0792822978,-6.0991999547,-2.1711776418,6.4741217504,67.11,-13.85,68.5242628563,132.69,53.6008000453,-13.0211776418,55.1597392369,-6.0991999547,-2.1711776418,6.4741217504,59.7,-10.85,60.6779408022,132.59,-21.5391999547,-6.8911776418,22.614717862,-6.0991999547,-2.1711776418,6.4741217504,-15.44,-4.72,16.1453398849,132.69,52.0608000453,-11.2911776418,53.2711703823,-6.0991999547,-2.1711776418,6.4741217504,58.16,-9.12,58.8707057882,0.0
2020-08-19 00:00:00,61.1030333483,-16.4654610215,63.2826365681,-5.7169666517,-2.0254610215,6.0651628211,66.82,-14.44,68.3624604589,132.55,-5.7169666517,-2.0254610215,6.0651628211,-5.7169666517,-2.0254610215,6.0651628211,0.0,0.0,0.0,0.0,59.4530333483,-15.8654610215,61.5335357975,-5.7169666517,-2.0254610215,6.0651628211,65.17,-13.84,66.623378029,132.82,51.3430333483,-13.7154610215,53.1433998201,-5.7169666517,-2.0254610215,6.0651628211,57.06,-11.69,58.2451688984,132.82,-24.3969666517,-9.2254610215,26.0829659522,-5.7169666517,-2.0254610215,6.0651628211,-18.68,-7.2,20.0195504445,132.82,49.8030333483,-11.5454610215,51.1237694315,-5.7169666517,-2.0254610215,6.0651628211,55.52,-9.52,56.3302831521,0.0
2020-08-19 00:30:00,57.962600006,-17.1686635524,60.4518486701,-5.5673999940000005,-1.9286635524,5.8920018492,63.53,-15.24,65.3323694657,133.43,-5.5673999940000005,-1.9286635524,5.8920018492,-5.5673999940000005,-1.9286635524,5.8920018492,0.0,0.0,0.0,0.0,56.412600006,-16.5886635524,58.8010645983,-5.5673999940000005,-1.9286635524,5.8920018492,61.98,-14.66,63.6901562253,133.69,49.092600006,-14.3386635524,51.1437254003,-5.5673999940000005,-1.9286635524,5.8920018492,54.66,-12.41,56.0510811671,133.7,-20.167399994,-8.7286635524,21.9752949907,-5.5673999940000005,-1.9286635524,5.8920018492,-14.6,-6.8,16.1058995402,133.69,47.632600006,-12.2486635524,49.1822563752,-5.5673999940000005,-1.9286635524,5.8920018492,53.2,-10.32,54.1917189246,0.0
2020-08-19 01:00:00,57.0784166603,-16.8777748218,59.5214661394,-5.1715833397,-1.8677748217999999,5.4985322609,62.25,-15.01,64.034073742,133.15,-5.1715833397,-1.8677748217999999,5.4985322609,-5.1715833397,-1.8677748217999999,5.4985322609,0.0,0.0,0.0,0.0,55.5684166603,-16.3277748218,57.9175721242,-5.1715833397,-1.8677748217999999,5.4985322609,60.74,-14.46,62.4374823323,133.42,48.0384166603,-13.9877748218,50.0334619999,-5.1715833397,-1.8677748217999999,5.4985322609,53.21,-12.12,54.572873298,133.43,-23.6115833397,-10.9077748218,26.0093525365,-5.1715833397,-1.8677748217999999,5.4985322609,-18.44,-9.04,20.536679381,133.42,46.5884166603,-11.8677748218,48.0762378534,-5.1715833397,-1.8677748217999999,5.4985322609,51.76,-10.0,52.7171471155,0.0
2020-08-19 01:30:00,57.315583339,-17.4786314977,59.9214373369,-5.174416661,-1.8386314977,5.4913708276,62.49,-15.64,64.4174642469,133.74,-5.174416661,-1.8386314977,5.4913708276,-5.174416661,-1.8386314977,5.4913708276,0.0,0.0,0.0,0.0,55.785583339,-16.8986314977,58.2888930669,-5.174416661,-1.8386314977,5.4913708276,60.96,-15.06,62.7927161381,133.99,47.985583339,-14.0686314977,50.0054257116,-5.174416661,-1.8386314977,5.4913708276,53.16,-12.23,54.548680094,133.94,-23.934416661,-10.2786314977,26.0481585984,-5.174416661,-1.8386314977,5.4913708276,-18.76,-8.44,20.5711253946,133.99,46.585583339,-12.0386314977,48.1159560164,-5.174416661,-1.8386314977,5.4913708276,51.76,-10.2,52.7554509032,0.0
2020-08-19 02:00:00,56.6982667194,-17.9181110812,59.4621909595,-5.1817332806,-1.8381110812,5.4980916815,61.88,-16.08,63.9351296237,133.74,-5.1817332806,-1.8381110812,5.4980916815,-5.1817332806,-1.8381110812,5.4980916815,0.0,0.0,0.0,0.0,55.2182667194,-17.3281110812,57.8733134799,-5.1817332806,-1.8381110812,5.4980916815,60.4,-15.49,62.3546317446,134.08,47.3082667194,-13.8981110812,49.3075003587,-5.1817332806,-1.8381110812,5.4980916815,52.49,-12.06,53.8576243442,133.94,-25.5417332806,-11.4381110812,27.9858986649,-5.1817332806,-1.8381110812,5.4980916815,-20.36,-9.6,22.5097667691,134.08,45.8982667194,-11.3981110812,47.2923653888,-5.1817332806,-1.8381110812,5.4980916815,51.08,-9.56,51.9669125502,0.0
2020-08-19 02:30:00,55.3083666889,-18.8716819261,58.4393343949,-5.0616333111,-1.8016819261,5.372726453,60.37,-17.07,62.7369253311,134.58,-5.0616333111,-1.8016819261,5.372726453,-5.0616333111,-1.8016819261,5.372726453,0.0,0.0,0.0,0.0,53.8683666889,-18.2816819261,56.8860336443,-5.0616333111,-1.8016819261,5.372726453,58.93,-16.48,61.1909740076,134.86,46.3383666889,-14.0016819261,48.4075544121,-5.0616333111,-1.8016819261,5.372726453,51.4,-12.2,52.8280228667,134.66,-23.4216333111,-10.3616819261,25.6112740663,-5.0616333111,-1.8016819261,5.372726453,-18.36,-8.56,20.2574233307,134.86,44.9383666889,-11.8016819261,46.4622050376,-5.0616333111,-1.8016819261,5.372726453,50.0,-10.0,50.9901951359,0.0
2020-08-19 03:00:00,53.9121833366,-19.3884873566,57.2925558349,-4.9678166634,-1.7584873565999999,5.2698652909,58.88,-17.63,61.4627635239,135.39,-4.9678166634,-1.7584873565999999,5.2698652909,-4.9678166634,-1.7584873565999999,5.2698652909,0.0,0.0,0.0,0.0,52.5121833366,-18.8184873566,55.7822988516,-4.9678166634,-1.7584873565999999,5.2698652909,57.48,-17.06,59.9582688209,135.64,45.2221833366,-14.6084873566,47.5231919022,-4.9678166634,-1.7584873565999999,5.2698652909,50.19,-12.85,51.8088660366,135.47,-22.1278166634,-9.5184873566,24.0882102251,-4.9678166634,-1.7584873565999999,5.2698652909,-17.16,-7.76,18.8330348059,135.64,43.9121833366,-11.7984873566,45.4695958778,-4.9678166634,-1.7584873565999999,5.2698652909,48.88,-10.04,49.9004609197,0.0
2020-08-19 03:30:00,52.9662333527,-18.955068614,56.2558130483,-4.7237666473,-1.735068614,5.0323388632,57.69,-17.22,60.2051866536,136.11,-4.7237666473,-1.735068614,5.0323388632,-4.7237666473,-1.735068614,5.0323388632,0.0,0.0,0.0,0.0,51.6062333527,-18.405068614,54.7900526696,-4.7237666473,-1.735068614,5.0323388632,56.33,-16.67,58.7448533916,136.37,44.6162333527,-15.595068614,47.2632462243,-4.7237666473,-1.735068614,5.0323388632,49.34,-13.86,51.2497336578,136.35,-21.4037666473,-9.215068614,23.3031911174,-4.7237666473,-1.735068614,5.0323388632,-16.68,-7.48,18.2803938688,136.37,43.3562333527,-12.975068614,45.2561087155,-4.7237666473,-1.735068614,5.0323388632,48.08,-11.24,49.3763506144,0.0
2020-08-19 04:00:00,53.0198333777,-18.999231946000002,56.3211642807,-4.8101666223,-1.739231946,5.1149419055,57.83,-17.26,60.3507787854,136.28,-4.8101666223,-1.739231946,5.1149419055,-4.8101666223,-1.739231946,5.1149419055,0.0,0.0,0.0,0.0,51.6398333777,-18.449231946,54.8365439344,-4.8101666223,-1.739231946,5.1149419055,56.45,-16.71,58.8712714318,136.53,44.4598333777,-15.619231946,47.1236372806,-4.8101666223,-1.739231946,5.1149419055,49.27,-13.88,51.1877651397,136.51,-21.3301666223,-9.259231946,23.253158589,-4.8101666223,-1.739231946,5.1149419055,-16.52,-7.52,18.1510550658,136.53,43.2298333777,-12.539231946,45.0116743929,-4.8101666223,-1.739231946,5.1149419055,48.04,-10.8,49.2390251731,0.0
2020-08-19 04:30:00,52.8508833792,-18.9366298635,56.1409994972,-4.8491166208,-1.7366298635000001,5.1507101729,57.7,-17.2,60.2090524755,136.28,-4.8491166208,-1.7366298635000001,5.1507101729,-4.8491166208,-1.7366298635000001,5.1507101729,0.0,0.0,0.0,0.0,51.470883379200004,-18.3966298635,54.6597459395,-4.8491166208,-1.7366298635000001,5.1507101729,56.32,-16.66,58.7324271591,136.53,44.3708833792,-15.6066298635,47.035541748200004,-4.8491166208,-1.7366298635000001,5.1507101729,49.22,-13.87,51.1369269706,136.44,-19.8891166208,-9.3366298635,21.9715638307,-4.8491166208,-1.7366298635000001,5.1507101729,-15.04,-7.6,16.8511601974,136.53,43.1108833792,-12.4166298635,44.8633588009,-4.8491166208,-1.7366298635000001,5.1507101729,47.96,-10.68,49.1347534847,0.0
2020-08-19 05:00:00,52.3603833894,-18.7743240246,55.6244999192,-4.7496166106,-1.7543240246,5.0632510042,57.11,-17.02,59.5922184517,136.08,-4.7496166106,-1.7543240246,5.0632510042,-4.7496166106,-1.7543240246,5.0632510042,0.0,0.0,0.0,0.0,51.0003833894,-18.2443240246,54.165436073,-4.7496166106,-1.7543240246,5.0632510042,55.75,-16.49,58.1376177703,136.33,44.2703833894,-15.3543240246,46.857465912,-4.7496166106,-1.7543240246,5.0632510042,49.02,-13.6,50.8716070122,136.31,-19.0696166106,-9.2743240246,21.2052673595,-4.7496166106,-1.7543240246,5.0632510042,-14.32,-7.52,16.174448986,136.33,43.0103833894,-12.8743240246,44.8958940037,-4.7496166106,-1.7543240246,5.0632510042,47.76,-11.12,49.0374550726,0.0
2020-08-19 05:30:00,52.0744834065,-18.4663656746,55.2517735759,-4.7555165935,-1.8063656746,5.0870320444,56.83,-16.66,59.2216556675,135.63,-4.7555165935,-1.8063656746,5.0870320444,-4.7555165935,-1.8063656746,5.0870320444,0.0,0.0,0.0,0.0,50.7044834065,-17.9463656746,53.786770478,-4.7555165935,-1.8063656746,5.0870320444,55.46,-16.14,57.7608102436,135.89,44.8744834065,-14.9763656746,47.3076187292,-4.7555165935,-1.8063656746,5.0870320444,49.63,-13.17,51.3476951771,135.8,-14.9955165935,-9.0063656746,17.4922880313,-4.7555165935,-1.8063656746,5.0870320444,-10.24,-7.2,12.5178911962,135.89,43.6044834065,-12.0463656746,45.2378812404,-4.7555165935,-1.8063656746,5.0870320444,48.36,-10.24,49.4322485833,0.0
2020-08-19 06:00:00,53.0054667697,-18.2030910732,56.0440187004,-5.2345332303,-1.8630910732000001,5.5562079233,58.24,-16.34,60.4887857375,135.63,-5.2345332303,-1.8630910732000001,5.5562079233,-5.2345332303,-1.8630910732000001,5.5562079233,0.0,0.0,0.0,0.0,51.5754667697,-17.6830910732,54.5226602654,-5.2345332303,-1.8630910732000001,5.5562079233,56.81,-15.82,58.9715906179,135.89,45.7154667697,-14.8630910732,48.0709410998,-5.2345332303,-1.8630910732000001,5.5562079233,50.95,-13.0,52.5823401914,135.8,-12.4345332303,-8.9030910732,15.2932222672,-5.2345332303,-1.8630910732000001,5.5562079233,-7.2,-7.04,10.0698361456,135.89,44.3654667697,-11.8230910732,45.9138336911,-5.2345332303,-1.8630910732000001,5.5562079233,49.6,-9.96,50.5901334254,0.0
2020-08-19 06:30:00,55.3385167842,-16.8930430961,57.8595397918,-5.7814832158,-2.0530430961,6.1351881902,61.12,-14.84,62.8957868223,135.05,-5.7814832158,-2.0530430961,6.1351881902,-5.7814832158,-2.0530430961,6.1351881902,0.0,0.0,0.0,0.0,53.8085167842,-16.3730430961,56.2444043327,-5.7814832158,-2.0530430961,6.1351881902,59.59,-14.32,61.2864626161,135.3,48.8385167842,-13.3030430961,50.6178987839,-5.7814832158,-2.0530430961,6.1351881902,54.62,-11.25,55.7665392507,135.19,-10.6614832158,-7.6530430961,13.1238825426,-5.7814832158,-2.0530430961,6.1351881902,-4.88,-5.6,7.4279472265,135.3,47.4185167842,-10.6130430961,48.5916908305,-5.7814832158,-2.0530430961,6.1351881902,53.2,-8.56,53.884261153,0.0
2020-08-19 07:00:00,56.9716334722,-15.6165259479,59.0731995339,-6.2883665278,-2.2565259479,6.6809776935,63.26,-13.36,64.6553725533,134.03,-6.2883665278,-2.2565259479,6.6809776935,-6.2883665278,-2.2565259479,6.6809776935,0.0,0.0,0.0,0.0,55.3516334722,-15.1265259479,57.3813132936,-6.2883665278,-2.2565259479,6.6809776935,61.64,-12.87,62.9692504323,134.26,51.3916334722,-11.5365259479,52.6705935213,-6.2883665278,-2.2565259479,6.6809776935,57.68,-9.28,58.4217493747,134.11,-7.6483665278,-6.9365259479,10.3253524284,-6.2883665278,-2.2565259479,6.6809776935,-1.3599999999999999,-4.68,4.8736023638,134.26,49.8716334722,-10.0965259479,50.8833927859,-6.2883665278,-2.2565259479,6.6809776935,56.16,-7.84,56.7045959337,0.0
2020-08-19 07:30:00,61.7288334874,-14.7417542063,63.464700431,-6.8711665126,-2.4917542063,7.3090196517,68.6,-12.25,69.6851670013,133.21,-6.8711665126,-2.4917542063,7.3090196517,-6.8711665126,-2.4917542063,7.3090196517,0.0,0.0,0.0,0.0,59.9488334874,-14.2217542063,61.6126685772,-6.8711665126,-2.4917542063,7.3090196517,66.82,-11.73,67.8417666338,133.45,55.9088334874,-10.0317542063,56.8017055587,-6.8711665126,-2.4917542063,7.3090196517,62.78,-7.54,63.231163203,133.21,-7.5511665126,-3.2917542063,8.2374608622,-6.8711665126,-2.4917542063,7.3090196517,-0.68,-0.8,1.0499523799,133.45,54.2488334874,-8.6917542063,54.9407182873,-6.8711665126,-2.4917542063,7.3090196517,61.12,-6.2,61.4336585269,0.0
2020-08-19 08:00:00,64.5907669391,-13.1438999817,65.914560459,-7.2492330609,-2.6738999817,7.7266500557,71.84,-10.47,72.5989428298,132.62,-7.2492330609,-2.6738999817,7.7266500557,-7.2492330609,-2.6738999817,7.7266500557,0.0,0.0,0.0,0.0,62.6807669391,-12.6538999817,63.945286994599996,-7.2492330609,-2.6738999817,7.7266500557,69.93,-9.98,70.6385539206,132.85,59.2707669391,-8.4938999817,59.8762903865,-7.2492330609,-2.6738999817,7.7266500557,66.52,-5.82,66.7741177403,132.61,-4.7292330609,-1.2338999817,4.8875509725,-7.2492330609,-2.6738999817,7.7266500557,2.52,1.44,2.9024127894,132.85,57.5107669391,-7.5538999817,58.0047387621,-7.2492330609,-2.6738999817,7.7266500557,64.76,-4.88,64.9436063058,0.0
2020-08-19 08:30:00,67.0774502901,-12.7140361615,68.2717441767,-8.0125497099,-2.8940361615,8.5191782561,75.09,-9.82,75.7293899355,132.62,-8.0125497099,-2.8940361615,8.5191782561,-8.0125497099,-2.8940361615,8.5191782561,0.0,0.0,0.0,0.0,65.0674502901,-12.2140361615,66.2038954036,-8.0125497099,-2.8940361615,8.5191782561,73.08,-9.32,73.6718996633,132.93,62.6574502901,-6.5140361615,62.9951485748,-8.0125497099,-2.8940361615,8.5191782561,70.67,-3.62,70.7626546986,132.51,1.4674502901,2.4659638385,2.8695623371,-8.0125497099,-2.8940361615,8.5191782561,9.48,5.36,10.890362712,132.93,60.7474502901,-6.2540361615,61.0685326912,-8.0125497099,-2.8940361615,8.5191782561,68.76,-3.36,68.8420452921,0.0
2020-08-19 09:00:00,68.9675002915,-11.9674148882,69.9981079428,-8.0824997085,-2.9674148882,8.6100146722,77.05,-9.0,77.573851909,132.34,-8.0824997085,-2.9674148882,8.6100146722,-8.0824997085,-2.9674148882,8.6100146722,0.0,0.0,0.0,0.0,66.8875002915,-11.4574148882,67.8616979685,-8.0824997085,-2.9674148882,8.6100146722,74.97,-8.49,75.4491948267,132.6,64.7475002915,-4.8974148882,64.9324531077,-8.0824997085,-2.9674148882,8.6100146722,72.83,-1.9300000000000002,72.8555680782,132.09,3.5575002915000002,3.6725851118,5.1130900371,-8.0824997085,-2.9674148882,8.6100146722,11.64,6.64,13.4007163988,132.6,62.7975002915,-3.4474148882,62.8920560347,-8.0824997085,-2.9674148882,8.6100146722,70.88,-0.48,70.8816252635,0.0
2020-08-19 09:30:00,69.9948503124,-11.0420586208,70.8604694371,-8.2251496876,-3.0220586208,8.7627578815,78.22,-8.02,78.6300756708,132.17,-8.2251496876,-3.0220586208,8.7627578815,-8.2251496876,-3.0220586208,8.7627578815,0.0,0.0,0.0,0.0,67.8448503124,-10.5520586208,68.660539286,-8.2251496876,-3.0220586208,8.7627578815,76.07,-7.53,76.4417804607,132.42,66.4448503124,-3.6820586208,66.5467932265,-8.2251496876,-3.0220586208,8.7627578815,74.67,-0.66,74.6729167771,131.88,8.2148503124,4.0179413792,9.1448137533,-8.2251496876,-3.0220586208,8.7627578815,16.44,7.04,17.8839369268,132.42,64.3748503124,-1.7420586208,64.3984170689,-8.2251496876,-3.0220586208,8.7627578815,72.6,1.28,72.6112828698,0.0
2020-08-19 10:00:00,71.9980171746,-10.2015702589,72.7171679373,-8.3619828254,-3.1115702589,8.9221424696,80.36,-7.09,80.6721618652,131.84,-8.3619828254,-3.1115702589,8.9221424696,-8.3619828254,-3.1115702589,8.9221424696,0.0,0.0,0.0,0.0,69.7880171746,-9.7215702589,70.461878129,-8.3619828254,-3.1115702589,8.9221424696,78.15,-6.61,78.4290418149,132.08,67.9380171746,-3.1315702589,68.0101529913,-8.3619828254,-3.1115702589,8.9221424696,76.3,-0.02,76.3000026212,131.59,9.0780171746,5.0084297411,10.3679681854,-8.3619828254,-3.1115702589,8.9221424696,17.44,8.12,19.2376713768,132.08,65.8380171746,-0.27157025890000003,65.838577262,-8.3619828254,-3.1115702589,8.9221424696,74.2,2.84,74.2543305134,0.0
2020-08-19 10:30:00,72.649217047,-10.642386919,73.424581285,-8.420782953,-3.132386919,8.9845107463,81.07,-7.51,81.4171050824,131.84,-8.420782953,-3.132386919,8.9845107463,-8.420782953,-3.132386919,8.9845107463,0.0,0.0,0.0,0.0,70.439217047,-10.122386919,71.162813429,-8.420782953,-3.132386919,8.9845107463,78.86,-6.99,79.1691840302,132.08,68.719217047,-2.552386919,68.7666014177,-8.420782953,-3.132386919,8.9845107463,77.14,0.58,77.1421804203,131.45,6.419217047,5.187613081,8.2533433816,-8.420782953,-3.132386919,8.9845107463,14.84,8.32,17.0131713681,132.08,66.579217047,0.907613081,66.5854030858,-8.420782953,-3.132386919,8.9845107463,75.0,4.04,75.1087318492,0.0
2020-08-19 11:00:00,71.9888170768,-10.0547327738,72.6876016613,-8.1211829232,-3.0647327738,8.6802188364,80.11,-6.99,80.4143780676,131.58,-8.1211829232,-3.0647327738,8.6802188364,-8.1211829232,-3.0647327738,8.6802188364,0.0,0.0,0.0,0.0,69.7688170768,-9.5747327738,70.4227473476,-8.1211829232,-3.0647327738,8.6802188364,77.89,-6.51,78.1615775173,131.82,68.4088170768,-2.4747327738,68.453564963,-8.1211829232,-3.0647327738,8.6802188364,76.53,0.59,76.5322742377,131.26,8.7188170768,4.6952672262,9.9026918332,-8.1211829232,-3.0647327738,8.6802188364,16.84,7.76,18.5419308595,131.82,66.2788170768,1.0152672262,66.286592616,-8.1211829232,-3.0647327738,8.6802188364,74.4,4.08,74.511786987,0.0
2020-08-19 11:30:00,74.2992504955,-9.6126511078,74.9185002887,-8.0107495045,-3.0626511078,8.576242734000001,82.31,-6.55,82.570204069,131.31,-8.0107495045,-3.0626511078,8.576242734000001,-8.0107495045,-3.0626511078,8.576242734000001,0.0,0.0,0.0,0.0,72.0492504955,-9.1126511078,72.6232394428,-8.0107495045,-3.0626511078,8.576242734000001,80.06,-6.05,80.288268757,131.54,69.7892504955,-1.6026511077999999,69.8076498336,-8.0107495045,-3.0626511078,8.576242734000001,77.8,1.46,77.8136980229,130.9,6.2692504955,5.6573488922,8.4444714614,-8.0107495045,-3.0626511078,8.576242734000001,14.28,8.72,16.731909634,131.54,67.5892504955,1.4573488922,67.6049602347,-8.0107495045,-3.0626511078,8.576242734000001,75.6,4.52,75.7350011553,0.0
2020-08-19 12:00:00,75.1113506557,-9.2383036188,75.6773496568,-7.4286493443,-3.0283036188,8.0221851068,82.54,-6.21,82.7732789009,131.11,-7.4286493443,-3.0283036188,8.0221851068,-7.4286493443,-3.0283036188,8.0221851068,0.0,0.0,0.0,0.0,72.8513506557,-8.7383036188,73.373545931,-7.4286493443,-3.0283036188,8.0221851068,80.28,-5.71,80.4828087234,131.34,70.2713506557,-1.2683036188,70.2827953132,-7.4286493443,-3.0283036188,8.0221851068,77.7,1.76,77.7199305198,130.69,5.0513506557,5.8116963812,7.7001271596,-7.4286493443,-3.0283036188,8.0221851068,12.48,8.84,15.2936588166,131.34,68.0913506557,0.8916963812,68.0971890503,-7.4286493443,-3.0283036188,8.0221851068,75.52,3.92,75.6216688523,0.0
2020-08-19 12:30:00,76.7957341942,-8.8746206874,77.3068152414,-7.5242658058,-3.0746206874,8.1282143357,84.32,-5.8,84.5192427794,130.99,-7.5242658058,-3.0746206874,8.1282143357,-7.5242658058,-3.0746206874,8.1282143357,0.0,0.0,0.0,0.0,74.4557341942,-8.3646206874,74.9241165022,-7.5242658058,-3.0746206874,8.1282143357,81.98,-5.29,82.1504990855,131.23,71.4557341942,-0.9346206874,71.4618462192,-7.5242658058,-3.0746206874,8.1282143357,78.98,2.14,79.0089868306,130.55,5.8357341942000005,6.4853793126,8.7244448771,-7.5242658058,-3.0746206874,8.1282143357,13.36,9.56,16.4281222299,131.23,69.1957341942,2.9253793126,69.2575445334,-7.5242658058,-3.0746206874,8.1282143357,76.72,6.0,76.9542617403,0.0
2020-08-19 13:00:00,77.7302675115,-8.8585198305,78.2334190803,-7.7497324885,-3.1485198305,8.3648987302,85.48,-5.71,85.67049959,130.99,-7.7497324885,-3.1485198305,8.3648987302,-7.7497324885,-3.1485198305,8.3648987302,0.0,0.0,0.0,0.0,75.3802675115,-8.3485198305,75.8411663509,-7.7497324885,-3.1485198305,8.3648987302,83.13,-5.2,83.2924780517,131.23,72.0802675115,-1.0085198305,72.0873225802,-7.7497324885,-3.1485198305,8.3648987302,79.83,2.14,79.8586783011,130.55,5.2502675115,6.5714801695,8.411281743,-7.7497324885,-3.1485198305,8.3648987302,13.0,9.72,16.2320177427,131.23,69.8102675115,2.6514801695,69.8606026106,-7.7497324885,-3.1485198305,8.3648987302,77.56,5.8,77.7765620222,0.0
2020-08-19 13:30:00,77.601500635,-9.2044765462,78.1454751684,-7.168499365,-2.9944765462,7.7688012545,84.77,-6.21,84.997158776,131.24,-7.168499365,-2.9944765462,7.7688012545,-7.168499365,-2.9944765462,7.7688012545,0.0,0.0,0.0,0.0,75.281500635,-8.6744765462,75.7796204874,-7.168499365,-2.9944765462,7.7688012545,82.45,-5.68,82.6454166908,131.48,71.521500635,-1.5644765461999999,71.5386094354,-7.168499365,-2.9944765462,7.7688012545,78.69,1.43,78.7029923192,130.88,2.111500635,6.0055234538,6.3659050327,-7.168499365,-2.9944765462,7.7688012545,9.28,9.0,12.9274282052,131.48,69.311500635,2.0855234538,69.3428693404,-7.168499365,-2.9944765462,7.7688012545,76.48,5.08,76.6485277093,0.0
2020-08-19 14:00:00,77.3078172478,-9.3718103544,77.8738045619,-6.5321827522,-2.8118103544,7.1116586657,83.84,-6.5600000000000005,84.0962496191,131.38,-6.5321827522,-2.8118103544,7.1116586657,-6.5321827522,-2.8118103544,7.1116586657,0.0,0.0,0.0,0.0,75.0378172478,-8.8418103544,75.5569429481,-6.5321827522,-2.8118103544,7.1116586657,81.57,-6.03,81.7925779029,131.61,70.6778172478,-1.9218103544,70.7039405263,-6.5321827522,-2.8118103544,7.1116586657,77.21,0.89,77.2151293465,131.06,-0.5721827522,5.8281896456,5.856209324,-6.5321827522,-2.8118103544,7.1116586657,5.96,8.64,10.4962469483,131.61,68.5478172478,1.3081896456,68.5602990774,-6.5321827522,-2.8118103544,7.1116586657,75.08,4.12,75.192957117,0.0
2020-08-19 14:30:00,77.0509838035,-9.5071986765,77.6353072497,-7.0690161965,-2.8471986765,7.6208615189,84.12,-6.66,84.3832329317,131.48,-7.0690161965,-2.8471986765,7.6208615189,-7.0690161965,-2.8471986765,7.6208615189,0.0,0.0,0.0,0.0,74.7509838035,-8.9871986765,75.2893041517,-7.0690161965,-2.8471986765,7.6208615189,81.82,-6.14,82.0500578915,131.72,70.4509838035,-1.9371986765,70.4776124567,-7.0690161965,-2.8471986765,7.6208615189,77.52,0.91,77.5253410183,131.15,-0.9490161965,6.0728013235,6.1465069476,-7.0690161965,-2.8471986765,7.6208615189,6.12,8.92,10.817615264,131.72,68.2909838035,1.9928013235000002,68.3200536151,-7.0690161965,-2.8471986765,7.6208615189,75.36,4.84,75.515264682,0.0
2020-08-19 15:00:00,77.6045503181,-9.6346686645,78.2003393238,-7.5654496819,-2.8846686645,8.0967488656,85.17,-6.75,85.437061045,131.48,-7.5654496819,-2.8846686645,8.0967488656,-7.5654496819,-2.8846686645,8.0967488656,0.0,0.0,0.0,0.0,75.2845503181,-9.0946686645,75.8318964204,-7.5654496819,-2.8846686645,8.0967488656,82.85,-6.21,83.082408487,131.72,70.5845503181,-2.0746686645,70.6150337653,-7.5654496819,-2.8846686645,8.0967488656,78.15,0.81,78.154197584,131.15,-1.4054496819,6.3153313355,6.4698298807,-7.5654496819,-2.8846686645,8.0967488656,6.16,9.2,11.0718381491,131.72,68.3945503181,1.9553313355,68.4224950864,-7.5654496819,-2.8846686645,8.0967488656,75.96,4.84,76.1140407546,0.0
2020-08-19 15:30:00,76.7753169416,-9.6700569866,77.3819054664,-7.7646830584,-2.9200569866,8.2956034019,84.54,-6.75,84.8090449186,131.48,-7.7646830584,-2.9200569866,8.2956034019,-7.7646830584,-2.9200569866,8.2956034019,0.0,0.0,0.0,0.0,74.4753169416,-9.1300569866,75.032864627,-7.7646830584,-2.9200569866,8.2956034019,82.24,-6.21,82.4741274583,131.72,70.4253169416,-1.9300569866,70.4517592847,-7.7646830584,-2.9200569866,8.2956034019,78.19,0.99,78.1962671743,131.04,-0.0446830584,5.9599430134,5.9601105106,-7.7646830584,-2.9200569866,8.2956034019,7.72,8.88,11.7665967892,131.72,68.2753169416,1.9599430134,68.3034426665,-7.7646830584,-2.9200569866,8.2956034019,76.04,4.88,76.1964303626,0.0
2020-08-19 16:00:00,77.6589004067,-9.9473748723,78.2933910316,-7.8310995933,-3.0173748723,8.3922983717,85.49,-6.93,85.7704203091,131.08,-7.8310995933,-3.0173748723,8.3922983717,-7.8310995933,-3.0173748723,8.3922983717,0.0,0.0,0.0,0.0,75.3389004067,-9.3773748723,75.9202547018,-7.8310995933,-3.0173748723,8.3922983717,83.17,-6.36,83.4128197581,131.3,71.1589004067,-1.9873748723,71.1866473854,-7.8310995933,-3.0173748723,8.3922983717,78.99,1.03,78.9967151216,130.66,-4.0710995933,6.1426251277,7.3692398087,-7.8310995933,-3.0173748723,8.3922983717,3.76,9.16,9.9016766257,131.3,68.9689004067,1.9026251277,68.9951390004,-7.8310995933,-3.0173748723,8.3922983717,76.8,4.92,76.9574323896,0.0
2020-08-19 16:30:00,79.3598336901,-10.3587440035,80.0330355581,-8.4301663099,-3.1287440035,8.9920377586,87.79,-7.23,88.0872124658,131.08,-8.4301663099,-3.1287440035,8.9920377586,-8.4301663099,-3.1287440035,8.9920377586,0.0,0.0,0.0,0.0,76.9798336901,-9.7587440035,77.5959269516,-8.4301663099,-3.1287440035,8.9920377586,85.41,-6.63,85.6669422823,131.3,72.4798336901,-2.4887440035,72.5225491724,-8.4301663099,-3.1287440035,8.9920377586,80.91,0.64,80.9125311679,130.66,-4.6301663099,6.4712559965,7.9571096656,-8.4301663099,-3.1287440035,8.9920377586,3.8,9.6,10.3247275993,131.3,70.2898336901,0.7112559965,70.2934321631,-8.4301663099,-3.1287440035,8.9920377586,78.72,3.84,78.8136028868,0.0
2020-08-19 17:00:00,80.2447171146,-10.4652452291,80.9242607782,-8.6252828854,-3.2052452291,9.2015814854,88.87,-7.26,89.1660501536,131.16,-8.6252828854,-3.2052452291,9.2015814854,-8.6252828854,-3.2052452291,9.2015814854,0.0,0.0,0.0,0.0,77.8347171146,-9.8552452291,78.4561600311,-8.6252828854,-3.2052452291,9.2015814854,86.46,-6.65,86.7153625374,131.4,73.6047171146,-2.4952452291,73.6470001444,-8.6252828854,-3.2052452291,9.2015814854,82.23,0.71,82.2330651259,130.77,-4.7452828854,6.9147547709,8.3863903561,-8.6252828854,-3.2052452291,9.2015814854,3.88,10.12,10.8383024501,131.4,71.4147171146,1.5547547709,71.431639229,-8.6252828854,-3.2052452291,9.2015814854,80.04,4.76,80.1814143053,0.0
2020-08-19 17:30:00,79.6432835318,-11.1953893702,80.4262976574,-8.8467164682,-3.2853893702,9.4370639281,88.49,-7.91,88.8428286357,132.41,-8.8467164682,-3.2853893702,9.4370639281,-8.8467164682,-3.2853893702,9.4370639281,0.0,0.0,0.0,0.0,77.2532835318,-10.5853893702,77.9751260632,-8.8467164682,-3.2853893702,9.4370639281,86.1,-7.3,86.4089115775,132.63,73.7832835318,-3.1953893702,73.8524437102,-8.8467164682,-3.2853893702,9.4370639281,82.63,0.09,82.6300490137,132.03,-1.7667164682,7.0746106298,7.2918723687,-8.8467164682,-3.2853893702,9.4370639281,7.08,10.36,12.5481472736,132.63,71.6732835318,0.2746106298,71.6738096046,-8.8467164682,-3.2853893702,9.4370639281,80.52,3.56,80.5986600385,0.0
2020-08-19 18:00:00,80.0859502824,-11.5581435551,80.9156975814,-8.8440497176,-3.2281435551,9.4147823246,88.93,-8.33,89.3192801135,132.56,-8.8440497176,-3.2281435551,9.4147823246,-8.8440497176,-3.2281435551,9.4147823246,0.0,0.0,0.0,0.0,77.6659502824,-10.9281435551,78.4310152607,-8.8440497176,-3.2281435551,9.4147823246,86.51,-7.7,86.8520011284,132.77,73.5759502824,-3.7081435551,73.6693341125,-8.8440497176,-3.2281435551,9.4147823246,82.42,-0.48,82.4213977071,132.16,-1.9640497176,7.0518564449,7.3202575509,-8.8440497176,-3.2281435551,9.4147823246,6.88,10.28,12.3698342754,132.77,71.4759502824,-0.5881435551,71.4783700263,-8.8440497176,-3.2281435551,9.4147823246,80.32,2.64,80.3633747425,0.0
2020-08-19 18:30:00,79.3086669319,-12.5000731187,80.2877106318,-9.2313330681,-3.2900731187,9.8001067005,88.54,-9.21,89.0177268863,132.56,-9.2313330681,-3.2900731187,9.8001067005,-9.2313330681,-3.2900731187,9.8001067005,0.0,0.0,0.0,0.0,76.9086669319,-11.8400731187,77.8147182781,-9.2313330681,-3.2900731187,9.8001067005,86.14,-8.55,86.5632837871,132.77,72.7786669319,-4.6600731187,72.9277083272,-9.2313330681,-3.2900731187,9.8001067005,82.01,-1.37,82.0214423185,132.28,-1.7113330681,7.0299268813,7.2352285953,-9.2313330681,-3.2900731187,9.8001067005,7.52,10.32,12.769212975,132.77,70.7286669319,-2.6900731187,70.7798051661,-9.2313330681,-3.2900731187,9.8001067005,79.96,0.6000000000000001,79.9622510939,0.0
2020-08-19 19:00:00,78.0806671048,-12.2130914925,79.0300587077,-8.6993328952,-3.1630914925,9.2565404235,86.78,-9.05,87.2506212012,131.26,-8.6993328952,-3.1630914925,9.2565404235,-8.6993328952,-3.1630914925,9.2565404235,0.0,0.0,0.0,0.0,75.7506671048,-11.5730914925,76.6296288228,-8.6993328952,-3.1630914925,9.2565404235,84.45,-8.41,84.8677241359,131.45,71.0406671048,-5.1630914925,71.2280415037,-8.6993328952,-3.1630914925,9.2565404235,79.74,-2.0,79.7650775716,130.93,-2.3393328952,4.5969085075,5.1579110326,-8.6993328952,-3.1630914925,9.2565404235,6.36,7.76,10.0333045404,131.45,68.9006671048,-3.1630914925,68.9732344847,-8.6993328952,-3.1630914925,9.2565404235,77.6,0.0,77.6,0.0
2020-08-19 19:30:00,75.3537675766,-12.1214581724,76.3224739917,-8.1862324234,-3.1214581724,8.7611587369,83.54,-9.0,84.0233991219,130.4,-8.1862324234,-3.1214581724,8.7611587369,-8.1862324234,-3.1214581724,8.7611587369,0.0,0.0,0.0,0.0,73.1137675766,-11.4914581724,74.0113276477,-8.1862324234,-3.1214581724,8.7611587369,81.3,-8.37,81.7297185851,130.62,68.8737675766,-5.3714581724,69.0829097758,-8.1862324234,-3.1214581724,8.7611587369,77.06,-2.25,77.092840783,130.13,-2.7462324234,2.0385418276,3.4201528191,-8.1862324234,-3.1214581724,8.7611587369,5.44,5.16,7.4979463855,130.62,66.7737675766,-3.3614581724,66.858323621,-8.1862324234,-3.1214581724,8.7611587369,74.96,-0.24,74.9603842039,0.0
2020-08-19 20:00:00,74.5778005767,-12.8408656854,75.6752018194,-8.1721994233,-3.0808656854,8.7336462481,82.75,-9.76,83.3235866967,131.24,-8.1721994233,-3.0808656854,8.7336462481,-8.1721994233,-3.0808656854,8.7336462481,0.0,0.0,0.0,0.0,72.3778005767,-12.2208656854,73.4022858937,-8.1721994233,-3.0808656854,8.7336462481,80.55,-9.14,81.0668989169,131.45,68.3178005767,-6.1408656854,68.5932365981,-8.1721994233,-3.0808656854,8.7336462481,76.49,-3.06,76.551183531,130.98,-3.2121994233,1.5991343146,3.5882385221,-8.1721994233,-3.0808656854,8.7336462481,4.96,4.68,6.8193841364,131.45,66.2678005767,-4.8008656854,66.4414757858,-8.1721994233,-3.0808656854,8.7336462481,74.44,-1.72,74.4598683856,0.0
2020-08-19 20:30:00,73.5233168042,-12.949752781800001,74.6550347331,-8.5566831958,-3.0397527818,9.0805795128,82.08,-9.91,82.6760817891,131.24,-8.5566831958,-3.0397527818,9.0805795128,-8.5566831958,-3.0397527818,9.0805795128,0.0,0.0,0.0,0.0,71.3433168042,-12.3197527818,72.3992069102,-8.5566831958,-3.0397527818,9.0805795128,79.9,-9.28,80.4371083518,131.45,67.1133168042,-7.4797527818,67.5288382407,-8.5566831958,-3.0397527818,9.0805795128,75.67,-4.44,75.8001484167,131.09,-3.7966831958,1.0802472182,3.9473709405,-8.5566831958,-3.0397527818,9.0805795128,4.76,4.12,6.2953951425,131.45,65.1233168042,-7.3197527818,65.5333897518,-8.5566831958,-3.0397527818,9.0805795128,73.68,-4.28,73.8042058422,0.0
2020-08-19 21:00:00,72.9307003015,-13.8836598862,74.2404408547,-8.2992996985,-2.9736598862,8.8159530741,81.23,-10.91,81.9593862837,131.34,-8.2992996985,-2.9736598862,8.8159530741,-8.2992996985,-2.9736598862,8.8159530741,0.0,0.0,0.0,0.0,70.7807003015,-13.2336598862,72.0072030366,-8.2992996985,-2.9736598862,8.8159530741,79.08,-10.26,79.7427990479,131.54,66.0607003015,-8.0736598862,66.5522359375,-8.2992996985,-2.9736598862,8.8159530741,74.36,-5.1,74.5346872268,131.18,-5.0592996985,0.5463401138,5.0887130946,-8.2992996985,-2.9736598862,8.8159530741,3.24,3.52,4.7841404662,131.54,64.1007003015,-7.8136598862,64.5751737122,-8.2992996985,-2.9736598862,8.8159530741,72.4,-4.84,72.5615986593,0.0
2020-08-19 21:30:00,70.6339338419,-14.639576586,72.1350803188,-8.0660661581,-2.869576586,8.5613020651,78.7,-11.77,79.5752656295,131.49,-8.0660661581,-2.869576586,8.5613020651,-8.0660661581,-2.869576586,8.5613020651,0.0,0.0,0.0,0.0,68.5739338419,-13.989576586,69.9863747854,-8.0660661581,-2.869576586,8.5613020651,76.64,-11.12,77.4425206201,131.7,63.7539338419,-8.589576586,64.3299689588,-8.0660661581,-2.869576586,8.5613020651,71.82,-5.72,72.0474204951,131.29,-5.3060661581,-1.789576586,5.5997252104,-8.0660661581,-2.869576586,8.5613020651,2.76,1.08,2.9637813685000003,131.7,61.8139338419,-7.189576586,62.2306389851,-8.0660661581,-2.869576586,8.5613020651,69.88,-4.32,70.0134044309,0.0
2020-08-19 22:00:00,66.995217103,-15.7356854041,68.8183907819,-7.414782897,-2.6556854040999998,7.8760186881,74.41,-13.08,75.5508735886,132.29,-7.414782897,-2.6556854040999998,7.8760186881,-7.414782897,-2.6556854040999998,7.8760186881,0.0,0.0,0.0,0.0,65.065217103,-15.1056854041,66.795690042,-7.414782897,-2.6556854040999998,7.8760186881,72.48,-12.45,73.5415046079,132.51,60.325217103,-10.1456854041,61.1724345669,-7.414782897,-2.6556854040999998,7.8760186881,67.74,-7.49,68.1528260603,132.19,-4.334782897,-3.0956854041,5.3266885478,-7.414782897,-2.6556854040999998,7.8760186881,3.08,-0.44,3.1112698372,132.51,58.505217103,-9.4956854041,59.2708062166,-7.414782897,-2.6556854040999998,7.8760186881,65.92,-6.84,66.2739164378,0.0
2020-08-19 22:30:00,63.6782174644,-16.6841321159,65.8276206763,-6.5417825356,-2.5141321159,7.008265052,70.22,-14.17,71.6354472311,133.04,-6.5417825356,-2.5141321159,7.008265052,-6.5417825356,-2.5141321159,7.008265052,0.0,0.0,0.0,0.0,61.8882174644,-16.0641321159,63.9390944693,-6.5417825356,-2.5141321159,7.008265052,68.43,-13.55,69.7586367413,133.26,57.0382174644,-11.1841321159,58.1243758048,-6.5417825356,-2.5141321159,7.008265052,63.58,-8.67,64.1684135693,132.98,-3.6617825356,-3.7541321159,5.2442501162,-6.5417825356,-2.5141321159,7.008265052,2.88,-1.24,3.1356020156,133.26,55.3382174644,-9.2741321159,56.1099620267,-6.5417825356,-2.5141321159,7.008265052,61.88,-6.76,62.2481485668,0.0
2020-08-19 23:00:00,59.893167311,-16.7514659241,62.1916642417,-5.496832689,-2.3314659241,5.9708377106,65.39,-14.42,66.9610969146,133.85,-5.496832689,-2.3314659241,5.9708377106,-5.496832689,-2.3314659241,5.9708377106,0.0,0.0,0.0,0.0,58.233167311,-16.1814659241,60.4395699399,-5.496832689,-2.3314659241,5.9708377106,63.73,-13.85,65.2176003852,134.08,53.793167311,-12.3114659241,55.184028872,-5.496832689,-2.3314659241,5.9708377106,59.29,-9.98,60.1240758765,133.92,-3.936832689,-4.5314659241,6.0027356299,-5.496832689,-2.3314659241,5.9708377106,1.56,-2.2,2.696961253,134.08,52.263167311,-10.5314659241,53.3136983513,-5.496832689,-2.3314659241,5.9708377106,57.76,-8.2,58.3391600899,0.0
2020-08-19 23:30:00,58.207351154,-17.0477588992,60.6524674837,-4.992648846,-2.1477588992,5.4350170918,63.2,-14.9,64.9326574229,133.99,-4.992648846,-2.1477588992,5.4350170918,-4.992648846,-2.1477588992,5.4350170918,0.0,0.0,0.0,0.0,56.637351154,-16.4977588992,58.9912331999,-4.992648846,-2.1477588992,5.4350170918,61.63,-14.35,63.2785856353,134.24,51.007351154,-12.4077588992,52.4947840519,-4.992648846,-2.1477588992,5.4350170918,56.0,-10.26,56.9321315252,134.05,-4.632648846,-7.4677588992,8.7879951244,-4.992648846,-2.1477588992,5.4350170918,0.36,-5.32,5.332166539,134.24,49.447351154,-9.7477588992,50.3990013761,-4.992648846,-2.1477588992,5.4350170918,54.44,-7.6,54.9679324698,0.0
2020-08-20 00:00:00,56.1908183693,-17.078287277,58.7288341901,-4.2091816307,-2.008287277,4.6637353899,60.4,-15.07,62.2516256816,134.32,-4.2091816307,-2.008287277,4.6637353899,-4.2091816307,-2.008287277,4.6637353899,0.0,0.0,0.0,0.0,54.6808183693,-16.548287277,57.1300070833,-4.2091816307,-2.008287277,4.6637353899,58.89,-14.54,60.6584182121,134.56,48.5108183693,-12.628287277,50.1275686465,-4.2091816307,-2.008287277,4.6637353899,52.72,-10.62,53.7790182134,134.4,-5.7691816307,-8.608287277,10.3627248603,-4.2091816307,-2.008287277,4.6637353899,-1.56,-6.6,6.7818581525,134.56,47.0308183693,-10.728287277,48.2389264431,-4.2091816307,-2.008287277,4.6637353899,51.24,-8.72,51.9766870818,0.0
2020-08-20 00:30:00,54.5233017082,-16.7403368883,57.035333858,-3.8566982918,-1.9203368883,4.3083425443,58.38,-14.82,60.2316926543,134.32,-3.8566982918,-1.9203368883,4.3083425443,-3.8566982918,-1.9203368883,4.3083425443,0.0,0.0,0.0,0.0,53.0833017082,-16.2403368883,55.5120298898,-3.8566982918,-1.9203368883,4.3083425443,56.94,-14.32,58.7130820176,134.56,46.9233017082,-13.0003368883,48.6909129346,-3.8566982918,-1.9203368883,4.3083425443,50.78,-11.08,51.9747515627,134.4,-7.0566982918,-10.5603368883,12.7010907397,-3.8566982918,-1.9203368883,4.3083425443,-3.2,-8.64,9.2135552313,134.56,45.4633017082,-11.0803368883,46.7940772723,-3.8566982918,-1.9203368883,4.3083425443,49.32,-9.16,50.163412962,0.0
2020-08-20 01:00:00,52.9860513305,-16.9659173287,55.6359954202,-3.9039486695,-1.8459173287000001,4.318359179,56.89,-15.12,58.8649853478,134.68,-3.9039486695,-1.8459173287000001,4.318359179,-3.9039486695,-1.8459173287000001,4.318359179,0.0,0.0,0.0,0.0,51.5860513305,-16.4759173287,54.1532690028,-3.9039486695,-1.8459173287000001,4.318359179,55.49,-14.63,57.3862091447,134.94,45.5560513305,-13.9259173287,47.6370127765,-3.9039486695,-1.8459173287000001,4.318359179,49.46,-12.08,50.9138291626,134.95,-8.1839486695,-10.6059173287,13.3963613795,-3.9039486695,-1.8459173287000001,4.318359179,-4.28,-8.76,9.749666661,134.94,44.1760513305,-11.6859173287,45.6955596854,-3.9039486695,-1.8459173287000001,4.318359179,48.08,-9.84,49.0765931988,0.0
2020-08-20 01:30:00,51.5587850808,-17.4074065077,54.418067958500004,-3.5812149192,-1.8074065077,4.0114609036,55.14,-15.6,57.3042720921,135.15,-3.5812149192,-1.8074065077,4.0114609036,-3.5812149192,-1.8074065077,4.0114609036,0.0,0.0,0.0,0.0,50.1987850808,-16.9374065077,52.979182353,-3.5812149192,-1.8074065077,4.0114609036,53.78,-15.13,55.867748299,135.4,44.5587850808,-14.5974065077,46.888907053,-3.5812149192,-1.8074065077,4.0114609036,48.14,-12.79,49.8100762898,135.42,-5.4612149192,-9.6474065077,11.0859064004,-3.5812149192,-1.8074065077,4.0114609036,-1.88,-7.84,8.0622577483,135.4,43.2187850808,-11.4474065077,44.7091321724,-3.5812149192,-1.8074065077,4.0114609036,46.8,-9.64,47.782524002,0.0
2020-08-20 02:00:00,51.1265681068,-17.0812735961,53.9045069919,-3.6334318932,-1.7912735961,4.0509861045,54.76,-15.29,56.8545662194,134.72,-3.6334318932,-1.7912735961,4.0509861045,-3.6334318932,-1.7912735961,4.0509861045,0.0,0.0,0.0,0.0,49.7865681068,-16.6112735961,52.4846336972,-3.6334318932,-1.7912735961,4.0509861045,53.42,-14.82,55.4376117812,134.98,43.9665681068,-14.7412735961,46.3720202096,-3.6334318932,-1.7912735961,4.0509861045,47.6,-12.95,49.330137847,135.06,-8.9134318932,-11.8312735961,14.8131125366,-3.6334318932,-1.7912735961,4.0509861045,-5.28,-10.04,11.34372073,134.98,42.6065681068,-12.2312735961,44.3274598823,-3.6334318932,-1.7912735961,4.0509861045,46.24,-10.44,47.4039154501,0.0
2020-08-20 02:30:00,49.458883894,-17.6228748615,52.5047323051,-4.161116106,-1.7428748615,4.5113745167,53.62,-15.88,55.9220779299,134.65,-4.161116106,-1.7428748615,4.5113745167,-4.161116106,-1.7428748615,4.5113745167,0.0,0.0,0.0,0.0,48.158883894,-17.1428748615,51.1190400579,-4.161116106,-1.7428748615,4.5113745167,52.32,-15.4,54.5393655995,134.9,43.138883894,-15.4028748615,45.8062425617,-4.161116106,-1.7428748615,4.5113745167,47.3,-13.66,49.2329726911,134.98,-7.081116106,-10.8628748615,12.967044981899999,-4.161116106,-1.7428748615,4.5113745167,-2.92,-9.12,9.5760534669,134.9,41.798883894,-12.3828748615,43.5945212684,-4.161116106,-1.7428748615,4.5113745167,45.96,-10.64,47.175536033,0.0
2020-08-20 03:00:00,48.5312339626,-18.817374453,52.0516498417,-4.4287660374,-1.7173744530000001,4.7500888019000005,52.96,-17.1,55.6522380502,135.67,-4.4287660374,-1.7173744530000001,4.7500888019000005,-4.4287660374,-1.7173744530000001,4.7500888019000005,0.0,0.0,0.0,0.0,47.2412339626,-18.327374453,50.6717558473,-4.4287660374,-1.7173744530000001,4.7500888019000005,51.67,-16.61,54.2741282749,135.92,42.2112339626,-15.517374453,44.9730717492,-4.4287660374,-1.7173744530000001,4.7500888019000005,46.64,-13.8,48.6387664317,135.85,-6.6687660374,-9.557374453,11.654005615900001,-4.4287660374,-1.7173744530000001,4.7500888019000005,-2.24,-7.84,8.153723076,135.92,40.9312339626,-12.837374453,42.8971338967,-4.4287660374,-1.7173744530000001,4.7500888019000005,45.36,-11.12,46.7031476455,0.0
2020-08-20 03:30:00,48.0495505118,-19.0858132035,51.7013304473,-4.6604494882,-1.7158132035,4.9662666442,52.71,-17.37,55.4982972712,135.23,-4.6604494882,-1.7158132035,4.9662666442,-4.6604494882,-1.7158132035,4.9662666442,0.0,0.0,0.0,0.0,46.7895505118,-18.5958132035,50.3494419611,-4.6604494882,-1.7158132035,4.9662666442,51.45,-16.88,54.1482862148,135.5,41.8595505118,-15.6758132035,44.6984685268,-4.6604494882,-1.7158132035,4.9662666442,46.52,-13.96,48.5694554221,135.43,-8.6204494882,-9.3558132035,12.721768355,-4.6604494882,-1.7158132035,4.9662666442,-3.96,-7.64,8.605300692,135.5,40.5795505118,-12.1558132035,42.3611108728,-4.6604494882,-1.7158132035,4.9662666442,45.24,-10.44,46.4289909432,0.0
2020-08-20 04:00:00,48.9070176877,-18.7103848655,52.3638699956,-4.5829823123,-1.7303848655,4.8987711375,53.49,-16.98,56.1204107255,134.9,-4.5829823123,-1.7303848655,4.8987711375,-4.5829823123,-1.7303848655,4.8987711375,0.0,0.0,0.0,0.0,47.6170176877,-18.2103848655,50.9803735806,-4.5829823123,-1.7303848655,4.8987711375,52.2,-16.48,54.7396602109,135.15,41.7970176877,-15.5303848655,44.5890518138,-4.5829823123,-1.7303848655,4.8987711375,46.38,-13.8,48.3895071271,135.14,-11.9029823123,-10.8903848655,16.1332411637,-4.5829823123,-1.7303848655,4.8987711375,-7.32,-9.16,11.7255277067,135.15,40.4970176877,-12.6503848655,42.4268862732,-4.5829823123,-1.7303848655,4.8987711375,45.08,-10.92,46.3837557772,0.0
2020-08-20 04:30:00,48.9748676711,-17.9252527711,52.1522036956,-4.4651323289,-1.7652527711000001,4.8014085496,53.44,-16.16,55.8299131291,134.21,-4.4651323289,-1.7652527711000001,4.8014085496,-4.4651323289,-1.7652527711000001,4.8014085496,0.0,0.0,0.0,0.0,47.6848676711,-17.4452527711,50.7758155923,-4.4651323289,-1.7652527711000001,4.8014085496,52.15,-15.68,54.4562659388,134.47,42.1548676711,-15.7552527711,45.0028983317,-4.4651323289,-1.7652527711000001,4.8014085496,46.62,-13.99,48.6738584869,134.54,-11.7051323289,-11.0052527711,16.0662911523,-4.4651323289,-1.7652527711000001,4.8014085496,-7.24,-9.24,11.738620021100001,134.47,40.814867671100004,-12.4052527711,42.6584542538,-4.4651323289,-1.7652527711000001,4.8014085496,45.28,-10.64,46.5133099231,0.0
2020-08-20 05:00:00,48.6387172769,-18.0957731876,51.8958748419,-4.3512827231,-1.7657731876,4.6959148508,52.99,-16.33,55.4491568917,133.86,-4.3512827231,-1.7657731876,4.6959148508,-4.3512827231,-1.7657731876,4.6959148508,0.0,0.0,0.0,0.0,47.3687172769,-17.6157731876,50.5382116963,-4.3512827231,-1.7657731876,4.6959148508,51.72,-15.85,54.0941854546,134.11,42.3187172769,-15.2657731876,44.9879724258,-4.3512827231,-1.7657731876,4.6959148508,46.67,-13.5,48.5833191538,134.1,-11.5912827231,-11.2057731876,16.122257531,-4.3512827231,-1.7657731876,4.6959148508,-7.24,-9.44,11.8966886149,134.11,41.0087172769,-12.3657731876,42.8325488294,-4.3512827231,-1.7657731876,4.6959148508,45.36,-10.6,46.5820738053,0.0
2020-08-20 05:30:00,49.8231170313,-18.0834273327,53.0033332424,-4.7168829687,-1.8334273327,5.0606759158,54.54,-16.25,56.9093498469,133.73,-4.7168829687,-1.8334273327,5.0606759158,-4.7168829687,-1.8334273327,5.0606759158,0.0,0.0,0.0,0.0,48.4931170313,-17.6034273327,51.5893695762,-4.7168829687,-1.8334273327,5.0606759158,53.21,-15.77,55.4977206739,133.97,43.6131170313,-14.7234273327,46.0313294355,-4.7168829687,-1.8334273327,5.0606759158,48.33,-12.89,50.019406234,133.91,-11.5568829687,-10.4734273327,15.5966093766,-4.7168829687,-1.8334273327,5.0606759158,-6.84,-8.64,11.0197640628,133.97,42.2431170313,-12.8734273327,44.1611375285,-4.7168829687,-1.8334273327,5.0606759158,46.96,-11.04,48.2402653392,0.0
2020-08-20 06:00:00,50.8831169544,-18.0108973208,53.9766987996,-5.1668830456,-1.8708973208000002,5.495173991,56.05,-16.14,58.327541522,133.73,-5.1668830456,-1.8708973208000002,5.495173991,-5.1668830456,-1.8708973208000002,5.495173991,0.0,0.0,0.0,0.0,49.4931169544,-17.5008973208,52.4961906513,-5.1668830456,-1.8708973208000002,5.495173991,54.66,-15.63,56.8507915512,133.97,44.5031169544,-14.6108973208,46.8402149779,-5.1668830456,-1.8708973208000002,5.495173991,49.67,-12.74,51.2778363428,133.91,-10.2868830456,-9.710897320800001,14.1464302765,-5.1668830456,-1.8708973208000002,5.495173991,-5.12,-7.84,9.3637599286,133.97,43.1131169544,-12.4308973208,44.869455777,-5.1668830456,-1.8708973208000002,5.495173991,48.28,-10.56,49.4213718952,0.0
2020-08-20 06:30:00,54.2047335845,-16.3916660036,56.6289665926,-5.6852664155,-2.0816660036,6.0543858124,59.89,-14.31,61.575873522,133.52,-5.6852664155,-2.0816660036,6.0543858124,-5.6852664155,-2.0816660036,6.0543858124,0.0,0.0,0.0,0.0,52.6947335845,-15.9116660036,55.044673335,-5.6852664155,-2.0816660036,6.0543858124,58.38,-13.83,59.9957773514,133.77,48.1447335845,-13.2516660036,49.9351782193,-5.6852664155,-2.0816660036,6.0543858124,53.83,-11.17,54.9767023384,133.72,-11.605266415500001,-8.8416660036,14.5896287237,-5.6852664155,-2.0816660036,6.0543858124,-5.92,-6.76,8.9857665227,133.77,46.7147335845,-11.0816660036,48.0111409496,-5.6852664155,-2.0816660036,6.0543858124,52.4,-9.0,53.167283173,0.0
2020-08-20 07:00:00,56.4211166922,-17.2676788674,59.0043654509,-6.4388833078,-2.2476788674,6.8199177813,62.86,-15.02,64.6295598005,134.4,-6.4388833078,-2.2476788674,6.8199177813,-6.4388833078,-2.2476788674,6.8199177813,0.0,0.0,0.0,0.0,54.8311166922,-16.7376788674,57.3288867115,-6.4388833078,-2.2476788674,6.8199177813,61.27,-14.49,62.9600905336,134.63,50.6111166922,-12.5576788674,52.145761394,-6.4388833078,-2.2476788674,6.8199177813,57.05,-10.31,57.9741200882,134.42,-9.3588833078,-5.2876788674,10.7493369365,-6.4388833078,-2.2476788674,6.8199177813,-2.92,-3.04,4.2152105523,134.63,49.1211166922,-10.3676788674,50.2033153306,-6.4388833078,-2.2476788674,6.8199177813,55.56,-8.12,56.1502270699,0.0
2020-08-20 07:30:00,59.8310334364,-15.0657733972,61.6987041203,-6.6189665636,-2.4157733972,7.0460399855,66.45,-12.65,67.6433662675,132.9,-6.6189665636,-2.4157733972,7.0460399855,-6.6189665636,-2.4157733972,7.0460399855,0.0,0.0,0.0,0.0,58.1210334364,-14.5657733972,59.9184135502,-6.6189665636,-2.4157733972,7.0460399855,64.74,-12.15,65.8702520111,133.13,54.4110334364,-10.3657733972,55.3896183209,-6.6189665636,-2.4157733972,7.0460399855,61.03,-7.95,61.5456204778,132.9,-10.1789665636,-6.1757733972,11.9059454625,-6.6189665636,-2.4157733972,7.0460399855,-3.56,-3.76,5.1779532636,133.13,52.7810334364,-9.1357733972,53.5658458925,-6.6189665636,-2.4157733972,7.0460399855,59.4,-6.72,59.7789126699,0.0
2020-08-20 08:00:00,61.5069001551,-13.5600408544,62.983914412,-6.7630998449,-2.5500408544,7.227878518,68.27,-11.01,69.1521004742,132.77,-6.7630998449,-2.5500408544,7.227878518,-6.7630998449,-2.5500408544,7.227878518,0.0,0.0,0.0,0.0,59.7169001551,-13.0900408544,61.1347473513,-6.7630998449,-2.5500408544,7.227878518,66.48,-10.54,67.3103409589,132.99,57.0369001551,-9.0500408544,57.750421806,-6.7630998449,-2.5500408544,7.227878518,63.8,-6.5,64.130258069,132.75,-4.6430998449,-2.6300408544,5.3362431603000005,-6.7630998449,-2.5500408544,7.227878518,2.12,-0.08,2.121508897,132.99,55.3169001551,-8.3500408544,55.9435664312,-6.7630998449,-2.5500408544,7.227878518,62.08,-5.8,62.3503520439,0.0
2020-08-20 08:30:00,64.7583001486,-12.2027150075,65.8979794204,-6.4316998514,-2.5927150075,6.9346185251,71.19,-9.61,71.8357028225,132.39,-6.4316998514,-2.5927150075,6.9346185251,-6.4316998514,-2.5927150075,6.9346185251,0.0,0.0,0.0,0.0,62.8683001486,-11.7427150075,63.9555667579,-6.4316998514,-2.5927150075,6.9346185251,69.3,-9.15,69.9014484828,132.61,60.1283001486,-6.6027150075000005,60.4897373463,-6.4316998514,-2.5927150075,6.9346185251,66.56,-4.01,66.6806846096,132.28,-2.9116998514,-1.3127150075,3.1939343631,-6.4316998514,-2.5927150075,6.9346185251,3.52,1.28,3.7455039714,132.61,58.3283001486,-6.1927150075,58.6561191811,-6.4316998514,-2.5927150075,6.9346185251,64.76,-3.6,64.8599845822,0.0
