Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-20 09:00:00,68.6650840453,-10.345765436,69.4401082185,-5.6649159547,-2.555765436,6.2147574158,74.33,-7.79,74.7370925311,131.37,-5.6649159547,-2.555765436,6.2147574158,-5.6649159547,-2.555765436,6.2147574158,0.0,0.0,0.0,0.0,66.6750840453,-9.895765436,67.4054375107,-5.6649159547,-2.555765436,6.2147574158,72.34,-7.34,72.7114241368,131.6,62.4350840453,-4.915765436,62.628304061,-5.6649159547,-2.555765436,6.2147574158,68.1,-2.36,68.1408805344,131.26,-4.2249159547,-0.9957654360000001,4.3406754806,-5.6649159547,-2.555765436,6.2147574158,1.44,1.56,2.1230167216,131.6,60.4950840453,-3.155765436,60.5773394029,-5.6649159547,-2.555765436,6.2147574158,66.16,-0.6000000000000001,66.1627206212,0.0
2020-08-20 09:30:00,69.4212676235,-9.4495283992,70.0614443573,-4.6787323765,-2.4095283992,5.2627334872,74.1,-7.04,74.4336724877,131.37,-4.6787323765,-2.4095283992,5.2627334872,-4.6787323765,-2.4095283992,5.2627334872,0.0,0.0,0.0,0.0,67.4212676235,-9.0195283992,68.0219025058,-4.6787323765,-2.4095283992,5.2627334872,72.1,-6.61,72.4023625305,131.6,62.8612676235,-4.5695283992,63.0271334984,-4.6787323765,-2.4095283992,5.2627334872,67.54,-2.16,67.574530705,131.26,-2.6387323765,0.8304716008,2.7663318011999998,-4.6787323765,-2.4095283992,5.2627334872,2.04,3.24,3.8287334721,131.6,60.8812676235,-3.0495283992,60.9575948583,-4.6787323765,-2.4095283992,5.2627334872,65.56,-0.64,65.5631237816,0.0
2020-08-20 10:00:00,70.2703843984,-8.9506172094,70.8381286591,-3.7296156016,-2.2206172094,4.3406420408,74.0,-6.73,74.3054028991,132.4,-3.7296156016,-2.2206172094,4.3406420408,-3.7296156016,-2.2206172094,4.3406420408,0.0,0.0,0.0,0.0,68.2903843984,-8.5506172094,68.8236126336,-3.7296156016,-2.2206172094,4.3406420408,72.02,-6.33,72.2976438067,132.6,62.8603843984,-3.8406172094,62.977601314,-3.7296156016,-2.2206172094,4.3406420408,66.59,-1.62,66.6097027467,132.3,-3.9696156016,-0.4206172094,3.9918375294,-3.7296156016,-2.2206172094,4.3406420408,-0.24,1.8,1.8159295141,132.6,60.9503843984,-2.2206172094,60.9908230728,-3.7296156016,-2.2206172094,4.3406420408,64.68,0.0,64.68,0.0
2020-08-20 10:30:00,69.8489677855,-8.655421005600001,70.383198375,-2.8010322145,-2.0754210056,3.4861373778,72.65,-6.58,72.9473707545,132.49,-2.8010322145,-2.0754210056,3.4861373778,-2.8010322145,-2.0754210056,3.4861373778,0.0,0.0,0.0,0.0,67.8989677855,-8.2654210056,68.4001974467,-2.8010322145,-2.0754210056,3.4861373778,70.7,-6.19,70.9704593475,132.7,62.1089677855,-3.5854210055999998,62.2123711425,-2.8010322145,-2.0754210056,3.4861373778,64.91,-1.51,64.927561174,132.41,-3.8410322145,-0.1954210056,3.8460002395,-2.8010322145,-2.0754210056,3.4861373778,-1.04,1.88,2.1484878403,132.7,60.2389677855,-2.0354210056,60.2733455064,-2.8010322145,-2.0754210056,3.4861373778,63.04,0.04,63.0400126904,0.0
2020-08-20 11:00:00,70.0063182144,-8.8279189629,70.5607308859,-1.7636817856,-1.9479189629,2.6277293862,71.77,-6.88,72.0990103954,133.26,-1.7636817856,-1.9479189629,2.6277293862,-1.7636817856,-1.9479189629,2.6277293862,0.0,0.0,0.0,0.0,68.0963182144,-8.4579189629,68.6195667979,-1.7636817856,-1.9479189629,2.6277293862,69.86,-6.51,70.1626659984,133.48,61.9763182144,-3.6079189629,62.0812459496,-1.7636817856,-1.9479189629,2.6277293862,63.74,-1.6600000000000001,63.7616122757,133.19,-3.3236817856,1.8120810371,3.7855644621,-1.7636817856,-1.9479189629,2.6277293862,-1.56,3.76,4.0707738822,133.48,60.1563182144,-1.9879189629,60.1891555258,-1.7636817856,-1.9479189629,2.6277293862,61.92,-0.04,61.9200129199,0.0
2020-08-20 11:30:00,70.6281014795,-9.0349885822,71.2036497469,-1.1118985205,-1.8349885822,2.1455771757,71.74,-7.2,72.1003994441,133.7,-1.1118985205,-1.8349885822,2.1455771757,-1.1118985205,-1.8349885822,2.1455771757,0.0,0.0,0.0,0.0,68.7181014795,-8.6549885822,69.26100128,-1.1118985205,-1.8349885822,2.1455771757,69.83,-6.82,70.1622498214,133.92,62.2881014795,-3.6149885822,62.3929140878,-1.1118985205,-1.8349885822,2.1455771757,63.4,-1.78,63.4249824596,133.61,-4.1118985205,2.8050114178000003,4.9775293567,-1.1118985205,-1.8349885822,2.1455771757,-3.0,4.64,5.5253597168,133.92,60.4881014795,-1.9149885822,60.5184071326,-1.1118985205,-1.8349885822,2.1455771757,61.6,-0.08,61.600051948,0.0
2020-08-20 12:00:00,70.7464016347,-8.6465818864,71.2728329911,-1.2135983653,-1.9265818864000002,2.2769582247,71.96,-6.72,72.2730931952,133.55,-1.2135983653,-1.9265818864000002,2.2769582247,-1.2135983653,-1.9265818864000002,2.2769582247,0.0,0.0,0.0,0.0,68.8264016347,-8.2765818864,69.3222573904,-1.2135983653,-1.9265818864000002,2.2769582247,70.04,-6.35,70.3272642721,133.77,62.7064016347,-3.4265818864,62.7999543742,-1.2135983653,-1.9265818864000002,2.2769582247,63.92,-1.5,63.9375977028,133.45,-4.6935983653,2.3534181136,5.2505659154,-1.2135983653,-1.9265818864000002,2.2769582247,-3.48,4.28,5.5162305971,133.77,60.9064016347,-1.8865818864000001,60.935613161,-1.2135983653,-1.9265818864000002,2.2769582247,62.12,0.04,62.1200128783,0.0
2020-08-20 12:30:00,71.142551467,-7.7627948297,71.5648210562,-0.577448533,-1.8427948297,1.931149811,71.72,-5.92,71.9639131788,132.66,-0.577448533,-1.8427948297,1.931149811,-0.577448533,-1.8427948297,1.931149811,0.0,0.0,0.0,0.0,69.232551467,-7.4027948297,69.6272041225,-0.577448533,-1.8427948297,1.931149811,69.81,-5.5600000000000005,70.0310623938,132.88,62.982551467,-2.6827948297,63.0396635253,-0.577448533,-1.8427948297,1.931149811,63.56,-0.84,63.5655504184,132.57,-4.697448533,0.6372051703,4.7404697182,-0.577448533,-1.8427948297,1.931149811,-4.12,2.48,4.8088252204,132.88,61.102551467,-1.2427948297,61.1151890676,-0.577448533,-1.8427948297,1.931149811,61.68,0.6000000000000001,61.6829182189,0.0
2020-08-20 13:00:00,71.1824681549,-8.0008652661,71.6307030373,-0.9575318451,-1.7808652661000002,2.0219664514,72.14,-6.22,72.4076515294,133.06,-0.9575318451,-1.7808652661000002,2.0219664514,-0.9575318451,-1.7808652661000002,2.0219664514,0.0,0.0,0.0,0.0,69.2324681549,-7.6508652661,69.653933027,-0.9575318451,-1.7808652661000002,2.0219664514,70.19,-5.87,70.4350267978,133.28,62.4324681549,-2.8108652661,62.4957122005,-0.9575318451,-1.7808652661000002,2.0219664514,63.39,-1.03,63.3983674869,132.96,-3.7575318451,1.8191347339,4.174721158,-0.9575318451,-1.7808652661000002,2.0219664514,-2.8,3.6,4.5607017004,133.28,60.6024681549,-1.5808652661,60.6230837343,-0.9575318451,-1.7808652661000002,2.0219664514,61.56,0.2,61.5603248854,0.0
2020-08-20 13:30:00,71.5617012655,-7.9596002601,72.0030021896,-0.8282987345,-1.7996002601,1.9810703899000002,72.39,-6.16,72.6516187019,132.64,-0.8282987345,-1.7996002601,1.9810703899000002,-0.8282987345,-1.7996002601,1.9810703899000002,0.0,0.0,0.0,0.0,69.6217012655,-7.5896002601,70.0341582316,-0.8282987345,-1.7996002601,1.9810703899000002,70.45,-5.79,70.6875278957,132.86,62.6217012655,-3.6096002601,62.7256461379,-0.8282987345,-1.7996002601,1.9810703899000002,63.45,-1.81,63.4758111409,132.63,-5.6282987345,-0.31960026010000003,5.6373656056,-0.8282987345,-1.7996002601,1.9810703899000002,-4.8,1.48,5.0229871591,132.86,60.7717012655,-2.0796002601,60.8072726896,-0.8282987345,-1.7996002601,1.9810703899000002,61.6,-0.28,61.6006363603,0.0
2020-08-20 14:00:00,70.5300013169,-8.314027781,71.0183366723,-0.8999986831000001,-1.734027781,1.9536760159000002,71.43,-6.58,71.7324285104,133.45,-0.8999986831000001,-1.734027781,1.9536760159000002,-0.8999986831000001,-1.734027781,1.9536760159000002,0.0,0.0,0.0,0.0,68.6300013169,-7.954027781,69.0893887561,-0.8999986831000001,-1.734027781,1.9536760159000002,69.53,-6.22,69.8076593219,133.67,61.4000013169,-4.414027781,61.5584584193,-0.8999986831000001,-1.734027781,1.9536760159000002,62.3,-2.68,62.3576170167,133.49,-3.7799986831,1.545972219,4.0839221522999996,-0.8999986831000001,-1.734027781,1.9536760159000002,-2.88,3.2800000000000002,4.364951317,133.67,59.5800013169,-3.254027781,59.6687963153,-0.8999986831000001,-1.734027781,1.9536760159000002,60.48,-1.52,60.4990975139,0.0
2020-08-20 14:30:00,70.2796349205,-8.3111694709,70.7693621741,-0.44036507950000003,-1.6611694709,1.7185474722,70.72,-6.65,71.0319709708,133.38,-0.44036507950000003,-1.6611694709,1.7185474722,-0.44036507950000003,-1.6611694709,1.7185474722,0.0,0.0,0.0,0.0,68.3996349205,-7.9511694709,68.8602291109,-0.44036507950000003,-1.6611694709,1.7185474722,68.84,-6.29,69.1267654386,133.59,60.8896349205,-4.3611694709,61.0456176961,-0.44036507950000003,-1.6611694709,1.7185474722,61.33,-2.7,61.3894038088,133.4,-4.6403650795,1.7788305291,4.9696303809,-0.44036507950000003,-1.6611694709,1.7185474722,-4.2,3.44,5.4289593846,133.59,59.1196349205,-3.2211694709,59.2073235832,-0.44036507950000003,-1.6611694709,1.7185474722,59.56,-1.56,59.580426316,0.0
2020-08-20 15:00:00,69.1123183796,-8.5734673486,69.642062679,-1.0576816204,-1.7834673486,2.0735105965,70.17,-6.79,70.4977517372,133.38,-1.0576816204,-1.7834673486,2.0735105965,-1.0576816204,-1.7834673486,2.0735105965,0.0,0.0,0.0,0.0,67.2523183796,-8.2234673486,67.7532268063,-1.0576816204,-1.7834673486,2.0735105965,68.31,-6.44,68.6128974756,133.59,60.6323183796,-4.2834673486,60.7834362686,-1.0576816204,-1.7834673486,2.0735105965,61.69,-2.5,61.7406357272,133.4,-4.4576816204,1.6565326514,4.755525823,-1.0576816204,-1.7834673486,2.0735105965,-3.4,3.44,4.8366930852,133.59,58.8623183796,-2.7834673486,58.9280936015,-1.0576816204,-1.7834673486,2.0735105965,59.92,-1.0,59.9283438783,0.0
2020-08-20 15:30:00,68.9064686096,-9.371129455,69.5407756896,-0.3635313904,-1.711129455,1.7493196059,69.27,-7.66,69.6922413185,133.77,-0.3635313904,-1.711129455,1.7493196059,-0.3635313904,-1.711129455,1.7493196059,0.0,0.0,0.0,0.0,67.0564686096,-8.991129455,67.656562071,-0.3635313904,-1.711129455,1.7493196059,67.42,-7.28,67.8119075089,133.99,60.3264686096,-4.231129455,60.4746663601,-0.3635313904,-1.711129455,1.7493196059,60.69,-2.52,60.7422958078,133.67,-4.1235313904,1.4488705450000001,4.3706677961,-0.3635313904,-1.711129455,1.7493196059,-3.76,3.16,4.9115374375,133.99,58.5964686096,-2.831129455,58.6648227433,-0.3635313904,-1.711129455,1.7493196059,58.96,-1.12,58.970636761,0.0
2020-08-20 16:00:00,69.6934349787,-9.7808652661,70.3764179572,-1.0765650213,-1.7808652661000002,2.0809789382,70.77,-8.0,71.2207336385,133.92,-1.0765650213,-1.7808652661000002,2.0809789382,-1.0765650213,-1.7808652661000002,2.0809789382,0.0,0.0,0.0,0.0,67.8134349787,-9.3908652661,68.4605748885,-1.0765650213,-1.7808652661000002,2.0809789382,68.89,-7.61,69.3090484713,134.14,61.0234349787,-4.5808652661,61.1951300611,-1.0765650213,-1.7808652661000002,2.0809789382,62.1,-2.8,62.1630919437,133.81,-4.0365650213,1.2991347339,4.240472642,-1.0765650213,-1.7808652661000002,2.0809789382,-2.96,3.08,4.271767784,134.14,59.2834349787,-3.5008652661,59.3867133329,-1.0765650213,-1.7808652661000002,2.0809789382,60.36,-1.72,60.3845013228,0.0
2020-08-20 16:30:00,71.9729015517,-10.190873437,72.6908003752,-3.7570984483,-2.290873437,4.4004420067,75.73,-7.9,76.1409410239,133.51,-3.7570984483,-2.290873437,4.4004420067,-3.7570984483,-2.290873437,4.4004420067,0.0,0.0,0.0,0.0,69.9429015517,-9.750873437,70.6193246234,-3.7570984483,-2.290873437,4.4004420067,73.7,-7.46,74.0765927942,133.74,64.2429015517,-4.730873437,64.4168577568,-3.7570984483,-2.290873437,4.4004420067,68.0,-2.44,68.0437623886,133.37,-2.5970984483,1.829126563,3.1765743079,-3.7570984483,-2.290873437,4.4004420067,1.16,4.12,4.2801869117999995,133.74,62.4429015517,-2.850873437,62.5079469632,-3.7570984483,-2.290873437,4.4004420067,66.2,-0.56,66.2023685377,0.0
2020-08-20 17:00:00,71.8776182781,-10.4607213346,72.6348311774,-3.6923817219,-2.3507213346,4.3771650156,75.57,-8.11,76.0039275301,133.51,-3.6923817219,-2.3507213346,4.3771650156,-3.6923817219,-2.3507213346,4.3771650156,0.0,0.0,0.0,0.0,69.8476182781,-10.0107213346,70.5613514663,-3.6923817219,-2.3507213346,4.3771650156,73.54,-7.66,73.9378603964,133.74,64.9076182781,-5.0207213346,65.1015096081,-3.6923817219,-2.3507213346,4.3771650156,68.6,-2.67,68.6519402493,133.37,-1.4123817219,1.7692786654,2.2638836375,-3.6923817219,-2.3507213346,4.3771650156,2.2800000000000002,4.12,4.7088002718,133.74,63.0676182781,-3.3507213346,63.1565658402,-3.6923817219,-2.3507213346,4.3771650156,66.76,-1.0,66.7674890946,0.0
2020-08-20 17:30:00,72.1569182064,-10.626846284900001,72.935250099,-4.3530817936,-2.5068462849,5.0233056246,76.51,-8.12,76.9396809195,133.76,-4.3530817936,-2.5068462849,5.0233056246,-4.3530817936,-2.5068462849,5.0233056246,0.0,0.0,0.0,0.0,70.0869182064,-10.1668462849,70.8204833862,-4.3530817936,-2.5068462849,5.0233056246,74.44,-7.66,74.8330755749,133.99,65.9369182064,-5.2568462849,66.1461383258,-4.3530817936,-2.5068462849,5.0233056246,70.29,-2.75,70.3437744225,133.62,2.0069182064,1.5731537151000001,2.5500065291,-4.3530817936,-2.5068462849,5.0233056246,6.36,4.08,7.5561895159,133.99,64.1269182064,-3.5068462849,64.2227343666,-4.3530817936,-2.5068462849,5.0233056246,68.48,-1.0,68.4873010127,0.0
2020-08-20 18:00:00,73.9904014802,-10.041658252,74.6686976695,-6.5495985198,-2.871658252,7.1514796991,80.54,-7.17,80.8585215052,133.18,-6.5495985198,-2.871658252,7.1514796991,-6.5495985198,-2.871658252,7.1514796991,0.0,0.0,0.0,0.0,71.7804014802,-9.561658252,72.4144415513,-6.5495985198,-2.871658252,7.1514796991,78.33,-6.69,78.6151702917,133.4,68.0704014802,-5.151658252,68.2650653001,-6.5495985198,-2.871658252,7.1514796991,74.62,-2.2800000000000002,74.6548243585,133.1,4.5304014802,0.568341748,4.5659117287,-6.5495985198,-2.871658252,7.1514796991,11.08,3.44,11.6017240098,133.4,66.1704014802,-3.191658252,66.2473298666,-6.5495985198,-2.871658252,7.1514796991,72.72,-0.32,72.720704067,0.0
2020-08-20 18:30:00,70.7718178498,-10.8774869587,71.6028625427,-7.2381821502,-3.0074869587,7.8381285168,78.01,-7.87,78.4059755376,133.32,-7.2381821502,-3.0074869587,7.8381285168,-7.2381821502,-3.0074869587,7.8381285168,0.0,0.0,0.0,0.0,68.6518178498,-10.4074869587,69.4362144625,-7.2381821502,-3.0074869587,7.8381285168,75.89,-7.4,76.2499318032,133.55,66.5618178498,-6.7874869587,66.9069919716,-7.2381821502,-3.0074869587,7.8381285168,73.8,-3.7800000000000002,73.8967414708,133.31,8.8018178498,0.1125130413,8.8025369437,-7.2381821502,-3.0074869587,7.8381285168,16.04,3.12,16.3406242231,133.55,64.6418178498,-5.9674869587,64.9166813348,-7.2381821502,-3.0074869587,7.8381285168,71.88,-2.96,71.9409202054,0.0
2020-08-20 19:00:00,69.1716177693,-11.1873428176,70.0704598539,-7.3383822307,-2.9273428176,7.9007081794000005,76.51,-8.26,76.9545820598,133.23,-7.3383822307,-2.9273428176,7.9007081794000005,-7.3383822307,-2.9273428176,7.9007081794000005,0.0,0.0,0.0,0.0,67.0816177693,-10.7173428176,67.9323551749,-7.3383822307,-2.9273428176,7.9007081794000005,74.42,-7.79,74.8266028896,133.46,65.0916177693,-7.3773428176,65.5083497798,-7.3383822307,-2.9273428176,7.9007081794000005,72.43,-4.45,72.5665721941,133.23,9.7016177693,-0.4073428176,9.7101655759,-7.3383822307,-2.9273428176,7.9007081794000005,17.04,2.52,17.2253301855,133.46,63.2616177693,-6.3273428176,63.577256546,-7.3383822307,-2.9273428176,7.9007081794000005,70.6,-3.4,70.6818222742,0.0
2020-08-20 19:30:00,68.2624843141,-11.2894244836,69.1897237305,-7.5075156859,-2.9294244836,8.0588038553,75.77,-8.36,76.2298006032,132.44,-7.5075156859,-2.9294244836,8.0588038553,-7.5075156859,-2.9294244836,8.0588038553,0.0,0.0,0.0,0.0,66.1924843141,-10.8094244836,67.0692823679,-7.5075156859,-2.9294244836,8.0588038553,73.7,-7.88,74.1200674581,132.68,64.2124843141,-7.8094244836,64.6856263211,-7.5075156859,-2.9294244836,8.0588038553,71.72,-4.88,71.8858317056,132.49,7.4524843141,-2.5294244836,7.8700387973,-7.5075156859,-2.9294244836,8.0588038553,14.96,0.4,14.9653466382,132.68,62.3324843141,-7.2094244836,62.7480230936,-7.5075156859,-2.9294244836,8.0588038553,69.84,-4.28,69.9710225736,0.0
2020-08-20 20:00:00,68.1746839762,-12.1850769945,69.2550621732,-7.8553160238,-2.8950769945,8.3718254066,76.03,-9.29,76.5954633121,132.98,-7.8553160238,-2.8950769945,8.3718254066,-7.8553160238,-2.8950769945,8.3718254066,0.0,0.0,0.0,0.0,66.1146839762,-11.6850769945,67.1393510665,-7.8553160238,-2.8950769945,8.3718254066,73.97,-8.79,74.4904356277,133.22,63.6646839762,-8.4750769945,64.2263101528,-7.8553160238,-2.8950769945,8.3718254066,71.52,-5.58,71.7373459225,133.01,5.8646839762,-2.8550769945,6.5227281704,-7.8553160238,-2.8950769945,8.3718254066,13.72,0.04,13.7200583089,133.22,61.8246839762,-8.2550769945,62.3733744873,-7.8553160238,-2.8950769945,8.3718254066,69.68,-5.36,69.8858497838,0.0
2020-08-20 20:30:00,69.016683752,-12.0881994936,70.0673048085,-8.033316248,-2.8981994936,8.5401247207,77.05,-9.19,77.5961249032,132.11,-8.033316248,-2.8981994936,8.5401247207,-8.033316248,-2.8981994936,8.5401247207,0.0,0.0,0.0,0.0,66.926683752,-11.5681994936,67.9191006828,-8.033316248,-2.8981994936,8.5401247207,74.96,-8.67,75.4597276698,132.33,63.776683752,-8.4281994936,64.3311739137,-8.033316248,-2.8981994936,8.5401247207,71.81,-5.53,72.0226145041,132.16,5.566683752,-3.7781994936,6.727760356,-8.033316248,-2.8981994936,8.5401247207,13.6,-0.88,13.6284408499,132.33,61.886683752,-7.4181994936,62.3296984555,-8.033316248,-2.8981994936,8.5401247207,69.92,-4.52,70.0659460794,0.0
2020-08-20 21:00:00,66.682933668,-13.3253732381,68.001317741,-8.077066332,-2.9153732381,8.58710671,74.76,-10.41,75.4812937091,132.22,-8.077066332,-2.9153732381,8.58710671,-8.077066332,-2.9153732381,8.58710671,0.0,0.0,0.0,0.0,64.682933668,-12.7953732381,65.936359349,-8.077066332,-2.9153732381,8.58710671,72.76,-9.88,73.4277331803,132.45,62.712933668,-8.8753732381,63.3378583421,-8.077066332,-2.9153732381,8.58710671,70.79,-5.96,71.0404511528,132.16,5.882933668,-3.5953732381,6.8946078397,-8.077066332,-2.9153732381,8.58710671,13.96,-0.68,13.9765517922,132.45,60.842933668,-8.7153732381,61.4639756932,-8.077066332,-2.9153732381,8.58710671,68.92,-5.8,69.1636204952,0.0
2020-08-20 21:30:00,65.5878836808,-13.3261578435,66.9279983907,-7.9021163192,-2.8461578435,8.399050945900001,73.49,-10.48,74.2334863791,132.58,-7.9021163192,-2.8461578435,8.399050945900001,-7.9021163192,-2.8461578435,8.399050945900001,0.0,0.0,0.0,0.0,63.6278836808,-12.7861578435,64.8998722194,-7.9021163192,-2.8461578435,8.399050945900001,71.53,-9.94,72.2173421001,132.8,61.2778836808,-10.1361578435,62.1105524385,-7.9021163192,-2.8461578435,8.399050945900001,69.18,-7.29,69.5630397553,132.67,3.9778836807999998,-5.4861578435,6.7765394163,-7.9021163192,-2.8461578435,8.399050945900001,11.88,-2.64,12.1697986836,132.8,59.4578836808,-9.5261578435,60.216174032,-7.9021163192,-2.8461578435,8.399050945900001,67.36,-6.68,67.6904129105,0.0
2020-08-20 22:00:00,62.9581837719,-15.0031954081,64.7211617348,-7.1018162281,-2.6431954081,7.5777487226,70.06,-12.36,71.1419229428,133.73,-7.1018162281,-2.6431954081,7.5777487226,-7.1018162281,-2.6431954081,7.5777487226,0.0,0.0,0.0,0.0,61.1281837719,-14.4731954081,62.8182158022,-7.1018162281,-2.6431954081,7.5777487226,68.23,-11.83,69.2479732555,133.96,58.3581837719,-10.9731954081,59.3808776511,-7.1018162281,-2.6431954081,7.5777487226,65.46,-8.33,65.9878814632,133.78,2.6181837719,-6.6831954081,7.1777424812,-7.1018162281,-2.6431954081,7.5777487226,9.72,-4.04,10.5261578936,133.96,56.6981837719,-9.2831954081,57.4531266339,-7.1018162281,-2.6431954081,7.5777487226,63.8,-6.64,64.1445991491,0.0
2020-08-20 22:30:00,60.1567507148,-15.8481112908,62.209302263,-6.2232492852,-2.4881112908,6.7022033288,66.38,-13.36,67.7111069176,133.39,-6.2232492852,-2.4881112908,6.7022033288,-6.2232492852,-2.4881112908,6.7022033288,0.0,0.0,0.0,0.0,58.4367507148,-15.3081112908,60.4085433147,-6.2232492852,-2.4881112908,6.7022033288,64.66,-12.82,65.9186468308,133.64,55.1767507148,-12.2681112908,56.5241574381,-6.2232492852,-2.4881112908,6.7022033288,61.4,-9.78,62.1740170811,133.51,0.8167507148,-7.0881112908,7.1350125018,-6.2232492852,-2.4881112908,6.7022033288,7.04,-4.6,8.4096135464,133.64,53.5767507148,-10.5281112908,54.6013676066,-6.2232492852,-2.4881112908,6.7022033288,59.8,-8.04,60.3380609566,0.0
2020-08-20 23:00:00,57.1274340767,-16.645445099,59.5030635072,-5.5225659233,-2.305445099,5.9844641766,62.65,-14.34,64.2701960476,133.61,-5.5225659233,-2.305445099,5.9844641766,-5.5225659233,-2.305445099,5.9844641766,0.0,0.0,0.0,0.0,55.5474340767,-16.115445099,57.8379201152,-5.5225659233,-2.305445099,5.9844641766,61.07,-13.81,62.6119876701,133.86,52.2274340767,-12.705445099,53.7506577207,-5.5225659233,-2.305445099,5.9844641766,57.75,-10.4,58.6789783483,133.73,0.0374340767,-7.545445099,7.5455379565000005,-5.5225659233,-2.305445099,5.9844641766,5.5600000000000005,-5.24,7.6401047113,133.86,50.6774340767,-10.305445099,51.7146451529,-5.5225659233,-2.305445099,5.9844641766,56.2,-8.0,56.7665394401,0.0
2020-08-20 23:30:00,57.123000449,-16.3112176577,59.4061697282,-5.266999551,-2.1212176577,5.6781025547,62.39,-14.19,63.9833431449,133.83,-5.266999551,-2.1212176577,5.6781025547,-5.266999551,-2.1212176577,5.6781025547,0.0,0.0,0.0,0.0,55.543000449,-15.7912176577,57.74415515,-5.266999551,-2.1212176577,5.6781025547,60.81,-13.67,62.3275621214,134.08,50.753000449,-13.4712176577,52.5103871606,-5.266999551,-2.1212176577,5.6781025547,56.02,-11.35,57.1582268794,134.07,-7.2269995510000005,-9.6412176577,12.0491742635,-5.266999551,-2.1212176577,5.6781025547,-1.96,-7.52,7.771228989,134.08,49.253000449,-11.3612176577,50.5463680188,-5.266999551,-2.1212176577,5.6781025547,54.52,-9.24,55.2974502125,0.0
2020-08-21 00:00:00,55.2793502232,-17.177470617,57.8867174565,-4.9006497768,-1.987470617,5.2883274944,60.18,-15.19,62.0674512124,134.52,-4.9006497768,-1.987470617,5.2883274944,-4.9006497768,-1.987470617,5.2883274944,0.0,0.0,0.0,0.0,53.7893502232,-16.657470617,56.3095509198,-4.9006497768,-1.987470617,5.2883274944,58.69,-14.67,60.4956610014,134.77,48.5593502232,-13.917470617,50.5144185602,-4.9006497768,-1.987470617,5.2883274944,53.46,-11.93,54.7749623459,134.75,-9.5406497768,-10.147470617,13.9282144615,-4.9006497768,-1.987470617,5.2883274944,-4.64,-8.16,9.3869696921,134.77,47.1393502232,-11.907470617,48.6200184693,-4.9006497768,-1.987470617,5.2883274944,52.04,-9.92,52.9770516356,0.0
2020-08-21 00:30:00,53.8554007499,-17.1093360713,56.507818669,-4.0845992501,-1.8693360713,4.4920338803,57.94,-15.24,59.9107769938,134.52,-4.0845992501,-1.8693360713,4.4920338803,-4.0845992501,-1.8693360713,4.4920338803,0.0,0.0,0.0,0.0,52.4354007499,-16.6093360713,55.0031026082,-4.0845992501,-1.8693360713,4.4920338803,56.52,-14.74,58.4104271513,134.77,46.7254007499,-14.5293360713,48.9322458294,-4.0845992501,-1.8693360713,4.4920338803,50.81,-12.66,52.363457678,134.86,-10.1645992501,-10.9893360713,14.9694550737,-4.0845992501,-1.8693360713,4.4920338803,-6.08,-9.12,10.9608758774,134.77,45.3554007499,-11.9893360713,46.9132876338,-4.0845992501,-1.8693360713,4.4920338803,49.44,-10.12,50.4651166649,0.0
2020-08-21 01:00:00,51.9720342786,-17.8177027512,54.9414495476,-4.0679657214,-1.8277027512,4.4596908477,56.04,-15.99,58.2765965032,135.4,-4.0679657214,-1.8277027512,4.4596908477,-4.0679657214,-1.8277027512,4.4596908477,0.0,0.0,0.0,0.0,50.6020342786,-17.3177027512,53.4833497615,-4.0679657214,-1.8277027512,4.4596908477,54.67,-15.49,56.8220819752,135.67,45.1120342786,-14.9377027512,47.5208438503,-4.0679657214,-1.8277027512,4.4596908477,49.18,-13.11,50.8973918782,135.67,-8.7079657214,-10.6277027512,13.7396045348,-4.0679657214,-1.8277027512,4.4596908477,-4.64,-8.8,9.9483465963,135.67,43.8120342786,-12.1477027512,45.4649428655,-4.0679657214,-1.8277027512,4.4596908477,47.88,-10.32,48.9795549184,0.0
2020-08-21 01:30:00,51.118051129,-17.6969981776,54.0947215145,-3.721948871,-1.7969981776,4.133050429,54.84,-15.9,57.0984728342,135.07,-3.721948871,-1.7969981776,4.133050429,-3.721948871,-1.7969981776,4.133050429,0.0,0.0,0.0,0.0,49.778051129,-17.2069981776,52.6681607851,-3.721948871,-1.7969981776,4.133050429,53.5,-15.41,55.675112034,135.34,44.508051129,-14.7569981776,46.8906772239,-3.721948871,-1.7969981776,4.133050429,48.23,-12.96,49.9409100838,135.33,-7.041948871,-11.2769981776,13.2951017973,-3.721948871,-1.7969981776,4.133050429,-3.32,-9.48,10.0445408058,135.34,43.158051129,-11.7969981776,44.7413292522,-3.721948871,-1.7969981776,4.133050429,46.88,-10.0,47.9346889006,0.0
2020-08-21 02:00:00,50.573185222,-17.8438756786,53.6288258563,-3.336814778,-1.7938756786,3.7884459628,53.91,-16.05,56.2484719792,135.33,-3.336814778,-1.7938756786,3.7884459628,-3.336814778,-1.7938756786,3.7884459628,0.0,0.0,0.0,0.0,49.263185222,-17.3838756786,52.2404110993,-3.336814778,-1.7938756786,3.7884459628,52.6,-15.59,54.8617179826,135.6,43.473185222,-14.9138756786,45.9602167216,-3.336814778,-1.7938756786,3.7884459628,46.81,-13.12,48.6138920474,135.61,-6.736814778,-11.3938756786,13.2365054427,-3.336814778,-1.7938756786,3.7884459628,-3.4,-9.6,10.1843016452,135.6,42.183185222,-12.3138756786,43.9437441475,-3.336814778,-1.7938756786,3.7884459628,45.52,-10.52,46.7198116435,0.0
2020-08-21 02:30:00,50.2320685152,-17.9090077731,53.3291033746,-3.1879314848,-1.7590077731,3.6410184698,53.42,-16.15,55.8078748923,135.89,-3.1879314848,-1.7590077731,3.6410184698,-3.1879314848,-1.7590077731,3.6410184698,0.0,0.0,0.0,0.0,48.9320685152,-17.4390077731,51.9467643005,-3.1879314848,-1.7590077731,3.6410184698,52.12,-15.68,54.427537148,136.14,42.9820685152,-15.2790077731,45.6169518094,-3.1879314848,-1.7590077731,3.6410184698,46.17,-13.52,48.1088276723,136.16,-7.9079314848,-11.1590077731,13.676945377100001,-3.1879314848,-1.7590077731,3.6410184698,-4.72,-9.4,10.5184789775,136.14,41.6920685152,-12.1190077731,43.4177259479,-3.1879314848,-1.7590077731,3.6410184698,44.88,-10.36,46.0602214497,0.0
2020-08-21 03:00:00,48.9385681616,-17.54674195,51.9891489329,-3.1714318384,-1.72674195,3.6110410781,52.11,-15.82,54.4584658249,135.97,-3.1714318384,-1.72674195,3.6110410781,-3.1714318384,-1.72674195,3.6110410781,0.0,0.0,0.0,0.0,47.6785681616,-17.10674195,50.6545800702,-3.1714318384,-1.72674195,3.6110410781,50.85,-15.38,53.125012,136.22,42.1285681616,-15.70674195,44.9612944435,-3.1714318384,-1.72674195,3.6110410781,45.3,-13.98,47.4081258858,136.35,-8.9314318384,-11.96674195,14.9322934468,-3.1714318384,-1.72674195,3.6110410781,-5.76,-10.24,11.7488382404,136.22,40.9085681616,-12.04674195,42.645456272,-3.1714318384,-1.72674195,3.6110410781,44.08,-10.32,45.271942746,0.0
2020-08-21 03:30:00,49.5850681334,-18.118006956,52.791487551,-3.3049318666,-1.7080069560000002,3.7201965546,52.89,-16.41,55.377253453,136.65,-3.3049318666,-1.7080069560000002,3.7201965546,-3.3049318666,-1.7080069560000002,3.7201965546,0.0,0.0,0.0,0.0,48.2750681334,-18.578006956,51.7264395231,-3.3049318666,-1.7080069560000002,3.7201965546,51.58,-16.87,54.268713823,136.91,42.0250681334,-15.128006956,44.665008072,-3.3049318666,-1.7080069560000002,3.7201965546,45.33,-13.42,47.2747850339,136.91,-9.9049318666,-11.508006956,15.1836062706,-3.3049318666,-1.7080069560000002,3.7201965546,-6.6,-9.8,11.8152443902,136.91,40.7750681334,-12.628006956,42.6857440015,-3.3049318666,-1.7080069560000002,3.7201965546,44.08,-10.92,45.4124740572,0.0
2020-08-21 04:00:00,50.024251472,-9.3591598755,50.8922352516,-3.265748528,-1.6991598755,3.6813391219,53.29,-7.66,53.8377163334,135.83,-3.265748528,-1.6991598755,3.6813391219,-3.265748528,-1.6991598755,3.6813391219,0.0,0.0,0.0,0.0,47.814251472,-32.4491598755,57.7853841421,-3.265748528,-1.6991598755,3.6813391219,51.08,-30.75,59.6215472795,136.09,41.944251472,-4.8191598755000005,42.2201910636,-3.265748528,-1.6991598755,3.6813391219,45.21,-3.12,45.3175297208,135.9,-11.185748528,-6.4991598755,12.9367712053,-3.265748528,-1.6991598755,3.6813391219,-7.92,-4.8,9.2610150632,136.09,40.534251472,-20.9791598755,45.6415456736,-3.265748528,-1.6991598755,3.6813391219,43.8,-19.28,47.8555994634,0.0
2020-08-21 04:30:00,50.5057350702,-9.232394461,51.3426370813,-3.1042649298,-1.6923944610000001,3.5356272097,53.61,-7.54,54.1376366311,135.97,-3.1042649298,-1.6923944610000001,3.5356272097,-3.1042649298,-1.6923944610000001,3.5356272097,0.0,0.0,0.0,0.0,48.2857350702,-32.402394461,58.1500419438,-3.1042649298,-1.6923944610000001,3.5356272097,51.39,-30.71,59.8668205269,136.23,42.0957350702,-4.752394461,42.3631462974,-3.1042649298,-1.6923944610000001,3.5356272097,45.2,-3.06,45.3034612364,136.05,-11.864264929800001,-6.132394461,13.3554125414,-3.1042649298,-1.6923944610000001,3.5356272097,-8.76,-4.44,9.8209571835,136.23,40.6957350702,-21.092394461,45.8370151406,-3.1042649298,-1.6923944610000001,3.5356272097,43.8,-19.4,47.9040708082,0.0
2020-08-21 05:00:00,51.2447686698,-8.919047789,52.0151490384,-3.0052313302,-1.709047789,3.4572040282,54.25,-7.21,54.7270189212,135.73,-3.0052313302,-1.709047789,3.4572040282,-3.0052313302,-1.709047789,3.4572040282,0.0,0.0,0.0,0.0,49.0047686698,-32.009047789,58.5324396616,-3.0052313302,-1.709047789,3.4572040282,52.01,-30.3,60.1924422166,136.0,42.4447686698,-4.509047789,42.6836022308,-3.0052313302,-1.709047789,3.4572040282,45.45,-2.8,45.5361669445,135.83,-13.6852313302,-6.509047789,15.1543148865,-3.0052313302,-1.709047789,3.4572040282,-10.68,-4.8,11.7090734048,136.0,41.0347686698,-20.909047789,46.0547556636,-3.0052313302,-1.709047789,3.4572040282,44.04,-19.2,48.0433304424,0.0
2020-08-21 05:30:00,51.6599687999,-8.7264777611,52.3918294252,-3.1200312001,-1.7964777611,3.6002676339,54.78,-6.93,55.2166034812,135.2,-3.1200312001,-1.7964777611,3.6002676339,-3.1200312001,-1.7964777611,3.6002676339,0.0,0.0,0.0,0.0,49.3999687999,-31.6664777611,58.6781282185,-3.1200312001,-1.7964777611,3.6002676339,52.52,-29.87,60.4199246938,135.46,43.3899687999,-3.9764777611,43.5718001446,-3.1200312001,-1.7964777611,3.6002676339,46.51,-2.18,46.5610620583,135.25,-12.0000312001,-5.5564777611,13.2240384873,-3.1200312001,-1.7964777611,3.6002676339,-8.88,-3.76,9.6432359714,135.46,41.9599687999,-19.9964777611,46.4811585972,-3.1200312001,-1.7964777611,3.6002676339,45.08,-18.2,48.615289776,0.0
2020-08-21 06:00:00,52.036068581,-8.5529069162,52.7342834415,-3.253931419,-1.8329069162,3.7346509131000003,55.29,-6.72,55.6968805231,134.54,-3.253931419,-1.8329069162,3.7346509131000003,-3.253931419,-1.8329069162,3.7346509131000003,0.0,0.0,0.0,0.0,49.736068581,-31.2829069162,58.7562488849,-3.253931419,-1.8329069162,3.7346509131000003,52.99,-29.45,60.623779163,134.8,44.096068581,-3.8429069162,44.2632036557,-3.253931419,-1.8329069162,3.7346509131000003,47.35,-2.01,47.392642889,134.57,-11.253931419,-5.5929069162000005,12.5670832,-3.253931419,-1.8329069162,3.7346509131000003,-8.0,-3.76,8.8395474997,134.8,42.586068581,-20.1929069162,47.13095296,-3.253931419,-1.8329069162,3.7346509131000003,45.84,-18.36,49.3801093559,0.0
2020-08-21 06:30:00,53.4605853858,-8.8360214539,54.1858788332,-3.7394146142,-1.9760214539,4.2294068666,57.2,-6.86,57.6098915118,135.09,-3.7394146142,-1.9760214539,4.2294068666,-3.7394146142,-1.9760214539,4.2294068666,0.0,0.0,0.0,0.0,51.0705853858,-31.7260214539,60.1227505105,-3.7394146142,-1.9760214539,4.2294068666,54.81,-29.75,62.3634396101,135.35,46.5005853858,-2.8860214538999998,46.5900586075,-3.7394146142,-1.9760214539,4.2294068666,50.24,-0.91,50.2482407652,134.97,-5.3794146142,-0.6560214539,5.4192680077,-3.7394146142,-1.9760214539,4.2294068666,-1.6400000000000001,1.32,2.1052315787,135.35,44.9405853858,-19.4560214539,48.9713486197,-3.7394146142,-1.9760214539,4.2294068666,48.68,-17.48,51.7232326909,0.0
2020-08-21 07:00:00,55.4783853086,-8.0769422392,56.0632520675,-4.1716146914,-2.1269422392,4.6825476423,59.65,-5.95,59.9460173823,134.16,-4.1716146914,-2.1269422392,4.6825476423,-4.1716146914,-2.1269422392,4.6825476423,0.0,0.0,0.0,0.0,52.9883853086,-30.6469422392,61.2127768217,-4.1716146914,-2.1269422392,4.6825476423,57.16,-28.52,63.8800125235,134.4,48.8583853086,-1.8869422392000001,48.8948091926,-4.1716146914,-2.1269422392,4.6825476423,53.03,0.24,53.030543086,133.97,-3.4916146914,0.0730577608,3.4923789298,-4.1716146914,-2.1269422392,4.6825476423,0.68,2.2,2.3026940743,134.4,47.2283853086,-18.1669422392,50.6019581556,-4.1716146914,-2.1269422392,4.6825476423,51.4,-16.04,53.8446060437,0.0
2020-08-21 07:30:00,60.3306849795,-6.3576388515,60.6647436479,-4.6893150205000005,-2.2976388515,5.2219555392,65.02,-4.06,65.1466346023,132.74,-4.6893150205000005,-2.2976388515,5.2219555392,-4.6893150205000005,-2.2976388515,5.2219555392,0.0,0.0,0.0,0.0,57.6006849795,-28.4676388515,64.2514231118,-4.6893150205000005,-2.2976388515,5.2219555392,62.29,-26.17,67.5641398968,132.97,53.3906849795,-0.7676388515,53.3962031608,-4.6893150205000005,-2.2976388515,5.2219555392,58.08,1.53,58.100148881,132.58,-5.0493150205,2.3823611485000002,5.5831198105,-4.6893150205000005,-2.2976388515,5.2219555392,-0.36,4.68,4.6938257317000005,132.97,51.5906849795,-17.6176388515,54.5158690232,-4.6893150205000005,-2.2976388515,5.2219555392,56.28,-15.32,58.3278732683,0.0
2020-08-21 08:00:00,64.0588186342,-4.874684587,64.2440253613,-5.6611813658,-2.604684587,6.2316415377,69.72,-2.27,69.7569444572,131.85,-5.6611813658,-2.604684587,6.2316415377,-5.6611813658,-2.604684587,6.2316415377,0.0,0.0,0.0,0.0,61.1488186342,-26.724684587,66.7337005315,-5.6611813658,-2.604684587,6.2316415377,66.81,-24.12,71.0306307166,132.08,57.4988186342,1.015315413,57.5077821665,-5.6611813658,-2.604684587,6.2316415377,63.16,3.62,63.2636546526,131.66,-2.8611813658000003,4.995315413,5.7566947881,-5.6611813658,-2.604684587,6.2316415377,2.8,7.6,8.0993826925,132.08,55.5788186342,-16.244684587,57.9041868789,-5.6611813658,-2.604684587,6.2316415377,61.24,-13.64,62.7406343608,0.0
2020-08-21 08:30:00,65.8370518213,-3.6296645791,65.9370294863,-5.2529481787,-2.6296645791,5.8744021285,71.09,-1.0,71.0970329901,131.13,-5.2529481787,-2.6296645791,5.8744021285,-5.2529481787,-2.6296645791,5.8744021285,0.0,0.0,0.0,0.0,62.8570518213,-25.2796645791,67.7500583387,-5.2529481787,-2.6296645791,5.8744021285,68.11,-22.65,71.7773961634,131.37,59.7870518213,1.9903354209000002,59.8201721877,-5.2529481787,-2.6296645791,5.8744021285,65.04,4.62,65.2038802526,130.97,-2.4929481787,6.6103354209,7.0647947599,-5.2529481787,-2.6296645791,5.8744021285,2.76,9.24,9.6434018894,131.37,57.7470518213,-16.0696645791,59.9412722065,-5.2529481787,-2.6296645791,5.8744021285,63.0,-13.44,64.4176497553,0.0
2020-08-21 09:00:00,67.7396019871,-3.4471825443,67.8272566515,-4.0603980129,-2.4771825443,4.756392055,71.8,-0.97,71.8065519295,131.84,-4.0603980129,-2.4771825443,4.756392055,-4.0603980129,-2.4771825443,4.756392055,0.0,0.0,0.0,0.0,64.7396019871,-25.3371825443,69.5211398406,-4.0603980129,-2.4771825443,4.756392055,68.8,-22.86,72.4984110171,132.08,60.7496019871,3.3228174557,60.8404080972,-4.0603980129,-2.4771825443,4.756392055,64.81,5.8,65.0690102891,131.56,-1.3403980129,8.7628174557,8.8647412029,-4.0603980129,-2.4771825443,4.756392055,2.7199999999999998,11.24,11.5644282176,132.08,58.6996019871,-13.0771825443,60.1386396316,-4.0603980129,-2.4771825443,4.756392055,62.76,-10.6,63.6488617337,0.0
2020-08-21 09:30:00,70.031902018,-2.3906333415,70.0726938831,-4.398097982,-2.5906333415000002,5.1043752771,74.43,0.2,74.4302687084,131.61,-4.398097982,-2.5906333415000002,5.1043752771,-4.398097982,-2.5906333415000002,5.1043752771,0.0,0.0,0.0,0.0,66.901902018,-24.1906333415,71.1410657433,-4.398097982,-2.5906333415000002,5.1043752771,71.3,-21.6,74.5,131.84,63.101902018,4.0793666585,63.2336245254,-4.398097982,-2.5906333415000002,5.1043752771,67.5,6.67,67.8287468556,131.34,-0.318097982,10.0093666585,10.0144199647,-4.398097982,-2.5906333415000002,5.1043752771,4.08,12.6,13.244108124,131.84,61.001902018,-14.8706333415,62.7882774552,-4.398097982,-2.5906333415000002,5.1043752771,65.4,-12.28,66.5429064589,0.0
2020-08-21 10:00:00,71.0504351808,-1.5982633931999999,71.0684091932,-3.9395648192,-2.4282633932,4.6278109373,74.99,0.8300000000000001,74.9945931384,131.3,-3.9395648192,-2.4282633932,4.6278109373,-3.9395648192,-2.4282633932,4.6278109373,0.0,0.0,0.0,0.0,67.9104351808,-23.3482633932,71.8120366647,-3.9395648192,-2.4282633932,4.6278109373,71.85,-20.92,74.8336080916,131.54,63.3404351808,4.3017366068000005,63.4863423637,-3.9395648192,-2.4282633932,4.6278109373,67.28,6.73,67.6157622156,131.1,-0.9795648192,11.0517366068,11.0950632833,-3.9395648192,-2.4282633932,4.6278109373,2.96,13.48,13.8011593716,131.54,61.2204351808,-14.3082633932,62.8702480117,-3.9395648192,-2.4282633932,4.6278109373,65.16,-11.88,66.2341301747,0.0
2020-08-21 10:30:00,72.2889352699,-1.4198166815,72.3028771341,-4.3410647301,-2.5698166815,5.0446804425,76.63,1.15,76.6386286412,131.73,-4.3410647301,-2.5698166815,5.0446804425,-4.3410647301,-2.5698166815,5.0446804425,0.0,0.0,0.0,0.0,69.0689352699,-23.2898166815,72.8898715898,-4.3410647301,-2.5698166815,5.0446804425,73.41,-20.72,76.2780866304,131.97,64.9589352699,4.7501833184999995,65.1323845177,-4.3410647301,-2.5698166815,5.0446804425,69.3,7.32,69.6855250393,131.49,-0.8210647301,11.8701833185,11.8985461005,-4.3410647301,-2.5698166815,5.0446804425,3.52,14.44,14.8628395672,131.97,62.8189352699,-13.9298166815,64.3448398959,-4.3410647301,-2.5698166815,5.0446804425,67.16,-11.36,68.1139868162,0.0
2020-08-21 11:00:00,73.2034687425,-1.2085116596,73.213443686,-4.8365312575,-2.6385116596,5.5094263206,78.04,1.43,78.053100515,131.49,-4.8365312575,-2.6385116596,5.5094263206,-4.8365312575,-2.6385116596,5.5094263206,0.0,0.0,0.0,0.0,69.9334687425,-22.9885116596,73.6149558085,-4.8365312575,-2.6385116596,5.5094263206,74.77,-20.35,77.4898406244,131.73,65.8434687425,5.0314883404,66.0354317845,-4.8365312575,-2.6385116596,5.5094263206,70.68,7.67,71.0949456713,131.25,-0.2365312575,12.0814883404,12.0838035219,-4.8365312575,-2.6385116596,5.5094263206,4.6,14.72,15.4220102451,131.73,63.6834687425,-13.5185116596,65.1024911088,-4.8365312575,-2.6385116596,5.5094263206,68.52,-10.88,69.3784173933,0.0
2020-08-21 11:30:00,73.8963517294,-0.8219304021,73.9009226499,-5.0136482706,-2.6619304021,5.6764903283,78.91,1.8399999999999999,78.9314493722,131.62,-5.0136482706,-2.6619304021,5.6764903283,-5.0136482706,-2.6619304021,5.6764903283,0.0,0.0,0.0,0.0,70.5663517294,-22.6519304021,74.1128865134,-5.0136482706,-2.6619304021,5.6764903283,75.58,-19.99,78.1788750239,131.84,66.6563517294,5.3880695979,66.8737655577,-5.0136482706,-2.6619304021,5.6764903283,71.67,8.05,72.1206724872,131.37,0.3063517294,12.0980695979,12.101947751400001,-5.0136482706,-2.6619304021,5.6764903283,5.32,14.76,15.689486926,131.84,64.5063517294,-13.5019304021,65.9042603936,-5.0136482706,-2.6619304021,5.6764903283,69.52,-10.84,70.3600454804,0.0
2020-08-21 12:00:00,73.5751519767,-0.8258695612,73.5797869589,-5.0648480233,-2.6858695612,5.7329382344,78.64,1.8599999999999999,78.661993364,131.73,-5.0648480233,-2.6858695612,5.7329382344,-5.0648480233,-2.6858695612,5.7329382344,0.0,0.0,0.0,0.0,70.2751519767,-22.6758695612,73.8430229995,-5.0648480233,-2.6858695612,5.7329382344,75.34,-19.99,77.946877423,131.96,66.5451519767,5.3841304388,66.7626101361,-5.0648480233,-2.6858695612,5.7329382344,71.61,8.07,72.0632846878,131.48,0.9751519767000001,11.8741304388,11.9141048785,-5.0648480233,-2.6858695612,5.7329382344,6.04,14.56,15.7630961426,131.96,64.3351519767,-14.1658695612,65.876275246,-5.0648480233,-2.6858695612,5.7329382344,69.4,-11.48,70.3430906344,0.0
2020-08-21 12:30:00,74.4303018181,-0.6192082719,74.4328774643,-5.8196981819,-2.8092082719,6.4622393985,80.25,2.19,80.2798766815,131.51,-5.8196981819,-2.8092082719,6.4622393985,-5.8196981819,-2.8092082719,6.4622393985,0.0,0.0,0.0,0.0,71.0503018181,-22.4192082719,74.5034649395,-5.8196981819,-2.8092082719,6.4622393985,76.87,-19.61,79.3318914435,131.76,67.9303018181,5.6707917281,68.1665884721,-5.8196981819,-2.8092082719,6.4622393985,73.75,8.48,74.2359272859,131.27,3.7403018181,12.3507917281,12.9047244838,-5.8196981819,-2.8092082719,6.4622393985,9.56,15.16,17.9225890987,131.76,65.7003018181,-12.7692082719,66.9296820468,-5.8196981819,-2.8092082719,6.4622393985,71.52,-9.96,72.2101931863,0.0
2020-08-21 13:00:00,73.5529018604,-1.2918983475,73.5642465701,-4.2470981396,-2.5718983475,4.9651287714,77.8,1.28,77.8105288505,132.43,-4.2470981396,-2.5718983475,4.9651287714,-4.2470981396,-2.5718983475,4.9651287714,0.0,0.0,0.0,0.0,70.2929018604,-23.3918983475,74.0828789955,-4.2470981396,-2.5718983475,4.9651287714,74.54,-20.82,77.3930487835,132.68,66.4229018604,5.6281016525,66.6609137334,-4.2470981396,-2.5718983475,4.9651287714,70.67,8.2,71.1441417124,132.15,1.6729018604,12.0681016525,12.1835002413,-4.2470981396,-2.5718983475,4.9651287714,5.92,14.64,15.7916433597,132.68,64.2729018604,-13.2118983475,65.616767457,-4.2470981396,-2.5718983475,4.9651287714,68.52,-10.64,69.3411854528,0.0
2020-08-21 13:30:00,73.7165686365,-1.5800008385000002,73.7334991316,-4.4734313635,-2.6000008384999997,5.1741272234,78.19,1.02,78.1966527417,132.53,-4.4734313635,-2.6000008384999997,5.1741272234,-4.4734313635,-2.6000008384999997,5.1741272234,0.0,0.0,0.0,0.0,70.4265686365,-23.7100008385,74.3106029425,-4.4734313635,-2.6000008384999997,5.1741272234,74.9,-21.11,77.818006271,132.77,66.5065686365,5.3099991615,66.7182116285,-4.4734313635,-2.6000008384999997,5.1741272234,70.98,7.91,71.4193846235,132.28,1.0865686365,11.3199991615,11.37202763,-4.4734313635,-2.6000008384999997,5.1741272234,5.5600000000000005,13.92,14.989329538,132.77,64.4065686365,-13.7200008385,65.8516856773,-4.4734313635,-2.6000008384999997,5.1741272234,68.88,-11.12,69.7718338587,0.0
2020-08-21 14:00:00,73.2739852624,-1.6082954479,73.2916334276,-3.8960147376,-2.5182954479,4.639045462,77.17,0.91,77.1753652405,132.69,-3.8960147376,-2.5182954479,4.639045462,-3.8960147376,-2.5182954479,4.639045462,0.0,0.0,0.0,0.0,70.0639852624,-23.7682954479,73.9857682217,-3.8960147376,-2.5182954479,4.639045462,73.96,-21.25,76.9522195911,132.94,65.6439852624,4.8517045521,65.8230342524,-3.8960147376,-2.5182954479,4.639045462,69.54,7.37,69.9294537373,132.49,-1.3760147376,10.1217045521,10.2148088381,-3.8960147376,-2.5182954479,4.639045462,2.52,12.64,12.8887547886,132.94,63.5439852624,-13.0782954479,64.8758805324,-3.8960147376,-2.5182954479,4.639045462,67.44,-10.56,68.2617550316,0.0
2020-08-21 14:30:00,71.9209352994,-1.1613617988,71.9303113824,-2.5790647006,-2.2013617988,3.3908064674,74.5,1.04,74.5072587068,132.77,-2.5790647006,-2.2013617988,3.3908064674,-2.5790647006,-2.2013617988,3.3908064674,0.0,0.0,0.0,0.0,68.7909352994,-23.3913617988,72.6591259662,-2.5790647006,-2.2013617988,3.3908064674,71.37,-21.19,74.4492646035,133.03,63.7909352994,4.2086382012,63.9296180333,-2.5790647006,-2.2013617988,3.3908064674,66.37,6.41,66.6788197256,132.69,-2.6190647006,8.9986382012,9.3720322973,-2.5790647006,-2.2013617988,3.3908064674,-0.04,11.2,11.2000714283,133.03,61.7809352994,-12.4813617988,63.0291072349,-2.5790647006,-2.2013617988,3.3908064674,64.36,-10.28,65.1758237386,0.0
2020-08-21 15:00:00,73.4009851119,-1.244276257,73.4115306938,-5.2090148881000005,-2.594276257,5.819287362,78.61,1.35,78.6215911821,132.07,-5.2090148881000005,-2.594276257,5.819287362,-5.2090148881000005,-2.594276257,5.819287362,0.0,0.0,0.0,0.0,70.0809851119,-23.204276257,73.8226449734,-5.2090148881000005,-2.594276257,5.819287362,75.29,-20.61,78.0599526005,132.32,65.7709851119,4.875723743,65.9514606708,-5.2090148881000005,-2.594276257,5.819287362,70.98,7.47,71.371992406,131.89,-0.28901488810000003,8.685723743,8.6905308552,-5.2090148881000005,-2.594276257,5.819287362,4.92,11.28,12.3062910741,132.32,63.6309851119,-13.514276257,65.0502723212,-5.2090148881000005,-2.594276257,5.819287362,68.84,-10.92,69.7007317035,0.0
2020-08-21 15:30:00,72.4510015906,-1.8581674389,72.4748260965,-5.8989984094,-2.8081674389,6.533298294,78.35,0.9500000000000001,78.3557592012,132.07,-5.8989984094,-2.8081674389,6.533298294,-5.8989984094,-2.8081674389,6.533298294,0.0,0.0,0.0,0.0,69.1710015906,-23.8081674389,73.1536485614,-5.8989984094,-2.8081674389,6.533298294,75.07,-21.0,77.9519396808,132.32,66.2510015906,5.0118325611,66.4403016051,-5.8989984094,-2.8081674389,6.533298294,72.15,7.82,72.572549218,131.79,0.7410015906,8.0718325611,8.1057735135,-5.8989984094,-2.8081674389,6.533298294,6.64,10.88,12.7461366696,132.32,64.0610015906,-13.8081674389,65.5322623813,-5.8989984094,-2.8081674389,6.533298294,69.96,-11.0,70.8195001394,0.0
2020-08-21 16:00:00,70.1571849951,-2.2313538376,70.1926602031,-3.8728150049,-2.3413538376,4.5255534308000005,74.03,0.11,74.0300817236,132.52,-3.8728150049,-2.3413538376,4.5255534308000005,-3.8728150049,-2.3413538376,4.5255534308000005,0.0,0.0,0.0,0.0,67.0571849951,-24.3413538376,71.3384017631,-3.8728150049,-2.3413538376,4.5255534308000005,70.93,-22.0,74.2634829509,132.78,63.0371849951,3.6186461624,63.1409636619,-3.8728150049,-2.3413538376,4.5255534308000005,66.91,5.96,67.1749186825,132.38,-1.8328150049,7.2186461624,7.4476884508,-3.8728150049,-2.3413538376,4.5255534308000005,2.04,9.56,9.7752340125,132.78,61.0071849951,-13.9413538376,62.5798527312,-3.8728150049,-2.3413538376,4.5255534308000005,64.88,-11.6,65.9088340058,0.0
2020-08-21 16:30:00,71.8748349321,-2.1401208863,71.9066896327,-4.8051650679,-2.4501208863,5.3937652606,76.68,0.31,76.6806266276,132.52,-4.8051650679,-2.4501208863,5.3937652606,-4.8051650679,-2.4501208863,5.3937652606,0.0,0.0,0.0,0.0,68.6448349321,-24.2701208863,72.8090113289,-4.8051650679,-2.4501208863,5.3937652606,73.45,-21.82,76.6225482479,132.78,64.4148349321,3.5098791137000003,64.5103883938,-4.8051650679,-2.4501208863,5.3937652606,69.22,5.96,69.4761110023,132.46,1.1548349321,7.9498791137,8.033319466,-4.8051650679,-2.4501208863,5.3937652606,5.96,10.4,11.9867259917,132.78,62.3948349321,-14.2501208863,64.001416949,-4.8051650679,-2.4501208863,5.3937652606,67.2,-11.8,68.2281466845,0.0
2020-08-21 17:00:00,72.3244182583,-1.8421786685,72.3478755642,-6.3755817417,-2.8721786685,6.9926713671,78.7,1.03,78.7067398639,131.49,-6.3755817417,-2.8721786685,6.9926713671,-6.3755817417,-2.8721786685,6.9926713671,0.0,0.0,0.0,0.0,69.0144182583,-23.5921786685,72.935456548,-6.3755817417,-2.8721786685,6.9926713671,75.39,-20.72,78.1854877839,131.73,66.6544182583,3.9578213315,66.7718190785,-6.3755817417,-2.8721786685,6.9926713671,73.03,6.83,73.3486864231,131.32,1.9044182583,6.3278213315,6.6081867184,-6.3755817417,-2.8721786685,6.9926713671,8.28,9.2,12.3773341233,131.73,64.5044182583,-14.5521786685,66.1255312179,-6.3755817417,-2.8721786685,6.9926713671,70.88,-11.68,71.8359018876,0.0
2020-08-21 17:30:00,74.3416348558,-1.5052131744000001,74.3568715032,-7.7783651442,-3.1152131744,8.3789926267,82.12,1.6099999999999999,82.1357808753,130.66,-7.7783651442,-3.1152131744,8.3789926267,-7.7783651442,-3.1152131744,8.3789926267,0.0,0.0,0.0,0.0,70.8816348558,-22.9352131744,74.4998668669,-7.7783651442,-3.1152131744,8.3789926267,78.66,-19.82,81.1186045245,130.91,68.8716348558,4.4047868256000005,69.0123484218,-7.7783651442,-3.1152131744,8.3789926267,76.65,7.52,77.0180037394,130.44,5.4216348558,5.7247868256,7.8846248299,-7.7783651442,-3.1152131744,8.3789926267,13.2,8.84,15.8866484823,130.91,66.5416348558,-13.5952131744,67.9162645509,-7.7783651442,-3.1152131744,8.3789926267,74.32,-10.48,75.0552649719,0.0
2020-08-21 18:00:00,72.910784328,-5.33008108,73.1053502532,-7.379215672,-3.15008108,8.0234552872,80.29,-2.18,80.3195897649,130.06,-7.379215672,-3.15008108,8.0234552872,-7.379215672,-3.15008108,8.0234552872,0.0,0.0,0.0,0.0,70.130784328,-15.19008108,71.7569890232,-7.379215672,-3.15008108,8.0234552872,77.51,-12.04,78.4395416866,130.3,68.430784328,-1.35008108,68.444101007,-7.379215672,-3.15008108,8.0234552872,75.81,1.8,75.8313662016,130.06,5.020784328,1.8099189199999999,5.3370480385,-7.379215672,-3.15008108,8.0234552872,12.4,4.96,13.3552087217,130.3,66.260784328,-10.31008108,67.0581039967,-7.379215672,-3.15008108,8.0234552872,73.64,-7.16,73.9872637688,0.0
2020-08-21 18:30:00,72.167450892,-10.6424269349,72.9479418443,-7.732549108,-3.0824269349,8.3242820421,79.9,-7.5600000000000005,80.2568601429,130.92,-7.732549108,-3.0824269349,8.3242820421,-7.732549108,-3.0824269349,8.3242820421,0.0,0.0,0.0,0.0,69.977450892,-10.1424269349,70.7086448567,-7.732549108,-3.0824269349,8.3242820421,77.71,-7.06,78.030043573,131.16,67.247450892,-7.6924269349,67.685988828,-7.732549108,-3.0824269349,8.3242820421,74.98,-4.61,75.1215847809,131.07,5.587450892,-0.5224269349,5.6118212171,-7.732549108,-3.0824269349,8.3242820421,13.32,2.56,13.5637752857,131.16,65.267450892,-7.6424269349,65.7133687723,-7.732549108,-3.0824269349,8.3242820421,73.0,-4.5600000000000005,73.1422832567,0.0
