Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-21 19:00:00,72.0173342867,-10.5120506595,72.7804894654,-7.8526657133,-3.1620506595,8.4653956304,79.87,-7.35,80.2074772076,130.39,-7.8526657133,-3.1620506595,8.4653956304,-7.8526657133,-3.1620506595,8.4653956304,0.0,0.0,0.0,0.0,69.8373342867,-9.9920506595,70.5485246951,-7.8526657133,-3.1620506595,8.4653956304,77.69,-6.83,77.9896467488,130.64,67.1673342867,-7.6320506595,67.5995487592,-7.8526657133,-3.1620506595,8.4653956304,75.02,-4.47,75.1530524995,130.56,3.1873342867,-2.2420506595,3.8969078787,-7.8526657133,-3.1620506595,8.4653956304,11.04,0.92,11.0782670125,130.64,65.1473342867,-7.2420506595,65.5486267012,-7.8526657133,-3.1620506595,8.4653956304,73.0,-4.08,73.1139275378,0.0
2020-08-21 19:30:00,70.6502837891,-11.6964061098,71.6119299793,-8.0797162109,-3.0564061098,8.6384855361,78.73,-8.64,79.2026672531,131.2,-8.0797162109,-3.0564061098,8.6384855361,-8.0797162109,-3.0564061098,8.6384855361,0.0,0.0,0.0,0.0,68.5102837891,-11.1664061098,69.4143184817,-8.0797162109,-3.0564061098,8.6384855361,76.59,-8.11,77.0181809705,131.43,65.6902837891,-8.7064061098,66.264733393,-8.0797162109,-3.0564061098,8.6384855361,73.77,-5.65,73.9860486849,131.34,1.6802837891,-2.2564061098,2.8133115975000003,-8.0797162109,-3.0564061098,8.6384855361,9.76,0.8,9.7927319988,131.43,63.7202837891,-8.4564061098,64.2789652255,-8.0797162109,-3.0564061098,8.6384855361,71.8,-5.4,72.0027777242,0.0
2020-08-21 20:00:00,69.0744009693,-12.3638840592,70.1722060241,-7.2755990307000005,-2.9538840592,7.8523736724,76.35,-9.41,76.9276972228,131.39,-7.2755990307000005,-2.9538840592,7.8523736724,-7.2755990307000005,-2.9538840592,7.8523736724,0.0,0.0,0.0,0.0,67.0344009693,-11.8438840592,68.0726707491,-7.2755990307000005,-2.9538840592,7.8523736724,74.31,-8.89,74.8398837519,131.64,63.6444009693,-9.2738840592,64.316519653,-7.2755990307000005,-2.9538840592,7.8523736724,70.92,-6.32,71.2010449362,131.57,-1.5955990306999999,-3.7138840591999998,4.0421369437,-7.2755990307000005,-2.9538840592,7.8523736724,5.68,-0.76,5.7306195128,131.64,61.8044009693,-8.7138840592,62.415669143,-7.2755990307000005,-2.9538840592,7.8523736724,69.08,-5.76,69.3197230231,0.0
2020-08-21 20:30:00,68.0745838459,-12.9002811596,69.2861185216,-7.4454161541,-2.9002811596,7.9903599739,75.52,-10.0,76.1791992607,131.48,-7.4454161541,-2.9002811596,7.9903599739,-7.4454161541,-2.9002811596,7.9903599739,0.0,0.0,0.0,0.0,66.0645838459,-12.3502811596,67.2090669735,-7.4454161541,-2.9002811596,7.9903599739,73.51,-9.45,74.1149283208,131.73,62.7545838459,-10.2902811596,63.592670018,-7.4454161541,-2.9002811596,7.9903599739,70.2,-7.39,70.5879033546,131.72,-1.8854161541,-3.4202811596,3.9055239449,-7.4454161541,-2.9002811596,7.9903599739,5.5600000000000005,-0.52,5.5842636041,131.73,60.9145838459,-9.9802811596,61.72675706,-7.4454161541,-2.9002811596,7.9903599739,68.36,-7.08,68.7256575087,0.0
2020-08-21 21:00:00,67.9809005138,-13.915637427,69.3905454631,-7.2290994862,-2.845637427,7.769010989,75.21,-11.07,76.0203196521,131.76,-7.2290994862,-2.845637427,7.769010989,-7.2290994862,-2.845637427,7.769010989,0.0,0.0,0.0,0.0,65.9809005138,-13.365637427,67.3210182368,-7.2290994862,-2.845637427,7.769010989,73.21,-10.52,73.9619800979,132.0,62.0609005138,-10.885637427,63.0083524207,-7.2290994862,-2.845637427,7.769010989,69.29,-8.04,69.7548973191,132.0,-2.2690994862,-2.965637427,3.7341421808,-7.2290994862,-2.845637427,7.769010989,4.96,-0.12,4.9614514005,132.0,60.2509005138,-10.045637427,61.0826149083,-7.2290994862,-2.845637427,7.769010989,67.48,-7.2,67.8630267524,0.0
2020-08-21 21:30:00,66.2340338286,-15.3977991248,68.0002901103,-7.3259661714,-2.7477991248,7.8243325834,73.56,-12.65,74.6397755892,132.93,-7.3259661714,-2.7477991248,7.8243325834,-7.3259661714,-2.7477991248,7.8243325834,0.0,0.0,0.0,0.0,64.3140338286,-14.8077991248,65.9967109955,-7.3259661714,-2.7477991248,7.8243325834,71.64,-12.06,72.6480089197,133.18,60.2840338286,-11.7077991248,61.4104005441,-7.3259661714,-2.7477991248,7.8243325834,67.61,-8.96,68.2011268235,133.08,-2.6459661714,-2.8677991248,3.9019749872,-7.3259661714,-2.7477991248,7.8243325834,4.68,-0.12,4.6815382088,133.18,58.5540338286,-10.0677991248,59.413259941,-7.3259661714,-2.7477991248,7.8243325834,65.88,-7.32,66.2854192112,0.0
2020-08-21 22:00:00,63.48823366,-16.4374708266,65.5816000143,-6.90176634,-2.6374708266,7.3885472844,70.39,-13.8,71.7299944235,133.04,-6.90176634,-2.6374708266,7.3885472844,-6.90176634,-2.6374708266,7.3885472844,0.0,0.0,0.0,0.0,61.66823366,-15.8574708266,63.6744094889,-6.90176634,-2.6374708266,7.3885472844,68.57,-13.22,69.8327523444,133.29,57.74823366,-11.8474708266,58.9510055541,-6.90176634,-2.6374708266,7.3885472844,64.65,-9.21,65.3027304176,133.08,-3.70176634,-5.1974708266,6.3809699129,-6.90176634,-2.6374708266,7.3885472844,3.2,-2.56,4.097999512,133.29,56.05823366,-10.7174708266,57.0735467795,-6.90176634,-2.6374708266,7.3885472844,62.96,-8.08,63.4763578035,0.0
2020-08-21 22:30:00,61.7538503918,-17.2222746228,64.110410866,-6.4761496082,-2.4922746228,6.939160363,68.23,-14.73,69.8019039855,133.59,-6.4761496082,-2.4922746228,6.939160363,-6.4761496082,-2.4922746228,6.939160363,0.0,0.0,0.0,0.0,60.0138503918,-16.6422746228,62.2786283044,-6.4761496082,-2.4922746228,6.939160363,66.49,-14.15,67.9789864591,133.83,55.5238503918,-12.9722746228,57.0191009332,-6.4761496082,-2.4922746228,6.939160363,62.0,-10.48,62.8794910921,133.69,-6.2761496082,-5.7322746228,8.4999427207,-6.4761496082,-2.4922746228,6.939160363,0.2,-3.24,3.2461669704,133.83,53.9238503918,-10.7722746228,54.9893038839,-6.4761496082,-2.4922746228,6.939160363,60.4,-8.28,60.9648948166,0.0
2020-08-21 23:00:00,60.1579837815,-17.8747005096,62.7573735187,-6.0820162185,-2.3247005096,6.5111560987,66.24,-15.55,68.0407238351,134.16,-6.0820162185,-2.3247005096,6.5111560987,-6.0820162185,-2.3247005096,6.5111560987,0.0,0.0,0.0,0.0,58.4979837815,-17.2947005096,61.0009899282,-6.0820162185,-2.3247005096,6.5111560987,64.58,-14.97,66.2923623052,134.42,53.3079837815,-13.9447005096,55.1016860645,-6.0820162185,-2.3247005096,6.5111560987,59.39,-11.62,60.5160846387,134.33,-9.362016218499999,-6.2447005096,11.2536052947,-6.0820162185,-2.3247005096,6.5111560987,-3.2800000000000002,-3.92,5.1112425104,134.42,51.7979837815,-11.3647005096,53.0300626202,-6.0820162185,-2.3247005096,6.5111560987,57.88,-9.04,58.5817036284,0.0
2020-08-21 23:30:00,55.965900625,-18.7926268048,59.0368093226,-5.564099375,-2.1826268048,5.9768772468,61.53,-16.61,63.7325113266,135.18,-5.564099375,-2.1826268048,5.9768772468,-5.564099375,-2.1826268048,5.9768772468,0.0,0.0,0.0,0.0,54.435900625,-18.2326268048,57.4081523572,-5.564099375,-2.1826268048,5.9768772468,60.0,-16.05,62.1096007071,135.45,50.135900625,-14.2626268048,52.125148008,-5.564099375,-2.1826268048,5.9768772468,55.7,-12.08,56.9948804718,135.31,-4.884099375,-7.1426268048,8.6528344707,-5.564099375,-2.1826268048,5.9768772468,0.68,-4.96,5.0063959092,135.45,48.715900625,-11.5026268048,50.0554632095,-5.564099375,-2.1826268048,5.9768772468,54.28,-9.32,55.0743206949,0.0
2020-08-22 00:00:00,53.8506510423,-19.18973644,57.1676359693,-4.7193489577,-2.01973644,5.1333799656,58.57,-17.17,61.0348572539,136.17,-4.7193489577,-2.01973644,5.1333799656,-4.7193489577,-2.01973644,5.1333799656,0.0,0.0,0.0,0.0,52.4106510423,-18.65973644,55.6332823649,-4.7193489577,-2.01973644,5.1333799656,57.13,-16.64,59.504004067,136.45,47.4606510423,-15.27973644,49.859640422300004,-4.7193489577,-2.01973644,5.1333799656,52.18,-13.26,53.838462088,136.37,-3.1193489577,-7.53973644,8.1595320641,-4.7193489577,-2.01973644,5.1333799656,1.6,-5.52,5.7472080178,136.45,46.1206510423,-12.09973644,47.6814227397,-4.7193489577,-2.01973644,5.1333799656,50.84,-10.08,51.8296440273,0.0
2020-08-22 00:30:00,50.7682507943,-19.2875506488,54.3086079617,-4.4617492057,-1.8875506488,4.8445901196,55.23,-17.4,57.90606963,135.62,-4.4617492057,-1.8875506488,4.8445901196,-4.4617492057,-1.8875506488,4.8445901196,0.0,0.0,0.0,0.0,49.4182507943,-18.7675506488,52.861937809,-4.4617492057,-1.8875506488,4.8445901196,53.88,-16.88,56.4622776728,135.89,45.2182507943,-15.5775506488,47.8262510459,-4.4617492057,-1.8875506488,4.8445901196,49.68,-13.69,51.5317232392,135.83,-1.0617492057,-8.4475506488,8.5140133509,-4.4617492057,-1.8875506488,4.8445901196,3.4,-6.5600000000000005,7.3887482025,135.89,43.8982507943,-13.3275506488,45.8767918352,-4.4617492057,-1.8875506488,4.8445901196,48.36,-11.44,49.6946999186,0.0
2020-08-22 01:00:00,49.342683969,-19.4355089987,53.0324379159,-4.427316031,-1.8355089987,4.7927257925,53.77,-17.6,56.5771411438,135.89,-4.427316031,-1.8355089987,4.7927257925,-4.427316031,-1.8355089987,4.7927257925,0.0,0.0,0.0,0.0,48.032683969,-18.9455089987,51.6340105017,-4.427316031,-1.8355089987,4.7927257925,52.46,-17.11,55.1797399414,136.18,43.992683969,-15.7455089987,46.725552928,-4.427316031,-1.8355089987,4.7927257925,48.42,-13.91,50.3784130357,136.11,-2.067316031,-8.9955089987,9.2300042101,-4.427316031,-1.8355089987,4.7927257925,2.36,-7.16,7.5389123884,136.18,42.692683969,-13.0355089987,44.6384336568,-4.427316031,-1.8355089987,4.7927257925,47.12,-11.2,48.4327822864,0.0
2020-08-22 01:30:00,48.9820341694,-19.368639459,52.6724203532,-3.7479658306,-1.698639459,4.1149269591,52.73,-17.67,55.6118854203,135.6,-3.7479658306,-1.698639459,4.1149269591,-3.7479658306,-1.698639459,4.1149269591,0.0,0.0,0.0,0.0,47.6920341694,-18.868639459,51.2889430408,-3.7479658306,-1.698639459,4.1149269591,51.44,-17.17,54.229904112,135.89,43.1320341694,-16.038639459,46.0175002285,-3.7479658306,-1.698639459,4.1149269591,46.88,-14.34,49.0241777086,135.86,-2.6279658306,-9.538639459,9.8940308841,-3.7479658306,-1.698639459,4.1149269591,1.12,-7.84,7.9195959493,135.89,41.8520341694,-11.698639459,43.4563105809,-3.7479658306,-1.698639459,4.1149269591,45.6,-10.0,46.6836159696,0.0
2020-08-22 02:00:00,48.5749508667,-18.9639957264,52.1455557608,-3.4350491333,-1.6439957264,3.8081865102,52.01,-17.32,54.8180855193,135.17,-3.4350491333,-1.6439957264,3.8081865102,-3.4350491333,-1.6439957264,3.8081865102,0.0,0.0,0.0,0.0,47.3249508667,-18.4839957264,50.8065849329,-3.4350491333,-1.6439957264,3.8081865102,50.76,-16.84,53.4804936402,135.45,42.4149508667,-16.1939957264,45.4012505842,-3.4350491333,-1.6439957264,3.8081865102,45.85,-14.55,48.1032743168,135.5,-4.8350491333,-11.4439957264,12.423475291,-3.4350491333,-1.6439957264,3.8081865102,-1.4,-9.8,9.8994949366,135.45,41.1249508667,-11.2839957264,42.6449310392,-3.4350491333,-1.6439957264,3.8081865102,44.56,-9.64,45.5908236381,0.0
2020-08-22 02:30:00,48.1593507796,-19.0794640803,51.8010522779,-3.4206492204,-1.5794640803000002,3.7676979537,51.58,-17.5,54.4678473964,135.44,-3.4206492204,-1.5794640803000002,3.7676979537,-3.4206492204,-1.5794640803000002,3.7676979537,0.0,0.0,0.0,0.0,46.9193507796,-18.5994640803,50.4714329264,-3.4206492204,-1.5794640803000002,3.7676979537,50.34,-17.02,53.1394015774,135.72,41.6393507796,-16.5194640803,44.7965202537,-3.4206492204,-1.5794640803000002,3.7676979537,45.06,-14.94,47.4721729016,135.78,-5.9406492204,-11.8994640803,13.2999458103,-3.4206492204,-1.5794640803000002,3.7676979537,-2.52,-10.32,10.6232198509,135.72,40.3793507796,-12.6594640803,42.3173014284,-3.4206492204,-1.5794640803000002,3.7676979537,43.8,-11.08,45.1797122611,0.0
2020-08-22 03:00:00,46.9793508141,-19.2071982572,50.7540724258,-3.1506491859,-1.5471982572,3.5100445496,50.13,-17.66,53.1497177791,135.67,-3.1506491859,-1.5471982572,3.5100445496,-3.1506491859,-1.5471982572,3.5100445496,0.0,0.0,0.0,0.0,45.7793508141,-18.7371982572,49.465458246,-3.1506491859,-1.5471982572,3.5100445496,48.93,-17.19,51.86174891,135.96,40.7893508141,-16.4171982572,43.9692567421,-3.1506491859,-1.5471982572,3.5100445496,43.94,-14.87,46.3879348538,136.03,-6.3106491859,-12.2271982572,13.7596755183,-3.1506491859,-1.5471982572,3.5100445496,-3.16,-10.68,11.1376837808,135.96,39.5693508141,-12.0671982572,41.368475892,-3.1506491859,-1.5471982572,3.5100445496,42.72,-10.52,43.9962362027,0.0
2020-08-22 03:30:00,47.065800606,-19.6083511767,50.9870279831,-3.494199394,-1.5383511767,3.8178467423,50.56,-18.07,53.6920711092,135.67,-3.494199394,-1.5383511767,3.8178467423,-3.494199394,-1.5383511767,3.8178467423,0.0,0.0,0.0,0.0,45.865800606,-19.1083511767,49.6870279844,-3.494199394,-1.5383511767,3.8178467423,49.36,-17.57,52.3938402868,135.96,40.515800606,-16.2083511767,43.6376070221,-3.494199394,-1.5383511767,3.8178467423,44.01,-14.67,46.3906132747,135.91,-7.774199394,-13.3783511767,15.4731527629,-3.494199394,-1.5383511767,3.8178467423,-4.28,-11.84,12.5898371713,135.96,39.265800606,-11.4183511767,40.8923200714,-3.494199394,-1.5383511767,3.8178467423,42.76,-9.88,43.8865810926,0.0
2020-08-22 04:00:00,46.2810506803,-19.8505449292,50.3585125481,-3.2889493197,-1.5305449292,3.6276377172,49.57,-18.32,52.8470178913,135.83,-3.2889493197,-1.5305449292,3.6276377172,-3.2889493197,-1.5305449292,3.6276377172,0.0,0.0,0.0,0.0,45.1010506803,-19.3605449292,49.0809074124,-3.2889493197,-1.5305449292,3.6276377172,48.39,-17.83,51.5703500085,136.12,39.9410506803,-16.3005449292,43.1392546811,-3.2889493197,-1.5305449292,3.6276377172,43.23,-14.77,45.6835397052,136.09,-7.9289493197,-12.9705449292,15.2020812086,-3.2889493197,-1.5305449292,3.6276377172,-4.64,-11.44,12.3451690956,136.12,38.7110506803,-12.0105449292,40.5314524076,-3.2889493197,-1.5305449292,3.6276377172,42.0,-10.48,43.2877627049,0.0
2020-08-22 04:30:00,46.7629006255,-19.7958611807,50.7803603255,-3.3470993745,-1.5258611807,3.6784951496,50.11,-18.27,53.3367134346,135.9,-3.3470993745,-1.5258611807,3.6784951496,-3.3470993745,-1.5258611807,3.6784951496,0.0,0.0,0.0,0.0,45.5829006255,-19.3058611807,49.5026979604,-3.3470993745,-1.5258611807,3.6784951496,48.93,-17.78,52.060285247,136.12,40.0829006255,-16.3558611807,43.2914901281,-3.3470993745,-1.5258611807,3.6784951496,43.43,-14.83,45.8921975939,136.19,-9.2270993745,-13.3658611807,16.2414780106,-3.3470993745,-1.5258611807,3.6784951496,-5.88,-11.84,13.2196822957,136.12,38.8929006255,-11.9258611807,40.6802640597,-3.3470993745,-1.5258611807,3.6784951496,42.24,-10.4,43.5014666419,0.0
2020-08-22 05:00:00,46.0818173601,-20.1805449292,50.3069407225,-3.3081826399,-1.5305449292,3.6450843829,49.39,-18.65,52.7938879038,136.08,-3.3081826399,-1.5305449292,3.6450843829,-3.3081826399,-1.5305449292,3.6450843829,0.0,0.0,0.0,0.0,44.9118173601,-19.7005449292,49.0426631526,-3.3081826399,-1.5305449292,3.6450843829,48.22,-18.17,51.5297710067,136.37,39.6418173601,-16.0005449292,42.7491651573,-3.3081826399,-1.5305449292,3.6450843829,42.95,-14.47,45.3219968669,136.29,-7.7481826399,-13.0905449292,15.2117290524,-3.3081826399,-1.5305449292,3.6450843829,-4.44,-11.56,12.3833436519,136.37,38.4118173601,-11.6505449292,40.1397921028,-3.3081826399,-1.5305449292,3.6450843829,41.72,-10.12,42.9298590727,0.0
2020-08-22 05:30:00,46.7165340381,-19.7933311687,50.7366781657,-3.4434659619,-1.5633311687,3.781727406,50.16,-18.23,53.3700149897,135.84,-3.4434659619,-1.5633311687,3.781727406,-3.4434659619,-1.5633311687,3.781727406,0.0,0.0,0.0,0.0,45.5265340381,-19.3033311687,49.4498118878,-3.4434659619,-1.5633311687,3.781727406,48.97,-17.74,52.0842442587,136.12,40.3365340381,-16.1033311687,43.4321684117,-3.4434659619,-1.5633311687,3.781727406,43.78,-14.54,46.1313342534,136.08,-7.5634659619,-12.6033311687,14.6986385051,-3.4434659619,-1.5633311687,3.781727406,-4.12,-11.04,11.7837175798,136.12,39.1165340381,-11.1633311687,40.6782890242,-3.4434659619,-1.5633311687,3.781727406,42.56,-9.6,43.6292745757,0.0
2020-08-22 06:00:00,47.426117279,-19.6629949093,51.3407242739,-3.7038827210000003,-1.5929949093,4.0319201371,51.13,-18.07,54.2291600525,135.64,-3.7038827210000003,-1.5929949093,4.0319201371,-3.7038827210000003,-1.5929949093,4.0319201371,0.0,0.0,0.0,0.0,46.196117279,-19.1629949093,50.0130145617,-3.7038827210000003,-1.5929949093,4.0319201371,49.9,-17.57,52.9028817741,135.92,40.846117279,-16.1329949093,43.9167259881,-3.7038827210000003,-1.5929949093,4.0319201371,44.55,-14.54,46.862715457,135.89,-7.823882721,-12.9929949093,15.1667747904,-3.7038827210000003,-1.5929949093,4.0319201371,-4.12,-11.4,12.1216500527,135.92,39.576117279,-11.2329949093,41.1393878602,-3.7038827210000003,-1.5929949093,4.0319201371,43.28,-9.64,44.3405908847,0.0
2020-08-22 06:30:00,47.4791504564,-19.4802007085,51.3200540501,-3.9808495435999998,-1.7002007085000002,4.328723315,51.46,-17.78,54.4450181376,135.54,-3.9808495435999998,-1.7002007085000002,4.328723315,-3.9808495435999998,-1.7002007085000002,4.328723315,0.0,0.0,0.0,0.0,46.2391504564,-19.0102007085,49.9944673529,-3.9808495435999998,-1.7002007085000002,4.328723315,50.22,-17.31,53.1195303067,135.82,41.7191504564,-15.5102007085,44.5090310029,-3.9808495435999998,-1.7002007085000002,4.328723315,45.7,-13.81,47.7410316185,135.75,-6.4208495436,-12.1002007085,13.698254124,-3.9808495435999998,-1.7002007085000002,4.328723315,-2.44,-10.4,10.6823967348,135.82,40.4591504564,-13.4202007085,42.626806621,-3.9808495435999998,-1.7002007085000002,4.328723315,44.44,-11.72,45.9594603972,0.0
2020-08-22 07:00:00,48.4757671953,-18.898599443,52.0293865626,-4.0042328047,-1.748599443,4.3693798606,52.48,-17.15,55.211166443,134.74,-4.0042328047,-1.748599443,4.3693798606,-4.0042328047,-1.748599443,4.3693798606,0.0,0.0,0.0,0.0,47.1957671953,-18.408599443,50.6588291871,-4.0042328047,-1.748599443,4.3693798606,51.2,-16.66,53.8423216439,135.01,42.7657671953,-14.898599443,45.2866327868,-4.0042328047,-1.748599443,4.3693798606,46.77,-13.15,48.5834889649,134.92,-6.2842328047,-11.988599443,13.5358080124,-4.0042328047,-1.748599443,4.3693798606,-2.2800000000000002,-10.24,10.4907578373,135.01,41.4357671953,-12.388599443,43.2481236498,-4.0042328047,-1.748599443,4.3693798606,45.44,-10.64,46.6690818423,0.0
2020-08-22 07:30:00,50.5943836918,-18.5023464838,53.871406948,-4.4056163082,-1.8823464838000001,4.7908958808,55.0,-16.62,57.4562825111,134.88,-4.4056163082,-1.8823464838000001,4.7908958808,-4.4056163082,-1.8823464838000001,4.7908958808,0.0,0.0,0.0,0.0,49.2343836918,-18.0223464838,52.4292810392,-4.4056163082,-1.8823464838000001,4.7908958808,53.64,-16.14,56.0156156799,135.15,45.3443836918,-14.5023464838,47.6070497502,-4.4056163082,-1.8823464838000001,4.7908958808,49.75,-12.62,51.325694345,135.04,-5.4856163082,-10.0823464838,11.4780528358,-4.4056163082,-1.8823464838000001,4.7908958808,-1.08,-8.2,8.2708161629,135.15,43.9943836918,-12.1623464838,45.6445885994,-4.4056163082,-1.8823464838000001,4.7908958808,48.4,-10.28,49.479676636,0.0
2020-08-22 08:00:00,53.9106170528,-17.537022271,56.6912848782,-4.9493829472,-2.027022271,5.3483839471,58.86,-15.51,60.8692015719,133.99,-4.9493829472,-2.027022271,5.3483839471,-4.9493829472,-2.027022271,5.3483839471,0.0,0.0,0.0,0.0,52.4306170528,-17.057022271,55.1353934718,-4.9493829472,-2.027022271,5.3483839471,57.38,-15.03,59.3158098655,134.25,48.1406170528,-13.217022271,49.92202608,-4.9493829472,-2.027022271,5.3483839471,53.09,-11.19,54.2564668957,134.08,-5.4293829472,-9.907022271,11.2972248569,-4.9493829472,-2.027022271,5.3483839471,-0.48,-7.88,7.8946057533000005,134.25,46.6506170528,-11.147022271,47.9639049381,-4.9493829472,-2.027022271,5.3483839471,51.6,-9.12,52.3997557246,0.0
2020-08-22 08:30:00,57.0656673862,-16.4730351348,59.3957176974,-4.8743326138,-2.1930351348,5.3449529028,61.94,-14.28,63.5647858488,133.43,-4.8743326138,-2.1930351348,5.3449529028,-4.8743326138,-2.1930351348,5.3449529028,0.0,0.0,0.0,0.0,55.4756673862,-15.9730351348,57.7294337696,-4.8743326138,-2.1930351348,5.3449529028,60.35,-13.78,61.9032382029,133.67,51.1956673862,-12.0230351348,52.5884943022,-4.8743326138,-2.1930351348,5.3449529028,56.07,-9.83,56.9251596397,133.5,-3.4343326138,-8.2330351348,8.9206226259,-4.8743326138,-2.1930351348,5.3449529028,1.44,-6.04,6.2092833725,133.67,49.6456673862,-10.9530351348,50.8395640116,-4.8743326138,-2.1930351348,5.3449529028,54.52,-8.76,55.2192719981,0.0
2020-08-22 09:00:00,59.1583176509,-15.2538838495,61.0932690219,-4.7716823491,-2.3038838495,5.2987577065,63.93,-12.95,65.2284247855,132.74,-4.7716823491,-2.3038838495,5.2987577065,-4.7716823491,-2.3038838495,5.2987577065,0.0,0.0,0.0,0.0,57.4983176509,-14.7738838495,59.3660187033,-4.7716823491,-2.3038838495,5.2987577065,62.27,-12.47,63.5063288185,132.98,53.5383176509,-11.4838838495,54.7561050949,-4.7716823491,-2.3038838495,5.2987577065,58.31,-9.18,59.0282008874,132.87,-2.4916823491,-7.1438838495,7.5659472232,-4.7716823491,-2.3038838495,5.2987577065,2.2800000000000002,-4.84,5.3501401851,132.98,51.9483176509,-10.9038838495,53.0803390133,-4.7716823491,-2.3038838495,5.2987577065,56.72,-8.6,57.3682699757,0.0
2020-08-22 09:30:00,59.3164170739,-15.1263097362,61.2147251952,-4.1635829261,-2.1363097362,4.6796626023,63.48,-12.99,64.7954512292,133.24,-4.1635829261,-2.1363097362,4.6796626023,-4.1635829261,-2.1363097362,4.6796626023,0.0,0.0,0.0,0.0,57.6764170739,-14.6663097362,59.5119292895,-4.1635829261,-2.1363097362,4.6796626023,61.84,-12.53,63.0966441263,133.48,54.3264170739,-11.1363097362,55.4560816018,-4.1635829261,-2.1363097362,4.6796626023,58.49,-9.0,59.1783752734,133.34,1.5564170739,-4.4963097362,4.7580705493,-4.1635829261,-2.1363097362,4.6796626023,5.72,-2.36,6.1877297937,133.48,52.7164170739,-10.6563097362,53.7826883514,-4.1635829261,-2.1363097362,4.6796626023,56.88,-8.52,57.5145616344,0.0
2020-08-22 10:00:00,61.3988503706,-13.8321464042,62.9376445458,-4.1211496294,-2.1321464042000002,4.6400347582,65.52,-11.7,66.5564452176,132.69,-4.1211496294,-2.1321464042000002,4.6400347582,-4.1211496294,-2.1321464042000002,4.6400347582,0.0,0.0,0.0,0.0,59.6788503706,-13.3821464042,61.1608291633,-4.1211496294,-2.1321464042000002,4.6400347582,63.8,-11.25,64.7842766418,132.93,55.7688503706,-10.7521464042,56.7958917876,-4.1211496294,-2.1321464042000002,4.6400347582,59.89,-8.62,60.5071607333,132.88,0.6388503706,-4.5721464042,4.6165628489,-4.1211496294,-2.1321464042000002,4.6400347582,4.76,-2.44,5.348943821,132.93,54.1188503706,-9.2521464042,54.9040269791,-4.1211496294,-2.1321464042000002,4.6400347582,58.24,-7.12,58.6736056502,0.0
2020-08-22 10:30:00,62.0925339057,-13.7794642899,63.603116299,-3.7274660943,-2.2294642899,4.3433298866,65.82,-11.55,66.8257053835,133.06,-3.7274660943,-2.2294642899,4.3433298866,-3.7274660943,-2.2294642899,4.3433298866,0.0,0.0,0.0,0.0,60.3625339057,-13.3294642899,61.8167462568,-3.7274660943,-2.2294642899,4.3433298866,64.09,-11.1,65.0441242542,133.29,57.2625339057,-10.3294642899,58.1867306335,-3.7274660943,-2.2294642899,4.3433298866,60.99,-8.1,61.5255239718,133.17,3.1125339057,-2.9094642899,4.2606161254,-3.7274660943,-2.2294642899,4.3433298866,6.84,-0.68,6.8737180623,133.29,55.5525339057,-7.9894642899,56.1241085718,-3.7274660943,-2.2294642899,4.3433298866,59.28,-5.76,59.5591806525,0.0
2020-08-22 11:00:00,60.7819343649,-13.1397844172,62.1859910243,-1.2880656351,-1.8297844172,2.2376827509,62.07,-11.31,63.0920042478,132.86,-1.2880656351,-1.8297844172,2.2376827509,-1.2880656351,-1.8297844172,2.2376827509,0.0,0.0,0.0,0.0,59.1719343649,-12.7397844172,60.5278441999,-1.2880656351,-1.8297844172,2.2376827509,60.46,-10.91,61.4364688113,133.09,54.7519343649,-10.1797844172,55.690235477,-1.2880656351,-1.8297844172,2.2376827509,56.04,-8.35,56.6586630622,133.05,-0.0880656351,-4.0697844172,4.0707371272,-1.2880656351,-1.8297844172,2.2376827509,1.2,-2.24,2.5411808279,133.09,53.1519343649,-7.7497844172,53.7139393942,-1.2880656351,-1.8297844172,2.2376827509,54.44,-5.92,54.7609349811,0.0
2020-08-22 11:30:00,62.7703348557,-12.8939477492,64.0809552555,-1.0296651443,-1.8339477492,2.1032295776,63.8,-11.06,64.7515528771,132.98,-1.0296651443,-1.8339477492,2.1032295776,-1.0296651443,-1.8339477492,2.1032295776,0.0,0.0,0.0,0.0,61.1103348557,-12.4739477492,62.3704449129,-1.0296651443,-1.8339477492,2.1032295776,62.14,-10.64,63.0443431245,133.21,55.9003348557,-9.9039477492,56.7709046784,-1.0296651443,-1.8339477492,2.1032295776,56.93,-8.07,57.4991286891,133.15,-1.1896651443,-3.0739477492,3.296127716,-1.0296651443,-1.8339477492,2.1032295776,-0.16,-1.24,1.2502799686000001,133.21,54.2503348557,-7.1939477492,54.7252383839,-1.0296651443,-1.8339477492,2.1032295776,55.28,-5.36,55.5392473842,0.0
2020-08-22 12:00:00,61.9387352426,-12.3317778805,63.1544113198,1.2087352426,-1.4217778805,1.8661439463,60.73,-10.91,61.7021960711,132.82,1.2087352426,-1.4217778805,1.8661439463,1.2087352426,-1.4217778805,1.8661439463,0.0,0.0,0.0,0.0,60.3987352426,-11.9617778805,61.571838928,1.2087352426,-1.4217778805,1.8661439463,59.19,-10.54,60.1211086059,133.06,53.7087352426,-9.6917778805,54.5761742874,1.2087352426,-1.4217778805,1.8661439463,52.5,-8.27,53.1473696433,133.07,-4.3512647574,-3.7817778805,5.7650107481,1.2087352426,-1.4217778805,1.8661439463,-5.5600000000000005,-2.36,6.0401324489,133.06,52.1287352426,-7.1417778805,52.6156823513,1.2087352426,-1.4217778805,1.8661439463,50.92,-5.72,51.240265417,0.0
2020-08-22 12:30:00,62.4070516119,-12.4732590982,63.6413567063,0.9470516119000001,-1.5232590982,1.7936624643,61.46,-10.95,62.4278311332,132.97,0.9470516119000001,-1.5232590982,1.7936624643,0.9470516119000001,-1.5232590982,1.7936624643,0.0,0.0,0.0,0.0,60.8070516119,-12.0832590982,61.9959891942,0.9470516119000001,-1.5232590982,1.7936624643,59.86,-10.56,60.7843170563,133.2,54.8170516119,-9.6932590982,55.6674808067,0.9470516119000001,-1.5232590982,1.7936624643,53.87,-8.17,54.4860147194,133.19,-2.8529483881,-2.8032590982,3.9996969981,0.9470516119000001,-1.5232590982,1.7936624643,-3.8,-1.28,4.0097880243,133.2,53.2270516119,-7.0032590982,53.6857957126,0.9470516119000001,-1.5232590982,1.7936624643,52.28,-5.48,52.566422743,0.0
2020-08-22 13:00:00,62.323668383,-12.3392478685,63.5334296152,1.003668383,-1.4592478684999999,1.7710885254000002,61.32,-10.88,62.2777392011,133.05,1.003668383,-1.4592478684999999,1.7710885254000002,1.003668383,-1.4592478684999999,1.7710885254000002,0.0,0.0,0.0,0.0,60.743668383,-11.9592478685,61.9097476832,1.003668383,-1.4592478684999999,1.7710885254000002,59.74,-10.5,60.6557301498,133.29,54.303668383,-9.6692478685,55.1577986706,1.003668383,-1.4592478684999999,1.7710885254000002,53.3,-8.21,53.9286018732,133.3,-2.6763316169999998,-3.4592478685,4.3736880022,1.003668383,-1.4592478684999999,1.7710885254000002,-3.68,-2.0,4.1883648361,133.29,52.723668383,-6.9792478685,53.183598116,1.003668383,-1.4592478684999999,1.7710885254000002,51.72,-5.52,52.0137366472,0.0
2020-08-22 13:30:00,62.1140519801,-13.0284232473,63.4657014906,0.2440519801,-1.5784232473,1.5971791748,61.87,-11.45,62.920580099,133.48,0.2440519801,-1.5784232473,1.5971791748,0.2440519801,-1.5784232473,1.5971791748,0.0,0.0,0.0,0.0,60.5340519801,-12.6284232473,61.8372745425,0.2440519801,-1.5784232473,1.5971791748,60.29,-11.05,61.2942623742,133.72,54.4040519801,-9.3984232473,55.2098834575,0.2440519801,-1.5784232473,1.5971791748,54.16,-7.82,54.7216410573,133.64,-1.4759480199000001,-4.0584232473,4.3184744773,0.2440519801,-1.5784232473,1.5971791748,-1.72,-2.48,3.0180788591,133.72,52.8040519801,-7.6584232473,53.3565305483,0.2440519801,-1.5784232473,1.5971791748,52.56,-6.08,52.9104904532,0.0
2020-08-22 14:00:00,59.8255016937,-13.144916302,61.2525875166,1.6755016937,-1.144916302,2.0293199018,58.15,-12.0,59.3752684204,134.13,1.6755016937,-1.144916302,2.0293199018,1.6755016937,-1.144916302,2.0293199018,0.0,0.0,0.0,0.0,58.3455016937,-12.774916302,59.7276824798,1.6755016937,-1.144916302,2.0293199018,56.67,-11.63,57.8510656773,134.38,51.3255016937,-10.104916302,52.3107680844,1.6755016937,-1.144916302,2.0293199018,49.65,-8.96,50.4519979783,134.37,-1.2844983063,-3.904916302,4.1107550675,1.6755016937,-1.144916302,2.0293199018,-2.96,-2.76,4.0471224345,134.38,49.7955016937,-8.904916302,50.5854675106,1.6755016937,-1.144916302,2.0293199018,48.12,-7.76,48.7416864706,0.0
2020-08-22 14:30:00,58.3815517886,-13.7841958059,59.9867455632,0.4115517886,-1.3941958059,1.4536701208,57.97,-12.39,59.2792796852,134.86,0.4115517886,-1.3941958059,1.4536701208,0.4115517886,-1.3941958059,1.4536701208,0.0,0.0,0.0,0.0,56.8715517886,-13.4041958059,58.4298371387,0.4115517886,-1.3941958059,1.4536701208,56.46,-12.01,57.7232336239,135.12,51.5915517886,-11.0341958059,52.7583329252,0.4115517886,-1.3941958059,1.4536701208,51.18,-9.64,52.0799577573,135.11,5.3715517886,-2.6341958059,5.9826880382,0.4115517886,-1.3941958059,1.4536701208,4.96,-1.24,5.1126509758,135.12,50.1715517886,-9.3141958059,51.0288041442,0.4115517886,-1.3941958059,1.4536701208,49.76,-7.92,50.3863473572,0.0
2020-08-22 15:00:00,57.430201894,-14.1699604034,59.1524798079,0.760201894,-1.3499604034,1.5492901634,56.67,-12.82,58.1019904995,134.86,0.760201894,-1.3499604034,1.5492901634,0.760201894,-1.3499604034,1.5492901634,0.0,0.0,0.0,0.0,56.000201894,-13.7999604034,57.6754845607,0.760201894,-1.3499604034,1.5492901634,55.24,-12.45,56.6256134625,135.12,50.550201894,-10.7999604034,51.6910249099,0.760201894,-1.3499604034,1.5492901634,49.79,-9.45,50.6788575246,135.01,3.200201894,-4.3099604034,5.3681515293,0.760201894,-1.3499604034,1.5492901634,2.44,-2.96,3.8360396244,135.12,49.080201894,-9.2699604034,49.9479567534,0.760201894,-1.3499604034,1.5492901634,48.32,-7.92,48.9647710094,0.0
2020-08-22 15:30:00,57.6227684617,-13.760977143,59.2431256529,1.8327684617000002,-1.120977143,2.148401729,55.79,-12.64,57.2039657716,134.44,1.8327684617000002,-1.120977143,2.148401729,1.8327684617000002,-1.120977143,2.148401729,0.0,0.0,0.0,0.0,56.2027684617,-13.390977143,57.7760283475,1.8327684617000002,-1.120977143,2.148401729,54.37,-12.27,55.7373286048,134.7,49.7427684617,-10.780977143,50.8976667677,1.8327684617000002,-1.120977143,2.148401729,47.91,-9.66,48.8741618854,134.68,0.3127684617,-5.760977143,5.7694611319,1.8327684617000002,-1.120977143,2.148401729,-1.52,-4.64,4.8826222463,134.7,48.3127684617,-9.080977143,49.1588012701,1.8327684617000002,-1.120977143,2.148401729,46.48,-7.96,47.1566750312,0.0
2020-08-22 16:00:00,59.3945018342,-13.0364695902,60.8083578754,-0.0054981658000000004,-1.2864695902,1.2864813393,59.4,-11.75,60.5509909085,133.92,-0.0054981658000000004,-1.2864695902,1.2864813393,-0.0054981658000000004,-1.2864695902,1.2864813393,0.0,0.0,0.0,0.0,57.8345018342,-12.6564695902,59.2031741116,-0.0054981658000000004,-1.2864695902,1.2864813393,57.84,-11.37,58.9469464858,134.18,51.2745018342,-10.9164695902,52.4236954693,-0.0054981658000000004,-1.2864695902,1.2864813393,51.28,-9.63,52.1763864214,134.25,3.2745018342,-5.6864695902,6.56188225,-0.0054981658000000004,-1.2864695902,1.2864813393,3.2800000000000002,-4.4,5.4880233236,134.18,49.7945018342,-9.5264695902,50.697593984,-0.0054981658000000004,-1.2864695902,1.2864813393,49.8,-8.24,50.4770997582,0.0
2020-08-22 16:30:00,60.2150350297,-13.7140677969,61.75699231,-1.1449649703,-1.6840677969,2.0364255763,61.36,-12.03,62.5281576572,133.92,-1.1449649703,-1.6840677969,2.0364255763,-1.1449649703,-1.6840677969,2.0364255763,0.0,0.0,0.0,0.0,58.6350350297,-13.3040677969,60.1254151993,-1.1449649703,-1.6840677969,2.0364255763,59.78,-11.62,60.8988735528,134.1,53.0650350297,-11.5740677969,54.3125859086,-1.1449649703,-1.6840677969,2.0364255763,54.21,-9.89,55.1047747477,134.16,0.8150350297000001,-5.2840677969,5.3465553941,-1.1449649703,-1.6840677969,2.0364255763,1.96,-3.6,4.0989754818,134.1,51.5350350297,-9.2840677969,52.3646230806,-1.1449649703,-1.6840677969,2.0364255763,52.68,-7.6,53.2253924363,0.0
2020-08-22 17:00:00,61.1884184619,-13.6840357423,62.6998834772,-0.5015815381000001,-1.5940357423,1.6710876659,61.69,-12.09,62.8635363307,133.32,-0.5015815381000001,-1.5940357423,1.6710876659,-0.5015815381000001,-1.5940357423,1.6710876659,0.0,0.0,0.0,0.0,59.5684184619,-13.2640357423,61.0272981724,-0.5015815381000001,-1.5940357423,1.6710876659,60.07,-11.67,61.1930862108,133.58,53.6784184619,-10.6940357423,54.7333080402,-0.5015815381000001,-1.5940357423,1.6710876659,54.18,-9.1,54.9388969674,133.55,0.3384184619,-5.8340357423,5.843842922,-0.5015815381000001,-1.5940357423,1.6710876659,0.84,-4.24,4.322406737,133.58,52.1784184619,-9.8340357423,53.09703958,-0.5015815381000001,-1.5940357423,1.6710876659,52.68,-8.24,53.3205401323,0.0
2020-08-22 17:30:00,63.4816018769,-13.1099926676,64.8211823758,-3.2283981231,-2.0899926676,3.8458580047,66.71,-11.02,67.6140850711,132.85,-3.2283981231,-2.0899926676,3.8458580047,-3.2283981231,-2.0899926676,3.8458580047,0.0,0.0,0.0,0.0,61.7216018769,-12.6699926676,63.0086093518,-3.2283981231,-2.0899926676,3.8458580047,64.95,-10.58,65.8060703887,133.11,56.9316018769,-10.5599926676,57.9026833351,-3.2283981231,-2.0899926676,3.8458580047,60.16,-8.47,60.7533250119,133.11,4.2516018769,-4.5699926676,6.2418708335,-3.2283981231,-2.0899926676,3.8458580047,7.48,-2.48,7.8804060809,133.11,55.2916018769,-8.2899926676,55.9096164943,-3.2283981231,-2.0899926676,3.8458580047,58.52,-6.2,58.8475182144,0.0
2020-08-22 18:00:00,63.934584953,-13.1732113306,65.2775968451,-4.345415047,-2.3632113306,4.9464532469,68.28,-10.81,69.1304166051,132.74,-4.345415047,-2.3632113306,4.9464532469,-4.345415047,-2.3632113306,4.9464532469,0.0,0.0,0.0,0.0,62.104584953,-12.7332113306,63.3964836799,-4.345415047,-2.3632113306,4.9464532469,66.45,-10.37,67.2542890826,132.99,58.354584953,-10.5832113306,59.3065084717,-4.345415047,-2.3632113306,4.9464532469,62.7,-8.22,63.2365274189,133.0,5.414584953,-4.8432113306,7.2646008979,-4.345415047,-2.3632113306,4.9464532469,9.76,-2.48,10.0701539214,132.99,56.654584953,-8.3632113306,57.2685367367,-4.345415047,-2.3632113306,4.9464532469,61.0,-6.0,61.2943716829,0.0
2020-08-22 18:30:00,64.0294686184,-13.2698566974,65.3900753044,-4.9705313816,-2.5198566974,5.5727784804,69.0,-10.75,69.8323886173,132.33,-4.9705313816,-2.5198566974,5.5727784804,-4.9705313816,-2.5198566974,5.5727784804,0.0,0.0,0.0,0.0,62.1794686184,-12.8198566974,63.4872825328,-4.9705313816,-2.5198566974,5.5727784804,67.15,-10.3,67.9353553019,132.6,58.8494686184,-10.5298566974,59.784093526,-4.9705313816,-2.5198566974,5.5727784804,63.82,-8.01,64.3207004004,132.56,8.5094686184,-4.3598566974,9.5613496217,-4.9705313816,-2.5198566974,5.5727784804,13.48,-1.8399999999999999,13.6049990812,132.6,57.1094686184,-8.7598566974,57.777387404,-4.9705313816,-2.5198566974,5.5727784804,62.08,-6.24,62.3928200998,0.0
2020-08-22 19:00:00,63.7381184987,-13.5118262769,65.1545639161,-5.2518815013,-2.5318262769,5.8303004725,68.99,-10.98,69.8582886993,131.67,-5.2518815013,-2.5318262769,5.8303004725,-5.2518815013,-2.5318262769,5.8303004725,0.0,0.0,0.0,0.0,61.8881184987,-13.0418262769,63.2473591856,-5.2518815013,-2.5318262769,5.8303004725,67.14,-10.51,67.95763165380001,131.94,58.5981184987,-9.9818262769,59.4422101491,-5.2518815013,-2.5318262769,5.8303004725,63.85,-7.45,64.2831626478,131.84,8.3081184987,-5.7718262769,10.1162647039,-5.2518815013,-2.5318262769,5.8303004725,13.56,-3.24,13.9417072125,131.94,56.7881184987,-9.7718262769,57.6227298157,-5.2518815013,-2.5318262769,5.8303004725,62.04,-7.24,62.4610214454,0.0
2020-08-22 19:30:00,62.6748681691,-14.5827950393,64.3490249434,-5.2451318309,-2.4927950393,5.8073604187,67.92,-12.09,68.9876401974,132.24,-5.2451318309,-2.4927950393,5.8073604187,-5.2451318309,-2.4927950393,5.8073604187,0.0,0.0,0.0,0.0,60.8648681691,-14.0927950393,62.4751074369,-5.2451318309,-2.4927950393,5.8073604187,66.11,-11.6,67.1199828665,132.49,57.7148681691,-11.0527950393,58.7636816916,-5.2451318309,-2.4927950393,5.8073604187,62.96,-8.56,63.5392414182,132.39,6.6748681691,-4.6127950393,8.113676303,-5.2451318309,-2.4927950393,5.8073604187,11.92,-2.12,12.107055794,132.49,55.9948681691,-9.5727950393,56.8072501195,-5.2451318309,-2.4927950393,5.8073604187,61.24,-7.08,61.6479034518,0.0
2020-08-22 20:00:00,63.3353010931,-14.5430192123,64.9835346251,-5.6846989069,-2.4730192123,6.1993246153,69.02,-12.07,70.0674339476,132.24,-5.6846989069,-2.4730192123,6.1993246153,-5.6846989069,-2.4730192123,6.1993246153,0.0,0.0,0.0,0.0,61.4953010931,-14.0530192123,63.0805786714,-5.6846989069,-2.4730192123,6.1993246153,67.18,-11.58,68.1707327231,132.49,57.6753010931,-11.9730192123,58.9049534865,-5.6846989069,-2.4730192123,6.1993246153,63.36,-9.5,64.0682417427,132.56,3.1553010931,-5.7130192123,6.5264472348,-5.6846989069,-2.4730192123,6.1993246153,8.84,-3.24,9.4150517789,132.49,55.9953010931,-10.7530192123,57.0184283078,-5.6846989069,-2.4730192123,6.1993246153,61.68,-8.28,62.2332772719,0.0
2020-08-22 20:30:00,62.3451682402,-15.0742842183,64.1416716932,-5.4248317598,-2.4542842183,5.9541842973,67.77,-12.62,68.9350223036,132.65,-5.4248317598,-2.4542842183,5.9541842973,-5.4248317598,-2.4542842183,5.9541842973,0.0,0.0,0.0,0.0,60.5751682402,-14.5842842183,62.3061181064,-5.4248317598,-2.4542842183,5.9541842973,66.0,-12.13,67.1054163239,132.91,56.6151682402,-12.4042842183,57.9581188604,-5.4248317598,-2.4542842183,5.9541842973,62.04,-9.95,62.8328266116,132.92,2.6951682402,-5.9342842183,6.5176422904999995,-5.4248317598,-2.4542842183,5.9541842973,8.12,-3.48,8.8342968028,132.91,54.9751682402,-10.8942842183,56.0442196098,-5.4248317598,-2.4542842183,5.9541842973,60.4,-8.44,60.9868313655,0.0
2020-08-22 21:00:00,63.1583184269,-14.8700087998,64.8852090096,-5.4016815731,-2.4600087998,5.935470252,68.56,-12.41,69.6741106868,132.41,-5.4016815731,-2.4600087998,5.935470252,-5.4016815731,-2.4600087998,5.935470252,0.0,0.0,0.0,0.0,61.3383184269,-14.3600087998,62.9968186512,-5.4016815731,-2.4600087998,5.935470252,66.74,-11.9,67.7926072666,132.66,56.8483184269,-12.4000087998,58.1849768085,-5.4016815731,-2.4600087998,5.935470252,62.25,-9.94,63.0386080113,132.69,1.3183184269,-6.9000087998,7.0248192085,-5.4016815731,-2.4600087998,5.935470252,6.72,-4.44,8.0543156134,132.66,55.1983184269,-10.9800087998,56.2797916698,-5.4016815731,-2.4600087998,5.935470252,60.6,-8.52,61.1959998693,0.0
2020-08-22 21:30:00,61.8828513369,-16.0638038177,63.9338179892,-5.4671486631,-2.4038038177,5.9722681871,67.35,-13.66,68.7213074672,133.09,-5.4671486631,-2.4038038177,5.9722681871,-5.4671486631,-2.4038038177,5.9722681871,0.0,0.0,0.0,0.0,60.1328513369,-15.5338038177,62.1068343337,-5.4671486631,-2.4038038177,5.9722681871,65.6,-13.13,66.9010978983,133.34,55.8328513369,-12.7638038177,57.2732221575,-5.4671486631,-2.4038038177,5.9722681871,61.3,-10.36,62.1692818038,133.31,1.6928513369,-7.0438038177,7.2443714614,-5.4671486631,-2.4038038177,5.9722681871,7.16,-4.64,8.5320103141,133.34,54.2128513369,-10.6038038177,55.2401475874,-5.4671486631,-2.4038038177,5.9722681871,59.68,-8.2,60.2407038471,0.0
2020-08-22 22:00:00,59.324634852,-16.6448526119,61.6154478909,-4.705365148,-2.2648526119,5.2220703299,64.03,-14.38,65.624883238,133.56,-4.705365148,-2.2648526119,5.2220703299,-4.705365148,-2.2648526119,5.2220703299,0.0,0.0,0.0,0.0,57.684634852,-16.1248526119,59.8959762402,-4.705365148,-2.2648526119,5.2220703299,62.39,-13.86,63.9109669775,133.82,53.434634852,-13.1648526119,55.0324771936,-4.705365148,-2.2648526119,5.2220703299,58.14,-10.9,59.1529339932,133.76,0.414634852,-8.3448526119,8.3551473461,-4.705365148,-2.2648526119,5.2220703299,5.12,-6.08,7.948635103,133.82,51.894634852,-11.4648526119,53.145987354,-4.705365148,-2.2648526119,5.2220703299,56.6,-9.2,57.3428286711,0.0
2020-08-22 22:30:00,60.1397183436,-17.2208813983,62.5567300822,-4.4902816564,-2.1508813983,4.9788472705,64.63,-15.07,66.3637084558,134.16,-4.4902816564,-2.1508813983,4.9788472705,-4.4902816564,-2.1508813983,4.9788472705,0.0,0.0,0.0,0.0,58.4997183436,-16.6808813983,60.8314791083,-4.4902816564,-2.1508813983,4.9788472705,62.99,-14.53,64.6441103272,134.42,52.2797183436,-14.6608813983,54.2965044313,-4.4902816564,-2.1508813983,4.9788472705,56.77,-12.51,58.1320307576,134.47,-5.9702816564,-8.3908813983,10.2981140844,-4.4902816564,-2.1508813983,4.9788472705,-1.48,-6.24,6.4131115693,134.42,50.7897183436,-12.3908813983,52.2793403865,-4.4902816564,-2.1508813983,4.9788472705,55.28,-10.24,56.2204233353,0.0
2020-08-22 23:00:00,58.2203182817,-17.705573108,60.8530424868,-4.0696817183,-2.015573108,4.5414583827,62.29,-15.69,64.2356614351,134.16,-4.0696817183,-2.015573108,4.5414583827,-4.0696817183,-2.015573108,4.5414583827,0.0,0.0,0.0,0.0,56.6603182817,-17.175573108,59.2063508365,-4.0696817183,-2.015573108,4.5414583827,60.73,-15.16,62.5935979154,134.42,50.1803182817,-14.685573108,52.2850877437,-4.0696817183,-2.015573108,4.5414583827,54.25,-12.67,55.7098860168,134.47,-9.4296817183,-10.095573108,13.814466826,-4.0696817183,-2.015573108,4.5414583827,-5.36,-8.08,9.6961848167,134.42,48.7703182817,-12.495573108,50.3456382678,-4.0696817183,-2.015573108,4.5414583827,52.84,-10.48,53.869249113,0.0
2020-08-22 23:30:00,57.0212015534,-17.8897444013,59.7616966069,-3.7087984466,-1.8797444013,4.1579592268,60.73,-16.01,62.8048803836,134.6,-3.7087984466,-1.8797444013,4.1579592268,-3.7087984466,-1.8797444013,4.1579592268,0.0,0.0,0.0,0.0,55.5212015534,-17.3597444013,58.1718535687,-3.7087984466,-1.8797444013,4.1579592268,59.23,-15.48,61.2194683087,134.87,48.5112015534,-15.3197444013,50.8726964557,-3.7087984466,-1.8797444013,4.1579592268,52.22,-13.44,53.9218137677,134.94,-11.3087984466,-10.6397444013,15.5271724158,-3.7087984466,-1.8797444013,4.1579592268,-7.6,-8.76,11.5973100329,134.87,47.1312015534,-12.5597444013,48.775991423,-3.7087984466,-1.8797444013,4.1579592268,50.84,-10.68,51.9496679489,0.0
2020-08-23 00:00:00,55.6091014328,-18.5779669401,58.6303080137,-3.4908985672,-1.7579669401,3.9085573514,59.1,-16.82,61.4469071638,135.3,-3.4908985672,-1.7579669401,3.9085573514,-3.4908985672,-1.7579669401,3.9085573514,0.0,0.0,0.0,0.0,54.1591014328,-18.0579669401,57.0902657028,-3.4908985672,-1.7579669401,3.9085573514,57.65,-16.3,59.9100367217,135.57,46.6191014328,-15.9679669401,49.2779523377,-3.4908985672,-1.7579669401,3.9085573514,50.11,-14.21,52.0858541257,135.64,-13.0508985672,-10.7979669401,16.938773375,-3.4908985672,-1.7579669401,3.9085573514,-9.56,-9.04,13.1573249561,135.57,45.3091014328,-11.7579669401,46.809875659,-3.4908985672,-1.7579669401,3.9085573514,48.8,-10.0,49.8140542417,0.0
2020-08-23 00:30:00,54.0275013824,-18.6326186339,57.150200199,-3.1024986176000002,-1.6726186339,3.5246490273999997,57.13,-16.96,59.5942824439,135.17,-3.1024986176000002,-1.6726186339,3.5246490273999997,-3.1024986176000002,-1.6726186339,3.5246490273999997,0.0,0.0,0.0,0.0,52.6375013824,-18.1126186339,55.6666282934,-3.1024986176000002,-1.6726186339,3.5246490273999997,55.74,-16.44,58.1138640946,135.45,45.2675013824,-16.0626186339,48.0328470818,-3.1024986176000002,-1.6726186339,3.5246490273999997,48.37,-14.39,50.4651265727,135.53,-14.5024986176,-11.6326186339,18.591403455200002,-3.1024986176000002,-1.6726186339,3.5246490273999997,-11.4,-9.96,15.1380844231,135.45,44.0175013824,-11.3126186339,45.4479456995,-3.1024986176000002,-1.6726186339,3.5246490273999997,47.12,-9.64,48.0959873586,0.0
2020-08-23 01:00:00,53.5773844554,-18.9248524023,56.8215290496,-3.2026155446,-1.6148524023,3.5867108341,56.78,-17.31,59.3599570418,135.61,-3.2026155446,-1.6148524023,3.5867108341,-3.2026155446,-1.6148524023,3.5867108341,0.0,0.0,0.0,0.0,52.2073844554,-18.4048524023,55.3565676648,-3.2026155446,-1.6148524023,3.5867108341,55.41,-16.79,57.897946423,135.91,44.4773844554,-16.3448524023,47.3855666638,-3.2026155446,-1.6148524023,3.5867108341,47.68,-14.73,49.9034597999,136.0,-16.1226155446,-11.5748524023,19.8473156909,-3.2026155446,-1.6148524023,3.5867108341,-12.92,-9.96,16.3134300501,135.91,43.2373844554,-11.7348524023,44.8015421102,-3.2026155446,-1.6148524023,3.5867108341,46.44,-10.12,47.529864296,0.0
2020-08-23 01:30:00,53.7747009971,-18.9085353337,57.0022032539,-3.1252990029,-1.5685353336999999,3.4968266972,56.9,-17.34,59.4834901464,135.74,-3.1252990029,-1.5685353336999999,3.4968266972,-3.1252990029,-1.5685353336999999,3.4968266972,0.0,0.0,0.0,0.0,52.4047009971,-18.3785353337,55.5339828179,-3.1252990029,-1.5685353336999999,3.4968266972,55.53,-16.81,58.0185918478,136.02,44.4347009971,-16.4285353337,47.3744596372,-3.1252990029,-1.5685353336999999,3.4968266972,47.56,-14.86,49.8274342105,136.13,-17.5252990029,-11.8485353337,21.1547605681,-3.1252990029,-1.5685353336999999,3.4968266972,-14.4,-10.28,17.6928912278,136.02,43.1947009971,-11.8885353337,44.8008868954,-3.1252990029,-1.5685353336999999,3.4968266972,46.32,-10.32,47.4557140922,0.0
2020-08-23 02:00:00,52.189833878,-19.9862294948,55.8858491001,-3.370166122,-1.5862294948,3.7248011624,55.56,-18.4,58.5275456516,136.23,-3.370166122,-1.5862294948,3.7248011624,-3.370166122,-1.5862294948,3.7248011624,0.0,0.0,0.0,0.0,50.859833878,-19.4562294948,54.4542704318,-3.370166122,-1.5862294948,3.7248011624,54.23,-17.87,57.0984220447,136.55,43.699833878,-16.2962294948,46.6394958883,-3.370166122,-1.5862294948,3.7248011624,47.07,-14.71,49.3149977187,136.5,-17.530166122,-11.7862294948,21.1239657727,-3.370166122,-1.5862294948,3.7248011624,-14.16,-10.2,17.4512349133,136.55,42.509833878,-11.2662294948,43.9774249288,-3.370166122,-1.5862294948,3.7248011624,45.88,-9.68,46.8900501173,0.0
2020-08-23 02:30:00,52.1307337607,-20.0729228387,55.8617546602,-3.5192662393000003,-1.5529228387,3.8466614364,55.65,-18.52,58.6507706684,136.4,-3.5192662393000003,-1.5529228387,3.8466614364,-3.5192662393000003,-1.5529228387,3.8466614364,0.0,0.0,0.0,0.0,50.8307337607,-19.5229228387,54.4509688694,-3.5192662393000003,-1.5529228387,3.8466614364,54.35,-17.97,57.2437193061,136.69,43.2507337607,-16.2729228387,46.2107561997,-3.5192662393000003,-1.5529228387,3.8466614364,46.77,-14.72,49.0317376808,136.67,-20.0392662393,-12.5129228387,23.6251016798,-3.5192662393000003,-1.5529228387,3.8466614364,-16.52,-10.96,19.8250346784,136.69,41.9207337607,-11.9129228387,43.5805650444,-3.5192662393000003,-1.5529228387,3.8466614364,45.44,-10.36,46.6060425267,0.0
2020-08-23 03:00:00,51.8557669806,-8.2383911926,52.5061106786,-3.4542330194,-1.4883911926,3.7612543246,55.31,-6.75,55.7203607311,135.29,-3.4542330194,-1.4883911926,3.7612543246,-3.4542330194,-1.4883911926,3.7612543246,0.0,0.0,0.0,0.0,49.7057669806,-27.8183911926,56.9607422676,-3.4542330194,-1.4883911926,3.7612543246,53.16,-26.33,59.3233048641,135.6,42.5257669806,-6.4283911926,43.0088952499,-3.4542330194,-1.4883911926,3.7612543246,45.98,-4.94,46.2446104968,135.7,-21.2942330194,-17.6083911926,27.6315001452,-3.4542330194,-1.4883911926,3.7612543246,-17.84,-16.12,24.0441261018,135.6,41.1457669806,-20.2083911926,45.8405193581,-3.4542330194,-1.4883911926,3.7612543246,44.6,-18.72,48.3693952826,0.0
2020-08-23 03:30:00,51.2323003448,-6.6044520336,51.6562424619,-3.2376996552,-1.4644520336,3.5534938886000003,54.47,-5.14,54.7119776649,135.21,-3.2376996552,-1.4644520336,3.5534938886000003,-3.2376996552,-1.4644520336,3.5534938886000003,0.0,0.0,0.0,0.0,48.9823003448,-29.6044520336,57.2336380748,-3.2376996552,-1.4644520336,3.5534938886000003,52.22,-28.14,59.3193728895,135.5,41.9823003448,-4.9344520336,42.2712947414,-3.2376996552,-1.4644520336,3.5534938886000003,45.22,-3.47,45.3529414702,135.7,-21.4376996552,-17.6644520336,27.7778298676,-3.2376996552,-1.4644520336,3.5534938886000003,-18.2,-16.2,24.36554945,135.5,40.6023003448,-20.7444520336,45.5947264874,-3.2376996552,-1.4644520336,3.5534938886000003,43.84,-19.28,47.8922123106,0.0
2020-08-23 04:00:00,51.1935170289,-6.600400788,51.6172594813,-3.2764829711,-1.450400788,3.5831554677,54.47,-5.15,54.7129180359,135.12,-3.2764829711,-1.450400788,3.5831554677,-3.2764829711,-1.450400788,3.5831554677,0.0,0.0,0.0,0.0,48.9435170289,-29.570400788,57.1828336297,-3.2764829711,-1.450400788,3.5831554677,52.22,-28.12,59.3098878771,135.42,41.7335170289,-4.980400788,42.0296423446,-3.2764829711,-1.450400788,3.5831554677,45.01,-3.5300000000000002,45.1482114817,135.56,-22.8364829711,-18.050400788,29.1087946005,-3.2764829711,-1.450400788,3.5831554677,-19.56,-16.6,25.6545044778,135.42,40.3635170289,-20.370400788,45.2124621671,-3.2764829711,-1.450400788,3.5831554677,43.64,-18.92,47.5648609795,0.0
