Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-23 04:30:00,51.0753003264,-6.7244520336,51.5160611711,-3.4246996736,-1.4644520336,3.7246728196000003,54.5,-5.26,54.7532428263,135.29,-3.4246996736,-1.4644520336,3.7246728196000003,-3.4246996736,-1.4644520336,3.7246728196000003,0.0,0.0,0.0,0.0,48.8253003264,-29.7444520336,57.1720419326,-3.4246996736,-1.4644520336,3.7246728196000003,52.25,-28.28,59.4122958654,135.59,41.7053003264,-4.9944520336,42.0032930427,-3.4246996736,-1.4644520336,3.7246728196000003,45.13,-3.5300000000000002,45.2678451,135.73,-22.8246996736,-17.5444520336,28.7884475501,-3.4246996736,-1.4644520336,3.7246728196000003,-19.4,-16.08,25.1977459309,135.59,40.3353003264,-20.5044520336,45.24786189,-3.4246996736,-1.4644520336,3.7246728196000003,43.76,-19.04,47.7227325286,0.0
2020-08-23 05:00:00,51.2402836124,-6.5064216131,51.6517200767,-3.5297163876,-1.4764216131,3.8260578350000003,54.77,-5.03,55.0004890887,135.07,-3.5297163876,-1.4764216131,3.8260578350000003,-3.5297163876,-1.4764216131,3.8260578350000003,0.0,0.0,0.0,0.0,48.9702836124,-29.4564216131,57.1469111267,-3.5297163876,-1.4764216131,3.8260578350000003,52.5,-27.98,59.4905908527,135.37,41.7702836124,-4.9164216131,42.0586233077,-3.5297163876,-1.4764216131,3.8260578350000003,45.3,-3.44,45.430425928,135.52,-24.0097163876,-18.3564216131,30.2229167264,-3.5297163876,-1.4764216131,3.8260578350000003,-20.48,-16.88,26.5398718912,135.37,40.4302836124,-20.7164216131,45.4288229809,-3.5297163876,-1.4764216131,3.8260578350000003,43.96,-19.24,47.9860313008,0.0
2020-08-23 05:30:00,51.2259835443,-6.8509932751000004,51.6820810237,-3.8040164557000002,-1.4909932751000001,4.0857804813,55.03,-5.36,55.2904196041,135.28,-3.8040164557000002,-1.4909932751000001,4.0857804813,-3.8040164557000002,-1.4909932751000001,4.0857804813,0.0,0.0,0.0,0.0,48.9559835443,-29.8509932751,57.3390802534,-3.8040164557000002,-1.4909932751000001,4.0857804813,52.76,-28.36,59.899141897,135.6,41.8859835443,-5.0609932751,42.1906301257,-3.8040164557000002,-1.4909932751000001,4.0857804813,45.69,-3.5700000000000003,45.8292592129,135.72,-22.6040164557,-17.2109932751,28.4105587669,-3.8040164557000002,-1.4909932751000001,4.0857804813,-18.8,-15.72,24.5062930693,135.6,40.4759835443,-20.8109932751,45.5126651052,-3.8040164557000002,-1.4909932751000001,4.0857804813,44.28,-19.32,48.3112906058,0.0
2020-08-23 06:00:00,52.0014834342,-6.7072382731,52.4322546207,-3.9285165658,-1.4972382731,4.2041604221,55.93,-5.21,56.1721372212,135.04,-3.9285165658,-1.4972382731,4.2041604221,-3.9285165658,-1.4972382731,4.2041604221,0.0,0.0,0.0,0.0,49.7014834342,-29.5872382731,57.8415259497,-3.9285165658,-1.4972382731,4.2041604221,53.63,-28.09,60.5411017409,135.34,42.3014834342,-5.1072382731,42.6086773264,-3.9285165658,-1.4972382731,4.2041604221,46.23,-3.61,46.3707343052,135.47,-23.3285165658,-18.0572382731,29.5005684558,-3.9285165658,-1.4972382731,4.2041604221,-19.4,-16.56,25.5067363651,135.34,40.9114834342,-20.9772382731,45.9760155119,-3.9285165658,-1.4972382731,4.2041604221,44.84,-19.48,48.88860808,0.0
2020-08-23 06:30:00,52.6276167491,-6.5174224302,53.0296411436,-3.9623832509,-1.5274224302000001,4.246586901,56.59,-4.99,56.8095784177,135.04,-3.9623832509,-1.5274224302000001,4.246586901,-3.9623832509,-1.5274224302000001,4.246586901,0.0,0.0,0.0,0.0,50.2976167491,-29.3974224302,58.2585504126,-3.9623832509,-1.5274224302000001,4.246586901,54.26,-27.87,60.9990532713,135.34,42.9276167491,-4.8574224302,43.2015605322,-3.9623832509,-1.5274224302000001,4.246586901,46.89,-3.33,47.0080950476,135.47,-22.5623832509,-17.5274224302,28.5704685822,-3.9623832509,-1.5274224302000001,4.246586901,-18.6,-16.0,24.5348731401,135.34,41.4776167491,-21.1674224302,46.5666453969,-3.9623832509,-1.5274224302000001,4.246586901,45.44,-19.64,49.502759519,0.0
2020-08-23 07:00:00,52.7590667396,-6.2495761667,53.1279241595,-3.8909332603999998,-1.5695761667,4.1955847005999996,56.65,-4.68,56.8429846155,134.57,-3.8909332603999998,-1.5695761667,4.1955847005999996,-3.8909332603999998,-1.5695761667,4.1955847005999996,0.0,0.0,0.0,0.0,50.4190667396,-29.0195761667,58.1740327963,-3.8909332603999998,-1.5695761667,4.1955847005999996,54.31,-27.45,60.8529259773,134.86,43.4290667396,-4.4895761667,43.6605099836,-3.8909332603999998,-1.5695761667,4.1955847005999996,47.32,-2.92,47.4100073824,134.99,-22.8109332604,-17.4495761667,28.7197908176,-3.8909332603999998,-1.5695761667,4.1955847005999996,-18.92,-15.88,24.7010283187,134.86,42.0290667396,-20.7295761667,46.8631814867,-3.8909332603999998,-1.5695761667,4.1955847005999996,45.92,-19.16,49.7569291657,0.0
2020-08-23 07:30:00,53.8845000744,-5.6684953178,54.1818344783,-3.7754999256,-1.6184953177999999,4.1077885513,57.66,-4.05,57.8020596519,134.04,-3.7754999256,-1.6184953177999999,4.1077885513,-3.7754999256,-1.6184953177999999,4.1077885513,0.0,0.0,0.0,0.0,51.5045000744,-28.2884953178,58.7618285561,-3.7754999256,-1.6184953177999999,4.1077885513,55.28,-26.67,61.3772539301,134.32,44.9045000744,-4.1084953178,45.092059841,-3.7754999256,-1.6184953177999999,4.1077885513,48.68,-2.49,48.7436406109,134.46,-21.2154999256,-16.8584953178,27.0980866755,-3.7754999256,-1.6184953177999999,4.1077885513,-17.44,-15.24,23.1605526704,134.32,43.4245000744,-19.9384953178,47.7831644227,-3.7754999256,-1.6184953177999999,4.1077885513,47.2,-18.32,50.6306468456,0.0
2020-08-23 08:00:00,55.4197668145,-5.0632511369,55.6505801035,-3.5902331855,-1.6632511369,3.9567889343,59.01,-3.4,59.1078683425,133.41,-3.5902331855,-1.6632511369,3.9567889343,-3.5902331855,-1.6632511369,3.9567889343,0.0,0.0,0.0,0.0,52.9797668145,-27.4732511369,59.6794371602,-3.5902331855,-1.6632511369,3.9567889343,56.57,-25.81,62.1797475067,133.71,46.4697668145,-3.2432511369,46.5828069757,-3.5902331855,-1.6632511369,3.9567889343,50.06,-1.58,50.0849278726,133.81,-20.2302331855,-16.4632511369,26.0825798712,-3.5902331855,-1.6632511369,3.9567889343,-16.64,-14.8,22.2694768686,133.71,44.8897668145,-19.9032511369,49.1042826084,-3.5902331855,-1.6632511369,3.9567889343,48.48,-18.24,51.7977605694,0.0
2020-08-23 08:30:00,56.8658670319,-3.5829869480000003,56.9786330896,-3.4141329681,-1.7329869480000002,3.8287788766,60.28,-1.85,60.3083816729,132.99,-3.4141329681,-1.7329869480000002,3.8287788766,-3.4141329681,-1.7329869480000002,3.8287788766,0.0,0.0,0.0,0.0,54.3358670319,-25.912986948,60.1985825304,-3.4141329681,-1.7329869480000002,3.8287788766,57.75,-24.18,62.607786257,133.28,48.4558670319,-3.092986948,48.5544809268,-3.4141329681,-1.7329869480000002,3.8287788766,51.87,-1.3599999999999999,51.8878261252,133.5,-16.1741329681,-14.892986948,21.9864421293,-3.4141329681,-1.7329869480000002,3.8287788766,-12.76,-13.16,18.3303900668,133.28,46.8658670319,-19.732986948,50.8507646603,-3.4141329681,-1.7329869480000002,3.8287788766,50.28,-18.0,53.404853712,0.0
2020-08-23 09:00:00,58.3354169449,-3.0688556707,58.4160829333,-3.7245830551,-1.8188556707,4.1449674166,62.06,-1.25,62.0725873474,132.64,-3.7245830551,-1.8188556707,4.1449674166,-3.7245830551,-1.8188556707,4.1449674166,0.0,0.0,0.0,0.0,55.7354169449,-25.2788556707,61.2001408989,-3.7245830551,-1.8188556707,4.1449674166,59.46,-23.46,63.920757192,132.9,50.5654169449,-2.1388556707,50.6106322268,-3.7245830551,-1.8188556707,4.1449674166,54.29,-0.32,54.2909430752,133.07,-11.9245830551,-13.6188556707,18.1016272975,-3.7245830551,-1.8188556707,4.1449674166,-8.2,-11.8,14.3694119573,132.9,48.9154169449,-17.6988556707,52.0189148959,-3.7245830551,-1.8188556707,4.1449674166,52.64,-15.88,54.9831246839,0.0
2020-08-23 09:30:00,60.3382002765,-1.9439077333,60.3695054633,-3.8017997235000003,-1.8839077333,4.2429694183,64.14,-0.06,64.1400280636,131.98,-3.8017997235000003,-1.8839077333,4.2429694183,-3.8017997235000003,-1.8839077333,4.2429694183,0.0,0.0,0.0,0.0,57.6482002765,-23.9239077333,62.4152894438,-3.8017997235000003,-1.8839077333,4.2429694183,61.45,-22.04,65.2829541305,132.22,52.5182002765,-1.6339077333,52.5436105989,-3.8017997235000003,-1.8839077333,4.2429694183,56.32,0.25,56.3205548623,132.46,-11.5217997235,-13.0039077333,17.373931196,-3.8017997235000003,-1.8839077333,4.2429694183,-7.72,-11.12,13.5370897906,132.22,50.7582002765,-18.4039077333,53.9916541251,-3.8017997235000003,-1.8839077333,4.2429694183,54.56,-16.52,57.0061751041,0.0
2020-08-23 10:00:00,61.7828669076,-0.871537785,61.78901376,-2.6271330924000003,-1.7215377850000002,3.1409426341,64.41,0.85,64.415608357,131.88,-2.6271330924000003,-1.7215377850000002,3.1409426341,-2.6271330924000003,-1.7215377850000002,3.1409426341,0.0,0.0,0.0,0.0,59.0728669076,-22.881537785,63.3495728169,-2.6271330924000003,-1.7215377850000002,3.1409426341,61.7,-21.16,65.2275677915,132.12,53.5928669076,-0.9815377850000001,53.6018544436,-2.6271330924000003,-1.7215377850000002,3.1409426341,56.22,0.74,56.224869942,132.38,-9.8671330924,-11.601537785,15.23010159,-2.6271330924000003,-1.7215377850000002,3.1409426341,-7.24,-9.88,12.2487550388,132.12,51.8528669076,-18.601537785,55.0884471963,-2.6271330924000003,-1.7215377850000002,3.1409426341,54.48,-16.88,57.0351190057,0.0
2020-08-23 10:30:00,65.3502336684,-0.21535689630000002,65.3505885138,-3.6997663316000002,-1.8953568963,4.1569999607,69.05,1.6800000000000002,69.0704343406,131.37,-3.6997663316000002,-1.8953568963,4.1569999607,-3.6997663316000002,-1.8953568963,4.1569999607,0.0,0.0,0.0,0.0,62.4402336684,-21.9953568963,66.2010461062,-3.6997663316000002,-1.8953568963,4.1569999607,66.14,-20.1,69.1267647153,131.61,56.6202336684,-0.0553568963,56.6202607293,-3.6997663316000002,-1.8953568963,4.1569999607,60.32,1.8399999999999999,60.3480571353,131.84,-8.3397663316,-10.5753568963,13.4681058783,-3.6997663316000002,-1.8953568963,4.1569999607,-4.64,-8.68,9.8423574412,131.61,54.7402336684,-17.2953568963,57.4075130296,-3.6997663316000002,-1.8953568963,4.1569999607,58.44,-15.4,60.4350361959,0.0
2020-08-23 11:00:00,66.0159337762,-0.8129710255,66.0209393619,-3.9540662238,-2.0129710255,4.436968791,69.97,1.2,69.9802893678,131.53,-3.9540662238,-2.0129710255,4.436968791,-3.9540662238,-2.0129710255,4.436968791,0.0,0.0,0.0,0.0,63.0659337762,-22.6729710255,67.017726149,-3.9540662238,-2.0129710255,4.436968791,67.02,-20.66,70.1321324359,131.77,57.7759337762,0.4470289745,57.777663146,-3.9540662238,-2.0129710255,4.436968791,61.73,2.46,61.7789972402,131.84,-7.4340662238,-8.5729710255,11.3472980407,-3.9540662238,-2.0129710255,4.436968791,-3.48,-6.5600000000000005,7.4259006188,131.77,55.8859337762,-17.1329710255,58.4531974335,-3.9540662238,-2.0129710255,4.436968791,59.84,-15.12,61.7206610464,0.0
2020-08-23 11:30:00,66.9252839896,-0.9062297044000001,66.9314192989,-3.7247160104,-2.2362297044,4.3444484862,70.65,1.33,70.6625176455,131.2,-3.7247160104,-2.2362297044,4.3444484862,-3.7247160104,-2.2362297044,4.3444484862,0.0,0.0,0.0,0.0,63.9752839896,-22.6662297044,67.8719008911,-3.7247160104,-2.2362297044,4.3444484862,67.7,-20.43,70.7154502213,131.45,59.6852839896,1.1237702956,59.6958623742,-3.7247160104,-2.2362297044,4.3444484862,63.41,3.36,63.4989582592,131.48,-9.1647160104,-8.9962297044,12.8422805002,-3.7247160104,-2.2362297044,4.3444484862,-5.44,-6.76,8.67705019,131.45,57.7552839896,-16.4362297044,60.0485010272,-3.7247160104,-2.2362297044,4.3444484862,61.48,-14.2,63.0985768461,0.0
2020-08-23 12:00:00,66.6205175215,-1.258695607,66.6324070514,-2.7494824785,-2.018695607,3.4109801895,69.37,0.76,69.374163058,131.93,-2.7494824785,-2.018695607,3.4109801895,-2.7494824785,-2.018695607,3.4109801895,0.0,0.0,0.0,0.0,63.7105175215,-23.228695607,67.8129953804,-2.7494824785,-2.018695607,3.4109801895,66.46,-21.21,69.7624232664,132.19,58.5705175215,1.0513043930000001,58.579951892,-2.7494824785,-2.018695607,3.4109801895,61.32,3.07,61.396802034,132.19,-8.0294824785,-7.458695607,10.959230312,-2.7494824785,-2.018695607,3.4109801895,-5.28,-5.44,7.5810289539,132.19,56.6905175215,-15.658695607,58.8133447864,-2.7494824785,-2.018695607,3.4109801895,59.44,-13.64,60.9849424038,0.0
2020-08-23 12:30:00,67.0307176606,-0.8061655951000001,67.0355652848,-2.3492823394,-2.0561655951,3.1220096836,69.38,1.25,69.3912595361,131.66,-2.3492823394,-2.0561655951,3.1220096836,-2.3492823394,-2.0561655951,3.1220096836,0.0,0.0,0.0,0.0,64.1107176606,-22.7061655951,68.0128963873,-2.3492823394,-2.0561655951,3.1220096836,66.46,-20.65,69.5942102477,131.92,59.2307176606,1.3938344049,59.2471154482,-2.3492823394,-2.0561655951,3.1220096836,61.58,3.45,61.676566863,131.92,-6.8692823394,-8.1361655951,10.6482031559,-2.3492823394,-2.0561655951,3.1220096836,-4.52,-6.08,7.5760675815,131.92,57.2907176606,-16.3761655951,59.5852761147,-2.3492823394,-2.0561655951,3.1220096836,59.64,-14.32,61.3350796853,0.0
2020-08-23 13:00:00,66.4808177224,-0.6758372969,66.4842528806,-2.0191822776,-1.9458372969000002,2.8041718664,68.5,1.27,68.5117719812,131.66,-2.0191822776,-1.9458372969000002,2.8041718664,-2.0191822776,-1.9458372969000002,2.8041718664,0.0,0.0,0.0,0.0,63.6108177224,-22.5958372969,67.504873857,-2.0191822776,-1.9458372969000002,2.8041718664,65.63,-20.65,68.8020304933,131.92,58.3908177224,1.4041627031,58.4076986979,-2.0191822776,-1.9458372969000002,2.8041718664,60.41,3.35,60.5028148106,131.92,-5.2591822776,-8.0658372969,9.6289526704,-2.0191822776,-1.9458372969000002,2.8041718664,-3.24,-6.12,6.9247382622,131.92,56.5008177224,-16.9858372969,58.9988226321,-2.0191822776,-1.9458372969000002,2.8041718664,58.52,-15.04,60.4217841511,0.0
2020-08-23 13:30:00,65.2404511652,-0.6442439927,65.2436320154,-2.0395488348,-1.8542439927,2.7564434031,67.28,1.21,67.2908797684,132.06,-2.0395488348,-1.8542439927,2.7564434031,-2.0395488348,-1.8542439927,2.7564434031,0.0,0.0,0.0,0.0,62.4004511652,-22.7042439927,66.4025526685,-2.0395488348,-1.8542439927,2.7564434031,64.44,-20.85,67.7291377474,132.32,56.970451165200004,0.6657560073000001,56.9743410407,-2.0395488348,-1.8542439927,2.7564434031,59.01,2.52,59.0637833194,132.42,-4.5595488348,-8.7342439927,9.8527409233,-2.0395488348,-1.8542439927,2.7564434031,-2.52,-6.88,7.3269911969,132.32,55.1204511652,-16.8542439927,57.6396536875,-2.0395488348,-1.8542439927,2.7564434031,57.16,-15.0,59.0953940676,0.0
2020-08-23 14:00:00,62.1774679991,-1.0089677572,62.1856538336,-0.9325320009,-1.8089677572,2.0351855638,63.11,0.8,63.1150703081,132.65,-0.9325320009,-1.8089677572,2.0351855638,-0.9325320009,-1.8089677572,2.0351855638,0.0,0.0,0.0,0.0,59.5274679991,-23.2689677572,63.9137254967,-0.9325320009,-1.8089677572,2.0351855638,60.46,-21.46,64.1556170573,132.92,55.3274679991,0.4210322428,55.3290699663,-0.9325320009,-1.8089677572,2.0351855638,56.26,2.23,56.3041783529,133.0,-2.9325320009,-8.8889677572,9.3602078889,-0.9325320009,-1.8089677572,2.0351855638,-2.0,-7.08,7.357064632,132.92,53.5074679991,-16.7289677572,56.0616401284,-0.9325320009,-1.8089677572,2.0351855638,54.44,-14.92,56.4474977302,0.0
2020-08-23 14:30:00,62.366668049,-0.8508411727,62.3724716059,-0.143331951,-1.5508411727,1.5574506063,62.51,0.7000000000000001,62.51391925,132.65,-0.143331951,-1.5508411727,1.5574506063,-0.143331951,-1.5508411727,1.5574506063,0.0,0.0,0.0,0.0,59.696668049,-23.1008411727,64.0104760101,-0.143331951,-1.5508411727,1.5574506063,59.84,-21.55,63.6021076695,132.92,54.616668049,0.7791588273000001,54.6222254879,-0.143331951,-1.5508411727,1.5574506063,54.76,2.33,54.809547526,133.0,-1.703331951,-9.1908411727,9.3473472813,-0.143331951,-1.5508411727,1.5574506063,-1.56,-7.64,7.7976406688,132.92,52.856668049,-16.4308411727,55.3516024961,-0.143331951,-1.5508411727,1.5574506063,53.0,-14.88,55.0491998125,0.0
2020-08-23 15:00:00,62.5025177824,-1.3618340285000001,62.5173521597,-2.1574822176,-1.7418340285,2.7728532781,64.66,0.38,64.6611166003,132.85,-2.1574822176,-1.7418340285,2.7728532781,-2.1574822176,-1.7418340285,2.7728532781,0.0,0.0,0.0,0.0,59.7525177824,-23.7018340285,64.2817261565,-2.1574822176,-1.7418340285,2.7728532781,61.91,-21.96,65.6893423624,133.11,54.9025177824,0.4081659715,54.9040349912,-2.1574822176,-1.7418340285,2.7728532781,57.06,2.15,57.1004912413,133.16,0.4025177824,-8.8618340285,8.8709707989,-2.1574822176,-1.7418340285,2.7728532781,2.56,-7.12,7.5662408103,133.11,53.1225177824,-17.0218340285,55.783014702,-2.1574822176,-1.7418340285,2.7728532781,55.28,-15.28,57.3529144857,0.0
2020-08-23 15:30:00,62.8866678872,-1.4789277412000001,62.9040557135,-2.1433321128,-1.8589277412,2.8371614147,65.03,0.38,65.0311102473,132.71,-2.1433321128,-1.8589277412,2.8371614147,-2.1433321128,-1.8589277412,2.8371614147,0.0,0.0,0.0,0.0,60.1366678872,-23.7089277412,64.6415661878,-2.1433321128,-1.8589277412,2.8371614147,62.28,-21.85,66.0016734636,132.98,55.6866678872,0.3310722588,55.6876520354,-2.1433321128,-1.8589277412,2.8371614147,57.83,2.19,57.8714523751,133.01,-0.8633321128,-9.5789277412,9.6177543641,-2.1433321128,-1.8589277412,2.8371614147,1.28,-7.72,7.8253945587,132.98,53.8566678872,-17.1789277412,56.5301356291,-2.1433321128,-1.8589277412,2.8371614147,56.0,-15.32,58.0577505592,0.0
2020-08-23 16:00:00,61.9611681251,-1.6070702481999999,61.9820056969,-1.0388318749,-1.8370702481999999,2.1104498954,63.0,0.23,63.0004198399,132.71,-1.0388318749,-1.8370702481999999,2.1104498954,-1.0388318749,-1.8370702481999999,2.1104498954,0.0,0.0,0.0,0.0,59.2911681251,-23.9070702482,63.9295755147,-1.0388318749,-1.8370702481999999,2.1104498954,60.33,-22.07,64.2401260895,132.98,55.3411681251,0.2129297518,55.3415777561,-1.0388318749,-1.8370702481999999,2.1104498954,56.38,2.05,56.4172571116,133.01,-3.2788318749,-9.2370702482,9.8017450096,-1.0388318749,-1.8370702481999999,2.1104498954,-2.24,-7.4,7.7315975063,132.98,53.5611681251,-16.8370702482,56.1452194356,-1.0388318749,-1.8370702481999999,2.1104498954,54.6,-15.0,56.6229635395,0.0
2020-08-23 16:30:00,63.6035182998,-1.2843881339,63.6164852298,-1.2264817002,-1.9343881339000002,2.2904398734,64.83,0.65,64.8332584404,132.19,-1.2264817002,-1.9343881339000002,2.2904398734,-1.2264817002,-1.9343881339000002,2.2904398734,0.0,0.0,0.0,0.0,60.8535182998,-23.3843881339,65.1918729433,-1.2264817002,-1.9343881339000002,2.2904398734,62.08,-21.45,65.6812674969,132.44,56.5635182998,-0.25438813390000004,56.5640903381,-1.2264817002,-1.9343881339000002,2.2904398734,57.79,1.6800000000000002,57.8144142926,132.55,-6.3064817002,-9.1343881339,11.0999440546,-1.2264817002,-1.9343881339000002,2.2904398734,-5.08,-7.2,8.811719469,132.44,54.7735182998,-17.2943881339,57.4389603654,-1.2264817002,-1.9343881339000002,2.2904398734,56.0,-15.36,58.0683183845,0.0
2020-08-23 17:00:00,65.885717964,-1.5463097362,65.9038610814,-3.484282036,-2.1363097362,4.0870576942,69.37,0.59,69.3725089643,132.19,-3.484282036,-2.1363097362,4.0870576942,-3.484282036,-2.1363097362,4.0870576942,0.0,0.0,0.0,0.0,62.955717964,-23.6263097362,67.2430289035,-3.484282036,-2.1363097362,4.0870576942,66.44,-21.49,69.829031928,132.44,58.445717964,-0.0363097362,58.4457292428,-3.484282036,-2.1363097362,4.0870576942,61.93,2.1,61.965594486,132.55,-1.044282036,-6.4563097362,6.5402186799,-3.484282036,-2.1363097362,4.0870576942,2.44,-4.32,4.9614514005,132.44,56.555717964,-17.1363097362,59.0948588779,-3.484282036,-2.1363097362,4.0870576942,60.04,-15.0,61.8853908447,0.0
2020-08-23 17:30:00,66.4129013289,-1.622098427,66.4327078045,-4.2570986711,-2.3220984270000002,4.8492298564,70.67,0.7000000000000001,70.6734667326,131.45,-4.2570986711,-2.3220984270000002,4.8492298564,-4.2570986711,-2.3220984270000002,4.8492298564,0.0,0.0,0.0,0.0,63.4329013289,-23.392098427,67.6086032974,-4.2570986711,-2.3220984270000002,4.8492298564,67.69,-21.07,70.8934482163,131.7,58.9129013289,0.587901573,58.9158346394,-4.2570986711,-2.3220984270000002,4.8492298564,63.17,2.91,63.236990757,131.7,-2.4170986711,-8.602098427,8.9352371728,-4.2570986711,-2.3220984270000002,4.8492298564,1.8399999999999999,-6.28,6.54400489,131.7,56.9829013289,-16.922098427,59.4424802565,-4.2570986711,-2.3220984270000002,4.8492298564,61.24,-14.6,62.9563150129,0.0
2020-08-23 18:00:00,67.894351484,-1.9377429767,67.9219979923,-4.875648516,-2.4277429767,5.4466397359,72.77,0.49,72.7716496996,131.52,-4.875648516,-2.4277429767,5.4466397359,-4.875648516,-2.4277429767,5.4466397359,0.0,0.0,0.0,0.0,64.824351484,-23.6577429767,69.0064152675,-4.875648516,-2.4277429767,5.4466397359,69.7,-21.23,72.8615323748,131.78,59.974351484,0.5222570233,59.9766253495,-4.875648516,-2.4277429767,5.4466397359,64.85,2.95,64.917062472,131.7,-1.5156485160000002,-7.5077429767,7.6592032894,-4.875648516,-2.4277429767,5.4466397359,3.36,-5.08,6.0906485697,131.78,57.964351484,-16.8677429767,60.3687567876,-4.875648516,-2.4277429767,5.4466397359,62.84,-14.44,64.4777418959,0.0
2020-08-23 18:30:00,68.488334533,-1.7508174986,68.5107095935,-5.581665467,-2.6208174986,6.1663338984,74.07,0.87,74.0751091798,130.86,-5.581665467,-2.6208174986,6.1663338984,-5.581665467,-2.6208174986,6.1663338984,0.0,0.0,0.0,0.0,65.398334533,-23.3108174986,69.4286423037,-5.581665467,-2.6208174986,6.1663338984,70.98,-20.69,73.9340009738,131.13,60.938334533,-0.2008174986,60.9386654212,-5.581665467,-2.6208174986,6.1663338984,66.52,2.42,66.5640052881,131.21,-6.141665467,-7.6608174986,9.8187666973,-5.581665467,-2.6208174986,6.1663338984,-0.56,-5.04,5.0710156774,131.13,58.938334533,-16.6208174986,61.2370708953,-5.581665467,-2.6208174986,6.1663338984,64.52,-14.0,66.0214389422,0.0
2020-08-23 19:00:00,68.6929011599,-2.3820825045,68.7341908138,-5.8570988401,-2.6020825045000002,6.4090904334,74.55,0.22,74.5503246136,130.96,-5.8570988401,-2.6020825045000002,6.4090904334,-5.8570988401,-2.6020825045000002,6.4090904334,0.0,0.0,0.0,0.0,65.5729011599,-23.9120825045,69.7967983236,-5.8570988401,-2.6020825045000002,6.4090904334,71.43,-21.31,74.5410021398,131.24,60.5529011599,-0.8320825045,60.5586178853,-5.8570988401,-2.6020825045000002,6.4090904334,66.41,1.77,66.4335833747,131.31,-7.4170988401,-7.4020825045,10.4787490001,-5.8570988401,-2.6020825045000002,6.4090904334,-1.56,-4.8,5.0471378028,131.24,58.5429011599,-17.6420825045,61.1433917224,-5.8570988401,-2.6020825045000002,6.4090904334,64.4,-15.04,66.1329086008,0.0
2020-08-23 19:30:00,67.9902676286,-2.3691441626,68.0315319266,-6.1297323714,-2.6291441626000003,6.6697839523999995,74.12,0.26,74.1204560159,130.81,-6.1297323714,-2.6291441626000003,6.6697839523999995,-6.1297323714,-2.6291441626000003,6.6697839523999995,0.0,0.0,0.0,0.0,64.8902676286,-23.8791441626,69.1444889984,-6.1297323714,-2.6291441626000003,6.6697839523999995,71.02,-21.25,74.13098475,131.09,60.3102676286,-0.9691441626,60.3180538632,-6.1297323714,-2.6291441626000003,6.6697839523999995,66.44,1.6600000000000001,66.4607342722,131.17,-7.7297323714,-8.4691441626,11.4662620491,-6.1297323714,-2.6291441626000003,6.6697839523999995,-1.6,-5.84,6.0552126305,131.09,58.3102676286,-17.3491441626,60.8365031383,-6.1297323714,-2.6291441626000003,6.6697839523999995,64.44,-14.72,66.0998638425,0.0
2020-08-23 20:00:00,67.4506175342,-2.540745428,67.4984532643,-5.9793824658,-2.580745428,6.5125464786,73.43,0.04,73.4300108947,130.73,-5.9793824658,-2.580745428,6.5125464786,-5.9793824658,-2.580745428,6.5125464786,0.0,0.0,0.0,0.0,64.4006175342,-24.030745428,68.7380263363,-5.9793824658,-2.580745428,6.5125464786,70.38,-21.45,73.5761299607,130.99,59.6506175342,-1.300745428,59.6647979204,-5.9793824658,-2.580745428,6.5125464786,65.63,1.28,65.6424809098,131.17,-9.8993824658,-9.620745428,13.8042209412,-5.9793824658,-2.580745428,6.5125464786,-3.92,-7.04,8.0577912606,130.99,57.7006175342,-17.580745428,60.3195148657,-5.9793824658,-2.580745428,6.5125464786,63.68,-15.0,65.4227972499,0.0
2020-08-23 20:30:00,66.6261840736,-3.137622929,66.7000231024,-6.0738159264,-2.577622929,6.5981345751,72.7,-0.56,72.7021567768,131.29,-6.0738159264,-2.577622929,6.5981345751,-6.0738159264,-2.577622929,6.5981345751,0.0,0.0,0.0,0.0,63.5861840736,-24.827622929,68.2613629028,-6.0738159264,-2.577622929,6.5981345751,69.66,-22.25,73.12713655,131.57,59.2561840736,-1.037622929,59.2652681788,-6.0738159264,-2.577622929,6.5981345751,65.33,1.54,65.3481484053,131.59,-7.9138159264,-10.257622929,12.9555899391,-6.0738159264,-2.577622929,6.5981345751,-1.8399999999999999,-7.68,7.8973413248,131.57,57.3261840736,-18.137622929,60.1270716563,-6.0738159264,-2.577622929,6.5981345751,63.4,-15.56,65.2814950809,0.0
2020-08-23 21:00:00,67.2136004997,-3.2241641705,67.2908859114,-6.4763995003,-2.6041641705,6.9803596981,73.69,-0.62,73.6926081775,131.17,-6.4763995003,-2.6041641705,6.9803596981,-6.4763995003,-2.6041641705,6.9803596981,0.0,0.0,0.0,0.0,64.1336004997,-24.8141641705,68.7667176514,-6.4763995003,-2.6041641705,6.9803596981,70.61,-22.21,74.0206471196,131.43,59.8336004997,-1.1841641705,59.8453172232,-6.4763995003,-2.6041641705,6.9803596981,66.31,1.42,66.3252026005,131.45,-8.6363995003,-10.5241641705,13.6141627659,-6.4763995003,-2.6041641705,6.9803596981,-2.16,-7.92,8.2092630607,131.43,57.8836004997,-18.1641641705,60.6666965215,-6.4763995003,-2.6041641705,6.9803596981,64.36,-15.56,66.2142220373,0.0
2020-08-23 21:30:00,66.6296670753,-3.8304892004,66.7396822144,-6.4903329247,-2.5104892004,6.9589494537,73.12,-1.32,73.1319136903,131.59,-6.4903329247,-2.5104892004,6.9589494537,-6.4903329247,-2.5104892004,6.9589494537,0.0,0.0,0.0,0.0,63.5996670753,-25.5104892004,68.525197638,-6.4903329247,-2.5104892004,6.9589494537,70.09,-23.0,73.7672562862,131.85,58.6496670753,-1.9904892003999999,58.6834345901,-6.4903329247,-2.5104892004,6.9589494537,65.14,0.52,65.1420754966,131.91,-10.6503329247,-10.8304892004,15.1897691795,-6.4903329247,-2.5104892004,6.9589494537,-4.16,-8.32,9.3020427864,131.85,56.7496670753,-18.3104892004,59.6305184273,-6.4903329247,-2.5104892004,6.9589494537,63.24,-15.8,65.1838753067,0.0
2020-08-23 22:00:00,65.0124671716,-4.2574867491,65.1517235471,-6.0575328284,-2.3574867491,6.5001113636,71.07,-1.9,71.095392959,132.27,-6.0575328284,-2.3574867491,6.5001113636,-6.0575328284,-2.3574867491,6.5001113636,0.0,0.0,0.0,0.0,62.0824671716,-26.1274867491,67.3563530333,-6.0575328284,-2.3574867491,6.5001113636,68.14,-23.77,72.1669765197,132.52,56.4724671716,-3.0074867491,56.5524935347,-6.0575328284,-2.3574867491,6.5001113636,62.53,-0.65,62.5333782871,132.63,-12.5775328284,-12.0374867491,17.4096358171,-6.0575328284,-2.3574867491,6.5001113636,-6.52,-9.68,11.6710239482,132.52,54.6224671716,-17.8374867491,57.4612030281,-6.0575328284,-2.3574867491,6.5001113636,60.68,-15.48,62.623420539,0.0
2020-08-23 22:30:00,61.1981338769,-5.1534034489,61.4147307827,-5.7618661231,-2.2534034489,6.1868350814,66.96,-2.9,67.0227692654,132.9,-5.7618661231,-2.2534034489,6.1868350814,-5.7618661231,-2.2534034489,6.1868350814,0.0,0.0,0.0,0.0,58.4281338769,-27.2934034489,64.4885780597,-5.7618661231,-2.2534034489,6.1868350814,64.19,-25.04,68.9010718349,133.15,53.7281338769,-3.0834034489,53.816537855199996,-5.7618661231,-2.2534034489,6.1868350814,59.49,-0.8300000000000001,59.495789767,133.18,-11.2418661231,-12.4134034489,16.747302443,-5.7618661231,-2.2534034489,6.1868350814,-5.48,-10.16,11.5436562665,133.15,52.0381338769,-19.4534034489,55.5553983257,-5.7618661231,-2.2534034489,6.1868350814,57.8,-17.2,60.3048920072,0.0
2020-08-23 23:00:00,59.7122501651,-5.3582072452,59.9521743114,-5.3477498349,-2.1082072452,5.7483011477,65.06,-3.25,65.1411244914,133.53,-5.3477498349,-2.1082072452,5.7483011477,-5.3477498349,-2.1082072452,5.7483011477,0.0,0.0,0.0,0.0,57.0222501651,-27.7282072452,63.4065492747,-5.3477498349,-2.1082072452,5.7483011477,62.37,-25.62,67.4270072004,133.8,51.6922501651,-4.4182072452,51.8807216834,-5.3477498349,-2.1082072452,5.7483011477,57.04,-2.31,57.0867559071,133.93,-16.4277498349,-12.7082072452,20.7694365842,-5.3477498349,-2.1082072452,5.7483011477,-11.08,-10.6,15.333831876,133.8,50.0922501651,-20.6282072452,54.1733925535,-5.3477498349,-2.1082072452,5.7483011477,55.44,-18.52,58.4515525884,0.0
2020-08-23 23:30:00,59.1652834517,-5.6294081418,59.4324911302,-4.9647165483,-1.9094081418000002,5.319233954,64.13,-3.7199999999999998,64.2378027333,133.53,-4.9647165483,-1.9094081418000002,5.319233954,-4.9647165483,-1.9094081418000002,5.319233954,0.0,0.0,0.0,0.0,56.5352834517,-27.9994081418,63.0888669359,-4.9647165483,-1.9094081418000002,5.319233954,61.5,-26.09,66.805225095,133.8,49.9252834517,-4.7194081418,50.1478488167,-4.9647165483,-1.9094081418000002,5.319233954,54.89,-2.81,54.9618795166,134.01,-21.6847165483,-13.5894081418,25.5909934435,-4.9647165483,-1.9094081418000002,5.319233954,-16.72,-11.68,20.3956073702,133.8,48.3552834517,-21.0694081418,52.7461221052,-4.9647165483,-1.9094081418000002,5.319233954,53.32,-19.16,56.6579914928,0.0
2020-08-24 00:00:00,57.4257501386,-6.3593040166,57.7767905526,-4.6342498614,-1.7793040166,4.964090507,62.06,-4.58,62.2287714807,134.01,-4.6342498614,-1.7793040166,4.964090507,-4.6342498614,-1.7793040166,4.964090507,0.0,0.0,0.0,0.0,54.8857501386,-28.8493040166,62.0058699682,-4.6342498614,-1.7793040166,4.964090507,59.52,-27.07,65.3866599545,134.28,47.7757501386,-4.6593040166,48.0024105147,-4.6342498614,-1.7793040166,4.964090507,52.41,-2.88,52.4890702909,134.41,-22.4342498614,-14.5793040166,26.7554045466,-4.6342498614,-1.7793040166,4.964090507,-17.8,-12.8,21.9244156136,134.28,46.2457501386,-19.8593040166,50.3295277338,-4.6342498614,-1.7793040166,4.964090507,50.88,-18.08,53.9968591679,0.0
2020-08-24 00:30:00,56.0060334732,-6.693843624,56.4046392406,-4.1939665268,-1.7038436240000001,4.5268574445,60.2,-4.99,60.4064574363,134.11,-4.1939665268,-1.7038436240000001,4.5268574445,-4.1939665268,-1.7038436240000001,4.5268574445,0.0,0.0,0.0,0.0,53.5360334732,-29.263843624,61.0121252186,-4.1939665268,-1.7038436240000001,4.5268574445,57.73,-27.56,63.9711380233,134.39,46.5260334732,-4.283843624,46.7228328223,-4.1939665268,-1.7038436240000001,4.5268574445,50.72,-2.58,50.7855766926,134.41,-24.1139665268,-15.623843624,28.7330449351,-4.1939665268,-1.7038436240000001,4.5268574445,-19.92,-13.92,24.301703644,134.39,45.0460334732,-20.503843624,49.4929564183,-4.1939665268,-1.7038436240000001,4.5268574445,49.24,-18.8,52.7069027737,0.0
2020-08-24 01:00:00,56.1978167746,-6.2275265554,56.5418137066,-4.3621832254,-1.6575265554,4.6664801268,60.56,-4.57,60.7321866888,133.67,-4.3621832254,-1.6575265554,4.6664801268,-4.3621832254,-1.6575265554,4.6664801268,0.0,0.0,0.0,0.0,53.7278167746,-28.6175265554,60.8739773755,-4.3621832254,-1.6575265554,4.6664801268,58.09,-26.96,64.0413124475,133.95,45.8878167746,-4.3375265554,46.0923623278,-4.3621832254,-1.6575265554,4.6664801268,50.25,-2.68,50.3214159181,134.05,-27.1221832254,-17.9775265554,32.5392729476,-4.3621832254,-1.6575265554,4.6664801268,-22.76,-16.32,28.0064278336,133.95,44.3578167746,-20.6975265554,48.9489889019,-4.3621832254,-1.6575265554,4.6664801268,48.72,-19.04,52.3083167384,0.0
2020-08-24 01:30:00,55.9997834228,-6.5704648973,56.3839228182,-4.4102165772,-1.6304648973,4.7019598083,60.41,-4.94,60.6116465706,133.67,-4.4102165772,-1.6304648973,4.7019598083,-4.4102165772,-1.6304648973,4.7019598083,0.0,0.0,0.0,0.0,53.5297834228,-28.9504648973,60.856939876,-4.4102165772,-1.6304648973,4.7019598083,57.94,-27.32,64.0579893534,133.95,45.7497834228,-4.5404648973,45.9745419196,-4.4102165772,-1.6304648973,4.7019598083,50.16,-2.91,50.2443399797,134.05,-27.0902165772,-17.3904648973,32.1917396788,-4.4102165772,-1.6304648973,4.7019598083,-22.68,-15.76,27.6181100005,133.95,44.2297834228,-20.5504648973,48.770845278,-4.4102165772,-1.6304648973,4.7019598083,48.64,-18.92,52.1901906492,0.0
2020-08-24 02:00:00,54.9604833574,-6.7194240643,55.3697154646,-4.3695166426,-1.6294240643,4.6634427703,59.33,-5.09,59.5479386713,133.89,-4.3695166426,-1.6294240643,4.6634427703,-4.3695166426,-1.6294240643,4.6634427703,0.0,0.0,0.0,0.0,52.5504833574,-29.2094240643,60.1227390865,-4.3695166426,-1.6294240643,4.6634427703,56.92,-27.58,63.2498442686,134.18,45.0804833574,-4.5894240643,45.3134946012,-4.3695166426,-1.6294240643,4.6634427703,49.45,-2.96,49.5385112816,134.29,-27.2895166426,-17.1494240643,32.2307378806,-4.3695166426,-1.6294240643,4.6634427703,-22.92,-15.52,27.6802601144,134.18,43.5904833574,-20.3894240643,48.1233711725,-4.3695166426,-1.6294240643,4.6634427703,47.96,-18.76,51.4985359015,0.0
2020-08-24 02:30:00,54.6136333286,-6.6897603238,55.0218305634,-4.1463666714,-1.5997603238,4.4442760566,58.76,-5.09,58.9800449305,133.89,-4.1463666714,-1.5997603238,4.4442760566,-4.1463666714,-1.5997603238,4.4442760566,0.0,0.0,0.0,0.0,52.2236333286,-29.1497603238,59.808163364,-4.1463666714,-1.5997603238,4.4442760566,56.37,-27.55,62.7421660449,134.18,44.4836333286,-4.5397603238,44.7146850365,-4.1463666714,-1.5997603238,4.4442760566,48.63,-2.94,48.7187900096,134.29,-28.7063666714,-17.6797603238,33.713934991,-4.1463666714,-1.5997603238,4.4442760566,-24.56,-16.08,29.3557490111,134.18,43.0136333286,-20.3597603238,47.5887853656,-4.1463666714,-1.5997603238,4.4442760566,47.16,-18.76,50.7543416862,0.0
2020-08-24 03:00:00,53.7688500254,-7.0721782492,54.231954955,-3.8711499745999998,-1.5721782492,4.1782228965,57.64,-5.5,57.901809989,133.89,-3.8711499745999998,-1.5721782492,4.1782228965,-3.8711499745999998,-1.5721782492,4.1782228965,0.0,0.0,0.0,0.0,51.4188500254,-29.5921782492,59.3261759384,-3.8711499745999998,-1.5721782492,4.1782228965,55.29,-28.02,61.9847118248,134.18,43.7588500254,-4.1421782492,43.9544604812,-3.8711499745999998,-1.5721782492,4.1782228965,47.63,-2.5700000000000003,47.6992851099,134.29,-29.9911499746,-18.2121782492,35.0877829647,-3.8711499745999998,-1.5721782492,4.1782228965,-26.12,-16.64,30.9700500484,134.18,42.3288500254,-20.7321782492,47.1333720355,-3.8711499745999998,-1.5721782492,4.1782228965,46.2,-19.16,50.0154536119,0.0
2020-08-24 03:30:00,53.5315666715,-6.7185353337,53.9515277572,-3.9784333285,-1.5685353336999999,4.2764745811000004,57.51,-5.15,57.7401298925,134.02,-3.9784333285,-1.5685353336999999,4.2764745811000004,-3.9784333285,-1.5685353336999999,4.2764745811000004,0.0,0.0,0.0,0.0,51.1915666715,-29.2585353337,58.9630256021,-3.9784333285,-1.5685353336999999,4.2764745811000004,55.17,-27.69,61.7289640282,134.31,43.4415666715,-4.6785353337,43.6927729464,-3.9784333285,-1.5685353336999999,4.2764745811000004,47.42,-3.11,47.5218739109,134.41,-30.4984333285,-17.8885353337,35.3575187461,-3.9784333285,-1.5685353336999999,4.2764745811000004,-26.52,-16.32,31.1392485458,134.31,41.9815666715,-20.6485353337,46.7847619597,-3.9784333285,-1.5685353336999999,4.2764745811000004,45.96,-19.08,49.7631188733,0.0
2020-08-24 04:00:00,53.7386833503,-6.8121782492000005,54.1687350851,-4.1213166497,-1.5721782492,4.4110084306,57.86,-5.24,58.0967916498,134.11,-4.1213166497,-1.5721782492,4.4110084306,-4.1213166497,-1.5721782492,4.4110084306,0.0,0.0,0.0,0.0,51.3886833503,-29.3621782492,59.1855918954,-4.1213166497,-1.5721782492,4.4110084306,55.51,-27.79,62.0777270847,134.39,43.2086833503,-4.9021782492,43.4858789546,-4.1213166497,-1.5721782492,4.4110084306,47.33,-3.33,47.4469999052,134.49,-31.8013166497,-18.1721782492,36.6272003159,-4.1213166497,-1.5721782492,4.4110084306,-27.68,-16.6,32.2760344528,134.39,41.7586833503,-21.2121782492,46.8374224443,-4.1213166497,-1.5721782492,4.4110084306,45.88,-19.64,49.9069534233,0.0
2020-08-24 04:30:00,53.452166658,-7.2193519938,53.937493116,-4.347833342,-1.5893519938,4.6292218061,57.8,-5.63,58.0735473344,134.5,-4.347833342,-1.5893519938,4.6292218061,-4.347833342,-1.5893519938,4.6292218061,0.0,0.0,0.0,0.0,51.102166658,-29.8993519938,59.206441261,-4.347833342,-1.5893519938,4.6292218061,55.45,-28.31,62.2588033936,134.79,43.242166658,-5.0493519938,43.5359728596,-4.347833342,-1.5893519938,4.6292218061,47.59,-3.46,47.7156127489,134.86,-29.947833342,-16.9493519938,34.411527936,-4.347833342,-1.5893519938,4.6292218061,-25.6,-15.36,29.8544737016,134.79,41.812166658,-21.0693519938,46.8206671682,-4.347833342,-1.5893519938,4.6292218061,46.16,-19.48,50.102055846,0.0
2020-08-24 05:00:00,53.3987499917,-7.0544440723,53.8627114231,-4.1412500083,-1.6044440723,4.441192679,57.54,-5.45,57.7975267637,134.28,-4.1412500083,-1.6044440723,4.441192679,-4.1412500083,-1.6044440723,4.441192679,0.0,0.0,0.0,0.0,51.0587499917,-29.6944440723,59.0656918988,-4.1412500083,-1.6044440723,4.441192679,55.2,-28.09,61.9361614891,134.57,43.4087499917,-4.8644440722999995,43.6804577812,-4.1412500083,-1.6044440723,4.441192679,47.55,-3.26,47.6616208285,134.66,-30.4212500083,-16.9644440723,34.8316639676,-4.1412500083,-1.6044440723,4.441192679,-26.28,-15.36,30.4395794978,134.57,42.0187499917,-21.1244440723,47.0299637277,-4.1412500083,-1.6044440723,4.441192679,46.16,-19.52,50.1176216515,0.0
2020-08-24 05:30:00,53.4341833317,-7.4052207164,53.944872251,-4.4358166683,-1.6752207164000001,4.7416066859,57.87,-5.73,58.1529861658,134.52,-4.4358166683,-1.6752207164000001,4.7416066859,-4.4358166683,-1.6752207164000001,4.7416066859,0.0,0.0,0.0,0.0,51.0641833317,-30.1152207164,59.2830274035,-4.4358166683,-1.6752207164000001,4.7416066859,55.5,-28.44,62.3625175887,134.79,44.2141833317,-4.6852207164,44.4617284959,-4.4358166683,-1.6752207164000001,4.7416066859,48.65,-3.01,48.7430261679,134.79,-25.7558166683,-14.4752207164,29.5447813842,-4.4358166683,-1.6752207164000001,4.7416066859,-21.32,-12.8,24.8672957919,134.79,42.7641833317,-21.1952207164,47.7285318991,-4.4358166683,-1.6752207164000001,4.7416066859,47.2,-19.52,51.077102502,0.0
2020-08-24 06:00:00,55.1125666796,-6.9304569361,55.5466132123,-4.9274333204000005,-1.7704569361,5.2358492042,60.04,-5.16,60.261324247,133.93,-4.9274333204000005,-1.7704569361,5.2358492042,-4.9274333204000005,-1.7704569361,5.2358492042,0.0,0.0,0.0,0.0,52.6725666796,-29.4204569361,60.3321022918,-4.9274333204000005,-1.7704569361,5.2358492042,57.6,-27.65,63.8927421543,134.21,45.5525666796,-4.2704569361,45.752301948,-4.9274333204000005,-1.7704569361,5.2358492042,50.48,-2.5,50.5418677929,134.22,-25.2074333204,-15.2104569361,29.4410036311,-4.9274333204000005,-1.7704569361,5.2358492042,-20.28,-13.44,24.3292416651,134.21,44.0325666796,-20.7304569361,48.6684576823,-4.9274333204000005,-1.7704569361,5.2358492042,48.96,-18.96,52.5029827724,0.0
2020-08-24 06:30:00,55.4055166566,-5.795388951,55.707789483,-5.6144833434,-1.985388951,5.9551819871,61.02,-3.81,61.1388297238,133.4,-5.6144833434,-1.985388951,5.9551819871,-5.6144833434,-1.985388951,5.9551819871,0.0,0.0,0.0,0.0,52.8755166566,-28.155388951,59.9044755314,-5.6144833434,-1.985388951,5.9551819871,58.49,-26.17,64.0776794212,133.68,47.9355166566,-2.5153889510000003,48.0014680891,-5.6144833434,-1.985388951,5.9551819871,53.55,-0.53,53.5526227182,133.59,-16.8544833434,-13.945388951,21.8757281425,-5.6144833434,-1.985388951,5.9551819871,-11.24,-11.96,16.4127755118,133.68,46.3055166566,-18.505388951,49.8663242386,-5.6144833434,-1.985388951,5.9551819871,51.92,-16.52,54.4848309165,0.0
2020-08-24 07:00:00,54.9884166542,-4.4237797243,55.1660746581,-6.2515833458,-2.1737797243,6.6187319495,61.24,-2.25,61.2813193396,132.91,-6.2515833458,-2.1737797243,6.6187319495,-6.2515833458,-2.1737797243,6.6187319495,0.0,0.0,0.0,0.0,52.4084166542,-26.6937797243,58.8149641857,-6.2515833458,-2.1737797243,6.6187319495,58.66,-24.52,63.5785026562,133.19,49.5084166542,-1.4137797243,49.5285987356,-6.2515833458,-2.1737797243,6.6187319495,55.76,0.76,55.7651790995,133.1,-7.9715833458,-13.8137797243,15.948876177,-6.2515833458,-2.1737797243,6.6187319495,-1.72,-11.64,11.7663928202,133.19,47.7484166542,-18.6937797243,51.2773701876,-6.2515833458,-2.1737797243,6.6187319495,54.0,-16.52,56.4704382841,0.0
2020-08-24 07:30:00,55.377916653,-2.9600488157,55.4569701825,-6.832083347,-2.4100488157,7.2447013848,62.21,-0.55,62.2124312336,132.77,-6.832083347,-2.4100488157,7.2447013848,-6.832083347,-2.4100488157,7.2447013848,0.0,0.0,0.0,0.0,52.717916653,-25.2200488157,58.439965764,-6.832083347,-2.4100488157,7.2447013848,59.55,-22.81,63.7691038043,133.04,52.357916653,0.6499511843,52.3619506205,-6.832083347,-2.4100488157,7.2447013848,59.19,3.06,59.2690450404,132.84,4.447916653,-13.0900488157,13.8250982112,-6.832083347,-2.4100488157,7.2447013848,11.28,-10.68,15.5338597908,133.04,50.487916653,-16.6100488157,53.1500089334,-6.832083347,-2.4100488157,7.2447013848,57.32,-14.2,59.0527086593,0.0
2020-08-24 08:00:00,54.5046666581,-0.2728991646,54.5053498426,-7.2653333419,-2.6228991646,7.7242908151,61.77,2.35,61.8146859573,131.99,-7.2653333419,-2.6228991646,7.7242908151,-7.2653333419,-2.6228991646,7.7242908151,0.0,0.0,0.0,0.0,51.7946666581,-22.4328991646,56.4439762876,-7.2653333419,-2.6228991646,7.7242908151,59.06,-19.81,62.2938175102,132.28,54.4746666581,1.9471008354000001,54.5094533928,-7.2653333419,-2.6228991646,7.7242908151,61.74,4.57,61.9089048522,132.19,17.4146666581,-12.5428991646,21.4614755846,-7.2653333419,-2.6228991646,7.7242908151,24.68,-9.92,26.5990375766,132.28,52.4946666581,-15.8628991646,54.8390517556,-7.2653333419,-2.6228991646,7.7242908151,59.76,-13.24,61.209110433,0.0
2020-08-24 08:30:00,57.3857833407,0.7383337867,57.3905328987,-7.5242166593,-2.7316662133,8.0047383866,64.91,3.47,65.0026845599,131.49,-7.5242166593,-2.7316662133,8.0047383866,-7.5242166593,-2.7316662133,8.0047383866,0.0,0.0,0.0,0.0,54.5257833407,-21.2516662133,58.5208882857,-7.5242166593,-2.7316662133,8.0047383866,62.05,-18.52,64.7548677707,131.76,57.5157833407,3.3283337867,57.6120051646,-7.5242166593,-2.7316662133,8.0047383866,65.04,6.06,65.3217054278,131.61,21.6357833407,-9.5316662133,23.6423302905,-7.5242166593,-2.7316662133,8.0047383866,29.16,-6.8,29.9423713156,131.76,55.4357833407,-15.0916662133,57.4533242179,-7.5242166593,-2.7316662133,8.0047383866,62.96,-12.36,64.1617580807,0.0
2020-08-24 09:00:00,60.168866693,2.18209675,60.2084218806,-8.001133307,-2.87790325,8.5029677944,68.17,5.06,68.3575343324,130.51,-8.001133307,-2.87790325,8.5029677944,-8.001133307,-2.87790325,8.5029677944,0.0,0.0,0.0,0.0,57.178866693,-19.51790325,60.4183030511,-8.001133307,-2.87790325,8.5029677944,65.18,-16.64,67.2705135999,130.78,60.148866693,4.5520967500000005,60.320873247,-8.001133307,-2.87790325,8.5029677944,68.15,7.43,68.5538284854,130.68,21.598866693,-8.59790325,23.2472575311,-8.001133307,-2.87790325,8.5029677944,29.6,-5.72,30.1476101872,130.78,57.918866693,-13.55790325,59.484551436,-8.001133307,-2.87790325,8.5029677944,65.92,-10.68,66.7795537571,0.0
2020-08-24 09:30:00,61.0403500225,2.3566763733,61.0858269519,-8.3196499775,-3.0033236267,8.8451415226,69.36,5.36,69.5667966777,131.36,-8.3196499775,-3.0033236267,8.8451415226,-8.3196499775,-3.0033236267,8.8451415226,0.0,0.0,0.0,0.0,58.0003500225,-19.6133236267,61.2268165629,-8.3196499775,-3.0033236267,8.8451415226,66.32,-16.61,68.3683735363,131.63,61.7203500225,5.7666763733,61.9891616599,-8.3196499775,-3.0033236267,8.8451415226,70.04,8.77,70.5869286766,131.36,24.2003500225,-6.4033236267,25.0331678914,-8.3196499775,-3.0033236267,8.8451415226,32.52,-3.4,32.6972537073,131.63,59.4803500225,-12.723323626700001,60.825940214,-8.3196499775,-3.0033236267,8.8451415226,67.8,-9.72,68.4931996624,0.0
2020-08-24 10:00:00,61.202483353,2.6961079796,61.2618394011,-7.567516647,-2.8138920204,8.0737411716,68.77,5.51,68.9903833878,132.0,-7.567516647,-2.8138920204,8.0737411716,-7.567516647,-2.8138920204,8.0737411716,0.0,0.0,0.0,0.0,58.182483353,-19.4938920204,61.3613330626,-7.567516647,-2.8138920204,8.0737411716,65.75,-16.68,67.8327715783,132.28,61.472483353,6.6161079796,61.8274946474,-7.567516647,-2.8138920204,8.0737411716,69.04,9.43,69.681034005,132.0,25.232483353,-6.9338920204,26.1678633959,-7.567516647,-2.8138920204,8.0737411716,32.8,-4.12,33.0577434197,132.28,59.232483353,-12.8138920204,60.602664239,-7.567516647,-2.8138920204,8.0737411716,66.8,-10.0,67.5443557968,0.0
2020-08-24 10:30:00,61.4588167082,3.8471087967,61.5791068242,-6.6011832918,-2.7628912033,7.1560595759,68.06,6.61,68.3802288677,131.71,-6.6011832918,-2.7628912033,7.1560595759,-6.6011832918,-2.7628912033,7.1560595759,0.0,0.0,0.0,0.0,58.4488167082,-18.3128912033,61.2505196616,-6.6011832918,-2.7628912033,7.1560595759,65.05,-15.55,66.8827705766,131.99,62.0188167082,6.9771087967,62.4100446487,-6.6011832918,-2.7628912033,7.1560595759,68.62,9.74,69.3078061981,131.79,23.9188167082,-8.2828912033,25.3123700867,-6.6011832918,-2.7628912033,7.1560595759,30.52,-5.52,31.0151704816,131.99,59.7988167082,-11.7628912033,60.9447626065,-6.6011832918,-2.7628912033,7.1560595759,66.4,-9.0,67.0071637961,0.0
2020-08-24 11:00:00,61.5719000643,4.2768766625,61.7202604621,-6.2180999357,-2.6031233375,6.7409953212,67.79,6.88,68.1382308253,131.89,-6.2180999357,-2.6031233375,6.7409953212,-6.2180999357,-2.6031233375,6.7409953212,0.0,0.0,0.0,0.0,58.5719000643,-17.9631233375,61.2645189092,-6.2180999357,-2.6031233375,6.7409953212,64.79,-15.36,66.5858370827,132.15,61.5219000643,7.6568766625,61.9965478696,-6.2180999357,-2.6031233375,6.7409953212,67.74,10.26,68.5125915435,131.94,25.0619000643,-8.1231233375,26.3454733795,-6.2180999357,-2.6031233375,6.7409953212,31.28,-5.52,31.763324763,132.15,59.3019000643,-11.3231233375,60.373243025,-6.2180999357,-2.6031233375,6.7409953212,65.52,-8.72,66.0977215946,0.0
2020-08-24 11:30:00,62.751416736,4.6232337470000004,62.9214954737,-6.298583264,-2.606766253,6.8166987194,69.05,7.23,69.4274830309,131.62,-6.298583264,-2.606766253,6.8166987194,-6.298583264,-2.606766253,6.8166987194,0.0,0.0,0.0,0.0,59.701416736,-17.506766253,62.2153198571,-6.298583264,-2.606766253,6.8166987194,66.0,-14.9,67.660993194,131.87,62.211416736,7.833233747,62.7026309116,-6.298583264,-2.606766253,6.8166987194,68.51,10.44,69.3008924906,131.67,23.501416736,-8.046766253,24.8408340385,-6.298583264,-2.606766253,6.8166987194,29.8,-5.44,30.2924677106,131.87,59.981416736,-11.526766253,61.0789382186,-6.298583264,-2.606766253,6.8166987194,66.28,-8.92,66.8775358398,0.0
2020-08-24 12:00:00,62.6539834024,5.1462921366,62.8649819768,-6.8460165976,-2.7837078634,7.3903296763,69.5,7.93,69.9509463839,131.55,-6.8460165976,-2.7837078634,7.3903296763,-6.8460165976,-2.7837078634,7.3903296763,0.0,0.0,0.0,0.0,59.5739834024,-16.9637078634,61.9421252695,-6.8460165976,-2.7837078634,7.3903296763,66.42,-14.18,67.9167784866,131.8,62.8239834024,7.6162921366,63.2839695061,-6.8460165976,-2.7837078634,7.3903296763,69.67,10.4,70.4419541183,131.67,25.5539834024,-7.2237078634,26.555376537,-6.8460165976,-2.7837078634,7.3903296763,32.4,-4.44,32.702807219,131.8,60.5539834024,-12.0637078634,61.7439709875,-6.8460165976,-2.7837078634,7.3903296763,67.4,-9.28,68.0358611322,0.0
2020-08-24 12:30:00,62.1066333909,5.9811441197,62.393974037,-4.9733666091,-2.4688558803,5.5524431367,67.08,8.45,67.6101242419,131.25,-4.9733666091,-2.4688558803,5.5524431367,-4.9733666091,-2.4688558803,5.5524431367,0.0,0.0,0.0,0.0,59.1366333909,-16.0988558803,61.2887801271,-4.9733666091,-2.4688558803,5.5524431367,64.11,-13.63,65.5428790945,131.5,61.9266333909,7.9311441197,62.4324512588,-4.9733666091,-2.4688558803,5.5524431367,66.9,10.4,67.7035449589,131.44,25.9866333909,-8.0688558803,27.2105044093,-4.9733666091,-2.4688558803,5.5524431367,30.96,-5.6,31.4623838893,131.5,59.6666333909,-11.3088558803,60.7288840794,-4.9733666091,-2.4688558803,5.5524431367,64.64,-8.84,65.2416676672,0.0
2020-08-24 13:00:00,61.6700169882,5.9376853612,61.9552023867,-4.6699830118,-2.4423146388,5.2700704099,66.34,8.38,66.867181786,131.45,-4.6699830118,-2.4423146388,5.2700704099,-4.6699830118,-2.4423146388,5.2700704099,0.0,0.0,0.0,0.0,58.7100169882,-16.1923146388,60.9020290969,-4.6699830118,-2.4423146388,5.2700704099,63.38,-13.75,64.8543514346,131.7,61.7200169882,7.9276853612,62.2270736272,-4.6699830118,-2.4423146388,5.2700704099,66.39,10.37,67.195007255,131.63,28.7700169882,-7.6423146388,29.7677484963,-4.6699830118,-2.4423146388,5.2700704099,33.44,-5.2,33.8418912001,131.7,59.4900169882,-11.362314638800001,60.5653722453,-4.6699830118,-2.4423146388,5.2700704099,64.16,-8.92,64.7770947172,0.0
2020-08-24 13:30:00,60.5250503155,5.8523611485,60.8073338233,-3.9049496845,-2.2976388515,4.5307589133,64.43,8.15,64.9434169104,131.45,-3.9049496845,-2.2976388515,4.5307589133,-3.9049496845,-2.2976388515,4.5307589133,0.0,0.0,0.0,0.0,57.6750503155,-16.2876388515,59.9307818091,-3.9049496845,-2.2976388515,4.5307589133,61.58,-13.99,63.1491607228,131.7,60.5250503155,7.6023611485,61.0006361501,-3.9049496845,-2.2976388515,4.5307589133,64.43,9.9,65.1861557388,131.63,28.4950503155,-8.3776388515,29.7010559611,-3.9049496845,-2.2976388515,4.5307589133,32.4,-6.08,32.9655335161,131.7,58.3350503155,-11.0576388515,59.3738113336,-3.9049496845,-2.2976388515,4.5307589133,62.24,-8.76,62.8534422287,0.0
