Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-24 14:00:00,58.5386837604,5.0922251782,58.759750286,-1.8313162396,-1.8677748217999999,2.6157794162,60.37,6.96,60.7698815204,132.11,-1.8313162396,-1.8677748217999999,2.6157794162,-1.8313162396,-1.8677748217999999,2.6157794162,0.0,0.0,0.0,0.0,55.8286837604,-17.2977748218,58.4470268209,-1.8313162396,-1.8677748217999999,2.6157794162,57.66,-15.43,59.6888641205,132.37,57.7786837604,7.8922251782,58.3152082681,-1.8313162396,-1.8677748217999999,2.6157794162,59.61,9.76,60.4037225674,132.2,28.2486837604,-7.7477748218,29.2919126874,-1.8313162396,-1.8677748217999999,2.6157794162,30.08,-5.88,30.6493197314,132.37,55.6886837604,-11.9077748218,56.9475600898,-1.8313162396,-1.8677748217999999,2.6157794162,57.52,-10.04,58.3896566183,0.0
2020-08-24 14:30:00,58.5191504575,5.3052676454,58.7591425657,-1.4408495425,-1.7647323546,2.2782290683,59.96,7.07,60.375379916,132.11,-1.4408495425,-1.7647323546,2.2782290683,-1.4408495425,-1.7647323546,2.2782290683,0.0,0.0,0.0,0.0,55.8191504575,-17.0947323546,58.3781417319,-1.4408495425,-1.7647323546,2.2782290683,57.26,-15.33,59.2766100583,132.37,57.3691504575,7.8652676454,57.9058016035,-1.4408495425,-1.7647323546,2.2782290683,58.81,9.63,59.5932294812,132.2,27.1991504575,-8.1247323546,28.3867057166,-1.4408495425,-1.7647323546,2.2782290683,28.64,-6.36,29.3376754362,132.37,55.2791504575,-11.2447323546,56.4112442783,-1.4408495425,-1.7647323546,2.2782290683,56.72,-9.48,57.5067717752,0.0
2020-08-24 15:00:00,58.8394004861,4.9654597637,59.0485464701,-2.0805995139,-1.8745402363,2.8004991402,60.92,6.84,61.3027894961,132.44,-2.0805995139,-1.8745402363,2.8004991402,-2.0805995139,-1.8745402363,2.8004991402,0.0,0.0,0.0,0.0,56.0994004861,-17.5045402363,58.7669266151,-2.0805995139,-1.8745402363,2.8004991402,58.18,-15.63,60.242919086,132.68,57.7294004861,7.8254597637,58.2573729326,-2.0805995139,-1.8745402363,2.8004991402,59.81,9.7,60.5914688715,132.49,27.6394004861,-7.4345402363,28.6218246756,-2.0805995139,-1.8745402363,2.8004991402,29.72,-5.5600000000000005,30.2356081467,132.68,55.6394004861,-11.6345402363,56.8428132042,-2.0805995139,-1.8745402363,2.8004991402,57.72,-9.76,58.5393542841,0.0
2020-08-24 15:30:00,59.2075170557,4.4362202757,59.373479991,-3.8624829443,-2.1737797243,4.4321656991000005,63.07,6.61,63.4154318758,132.57,-3.8624829443,-2.1737797243,4.4321656991000005,-3.8624829443,-2.1737797243,4.4321656991000005,0.0,0.0,0.0,0.0,56.3875170557,-18.0837797243,59.2163420757,-3.8624829443,-2.1737797243,4.4321656991000005,60.25,-15.91,62.3152517447,132.82,58.8875170557,7.5762202757,59.3728791508,-3.8624829443,-2.1737797243,4.4321656991000005,62.75,9.75,63.5029526873,132.61,28.7375170557,-7.0537797243,29.5905507709,-3.8624829443,-2.1737797243,4.4321656991000005,32.6,-4.88,32.9632279973,132.82,56.8175170557,-11.4937797243,57.9684156824,-3.8624829443,-2.1737797243,4.4321656991000005,60.68,-9.32,61.3915694538,0.0
2020-08-24 16:00:00,58.5693503255,3.9387662102,58.7016411765,-4.6606496745,-2.4912337898,5.2846855331,63.23,6.43,63.5560996286,132.65,-4.6606496745,-2.4912337898,5.2846855331,-4.6606496745,-2.4912337898,5.2846855331,0.0,0.0,0.0,0.0,55.7393503255,-18.6212337898,58.7675550161,-4.6606496745,-2.4912337898,5.2846855331,60.4,-16.13,62.5166929708,132.91,59.9693503255,7.2787662102,60.4094646228,-4.6606496745,-2.4912337898,5.2846855331,64.63,9.77,65.3642853552,132.61,29.8993503255,-7.2912337898,30.7755298909,-4.6606496745,-2.4912337898,5.2846855331,34.56,-4.8,34.8917411431,132.91,57.8193503255,-12.3712337898,59.1280364764,-4.6606496745,-2.4912337898,5.2846855331,62.48,-9.88,63.2563419745,0.0
2020-08-24 16:30:00,59.4533334359,3.830575726,59.5766075489,-4.6666665641,-2.279424274,5.1936068239,64.12,6.11,64.4104533442,132.65,-4.6666665641,-2.279424274,5.1936068239,-4.6666665641,-2.279424274,5.1936068239,0.0,0.0,0.0,0.0,56.5833334359,-18.719424274,59.5994166739,-4.6666665641,-2.279424274,5.1936068239,61.25,-16.44,63.417947775100004,132.91,59.6833334359,6.890575726,60.0797829878,-4.6666665641,-2.279424274,5.1936068239,64.35,9.17,65.0000876922,132.74,28.3733334359,-7.279424274,29.2922526963,-4.6666665641,-2.279424274,5.1936068239,33.04,-5.0,33.416187694,132.91,57.6133334359,-11.719424274,58.7932061969,-4.6666665641,-2.279424274,5.1936068239,62.28,-9.44,62.9913644875,0.0
2020-08-24 17:00:00,62.2180001368,3.9921608593,62.3459452518,-6.5419998632,-2.6978391407,7.0764467241,68.76,6.69,69.0846849888,132.36,-6.5419998632,-2.6978391407,7.0764467241,-6.5419998632,-2.6978391407,7.0764467241,0.0,0.0,0.0,0.0,59.1480001368,-18.4078391407,61.9462223385,-6.5419998632,-2.6978391407,7.0764467241,65.69,-15.71,67.5424325887,132.6,63.0380001368,7.0521608593,63.4312417822,-6.5419998632,-2.6978391407,7.0764467241,69.58,9.75,70.2597957583,132.38,29.8980001368,-7.4178391407,30.8044598994,-6.5419998632,-2.6978391407,7.0764467241,36.44,-4.72,36.7444145415,132.6,60.8180001368,-11.7778391407,61.9479348765,-6.5419998632,-2.6978391407,7.0764467241,67.36,-9.08,67.9692283317,0.0
2020-08-24 17:30:00,63.5698835004,3.9144746595,63.6902912548,-7.1701164996,-2.8555253405,7.7178102845000005,70.74,6.77,71.0632148161,132.0,-7.1701164996,-2.8555253405,7.7178102845000005,-7.1701164996,-2.8555253405,7.7178102845000005,0.0,0.0,0.0,0.0,60.4398835004,-18.3255253405,63.1569821678,-7.1701164996,-2.8555253405,7.7178102845000005,67.61,-15.47,69.3572851256,132.25,64.4098835004,6.4044746595,64.727508744,-7.1701164996,-2.8555253405,7.7178102845000005,71.58,9.26,72.1764781629,132.08,29.8698835004,-8.0955253405,30.9474953892,-7.1701164996,-2.8555253405,7.7178102845000005,37.04,-5.24,37.4088117962,132.25,62.1498835004,-11.9755253405,63.2931372764,-7.1701164996,-2.8555253405,7.7178102845000005,69.32,-9.12,69.9173569294,0.0
2020-08-24 18:00:00,63.7462834647,3.9867804985,63.8708311697,-7.4237165353,-2.8732195015,7.9603365193,71.17,6.86,71.4998496502,131.84,-7.4237165353,-2.8732195015,7.9603365193,-7.4237165353,-2.8732195015,7.9603365193,0.0,0.0,0.0,0.0,60.5962834647,-18.1832195015,63.265622902,-7.4237165353,-2.8732195015,7.9603365193,68.02,-15.31,69.7217075236,132.09,64.3762834647,5.6167804985,64.6208487711,-7.4237165353,-2.8732195015,7.9603365193,71.8,8.49,72.3002081601,132.01,29.8962834647,-8.3532195015,31.0413279523,-7.4237165353,-2.8732195015,7.9603365193,37.32,-5.48,37.7201908797,132.09,62.1362834647,-12.9932195015,63.4802447682,-7.4237165353,-2.8732195015,7.9603365193,69.56,-10.12,70.2923039884,0.0
2020-08-24 18:30:00,64.0475667567,3.3441143067,64.1348104226,-8.3524332433,-3.0558856933,8.8939068162,72.4,6.4,72.6823224725,131.73,-8.3524332433,-3.0558856933,8.8939068162,-8.3524332433,-3.0558856933,8.8939068162,0.0,0.0,0.0,0.0,60.8475667567,-18.7658856933,63.6756220705,-8.3524332433,-3.0558856933,8.8939068162,69.2,-15.71,70.9608631571,131.98,64.8375667567,4.9341143067,65.0250378463,-8.3524332433,-3.0558856933,8.8939068162,73.19,7.99,73.6248341254,131.92,29.0475667567,-8.4558856933,30.2533161379,-8.3524332433,-3.0558856933,8.8939068162,37.4,-5.4,37.7878287283,131.98,62.6075667567,-13.7758856933,64.1052450415,-8.3524332433,-3.0558856933,8.8939068162,70.96,-10.72,71.7651726118,0.0
2020-08-24 19:00:00,64.0505833494,2.718653914,64.1082545895,-8.9294166506,-3.131346086,9.4625477557,72.98,5.85,73.214089491,131.56,-8.9294166506,-3.131346086,9.4625477557,-8.9294166506,-3.131346086,9.4625477557,0.0,0.0,0.0,0.0,60.8505833494,-19.301346086,63.8383541039,-8.9294166506,-3.131346086,9.4625477557,69.78,-16.17,71.6290255413,131.81,64.8705833494,4.788653914,65.0470890233,-8.9294166506,-3.131346086,9.4625477557,73.8,7.92,74.2237589994,131.7,29.2705833494,-8.571346086,30.49975448,-8.9294166506,-3.131346086,9.4625477557,38.2,-5.44,38.5854065678,131.81,62.5905833494,-13.571346086,64.0450041659,-8.9294166506,-3.131346086,9.4625477557,71.52,-10.44,72.2779634467,0.0
2020-08-24 19:30:00,62.8428833812,2.4892464011,62.8921643713,-8.8471166188,-3.0907535989,9.3714582791,71.69,5.58,71.9068320815,131.18,-8.8471166188,-3.0907535989,9.3714582791,-8.8471166188,-3.0907535989,9.3714582791,0.0,0.0,0.0,0.0,59.6828833812,-19.4207535989,62.7631439544,-8.8471166188,-3.0907535989,9.3714582791,68.53,-16.33,70.4487742974,131.43,63.5428833812,3.8792464011,63.6611858281,-8.8471166188,-3.0907535989,9.3714582791,72.39,6.97,72.7247756958,131.43,28.8328833812,-9.4907535989,30.3547289223,-8.8471166188,-3.0907535989,9.3714582791,37.68,-6.4,38.2196598624,131.43,61.2728833812,-14.6107535989,62.9907958242,-8.8471166188,-3.0907535989,9.3714582791,70.12,-11.52,71.0600084436,0.0
2020-08-24 20:00:00,61.6146667692,2.2586859687,61.6560526095,-8.6953332308,-3.0413140312999998,9.211862517,70.31,5.3,70.5094752498,131.18,-8.6953332308,-3.0413140312999998,9.211862517,-8.6953332308,-3.0413140312999998,9.211862517,0.0,0.0,0.0,0.0,58.5146667692,-19.6513140313,61.7263344956,-8.6953332308,-3.0413140312999998,9.211862517,67.21,-16.61,69.2320460481,131.43,62.2646667692,3.4486859687,62.3601007278,-8.6953332308,-3.0413140312999998,9.211862517,70.96,6.49,71.2561695574,131.43,27.5846667692,-11.0413140313,29.7123620115,-8.6953332308,-3.0413140312999998,9.211862517,36.28,-8.0,37.1515598596,131.43,60.0646667692,-14.9213140313,61.8903046245,-8.6953332308,-3.0413140312999998,9.211862517,68.76,-11.88,69.7787360161,0.0
2020-08-24 20:30:00,60.5059501753,1.8237780472,60.5334302099,-8.4640498247,-3.0262219528,8.9887796025,68.97,4.85,69.1403167479,131.33,-8.4640498247,-3.0262219528,8.9887796025,-8.4640498247,-3.0262219528,8.9887796025,0.0,0.0,0.0,0.0,57.4659501753,-20.1662219528,60.9016579199,-8.4640498247,-3.0262219528,8.9887796025,65.93,-17.14,68.1215421141,131.59,61.3859501753,3.0237780472,61.4603783962,-8.4640498247,-3.0262219528,8.9887796025,69.85,6.05,70.1115183119,131.6,27.1359501753,-11.4262219528,29.443477037,-8.4640498247,-3.0262219528,8.9887796025,35.6,-8.4,36.5775887669,131.59,59.2159501753,-13.5862219528,60.7545404238,-8.4640498247,-3.0262219528,8.9887796025,67.68,-10.56,68.4988759032,0.0
2020-08-24 21:00:00,60.2246834191,1.1918805383,60.2364762594,-8.6753165809,-2.9981194617,9.1787710553,68.9,4.19,69.0272851849,131.76,-8.6753165809,-2.9981194617,9.1787710553,-8.6753165809,-2.9981194617,9.1787710553,0.0,0.0,0.0,0.0,57.2046834191,-20.8581194617,60.8887259889,-8.6753165809,-2.9981194617,9.1787710553,65.88,-17.86,68.2579958686,132.03,60.7946834191,2.6218805383,60.8511938222,-8.6753165809,-2.9981194617,9.1787710553,69.47,5.62,69.696953305,132.03,26.8446834191,-12.2381194617,29.5026879425,-8.6753165809,-2.9981194617,9.1787710553,35.52,-9.24,36.7021525254,132.03,58.6446834191,-13.0381194617,60.0765466087,-8.6753165809,-2.9981194617,9.1787710553,67.32,-10.04,68.0645575906,0.0
2020-08-24 21:30:00,56.8386501043,0.7396788245,56.8434628646,-8.1813498957,-2.8503211755,8.6636491687,65.02,3.59,65.1190333159,132.11,-8.1813498957,-2.8503211755,8.6636491687,-8.1813498957,-2.8503211755,8.6636491687,0.0,0.0,0.0,0.0,53.968650104299996,-21.4303211755,58.0678384286,-8.1813498957,-2.8503211755,8.6636491687,62.15,-18.58,64.8678572176,132.37,57.7586501043,1.4496788245,57.776839915,-8.1813498957,-2.8503211755,8.6636491687,65.94,4.3,66.0800544794,132.45,28.7386501043,-14.370321175499999,32.1312330997,-8.1813498957,-2.8503211755,8.6636491687,36.92,-11.52,38.675532317,132.37,55.6986501043,-15.9703211755,57.9429959692,-8.1813498957,-2.8503211755,8.6636491687,63.88,-13.12,65.213409664,0.0
2020-08-24 22:00:00,56.2781501213,0.1020487728,56.2782426434,-7.6918498787,-2.6879512272,8.1479835761,63.97,2.79,64.030812895,132.04,-7.6918498787,-2.6879512272,8.1479835761,-7.6918498787,-2.6879512272,8.1479835761,0.0,0.0,0.0,0.0,53.4881501213,-22.0079512272,57.8388461211,-7.6918498787,-2.6879512272,8.1479835761,61.18,-19.32,64.1580454815,132.37,55.7381501213,0.3120487728,55.7390236134,-7.6918498787,-2.6879512272,8.1479835761,63.43,3.0,63.500904718,132.45,21.8681501213,-16.3679512272,27.3153037161,-7.6918498787,-2.6879512272,8.1479835761,29.56,-13.68,32.572012526099996,132.37,53.7881501213,-17.0479512272,56.4251516127,-7.6918498787,-2.6879512272,8.1479835761,61.48,-14.36,63.1347764707,0.0
2020-08-24 22:30:00,53.6095168916,-1.0963979389,53.6207272404,-7.0004831084,-2.5463979389,7.4492218529,60.61,1.45,60.6273420166,132.35,-7.0004831084,-2.5463979389,7.4492218529,-7.0004831084,-2.5463979389,7.4492218529,0.0,0.0,0.0,0.0,50.9595168916,-23.3563979389,56.0570574193,-7.0004831084,-2.5463979389,7.4492218529,57.96,-20.81,61.5826087463,132.62,52.8195168916,-0.1563979389,52.8197484373,-7.0004831084,-2.5463979389,7.4492218529,59.82,2.39,59.8677250278,132.72,17.3995168916,-17.1863979389,24.4563992071,-7.0004831084,-2.5463979389,7.4492218529,24.4,-14.64,28.4550452468,132.62,50.9195168916,-17.2263979389,53.75449736,-7.0004831084,-2.5463979389,7.4492218529,57.92,-14.68,59.7513916156,0.0
2020-08-24 23:00:00,51.5710668422,-1.8487517551,51.6041938053,-6.5389331578,-2.3387517551,6.9445954968,58.11,0.49,58.1120658728,132.85,-6.5389331578,-2.3387517551,6.9445954968,-6.5389331578,-2.3387517551,6.9445954968,0.0,0.0,0.0,0.0,49.0410668422,-24.2287517551,54.6997134237,-6.5389331578,-2.3387517551,6.9445954968,55.58,-21.89,59.7353203725,133.12,49.9610668422,-1.3487517551,49.9792690153,-6.5389331578,-2.3387517551,6.9445954968,56.5,0.99,56.5086727857,133.29,14.5810668422,-17.6187517551,22.8698037522,-6.5389331578,-2.3387517551,6.9445954968,21.12,-15.28,26.0678499305,133.12,48.1410668422,-18.2987517551,51.5015206814,-6.5389331578,-2.3387517551,6.9445954968,54.68,-15.96,56.9616011011,0.0
2020-08-24 23:30:00,48.0824335209,-2.2878709857,48.136833786,-5.7175664791,-2.1378709857000002,6.1041837124,53.8,-0.15,53.8002091074,132.55,-5.7175664791,-2.1378709857000002,6.1041837124,-5.7175664791,-2.1378709857000002,6.1041837124,0.0,0.0,0.0,0.0,45.7324335209,-24.6078709857,51.932675554,-5.7175664791,-2.1378709857000002,6.1041837124,51.45,-22.47,56.1427056705,132.84,46.8024335209,-2.4778709857,46.8679808409,-5.7175664791,-2.1378709857000002,6.1041837124,52.52,-0.34,52.5211005216,133.08,15.0024335209,-17.2178709857,22.8369895746,-5.7175664791,-2.1378709857000002,6.1041837124,20.72,-15.08,25.6266423864,132.84,45.0824335209,-17.6978709857,48.4318123716,-5.7175664791,-2.1378709857000002,6.1041837124,50.8,-15.56,53.1295925074,0.0
2020-08-25 00:00:00,46.0650168969,-2.284123945,46.121611029,-5.3649831031,-2.004123945,5.7270897045,51.43,-0.28,51.4307621954,131.99,-5.3649831031,-2.004123945,5.7270897045,-5.3649831031,-2.004123945,5.7270897045,0.0,0.0,0.0,0.0,43.7950168969,-24.474123945,50.1695749222,-5.3649831031,-2.004123945,5.7270897045,49.16,-22.47,54.0518871086,132.29,44.5350168969,-2.624123945,44.6122601589,-5.3649831031,-2.004123945,5.7270897045,49.9,-0.62,49.9038515548,132.55,13.9950168969,-18.844123945,23.4725692075,-5.3649831031,-2.004123945,5.7270897045,19.36,-16.84,25.6592127705,132.29,42.8350168969,-18.564123945,46.6847445147,-5.3649831031,-2.004123945,5.7270897045,48.2,-16.56,50.9654157248,0.0
2020-08-25 00:30:00,42.6020835297,-2.2035714738,42.6590347794,-5.7179164703000005,-1.9135714738,6.0296205973,48.32,-0.29,48.3208702322,132.46,-5.7179164703000005,-1.9135714738,6.0296205973,-5.7179164703000005,-1.9135714738,6.0296205973,0.0,0.0,0.0,0.0,40.4520835297,-24.6035714738,47.346666104,-5.7179164703000005,-1.9135714738,6.0296205973,46.17,-22.69,51.4441930639,132.76,41.8920835297,-3.4735714738,42.0358461464,-5.7179164703000005,-1.9135714738,6.0296205973,47.61,-1.56,47.6355507998,133.12,15.3220835297,-18.8735714738,24.3100379241,-5.7179164703000005,-1.9135714738,6.0296205973,21.04,-16.96,27.0244925947,132.76,40.2820835297,-19.8735714738,44.9177592564,-5.7179164703000005,-1.9135714738,6.0296205973,46.0,-17.96,49.3817942161,0.0
2020-08-25 01:00:00,41.3935000966,-2.4203769043,41.4642023269,-5.6364999034,-1.8703769043,5.9387238465,47.03,-0.55,47.0332159224,133.13,-5.6364999034,-1.8703769043,5.9387238465,-5.6364999034,-1.8703769043,5.9387238465,0.0,0.0,0.0,0.0,39.2935000966,-25.0503769043,46.5993619365,-5.6364999034,-1.8703769043,5.9387238465,44.93,-23.18,50.5570697331,133.45,40.8635000966,-3.4603769043,41.0097530896,-5.6364999034,-1.8703769043,5.9387238465,46.5,-1.5899999999999999,46.5271759298,133.78,16.5235000966,-19.5103769043,25.5671833097,-5.6364999034,-1.8703769043,5.9387238465,22.16,-17.64,28.323756813,133.45,39.2435000966,-20.0303769043,44.0598263587,-5.6364999034,-1.8703769043,5.9387238465,44.88,-18.16,48.4148737476,0.0
2020-08-25 01:30:00,39.8560167786,-2.7090398277,39.9479782999,-5.5639832214,-1.8490398277,5.8631781119,45.42,-0.86,45.4281410582,132.87,-5.5639832214,-1.8490398277,5.8631781119,-5.5639832214,-1.8490398277,5.8631781119,0.0,0.0,0.0,0.0,37.8160167786,-25.2390398277,45.4649343607,-5.5639832214,-1.8490398277,5.8631781119,43.38,-23.39,49.2840389984,133.2,40.0060167786,-3.0390398277,40.1212804079,-5.5639832214,-1.8490398277,5.8631781119,45.57,-1.19,45.5855349864,133.46,18.0760167786,-20.8490398277,27.5939276711,-5.5639832214,-1.8490398277,5.8631781119,23.64,-19.0,30.3290224043,133.2,38.3960167786,-19.4890398277,43.0589918353,-5.5639832214,-1.8490398277,5.8631781119,43.96,-17.64,47.3671953993,0.0
2020-08-25 02:00:00,38.2019334813,-2.7364377452,38.2998147938,-5.5380665187,-1.8464377452,5.8377661064,43.74,-0.89,43.7490537041,133.02,-5.5380665187,-1.8464377452,5.8377661064,-5.5380665187,-1.8464377452,5.8377661064,0.0,0.0,0.0,0.0,36.2119334813,-25.3464377452,44.2011994501,-5.5380665187,-1.8464377452,5.8377661064,41.75,-23.5,47.9094197418,133.35,39.0519334813,-3.3164377452,39.1925027007,-5.5380665187,-1.8464377452,5.8377661064,44.59,-1.47,44.6142241892,133.63,21.9819334813,-21.0864377452,30.4605196338,-5.5380665187,-1.8464377452,5.8377661064,27.52,-19.24,33.5786837145,133.35,37.4619334813,-19.3664377452,42.1717366384,-5.5380665187,-1.8464377452,5.8377661064,43.0,-17.52,46.4322129561,0.0
2020-08-25 02:30:00,36.5814336335,-2.4858452581,36.6657975958,-5.3385663665,-1.8058452581000002,5.6357224866,41.92,-0.68,41.9255149044,132.54,-5.3385663665,-1.8058452581000002,5.6357224866,-5.3385663665,-1.8058452581000002,5.6357224866,0.0,0.0,0.0,0.0,34.6714336335,-24.9658452581,42.7247204749,-5.3385663665,-1.8058452581000002,5.6357224866,40.01,-23.16,46.2297058178,132.86,37.7614336335,-3.2958452581,37.9049926266,-5.3385663665,-1.8058452581000002,5.6357224866,43.1,-1.49,43.1257475298,133.18,23.5814336335,-22.0858452581,32.3089549967,-5.3385663665,-1.8058452581000002,5.6357224866,28.92,-20.28,35.3220157975,132.86,36.1414336335,-19.4858452581,41.0597295475,-5.3385663665,-1.8058452581000002,5.6357224866,41.48,-17.68,45.0907174483,0.0
2020-08-25 03:00:00,36.0074337659,-2.773395278,36.1140832332,-5.0825662341,-1.743395278,5.3732584731,41.09,-1.03,41.1029074397,132.99,-5.0825662341,-1.743395278,5.3732584731,-5.0825662341,-1.743395278,5.3732584731,0.0,0.0,0.0,0.0,34.1174337659,-25.363395278,42.5123641639,-5.0825662341,-1.743395278,5.3732584731,39.2,-23.62,45.7661927628,133.31,36.8374337659,-3.573395278,37.0103455843,-5.0825662341,-1.743395278,5.3732584731,41.92,-1.83,41.9599249284,133.62,24.9574337659,-21.503395278,32.9434289148,-5.0825662341,-1.743395278,5.3732584731,30.04,-19.76,35.9563513166,133.31,35.2374337659,-20.063395278,40.5489404114,-5.0825662341,-1.743395278,5.3732584731,40.32,-18.32,44.2868468058,0.0
2020-08-25 03:30:00,33.9476171626,-2.7441398675,34.0583472093,-4.9923828374,-1.7241398675,5.2817179665000005,38.94,-1.02,38.9533567231,132.44,-4.9923828374,-1.7241398675,5.2817179665000005,-4.9923828374,-1.7241398675,5.2817179665000005,0.0,0.0,0.0,0.0,32.1376171626,-25.2041398675,40.8420751597,-4.9923828374,-1.7241398675,5.2817179665000005,37.13,-23.48,43.9311654751,132.78,35.3676171626,-3.6241398675000003,35.5528161126,-4.9923828374,-1.7241398675,5.2817179665000005,40.36,-1.9,40.4046977467,133.1,26.2876171626,-21.8841398675,34.2045960921,-4.9923828374,-1.7241398675,5.2817179665000005,31.28,-20.16,37.2137608957,132.78,33.8076171626,-20.2041398675,39.384797143,-4.9923828374,-1.7241398675,5.2817179665000005,38.8,-18.48,42.9761608337,0.0
2020-08-25 04:00:00,33.0633006549,-2.9317219421000003,33.1930240223,-4.9966993451,-1.7517219421,5.294859215,38.06,-1.18,38.0782877766,133.13,-4.9966993451,-1.7517219421,5.294859215,-4.9966993451,-1.7517219421,5.294859215,0.0,0.0,0.0,0.0,31.2833006549,-25.6217219421,40.4365865911,-4.9966993451,-1.7517219421,5.294859215,36.28,-23.87,43.4282776541,133.43,34.9133006549,-3.5017219421,35.0884684645,-4.9966993451,-1.7517219421,5.294859215,39.91,-1.75,39.9483491524,133.71,29.4433006549,-21.0717219421,36.2067040624,-4.9966993451,-1.7517219421,5.294859215,34.44,-19.32,39.4889351591,133.43,33.3233006549,-19.1117219421,38.4148445543,-4.9966993451,-1.7517219421,5.294859215,38.32,-17.36,42.0688958733,0.0
2020-08-25 04:30:00,33.9710507271,-2.5314256985,34.0652374653,-4.8989492729,-1.7314256985,5.1959156006,38.87,-0.8,38.8782316985,132.64,-4.8989492729,-1.7314256985,5.1959156006,-4.8989492729,-1.7314256985,5.1959156006,0.0,0.0,0.0,0.0,32.1510507271,-25.0714256985,40.7709019941,-4.8989492729,-1.7314256985,5.1959156006,37.05,-23.34,43.7887896613,132.95,35.2210507271,-3.4214256985000002,35.3868417371,-4.8989492729,-1.7314256985,5.1959156006,40.12,-1.69,40.1555786909,133.27,26.6610507271,-22.3314256985,34.777926902,-4.8989492729,-1.7314256985,5.1959156006,31.56,-20.6,37.6881095307,132.95,33.6610507271,-20.4114256985,39.3661356383,-4.8989492729,-1.7314256985,5.1959156006,38.56,-18.68,42.8464234213,0.0
2020-08-25 05:00:00,37.1630008954,-4.038599443,37.3817993281,-4.8669991046,-1.748599443,5.1715839253,42.03,-2.29,42.0923389704,133.85,-4.8669991046,-1.748599443,5.1715839253,-4.8669991046,-1.748599443,5.1715839253,0.0,0.0,0.0,0.0,35.2330008954,-26.858599443,44.3029199504,-4.8669991046,-1.748599443,5.1715839253,40.1,-25.11,47.3130225202,134.14,36.5830008954,-3.548599443,36.7547073518,-4.8669991046,-1.748599443,5.1715839253,41.45,-1.8,41.4890648244,134.34,20.8130008954,-19.028599443,28.2005071414,-4.8669991046,-1.748599443,5.1715839253,25.68,-17.28,30.9525572449,134.14,35.0530008954,-19.588599443,40.1550258363,-4.8669991046,-1.748599443,5.1715839253,39.92,-17.84,43.7249585477,0.0
2020-08-25 05:30:00,39.4045509445,-4.7519781697,39.6900482699,-5.0654490555,-1.8219781697,5.3831569348,44.47,-2.93,44.5664200941,133.99,-5.0654490555,-1.8219781697,5.3831569348,-5.0654490555,-1.8219781697,5.3831569348,0.0,0.0,0.0,0.0,37.4245509445,-27.6219781697,46.514198815,-5.0654490555,-1.8219781697,5.3831569348,42.49,-25.8,49.7095574311,134.32,38.1045509445,-3.2519781697,38.2430668841,-5.0654490555,-1.8219781697,5.3831569348,43.17,-1.43,43.1936777781,134.45,15.3345509445,-16.5419781697,22.5562739484,-5.0654490555,-1.8219781697,5.3831569348,20.4,-14.72,25.1562795341,134.32,36.5345509445,-19.7419781697,41.5273297332,-5.0654490555,-1.8219781697,5.3831569348,41.6,-17.92,45.2955450348,0.0
2020-08-25 06:00:00,40.7099346891,-4.0714177373,40.9130202354,-5.0100653109,-1.8714177373,5.3481734047,45.72,-2.2,45.7729002795,133.19,-5.0100653109,-1.8714177373,5.3481734047,-5.0100653109,-1.8714177373,5.3481734047,0.0,0.0,0.0,0.0,38.6699346891,-26.7214177373,47.0042340088,-5.0100653109,-1.8714177373,5.3481734047,43.68,-24.85,50.2540038206,133.49,38.8699346891,-3.0414177373,38.9887425367,-5.0100653109,-1.8714177373,5.3481734047,43.88,-1.17,43.895595451,133.65,13.1099346891,-16.3514177373,20.9580354416,-5.0100653109,-1.8714177373,5.3481734047,18.12,-14.48,23.1949304806,133.49,37.3099346891,-19.3914177373,42.0482854391,-5.0100653109,-1.8714177373,5.3481734047,42.32,-17.52,45.803196395,0.0
2020-08-25 06:30:00,44.6749848394,-2.6953089191,44.7562170047,-5.5850151606,-2.0853089191,5.9616195477,50.26,-0.61,50.2637016146,133.06,-5.5850151606,-2.0853089191,5.9616195477,-5.5850151606,-2.0853089191,5.9616195477,0.0,0.0,0.0,0.0,42.4449848394,-25.295308919100002,49.4108226134,-5.5850151606,-2.0853089191,5.9616195477,48.03,-23.21,53.34402497,133.33,42.7549848394,-1.7053089191000002,42.788979973,-5.5850151606,-2.0853089191,5.9616195477,48.34,0.38,48.341493564,133.45,12.8949848394,-15.4053089191,20.0899023617,-5.5850151606,-2.0853089191,5.9616195477,18.48,-13.32,22.7800965757,133.33,41.0949848394,-18.6453089191,45.1269910768,-5.5850151606,-2.0853089191,5.9616195477,46.68,-16.56,49.5303543294,0.0
2020-08-25 07:00:00,46.4773516936,-2.4903930364,46.5440251582,-5.9626483064,-2.2403930364,6.3696574306,52.44,-0.25,52.4405959158,132.77,-5.9626483064,-2.2403930364,6.3696574306,-5.9626483064,-2.2403930364,6.3696574306,0.0,0.0,0.0,0.0,44.1673516936,-24.9903930364,50.7471644502,-5.9626483064,-2.2403930364,6.3696574306,50.13,-22.75,55.0506984515,133.04,44.9273516936,-0.4703930364,44.9298141528,-5.9626483064,-2.2403930364,6.3696574306,50.89,1.77,50.9207717931,133.05,15.8773516936,-13.7603930364,21.0104429586,-5.9626483064,-2.2403930364,6.3696574306,21.84,-11.52,24.6920230034,133.04,43.1973516936,-17.840393036400002,46.7363971336,-5.9626483064,-2.2403930364,6.3696574306,49.16,-15.6,51.5758237937,0.0
2020-08-25 07:30:00,49.032851802,-0.9133154558000001,49.0413570465,-6.677148198,-2.4933154558,7.1274771147,55.71,1.58,55.7324008096,131.9,-6.677148198,-2.4933154558,7.1274771147,-6.677148198,-2.4933154558,7.1274771147,0.0,0.0,0.0,0.0,46.552851802,-23.1333154558,51.9838272435,-6.677148198,-2.4933154558,7.1274771147,53.23,-20.64,57.0915273924,132.16,48.592851802,1.5866845442000002,48.6187496147,-6.677148198,-2.4933154558,7.1274771147,55.27,4.08,55.420387043,132.07,22.682851802000002,-12.2133154558,25.761926176,-6.677148198,-2.4933154558,7.1274771147,29.36,-9.72,30.9271401846,132.16,46.682851802,-16.2133154558,49.4182177991,-6.677148198,-2.4933154558,7.1274771147,53.36,-13.72,55.0956259607,0.0
2020-08-25 08:00:00,49.2538518388,-0.2500328932,49.2544864699,-7.2561481612,-2.6900328932,7.7387313626,56.51,2.44,56.5626528727,131.35,-7.2561481612,-2.6900328932,7.7387313626,-7.2561481612,-2.6900328932,7.7387313626,0.0,0.0,0.0,0.0,46.6938518388,-22.3400328932,51.7628522129,-7.2561481612,-2.6900328932,7.7387313626,53.95,-19.65,57.4171141734,131.61,50.8438518388,3.6799671068,50.9768518812,-7.2561481612,-2.6900328932,7.7387313626,58.1,6.37,58.4481556595,131.34,33.1038518388,-10.1700328932,34.6308327306,-7.2561481612,-2.6900328932,7.7387313626,40.36,-7.48,41.0472898009,131.61,48.8238518388,-14.6100328932,50.962943101,-7.2561481612,-2.6900328932,7.7387313626,56.08,-11.92,57.3328248039,0.0
2020-08-25 08:30:00,52.3322185148,2.7436579995,52.4040910034,-7.8177814852,-2.8763420005,8.3301290899,60.15,5.62,60.4119764616,130.87,-7.8177814852,-2.8763420005,8.3301290899,-7.8177814852,-2.8763420005,8.3301290899,0.0,0.0,0.0,0.0,49.6022185148,-19.2763420005,53.216138929,-7.8177814852,-2.8763420005,8.3301290899,57.42,-16.4,59.7161318238,131.12,54.3822185148,4.7736579995,54.5913317413,-7.8177814852,-2.8763420005,8.3301290899,62.2,7.65,62.668672397,131.03,36.3022185148,-10.1563420005,37.6961848458,-7.8177814852,-2.8763420005,8.3301290899,44.12,-7.28,44.7165830537,131.12,52.2222185148,-13.8363420005,54.0241100487,-7.8177814852,-2.8763420005,8.3301290899,60.04,-10.96,61.0321489053,0.0
2020-08-25 09:00:00,53.2978684252,1.7906876029,53.3279414637,-8.0521315748,-2.9393123971,8.5718364582,61.35,4.73,61.5320680621,130.49,-8.0521315748,-2.9393123971,8.5718364582,-8.0521315748,-2.9393123971,8.5718364582,0.0,0.0,0.0,0.0,50.6678684252,-16.6193123971,53.323863657,-8.0521315748,-2.9393123971,8.5718364582,58.72,-13.68,60.2924605569,130.73,56.0278684252,4.3706876029,56.1980867147,-8.0521315748,-2.9393123971,8.5718364582,64.08,7.31,64.4956006252,130.59,39.6278684252,-8.7793123971,40.5887211192,-8.0521315748,-2.9393123971,8.5718364582,47.68,-5.84,48.0363195926,130.73,53.8278684252,-10.4993123971,54.8422736583,-8.0521315748,-2.9393123971,8.5718364582,61.88,-7.5600000000000005,62.3400994545,0.0
2020-08-25 09:30:00,54.262851649,-8.3691602947,54.9044616868,-8.287148351,-2.9991602947000002,8.8131600613,62.55,-5.37,62.7800876075,132.11,-8.287148351,-2.9991602947000002,8.8131600613,-8.287148351,-2.9991602947000002,8.8131600613,0.0,0.0,0.0,0.0,52.442851649,-8.1591602947,53.0737655136,-8.287148351,-2.9991602947000002,8.8131600613,60.73,-5.16,60.9488186924,132.36,57.522851649,-3.6691602947,57.6397536349,-8.287148351,-2.9991602947000002,8.8131600613,65.81,-0.67,65.8134104875,132.04,42.112851649,-3.7591602947,42.2802975407,-8.287148351,-2.9991602947000002,8.8131600613,50.4,-0.76,50.405729833,132.36,55.472851649,-1.5591602947,55.4947587696,-8.287148351,-2.9991602947000002,8.8131600613,63.76,1.44,63.7762589056,0.0
2020-08-25 10:00:00,54.1839184281,-8.0558295453,54.7794980433,-7.4160815719,-2.7358295453,7.9046207488,61.6,-5.32,61.8293004974,131.95,-7.4160815719,-2.7358295453,7.9046207488,-7.4160815719,-2.7358295453,7.9046207488,0.0,0.0,0.0,0.0,52.4139184281,-7.8458295453,52.997885677,-7.4160815719,-2.7358295453,7.9046207488,59.83,-5.11,60.0478226083,132.2,56.1839184281,-3.3958295453,56.286449064,-7.4160815719,-2.7358295453,7.9046207488,63.6,-0.66,63.6034244361,131.89,38.2239184281,-4.2558295453,38.4601095307,-7.4160815719,-2.7358295453,7.9046207488,45.64,-1.52,45.6653041159,132.2,54.1839184281,-1.4558295453,54.203472729,-7.4160815719,-2.7358295453,7.9046207488,61.6,1.28,61.6132972661,0.0
2020-08-25 10:30:00,55.0773348733,-7.6695524926,55.6087659653,-7.2426651267,-2.6395524926,7.7086597732,62.32,-5.03,62.5226622914,132.03,-7.2426651267,-2.6395524926,7.7086597732,-7.2426651267,-2.6395524926,7.7086597732,0.0,0.0,0.0,0.0,53.2673348733,-7.4695524926,53.7885041523,-7.2426651267,-2.6395524926,7.7086597732,60.51,-4.83,60.7024628825,132.3,56.9673348733,-2.9795524926,57.0452011621,-7.2426651267,-2.6395524926,7.7086597732,64.21,-0.34,64.210900165,132.0,39.2773348733,-3.4395524926,39.4276496395,-7.2426651267,-2.6395524926,7.7086597732,46.52,-0.8,46.5268782533,132.3,54.9573348733,-0.27955249260000004,54.9580458711,-7.2426651267,-2.6395524926,7.7086597732,62.2,2.36,62.2447556024,0.0
2020-08-25 11:00:00,54.4149016091,-7.2568783395,54.8966647471,-7.0550983909,-2.5968783395,7.5178581003,61.47,-4.66,61.6463827,131.85,-7.0550983909,-2.5968783395,7.5178581003,-7.0550983909,-2.5968783395,7.5178581003,0.0,0.0,0.0,0.0,52.6449016091,-7.0668783395,53.117101153,-7.0550983909,-2.5968783395,7.5178581003,59.7,-4.47,59.8671103361,132.11,56.3849016091,-2.5968783395,56.4446711973,-7.0550983909,-2.5968783395,7.5178581003,63.44,0.0,63.44,131.81,35.4249016091,-3.7168783395,35.6193604463,-7.0550983909,-2.5968783395,7.5178581003,42.48,-1.12,42.4947620302,132.11,54.3449016091,0.3231216605,54.3458622023,-7.0550983909,-2.5968783395,7.5178581003,61.4,2.92,61.4693940104,0.0
2020-08-25 11:30:00,56.0745186677,-6.8181754002,56.4875133069,-7.0854813323,-2.6681754002,7.571208997,63.16,-4.15,63.2961934085,132.08,-7.0854813323,-2.6681754002,7.571208997,-7.0854813323,-2.6681754002,7.571208997,0.0,0.0,0.0,0.0,54.2345186677,-6.6381754002,54.6392568375,-7.0854813323,-2.6681754002,7.571208997,61.32,-3.9699999999999998,61.4483791487,132.33,57.4745186677,-2.9181754002,57.5485537937,-7.0854813323,-2.6681754002,7.571208997,64.56,-0.25,64.560484044,132.11,37.8345186677,-2.1081754002,37.8932079182,-7.0854813323,-2.6681754002,7.571208997,44.92,0.56,44.9234905144,132.33,55.4745186677,-0.22817540020000002,55.4749879263,-7.0854813323,-2.6681754002,7.571208997,62.56,2.44,62.6075650381,0.0
2020-08-25 12:00:00,55.9997852858,-6.5355012471,56.3798610197,-6.9902147142,-2.6255012471,7.4670180493,62.99,-3.91,63.1112367174,132.18,-6.9902147142,-2.6255012471,7.4670180493,-6.9902147142,-2.6255012471,7.4670180493,0.0,0.0,0.0,0.0,54.1697852858,-6.3555012471,54.5413424295,-6.9902147142,-2.6255012471,7.4670180493,61.16,-3.73,61.2736362557,132.45,57.5497852858,-2.1255012471,57.589022756,-6.9902147142,-2.6255012471,7.4670180493,64.54,0.5,64.5419367543,132.19,37.0497852858,-3.4255012471,37.207803597,-6.9902147142,-2.6255012471,7.4670180493,44.04,-0.8,44.0472655224,132.45,55.5297852858,0.9344987529000001,55.5376479679,-6.9902147142,-2.6255012471,7.4670180493,62.52,3.56,62.6212743403,0.0
2020-08-25 12:30:00,56.9998853104,-6.8554212153,57.4106586396,-7.2701146896,-2.7254212153,7.7641798279,64.27,-4.13,64.4025605081,132.8,-7.2701146896,-2.7254212153,7.7641798279,-7.2701146896,-2.7254212153,7.7641798279,0.0,0.0,0.0,0.0,55.1298853104,-6.6654212153,55.5313613584,-7.2701146896,-2.7254212153,7.7641798279,62.4,-3.94,62.52426409,133.07,58.4998853104,-2.2454212153,58.5429628373,-7.2701146896,-2.7254212153,7.7641798279,65.77,0.48,65.7717515351,132.8,36.5298853104,-2.3254212153,36.6038263658,-7.2701146896,-2.7254212153,7.7641798279,43.8,0.4,43.8018264459,133.07,56.5298853104,1.3145787847000001,56.5451682338,-7.2701146896,-2.7254212153,7.7641798279,63.8,4.04,63.9277842569,0.0
2020-08-25 13:00:00,56.5367852715,-6.3696245632,56.8944655121,-7.1332147285,-2.6796245632,7.619917333,63.67,-3.69,63.7768374882,132.68,-7.1332147285,-2.6796245632,7.619917333,-7.1332147285,-2.6796245632,7.619917333,0.0,0.0,0.0,0.0,54.7167852715,-6.1896245632,55.0657610742,-7.1332147285,-2.6796245632,7.619917333,61.85,-3.51,61.9495165437,132.95,58.0067852715,-2.3296245632,58.0535467318,-7.1332147285,-2.6796245632,7.619917333,65.14,0.35000000000000003,65.1409402757,132.8,35.2667852715,-3.8396245632,35.4751865418,-7.1332147285,-2.6796245632,7.619917333,42.4,-1.16,42.4158649564,132.95,55.9867852715,0.5603754368,55.9895896187,-7.1332147285,-2.6796245632,7.619917333,63.12,3.24,63.2031011897,0.0
2020-08-25 13:30:00,55.0223855373,-6.5887197004,55.4154683957,-5.6876144627,-2.2487197004,6.1160198305,60.71,-4.34,60.8649299679,133.11,-5.6876144627,-2.2487197004,6.1160198305,-5.6876144627,-2.2487197004,6.1160198305,0.0,0.0,0.0,0.0,53.2623855373,-6.4287197004,53.6489529265,-5.6876144627,-2.2487197004,6.1160198305,58.95,-4.18,59.0980109648,133.38,55.7923855373,-3.3187197004,55.8910027142,-5.6876144627,-2.2487197004,6.1160198305,61.48,-1.07,61.4893104531,133.26,33.7123855373,-3.9287197004000003,33.9405329525,-5.6876144627,-2.2487197004,6.1160198305,39.4,-1.6800000000000002,39.4358009935,133.38,53.9123855373,-2.0087197004,53.9497939677,-5.6876144627,-2.2487197004,6.1160198305,59.6,0.24,59.6004832195,0.0
2020-08-25 14:00:00,58.5334855274,-6.8008654757,58.9272492078,-6.2765144726,-2.4308654757,6.7308053668,64.81,-4.37,64.9571628075,133.24,-6.2765144726,-2.4308654757,6.7308053668,-6.2765144726,-2.4308654757,6.7308053668,0.0,0.0,0.0,0.0,56.6634855274,-6.5808654757,57.0443545193,-6.2765144726,-2.4308654757,6.7308053668,62.94,-4.15,63.0766684282,133.53,58.2134855274,-2.9108654757,58.2862165101,-6.2765144726,-2.4308654757,6.7308053668,64.49,-0.48,64.4917862987,133.34,34.1234855274,-4.2308654757,34.3847711525,-6.2765144726,-2.4308654757,6.7308053668,40.4,-1.8,40.4400791295,133.53,56.3234855274,-0.6708654757,56.3274807038,-6.2765144726,-2.4308654757,6.7308053668,62.6,1.76,62.6247363268,0.0
2020-08-25 14:30:00,58.7190854973,-7.1148687441,59.1485617652,-6.9209145027000005,-2.6348687441000003,7.4055108434,65.64,-4.48,65.7927047628,133.58,-6.9209145027000005,-2.6348687441000003,7.4055108434,-6.9209145027000005,-2.6348687441000003,7.4055108434,0.0,0.0,0.0,0.0,56.8390854973,-6.9048687441,57.2569546216,-6.9209145027000005,-2.6348687441000003,7.4055108434,63.76,-4.27,63.9028207515,133.86,59.1390854973,-2.6248687441,59.1973088019,-6.9209145027000005,-2.6348687441000003,7.4055108434,66.06,0.01,66.0600007569,133.62,33.7990854973,-3.6748687441,33.9982770261,-6.9209145027000005,-2.6348687441000003,7.4055108434,40.72,-1.04,40.7332787779,133.86,57.2390854973,0.4851312559,57.2411413312,-6.9209145027000005,-2.6348687441000003,7.4055108434,64.16,3.12,64.2358155549,0.0
2020-08-25 15:00:00,57.8419187189,-7.591562088,58.3379754192,-6.8680812811,-2.601562088,7.3442947777,64.71,-4.99,64.9021124464,133.84,-6.8680812811,-2.601562088,7.3442947777,-6.8680812811,-2.601562088,7.3442947777,0.0,0.0,0.0,0.0,55.9919187189,-7.371562088,56.4750820224,-6.8680812811,-2.601562088,7.3442947777,62.86,-4.77,63.0407209667,134.13,58.1119187189,-3.041562088,58.1914615483,-6.8680812811,-2.601562088,7.3442947777,64.98,-0.44,64.9814896721,133.88,31.1319187189,-3.961562088,31.3829625322,-6.8680812811,-2.601562088,7.3442947777,38.0,-1.3599999999999999,38.0243290539,134.13,56.2119187189,-0.601562088,56.2151374898,-6.8680812811,-2.601562088,7.3442947777,63.08,2.0,63.1116978063,0.0
2020-08-25 15:30:00,58.654218838,-7.7344203982,59.1619695953,-7.035781162,-2.6744203982,7.526934371,65.69,-5.06,65.8845937986,133.84,-7.035781162,-2.6744203982,7.526934371,-7.035781162,-2.6744203982,7.526934371,0.0,0.0,0.0,0.0,56.754218838,-7.5044203982,57.2482111635,-7.035781162,-2.6744203982,7.526934371,63.79,-4.83,63.9725956953,134.13,58.884218838,-3.1944203982,58.9708025199,-7.035781162,-2.6744203982,7.526934371,65.92,-0.52,65.922050939,133.88,31.084218838,-4.2744203982,31.3767323109,-7.035781162,-2.6744203982,7.526934371,38.12,-1.6,38.1535633985,134.13,57.044218838,-0.9144203982,57.0515474593,-7.035781162,-2.6744203982,7.526934371,64.08,1.76,64.1041652313,0.0
2020-08-25 16:00:00,56.003485504,-8.2777670701,56.6119405803,-6.976514496,-2.6577670701000002,7.465619888,62.98,-5.62,63.2302522532,134.55,-6.976514496,-2.6577670701000002,7.465619888,-6.976514496,-2.6577670701000002,7.465619888,0.0,0.0,0.0,0.0,54.203485504,-8.0677670701,54.8006086306,-6.976514496,-2.6577670701000002,7.465619888,61.18,-5.41,61.4187308563,134.82,57.433485504,-4.4277670701,57.6039094017,-6.976514496,-2.6577670701000002,7.465619888,64.41,-1.77,64.4343153917,134.63,35.863485504,-3.2977670701,36.0147866875,-6.976514496,-2.6577670701000002,7.465619888,42.84,-0.64,42.8447803122,134.82,55.623485504,-2.5377670701,55.6813469783,-6.976514496,-2.6577670701000002,7.465619888,62.6,0.12,62.6001150159,0.0
2020-08-25 16:30:00,54.915168864099996,-8.7196966337,55.6031373284,-7.1548311359,-2.7196966337,7.6543032578,62.07,-6.0,62.3593208751,134.55,-7.1548311359,-2.7196966337,7.6543032578,-7.1548311359,-2.7196966337,7.6543032578,0.0,0.0,0.0,0.0,53.1351688641,-8.5096966337,53.8122765456,-7.1548311359,-2.7196966337,7.6543032578,60.29,-5.79,60.5673856131,134.82,57.4651688641,-5.0196966337,57.6839924665,-7.1548311359,-2.7196966337,7.6543032578,64.62,-2.3,64.6609186449,134.55,40.2451688641,-3.1596966337,40.3690141039,-7.1548311359,-2.7196966337,7.6543032578,47.4,-0.44,47.4020421501,134.82,55.6451688641,-2.7196966337,55.7115927586,-7.1548311359,-2.7196966337,7.6543032578,62.8,0.0,62.8,0.0
2020-08-25 17:00:00,56.4547021885,-8.4824348961,57.0883972534,-7.8452978115,-2.9424348961,8.3789391255,64.3,-5.54,64.5382181347,133.95,-7.8452978115,-2.9424348961,8.3789391255,-7.8452978115,-2.9424348961,8.3789391255,0.0,0.0,0.0,0.0,54.5547021885,-8.2624348961,55.1768371809,-7.8452978115,-2.9424348961,8.3789391255,62.4,-5.32,62.6263714421,134.19,59.6247021885,-4.7824348961,59.8161917427,-7.8452978115,-2.9424348961,8.3789391255,67.47,-1.8399999999999999,67.4950850062,133.99,42.5547021885,-3.7424348961,42.7189477551,-7.8452978115,-2.9424348961,8.3789391255,50.4,-0.8,50.4063488065,134.19,57.7547021885,-2.9024348961,57.8275864377,-7.8452978115,-2.9424348961,8.3789391255,65.6,0.04,65.6000121951,0.0
2020-08-25 17:30:00,58.9069188616,-8.27967275,59.485948514,-8.4430811384,-3.13967275,9.0079500491,67.35,-5.14,67.5458518341,133.28,-8.4430811384,-3.13967275,9.0079500491,-8.4430811384,-3.13967275,9.0079500491,0.0,0.0,0.0,0.0,56.9469188616,-8.03967275,57.5116327864,-8.4430811384,-3.13967275,9.0079500491,65.39,-4.9,65.5733337569,133.53,62.1169188616,-4.79967275,62.3020743424,-8.4430811384,-3.13967275,9.0079500491,70.56,-1.6600000000000001,70.5795239429,133.33,42.9169188616,-3.93967275,43.0973658818,-8.4430811384,-3.13967275,9.0079500491,51.36,-0.8,51.3662301517,133.53,60.1569188616,-3.13967275,60.2387950734,-8.4430811384,-3.13967275,9.0079500491,68.6,0.0,68.6,0.0
2020-08-25 18:00:00,59.1934688108,-8.6847248126,59.8271777282,-8.6665311892,-3.2047248126,9.2400770548,67.86,-5.48,68.0809077495,133.15,-8.6665311892,-3.2047248126,9.2400770548,-8.6665311892,-3.2047248126,9.2400770548,0.0,0.0,0.0,0.0,57.2234688108,-8.4147248126,57.8388535191,-8.6665311892,-3.2047248126,9.2400770548,65.89,-5.21,66.0956594641,133.41,62.4534688108,-4.9747248126,62.6512861277,-8.6665311892,-3.2047248126,9.2400770548,71.12,-1.77,71.1420220404,133.18,43.2934688108,-3.3647248126,43.4240234747,-8.6665311892,-3.2047248126,9.2400770548,51.96,-0.16,51.9602463428,133.41,60.5334688108,-3.2047248126,60.6182407151,-8.6665311892,-3.2047248126,9.2400770548,69.2,0.0,69.2,0.0
2020-08-25 18:30:00,59.8387187323,-9.6485118692,60.6115998866,-8.9612812677,-3.2885118692,9.5456205809,68.8,-6.36,69.0933397659,132.42,-8.9612812677,-3.2885118692,9.5456205809,-8.9612812677,-3.2885118692,9.5456205809,0.0,0.0,0.0,0.0,57.8387187323,-9.3485118692,58.5893510696,-8.9612812677,-3.2885118692,9.5456205809,66.8,-6.06,67.0743140107,132.67,62.6587187323,-5.5685118692,62.9056703136,-8.9612812677,-3.2885118692,9.5456205809,71.62,-2.2800000000000002,71.6562823484,132.42,43.1587187323,-3.3685118692,43.2899742992,-8.9612812677,-3.2885118692,9.5456205809,52.12,-0.08,52.1200613967,132.67,60.5987187323,-3.5685118692,60.7036983136,-8.9612812677,-3.2885118692,9.5456205809,69.56,-0.28,69.56056354,0.0
2020-08-25 19:00:00,59.4542521102,-10.4610418812,60.3675532983,-8.8257478898,-3.2510418812,9.4054823974,68.28,-7.21,68.6596133109,131.92,-8.8257478898,-3.2510418812,9.4054823974,-8.8257478898,-3.2510418812,9.4054823974,0.0,0.0,0.0,0.0,57.4742521102,-10.1210418812,58.3585910076,-8.8257478898,-3.2510418812,9.4054823974,66.3,-6.87,66.6549840597,132.17,62.0242521102,-5.8110418811999995,62.2958751249,-8.8257478898,-3.2510418812,9.4054823974,70.85,-2.56,70.8962347378,131.88,43.0142521102,-2.9710418812,43.1167365934,-8.8257478898,-3.2510418812,9.4054823974,51.84,0.28,51.8407561673,132.17,59.9742521102,-3.9310418812,60.102945073,-8.8257478898,-3.2510418812,9.4054823974,68.8,-0.68,68.8033603831,0.0
2020-08-25 19:30:00,58.8991521972,-10.5908577241,59.8437665666,-8.6908478028,-3.2208577241,9.2684820769,67.59,-7.37,67.9906243537,131.64,-8.6908478028,-3.2208577241,9.2684820769,-8.6908478028,-3.2208577241,9.2684820769,0.0,0.0,0.0,0.0,56.9591521972,-10.2608577241,57.8759900154,-8.6908478028,-3.2208577241,9.2684820769,65.65,-7.04,66.0263894212,131.89,61.1391521972,-6.6708577241,61.5020021964,-8.6908478028,-3.2208577241,9.2684820769,69.83,-3.45,69.9151728883,131.67,40.6291521972,-3.3808577241,40.7695745282,-8.6908478028,-3.2208577241,9.2684820769,49.32,-0.16,49.3202595289,131.89,59.1491521972,-6.2608577241,59.4795809088,-8.6908478028,-3.2208577241,9.2684820769,67.84,-3.04,67.9080790481,0.0
2020-08-25 20:00:00,57.6002521988,-11.601530243,58.7569958162,-8.5097478012,-3.161530243,9.0780549193,66.11,-8.44,66.6465730552,132.01,-8.5097478012,-3.161530243,9.0780549193,-8.5097478012,-3.161530243,9.0780549193,0.0,0.0,0.0,0.0,55.7102521988,-11.261530243,56.837085283,-8.5097478012,-3.161530243,9.0780549193,64.22,-8.1,64.7288065702,132.25,59.8202521988,-7.361530243,60.2715081995,-8.5097478012,-3.161530243,9.0780549193,68.33,-4.2,68.4589577776,132.01,39.6102521988,-3.241530243,39.7426672176,-8.5097478012,-3.161530243,9.0780549193,48.12,-0.08,48.1200665004,132.25,57.8502521988,-7.281530243,58.3067094093,-8.5097478012,-3.161530243,9.0780549193,66.36,-4.12,66.4877733121,0.0
2020-08-25 20:30:00,57.3128688562,-12.0233556814,58.5604475595,-8.3071311438,-3.0933556814,8.8643825059,65.62,-8.93,66.2248389957,131.67,-8.3071311438,-3.0933556814,8.8643825059,-8.3071311438,-3.0933556814,8.8643825059,0.0,0.0,0.0,0.0,55.4528688562,-11.6733556814,56.6682265229,-8.3071311438,-3.0933556814,8.8643825059,63.76,-8.58,64.3347029215,131.92,59.0428688562,-7.6233556814,59.532981738,-8.3071311438,-3.0933556814,8.8643825059,67.35,-4.53,67.5021732983,131.67,37.5328688562,-4.4533556814,37.7961455893,-8.3071311438,-3.0933556814,8.8643825059,45.84,-1.3599999999999999,45.8601700825,131.92,57.0528688562,-7.7333556814,57.574600605,-8.3071311438,-3.0933556814,8.8643825059,65.36,-4.64,65.5244931304,0.0
2020-08-25 21:00:00,55.7930355234,-12.7611298743,57.2338121095,-8.0569644766,-3.0111298743,8.601254542,63.85,-9.75,64.5901308251,132.18,-8.0569644766,-3.0111298743,8.601254542,-8.0569644766,-3.0111298743,8.601254542,0.0,0.0,0.0,0.0,53.9830355234,-12.4111298743,55.391373598,-8.0569644766,-3.0111298743,8.601254542,62.04,-9.4,62.7480804487,132.44,57.4930355234,-8.9711298743,58.1887472362,-8.0569644766,-3.0111298743,8.601254542,65.55,-5.96,65.8203927366,132.3,38.2630355234,-4.3711298743,38.5119028853,-8.0569644766,-3.0111298743,8.601254542,46.32,-1.3599999999999999,46.3399611567,132.44,55.6230355234,-8.131129874300001,56.214209537,-8.0569644766,-3.0111298743,8.601254542,63.68,-5.12,63.8854975718,0.0
2020-08-25 21:30:00,54.1905520839,-13.4823628256,55.8425468843,-7.7794479161000005,-2.9023628256,8.3032234614,61.97,-10.58,62.8666628667,132.84,-7.7794479161000005,-2.9023628256,8.3032234614,-7.7794479161000005,-2.9023628256,8.3032234614,0.0,0.0,0.0,0.0,52.4705520839,-13.1123628256,54.0841279384,-7.7794479161000005,-2.9023628256,8.3032234614,60.25,-10.21,61.1089731545,133.11,55.5505520839,-10.1223628256,56.4652642427,-7.7794479161000005,-2.9023628256,8.3032234614,63.33,-7.22,63.7402329773,133.07,36.0205520839,-6.1423628256,36.5405089389,-7.7794479161000005,-2.9023628256,8.3032234614,43.8,-3.24,43.9196721299,133.11,53.7405520839,-9.7023628256,54.6093653386,-7.7794479161000005,-2.9023628256,8.3032234614,61.52,-6.8,61.8946718224,0.0
2020-08-25 22:00:00,54.3152687454,-14.9824108027,56.3437756309,-7.2047312546,-2.7124108027,7.6983975485,61.52,-12.27,62.7316770061,132.93,-7.2047312546,-2.7124108027,7.6983975485,-7.2047312546,-2.7124108027,7.6983975485,0.0,0.0,0.0,0.0,52.6452687454,-14.5724108027,54.6248979667,-7.2047312546,-2.7124108027,7.6983975485,59.85,-11.86,61.0137861471,133.2,53.5452687454,-11.6524108027,54.7984897833,-7.2047312546,-2.7124108027,7.6983975485,60.75,-8.94,61.4042840525,133.18,23.7152687454,-6.3924108027,24.5616955346,-7.2047312546,-2.7124108027,7.6983975485,30.92,-3.68,31.1382208869,133.2,51.8352687454,-10.7524108027,52.9387327387,-7.2047312546,-2.7124108027,7.6983975485,59.04,-8.04,59.5849242678,0.0
2020-08-25 22:30:00,49.0353187859,-15.317847102,51.372161024,-6.7146812141000005,-2.557847102,7.1853688565,55.75,-12.76,57.1916086502,132.48,-6.7146812141000005,-2.557847102,7.1853688565,-6.7146812141000005,-2.557847102,7.1853688565,0.0,0.0,0.0,0.0,47.5153187859,-14.947847102,49.811079614,-6.7146812141000005,-2.557847102,7.1853688565,54.23,-12.39,55.6273763537,132.75,49.5053187859,-12.137847102,50.9715991545,-6.7146812141000005,-2.557847102,7.1853688565,56.22,-9.58,57.0303848838,132.74,28.4853187859,-8.477847102,29.7201493573,-6.7146812141000005,-2.557847102,7.1853688565,35.2,-5.92,35.6943468913,132.75,47.8453187859,-10.917847102,49.0751863478,-6.7146812141000005,-2.557847102,7.1853688565,54.56,-8.36,55.1967680213,0.0
2020-08-25 23:00:00,51.0898521829,-16.4596805016,53.6758239647,-6.0501478171,-2.3496805016,6.4903996078,57.14,-14.11,58.8563649914,133.58,-6.0501478171,-2.3496805016,6.4903996078,-6.0501478171,-2.3496805016,6.4903996078,0.0,0.0,0.0,0.0,49.5798521829,-16.0296805016,52.1067404417,-6.0501478171,-2.3496805016,6.4903996078,55.63,-13.68,57.2873397881,133.86,48.3898521829,-12.9196805016,50.0848873269,-6.0501478171,-2.3496805016,6.4903996078,54.44,-10.57,55.4566362124,133.86,14.1098521829,-8.9096805016,16.6874304572,-6.0501478171,-2.3496805016,6.4903996078,20.16,-6.5600000000000005,21.2004528254,133.86,46.8698521829,-11.5496805016,48.2719189937,-6.0501478171,-2.3496805016,6.4903996078,52.92,-9.2,53.7137449821,0.0
2020-08-25 23:30:00,50.904752161,-17.5204730682,53.835497296,-5.425247839,-2.1404730682,5.8322327689,56.33,-15.38,58.3918941292,133.58,-5.425247839,-2.1404730682,5.8322327689,-5.425247839,-2.1404730682,5.8322327689,0.0,0.0,0.0,0.0,49.464752161,-17.0604730682,52.3241956236,-5.425247839,-2.1404730682,5.8322327689,54.89,-14.92,56.8816182962,133.86,46.554752161,-13.3404730682,48.4284334916,-5.425247839,-2.1404730682,5.8322327689,51.98,-11.2,53.1729292027,133.86,6.974752161,-9.2604730682,11.5932536052,-5.425247839,-2.1404730682,5.8322327689,12.4,-7.12,14.2987551906,133.86,45.054752161,-11.2604730682,46.4405958834,-5.425247839,-2.1404730682,5.8322327689,50.48,-9.12,51.2972201976,0.0
