Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-26 00:00:00,49.8892854915,-17.823491442,52.9775202707,-5.0407145085,-2.013491442,5.4279784951,54.93,-15.81,57.1599597621,134.41,-5.0407145085,-2.013491442,5.4279784951,-5.0407145085,-2.013491442,5.4279784951,0.0,0.0,0.0,0.0,48.4992854915,-17.393491442,51.5239190835,-5.0407145085,-2.013491442,5.4279784951,53.54,-15.38,55.7052600748,134.71,44.6492854915,-13.803491442,46.7343029357,-5.0407145085,-2.013491442,5.4279784951,49.69,-11.79,51.0695623635,134.71,0.9592854915000001,-10.893491442,10.935647418,-5.0407145085,-2.013491442,5.4279784951,6.0,-8.88,10.7170145096,134.71,43.2392854915,-11.373491442,44.7100896599,-5.0407145085,-2.013491442,5.4279784951,48.28,-9.36,49.1789385815,0.0
2020-08-26 00:30:00,51.1542021305,-18.5003368883,54.3968276703,-3.8757978695,-1.9203368883,4.3254482877000004,55.03,-16.58,57.4734486524,135.05,-3.8757978695,-1.9203368883,4.3254482877000004,-3.8757978695,-1.9203368883,4.3254482877000004,0.0,0.0,0.0,0.0,49.7742021305,-18.0303368883,52.9392505239,-3.8757978695,-1.9203368883,4.3254482877000004,53.65,-16.11,56.0165564811,135.36,44.8242021305,-14.5203368883,47.1173989094,-3.8757978695,-1.9203368883,4.3254482877000004,48.7,-12.6,50.3035784015,135.35,-2.9957978695,-10.3203368883,10.7463555852,-3.8757978695,-1.9203368883,4.3254482877000004,0.88,-8.4,8.4459694529,135.36,43.4842021305,-12.4003368883,45.2177419811,-3.8757978695,-1.9203368883,4.3254482877000004,47.36,-10.48,48.5056697717,0.0
2020-08-26 01:00:00,50.4073020818,-18.0307852343,53.5350849381,-3.8626979182000003,-1.8807852343,4.2962528213,54.27,-16.15,56.6220398785,135.05,-3.8626979182000003,-1.8807852343,4.2962528213,-3.8626979182000003,-1.8807852343,4.2962528213,0.0,0.0,0.0,0.0,49.0773020818,-17.5807852343,52.1312342946,-3.8626979182000003,-1.8807852343,4.2962528213,52.94,-15.7,55.2189605118,135.36,43.8573020818,-15.0107852343,46.3550064097,-3.8626979182000003,-1.8807852343,4.2962528213,47.72,-13.13,49.4933864269,135.5,-4.6226979182,-11.6007852343,12.4878963038,-3.8626979182000003,-1.8807852343,4.2962528213,-0.76,-9.72,9.749666661,135.36,42.5373020818,-12.8407852343,44.4331839263,-3.8626979182000003,-1.8807852343,4.2962528213,46.4,-10.96,47.6768455332,0.0
2020-08-26 01:30:00,49.7820187328,-18.1517539967,52.9880699995,-3.5079812672,-1.8417539967,3.9620689489,53.29,-16.31,55.7300654943,135.94,-3.5079812672,-1.8417539967,3.9620689489,-3.5079812672,-1.8417539967,3.9620689489,0.0,0.0,0.0,0.0,48.4620187328,-17.7217539967,51.6006572088,-3.5079812672,-1.8417539967,3.9620689489,51.97,-15.88,54.3420214935,136.26,43.7020187328,-15.6617539967,46.4236683123,-3.5079812672,-1.8417539967,3.9620689489,47.21,-13.82,49.1912238108,136.38,-3.5879812672,-10.0417539967,10.6635094085,-3.5079812672,-1.8417539967,3.9620689489,-0.08,-8.2,8.2003902346,136.26,42.4520187328,-11.8817539967,44.0834432925,-3.5079812672,-1.8417539967,3.9620689489,45.96,-10.04,47.0438433804,0.0
2020-08-26 02:00:00,48.9047019732,-18.3647644092,52.2392041181,-3.6052980268,-1.8547644092,4.0544204118,52.51,-16.51,55.0443475754,136.08,-3.6052980268,-1.8547644092,4.0544204118,-3.6052980268,-1.8547644092,4.0544204118,0.0,0.0,0.0,0.0,47.6047019732,-17.9247644092,50.8675223407,-3.6052980268,-1.8547644092,4.0544204118,51.21,-16.07,53.672236771,136.38,43.0147019732,-16.0247644092,45.9026977444,-3.6052980268,-1.8547644092,4.0544204118,46.62,-14.17,48.7258996838,136.54,-4.1652980268,-10.2947644092,11.1054888183,-3.6052980268,-1.8547644092,4.0544204118,-0.56,-8.44,8.4585577967,136.38,41.7947019732,-11.4947644092,43.3465883531,-3.6052980268,-1.8547644092,4.0544204118,45.4,-9.64,46.4121708176,0.0
2020-08-26 02:30:00,48.4754351912,-18.5010494232,51.8859966343,-3.7245648088000003,-1.8110494232,4.1415314834,52.2,-16.69,54.8032489913,136.47,-3.7245648088000003,-1.8110494232,4.1415314834,-3.7245648088000003,-1.8110494232,4.1415314834,0.0,0.0,0.0,0.0,47.1854351912,-18.0810494232,50.531076007,-3.7245648088000003,-1.8110494232,4.1415314834,50.91,-16.27,53.4466182279,136.78,42.2954351912,-16.4610494232,45.3857905751,-3.7245648088000003,-1.8110494232,4.1415314834,46.02,-14.65,48.2955784726,136.94,-4.3645648088,-10.3310494232,11.2151686636,-3.7245648088000003,-1.8110494232,4.1415314834,-0.64,-8.52,8.5440037453,136.78,41.0754351912,-11.7310494232,42.7177819733,-3.7245648088000003,-1.8110494232,4.1415314834,44.8,-9.92,45.8851435652,0.0
2020-08-26 03:00:00,48.4936682494,-6.7183752701,48.9568424896,-3.8463317506,-1.7683752701,4.2333697017,52.34,-4.95,52.5735494332,135.66,-3.8463317506,-1.7683752701,4.2333697017,-3.8463317506,-1.7683752701,4.2333697017,0.0,0.0,0.0,0.0,46.5136682494,-23.2183752701,51.9866741021,-3.8463317506,-1.7683752701,4.2333697017,50.36,-21.45,54.7378488799,135.95,41.7636682494,-3.0083752701,41.8718796737,-3.8463317506,-1.7683752701,4.2333697017,45.61,-1.24,45.6268528391,135.89,-4.7663317506,-13.0883752701,13.9292313344,-3.8463317506,-1.7683752701,4.2333697017,-0.92,-11.32,11.3573236284,135.95,39.9536682494,-26.8083752701,48.1142867681,-3.8463317506,-1.7683752701,4.2333697017,43.8,-25.04,50.4523696173,0.0
2020-08-26 03:30:00,47.6509016281,-2.332986948,47.7079789351,-3.5090983719,-1.7329869480000002,3.9136958422,51.16,-0.6000000000000001,51.1635182528,134.98,-3.5090983719,-1.7329869480000002,3.9136958422,-3.5090983719,-1.7329869480000002,3.9136958422,0.0,0.0,0.0,0.0,45.4409016281,-25.562986948,52.1377199586,-3.5090983719,-1.7329869480000002,3.9136958422,48.95,-23.83,54.4423676928,135.29,41.1009016281,2.617013052,41.1841337406,-3.5090983719,-1.7329869480000002,3.9136958422,44.61,4.35,44.8215863173,135.12,-5.7890983719,-14.812986948,15.9040322648,-3.5090983719,-1.7329869480000002,3.9136958422,-2.2800000000000002,-13.08,13.2772286265,135.29,39.0909016281,-31.412986948,50.1485228008,-3.5090983719,-1.7329869480000002,3.9136958422,42.6,-29.68,51.9197688747,0.0
2020-08-26 04:00:00,47.2132016778,-2.279231946,47.2681849761,-3.4467983222000003,-1.739231946,3.8607442852,50.66,-0.54,50.6628779285,134.82,-3.4467983222000003,-1.739231946,3.8607442852,-3.4467983222000003,-1.739231946,3.8607442852,0.0,0.0,0.0,0.0,45.0332016778,-25.459231946,51.7316319541,-3.4467983222000003,-1.739231946,3.8607442852,48.48,-23.72,53.9717407538,135.09,40.7432016778,2.600768054,40.8261249377,-3.4467983222000003,-1.739231946,3.8607442852,44.19,4.34,44.4026091576,134.89,-5.9267983222,-15.219231946,16.3325429551,-3.4467983222000003,-1.739231946,3.8607442852,-2.48,-13.48,13.7062321591,135.09,38.7132016778,-31.899231946,50.1624658773,-3.4467983222000003,-1.739231946,3.8607442852,42.16,-30.16,51.8371604161,0.0
2020-08-26 04:30:00,47.3399515957,-2.2443240246,47.393121942,-3.5500484043,-1.7543240246,3.9598606612,50.89,-0.49,50.892358955,134.82,-3.5500484043,-1.7543240246,3.9598606612,-3.5500484043,-1.7543240246,3.9598606612,0.0,0.0,0.0,0.0,45.1399515957,-25.4343240246,51.8123544017,-3.5500484043,-1.7543240246,3.9598606612,48.69,-23.68,54.1429450621,135.09,40.8999515957,2.6356759754,40.9847877679,-3.5500484043,-1.7543240246,3.9598606612,44.45,4.39,44.6662579583,134.89,-5.6700484043,-15.1543240246,16.180327115,-3.5500484043,-1.7543240246,3.9598606612,-2.12,-13.4,13.5666650287,135.09,38.8899515957,-32.1543240246,50.4611621804,-3.5500484043,-1.7543240246,3.9598606612,42.44,-30.4,52.2045362014,0.0
2020-08-26 05:00:00,47.7641509535,-2.2684873566,47.817989828,-4.1758490465,-1.7584873565999999,4.5310035359,51.94,-0.51,51.9425037902,134.82,-4.1758490465,-1.7584873565999999,4.5310035359,-4.1758490465,-1.7584873565999999,4.5310035359,0.0,0.0,0.0,0.0,45.5241509535,-25.3984873566,52.1299480149,-4.1758490465,-1.7584873565999999,4.5310035359,49.7,-23.64,55.0358028923,135.09,41.4041509535,2.5515126434,41.4826943791,-4.1758490465,-1.7584873565999999,4.5310035359,45.58,4.31,45.7833211989,134.89,-6.1358490465,-15.1584873566,16.3532376752,-4.1758490465,-1.7584873565999999,4.5310035359,-1.96,-13.4,13.5425846868,135.09,39.3441509535,-31.9184873566,50.6631231704,-4.1758490465,-1.7584873565999999,4.5310035359,43.52,-30.16,52.9491831854,0.0
2020-08-26 05:30:00,48.1823336737,-1.8445802522,48.2176290847,-4.6576663263,-1.8245802522,5.002294344,52.84,-0.02,52.840003785,133.86,-4.6576663263,-1.8245802522,5.002294344,-4.6576663263,-1.8245802522,5.002294344,0.0,0.0,0.0,0.0,45.8923336737,-24.7245802522,52.1287939498,-4.6576663263,-1.8245802522,5.002294344,50.55,-22.9,55.4951574464,134.16,42.5423336737,2.1354197478,42.5958938385,-4.6576663263,-1.8245802522,5.002294344,47.2,3.96,47.3658273442,134.01,-4.3376663263,-14.0645802522,14.7182800228,-4.6576663263,-1.8245802522,5.002294344,0.32,-12.24,12.244182292,134.16,40.4223336737,-31.9445802522,51.5210759507,-4.6576663263,-1.8245802522,5.002294344,45.08,-30.12,54.2164255554,0.0
2020-08-26 06:00:00,49.1483502212,-2.3842039768,49.2061455315,-4.8916497788,-1.9042039768,5.2492123546,54.04,-0.48,54.0421317122,133.75,-4.8916497788,-1.9042039768,5.2492123546,-4.8916497788,-1.9042039768,5.2492123546,0.0,0.0,0.0,0.0,46.8083502212,-25.1842039768,53.1532292563,-4.8916497788,-1.9042039768,5.2492123546,51.7,-23.28,56.6996331558,134.02,43.7883502212,2.9457960232,43.8873253833,-4.8916497788,-1.9042039768,5.2492123546,48.68,4.85,48.9210067353,133.73,-3.7316497788,-12.7442039768,13.2793051428,-4.8916497788,-1.9042039768,5.2492123546,1.16,-10.84,10.9018897444,134.02,41.5883502212,-30.9842039768,51.8614671042,-4.8916497788,-1.9042039768,5.2492123546,46.48,-29.08,54.8273362475,0.0
2020-08-26 06:30:00,51.8290005808,-0.9362376657,51.837455977,-5.3209994192,-2.0962376657,5.7190250192,57.15,1.16,57.1617713162,133.75,-5.3209994192,-2.0962376657,5.7190250192,-5.3209994192,-2.0962376657,5.7190250192,0.0,0.0,0.0,0.0,49.3590005808,-23.8062376657,54.8000719902,-5.3209994192,-2.0962376657,5.7190250192,54.68,-21.71,58.8321893184,134.02,46.8890005808,4.3737623343,47.0925490117,-5.3209994192,-2.0962376657,5.7190250192,52.21,6.47,52.6093622847,133.73,-2.2009994192,-11.0562376657,11.2731889793,-5.3209994192,-2.0962376657,5.7190250192,3.12,-8.96,9.4876762171,134.02,44.5990005808,-30.2562376657,53.8935132505,-5.3209994192,-2.0962376657,5.7190250192,49.92,-28.16,57.3148497337,0.0
2020-08-26 07:00:00,50.1255674914,0.2307598831,50.1260986559,-5.6044325086,-2.2492401169,6.0389357379,55.73,2.48,55.7851530427,133.62,-5.6044325086,-2.2492401169,6.0389357379,-5.6044325086,-2.2492401169,6.0389357379,0.0,0.0,0.0,0.0,47.6755674914,-22.6092401169,52.7649265544,-5.6044325086,-2.2492401169,6.0389357379,53.28,-20.36,57.0376016326,133.89,47.6955674914,5.3007598831,47.9892197651,-5.6044325086,-2.2492401169,6.0389357379,53.3,7.55,53.8320768687,133.59,12.0355674914,-11.6092401169,16.7221213048,-5.6044325086,-2.2492401169,6.0389357379,17.64,-9.36,19.9694566776,133.89,45.2355674914,-29.0092401169,53.7381854777,-5.6044325086,-2.2492401169,6.0389357379,50.84,-26.76,57.4526169987,0.0
2020-08-26 07:30:00,50.6116678038,0.8894707837,50.6194831676,-5.8583321962,-2.4605292163,6.3540742949,56.47,3.35,56.5692796489,132.64,-5.8583321962,-2.4605292163,6.3540742949,-5.8583321962,-2.4605292163,6.3540742949,0.0,0.0,0.0,0.0,48.0716678038,-21.680529216300002,52.7345294142,-5.8583321962,-2.4605292163,6.3540742949,53.93,-19.22,57.2525396817,132.91,50.2616678038,7.3994707837,50.8034193564,-5.8583321962,-2.4605292163,6.3540742949,56.12,9.86,56.9795928381,132.42,22.3816678038,-8.7805292163,24.042394785,-5.8583321962,-2.4605292163,6.3540742949,28.24,-6.32,28.9385555963,132.91,47.6616678038,-27.6205292163,55.0865520071,-5.8583321962,-2.4605292163,6.3540742949,53.52,-25.16,59.1389550127,0.0
2020-08-26 08:00:00,53.1965506126,3.0450512241,53.283631014,-6.1934493874,-2.5349487759000002,6.6921432001,59.39,5.58,59.6515590743,132.0,-6.1934493874,-2.5349487759000002,6.6921432001,-6.1934493874,-2.5349487759000002,6.6921432001,0.0,0.0,0.0,0.0,50.5165506126,-19.3849487759,54.1082075552,-6.1934493874,-2.5349487759000002,6.6921432001,56.71,-16.85,59.1603465169,132.26,53.4465506126,9.1350512241,54.2216094675,-6.1934493874,-2.5349487759000002,6.6921432001,59.64,11.67,60.7710333959,131.81,26.1265506126,-7.2949487759,27.1258718672,-6.1934493874,-2.5349487759000002,6.6921432001,32.32,-4.76,32.6686393962,132.26,50.6465506126,-25.5349487759,56.7195442325,-6.1934493874,-2.5349487759000002,6.6921432001,56.84,-23.0,61.3170906029,0.0
2020-08-26 08:30:00,59.2646503541,4.179887075,59.4118695006,-6.1653496459,-2.590112925,6.6873179392,65.43,6.77,65.7793113372,131.84,-6.1653496459,-2.590112925,6.6873179392,-6.1653496459,-2.590112925,6.6873179392,0.0,0.0,0.0,0.0,56.3646503541,-18.110112925,59.2026181828,-6.1653496459,-2.590112925,6.6873179392,62.53,-15.52,64.4272558782,132.08,57.9746503541,10.939887075,58.9978068482,-6.1653496459,-2.590112925,6.6873179392,64.14,13.53,65.5515102801,131.53,19.6346503541,-5.510112925,20.3931566702,-6.1653496459,-2.590112925,6.6873179392,25.8,-2.92,25.964714518,132.08,55.0346503541,-24.230112925,60.1324464159,-6.1653496459,-2.590112925,6.6873179392,61.2,-21.64,64.9132467221,0.0
2020-08-26 09:00:00,61.6285837938,4.8683978961,61.8205761742,-5.5214162062,-2.5516021039,6.0824921059,67.15,7.42,67.5587070628,131.02,-5.5214162062,-2.5516021039,6.0824921059,-5.5214162062,-2.5516021039,6.0824921059,0.0,0.0,0.0,0.0,58.6685837938,-17.1416021039,61.1214957855,-5.5214162062,-2.5516021039,6.0824921059,64.19,-14.59,65.827229928,131.26,59.5985837938,12.1783978961,60.8301287648,-5.5214162062,-2.5516021039,6.0824921059,65.12,14.73,66.7651653185,130.61,17.7585837938,-4.1116021039,18.228345241,-5.5214162062,-2.5516021039,6.0824921059,23.28,-1.56,23.3322094967,131.26,56.5185837938,-22.1916021039,60.7191692796,-5.5214162062,-2.5516021039,6.0824921059,62.04,-19.64,65.0745049924,0.0
2020-08-26 09:30:00,64.4643838043,6.3293346038,64.7743564676,-6.0956161957,-2.6806653962,6.6590167271,70.56,9.01,71.1329297864,130.74,-6.0956161957,-2.6806653962,6.6590167271,-6.0956161957,-2.6806653962,6.6590167271,0.0,0.0,0.0,0.0,61.3443838043,-15.5906653962,63.2945674748,-6.0956161957,-2.6806653962,6.6590167271,67.44,-12.91,68.6645592719,130.99,61.9743838043,12.6093346038,63.2441267397,-6.0956161957,-2.6806653962,6.6590167271,68.07,15.29,69.766102084,130.45,15.2243838043,-2.8806653962,15.4945182353,-6.0956161957,-2.6806653962,6.6590167271,21.32,-0.2,21.3209380657,130.99,58.8243838043,-22.4006653962,62.9451979117,-6.0956161957,-2.6806653962,6.6590167271,64.92,-19.72,67.848985254,0.0
2020-08-26 10:00:00,64.4604002826,7.0268766625,64.8422717077,-5.9595997174,-2.6031233375,6.5033129943,70.42,9.63,71.0754057322,131.19,-5.9595997174,-2.6031233375,6.5033129943,-5.9595997174,-2.6031233375,6.5033129943,0.0,0.0,0.0,0.0,61.3704002826,-15.0131233375,63.1800593795,-5.9595997174,-2.6031233375,6.5033129943,67.33,-12.41,68.4641292941,131.43,62.0104002826,12.9268766625,63.3434596739,-5.9595997174,-2.6031233375,6.5033129943,67.97,15.53,69.7216021044,130.9,16.6404002826,-3.8431233375,17.0784226014,-5.9595997174,-2.6031233375,6.5033129943,22.6,-1.24,22.6339921357,131.43,58.8004002826,-21.9631233375,62.7683507839,-5.9595997174,-2.6031233375,6.5033129943,64.76,-19.36,67.5919166765,0.0
2020-08-26 10:30:00,65.3467339106,7.6308239924,65.790767647,-3.4932660894,-2.0691760076,4.0600981912,68.84,9.7,69.5200373993,131.44,-3.4932660894,-2.0691760076,4.0600981912,-3.4932660894,-2.0691760076,4.0600981912,0.0,0.0,0.0,0.0,62.3167339106,-14.4991760076,63.9812584292,-3.4932660894,-2.0691760076,4.0600981912,65.81,-12.43,66.9735843449,131.67,60.7767339106,13.2608239924,62.2065980246,-3.4932660894,-2.0691760076,4.0600981912,64.27,15.33,66.0730035642,131.19,16.1467339106,-3.7091760076,16.5672871235,-3.4932660894,-2.0691760076,4.0600981912,19.64,-1.6400000000000001,19.7083535588,131.67,57.7067339106,-21.7491760076,61.6692289204,-3.4932660894,-2.0691760076,4.0600981912,61.2,-19.68,64.2864091391,0.0
2020-08-26 11:00:00,65.0460007752,8.3267006763,65.5767959037,-3.0239992248,-2.1232993237,3.6949927374,68.07,10.45,68.867462564,131.44,-3.0239992248,-2.1232993237,3.6949927374,-3.0239992248,-2.1232993237,3.6949927374,0.0,0.0,0.0,0.0,62.0260007752,-13.8332993237,63.5498618593,-3.0239992248,-2.1232993237,3.6949927374,65.05,-11.71,66.0955868421,131.6,61.0360007752,13.7367006763,62.5626912472,-3.0239992248,-2.1232993237,3.6949927374,64.06,15.86,65.9941148891,131.19,17.0560007752,-4.0432993237,17.5287030856,-3.0239992248,-2.1232993237,3.6949927374,20.08,-1.92,20.1715839735,131.6,57.9760007752,-21.9232993237,61.9826404659,-3.0239992248,-2.1232993237,3.6949927374,61.0,-19.8,64.1329868321,0.0
2020-08-26 11:30:00,60.9399838059,8.5007278284,61.53002519,-3.8700161941,-2.3392721716000002,4.5220813389,64.81,10.84,65.710286105,131.56,-3.8700161941,-2.3392721716000002,4.5220813389,-3.8700161941,-2.3392721716000002,4.5220813389,0.0,0.0,0.0,0.0,58.0399838059,-13.7792721716,59.6532317798,-3.8700161941,-2.3392721716000002,4.5220813389,61.91,-11.44,62.9580947933,131.78,60.0499838059,13.7707278284,61.608712858,-3.8700161941,-2.3392721716000002,4.5220813389,63.92,16.11,65.9188781761,131.34,22.4899838059,-6.2592721716,23.3447608621,-3.8700161941,-2.3392721716000002,4.5220813389,26.36,-3.92,26.6498780485,131.78,57.0099838059,-21.6192721716,60.9715604424,-3.8700161941,-2.3392721716000002,4.5220813389,60.88,-19.28,63.8599467585,0.0
2020-08-26 12:00:00,60.4807672714,8.7110881813,61.1048792409,-2.9192327286,-2.1389118187,3.6189588961,63.4,10.85,64.3217109536,131.56,-2.9192327286,-2.1389118187,3.6189588961,-2.9192327286,-2.1389118187,3.6189588961,0.0,0.0,0.0,0.0,57.6607672714,-13.5689118187,59.235795346,-2.9192327286,-2.1389118187,3.6189588961,60.58,-11.43,61.648854815,131.78,58.9207672714,13.9610881813,60.5521989614,-2.9192327286,-2.1389118187,3.6189588961,61.84,16.1,63.9014522527,131.34,21.6807672714,-6.0989118187,22.5222644255,-2.9192327286,-2.1389118187,3.6189588961,24.6,-3.96,24.9166931995,131.78,55.8807672714,-21.8589118187,60.0039346772,-2.9192327286,-2.1389118187,3.6189588961,58.8,-19.72,62.0186939559,0.0
2020-08-26 12:30:00,60.1279007498,8.6359081097,60.7449039629,-1.1020992502,-1.9140918903,2.2087033576,61.23,10.55,62.1322412279,131.37,-1.1020992502,-1.9140918903,2.2087033576,-1.1020992502,-1.9140918903,2.2087033576,0.0,0.0,0.0,0.0,57.3579007498,-13.6240918903,58.9537501629,-1.1020992502,-1.9140918903,2.2087033576,58.46,-11.71,59.621268856,131.59,58.5079007498,13.9259081097,60.1423757997,-1.1020992502,-1.9140918903,2.2087033576,59.61,15.84,61.6786648688,131.15,22.8579007498,-5.2340918903,23.4495062764,-1.1020992502,-1.9140918903,2.2087033576,23.96,-3.32,24.1889230848,131.59,55.5779007498,-21.6740918903,59.6545833196,-1.1020992502,-1.9140918903,2.2087033576,56.68,-19.76,60.0256611792,0.0
2020-08-26 13:00:00,59.7167839709,9.1376535162,60.4118448618,-1.1032160291,-1.8823464838000001,2.1818143578,60.82,11.02,61.8102968768,131.22,-1.1032160291,-1.8823464838000001,2.1818143578,-1.1032160291,-1.8823464838000001,2.1818143578,0.0,0.0,0.0,0.0,56.9567839709,-13.0723464838,58.4376717786,-1.1032160291,-1.8823464838000001,2.1818143578,58.06,-11.19,59.1285015876,131.44,58.4367839709,14.1476535162,60.1249849969,-1.1032160291,-1.8823464838000001,2.1818143578,59.54,16.03,61.6601370417,131.01,26.6967839709,-5.5223464838,27.2619622382,-1.1032160291,-1.8823464838000001,2.1818143578,27.8,-3.64,28.0372894553,131.44,55.4967839709,-21.1223464838,59.3805233397,-1.1032160291,-1.8823464838000001,2.1818143578,56.6,-19.24,59.7807460643,0.0
2020-08-26 13:30:00,58.8824506757,9.1836343254,59.5943129585,-1.0075493243,-1.8063656746,2.0683598796,59.89,10.99,60.8900008212,131.51,-1.0075493243,-1.8063656746,2.0683598796,-1.0075493243,-1.8063656746,2.0683598796,0.0,0.0,0.0,0.0,56.1524506757,-13.1363656746,57.6685513952,-1.0075493243,-1.8063656746,2.0683598796,57.16,-11.33,58.2720730711,131.74,57.8524506757,13.8836343254,59.4950531663,-1.0075493243,-1.8063656746,2.0683598796,58.86,15.69,60.9153158081,131.3,29.4724506757,-6.4063656746,30.1606841764,-1.0075493243,-1.8063656746,2.0683598796,30.48,-4.6,30.825158556,131.74,54.9124506757,-21.5263656746,58.9810279528,-1.0075493243,-1.8063656746,2.0683598796,55.92,-19.72,59.2952342098,0.0
2020-08-26 14:00:00,57.2288841212,9.1137784665,57.9500313692,-0.4911158788,-1.7262215335,1.7947243769,57.72,10.84,58.7290728686,131.65,-0.4911158788,-1.7262215335,1.7947243769,-0.4911158788,-1.7262215335,1.7947243769,0.0,0.0,0.0,0.0,54.5888841212,-13.2662215335,56.1777438437,-0.4911158788,-1.7262215335,1.7947243769,55.08,-11.54,56.2759095884,131.88,56.2588841212,13.8437784665,57.9371404609,-0.4911158788,-1.7262215335,1.7947243769,56.75,15.57,58.8471528623,131.48,30.6688841212,-6.9662215335,31.4500985005,-0.4911158788,-1.7262215335,1.7947243769,31.16,-5.24,31.5975188899,131.88,53.3488841212,-21.2862215335,57.438720948,-0.4911158788,-1.7262215335,1.7947243769,53.84,-19.56,57.2829747831,0.0
2020-08-26 14:30:00,56.0254675258,8.7912163999,56.7110086074,-0.8145324742000001,-1.7787836001000001,1.9564085073,56.84,10.57,57.8144488861,131.86,-0.8145324742000001,-1.7787836001000001,1.9564085073,-0.8145324742000001,-1.7787836001000001,1.9564085073,0.0,0.0,0.0,0.0,53.4054675258,-13.6887836001,55.1319032693,-0.8145324742000001,-1.7787836001000001,1.9564085073,54.22,-11.91,55.512669725,132.11,55.8554675258,14.5012163999,57.707179186,-0.8145324742000001,-1.7787836001000001,1.9564085073,56.67,16.28,58.9620835792,131.59,32.5054675258,-7.8587836001,33.4419780925,-0.8145324742000001,-1.7787836001000001,1.9564085073,33.32,-6.08,33.8701756712,132.11,53.0254675258,-21.4987836001,57.2179858315,-0.8145324742000001,-1.7787836001000001,1.9564085073,53.84,-19.72,57.3378060271,0.0
2020-08-26 15:00:00,55.9361841074,8.181712723,56.5313816882,-2.1738158926,-2.008287277,2.9595089663,58.11,10.19,58.9966795676,131.86,-2.1738158926,-2.008287277,2.9595089663,-2.1738158926,-2.008287277,2.9595089663,0.0,0.0,0.0,0.0,53.2661841074,-14.268287277,55.1440875451,-2.1738158926,-2.008287277,2.9595089663,55.44,-12.26,56.7794082393,132.11,56.1061841074,14.051712723,57.8390398048,-2.1738158926,-2.008287277,2.9595089663,58.28,16.06,60.4523117838,131.59,33.1061841074,-7.968287277,34.0516229904,-2.1738158926,-2.008287277,2.9595089663,35.28,-5.96,35.7798826158,132.11,53.1861841074,-21.608287277,57.4080853099,-2.1738158926,-2.008287277,2.9595089663,55.36,-19.6,58.7272475091,0.0
2020-08-26 15:30:00,54.8875507306,7.769631057,55.4347399378,-2.1124492694,-2.010368943,2.9161661823,57.0,9.78,57.8329352532,131.86,-2.1124492694,-2.010368943,2.9161661823,-2.1124492694,-2.010368943,2.9161661823,0.0,0.0,0.0,0.0,52.2975507306,-14.710368943,54.3270537289,-2.1124492694,-2.010368943,2.9161661823,54.41,-12.7,55.8725164996,132.11,55.3375507306,13.819631057,57.0370644705,-2.1124492694,-2.010368943,2.9161661823,57.45,15.83,59.5910345606,131.59,31.8475507306,-8.010368943,32.8394960093,-2.1124492694,-2.010368943,2.9161661823,33.96,-6.0,34.4859623615,132.11,52.4475507306,-21.970368943,56.8633686052,-2.1124492694,-2.010368943,2.9161661823,54.56,-19.96,58.0964301829,0.0
2020-08-26 16:00:00,55.1680173478,7.6277094546,55.6928369686,-2.7119826522,-2.2122905454,3.499868478,57.88,9.84,58.7104760669,131.86,-2.7119826522,-2.2122905454,3.499868478,-2.7119826522,-2.2122905454,3.499868478,0.0,0.0,0.0,0.0,52.4880173478,-14.8122905454,54.5380226658,-2.7119826522,-2.2122905454,3.499868478,55.2,-12.6,56.619784528,132.11,56.3480173478,13.5077094546,57.944432638,-2.7119826522,-2.2122905454,3.499868478,59.06,15.72,61.1162989717,131.51,33.2880173478,-8.0122905454,34.2387046882,-2.7119826522,-2.2122905454,3.499868478,36.0,-5.8,36.4642290471,132.11,53.4480173478,-22.052290545399998,57.8186308788,-2.7119826522,-2.2122905454,3.499868478,56.16,-19.84,59.5614909149,0.0
2020-08-26 16:30:00,55.3503509299,7.3918327707,55.8417454936,-2.1996490701,-2.1581672293,3.0815810587,57.55,9.55,58.3369951232,132.04,-2.1996490701,-2.1581672293,3.0815810587,-2.1996490701,-2.1581672293,3.0815810587,0.0,0.0,0.0,0.0,52.7103509299,-15.1281672293,54.8383309271,-2.1996490701,-2.1581672293,3.0815810587,54.91,-12.97,56.4209978643,132.28,56.6903509299,13.3818327707,58.2483419237,-2.1996490701,-2.1581672293,3.0815810587,58.89,15.54,60.905859324,131.72,33.5203509299,-8.0381672293,34.4706550397,-2.1996490701,-2.1581672293,3.0815810587,35.72,-5.88,36.2007292744,132.28,53.7603509299,-22.3981672293,58.2396190521,-2.1996490701,-2.1581672293,3.0815810587,55.96,-20.24,59.5078078911,0.0
2020-08-26 17:00:00,57.8805842408,7.4277094546,58.3552302695,-2.7894157592,-2.2122905454,3.5602064174,60.67,9.64,61.4310874069,132.12,-2.7894157592,-2.2122905454,3.5602064174,-2.7894157592,-2.2122905454,3.5602064174,0.0,0.0,0.0,0.0,55.0905842408,-15.0822905454,57.1178427472,-2.7894157592,-2.2122905454,3.5602064174,57.88,-12.87,59.2936025217,132.36,58.3205842408,13.2377094546,59.8040759296,-2.7894157592,-2.2122905454,3.5602064174,61.11,15.45,63.0328057443,131.81,34.3305842408,-7.7322905454,35.1905858348,-2.7894157592,-2.2122905454,3.5602064174,37.12,-5.52,37.5281867401,132.36,55.3705842408,-22.8922905454,59.9162629474,-2.7894157592,-2.2122905454,3.5602064174,58.16,-20.68,61.7272063194,0.0
2020-08-26 17:30:00,59.5680177476,7.0945228463,59.9890072663,-3.5819822524,-2.3954771537,4.3091655399,63.15,9.49,63.859083927,132.2,-3.5819822524,-2.3954771537,4.3091655399,-3.5819822524,-2.3954771537,4.3091655399,0.0,0.0,0.0,0.0,56.6980177476,-15.4454771537,58.764172597,-3.5819822524,-2.3954771537,4.3091655399,60.28,-13.05,61.6764209403,132.46,60.0480177476,12.9145228463,61.4210821768,-3.5819822524,-2.3954771537,4.3091655399,63.63,15.31,65.4459548024,131.93,34.2580177476,-7.6754771537,35.1073315638,-3.5819822524,-2.3954771537,4.3091655399,37.84,-5.28,38.2065962891,132.46,57.0580177476,-22.8354771537,61.4579238677,-3.5819822524,-2.3954771537,4.3091655399,60.64,-20.44,63.9922120262,0.0
2020-08-26 18:00:00,60.3956677132,6.4975491814,60.744175226,-5.2043322868,-2.6624508186,5.8458291895,65.6,9.16,66.2364371022,132.28,-5.2043322868,-2.6624508186,5.8458291895,-5.2043322868,-2.6624508186,5.8458291895,0.0,0.0,0.0,0.0,57.4156677132,-16.0024508186,59.6040043215,-5.2043322868,-2.6624508186,5.8458291895,62.62,-13.34,64.0251513079,132.56,61.1156677132,12.5075491814,62.3823983713,-5.2043322868,-2.6624508186,5.8458291895,66.32,15.17,68.0328692619,131.93,35.0756677132,-7.2224508186,35.8115381037,-5.2043322868,-2.6624508186,5.8458291895,40.28,-4.5600000000000005,40.5372914734,132.56,58.0356677132,-22.9824508186,62.4206037503,-5.2043322868,-2.6624508186,5.8458291895,63.24,-20.32,66.4243931098,0.0
2020-08-26 18:30:00,59.7425841057,5.5996788245,60.0044394905,-6.4074158943,-2.8503211755,7.0127961075,66.15,8.45,66.6875175726,132.11,-6.4074158943,-2.8503211755,7.0127961075,-6.4074158943,-2.8503211755,7.0127961075,0.0,0.0,0.0,0.0,56.7725841057,-16.8103211755,59.2090635297,-6.4074158943,-2.8503211755,7.0127961075,63.18,-13.96,64.7038947823,132.38,60.9125841057,11.5796788245,62.0034826773,-6.4074158943,-2.8503211755,7.0127961075,67.32,14.43,68.8491633936,131.82,35.6725841057,-7.6503211755,36.4837041824,-6.4074158943,-2.8503211755,7.0127961075,42.08,-4.8,42.3528794771,132.38,57.7525841057,-24.0903211755,62.5755906502,-6.4074158943,-2.8503211755,7.0127961075,64.16,-21.24,67.5843413817,0.0
2020-08-26 19:00:00,58.8075507287,5.4084938504,59.0557349327,-7.0824492713,-2.9315061496,7.6651690122,65.89,8.34,66.415718772,131.48,-7.0824492713,-2.9315061496,7.6651690122,-7.0824492713,-2.9315061496,7.6651690122,0.0,0.0,0.0,0.0,55.8275507287,-16.8015061496,58.3009950967,-7.0824492713,-2.9315061496,7.6651690122,62.91,-13.87,64.4208429004,131.74,60.4975507287,11.2984938504,61.5435586187,-7.0824492713,-2.9315061496,7.6651690122,67.58,14.23,69.0619236628,131.21,36.1175507287,-8.7715061496,37.1674157129,-7.0824492713,-2.9315061496,7.6651690122,43.2,-5.84,43.592953559,131.74,57.3575507287,-24.3715061496,62.3206140663,-7.0824492713,-2.9315061496,7.6651690122,64.44,-21.44,67.9130856316,0.0
2020-08-26 19:30:00,57.3301504109,4.8439622043,57.5344254857,-7.7398495891,-2.9960377957,8.2994887876,65.07,7.84,65.5406019197,131.81,-7.7398495891,-2.9960377957,8.2994887876,-7.7398495891,-2.9960377957,8.2994887876,0.0,0.0,0.0,0.0,54.3801504109,-17.4460377957,57.1101128828,-7.7398495891,-2.9960377957,8.2994887876,62.12,-14.45,63.778498728,132.08,59.7001504109,10.7139622043,60.6539112111,-7.7398495891,-2.9960377957,8.2994887876,67.44,13.71,68.8194572777,131.55,36.9001504109,-9.5560377957,38.117436413,-7.7398495891,-2.9960377957,8.2994887876,44.64,-6.5600000000000005,45.1194326205,132.08,56.5801504109,-22.5960377957,60.9253177635,-7.7398495891,-2.9960377957,8.2994887876,64.32,-19.6,67.240035693,0.0
2020-08-26 20:00:00,57.3319502459,4.6302072023,57.5186173142,-8.0980497541,-2.9897927977,8.632338663,65.43,7.62,65.8722194859,132.03,-8.0980497541,-2.9897927977,8.632338663,-8.0980497541,-2.9897927977,8.632338663,0.0,0.0,0.0,0.0,54.3819502459,-17.7097927977,57.1929477601,-8.0980497541,-2.9897927977,8.632338663,62.48,-14.72,64.1905662851,132.28,59.3419502459,10.1102072023,60.1970377067,-8.0980497541,-2.9897927977,8.632338663,67.44,13.1,68.7005356602,131.81,35.6219502459,-10.3097927977,37.0838936313,-8.0980497541,-2.9897927977,8.632338663,43.72,-7.32,44.328555131,132.28,56.2219502459,-23.3097927977,60.8625839883,-8.0980497541,-2.9897927977,8.632338663,64.32,-20.32,67.4534268959,0.0
2020-08-26 20:30:00,57.5670502493,4.7339622043,57.7613683404,-8.0229497507,-2.9960377957,8.5641091291,65.59,7.73,66.0439323481,131.76,-8.0229497507,-2.9960377957,8.5641091291,-8.0229497507,-2.9960377957,8.5641091291,0.0,0.0,0.0,0.0,54.6170502493,-17.5260377957,57.360127081,-8.0229497507,-2.9960377957,8.5641091291,62.64,-14.53,64.3031142325,132.03,59.2470502493,9.2839622043,59.9700334955,-8.0229497507,-2.9960377957,8.5641091291,67.27,12.28,68.3816590907,131.64,31.8170502493,-10.5560377957,33.5224495005,-8.0229497507,-2.9960377957,8.5641091291,39.84,-7.5600000000000005,40.550945735,132.03,56.2170502493,-25.3960377957,61.6872391541,-8.0229497507,-2.9960377957,8.5641091291,64.24,-22.4,68.0333565246,0.0
2020-08-26 21:00:00,58.3049002882,4.6215842947,58.4877802537,-8.1550997118,-3.0184157053,8.6957739552,66.46,7.64,66.8976920379,131.76,-8.1550997118,-3.0184157053,8.6957739552,-8.1550997118,-3.0184157053,8.6957739552,0.0,0.0,0.0,0.0,55.3249002882,-17.6084157053,58.0594600005,-8.1550997118,-3.0184157053,8.6957739552,63.48,-14.59,65.1350788746,132.03,59.4749002882,8.9915842947,60.1507468983,-8.1550997118,-3.0184157053,8.6957739552,67.63,12.01,68.6881139645,131.64,29.6449002882,-11.6984157053,31.8696257134,-8.1550997118,-3.0184157053,8.6957739552,37.8,-8.68,38.7837904285,132.03,56.4049002882,-25.6184157053,61.9501089569,-8.1550997118,-3.0184157053,8.6957739552,64.56,-22.6,68.40141519,0.0
2020-08-26 21:30:00,56.2468503409,3.7713921764,56.3731458428,-7.9831496591,-2.9086078236,8.4965097511,64.23,6.68,64.5764299106,132.25,-7.9831496591,-2.9086078236,8.4965097511,-7.9831496591,-2.9086078236,8.4965097511,0.0,0.0,0.0,0.0,53.3768503409,-18.6086078236,56.5275900552,-7.9831496591,-2.9086078236,8.4965097511,61.36,-15.7,63.33671605,132.5,57.3568503409,7.9513921764,57.9053790124,-7.9831496591,-2.9086078236,8.4965097511,65.34,10.86,66.2363585956,132.19,30.1768503409,-12.4686078236,32.6513166282,-7.9831496591,-2.9086078236,8.4965097511,38.16,-9.56,39.3392831658,132.5,54.3768503409,-26.6286078236,60.546879421,-7.9831496591,-2.9086078236,8.4965097511,62.36,-23.72,66.7188728922,0.0
2020-08-26 22:00:00,54.2345168109,2.4401912798,54.2893852166,-7.4054831891,-2.7098087202,7.8856987366,61.64,5.15,61.8547661866,132.0,-7.4054831891,-2.7098087202,7.8856987366,-7.4054831891,-2.7098087202,7.8856987366,0.0,0.0,0.0,0.0,51.4745168109,-19.8298087202,55.1620086182,-7.4054831891,-2.7098087202,7.8856987366,58.88,-17.12,61.3184213756,132.28,54.7145168109,6.4601912798,55.0945770582,-7.4054831891,-2.7098087202,7.8856987366,62.12,9.17,62.7931787697,132.02,25.9545168109,-13.1898087202,29.1137080593,-7.4054831891,-2.7098087202,7.8856987366,33.36,-10.48,34.9674134016,132.28,51.9145168109,-27.5898087202,58.7904295011,-7.4054831891,-2.7098087202,7.8856987366,59.32,-24.88,64.3263305342,0.0
2020-08-26 22:30:00,51.2325001077,0.8589183126000001,51.2396995303,-7.0774998923,-2.5510816874,7.5232321845,58.31,3.41,58.409624207,132.25,-7.0774998923,-2.5510816874,7.5232321845,-7.0774998923,-2.5510816874,7.5232321845,0.0,0.0,0.0,0.0,48.6425001077,-21.4610816874,53.1664447177,-7.0774998923,-2.5510816874,7.5232321845,55.72,-18.91,58.8413672513,132.53,51.7125001077,5.7089183126,52.0266702345,-7.0774998923,-2.5510816874,7.5232321845,58.79,8.26,59.3674296226,132.21,26.5625001077,-12.4710816874,29.3444081628,-7.0774998923,-2.5510816874,7.5232321845,33.64,-9.92,35.0721541967,132.53,49.0025001077,-28.2710816874,56.5729535784,-7.0774998923,-2.5510816874,7.5232321845,56.08,-25.72,61.6967162821,0.0
2020-08-26 23:00:00,49.217016793,-0.4552929966,49.2191226427,-6.362983207,-2.3652929966,6.7883846571,55.58,1.9100000000000001,55.6128087764,132.67,-6.362983207,-2.3652929966,6.7883846571,-6.362983207,-2.3652929966,6.7883846571,0.0,0.0,0.0,0.0,46.747016793,-22.9052929966,52.0570458853,-6.362983207,-2.3652929966,6.7883846571,53.11,-20.54,56.943513239,132.96,49.157016793,5.8147070034,49.4997284591,-6.362983207,-2.3652929966,6.7883846571,55.52,8.18,56.1193620776,132.52,21.877016793,-13.5652929966,25.741426492,-6.362983207,-2.3652929966,6.7883846571,28.24,-11.2,30.3798880841,132.96,46.557016793,-27.9252929966,54.2897577966,-6.362983207,-2.3652929966,6.7883846571,52.92,-25.56,58.7693797823,0.0
2020-08-26 23:30:00,46.6014333746,-0.49262680480000004,46.604037097,-5.9285666254,-2.1826268048,6.3175756426,52.53,1.69,52.557178387,133.24,-5.9285666254,-2.1826268048,6.3175756426,-5.9285666254,-2.1826268048,6.3175756426,0.0,0.0,0.0,0.0,44.2514333746,-23.1626268048,49.9469382065,-5.9285666254,-2.1826268048,6.3175756426,50.18,-20.98,54.3892710008,133.54,46.3814333746,4.5873731952,46.6077392148,-5.9285666254,-2.1826268048,6.3175756426,52.31,6.77,52.7462700103,133.21,20.8714333746,-14.3826268048,25.3471237997,-5.9285666254,-2.1826268048,6.3175756426,26.8,-12.2,29.4462221686,133.54,43.9514333746,-29.5826268048,52.9798103465,-5.9285666254,-2.1826268048,6.3175756426,49.88,-27.4,56.9102310661,0.0
2020-08-27 00:00:00,44.4534999945,-1.1914818466,44.4694647006,-5.7365000055,-2.0514818466,6.092291037,50.19,0.86,50.1973674609,133.68,-5.7365000055,-2.0514818466,6.092291037,-5.7365000055,-2.0514818466,6.092291037,0.0,0.0,0.0,0.0,42.2134999945,-23.9514818466,48.5350704587,-5.7365000055,-2.0514818466,6.092291037,47.95,-21.9,52.7144429924,134.0,44.0434999945,4.5785181534,44.2808391999,-5.7365000055,-2.0514818466,6.092291037,49.78,6.63,50.2195708863,133.6,21.7834999945,-15.7314818466,26.8700649999,-5.7365000055,-2.0514818466,6.092291037,27.52,-13.68,30.732601582,134.0,41.7034999945,-29.4114818466,51.031531196,-5.7365000055,-2.0514818466,6.092291037,47.44,-27.36,54.7642511133,0.0
2020-08-27 00:30:00,42.3834666574,-1.2632352144,42.4022877815,-5.4265333426,-1.9432352144,5.7639766843,47.81,0.68,47.8148355639,132.87,-5.4265333426,-1.9432352144,5.7639766843,-5.4265333426,-1.9432352144,5.7639766843,0.0,0.0,0.0,0.0,40.2334666574,-23.7732352144,46.7322003744,-5.4265333426,-1.9432352144,5.7639766843,45.66,-21.83,50.6101225053,133.2,42.2134666574,5.0167647856,42.510524533899996,-5.4265333426,-1.9432352144,5.7639766843,47.64,6.96,48.1457287825,132.75,21.0134666574,-18.6232352144,28.0782953687,-5.4265333426,-1.9432352144,5.7639766843,26.44,-16.68,31.2617337971,133.2,39.8534666574,-29.2232352144,49.4195941,-5.4265333426,-1.9432352144,5.7639766843,45.28,-27.28,52.8628111246,0.0
2020-08-27 01:00:00,41.9457333459,-1.7997444013,41.9843259543,-5.1142666541,-1.8797444013,5.4487762317,47.06,0.08,47.0600679983,133.37,-5.1142666541,-1.8797444013,5.4487762317,-5.1142666541,-1.8797444013,5.4487762317,0.0,0.0,0.0,0.0,39.8357333459,-24.4397444013,46.7352838614,-5.1142666541,-1.8797444013,5.4487762317,44.95,-22.56,50.2936984124,133.67,41.3157333459,4.7602555987,41.5890593218,-5.1142666541,-1.8797444013,5.4487762317,46.43,6.64,46.9023933291,133.23,17.2857333459,-17.9597444013,24.926872974,-5.1142666541,-1.8797444013,5.4487762317,22.4,-16.08,27.5740167549,133.67,39.0457333459,-29.1197444013,48.7086112152,-5.1142666541,-1.8797444013,5.4487762317,44.16,-27.24,51.8856743235,0.0
2020-08-27 01:30:00,41.8170833229,-1.5900806607,41.8473035469,-5.2029166771,-1.8500806607,5.5220594346,47.02,0.26,47.0207188376,133.37,-5.2029166771,-1.8500806607,5.5220594346,-5.2029166771,-1.8500806607,5.5220594346,0.0,0.0,0.0,0.0,39.6870833229,-24.2100806607,46.4886285911,-5.2029166771,-1.8500806607,5.5220594346,44.89,-22.36,50.1505902258,133.67,41.1470833229,4.6699193393,41.4112377576,-5.2029166771,-1.8500806607,5.5220594346,46.35,6.52,46.8063339731,133.23,18.1170833229,-18.7700806607,26.0872504519,-5.2029166771,-1.8500806607,5.5220594346,23.32,-16.92,28.8116087715,133.67,38.8770833229,-29.3300806607,48.6999100539,-5.2029166771,-1.8500806607,5.5220594346,44.08,-27.48,51.944170029,0.0
2020-08-27 02:00:00,40.8490333234,-1.8941319063000002,40.8929243162,-5.1709666766,-1.8641319063,5.4967157589,46.02,-0.03,46.0200097784,133.51,-5.1709666766,-1.8641319063,5.4967157589,-5.1709666766,-1.8641319063,5.4967157589,0.0,0.0,0.0,0.0,38.7790333234,-24.5541319063,45.899006734,-5.1709666766,-1.8641319063,5.4967157589,43.95,-22.69,49.461486027,133.79,40.4990333234,4.5458680937,40.7533632582,-5.1709666766,-1.8641319063,5.4967157589,45.67,6.41,46.1176430447,133.37,17.5090333234,-18.6241319063,25.5621700405,-5.1709666766,-1.8641319063,5.4967157589,22.68,-16.76,28.2007092109,133.79,38.2290333234,-29.4641319063,48.2658684562,-5.1709666766,-1.8641319063,5.4967157589,43.4,-27.6,51.4326744395,0.0
2020-08-27 02:30:00,40.4889500121,-1.8861415017,40.5328583108,-5.1510499879000005,-1.8261415017,5.4651723452,45.64,-0.06,45.6400394391,133.61,-5.1510499879000005,-1.8261415017,5.4651723452,-5.1510499879000005,-1.8261415017,5.4651723452,0.0,0.0,0.0,0.0,38.4289500121,-24.6261415017,45.6424259247,-5.1510499879000005,-1.8261415017,5.4651723452,43.58,-22.8,49.1839038711,133.91,39.7889500121,4.3438584983,40.0253625807,-5.1510499879000005,-1.8261415017,5.4651723452,44.94,6.17,45.361575149,133.5,16.7289500121,-19.1461415017,25.4250369303,-5.1510499879000005,-1.8261415017,5.4651723452,21.88,-17.32,27.9054976662,133.91,37.5689500121,-29.1461415017,47.5491700185,-5.1510499879000005,-1.8261415017,5.4651723452,42.72,-27.32,50.7087842489,0.0
2020-08-27 03:00:00,39.5663666869,-2.2781510971,39.6318980774,-5.0836333131,-1.7881510971,5.3889527748,44.65,-0.49,44.6526886089,134.12,-5.0836333131,-1.7881510971,5.3889527748,-5.0836333131,-1.7881510971,5.3889527748,0.0,0.0,0.0,0.0,37.5463666869,-25.1981510971,45.2180989218,-5.0836333131,-1.7881510971,5.3889527748,42.63,-23.41,48.6348126346,134.41,38.8763666869,4.1118489029,39.0932115357,-5.0836333131,-1.7881510971,5.3889527748,43.96,5.9,44.3541610224,133.97,17.8363666869,-18.3081510971,25.5602107422,-5.0836333131,-1.7881510971,5.3889527748,22.92,-16.52,28.2530847873,134.41,36.7163666869,-30.1881510971,47.5333151521,-5.0836333131,-1.7881510971,5.3889527748,41.8,-28.4,50.5351362915,0.0
2020-08-27 03:30:00,39.3269666863,-1.9852527711,39.3770432779,-4.9830333137,-1.7652527711000001,5.2864674738,44.31,-0.22,44.3105461487,133.86,-4.9830333137,-1.7652527711000001,5.2864674738,-4.9830333137,-1.7652527711000001,5.2864674738,0.0,0.0,0.0,0.0,37.3269666863,-24.8752527711,44.856221892,-4.9830333137,-1.7652527711000001,5.2864674738,42.31,-23.11,48.2100425223,134.17,38.4269666863,4.1247472289000005,38.6477076734,-4.9830333137,-1.7652527711000001,5.2864674738,43.41,5.89,43.807764152,133.78,15.8969666863,-19.5652527711,25.2093765457,-4.9830333137,-1.7652527711000001,5.2864674738,20.88,-17.8,27.4374634396,134.17,36.2569666863,-29.7652527711,46.909891343,-4.9830333137,-1.7652527711000001,5.2864674738,41.24,-28.0,49.8471423454,0.0
2020-08-27 04:00:00,39.0235666774,-2.3773344371,39.0959137923,-5.0064333226,-1.7673344371000002,5.3092226951,44.03,-0.61,44.0342253253,134.08,-5.0064333226,-1.7673344371000002,5.3092226951,-5.0064333226,-1.7673344371000002,5.3092226951,0.0,0.0,0.0,0.0,37.0235666774,-25.2873344371,44.8351845368,-5.0064333226,-1.7673344371000002,5.3092226951,42.03,-23.52,48.1633813182,134.38,38.1735666774,3.9826655629000003,38.3807610381,-5.0064333226,-1.7673344371000002,5.3092226951,43.18,5.75,43.5611627485,133.95,16.5535666774,-18.8873344371,25.1147759672,-5.0064333226,-1.7673344371000002,5.3092226951,21.56,-17.12,27.530492185900002,134.38,35.9935666774,-29.5673344371,46.5807267856,-5.0064333226,-1.7673344371000002,5.3092226951,41.0,-27.8,49.5362493534,0.0
2020-08-27 04:30:00,39.16424999,-2.1834673486,39.2250686034,-5.01575001,-1.7834673486,5.3233921466,44.18,-0.4,44.181810737,133.76,-5.01575001,-1.7834673486,5.3233921466,-5.01575001,-1.7834673486,5.3233921466,0.0,0.0,0.0,0.0,37.17424999,-25.0234673486,44.8118151882,-5.01575001,-1.7834673486,5.3233921466,42.19,-23.24,48.1673509755,134.06,38.38424999,4.0765326514,38.6001135458,-5.01575001,-1.7834673486,5.3233921466,43.4,5.86,43.7938306157,133.64,15.74424999,-19.2234673486,24.8480000131,-5.01575001,-1.7834673486,5.3233921466,20.76,-17.44,27.1133030079,134.06,36.22424999,-29.9034673486,46.972477546,-5.01575001,-1.7834673486,5.3233921466,41.24,-28.12,49.9146471489,0.0
2020-08-27 05:00:00,39.0901499925,-2.2969981776,39.1575794331,-5.1698500075,-1.7969981776,5.4732578553,44.26,-0.5,44.2628241304,133.89,-5.1698500075,-1.7969981776,5.4732578553,-5.1698500075,-1.7969981776,5.4732578553,0.0,0.0,0.0,0.0,37.1001499925,-25.1769981776,44.8363955587,-5.1698500075,-1.7969981776,5.4732578553,42.27,-23.38,48.3050442501,134.19,38.3201499925,4.1030018223999996,38.539181613,-5.1698500075,-1.7969981776,5.4732578553,43.49,5.9,43.8883822896,133.73,16.7901499925,-18.5169981776,24.9957668072,-5.1698500075,-1.7969981776,5.4732578553,21.96,-16.72,27.6007246282,134.19,36.1901499925,-29.8769981776,46.9293295987,-5.1698500075,-1.7969981776,5.4732578553,41.36,-28.08,49.9913592534,0.0
2020-08-27 05:30:00,39.2903166568,-2.5021623267,39.3699098208,-5.3296833432,-1.8521623267,5.6423425829,44.62,-0.65,44.6247341729,134.07,-5.3296833432,-1.8521623267,5.6423425829,-5.3296833432,-1.8521623267,5.6423425829,0.0,0.0,0.0,0.0,37.2603166568,-25.3921623267,45.0898337211,-5.3296833432,-1.8521623267,5.6423425829,42.59,-23.54,48.6625081557,134.36,39.0703166568,4.3178376733,39.3081844637,-5.3296833432,-1.8521623267,5.6423425829,44.4,6.17,44.8266539014,133.86,19.7903166568,-16.9321623267,26.0452443727,-5.3296833432,-1.8521623267,5.6423425829,25.12,-15.08,29.2988190888,134.36,36.8703166568,-29.5721623267,47.2645007913,-5.3296833432,-1.8521623267,5.6423425829,42.2,-27.72,50.489983165,0.0
2020-08-27 06:00:00,39.6355833245,-2.2629389709,39.7001304564,-5.4244166755,-1.9229389709,5.7551707668,45.06,-0.34,45.0612827159,133.89,-5.4244166755,-1.9229389709,5.7551707668,-5.4244166755,-1.9229389709,5.7551707668,0.0,0.0,0.0,0.0,37.5855833245,-25.1429389709,45.219945311,-5.4244166755,-1.9229389709,5.7551707668,43.01,-23.22,48.8776891843,134.2,39.9555833245,4.6270610291,40.2226097185,-5.4244166755,-1.9229389709,5.7551707668,45.38,6.55,45.8502660843,133.67,21.7355833245,-16.4029389709,27.2303505181,-5.4244166755,-1.9229389709,5.7551707668,27.16,-14.48,30.7788238892,134.2,37.6955833245,-29.0029389709,47.5618278782,-5.4244166755,-1.9229389709,5.7551707668,43.12,-27.08,50.9181775008,0.0
2020-08-27 06:30:00,41.8298333388,-1.3826668207,41.8526788233,-6.2601666611999995,-2.1326668207,6.6134676528,48.09,0.75,48.0958480537,133.59,-6.2601666611999995,-2.1326668207,6.6134676528,-6.2601666611999995,-2.1326668207,6.6134676528,0.0,0.0,0.0,0.0,39.6398333388,-24.1526668207,46.4183983102,-6.2601666611999995,-2.1326668207,6.6134676528,45.9,-22.02,50.9086475955,133.89,42.9198333388,6.0973331793,43.3507735309,-6.2601666611999995,-2.1326668207,6.6134676528,49.18,8.23,49.8638676799,133.3,24.6598333388,-15.2126668207,28.974689163,-6.2601666611999995,-2.1326668207,6.6134676528,30.92,-13.08,33.5727985131,133.89,40.5398333388,-28.3726668207,49.4821817391,-6.2601666611999995,-2.1326668207,6.6134676528,46.8,-26.24,53.6542412117,0.0
2020-08-27 07:00:00,43.6761833633,-0.023883849500000002,43.6761898937,-6.5738166367,-2.3038838495,6.965841368,50.25,2.2800000000000002,50.3016987785,133.02,-6.5738166367,-2.3038838495,6.965841368,-6.5738166367,-2.3038838495,6.965841368,0.0,0.0,0.0,0.0,41.3861833633,-22.6838838495,47.1950713516,-6.5738166367,-2.3038838495,6.965841368,47.96,-20.38,52.1105171726,133.32,45.2961833633,7.0561161505,45.8424803257,-6.5738166367,-2.3038838495,6.965841368,51.87,9.36,52.70774611,132.76,25.7061833633,-15.6638838495,30.1025766399,-6.5738166367,-2.3038838495,6.965841368,32.28,-13.36,34.9354833944,133.32,42.7861833633,-27.9038838495,51.0811532827,-6.5738166367,-2.3038838495,6.965841368,49.36,-25.6,55.6036833312,0.0
2020-08-27 07:30:00,49.1188500346,0.3752353811,49.1202832882,-7.2911499654,-2.5047646189,7.7093912609,56.41,2.88,56.4834710336,133.12,-7.2911499654,-2.5047646189,7.7093912609,-7.2911499654,-2.5047646189,7.7093912609,0.0,0.0,0.0,0.0,46.5788500346,-22.2247646189,51.6093928748,-7.2911499654,-2.5047646189,7.7093912609,53.87,-19.72,57.3659768504,133.32,49.8588500346,8.5152353811,50.580768681,-7.2911499654,-2.5047646189,7.7093912609,57.15,11.02,58.2027739889,132.68,24.8288500346,-11.9447646189,27.5526622278,-7.2911499654,-2.5047646189,7.7093912609,32.12,-9.44,33.4784706939,133.32,47.1888500346,-26.3447646189,54.0447424863,-7.2911499654,-2.5047646189,7.7093912609,54.48,-23.84,59.4677727849,0.0
2020-08-27 08:00:00,50.803866673,2.6324491416,50.8720223444,-7.046133327,-2.5375508584,7.4891360798,57.85,5.17,58.0805595703,132.11,-7.046133327,-2.5375508584,7.4891360798,-7.046133327,-2.5375508584,7.4891360798,0.0,0.0,0.0,0.0,48.183866673,-19.7075508584,52.0583573348,-7.046133327,-2.5375508584,7.4891360798,55.23,-17.17,57.8373737301,132.37,52.123866673,9.7524491416,53.0283673254,-7.046133327,-2.5375508584,7.4891360798,59.17,12.29,60.4328801233,131.77,28.993866673,-11.8175508584,31.3097239359,-7.046133327,-2.5375508584,7.4891360798,36.04,-9.28,37.2155881319,132.37,49.273866673,-24.9375508584,55.2249525099,-7.046133327,-2.5375508584,7.4891360798,56.32,-22.4,60.6110748956,0.0
2020-08-27 08:30:00,54.2393666633,4.2226733145,54.403491303,-6.8806333367,-2.5573266855,7.3405064464,61.12,6.78,61.4949006016,131.67,-6.8806333367,-2.5573266855,7.3405064464,-6.8806333367,-2.5573266855,7.3405064464,0.0,0.0,0.0,0.0,51.4893666633,-17.9573266855,54.5309128942,-6.8806333367,-2.5573266855,7.3405064464,58.37,-15.4,60.3673496188,131.92,55.0293666633,10.7826733145,56.0758168837,-6.8806333367,-2.5573266855,7.3405064464,61.91,13.34,63.330906357,131.34,31.8393666633,-8.6773266855,33.0006252657,-6.8806333367,-2.5573266855,7.3405064464,38.72,-6.12,39.2006734636,131.92,52.0393666633,-23.7173266855,57.1892233539,-6.8806333367,-2.5573266855,7.3405064464,58.92,-21.16,62.6044087904,0.0
2020-08-27 09:00:00,55.9833000384,5.3359799706,56.2370213065,-6.5966999616,-2.5240200294,7.0630820109,62.58,7.86,63.0716735151,131.02,-6.5966999616,-2.5240200294,7.0630820109,-6.5966999616,-2.5240200294,7.0630820109,0.0,0.0,0.0,0.0,53.1533000384,-16.6840200294,55.7102309213,-6.5966999616,-2.5240200294,7.0630820109,59.75,-14.16,61.4049517547,131.26,56.7333000384,11.975979970600001,57.9835444717,-6.5966999616,-2.5240200294,7.0630820109,63.33,14.5,64.9687532588,130.66,33.2433000384,-6.6440200294,33.9007374491,-6.5966999616,-2.5240200294,7.0630820109,39.84,-4.12,40.052465592,131.26,53.6833000384,-22.8840200294,58.3573052472,-6.5966999616,-2.5240200294,7.0630820109,60.28,-20.36,63.6255294673,0.0
