Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-27 09:30:00,59.4870500756,6.6132496695,59.8535228528,-7.9429499244,-2.8867503305,8.4512591353,67.43,9.5,68.095924254,130.5,-7.9429499244,-2.8867503305,8.4512591353,-7.9429499244,-2.8867503305,8.4512591353,0.0,0.0,0.0,0.0,56.4470500756,-15.2567503305,58.472539648,-7.9429499244,-2.8867503305,8.4512591353,64.39,-12.37,65.5674385652,130.76,60.8770500756,12.8632496695,62.2212055329,-7.9429499244,-2.8867503305,8.4512591353,68.82,15.75,70.5992556618,130.2,32.6170500756,-5.8467503305,33.1369347566,-7.9429499244,-2.8867503305,8.4512591353,40.56,-2.96,40.6678644632,130.76,57.6570500756,-21.9267503305,61.6856369302,-7.9429499244,-2.8867503305,8.4512591353,65.6,-19.04,68.3072587651,0.0
2020-08-27 10:00:00,61.2649500911,7.1169005462,61.6769355842,-8.5850499089,-3.0230994538,9.1017697315,69.85,10.14,70.5821655944,130.9,-8.5850499089,-3.0230994538,9.1017697315,-8.5850499089,-3.0230994538,9.1017697315,0.0,0.0,0.0,0.0,58.1249500911,-14.8630994538,59.9951793769,-8.5850499089,-3.0230994538,9.1017697315,66.71,-11.84,67.7525623132,131.16,62.4949500911,13.6369005462,63.9654894721,-8.5850499089,-3.0230994538,9.1017697315,71.08,16.66,73.0063147954,130.53,33.0549500911,-6.4230994538,33.673222776,-8.5850499089,-3.0230994538,9.1017697315,41.64,-3.4,41.7785782429,131.16,59.1349500911,-21.3830994538,62.8822651034,-8.5850499089,-3.0230994538,9.1017697315,67.72,-18.36,70.1647204797,0.0
2020-08-27 10:30:00,62.1446334701,7.4307676347000005,62.5873132254,-8.3553665299,-3.0392323653,8.8909551354,70.5,10.47,71.2732130607,130.38,-8.3553665299,-3.0392323653,8.8909551354,-8.3553665299,-3.0392323653,8.8909551354,0.0,0.0,0.0,0.0,58.9846334701,-14.4292323653,60.7238810704,-8.3553665299,-3.0392323653,8.8909551354,67.34,-11.39,68.296469162,130.64,63.3546334701,13.8107676347,64.8424774726,-8.3553665299,-3.0392323653,8.8909551354,71.71,16.85,73.6630612994,130.08,31.0446334701,-7.0792323653,31.8415577221,-8.3553665299,-3.0392323653,8.8909551354,39.4,-4.04,39.606585311,130.64,60.0046334701,-21.6392323653,63.7872433582,-8.3553665299,-3.0392323653,8.8909551354,68.36,-18.6,70.8452510758,0.0
2020-08-27 11:00:00,61.6255334347,6.6566443186,61.9840082981,-8.4344665653,-3.0933556814,8.9838229954,70.06,9.75,70.7351829007,131.24,-8.4344665653,-3.0933556814,8.9838229954,-8.4344665653,-3.0933556814,8.9838229954,0.0,0.0,0.0,0.0,58.4955334347,-15.4733556814,60.5074554733,-8.4344665653,-3.0933556814,8.9838229954,66.93,-12.38,68.0653311165,131.49,63.5655334347,13.8566443186,65.0583094817,-8.4344665653,-3.0933556814,8.9838229954,72.0,16.95,73.9682533253,130.85,34.6855334347,-3.7333556814,34.8858735636,-8.4344665653,-3.0933556814,8.9838229954,43.12,-0.64,43.1247492746,131.49,60.2055334347,-21.773355681399998,64.0217562536,-8.4344665653,-3.0933556814,8.9838229954,68.64,-18.68,71.1364322974,0.0
2020-08-27 11:30:00,63.2778000556,6.8833376625,63.6510826087,-8.9421999444,-3.1266623375,9.473064827,72.22,10.01,72.9104142081,130.91,-8.9421999444,-3.1266623375,9.473064827,-8.9421999444,-3.1266623375,9.473064827,0.0,0.0,0.0,0.0,60.0378000556,-15.0866623375,61.9043198493,-8.9421999444,-3.1266623375,9.473064827,68.98,-11.96,70.009156544,131.17,64.7578000556,14.0433376625,66.2630213675,-8.9421999444,-3.1266623375,9.473064827,73.7,17.17,75.6736341139,130.51,35.0978000556,-3.6866623375,35.2908918552,-8.9421999444,-3.1266623375,9.473064827,44.04,-0.56,44.0435602557,131.17,61.3378000556,-20.8466623375,64.7835553692,-8.9421999444,-3.1266623375,9.473064827,70.28,-17.72,72.479492272,0.0
2020-08-27 12:00:00,64.2500333882,7.1603752272,64.6477978262,-9.7399666118,-3.3296247728,10.2933644027,73.99,10.49,74.7299150274,130.55,-9.7399666118,-3.3296247728,10.2933644027,-9.7399666118,-3.3296247728,10.2933644027,0.0,0.0,0.0,0.0,60.9500333882,-14.7196247728,62.7022641016,-9.7399666118,-3.3296247728,10.2933644027,70.69,-11.39,71.6017332192,130.8,66.6100333882,15.2203752272,68.3268349189,-9.7399666118,-3.3296247728,10.2933644027,76.35,18.55,78.5711461034,130.07,37.4200333882,-3.9696247728,37.6299989318,-9.7399666118,-3.3296247728,10.2933644027,47.16,-0.64,47.1643424633,130.8,63.0600333882,-19.7696247728,66.0863516513,-9.7399666118,-3.3296247728,10.2933644027,72.8,-16.44,74.6331936875,0.0
2020-08-27 12:30:00,65.0290000812,7.2892943783,65.4362641361,-9.3709999188,-3.2807056217,9.9286791093,74.4,10.57,75.1470884333,130.55,-9.3709999188,-3.2807056217,9.9286791093,-9.3709999188,-3.2807056217,9.9286791093,0.0,0.0,0.0,0.0,61.6990000812,-14.5707056217,63.3961518811,-9.3709999188,-3.2807056217,9.9286791093,71.07,-11.29,71.9611631368,130.8,67.1990000812,15.2292943783,68.9030987632,-9.3709999188,-3.2807056217,9.9286791093,76.57,18.51,78.7755355425,130.07,37.4690000812,-3.5607056217,37.6378080075,-9.3709999188,-3.2807056217,9.9286791093,46.84,-0.28,46.8408368841,130.8,63.6290000812,-20.4007056217,66.8194465795,-9.3709999188,-3.2807056217,9.9286791093,73.0,-17.12,74.9806268312,0.0
2020-08-27 13:00:00,66.7763833392,7.3588139777,67.1806334818,-9.8636166608,-3.3311860223,10.4109429903,76.64,10.69,77.381946861,130.72,-9.8636166608,-3.3311860223,10.4109429903,-9.8636166608,-3.3311860223,10.4109429903,0.0,0.0,0.0,0.0,63.3463833392,-14.5311860223,64.9916890792,-9.8636166608,-3.3311860223,10.4109429903,73.21,-11.2,74.0617586883,131.0,68.3463833392,15.3388139777,70.0464655053,-9.8636166608,-3.3311860223,10.4109429903,78.21,18.67,80.4075431785,130.26,37.4963833392,-2.8511860223000003,37.6046277106,-9.8636166608,-3.3311860223,10.4109429903,47.36,0.48,47.36243237,131.0,64.6963833392,-20.0911860223,67.7442084089,-9.8636166608,-3.3311860223,10.4109429903,74.56,-16.76,76.4204893991,0.0
2020-08-27 13:30:00,66.460583314,7.3798548107,66.8690615417,-9.659416686,-3.3301451893,10.2173478797,76.12,10.71,76.8697502273,130.39,-9.659416686,-3.3301451893,10.2173478797,-9.659416686,-3.3301451893,10.2173478797,0.0,0.0,0.0,0.0,63.080583314,-14.4401451893,64.7122691947,-9.659416686,-3.3301451893,10.2173478797,72.74,-11.11,73.5835559076,130.66,68.220583314,15.3298548107,69.9217593902,-9.659416686,-3.3301451893,10.2173478797,77.88,18.66,80.084268118,129.93,35.220583314,-3.4501451893,35.3891648786,-9.659416686,-3.3301451893,10.2173478797,44.88,-0.12,44.8801604275,130.66,64.620583314,-20.0501451893,67.6596490529,-9.659416686,-3.3301451893,10.2173478797,74.28,-16.72,76.1385368916,0.0
2020-08-27 14:00:00,65.9708333312,7.1129293325,66.3531808891,-9.0591666688,-3.1370706675,9.5869553616,75.03,10.25,75.7269001082,130.66,-9.0591666688,-3.1370706675,9.5869553616,-9.0591666688,-3.1370706675,9.5869553616,0.0,0.0,0.0,0.0,62.6308333312,-14.7870706675,64.3527679489,-9.0591666688,-3.1370706675,9.5869553616,71.69,-11.65,72.6304247544,130.94,66.9208333312,14.9129293325,68.5623321877,-9.0591666688,-3.1370706675,9.5869553616,75.98,18.05,78.0945766363,130.26,33.5808333312,-3.6570706675,33.7793802946,-9.0591666688,-3.1370706675,9.5869553616,42.64,-0.52,42.6431706138,130.94,63.3808333312,-20.1370706675,66.5028694781,-9.0591666688,-3.1370706675,9.5869553616,72.44,-17.0,74.408021073,0.0
2020-08-27 14:30:00,65.7095666625,7.0759076904,66.0894516592,-9.4904333375,-3.2140923096,10.0199158833,75.2,10.29,75.9007516432,130.58,-9.4904333375,-3.2140923096,10.0199158833,-9.4904333375,-3.2140923096,10.0199158833,0.0,0.0,0.0,0.0,62.3695666625,-14.8040923096,64.1024492104,-9.4904333375,-3.2140923096,10.0199158833,71.86,-11.59,72.7886509011,130.94,67.0095666625,14.8259076904,68.6300922565,-9.4904333375,-3.2140923096,10.0199158833,76.5,18.04,78.5982926023,130.19,33.5895666625,-4.3340923096,33.868028356,-9.4904333375,-3.2140923096,10.0199158833,43.08,-1.12,43.0945565008,130.94,63.4695666625,-19.5340923096,66.4075797984,-9.4904333375,-3.2140923096,10.0199158833,72.96,-16.32,74.7629854942,0.0
2020-08-27 15:00:00,65.0555833138,7.1085497888,65.4428025103,-9.7744166862,-3.2614502112,10.3041874515,74.83,10.37,75.5451242636,130.99,-9.7744166862,-3.2614502112,10.3041874515,-9.7744166862,-3.2614502112,10.3041874515,0.0,0.0,0.0,0.0,61.7155833138,-14.8814502112,63.4844137104,-9.7744166862,-3.2614502112,10.3041874515,71.49,-11.62,72.42820238,131.27,66.9755833138,14.0285497888,68.4290067837,-9.7744166862,-3.2614502112,10.3041874515,76.75,17.29,78.6734173657,130.68,37.5455833138,-3.5414502112,37.7122353616,-9.7744166862,-3.2614502112,10.3041874515,47.32,-0.28,47.3208283951,131.27,63.4655833138,-21.0214502112,66.8564255277,-9.7744166862,-3.2614502112,10.3041874515,73.24,-17.76,75.362558343,0.0
2020-08-27 15:30:00,64.5708833313,7.1927531367,64.9702599031,-9.7991166687,-3.3072468633,10.3421743024,74.37,10.5,75.1075688596,131.2,-9.7991166687,-3.3072468633,10.3421743024,-9.7991166687,-3.3072468633,10.3421743024,0.0,0.0,0.0,0.0,61.2408833313,-14.9072468633,63.0291345351,-9.7991166687,-3.3072468633,10.3421743024,71.04,-11.6,71.9808418956,131.51,66.9608833313,14.1527531367,68.4401951916,-9.7991166687,-3.3072468633,10.3421743024,76.76,17.46,78.720703757,130.9,38.3608833313,-4.1872468633,38.5887341883,-9.7991166687,-3.3072468633,10.3421743024,48.16,-0.88,48.1680391961,131.51,63.4408833313,-21.6272468633,67.0259911135,-9.7991166687,-3.3072468633,10.3421743024,73.24,-18.32,75.4964899846,0.0
2020-08-27 16:00:00,64.2391335747,6.4473968693,64.5618711688,-9.0108664253,-3.2526031307,9.5799342827,73.25,9.7,73.8894613595,131.76,-9.0108664253,-3.2526031307,9.5799342827,-9.0108664253,-3.2526031307,9.5799342827,0.0,0.0,0.0,0.0,60.9791335747,-15.7826031307,62.988453649,-9.0108664253,-3.2526031307,9.5799342827,69.99,-12.53,71.1027495952,132.05,66.2491335747,13.7773968693,67.6665675492,-9.0108664253,-3.2526031307,9.5799342827,75.26,17.03,77.1627403609,131.45,37.4291335747,-3.8526031307,37.6268865445,-9.0108664253,-3.2526031307,9.5799342827,46.44,-0.6000000000000001,46.4438758073,132.05,62.7891335747,-21.6526031307,66.4176973207,-9.0108664253,-3.2526031307,9.5799342827,71.8,-18.4,74.1201726927,0.0
2020-08-27 16:30:00,61.6756003708,5.5065483643,61.9209314852,-5.9843996292,-2.7134516357000003,6.5708339426,67.66,8.22,68.1574940854,132.2,-5.9843996292,-2.7134516357000003,6.5708339426,-5.9843996292,-2.7134516357000003,6.5708339426,0.0,0.0,0.0,0.0,58.6556003708,-16.8734516357,61.0343577419,-5.9843996292,-2.7134516357000003,6.5708339426,64.64,-14.16,66.1727678127,132.47,62.7656003708,13.1365483643,64.125575965,-5.9843996292,-2.7134516357000003,6.5708339426,68.75,15.85,70.5534194777,131.82,34.7356003708,-5.6334516357,35.1894545348,-5.9843996292,-2.7134516357000003,6.5708339426,40.72,-2.92,40.8245612346,132.47,59.5356003708,-22.3134516357,63.5796967232,-5.9843996292,-2.7134516357000003,6.5708339426,65.52,-19.6,68.3888177994,0.0
2020-08-27 17:00:00,61.9552670503,5.7956516724,62.2257558699,-5.5947329497,-2.6343483276,6.1839168728,67.55,8.43,68.0739847519,132.52,-5.5947329497,-2.6343483276,6.1839168728,-5.5947329497,-2.6343483276,6.1839168728,0.0,0.0,0.0,0.0,58.9152670503,-16.7143483276,61.2403309235,-5.5947329497,-2.6343483276,6.1839168728,64.51,-14.08,66.028679375,132.76,63.0552670503,12.4056516724,64.2640404596,-5.5947329497,-2.6343483276,6.1839168728,68.65,15.04,70.2781907849,132.18,36.1652670503,-4.9943483276,36.5084929302,-5.5947329497,-2.6343483276,6.1839168728,41.76,-2.36,41.8266326639,132.76,59.9252670503,-23.9543483276,64.5356369369,-5.5947329497,-2.6343483276,6.1839168728,65.52,-21.32,68.9014716824,0.0
2020-08-27 17:30:00,63.6374669034,5.820831744,63.9031241496,-7.2825330965,-2.8591682560000002,7.8236903964,70.92,8.68,71.4492043343,132.01,-7.2825330965,-2.8591682560000002,7.8236903964,-7.2825330965,-2.8591682560000002,7.8236903964,0.0,0.0,0.0,0.0,60.4574669034,-16.499168256,62.6683960025,-7.2825330965,-2.8591682560000002,7.8236903964,67.74,-13.64,69.099617944,132.24,64.8174669034,12.770831744,66.0635917826,-7.2825330965,-2.8591682560000002,7.8236903964,72.1,15.63,73.7747036592,131.64,37.1974669034,-5.379168256,37.5843982945,-7.2825330965,-2.8591682560000002,7.8236903964,44.48,-2.52,44.5513277019,132.24,61.5174669034,-23.179168256,65.7394293804,-7.2825330965,-2.8591682560000002,7.8236903964,68.8,-20.32,71.738012239,0.0
2020-08-27 18:00:00,64.1870834294,5.3447547709,64.4092235843,-8.9129165706,-3.2052452291,9.4717305057,73.1,8.55,73.5983185949,131.88,-8.9129165706,-3.2052452291,9.4717305057,-8.9129165706,-3.2052452291,9.4717305057,0.0,0.0,0.0,0.0,60.9270834294,-16.8852452291,63.2235794752,-8.9129165706,-3.2052452291,9.4717305057,69.84,-13.68,71.1671834486,132.12,66.2470834294,13.0047547709,67.5114783541,-8.9129165706,-3.2052452291,9.4717305057,75.16,16.21,76.8881635884,131.43,38.2470834294,-5.3652452291,38.6215645362,-8.9129165706,-3.2052452291,9.4717305057,47.16,-2.16,47.209439734,132.12,62.8470834294,-22.4452452291,66.7348853972,-8.9129165706,-3.2052452291,9.4717305057,71.76,-19.24,74.2945166213,0.0
2020-08-27 18:30:00,62.5441999877,4.9284377023,62.738078152599996,-9.3658000123,-3.2515622977,9.9141750664,71.91,8.18,72.3737556024,132.03,-9.3658000123,-3.2515622977,9.9141750664,-9.3658000123,-3.2515622977,9.9141750664,0.0,0.0,0.0,0.0,59.3241999877,-17.3515622977,61.8096870915,-9.3658000123,-3.2515622977,9.9141750664,68.69,-14.1,70.1222225831,132.28,65.4841999877,12.5484377023,66.6756607526,-9.3658000123,-3.2515622977,9.9141750664,74.85,15.8,76.4994281024,131.58,41.5541999877,-6.2115622977000005,42.0158903606,-9.3658000123,-3.2515622977,9.9141750664,50.92,-2.96,51.005960436,132.28,62.1141999877,-23.1715622977,66.2955137202,-9.3658000123,-3.2515622977,9.9141750664,71.48,-19.92,74.2037519267,0.0
2020-08-27 19:00:00,63.3489999804,4.3972527282,63.5014301419,-9.8210000196,-3.3327472718,10.3710773675,73.17,7.73,73.5771826044,132.16,-9.8210000196,-3.3327472718,10.3710773675,-9.8210000196,-3.3327472718,10.3710773675,0.0,0.0,0.0,0.0,60.0889999804,-17.9027472718,62.6992526153,-9.8210000196,-3.3327472718,10.3710773675,69.91,-14.57,71.4121348232,132.41,65.7089999804,12.0972527282,66.8132936023,-9.8210000196,-3.3327472718,10.3710773675,75.53,15.43,77.0899850824,131.73,38.5789999804,-5.9327472718,39.0325086265,-9.8210000196,-3.3327472718,10.3710773675,48.4,-2.6,48.4697844022,132.41,62.2989999804,-23.4527472718,66.5672348318,-9.8210000196,-3.3327472718,10.3710773675,72.12,-20.12,74.8739527473,0.0
2020-08-27 19:30:00,62.608083314,3.9295906218,62.7312822977,-9.641916686,-3.2604093782,10.1782526345,72.25,7.19,72.6068770848,131.42,-9.641916686,-3.2604093782,10.1782526345,-9.641916686,-3.2604093782,10.1782526345,0.0,0.0,0.0,0.0,59.418083314,-18.1004093782,62.1138748137,-9.641916686,-3.2604093782,10.1782526345,69.06,-14.84,70.6364580086,131.67,64.408083314,11.3295906218,65.3969480928,-9.641916686,-3.2604093782,10.1782526345,74.05,14.59,75.4736417566,131.02,34.798083314,-6.7004093782,35.4372979806,-9.641916686,-3.2604093782,10.1782526345,44.44,-3.44,44.5729424651,131.67,61.038083314,-23.3004093782,65.3341923639,-9.641916686,-3.2604093782,10.1782526345,70.68,-20.04,73.4660738028,0.0
2020-08-27 20:00:00,60.4617499812,3.3837139379,60.5563599534,-9.3982500188,-3.2062860621000002,9.9301245575,69.86,6.59,70.1701339603,131.98,-9.3982500188,-3.2062860621000002,9.9301245575,-9.3982500188,-3.2062860621000002,9.9301245575,0.0,0.0,0.0,0.0,57.3617499812,-18.8662860621,60.3846595642,-9.3982500188,-3.2062860621000002,9.9301245575,66.76,-15.66,68.5721021991,132.24,62.5717499812,10.2837139379,63.4111872469,-9.3982500188,-3.2062860621000002,9.9301245575,71.97,13.49,73.2233637578,131.67,33.4817499812,-6.7662860621,34.1586037314,-9.3982500188,-3.2062860621000002,9.9301245575,42.88,-3.56,43.0275260734,132.24,59.3217499812,-23.4862860621,63.8018467901,-9.3982500188,-3.2062860621000002,9.9301245575,68.72,-20.28,71.6499602233,0.0
2020-08-27 20:30:00,60.801166648,3.5802151635,60.9064841078,-9.328833352,-3.1297848365,9.8398518704,70.13,6.71,70.4502732429,131.98,-9.328833352,-3.1297848365,9.8398518704,-9.328833352,-3.1297848365,9.8398518704,0.0,0.0,0.0,0.0,57.681166648,-18.6397848365,60.618137258,-9.328833352,-3.1297848365,9.8398518704,67.01,-15.51,68.7815396745,132.24,62.041166648,9.6802151635,62.7918221161,-9.328833352,-3.1297848365,9.8398518704,71.37,12.81,72.5105026875,131.67,31.711166648,-8.2497848365,32.7667062737,-9.328833352,-3.1297848365,9.8398518704,41.04,-5.12,41.3581430918,132.24,58.871166648,-24.7297848365,63.8543383065,-9.328833352,-3.1297848365,9.8398518704,68.2,-21.6,71.5388006609,0.0
2020-08-27 21:00:00,60.7498166512,3.2715122242,60.8378419686,-9.1101833488,-3.0584877758,9.6098797143,69.86,6.33,70.146193767,132.11,-9.1101833488,-3.0584877758,9.6098797143,-9.1101833488,-3.0584877758,9.6098797143,0.0,0.0,0.0,0.0,57.6698166512,-18.9584877758,60.706111812,-9.1101833488,-3.0584877758,9.6098797143,66.78,-15.9,68.6467654009,132.35,61.1998166512,9.0615122242,61.867023218599996,-9.1101833488,-3.0584877758,9.6098797143,70.31,12.12,71.3469726057,131.91,28.6098166512,-9.8584877758,30.2607235545,-9.1101833488,-3.0584877758,9.6098797143,37.72,-6.8,38.3280367355,132.35,58.0498166512,-25.6584877758,63.4676233066,-9.1101833488,-3.0584877758,9.6098797143,67.16,-22.6,70.8606068278,0.0
2020-08-27 21:30:00,59.2643000403,2.5363000979,59.3185474995,-8.6256999597,-2.9236999021,9.1077286363,67.89,5.46,68.1092042238,131.94,-8.6256999597,-2.9236999021,9.1077286363,-8.6256999597,-2.9236999021,9.1077286363,0.0,0.0,0.0,0.0,56.2843000403,-19.6236999021,59.6071474647,-8.6256999597,-2.9236999021,9.1077286363,64.91,-16.7,67.0238621686,132.19,59.0343000403,7.5163000979,59.5108674816,-8.6256999597,-2.9236999021,9.1077286363,67.66,10.44,68.4607128213,131.91,24.1743000403,-11.0836999021,26.5940817844,-8.6256999597,-2.9236999021,9.1077286363,32.8,-8.16,33.7997869816,132.19,55.9743000403,-26.7236999021,62.0264330867,-8.6256999597,-2.9236999021,9.1077286363,64.6,-23.8,68.8447528865,0.0
2020-08-27 22:00:00,57.2367333542,1.3467725372000001,57.2525758488,-7.9532666458,-2.7332274628,8.4098146652,65.19,4.08,65.3175512401,130.72,-7.9532666458,-2.7332274628,8.4098146652,-7.9532666458,-2.7332274628,8.4098146652,0.0,0.0,0.0,0.0,54.3867333542,-20.3832274628,58.0809153401,-7.9532666458,-2.7332274628,8.4098146652,62.34,-17.65,64.7904167296,130.97,56.2367333542,6.0567725372,56.5619542795,-7.9532666458,-2.7332274628,8.4098146652,64.19,8.79,64.7890438269,130.67,19.2467333542,-11.9732274628,22.6670448158,-7.9532666458,-2.7332274628,8.4098146652,27.2,-9.24,28.7266009127,130.97,53.2867333542,-26.6932274628,59.5986941463,-7.9532666458,-2.7332274628,8.4098146652,61.24,-23.96,65.7603163009,0.0
2020-08-27 22:30:00,53.846433338,0.5033058175,53.8487855013,-7.263566662,-2.5666941825,7.7037211580000005,61.11,3.07,61.1870656267,131.26,-7.263566662,-2.5666941825,7.7037211580000005,-7.263566662,-2.5666941825,7.7037211580000005,0.0,0.0,0.0,0.0,51.186433338,-21.4366941825,55.4939890018,-7.263566662,-2.5666941825,7.7037211580000005,58.45,-18.87,61.4205128601,131.53,53.026433338,5.3533058175,53.2959709145,-7.263566662,-2.5666941825,7.7037211580000005,60.29,7.92,60.8079805618,131.23,18.136433338,-12.566694182500001,22.0647233588,-7.263566662,-2.5666941825,7.7037211580000005,25.4,-10.0,27.2976189438,131.53,50.296433338,-27.2066941825,57.183349105,-7.263566662,-2.5666941825,7.7037211580000005,57.56,-24.64,62.6121649522,0.0
2020-08-27 23:00:00,51.5989333469,0.1769007559,51.5992365875,-6.8210666531,-2.3730992441,7.2220876697,58.42,2.55,58.4756265465,131.52,-6.8210666531,-2.3730992441,7.2220876697,-6.8210666531,-2.3730992441,7.2220876697,0.0,0.0,0.0,0.0,49.0389333469,-21.8530992441,53.6877540075,-6.8210666531,-2.3730992441,7.2220876697,55.86,-19.48,59.1591920161,131.78,50.2689333469,4.2469007559,50.448011119,-6.8210666531,-2.3730992441,7.2220876697,57.09,6.62,57.4725369198,131.56,17.1789333469,-13.0530992441,21.5754293309,-6.8210666531,-2.3730992441,7.2220876697,24.0,-10.68,26.26903881,131.78,47.6189333469,-28.8930992441,55.6989586709,-6.8210666531,-2.3730992441,7.2220876697,54.44,-26.52,60.555957593,0.0
2020-08-27 23:30:00,49.556333351,0.0590465312,49.556368528,-6.173666649,-2.1909534688,6.5509111577,55.73,2.25,55.7754013881,132.31,-6.173666649,-2.1909534688,6.5509111577,-6.173666649,-2.1909534688,6.5509111577,0.0,0.0,0.0,0.0,47.116333351,-22.2409534688,52.1019085988,-6.173666649,-2.1909534688,6.5509111577,53.29,-20.05,56.9370406677,132.58,47.916333351,3.9590465312000003,48.0796115961,-6.173666649,-2.1909534688,6.5509111577,54.09,6.15,54.4385029184,132.4,14.586333351,-14.2309534688,20.3784483525,-6.173666649,-2.1909534688,6.5509111577,20.76,-12.04,23.9987332999,132.58,45.426333351,-29.9109534688,54.3894925434,-6.173666649,-2.1909534688,6.5509111577,51.6,-27.72,58.5743834795,0.0
2020-08-28 00:00:00,47.7905500336,-1.5724105930999999,47.8164108606,-5.9894499664000005,-2.0624105931,6.3345914118,53.78,0.49,53.7822321961,134.19,-5.9894499664000005,-2.0624105931,6.3345914118,-5.9894499664000005,-2.0624105931,6.3345914118,0.0,0.0,0.0,0.0,45.4205500336,-24.4524105931,51.5843653559,-5.9894499664000005,-2.0624105931,6.3345914118,51.41,-22.39,56.0740599565,134.48,45.6405500336,4.4275894069,45.8548073306,-5.9894499664000005,-2.0624105931,6.3345914118,51.63,6.49,52.0363046344,134.09,12.6905500336,-14.2224105931,19.0611390854,-5.9894499664000005,-2.0624105931,6.3345914118,18.68,-12.16,22.2891902051,134.48,43.2505500336,-29.5024105931,52.3545825025,-5.9894499664000005,-2.0624105931,6.3345914118,49.24,-27.44,56.3695946411,0.0
2020-08-28 00:30:00,47.1161167137,-2.3797764559,47.1761782064,-5.6638832863,-1.9697764559,5.9966318186,52.78,-0.41000000000000003,52.7815924352,134.68,-5.6638832863,-1.9697764559,5.9966318186,-5.6638832863,-1.9697764559,5.9966318186,0.0,0.0,0.0,0.0,44.7961167137,-25.3897764559,51.4910945806,-5.6638832863,-1.9697764559,5.9966318186,50.46,-23.42,55.6300997662,134.97,44.4761167137,4.5702235441,44.7103109044,-5.6638832863,-1.9697764559,5.9966318186,50.14,6.54,50.5647228807,134.49,10.9761167137,-15.2497764559,18.7891144035,-5.6638832863,-1.9697764559,5.9966318186,16.64,-13.28,21.2896218849,134.97,42.1761167137,-29.4897764559,51.4633047566,-5.6638832863,-1.9697764559,5.9966318186,47.84,-27.52,55.1907238583,0.0
2020-08-28 01:00:00,48.5958001225,-2.3972143893,48.6548910838,-5.4841998775,-1.9172143893,5.8096608602,54.08,-0.48,54.0821301356,134.68,-5.4841998775,-1.9172143893,5.8096608602,-5.4841998775,-1.9172143893,5.8096608602,0.0,0.0,0.0,0.0,46.2558001225,-25.4672143893,52.8032011693,-5.4841998775,-1.9172143893,5.8096608602,51.74,-23.55,56.847428262,134.97,44.2158001225,4.4427856107,44.4384442173,-5.4841998775,-1.9172143893,5.8096608602,49.7,6.36,50.1052851504,134.57,1.7958001225,-16.5972143893,16.6940834898,-5.4841998775,-1.9172143893,5.8096608602,7.28,-14.68,16.3859940193,134.97,41.9558001225,-29.8372143893,51.483478189,-5.4841998775,-1.9172143893,5.8096608602,47.44,-27.92,55.0461624457,0.0
2020-08-28 01:30:00,47.7321501104,-2.3471423188,47.7898235111,-5.1578498896,-1.8771423188,5.4888139674,52.89,-0.47000000000000003,52.8920882552,134.68,-5.1578498896,-1.8771423188,5.4888139674,-5.1578498896,-1.8771423188,5.4888139674,0.0,0.0,0.0,0.0,45.4421501104,-25.4071423188,52.0625766502,-5.1578498896,-1.8771423188,5.4888139674,50.6,-23.53,55.8034129781,134.97,43.7221501104,4.3828576812,43.9412773111,-5.1578498896,-1.8771423188,5.4888139674,48.88,6.26,49.2792248316,134.57,3.3621501104,-16.8771423188,17.2087764299,-5.1578498896,-1.8771423188,5.4888139674,8.52,-15.0,17.2508086767,134.97,41.4821501104,-29.7571423188,51.0515063123,-5.1578498896,-1.8771423188,5.4888139674,46.64,-27.88,54.3376848973,0.0
2020-08-28 02:00:00,48.9252500394,-2.2113056508,48.9751974381,-5.2847499606,-1.8813056508,5.6096250408,54.21,-0.33,54.2110044179,134.02,-5.2847499606,-1.8813056508,5.6096250408,-5.2847499606,-1.8813056508,5.6096250408,0.0,0.0,0.0,0.0,46.5952500394,-25.0513056508,52.9026014582,-5.2847499606,-1.8813056508,5.6096250408,51.88,-23.17,56.818863945,134.3,43.8052500394,4.1286943492,43.9993869053,-5.2847499606,-1.8813056508,5.6096250408,49.09,6.01,49.456528386,133.95,-2.8047499606,-18.4013056508,18.613830127,-5.2847499606,-1.8813056508,5.6096250408,2.48,-16.52,16.7051129897,134.3,41.5152500394,-29.8813056508,51.1508398096,-5.2847499606,-1.8813056508,5.6096250408,46.8,-28.0,54.5365932196,0.0
2020-08-28 02:30:00,49.3957167056,-2.8167339888000003,49.4759620343,-5.3042832944,-1.8667339888,5.6231767758,54.7,-0.9500000000000001,54.708248921,134.56,-5.3042832944,-1.8667339888,5.6231767758,-5.3042832944,-1.8667339888,5.6231767758,0.0,0.0,0.0,0.0,47.0657167056,-25.7667339888,53.6573039712,-5.3042832944,-1.8667339888,5.6231767758,52.37,-23.9,57.5658483825,134.82,43.6757167056,4.1932660112,43.8765507941,-5.3042832944,-1.8667339888,5.6231767758,48.98,6.06,49.3534598585,134.4,-7.6642832944,-16.4667339888,18.1629999359,-5.3042832944,-1.8667339888,5.6231767758,-2.36,-14.6,14.7895097958,134.82,41.4557167056,-29.2267339888,50.7225632951,-5.3042832944,-1.8667339888,5.6231767758,46.76,-27.36,54.1762604837,0.0
2020-08-28 03:00:00,48.4316500341,-3.0807131637,48.5295324377,-5.3383499659,-1.8407131637,5.646787167,53.77,-1.24,53.7842960352,135.42,-5.3383499659,-1.8407131637,5.646787167,-5.3383499659,-1.8407131637,5.646787167,0.0,0.0,0.0,0.0,46.1416500341,-26.3107131637,53.1159627141,-5.3383499659,-1.8407131637,5.646787167,51.48,-24.47,56.9997482451,135.72,42.7916500341,4.1492868363,42.9923469223,-5.3383499659,-1.8407131637,5.646787167,48.13,5.99,48.5013092607,135.25,-6.8983499659,-16.0407131637,17.4611486178,-5.3383499659,-1.8407131637,5.646787167,-1.56,-14.2,14.2854331401,135.72,40.6216500341,-30.4007131637,50.737775004,-5.3383499659,-1.8407131637,5.646787167,45.96,-28.56,54.1109526806,0.0
2020-08-28 03:30:00,48.5227000518,-3.0172944212,48.616421978,-5.2772999482,-1.8172944212000002,5.5814383233000004,53.8,-1.2,53.8133812355,134.56,-5.2772999482,-1.8172944212000002,5.5814383233000004,-5.2772999482,-1.8172944212000002,5.5814383233000004,0.0,0.0,0.0,0.0,46.2127000518,-25.9572944212,53.0037242064,-5.2772999482,-1.8172944212000002,5.5814383233000004,51.49,-24.14,56.8679145037,134.82,42.5527000518,3.9027055788,42.7312928956,-5.2772999482,-1.8172944212000002,5.5814383233000004,47.83,5.72,48.1708137776,134.38,-8.6772999482,-16.8572944212,18.9595334751,-5.2772999482,-1.8172944212000002,5.5814383233000004,-3.4,-15.04,15.4195200963,134.82,40.3627000518,-30.6172944212,50.6612896909,-5.2772999482,-1.8172944212000002,5.5814383233000004,45.64,-28.8,53.9671159133,0.0
2020-08-28 04:00:00,47.9786500152,-2.7615698397,48.0580599406,-4.8113499848,-1.8115698397000002,5.1410965718,52.79,-0.9500000000000001,52.7985473285,134.23,-4.8113499848,-1.8115698397000002,5.1410965718,-4.8113499848,-1.8115698397000002,5.1410965718,0.0,0.0,0.0,0.0,45.7386500152,-25.6615698397,52.4455934454,-4.8113499848,-1.8115698397000002,5.1410965718,50.55,-23.85,55.8938726517,134.5,42.4386500152,4.0384301603,42.6303639824,-4.8113499848,-1.8115698397000002,5.1410965718,47.25,5.85,47.6107655893,134.09,-9.2113499848,-17.1715698397,19.4861945824,-4.8113499848,-1.8115698397000002,5.1410965718,-4.4,-15.36,15.9777845773,134.5,40.2686500152,-30.7315698397,50.6556369899,-4.8113499848,-1.8115698397000002,5.1410965718,45.08,-28.92,53.559058991,0.0
2020-08-28 04:30:00,46.583966668,-3.3735394192,46.7059602057,-5.126033332,-1.8235394192,5.4407273166,51.71,-1.55,51.7332253006,134.89,-5.126033332,-1.8235394192,5.4407273166,-5.126033332,-1.8235394192,5.4407273166,0.0,0.0,0.0,0.0,44.363966668,-26.4735394192,51.6624605289,-5.126033332,-1.8235394192,5.4407273166,49.49,-24.65,55.2890821049,135.17,41.813966668,3.7964605808,41.9859610043,-5.126033332,-1.8235394192,5.4407273166,46.94,5.62,47.2752366467,134.67,-3.846033332,-15.7035394192,16.1676566849,-5.126033332,-1.8235394192,5.4407273166,1.28,-13.88,13.9388952216,135.17,39.633966668,-31.1835394192,50.4307886568,-5.126033332,-1.8235394192,5.4407273166,44.76,-29.36,53.5300588455,0.0
2020-08-28 05:00:00,45.8325000099,-2.6683352542,45.9101085839,-5.0474999901,-1.8183352542,5.3650348784,50.88,-0.85,50.887099544,134.07,-5.0474999901,-1.8183352542,5.3650348784,-5.0474999901,-1.8183352542,5.3650348784,0.0,0.0,0.0,0.0,43.6425000099,-25.5483352542,50.5705966088,-5.0474999901,-1.8183352542,5.3650348784,48.69,-23.73,54.1648317638,134.34,41.4725000099,3.9916647458,41.6641529917,-5.0474999901,-1.8183352542,5.3650348784,46.52,5.8100000000000005,46.8814088952,133.9,-2.2474999901,-17.4983352542,17.6420801742,-5.0474999901,-1.8183352542,5.3650348784,2.8,-15.68,15.9280381717,134.34,39.3125000099,-29.9383352542,49.4143357217,-5.0474999901,-1.8183352542,5.3650348784,44.36,-28.12,52.521843075,0.0
2020-08-28 05:30:00,41.9687833512,-2.0365098158,42.0181645031,-5.2512166488,-1.8865098158,5.5798024676,47.22,-0.15,47.2202382459,133.55,-5.2512166488,-1.8865098158,5.5798024676,-5.2512166488,-1.8865098158,5.5798024676,0.0,0.0,0.0,0.0,39.8787833512,-24.7865098158,46.9541098352,-5.2512166488,-1.8865098158,5.5798024676,45.13,-22.9,50.6075774959,133.83,40.5287833512,4.5034901842,40.7782258536,-5.2512166488,-1.8865098158,5.5798024676,45.78,6.39,46.2238088002,133.37,11.3887833512,-18.4065098158,21.6449529872,-5.2512166488,-1.8865098158,5.5798024676,16.64,-16.52,23.4478143971,133.83,38.3087833512,-29.7665098158,48.5139978611,-5.2512166488,-1.8865098158,5.5798024676,43.56,-27.88,51.7181592867,0.0
2020-08-28 06:00:00,41.9645166589,-2.1572864599,42.0199303103,-5.4754833411,-1.9572864599000002,5.8147990597,47.44,-0.2,47.4404215833,133.95,-5.4754833411,-1.9572864599000002,5.8147990597,-5.4754833411,-1.9572864599000002,5.8147990597,0.0,0.0,0.0,0.0,39.8345166589,-25.0972864599,47.081445444,-5.4754833411,-1.9572864599000002,5.8147990597,45.31,-23.14,50.8768680247,134.21,41.2145166589,4.3927135401,41.4479470622,-5.4754833411,-1.9572864599000002,5.8147990597,46.69,6.35,47.1198323427,133.75,15.0845166589,-16.6372864599,22.4575587182,-5.4754833411,-1.9572864599000002,5.8147990597,20.56,-14.68,25.2629372797,134.21,38.9645166589,-29.5972864599,48.9308994834,-5.4754833411,-1.9572864599000002,5.8147990597,44.44,-27.64,52.3343405423,0.0
2020-08-28 06:30:00,43.6566666549,-1.4374626557,43.6803255746,-5.8833333451000005,-2.1274626557,6.256173639,49.54,0.6900000000000001,49.5448049749,132.98,-5.8833333451000005,-2.1274626557,6.256173639,-5.8833333451000005,-2.1274626557,6.256173639,0.0,0.0,0.0,0.0,41.4366666549,-24.0474626557,47.9090576368,-5.8833333451000005,-2.1274626557,6.256173639,47.32,-21.92,52.1504439099,133.24,43.8266666549,5.7825373443,44.2064978054,-5.8833333451000005,-2.1274626557,6.256173639,49.71,7.91,50.3353970879,132.69,18.3166666549,-15.5674626557,24.0384311236,-5.8833333451000005,-2.1274626557,6.256173639,24.2,-13.44,27.6816473498,133.24,41.4366666549,-28.1674626557,50.1039249553,-5.8833333451000005,-2.1274626557,6.256173639,47.32,-26.04,54.0117024357,0.0
2020-08-28 07:00:00,44.2914166541,-1.1226588595,44.3056424413,-6.2985833459,-2.2726588595,6.6960533493,50.59,1.15,50.6030690769,133.97,-6.2985833459,-2.2726588595,6.6960533493,-6.2985833459,-2.2726588595,6.6960533493,0.0,0.0,0.0,0.0,42.0114166541,-24.0826588595,48.4245143189,-6.2985833459,-2.2726588595,6.6960533493,48.31,-21.81,53.0050205169,134.23,45.5914166541,6.7373411405,46.0865385787,-6.2985833459,-2.2726588595,6.6960533493,51.89,9.01,52.6664238391,133.6,23.4614166541,-13.7126588595,27.1748980571,-6.2985833459,-2.2726588595,6.6960533493,29.76,-11.44,31.8830864253,134.23,43.1814166541,-28.2326588595,51.5918382162,-6.2985833459,-2.2726588595,6.6960533493,49.48,-25.96,55.8765782775,0.0
2020-08-28 07:30:00,52.1372499922,-0.5354371378,52.1399993256,-6.9027500078,-2.4454371378,7.3231223167,59.04,1.9100000000000001,59.0708870765,133.75,-6.9027500078,-2.4454371378,7.3231223167,-6.9027500078,-2.4454371378,7.3231223167,0.0,0.0,0.0,0.0,49.5172499922,-23.3354371378,54.7403020927,-6.9027500078,-2.4454371378,7.3231223167,56.42,-20.89,60.1631822629,133.99,51.0172499922,7.9045628622,51.625980967,-6.9027500078,-2.4454371378,7.3231223167,57.92,10.35,58.8374787019,133.29,14.7772499922,-10.4054371378,18.0731911781,-6.9027500078,-2.4454371378,7.3231223167,21.68,-7.96,23.095107707,133.99,48.3772499922,-27.0854371378,55.4434777206,-6.9027500078,-2.4454371378,7.3231223167,55.28,-24.64,60.5227890963,0.0
2020-08-28 08:00:00,54.2762499852,0.4088862579,54.277790121,-7.4237500148,-2.6411137421,7.8795650947,61.7,3.05,61.7753389307,132.44,-7.4237500148,-2.6411137421,7.8795650947,-7.4237500148,-2.6411137421,7.8795650947,0.0,0.0,0.0,0.0,51.5662499852,-21.9611137421,56.0479139159,-7.4237500148,-2.6411137421,7.8795650947,58.99,-19.32,62.0732027529,132.67,54.0362499852,9.1188862579,54.8002773628,-7.4237500148,-2.6411137421,7.8795650947,61.46,11.76,62.5749886137,131.93,18.6562499852,-8.3611137421,20.4441650971,-7.4237500148,-2.6411137421,7.8795650947,26.08,-5.72,26.6999026215,132.67,51.2162499852,-26.0411137421,57.4564519221,-7.4237500148,-2.6411137421,7.8795650947,58.64,-23.4,63.1364363898,0.0
2020-08-28 08:30:00,54.1531666516,3.2997508951,54.2536064642,-7.5268333484,-2.8102491049,8.0343462887,61.68,6.11,61.9818884837,131.56,-7.5268333484,-2.8102491049,8.0343462887,-7.5268333484,-2.8102491049,8.0343462887,0.0,0.0,0.0,0.0,51.3931666516,-18.9102491049,54.7618032911,-7.5268333484,-2.8102491049,8.0343462887,58.92,-16.1,61.0800818598,131.79,56.2031666516,10.8497508951,57.2408336431,-7.5268333484,-2.8102491049,8.0343462887,63.73,13.66,65.1775152948,131.13,28.7131666516,-8.6902491049,29.9994394726,-7.5268333484,-2.8102491049,8.0343462887,36.24,-5.88,36.7139210654,131.79,53.1931666516,-22.8502491049,57.8934094918,-7.5268333484,-2.8102491049,8.0343462887,60.72,-20.04,63.9415357964,0.0
2020-08-28 09:00:00,55.735083328,4.417397079,55.9098641613,-6.644916672,-2.602602921,7.1364178368,62.38,7.02,62.7737588487,131.56,-6.644916672,-2.602602921,7.1364178368,-6.644916672,-2.602602921,7.1364178368,0.0,0.0,0.0,0.0,52.925083328,-17.802602921000002,55.8390286094,-6.644916672,-2.602602921,7.1364178368,59.57,-15.2,61.4786540191,131.79,56.865083328,11.907397079,58.0983976294,-6.644916672,-2.602602921,7.1364178368,63.51,14.51,65.1464519372,131.13,30.835083328,-8.522602921,31.9912038598,-6.644916672,-2.602602921,7.1364178368,37.48,-5.92,37.9446544325,131.79,53.835083328,-23.402602921,58.7017718678,-6.644916672,-2.602602921,7.1364178368,60.48,-20.8,63.9567854102,0.0
2020-08-28 09:30:00,59.4146666651,5.615627579,59.6794595153,-7.7653333349,-2.864372421,8.276776617,67.18,8.48,67.7130917918,131.39,-7.7653333349,-2.864372421,8.276776617,-7.7653333349,-2.864372421,8.276776617,0.0,0.0,0.0,0.0,56.3946666651,-16.494372421,58.757320819,-7.7653333349,-2.864372421,8.276776617,64.16,-13.63,65.5917868334,131.62,60.5546666651,12.345627579,61.8003412227,-7.7653333349,-2.864372421,8.276776617,68.32,15.21,69.9926174678,131.02,32.6746666651,-6.864372421,33.3879237212,-7.7653333349,-2.864372421,8.276776617,40.44,-4.0,40.6373424328,131.62,57.3146666651,-22.064372421,61.415043314,-7.7653333349,-2.864372421,8.276776617,65.08,-19.2,67.8531237306,0.0
2020-08-28 10:00:00,58.9068334185,5.433545913,59.1568968472,-7.3431665815,-2.866454087,7.8828075250000005,66.25,8.3,66.7679002216,131.39,-7.3431665815,-2.866454087,7.8828075250000005,-7.3431665815,-2.866454087,7.8828075250000005,0.0,0.0,0.0,0.0,55.9468334185,-16.706454087,58.3879591844,-7.3431665815,-2.866454087,7.8828075250000005,63.29,-13.84,64.7855670655,131.62,60.7968334185,12.633545913,62.095583064,-7.3431665815,-2.866454087,7.8828075250000005,68.14,15.5,69.8806811644,131.02,33.6968334185,-5.466454087,34.1373505522,-7.3431665815,-2.866454087,7.8828075250000005,41.04,-2.6,41.1222762016,131.62,57.5768334185,-22.746454087,61.907131415,-7.3431665815,-2.866454087,7.8828075250000005,64.92,-19.88,67.8956611279,0.0
2020-08-28 10:30:00,58.2376000861,5.4726092052,58.4941665066,-6.5223999139,-2.7373907948,7.0735428889,64.76,8.21,65.2783402056,131.26,-6.5223999139,-2.7373907948,7.0735428889,-6.5223999139,-2.7373907948,7.0735428889,0.0,0.0,0.0,0.0,55.3376000861,-16.6673907948,57.7931821168,-6.5223999139,-2.7373907948,7.0735428889,61.86,-13.93,63.4090253828,131.51,59.8476000861,12.6426092052,61.16838075,-6.5223999139,-2.7373907948,7.0735428889,66.37,15.38,68.1287112751,130.87,32.0376000861,-5.4573907948,32.4990912728,-6.5223999139,-2.7373907948,7.0735428889,38.56,-2.7199999999999998,38.6558145691,131.51,56.7176000861,-23.1373907948,61.255408025,-6.5223999139,-2.7373907948,7.0735428889,63.24,-20.4,66.4489096976,0.0
2020-08-28 11:00:00,59.2231500487,6.052192914,59.5315927954,-6.0368499513,-2.607807086,6.576033389,65.26,8.66,65.8320833637,131.12,-6.0368499513,-2.607807086,6.576033389,-6.0368499513,-2.607807086,6.576033389,0.0,0.0,0.0,0.0,56.2931500487,-16.067807086,58.5413799543,-6.0368499513,-2.607807086,6.576033389,62.33,-13.46,63.7667664226,131.37,60.1031500487,13.062192914,61.5061747266,-6.0368499513,-2.607807086,6.576033389,66.14,15.67,67.9709386429,130.77,30.3231500487,-5.847807086,30.8818761831,-6.0368499513,-2.607807086,6.576033389,36.36,-3.24,36.5040710058,131.37,56.9631500487,-22.847807086,61.3744470615,-6.0368499513,-2.607807086,6.576033389,63.0,-20.24,66.1714258574,0.0
2020-08-28 11:30:00,57.7208667098,5.8433858494,58.0158910292,-5.6191332902,-2.6666141506,6.2197660697,63.34,8.51,63.9091206323,131.52,-5.6191332902,-2.6666141506,6.2197660697,-5.6191332902,-2.6666141506,6.2197660697,0.0,0.0,0.0,0.0,54.8708667098,-16.4266141506,57.2769208839,-5.6191332902,-2.6666141506,6.2197660697,60.49,-13.76,62.0352939866,131.73,60.0408667098,13.7133858494,61.5870329429,-5.6191332902,-2.6666141506,6.2197660697,65.66,16.38,67.6722986162,131.07,32.8208667098,-7.5866141506,33.6862880984,-5.6191332902,-2.6666141506,6.2197660697,38.44,-4.92,38.7535804797,131.73,56.9008667098,-21.7866141506,60.9291817479,-5.6191332902,-2.6666141506,6.2197660697,62.52,-19.12,65.3783205658,0.0
2020-08-28 12:00:00,58.8677833514,5.5958278682,59.1331481171,-5.1322166486,-2.4641721318,5.6931355177,64.0,8.06,64.5055315458,132.25,-5.1322166486,-2.4641721318,5.6931355177,-5.1322166486,-2.4641721318,5.6931355177,0.0,0.0,0.0,0.0,55.9777833514,-16.8841721318,58.4686881802,-5.1322166486,-2.4641721318,5.6931355177,61.11,-14.42,62.7882831426,132.47,60.2277833514,13.5658278682,61.7366793177,-5.1322166486,-2.4641721318,5.6931355177,65.36,16.03,67.2970318811,131.79,33.1477833514,-7.5041721318,33.986587656,-5.1322166486,-2.4641721318,5.6931355177,38.28,-5.04,38.6103613037,132.47,57.1477833514,-22.7041721318,61.492670898,-5.1322166486,-2.4641721318,5.6931355177,62.28,-20.24,65.4863039116,0.0
2020-08-28 12:30:00,61.1723000401,5.9996549408,61.4658128687,-5.7176999599,-2.4303450592,6.2127827854,66.89,8.43,67.4191145003,131.81,-5.7176999599,-2.4303450592,6.2127827854,-5.7176999599,-2.4303450592,6.2127827854,0.0,0.0,0.0,0.0,58.1623000401,-16.3303450592,60.4113674378,-5.7176999599,-2.4303450592,6.2127827854,63.88,-13.9,65.3747994261,132.0,61.4023000401,12.9396549408,62.7509133017,-5.7176999599,-2.4303450592,6.2127827854,67.12,15.37,68.8573256814,131.44,34.1623000401,-6.5103450592000005,34.7771093799,-5.7176999599,-2.4303450592,6.2127827854,39.88,-4.08,40.0881628414,132.0,58.322300040100004,-22.9103450592,62.6607899144,-5.7176999599,-2.4303450592,6.2127827854,64.04,-20.48,67.235050383,0.0
2020-08-28 13:00:00,61.297333344,5.9352033265,61.5840053391,-6.6726666560000005,-2.5947966735,7.1594308489,67.97,8.53,68.5031517523,131.98,-6.6726666560000005,-2.5947966735,7.1594308489,-6.6726666560000005,-2.5947966735,7.1594308489,0.0,0.0,0.0,0.0,58.247333344,-16.4147966735,60.5160920047,-6.6726666560000005,-2.5947966735,7.1594308489,64.92,-13.82,66.3746849333,132.18,62.227333344,12.4952033265,63.469450299100004,-6.6726666560000005,-2.5947966735,7.1594308489,68.9,15.09,70.5330993222,131.66,36.207333344,-6.2347966735,36.7402187996,-6.6726666560000005,-2.5947966735,7.1594308489,42.88,-3.64,43.0342189426,132.18,59.087333344,-23.0747966735,63.4331081,-6.6726666560000005,-2.5947966735,7.1594308489,65.76,-20.48,68.8753076218,0.0
2020-08-28 13:30:00,58.8941999922,4.9421849527,59.1012012131,-6.0958000078,-2.4678150473000002,6.5763887387,64.99,7.41,65.4110709284,131.98,-6.0958000078,-2.4678150473000002,6.5763887387,-6.0958000078,-2.4678150473000002,6.5763887387,0.0,0.0,0.0,0.0,55.9841999922,-17.4078150473,58.6281730356,-6.0958000078,-2.4678150473000002,6.5763887387,62.08,-14.94,63.8524079421,132.18,60.0941999922,12.2621849527,61.3324877411,-6.0958000078,-2.4678150473000002,6.5763887387,66.19,14.73,67.8092102889,131.54,36.7041999922,-7.0678150473,37.3785005934,-6.0958000078,-2.4678150473000002,6.5763887387,42.8,-4.6,43.0464865001,132.18,57.0241999922,-24.0278150473,61.8796839092,-6.0958000078,-2.4678150473000002,6.5763887387,63.12,-21.56,66.7005847051,0.0
2020-08-28 14:00:00,58.1311333388,4.5450432628,58.3085420973,-6.0788666612,-2.3949567372000002,6.5336389293,64.21,6.94,64.5839585346,132.06,-6.0788666612,-2.3949567372000002,6.5336389293,-6.0788666612,-2.3949567372000002,6.5336389293,0.0,0.0,0.0,0.0,55.2311333388,-17.8449567372,58.0424032138,-6.0788666612,-2.3949567372000002,6.5336389293,61.31,-15.45,63.2267237804,132.26,59.6111333388,12.2750432628,60.8618427673,-6.0788666612,-2.3949567372000002,6.5336389293,65.69,14.67,67.3081347238,131.62,40.4811333388,-5.0749567372,40.7980065968,-6.0788666612,-2.3949567372000002,6.5336389293,46.56,-2.68,46.6370668031,132.26,56.5611333388,-23.8349567372,61.3780658479,-6.0788666612,-2.3949567372000002,6.5336389293,62.64,-21.44,66.2075766057,0.0
2020-08-28 14:30:00,55.4451668517,3.6568525691,55.5656287459,-6.3648331483,-2.8331474309,6.9669093126,61.81,6.49,62.1497884148,132.38,-6.3648331483,-2.8331474309,6.9669093126,-6.3648331483,-2.8331474309,6.9669093126,0.0,0.0,0.0,0.0,52.6651668517,-18.8631474309,55.9413811996,-6.3648331483,-2.8331474309,6.9669093126,59.03,-16.03,61.1678167013,132.6,59.1451668517,11.4668525691,60.2464892733,-6.3648331483,-2.8331474309,6.9669093126,65.51,14.3,67.0525920453,132.06,37.6351668517,-6.3531474309,38.1676337521,-6.3648331483,-2.8331474309,6.9669093126,44.0,-3.52,44.140575438,132.6,56.1151668517,-23.9131474309,60.9979554645,-6.3648331483,-2.8331474309,6.9669093126,62.48,-21.08,65.9402517435,0.0
2020-08-28 15:00:00,53.1550501737,3.8426812758,53.2937665994,-4.8549498263,-2.6973187242,5.5539234885,58.01,6.54,58.3774930945,133.07,-4.8549498263,-2.6973187242,5.5539234885,-4.8549498263,-2.6973187242,5.5539234885,0.0,0.0,0.0,0.0,50.5050501737,-18.9073187242,53.9281632766,-4.8549498263,-2.6973187242,5.5539234885,55.36,-16.21,57.6844320419,133.31,57.9850501737,10.5826812758,58.9428467809,-4.8549498263,-2.6973187242,5.5539234885,62.84,13.28,64.2279067073,132.8,38.5450501737,-7.4973187242,39.2674251886,-4.8549498263,-2.6973187242,5.5539234885,43.4,-4.8,43.6646309958,133.31,55.0650501737,-25.2573187242,60.5812834114,-4.8549498263,-2.6973187242,5.5539234885,59.92,-22.56,64.0262446189,0.0
2020-08-28 15:30:00,53.2414001819,4.4403515531,53.426242758,-4.3685998181,-2.2596484469,4.9184017195,57.61,6.7,57.9982939404,132.92,-4.3685998181,-2.2596484469,4.9184017195,-4.3685998181,-2.2596484469,4.9184017195,0.0,0.0,0.0,0.0,50.5814001819,-18.2996484469,53.789917063,-4.3685998181,-2.2596484469,4.9184017195,54.95,-16.04,57.243201343,133.14,56.6914001819,10.8703515531,57.7241664944,-4.3685998181,-2.2596484469,4.9184017195,61.06,13.13,62.4557483343,132.62,45.1114001819,-7.6196484469,45.750382171300004,-4.3685998181,-2.2596484469,4.9184017195,49.48,-5.36,49.7694685525,133.14,53.8314001819,-24.6596484469,59.2107921503,-4.3685998181,-2.2596484469,4.9184017195,58.2,-22.4,62.3618473107,0.0
2020-08-28 16:00:00,55.5167835029,5.1650994109,55.7565377551,-4.3132164971,-2.0749005891,4.7863398339,59.83,7.24,60.2664624812,132.18,-4.3132164971,-2.0749005891,4.7863398339,-4.3132164971,-2.0749005891,4.7863398339,0.0,0.0,0.0,0.0,52.7767835029,-17.3349005891,55.5507664695,-4.3132164971,-2.0749005891,4.7863398339,57.09,-15.26,59.0942949869,132.39,56.7667835029,11.1450994109,57.8505051849,-4.3132164971,-2.0749005891,4.7863398339,61.08,13.22,62.4942781381,131.94,41.0867835029,-9.0349005891,42.0684348089,-4.3132164971,-2.0749005891,4.7863398339,45.4,-6.96,45.9303995193,132.39,53.9267835029,-23.9949005891,59.02417499,-4.3132164971,-2.0749005891,4.7863398339,58.24,-21.92,62.2284822248,0.0
2020-08-28 16:30:00,57.2378171586,3.9799270909,57.3760187947,-6.1821828414,-2.6400729091,6.7223038944999995,63.42,6.62,63.7645732362,132.25,-6.1821828414,-2.6400729091,6.7223038944999995,-6.1821828414,-2.6400729091,6.7223038944999995,0.0,0.0,0.0,0.0,54.3578171586,-18.4600729091,57.4068513163,-6.1821828414,-2.6400729091,6.7223038944999995,60.54,-15.82,62.5728695203,132.39,59.3378171586,11.0499270909,60.3579111125,-6.1821828414,-2.6400729091,6.7223038944999995,65.52,13.69,66.9349422947,131.94,40.4178171586,-8.7600729091,41.3562428327,-6.1821828414,-2.6400729091,6.7223038944999995,46.6,-6.12,47.0001531912,132.39,56.3378171586,-22.1600729091,60.5393960453,-6.1821828414,-2.6400729091,6.7223038944999995,62.52,-19.52,65.4964182227,0.0
2020-08-28 17:00:00,58.5691505077,3.7639622043000003,58.6899719089,-7.2808494923,-2.9960377957,7.8731830795,65.85,6.76,66.1960731464,131.66,-7.2808494923,-2.9960377957,7.8731830795,-7.2808494923,-2.9960377957,7.8731830795,0.0,0.0,0.0,0.0,55.6091505077,-18.4860377957,58.601290204,-7.2808494923,-2.9960377957,7.8731830795,62.89,-15.49,64.7695314172,131.86,61.7391505077,10.4039622043,62.6096249387,-7.2808494923,-2.9960377957,7.8731830795,69.02,13.4,70.3087505223,131.32,38.8391505077,-8.1160377957,39.6780755791,-7.2808494923,-2.9960377957,7.8731830795,46.12,-5.12,46.4033274669,131.86,58.6391505077,-23.7960377957,63.2835001169,-7.2808494923,-2.9960377957,7.8731830795,65.92,-20.8,69.1237036045,0.0
2020-08-28 17:30:00,59.2556503887,3.4096547311,59.3536675225,-7.8343496113,-3.0803452689,8.4181684948,67.09,6.49,67.403176483,131.5,-7.8343496113,-3.0803452689,8.4181684948,-7.8343496113,-3.0803452689,8.4181684948,0.0,0.0,0.0,0.0,56.2556503887,-18.7703452689,59.3045028828,-7.8343496113,-3.0803452689,8.4181684948,64.09,-15.69,65.9826052835,131.7,62.5656503887,9.5596547311,63.2917657136,-7.8343496113,-3.0803452689,8.4181684948,70.4,12.64,71.5257268401,131.19,39.4856503887,-7.2403452689,40.1439806974,-7.8343496113,-3.0803452689,8.4181684948,47.32,-4.16,47.5025051971,131.7,59.4456503887,-24.7203452689,64.3807488334,-7.8343496113,-3.0803452689,8.4181684948,67.28,-21.64,70.674521576,0.0
2020-08-28 18:00:00,57.3892004043,3.5583176546,57.4994082367,-7.8607995957,-3.1016823454,8.4505978283,65.25,6.66,65.5890089878,131.13,-7.8607995957,-3.1016823454,8.4505978283,-7.8607995957,-3.1016823454,8.4505978283,0.0,0.0,0.0,0.0,54.4292004043,-18.4916823454,57.4846081365,-7.8607995957,-3.1016823454,8.4505978283,62.29,-15.39,64.1630438804,131.32,61.6092004043,9.3383176546,62.3129019632,-7.8607995957,-3.1016823454,8.4505978283,69.47,12.44,70.5750274531,130.85,44.6592004043,-8.6216823454,45.4838167617,-7.8607995957,-3.1016823454,8.4505978283,52.52,-5.52,52.809287062,131.32,58.4192004043,-24.701682345400002,63.4269350242,-7.8607995957,-3.1016823454,8.4505978283,66.28,-21.6,69.7108198202,0.0
2020-08-28 18:30:00,56.6444839334,3.1253072421,56.730636392,-8.0355160666,-3.1146927579,8.6180525313,64.68,6.24,64.9803047084,131.13,-8.0355160666,-3.1146927579,8.6180525313,-8.0355160666,-3.1146927579,8.6180525313,0.0,0.0,0.0,0.0,53.7144839334,-18.9546927579,56.9607422861,-8.0355160666,-3.1146927579,8.6180525313,61.75,-15.84,63.7492596035,131.32,60.8644839334,8.9853072421,61.5241509549,-8.0355160666,-3.1146927579,8.6180525313,68.9,12.1,69.9544137278,130.85,45.4444839334,-8.5546927579,46.2426630738,-8.0355160666,-3.1146927579,8.6180525313,53.48,-5.44,53.7559671106,131.32,57.7644839334,-25.3146927579,63.0679734376,-8.0355160666,-3.1146927579,8.6180525313,65.8,-22.2,69.4440782213,0.0
