Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-28 19:00:00,57.6602675629,3.1321126725,57.7452732716,-8.0397324371,-3.1578873275,8.6376819827,65.7,6.29,66.0004098472,131.21,-8.0397324371,-3.1578873275,8.6376819827,-8.0397324371,-3.1578873275,8.6376819827,0.0,0.0,0.0,0.0,54.7002675629,-18.9478873275,57.8890465082,-8.0397324371,-3.1578873275,8.6376819827,62.74,-15.79,64.696458172,131.43,61.0102675629,8.8121126725,61.6433782157,-8.0397324371,-3.1578873275,8.6376819827,69.05,11.97,70.0798359016,130.99,43.8002675629,-9.0778873275,44.7311018969,-8.0397324371,-3.1578873275,8.6376819827,51.84,-5.92,52.1769297679,131.43,57.9202675629,-25.5178873275,63.2923373578,-8.0397324371,-3.1578873275,8.6376819827,65.96,-22.36,69.6469037359,0.0
2020-08-28 19:30:00,55.9589005919,2.2010318236,56.0021704628,-8.1610994081,-3.1089681764,8.7332254449,64.12,5.31,64.3394940919,131.78,-8.1610994081,-3.1089681764,8.7332254449,-8.1610994081,-3.1089681764,8.7332254449,0.0,0.0,0.0,0.0,53.0589005919,-20.0689681764,56.7275102193,-8.1610994081,-3.1089681764,8.7332254449,61.22,-16.96,63.5258215216,131.98,60.1389005919,8.3410318236,60.7145796023,-8.1610994081,-3.1089681764,8.7332254449,68.3,11.45,69.2531046235,131.48,45.6789005919,-8.1889681764,46.4071240121,-8.1610994081,-3.1089681764,8.7332254449,53.84,-5.08,54.0791272119,131.98,57.0789005919,-25.9889681764,62.7170420193,-8.1610994081,-3.1089681764,8.7332254449,65.24,-22.88,69.1357505203,0.0
2020-08-28 20:00:00,56.2112670248,1.3341143067,56.227096684,-8.3587329752,-3.0558856933,8.8998232748,64.57,4.39,64.7190621069,131.78,-8.3587329752,-3.0558856933,8.8998232748,-8.3587329752,-3.0558856933,8.8998232748,0.0,0.0,0.0,0.0,53.3212670248,-20.8658856933,57.258560084,-8.3587329752,-3.0558856933,8.8998232748,61.68,-17.81,64.1998325543,131.98,59.1712670248,8.0041143067,59.7101723926,-8.3587329752,-3.0558856933,8.8998232748,67.53,11.06,68.4297048072,131.48,40.0412670248,-10.3358856933,41.3537615945,-8.3587329752,-3.0558856933,8.8998232748,48.4,-7.28,48.9444419725,131.98,56.1212670248,-25.6958856933,61.724186135,-8.3587329752,-3.0558856933,8.8998232748,64.48,-22.64,68.3391542236,0.0
2020-08-28 20:30:00,55.8777009238,0.9065642868,55.8850545257,-7.8122990762,-2.9934357132000002,8.3661624551,63.69,3.9,63.8092947775,131.63,-7.8122990762,-2.9934357132000002,8.3661624551,-7.8122990762,-2.9934357132000002,8.3661624551,0.0,0.0,0.0,0.0,53.0377009238,-21.2034357132,57.1190283997,-7.8122990762,-2.9934357132000002,8.3661624551,60.85,-18.21,63.5163490764,131.83,58.0377009238,7.0365642868,58.462705766,-7.8122990762,-2.9934357132000002,8.3661624551,65.85,10.03,66.6094843097,131.37,38.1477009238,-9.8334357132,39.3947146671,-7.8122990762,-2.9934357132000002,8.3661624551,45.96,-6.84,46.4661941631,131.83,55.0677009238,-26.7934357132,61.2400186345,-7.8122990762,-2.9934357132000002,8.3661624551,62.88,-23.8,67.2334321599,0.0
2020-08-28 21:00:00,54.8535338035,0.294402589,54.854323837,-7.8664661965,-2.895597411,8.3824682992,62.72,3.19,62.8010708507,130.7,-7.8664661965,-2.895597411,8.3824682992,-7.8664661965,-2.895597411,8.3824682992,0.0,0.0,0.0,0.0,52.0535338035,-21.455597411,56.3019807973,-7.8664661965,-2.895597411,8.3824682992,59.92,-18.56,62.7286218564,130.89,56.9135338035,5.814402589,57.209768462,-7.8664661965,-2.895597411,8.3824682992,64.78,8.71,65.3629290959,130.49,38.2535338035,-9.775597411,39.4828463158,-7.8664661965,-2.895597411,8.3824682992,46.12,-6.88,46.6303420532,130.89,53.9335338035,-26.695597411,60.178742008,-7.8664661965,-2.895597411,8.3824682992,61.8,-23.8,66.2244667778,0.0
2020-08-28 21:30:00,52.5097005506,-0.4494324449,52.5116238697,-7.6102994494,-2.7894324449,8.105405053,60.12,2.34,60.1655216881,131.24,-7.6102994494,-2.7894324449,8.105405053,-7.6102994494,-2.7894324449,8.105405053,0.0,0.0,0.0,0.0,49.8297005506,-22.3794324449,54.6245187944,-7.6102994494,-2.7894324449,8.105405053,57.44,-19.59,60.6887279484,131.45,54.6097005506,5.2305675551,54.8596229588,-7.6102994494,-2.7894324449,8.105405053,62.22,8.02,62.7347495412,131.05,37.1497005506,-10.8694324449,38.7071674587,-7.6102994494,-2.7894324449,8.105405053,44.76,-8.08,45.4834475386,131.45,51.7497005506,-27.4694324449,58.5884052174,-7.6102994494,-2.7894324449,8.105405053,59.36,-24.68,64.2861726968,0.0
2020-08-28 22:00:00,49.9272340714,-1.1139399976,49.9396592333,-6.9727659286,-2.6239399976,7.4501359589,56.9,1.51,56.9200325017,131.78,-6.9727659286,-2.6239399976,7.4501359589,-6.9727659286,-2.6239399976,7.4501359589,0.0,0.0,0.0,0.0,47.3872340714,-23.2339399976,52.7765660189,-6.9727659286,-2.6239399976,7.4501359589,54.36,-20.61,58.1358899476,132.0,51.7672340714,4.7060600024,51.9807033826,-6.9727659286,-2.6239399976,7.4501359589,58.74,7.33,59.1955783822,131.61,34.9072340714,-12.7039399976,37.1470736664,-6.9727659286,-2.6239399976,7.4501359589,41.88,-10.08,43.0759886712,132.0,49.0672340714,-28.1439399976,56.565668192,-6.9727659286,-2.6239399976,7.4501359589,56.04,-25.52,61.5772035741,0.0
2020-08-28 22:30:00,48.6670340699,-2.0656933654,48.7108539675,-6.5529659301,-2.5156933653999998,7.0192646046,55.22,0.45,55.2218335444,132.47,-6.5529659301,-2.5156933653999998,7.0192646046,-6.5529659301,-2.5156933653999998,7.0192646046,0.0,0.0,0.0,0.0,46.1970340699,-24.4256933654,52.2568699142,-6.5529659301,-2.5156933653999998,7.0192646046,52.75,-21.91,57.1192664519,132.69,49.8270340699,4.2843066346,50.0108848906,-6.5529659301,-2.5156933653999998,7.0192646046,56.38,6.8,56.7885939252,132.27,29.5270340699,-14.1156933654,32.7276418361,-6.5529659301,-2.5156933653999998,7.0192646046,36.08,-11.6,37.8988970816,132.69,47.2870340699,-30.1156933654,56.0626308516,-6.5529659301,-2.5156933653999998,7.0192646046,53.84,-27.6,60.5021123598,0.0
2020-08-28 23:00:00,48.4725506167,-2.2313538376,48.5238817824,-6.1574493833,-2.3413538376,6.5875732027,54.63,0.11,54.6301107449,133.02,-6.1574493833,-2.3413538376,6.5875732027,-6.1574493833,-2.3413538376,6.5875732027,0.0,0.0,0.0,0.0,46.0625506167,-24.7313538376,52.2819130479,-6.1574493833,-2.3413538376,6.5875732027,52.22,-22.39,56.8176073062,133.24,48.0925506167,3.2686461624,48.2035006255,-6.1574493833,-2.3413538376,6.5875732027,54.25,5.61,54.5392940915,132.93,23.2025506167,-14.8213538376,27.5323606815,-6.1574493833,-2.3413538376,6.5875732027,29.36,-12.48,31.9023510105,133.24,45.6025506167,-30.7813538376,55.0189455262,-6.1574493833,-2.3413538376,6.5875732027,51.76,-28.44,59.0587097726,0.0
2020-08-28 23:30:00,53.2249838323,-3.5810655553,53.3453178307,-5.6650161677,-2.1810655553,6.0703752056,58.89,-1.4,58.9066388449,133.83,-5.6650161677,-2.1810655553,6.0703752056,-5.6650161677,-2.1810655553,6.0703752056,0.0,0.0,0.0,0.0,50.6849838323,-26.2610655553,57.084246077,-5.6650161677,-2.1810655553,6.0703752056,56.35,-24.08,61.2794329282,134.05,48.5649838323,2.8789344447,48.6502406794,-5.6650161677,-2.1810655553,6.0703752056,54.23,5.06,54.4655533342,133.69,1.8949838323,-14.3010655553,14.4260680624,-5.6650161677,-2.1810655553,6.0703752056,7.5600000000000005,-12.12,14.2845370944,134.05,46.2549838323,-31.1410655553,55.7610033379,-5.6650161677,-2.1810655553,6.0703752056,51.92,-28.96,59.4505508805,0.0
2020-08-29 00:00:00,52.3841002321,-3.3192160235,52.4891527093,-5.4358997679,-2.0192160235,5.7988136404,57.82,-1.3,57.8346124738,134.78,-5.4358997679,-2.0192160235,5.7988136404,-5.4358997679,-2.0192160235,5.7988136404,0.0,0.0,0.0,0.0,49.9341002321,-26.3392160235,56.4550145401,-5.4358997679,-2.0192160235,5.7988136404,55.37,-24.32,60.4756091329,135.01,46.9041002321,1.5507839765,46.929729911,-5.4358997679,-2.0192160235,5.7988136404,52.34,3.5700000000000003,52.4616097732,134.84,-2.1158997679000002,-14.8992160235,15.0487099096,-5.4358997679,-2.0192160235,5.7988136404,3.32,-12.88,13.3010074806,135.01,44.6841002321,-31.9792160235,54.9485129101,-5.4358997679,-2.0192160235,5.7988136404,50.12,-29.96,58.3919172489,0.0
2020-08-29 00:30:00,49.3165503897,-3.6973264758,49.4549528906,-4.7534496103,-1.9073264758000001,5.1218334103,54.07,-1.79,54.0996210708,133.54,-4.7534496103,-1.9073264758000001,5.1218334103,-4.7534496103,-1.9073264758000001,5.1218334103,0.0,0.0,0.0,0.0,47.0065503897,-26.3873264758,53.9064632311,-4.7534496103,-1.9073264758000001,5.1218334103,51.76,-24.48,57.2570345023,133.78,44.6965503897,2.1626735242,44.7488410298,-4.7534496103,-1.9073264758000001,5.1218334103,49.45,4.07,49.6172087083,133.51,-0.19344961030000002,-16.5873264758,16.58845449,-4.7534496103,-1.9073264758000001,5.1218334103,4.5600000000000005,-14.68,15.3719224562,133.78,42.4865503897,-31.9073264758,53.1336470313,-4.7534496103,-1.9073264758000001,5.1218334103,47.24,-30.0,55.960857749,0.0
2020-08-29 01:00:00,47.4857006165,-4.0303769043,47.6564339941,-4.6342993835,-1.8703769043,4.9975034307,52.12,-2.16,52.1647390485,134.03,-4.6342993835,-1.8703769043,4.9975034307,-4.6342993835,-1.8703769043,4.9975034307,0.0,0.0,0.0,0.0,45.2457006165,-26.8603769043,52.6179938017,-4.6342993835,-1.8703769043,4.9975034307,49.88,-24.99,55.789913963000004,134.27,43.1257006165,1.9296230957,43.1688487101,-4.6342993835,-1.8703769043,4.9975034307,47.76,3.8,47.9109340339,133.99,1.6457006165,-16.4703769043,16.5523909417,-4.6342993835,-1.8703769043,4.9975034307,6.28,-14.6,15.893344519,134.27,41.0057006165,-31.9103769043,51.9590188247,-4.6342993835,-1.8703769043,4.9975034307,45.64,-30.04,54.6389165339,0.0
2020-08-29 01:30:00,47.9870837801,-4.0970381935,48.1616645443,-4.4029162199,-1.7470381935,4.736856942,52.39,-2.35,52.442679184,133.92,-4.4029162199,-1.7470381935,4.736856942,-4.4029162199,-1.7470381935,4.736856942,0.0,0.0,0.0,0.0,45.7270837801,-26.8870381935,53.0460084629,-4.4029162199,-1.7470381935,4.736856942,50.13,-25.14,56.0806249965,134.16,42.9370837801,1.6029618065,42.9669948925,-4.4029162199,-1.7470381935,4.736856942,47.34,3.35,47.4583828212,133.92,-0.8029162199000001,-17.1070381935,17.125870203,-4.4029162199,-1.7470381935,4.736856942,3.6,-15.36,15.776235292399999,134.16,40.7970837801,-32.5870381935,52.214146581,-4.4029162199,-1.7470381935,4.736856942,45.2,-30.84,54.7187865363,0.0
2020-08-29 02:00:00,49.3028840342,-4.6664457065,49.5232277787,-3.9971159658,-1.7064457065,4.346135409,53.3,-2.96,53.3821280955,134.6,-3.9971159658,-1.7064457065,4.346135409,-3.9971159658,-1.7064457065,4.346135409,0.0,0.0,0.0,0.0,47.0328840342,-27.6564457065,54.561627264,-3.9971159658,-1.7064457065,4.346135409,51.03,-25.95,57.2491344913,134.85,42.8628840342,1.1635542935,42.8786740271,-3.9971159658,-1.7064457065,4.346135409,46.86,2.87,46.9478061255,134.6,-5.8771159658,-16.1464457065,17.1827879294,-3.9971159658,-1.7064457065,4.346135409,-1.88,-14.44,14.561868012,134.85,40.8428840342,-32.1464457065,51.9762940945,-3.9971159658,-1.7064457065,4.346135409,44.84,-30.44,54.1961179422,0.0
2020-08-29 02:30:00,47.5561504222,-4.5650365594,47.7747527652,-4.0638495778,-1.6450365594,4.3841782209,51.62,-2.92,51.7025221822,134.19,-4.0638495778,-1.6450365594,4.3841782209,-4.0638495778,-1.6450365594,4.3841782209,0.0,0.0,0.0,0.0,45.3661504222,-27.4050365594,53.0011663358,-4.0638495778,-1.6450365594,4.3841782209,49.43,-25.76,55.7395954417,134.44,41.5061504222,0.7149634406,41.5123077604,-4.0638495778,-1.6450365594,4.3841782209,45.57,2.36,45.6310694593,134.23,-4.3038495778,-16.9650365594,17.502445162,-4.0638495778,-1.6450365594,4.3841782209,-0.24,-15.32,15.3218797802,134.44,39.4561504222,-30.6450365594,49.9590439447,-4.0638495778,-1.6450365594,4.3841782209,43.52,-29.0,52.2971356768,0.0
2020-08-29 03:00:00,47.3527335684,-4.1076786578,47.5305628028,-3.7572664316,-1.5976786578,4.0828455924,51.11,-2.51,51.1715956366,133.93,-3.7572664316,-1.5976786578,4.0828455924,-3.7572664316,-1.5976786578,4.0828455924,0.0,0.0,0.0,0.0,45.1627335684,-26.9076786578,52.5708633572,-3.7572664316,-1.5976786578,4.0828455924,48.92,-25.31,55.0796014873,134.18,40.9927335684,0.3123213422,40.9939233305,-3.7572664316,-1.5976786578,4.0828455924,44.75,1.9100000000000001,44.7907423471,134.07,-7.5172664315999995,-17.7576786578,19.2832685486,-3.7572664316,-1.5976786578,4.0828455924,-3.76,-16.16,16.5916605558,134.18,39.0027335684,-31.5976786578,50.1958815279,-3.7572664316,-1.5976786578,4.0828455924,42.76,-30.0,52.2342569584,0.0
2020-08-29 03:30:00,46.0309502282,-5.4502807403,46.3524965785,-3.9990497718,-1.6002807403000001,4.307353889,50.03,-3.85,50.1779174538,135.15,-3.9990497718,-1.6002807403000001,4.307353889,-3.9990497718,-1.6002807403000001,4.307353889,0.0,0.0,0.0,0.0,43.9109502282,-28.6102807403,52.4091567761,-3.9990497718,-1.6002807403000001,4.307353889,47.91,-27.01,54.9991654482,135.4,40.1209502282,0.43971925970000003,40.1233597825,-3.9990497718,-1.6002807403000001,4.307353889,44.12,2.04,44.1671371044,135.15,-5.3990497718,-15.3202807403,16.243790826,-3.9990497718,-1.6002807403000001,4.307353889,-1.4,-13.72,13.7912435987,135.4,38.2009502282,-33.0402807403,50.507155431,-3.9990497718,-1.6002807403000001,4.307353889,42.2,-31.44,52.6242681659,0.0
2020-08-29 04:00:00,45.9748668305,-5.6066378248,46.3154700697,-4.2051331695,-1.5966378248000002,4.4980437211,50.18,-4.01,50.3399692094,135.64,-4.2051331695,-1.5966378248000002,4.4980437211,-4.2051331695,-1.5966378248000002,4.4980437211,0.0,0.0,0.0,0.0,43.8448668305,-28.936637824800002,52.5328597735,-4.2051331695,-1.5966378248000002,4.4980437211,48.05,-27.34,55.2836151133,135.88,39.8648668305,0.5233621752000001,39.8683021381,-4.2051331695,-1.5966378248000002,4.4980437211,44.07,2.12,44.1209621382,135.6,-6.0851331695,-15.3166378248,16.4811480166,-4.2051331695,-1.5966378248000002,4.4980437211,-1.88,-13.72,13.8482056599,135.88,37.9548668305,-32.9966378248,50.2926438345,-4.2051331695,-1.5966378248000002,4.4980437211,42.16,-31.4,52.5682946271,0.0
2020-08-29 04:30:00,46.0306836287,-5.3057090783,46.3354549363,-3.7493163713,-1.5857090783,4.070853293,49.78,-3.7199999999999998,49.918802069,135.27,-3.7493163713,-1.5857090783,4.070853293,-3.7493163713,-1.5857090783,4.070853293,0.0,0.0,0.0,0.0,43.9006836287,-28.5457090783,52.3653275541,-3.7493163713,-1.5857090783,4.070853293,47.65,-26.96,54.7481880979,135.52,39.6806836287,0.5442909217,39.6844164106,-3.7493163713,-1.5857090783,4.070853293,43.43,2.13,43.4822009563,135.29,-7.9093163713,-16.5057090783,18.3028882321,-3.7493163713,-1.5857090783,4.070853293,-4.16,-14.92,15.4890929366,135.52,37.7706836287,-33.3057090783,50.3576687207,-3.7493163713,-1.5857090783,4.070853293,41.52,-31.72,52.250060287,0.0
2020-08-29 05:00:00,46.5641002657,-4.9516578327000005,46.8266414431,-3.6258997343,-1.5716578327000001,3.9518675619,50.19,-3.38,50.3036827678,135.06,-3.6258997343,-1.5716578327000001,3.9518675619,-3.6258997343,-1.5716578327000001,3.9518675619,0.0,0.0,0.0,0.0,44.4341002657,-28.1116578327,52.579982622,-3.6258997343,-1.5716578327000001,3.9518675619,48.06,-26.54,54.9011402432,135.31,39.7341002657,0.6183421673,39.7389112956,-3.6258997343,-1.5716578327000001,3.9518675619,43.36,2.19,43.415270355,135.1,-9.2658997343,-17.5316578327,19.8296728226,-3.6258997343,-1.5716578327000001,3.9518675619,-5.64,-15.96,16.9272324968,135.31,37.8141002657,-33.5316578327,50.5398679847,-3.6258997343,-1.5716578327000001,3.9518675619,41.44,-31.96,52.3327354531,0.0
2020-08-29 05:30:00,46.1465170003,-4.8702807403,46.4028088131,-3.6334829997,-1.6002807403000001,3.9702767104000003,49.78,-3.27,49.8872859554,134.26,-3.6334829997,-1.6002807403000001,3.9702767104000003,-3.6334829997,-1.6002807403000001,3.9702767104000003,0.0,0.0,0.0,0.0,44.0165170003,-27.7702807403,52.0446179852,-3.6334829997,-1.6002807403000001,3.9702767104000003,47.65,-26.17,54.3635116599,134.5,39.9365170003,0.1497192597,39.9367976429,-3.6334829997,-1.6002807403000001,3.9702767104000003,43.57,1.75,43.6051304321,134.33,-6.6334829997,-16.0402807403,17.357813887,-3.6334829997,-1.6002807403000001,3.9702767104000003,-3.0,-14.44,14.7483422797,134.5,37.9665170003,-33.0802807403,50.356344059,-3.6334829997,-1.6002807403000001,3.9702767104000003,41.6,-31.48,52.1684809056,0.0
2020-08-29 06:00:00,47.9154170663,-4.8842198993,48.1637082944,-3.9645829337,-1.6242198992999999,4.2843912192,51.88,-3.26,51.9823239188,134.66,-3.9645829337,-1.6242198992999999,4.2843912192,-3.9645829337,-1.6242198992999999,4.2843912192,0.0,0.0,0.0,0.0,45.7054170663,-27.8842198993,53.5398437484,-3.9645829337,-1.6242198992999999,4.2843912192,49.67,-26.26,56.1844862929,134.9,41.0054170663,0.5657801007000001,41.0093201103,-3.9645829337,-1.6242198992999999,4.2843912192,44.97,2.19,45.023293971,134.68,-8.1245829337,-16.1042198993,18.0375925891,-3.9645829337,-1.6242198992999999,4.2843912192,-4.16,-14.48,15.0657226843,134.9,39.0354170663,-32.3442198993,50.6943028992,-3.9645829337,-1.6242198992999999,4.2843912192,43.0,-30.72,52.8461767775,0.0
2020-08-29 06:30:00,48.2244670513,-4.59674195,48.4430517096,-4.2955329487,-1.72674195,4.6296048509,52.52,-2.87,52.5983583394,134.76,-4.2955329487,-1.72674195,4.6296048509,-4.2955329487,-1.72674195,4.6296048509,0.0,0.0,0.0,0.0,45.9944670513,-27.64674195,53.6640786726,-4.2955329487,-1.72674195,4.6296048509,50.29,-25.92,56.5767664329,135.01,41.9344670513,1.31325805,41.9550256058,-4.2955329487,-1.72674195,4.6296048509,46.23,3.04,46.3298445929,134.68,-6.3355329487,-16.16674195,17.363828006,-4.2955329487,-1.72674195,4.6296048509,-2.04,-14.44,14.5833878094,135.01,39.9044670513,-31.40674195,50.7813935469,-4.2955329487,-1.72674195,4.6296048509,44.2,-29.68,53.2404207346,0.0
2020-08-29 07:00:00,47.7927336786,-4.5081510971,48.0048832806,-4.5872663214,-1.7881510971,4.9234638873000005,52.38,-2.7199999999999998,52.45057483,134.76,-4.5872663214,-1.7881510971,4.9234638873000005,-4.5872663214,-1.7881510971,4.9234638873000005,0.0,0.0,0.0,0.0,45.5427336786,-27.5581510971,53.2314970935,-4.5872663214,-1.7881510971,4.9234638873000005,50.13,-25.77,56.3658566865,135.01,42.3027336786,1.4018489029,42.3259548862,-4.5872663214,-1.7881510971,4.9234638873000005,46.89,3.19,46.9983850786,134.76,-1.0272663214,-15.9081510971,15.9412843718,-4.5872663214,-1.7881510971,4.9234638873000005,3.56,-14.12,14.561868012,135.01,40.2127336786,-32.1881510971,51.5086499625,-4.5872663214,-1.7881510971,4.9234638873000005,44.8,-30.4,54.1405578102,0.0
2020-08-29 07:30:00,47.9353502659,-3.1877748218,48.041229308,-4.5146497341,-1.8677748217999999,4.8857594094,52.45,-1.32,52.4666074756,134.23,-4.5146497341,-1.8677748217999999,4.8857594094,-4.5146497341,-1.8677748217999999,4.8857594094,0.0,0.0,0.0,0.0,45.6653502659,-26.1477748218,52.6215767821,-4.5146497341,-1.8677748217999999,4.8857594094,50.18,-24.28,55.7454105734,134.47,43.8953502659,1.9022251782000001,43.9365478343,-4.5146497341,-1.8677748217999999,4.8857594094,48.41,3.77,48.5565752499,134.27,2.3653502659,-16.3477748218,16.518009066,-4.5146497341,-1.8677748217999999,4.8857594094,6.88,-14.48,16.0313692491,134.47,41.7653502659,-32.7877748218,53.0978592845,-4.5146497341,-1.8677748217999999,4.8857594094,46.28,-30.92,55.6586453303,0.0
2020-08-29 08:00:00,46.0900168309,-2.0994081418,46.137806255,-4.3899831691,-1.9094081418000002,4.7872530408,50.48,-0.19,50.4803575661,133.37,-4.3899831691,-1.9094081418000002,4.7872530408,-4.3899831691,-1.9094081418000002,4.7872530408,0.0,0.0,0.0,0.0,43.8500168309,-24.8194081418,50.3867740244,-4.3899831691,-1.9094081418000002,4.7872530408,48.24,-22.91,53.403798554,133.61,44.4800168309,3.1105918582,44.5886496654,-4.3899831691,-1.9094081418000002,4.7872530408,48.87,5.02,49.1271544057,133.35,14.6500168309,-15.8294081418,21.5683368684,-4.3899831691,-1.9094081418000002,4.7872530408,19.04,-13.92,23.5857584148,133.61,42.2500168309,-30.9094081418,52.3493594411,-4.3899831691,-1.9094081418000002,4.7872530408,46.64,-29.0,54.9207574602,0.0
2020-08-29 08:30:00,51.5744000984,-1.4069902164,51.593588429,-4.1455999016,-1.9369902164,4.5757982519,55.72,0.53,55.7225205819,133.26,-4.1455999016,-1.9369902164,4.5757982519,-4.1455999016,-1.9369902164,4.5757982519,0.0,0.0,0.0,0.0,49.1444000984,-24.0269902164,54.703458025,-4.1455999016,-1.9369902164,4.5757982519,53.29,-22.09,57.6870193371,133.5,48.2144000984,3.7230097836000002,48.3579277751,-4.1455999016,-1.9369902164,4.5757982519,52.36,5.66,52.6650282446,133.25,9.3744000984,-13.6169902164,16.5318419953,-4.1455999016,-1.9369902164,4.5757982519,13.52,-11.68,17.8665273626,133.5,45.8944000984,-30.3369902164,55.0148065141,-4.1455999016,-1.9369902164,4.5757982519,50.04,-28.4,57.5374799587,0.0
2020-08-29 09:00:00,51.1677334819,-0.3738677174,51.1690993349,-4.0622665181,-1.9338677174,4.4990947548,55.23,1.56,55.2520271121,132.77,-4.0622665181,-1.9338677174,4.4990947548,-4.0622665181,-1.9338677174,4.4990947548,0.0,0.0,0.0,0.0,48.7277334819,-22.8838677174,53.8336643002,-4.0622665181,-1.9338677174,4.4990947548,52.79,-20.95,56.7951283122,132.99,49.0277334819,5.4361322826,49.3281885392,-4.0622665181,-1.9338677174,4.4990947548,53.09,7.37,53.5991137986,132.64,16.6977334819,-13.8138677174,21.6711154476,-4.0622665181,-1.9338677174,4.4990947548,20.76,-11.88,23.9188628492,132.99,46.5777334819,-29.0938677174,54.9175599882,-4.0622665181,-1.9338677174,4.4990947548,50.64,-27.16,57.4636859242,0.0
2020-08-29 09:30:00,52.5772668987,0.9063164397000001,52.5850777695,-3.4727331013000002,-1.9036835603000002,3.9602886626,56.05,2.81,56.1203937976,132.29,-3.4727331013000002,-1.9036835603000002,3.9602886626,-3.4727331013000002,-1.9036835603000002,3.9602886626,0.0,0.0,0.0,0.0,50.0872668987,-21.4636835603,54.4924216507,-3.4727331013000002,-1.9036835603000002,3.9602886626,53.56,-19.56,57.019884251,132.49,50.5972668987,5.9763164397,50.9489919017,-3.4727331013000002,-1.9036835603000002,3.9602886626,54.07,7.88,54.6411868466,132.22,18.7272668987,-13.1836835603,22.9024024441,-3.4727331013000002,-1.9036835603000002,3.9602886626,22.2,-11.28,24.9013734561,132.49,48.0872668987,-27.7436835603,55.5166390849,-3.4727331013000002,-1.9036835603000002,3.9602886626,51.56,-25.84,57.6726902442,0.0
2020-08-29 10:00:00,54.7346001996,1.2743789148,54.7494337927,-3.7053998004,-1.8256210851999999,4.1307239108000005,58.44,3.1,58.522163323,132.41,-3.7053998004,-1.8256210851999999,4.1307239108000005,-3.7053998004,-1.8256210851999999,4.1307239108000005,0.0,0.0,0.0,0.0,52.1546001996,-21.0656210852,56.2482240936,-3.7053998004,-1.8256210851999999,4.1307239108000005,55.86,-19.24,59.0805991845,132.61,51.5846001996,6.4243789148,51.9831090085,-3.7053998004,-1.8256210851999999,4.1307239108000005,55.29,8.25,55.902116239,132.32,20.0946001996,-10.945621085199999,22.8822983575,-3.7053998004,-1.8256210851999999,4.1307239108000005,23.8,-9.12,25.4875342079,132.61,48.9746001996,-27.8656210852,56.3471765324,-3.7053998004,-1.8256210851999999,4.1307239108000005,52.68,-26.04,58.7644790669,0.0
2020-08-29 10:30:00,55.0382835644,1.7718809575,55.066797799,-2.5717164356,-1.6981190425000001,3.0817744414,57.61,3.47,57.7144089461,132.2,-2.5717164356,-1.6981190425000001,3.0817744414,-2.5717164356,-1.6981190425000001,3.0817744414,0.0,0.0,0.0,0.0,52.4982835644,-20.5881190425,56.3909604716,-2.5717164356,-1.6981190425000001,3.0817744414,55.07,-18.89,58.2197303326,132.41,52.0182835644,6.7618809575,52.455932544,-2.5717164356,-1.6981190425000001,3.0817744414,54.59,8.46,55.2416482375,132.14,19.9882835644,-9.6181190425,22.1819677613,-2.5717164356,-1.6981190425000001,3.0817744414,22.56,-7.92,23.9098306142,132.41,49.4682835644,-28.0581190425,56.8715141613,-2.5717164356,-1.6981190425000001,3.0817744414,52.04,-26.36,58.3353340609,0.0
2020-08-29 11:00:00,52.896550558,2.3780618462,52.9499786504,-2.5134494419999998,-1.8719381538,3.1339400998,55.41,4.25,55.5727505168,132.05,-2.5134494419999998,-1.8719381538,3.1339400998,-2.5134494419999998,-1.8719381538,3.1339400998,0.0,0.0,0.0,0.0,50.426550558,-19.9719381538,54.2375821253,-2.5134494419999998,-1.8719381538,3.1339400998,52.94,-18.1,55.9486693318,132.27,51.656550558,6.4780618462,52.0611611553,-2.5134494419999998,-1.8719381538,3.1339400998,54.17,8.35,54.8097746757,132.14,24.526550558,-10.2719381538,26.590682498,-2.5134494419999998,-1.8719381538,3.1339400998,27.04,-8.4,28.3146887675,132.27,49.086550558,-28.5919381538,56.8065874091,-2.5134494419999998,-1.8719381538,3.1339400998,51.6,-26.72,58.1078170301,0.0
2020-08-29 11:30:00,52.7492839442,2.8501275897,52.8262262887,-1.4407160558,-1.5898724103,2.1455435289,54.19,4.44,54.3715890884,131.78,-1.4407160558,-1.5898724103,2.1455435289,-1.4407160558,-1.5898724103,2.1455435289,0.0,0.0,0.0,0.0,50.3192839442,-19.4298724103,53.9402472977,-1.4407160558,-1.5898724103,2.1455435289,51.76,-17.84,54.7481798784,132.0,50.419283944200004,6.6401275897000005,50.8546506021,-1.4407160558,-1.5898724103,2.1455435289,51.86,8.23,52.5089754233,131.85,22.8792839442,-10.9098724103,25.3473262852,-1.4407160558,-1.5898724103,2.1455435289,24.32,-9.32,26.0446693202,132.0,47.919283944200004,-27.3898724103,55.1947722559,-1.4407160558,-1.5898724103,2.1455435289,49.36,-25.8,55.6960465383,0.0
2020-08-29 12:00:00,52.229117409,2.8940267329,52.3092352845,-0.660882591,-1.5159732671000001,1.653765626,52.89,4.41,53.0735357782,131.78,-0.660882591,-1.5159732671000001,1.653765626,-0.660882591,-1.5159732671000001,1.653765626,0.0,0.0,0.0,0.0,49.839117409,-19.3959732671,53.4802898561,-0.660882591,-1.5159732671000001,1.653765626,50.5,-17.88,53.5718620173,132.0,50.169117409,6.7740267329,50.6243793026,-0.660882591,-1.5159732671000001,1.653765626,50.83,8.29,51.5015825,131.85,27.539117409,-10.7959732671,29.5796556175,-0.660882591,-1.5159732671000001,1.653765626,28.2,-9.28,29.6876809468,132.0,47.699117409,-27.6359732671,55.1266978879,-0.660882591,-1.5159732671000001,1.653765626,48.36,-26.12,54.9631149045,0.0
2020-08-29 12:30:00,51.4860177206,2.4331459635,51.5434789281,-1.0839822794,-1.7168540365,2.0304199971,52.57,4.15,52.7335509899,131.6,-1.0839822794,-1.7168540365,2.0304199971,-1.0839822794,-1.7168540365,2.0304199971,0.0,0.0,0.0,0.0,49.1060177206,-19.8168540365,52.953835369000004,-1.0839822794,-1.7168540365,2.0304199971,50.19,-18.1,53.3539698617,131.83,50.9560177206,7.2931459635,51.4752923255,-1.0839822794,-1.7168540365,2.0304199971,52.04,9.01,52.8142187294,131.59,31.3560177206,-11.1568540365,33.2817553517,-1.0839822794,-1.7168540365,2.0304199971,32.44,-9.44,33.7856064027,131.83,48.4360177206,-26.3968540365,55.1619589541,-1.0839822794,-1.7168540365,2.0304199971,49.52,-24.68,55.3293123037,0.0
2020-08-29 13:00:00,50.0697172644,2.1828417587,50.1172763135,-1.6202827356,-1.5971582413,2.275133093,51.69,3.7800000000000002,51.8280281315,132.09,-1.6202827356,-1.5971582413,2.275133093,-1.6202827356,-1.5971582413,2.275133093,0.0,0.0,0.0,0.0,47.7097172644,-20.2171582413,51.8165090372,-1.6202827356,-1.5971582413,2.275133093,49.33,-18.62,52.7271590359,132.32,49.3397172644,7.0428417587,49.8398366748,-1.6202827356,-1.5971582413,2.275133093,50.96,8.64,51.6872440743,132.06,31.2597172644,-11.4371582413,33.2863111817,-1.6202827356,-1.5971582413,2.275133093,32.88,-9.84,34.3208391506,132.32,46.8197172644,-27.0371582413,54.0656439015,-1.6202827356,-1.5971582413,2.275133093,48.44,-25.44,54.714049384,0.0
2020-08-29 13:30:00,51.9240671669,1.7186704655,51.9525031093,-1.0259328331,-1.4613295345,1.7855033426,52.95,3.18,53.0454041365,132.6,-1.0259328331,-1.4613295345,1.7855033426,-1.0259328331,-1.4613295345,1.7855033426,0.0,0.0,0.0,0.0,49.5440671669,-20.7913295345,53.72982389,-1.0259328331,-1.4613295345,1.7855033426,50.57,-19.33,54.138468763,132.83,50.0540671669,7.0086704655,50.5423693711,-1.0259328331,-1.4613295345,1.7855033426,51.08,8.47,51.7774786949,132.55,27.8140671669,-11.4213295345,30.0677418624,-1.0259328331,-1.4613295345,1.7855033426,28.84,-9.96,30.5114273675,132.83,47.6140671669,-27.7413295345,55.1060863836,-1.0259328331,-1.4613295345,1.7855033426,48.64,-26.28,55.2855134732,0.0
2020-08-29 14:00:00,51.1641171336,0.7914967209,51.1702389004,-1.4758828664,-1.4785032791,2.0890672994,52.64,2.27,52.6889219856,133.08,-1.4758828664,-1.4785032791,2.0890672994,-1.4758828664,-1.4785032791,2.0890672994,0.0,0.0,0.0,0.0,48.8041171336,-21.8485032791,53.4714778619,-1.4758828664,-1.4785032791,2.0890672994,50.28,-20.37,54.2495649752,133.31,49.6941171336,6.9014967209,50.1710667086,-1.4758828664,-1.4785032791,2.0890672994,51.17,8.38,51.8516470327,132.95,30.6841171336,-11.3585032791,32.7189645468,-1.4758828664,-1.4785032791,2.0890672994,32.16,-9.88,33.6434243204,133.31,47.2441171336,-26.7985032791,54.3154341024,-1.4758828664,-1.4785032791,2.0890672994,48.72,-25.32,54.9066553343,0.0
2020-08-29 14:30:00,50.4183503554,0.7802476375,50.4243873432,-2.7016496446,-1.7397523625,3.2133548022,53.12,2.52,53.1797405033,132.8,-2.7016496446,-1.7397523625,3.2133548022,-2.7016496446,-1.7397523625,3.2133548022,0.0,0.0,0.0,0.0,48.0083503554,-21.7897523625,52.7218646471,-2.7016496446,-1.7397523625,3.2133548022,50.71,-20.05,54.5298688794,133.03,50.0283503554,6.5202476375,50.4514565552,-2.7016496446,-1.7397523625,3.2133548022,52.73,8.26,53.3730315796,132.71,30.2583503554,-12.3397523625,32.6777792177,-2.7016496446,-1.7397523625,3.2133548022,32.96,-10.6,34.6225591197,133.03,47.5383503554,-28.3397523625,55.3447045207,-2.7016496446,-1.7397523625,3.2133548022,50.24,-26.6,56.8473183185,0.0
2020-08-29 15:00:00,48.9262669576,0.5773013343,48.9296727481,-1.9837330424,-1.5726986657,2.5315169122,50.91,2.15,50.9553785189,133.44,-1.9837330424,-1.5726986657,2.5315169122,-1.9837330424,-1.5726986657,2.5315169122,0.0,0.0,0.0,0.0,46.6462669576,-22.2326986657,51.6736597411,-1.9837330424,-1.5726986657,2.5315169122,48.63,-20.66,52.8366586756,133.67,48.5762669576,5.8273013343,48.9245454999,-1.9837330424,-1.5726986657,2.5315169122,50.56,7.4,51.0986653446,133.41,29.4562669576,-11.3726986657,31.5754641774,-1.9837330424,-1.5726986657,2.5315169122,31.44,-9.8,32.9319540872,133.67,46.1762669576,-29.3726986657,54.7266211002,-1.9837330424,-1.5726986657,2.5315169122,48.16,-27.8,55.6077836278,0.0
2020-08-29 15:30:00,48.0104171198,0.8168050112,48.0173648011,-1.2195828802,-1.3431949888,1.8142643633,49.23,2.16,49.277362957,133.3,-1.2195828802,-1.3431949888,1.8142643633,-1.2195828802,-1.3431949888,1.8142643633,0.0,0.0,0.0,0.0,45.7704171198,-21.9631949888,50.7672435477,-1.2195828802,-1.3431949888,1.8142643633,46.99,-20.62,51.3151488354,133.54,46.8804171198,5.7368050112,47.2301221792,-1.2195828802,-1.3431949888,1.8142643633,48.1,7.08,48.6182722852,133.33,30.4204171198,-12.0231949888,32.7102276892,-1.2195828802,-1.3431949888,1.8142643633,31.64,-10.68,33.393891657,133.54,44.5404171198,-28.9831949888,53.1401387744,-1.2195828802,-1.3431949888,1.8142643633,45.76,-27.64,53.4597717915,0.0
2020-08-29 16:00:00,48.1150505038,0.684987534,48.1199261523,-1.6449494962,-1.415012466,2.1698200672,49.76,2.1,49.8042929877,133.15,-1.6449494962,-1.415012466,2.1698200672,-1.6449494962,-1.415012466,2.1698200672,0.0,0.0,0.0,0.0,45.8350505038,-22.015012466,50.8479363255,-1.6449494962,-1.415012466,2.1698200672,47.48,-20.6,51.7562595248,133.38,46.7650505038,5.614987534,47.1009345303,-1.6449494962,-1.415012466,2.1698200672,48.41,7.03,48.9177779544,133.16,29.6750505038,-12.135012466,32.0603672773,-1.6449494962,-1.415012466,2.1698200672,31.32,-10.72,33.1037883029,133.38,44.4750505038,-28.655012466,52.9068980072,-1.6449494962,-1.415012466,2.1698200672,46.12,-27.24,53.5637190643,0.0
2020-08-29 16:30:00,48.150750462,0.31682093370000003,48.1517927554,-1.769249538,-1.6231790663,2.4010319051,49.92,1.94,49.9576820919,132.7,-1.769249538,-1.6231790663,2.4010319051,-1.769249538,-1.6231790663,2.4010319051,0.0,0.0,0.0,0.0,45.900750462,-22.2631790663,51.0149785368,-1.769249538,-1.6231790663,2.4010319051,47.67,-20.64,51.9464965132,132.96,47.960750462,5.3168209337,48.2545559478,-1.769249538,-1.6231790663,2.4010319051,49.73,6.94,50.2119159164,132.7,28.350750462,-12.2231790663,30.8734701361,-1.769249538,-1.6231790663,2.4010319051,30.12,-10.6,31.9307751237,132.96,45.550750462,-29.1031790663,54.0542865961,-1.769249538,-1.6231790663,2.4010319051,47.32,-27.48,54.7204970738,0.0
2020-08-29 17:00:00,49.5177674483,0.2117288551,49.518220103,-1.3922325517,-1.6382711449,2.1499404229,50.91,1.85,50.9436021498,133.16,-1.3922325517,-1.6382711449,2.1499404229,-1.3922325517,-1.6382711449,2.1499404229,0.0,0.0,0.0,0.0,47.1877674483,-22.4782711449,52.2681362822,-1.3922325517,-1.6382711449,2.1499404229,48.58,-20.84,52.8613469371,133.41,48.8677674483,5.4817288551,49.1742620343,-1.3922325517,-1.6382711449,2.1499404229,50.26,7.12,50.7618163584,133.12,30.1277674483,-10.6382711449,31.9508244709,-1.3922325517,-1.6382711449,2.1499404229,31.52,-9.0,32.7797254412,133.41,46.4877674483,-29.1982711449,54.8967354237,-1.3922325517,-1.6382711449,2.1499404229,47.88,-27.56,55.2453436952,0.0
2020-08-29 17:30:00,51.426600777,0.0008881017,51.4266007847,-2.713399223,-1.8891118983,3.3062484945,54.14,1.8900000000000001,54.172979427,132.95,-2.713399223,-1.8891118983,3.3062484945,-2.713399223,-1.8891118983,3.3062484945,0.0,0.0,0.0,0.0,48.996600777,-22.5891118983,53.9530802091,-2.713399223,-1.8891118983,3.3062484945,51.71,-20.7,55.6993186673,133.19,50.956600777,5.4608881017,51.2483800876,-2.713399223,-1.8891118983,3.3062484945,53.67,7.35,54.1709460874,132.88,29.686600777,-9.9691118983,31.3157701124,-2.713399223,-1.8891118983,3.3062484945,32.4,-8.08,33.3923104921,133.19,48.486600777,-28.5691118983,56.277389861,-2.713399223,-1.8891118983,3.3062484945,51.2,-26.68,57.734412615,0.0
2020-08-29 18:00:00,51.7701338413,-0.7723226,51.7758943925,-4.5398661587,-2.3023226,5.0902921422,56.31,1.53,56.3307819935,132.95,-4.5398661587,-2.3023226,5.0902921422,-4.5398661587,-2.3023226,5.0902921422,0.0,0.0,0.0,0.0,49.2401338413,-23.2923226,54.4713050405,-4.5398661587,-2.3023226,5.0902921422,53.78,-20.99,57.7310012039,133.19,52.9601338413,5.4376774,53.2385585079,-4.5398661587,-2.3023226,5.0902921422,57.5,7.74,58.0185970185,132.71,32.3001338413,-9.6623226,33.7143756311,-4.5398661587,-2.3023226,5.0902921422,36.84,-7.36,37.5680076661,133.19,50.3401338413,-28.3823226,57.7900104805,-4.5398661587,-2.3023226,5.0902921422,54.88,-26.08,60.7616721297,0.0
2020-08-29 18:30:00,52.670383777,-1.2103771139,52.6842893088,-5.759616223,-2.5203771139,6.2869292849,58.43,1.31,58.4446832484,132.55,-5.759616223,-2.5203771139,6.2869292849,-5.759616223,-2.5203771139,6.2869292849,0.0,0.0,0.0,0.0,50.070383777,-23.6103771139,55.3578651958,-5.759616223,-2.5203771139,6.2869292849,55.83,-21.09,59.6806249967,132.8,54.170383777,5.3896228861,54.4378408223,-5.759616223,-2.5203771139,6.2869292849,59.93,7.91,60.4497559962,132.35,31.480383777,-9.5203771139,32.8884804017,-5.759616223,-2.5203771139,6.2869292849,37.24,-7.0,37.8921838906,132.8,51.480383777,-28.5603771139,58.8721076123,-5.759616223,-2.5203771139,6.2869292849,57.24,-26.04,62.8848089764,0.0
2020-08-29 19:00:00,53.2077504446,-1.2136037381,53.2215890537,-6.4922495554,-2.6536037381,7.0136236775,59.7,1.44,59.7173643089,132.55,-6.4922495554,-2.6536037381,7.0136236775,-6.4922495554,-2.6536037381,7.0136236775,0.0,0.0,0.0,0.0,50.5477504446,-23.6036037381,55.7871417482,-6.4922495554,-2.6536037381,7.0136236775,57.04,-20.95,60.7656490132,132.8,54.7477504446,4.7763962619,54.9557107132,-6.4922495554,-2.6536037381,7.0136236775,61.24,7.43,61.6890792604,132.35,31.4277504446,-8.5336037381,32.565716494,-6.4922495554,-2.6536037381,7.0136236775,37.92,-5.88,38.3731781326,132.8,52.0277504446,-27.7336037381,58.9579476629,-6.4922495554,-2.6536037381,7.0136236775,58.52,-25.08,63.667863165,0.0
2020-08-29 19:30:00,54.3299504453,-1.1658295453,54.3424573784,-7.3100495547,-2.7358295453,7.8052282345,61.64,1.57,61.6599910801,132.47,-7.3100495547,-2.7358295453,7.8052282345,-7.3100495547,-2.7358295453,7.8052282345,0.0,0.0,0.0,0.0,51.5899504453,-23.5058295453,56.6925657345,-7.3100495547,-2.7358295453,7.8052282345,58.9,-20.77,62.4548068606,132.71,55.4699504453,4.6441704547,55.664025381,-7.3100495547,-2.7358295453,7.8052282345,62.78,7.38,63.2122836164,132.35,31.6899504453,-8.5758295453,32.8298311238,-7.3100495547,-2.7358295453,7.8052282345,39.0,-5.84,39.434827247,132.71,52.6899504453,-28.1758295453,59.7503828314,-7.3100495547,-2.7358295453,7.8052282345,60.0,-25.44,65.1704963922,0.0
2020-08-29 20:00:00,54.8584338679,-1.3345324846,54.8746639478,-7.0615661321,-2.6645324846,7.5475459323,61.92,1.33,61.9342821061,131.96,-7.0615661321,-2.6645324846,7.5475459323,-7.0615661321,-2.6645324846,7.5475459323,0.0,0.0,0.0,0.0,52.1184338679,-23.5145324846,57.1774814661,-7.0615661321,-2.6645324846,7.5475459323,59.18,-20.85,62.7454771278,132.19,55.4084338679,4.3954675154,55.5825033474,-7.0615661321,-2.6645324846,7.5475459323,62.47,7.06,62.8676745236,131.86,29.8184338679,-8.7045324846,31.0629664409,-7.0615661321,-2.6645324846,7.5475459323,36.88,-6.04,37.3713259064,132.19,52.6184338679,-27.9045324846,59.5597390516,-7.0615661321,-2.6645324846,7.5475459323,59.68,-25.24,64.7978394702,0.0
2020-08-29 20:30:00,54.822984052,-1.5279912431,54.844273517,-6.7070159480000004,-2.6379912431,7.2071534412,61.53,1.11,61.5400113747,131.96,-6.7070159480000004,-2.6379912431,7.2071534412,-6.7070159480000004,-2.6379912431,7.2071534412,0.0,0.0,0.0,0.0,52.102984052,-23.7079912431,57.2432510948,-6.7070159480000004,-2.6379912431,7.2071534412,58.81,-21.07,62.470481029,132.19,55.112984052,4.2120087569,55.2737010601,-6.7070159480000004,-2.6379912431,7.2071534412,61.82,6.85,62.1983512643,131.86,29.612984052,-8.8379912431,30.9037038828,-6.7070159480000004,-2.6379912431,7.2071534412,36.32,-6.2,36.845385057,132.19,52.372984052,-28.2779912431,59.5195282849,-6.7070159480000004,-2.6379912431,7.2071534412,59.08,-25.64,64.4038508165,0.0
2020-08-29 21:00:00,54.3216004851,-1.4279191725,54.3403646696,-6.7883995149,-2.5979191725,7.2685316262,61.11,1.17,61.1211992683,132.07,-6.7883995149,-2.5979191725,7.2685316262,-6.7883995149,-2.5979191725,7.2685316262,0.0,0.0,0.0,0.0,51.6216004851,-23.5679191725,56.7471272468,-6.7883995149,-2.5979191725,7.2685316262,58.41,-20.97,62.0602046403,132.29,54.4016004851,3.8320808275,54.5364004937,-6.7883995149,-2.5979191725,7.2685316262,61.19,6.43,61.5269128106,132.0,30.0916004851,-10.9579191725,32.0246844223,-6.7883995149,-2.5979191725,7.2685316262,36.88,-8.36,37.8156581326,132.29,51.6516004851,-28.9179191725,59.1957251999,-6.7883995149,-2.5979191725,7.2685316262,58.44,-26.32,64.0934942096,0.0
2020-08-29 21:30:00,52.983450557,-2.1283354638,53.0261807485,-6.436549443,-2.4683354638,6.8936092647,59.42,0.34,59.4209727285,132.5,-6.436549443,-2.4683354638,6.8936092647,-6.436549443,-2.4683354638,6.8936092647,0.0,0.0,0.0,0.0,50.363450557,-24.3883354638,55.9577345744,-6.436549443,-2.4683354638,6.8936092647,56.8,-21.92,60.8828908643,132.7,52.573450557,3.5516645362,52.6932825362,-6.436549443,-2.4683354638,6.8936092647,59.01,6.02,59.3162751696,132.37,26.603450557,-11.9883354638,29.1798521026,-6.436549443,-2.4683354638,6.8936092647,33.04,-9.52,34.3841824099,132.7,49.963450557,-30.1083354638,58.3340231422,-6.436549443,-2.4683354638,6.8936092647,56.4,-27.64,62.8086745601,0.0
2020-08-29 22:00:00,52.2042004135,-2.4908334211,52.2635895433,-6.2257995865,-2.3408334211,6.6513217932,58.43,-0.15,58.430192537799996,133.0,-6.2257995865,-2.3408334211,6.6513217932,-6.2257995865,-2.3408334211,6.6513217932,0.0,0.0,0.0,0.0,49.6542004135,-24.8908334211,55.5436153586,-6.2257995865,-2.3408334211,6.6513217932,55.88,-22.55,60.2584176692,133.21,51.0142004135,2.9291665789,51.0982256118,-6.2257995865,-2.3408334211,6.6513217932,57.24,5.27,57.4820885146,132.92,21.8942004135,-13.5008334211,25.7221405566,-6.2257995865,-2.3408334211,6.6513217932,28.12,-11.16,30.2535948277,133.21,48.4542004135,-30.3408334211,57.1697097281,-6.2257995865,-2.3408334211,6.6513217932,54.68,-28.0,61.4320958457,0.0
2020-08-29 22:30:00,49.2092669317,-2.4598726199,49.2707106227,-5.9307330683,-2.2398726199,6.3396075652,55.14,-0.22,55.1404388811,133.1,-5.9307330683,-2.2398726199,6.3396075652,-5.9307330683,-2.2398726199,6.3396075652,0.0,0.0,0.0,0.0,46.7792669317,-24.9498726199,53.0169402967,-5.9307330683,-2.2398726199,6.3396075652,52.71,-22.71,57.3941477853,133.32,48.6792669317,2.3601273801,48.7364466315,-5.9307330683,-2.2398726199,6.3396075652,54.61,4.6,54.8033949678,133.1,21.7492669317,-15.1998726199,26.534255967100002,-5.9307330683,-2.2398726199,6.3396075652,27.68,-12.96,30.563769401000002,133.32,46.2292669317,-31.1198726199,55.727834992300004,-5.9307330683,-2.2398726199,6.3396075652,52.16,-28.88,59.621472642,0.0
2020-08-29 23:00:00,50.6032334711,-3.4379110016,50.7198823913,-5.4567665289,-2.0879110016,5.8425742017,56.06,-1.35,56.0762525495,133.54,-5.4567665289,-2.0879110016,5.8425742017,-5.4567665289,-2.0879110016,5.8425742017,0.0,0.0,0.0,0.0,48.1532334711,-26.0279110016,54.7374281898,-5.4567665289,-2.0879110016,5.8425742017,53.61,-23.94,58.7124833404,133.77,47.8732334711,2.0820889984,47.9184888907,-5.4567665289,-2.0879110016,5.8425742017,53.33,4.17,53.4927826908,133.51,10.8632334711,-14.7279110016,18.3008525462,-5.4567665289,-2.0879110016,5.8425742017,16.32,-12.64,20.6424804711,133.77,45.5432334711,-31.4879110016,55.3685348754,-5.4567665289,-2.0879110016,5.8425742017,51.0,-29.4,58.8673084148,0.0
2020-08-29 23:30:00,51.939616869,-3.9398164718,52.0888275384,-4.950383131,-1.9198164718,5.3096128324,56.89,-2.02,56.9258508939,133.73,-4.950383131,-1.9198164718,5.3096128324,-4.950383131,-1.9198164718,5.3096128324,0.0,0.0,0.0,0.0,49.509616869,-26.5198164718,56.1649608583,-4.950383131,-1.9198164718,5.3096128324,54.46,-24.6,59.7582764142,133.97,46.989616869,1.8001835282,47.0240869579,-4.950383131,-1.9198164718,5.3096128324,51.94,3.7199999999999998,52.0730448505,133.69,2.329616869,-15.7598164718,15.9310680741,-4.950383131,-1.9198164718,5.3096128324,7.28,-13.84,15.6379026727,133.97,44.689616869,-31.3998164718,54.617857248,-4.950383131,-1.9198164718,5.3096128324,49.64,-29.48,57.7338722069,0.0
2020-08-30 00:00:00,52.6036501692,-4.1417940126,52.7664521147,-4.6863498308,-1.7917940126,5.0172104321,57.29,-2.35,57.3381775085,133.73,-4.6863498308,-1.7917940126,5.0172104321,-4.6863498308,-1.7917940126,5.0172104321,0.0,0.0,0.0,0.0,50.1836501692,-26.7117940126,56.8499664352,-4.6863498308,-1.7917940126,5.0172104321,54.87,-24.92,60.2637809965,133.97,45.9536501692,1.4282059874000002,45.9758386136,-4.6863498308,-1.7917940126,5.0172104321,50.64,3.22,50.7422703473,133.69,-6.8463498308,-16.5517940126,17.9118505756,-4.6863498308,-1.7917940126,5.0172104321,-2.16,-14.76,14.9172115357,133.97,43.7136501692,-32.1517940126,54.2643627932,-4.6863498308,-1.7917940126,5.0172104321,48.4,-30.36,57.1339618791,0.0
2020-08-30 00:30:00,51.1083502923,-3.9322823745,51.2594022036,-4.3116497077,-1.7022823745,4.635524618,55.42,-2.23,55.4648474261,133.98,-4.3116497077,-1.7022823745,4.635524618,-4.3116497077,-1.7022823745,4.635524618,0.0,0.0,0.0,0.0,48.7583502923,-26.6122823745,55.5480899438,-4.3116497077,-1.7022823745,4.635524618,53.07,-24.91,58.6253614061,134.22,44.4983502923,0.7177176255000001,44.5041379798,-4.3116497077,-1.7022823745,4.635524618,48.81,2.42,48.8699549826,134.06,-6.9916497077,-16.6622823745,18.0697210704,-4.3116497077,-1.7022823745,4.635524618,-2.68,-14.96,15.1981577831,134.22,42.3683502923,-31.0622823745,52.535154828,-4.3116497077,-1.7022823745,4.635524618,46.68,-29.36,55.1455528579,0.0
2020-08-30 01:00:00,50.1186168162,-4.0067098954,50.2785190291,-4.3313831838,-1.6367098954000001,4.6303023191,54.45,-2.37,54.5015541063,133.98,-4.3313831838,-1.6367098954000001,4.6303023191,-4.3313831838,-1.6367098954000001,4.6303023191,0.0,0.0,0.0,0.0,47.8186168162,-26.6567098954,54.746692107,-4.3313831838,-1.6367098954000001,4.6303023191,52.15,-25.02,57.8413597696,134.22,43.3186168162,0.4932901046,43.3214253921,-4.3313831838,-1.6367098954000001,4.6303023191,47.65,2.13,47.697582748,134.06,-7.4913831838,-17.9167098954,19.4198175965,-4.3313831838,-1.6367098954000001,4.6303023191,-3.16,-16.28,16.5838475632,134.22,41.2286168162,-30.7567098954,51.4370882551,-4.3313831838,-1.6367098954000001,4.6303023191,45.56,-29.12,54.0711383272,0.0
2020-08-30 01:30:00,49.4281835361,-4.0896482373,49.5970820753,-4.1318164639,-1.6096482373,4.4342840166,53.56,-2.48,53.6173852402,133.98,-4.1318164639,-1.6096482373,4.4342840166,-4.1318164639,-1.6096482373,4.4342840166,0.0,0.0,0.0,0.0,47.1581835361,-26.7596482373,54.2215183134,-4.1318164639,-1.6096482373,4.4342840166,51.29,-25.15,57.1243083109,134.22,42.9481835361,1.1703517627,42.9641268071,-4.1318164639,-1.6096482373,4.4342840166,47.08,2.7800000000000002,47.1620058946,133.97,-7.4918164639,-18.5696482373,20.0239643824,-4.1318164639,-1.6096482373,4.4342840166,-3.36,-16.96,17.289626948,134.22,40.8281835361,-32.6896482373,52.3025207111,-4.1318164639,-1.6096482373,4.4342840166,44.96,-31.08,54.6568202515,0.0
2020-08-30 02:00:00,48.577816941,-4.3973423983,48.7764381533,-4.082183059,-1.6273423983000002,4.3945946125,52.66,-2.77,52.732802884,134.24,-4.082183059,-1.6273423983000002,4.3945946125,-4.082183059,-1.6273423983000002,4.3945946125,0.0,0.0,0.0,0.0,46.327816941,-27.1473423983,53.6958547917,-4.082183059,-1.6273423983000002,4.3945946125,50.41,-25.52,56.501668117,134.48,42.387816941,0.9326576017,42.3980763152,-4.082183059,-1.6273423983000002,4.3945946125,46.47,2.56,46.5404608916,134.25,-7.122183059,-18.4273423983,19.7558203928,-4.082183059,-1.6273423983000002,4.3945946125,-3.04,-16.8,17.0728322196,134.48,40.317816941,-31.0673423983,50.8989796222,-4.082183059,-1.6273423983000002,4.3945946125,44.4,-29.44,53.273573186,0.0
2020-08-30 02:30:00,47.7107170435,-4.4444440723,47.9172787616,-4.1792829565,-1.6044440723,4.4766781,51.89,-2.84,51.9676601359,134.64,-4.1792829565,-1.6044440723,4.4766781,-4.1792829565,-1.6044440723,4.4766781,0.0,0.0,0.0,0.0,45.5207170435,-27.3344440723,53.0971516458,-4.1792829565,-1.6044440723,4.4766781,49.7,-25.73,55.9653723297,134.89,41.3907170435,0.8455559277,41.3993529201,-4.1792829565,-1.6044440723,4.4766781,45.57,2.45,45.6358126914,134.67,-6.7392829565,-18.8044440723,19.9756114208,-4.1792829565,-1.6044440723,4.4766781,-2.56,-17.2,17.389468077,134.89,39.3407170435,-30.8844440723,50.0154066579,-4.1792829565,-1.6044440723,4.4766781,43.52,-29.28,52.4529198425,0.0
2020-08-30 03:00:00,47.6158502808,-4.8300965832,47.8602029976,-4.0541497192,-1.5700965832,4.3475663568,51.67,-3.26,51.7727389656,134.95,-4.0541497192,-1.5700965832,4.3475663568,-4.0541497192,-1.5700965832,4.3475663568,0.0,0.0,0.0,0.0,45.4058502808,-27.8000965832,53.2403663564,-4.0541497192,-1.5700965832,4.3475663568,49.46,-26.23,55.9848595604,135.19,40.7558502808,0.7499034168000001,40.7627487695,-4.0541497192,-1.5700965832,4.3475663568,44.81,2.32,44.8700178293,134.95,-9.0941497192,-19.3300965832,21.3624950095,-4.0541497192,-1.5700965832,4.3475663568,-5.04,-17.76,18.4612892291,135.19,38.7458502808,-31.8500965832,50.1564508946,-4.0541497192,-1.5700965832,4.3475663568,42.8,-30.28,52.4282214079,0.0
2020-08-30 03:30:00,47.353200158,-5.1398003397,47.6313249106,-4.096799842,-1.5498003397,4.3801426961,51.45,-3.59,51.5750967037,135.06,-4.096799842,-1.5498003397,4.3801426961,-4.096799842,-1.5498003397,4.3801426961,0.0,0.0,0.0,0.0,45.193200158,-28.1398003397,53.2378972508,-4.096799842,-1.5498003397,4.3801426961,49.29,-26.59,56.0047515841,135.31,40.373200158,1.0101996603,40.3858365563,-4.096799842,-1.5498003397,4.3801426961,44.47,2.56,44.5436246841,134.95,-9.816799842,-20.0698003397,22.3420331396,-4.096799842,-1.5498003397,4.3801426961,-5.72,-18.52,19.3832092286,135.31,38.383200158,-31.1898003397,49.4577971568,-4.096799842,-1.5498003397,4.3801426961,42.48,-29.64,51.7984555754,0.0
2020-08-30 04:00:00,46.2945834411,-5.3578307602,46.603592205300004,-4.0554165589,-1.5378307601999999,4.3372026599,50.35,-3.8200000000000003,50.4947017023,135.34,-4.0554165589,-1.5378307601999999,4.3372026599,-4.0554165589,-1.5378307601999999,4.3372026599,0.0,0.0,0.0,0.0,44.3645834411,-28.5778307602,52.7722339385,-4.0554165589,-1.5378307601999999,4.3372026599,48.42,-27.04,55.4586152009,135.59,39.6845834411,1.0121692398,39.6974892086,-4.0554165589,-1.5378307601999999,4.3372026599,43.74,2.55,43.8142682239,135.24,-8.8954165589,-19.6178307602,21.5403741725,-4.0554165589,-1.5378307601999999,4.3372026599,-4.84,-18.08,18.7166236271,135.59,37.7045834411,-31.6578307602,49.2326503543,-4.0554165589,-1.5378307601999999,4.3372026599,41.76,-30.12,51.4889502709,0.0
