Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-30 04:30:00,46.0125835793,-5.1047082612,46.2948797825,-3.8874164207,-1.5347082612,4.1793941995,49.9,-3.5700000000000003,50.0275414147,135.34,-3.8874164207,-1.5347082612,4.1793941995,-3.8874164207,-1.5347082612,4.1793941995,0.0,0.0,0.0,0.0,43.8825835793,-28.2247082612,52.1758114266,-3.8874164207,-1.5347082612,4.1793941995,47.77,-26.69,54.7204623518,135.59,39.3525835793,0.8052917388,39.3608222621,-3.8874164207,-1.5347082612,4.1793941995,43.24,2.34,43.3032700844,135.31,-9.4074164207,-20.1347082612,22.2239951511,-3.8874164207,-1.5347082612,4.1793941995,-5.52,-18.6,19.4018143481,135.59,37.3925835793,-31.8947082612,49.147509823,-3.8874164207,-1.5347082612,4.1793941995,41.28,-30.36,51.2422481942,0.0
2020-08-30 05:00:00,45.9090835975,-4.7080549331,46.1498617335,-3.7709164025,-1.5180549331000002,4.0650093843,49.68,-3.19,49.7823111155,135.34,-3.7709164025,-1.5180549331000002,4.0650093843,-3.7709164025,-1.5180549331000002,4.0650093843,0.0,0.0,0.0,0.0,43.7890835975,-27.8680549331,51.9048391585,-3.7709164025,-1.5180549331000002,4.0650093843,47.56,-26.35,54.3716479427,135.59,39.1890835975,0.2819450669,39.1900978084,-3.7709164025,-1.5180549331000002,4.0650093843,42.96,1.8,42.9976929614,135.44,-9.8109164025,-19.7180549331,22.0239817245,-3.7709164025,-1.5180549331000002,4.0650093843,-6.04,-18.2,19.1760684187,135.59,37.2690835975,-33.1580549331,49.8842780758,-3.7709164025,-1.5180549331000002,4.0650093843,41.04,-31.64,51.8205673454,0.0
2020-08-30 05:30:00,46.7668169212,-4.1819940922,46.953426281,-4.0231830788,-1.5419940922,4.3085667996,50.79,-2.64,50.8585656502,135.27,-4.0231830788,-1.5419940922,4.3085667996,-4.0231830788,-1.5419940922,4.3085667996,0.0,0.0,0.0,0.0,44.6168169212,-27.3319940922,52.323018388,-4.0231830788,-1.5419940922,4.3085667996,48.64,-25.79,55.0542795793,135.51,39.8068169212,-0.0019940922,39.8068169711,-4.0231830788,-1.5419940922,4.3085667996,43.83,1.54,43.8570461842,135.44,-11.0631830788,-20.0219940922,22.8751889012,-4.0231830788,-1.5419940922,4.3085667996,-7.04,-18.48,19.7755404477,135.51,37.8968169212,-33.6219940922,50.661693808,-4.0231830788,-1.5419940922,4.3085667996,41.92,-32.08,52.7864831183,0.0
2020-08-30 06:00:00,46.6621166888,-4.3444840882,46.8639272348,-4.1178833112,-1.5544840882000002,4.4015206174,50.78,-2.79,50.8565875772,135.27,-4.1178833112,-1.5544840882000002,4.4015206174,-4.1178833112,-1.5544840882000002,4.4015206174,0.0,0.0,0.0,0.0,44.5021166888,-27.4944840882,52.3104678345,-4.1178833112,-1.5544840882000002,4.4015206174,48.62,-25.94,55.1070594389,135.51,40.0521166888,-0.0544840882,40.0521537469,-4.1178833112,-1.5544840882000002,4.4015206174,44.17,1.5,44.1954624368,135.44,-10.5578833112,-19.4744840882,22.1523007951,-4.1178833112,-1.5544840882000002,4.4015206174,-6.44,-17.92,19.0420587122,135.51,38.1621166888,-33.3144840882,50.6576943833,-4.1178833112,-1.5544840882000002,4.4015206174,42.28,-31.76,52.8800151286,0.0
2020-08-30 06:30:00,47.4443333246,-4.2862294948,47.6375537564,-4.3656666754,-1.5862294948,4.6449079141,51.81,-2.7,51.8803055118,135.27,-4.3656666754,-1.5862294948,4.6449079141,-4.3656666754,-1.5862294948,4.6449079141,0.0,0.0,0.0,0.0,45.2543333246,-27.4062294948,52.9061064507,-4.3656666754,-1.5862294948,4.6449079141,49.62,-25.82,55.9358275169,135.51,40.6943333246,0.0737705052,40.69440019,-4.3656666754,-1.5862294948,4.6449079141,45.06,1.6600000000000001,45.0905666409,135.36,-10.4056666754,-18.9862294948,21.6507461624,-4.3656666754,-1.5862294948,4.6449079141,-6.04,-17.4,18.4185124264,135.51,38.7143333246,-33.4662294948,51.1740961949,-4.3656666754,-1.5862294948,4.6449079141,43.08,-31.88,53.593104034,0.0
2020-08-30 07:00:00,47.5668999917,-4.8372303119,47.8122240846,-4.5331000083,-1.6372303119,4.8197011089,52.1,-3.2,52.1981800449,135.8,-4.5331000083,-1.6372303119,4.8197011089,-4.5331000083,-1.6372303119,4.8197011089,0.0,0.0,0.0,0.0,45.3468999917,-28.1272303119,53.3618067898,-4.5331000083,-1.6372303119,4.8197011089,49.88,-26.49,56.4777345509,136.03,41.2068999917,-0.0072303119,41.2069006261,-4.5331000083,-1.6372303119,4.8197011089,45.74,1.63,45.7690342918,135.88,-7.8931000083,-16.9172303119,18.6679862108,-4.5331000083,-1.6372303119,4.8197011089,-3.36,-15.28,15.6450631191,136.03,39.2668999917,-33.3572303119,51.5227546725,-4.5331000083,-1.6372303119,4.8197011089,43.8,-31.72,54.0795562112,0.0
2020-08-30 07:30:00,46.805749997,-4.0995682055,46.9849411222,-4.484250003,-1.7095682055,4.7990750711,51.29,-2.39,51.3456541491,134.99,-4.484250003,-1.7095682055,4.7990750711,-4.484250003,-1.7095682055,4.7990750711,0.0,0.0,0.0,0.0,44.585749997,-27.1695682055,52.2118237497,-4.484250003,-1.7095682055,4.7990750711,49.07,-25.46,55.2817917582,135.23,41.925749997,0.8704317945000001,41.9347846581,-4.484250003,-1.7095682055,4.7990750711,46.41,2.58,46.4816576727,135.07,-1.484250003,-18.0695682055,18.130424518,-4.484250003,-1.7095682055,4.7990750711,3.0,-16.36,16.6327868982,135.23,39.875749997,-31.9895682055,51.1215014627,-4.484250003,-1.7095682055,4.7990750711,44.36,-30.28,53.7092915611,0.0
2020-08-30 08:00:00,47.0259666678,-3.779047789,47.1775661012,-4.2340333322,-1.709047789,4.5659481604,51.26,-2.07,51.3017787216,134.79,-4.2340333322,-1.709047789,4.5659481604,-4.2340333322,-1.709047789,4.5659481604,0.0,0.0,0.0,0.0,44.8159666678,-26.799047789,52.2174284197,-4.2340333322,-1.709047789,4.5659481604,49.05,-25.09,55.0945605301,135.04,42.8859666678,1.550952211,42.9140022579,-4.2340333322,-1.709047789,4.5659481604,47.12,3.26,47.2326370214,134.81,3.3259666678,-16.869047789,17.1938020107,-4.2340333322,-1.709047789,4.5659481604,7.5600000000000005,-15.16,16.9404604424,135.04,40.8059666678,-31.829047789,51.7514753301,-4.2340333322,-1.709047789,4.5659481604,45.04,-30.12,54.183170819,0.0
2020-08-30 08:30:00,48.6395833261,-3.2564457065,48.7484718199,-3.6004166739,-1.7064457065,3.9843389884000002,52.24,-1.55,52.2629897729,134.02,-3.6004166739,-1.7064457065,3.9843389884000002,-3.6004166739,-1.7064457065,3.9843389884000002,0.0,0.0,0.0,0.0,46.3695833261,-26.0164457065,53.1694809551,-3.6004166739,-1.7064457065,3.9843389884000002,49.97,-24.31,55.5695690104,134.25,44.6495833261,2.2135542935,44.7044193991,-3.6004166739,-1.7064457065,3.9843389884000002,48.25,3.92,48.4089754075,134.0,5.4395833261,-15.3464457065,16.2819674052,-3.6004166739,-1.7064457065,3.9843389884000002,9.04,-13.64,16.3637159594,134.25,42.4795833261,-31.9064457065,53.1275472536,-3.6004166739,-1.7064457065,3.9843389884000002,46.08,-30.2,55.0945224138,0.0
2020-08-30 09:00:00,48.3427166925,-2.2423223904,48.3946925491,-2.8472833075,-1.6523223904000002,3.2919889907,51.19,-0.59,51.1933999652,133.75,-2.8472833075,-1.6523223904000002,3.2919889907,-2.8472833075,-1.6523223904000002,3.2919889907,0.0,0.0,0.0,0.0,46.1027166925,-24.9723223904,52.4316447577,-2.8472833075,-1.6523223904000002,3.2919889907,48.95,-23.32,54.2210743162,133.97,45.3227166925,3.4676776096,45.4551805232,-2.8472833075,-1.6523223904000002,3.2919889907,48.17,5.12,48.4413387511,133.67,10.8327166925,-15.2523223904,18.7077815157,-2.8472833075,-1.6523223904000002,3.2919889907,13.68,-13.6,19.2899559357,133.97,43.1127166925,-30.6523223904,52.8986881551,-2.8472833075,-1.6523223904000002,3.2919889907,45.96,-29.0,54.34447166,0.0
2020-08-30 09:30:00,47.7479000404,-0.32039282680000003,47.748974961,-2.2020999596,-1.5903928268,2.7163566731,49.95,1.27,49.9661425367,133.21,-2.2020999596,-1.5903928268,2.7163566731,-2.2020999596,-1.5903928268,2.7163566731,0.0,0.0,0.0,0.0,45.5179000404,-22.9503928268,50.976462754799996,-2.2020999596,-1.5903928268,2.7163566731,47.72,-21.36,52.2823870916,133.43,46.1079000404,4.2096071732,46.2996678032,-2.2020999596,-1.5903928268,2.7163566731,48.31,5.8,48.6569224263,133.23,19.7579000404,-15.1103928268,24.8736524335,-2.2020999596,-1.5903928268,2.7163566731,21.96,-13.52,25.7882143624,133.43,43.7979000404,-29.8303928268,52.9915878621,-2.2020999596,-1.5903928268,2.7163566731,46.0,-28.24,53.9768246565,0.0
2020-08-30 10:00:00,48.5612334266,0.1270371454,48.5613995922,-1.7087665734000002,-1.5029628546,2.2756934206,50.27,1.63,50.2964193557,133.31,-1.7087665734000002,-1.5029628546,2.2756934206,-1.7087665734000002,-1.5029628546,2.2756934206,0.0,0.0,0.0,0.0,46.3112334266,-22.5229628546,51.497710602,-1.7087665734000002,-1.5029628546,2.2756934206,48.02,-21.02,52.4190881264,133.53,46.7712334266,4.9070371454,47.0279415858,-1.7087665734000002,-1.5029628546,2.2756934206,48.48,6.41,48.9019273649,133.31,22.2112334266,-13.5029628546,25.9936318391,-1.7087665734000002,-1.5029628546,2.2756934206,23.92,-12.0,26.7612854699,133.53,44.4512334266,-28.9829628546,53.0652832743,-1.7087665734000002,-1.5029628546,2.2756934206,46.16,-27.48,53.7205361105,0.0
2020-08-30 10:30:00,50.5183500383,0.49833420600000006,50.5208078674,-1.4116499617,-1.4316657940000002,2.0105776682,51.93,1.9300000000000002,51.9658522493,132.71,-1.4116499617,-1.4316657940000002,2.0105776682,-1.4116499617,-1.4316657940000002,2.0105776682,0.0,0.0,0.0,0.0,48.2083500383,-21.901665794,52.9502405846,-1.4116499617,-1.4316657940000002,2.0105776682,49.62,-20.47,53.6764874037,132.91,47.8883500383,5.858334206,48.2453536526,-1.4116499617,-1.4316657940000002,2.0105776682,49.3,7.29,49.836072277,132.63,21.3083500383,-13.631665794,25.2956141194,-1.4116499617,-1.4316657940000002,2.0105776682,22.72,-12.2,25.7883384498,132.91,45.5083500383,-27.351665794,53.0954192461,-1.4116499617,-1.4316657940000002,2.0105776682,46.92,-25.92,53.6034774991,0.0
2020-08-30 11:00:00,51.8445667521,0.8608562567,51.8517133295,-0.6354332479,-1.3291437433,1.4732272408,52.48,2.19,52.5256746744,132.62,-0.6354332479,-1.3291437433,1.4732272408,-0.6354332479,-1.3291437433,1.4732272408,0.0,0.0,0.0,0.0,49.5145667521,-21.5691437433,54.0085204618,-0.6354332479,-1.3291437433,1.4732272408,50.15,-20.24,54.0803115745,132.84,48.5045667521,5.8208562567,48.8525880929,-0.6354332479,-1.3291437433,1.4732272408,49.14,7.15,49.6574475784,132.63,17.4845667521,-11.6091437433,20.9876700222,-0.6354332479,-1.3291437433,1.4732272408,18.12,-10.28,20.8329738636,132.84,46.1245667521,-28.8491437433,54.4035729782,-0.6354332479,-1.3291437433,1.4732272408,46.76,-27.52,54.2572391483,0.0
2020-08-30 11:30:00,52.8395501555,1.3225375539,52.8560986662,-0.9804498445000001,-1.4774624461,1.7731827817,53.82,2.8,53.8927861592,132.17,-0.9804498445000001,-1.4774624461,1.7731827817,-0.9804498445000001,-1.4774624461,1.7731827817,0.0,0.0,0.0,0.0,50.4695501555,-20.9474624461,54.6440452001,-0.9804498445000001,-1.4774624461,1.7731827817,51.45,-19.47,55.0107571299,132.38,49.9895501555,5.9225375539,50.3391654264,-0.9804498445000001,-1.4774624461,1.7731827817,50.97,7.4,51.5043774839,132.19,17.6195501555,-11.6774624461,21.1379203533,-0.9804498445000001,-1.4774624461,1.7731827817,18.6,-10.2,21.2132034356,132.38,47.5795501555,-26.8774624461,54.646240314799996,-0.9804498445000001,-1.4774624461,1.7731827817,48.56,-25.4,54.8017663949,0.0
2020-08-30 12:00:00,53.3902668718,2.0904238333,53.4311750614,-1.9197331282,-1.5695761667,2.4797065606,55.31,3.66,55.4309633689,132.17,-1.9197331282,-1.5695761667,2.4797065606,-1.9197331282,-1.5695761667,2.4797065606,0.0,0.0,0.0,0.0,50.9302668718,-20.1995761667,54.7897340836,-1.9197331282,-1.5695761667,2.4797065606,52.85,-18.63,56.037482099,132.38,50.6802668718,5.8204238333,51.0133980813,-1.9197331282,-1.5695761667,2.4797065606,52.6,7.39,53.1165896872,132.19,21.9202668718,-11.1695761667,24.6019822672,-1.9197331282,-1.5695761667,2.4797065606,23.84,-9.6,25.7003035002,132.38,48.2002668718,-27.1295761667,55.3107550979,-1.9197331282,-1.5695761667,2.4797065606,50.12,-25.56,56.2612477643,0.0
2020-08-30 12:30:00,53.4685501987,2.2057000688,53.5140259478,-1.3414498013,-1.5242999312,2.0305117211,54.81,3.73,54.9367727483,131.89,-1.3414498013,-1.5242999312,2.0305117211,-1.3414498013,-1.5242999312,2.0305117211,0.0,0.0,0.0,0.0,51.0185501987,-20.0142999312,54.8038745538,-1.3414498013,-1.5242999312,2.0305117211,52.36,-18.49,55.528818644,132.11,51.0785501987,6.0757000688,51.4386277201,-1.3414498013,-1.5242999312,2.0305117211,52.42,7.6,52.9680696269,131.96,22.1785501987,-10.6442999312,24.6005936908,-1.3414498013,-1.5242999312,2.0305117211,23.52,-9.12,25.2262720195,132.11,48.5385501987,-27.3242999312,55.7010612298,-1.3414498013,-1.5242999312,2.0305117211,49.88,-25.8,56.1574073476,0.0
2020-08-30 13:00:00,51.8261336,2.2516888392,51.8750250752,-1.3338664,-1.5883111608,2.0741099095,53.16,3.84,53.2985102981,131.99,-1.3338664,-1.5883111608,2.0741099095,-1.3338664,-1.5883111608,2.0741099095,0.0,0.0,0.0,0.0,49.4361336,-19.9983111608,53.3278890882,-1.3338664,-1.5883111608,2.0741099095,50.77,-18.41,54.0048238586,132.22,50.4461336,5.9216888392,50.7925072614,-1.3338664,-1.5883111608,2.0741099095,51.78,7.51,52.3217784484,132.08,25.0661336,-11.7883111608,27.6997352636,-1.3338664,-1.5883111608,2.0741099095,26.4,-10.2,28.3019433962,132.22,47.9461336,-27.1483111608,55.0986617448,-1.3338664,-1.5883111608,2.0741099095,49.28,-25.56,55.5142504228,0.0
2020-08-30 13:30:00,50.5024669394,1.6063246106,50.5280065481,-0.2775330606,-1.3936753894,1.4210403551000002,50.78,3.0,50.8685403761,132.93,-0.2775330606,-1.3936753894,1.4210403551000002,-0.2775330606,-1.3936753894,1.4210403551000002,0.0,0.0,0.0,0.0,48.2224669394,-20.9736753894,52.5861329351,-0.2775330606,-1.3936753894,1.4210403551000002,48.5,-19.58,52.3032159623,133.16,48.8524669394,5.6563246106000005,49.1788321757,-0.2775330606,-1.3936753894,1.4210403551000002,49.13,7.05,49.6332489366,132.99,24.0024669394,-11.0736753894,26.4337796353,-0.2775330606,-1.3936753894,1.4210403551000002,24.28,-9.68,26.138492688,133.16,46.4824669394,-28.8336753894,54.6991825281,-0.2775330606,-1.3936753894,1.4210403551000002,46.76,-27.44,54.2167059125,0.0
2020-08-30 14:00:00,51.3459169672,1.3859883511,51.364619661,-0.5640830328,-1.3640116489,1.4760479146,51.91,2.75,51.9827913833,133.34,-0.5640830328,-1.3640116489,1.4760479146,-0.5640830328,-1.3640116489,1.4760479146,0.0,0.0,0.0,0.0,49.0259169672,-21.2640116489,53.4387380641,-0.5640830328,-1.3640116489,1.4760479146,49.59,-19.9,53.4338666016,133.57,48.3959169672,5.0159883511,48.6551633256,-0.5640830328,-1.3640116489,1.4760479146,48.96,6.38,49.373940495,133.47,20.9159169672,-11.9640116489,24.0959157808,-0.5640830328,-1.3640116489,1.4760479146,21.48,-10.6,23.9530874837,133.57,46.0759169672,-28.8840116489,54.3808445439,-0.5640830328,-1.3640116489,1.4760479146,46.64,-27.52,54.1538548951,0.0
2020-08-30 14:30:00,51.2676168893,1.2145232656,51.2820008216,0.2176168893,-1.0954767344,1.1168824406,51.05,2.31,51.1022367417,133.72,0.2176168893,-1.0954767344,1.1168824406,0.2176168893,-1.0954767344,1.1168824406,0.0,0.0,0.0,0.0,48.9876168893,-21.595476734400002,53.536447621,0.2176168893,-1.0954767344,1.1168824406,48.77,-20.5,52.9033354336,133.95,47.0776168893,5.0345232656,47.3460498509,0.2176168893,-1.0954767344,1.1168824406,46.86,6.13,47.2592477723,133.84,17.4976168893,-10.8954767344,20.6125692255,0.2176168893,-1.0954767344,1.1168824406,17.28,-9.8,19.8655077962,133.95,44.8576168893,-28.9754767344,53.4020977582,0.2176168893,-1.0954767344,1.1168824406,44.64,-27.88,52.6310174707,0.0
2020-08-30 15:00:00,50.5168335039,0.9601037060000001,50.5259563629,0.3868335039,-1.169896294,1.2321921516,50.13,2.13,50.1752309412,133.72,0.3868335039,-1.169896294,1.2321921516,0.3868335039,-1.169896294,1.2321921516,0.0,0.0,0.0,0.0,48.2868335039,-21.889896294,53.0168449608,0.3868335039,-1.169896294,1.2321921516,47.9,-20.72,52.1893514043,133.95,46.9068335039,4.640103706,47.135778255700004,0.3868335039,-1.169896294,1.2321921516,46.52,5.8100000000000005,46.8814088952,133.92,15.8268335039,-12.009896294,19.8677192389,0.3868335039,-1.169896294,1.2321921516,15.44,-10.84,18.8652908803,133.95,44.6668335039,-29.809896294,53.7006138916,0.3868335039,-1.169896294,1.2321921516,44.28,-28.64,52.7348840901,0.0
2020-08-30 15:30:00,50.8665001583,0.7383903541,50.871859202,0.2365001583,-1.1116096459,1.1364894763,50.63,1.85,50.6637878568,133.72,0.2365001583,-1.1116096459,1.1364894763,0.2365001583,-1.1116096459,1.1364894763,0.0,0.0,0.0,0.0,48.6265001583,-22.1016096459,53.4136468198,0.2365001583,-1.1116096459,1.1364894763,48.39,-20.99,52.7463003442,133.95,46.7265001583,4.5183903541,46.9444530103,0.2365001583,-1.1116096459,1.1364894763,46.49,5.63,46.8296594051,133.92,14.7565001583,-11.4316096459,18.6664403682,0.2365001583,-1.1116096459,1.1364894763,14.52,-10.32,17.8138373182,133.95,44.5565001583,-29.9916096459,53.710132708,0.2365001583,-1.1116096459,1.1364894763,44.32,-28.88,52.8991190853,0.0
2020-08-30 16:00:00,52.3829667814,0.7913046026,52.3889432208,-1.3970332186,-1.3686953974,1.9557681112,53.78,2.16,53.8233592411,133.72,-1.3970332186,-1.3686953974,1.9557681112,-1.3970332186,-1.3686953974,1.9557681112,0.0,0.0,0.0,0.0,50.0129667814,-21.9586953974,54.6212518149,-1.3970332186,-1.3686953974,1.9557681112,51.41,-20.59,55.379925966,133.95,48.4329667814,4.5113046026,48.6426165051,-1.3970332186,-1.3686953974,1.9557681112,49.83,5.88,50.17572421,133.78,15.6829667814,-11.568695397399999,19.4882056707,-1.3970332186,-1.3686953974,1.9557681112,17.08,-10.2,19.8938784554,133.95,46.1629667814,-29.6086953974,54.8424502114,-1.3970332186,-1.3686953974,1.9557681112,47.56,-28.24,55.3123060449,0.0
2020-08-30 16:30:00,53.332916739,0.3104317945,53.3338201875,-2.797083261,-1.7095682055,3.2781546971,56.13,2.02,56.166336003,133.58,-2.797083261,-1.7095682055,3.2781546971,-2.797083261,-1.7095682055,3.2781546971,0.0,0.0,0.0,0.0,50.862916739,-22.3995682055,55.5767663236,-2.797083261,-1.7095682055,3.2781546971,53.66,-20.69,57.5106224971,133.81,50.752916739,4.2704317945,50.9322603585,-2.797083261,-1.7095682055,3.2781546971,53.55,5.98,53.8828627673,133.65,18.962916739,-10.7095682055,21.7781326655,-2.797083261,-1.7095682055,3.2781546971,21.76,-9.0,23.5477727185,133.81,48.362916739,-29.6695682055,56.7384789451,-2.797083261,-1.7095682055,3.2781546971,51.16,-27.96,58.301862749,0.0
2020-08-30 17:00:00,53.8528000931,0.3061722985,53.8536704353,-4.1771999069,-1.9838277015,4.6243455116,58.03,2.29,58.0751668099,133.4,-4.1771999069,-1.9838277015,4.6243455116,-4.1771999069,-1.9838277015,4.6243455116,0.0,0.0,0.0,0.0,51.2728000931,-22.3538277015,55.933832716,-4.1771999069,-1.9838277015,4.6243455116,55.45,-20.37,59.0731698828,133.64,52.1928000931,4.5261722985,52.3886878748,-4.1771999069,-1.9838277015,4.6243455116,56.37,6.51,56.7446649475,133.45,21.8628000931,-9.8638277015,23.9849353728,-4.1771999069,-1.9838277015,4.6243455116,26.04,-7.88,27.2061757695,133.64,49.6628000931,-29.2238277015,57.6231361401,-4.1771999069,-1.9838277015,4.6243455116,53.84,-27.24,60.3387371429,0.0
2020-08-30 17:30:00,54.2446834094,0.3997110888,54.2461560587,-4.5053165906,-2.1102889112,4.975057474,58.75,2.51,58.8035934276,133.02,-4.5053165906,-2.1102889112,4.975057474,-4.5053165906,-2.1102889112,4.975057474,0.0,0.0,0.0,0.0,51.6546834094,-22.1002889112,56.183886374,-4.5053165906,-2.1102889112,4.975057474,56.16,-19.99,59.6116238665,133.25,53.1946834094,4.4597110888,53.3813016517,-4.5053165906,-2.1102889112,4.975057474,57.7,6.57,58.0728413288,133.07,25.1746834094,-9.9102889112,27.0551013871,-4.5053165906,-2.1102889112,4.975057474,29.68,-7.8,30.6878216887,133.25,50.6146834094,-29.5502889112,58.6094339793,-4.5053165906,-2.1102889112,4.975057474,55.12,-27.44,61.5724613768,0.0
2020-08-30 18:00:00,54.8183166969,0.0932578404,54.8183960227,-6.2616833031,-2.3767421596,6.6975802408,61.08,2.47,61.1299214788,132.9,-6.2616833031,-2.3767421596,6.6975802408,-6.2616833031,-2.3767421596,6.6975802408,0.0,0.0,0.0,0.0,52.1183166969,-22.3467421596,56.7071055554,-6.2616833031,-2.3767421596,6.6975802408,58.38,-19.97,61.7010964246,133.12,54.2683166969,4.3432578404,54.4418413151,-6.2616833031,-2.3767421596,6.6975802408,60.53,6.72,60.9018825653,132.91,28.1383166969,-9.0567421596,29.5599297205,-6.2616833031,-2.3767421596,6.6975802408,34.4,-6.68,35.0425798137,133.12,51.6183166969,-29.8167421596,59.6111460353,-6.2616833031,-2.3767421596,6.6975802408,57.88,-27.44,64.0550388338,0.0
2020-08-30 18:30:00,54.6231333749,-0.1408575145,54.6233149903,-7.0068666251,-2.5708575145,7.4636109399,61.63,2.43,61.6778874476,132.71,-7.0068666251,-2.5708575145,7.4636109399,-7.0068666251,-2.5708575145,7.4636109399,0.0,0.0,0.0,0.0,51.8931333749,-22.5008575145,56.5613461681,-7.0068666251,-2.5708575145,7.4636109399,58.9,-19.93,62.1805025711,132.94,54.6231333749,4.0291424855,54.7715317374,-7.0068666251,-2.5708575145,7.4636109399,61.63,6.6,61.9823918545,132.74,27.5931333749,-9.9708575145,29.3393764252,-7.0068666251,-2.5708575145,7.4636109399,34.6,-7.4,35.382481541,132.94,51.8731333749,-30.0908575145,59.9690059288,-7.0068666251,-2.5708575145,7.4636109399,58.88,-27.52,64.9938827891,0.0
2020-08-30 19:00:00,54.5583000171,-0.6706333415,54.5624215906,-7.2416999829,-2.5906333415000002,7.6911377411,61.8,1.92,61.8298180492,133.12,-7.2416999829,-2.5906333415000002,7.6911377411,-7.2416999829,-2.5906333415000002,7.6911377411,0.0,0.0,0.0,0.0,51.8283000171,-23.1406333415,56.7596828225,-7.2416999829,-2.5906333415000002,7.6911377411,59.07,-20.55,62.5425247332,133.34,54.4583000171,3.6193666585,54.5784413094,-7.2416999829,-2.5906333415000002,7.6911377411,61.7,6.21,62.0117255041,133.12,27.6383000171,-9.4306333415,29.2029531564,-7.2416999829,-2.5906333415000002,7.6911377411,34.88,-6.84,35.5443385084,133.34,51.7583000171,-29.9506333415,59.7993483093,-7.2416999829,-2.5906333415000002,7.6911377411,59.0,-27.36,65.0351412699,0.0
2020-08-30 19:30:00,54.5917000358,-0.5646125165,54.5946196991,-7.2782999642,-2.5646125165,7.7169221668,61.87,2.0,61.9023174041,132.8,-7.2782999642,-2.5646125165,7.7169221668,-7.2782999642,-2.5646125165,7.7169221668,0.0,0.0,0.0,0.0,51.8517000358,-22.9146125165,56.6893134848,-7.2782999642,-2.5646125165,7.7169221668,59.13,-20.35,62.5338260464,133.03,54.2617000358,3.5253874835,54.3761018066,-7.2782999642,-2.5646125165,7.7169221668,61.54,6.09,61.8405991239,132.84,25.1617000358,-10.8446125165,27.3992111077,-7.2782999642,-2.5646125165,7.7169221668,32.44,-8.28,33.4800238949,133.03,51.5617000358,-29.9646125165,59.6362885653,-7.2782999642,-2.5646125165,7.7169221668,58.84,-27.4,64.9068994792,0.0
2020-08-30 20:00:00,53.1395667352,-1.0629391805,53.1501965425,-7.1004332648,-2.5729391805,7.5522293778,60.24,1.51,60.258922161,132.8,-7.1004332648,-2.5729391805,7.5522293778,-7.1004332648,-2.5729391805,7.5522293778,0.0,0.0,0.0,0.0,50.4795667352,-23.4429391805,55.6575067281,-7.1004332648,-2.5729391805,7.5522293778,57.58,-20.87,61.2455165706,133.03,53.6095667352,3.3170608195,53.7120893097,-7.1004332648,-2.5729391805,7.5522293778,60.71,5.89,60.9950506189,132.73,26.5795667352,-10.2529391805,28.4885262811,-7.1004332648,-2.5729391805,7.5522293778,33.68,-7.68,34.5445335762,133.03,50.9795667352,-30.3329391805,59.3211886583,-7.1004332648,-2.5729391805,7.5522293778,58.08,-27.76,64.3731621097,0.0
2020-08-30 20:30:00,53.8784667435,-0.9535316676000001,53.8869038012,-7.3215332565,-2.6135316676,7.7740206459,61.2,1.6600000000000001,61.2225089326,132.33,-7.3215332565,-2.6135316676,7.7740206459,-7.3215332565,-2.6135316676,7.7740206459,0.0,0.0,0.0,0.0,51.1884667435,-23.1835316676,56.1937297938,-7.3215332565,-2.6135316676,7.7740206459,58.51,-20.57,62.0205207976,132.55,54.3584667435,3.3164683324,54.4595434144,-7.3215332565,-2.6135316676,7.7740206459,61.68,5.93,61.964403491,132.33,27.3984667435,-10.6935316676,29.4113515402,-7.3215332565,-2.6135316676,7.7740206459,34.72,-8.08,35.6477881502,132.55,51.6384667435,-30.0535316676,59.7473515172,-7.3215332565,-2.6135316676,7.7740206459,58.96,-27.44,65.0325703013,0.0
2020-08-30 21:00:00,54.020516735,-1.143867927,54.0326259047,-7.369483265,-2.583867927,7.8093314091,61.39,1.44,61.4068864216,132.33,-7.369483265,-2.583867927,7.8093314091,-7.369483265,-2.583867927,7.8093314091,0.0,0.0,0.0,0.0,51.300516735,-23.353867927,56.3661792606,-7.369483265,-2.583867927,7.8093314091,58.67,-20.77,62.2379450175,132.55,54.130516735,2.996132073,54.2133715,-7.369483265,-2.583867927,7.8093314091,61.5,5.58,61.752622616400004,132.4,27.510516735,-11.263867927,29.7271467132,-7.369483265,-2.583867927,7.8093314091,34.88,-8.68,35.9438005781,132.55,51.390516735,-30.103867927,59.5586104141,-7.369483265,-2.583867927,7.8093314091,58.76,-27.52,64.8851909144,0.0
2020-08-30 21:30:00,52.055483386,-2.3937638018,52.11049276,-7.024516614,-2.4537638018,7.4407520087,59.08,0.06,59.0800304672,133.26,-7.024516614,-2.4537638018,7.4407520087,-7.024516614,-2.4537638018,7.4407520087,0.0,0.0,0.0,0.0,49.445483386,-24.8737638018,55.3494349831,-7.024516614,-2.4537638018,7.4407520087,56.47,-22.42,60.757857928,133.47,52.235483386,2.4562361982,52.293200522,-7.024516614,-2.4537638018,7.4407520087,59.26,4.91,59.4630616433,133.21,27.215483386,-10.7337638018,29.2557040812,-7.024516614,-2.4537638018,7.4407520087,34.24,-8.28,35.2269215232,133.47,49.655483386,-30.6537638018,58.3551220161,-7.024516614,-2.4537638018,7.4407520087,56.68,-28.2,63.3076804187,0.0
2020-08-30 22:00:00,51.1037333631,-2.544404266,51.1670358407,-6.4762666369,-2.304404266,6.8740314644,57.58,-0.24,57.5805001715,133.26,-6.4762666369,-2.304404266,6.8740314644,-6.4762666369,-2.304404266,6.8740314644,0.0,0.0,0.0,0.0,48.5737333631,-25.034404266,54.645484441,-6.4762666369,-2.304404266,6.8740314644,55.05,-22.73,59.5580003022,133.47,50.4737333631,1.585595734,50.4986323918,-6.4762666369,-2.304404266,6.8740314644,56.95,3.89,57.0826996559,133.21,21.6837333631,-12.264404266,24.9118426569,-6.4762666369,-2.304404266,6.8740314644,28.16,-9.96,29.8695028415,133.47,47.9637333631,-31.624404266,57.4510457982,-6.4762666369,-2.304404266,6.8740314644,54.44,-29.32,61.8334537285,0.0
2020-08-30 22:30:00,49.9608833362,-2.6281272133,50.0299601877,-6.3691166638,-2.2081272133,6.7410290659,56.33,-0.42,56.3315657514,133.26,-6.3691166638,-2.2081272133,6.7410290659,-6.3691166638,-2.2081272133,6.7410290659,0.0,0.0,0.0,0.0,47.4908833362,-25.1081272133,53.7196616912,-6.3691166638,-2.2081272133,6.7410290659,53.86,-22.9,58.5261445851,133.47,48.8008833362,1.1218727867,48.8137768764,-6.3691166638,-2.2081272133,6.7410290659,55.17,3.33,55.2704061863,133.32,20.2308833362,-14.0881272133,24.6528693856,-6.3691166638,-2.2081272133,6.7410290659,26.6,-11.88,29.1323600143,133.47,46.3908833362,-31.7681272133,56.2256877535,-6.3691166638,-2.2081272133,6.7410290659,52.76,-29.56,60.4765342922,0.0
2020-08-30 23:00:00,47.2531666552,-3.2900326836,47.3675635219,-5.7368333448,-2.0400326836,6.0887593298,52.99,-1.25,53.0047412974,134.22,-5.7368333448,-2.0400326836,6.0887593298,-5.7368333448,-2.0400326836,6.0887593298,0.0,0.0,0.0,0.0,44.9131666552,-26.1000326836,51.9461667987,-5.7368333448,-2.0400326836,6.0887593298,50.65,-24.06,56.0741125654,134.46,46.1531666552,0.6799673164000001,46.158175309,-5.7368333448,-2.0400326836,6.0887593298,51.89,2.7199999999999998,51.9612403624,134.29,19.3031666552,-14.0800326836,23.8926675633,-5.7368333448,-2.0400326836,6.0887593298,25.04,-12.04,27.7842257405,134.46,43.8631666552,-32.6400326836,54.6749405359,-5.7368333448,-2.0400326836,6.0887593298,49.6,-30.6,58.279670555,0.0
2020-08-30 23:30:00,47.1463333229,-3.0134994033,47.2425435858,-5.1936666771,-1.8734994032999999,5.5212474647,52.34,-1.1400000000000001,52.3524135069,134.5,-5.1936666771,-1.8734994032999999,5.5212474647,-5.1936666771,-1.8734994032999999,5.5212474647,0.0,0.0,0.0,0.0,44.8463333229,-25.9334994033,51.8048260668,-5.1936666771,-1.8734994032999999,5.5212474647,50.04,-24.06,55.5237354651,134.74,44.7163333229,0.5265005967,44.7194327863,-5.1936666771,-1.8734994032999999,5.5212474647,49.91,2.4,49.9676705481,134.67,13.0063333229,-16.4334994033,20.9576861591,-5.1936666771,-1.8734994032999999,5.5212474647,18.2,-14.56,23.3073722243,134.74,42.5263333229,-31.3134994033,52.8112134946,-5.1936666771,-1.8734994032999999,5.5212474647,47.72,-29.44,56.070598356,0.0
2020-08-31 00:00:00,44.9107499901,-4.1388956866,45.1010634262,-4.9692500099,-1.7688956866,5.2746978692,49.88,-2.37,49.9362723879,135.53,-4.9692500099,-1.7688956866,5.2746978692,-4.9692500099,-1.7688956866,5.2746978692,0.0,0.0,0.0,0.0,42.7107499901,-27.3788956866,50.732751687,-4.9692500099,-1.7688956866,5.2746978692,47.68,-25.61,54.1225877061,135.77,42.6007499901,1.0911043134,42.6147205592,-4.9692500099,-1.7688956866,5.2746978692,47.57,2.86,47.655896802,135.56,13.5107499901,-16.6888956866,21.4722985386,-4.9692500099,-1.7688956866,5.2746978692,18.48,-14.92,23.7511431304,135.77,40.5107499901,-30.9688956866,50.9920911986,-4.9692500099,-1.7688956866,5.2746978692,45.48,-29.2,54.0469277573,0.0
2020-08-31 00:30:00,43.7542999942,-4.38551696,43.9735321186,-4.7157000058000005,-1.69551696,5.0112477794,48.47,-2.69,48.544587751899996,135.53,-4.7157000058000005,-1.69551696,5.0112477794,-4.7157000058000005,-1.69551696,5.0112477794,0.0,0.0,0.0,0.0,41.6242999942,-27.61551696,49.9519681992,-4.7157000058000005,-1.69551696,5.0112477794,46.34,-25.92,53.0965347269,135.77,41.3642999942,1.10448304,41.3790429661,-4.7157000058000005,-1.69551696,5.0112477794,46.08,2.8,46.1649910647,135.56,12.7642999942,-17.93551696,22.0138620638,-4.7157000058000005,-1.69551696,5.0112477794,17.48,-16.24,23.8597569141,135.77,39.3242999942,-31.01551696,50.0835588025,-4.7157000058000005,-1.69551696,5.0112477794,44.04,-29.32,52.9073151842,0.0
2020-08-31 01:00:00,42.9616500035,-4.3335873963000004,43.1796636248,-4.6283499965,-1.6335873963,4.9081800569,47.59,-2.7,47.6665301863,135.19,-4.6283499965,-1.6335873963,4.9081800569,-4.6283499965,-1.6335873963,4.9081800569,0.0,0.0,0.0,0.0,40.8616500035,-27.4335873963,49.2166248177,-4.6283499965,-1.6335873963,4.9081800569,45.49,-25.8,52.297037201,135.45,40.2616500035,0.9264126037,40.2723068785,-4.6283499965,-1.6335873963,4.9081800569,44.89,2.56,44.9629369592,135.23,11.6516500035,-18.9935873963,22.2826683767,-4.6283499965,-1.6335873963,4.9081800569,16.28,-17.36,23.7993277216,135.45,38.2116500035,-31.1935873963,49.3271739576,-4.6283499965,-1.6335873963,4.9081800569,42.84,-29.56,52.0486234208,0.0
2020-08-31 01:30:00,42.5690833683,-4.3902807403,42.7948761395,-4.5009166317,-1.6002807403000001,4.7769392893,47.07,-2.79,47.1526139254,135.07,-4.5009166317,-1.6002807403000001,4.7769392893,-4.5009166317,-1.6002807403000001,4.7769392893,0.0,0.0,0.0,0.0,40.4990833683,-27.4302807403,48.91417029,-4.5009166317,-1.6002807403000001,4.7769392893,45.0,-25.83,51.8863074423,135.31,40.0190833683,0.8297192597,40.0276837662,-4.5009166317,-1.6002807403000001,4.7769392893,44.52,2.43,44.5862680654,135.09,13.1390833683,-18.8402807403,22.9693641647,-4.5009166317,-1.6002807403000001,4.7769392893,17.64,-17.24,24.665506279,135.31,37.9790833683,-31.8002807403,49.5345195662,-4.5009166317,-1.6002807403000001,4.7769392893,42.48,-30.2,52.1209209435,0.0
2020-08-31 02:00:00,41.3510333473,-4.1260053218,41.5563698945,-4.1889666527,-1.6060053218,4.4862784923,45.54,-2.52,45.6096700273,134.49,-4.1889666527,-1.6060053218,4.4862784923,-4.1889666527,-1.6060053218,4.4862784923,0.0,0.0,0.0,0.0,39.3310333473,-27.0560053218,47.7384290498,-4.1889666527,-1.6060053218,4.4862784923,43.52,-25.45,50.4152050477,134.74,39.3610333473,0.9239946782,39.3718771757,-4.1889666527,-1.6060053218,4.4862784923,43.55,2.5300000000000002,43.6234271923,134.55,10.8510333473,-20.0460053218,22.7944566521,-4.1889666527,-1.6060053218,4.4862784923,15.04,-18.44,23.79569709,134.74,37.3310333473,-30.6460053218,48.2988995005,-4.1889666527,-1.6060053218,4.4862784923,41.52,-29.04,50.6678596351,0.0
2020-08-31 02:30:00,40.9418333246,-4.4210253298,41.1798394964,-4.3681666754,-1.5810253298,4.6454839573,45.31,-2.84,45.398917388,135.0,-4.3681666754,-1.5810253298,4.6454839573,-4.3681666754,-1.5810253298,4.6454839573,0.0,0.0,0.0,0.0,38.9418333246,-27.4710253298,47.656307193800004,-4.3681666754,-1.5810253298,4.6454839573,43.31,-25.89,50.4583808698,135.24,38.6618333246,0.7189746702,38.6685179519,-4.3681666754,-1.5810253298,4.6454839573,43.03,2.3,43.091424901,135.04,11.0318333246,-19.6610253298,22.5445617283,-4.3681666754,-1.5810253298,4.6454839573,15.4,-18.08,23.7496610502,135.24,36.6718333246,-31.5410253298,48.3700283051,-4.3681666754,-1.5810253298,4.6454839573,41.04,-29.96,50.8122347472,0.0
2020-08-31 03:00:00,40.9675833246,-4.4209532592,41.2054330299,-4.3524166754,-1.5409532592000001,4.6171493222,45.32,-2.88,45.4114170666,135.0,-4.3524166754,-1.5409532592000001,4.6171493222,-4.3524166754,-1.5409532592000001,4.6171493222,0.0,0.0,0.0,0.0,38.9775833246,-27.4609532592,47.6797226893,-4.3524166754,-1.5409532592000001,4.6171493222,43.33,-25.92,50.4909427521,135.24,38.0475833246,0.47904674080000004,38.0505989785,-4.3524166754,-1.5409532592000001,4.6171493222,42.4,2.02,42.448090652,135.04,9.5275833246,-20.5009532592,22.6067230828,-4.3524166754,-1.5409532592000001,4.6171493222,13.88,-18.96,23.4975743429,135.24,36.0475833246,-32.7409532592,48.6970048757,-4.3524166754,-1.5409532592000001,4.6171493222,40.4,-31.2,51.0450781173,0.0
2020-08-31 03:30:00,39.9369999914,-4.6769020137,40.2099164481,-4.2930000086,-1.5269020137,4.5564546341,44.23,-3.15,44.3420274683,135.49,-4.2930000086,-1.5269020137,4.5564546341,-4.2930000086,-1.5269020137,4.5564546341,0.0,0.0,0.0,0.0,37.9669999914,-27.8869020137,47.1080926409,-4.2930000086,-1.5269020137,4.5564546341,42.26,-26.36,49.8072002827,135.75,37.3669999914,0.2830979863,37.3680723724,-4.2930000086,-1.5269020137,4.5564546341,41.66,1.81,41.6993009534,135.56,11.0269999914,-19.7669020137,22.6346005935,-4.2930000086,-1.5269020137,4.5564546341,15.32,-18.24,23.8201595293,135.75,35.4669999914,-33.3269020137,48.6681670727,-4.2930000086,-1.5269020137,4.5564546341,39.76,-31.8,50.9126467589,0.0
2020-08-31 04:00:00,39.7329999915,-4.0185753496,39.935701273,-4.2470000085,-1.5185753496,4.5103303831,43.98,-2.5,44.0509977186,135.04,-4.2470000085,-1.5185753496,4.5103303831,-4.2470000085,-1.5185753496,4.5103303831,0.0,0.0,0.0,0.0,37.7829999915,-27.1085753496,46.5019348613,-4.2470000085,-1.5185753496,4.5103303831,42.03,-25.59,49.2074079789,135.3,37.0329999915,-0.0685753496,37.0330634832,-4.2470000085,-1.5185753496,4.5103303831,41.28,1.45,41.3054584771,135.23,8.4729999915,-20.5985753496,22.2731460573,-4.2470000085,-1.5185753496,4.5103303831,12.72,-19.08,22.931306112,135.3,35.1129999915,-33.5585753496,48.5705749184,-4.2470000085,-1.5185753496,4.5103303831,39.36,-32.04,50.752056116,0.0
2020-08-31 04:30:00,39.9723333248,-3.9637795147,40.1683828337,-4.2476666752,-1.5237795147000002,4.512712731,44.22,-2.44,44.2872667931,135.31,-4.2476666752,-1.5237795147000002,4.512712731,-4.2476666752,-1.5237795147000002,4.512712731,0.0,0.0,0.0,0.0,38.0223333248,-27.1337795147,46.7112387142,-4.2476666752,-1.5237795147000002,4.512712731,42.27,-25.61,49.4229197842,135.56,37.1923333248,-0.0737795147,37.1924065041,-4.2476666752,-1.5237795147000002,4.512712731,41.44,1.45,41.465360242,135.48,9.2723333248,-20.8037795147,22.7765978008,-4.2476666752,-1.5237795147000002,4.512712731,13.52,-19.28,23.5480105317,135.56,35.2723333248,-33.4037795147,48.5793164221,-4.2476666752,-1.5237795147000002,4.512712731,39.52,-31.88,50.7756319508,0.0
2020-08-31 05:00:00,39.8869166582,-3.7867899272,40.0662688361,-4.2530833418,-1.5367899272,4.5222164027,44.14,-2.25,44.1973087416,135.31,-4.2530833418,-1.5367899272,4.5222164027,-4.2530833418,-1.5367899272,4.5222164027,0.0,0.0,0.0,0.0,37.9269166582,-26.9567899272,46.5308449351,-4.2530833418,-1.5367899272,4.5222164027,42.18,-25.42,49.247627354,135.56,37.3269166582,0.1932100728,37.3274166979,-4.2530833418,-1.5367899272,4.5222164027,41.58,1.73,41.6159740965,135.48,9.3069166582,-20.7767899272,22.7660645998,-4.2530833418,-1.5367899272,4.5222164027,13.56,-19.24,23.5382922065,135.56,35.3869166582,-33.3367899272,48.6166168426,-4.2530833418,-1.5367899272,4.5222164027,39.64,-31.8,50.8189885771,0.0
2020-08-31 05:30:00,39.3350833247,-3.6650765753,39.5054624889,-4.3349166753,-1.5950765753,4.6190661246,43.67,-2.07,43.7190324687,135.5,-4.3349166753,-1.5950765753,4.6190661246,-4.3349166753,-1.5950765753,4.6190661246,0.0,0.0,0.0,0.0,37.3850833247,-26.9850765753,46.1068195928,-4.3349166753,-1.5950765753,4.6190661246,41.72,-25.39,48.8386168928,135.74,37.5550833247,0.4549234247,37.5578385806,-4.3349166753,-1.5950765753,4.6190661246,41.89,2.05,41.9401311395,135.61,13.1050833247,-20.3150765753,24.1753085855,-4.3349166753,-1.5950765753,4.6190661246,17.44,-18.72,25.5849956029,135.74,35.6650833247,-33.4750765753,48.9139951371,-4.3349166753,-1.5950765753,4.6190661246,40.0,-31.88,51.1501163244,0.0
2020-08-31 06:00:00,40.0299166574,-3.6139957263999998,40.1927256193,-4.6300833426,-1.6439957264,4.9132874644,44.66,-1.97,44.7034282802,135.67,-4.6300833426,-1.6439957264,4.9132874644,-4.6300833426,-1.6439957264,4.9132874644,0.0,0.0,0.0,0.0,38.0299166574,-26.9939957264,46.6363631327,-4.6300833426,-1.6439957264,4.9132874644,42.66,-25.35,49.6235639591,135.92,38.2099166574,0.5260042736,38.2135370185,-4.6300833426,-1.6439957264,4.9132874644,42.84,2.17,42.8949239421,135.82,13.2099166574,-20.3239957264,24.2397751718,-4.6300833426,-1.6439957264,4.9132874644,17.84,-18.68,25.8303697225,135.92,36.2499166574,-33.5639957264,49.4024115483,-4.6300833426,-1.6439957264,4.9132874644,40.88,-31.92,51.865796051,0.0
2020-08-31 06:30:00,39.8433333238,-3.8409452979000003,40.0280410604,-4.7666666762,-1.6809452979000001,5.0543731853,44.61,-2.16,44.6622625938,136.05,-4.7666666762,-1.6809452979000001,5.0543731853,-4.7666666762,-1.6809452979000001,5.0543731853,0.0,0.0,0.0,0.0,37.8433333238,-27.3509452979,46.6925270867,-4.7666666762,-1.6809452979000001,5.0543731853,42.61,-25.67,49.7449595437,136.29,39.0033333238,1.2190547021,39.0223795371,-4.7666666762,-1.6809452979000001,5.0543731853,43.77,2.9,43.8659651666,136.08,19.1933333238,-18.6809452979,26.7836099378,-4.7666666762,-1.6809452979000001,5.0543731853,23.96,-17.0,29.3782504585,136.29,37.0333333238,-32.2809452979,49.127662334,-4.7666666762,-1.6809452979000001,5.0543731853,41.8,-30.6,51.8034747869,0.0
2020-08-31 07:00:00,39.9415833234,-3.3174465236,40.0791158812,-4.9584166766,-1.7574465236,5.2606572044,44.9,-1.56,44.9270920492,135.51,-4.9584166766,-1.7574465236,5.2606572044,-4.9584166766,-1.7574465236,5.2606572044,0.0,0.0,0.0,0.0,37.9115833234,-26.6774465236,46.357030784,-4.9584166766,-1.7574465236,5.2606572044,42.87,-24.92,49.5867250381,135.75,39.7415833234,1.2225534764,39.7603833238,-4.9584166766,-1.7574465236,5.2606572044,44.7,2.98,44.7992232076,135.56,21.3615833234,-18.3974465236,28.1919009765,-4.9584166766,-1.7574465236,5.2606572044,26.32,-16.64,31.1389145604,135.75,37.7215833234,-31.3574465236,49.0531069444,-4.9584166766,-1.7574465236,5.2606572044,42.68,-29.6,51.939795918,0.0
2020-08-31 07:30:00,40.5369166568,-3.2451006687,40.6665991987,-4.9530833432,-1.8251006687,5.2786387503,45.49,-1.42,45.5121577164,135.04,-4.9530833432,-1.8251006687,5.2786387503,-4.9530833432,-1.8251006687,5.2786387503,0.0,0.0,0.0,0.0,38.4769166568,-26.4351006687,46.6828412029,-4.9530833432,-1.8251006687,5.2786387503,43.43,-24.61,49.9181029287,135.27,41.2469166568,2.1248993313,41.3016141435,-4.9530833432,-1.8251006687,5.2786387503,46.2,3.95,46.3685507645,134.99,27.0469166568,-16.9451006687,31.9166435784,-4.9530833432,-1.8251006687,5.2786387503,32.0,-15.12,35.3922929463,135.27,39.1269166568,-32.5051006687,50.8674471204,-4.9530833432,-1.8251006687,5.2786387503,44.08,-30.68,53.7057613297,0.0
2020-08-31 08:00:00,42.2004999906,-2.1574785782,42.2556139853,-4.6895000094,-1.8474785782,5.0402963638,46.89,-0.31,46.8910247276,134.54,-4.6895000094,-1.8474785782,5.0402963638,-4.6895000094,-1.8474785782,5.0402963638,0.0,0.0,0.0,0.0,40.0704999906,-25.2574785782,47.3664986423,-4.6895000094,-1.8474785782,5.0402963638,44.76,-23.41,50.5122331718,134.77,42.8904999906,2.5025214218,42.9634449609,-4.6895000094,-1.8474785782,5.0402963638,47.58,4.35,47.7784355123,134.5,27.6704999906,-16.1674785782,32.0475261652,-4.6895000094,-1.8474785782,5.0402963638,32.36,-14.32,35.3868902279,134.77,40.7104999906,-31.5674785782,51.5155366203,-4.6895000094,-1.8474785782,5.0402963638,45.4,-29.72,54.2626796242,0.0
2020-08-31 08:30:00,43.9808333252,-1.8753969122,44.0207997832,-4.0891666748,-1.8453969122,4.4862873134,48.07,-0.03,48.0700093613,134.01,-4.0891666748,-1.8453969122,4.4862873134,-4.0891666748,-1.8453969122,4.4862873134,0.0,0.0,0.0,0.0,41.8108333252,-24.7353969122,48.5796834464,-4.0891666748,-1.8453969122,4.4862873134,45.9,-22.89,51.290955343,134.23,44.8008333252,3.2646030878,44.9196204342,-4.0891666748,-1.8453969122,4.4862873134,48.89,5.11,49.1563241099,133.92,27.9508333252,-14.0453969122,31.2813404123,-4.0891666748,-1.8453969122,4.4862873134,32.04,-12.2,34.2841304396,134.23,42.5508333252,-31.1253969122,52.7196713723,-4.0891666748,-1.8453969122,4.4862873134,46.64,-29.28,55.0691202036,0.0
2020-08-31 09:00:00,46.8509999925,-0.6602327631,46.8556518213,-3.7290000075,-1.7902327631000001,4.1364688324,50.58,1.13,50.5926210035,133.36,-3.7290000075,-1.7902327631000001,4.1364688324,-3.7290000075,-1.7902327631000001,4.1364688324,0.0,0.0,0.0,0.0,44.5709999925,-23.3102327631,50.2985187834,-3.7290000075,-1.7902327631000001,4.1364688324,48.3,-21.52,52.877220048,133.57,46.7409999925,4.1597672369,46.9257364755,-3.7290000075,-1.7902327631000001,4.1364688324,50.47,5.95,50.819517904,133.28,28.3909999925,-13.7102327631,31.5280726178,-3.7290000075,-1.7902327631000001,4.1364688324,32.12,-11.92,34.2604845266,133.57,44.3509999925,-30.1502327631,53.6287957725,-3.7290000075,-1.7902327631000001,4.1364688324,48.08,-28.36,55.8209279751,0.0
2020-08-31 09:30:00,47.8241666605,-0.125068614,47.8243301985,-3.0758333395,-1.735068614,3.5314605799,50.9,1.6099999999999999,50.9254563063,133.17,-3.0758333395,-1.735068614,3.5314605799,-3.0758333395,-1.735068614,3.5314605799,0.0,0.0,0.0,0.0,45.5241666605,-22.755068614,50.8944289462,-3.0758333395,-1.735068614,3.5314605799,48.6,-21.02,52.950924449,133.37,48.1841666605,5.424931386,48.4885945075,-3.0758333395,-1.735068614,3.5314605799,51.26,7.16,51.7576390497,133.01,30.7241666605,-12.055068614,33.0045314506,-3.0758333395,-1.735068614,3.5314605799,33.8,-10.32,35.3403791717,133.37,45.7641666605,-28.615068614,53.9738927808,-3.0758333395,-1.735068614,3.5314605799,48.84,-26.88,55.7483632047,0.0
2020-08-31 10:00:00,49.4540833284,0.20745343670000002,49.4545184465,-2.4859166716,-1.6325465633,2.974052787,51.94,1.8399999999999999,51.9725812328,133.17,-2.4859166716,-1.6325465633,2.974052787,-2.4859166716,-1.6325465633,2.974052787,0.0,0.0,0.0,0.0,47.1240833284,-22.3825465633,52.1695085294,-2.4859166716,-1.6325465633,2.974052787,49.61,-20.75,53.7746650385,133.37,49.1640833284,6.5174534367,49.5941961203,-2.4859166716,-1.6325465633,2.974052787,51.65,8.15,52.2890523915,132.87,31.6340833284,-11.0325465633,33.5027209596,-2.4859166716,-1.6325465633,2.974052787,34.12,-9.4,35.3911627387,133.37,46.6740833284,-27.5925465633,54.2200948025,-2.4859166716,-1.6325465633,2.974052787,49.16,-25.96,55.5934096814,0.0
2020-08-31 10:30:00,48.9800833298,0.6917609098,48.9849680632,-1.7599166702,-1.5482390902,2.3440031924999998,50.74,2.24,50.7894201581,132.9,-1.7599166702,-1.5482390902,2.3440031924999998,-1.7599166702,-1.5482390902,2.3440031924999998,0.0,0.0,0.0,0.0,46.6700833298,-21.8982390902,51.5522022155,-1.7599166702,-1.5482390902,2.3440031924999998,48.43,-20.35,52.5317751461,133.12,49.2800833298,7.2417609098,49.8093336039,-1.7599166702,-1.5482390902,2.3440031924999998,51.04,8.79,51.7913670412,132.61,33.6800833298,-9.7482390902,35.0624611011,-1.7599166702,-1.5482390902,2.3440031924999998,35.44,-8.2,36.3762779844,133.12,46.8000833298,-28.0282390902,54.5511685134,-1.7599166702,-1.5482390902,2.3440031924999998,48.56,-26.48,55.3106138096,0.0
2020-08-31 11:00:00,51.557416663,0.4957801007,51.5598003378,-1.832583337,-1.6242198992999999,2.4487653968,53.39,2.12,53.4320737011,133.3,-1.832583337,-1.6242198992999999,2.4487653968,-1.832583337,-1.6242198992999999,2.4487653968,0.0,0.0,0.0,0.0,49.167416663,-22.1542198993,53.9281403412,-1.832583337,-1.6242198992999999,2.4487653968,51.0,-20.53,54.9770943212,133.49,50.697416663,7.2957801007,51.2196882417,-1.832583337,-1.6242198992999999,2.4487653968,52.53,8.92,53.2819603618,132.98,26.287416663,-8.7042198993,27.6910042951,-1.832583337,-1.6242198992999999,2.4487653968,28.12,-7.08,28.9975999007,133.49,48.207416663,-28.2242198993,55.861987167,-1.832583337,-1.6242198992999999,2.4487653968,50.04,-26.6,56.6706414292,0.0
2020-08-31 11:30:00,52.6088333308,0.6714646663,52.6131182237,-1.2811666692,-1.5685353336999999,2.0252632243,53.89,2.24,53.9365340006,133.37,-1.2811666692,-1.5685353336999999,2.0252632243,-1.2811666692,-1.5685353336999999,2.0252632243,0.0,0.0,0.0,0.0,50.2188333308,-22.0685353337,54.8539102788,-1.2811666692,-1.5685353336999999,2.0252632243,51.5,-20.5,55.4301362077,133.59,51.3688333308,7.6414646663,51.9340834136,-1.2811666692,-1.5685353336999999,2.0252632243,52.65,9.21,53.4494770788,133.11,21.7988333308,-8.1285353337,23.2650429025,-1.2811666692,-1.5685353336999999,2.0252632243,23.08,-6.5600000000000005,23.9941659576,133.59,48.8788333308,-27.5685353337,56.1174169775,-1.2811666692,-1.5685353336999999,2.0252632243,50.16,-26.0,56.4980141244,0.0
2020-08-31 12:00:00,54.685416662,1.1351075818,54.6971961321,-2.354583338,-1.5648924182,2.827180747,57.04,2.7,57.1038667692,132.72,-2.354583338,-1.5648924182,2.827180747,-2.354583338,-1.5648924182,2.827180747,0.0,0.0,0.0,0.0,52.165416662,-21.3848924182,56.3785803232,-2.354583338,-1.5648924182,2.827180747,54.52,-19.82,58.0108851855,132.93,52.155416662,8.3651075818,52.8219889065,-2.354583338,-1.5648924182,2.827180747,54.51,9.93,55.4070843846,132.43,22.405416662,-9.4048924182,24.299273594,-2.354583338,-1.5648924182,2.827180747,24.76,-7.84,25.971584472300002,132.93,49.605416662,-26.9248924182,56.4415378417,-2.354583338,-1.5648924182,2.827180747,51.96,-25.36,57.8184330469,0.0
2020-08-31 12:30:00,56.0888333259,1.3585422468,56.1052837164,-3.7311666741,-1.8214577532,4.1520251802,59.82,3.18,59.9044639405,132.57,-3.7311666741,-1.8214577532,4.1520251802,-3.7311666741,-1.8214577532,4.1520251802,0.0,0.0,0.0,0.0,53.4488333259,-21.0214577532,57.4341315767,-3.7311666741,-1.8214577532,4.1520251802,57.18,-19.2,60.3174303166,132.8,54.0288333259,8.2885422468,54.660907083,-3.7311666741,-1.8214577532,4.1520251802,57.76,10.11,58.63812497,132.3,24.6288333259,-9.3814577532,26.3550978099,-3.7311666741,-1.8214577532,4.1520251802,28.36,-7.5600000000000005,29.3503526384,132.8,51.3088333259,-26.5414577532,57.7671650414,-3.7311666741,-1.8214577532,4.1520251802,55.04,-24.72,60.3363903461,0.0
2020-08-31 13:00:00,54.3557499925,1.6451235042999999,54.3806398325,-3.7342500075,-1.8448764957,4.1651161332,58.09,3.49,58.1947437489,132.45,-3.7342500075,-1.8448764957,4.1651161332,-3.7342500075,-1.8448764957,4.1651161332,0.0,0.0,0.0,0.0,51.7657499925,-20.7248764957,55.7603208209,-3.7342500075,-1.8448764957,4.1651161332,55.5,-18.88,58.6234117056,132.67,53.5057499925,7.8651235043,54.0807308568,-3.7342500075,-1.8448764957,4.1651161332,57.24,9.71,58.0577445308,132.22,29.1057499925,-10.2448764957,30.8561529851,-3.7342500075,-1.8448764957,4.1651161332,32.84,-8.4,33.8972801269,132.67,50.8257499925,-26.7248764957,57.4236526704,-3.7342500075,-1.8448764957,4.1651161332,54.56,-24.88,59.9650564913,0.0
2020-08-31 13:30:00,53.2707499929,1.4179417985,53.2896177857,-3.5692500071,-1.7220582014999999,3.9629572371,56.84,3.14,56.9266651052,132.72,-3.5692500071,-1.7220582014999999,3.9629572371,-3.5692500071,-1.7220582014999999,3.9629572371,0.0,0.0,0.0,0.0,50.7207499929,-21.0620582015,54.9199852105,-3.5692500071,-1.7220582014999999,3.9629572371,54.29,-19.34,57.6319329886,132.95,52.1507499929,7.6879417985,52.714373504,-3.5692500071,-1.7220582014999999,3.9629572371,55.72,9.41,56.5089948592,132.49,31.7507499929,-9.7620582015,33.2175842806,-3.5692500071,-1.7220582014999999,3.9629572371,35.32,-8.04,36.2235282655,132.95,49.5107499929,-26.8820582015,56.3379039192,-3.5692500071,-1.7220582014999999,3.9629572371,53.08,-25.16,58.7410588941,0.0
