Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-08-31 14:00:00,52.9481666596,1.7232180341,52.9762006282,-3.5418333404,-1.6767819659,3.9186963614,56.49,3.4,56.592226498,132.39,-3.5418333404,-1.6767819659,3.9186963614,-3.5418333404,-1.6767819659,3.9186963614,0.0,0.0,0.0,0.0,50.4181666596,-20.6767819659,54.4933100644,-3.5418333404,-1.6767819659,3.9186963614,53.96,-19.0,57.2073561703,132.62,51.5981666596,7.5832180341,52.1524304168,-3.5418333404,-1.6767819659,3.9186963614,55.14,9.26,55.912138217,132.22,30.2981666596,-11.6367819659,32.4560255955,-3.5418333404,-1.6767819659,3.9186963614,33.84,-9.96,35.2753058102,132.62,48.9781666596,-27.4367819659,56.1394497121,-3.5418333404,-1.6767819659,3.9186963614,52.52,-25.76,58.4972477985,0.0
2020-08-31 14:30:00,52.4409999921,1.0005838969,52.4505447856,-3.9290000079,-1.7694161031000002,4.3090456493,56.37,2.77,56.4380173287,132.76,-3.9290000079,-1.7694161031000002,4.3090456493,-3.9290000079,-1.7694161031000002,4.3090456493,0.0,0.0,0.0,0.0,49.9209999921,-21.4894161031,54.3498044584,-3.9290000079,-1.7694161031000002,4.3090456493,53.85,-19.72,57.3471960954,132.99,51.5709999921,7.7605838969,52.1516510056,-3.9290000079,-1.7694161031000002,4.3090456493,55.5,9.53,56.3122624301,132.49,30.6309999921,-11.4094161031,32.6868924239,-3.9290000079,-1.7694161031000002,4.3090456493,34.56,-9.64,35.8792865035,132.99,48.9509999921,-27.2094161031,56.0049348263,-3.9290000079,-1.7694161031000002,4.3090456493,52.88,-25.44,58.681240614000004,0.0
2020-08-31 15:00:00,51.5861666584,0.6002956146,51.5896592869,-4.1238333416,-1.9297043854,4.5529946677,55.71,2.5300000000000002,55.7674188035,132.76,-4.1238333416,-1.9297043854,4.5529946677,-4.1238333416,-1.9297043854,4.5529946677,0.0,0.0,0.0,0.0,49.0761666584,-21.8997043854,53.740740468,-4.1238333416,-1.9297043854,4.5529946677,53.2,-19.97,56.8246504609,132.99,51.4961666584,7.6402956146,52.059862635100004,-4.1238333416,-1.9297043854,4.5529946677,55.62,9.57,56.4373041525,132.49,29.3161666584,-12.2497043854,31.7725177641,-4.1238333416,-1.9297043854,4.5529946677,33.44,-10.32,34.9962283682,132.99,48.8761666584,-26.8497043854,55.7654578821,-4.1238333416,-1.9297043854,4.5529946677,53.0,-24.92,58.5662564964,0.0
2020-08-31 15:30:00,50.7970833263,0.3793268522,50.7984996168,-3.5329166737,-1.8906731478,4.0070120009,54.33,2.27,54.3774015562,132.9,-3.5329166737,-1.8906731478,4.0070120009,-3.5329166737,-1.8906731478,4.0070120009,0.0,0.0,0.0,0.0,48.3670833263,-22.1506731478,53.1979987442,-3.5329166737,-1.8906731478,4.0070120009,51.9,-20.26,55.7142495238,133.14,51.1170833263,7.5093268522,51.6657158816,-3.5329166737,-1.8906731478,4.0070120009,54.65,9.4,55.4525247396,132.6,28.9470833263,-12.2506731478,31.4326681284,-3.5329166737,-1.8906731478,4.0070120009,32.48,-10.36,34.0922278533,133.14,48.5070833263,-27.5306731478,55.7752193791,-3.5329166737,-1.8906731478,4.0070120009,52.04,-25.64,58.0135432464,0.0
2020-08-31 16:00:00,51.0035833271,0.2015126434,51.0039814088,-3.1064166729,-1.7584873565999999,3.5696081478,54.11,1.96,54.1454864232,133.21,-3.1064166729,-1.7584873565999999,3.5696081478,-3.1064166729,-1.7584873565999999,3.5696081478,0.0,0.0,0.0,0.0,48.5635833271,-22.4084873566,53.4842213291,-3.1064166729,-1.7584873565999999,3.5696081478,51.67,-20.65,55.6436105946,133.44,50.7935833271,7.5515126434,51.3518592693,-3.1064166729,-1.7584873565999999,3.5696081478,53.9,9.31,54.6981361657,132.86,30.2535833271,-10.8784873566,32.1499734261,-3.1064166729,-1.7584873565999999,3.5696081478,33.36,-9.12,34.5841582231,133.44,48.2135833271,-27.3584873566,55.4349749498,-3.1064166729,-1.7584873565999999,3.5696081478,51.32,-25.6,57.3506965956,0.0
2020-08-31 16:30:00,52.3132499925,0.244426892,52.3138210159,-3.7267500075,-2.015573108,4.2368857162,56.04,2.26,56.0855525069,132.95,-3.7267500075,-2.015573108,4.2368857162,-3.7267500075,-2.015573108,4.2368857162,0.0,0.0,0.0,0.0,49.8132499925,-22.285573108,54.5711154694,-3.7267500075,-2.015573108,4.2368857162,53.54,-20.27,57.2486200707,133.18,53.0832499925,7.604426892,53.6251688867,-3.7267500075,-2.015573108,4.2368857162,56.81,9.62,57.6187512881,132.6,30.8732499925,-11.095573108,32.8065436719,-3.7267500075,-2.015573108,4.2368857162,34.6,-9.08,35.7715864898,133.18,50.4332499925,-27.095573108,57.2510505306,-3.7267500075,-2.015573108,4.2368857162,54.16,-25.08,59.6851070201,0.0
2020-08-31 17:00:00,53.9254999894,0.3903115371,53.9269125039,-5.3045000106,-2.2096884629,5.7463417463,59.23,2.6,59.2870382124,132.68,-5.3045000106,-2.2096884629,5.7463417463,-5.3045000106,-2.2096884629,5.7463417463,0.0,0.0,0.0,0.0,51.2754999894,-22.0396884629,55.8115110591,-5.3045000106,-2.2096884629,5.7463417463,56.58,-19.83,59.9543601417,132.89,54.8754999894,7.9503115371,55.4484260608,-5.3045000106,-2.2096884629,5.7463417463,60.18,10.16,61.0316147583,132.28,34.5754999894,-9.0496884629,35.7402023048,-5.3045000106,-2.2096884629,5.7463417463,39.88,-6.84,40.4623281584,132.89,52.1354999894,-26.8096884629,58.6248220007,-5.3045000106,-2.2096884629,5.7463417463,57.44,-24.6,62.4861072559,0.0
2020-08-31 17:30:00,56.7908333211,1.0248991217,56.8000806999,-6.0991666789,-2.4751008783,6.582245706,62.89,3.5,62.9873169773,132.44,-6.0991666789,-2.4751008783,6.582245706,-6.0991666789,-2.4751008783,6.582245706,0.0,0.0,0.0,0.0,53.9908333211,-21.3351008783,58.0533944933,-6.0991666789,-2.4751008783,6.582245706,60.09,-18.86,62.9802167351,132.64,57.8208333211,7.6148991217,58.3201119219,-6.0991666789,-2.4751008783,6.582245706,63.92,10.09,64.7114711624,132.15,33.7008333211,-7.7951008782999995,34.5906022532,-6.0991666789,-2.4751008783,6.582245706,39.8,-5.32,40.1539836131,132.64,54.9408333211,-27.2751008783,61.3386199221,-6.0991666789,-2.4751008783,6.582245706,61.04,-24.8,65.8856706728,0.0
2020-08-31 18:00:00,57.6921666521,1.4482217003,57.7103408334,-7.2778333479,-2.7217782997,7.770130974,64.97,4.17,65.1036849956,132.02,-7.2778333479,-2.7217782997,7.770130974,-7.2778333479,-2.7217782997,7.770130974,0.0,0.0,0.0,0.0,54.7921666521,-20.7317782997,58.5831729928,-7.2778333479,-2.7217782997,7.770130974,62.07,-18.01,64.6300626644,132.23,59.4821666521,7.0582217003,59.8994711429,-7.2778333479,-2.7217782997,7.770130974,66.76,9.78,67.4725573845,131.78,36.4821666521,-7.2017782997,37.1862083885,-7.2778333479,-2.7217782997,7.770130974,43.76,-4.48,43.9887258283,132.23,56.4821666521,-28.0417782997,63.0601021243,-7.2778333479,-2.7217782997,7.770130974,63.76,-25.32,68.6034984531,0.0
2020-08-31 18:30:00,58.0559166513,1.1842104706,58.0679930139,-7.6740833487,-2.7857895294,8.1640785484,65.73,3.9699999999999998,65.8497820801,131.55,-7.6740833487,-2.7857895294,8.1640785484,-7.6740833487,-2.7857895294,8.1640785484,0.0,0.0,0.0,0.0,55.1359166513,-20.8557895294,58.9485645446,-7.6740833487,-2.7857895294,8.1640785484,62.81,-18.07,65.3576391862,131.78,59.5559166513,7.0542104706,59.9722360225,-7.6740833487,-2.7857895294,8.1640785484,67.23,9.84,67.9462912895,131.31,35.2459166513,-8.7457895294,36.314783148,-7.6740833487,-2.7857895294,8.1640785484,42.92,-5.96,43.3318358716,131.78,56.5659166513,-26.6257895294,62.5190818444,-7.6740833487,-2.7857895294,8.1640785484,64.24,-23.84,68.5209690533,0.0
2020-08-31 19:00:00,58.7306666505,0.7176692291,58.7350513266,-8.0793333495,-2.8123307709,8.5548133666,66.81,3.5300000000000002,66.9031912542,131.55,-8.0793333495,-2.8123307709,8.5548133666,-8.0793333495,-2.8123307709,8.5548133666,0.0,0.0,0.0,0.0,55.7906666505,-21.2423307709,59.6978651368,-8.0793333495,-2.8123307709,8.5548133666,63.87,-18.43,66.475873819,131.78,59.4606666505,6.8476692291,59.853666992,-8.0793333495,-2.8123307709,8.5548133666,67.54,9.66,68.2273200412,131.31,32.5206666505,-9.5323307709,33.8889228114,-8.0793333495,-2.8123307709,8.5548133666,40.6,-6.72,41.1523802471,131.78,56.4006666505,-26.2523307709,62.2110928173,-8.0793333495,-2.8123307709,8.5548133666,64.48,-23.44,68.6083376857,0.0
2020-08-31 19:30:00,56.9279166567,0.21484297360000001,56.9283220584,-7.9620833433,-2.7951570264,8.4384639578,64.89,3.01,64.9597737065,131.55,-7.9620833433,-2.7951570264,8.4384639578,-7.9620833433,-2.7951570264,8.4384639578,0.0,0.0,0.0,0.0,54.0479166567,-21.7951570264,58.2769779994,-7.9620833433,-2.7951570264,8.4384639578,62.01,-19.0,64.8555325319,131.78,58.4079166567,6.5348429736,58.7723480973,-7.9620833433,-2.7951570264,8.4384639578,66.37,9.33,67.0225767932,131.31,34.2779166567,-9.4351570264,35.5527461448,-7.9620833433,-2.7951570264,8.4384639578,42.24,-6.64,42.7587090544,131.78,55.3979166567,-27.1551570264,61.6954757096,-7.9620833433,-2.7951570264,8.4384639578,63.36,-24.36,67.8815085277,0.0
2020-08-31 20:00:00,57.5420499918,0.039190462700000005,57.5420633377,-7.8779500082,-2.7608095373,8.3477042133,65.42,2.8,65.479893097,131.55,-7.8779500082,-2.7608095373,8.3477042133,-7.8779500082,-2.7608095373,8.3477042133,0.0,0.0,0.0,0.0,54.6420499918,-21.9308095373,58.8788080235,-7.8779500082,-2.7608095373,8.3477042133,62.52,-19.17,65.3929606303,131.78,58.3620499918,6.2191904627,58.6924800061,-7.8779500082,-2.7608095373,8.3477042133,66.24,8.98,66.8459273255,131.31,31.0820499918,-10.0408095373,32.6636141273,-7.8779500082,-2.7608095373,8.3477042133,38.96,-7.28,39.6343285549,131.78,55.4020499918,-26.9608095373,61.6138977359,-7.8779500082,-2.7608095373,8.3477042133,63.28,-24.2,67.7495269356,0.0
2020-08-31 20:30:00,57.7082500065,-0.27809536830000003,57.7089200718,-7.7217499935,-2.7680953683,8.2029125882,65.43,2.49,65.4773625003,131.55,-7.7217499935,-2.7680953683,8.2029125882,-7.7217499935,-2.7680953683,8.2029125882,0.0,0.0,0.0,0.0,54.8382500065,-22.2780953683,59.1907695255,-7.7217499935,-2.7680953683,8.2029125882,62.56,-19.51,65.5316236637,131.78,58.4482500065,5.9819046317,58.753562546,-7.7217499935,-2.7680953683,8.2029125882,66.17,8.75,66.7460216043,131.31,29.3582500065,-10.3280953683,31.1219600505,-7.7217499935,-2.7680953683,8.2029125882,37.08,-7.5600000000000005,37.8428328749,131.78,55.5182500065,-27.2480953683,61.8444402108,-7.7217499935,-2.7680953683,8.2029125882,63.24,-24.48,67.8127421655,0.0
2020-08-31 21:00:00,56.3717500123,-0.9048287282,56.3790112939,-7.8182499877,-2.6848287282000003,8.2663981376,64.19,1.78,64.214675114,132.19,-7.8182499877,-2.6848287282000003,8.2663981376,-7.8182499877,-2.6848287282000003,8.2663981376,0.0,0.0,0.0,0.0,53.5417500123,-23.0448287282,58.2905063067,-7.8182499877,-2.6848287282000003,8.2663981376,61.36,-20.36,64.649665119,132.41,56.7617500123,5.0051712718,56.9819971914,-7.8182499877,-2.6848287282000003,8.2663981376,64.58,7.69,65.0362398975,132.0,29.2617500123,-11.2448287282,31.3479853724,-7.8182499877,-2.6848287282000003,8.2663981376,37.08,-8.56,38.0552230318,132.41,53.8617500123,-28.5648287282,60.9675122886,-7.8182499877,-2.6848287282000003,8.2663981376,61.68,-25.88,66.8894371332,0.0
2020-08-31 21:30:00,54.8863666544,-1.4254691924,54.9048741638,-7.3236333456,-2.5354691924,7.7501102835,62.21,1.11,62.2199019607,132.62,-7.3236333456,-2.5354691924,7.7501102835,-7.3236333456,-2.5354691924,7.7501102835,0.0,0.0,0.0,0.0,52.1463666544,-23.6854691924,57.2734232094,-7.3236333456,-2.5354691924,7.7501102835,59.47,-21.15,63.1189622855,132.84,54.7463666544,4.0645308076,54.8970406538,-7.3236333456,-2.5354691924,7.7501102835,62.07,6.6,62.419907882,132.49,27.0363666544,-12.5754691924,29.8179064872,-7.3236333456,-2.5354691924,7.7501102835,34.36,-10.04,35.7968043266,132.84,51.9563666544,-29.8154691924,59.9034743491,-7.3236333456,-2.5354691924,7.7501102835,59.28,-27.28,65.2557798206,0.0
2020-08-31 22:00:00,53.0515333301,-2.3341000612,53.1028550247,-6.8184666699,-2.4241000612,7.2365564211,59.87,0.09,59.8700676465,133.01,-6.8184666699,-2.4241000612,7.2365564211,-6.8184666699,-2.4241000612,7.2365564211,0.0,0.0,0.0,0.0,50.4315333301,-24.7241000612,56.166009987,-6.8184666699,-2.4241000612,7.2365564211,57.25,-22.3,61.4398282875,133.23,52.5015333301,3.3258999388,52.6067734461,-6.8184666699,-2.4241000612,7.2365564211,59.32,5.75,59.5980276519,132.91,23.1015333301,-12.9041000612,26.4612290076,-6.8184666699,-2.4241000612,7.2365564211,29.92,-10.48,31.7023153729,133.23,49.9015333301,-30.4241000612,58.4447507757,-6.8184666699,-2.4241000612,7.2365564211,56.72,-28.0,63.2547104965,0.0
2020-08-31 22:30:00,49.4007166791,-2.3486796845,49.4565173123,-6.5892833209,-2.2986796845,6.9787235921,55.99,-0.05,55.9900223254,132.92,-6.5892833209,-2.2986796845,6.9787235921,-6.5892833209,-2.2986796845,6.9787235921,0.0,0.0,0.0,0.0,46.9207166791,-24.7486796845,53.0476276548,-6.5892833209,-2.2986796845,6.9787235921,53.51,-22.45,58.0286360343,133.15,49.3507166791,2.4913203155,49.413560018,-6.5892833209,-2.2986796845,6.9787235921,55.94,4.79,56.144703223,132.91,25.0507166791,-14.2986796845,28.8442480723,-6.5892833209,-2.2986796845,6.9787235921,31.64,-12.0,33.8391725667,133.15,46.8107166791,-30.8186796845,56.0449303105,-6.5892833209,-2.2986796845,6.9787235921,53.4,-28.52,60.5388338176,0.0
2020-08-31 23:00:00,46.5330666817,-2.9262376657,46.6249843075,-5.8869333183,-2.0962376657,6.2490156221,52.42,-0.8300000000000001,52.4265705535,133.53,-5.8869333183,-2.0962376657,6.2490156221,-5.8869333183,-2.0962376657,6.2490156221,0.0,0.0,0.0,0.0,44.1930666817,-25.5662376657,51.0554566242,-5.8869333183,-2.0962376657,6.2490156221,50.08,-23.47,55.3068467733,133.77,46.2630666817,2.3737623343,46.3239256369,-5.8869333183,-2.0962376657,6.2490156221,52.15,4.47,52.3412208493,133.48,22.6330666817,-15.5362376657,27.4523293769,-5.8869333183,-2.0962376657,6.2490156221,28.52,-13.44,31.5281461555,133.77,43.8730666817,-31.4562376657,53.9846354821,-5.8869333183,-2.0962376657,6.2490156221,49.76,-29.36,57.7760088618,0.0
2020-08-31 23:30:00,43.4360333275,-3.1988877253,43.5536665955,-5.0939666725,-1.9088877253,5.4398849995,48.53,-1.29,48.5471420374,134.17,-5.0939666725,-1.9088877253,5.4398849995,-5.0939666725,-1.9088877253,5.4398849995,0.0,0.0,0.0,0.0,41.2560333275,-26.1188877253,48.8288498936,-5.0939666725,-1.9088877253,5.4398849995,46.35,-24.21,52.2919362808,134.41,43.4760333275,1.9411122747,43.5193450176,-5.0939666725,-1.9088877253,5.4398849995,48.57,3.85,48.7223501075,134.16,22.9060333275,-15.8688877253,27.8658924214,-5.0939666725,-1.9088877253,5.4398849995,28.0,-13.96,31.2870835969,134.41,41.2660333275,-31.9088877253,52.1638056746,-5.0939666725,-1.9088877253,5.4398849995,46.36,-30.0,55.2200108656,0.0
2020-09-01 00:00:00,41.1677666681,-3.7735794351000003,41.3403545485,-4.8622333319,-1.7735794351,5.1756059535,46.03,-2.0,46.0734294361,134.85,-4.8622333319,-1.7735794351,5.1756059535,-4.8622333319,-1.7735794351,5.1756059535,0.0,0.0,0.0,0.0,39.0977666681,-26.8835794351,47.4485215963,-4.8622333319,-1.7735794351,5.1756059535,43.96,-25.11,50.6260180145,135.09,40.9777666681,1.5664205649,41.0076948205,-4.8622333319,-1.7735794351,5.1756059535,45.84,3.34,45.9615186868,134.81,22.1777666681,-16.3735794351,27.5671441739,-4.8622333319,-1.7735794351,5.1756059535,27.04,-14.6,30.72981614,135.09,38.8577666681,-31.8535794351,50.2451644764,-4.8622333319,-1.7735794351,5.1756059535,43.72,-30.08,53.0683031573,0.0
2020-09-01 00:30:00,40.546583324,-3.5756290464,40.703937676,-4.653416676,-1.6856290463999999,4.9493062183,45.2,-1.8900000000000001,45.2394971236,134.03,-4.653416676,-1.6856290463999999,4.9493062183,-4.653416676,-1.6856290463999999,4.9493062183,0.0,0.0,0.0,0.0,38.506583324,-26.3756290464,46.6736624542,-4.653416676,-1.6856290463999999,4.9493062183,43.16,-24.69,49.7230499869,134.29,39.946583324,1.2643709536,39.9665879601,-4.653416676,-1.6856290463999999,4.9493062183,44.6,2.95,44.6974551848,134.05,21.146583324,-18.3656290464,28.0084686577,-4.653416676,-1.6856290463999999,4.9493062183,25.8,-16.68,30.7223436606,134.29,37.826583324,-32.1256290464,49.6276782411,-4.653416676,-1.6856290463999999,4.9493062183,42.48,-30.44,52.2603482575,0.0
2020-09-01 01:00:00,38.6953333247,-3.5782711449,38.8604277575,-4.3346666753,-1.6382711449,4.6339257148,43.03,-1.94,43.0737100794,134.15,-4.3346666753,-1.6382711449,4.6339257148,-4.3346666753,-1.6382711449,4.6339257148,0.0,0.0,0.0,0.0,36.7553333247,-26.4882711449,45.3054415722,-4.3346666753,-1.6382711449,4.6339257148,41.09,-24.85,48.0198979591,134.39,38.6053333247,0.8217288551,38.6140777362,-4.3346666753,-1.6382711449,4.6339257148,42.94,2.46,43.0104080427,134.22,20.5453333247,-18.1182711449,27.3931099129,-4.3346666753,-1.6382711449,4.6339257148,24.88,-16.48,29.8430025299,134.39,36.5853333247,-30.5182711449,47.6429584319,-4.3346666753,-1.6382711449,4.6339257148,40.92,-28.88,50.084935859,0.0
2020-09-01 01:30:00,39.4091666579,-3.3791278208,39.5537725318,-4.3808333421,-1.6091278208,4.6670111544,43.79,-1.77,43.8257572667,134.07,-4.3808333421,-1.6091278208,4.6670111544,-4.3808333421,-1.6091278208,4.6670111544,0.0,0.0,0.0,0.0,37.4291666579,-26.2291278208,45.7045912677,-4.3808333421,-1.6091278208,4.6670111544,41.81,-24.62,48.5203101804,134.32,38.7891666579,0.7708721792000001,38.7968258229,-4.3808333421,-1.6091278208,4.6670111544,43.17,2.38,43.2355559696,134.22,19.0991666579,-18.8891278208,26.8621912147,-4.3808333421,-1.6091278208,4.6670111544,23.48,-17.28,29.1531953652,134.32,36.7391666579,-30.5291278208,47.768127577,-4.3808333421,-1.6091278208,4.6670111544,41.12,-28.92,50.2714710348,0.0
2020-09-01 02:00:00,38.6412499915,-3.7510974003,38.8228918631,-4.2487500085,-1.6210974003,4.5475084844,42.89,-2.13,42.9428573805,134.33,-4.2487500085,-1.6210974003,4.5475084844,-4.2487500085,-1.6210974003,4.5475084844,0.0,0.0,0.0,0.0,36.7012499915,-26.7010974003,45.3864556153,-4.2487500085,-1.6210974003,4.5475084844,40.95,-25.08,48.0198802581,134.57,38.3212499915,0.9789025997,38.3337508106,-4.2487500085,-1.6210974003,4.5475084844,42.57,2.6,42.6493247309,134.36,18.7112499915,-18.7010974003,26.4545255149,-4.2487500085,-1.6210974003,4.5475084844,22.96,-17.08,28.6162191772,134.57,36.3112499915,-30.5810974003,47.4732597802,-4.2487500085,-1.6210974003,4.5475084844,40.56,-28.96,49.8376885499,0.0
2020-09-01 02:30:00,38.2359999914,-3.8666378248,38.4310106998,-4.2940000086,-1.5966378248000002,4.5812321942,42.53,-2.27,42.5905365075,134.33,-4.2940000086,-1.5966378248000002,4.5812321942,-4.2940000086,-1.5966378248000002,4.5812321942,0.0,0.0,0.0,0.0,36.3259999914,-26.8066378248,45.1461416607,-4.2940000086,-1.5966378248000002,4.5812321942,40.62,-25.21,47.8072013404,134.57,37.6859999914,1.1933621752,37.7048897178,-4.2940000086,-1.5966378248000002,4.5812321942,41.98,2.79,42.0726098549,134.36,18.2259999914,-19.5566378248,26.7329227489,-4.2940000086,-1.5966378248000002,4.5812321942,22.52,-17.96,28.8047218351,134.57,35.6659999914,-30.9566378248,47.22686715,-4.2940000086,-1.5966378248000002,4.5812321942,39.96,-29.36,49.5864013617,0.0
2020-09-01 03:00:00,37.9400833245,-4.6811374162,38.2277774684,-4.4399166755,-1.5711374162,4.7097062399,42.38,-3.11,42.4939583941,134.82,-4.4399166755,-1.5711374162,4.7097062399,-4.4399166755,-1.5711374162,4.7097062399,0.0,0.0,0.0,0.0,36.0300833245,-27.7311374162,45.4662829662,-4.4399166755,-1.5711374162,4.7097062399,40.47,-26.16,48.1888628212,135.06,36.9100833245,1.2588625838,36.931544593,-4.4399166755,-1.5711374162,4.7097062399,41.35,2.83,41.4467296659,134.75,16.9200833245,-19.6911374162,25.9620899092,-4.4399166755,-1.5711374162,4.7097062399,21.36,-18.12,28.0104266301,135.06,34.9200833245,-30.6911374162,46.4904090678,-4.4399166755,-1.5711374162,4.7097062399,39.36,-29.12,48.9610457405,0.0
2020-09-01 03:30:00,37.588166658,-4.7447803317,37.8864515772,-4.321833342,-1.5747803317,4.5998017924,41.91,-3.17,42.0297156783,134.71,-4.321833342,-1.5747803317,4.5998017924,-4.321833342,-1.5747803317,4.5998017924,0.0,0.0,0.0,0.0,35.708166658,-27.7747803317,45.2383862284,-4.321833342,-1.5747803317,4.5998017924,40.03,-26.2,47.8418321137,134.96,36.608166658,1.4252196683,36.6358992951,-4.321833342,-1.5747803317,4.5998017924,40.93,3.0,41.0397965395,134.63,15.598166658,-20.2547803317,25.5647986376,-4.321833342,-1.5747803317,4.5998017924,19.92,-18.68,27.3084016376,134.96,34.638166658,-30.6947803317,46.2814447597,-4.321833342,-1.5747803317,4.5998017924,38.96,-29.12,48.6400657894,0.0
2020-09-01 04:00:00,37.3788333246,-4.9495761667,37.7051121857,-4.3911666754,-1.5695761667,4.6632514531,41.77,-3.38,41.9065305173,135.02,-4.3911666754,-1.5695761667,4.6632514531,-4.3911666754,-1.5695761667,4.6632514531,0.0,0.0,0.0,0.0,35.4988333246,-28.0695761667,45.2555883133,-4.3911666754,-1.5695761667,4.6632514531,39.89,-26.5,47.8901044058,135.27,36.4088333246,1.4004238333,36.4357562151,-4.3911666754,-1.5695761667,4.6632514531,40.8,2.9699999999999998,40.9079564388,134.9,16.5688333246,-19.4895761667,25.5806531757,-4.3911666754,-1.5695761667,4.6632514531,20.96,-17.92,27.5762216411,135.27,34.4088333246,-30.5295761667,46.0002481697,-4.3911666754,-1.5695761667,4.6632514531,38.8,-28.96,48.4161295438,0.0
2020-09-01 04:30:00,36.8456666578,-4.7551886618,37.1512445373,-4.4243333422,-1.5851886618000002,4.6997392072,41.27,-3.17,41.3915667739,134.69,-4.4243333422,-1.5851886618000002,4.6997392072,-4.4243333422,-1.5851886618000002,4.6997392072,0.0,0.0,0.0,0.0,34.9756666578,-27.7751886618,44.6627178232,-4.4243333422,-1.5851886618000002,4.6997392072,39.4,-26.19,47.3104227417,134.93,36.3356666578,1.4748113382,36.365584554,-4.4243333422,-1.5851886618000002,4.6997392072,40.76,3.06,40.8747012221,134.57,18.8956666578,-19.9851886618,27.5037085552,-4.4243333422,-1.5851886618000002,4.6997392072,23.32,-18.4,29.7049221511,134.93,34.3756666578,-31.0651886618,46.3328436939,-4.4243333422,-1.5851886618000002,4.6997392072,38.8,-29.48,48.7289482751,0.0
2020-09-01 05:00:00,36.7679166578,-4.7623624063,37.0750561839,-4.4520833422,-1.6023624063000002,4.7316605296,41.22,-3.16,41.3409482233,134.96,-4.4520833422,-1.6023624063000002,4.7316605296,-4.4520833422,-1.6023624063000002,4.7316605296,0.0,0.0,0.0,0.0,34.9079166578,-27.8823624063,44.6764902241,-4.4520833422,-1.6023624063000002,4.7316605296,39.36,-26.28,47.3270324445,135.2,36.4479166578,1.6576375937,36.4855915545,-4.4520833422,-1.6023624063000002,4.7316605296,40.9,3.26,41.0297160604,134.83,19.2679166578,-19.3623624063,27.3158139231,-4.4520833422,-1.6023624063000002,4.7316605296,23.72,-17.76,29.6320097192,135.2,34.467916657800004,-31.4823624063,46.6816497289,-4.4520833422,-1.6023624063000002,4.7316605296,38.92,-29.88,49.0671050705,0.0
2020-09-01 05:30:00,37.173583324,-4.9366698794,37.4999467552,-4.676416676,-1.6866698794000001,4.9712903969,41.85,-3.25,41.9760050505,134.88,-4.676416676,-1.6866698794000001,4.9712903969,-4.676416676,-1.6866698794000001,4.9712903969,0.0,0.0,0.0,0.0,35.273583324,-28.0566698794,45.0710816959,-4.676416676,-1.6866698794000001,4.9712903969,39.95,-26.37,47.8683548913,135.12,37.373583324,1.8833301206000002,37.4210056361,-4.676416676,-1.6866698794000001,4.9712903969,42.05,3.5700000000000003,42.2012724927,134.68,21.243583324,-17.9266698794,27.7966783161,-4.676416676,-1.6866698794000001,4.9712903969,25.92,-16.24,30.5873176333,135.12,35.363583324,-32.3666698794,47.9393819797,-4.676416676,-1.6866698794000001,4.9712903969,40.04,-30.68,50.4426803412,0.0
2020-09-01 06:00:00,41.4389166569,-4.7438756786,41.7095692875,-4.8810833431,-1.7938756786,5.2002850453,46.32,-2.95,46.41384384,135.06,-4.8810833431,-1.7938756786,5.2002850453,-4.8810833431,-1.7938756786,5.2002850453,0.0,0.0,0.0,0.0,39.3989166569,-27.9338756786,48.2967498303,-4.8810833431,-1.7938756786,5.2002850453,44.28,-26.14,51.4200155581,135.29,40.2089166569,2.3661243214,40.2784746859,-4.8810833431,-1.7938756786,5.2002850453,45.09,4.16,45.2814940125,134.84,13.9589166569,-16.5938756786,21.6842815023,-4.8810833431,-1.7938756786,5.2002850453,18.84,-14.8,23.9579965773,135.29,38.1589166569,-32.2738756786,49.9770544525,-4.8810833431,-1.7938756786,5.2002850453,43.04,-30.48,52.7396624942,0.0
2020-09-01 06:30:00,44.4534999885,-4.0588076935,44.6384092584,-5.7665000115,-2.0088076935,6.1063762357,50.22,-2.05,50.2618234846,134.86,-5.7665000115,-2.0088076935,6.1063762357,-5.7665000115,-2.0088076935,6.1063762357,0.0,0.0,0.0,0.0,42.2334999885,-27.1488076935,50.2068349974,-5.7665000115,-2.0088076935,6.1063762357,48.0,-25.14,54.1850495986,135.09,43.7334999885,3.5611923065,43.8782532912,-5.7665000115,-2.0088076935,6.1063762357,49.5,5.57,49.8123970513,134.55,17.5934999885,-14.4488076935,22.7661873314,-5.7665000115,-2.0088076935,6.1063762357,23.36,-12.44,26.465887478,135.09,41.5134999885,-30.6088076935,51.5778032657,-5.7665000115,-2.0088076935,6.1063762357,47.28,-28.6,55.2572022455,0.0
2020-09-01 07:00:00,45.3695833206,-3.1183113704,45.4766198885,-6.3904166794,-2.2383113704,6.7710754779,51.76,-0.88,51.7674801396,134.41,-6.3904166794,-2.2383113704,6.7710754779,-6.3904166794,-2.2383113704,6.7710754779,0.0,0.0,0.0,0.0,43.0695833206,-26.0783113704,50.3494521454,-6.3904166794,-2.2383113704,6.7710754779,49.46,-23.84,54.9057119069,134.63,45.9695833206,4.4116886296,46.1807924058,-6.3904166794,-2.2383113704,6.7710754779,52.36,6.65,52.7806034448,134.08,23.2095833206,-13.9183113704,27.0629663806,-6.3904166794,-2.2383113704,6.7710754779,29.6,-11.68,31.8210999181,134.63,43.6095833206,-30.2383113704,53.0674215685,-6.3904166794,-2.2383113704,6.7710754779,50.0,-28.0,57.3061951276,0.0
2020-09-01 07:30:00,47.8072499858,-1.4995604539,47.8307624104,-7.0927500142,-2.4995604539,7.5202995436,54.9,1.0,54.9091067128,133.24,-7.0927500142,-2.4995604539,7.5202995436,-7.0927500142,-2.4995604539,7.5202995436,0.0,0.0,0.0,0.0,45.3472499858,-24.0695604539,51.339232773,-7.0927500142,-2.4995604539,7.5202995436,52.44,-21.57,56.7028967514,133.46,49.7672499858,5.9304395461,50.1193503984,-7.0927500142,-2.4995604539,7.5202995436,56.86,8.43,57.4815144199,132.86,30.3472499858,-12.2995604539,32.7449960919,-7.0927500142,-2.4995604539,7.5202995436,37.44,-9.8,38.7013384781,133.46,47.1472499858,-28.3795604539,55.0296523047,-7.0927500142,-2.4995604539,7.5202995436,54.24,-25.88,60.097853539,0.0
2020-09-01 08:00:00,50.410166652,0.3344266824,50.4112759518,-7.339833348,-2.6655733176,7.8088689763,57.75,3.0,57.8278695786,132.21,-7.339833348,-2.6655733176,7.8088689763,-7.339833348,-2.6655733176,7.8088689763,0.0,0.0,0.0,0.0,47.820166652,-21.9555733176,52.6195357099,-7.339833348,-2.6655733176,7.8088689763,55.16,-19.29,58.4356885816,132.42,53.000166652,7.4544266824,53.5218286524,-7.339833348,-2.6655733176,7.8088689763,60.34,10.12,61.1827590094,131.83,33.780166652,-11.2655733176,35.609167376,-7.339833348,-2.6655733176,7.8088689763,41.12,-8.6,42.0096941193,132.42,50.220166652,-27.3055733176,57.1634452492,-7.339833348,-2.6655733176,7.8088689763,57.56,-24.64,62.6121649522,0.0
2020-09-01 08:30:00,53.4965833189,2.4163962619,53.5511288181,-7.2234166811,-2.6536037381,7.6954117075,60.72,5.07,60.9312998384,131.78,-7.2234166811,-2.6536037381,7.6954117075,-7.2234166811,-2.6536037381,7.6954117075,0.0,0.0,0.0,0.0,50.7665833189,-19.7636037381,54.4779406236,-7.2234166811,-2.6536037381,7.6954117075,57.99,-17.11,60.461493531,131.98,55.5465833189,8.5163962619,56.1956575163,-7.2234166811,-2.6536037381,7.6954117075,62.77,11.17,63.7561118639,131.48,36.0565833189,-9.8136037381,37.3682220471,-7.2234166811,-2.6536037381,7.6954117075,43.28,-7.16,43.8682573167,131.98,52.6165833189,-25.6536037381,58.5372721,-7.2234166811,-2.6536037381,7.6954117075,59.84,-23.0,64.1079215074,0.0
2020-09-01 09:00:00,54.639916654,3.096948733,54.727612623,-6.320083346,-2.563051267,6.8200209162,60.96,5.66,61.2221953216,131.42,-6.320083346,-2.563051267,6.8200209162,-6.320083346,-2.563051267,6.8200209162,0.0,0.0,0.0,0.0,51.889916654,-18.973051267,55.2497975086,-6.320083346,-2.563051267,6.8200209162,58.21,-16.41,60.4788574628,131.64,56.619916654,10.156948733,57.5237217978,-6.320083346,-2.563051267,6.8200209162,62.94,12.72,64.2124754234,131.02,37.199916654,-9.523051267,38.39950917,-6.320083346,-2.563051267,6.8200209162,43.52,-6.96,44.073030302,131.64,53.639916654,-24.443051267,58.9466149485,-6.320083346,-2.563051267,6.8200209162,59.96,-21.88,63.8273922388,0.0
2020-09-01 09:30:00,56.8676666555,3.5605516326,56.9790227959,-5.5723333445000005,-2.5094483674,6.1113198256,62.44,6.07,62.7343486457,131.42,-5.5723333445000005,-2.5094483674,6.1113198256,-5.5723333445000005,-2.5094483674,6.1113198256,0.0,0.0,0.0,0.0,54.0676666555,-18.4794483674,57.13845106,-5.5723333445000005,-2.5094483674,6.1113198256,59.64,-15.97,61.7411572616,131.64,58.2076666555,12.4905516326,59.5327333285,-5.5723333445000005,-2.5094483674,6.1113198256,63.78,15.0,65.5201373625,130.8,33.5076666555,-8.1494483674,34.4844491531,-5.5723333445000005,-2.5094483674,6.1113198256,39.08,-5.64,39.4848831833,131.64,55.1476666555,-22.3494483674,59.5043105991,-5.5723333445000005,-2.5094483674,6.1113198256,60.72,-19.84,63.8791358739,0.0
2020-09-01 10:00:00,57.1397499912,3.8685661306,57.2705581688,-4.3902500088,-2.2414338694,4.9293327064,61.53,6.11,61.8326208405,131.21,-4.3902500088,-2.2414338694,4.9293327064,-4.3902500088,-2.2414338694,4.9293327064,0.0,0.0,0.0,0.0,54.3797499912,-18.1414338694,57.3259874049,-4.3902500088,-2.2414338694,4.9293327064,58.77,-15.9,60.8828621206,131.42,57.6197499912,13.0985661306,59.089830121,-4.3902500088,-2.2414338694,4.9293327064,62.01,15.34,63.8792274531,130.58,32.3297499912,-7.8014338694,33.2577074513,-4.3902500088,-2.2414338694,4.9293327064,36.72,-5.5600000000000005,37.1385513988,131.42,54.5697499912,-21.5614338694,58.6749780112,-4.3902500088,-2.2414338694,4.9293327064,58.96,-19.32,62.0446935684,0.0
2020-09-01 10:30:00,56.617583326,3.9980377528,56.758568054,-3.682416674,-2.1019622472,4.2400988019,60.3,6.1,60.6077552793,131.21,-3.682416674,-2.1019622472,4.2400988019,-3.682416674,-2.1019622472,4.2400988019,0.0,0.0,0.0,0.0,53.907583326,-17.9919622472,56.8307860719,-3.682416674,-2.1019622472,4.2400988019,57.59,-15.89,59.7419467376,131.42,57.087583326,13.0280377528,58.5552895791,-3.682416674,-2.1019622472,4.2400988019,60.77,15.13,62.6251530936,130.58,34.717583326,-6.2619622472,35.2777941938,-3.682416674,-2.1019622472,4.2400988019,38.4,-4.16,38.6246760504,131.42,54.117583326,-21.8619622472,58.3665847754,-3.682416674,-2.1019622472,4.2400988019,57.8,-19.76,61.0843482408,0.0
2020-09-01 11:00:00,56.467333327,5.2138664596,56.7075315679,-3.172666673,-1.9661335404,3.7324917839,59.64,7.18,60.0706417479,130.61,-3.172666673,-1.9661335404,3.7324917839,-3.172666673,-1.9661335404,3.7324917839,0.0,0.0,0.0,0.0,53.787333327,-16.6761335404,56.3131481653,-3.172666673,-1.9661335404,3.7324917839,56.96,-14.71,58.8287829213,130.82,56.607333327,12.9538664596,58.0705850035,-3.172666673,-1.9661335404,3.7324917839,59.78,14.92,61.6137549578,130.13,33.827333327,-6.5661335404,34.4587084739,-3.172666673,-1.9661335404,3.7324917839,37.0,-4.6,37.28484947,130.82,53.587333327,-21.9261335404,57.8995477109,-3.172666673,-1.9661335404,3.7324917839,56.76,-19.96,60.1672602002,0.0
2020-09-01 11:30:00,56.3649166615,5.7087343651,56.6532742065,-2.5650833385,-1.9312656349,3.2108315879,58.93,7.64,59.4231815035,130.61,-2.5650833385,-1.9312656349,3.2108315879,-2.5650833385,-1.9312656349,3.2108315879,0.0,0.0,0.0,0.0,53.6849166615,-16.2312656349,56.0849735764,-2.5650833385,-1.9312656349,3.2108315879,56.25,-14.3,58.0392324208,130.82,56.8449166615,12.9287343651,58.2966270254,-2.5650833385,-1.9312656349,3.2108315879,59.41,14.86,61.2402457539,130.22,34.8349166615,-4.9712656349,35.1878516086,-2.5650833385,-1.9312656349,3.2108315879,37.4,-3.04,37.5233473987,130.82,53.9149166615,-21.2112656349,57.9373457146,-2.5650833385,-1.9312656349,3.2108315879,56.48,-19.28,59.6800536193,0.0
2020-09-01 12:00:00,58.5230833258,4.8374693592,58.7226735747,-3.7669166742,-1.9125306408,4.2246224308,62.29,6.75,62.6546614387,130.61,-3.7669166742,-1.9125306408,4.2246224308,-3.7669166742,-1.9125306408,4.2246224308,0.0,0.0,0.0,0.0,55.7330833258,-17.0325306408,58.2776430291,-3.7669166742,-1.9125306408,4.2246224308,59.5,-15.12,61.3910775276,130.82,57.4630833258,12.6374693592,58.8363117225,-3.7669166742,-1.9125306408,4.2246224308,61.23,14.55,62.935009335,130.22,36.3930833258,-6.4325306408,36.9571909701,-3.7669166742,-1.9125306408,4.2246224308,40.16,-4.52,40.4135620801,130.82,54.4730833258,-21.3525306408,58.5085239242,-3.7669166742,-1.9125306408,4.2246224308,58.24,-19.44,61.3987882617,0.0
2020-09-01 12:30:00,59.1394833253,4.2147711127,59.2894829082,-4.4005166747,-2.1852288873,4.9132242259000005,63.54,6.4,63.8615032707,130.61,-4.4005166747,-2.1852288873,4.9132242259000005,-4.4005166747,-2.1852288873,4.9132242259000005,0.0,0.0,0.0,0.0,56.2794833253,-17.5952288873,58.9658572647,-4.4005166747,-2.1852288873,4.9132242259000005,60.68,-15.41,62.6061538509,130.82,59.3094833253,12.4147711127,60.5948954459,-4.4005166747,-2.1852288873,4.9132242259000005,63.71,14.6,65.3614878962,130.03,37.6394833253,-6.9452288873,38.2748861435,-4.4005166747,-2.1852288873,4.9132242259000005,42.04,-4.76,42.3086185073,130.82,56.2394833253,-21.1452288873,60.0832771193,-4.4005166747,-2.1852288873,4.9132242259000005,60.64,-18.96,63.5349604549,0.0
2020-09-01 13:00:00,56.9528333257,2.7937782569,57.021315495,-3.7971666743,-2.3762217431,4.4793866237,60.75,5.17,60.9695940613,130.96,-3.7971666743,-2.3762217431,4.4793866237,-3.7971666743,-2.3762217431,4.4793866237,0.0,0.0,0.0,0.0,54.2328333257,-19.1162217431,57.5033055073,-3.7971666743,-2.3762217431,4.4793866237,58.03,-16.74,60.3962623016,131.16,59.3328333257,10.0637782569,60.1802687204,-3.7971666743,-2.3762217431,4.4793866237,63.13,12.44,64.3440012744,130.52,37.0028333257,-7.8562217431,37.8276340023,-3.7971666743,-2.3762217431,4.4793866237,40.8,-5.48,41.1663746278,131.16,56.5628333257,-19.9362217431,59.9733861911,-3.7971666743,-2.3762217431,4.4793866237,60.36,-17.56,62.8624148438,0.0
2020-09-01 13:30:00,57.1684166607,1.062345226,57.1782864457,-2.9915833393,-2.017654774,3.6083932246,60.16,3.08,60.2387914885,131.17,-2.9915833393,-2.017654774,3.6083932246,-2.9915833393,-2.017654774,3.6083932246,0.0,0.0,0.0,0.0,54.4884166607,-20.857654774,58.3440597907,-2.9915833393,-2.017654774,3.6083932246,57.48,-18.84,60.4888088823,131.39,57.8584166607,4.852345226,58.0615331581,-2.9915833393,-2.017654774,3.6083932246,60.85,6.87,61.2365854698,131.13,35.3284166607,-9.177654774,36.5010461617,-2.9915833393,-2.017654774,3.6083932246,38.32,-7.16,38.9831758583,131.39,55.7684166607,-13.937654774,57.4836891426,-2.9915833393,-2.017654774,3.6083932246,58.76,-11.92,59.9568511515,0.0
2020-09-01 14:00:00,56.6740833229,0.7856277886,56.6795283283,-5.2059166771,-2.2143722114,5.6572972999,61.88,3.0,61.9526787153,131.09,-5.2059166771,-2.2143722114,5.6572972999,-5.2059166771,-2.2143722114,5.6572972999,0.0,0.0,0.0,0.0,53.9240833229,-21.1043722114,57.9068328322,-5.2059166771,-2.2143722114,5.6572972999,59.13,-18.89,62.0740606051,131.31,57.4240833229,4.5256277886,57.6021410397,-5.2059166771,-2.2143722114,5.6572972999,62.63,6.74,62.9916224589,131.13,34.7940833229,-9.4943722114,36.0662077015,-5.2059166771,-2.2143722114,5.6572972999,40.0,-7.28,40.6570830237,131.31,55.3140833229,-14.3343722114,57.1412464035,-5.2059166771,-2.2143722114,5.6572972999,60.52,-12.12,61.7216720448,0.0
2020-09-01 14:30:00,56.0489999915,0.3432098632,56.0500507855,-4.2710000085,-2.1867901368,4.7982801268,60.32,2.5300000000000002,60.3730345436,131.35,-4.2710000085,-2.1867901368,4.7982801268,-4.2710000085,-2.1867901368,4.7982801268,0.0,0.0,0.0,0.0,53.3689999915,-21.5967901368,57.5731838993,-4.2710000085,-2.1867901368,4.7982801268,57.64,-19.41,60.8203724093,131.58,57.4389999915,4.5732098632,57.6207685516,-4.2710000085,-2.1867901368,4.7982801268,61.71,6.76,62.0791567275,131.28,35.1289999915,-9.6667901368,36.4347838192,-4.2710000085,-2.1867901368,4.7982801268,39.4,-7.48,40.103745461,131.58,55.3689999915,-14.2267901368,57.1675407697,-4.2710000085,-2.1867901368,4.7982801268,59.64,-12.04,60.8431688853,0.0
2020-09-01 15:00:00,55.4126666574,-0.183995936,55.4129721328,-4.6473333426,-2.293995936,5.1826754241,60.06,2.11,60.0970523404,131.52,-4.6473333426,-2.293995936,5.1826754241,-4.6473333426,-2.293995936,5.1826754241,0.0,0.0,0.0,0.0,52.7326666574,-22.173995936,57.2050717032,-4.6473333426,-2.293995936,5.1826754241,57.38,-19.88,60.7262612055,131.74,57.1726666574,4.856004064,57.3785202683,-4.6473333426,-2.293995936,5.1826754241,61.82,7.15,62.2321050584,131.37,34.6726666574,-10.413995936,36.2028331003,-4.6473333426,-2.293995936,5.1826754241,39.32,-8.12,40.1496799489,131.74,55.0726666574,-13.653995936,56.7400230682,-4.6473333426,-2.293995936,5.1826754241,59.72,-11.36,60.7908545753,0.0
2020-09-01 15:30:00,56.3985833233,0.0100152936,56.3985842126,-5.0014166767,-2.2299847064,5.4760387658,61.4,2.24,61.4408463483,131.52,-5.0014166767,-2.2299847064,5.4760387658,-5.0014166767,-2.2299847064,5.4760387658,0.0,0.0,0.0,0.0,53.6685833233,-21.9899847064,57.9989332947,-5.0014166767,-2.2299847064,5.4760387658,58.67,-19.76,61.9082102794,131.74,57.2485833233,4.9200152936,57.4596105366,-5.0014166767,-2.2299847064,5.4760387658,62.25,7.15,62.6592770466,131.37,33.9185833233,-10.6699847064,35.5572618223,-5.0014166767,-2.2299847064,5.4760387658,38.92,-8.44,39.8246155035,131.74,55.1585833233,-13.2699847064,56.7323700223,-5.0014166767,-2.2299847064,5.4760387658,60.16,-11.04,61.1645910638,0.0
2020-09-01 16:00:00,56.9076666572,-0.3239159042,56.9085885071,-4.7523333428,-2.3939159042,5.3212315828,61.66,2.07,61.6947364043,131.59,-4.7523333428,-2.3939159042,5.3212315828,-4.7523333428,-2.3939159042,5.3212315828,0.0,0.0,0.0,0.0,54.1876666572,-22.3239159042,58.6059761376,-4.7523333428,-2.3939159042,5.3212315828,58.94,-19.93,62.2183935826,131.81,58.7376666572,4.7960840958,58.9331477776,-4.7523333428,-2.3939159042,5.3212315828,63.49,7.19,63.8958230247,131.37,35.0476666572,-10.4339159042,36.5678210891,-4.7523333428,-2.3939159042,5.3212315828,39.8,-8.04,40.603960398,131.81,56.6476666572,-13.8339159042,58.3123946254,-4.7523333428,-2.3939159042,5.3212315828,61.4,-11.44,62.4566537688,0.0
2020-09-01 16:30:00,59.8634999866,-0.1510416715,59.863690533,-6.6965000134,-2.6010416715,7.1839077254,66.56,2.45,66.6050756324,131.68,-6.6965000134,-2.6010416715,7.1839077254,-6.6965000134,-2.6010416715,7.1839077254,0.0,0.0,0.0,0.0,56.9234999866,-22.1210416715,61.070658547,-6.6965000134,-2.6010416715,7.1839077254,63.62,-19.52,66.5472373581,131.89,60.7934999866,4.8689583285,60.988166031,-6.6965000134,-2.6010416715,7.1839077254,67.49,7.47,67.9021428233,131.51,34.9434999866,-9.7610416715,36.2812089907,-6.6965000134,-2.6010416715,7.1839077254,41.64,-7.16,42.2510970272,131.89,58.6634999866,-13.601041671499999,60.2195530142,-6.6965000134,-2.6010416715,7.1839077254,65.36,-11.0,66.2791792345,0.0
2020-09-01 17:00:00,60.8450833199,-0.22170622920000002,60.8454872432,-6.7049166801,-2.6817062292,7.2213195461,67.55,2.46,67.5947786445,131.4,-6.7049166801,-2.6817062292,7.2213195461,-6.7049166801,-2.6817062292,7.2213195461,0.0,0.0,0.0,0.0,57.8850833199,-22.1317062292,61.9717297771,-6.7049166801,-2.6817062292,7.2213195461,64.59,-19.45,67.4549523756,131.62,62.1450833199,4.5282937708,62.3098453321,-6.7049166801,-2.6817062292,7.2213195461,68.85,7.21,69.2264877052,131.27,33.9350833199,-9.6817062292,35.2891671117,-6.7049166801,-2.6817062292,7.2213195461,40.64,-7.0,41.2384480794,131.62,59.9750833199,-13.9617062292,61.5787289578,-6.7049166801,-2.6817062292,7.2213195461,66.68,-11.28,67.6273672414,0.0
2020-09-01 17:30:00,60.5627499858,-0.2567103146,60.5632940487,-7.1172500142,-2.9367103146,7.6993191411,67.68,2.68,67.7330406818,131.25,-7.1172500142,-2.9367103146,7.6993191411,-7.1172500142,-2.9367103146,7.6993191411,0.0,0.0,0.0,0.0,57.5627499858,-22.1067103146,61.6617938991,-7.1172500142,-2.9367103146,7.6993191411,64.68,-19.17,67.4610354205,131.47,63.5527499858,3.8332896854,63.6682506479,-7.1172500142,-2.9367103146,7.6993191411,70.67,6.77,70.9935335083,131.16,38.2427499858,-9.4167103146,39.3850524898,-7.1172500142,-2.9367103146,7.6993191411,45.36,-6.48,45.8205194209,131.47,61.3627499858,-14.5767103146,63.0703382694,-7.1172500142,-2.9367103146,7.6993191411,68.48,-11.64,69.4622199472,0.0
2020-09-01 18:00:00,60.2667499847,-0.5641002709,60.2693899325,-7.6432500153,-3.0741002709,8.2382864281,67.91,2.51,67.9563698265,131.25,-7.6432500153,-3.0741002709,8.2382864281,-7.6432500153,-3.0741002709,8.2382864281,0.0,0.0,0.0,0.0,57.2767499847,-22.3841002709,61.4953171693,-7.6432500153,-3.0741002709,8.2382864281,64.92,-19.31,67.7309567332,131.47,63.8267499847,3.4958997291,63.9224164791,-7.6432500153,-3.0741002709,8.2382864281,71.47,6.57,71.7713438637,131.16,39.2367499847,-9.9541002709,40.479706787,-7.6432500153,-3.0741002709,8.2382864281,46.88,-6.88,47.3821569792,131.47,61.5967499847,-15.0741002709,63.4144156139,-7.6432500153,-3.0741002709,8.2382864281,69.24,-12.0,70.2721680326,0.0
2020-09-01 18:30:00,60.5356666506,-1.1196406953,60.5460199527,-8.0543333494,-3.0496406953,8.6123512512,68.59,1.9300000000000002,68.6171480025,131.4,-8.0543333494,-3.0496406953,8.6123512512,-8.0543333494,-3.0496406953,8.6123512512,0.0,0.0,0.0,0.0,57.5156666506,-22.9796406953,61.9363850797,-8.0543333494,-3.0496406953,8.6123512512,65.57,-19.93,68.5319618864,131.62,63.2956666506,2.8603593047,63.3602641416,-8.0543333494,-3.0496406953,8.6123512512,71.35,5.91,71.5943475422,131.32,37.9456666506,-9.6096406953,39.1435666725,-8.0543333494,-3.0496406953,8.6123512512,46.0,-6.5600000000000005,46.4654021827,131.62,61.1056666506,-14.1696406953,62.7270373463,-8.0543333494,-3.0496406953,8.6123512512,69.16,-11.12,70.0482690721,0.0
2020-09-01 19:00:00,60.0150833166,-1.3630594379,60.0305601884,-8.3649166834,-3.0730594379,8.9115388923,68.38,1.71,68.4013779101,131.15,-8.3649166834,-3.0730594379,8.9115388923,-8.3649166834,-3.0730594379,8.9115388923,0.0,0.0,0.0,0.0,56.9950833166,-23.1430594379,61.514556996,-8.3649166834,-3.0730594379,8.9115388923,65.36,-20.07,68.3720301,131.36,62.5750833166,2.5169405621000003,62.6256819673,-8.3649166834,-3.0730594379,8.9115388923,70.94,5.59,71.1599023327,131.09,36.6750833166,-10.3930594379,38.1192526259,-8.3649166834,-3.0730594379,8.9115388923,45.04,-7.32,45.630954406,131.36,60.3950833166,-13.1530594379,61.8107519886,-8.3649166834,-3.0730594379,8.9115388923,68.76,-10.08,69.4949206777,0.0
2020-09-01 19:30:00,58.7065833154,-1.6303452689,58.7292171773,-8.9734166846,-3.0803452689,9.4873986936,67.68,1.45,67.6955308717,131.15,-8.9734166846,-3.0803452689,9.4873986936,-8.9734166846,-3.0803452689,9.4873986936,0.0,0.0,0.0,0.0,55.7165833154,-23.3703452689,60.4194562565,-8.9734166846,-3.0803452689,9.4873986936,64.69,-20.29,67.7973465557,131.36,61.3365833154,1.7896547311000002,61.3626866822,-8.9734166846,-3.0803452689,9.4873986936,70.31,4.87,70.47845770160001,131.18,39.8265833154,-11.720345268900001,41.515337308,-8.9734166846,-3.0803452689,9.4873986936,48.8,-8.64,49.5589507556,131.36,59.1465833154,-14.8403452689,60.9799488814,-8.9734166846,-3.0803452689,9.4873986936,68.12,-11.76,69.1276500396,0.0
2020-09-01 20:00:00,58.2274166485,-1.9922027619,58.261487463,-9.1025833515,-3.1022027619,9.6166878731,67.33,1.11,67.3391490888,131.27,-9.1025833515,-3.1022027619,9.6166878731,-9.1025833515,-3.1022027619,9.6166878731,0.0,0.0,0.0,0.0,55.2674166485,-23.7722027619,60.1631529023,-9.1025833515,-3.1022027619,9.6166878731,64.37,-20.67,67.6072910269,131.46,60.9774166485,1.7077972381,61.0013271374,-9.1025833515,-3.1022027619,9.6166878731,70.08,4.8100000000000005,70.2448752579,131.18,38.2174166485,-12.1022027619,40.0878316572,-9.1025833515,-3.1022027619,9.6166878731,47.32,-9.0,48.1682717149,131.46,58.8174166485,-14.9422027619,60.6857308152,-9.1025833515,-3.1022027619,9.6166878731,67.92,-11.84,68.9442673469,0.0
2020-09-01 20:30:00,58.7497499815,-2.654468585,58.8096873513,-9.2502500185,-3.134468585,9.7668837771,68.0,0.48,68.0016940965,131.1,-9.2502500185,-3.134468585,9.7668837771,-9.2502500185,-3.134468585,9.7668837771,0.0,0.0,0.0,0.0,55.7597499815,-24.344468585,60.8424429875,-9.2502500185,-3.134468585,9.7668837771,65.01,-21.21,68.3824845995,131.3,61.2797499815,1.155531415,61.2906437448,-9.2502500185,-3.134468585,9.7668837771,70.53,4.29,70.6603495604,131.06,38.3097499815,-11.414468585,39.9740795607,-9.2502500185,-3.134468585,9.7668837771,47.56,-8.28,48.2753767463,131.3,59.1497499815,-15.454468585,61.1353704668,-9.2502500185,-3.134468585,9.7668837771,68.4,-12.32,69.500664745,0.0
2020-09-01 21:00:00,58.1968333155,-3.0921306913,58.2789214053,-8.9331666845,-3.0621306913,9.4434162984,67.13,-0.03,67.1300067034,131.41,-8.9331666845,-3.0621306913,9.4434162984,-8.9331666845,-3.0621306913,9.4434162984,0.0,0.0,0.0,0.0,55.2468333155,-24.8621306913,60.5833156397,-8.9331666845,-3.0621306913,9.4434162984,64.18,-21.8,67.781357319,131.62,60.2568333155,0.45786930870000003,60.2585728798,-8.9331666845,-3.0621306913,9.4434162984,69.19,3.52,69.2794810893,131.43,34.9068333155,-13.3021306913,37.3555041867,-8.9331666845,-3.0621306913,9.4434162984,43.84,-10.24,45.0200310973,131.62,58.1468333155,-16.7021306913,60.4980610784,-8.9331666845,-3.0621306913,9.4434162984,67.08,-13.64,68.4527282144,0.0
2020-09-01 21:30:00,55.8787499829,-4.9373428176,56.0964531298,-8.5712500171,-2.9273428176,9.0573540743,64.45,-2.01,64.4813352839,132.7,-8.5712500171,-2.9273428176,9.0573540743,-8.5712500171,-2.9273428176,9.0573540743,0.0,0.0,0.0,0.0,53.0687499829,-27.0973428176,59.5865606703,-8.5712500171,-2.9273428176,9.0573540743,61.64,-24.17,66.2093535688,132.9,57.6687499829,-1.2173428176,57.6815971357,-8.5712500171,-2.9273428176,9.0573540743,66.24,1.71,66.2620683348,132.71,33.6687499829,-12.3273428176,35.854540944600004,-8.5712500171,-2.9273428176,9.0573540743,42.24,-9.4,43.2732896831,132.9,55.7087499829,-18.0473428176,58.5591274476,-8.5712500171,-2.9273428176,9.0573540743,64.28,-15.12,66.0343304653,0.0
2020-09-01 22:00:00,53.3905833177,-6.5835637222,53.7949597852,-7.8294166823,-2.7035637222,8.2830563433,61.22,-3.88,61.3428300619,133.42,-7.8294166823,-2.7035637222,8.2830563433,-7.8294166823,-2.7035637222,8.2830563433,0.0,0.0,0.0,0.0,50.7305833177,-28.9535637222,58.4114794879,-7.8294166823,-2.7035637222,8.2830563433,58.56,-26.25,64.174263533,133.62,54.4605833177,-2.3935637222,54.5131569678,-7.8294166823,-2.7035637222,8.2830563433,62.29,0.31,62.2907713871,133.4,29.9305833177,-13.5835637222,32.8687240569,-7.8294166823,-2.7035637222,8.2830563433,37.76,-10.88,39.2962084685,133.62,52.6105833177,-19.1835637222,55.9989517233,-7.8294166823,-2.7035637222,8.2830563433,60.44,-16.48,62.6465003013,0.0
2020-09-01 22:30:00,48.7062499933,-7.3572546149,49.2587858547,-7.3437500067,-2.5172546149,7.7631974699,56.05,-4.84,56.2585824564,133.42,-7.3437500067,-2.5172546149,7.7631974699,-7.3437500067,-2.5172546149,7.7631974699,0.0,0.0,0.0,0.0,46.2362499933,-29.7172546149,54.962769538,-7.3437500067,-2.5172546149,7.7631974699,53.58,-27.2,60.0887377135,133.62,50.4362499933,-3.9272546149,50.5889181758,-7.3437500067,-2.5172546149,7.7631974699,57.78,-1.4100000000000001,57.7972014893,133.4,32.8962499933,-14.2772546149,35.8608876488,-7.3437500067,-2.5172546149,7.7631974699,40.24,-11.76,41.9232059843,133.62,48.6562499933,-20.2772546149,52.7124057327,-7.3437500067,-2.5172546149,7.7631974699,56.0,-17.76,58.7487667956,0.0
2020-09-01 23:00:00,44.2862833606,-7.9688638416,44.9975297635,-6.5637166394,-2.3288638416,6.9646236736,50.85,-5.64,51.1618226806,133.62,-6.5637166394,-2.3288638416,6.9646236736,-6.5637166394,-2.3288638416,6.9646236736,0.0,0.0,0.0,0.0,42.0262833606,-30.4888638416,51.9208947482,-6.5637166394,-2.3288638416,6.9646236736,48.59,-28.16,56.1602501775,133.83,46.6762833606,-4.4188638416,46.884984654,-6.5637166394,-2.3288638416,6.9646236736,53.24,-2.09,53.2810069349,133.66,33.3162833606,-14.8888638416,36.4918210488,-6.5637166394,-2.3288638416,6.9646236736,39.88,-12.56,41.8110990049,133.83,44.9962833606,-20.1288638416,49.2933735487,-6.5637166394,-2.3288638416,6.9646236736,51.56,-17.8,54.5460686026,0.0
2020-09-01 23:30:00,44.2609666661,-8.9109934847,45.1490750194,-6.0590333339,-2.1409934847,6.4261760046,50.32,-6.77,50.7733719581,134.96,-6.0590333339,-2.1409934847,6.4261760046,-6.0590333339,-2.1409934847,6.4261760046,0.0,0.0,0.0,0.0,42.0709666661,-31.8209934847,52.7498043843,-6.0590333339,-2.1409934847,6.4261760046,48.13,-29.68,56.5455506649,135.17,44.8709666661,-4.3109934847,45.0775810618,-6.0590333339,-2.1409934847,6.4261760046,50.93,-2.17,50.976208176,134.93,25.0209666661,-16.9409934847,30.2166515875,-6.0590333339,-2.1409934847,6.4261760046,31.08,-14.8,34.4239219149,135.17,43.3009666661,-20.4609934847,47.8918152569,-6.0590333339,-2.1409934847,6.4261760046,49.36,-18.32,52.6500902183,0.0
