Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-02 00:00:00,44.0945999898,-8.7036035285,44.9453719824,-5.7154000102,-2.0036035285,6.0564200958,49.81,-6.7,50.2585923002,135.15,-5.7154000102,-2.0036035285,6.0564200958,-5.7154000102,-2.0036035285,6.0564200958,0.0,0.0,0.0,0.0,41.9245999898,-31.6836035285,52.5501933094,-5.7154000102,-2.0036035285,6.0564200958,47.64,-29.68,56.1290655543,135.37,43.3145999898,-5.7836035285000005,43.6990233535,-5.7154000102,-2.0036035285,6.0564200958,49.03,-3.7800000000000002,49.1754949136,135.34,19.5245999898,-17.5236035285,26.2352184169,-5.7154000102,-2.0036035285,6.0564200958,25.24,-15.52,29.629849814,135.37,41.8445999898,-21.5236035285,47.0556697663,-5.7154000102,-2.0036035285,6.0564200958,47.56,-19.52,51.4099601245,0.0
2020-09-02 00:30:00,42.4267499891,-8.8494081418,43.3398331688,-5.4432500109,-1.9094081418000002,5.7684322075,47.87,-6.94,48.3704506905,134.85,-5.4432500109,-1.9094081418000002,5.7684322075,-5.4432500109,-1.9094081418000002,5.7684322075,0.0,0.0,0.0,0.0,40.3267499891,-31.7294081418,51.3127869611,-5.4432500109,-1.9094081418000002,5.7684322075,45.77,-29.82,54.6271480127,135.08,41.8067499891,-6.1194081418,42.252236635,-5.4432500109,-1.9094081418000002,5.7684322075,47.25,-4.21,47.4371858356,135.07,20.3567499891,-18.1494081418,27.2726655466,-5.4432500109,-1.9094081418000002,5.7684322075,25.8,-16.24,30.485695006,135.08,40.2767499891,-22.2694081418,46.0232889815,-5.4432500109,-1.9094081418000002,5.7684322075,45.72,-20.36,50.0484565197,0.0
2020-09-02 01:00:00,40.7422666572,-8.9245402363,41.7082690937,-5.3477333428,-1.8745402363,5.6667585976,46.09,-7.05,46.6260721056,135.07,-5.3477333428,-1.8745402363,5.6667585976,-5.3477333428,-1.8745402363,5.6667585976,0.0,0.0,0.0,0.0,38.7222666572,-31.9045402363,50.1728374996,-5.3477333428,-1.8745402363,5.6667585976,44.07,-30.03,53.3288458529,135.3,40.4922666572,-6.1445402363,40.9558180696,-5.3477333428,-1.8745402363,5.6667585976,45.84,-4.27,46.0384458904,135.3,20.2122666572,-18.5945402363,27.4643887611,-5.3477333428,-1.8745402363,5.6667585976,25.56,-16.72,30.5429533608,135.3,39.0522666572,-21.7545402363,44.7027913217,-5.3477333428,-1.8745402363,5.6667585976,44.4,-19.88,48.6474500873,0.0
2020-09-02 01:30:00,39.6810999992,-8.5201927472,40.5855070388,-5.0089000008,-1.8401927472000001,5.3362335561,44.69,-6.68,45.1864858116,134.37,-5.0089000008,-1.8401927472000001,5.3362335561,-5.0089000008,-1.8401927472000001,5.3362335561,0.0,0.0,0.0,0.0,37.7110999992,-31.3401927472,49.0340161988,-5.0089000008,-1.8401927472000001,5.3362335561,42.72,-29.5,51.9157818009,134.6,40.0810999992,-6.0001927472,40.5277298914,-5.0089000008,-1.8401927472000001,5.3362335561,45.09,-4.16,45.2814940125,134.63,21.1510999992,-19.8401927472,29.0000393003,-5.0089000008,-1.8401927472000001,5.3362335561,26.16,-18.0,31.7544579548,134.6,38.6310999992,-22.4001927472,44.6556885767,-5.0089000008,-1.8401927472000001,5.3362335561,43.64,-20.56,48.2406799289,0.0
2020-09-02 02:00:00,39.3390999915,-8.3812335802,40.2220072158,-4.8409000085,-1.8412335802,5.1792329537,44.18,-6.54,44.6614375049,134.47,-4.8409000085,-1.8412335802,5.1792329537,-4.8409000085,-1.8412335802,5.1792329537,0.0,0.0,0.0,0.0,37.3890999915,-31.2612335802,48.7361213386,-4.8409000085,-1.8412335802,5.1792329537,42.23,-29.42,51.4675557997,134.7,39.7590999915,-5.9712335802,40.2049954932,-4.8409000085,-1.8412335802,5.1792329537,44.6,-4.13,44.790812674,134.75,19.1990999915,-20.7612335802,28.277805082,-4.8409000085,-1.8412335802,5.1792329537,24.04,-18.92,30.5922866095,134.7,38.3190999915,-22.1612335802,44.2659428676,-4.8409000085,-1.8412335802,5.1792329537,43.16,-20.32,47.7041717253,0.0
2020-09-02 02:30:00,38.543616659,-9.4246923387,39.6791533533,-5.036383341,-1.8146923387,5.3533415211,43.58,-7.61,44.2394450689,135.62,-5.036383341,-1.8146923387,5.3533415211,-5.036383341,-1.8146923387,5.3533415211,0.0,0.0,0.0,0.0,36.613616659,-32.6146923387,49.0334078073,-5.036383341,-1.8146923387,5.3533415211,41.65,-30.8,51.8011824189,135.84,38.943616659,-5.7846923387,39.3709022494,-5.036383341,-1.8146923387,5.3533415211,43.98,-3.9699999999999998,44.1588190512,135.72,20.883616659,-19.6946923387,28.7055108137,-5.036383341,-1.8146923387,5.3533415211,25.92,-17.88,31.4887408449,135.84,37.523616659,-21.8146923387,43.4039469288,-5.036383341,-1.8146923387,5.3533415211,42.56,-20.0,47.0250316321,0.0
2020-09-02 03:00:00,37.5031666571,-9.1739877651,38.6089311018,-4.7668333429,-1.7839877651,5.089726168,42.27,-7.39,42.9111290926,135.83,-4.7668333429,-1.7839877651,5.089726168,-4.7668333429,-1.7839877651,5.089726168,0.0,0.0,0.0,0.0,35.6331666571,-32.4839877651,48.2175489541,-4.7668333429,-1.7839877651,5.089726168,40.4,-30.7,50.7410090558,136.05,38.1131666571,-6.0539877651,38.5909865188,-4.7668333429,-1.7839877651,5.089726168,42.88,-4.27,43.0920793186,136.05,20.1531666571,-20.1839877651,28.5226837519,-4.7668333429,-1.7839877651,5.089726168,24.92,-18.4,30.9768687895,136.05,36.7531666571,-23.0639877651,43.3905841279,-4.7668333429,-1.7839877651,5.089726168,41.52,-21.28,46.6556406022,0.0
2020-09-02 03:30:00,37.0962499902,-9.1168140206,38.2001055132,-4.9037500098,-1.7668140206,5.2123311428,42.0,-7.35,42.6382750589,136.02,-4.9037500098,-1.7668140206,5.2123311428,-4.9037500098,-1.7668140206,5.2123311428,0.0,0.0,0.0,0.0,35.2362499902,-32.4768140206,47.9201081207,-4.9037500098,-1.7668140206,5.2123311428,40.14,-30.71,50.5403175692,136.23,37.6362499902,-6.5568140206,38.2031297595,-4.9037500098,-1.7668140206,5.2123311428,42.54,-4.79,42.8088273607,136.27,20.9762499902,-19.9268140206,28.9323517997,-4.9037500098,-1.7668140206,5.2123311428,25.88,-18.16,31.6158188254,136.23,36.2562499902,-22.4868140206,42.6634793254,-4.9037500098,-1.7668140206,5.2123311428,41.16,-20.72,46.0810590156,0.0
2020-09-02 04:00:00,37.3124166566,-9.226814020599999,38.4363179002,-5.0475833434,-1.7668140206,5.3478714824,42.36,-7.46,43.0118727795,136.18,-5.0475833434,-1.7668140206,5.3478714824,-5.0475833434,-1.7668140206,5.3478714824,0.0,0.0,0.0,0.0,35.4324166566,-32.6368140206,48.1727908631,-5.0475833434,-1.7668140206,5.3478714824,40.48,-30.87,50.9076349873,136.41,37.5324166566,-6.6668140206,38.1199253576,-5.0475833434,-1.7668140206,5.3478714824,42.58,-4.9,42.8610125872,136.45,20.2724166566,-19.8868140206,28.3981733389,-5.0475833434,-1.7668140206,5.3478714824,25.32,-18.12,31.1357800609,136.41,36.1924166566,-21.2868140206,41.9883254559,-5.0475833434,-1.7668140206,5.3478714824,41.24,-19.52,45.6263958691,0.0
2020-09-02 04:30:00,36.6684833246,-9.3009773526,37.8296953337,-4.7815166754,-1.7709773526,5.0989471953,41.45,-7.53,42.1284155885,135.56,-4.7815166754,-1.7709773526,5.0989471953,-4.7815166754,-1.7709773526,5.0989471953,0.0,0.0,0.0,0.0,34.8284833246,-32.5209773526,47.6512037483,-4.7815166754,-1.7709773526,5.0989471953,39.61,-30.75,50.1449359357,135.78,37.4384833246,-6.6409773526,38.022922216,-4.7815166754,-1.7709773526,5.0989471953,42.22,-4.87,42.4999447058,135.8,21.0984833246,-19.4109773526,28.6693571672,-4.7815166754,-1.7709773526,5.0989471953,25.88,-17.64,31.3200255428,135.78,36.0984833246,-23.3309773526,42.9817985031,-4.7815166754,-1.7709773526,5.0989471953,40.88,-21.56,46.2169665815,0.0
2020-09-02 05:00:00,36.4337500004,-9.3922023426,37.6248801185,-4.8062499996,-1.8022023426,5.1330276,41.24,-7.59,41.932632877,135.45,-4.8062499996,-1.8022023426,5.1330276,-4.8062499996,-1.8022023426,5.1330276,0.0,0.0,0.0,0.0,34.6037500004,-32.5922023426,47.5359986498,-4.8062499996,-1.8022023426,5.1330276,39.41,-30.79,50.0117206263,135.68,37.4537500004,-6.5722023426,38.0260073203,-4.8062499996,-1.8022023426,5.1330276,42.26,-4.77,42.5283493684,135.67,21.8737500004,-19.0422023426,29.0011449625,-4.8062499996,-1.8022023426,5.1330276,26.68,-17.24,31.7653899708,135.68,36.0737500004,-23.3622023426,42.9779936408,-4.8062499996,-1.8022023426,5.1330276,40.88,-21.56,46.2169665815,0.0
2020-09-02 05:30:00,36.4533833281,-9.5096323148,37.6733627757,-5.4166166719,-1.8896323148,5.7367627156,41.87,-7.62,42.5577407765,134.44,-5.4166166719,-1.8896323148,5.7367627156,-5.4166166719,-1.8896323148,5.7367627156,0.0,0.0,0.0,0.0,34.5733833281,-32.3396323148,47.341003929,-5.4166166719,-1.8896323148,5.7367627156,39.99,-30.45,50.2633325596,134.66,38.0233833281,-6.4196323148,38.5615009922,-5.4166166719,-1.8896323148,5.7367627156,43.44,-4.53,43.675559527,134.57,26.6633833281,-18.1296323148,32.2431322667,-5.4166166719,-1.8896323148,5.7367627156,32.08,-16.24,35.9564180641,134.66,36.5833833281,-22.5696323148,42.9852560601,-5.4166166719,-1.8896323148,5.7367627156,42.0,-20.68,46.8151941147,0.0
2020-09-02 06:00:00,36.7930333329,-9.0579910335,37.8916152124,-5.3869666671,-1.9879910335000002,5.7420830907,42.18,-7.07,42.7684147473,134.44,-5.3869666671,-1.9879910335000002,5.7420830907,-5.3869666671,-1.9879910335000002,5.7420830907,0.0,0.0,0.0,0.0,34.9030333329,-31.9379910335,47.310220958,-5.3869666671,-1.9879910335000002,5.7420830907,40.29,-29.95,50.2024561152,134.66,39.2430333329,-5.8679910335,39.6793269089,-5.3869666671,-1.9879910335000002,5.7420830907,44.63,-3.88,44.798340371,134.57,28.4930333329,-17.7479910335,33.5684991359,-5.3869666671,-1.9879910335000002,5.7420830907,33.88,-15.76,37.3661879244,134.66,37.7730333329,-22.1079910335,43.7671716553,-5.3869666671,-1.9879910335000002,5.7420830907,43.16,-20.12,47.6193238087,0.0
2020-09-02 06:30:00,42.1290500031,-8.1941880543,42.9185457819,-6.2509499969,-2.1841880543,6.6215597347,48.38,-6.01,48.7518666309,135.32,-6.2509499969,-2.1841880543,6.6215597347,-6.2509499969,-2.1841880543,6.6215597347,0.0,0.0,0.0,0.0,39.9990500031,-31.3241880543,50.8048103865,-6.2509499969,-2.1841880543,6.6215597347,46.25,-29.14,54.6644500567,135.54,43.6790500031,-4.6041880543,43.9210423011,-6.2509499969,-2.1841880543,6.6215597347,49.93,-2.42,49.9886117031,135.4,26.2290500031,-16.1041880543,30.7783680034,-6.2509499969,-2.1841880543,6.6215597347,32.48,-13.92,35.3371872112,135.54,42.1890500031,-20.9441880543,47.1017510653,-6.2509499969,-2.1841880543,6.6215597347,48.44,-18.76,51.9458487273,0.0
2020-09-02 07:00:00,43.2084667349,-7.5268542461,43.8591510682,-6.6515332651,-2.3668542461,7.0600916283,49.86,-5.16,50.126292502,134.47,-6.6515332651,-2.3668542461,7.0600916283,-6.6515332651,-2.3668542461,7.0600916283,0.0,0.0,0.0,0.0,41.0084667349,-30.3868542461,51.0397419167,-6.6515332651,-2.3668542461,7.0600916283,47.66,-28.02,55.2864902123,134.68,45.7584667349,-3.5268542461,45.8941824069,-6.6515332651,-2.3668542461,7.0600916283,52.41,-1.16,52.422835673,134.47,30.1484667349,-14.8068542461,33.5882863381,-6.6515332651,-2.3668542461,7.0600916283,36.8,-12.44,38.8457668221,134.68,44.1484667349,-20.4068542461,48.6366817871,-6.6515332651,-2.3668542461,7.0600916283,50.8,-18.04,53.9080847369,0.0
2020-09-02 07:30:00,46.6695834128,-5.833643754,47.0327695907,-7.2204165872,-2.603643754,7.6755049665,53.89,-3.23,53.9867113279,133.46,-7.2204165872,-2.603643754,7.6755049665,-7.2204165872,-2.603643754,7.6755049665,0.0,0.0,0.0,0.0,44.2695834128,-28.373643754,52.5819329753,-7.2204165872,-2.603643754,7.6755049665,51.49,-25.77,57.5787547625,133.67,49.8995834128,-1.6236437540000002,49.9259916658,-7.2204165872,-2.603643754,7.6755049665,57.12,0.98,57.1284062442,133.4,36.0595834128,-12.963643754,38.3190502921,-7.2204165872,-2.603643754,7.6755049665,43.28,-10.36,44.502674077,133.67,48.1395834128,-18.763643754,51.6671444739,-7.2204165872,-2.603643754,7.6755049665,55.36,-16.16,57.6704014205,0.0
2020-09-02 08:00:00,48.7007834,-4.0302570662,48.8672617996,-6.8292166,-2.6702570662,7.3326988326,55.53,-1.3599999999999999,55.5466515642,132.25,-6.8292166,-2.6702570662,7.3326988326,-6.8292166,-2.6702570662,7.3326988326,0.0,0.0,0.0,0.0,46.2107834,-26.2402570662,53.1412042895,-6.8292166,-2.6702570662,7.3326988326,53.04,-23.57,58.0412482636,132.45,52.6007834,0.3497429338,52.6019461086,-6.8292166,-2.6702570662,7.3326988326,59.43,3.02,59.506682818,132.16,39.2907834,-11.5502570662,40.9533160865,-6.8292166,-2.6702570662,7.3326988326,46.12,-8.88,46.967103381,132.45,50.6907834,-16.9902570662,53.462363929,-6.8292166,-2.6702570662,7.3326988326,57.52,-14.32,59.2757353392,0.0
2020-09-02 08:30:00,51.9917333414,-2.0935716835,52.0338676079,-6.3382666586,-2.5635716835,6.837069841,58.33,0.47000000000000003,58.331893506,131.95,-6.3382666586,-2.5635716835,6.837069841,-6.3382666586,-2.5635716835,6.837069841,0.0,0.0,0.0,0.0,49.3917333414,-24.1835716835,54.9944402812,-6.3382666586,-2.5635716835,6.837069841,55.73,-21.62,59.7767287496,132.14,54.7017333414,1.1464283165,54.7137453337,-6.3382666586,-2.5635716835,6.837069841,61.04,3.71,61.1526426248,131.95,38.9817333414,-9.7235716835,40.1761543778,-6.3382666586,-2.5635716835,6.837069841,45.32,-7.16,45.8821098033,132.14,52.7417333414,-16.4435716835,55.2456467567,-6.3382666586,-2.5635716835,6.837069841,59.08,-13.88,60.6885557581,0.0
2020-09-02 09:00:00,54.2407666966,-1.4405692322,54.2598932136,-5.6092333034,-2.4105692322,6.1052716791,59.85,0.97,59.8578599684,131.69,-5.6092333034,-2.4105692322,6.1052716791,-5.6092333034,-2.4105692322,6.1052716791,0.0,0.0,0.0,0.0,51.5907666966,-23.4505692322,56.670419141400004,-5.6092333034,-2.4105692322,6.1052716791,57.2,-21.04,60.9468752275,131.86,55.9707666966,2.5794307678,56.0301721191,-5.6092333034,-2.4105692322,6.1052716791,61.58,4.99,61.7818460391,131.61,38.1507666966,-8.4905692322,39.0841497979,-5.6092333034,-2.4105692322,6.1052716791,43.76,-6.08,44.1803576264,131.86,53.9507666966,-15.4905692322,56.1305884727,-5.6092333034,-2.4105692322,6.1052716791,59.56,-13.08,60.9793407639,0.0
2020-09-02 09:30:00,55.3527501261,-0.5959254996000001,55.3559578882,-4.8872498739,-2.3559254996,5.425458164,60.24,1.76,60.2657050071,131.34,-4.8872498739,-2.3559254996,5.425458164,-4.8872498739,-2.3559254996,5.425458164,0.0,0.0,0.0,0.0,52.6627501261,-22.5259254996,57.2781159821,-4.8872498739,-2.3559254996,5.425458164,57.55,-20.17,60.9822219995,131.54,57.1527501261,3.7940745004,57.2785461433,-4.8872498739,-2.3559254996,5.425458164,62.04,6.15,62.3440783074,131.24,40.5127501261,-7.7159254996,41.2409799725,-4.8872498739,-2.3559254996,5.425458164,45.4,-5.36,45.7153103457,131.54,55.0327501261,-15.0359254996,57.04982596,-4.8872498739,-2.3559254996,5.425458164,59.92,-12.68,61.2469493118,0.0
2020-09-02 10:00:00,55.8461334899,0.109350736,55.8462405481,-4.4438665101,-2.3106492640000003,5.0086973936,60.29,2.42,60.3385490379,131.26,-4.4438665101,-2.3106492640000003,5.0086973936,-4.4438665101,-2.3106492640000003,5.0086973936,0.0,0.0,0.0,0.0,53.1661334899,-21.850649264,57.4812023493,-4.4438665101,-2.3106492640000003,5.0086973936,57.61,-19.54,60.8335737895,131.54,57.6061334899,4.539350736,57.7847066338,-4.4438665101,-2.3106492640000003,5.0086973936,62.05,6.85,62.4269573181,131.24,39.3561334899,-7.070649264,39.9862391866,-4.4438665101,-2.3106492640000003,5.0086973936,43.8,-4.76,44.0578891914,131.54,55.5161334899,-14.350649264,57.3409296399,-4.4438665101,-2.3106492640000003,5.0086973936,59.96,-12.04,61.1568736938,0.0
2020-09-02 10:30:00,58.5523002485,0.4729375034,58.5542102182,-6.3976997515,-2.6270624966,6.9160696548,64.95,3.1,65.0239378998,131.04,-6.3976997515,-2.6270624966,6.9160696548,-6.3976997515,-2.6270624966,6.9160696548,0.0,0.0,0.0,0.0,55.6623002485,-21.3970624966,59.6332621315,-6.3976997515,-2.6270624966,6.9160696548,62.06,-18.77,64.8363825333,131.21,60.3023002485,5.0629375034,60.5144672903,-6.3976997515,-2.6270624966,6.9160696548,66.7,7.69,67.1418356913,130.9,40.1223002485,-6.3470624965999995,40.6212281888,-6.3976997515,-2.6270624966,6.9160696548,46.52,-3.7199999999999998,46.6684990116,131.21,58.1623002485,-13.1870624966,59.6385092662,-6.3976997515,-2.6270624966,6.9160696548,64.56,-10.56,65.4179424929,0.0
2020-09-02 11:00:00,58.25500034,0.4395267221,58.2566584036,-6.83499966,-2.7904732779,7.3826798296,65.09,3.23,65.1700928341,131.04,-6.83499966,-2.7904732779,7.3826798296,-6.83499966,-2.7904732779,7.3826798296,0.0,0.0,0.0,0.0,55.36500034,-21.4204732779,59.3642985143,-6.83499966,-2.7904732779,7.3826798296,62.2,-18.63,64.9300924071,131.21,60.74500034,5.2095267221,60.9679771271,-6.83499966,-2.7904732779,7.3826798296,67.58,8.0,68.0518655145,130.9,39.92500034,-6.9104732778999995,40.5186413034,-6.83499966,-2.7904732779,7.3826798296,46.76,-4.12,46.9411546513,131.21,58.52500034,-12.8704732779,59.9234907794,-6.83499966,-2.7904732779,7.3826798296,65.36,-10.08,66.1327150509,0.0
2020-09-02 11:30:00,58.1953003003,0.8734258653,58.20185435,-6.5146996997,-2.7165741347,7.0584054295,64.71,3.59,64.8095070186,130.97,-6.5146996997,-2.7165741347,7.0584054295,-6.5146996997,-2.7165741347,7.0584054295,0.0,0.0,0.0,0.0,55.3053003003,-20.9765741347,59.1497498197,-6.5146996997,-2.7165741347,7.0584054295,61.82,-18.26,64.4603754255,131.21,60.6953003003,5.4534258653,60.9398008875,-6.5146996997,-2.7165741347,7.0584054295,67.21,8.17,67.7047487256,130.81,40.6853003003,-7.0365741347,41.2893089804,-6.5146996997,-2.7165741347,7.0584054295,47.2,-4.32,47.3972826225,131.21,58.5253003003,-13.596574134699999,60.0839213387,-6.5146996997,-2.7165741347,7.0584054295,65.04,-10.88,65.9437335916,0.0
2020-09-02 12:00:00,58.1672170652,1.3960679637,58.1839681259,-6.3227829348,-2.7639320363,6.9005002965,64.49,4.16,64.6240334551,130.55,-6.3227829348,-2.7639320363,6.9005002965,-6.3227829348,-2.7639320363,6.9005002965,0.0,0.0,0.0,0.0,55.2772170652,-20.3739320363,58.9123741933,-6.3227829348,-2.7639320363,6.9005002965,61.6,-17.61,64.0677149585,130.77,61.1572170652,5.4460679637,61.3992252022,-6.3227829348,-2.7639320363,6.9005002965,67.48,8.21,67.9776029292,130.46,42.5972170652,-6.5639320363,43.0999780218,-6.3227829348,-2.7639320363,6.9005002965,48.92,-3.8,49.067365937,130.77,58.9172170652,-13.5239320363,60.4494433757,-6.3227829348,-2.7639320363,6.9005002965,65.24,-10.76,66.121367197,0.0
2020-09-02 12:30:00,59.6771503832,1.9728013235000001,59.7097498146,-6.6028496168,-2.8471986765,7.1905607129,66.28,4.82,66.4550284027,130.03,-6.6028496168,-2.8471986765,7.1905607129,-6.6028496168,-2.8471986765,7.1905607129,0.0,0.0,0.0,0.0,56.7271503832,-19.5971986765,60.0168291945,-6.6028496168,-2.8471986765,7.1905607129,63.33,-16.75,65.5076438288,130.24,62.5871503832,5.4828013235,62.8268454042,-6.6028496168,-2.8471986765,7.1905607129,69.19,8.33,69.6896333754,129.99,43.4371503832,-5.7671986765,43.8183365041,-6.6028496168,-2.8471986765,7.1905607129,50.04,-2.92,50.1251234412,130.24,60.3171503832,-13.2871986765,61.7633247083,-6.6028496168,-2.8471986765,7.1905607129,66.92,-10.44,67.7294618316,0.0
2020-09-02 13:00:00,60.5283503395,1.6674930333,60.5513148316,-7.6916496604999995,-2.9825069667,8.2496558902,68.22,4.65,68.3782926081,130.14,-7.6916496604999995,-2.9825069667,8.2496558902,-7.6916496604999995,-2.9825069667,8.2496558902,0.0,0.0,0.0,0.0,57.4983503395,-19.9225069667,60.8520055183,-7.6916496604999995,-2.9825069667,8.2496558902,65.19,-16.94,67.3550272808,130.33,63.2483503395,5.3774930333,63.476540958,-7.6916496604999995,-2.9825069667,8.2496558902,70.94,8.36,71.4308980764,129.99,43.8283503395,-4.3425069667,44.0429524468,-7.6916496604999995,-2.9825069667,8.2496558902,51.52,-1.3599999999999999,51.5379471846,130.33,60.9883503395,-12.9425069667,62.3465104373,-7.6916496604999995,-2.9825069667,8.2496558902,68.68,-9.96,69.3984437866,0.0
2020-09-02 13:30:00,60.2357669924,1.3434017719,60.2507456675,-7.5442330076,-2.9465982281,8.0992526069,67.78,4.29,67.9156278039,130.14,-7.5442330076,-2.9465982281,8.0992526069,-7.5442330076,-2.9465982281,8.0992526069,0.0,0.0,0.0,0.0,57.2157669924,-20.2465982281,60.6924108299,-7.5442330076,-2.9465982281,8.0992526069,64.76,-17.3,67.0309450925,130.33,63.3257669924,5.1234017719,63.5326845875,-7.5442330076,-2.9465982281,8.0992526069,70.87,8.07,71.3279874944,130.09,45.4957669924,-3.9865982281,45.6700972154,-7.5442330076,-2.9465982281,8.0992526069,53.04,-1.04,53.0501950986,130.33,61.0157669924,-13.5465982281,62.5014731445,-7.5442330076,-2.9465982281,8.0992526069,68.56,-10.6,69.3745890078,0.0
2020-09-02 14:00:00,58.989966881,0.983545913,58.9981656934,-7.510033119,-2.866454087,8.0384797369,66.5,3.85,66.6113541373,130.39,-7.510033119,-2.866454087,8.0384797369,-7.510033119,-2.866454087,8.0384797369,0.0,0.0,0.0,0.0,56.009966881,-20.696454087,59.7114696,-7.510033119,-2.866454087,8.0384797369,63.52,-17.83,65.9749899583,130.61,61.999966881,4.963545913,62.1983334285,-7.510033119,-2.866454087,8.0384797369,69.51,7.83,69.9496175829,130.32,44.809966881,-4.546454087,45.0400197229,-7.510033119,-2.866454087,8.0384797369,52.32,-1.6800000000000002,52.3469655281,130.61,59.769966881,-13.186454087,61.2072831642,-7.510033119,-2.866454087,8.0384797369,67.28,-10.32,68.0668847532,0.0
2020-09-02 14:30:00,58.2044669147,0.8230975671,58.2102865345,-7.6355330853000005,-2.8269024329,8.1420355478,65.84,3.65,65.941095684,130.56,-7.6355330853000005,-2.8269024329,8.1420355478,-7.6355330853000005,-2.8269024329,8.1420355478,0.0,0.0,0.0,0.0,55.2544669147,-20.8969024329,59.0739929692,-7.6355330853000005,-2.8269024329,8.1420355478,62.89,-18.07,65.4345245264,130.78,61.2944669147,4.8230975671,61.4839324092,-7.6355330853000005,-2.8269024329,8.1420355478,68.93,7.65,69.3532075682,130.5,46.3644669147,-4.7069024329,46.602775913,-7.6355330853000005,-2.8269024329,8.1420355478,54.0,-1.88,54.0327160154,130.78,59.0444669147,-12.6269024329,60.379530789,-7.6355330853000005,-2.8269024329,8.1420355478,66.68,-9.8,67.3963085042,0.0
2020-09-02 15:00:00,57.2261835343,0.6722488524,57.2301319273,-8.0038164657,-2.9377511476000002,8.525928678,65.23,3.61,65.3298170822,130.56,-8.0038164657,-2.9377511476000002,8.525928678,-8.0038164657,-2.9377511476000002,8.525928678,0.0,0.0,0.0,0.0,54.3061835343,-21.0677511476,58.2495640197,-8.0038164657,-2.9377511476000002,8.525928678,62.31,-18.13,64.8940135914,130.78,61.1361835343,4.4622488524,61.2988140339,-8.0038164657,-2.9377511476000002,8.525928678,69.14,7.4,69.5348804558,130.58,47.7961835343,-5.0577511476,48.0630420086,-8.0038164657,-2.9377511476000002,8.525928678,55.8,-2.12,55.8402578791,130.78,58.9161835343,-13.7777511476,60.5057279019,-8.0038164657,-2.9377511476000002,8.525928678,66.92,-10.84,67.7922709459,0.0
2020-09-02 15:30:00,56.999233554,0.3059317838,57.0000545613,-7.970766446,-2.9840682162,8.5110387648,64.97,3.29,65.0532474209,130.56,-7.970766446,-2.9840682162,8.5110387648,-7.970766446,-2.9840682162,8.5110387648,0.0,0.0,0.0,0.0,54.069233554,-21.3840682162,58.1443066051,-7.970766446,-2.9840682162,8.5110387648,62.04,-18.4,64.7110624237,130.78,61.329233554,4.1759317838,61.4712395725,-7.970766446,-2.9840682162,8.5110387648,69.3,7.16,69.6688998047,130.46,49.269233554,-5.1440682162,49.5370448534,-7.970766446,-2.9840682162,8.5110387648,57.24,-2.16,57.2807402187,130.78,59.109233554,-14.7440682162,60.9203499571,-7.970766446,-2.9840682162,8.5110387648,67.08,-11.76,68.1030395797,0.0
2020-09-02 16:00:00,55.5633335355,-0.0348848762,55.5633444866,-7.7866664645,-3.0048848762,8.3463469703,63.35,2.9699999999999998,63.4195821494,130.56,-7.7866664645,-3.0048848762,8.3463469703,-7.7866664645,-3.0048848762,8.3463469703,0.0,0.0,0.0,0.0,52.7133335355,-21.7348848762,57.0184246802,-7.7866664645,-3.0048848762,8.3463469703,60.5,-18.73,63.3329527182,130.78,60.9033335355,3.8751151238,61.0264905837,-7.7866664645,-3.0048848762,8.3463469703,68.69,6.88,69.0336910501,130.46,50.5333335355,-5.8448848762,50.8702317415,-7.7866664645,-3.0048848762,8.3463469703,58.32,-2.84,58.3891085734,130.78,58.6533335355,-14.5248848762,60.4250429499,-7.7866664645,-3.0048848762,8.3463469703,66.44,-11.52,67.4313280308,0.0
2020-09-02 16:30:00,56.387650306,0.08281724600000001,56.3877111233,-8.262349694,-3.127182754,8.834347426,64.65,3.21,64.7296423596,130.86,-8.262349694,-3.127182754,8.834347426,-8.262349694,-3.127182754,8.834347426,0.0,0.0,0.0,0.0,53.477650306,-21.707182754,57.7153434137,-8.262349694,-3.127182754,8.834347426,61.74,-18.58,64.4751424969,131.05,62.227650306,4.082817246,62.3614452949,-8.262349694,-3.127182754,8.834347426,70.49,7.21,70.85777445,130.74,52.377650306,-6.087182754,52.730181542,-8.262349694,-3.127182754,8.834347426,60.64,-2.96,60.7121997625,131.05,60.017650306,-14.367182754,61.713323428,-8.262349694,-3.127182754,8.834347426,68.28,-11.24,69.1989595298,0.0
2020-09-02 17:00:00,56.8837503315,0.09344974900000001,56.883827092,-8.0662496685,-3.136550251,8.6546132895,64.95,3.23,65.0302652616,130.66,-8.0662496685,-3.136550251,8.6546132895,-8.0662496685,-3.136550251,8.6546132895,0.0,0.0,0.0,0.0,53.9537503315,-21.646550251,58.1341578816,-8.0662496685,-3.136550251,8.6546132895,62.02,-18.51,64.7232608882,130.84,63.0537503315,4.003449749,63.1807173176,-8.0662496685,-3.136550251,8.6546132895,71.12,7.14,71.4775069515,130.55,54.0937503315,-5.816550251,54.4055703191,-8.0662496685,-3.136550251,8.6546132895,62.16,-2.68,62.2177466644,130.84,60.8137503315,-14.256550251,62.4624803738,-8.0662496685,-3.136550251,8.6546132895,68.88,-11.12,69.7718338587,0.0
2020-09-02 17:30:00,58.2902336886,0.0771726964,58.2902847746,-8.5597663114,-3.2328273036,9.1499055558,66.85,3.31,66.9318952369,130.93,-8.5597663114,-3.2328273036,9.1499055558,-8.5597663114,-3.2328273036,9.1499055558,0.0,0.0,0.0,0.0,55.2802336886,-21.7228273036,59.3951636308,-8.5597663114,-3.2328273036,9.1499055558,63.84,-18.49,66.4637171696,131.13,64.0702336886,3.7971726964,64.1826562663,-8.5597663114,-3.2328273036,9.1499055558,72.63,7.03,72.9694305857,130.82,53.6002336886,-6.1528273036,53.9522227096,-8.5597663114,-3.2328273036,9.1499055558,62.16,-2.92,62.228546504,131.13,61.8002336886,-14.9128273036,63.5740615515,-8.5597663114,-3.2328273036,9.1499055558,70.36,-11.68,71.322871507,0.0
2020-09-02 18:00:00,58.2199004252,-0.023419790700000002,58.2199051357,-8.5700995748,-3.2734197907,9.173978627,66.79,3.25,66.8690257145,130.82,-8.5700995748,-3.2734197907,9.173978627,-8.5700995748,-3.2734197907,9.173978627,0.0,0.0,0.0,0.0,55.2099004252,-21.7634197907,59.3445831222,-8.5700995748,-3.2734197907,9.173978627,63.78,-18.49,66.4060878233,131.02,64.2099004252,3.5865802093,64.3099904386,-8.5700995748,-3.2734197907,9.173978627,72.78,6.86,73.1025854536,130.75,55.6699004252,-6.3134197907,56.0267532774,-8.5700995748,-3.2734197907,9.173978627,64.24,-3.04,64.311890036,131.02,61.9099004252,-14.7934197907,63.6528164323,-8.5700995748,-3.2734197907,9.173978627,70.48,-11.52,71.4152700758,0.0
2020-09-02 18:30:00,56.9425671552,-0.6831956177,56.9466654905,-8.8574328448,-3.2931956177,9.4498282511,65.8,2.61,65.851743333,130.48,-8.8574328448,-3.2931956177,9.4498282511,-8.8574328448,-3.2931956177,9.4498282511,0.0,0.0,0.0,0.0,53.9825671552,-22.2931956177,58.4046584402,-8.8574328448,-3.2931956177,9.4498282511,62.84,-19.0,65.6495666398,130.67,63.1225671552,2.7868043823,63.1840546573,-8.8574328448,-3.2931956177,9.4498282511,71.98,6.08,72.2363260417,130.41,57.7025671552,-6.2531956177,58.0404058544,-8.8574328448,-3.2931956177,9.4498282511,66.56,-2.96,66.6257847984,130.67,60.8625671552,-15.2131956177,62.7351050181,-8.8574328448,-3.2931956177,9.4498282511,69.72,-11.92,70.7316393137,0.0
2020-09-02 19:00:00,57.0698670092,-0.8620106436,57.0763767491,-8.7401329908,-3.2120106436,9.311655979,65.81,2.35,65.8519445423,130.69,-8.7401329908,-3.2120106436,9.311655979,-8.7401329908,-3.2120106436,9.311655979,0.0,0.0,0.0,0.0,54.0898670092,-22.5420106436,58.5991122538,-8.7401329908,-3.2120106436,9.311655979,62.83,-19.33,65.736274613,130.91,62.5498670092,2.3179893564,62.5928026016,-8.7401329908,-3.2120106436,9.311655979,71.29,5.53,71.5041607181,130.67,56.4598670092,-6.9320106436,56.8838233091,-8.7401329908,-3.2120106436,9.311655979,65.2,-3.7199999999999998,65.3060364744,130.91,60.2998670092,-15.6120106436,62.2881115275,-8.7401329908,-3.2120106436,9.311655979,69.04,-12.4,70.1447189744,0.0
2020-09-02 19:30:00,56.5624003211,-1.1759898186,56.5746240123,-8.6975996789,-3.1859898186,9.262762617,65.26,2.01,65.2909465393,130.42,-8.6975996789,-3.1859898186,9.262762617,-8.6975996789,-3.1859898186,9.262762617,0.0,0.0,0.0,0.0,53.652400321100004,-22.7759898186,58.2865831253,-8.6975996789,-3.1859898186,9.262762617,62.35,-19.59,65.3551115063,130.64,61.4524003211,1.6240101814,61.4738555346,-8.6975996789,-3.1859898186,9.262762617,70.15,4.8100000000000005,70.3147111208,130.48,52.1824003211,-8.2659898186,52.833034088,-8.6975996789,-3.1859898186,9.262762617,60.88,-5.08,61.0915771608,130.64,59.2624003211,-14.9859898186,61.1278331258,-8.6975996789,-3.1859898186,9.262762617,67.96,-11.8,68.9768192946,0.0
2020-09-02 20:00:00,57.0090501913,-1.5679593981000002,57.0306084518,-9.0609498087,-3.1979593981,9.6087333061,66.07,1.63,66.0901036465,130.99,-9.0609498087,-3.1979593981,9.6087333061,-9.0609498087,-3.1979593981,9.6087333061,0.0,0.0,0.0,0.0,54.0490501913,-23.3079593981,58.8605198574,-9.0609498087,-3.1979593981,9.6087333061,63.11,-20.11,66.2365775082,131.21,61.3490501913,1.4120406019,61.3652981581,-9.0609498087,-3.1979593981,9.6087333061,70.41,4.61,70.5607553814,131.03,49.8590501913,-8.5979593981,50.5949581657,-9.0609498087,-3.1979593981,9.6087333061,58.92,-5.4,59.166936713,131.21,59.1790501913,-14.7179593981,60.9817867103,-9.0609498087,-3.1979593981,9.6087333061,68.24,-11.52,69.2055489105,0.0
2020-09-02 20:30:00,57.6630835669,-1.4237960661,57.680658818,-9.0969164331,-3.1937960661,9.6412769851,66.76,1.77,66.7834597786,130.68,-9.0969164331,-3.1937960661,9.6412769851,-9.0969164331,-3.1937960661,9.6412769851,0.0,0.0,0.0,0.0,54.6930835669,-23.0837960661,59.3649309852,-9.0969164331,-3.1937960661,9.6412769851,63.79,-19.89,66.8189808363,130.91,61.4630835669,1.2962039339,61.4767499644,-9.0969164331,-3.1937960661,9.6412769851,70.56,4.49,70.7027135264,130.78,47.0230835669,-9.9537960661,48.0650438912,-9.0969164331,-3.1937960661,9.6412769851,56.12,-6.76,56.525675582,130.91,59.3030835669,-13.9537960661,60.9226078332,-9.0969164331,-3.1937960661,9.6412769851,68.4,-10.76,69.2411553919,0.0
2020-09-02 21:00:00,55.0249669646,-2.6533956973,55.0889054001,-8.6850330354,-3.0433956973,9.2028287063,63.71,0.39,63.711193679,131.36,-8.6850330354,-3.0433956973,9.2028287063,-8.6850330354,-3.0433956973,9.2028287063,0.0,0.0,0.0,0.0,52.1849669646,-24.5333956973,57.664185432,-8.6850330354,-3.0433956973,9.2028287063,60.87,-21.49,64.5521262237,131.57,58.8949669646,-0.2033956973,58.8953181804,-8.6850330354,-3.0433956973,9.2028287063,67.58,2.84,67.6396481363,131.48,47.7949669646,-9.6433956973,48.7581167368,-8.6850330354,-3.0433956973,9.2028287063,56.48,-6.6,56.8643156997,131.57,56.7949669646,-17.7233956973,59.496109348,-8.6850330354,-3.0433956973,9.2028287063,65.48,-14.68,67.1053857749,0.0
2020-09-02 21:30:00,53.6963337167,-3.4905774031,53.809668139,-8.1036662833,-2.9205774031000002,8.6138945662,61.8,-0.5700000000000001,61.8026285849,131.72,-8.1036662833,-2.9205774031000002,8.6138945662,-8.1036662833,-2.9205774031000002,8.6138945662,0.0,0.0,0.0,0.0,50.9463337167,-25.4905774031,56.9675210582,-8.1036662833,-2.9205774031000002,8.6138945662,59.05,-22.57,63.2163538968,131.94,56.6563337167,-1.0905774031,56.6668290033,-8.1036662833,-2.9205774031000002,8.6138945662,64.76,1.83,64.7858510788,131.88,40.8563337167,-12.3605774031,42.6851716467,-8.1036662833,-2.9205774031000002,8.6138945662,48.96,-9.44,49.8617608995,131.94,54.6963337167,-17.9605774031,57.5697078567,-8.1036662833,-2.9205774031000002,8.6138945662,62.8,-15.04,64.5758592664,0.0
2020-09-02 22:00:00,51.0420335407,-4.4163899777,51.2327403953,-7.3879664593,-2.6863899777,7.8612174321,58.43,-1.73,58.4556053771,131.72,-7.3879664593,-2.6863899777,7.8612174321,-7.3879664593,-2.6863899777,7.8612174321,0.0,0.0,0.0,0.0,48.4520335407,-26.4263899777,55.1901589188,-7.3879664593,-2.6863899777,7.8612174321,55.84,-23.74,60.6769577352,131.94,53.6120335407,-2.3663899777,53.664233358,-7.3879664593,-2.6863899777,7.8612174321,61.0,0.32,61.0008393385,131.98,36.7320335407,-13.9663899777,39.2976123581,-7.3879664593,-2.6863899777,7.8612174321,44.12,-11.28,45.5391348183,131.94,51.7320335407,-18.9663899777,55.0992490243,-7.3879664593,-2.6863899777,7.8612174321,59.12,-16.28,61.3205740351,0.0
2020-09-02 22:30:00,52.2346002717,-5.3321625364,52.5060512976,-6.5853997283,-2.5021625364,7.0447361157,58.82,-2.83,58.8880403817,132.47,-6.5853997283,-2.5021625364,7.0447361157,-6.5853997283,-2.5021625364,7.0447361157,0.0,0.0,0.0,0.0,49.6646002717,-27.5621625364,56.8000468647,-6.5853997283,-2.5021625364,7.0447361157,56.25,-25.06,61.5797539781,132.69,52.1146002717,-3.5721625364,52.2368826278,-6.5853997283,-2.5021625364,7.0447361157,58.7,-1.07,58.7097513195,132.79,23.7746002717,-14.8221625364,28.0165686753,-6.5853997283,-2.5021625364,7.0447361157,30.36,-12.32,32.7644929764,132.69,50.3746002717,-20.0621625364,54.222603388,-6.5853997283,-2.5021625364,7.0447361157,56.96,-17.56,59.6053286209,0.0
2020-09-02 23:00:00,50.4139836535,-6.6486796845,50.8505131672,-6.1460163465,-2.2986796845,6.5618172196,56.56,-4.35,56.7270314753,133.23,-6.1460163465,-2.2986796845,6.5618172196,-6.1460163465,-2.2986796845,6.5618172196,0.0,0.0,0.0,0.0,47.9739836535,-29.0586796845,56.0884121062,-6.1460163465,-2.2986796845,6.5618172196,54.12,-26.76,60.3744316743,133.46,49.1639836535,-3.7886796845,49.309749365,-6.1460163465,-2.2986796845,6.5618172196,55.31,-1.49,55.3300659678,133.47,18.8939836535,-16.0986796845,24.822371077,-6.1460163465,-2.2986796845,6.5618172196,25.04,-13.8,28.5909356265,133.46,47.4939836535,-20.9386796845,51.9047858122,-6.1460163465,-2.2986796845,6.5618172196,53.64,-18.64,56.7864349999,0.0
2020-09-02 23:30:00,54.1861003794,-7.8814418307,54.7562836546,-5.6838996206,-2.1014418307,6.0599317376,59.87,-5.78,60.1483607424,133.64,-5.6838996206,-2.1014418307,6.0599317376,-5.6838996206,-2.1014418307,6.0599317376,0.0,0.0,0.0,0.0,51.6861003794,-30.3114418307,59.9185820784,-5.6838996206,-2.1014418307,6.0599317376,57.37,-28.21,63.9305951795,133.86,48.8561003794,-4.1714418307,49.0338604561,-5.6838996206,-2.1014418307,6.0599317376,54.54,-2.07,54.579268042,133.83,1.7561003794,-16.4614418307,16.5548468941,-5.6838996206,-2.1014418307,6.0599317376,7.44,-14.36,16.1729156308,133.86,47.2761003794,-20.3014418307,51.4507357332,-5.6838996206,-2.1014418307,6.0599317376,52.96,-18.2,56.0000142857,0.0
2020-09-03 00:00:00,55.3747168853,-8.6197764559,56.0415900585,-5.3552831147,-1.9697764559,5.706056127,60.73,-6.65,61.0930061464,133.87,-5.3552831147,-1.9697764559,5.706056127,-5.3552831147,-1.9697764559,5.706056127,0.0,0.0,0.0,0.0,52.8647168853,-31.0897764559,61.3290509583,-5.3552831147,-1.9697764559,5.706056127,58.22,-29.12,65.0964115754,134.1,48.0547168853,-5.0597764559,48.3203596087,-5.3552831147,-1.9697764559,5.706056127,53.41,-3.09,53.4993102759,134.1,-9.3952831147,-15.2897764559,17.9457128272,-5.3552831147,-1.9697764559,5.706056127,-4.04,-13.32,13.919195379,134.1,46.4847168853,-22.0497764559,51.4492132658,-5.3552831147,-1.9697764559,5.706056127,51.84,-20.08,55.5930930962,0.0
2020-09-03 00:30:00,53.6291501783,-8.0054689828,54.2233647285,-5.1608498217,-1.8854689828,5.4944848864,58.79,-6.12,59.1076856255,133.87,-5.1608498217,-1.8854689828,5.4944848864,-5.1608498217,-1.8854689828,5.4944848864,0.0,0.0,0.0,0.0,51.1891501783,-30.5054689828,59.589535439,-5.1608498217,-1.8854689828,5.4944848864,56.35,-28.62,63.2014786219,134.1,46.6091501783,-5.5554689828,46.9390681199,-5.1608498217,-1.8854689828,5.4944848864,51.77,-3.67,51.8999210019,134.1,-9.4008498217,-17.2054689828,19.6062270794,-5.1608498217,-1.8854689828,5.4944848864,-4.24,-15.32,15.895911424,134.1,45.1191501783,-22.2454689828,50.3050554425,-5.1608498217,-1.8854689828,5.4944848864,50.28,-20.36,54.2458108982,0.0
2020-09-03 01:00:00,51.9645334935,-8.2595602442,52.6168516411,-5.0254665065,-1.8495602442,5.3550150985,56.99,-6.41,57.3493522195,134.1,-5.0254665065,-1.8495602442,5.3550150985,-5.0254665065,-1.8495602442,5.3550150985,0.0,0.0,0.0,0.0,49.5945334935,-30.8395602442,58.4011663282,-5.0254665065,-1.8495602442,5.3550150985,54.62,-28.99,61.8365951521,134.33,45.2645334935,-5.7595602442,45.6294918511,-5.0254665065,-1.8495602442,5.3550150985,50.29,-3.91,50.4417703892,134.43,-8.6654665065,-17.4895602442,19.5185815907,-5.0254665065,-1.8495602442,5.3550150985,-3.64,-15.64,16.0579948935,134.33,43.8145334935,-22.3695602442,49.1946193275,-5.0254665065,-1.8495602442,5.3550150985,48.84,-20.52,52.9756170327,0.0
2020-09-03 01:30:00,52.7411502224,-8.0982231677,53.3592554789,-5.0688497776,-1.8282231677,5.3884726981,57.81,-6.27,58.1490240675,134.02,-5.0688497776,-1.8282231677,5.3884726981,-5.0688497776,-1.8282231677,5.3884726981,0.0,0.0,0.0,0.0,50.3411502224,-30.618223167700002,58.9211930944,-5.0688497776,-1.8282231677,5.3884726981,55.41,-28.79,62.4430316368,134.25,45.5911502224,-5.7982231677,45.9583764999,-5.0688497776,-1.8282231677,5.3884726981,50.66,-3.9699999999999998,50.8153175726,134.43,-9.1488497776,-18.2282231677,20.3953321155,-5.0688497776,-1.8282231677,5.3884726981,-4.08,-16.4,16.8998934908,134.25,44.0911502224,-21.6282231677,49.1101778181,-5.0688497776,-1.8282231677,5.3884726981,49.16,-19.8,52.9975999457,0.0
2020-09-03 02:00:00,51.2249501661,-8.4038356627,51.9097290819,-5.0850498339,-1.8438356627,5.4090167096,56.31,-6.5600000000000005,56.6908255364,134.19,-5.0850498339,-1.8438356627,5.4090167096,-5.0850498339,-1.8438356627,5.4090167096,0.0,0.0,0.0,0.0,48.8849501661,-31.0038356627,57.8876167979,-5.0850498339,-1.8438356627,5.4090167096,53.97,-29.16,61.3438383214,134.43,44.6949501661,-5.5938356627,45.0436407029,-5.0850498339,-1.8438356627,5.4090167096,49.78,-3.75,49.9210466637,134.43,-8.5650498339,-18.6438356627,20.517131546,-5.0850498339,-1.8438356627,5.4090167096,-3.48,-16.8,17.1566430283,134.43,43.2349501661,-21.6038356627,48.332045593,-5.0850498339,-1.8438356627,5.4090167096,48.32,-19.76,52.2042143893,0.0
2020-09-03 02:30:00,50.964383441,-8.3438756786,51.6428953571,-4.915616559,-1.7938756786,5.2327121176,55.88,-6.55,56.2625710397,134.33,-4.915616559,-1.7938756786,5.2327121176,-4.915616559,-1.7938756786,5.2327121176,0.0,0.0,0.0,0.0,48.644383441,-30.9838756786,57.6738813712,-4.915616559,-1.7938756786,5.2327121176,53.56,-29.19,60.997784386,134.57,44.184383441,-5.2238756786,44.4921185961,-4.915616559,-1.7938756786,5.2327121176,49.1,-3.43,49.21965969,134.62,-9.795616559,-19.4738756786,21.7987600041,-4.915616559,-1.7938756786,5.2327121176,-4.88,-17.68,18.3411231935,134.57,42.724383441,-21.9938756786,48.0531321329,-4.915616559,-1.7938756786,5.2327121176,47.64,-20.2,51.7456239696,0.0
2020-09-03 03:00:00,49.9759834665,-9.2132831916,50.8181415502,-4.7440165335,-1.7532831916,5.0576372764,54.72,-7.46,55.2261713321,135.12,-4.7440165335,-1.7532831916,5.0576372764,-4.7440165335,-1.7532831916,5.0576372764,0.0,0.0,0.0,0.0,47.6959834665,-32.0832831916,57.4825529982,-4.7440165335,-1.7532831916,5.0576372764,52.44,-30.33,60.5793900597,135.35,43.2259834665,-4.9432831916,43.5077199513,-4.7440165335,-1.7532831916,5.0576372764,47.97,-3.19,48.0759503286,135.26,-8.6640165335,-19.4332831916,21.2771633,-4.7440165335,-1.7532831916,5.0576372764,-3.92,-17.68,18.1093566976,135.35,41.7759834665,-21.7132831916,47.081837916,-4.7440165335,-1.7532831916,5.0576372764,46.52,-19.96,50.6212603557,0.0
2020-09-03 03:30:00,49.6269334328,-9.0427627751,50.4440688342,-4.7930665672,-1.7527627751,5.1034953182,54.42,-7.29,54.9061062178,134.49,-4.7930665672,-1.7527627751,5.1034953182,-4.7930665672,-1.7527627751,5.1034953182,0.0,0.0,0.0,0.0,47.3769334328,-31.6927627751,57.0000441563,-4.7930665672,-1.7527627751,5.1034953182,52.17,-29.94,60.150748125,134.71,42.8469334328,-4.9827627751,43.1356885823,-4.7930665672,-1.7527627751,5.1034953182,47.64,-3.23,47.7493717236,134.65,-9.5530665672,-20.2727627751,22.4108453962,-4.7930665672,-1.7527627751,5.1034953182,-4.76,-18.52,19.1219245893,134.71,41.3669334328,-21.6327627751,46.6818980647,-4.7930665672,-1.7527627751,5.1034953182,46.16,-19.88,50.2589295549,0.0
2020-09-03 04:00:00,48.7950500928,-9.1732831916,49.6498342199,-4.3649499072,-1.7532831916,4.7039121636,53.16,-7.42,53.6753388438,134.66,-4.3649499072,-1.7532831916,4.7039121636,-4.3649499072,-1.7532831916,4.7039121636,0.0,0.0,0.0,0.0,46.5750500928,-31.9432831916,56.4766202264,-4.3649499072,-1.7532831916,4.7039121636,50.94,-30.19,59.214184956,134.9,42.4050500928,-4.9232831916,42.6898933092,-4.3649499072,-1.7532831916,4.7039121636,46.77,-3.17,46.87730581,134.82,-9.644949907200001,-19.5932831916,21.8385394415,-4.3649499072,-1.7532831916,4.7039121636,-5.28,-17.84,18.6049455791,134.9,40.9950500928,-21.5132831916,46.2970353888,-4.3649499072,-1.7532831916,4.7039121636,45.36,-19.76,49.4771381549,0.0
2020-09-03 04:30:00,49.7945335381,-8.806517777,50.5672851321,-4.7154664619,-1.746517777,5.0285135278,54.51,-7.06,54.9652954145,134.08,-4.7154664619,-1.746517777,5.0285135278,-4.7154664619,-1.746517777,5.0285135278,0.0,0.0,0.0,0.0,47.5445335381,-31.366517777,56.9591178549,-4.7154664619,-1.746517777,5.0285135278,52.26,-29.62,60.0703920413,134.32,42.7745335381,-4.876517777,43.051610249,-4.7154664619,-1.746517777,5.0285135278,47.49,-3.13,47.5930352047,134.27,-10.7154664619,-20.146517777,22.8189263559,-4.7154664619,-1.746517777,5.0285135278,-6.0,-18.4,19.3535526454,134.32,41.2845335381,-21.306517777,46.4583728648,-4.7154664619,-1.746517777,5.0285135278,46.0,-19.56,49.9859340215,0.0
2020-09-03 05:00:00,49.4155170123,-9.1247323546,50.2509110578,-4.6044829877,-1.7647323546,4.9310793816,54.02,-7.36,54.5190792292,134.47,-4.6044829877,-1.7647323546,4.9310793816,-4.6044829877,-1.7647323546,4.9310793816,0.0,0.0,0.0,0.0,47.1755170123,-31.8147323546,56.9008488528,-4.6044829877,-1.7647323546,4.9310793816,51.78,-30.05,59.8679455134,134.69,42.7255170123,-4.7847323546,42.9925978242,-4.6044829877,-1.7647323546,4.9310793816,47.33,-3.02,47.4262511696,134.59,-9.2444829877,-18.6847323546,20.8465749914,-4.6044829877,-1.7647323546,4.9310793816,-4.64,-16.92,17.5446858051,134.69,41.2755170123,-21.3647323546,46.4770921338,-4.6044829877,-1.7647323546,4.9310793816,45.88,-19.6,49.8912256815,0.0
2020-09-03 05:30:00,51.0060505034,-8.5008973208,51.7095972061,-4.8339494966,-1.8708973208000002,5.1833699965,55.84,-6.63,56.232219412,134.0,-4.8339494966,-1.8708973208000002,5.1833699965,-4.8339494966,-1.8708973208000002,5.1833699965,0.0,0.0,0.0,0.0,48.6860505034,-31.0308973208,57.7342887906,-4.8339494966,-1.8708973208000002,5.1833699965,53.52,-29.16,60.948305965,134.22,44.1560505034,-4.2108973208,44.3563800631,-4.8339494966,-1.8708973208000002,5.1833699965,48.99,-2.34,49.0458530357,134.14,-10.1939494966,-19.3508973208,21.8717588103,-4.8339494966,-1.8708973208000002,5.1833699965,-5.36,-17.48,18.2833257369,134.22,42.6860505034,-20.6708973208,47.4276807743,-4.8339494966,-1.8708973208000002,5.1833699965,47.52,-18.8,51.103721978,0.0
2020-09-03 06:00:00,49.0302004878,-8.0792560394,49.6913970222,-5.0597995122,-1.9692560394,5.4295064649,54.09,-6.11,54.4339985671,133.87,-5.0597995122,-1.9692560394,5.4295064649,-5.0597995122,-1.9692560394,5.4295064649,0.0,0.0,0.0,0.0,46.7402004878,-30.6092560394,55.8710380871,-5.0597995122,-1.9692560394,5.4295064649,51.8,-28.64,59.1902829863,134.09,44.3102004878,-3.9392560394,44.4849593167,-5.0597995122,-1.9692560394,5.4295064649,49.37,-1.97,49.409288600400004,133.98,0.1802004878,-18.5692560394,18.5701303731,-5.0597995122,-1.9692560394,5.4295064649,5.24,-16.6,17.407400725,134.09,42.7802004878,-20.4892560394,47.433692317,-5.0597995122,-1.9692560394,5.4295064649,47.84,-18.52,51.2996686149,0.0
2020-09-03 06:30:00,50.3080003056,-6.4586476299,50.7208933671,-6.0519996944,-2.2086476299,6.4424238183,56.36,-4.25,56.5200150389,132.95,-6.0519996944,-2.2086476299,6.4424238183,-6.0519996944,-2.2086476299,6.4424238183,0.0,0.0,0.0,0.0,47.9080003056,-28.7286476299,55.8615403289,-6.0519996944,-2.2086476299,6.4424238183,53.96,-26.52,60.124803534,133.16,47.7080003056,-2.2586476299,47.7614361412,-6.0519996944,-2.2086476299,6.4424238183,53.76,-0.05,53.7600232515,133.01,9.9480003056,-16.8086476299,19.5318546284,-6.0519996944,-2.2086476299,6.4424238183,16.0,-14.6,21.6601015695,133.16,45.9880003056,-18.2086476299,49.4616115853,-6.0519996944,-2.2086476299,6.4424238183,52.04,-16.0,54.4441144661,0.0
2020-09-03 07:00:00,51.1445168543,-5.8787838097,51.4812752692,-6.6854831457,-2.4287838097,7.1129934406,57.83,-3.45,57.9328179877,133.58,-6.6854831457,-2.4287838097,7.1129934406,-6.6854831457,-2.4287838097,7.1129934406,0.0,0.0,0.0,0.0,48.6445168543,-28.3787838097,56.317354257,-6.6854831457,-2.4287838097,7.1129934406,55.33,-25.95,61.1131033413,133.79,50.1745168543,-1.1087838097,50.1867666133,-6.6854831457,-2.4287838097,7.1129934406,56.86,1.32,56.8753197793,133.54,17.3945168543,-13.7087838097,22.1472339161,-6.6854831457,-2.4287838097,7.1129934406,24.08,-11.28,26.5910661689,133.79,48.4745168543,-18.3087838097,51.8168925048,-6.6854831457,-2.4287838097,7.1129934406,55.16,-15.88,57.400348431,0.0
2020-09-03 07:30:00,55.4787334252,-4.3005533097,55.6451670969,-7.4012665748,-2.6905533097000003,7.8751396193000005,62.88,-1.6099999999999999,62.9006081052,132.51,-7.4012665748,-2.6905533097000003,7.8751396193000005,-7.4012665748,-2.6905533097000003,7.8751396193000005,0.0,0.0,0.0,0.0,52.7587334252,-26.4705533097,59.0268934059,-7.4012665748,-2.6905533097000003,7.8751396193000005,60.16,-23.78,64.689365432,132.72,54.8687334252,0.9594466903000001,54.8771213316,-7.4012665748,-2.6905533097000003,7.8751396193000005,62.27,3.65,62.3768819355,132.38,20.9587334252,-12.4105533097,24.3575520166,-7.4012665748,-2.6905533097000003,7.8751396193000005,28.36,-9.72,29.9794596349,132.72,52.9587334252,-16.6505533097,55.514578009,-7.4012665748,-2.6905533097000003,7.8751396193000005,60.36,-13.96,61.9532985401,0.0
2020-09-03 08:00:00,55.9162501903,-1.9625469826000002,55.9506802997,-7.7437498097,-2.9325469826,8.2804283054,63.66,0.97,63.667389612,131.81,-7.7437498097,-2.9325469826,8.2804283054,-7.7437498097,-2.9325469826,8.2804283054,0.0,0.0,0.0,0.0,53.1062501903,-23.9725469826,58.2662579724,-7.7437498097,-2.9325469826,8.2804283054,60.85,-21.04,64.3848126502,132.01,57.4762501903,2.7874530174,57.5438027094,-7.7437498097,-2.9325469826,8.2804283054,65.22,5.72,65.4703505413,131.69,32.0162501903,-10.7725469826,33.7799947416,-7.7437498097,-2.9325469826,8.2804283054,39.76,-7.84,40.5255869791,132.01,55.4162501903,-14.6525469826,57.3206587386,-7.7437498097,-2.9325469826,8.2804283054,63.16,-11.72,64.2381817925,0.0
2020-09-03 08:30:00,58.9628003156,-0.4575190134,58.9645753373,-7.8371996844,-3.0975190134,8.4271183053,66.8,2.64,66.8521473103,130.96,-7.8371996844,-3.0975190134,8.4271183053,-7.8371996844,-3.0975190134,8.4271183053,0.0,0.0,0.0,0.0,56.0328003156,-22.2275190134,60.2804886568,-7.8371996844,-3.0975190134,8.4271183053,63.87,-19.13,66.6733364997,131.15,60.5928003156,3.9924809866,60.724190851,-7.8371996844,-3.0975190134,8.4271183053,68.43,7.09,68.7963153083,130.88,32.2828003156,-9.3775190134,33.6172137314,-7.8371996844,-3.0975190134,8.4271183053,40.12,-6.28,40.6085311234,131.15,58.4428003156,-14.2575190134,60.1567764857,-7.8371996844,-3.0975190134,8.4271183053,66.28,-11.16,67.2129749379,0.0
2020-09-03 09:00:00,61.4467342704,0.4312159806,61.4482473282,-7.4132657296,-3.0787840194,8.0271676086,68.86,3.51,68.9493995623,130.8,-7.4132657296,-3.0787840194,8.0271676086,-7.4132657296,-3.0787840194,8.0271676086,0.0,0.0,0.0,0.0,58.4167342704,-21.2687840194,62.1681270144,-7.4132657296,-3.0787840194,8.0271676086,65.83,-18.19,68.2968886553,131.01,61.9867342704,4.7112159806000005,62.16551119,-7.4132657296,-3.0787840194,8.0271676086,69.4,7.79,69.8358367889,130.74,31.1067342704,-8.7587840194,32.316330461,-7.4132657296,-3.0787840194,8.0271676086,38.52,-5.68,38.9365227004,131.01,59.8267342704,-13.8387840194,61.4064335114,-7.4132657296,-3.0787840194,8.0271676086,67.24,-10.76,68.0954859003,0.0
2020-09-03 09:30:00,64.3996508029,1.1682455840000001,64.4102462445,-7.5403491971,-3.141754416,8.168689419,71.94,4.31,72.068992639,130.33,-7.5403491971,-3.141754416,8.168689419,-7.5403491971,-3.141754416,8.168689419,0.0,0.0,0.0,0.0,61.2496508029,-20.371754416,64.5486491064,-7.5403491971,-3.141754416,8.168689419,68.79,-17.23,70.9149984136,130.52,64.5296508029,5.618245584,64.7737641039,-7.5403491971,-3.141754416,8.168689419,72.07,8.76,72.6004304395,130.24,29.1396508029,-7.861754416,30.1815578029,-7.5403491971,-3.141754416,8.168689419,36.68,-4.72,36.9824390759,130.52,62.2196508029,-12.541754416,63.4711001155,-7.5403491971,-3.141754416,8.168689419,69.76,-9.4,70.3904652634,0.0
