Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-03 10:00:00,65.2663006974,2.1283576705,65.3009947328,-7.7536993026,-3.1516423295,8.3697492345,73.02,5.28,73.2106467667,131.03,-7.7536993026,-3.1516423295,8.3697492345,-7.7536993026,-3.1516423295,8.3697492345,0.0,0.0,0.0,0.0,62.0663006974,-19.6516423295,65.1030930794,-7.7536993026,-3.1516423295,8.3697492345,69.82,-16.5,71.7431697097,131.23,65.4463006974,6.2483576705,65.7438989455,-7.7536993026,-3.1516423295,8.3697492345,73.2,9.4,73.8010840029,130.98,30.0863006974,-9.5516423295,31.5661109553,-7.7536993026,-3.1516423295,8.3697492345,37.84,-6.4,38.377410022,131.23,63.1663006974,-12.3516423295,64.362602589,-7.7536993026,-3.1516423295,8.3697492345,70.92,-9.2,71.5142391416,0.0
2020-09-03 10:30:00,67.514767363,3.2507276188,67.5929807164,-7.075232637,-2.9892723812,7.6807985416,74.59,6.24,74.8505557762,130.81,-7.075232637,-2.9892723812,7.6807985416,-7.075232637,-2.9892723812,7.6807985416,0.0,0.0,0.0,0.0,64.234767363,-18.4692723812,66.8372602705,-7.075232637,-2.9892723812,7.6807985416,71.31,-15.48,72.9708606226,131.0,66.324767363,6.5707276188,66.6494503143,-7.075232637,-2.9892723812,7.6807985416,73.4,9.56,74.0199540665,130.83,35.004767363,-8.9892723812,36.1405693934,-7.075232637,-2.9892723812,7.6807985416,42.08,-6.0,42.5056043364,131.0,64.004767363,-11.8292723812,65.0887235261,-7.075232637,-2.9892723812,7.6807985416,71.08,-8.84,71.6275924487,0.0
2020-09-03 11:00:00,64.3008172954,2.6660038544,64.3560617301,-6.7291827046,-2.9439961456,7.3449991952,71.03,5.61,71.2511964812,130.91,-6.7291827046,-2.9439961456,7.3449991952,-6.7291827046,-2.9439961456,7.3449991952,0.0,0.0,0.0,0.0,61.1608172954,-19.1339961456,64.0839713246,-6.7291827046,-2.9439961456,7.3449991952,67.89,-16.19,69.7937547349,131.1,65.1508172954,6.6760038544,65.4919691391,-6.7291827046,-2.9439961456,7.3449991952,71.88,9.62,72.5208852676,130.83,33.7108172954,-9.3839961456,34.9925504412,-6.7291827046,-2.9439961456,7.3449991952,40.44,-6.44,40.9495689843,131.1,62.8708172954,-12.5039961456,64.1021808287,-6.7291827046,-2.9439961456,7.3449991952,69.6,-9.56,70.2534952867,0.0
2020-09-03 11:30:00,64.3515837603,3.5106155323,64.4472711127,-7.2784162397,-2.9793844677,7.8646090026,71.63,6.49,71.9234106533,130.39,-7.2784162397,-2.9793844677,7.8646090026,-7.2784162397,-2.9793844677,7.8646090026,0.0,0.0,0.0,0.0,61.1815837603,-18.1793844677,63.8253571165,-7.2784162397,-2.9793844677,7.8646090026,68.46,-15.2,70.1271103069,130.6,65.5915837603,7.2106155323,65.9867322766,-7.2784162397,-2.9793844677,7.8646090026,72.87,10.19,73.579025544,130.38,35.7615837603,-9.8993844677,37.1064507315,-7.2784162397,-2.9793844677,7.8646090026,43.04,-6.92,43.5927516911,130.6,63.2815837603,-12.4993844677,64.5042126941,-7.2784162397,-2.9793844677,7.8646090026,70.56,-9.52,71.1993258395,0.0
2020-09-03 12:00:00,64.521933659,3.6709517918,64.6262780156,-7.598066341,-3.0090482082,8.1722079784,72.12,6.68,72.4287014933,130.82,-7.598066341,-3.0090482082,8.1722079784,-7.598066341,-3.0090482082,8.1722079784,0.0,0.0,0.0,0.0,61.311933659,-18.1390482082,63.9388636035,-7.598066341,-3.0090482082,8.1722079784,68.91,-15.13,70.5514351378,131.01,65.991933659,7.4709517918,66.4134807756,-7.598066341,-3.0090482082,8.1722079784,73.59,10.48,74.3324861686,130.78,37.881933659,-9.2090482082,38.9852211312,-7.598066341,-3.0090482082,8.1722079784,45.48,-6.2,45.9006579474,131.01,63.681933659,-12.2890482082,64.8568375764,-7.598066341,-3.0090482082,8.1722079784,71.28,-9.28,71.8815470062,0.0
2020-09-03 12:30:00,64.2498670289,3.4340342748,64.3415729108,-6.870132971,-2.9559657252,7.4790681511,71.12,6.39,71.4064878005,130.67,-6.870132971,-2.9559657252,7.4790681511,-6.870132971,-2.9559657252,7.4790681511,0.0,0.0,0.0,0.0,61.0898670289,-18.3459657252,63.7851574585,-6.870132971,-2.9559657252,7.4790681511,67.96,-15.39,69.6807986464,130.88,65.3498670289,7.0640342748,65.7305537854,-6.870132971,-2.9559657252,7.4790681511,72.22,10.02,72.9117877987,130.67,36.2498670289,-9.9159657252,37.5816342896,-6.870132971,-2.9559657252,7.4790681511,43.12,-6.96,43.6780951966,130.88,63.0098670289,-11.9959657252,64.1416131438,-6.870132971,-2.9559657252,7.4790681511,69.88,-9.04,70.4623019777,0.0
2020-09-03 13:00:00,65.18150048,3.709382581,65.2869628942,-6.75849952,-2.8706174190000002,7.3428713817,71.94,6.58,72.2402934656,130.96,-6.75849952,-2.8706174190000002,7.3428713817,-6.75849952,-2.8706174190000002,7.3428713817,0.0,0.0,0.0,0.0,61.99150048,-18.120617419,64.5856246188,-6.75849952,-2.8706174190000002,7.3428713817,68.75,-15.25,70.4210550901,131.17,65.38150048,7.079382581,65.7636545726,-6.75849952,-2.8706174190000002,7.3428713817,72.14,9.95,72.8229503659,130.97,37.08150048,-9.470617419,38.2717947338,-6.75849952,-2.8706174190000002,7.3428713817,43.84,-6.6,44.3340230523,131.17,63.08150048,-11.910617419,64.1960941967,-6.75849952,-2.8706174190000002,7.3428713817,69.84,-9.04,70.4226327256,0.0
2020-09-03 13:30:00,63.8507004572,3.6198950362,63.9532296992,-6.3492995428,-2.7301049638,6.9113730761,70.2,6.35,70.486612204,130.96,-6.3492995428,-2.7301049638,6.9113730761,-6.3492995428,-2.7301049638,6.9113730761,0.0,0.0,0.0,0.0,60.7207004572,-18.2601049638,63.4068994456,-6.3492995428,-2.7301049638,6.9113730761,67.07,-15.53,68.8445045011,131.17,64.1807004572,6.7698950362,64.5367630888,-6.3492995428,-2.7301049638,6.9113730761,70.53,9.5,71.1669227942,131.04,38.1307004572,-10.3301049638,39.5052070735,-6.3492995428,-2.7301049638,6.9113730761,44.48,-7.6,45.1246096936,131.17,61.9307004572,-11.7701049638,63.0392499161,-6.3492995428,-2.7301049638,6.9113730761,68.28,-9.04,68.8758303035,0.0
2020-09-03 14:00:00,62.4866172552,3.439478745,62.5812060449,-5.6433827448,-2.6005212550000003,6.2137331454,68.13,6.04,68.3972112005,131.18,-5.6433827448,-2.6005212550000003,6.2137331454,-5.6433827448,-2.6005212550000003,6.2137331454,0.0,0.0,0.0,0.0,59.4566172552,-18.510521255,62.2714118401,-5.6433827448,-2.6005212550000003,6.2137331454,65.1,-15.91,67.0159540707,131.37,62.7466172552,6.549478745,63.0875078664,-5.6433827448,-2.6005212550000003,6.2137331454,68.39,9.15,68.9993811566,131.24,38.9966172552,-10.360521255,40.3494307026,-5.6433827448,-2.6005212550000003,6.2137331454,44.64,-7.76,45.3094603808,131.37,60.5166172552,-12.200521255,61.7342180877,-5.6433827448,-2.6005212550000003,6.2137331454,66.16,-9.6,66.8528653088,0.0
2020-09-03 14:30:00,61.4261340487,3.1919366863,61.5090107544,-5.7338659513,-2.6780633137,6.3284470338,67.16,5.87,67.4160403762,130.63,-5.7338659513,-2.6780633137,6.3284470338,-5.7338659513,-2.6780633137,6.3284470338,0.0,0.0,0.0,0.0,58.4261340487,-18.6280633137,61.3238769379,-5.7338659513,-2.6780633137,6.3284470338,64.16,-15.95,66.1128436841,130.84,62.6761340487,6.4119366863,63.0032595297,-5.7338659513,-2.6780633137,6.3284470338,68.41,9.09,69.0112758902,130.67,39.5861340487,-11.3980633137,41.1943910773,-5.7338659513,-2.6780633137,6.3284470338,45.32,-8.72,46.1512816723,130.84,60.4661340487,-12.6380633137,61.7727610774,-5.7338659513,-2.6780633137,6.3284470338,66.2,-9.96,66.9450640451,0.0
2020-09-03 15:00:00,60.2990674311,2.281872577,60.3422279628,-6.7909325689,-2.858127423,7.367880124,67.09,5.14,67.2866086231,131.24,-6.7909325689,-2.858127423,7.367880124,-6.7909325689,-2.858127423,7.367880124,0.0,0.0,0.0,0.0,57.2990674311,-19.678127423,60.5839238359,-6.7909325689,-2.858127423,7.367880124,64.09,-16.82,66.2603991838,131.44,62.2890674311,5.921872577,62.5699328452,-6.7909325689,-2.858127423,7.367880124,69.08,8.78,69.6357293349,131.21,40.2890674311,-11.058127423,41.7790753437,-6.7909325689,-2.858127423,7.367880124,47.08,-8.2,47.788768555,131.44,60.0890674311,-12.938127423000001,61.4661790414,-6.7909325689,-2.858127423,7.367880124,66.88,-10.08,67.6353517031,0.0
2020-09-03 15:30:00,57.9153004875,1.4181416684,57.9326605323,-5.7846995125,-2.6218583316,6.3511329352,63.7,4.04,63.8279844582,131.45,-5.7846995125,-2.6218583316,6.3511329352,-5.7846995125,-2.6218583316,6.3511329352,0.0,0.0,0.0,0.0,55.0553004875,-20.6018583316,58.7836939847,-5.7846995125,-2.6218583316,6.3511329352,60.84,-17.98,63.4412011236,131.65,60.4153004875,5.9981416684,60.7123235964,-5.7846995125,-2.6218583316,6.3511329352,66.2,8.62,66.7588525965,131.32,40.4953004875,-12.6218583316,42.4167498674,-5.7846995125,-2.6218583316,6.3511329352,46.28,-10.0,47.3480559263,131.65,58.2553004875,-12.6618583316,59.6154568153,-5.7846995125,-2.6218583316,6.3511329352,64.04,-10.04,64.822243096,0.0
2020-09-03 16:00:00,58.758417389,1.5492545720000002,58.7788380609,-5.481582611,-2.580745428,6.0587123125,64.24,4.13,64.3726222862,131.67,-5.481582611,-2.580745428,6.0587123125,-5.481582611,-2.580745428,6.0587123125,0.0,0.0,0.0,0.0,55.888417389,-20.540745428,59.5435758162,-5.481582611,-2.580745428,6.0587123125,61.37,-17.96,63.9440263043,131.88,60.648417389,5.849254572,60.9298310422,-5.481582611,-2.580745428,6.0587123125,66.13,8.43,66.665146816,131.6,39.998417389,-12.620745428,41.9423009476,-5.481582611,-2.580745428,6.0587123125,45.48,-10.04,46.5750147611,131.88,58.518417389,-13.140745428,59.9756981128,-5.481582611,-2.580745428,6.0587123125,64.0,-10.56,64.865349764,0.0
2020-09-03 16:30:00,62.1078509928,1.6039062659,62.1285576064,-5.7021490072,-2.6660937341,6.294645272,67.81,4.27,67.9443080765,132.33,-5.7021490072,-2.6660937341,6.294645272,-5.7021490072,-2.6660937341,6.294645272,0.0,0.0,0.0,0.0,59.0978509928,-20.6560937341,62.603755481,-5.7021490072,-2.6660937341,6.294645272,64.8,-17.99,67.2508743438,132.52,62.5978509928,5.2539062658999995,62.8179471168,-5.7021490072,-2.6660937341,6.294645272,68.3,7.92,68.7576643001,132.33,37.0578509928,-11.6260937341,38.8387741274,-5.7021490072,-2.6660937341,6.294645272,42.76,-8.96,43.6886621448,132.52,60.4978509928,-13.4260937341,61.9697504247,-5.7021490072,-2.6660937341,6.294645272,66.2,-10.76,67.068752784,0.0
2020-09-03 17:00:00,63.7873673101,1.5988542032000002,63.8074021028,-6.1726326899,-2.7311457968,6.7498556791,69.96,4.33,70.0938692041,132.33,-6.1726326899,-2.7311457968,6.7498556791,-6.1726326899,-2.7311457968,6.7498556791,0.0,0.0,0.0,0.0,60.6973673101,-20.6411457968,64.1110544148,-6.1726326899,-2.7311457968,6.7498556791,66.87,-17.91,69.2269095078,132.52,64.2173673101,4.9488542032,64.4077745475,-6.1726326899,-2.7311457968,6.7498556791,70.39,7.68,70.8077290979,132.33,35.3873673101,-10.7711457968,36.9903142311,-6.1726326899,-2.7311457968,6.7498556791,41.56,-8.04,42.3305468899,132.52,62.1073673101,-13.6911457968,63.5985262991,-6.1726326899,-2.7311457968,6.7498556791,68.28,-10.96,69.1540309743,0.0
2020-09-03 17:30:00,64.3273005808,1.3167884597000001,64.3407765873,-7.1126994192,-3.0132115403,7.7246318239,71.44,4.33,71.5711010115,132.33,-7.1126994192,-3.0132115403,7.7246318239,-7.1126994192,-3.0132115403,7.7246318239,0.0,0.0,0.0,0.0,61.1573005808,-20.9832115403,64.6568680101,-7.1126994192,-3.0132115403,7.7246318239,68.27,-17.97,70.5954233644,132.6,65.8673005808,5.0367884597,66.0595982715,-7.1126994192,-3.0132115403,7.7246318239,72.98,8.05,73.4226320694,132.33,40.4873005808,-8.3332115403,41.3359882293,-7.1126994192,-3.0132115403,7.7246318239,47.6,-5.32,47.8963714701,132.6,63.6873005808,-13.9732115403,65.2021694119,-7.1126994192,-3.0132115403,7.7246318239,70.8,-10.96,71.6432941733,0.0
2020-09-03 18:00:00,64.989984022,1.823449749,65.0155596159,-7.700015978,-3.136550251,8.3143366264,72.69,4.96,72.8590262082,131.54,-7.700015978,-3.136550251,8.3143366264,-7.700015978,-3.136550251,8.3143366264,0.0,0.0,0.0,0.0,61.769984022,-20.166550251,64.9786170606,-7.700015978,-3.136550251,8.3143366264,69.47,-17.03,71.5269305926,131.74,66.469984022,5.153449749,66.6694594264,-7.700015978,-3.136550251,8.3143366264,74.17,8.29,74.6318497694,131.54,40.579984022,-10.096550251,41.8171666926,-7.700015978,-3.136550251,8.3143366264,48.28,-6.96,48.7790938825,131.74,64.259984022,-13.736550251,65.7117824999,-7.700015978,-3.136550251,8.3143366264,71.96,-10.6,72.7365217755,0.0
2020-09-03 18:30:00,62.4902506855,0.9945305979000001,62.4981641478,-7.9197493145,-3.1854694021,8.5363718591,70.41,4.18,70.5339669946,131.54,-7.9197493145,-3.1854694021,8.5363718591,-7.9197493145,-3.1854694021,8.5363718591,0.0,0.0,0.0,0.0,59.3602506855,-21.0354694021,62.977220758,-7.9197493145,-3.1854694021,8.5363718591,67.28,-17.85,69.6076209908,131.74,65.0702506855,4.4845305979,65.224600719,-7.9197493145,-3.1854694021,8.5363718591,72.99,7.67,73.3918864726,131.54,43.800250685500004,-10.5854694021,45.0612263767,-7.9197493145,-3.1854694021,8.5363718591,51.72,-7.4,52.2467070733,131.74,62.8802506855,-13.9054694021,64.3994410345,-7.9197493145,-3.1854694021,8.5363718591,70.8,-10.72,71.6069717276,0.0
2020-09-03 19:00:00,60.8976172105,0.17638809100000002,60.8978726613,-8.0123827895,-3.163611909,8.6143321434,68.91,3.34,68.9908957762,131.54,-8.0123827895,-3.163611909,8.6143321434,-8.0123827895,-3.163611909,8.6143321434,0.0,0.0,0.0,0.0,57.8276172105,-21.843611909,61.8156670552,-8.0123827895,-3.163611909,8.6143321434,65.84,-18.68,68.4386440544,131.74,63.6776172105,4.426388091,63.8312763866,-8.0123827895,-3.163611909,8.6143321434,71.69,7.59,72.0906665249,131.54,42.8276172105,-12.283611909,44.554370352,-8.0123827895,-3.163611909,8.6143321434,50.84,-9.12,51.6515246629,131.74,61.5076172105,-13.763611909,63.0287552447,-8.0123827895,-3.163611909,8.6143321434,69.52,-10.6,70.3234697665,0.0
2020-09-03 19:30:00,60.4331505455,-0.4414902271,60.4347631623,-8.3568494545,-3.2114902271,8.9526868751,68.79,2.77,68.8457478716,131.85,-8.3568494545,-3.2114902271,8.9526868751,-8.3568494545,-3.2114902271,8.9526868751,0.0,0.0,0.0,0.0,57.3831505455,-22.5114902271,61.6408400233,-8.3568494545,-3.2114902271,8.9526868751,65.74,-19.3,68.5145064932,132.06,63.0631505455,3.8285097729,63.179256436,-8.3568494545,-3.2114902271,8.9526868751,71.42,7.04,71.7661340745,131.78,41.3231505455,-12.9314902271,43.2992633944,-8.3568494545,-3.2114902271,8.9526868751,49.68,-9.72,50.6219399075,132.06,60.8831505455,-14.4914902271,62.5840339811,-8.3568494545,-3.2114902271,8.9526868751,69.24,-11.28,70.1528046481,0.0
2020-09-03 20:00:00,60.1872674182,-0.5274389816,60.1895784264,-8.4327325818,-3.1974389816,9.0185694451,68.62,2.67,68.6719251223,131.59,-8.4327325818,-3.1974389816,9.0185694451,-8.4327325818,-3.1974389816,9.0185694451,0.0,0.0,0.0,0.0,57.1372674182,-22.4974389816,61.4068570174,-8.4327325818,-3.1974389816,9.0185694451,65.57,-19.3,68.3514074471,131.81,62.2972674182,3.4725610184,62.3939757333,-8.4327325818,-3.1974389816,9.0185694451,70.73,6.67,71.0438019816,131.58,39.4472674182,-13.9974389816,41.857080701,-8.4327325818,-3.1974389816,9.0185694451,47.88,-10.8,49.0829338976,131.81,60.1672674182,-14.7174389816,61.941125908000004,-8.4327325818,-3.1974389816,9.0185694451,68.6,-11.52,69.5605520392,0.0
2020-09-03 20:30:00,62.6088173942,-1.5221227301,62.6273173073,-8.2611826058,-3.2021227301,8.8600636581,70.87,1.6800000000000002,70.8899097192,131.43,-8.2611826058,-3.2021227301,8.8600636581,-8.2611826058,-3.2021227301,8.8600636581,0.0,0.0,0.0,0.0,59.5088173942,-23.3821227301,63.9376494017,-8.2611826058,-3.2021227301,8.8600636581,67.77,-20.18,70.7107155953,131.64,63.2788173942,2.7278772699,63.3375879333,-8.2611826058,-3.2021227301,8.8600636581,71.54,5.93,71.7853501768,131.4,31.9788173942,-11.8021227301,34.087165662,-8.2611826058,-3.2021227301,8.8600636581,40.24,-8.6,41.1487253752,131.64,61.1388173942,-14.8021227301,62.9051494687,-8.2611826058,-3.2021227301,8.8600636581,69.4,-11.6,70.3627742489,0.0
2020-09-03 21:00:00,61.647983651,-3.0346927579,61.7226315736,-8.392016349,-3.1146927579,8.95138254,70.04,0.08,70.0400456882,131.76,-8.392016349,-3.1146927579,8.95138254,-8.392016349,-3.1146927579,8.95138254,0.0,0.0,0.0,0.0,58.617983651,-24.9146927579,63.693091639,-8.392016349,-3.1146927579,8.95138254,67.01,-21.8,70.4668723586,131.96,61.837983651,1.5053072421,61.8563026046,-8.392016349,-3.1146927579,8.95138254,70.23,4.62,70.3817966523,131.7,27.727983651,-11.5546927579,30.0391744574,-8.392016349,-3.1146927579,8.95138254,36.12,-8.44,37.0929642924,131.96,59.767983651,-15.3546927579,61.7088199482,-8.392016349,-3.1146927579,8.95138254,68.16,-12.24,69.2502938622,0.0
2020-09-03 21:30:00,59.7863667928,-3.6120265661,59.8953787049,-8.0536332072,-2.9320265661000002,8.5707518702,67.84,-0.68,67.8434079333,132.0,-8.0536332072,-2.9320265661000002,8.5707518702,-8.0536332072,-2.9320265661000002,8.5707518702,0.0,0.0,0.0,0.0,56.8463667928,-25.5820265661,62.3373844557,-8.0536332072,-2.9320265661000002,8.5707518702,64.9,-22.65,68.7388718266,132.19,59.3063667928,-0.39202656610000003,59.3076624644,-8.0536332072,-2.9320265661000002,8.5707518702,67.36,2.54,67.4078719439,132.11,24.5463667928,-13.3720265661,27.952374089,-8.0536332072,-2.9320265661000002,8.5707518702,32.6,-10.44,34.2308866377,132.19,57.3463667928,-17.8520265661,60.0608078272,-8.0536332072,-2.9320265661000002,8.5707518702,65.4,-14.92,67.0802981508,0.0
2020-09-03 22:00:00,56.3485169776,-5.6343803823,56.6295118103,-6.9614830224,-2.7243803823,7.4755932432,63.31,-2.91,63.376842774,132.83,-6.9614830224,-2.7243803823,7.4755932432,-6.9614830224,-2.7243803823,7.4755932432,0.0,0.0,0.0,0.0,53.6085169776,-27.8743803823,60.4222986507,-6.9614830224,-2.7243803823,7.4755932432,60.57,-25.15,65.5838958892,133.04,55.7785169776,-0.7643803823,55.7837542085,-6.9614830224,-2.7243803823,7.4755932432,62.74,1.96,62.7706077715,132.81,22.3585169776,-15.1243803823,26.9935207668,-6.9614830224,-2.7243803823,7.4755932432,29.32,-12.4,31.8342959715,133.04,53.9185169776,-18.2443803823,56.9215590844,-6.9614830224,-2.7243803823,7.4755932432,60.88,-15.52,62.827102432,0.0
2020-09-03 22:30:00,53.7827504804,-6.5749487759,54.1831542146,-6.5572495196,-2.5349487759000002,7.0301839634,60.34,-4.04,60.4750957006,133.11,-6.5572495196,-2.5349487759000002,7.0301839634,-6.5572495196,-2.5349487759000002,7.0301839634,0.0,0.0,0.0,0.0,51.1727504804,-28.8949487759,58.7670694904,-6.5572495196,-2.5349487759000002,7.0301839634,57.73,-26.36,63.4633949612,133.33,52.7127504804,-1.7049487759000002,52.740315827,-6.5572495196,-2.5349487759000002,7.0301839634,59.27,0.8300000000000001,59.2758112555,133.1,21.2827504804,-15.4549487759,26.3022985626,-6.5572495196,-2.5349487759000002,7.0301839634,27.84,-12.92,30.6918881791,133.33,50.9227504804,-18.8549487759,54.3013407738,-6.5572495196,-2.5349487759000002,7.0301839634,57.48,-16.32,59.7519271656,0.0
2020-09-03 23:00:00,54.222516879,-6.6988638416,54.6347518843,-6.337483121,-2.3288638416,6.7518367206,60.56,-4.37,60.7174645386,133.59,-6.337483121,-2.3288638416,6.7518367206,-6.337483121,-2.3288638416,6.7518367206,0.0,0.0,0.0,0.0,51.642516879,-29.1588638416,59.3058925413,-6.337483121,-2.3288638416,6.7518367206,57.98,-26.83,63.8868476292,133.82,51.082516879,-3.7288638416,51.2184337543,-6.337483121,-2.3288638416,6.7518367206,57.42,-1.4,57.4370646882,133.82,9.742516879,-15.8488638416,18.6038469195,-6.337483121,-2.3288638416,6.7518367206,16.08,-13.52,21.0084935205,133.82,49.462516879,-20.7688638416,53.6459344338,-6.337483121,-2.3288638416,6.7518367206,55.8,-18.44,58.7679640621,0.0
2020-09-03 23:30:00,57.2508169772,-8.2756772332,57.8458544601,-5.9891830228,-2.1456772332,6.3619371318999995,63.24,-6.13,63.5364029514,133.92,-5.9891830228,-2.1456772332,6.3619371318999995,-5.9891830228,-2.1456772332,6.3619371318999995,0.0,0.0,0.0,0.0,54.6408169772,-30.7456772332,62.697013872,-5.9891830228,-2.1456772332,6.3619371318999995,60.63,-28.6,67.0369815848,134.14,50.5208169772,-3.9256772332,50.673108152,-5.9891830228,-2.1456772332,6.3619371318999995,56.51,-1.78,56.538027026099996,134.05,-6.6291830228,-15.9456772332,17.2687778947,-5.9891830228,-2.1456772332,6.3619371318999995,-0.64,-13.8,13.8148326085,134.14,48.9308169772,-20.2256772332,52.9462262073,-5.9891830228,-2.1456772332,6.3619371318999995,54.92,-18.08,57.8194846051,0.0
2020-09-04 00:00:00,57.0184168895,-8.884123945,57.7063906587,-5.4615831105,-2.004123945,5.8176801957,62.48,-6.88,62.8576550628,133.68,-5.4615831105,-2.004123945,5.8176801957,-5.4615831105,-2.004123945,5.8176801957,0.0,0.0,0.0,0.0,54.4384168895,-31.254123945,62.7722988029,-5.4615831105,-2.004123945,5.8176801957,59.9,-29.25,66.6601267626,133.92,48.9784168895,-4.164123945,49.1551141717,-5.4615831105,-2.004123945,5.8176801957,54.44,-2.16,54.4828339938,133.81,-14.3015831105,-17.204123945,22.3722408395,-5.4615831105,-2.004123945,5.8176801957,-8.84,-15.2,17.5836742463,133.92,47.4584168895,-21.044123945,51.9148965738,-5.4615831105,-2.004123945,5.8176801957,52.92,-19.04,56.2409814993,0.0
2020-09-04 00:30:00,55.0192168075,-9.5477348058,55.8415030065,-5.3307831925,-1.9177348057999999,5.6652410568,60.35,-7.63,60.8304150898,134.13,-5.3307831925,-1.9177348057999999,5.6652410568,-5.3307831925,-1.9177348057999999,5.6652410568,0.0,0.0,0.0,0.0,52.5392168075,-32.0477348058,61.5420718609,-5.3307831925,-1.9177348057999999,5.6652410568,57.87,-30.13,65.2438027708,134.36,47.1692168075,-4.7377348058,47.406551713,-5.3307831925,-1.9177348057999999,5.6652410568,52.5,-2.8200000000000003,52.5756825919,134.23,-12.4107831925,-17.0377348058,21.0787083752,-5.3307831925,-1.9177348057999999,5.6652410568,-7.08,-15.12,16.6955323365,134.36,45.6292168075,-21.5577348058,50.4654471537,-5.3307831925,-1.9177348057999999,5.6652410568,50.96,-19.64,54.6136539704,0.0
2020-09-04 01:00:00,53.3052834412,-9.3663256587,54.1219114509,-5.1947165588,-1.8563256586999999,5.516432278,58.5,-7.51,58.9800822312,133.84,-5.1947165588,-1.8563256586999999,5.516432278,-5.1947165588,-1.8563256586999999,5.516432278,0.0,0.0,0.0,0.0,50.9052834412,-31.7863256587,60.0143181342,-5.1947165588,-1.8563256586999999,5.516432278,56.1,-29.93,63.5847064946,134.08,45.6752834412,-4.7763256587,45.9243378203,-5.1947165588,-1.8563256586999999,5.516432278,50.87,-2.92,50.95373686,133.95,-12.5147165588,-18.2563256587,22.1339458096,-5.1947165588,-1.8563256586999999,5.516432278,-7.32,-16.4,17.9594654709,134.08,44.1652834412,-21.4163256587,49.0839206479,-5.1947165588,-1.8563256586999999,5.516432278,49.36,-19.56,53.0942859449,0.0
2020-09-04 01:30:00,52.7696168388,-9.7538356627,53.6634863892,-5.0603831612,-1.8438356627,5.3858339827,57.83,-7.91,58.3684589483,134.28,-5.0603831612,-1.8438356627,5.3858339827,-5.0603831612,-1.8438356627,5.3858339827,0.0,0.0,0.0,0.0,50.3796168388,-32.2838356627,59.8360412955,-5.0603831612,-1.8438356627,5.3858339827,55.44,-30.44,63.247033132,134.51,45.4596168388,-4.9038356627,45.723345977,-5.0603831612,-1.8438356627,5.3858339827,50.52,-3.06,50.6125873672,134.35,-9.8603831612,-17.2438356627,19.8639629593,-5.0603831612,-1.8438356627,5.3858339827,-4.8,-15.4,16.1307160411,134.51,43.9796168388,-21.2838356627,48.8590662805,-5.0603831612,-1.8438356627,5.3858339827,49.04,-19.44,52.7525847708,0.0
2020-09-04 02:00:00,52.6444668736,-9.4851727393,53.4921339479,-5.2155331264,-1.8651727393000002,5.5390121086,57.86,-7.62,58.3596093201,133.93,-5.2155331264,-1.8651727393000002,5.5390121086,-5.2155331264,-1.8651727393000002,5.5390121086,0.0,0.0,0.0,0.0,50.2644668736,-31.9351727393,59.5514222162,-5.2155331264,-1.8651727393000002,5.5390121086,55.48,-30.07,63.1049546391,134.17,45.1944668736,-4.9251727393,45.4620408968,-5.2155331264,-1.8651727393000002,5.5390121086,50.41,-3.06,50.5027890319,134.05,-12.5755331264,-18.5451727393,22.4068620146,-5.2155331264,-1.8651727393000002,5.5390121086,-7.36,-16.68,18.2316208824,134.17,43.7044668736,-21.5051727393,48.7088583243,-5.2155331264,-1.8651727393000002,5.5390121086,48.92,-19.64,52.7152349895,0.0
2020-09-04 02:30:00,51.6903167418,-9.1982231677,52.5023442744,-4.7996832582,-1.8282231677,5.1360840462,56.49,-7.37,56.9687370406,133.43,-4.7996832582,-1.8282231677,5.1360840462,-4.7996832582,-1.8282231677,5.1360840462,0.0,0.0,0.0,0.0,49.3603167418,-31.5382231677,58.5755955106,-4.7996832582,-1.8282231677,5.1360840462,54.16,-29.71,61.7736974772,133.66,44.6403167418,-4.7682231677,44.8942516474,-4.7996832582,-1.8282231677,5.1360840462,49.44,-2.94,49.5273379054,133.55,-14.2396832582,-19.3082231677,23.9911663157,-4.7996832582,-1.8282231677,5.1360840462,-9.44,-17.48,19.8661521186,133.66,43.1603167418,-20.7482231677,47.8884297703,-4.7996832582,-1.8282231677,5.1360840462,47.96,-18.92,51.5570363772,0.0
2020-09-04 03:00:00,50.2798334732,-10.0860694311,51.2814825318,-5.0001665268,-1.7860694311,5.3095865478,55.28,-8.3,55.8996279057,134.64,-5.0001665268,-1.7860694311,5.3095865478,-5.0001665268,-1.7860694311,5.3095865478,0.0,0.0,0.0,0.0,47.9998334732,-32.8060694311,58.1396784044,-5.0001665268,-1.7860694311,5.3095865478,53.0,-31.02,61.4104258249,134.88,43.3298334732,-5.2360694311,43.6450557555,-5.0001665268,-1.7860694311,5.3095865478,48.33,-3.45,48.4529813324,134.74,-11.9601665268,-17.7860694311,21.4333816547,-5.0001665268,-1.7860694311,5.3095865478,-6.96,-16.0,17.4482549271,134.88,41.8798334732,-22.1860694311,47.3934819204,-5.0001665268,-1.7860694311,5.3095865478,46.88,-20.4,51.1262593977,0.0
2020-09-04 03:30:00,50.3628335095,-9.708599443,51.2900760601,-4.8171664905,-1.748599443,5.1247139441,55.18,-7.96,55.751179359700004,134.1,-4.8171664905,-1.748599443,5.1247139441,-4.8171664905,-1.748599443,5.1247139441,0.0,0.0,0.0,0.0,48.0928335095,-32.258599443,57.9097390169,-4.8171664905,-1.748599443,5.1247139441,52.91,-30.51,61.0764127958,134.33,42.9528335095,-5.318599443,43.2808665178,-4.8171664905,-1.748599443,5.1247139441,47.77,-3.5700000000000003,47.9032128359,134.23,-14.4971664905,-19.028599443,23.9218609857,-4.8171664905,-1.748599443,5.1247139441,-9.68,-17.28,19.8065847637,134.33,41.5428335095,-22.028599443,47.0219758137,-4.8171664905,-1.748599443,5.1247139441,46.36,-20.28,50.6016600518,0.0
2020-09-04 04:00:00,50.9963167071,-9.6143240246,51.8946966861,-5.1536832929,-1.7543240246,5.444088929,56.15,-7.86,56.6974611425,133.85,-5.1536832929,-1.7543240246,5.444088929,-5.1536832929,-1.7543240246,5.444088929,0.0,0.0,0.0,0.0,48.6863167071,-32.0343240246,58.2799738351,-5.1536832929,-1.7543240246,5.444088929,53.84,-30.28,61.7707374086,134.08,43.0963167071,-5.3543240246,43.4276559289,-5.1536832929,-1.7543240246,5.444088929,48.25,-3.6,48.3841141285,133.97,-16.0336832929,-19.3543240246,25.1330232639,-5.1536832929,-1.7543240246,5.444088929,-10.88,-17.6,20.6914088452,134.08,41.6463167071,-22.1543240246,47.172341136,-5.1536832929,-1.7543240246,5.444088929,46.8,-20.4,51.0529137268,0.0
2020-09-04 04:30:00,50.5698166615,-9.4522423586,51.4456144174,-4.9701833385,-1.7522423586,5.2700166699,55.54,-7.7,56.0712189987,133.85,-4.9701833385,-1.7522423586,5.2700166699,-4.9701833385,-1.7522423586,5.2700166699,0.0,0.0,0.0,0.0,48.2898166615,-31.9322423586,57.8927844835,-4.9701833385,-1.7522423586,5.2700166699,53.26,-30.18,61.2165010434,134.08,43.1298166615,-5.7822423586,43.5156915601,-4.9701833385,-1.7522423586,5.2700166699,48.1,-4.03,48.2685290847,134.05,-15.8501833385,-18.5122423586,24.3707084223,-4.9701833385,-1.7522423586,5.2700166699,-10.88,-16.76,19.9817917115,134.08,41.7098166615,-22.2322423586,47.2650124958,-4.9701833385,-1.7522423586,5.2700166699,46.68,-20.48,50.975021334,0.0
2020-09-04 05:00:00,51.1349166561,-9.2603448496,51.96665939,-5.2950833439,-1.7803448496,5.5863705034999995,56.43,-7.48,56.92359177,133.73,-5.2950833439,-1.7803448496,5.5863705034999995,-5.2950833439,-1.7803448496,5.5863705034999995,0.0,0.0,0.0,0.0,48.8149166561,-31.6603448496,58.1831034248,-5.2950833439,-1.7803448496,5.5863705034999995,54.11,-29.88,61.811863748,133.96,43.3949166561,-5.8503448496,43.7875019434,-5.2950833439,-1.7803448496,5.5863705034999995,48.69,-4.07,48.8598096599,133.95,-15.3350833439,-18.8603448496,24.3079696604,-5.2950833439,-1.7803448496,5.5863705034999995,-10.04,-17.08,19.8123193998,133.96,41.9449166561,-21.6603448496,47.2074842826,-5.2950833439,-1.7803448496,5.5863705034999995,47.24,-19.88,51.2526292009,0.0
2020-09-04 05:30:00,52.6474499912,-8.9123464838,53.3964784459,-5.5925500088,-1.8823464838000001,5.9008341686,58.24,-7.03,58.6627522368,133.92,-5.5925500088,-1.8823464838000001,5.9008341686,-5.5925500088,-1.8823464838000001,5.9008341686,0.0,0.0,0.0,0.0,50.2574499912,-31.3523464838,59.2349635744,-5.5925500088,-1.8823464838000001,5.9008341686,55.85,-29.47,63.1482652177,134.14,44.7674499912,-5.4623464838,45.0994657155,-5.5925500088,-1.8823464838000001,5.9008341686,50.36,-3.58,50.4870874581,134.12,-16.2325500088,-19.1223464838,25.083058323,-5.5925500088,-1.8823464838000001,5.9008341686,-10.64,-17.24,20.259002936999998,134.14,43.2874499912,-22.5223464838,48.7961004372,-5.5925500088,-1.8823464838000001,5.9008341686,48.88,-20.64,53.0590614316,0.0
2020-09-04 06:00:00,52.72233337,-9.0948685345,53.5010380239,-5.64766663,-1.9848685345,5.9863044913,58.37,-7.11,58.8014370573,133.73,-5.64766663,-1.9848685345,5.9863044913,-5.64766663,-1.9848685345,5.9863044913,0.0,0.0,0.0,0.0,50.32233337,-31.4848685345,59.3602070619,-5.64766663,-1.9848685345,5.9863044913,55.97,-29.5,63.2684036467,133.96,45.67233337,-4.7248685345,45.9160801695,-5.64766663,-1.9848685345,5.9863044913,51.32,-2.74,51.3930929211,133.8,-12.48766663,-17.5048685345,21.5026100804,-5.64766663,-1.9848685345,5.9863044913,-6.84,-15.52,16.960424523,133.96,44.15233337,-20.3048685345,48.5974919951,-5.64766663,-1.9848685345,5.9863044913,49.8,-18.32,53.0628156057,0.0
2020-09-04 06:30:00,53.7177833831,-7.9581272133,54.3040702005,-6.2722166169,-2.2081272133,6.6495508931,59.99,-5.75,60.2649367377,132.92,-6.2722166169,-2.2081272133,6.6495508931,-6.2722166169,-2.2081272133,6.6495508931,0.0,0.0,0.0,0.0,51.2077833831,-30.1281272133,59.4133076709,-6.2722166169,-2.2081272133,6.6495508931,57.48,-27.92,63.9020876028,133.15,48.5777833831,-2.8581272133,48.6617912698,-6.2722166169,-2.2081272133,6.6495508931,54.85,-0.65,54.8538512777,132.91,-3.2722166168999998,-16.3681272133,16.6920037761,-6.2722166169,-2.2081272133,6.6495508931,3.0,-14.16,14.4743082736,133.15,46.9677833831,-19.1681272133,50.7285893436,-6.2722166169,-2.2081272133,6.6495508931,53.24,-16.96,55.8761058056,0.0
2020-09-04 07:00:00,52.5702833722,-7.3223146388,53.0777824094,-6.7597166278,-2.4423146388,7.1873965859,59.33,-4.88,59.5303561219,133.76,-6.7597166278,-2.4423146388,7.1873965859,-6.7597166278,-2.4423146388,7.1873965859,0.0,0.0,0.0,0.0,50.0502833722,-29.8423146388,58.2717307846,-6.7597166278,-2.4423146388,7.1873965859,56.81,-27.4,63.0724670518,133.97,50.2802833722,-1.9323146387999999,50.3173999313,-6.7597166278,-2.4423146388,7.1873965859,57.04,0.51,57.0422799334,133.65,8.8002833722,-12.8423146388,15.568237945,-6.7597166278,-2.4423146388,7.1873965859,15.56,-10.4,18.715597773,133.97,48.6002833722,-18.2823146388,51.9252402248,-6.7597166278,-2.4423146388,7.1873965859,55.36,-15.84,57.5815526015,0.0
2020-09-04 07:30:00,54.0266000318,-5.2815541268,54.284144324,-7.6833999682,-2.7415541268,8.1578645552,61.71,-2.54,61.7622514162,132.6,-7.6833999682,-2.7415541268,8.1578645552,-7.6833999682,-2.7415541268,8.1578645552,0.0,0.0,0.0,0.0,51.3466000318,-27.4515541268,58.224231715,-7.6833999682,-2.7415541268,8.1578645552,59.03,-24.71,63.9931636974,132.82,53.9966000318,0.6384458732,54.0003743332,-7.6833999682,-2.7415541268,8.1578645552,61.68,3.38,61.7725408252,132.38,21.0766000318,-12.3015541268,24.4039198252,-7.6833999682,-2.7415541268,8.1578645552,28.76,-9.56,30.3072796536,132.82,52.1166000318,-16.4615541268,54.6545767813,-7.6833999682,-2.7415541268,8.1578645552,59.8,-13.72,61.3537154539,0.0
2020-09-04 08:00:00,54.61951673,-2.7206894896,54.6872357971,-7.87048327,-2.9106894896,8.3914611485,62.49,0.19,62.4902888455,131.26,-7.87048327,-2.9106894896,8.3914611485,-7.87048327,-2.9106894896,8.3914611485,0.0,0.0,0.0,0.0,51.88951673,-24.5806894896,57.4171772404,-7.87048327,-2.9106894896,8.3914611485,59.76,-21.67,63.5676529376,131.47,56.50951673,2.0993105104,56.548497643,-7.87048327,-2.9106894896,8.3914611485,64.38,5.01,64.5746428562,131.12,30.56951673,-11.0306894896,32.4987917271,-7.87048327,-2.9106894896,8.3914611485,38.44,-8.12,39.2882679689,131.47,54.52951673,-15.5106894896,56.6925893151,-7.87048327,-2.9106894896,8.3914611485,62.4,-12.6,63.6594062178,0.0
2020-09-04 08:30:00,58.5397000112,-1.0669265263,58.5494219409,-8.5902999888,-3.0569265263,9.1180071115,67.13,1.99,67.1594892774,130.5,-8.5902999888,-3.0569265263,9.1180071115,-8.5902999888,-3.0569265263,9.1180071115,0.0,0.0,0.0,0.0,55.5997000112,-22.6669265263,60.0426198586,-8.5902999888,-3.0569265263,9.1180071115,64.19,-19.61,67.1186129177,130.71,60.0197000112,3.4430734737,60.1183760957,-8.5902999888,-3.0569265263,9.1180071115,68.61,6.5,68.9172119285,130.41,30.3297000112,-9.4969265263,31.7817922121,-8.5902999888,-3.0569265263,9.1180071115,38.92,-6.44,39.4492078501,130.71,57.8497000112,-15.0569265263,59.7770761062,-8.5902999888,-3.0569265263,9.1180071115,66.44,-12.0,67.5149879656,0.0
2020-09-04 09:00:00,60.6401500258,0.17838972520000002,60.6404124165,-8.4898499742,-3.0616102748,9.0250213329,69.13,3.24,69.2058848654,130.5,-8.4898499742,-3.0616102748,9.0250213329,-8.4898499742,-3.0616102748,9.0250213329,0.0,0.0,0.0,0.0,57.6101500258,-21.4216102748,61.4639306647,-8.4898499742,-3.0616102748,9.0250213329,66.1,-18.36,68.602475174,130.71,61.6601500258,3.6883897252,61.7703676528,-8.4898499742,-3.0616102748,9.0250213329,70.15,6.75,70.4740022987,130.48,28.9101500258,-8.9416102748,30.2613477694,-8.4898499742,-3.0616102748,9.0250213329,37.4,-5.88,37.8594030592,130.71,59.4701500258,-14.2616102748,61.156293803,-8.4898499742,-3.0616102748,9.0250213329,67.96,-11.2,68.8767130458,0.0
2020-09-04 09:30:00,63.0493334098,1.6563000979,63.0710850821,-7.7406665902,-2.9236999021,8.2744148058,70.79,4.58,70.9380046238,130.97,-7.7406665902,-2.9236999021,8.2744148058,-7.7406665902,-2.9236999021,8.2744148058,0.0,0.0,0.0,0.0,59.9593334098,-20.1436999021,63.2525913199,-7.7406665902,-2.9236999021,8.2744148058,67.7,-17.22,69.855696976,131.2,63.0393334098,4.5963000979,63.2066731551,-7.7406665902,-2.9236999021,8.2744148058,70.78,7.52,71.1783590707,131.06,26.8593334098,-10.2036999021,28.7321994095,-7.7406665902,-2.9236999021,8.2744148058,34.6,-7.28,35.3575791026,131.2,60.8593334098,-13.6436999021,62.3699367492,-7.7406665902,-2.9236999021,8.2744148058,68.6,-10.72,69.4325456828,0.0
2020-09-04 10:00:00,63.5918834922,2.2344346436,63.6311271648,-7.2681165078,-2.8055653564,7.7908096203,70.86,5.04,71.0390118175,130.97,-7.2681165078,-2.8055653564,7.7908096203,-7.2681165078,-2.8055653564,7.7908096203,0.0,0.0,0.0,0.0,60.4718834922,-19.5755653564,63.561399073,-7.2681165078,-2.8055653564,7.7908096203,67.74,-16.77,69.7849589811,131.2,63.0018834922,4.9644346436,63.1971750547,-7.2681165078,-2.8055653564,7.7908096203,70.27,7.77,70.6982729633,131.06,27.4518834922,-10.2455653564,29.3014934217,-7.2681165078,-2.8055653564,7.7908096203,34.72,-7.44,35.5081962369,131.2,60.8518834922,-12.8855653564,62.2012019105,-7.2681165078,-2.8055653564,7.7908096203,68.12,-10.08,68.8617513573,0.0
2020-09-04 10:30:00,64.100533563,2.4284858891,64.146519366,-7.269466437,-2.7915141109,7.7870208238,71.37,5.22,71.5606407182,131.06,-7.269466437,-2.7915141109,7.7870208238,-7.269466437,-2.7915141109,7.7870208238,0.0,0.0,0.0,0.0,60.9705335629,-19.3915141109,63.9799717291,-7.269466437,-2.7915141109,7.7870208238,68.24,-16.6,70.2300334615,131.2,63.570533563,5.0384858891,63.7698916224,-7.269466437,-2.7915141109,7.7870208238,70.84,7.83,71.2714143258,131.15,30.5705335629,-10.0715141109,32.1868438777,-7.269466437,-2.7915141109,7.7870208238,37.84,-7.28,38.533933098,131.2,61.370533563,-13.2315141109,62.7806925373,-7.269466437,-2.7915141109,7.7870208238,68.64,-10.44,69.4294116351,0.0
2020-09-04 11:00:00,64.0150002247,2.82168842,64.0771580153,-7.5149997753,-2.88831158,8.0509356851,71.53,5.71,71.7575431575,130.52,-7.5149997753,-2.88831158,8.0509356851,-7.5149997753,-2.88831158,8.0509356851,0.0,0.0,0.0,0.0,60.8450002247,-18.86831158,63.7034318874,-7.5149997753,-2.88831158,8.0509356851,68.36,-15.98,70.2029201672,130.72,64.2550002247,5.63168842,64.5013253223,-7.5149997753,-2.88831158,8.0509356851,71.77,8.52,72.2739462047,130.57,32.5250002247,-10.04831158,34.0418008517,-7.5149997753,-2.88831158,8.0509356851,40.04,-7.16,40.6751422862,130.72,62.0050002247,-13.00831158,63.3548437219,-7.5149997753,-2.88831158,8.0509356851,69.52,-10.12,70.2527209437,0.0
2020-09-04 11:30:00,63.0428002476,2.13332174,63.0788849355,-6.8871997524,-2.84667826,7.4523216212,69.93,4.98,70.1070987846,130.77,-6.8871997524,-2.84667826,7.4523216212,-6.8871997524,-2.84667826,7.4523216212,0.0,0.0,0.0,0.0,59.9728002476,-19.61667826,63.0995311828,-6.8871997524,-2.84667826,7.4523216212,66.86,-16.77,68.9310706431,130.96,63.9828002476,5.94332174,64.2582430574,-6.8871997524,-2.84667826,7.4523216212,70.87,8.79,71.4130310238,130.72,33.5528002476,-10.32667826,35.1059921999,-6.8871997524,-2.84667826,7.4523216212,40.44,-7.48,41.1259528765,130.96,61.7528002476,-12.68667826,63.0425264697,-6.8871997524,-2.84667826,7.4523216212,68.64,-9.84,69.341727697,0.0
2020-09-04 12:00:00,63.1473001693,1.9781016525,63.1782747851,-6.0426998307,-2.5718983475,6.567258359,69.19,4.55,69.3394447627,131.43,-6.0426998307,-2.5718983475,6.567258359,-6.0426998307,-2.5718983475,6.567258359,0.0,0.0,0.0,0.0,60.0973001693,-19.9818983475,63.3321541495,-6.0426998307,-2.5718983475,6.567258359,66.14,-17.41,68.3930383884,131.62,62.9573001693,5.7881016525,63.2228104829,-6.0426998307,-2.5718983475,6.567258359,69.0,8.36,69.5046012865,131.39,33.6373001693,-9.4118983475,34.9292398026,-6.0426998307,-2.5718983475,6.567258359,39.68,-6.84,40.2652207246,131.62,60.7573001693,-13.4118983475,62.2200011343,-6.0426998307,-2.5718983475,6.567258359,66.8,-10.84,67.6738176845,0.0
2020-09-04 12:30:00,64.9000836108,2.2202312957,64.9380495526,-7.1099163892,-2.7597687043,7.6267446765999996,72.01,4.98,72.1819956776,131.05,-7.1099163892,-2.7597687043,7.6267446765999996,-7.1099163892,-2.7597687043,7.6267446765999996,0.0,0.0,0.0,0.0,61.7300836108,-19.5997687043,64.7669217723,-7.1099163892,-2.7597687043,7.6267446765999996,68.84,-16.84,70.8698186819,131.24,64.5100836108,5.8302312957,64.7730073753,-7.1099163892,-2.7597687043,7.6267446765999996,71.62,8.59,72.1332967498,131.02,32.8500836108,-9.3597687043,34.1574774162,-7.1099163892,-2.7597687043,7.6267446765999996,39.96,-6.6,40.5013777543,131.24,62.2900836108,-12.5197687043,63.535809782,-7.1099163892,-2.7597687043,7.6267446765999996,69.4,-9.76,70.0829337285,0.0
2020-09-04 13:00:00,64.11155026,1.6994546516,64.1340706868,-6.64844974,-2.8305453484000003,7.2259166141,70.76,4.53,70.9048552639,131.37,-6.64844974,-2.8305453484000003,7.2259166141,-6.64844974,-2.8305453484000003,7.2259166141,0.0,0.0,0.0,0.0,60.99155026,-20.2405453484,64.262344177,-6.64844974,-2.8305453484000003,7.2259166141,67.64,-17.41,69.844668372,131.56,64.54155026,5.7794546516,64.7997978858,-6.64844974,-2.8305453484000003,7.2259166141,71.19,8.61,71.7087735218,131.29,31.39155026,-9.2705453484,32.7318260839,-6.64844974,-2.8305453484000003,7.2259166141,38.04,-6.44,38.5812804349,131.56,62.35155026,-13.0705453484,63.7067890851,-6.64844974,-2.8305453484000003,7.2259166141,69.0,-10.24,69.7556994087,0.0
2020-09-04 13:30:00,61.8675837902,0.6488462420000001,61.8709861364,-5.3124162098,-2.591153758,5.9106551061,67.18,3.24,67.2580850159,131.67,-5.3124162098,-2.591153758,5.9106551061,-5.3124162098,-2.591153758,5.9106551061,0.0,0.0,0.0,0.0,58.9175837902,-21.381153758,62.6772320361,-5.3124162098,-2.591153758,5.9106551061,64.23,-18.79,66.9220217866,131.86,62.3875837902,5.548846242,62.6338591003,-5.3124162098,-2.591153758,5.9106551061,67.7,8.14,68.1876059119,131.51,33.3275837902,-10.271153758,34.8744095408,-5.3124162098,-2.591153758,5.9106551061,38.64,-7.68,39.3958373436,131.86,60.2075837902,-13.791153758,61.7668929754,-5.3124162098,-2.591153758,5.9106551061,65.52,-11.2,66.4703723474,0.0
2020-09-04 14:00:00,62.5335005442,0.6088382807,62.5364643577,-4.6064994558,-2.4511617193,5.2180485826,67.14,3.06,67.2096957291,132.14,-4.6064994558,-2.4511617193,5.2180485826,-4.6064994558,-2.4511617193,5.2180485826,0.0,0.0,0.0,0.0,59.5835005442,-21.5811617193,63.3714452909,-4.6064994558,-2.4511617193,5.2180485826,64.19,-19.13,66.9799447596,132.36,61.8335005442,5.2588382807,62.0567254181,-4.6064994558,-2.4511617193,5.2180485826,66.44,7.71,66.8858557544,132.04,28.0335005442,-10.9711617193,30.1038791891,-4.6064994558,-2.4511617193,5.2180485826,32.64,-8.52,33.7336627125,132.36,59.7535005442,-12.9711617193,61.1451704032,-4.6064994558,-2.4511617193,5.2180485826,64.36,-10.52,65.2141089029,0.0
2020-09-04 14:30:00,61.4722340646,0.5184140282,61.4744199972,-3.3977659354,-2.1815859718,4.0378373796,64.87,2.7,64.9261649876,132.52,-3.3977659354,-2.1815859718,4.0378373796,-3.3977659354,-2.1815859718,4.0378373796,0.0,0.0,0.0,0.0,58.6222340646,-21.8315859718,62.5554511835,-3.3977659354,-2.1815859718,4.0378373796,62.02,-19.65,65.0584575593,132.72,59.8822340646,4.2284140282,60.0313371645,-3.3977659354,-2.1815859718,4.0378373796,63.28,6.41,63.6038245705,132.53,24.9222340646,-10.9815859718,27.2344080389,-3.3977659354,-2.1815859718,4.0378373796,28.32,-8.8,29.6557313179,132.72,57.8822340646,-12.6215859718,59.2423619782,-3.3977659354,-2.1815859718,4.0378373796,61.28,-10.44,62.1629471631,0.0
2020-09-04 15:00:00,60.2966174456,0.5290785858,60.2989386269,-3.3533825544,-2.1009214142,3.9571511653,63.65,2.63,63.7043122559,132.44,-3.3533825544,-2.1009214142,3.9571511653,-3.3533825544,-2.1009214142,3.9571511653,0.0,0.0,0.0,0.0,57.4966174456,-21.7909214142,61.4874399675,-3.3533825544,-2.1009214142,3.9571511653,60.85,-19.69,63.9563804479,132.64,58.2866174456,3.8890785858,58.4162195413,-3.3533825544,-2.1009214142,3.9571511653,61.64,5.99,61.9303616976,132.53,24.8066174456,-12.1809214142,27.6359026556,-3.3533825544,-2.1009214142,3.9571511653,28.16,-10.08,29.909730858,132.64,56.3266174456,-11.7809214142,57.5454424106,-3.3533825544,-2.1009214142,3.9571511653,59.68,-9.68,60.4599437644,0.0
2020-09-04 15:30:00,59.223700747,-0.08671010500000001,59.2237642236,-4.326299253,-2.286710105,4.8934556635,63.55,2.2,63.5880688494,132.33,-4.326299253,-2.286710105,4.8934556635,-4.326299253,-2.286710105,4.8934556635,0.0,0.0,0.0,0.0,56.443700747,-22.366710105,60.713763472,-4.326299253,-2.286710105,4.8934556635,60.77,-20.08,64.0015570123,132.55,58.143700747,3.403289895,58.2432169327,-4.326299253,-2.286710105,4.8934556635,62.47,5.69,62.7285979438,132.38,27.393700747,-11.966710105,29.8934272266,-4.326299253,-2.286710105,4.8934556635,31.72,-9.68,33.1641493182,132.55,56.193700747,-12.206710105,57.5042239773,-4.326299253,-2.286710105,4.8934556635,60.52,-9.92,61.3276185743,0.0
2020-09-04 16:00:00,60.3921172572,-0.0612337898,60.3921483008,-5.6378827428000005,-2.4912337898,6.1637624563,66.03,2.43,66.0746986372,132.33,-5.6378827428000005,-2.4912337898,6.1637624563,-5.6378827428000005,-2.4912337898,6.1637624563,0.0,0.0,0.0,0.0,57.4921172572,-22.3212337898,61.673179135,-5.6378827428000005,-2.4912337898,6.1637624563,63.13,-19.83,66.171185572,132.55,59.6221172572,3.3887662102,59.7183439377,-5.6378827428000005,-2.4912337898,6.1637624563,65.26,5.88,65.5243618817,132.38,27.5221172572,-12.3312337898,30.1583531563,-5.6378827428000005,-2.4912337898,6.1637624563,33.16,-9.84,34.5891774982,132.55,57.6421172572,-12.4912337898,58.9800356348,-5.6378827428000005,-2.4912337898,6.1637624563,63.28,-10.0,64.0652667207,0.0
2020-09-04 16:30:00,60.5725839097,-0.1435637222,60.5727540404,-6.5074160903,-2.7035637222,7.0466815574,67.08,2.56,67.1288313618,132.49,-6.5074160903,-2.7035637222,7.0466815574,-6.5074160903,-2.7035637222,7.0466815574,0.0,0.0,0.0,0.0,57.6225839097,-22.4635637222,61.8463731478,-6.5074160903,-2.7035637222,7.0466815574,64.13,-19.76,67.1052494221,132.72,61.2125839097,3.3864362778,61.3061854919,-6.5074160903,-2.7035637222,7.0466815574,67.72,6.09,67.9932827565,132.52,32.4525839097,-11.2235637222,34.3385874061,-6.5074160903,-2.7035637222,7.0466815574,38.96,-8.52,39.88072216,132.72,59.2125839097,-12.6635637222,60.5515973316,-6.5074160903,-2.7035637222,7.0466815574,65.72,-9.96,66.47044456,0.0
2020-09-04 17:00:00,61.2620336068,0.5510159011,61.2645115884,-7.2979663932,-2.8289840989,7.8270980898,68.56,3.38,68.6432662393,131.53,-7.2979663932,-2.8289840989,7.8270980898,-7.2979663932,-2.8289840989,7.8270980898,0.0,0.0,0.0,0.0,58.2320336068,-21.4589840989,62.0601138941,-7.2979663932,-2.8289840989,7.8270980898,65.53,-18.63,68.126777408,131.74,63.7820336068,3.7310159011,63.8910658127,-7.2979663932,-2.8289840989,7.8270980898,71.08,6.5600000000000005,71.382070578,131.55,33.1020336068,-11.7089840989,35.1118916827,-7.2979663932,-2.8289840989,7.8270980898,40.4,-8.88,41.3644098229,131.74,61.6620336068,-14.7489840989,63.4014110291,-7.2979663932,-2.8289840989,7.8270980898,68.96,-11.92,69.9826264154,0.0
2020-09-04 17:30:00,59.9960502047,1.1725530572,60.007507204,-8.3239497953,-3.0574469428,8.8677010551,68.32,4.23,68.4508239541,131.36,-8.3239497953,-3.0574469428,8.8677010551,-8.3239497953,-3.0574469428,8.8677010551,0.0,0.0,0.0,0.0,56.9560502047,-20.8074469428,60.637789399,-8.3239497953,-3.0574469428,8.8677010551,65.28,-17.75,67.650135994,131.56,68.7860502047,3.9525530572000003,68.8995165327,-8.3239497953,-3.0574469428,8.8677010551,77.11,7.01,77.4279807305,131.32,32.9160502047,-10.0174469428,34.4066215187,-8.3239497953,-3.0574469428,8.8677010551,41.24,-6.96,41.8231897397,131.56,66.5560502047,-14.0574469428,68.0244046898,-8.3239497953,-3.0574469428,8.8677010551,74.88,-11.0,75.6836468466,0.0
2020-09-04 18:00:00,59.6847167469,0.5448989121,59.6872040556,-8.6552832531,-3.1251010879,9.2021837083,68.34,3.67,68.4384723675,131.08,-8.6552832531,-3.1251010879,9.2021837083,-8.6552832531,-3.1251010879,9.2021837083,0.0,0.0,0.0,0.0,56.6447167469,-21.2751010879,60.5082958084,-8.6552832531,-3.1251010879,9.2021837083,65.3,-18.15,67.7754564721,131.28,68.8647167469,4.0148989121,68.9816542705,-8.6552832531,-3.1251010879,9.2021837083,77.52,7.14,77.8481213646,130.96,34.3447167469,-10.2851010879,35.8516788005,-8.6552832531,-3.1251010879,9.2021837083,43.0,-7.16,43.5920359699,131.28,66.5447167469,-14.3251010879,68.0691402039,-8.6552832531,-3.1251010879,9.2021837083,75.2,-11.2,76.0294679713,0.0
2020-09-04 18:30:00,58.8511000867,0.0459477063,58.8511180234,-9.1888999133,-3.2640522937,9.7514060008,68.04,3.31,68.1204646197,131.22,-9.1888999133,-3.2640522937,9.7514060008,-9.1888999133,-3.2640522937,9.7514060008,0.0,0.0,0.0,0.0,55.8211000867,-21.8540522937,59.946599708,-9.1888999133,-3.2640522937,9.7514060008,65.01,-18.59,67.615739292,131.43,68.7611000867,3.7359477063,68.8625165849,-9.1888999133,-3.2640522937,9.7514060008,77.95,7.0,78.2636729268,131.1,36.4911000867,-10.0240522937,37.8428594311,-9.1888999133,-3.2640522937,9.7514060008,45.68,-6.76,46.1774836906,131.43,66.4911000867,-14.1440522937,67.9788246885,-9.1888999133,-3.2640522937,9.7514060008,75.68,-10.88,76.4580721703,0.0
2020-09-04 19:00:00,57.9575668234,-0.15468479670000002,57.9577732446,-8.9524331766,-3.2546847967,9.5257038012,66.91,3.1,66.9817743868,131.43,-8.9524331766,-3.2546847967,9.5257038012,-8.9524331766,-3.2546847967,9.5257038012,0.0,0.0,0.0,0.0,54.9875668234,-22.1246847967,59.2716979891,-8.9524331766,-3.2546847967,9.5257038012,63.94,-18.87,66.6663370825,131.62,67.7375668234,3.0853152033,67.8077954888,-8.9524331766,-3.2546847967,9.5257038012,76.69,6.34,76.9516192162,131.34,35.7675668234,-11.0146847967,37.4251535419,-8.9524331766,-3.2546847967,9.5257038012,44.72,-7.76,45.3882804257,131.62,65.4875668234,-15.6546847967,67.3326857071,-8.9524331766,-3.2546847967,9.5257038012,74.44,-12.4,75.4657114192,0.0
2020-09-04 19:30:00,56.529350142,-1.167366911,56.5414022905,-8.520649858,-3.157366911,9.0868278191,65.05,1.99,65.0804317748,131.92,-8.520649858,-3.157366911,9.0868278191,-8.520649858,-3.157366911,9.0868278191,0.0,0.0,0.0,0.0,53.639350142,-23.287366911,58.4763314624,-8.520649858,-3.157366911,9.0868278191,62.16,-20.13,65.3382162291,132.12,66.159350142,2.8526330890000002,66.2208209459,-8.520649858,-3.157366911,9.0868278191,74.68,6.01,74.9214421911,131.79,34.719350142,-12.117366911,36.7731404035,-8.520649858,-3.157366911,9.0868278191,43.24,-8.96,44.1585688174,132.12,63.999350142,-14.597366911,65.642973267,-8.520649858,-3.157366911,9.0868278191,72.52,-11.44,73.4167828225,0.0
