Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-04 20:00:00,56.7241670216,-1.5741723414000002,56.7460055233,-8.3658329784,-3.1141723414,8.9266584339,65.09,1.54,65.1082153034,132.37,-8.3658329784,-3.1141723414,8.9266584339,-8.3658329784,-3.1141723414,8.9266584339,0.0,0.0,0.0,0.0,53.8241670216,-23.8141723414,58.8570790974,-8.3658329784,-3.1141723414,8.9266584339,62.19,-20.7,65.5445352413,132.58,65.6841670216,2.4658276586,65.7304351374,-8.3658329784,-3.1141723414,8.9266584339,74.05,5.58,74.259941422,132.25,33.0341670216,-12.1941723414,35.2129809857,-8.3658329784,-3.1141723414,8.9266584339,41.4,-9.08,42.3840347301,132.58,63.5941670216,-12.9541723414,64.9001437611,-8.3658329784,-3.1141723414,8.9266584339,71.96,-9.84,72.6296578541,0.0
2020-09-04 20:30:00,57.5432169989,-2.2849169309,57.5885636908,-8.5067830011,-3.0949169309,9.0522852273,66.05,0.81,66.0549665052,132.8,-8.5067830011,-3.0949169309,9.0522852273,-8.5067830011,-3.0949169309,9.0522852273,0.0,0.0,0.0,0.0,54.6432169989,-24.6349169309,59.9396387725,-8.5067830011,-3.0949169309,9.0522852273,63.15,-21.54,66.72251569,133.0,65.5432169989,2.0050830691,65.5738793475,-8.5067830011,-3.0949169309,9.0522852273,74.05,5.1,74.2254168058,132.67,28.9332169989,-12.3349169309,31.4528412325,-8.5067830011,-3.0949169309,9.0522852273,37.44,-9.24,38.5633401043,133.0,63.4532169989,-14.6149169309,65.114564764,-8.5067830011,-3.0949169309,9.0522852273,71.96,-11.52,72.8762787195,0.0
2020-09-04 21:00:00,56.1635334651,-3.6015782202,56.27889353,-8.2264665349,-2.9715782202,8.7467153131,64.39,-0.63,64.3930819266,133.62,-8.2264665349,-2.9715782202,8.7467153131,-8.2264665349,-2.9715782202,8.7467153131,0.0,0.0,0.0,0.0,53.3335334651,-26.1315782202,59.3912886891,-8.2264665349,-2.9715782202,8.7467153131,61.56,-23.16,65.7724805675,133.81,63.4335334651,0.9084217798,63.4400378153,-8.2264665349,-2.9715782202,8.7467153131,71.66,3.88,71.7649635965,133.49,26.4535334651,-13.5715782202,29.7317535335,-8.2264665349,-2.9715782202,8.7467153131,34.68,-10.6,36.2637891015,133.81,61.4535334651,-16.5715782202,63.6486761846,-8.2264665349,-2.9715782202,8.7467153131,69.68,-13.6,70.9948054438,0.0
2020-09-04 21:30:00,52.5066001856,-3.6723307709,52.6348655963,-7.7133998144,-2.8123307709,8.2100999423,60.22,-0.86,60.2261405039,132.64,-7.7133998144,-2.8123307709,8.2100999423,-7.7133998144,-2.8123307709,8.2100999423,0.0,0.0,0.0,0.0,49.8466001856,-25.9923307709,56.2164104952,-7.7133998144,-2.8123307709,8.2100999423,57.56,-23.18,62.0521232513,132.84,59.9666001856,-0.5723307709000001,59.9693313313,-7.7133998144,-2.8123307709,8.2100999423,67.68,2.24,67.7170584122,132.65,26.4466001856,-15.2923307709,30.5495996992,-7.7133998144,-2.8123307709,8.2100999423,34.16,-12.48,36.3683378779,132.84,58.0066001856,-17.7723307709,60.6681251245,-7.7133998144,-2.8123307709,8.2100999423,65.72,-14.96,67.4011869332,0.0
2020-09-04 22:00:00,51.0278501904,-5.3763179071,51.3102941845,-7.2821498096,-2.6463179071000003,7.7480774592,58.31,-2.73,58.3738725801,133.64,-7.2821498096,-2.6463179071000003,7.7480774592,-7.2821498096,-2.6463179071000003,7.7480774592,0.0,0.0,0.0,0.0,48.4678501904,-27.9563179071,55.9525532304,-7.2821498096,-2.6463179071000003,7.7480774592,55.75,-25.31,61.2262901048,133.84,57.3478501904,-1.7663179071,57.3750451016,-7.2821498096,-2.6463179071000003,7.7480774592,64.63,0.88,64.6359907482,133.64,22.7178501904,-16.0063179071,27.7903387928,-7.2821498096,-2.6463179071000003,7.7480774592,30.0,-13.36,32.840365406000004,133.84,55.5178501904,-18.8063179071,58.6166297478,-7.2821498096,-2.6463179071000003,7.7480774592,62.8,-16.16,64.8458603151,0.0
2020-09-04 22:30:00,49.7807167747,-6.5585196209,50.2108946566,-6.7192832253,-2.4985196209,7.1687772568,56.5,-4.06,56.645684743,133.9,-6.7192832253,-2.4985196209,7.1687772568,-6.7192832253,-2.4985196209,7.1687772568,0.0,0.0,0.0,0.0,47.3207167747,-29.1785196209,55.5934910159,-6.7192832253,-2.4985196209,7.1687772568,54.04,-26.68,60.2672713834,134.11,54.9207167747,-2.5385196209,54.9793526054,-6.7192832253,-2.4985196209,7.1687772568,61.64,-0.04,61.6400129786,133.89,18.6807167747,-17.0985196209,25.3244654917,-6.7192832253,-2.4985196209,7.1687772568,25.4,-14.6,29.2970988325,134.11,53.2007167747,-18.3385196209,56.2727071255,-6.7192832253,-2.4985196209,7.1687772568,59.92,-15.84,61.9783187897,0.0
2020-09-04 23:00:00,51.555500285,-7.3797925881,52.0810037181,-6.334499715,-2.3397925881,6.7528154124,57.89,-5.04,58.1089812335,133.13,-6.334499715,-2.3397925881,6.7528154124,-6.334499715,-2.3397925881,6.7528154124,0.0,0.0,0.0,0.0,49.095500285,-29.6497925881,57.3539741322,-6.334499715,-2.3397925881,6.7528154124,55.43,-27.31,61.7925642776,133.34,53.525500285,-4.5897925881,53.7219264059,-6.334499715,-2.3397925881,6.7528154124,59.86,-2.25,59.9022712424,133.26,8.425500285,-14.7397925881,16.9779427668,-6.334499715,-2.3397925881,6.7528154124,14.76,-12.4,19.2773857149,133.34,51.825500285,-20.7797925881,55.8362092177,-6.334499715,-2.3397925881,6.7528154124,58.16,-18.44,61.0132706876,0.0
2020-09-04 23:30:00,54.6904502026,-8.6156372173,55.3649216384,-5.7995497974,-2.1956372173,6.2012579887,60.49,-6.42,60.8297336835,133.81,-5.7995497974,-2.1956372173,6.2012579887,-5.7995497974,-2.1956372173,6.2012579887,0.0,0.0,0.0,0.0,52.1704502026,-31.0456372173,60.7090393975,-5.7995497974,-2.1956372173,6.2012579887,57.97,-28.85,64.7521690756,134.01,53.1404502026,-4.7156372173,53.3492706801,-5.7995497974,-2.1956372173,6.2012579887,58.94,-2.52,58.9938471368,133.88,-8.8395497974,-15.7156372173,18.0310535956,-5.7995497974,-2.1956372173,6.2012579887,-3.04,-13.52,13.857561113,134.01,51.5204502026,-21.2756372173,55.7405555057,-5.7995497974,-2.1956372173,6.2012579887,57.32,-19.08,60.4121577168,0.0
2020-09-05 00:00:00,54.3199168772,-9.5972064281,55.1612159109,-5.6100831228,-2.0572064281,5.9753770536,59.93,-7.54,60.4024544203,134.63,-5.6100831228,-2.0572064281,5.9753770536,-5.6100831228,-2.0572064281,5.9753770536,0.0,0.0,0.0,0.0,51.8499168772,-32.2472064281,61.0597756513,-5.6100831228,-2.0572064281,5.9753770536,57.46,-30.19,64.9083022425,134.85,51.4499168772,-5.0772064281,51.6998256456,-5.6100831228,-2.0572064281,5.9753770536,57.06,-3.02,57.139863493,134.68,-13.2900831228,-16.0972064281,20.8745386583,-5.6100831228,-2.0572064281,5.9753770536,-7.68,-14.04,16.00324967,134.85,49.9099168772,-22.0172064281,54.5505012038,-5.6100831228,-2.0572064281,5.9753770536,55.52,-19.96,58.9989152443,0.0
2020-09-05 00:30:00,51.9566501641,-9.2889597959,52.7804724341,-5.2633498359,-1.9489597959,5.6126015163,57.22,-7.34,57.6888550762,133.65,-5.2633498359,-1.9489597959,5.6126015163,-5.2633498359,-1.9489597959,5.6126015163,0.0,0.0,0.0,0.0,49.5866501641,-31.6989597959,58.8528667665,-5.2633498359,-1.9489597959,5.6126015163,54.85,-29.75,62.3985977407,133.87,49.6166501641,-5.5689597959,49.9282013166,-5.2633498359,-1.9489597959,5.6126015163,54.88,-3.62,54.9992618132,133.78,-12.0633498359,-16.8289597959,20.7059966453,-5.2633498359,-1.9489597959,5.6126015163,-6.8,-14.88,16.3601466986,133.87,48.0966501641,-21.8289597959,52.8184744458,-5.2633498359,-1.9489597959,5.6126015163,53.36,-19.88,56.9429890329,0.0
2020-09-05 01:00:00,50.7926334303,-9.8511935643,51.7391305051,-5.2673665697,-1.8911935643,5.5965850013,56.06,-7.96,56.6223030263,134.28,-5.2673665697,-1.8911935643,5.5965850013,-5.2673665697,-1.8911935643,5.5965850013,0.0,0.0,0.0,0.0,48.4726334303,-32.4411935643,58.3268997251,-5.2673665697,-1.8911935643,5.5965850013,53.74,-30.55,61.8165843443,134.5,48.2026334303,-5.8711935643,48.5588795534,-5.2673665697,-1.8911935643,5.5965850013,53.47,-3.98,53.6179195792,134.38,-12.0673665697,-17.2111935643,21.0201455712,-5.2673665697,-1.8911935643,5.5965850013,-6.8,-15.32,16.7613364622,134.5,46.6926334303,-21.8911935643,51.5696264513,-5.2673665697,-1.8911935643,5.5965850013,51.96,-20.0,55.6762211361,0.0
2020-09-05 01:30:00,48.9457834842,-10.1168140206,49.9803926236,-4.6642165158,-1.7668140206,4.9876394706,53.61,-8.35,54.2563784269,133.97,-4.6642165158,-1.7668140206,4.9876394706,-4.6642165158,-1.7668140206,4.9876394706,0.0,0.0,0.0,0.0,46.7157834842,-32.6368140206,56.9870691996,-4.6642165158,-1.7668140206,4.9876394706,51.38,-30.87,59.9404813127,134.19,47.0157834842,-6.2268140206,47.4263335024,-4.6642165158,-1.7668140206,4.9876394706,51.68,-4.46,51.8720926896,134.07,-8.9842165158,-16.6868140206,18.9516729752,-4.6642165158,-1.7668140206,4.9876394706,-4.32,-14.92,15.5328297486,134.19,45.5357834842,-22.2068140206,50.6621176666,-4.6642165158,-1.7668140206,4.9876394706,50.2,-20.44,54.2017859484,0.0
2020-09-05 02:00:00,48.5512834985,-9.629976535499999,49.4971067582,-4.5187165015,-1.7199765355,4.8349889455,53.07,-7.91,53.6562484712,133.67,-4.5187165015,-1.7199765355,4.8349889455,-4.5187165015,-1.7199765355,4.8349889455,0.0,0.0,0.0,0.0,46.3412834985,-32.0699765355,56.3559930378,-4.5187165015,-1.7199765355,4.8349889455,50.86,-30.35,59.2272074304,133.89,46.2112834985,-6.7099765355,46.6958939061,-4.5187165015,-1.7199765355,4.8349889455,50.73,-4.99,50.9748271208,133.89,-10.4387165015,-17.7999765355,20.6350664371,-4.5187165015,-1.7199765355,4.8349889455,-5.92,-16.08,17.1351334982,133.89,44.7612834985,-22.9999765355,50.3246601684,-4.5187165015,-1.7199765355,4.8349889455,49.28,-21.28,53.678271209100004,0.0
2020-09-05 02:30:00,47.8292667089,-10.1542919699,48.8952799288,-4.4707332911,-1.6642919699,4.7704637009,52.3,-8.49,52.9846213537,134.19,-4.4707332911,-1.6642919699,4.7704637009,-4.4707332911,-1.6642919699,4.7704637009,0.0,0.0,0.0,0.0,45.6692667089,-32.7442919699,56.1949337426,-4.4707332911,-1.6642919699,4.7704637009,50.14,-31.08,58.9914061538,134.41,45.1392667089,-7.0042919699,45.6794648066,-4.4707332911,-1.6642919699,4.7704637009,49.61,-5.34,49.8965700224,134.35,-10.7907332911,-17.6642919699,20.6994477163,-4.4707332911,-1.6642919699,4.7704637009,-6.32,-16.0,17.2029764866,134.41,43.7292667089,-24.0242919699,49.8940414434,-4.4707332911,-1.6642919699,4.7704637009,48.2,-22.36,53.1338837278,0.0
2020-09-05 03:00:00,47.6019000478,-9.5393119779,48.5483198594,-4.4780999522,-1.6393119779,4.7687234081,52.08,-7.9,52.6757667244,133.6,-4.4780999522,-1.6393119779,4.7687234081,-4.4780999522,-1.6393119779,4.7687234081,0.0,0.0,0.0,0.0,45.4319000478,-31.9293119779,55.5296182711,-4.4780999522,-1.6393119779,4.7687234081,49.91,-30.29,58.3822935486,133.83,44.4119000478,-7.5793119779,45.0539991112,-4.4780999522,-1.6393119779,4.7687234081,48.89,-5.94,49.2495248708,133.92,-12.1580999522,-18.4393119779,22.0868200668,-4.4780999522,-1.6393119779,4.7687234081,-7.68,-16.8,18.4722061487,133.83,42.9619000478,-21.8793119779,48.2123339856,-4.4780999522,-1.6393119779,4.7687234081,47.44,-20.24,51.5772352884,0.0
2020-09-05 03:30:00,46.4758666642,-9.8632911528,47.5109534166,-4.4241333358,-1.6132911528,4.7091043858,50.9,-8.25,51.5642560307,133.76,-4.4241333358,-1.6132911528,4.7091043858,-4.4241333358,-1.6132911528,4.7091043858,0.0,0.0,0.0,0.0,44.3658666642,-32.3132911528,54.8860538752,-4.4241333358,-1.6132911528,4.7091043858,48.79,-30.7,57.6450700407,133.99,43.5258666642,-7.8032911528,44.2198193312,-4.4241333358,-1.6132911528,4.7091043858,47.95,-6.19,48.3478913708,134.07,-11.3041333358,-17.8532911528,21.1311011417,-4.4241333358,-1.6132911528,4.7091043858,-6.88,-16.24,17.6372333431,133.99,42.1358666642,-20.8532911528,47.0137321583,-4.4241333358,-1.6132911528,4.7091043858,46.56,-19.24,50.3786780295,0.0
2020-09-05 04:00:00,46.4969500236,-9.9390157343,47.5473489825,-4.3930499764,-1.6190157343,4.6818906484,50.89,-8.32,51.5656329351,133.76,-4.3930499764,-1.6190157343,4.6818906484,-4.3930499764,-1.6190157343,4.6818906484,0.0,0.0,0.0,0.0,44.3869500236,-32.4190157343,54.9653883237,-4.3930499764,-1.6190157343,4.6818906484,48.78,-30.8,57.689933264,133.99,43.2769500236,-7.6190157343,43.9425056648,-4.3930499764,-1.6190157343,4.6818906484,47.67,-6.0,48.0461122257,134.07,-12.8330499764,-18.4590157343,22.4816021132,-4.3930499764,-1.6190157343,4.6818906484,-8.44,-16.84,18.8366451365,133.99,41.8869500236,-21.0190157343,46.8648653547,-4.3930499764,-1.6190157343,4.6818906484,46.28,-19.4,50.1816540182,0.0
2020-09-05 04:30:00,46.1476500039,-10.5086074043,47.3290231302,-4.4423499961,-1.6086074043,4.7246260454,50.59,-8.9,51.3668969279,133.84,-4.4423499961,-1.6086074043,4.7246260454,-4.4423499961,-1.6086074043,4.7246260454,0.0,0.0,0.0,0.0,44.0676500039,-32.9586074043,55.0293338039,-4.4423499961,-1.6086074043,4.7246260454,48.51,-31.35,57.7584850909,134.06,42.8976500039,-7.1986074043,43.4974519302,-4.4423499961,-1.6086074043,4.7246260454,47.34,-5.59,47.6688965679,134.07,-13.0823499961,-18.9286074043,23.0095645262,-4.4423499961,-1.6086074043,4.7246260454,-8.64,-17.32,19.3554126797,134.06,41.4776500039,-23.1686074043,47.5097865592,-4.4423499961,-1.6086074043,4.7246260454,45.92,-21.56,50.7294786096,0.0
2020-09-05 05:00:00,46.3875333249,-10.2903928268,47.5152126429,-4.4024666751,-1.5903928268,4.6809253539,50.79,-8.7,51.5297399567,133.64,-4.4024666751,-1.5903928268,4.6809253539,-4.4024666751,-1.5903928268,4.6809253539,0.0,0.0,0.0,0.0,44.2775333249,-32.6803928268,55.0318819654,-4.4024666751,-1.5903928268,4.6809253539,48.68,-31.09,57.7609773117,133.87,42.8675333249,-7.1703928268,43.4630871735,-4.4024666751,-1.5903928268,4.6809253539,47.27,-5.58,47.598206899,133.84,-13.6424666751,-19.3503928268,23.6760342864,-4.4024666751,-1.5903928268,4.6809253539,-9.24,-17.76,20.0198701294,133.87,41.4375333249,-24.1503928268,47.9615537878,-4.4024666751,-1.5903928268,4.6809253539,45.84,-22.56,51.0906958261,0.0
2020-09-05 05:30:00,46.4425333247,-10.2293119779,47.5557328317,-4.4974666753,-1.6393119779,4.7869144818,50.94,-8.59,51.6591879534,133.64,-4.4974666753,-1.6393119779,4.7869144818,-4.4974666753,-1.6393119779,4.7869144818,0.0,0.0,0.0,0.0,44.3325333247,-32.6493119779,55.0577068503,-4.4974666753,-1.6393119779,4.7869144818,48.83,-31.01,57.8445243735,133.87,43.3325333247,-7.4193119779,43.963105379,-4.4974666753,-1.6393119779,4.7869144818,47.83,-5.78,48.1779752584,133.84,-11.7374666753,-18.0793119779,21.555269554,-4.4974666753,-1.6393119779,4.7869144818,-7.24,-16.44,17.9636076555,133.87,41.9425333247,-21.5993119779,47.177392675,-4.4974666753,-1.6393119779,4.7869144818,46.44,-19.96,50.547751681,0.0
2020-09-05 06:00:00,46.7592499907,-10.0729148775,47.8319043507,-4.6707500093,-1.6929148775,4.9680847851,51.43,-8.38,52.1082459885,134.05,-4.6707500093,-1.6929148775,4.9680847851,-4.6707500093,-1.6929148775,4.9680847851,0.0,0.0,0.0,0.0,44.6392499907,-32.6229148775,55.2893951389,-4.6707500093,-1.6929148775,4.9680847851,49.31,-30.93,58.2077400352,134.27,44.0592499907,-7.3829148775,44.6735373776,-4.6707500093,-1.6929148775,4.9680847851,48.73,-5.69,49.0610741831,134.27,-10.7507500093,-17.4529148775,20.4983624586,-4.6707500093,-1.6929148775,4.9680847851,-6.08,-15.76,16.8921283443,134.27,42.6492499907,-22.3729148775,48.1612483733,-4.6707500093,-1.6929148775,4.9680847851,47.32,-20.68,51.6415026892,0.0
2020-09-05 06:30:00,49.8023666731,-9.2875185941,50.6609684854,-4.9676333269,-1.7975185941,5.282845253,54.77,-7.49,55.27977026,134.49,-4.9676333269,-1.7975185941,5.282845253,-4.9676333269,-1.7975185941,5.282845253,0.0,0.0,0.0,0.0,47.5423666731,-31.9875185941,57.3016402443,-4.9676333269,-1.7975185941,5.282845253,52.51,-30.19,60.5700932804,134.72,46.3823666731,-5.9375185941,46.760860399,-4.9676333269,-1.7975185941,5.282845253,51.35,-4.14,51.5166196484,134.69,-15.0876333269,-19.5175185941,24.6692158667,-4.9676333269,-1.7975185941,5.282845253,-10.12,-17.72,20.4061951378,134.72,44.9523666731,-22.1575185941,50.1165731047,-4.9676333269,-1.7975185941,5.282845253,49.92,-20.36,53.9122991533,0.0
2020-09-05 07:00:00,49.1351833988,-8.9692239848,49.9471042857,-4.8048166012,-1.8792239848,5.1592388349,53.94,-7.09,54.4039676862,133.82,-4.8048166012,-1.8792239848,5.1592388349,-4.8048166012,-1.8792239848,5.1592388349,0.0,0.0,0.0,0.0,46.8951833988,-31.5192239848,56.5032716452,-4.8048166012,-1.8792239848,5.1592388349,51.7,-29.64,59.5937882669,134.05,46.9551833988,-5.8192239848,47.3144017801,-4.8048166012,-1.8792239848,5.1592388349,51.76,-3.94,51.9097408971,134.03,-13.0048166012,-17.7992239848,22.0439930432,-4.8048166012,-1.8792239848,5.1592388349,-8.2,-15.92,17.9077190061,134.05,45.5151833988,-22.5192239848,50.7813683225,-4.8048166012,-1.8792239848,5.1592388349,50.32,-20.64,54.3885282022,0.0
2020-09-05 07:30:00,53.1506167944,-8.435388951,53.8158327296,-5.2593832056,-1.985388951,5.6216439757,58.41,-6.45,58.765045733,134.22,-5.2593832056,-1.985388951,5.6216439757,-5.2593832056,-1.985388951,5.6216439757,0.0,0.0,0.0,0.0,50.7506167944,-31.045388951,59.4932036465,-5.2593832056,-1.985388951,5.6216439757,56.01,-29.06,63.0999500792,134.45,50.1406167944,-5.065388951,50.3958293686,-5.2593832056,-1.985388951,5.6216439757,55.4,-3.08,55.4855512724,134.41,-14.7393832056,-17.545388951,22.9148443312,-5.2593832056,-1.985388951,5.6216439757,-9.48,-15.56,18.220428096,134.45,48.6206167944,-20.945388951,52.9402842434,-5.2593832056,-1.985388951,5.6216439757,53.88,-18.96,57.1186134285,0.0
2020-09-05 08:00:00,54.812416763,-7.61932811,55.3394542099,-4.797583237,-2.0093281100000002,5.2013656255,59.61,-5.61,59.87340144,133.65,-4.797583237,-2.0093281100000002,5.2013656255,-4.797583237,-2.0093281100000002,5.2013656255,0.0,0.0,0.0,0.0,52.332416763,-30.06932811,60.3559966966,-4.797583237,-2.0093281100000002,5.2013656255,57.13,-28.06,63.6490416267,133.87,52.402416763,-3.87932811,52.5458130509,-4.797583237,-2.0093281100000002,5.2013656255,57.2,-1.87,57.2305591446,133.78,-13.237583237,-16.32932811,21.0209554131,-4.797583237,-2.0093281100000002,5.2013656255,-8.44,-14.32,16.622153891700002,133.87,50.842416763,-20.32932811,54.7561222486,-4.797583237,-2.0093281100000002,5.2013656255,55.64,-18.32,58.5784260628,0.0
2020-09-05 08:30:00,57.4381167323,-6.0768781299,57.7586850747,-4.3318832677,-1.9468781299,4.7492680591,61.77,-4.13,61.9079138721,132.98,-4.3318832677,-1.9468781299,4.7492680591,-4.3318832677,-1.9468781299,4.7492680591,0.0,0.0,0.0,0.0,54.8781167323,-28.3168781299,61.7531641546,-4.3318832677,-1.9468781299,4.7492680591,59.21,-26.37,64.8166722379,133.19,54.8681167323,-2.8668781299,54.9429633708,-4.3318832677,-1.9468781299,4.7492680591,59.2,-0.92,59.2071482171,133.14,-11.6518832677,-15.1868781299,19.1417776347,-4.3318832677,-1.9468781299,4.7492680591,-7.32,-13.24,15.1287805193,133.19,53.1881167323,-20.3068781299,56.9328118128,-4.3318832677,-1.9468781299,4.7492680591,57.52,-18.36,60.3791354691,0.0
2020-09-05 09:00:00,60.4746666908,-5.5568301527,60.7294300377,-4.9153333092,-2.1368301527,5.3597149777,65.39,-3.42,65.4793746152,132.43,-4.9153333092,-2.1368301527,5.3597149777,-4.9153333092,-2.1368301527,5.3597149777,0.0,0.0,0.0,0.0,57.7546666908,-27.6168301527,64.0178946253,-4.9153333092,-2.1368301527,5.3597149777,62.67,-25.48,67.6517501621,132.63,58.3546666908,-1.6968301527,58.3793315923,-4.9153333092,-2.1368301527,5.3597149777,63.27,0.44,63.2715299325,132.51,-11.2353333092,-13.0568301527,17.2253745447,-4.9153333092,-2.1368301527,5.3597149777,-6.32,-10.92,12.6170043988,132.63,56.5646666908,-19.7368301527,59.9091310429,-4.9153333092,-2.1368301527,5.3597149777,61.48,-17.6,63.9495926492,0.0
2020-09-05 09:30:00,62.3435666673,-5.4492160235,62.5812612534,-4.0964333327,-2.0192160235,4.5670558787,66.44,-3.43,66.5284788643,132.64,-4.0964333327,-2.0192160235,4.5670558787,-4.0964333327,-2.0192160235,4.5670558787,0.0,0.0,0.0,0.0,59.6035666673,-27.5792160235,65.6749443542,-4.0964333327,-2.0192160235,4.5670558787,63.7,-25.56,68.6367510886,132.85,59.6535666673,-1.0292160235,59.6624446511,-4.0964333327,-2.0192160235,4.5670558787,63.75,0.99,63.7576865954,132.69,-13.4164333327,-10.5392160235,17.0609424641,-4.0964333327,-2.0192160235,4.5670558787,-9.32,-8.52,12.6274621362,132.85,57.9035666673,-18.3392160235,60.7383723617,-4.0964333327,-2.0192160235,4.5670558787,62.0,-16.32,64.1119520838,0.0
2020-09-05 10:00:00,60.4064000206,-4.5809693913,60.5798517992,-3.0735999794,-1.9109693913,3.6192293168000003,63.48,-2.67,63.5361259442,132.87,-3.0735999794,-1.9109693913,3.6192293168000003,-3.0735999794,-1.9109693913,3.6192293168000003,0.0,0.0,0.0,0.0,57.7464000206,-26.8509693913,63.6837598811,-3.0735999794,-1.9109693913,3.6192293168000003,60.82,-24.94,65.7348918003,133.08,59.4564000206,-0.1009693913,59.4564857541,-3.0735999794,-1.9109693913,3.6192293168000003,62.53,1.81,62.5561907408,132.9,-7.3135999794,-10.3909693913,12.7067300888,-3.0735999794,-1.9109693913,3.6192293168000003,-4.24,-8.48,9.4809282246,133.08,57.6464000206,-17.1909693913,60.1551067155,-3.0735999794,-1.9109693913,3.6192293168000003,60.72,-15.28,62.6130721176,0.0
2020-09-05 10:30:00,60.3248167877,-3.8217539967,60.4457552197,-2.8051832123000002,-1.8417539967,3.3557578338000003,63.13,-1.98,63.1610425816,132.71,-2.8051832123000002,-1.8417539967,3.3557578338000003,-2.8051832123000002,-1.8417539967,3.3557578338000003,0.0,0.0,0.0,0.0,57.6648167877,-26.0717539967,63.2848121719,-2.8051832123000002,-1.8417539967,3.3557578338000003,60.47,-24.23,65.1437932577,132.93,59.7048167877,0.45824600330000004,59.7065753251,-2.8051832123000002,-1.8417539967,3.3557578338000003,62.51,2.3,62.5522989186,132.76,-3.5251832123,-10.4017539967,10.9828686093,-2.8051832123000002,-1.8417539967,3.3557578338000003,-0.72,-8.56,8.590227005100001,132.93,57.8748167877,-17.4417539967,60.4459196364,-2.8051832123000002,-1.8417539967,3.3557578338000003,60.68,-15.6,62.653191459,0.0
2020-09-05 11:00:00,59.9761835107,-3.8607931955,60.1003187397,-2.8038164893,-1.7407931955,3.3002648159,62.78,-2.12,62.8157846405,133.0,-2.8038164893,-1.7407931955,3.3002648159,-2.8038164893,-1.7407931955,3.3002648159,0.0,0.0,0.0,0.0,57.3161835107,-26.1907931955,63.0166846196,-2.8038164893,-1.7407931955,3.3002648159,60.12,-24.45,64.9015939712,133.21,58.8161835107,0.3492068045,58.8172201669,-2.8038164893,-1.7407931955,3.3002648159,61.62,2.09,61.6554336616,133.04,-0.48381648930000004,-9.6607931955,9.6729004731,-2.8038164893,-1.7407931955,3.3002648159,2.32,-7.92,8.2528055836,133.21,56.9961835107,-16.9007931955,59.4491526048,-2.8038164893,-1.7407931955,3.3002648159,59.8,-15.16,61.6916979828,0.0
2020-09-05 11:30:00,59.8539501378,-3.4783031995,59.9549325764,-2.2460498622,-1.7283031995,2.8340380966,62.1,-1.75,62.1246529165,132.47,-2.2460498622,-1.7283031995,2.8340380966,-2.2460498622,-1.7283031995,2.8340380966,0.0,0.0,0.0,0.0,57.2339501378,-25.6583031995,62.7221936116,-2.2460498622,-1.7283031995,2.8340380966,59.48,-23.93,64.1133004922,132.69,58.9639501378,0.44169680050000004,58.9656044819,-2.2460498622,-1.7283031995,2.8340380966,61.21,2.17,61.2484530417,132.55,-1.3660498622000001,-10.3683031995,10.4579062657,-2.2460498622,-1.7283031995,2.8340380966,0.88,-8.64,8.6846991888,132.69,57.1139501378,-17.9283031995,59.8617353236,-2.2460498622,-1.7283031995,2.8340380966,59.36,-16.2,61.5308833026,0.0
2020-09-05 12:00:00,59.4618668315,-3.6572703278,59.5742329647,-1.6981331685,-1.5872703278,2.3244533446,61.16,-2.07,61.1950202222,133.01,-1.6981331685,-1.5872703278,2.3244533446,-1.6981331685,-1.5872703278,2.3244533446,0.0,0.0,0.0,0.0,56.8718668315,-26.0172703278,62.5404476496,-1.6981331685,-1.5872703278,2.3244533446,58.57,-24.43,63.460773711,133.23,58.4918668315,0.4727296722,58.4937770945,-1.6981331685,-1.5872703278,2.3244533446,60.19,2.06,60.225241386,133.05,0.6618668315,-8.8272703278,8.8520488669,-1.6981331685,-1.5872703278,2.3244533446,2.36,-7.24,7.6149326983,133.23,56.7018668315,-17.1072703278,59.2263488681,-1.6981331685,-1.5872703278,2.3244533446,58.4,-15.52,60.427066783,0.0
2020-09-05 12:30:00,60.8296334538,-3.4854128347,60.9294051239,-1.5203665462,-1.5654128347,2.1822080052,62.35,-1.92,62.3795551443,132.62,-1.5203665462,-1.5654128347,2.1822080052,-1.5203665462,-1.5654128347,2.1822080052,0.0,0.0,0.0,0.0,58.1896334538,-25.7054128347,63.6144770511,-1.5203665462,-1.5654128347,2.1822080052,59.71,-24.14,64.4051527442,132.84,59.5196334538,0.4945871653,59.5216883408,-1.5203665462,-1.5654128347,2.1822080052,61.04,2.06,61.0747509205,132.66,-0.6803665462,-9.8054128347,9.828988732100001,-1.5203665462,-1.5654128347,2.1822080052,0.84,-8.24,8.2827048722,132.84,57.7196334538,-17.3654128347,60.2753154198,-1.5203665462,-1.5654128347,2.1822080052,59.24,-15.8,61.310827755,0.0
2020-09-05 13:00:00,58.7392501579,-3.9422423586,58.8713918973,-1.9707498421,-1.7522423586,2.6370832795,60.71,-2.19,60.7494872406,133.04,-1.9707498421,-1.7522423586,2.6370832795,-1.9707498421,-1.7522423586,2.6370832795,0.0,0.0,0.0,0.0,56.1592501579,-26.3122423586,62.0177029261,-1.9707498421,-1.7522423586,2.6370832795,58.13,-24.56,63.1053920042,133.27,59.1492501579,0.27775764140000003,59.1499023123,-1.9707498421,-1.7522423586,2.6370832795,61.12,2.03,61.1537022591,133.07,1.7492501579000002,-9.3522423586,9.5144265854,-1.9707498421,-1.7522423586,2.6370832795,3.7199999999999998,-7.6,8.4615837761,133.27,57.3492501579,-18.0722423586,60.1293808179,-1.9707498421,-1.7522423586,2.6370832795,59.32,-16.32,61.5240180742,0.0
2020-09-05 13:30:00,57.6400501068,-3.8539557105,57.7687489127,-2.3399498932,-1.6939557105,2.8887456537,59.98,-2.16,60.0188803628,133.04,-2.3399498932,-1.6939557105,2.8887456537,-2.3399498932,-1.6939557105,2.8887456537,0.0,0.0,0.0,0.0,55.0800501068,-26.2739557105,61.025672208,-2.3399498932,-1.6939557105,2.8887456537,57.42,-24.58,62.4598495035,133.27,57.7900501068,-0.013955710500000001,57.7900517919,-2.3399498932,-1.6939557105,2.8887456537,60.13,1.6800000000000002,60.1534645719,133.19,3.5400501068,-10.4539557105,11.0370804452,-2.3399498932,-1.6939557105,2.8887456537,5.88,-8.76,10.5504502274,133.27,55.9800501068,-17.2539557105,58.5787077155,-2.3399498932,-1.6939557105,2.8887456537,58.32,-15.56,60.3600530152,0.0
2020-09-05 14:00:00,57.5412669375,-4.0101686538,57.6808361018,-2.0487330625,-1.6101686538000002,2.605753299,59.59,-2.4,59.6383106736,133.38,-2.0487330625,-1.6101686538000002,2.605753299,-2.0487330625,-1.6101686538000002,2.605753299,0.0,0.0,0.0,0.0,55.0112669375,-26.5301686538,61.0744573358,-2.0487330625,-1.6101686538000002,2.605753299,57.06,-24.92,62.2643557744,133.61,56.8412669375,-0.44016865380000003,56.8429712058,-2.0487330625,-1.6101686538000002,2.605753299,58.89,1.17,58.9016213699,133.51,-0.2087330625,-11.5701686538,11.572051338,-2.0487330625,-1.6101686538000002,2.605753299,1.8399999999999999,-9.96,10.1285339512,133.61,55.1112669375,-18.4501686538,58.117643335,-2.0487330625,-1.6101686538000002,2.605753299,57.16,-16.84,59.5890191227,0.0
2020-09-05 14:30:00,57.1964501209,-4.5657891101,57.3783960792,-1.7035498791,-1.4857891101,2.2604538196,58.9,-3.08,58.9804747353,134.02,-1.7035498791,-1.4857891101,2.2604538196,-1.7035498791,-1.4857891101,2.2604538196,0.0,0.0,0.0,0.0,54.6964501209,-27.2357891101,61.1022901721,-1.7035498791,-1.4857891101,2.2604538196,56.4,-25.75,62.0001814513,134.25,55.9664501209,-0.7657891101000001,55.971689023,-1.7035498791,-1.4857891101,2.2604538196,57.67,0.72,57.6744943628,134.11,1.9364501209,-11.6857891101,11.845146947,-1.7035498791,-1.4857891101,2.2604538196,3.64,-10.2,10.8300323176,134.25,54.2964501209,-18.3657891101,57.3184674024,-1.7035498791,-1.4857891101,2.2604538196,56.0,-16.88,58.4887544747,0.0
2020-09-05 15:00:00,56.3662668908,-5.0132270435,56.5887664523,-0.44373310920000003,-1.4332270435,1.5003462369,56.81,-3.58,56.9226887981,134.25,-0.44373310920000003,-1.4332270435,1.5003462369,-0.44373310920000003,-1.4332270435,1.5003462369,0.0,0.0,0.0,0.0,53.9562668908,-27.7732270435,60.6846840413,-0.44373310920000003,-1.4332270435,1.5003462369,54.4,-26.34,60.4413401572,134.47,55.2662668908,-1.1332270435,55.2778840005,-0.44373310920000003,-1.4332270435,1.5003462369,55.71,0.30000000000000004,55.7108077486,134.33,-1.9237331092,-12.4332270435,12.5811717972,-0.44373310920000003,-1.4332270435,1.5003462369,-1.48,-11.0,11.099117082,134.47,53.5962668908,-16.7132270435,56.141711613,-0.44373310920000003,-1.4332270435,1.5003462369,54.04,-15.28,56.1587036887,0.0
2020-09-05 15:30:00,55.7827670927,-4.9516337393,56.0021051498,-0.37723290730000003,-1.3416337393,1.3936591251000001,56.16,-3.61,56.2759069229,134.35,-0.37723290730000003,-1.3416337393,1.3936591251000001,-0.37723290730000003,-1.3416337393,1.3936591251000001,0.0,0.0,0.0,0.0,53.4027670927,-27.7916337393,60.201581699,-0.37723290730000003,-1.3416337393,1.3936591251000001,53.78,-26.45,59.9323860696,134.57,54.2827670927,-1.0216337393,54.2923801167,-0.37723290730000003,-1.3416337393,1.3936591251000001,54.66,0.32,54.6609366916,134.46,-1.9372329073,-12.7016337393,12.8485162951,-0.37723290730000003,-1.3416337393,1.3936591251000001,-1.56,-11.36,11.466612403,134.57,52.7027670927,-16.1016337393,55.1075699728,-0.37723290730000003,-1.3416337393,1.3936591251000001,53.08,-14.76,55.0939561114,0.0
2020-09-05 16:00:00,55.1149338763,-5.3138195306,55.3705031058,-0.8350661237,-1.4738195306000001,1.6939537891,55.95,-3.84,56.0816199837,134.99,-0.8350661237,-1.4738195306000001,1.6939537891,-0.8350661237,-1.4738195306000001,1.6939537891,0.0,0.0,0.0,0.0,52.7249338763,-28.3538195306,59.8653299852,-0.8350661237,-1.4738195306000001,1.6939537891,53.56,-26.88,59.9266885453,135.21,54.1849338763,-1.1938195306,54.1980835847,-0.8350661237,-1.4738195306000001,1.6939537891,55.02,0.28,55.0207124636,135.07,0.7249338763000001,-12.4338195306,12.4549346543,-0.8350661237,-1.4738195306000001,1.6939537891,1.56,-10.96,11.0704652115,135.21,52.5649338763,-17.1938195306,55.3055124149,-0.8350661237,-1.4738195306000001,1.6939537891,53.4,-15.72,55.6657740447,0.0
2020-09-05 16:30:00,57.2202675757,-4.4357170395,57.39193852,-0.6497324243,-1.4457170395,1.5850078806,57.87,-2.99,57.9471914764,134.4,-0.6497324243,-1.4457170395,1.5850078806,-0.6497324243,-1.4457170395,1.5850078806,0.0,0.0,0.0,0.0,54.7602675757,-27.2457170395,61.1638455458,-0.6497324243,-1.4457170395,1.5850078806,55.41,-25.8,61.1220753902,134.63,55.8302675757,-0.7257170395,55.8349840404,-0.6497324243,-1.4457170395,1.5850078806,56.48,0.72,56.4845890487,134.49,2.5102675757,-13.8857170395,14.1107966112,-0.6497324243,-1.4457170395,1.5850078806,3.16,-12.44,12.8350769378,134.63,54.2302675757,-17.4057170395,56.9550779737,-0.6497324243,-1.4457170395,1.5850078806,54.88,-15.96,57.1536175583,0.0
2020-09-05 17:00:00,54.707150604,-4.1556290464,54.864757176,-2.082849396,-1.6856290463999999,2.6794788464,56.79,-2.47,56.8436891836,134.08,-2.082849396,-1.6856290463999999,2.6794788464,-2.082849396,-1.6856290463999999,2.6794788464,0.0,0.0,0.0,0.0,52.257150604,-26.9156290464,58.7814671152,-2.082849396,-1.6856290463999999,2.6794788464,54.34,-25.23,59.9115055728,134.31,56.337150604,-0.3656290464,56.3383370608,-2.082849396,-1.6856290463999999,2.6794788464,58.42,1.32,58.4349107983,134.14,11.437150604,-13.8056290464,17.9277384884,-2.082849396,-1.6856290463999999,2.6794788464,13.52,-12.12,18.1572244575,134.31,54.637150604,-17.7656290464,57.4529007235,-2.082849396,-1.6856290463999999,2.6794788464,56.72,-16.08,58.9552779656,0.0
2020-09-05 17:30:00,55.7327505886,-4.0121464042,55.8769792217,-3.4072494114,-2.1321464042000002,4.0193776683,59.14,-1.88,59.1698740915,133.73,-3.4072494114,-2.1321464042000002,4.0193776683,-3.4072494114,-2.1321464042000002,4.0193776683,0.0,0.0,0.0,0.0,53.1627505886,-26.6221464042,59.4560066714,-3.4072494114,-2.1321464042000002,4.0193776683,56.57,-24.49,61.6435316964,133.95,59.0427505886,-0.7621464042,59.0476694223,-3.4072494114,-2.1321464042000002,4.0193776683,62.45,1.37,62.4650254142,133.81,14.0727505886,-12.4121464042,18.7644261167,-3.4072494114,-2.1321464042000002,4.0193776683,17.48,-10.28,20.2787770834,133.95,57.2727505886,-17.8121464042,59.9786672035,-3.4072494114,-2.1321464042000002,4.0193776683,60.68,-15.68,62.673158529,0.0
2020-09-05 18:00:00,56.0009005699,-3.667750938,56.1208807983,-5.1690994301,-2.287750938,5.6527332568,61.17,-1.38,61.185564474,133.04,-5.1690994301,-2.287750938,5.6527332568,-5.1690994301,-2.287750938,5.6527332568,0.0,0.0,0.0,0.0,53.3409005699,-26.017750938,59.3479151907,-5.1690994301,-2.287750938,5.6527332568,58.51,-23.73,63.138997458,133.26,59.8109005699,-0.11775093800000001,59.8110164791,-5.1690994301,-2.287750938,5.6527332568,64.98,2.17,65.01622336,133.07,21.7109005699,-12.447750938,25.0261804311,-5.1690994301,-2.287750938,5.6527332568,26.88,-10.16,28.7360400891,133.26,57.9109005699,-17.207750938,60.4134016354,-5.1690994301,-2.287750938,5.6527332568,63.08,-14.92,64.8204659039,0.0
2020-09-05 18:30:00,54.104783695,-3.318663762,54.2064677677,-6.185216305,-2.578663762,6.7012243312,60.29,-0.74,60.2945412123,132.34,-6.185216305,-2.578663762,6.7012243312,-6.185216305,-2.578663762,6.7012243312,0.0,0.0,0.0,0.0,51.444783695,-25.458663762,57.3995586217,-6.185216305,-2.578663762,6.7012243312,57.63,-22.88,62.005736025,132.55,60.364783695,-0.298663762,60.3655225322,-6.185216305,-2.578663762,6.7012243312,66.55,2.2800000000000002,66.5890448948,132.38,28.654783695,-12.738663762,31.3587337603,-6.185216305,-2.578663762,6.7012243312,34.84,-10.16,36.2912000353,132.55,58.374783695,-17.058663762,60.8162262951,-6.185216305,-2.578663762,6.7012243312,64.56,-14.48,66.1639176591,0.0
2020-09-05 19:00:00,52.8226836452,-3.2270945512,52.921168229,-6.5173163548,-2.7170945511999998,7.0610208376,59.34,-0.51,59.3421915672,131.92,-6.5173163548,-2.7170945511999998,7.0610208376,-6.5173163548,-2.7170945511999998,7.0610208376,0.0,0.0,0.0,0.0,50.1826836452,-25.3070945512,56.2027648115,-6.5173163548,-2.7170945511999998,7.0610208376,56.7,-22.59,61.0344009555,132.14,60.1526836452,-0.8970945512,60.159372739,-6.5173163548,-2.7170945511999998,7.0610208376,66.67,1.82,66.6948371315,132.03,28.8826836452,-12.5170945512,31.4783587652,-6.5173163548,-2.7170945511999998,7.0610208376,35.4,-9.8,36.7314579074,132.14,58.2026836452,-18.2370945512,60.9929832126,-6.5173163548,-2.7170945511999998,7.0610208376,64.72,-15.52,66.5548555704,0.0
2020-09-05 19:30:00,52.1650170458,-3.7750128852,52.3014313922,-6.8449829542,-2.7150128852,7.363768506,59.01,-1.06,59.0195196524,131.92,-6.8449829542,-2.7150128852,7.363768506,-6.8449829542,-2.7150128852,7.363768506,0.0,0.0,0.0,0.0,49.5550170458,-25.7650128852,55.8528030038,-6.8449829542,-2.7150128852,7.363768506,56.4,-23.05,60.928339055,132.14,59.6050170458,-0.8150128852,59.6105888499,-6.8449829542,-2.7150128852,7.363768506,66.45,1.9,66.4771577311,132.03,31.1150170458,-12.9150128852,33.6888979277,-6.8449829542,-2.7150128852,7.363768506,37.96,-10.2,39.3065083669,132.14,57.6350170458,-17.8350128852,60.3314418399,-6.8449829542,-2.7150128852,7.363768506,64.48,-15.12,66.2290329085,0.0
2020-09-05 20:00:00,51.5563502707,-4.2127070463,51.7281756289,-7.0836497293,-2.7327070463,7.5924818925,58.64,-1.48,58.6586736979,132.05,-7.0836497293,-2.7327070463,7.5924818925,-7.0836497293,-2.7327070463,7.5924818925,0.0,0.0,0.0,0.0,48.9463502707,-26.2527070463,55.542324691,-7.0836497293,-2.7327070463,7.5924818925,56.03,-23.52,60.7663665196,132.25,59.4263502707,-1.0427070463,59.4354973436,-7.0836497293,-2.7327070463,7.5924818925,66.51,1.69,66.5314677427,132.03,31.5163502707,-12.5327070463,33.9167964333,-7.0836497293,-2.7327070463,7.5924818925,38.6,-9.8,39.8246155035,132.25,57.4363502707,-18.0127070463,60.194617264,-7.0836497293,-2.7327070463,7.5924818925,64.52,-15.28,66.3046665024,0.0
2020-09-05 20:30:00,52.1536168619,-4.2070545353,52.3230260941,-7.4763831381,-2.7670545353,7.9720070013,59.63,-1.44,59.647384687,131.85,-7.4763831381,-2.7670545353,7.9720070013,-7.4763831381,-2.7670545353,7.9720070013,0.0,0.0,0.0,0.0,49.5136168619,-26.1570545353,55.9981227963,-7.4763831381,-2.7670545353,7.9720070013,56.99,-23.39,61.6031833593,132.04,60.1036168619,-1.1470545353000001,60.1145614139,-7.4763831381,-2.7670545353,7.9720070013,67.58,1.62,67.5994141986,131.86,32.8836168619,-12.7270545353,35.2606037252,-7.4763831381,-2.7670545353,7.9720070013,40.36,-9.96,41.5707974424,132.04,58.1236168619,-17.6870545353,60.7551375214,-7.4763831381,-2.7670545353,7.9720070013,65.6,-14.92,67.2753030465,0.0
2020-09-05 21:00:00,51.6173334963,-4.7349408147,51.8340504089,-7.4026665036,-2.6749408147000002,7.87113586,59.02,-2.06,59.0559395827,132.48,-7.4026665036,-2.6749408147000002,7.87113586,-7.4026665036,-2.6749408147000002,7.87113586,0.0,0.0,0.0,0.0,49.0173334963,-26.8549408147,55.8917420488,-7.4026665036,-2.6749408147000002,7.87113586,56.42,-24.18,61.3831312333,132.66,58.7073334964,-2.2649408147,58.7510081883,-7.4026665036,-2.6749408147000002,7.87113586,66.11,0.41000000000000003,66.1112713537,132.56,30.2773334963,-13.4749408147,33.1404730444,-7.4026665036,-2.6749408147000002,7.87113586,37.68,-10.8,39.1972243915,132.66,56.7573334964,-19.2349408147,59.9281057081,-7.4026665036,-2.6749408147000002,7.87113586,64.16,-16.56,66.2626531313,0.0
2020-09-05 21:30:00,49.6876667329,-5.7050608624,50.014117455,-6.8423332671,-2.5250608624,7.2933844611,56.53,-3.18,56.6193721265,133.1,-6.8423332671,-2.5250608624,7.2933844611,-6.8423332671,-2.5250608624,7.2933844611,0.0,0.0,0.0,0.0,47.1876667329,-28.0350608624,54.8875261717,-6.8423332671,-2.5250608624,7.2933844611,54.03,-25.51,59.7494853534,133.29,56.4376667329,-2.5650608624,56.4959269636,-6.8423332671,-2.5250608624,7.2933844611,63.28,-0.04,63.2800126422,133.15,27.6376667329,-15.8450608624,31.8575984056,-6.8423332671,-2.5250608624,7.2933844611,34.48,-13.32,36.9633981122,133.29,54.5976667329,-18.6850608624,57.7064702794,-6.8423332671,-2.5250608624,7.2933844611,61.44,-16.16,63.5296718077,0.0
2020-09-05 22:00:00,48.2970501105,-6.4657013266,48.7279215955,-6.5129498895,-2.3757013265999998,6.9327103688000005,54.81,-4.09,54.9623889583,133.75,-6.5129498895,-2.3757013265999998,6.9327103688000005,-6.5129498895,-2.3757013265999998,6.9327103688000005,0.0,0.0,0.0,0.0,45.8770501105,-28.9657013266,54.2560188383,-6.5129498895,-2.3757013265999998,6.9327103688000005,52.39,-26.59,58.751512321,133.95,54.2370501105,-3.3957013266000002,54.3432460586,-6.5129498895,-2.3757013265999998,6.9327103688000005,60.75,-1.02,60.7585623596,133.83,26.2870501105,-16.6157013266,31.0980792668,-6.5129498895,-2.3757013265999998,6.9327103688000005,32.8,-14.24,35.7577627936,133.95,52.4870501105,-19.9357013266,56.1455485028,-6.5129498895,-2.3757013265999998,6.9327103688000005,59.0,-17.56,61.557725754,0.0
2020-09-05 22:30:00,46.242783467,-6.6712096964,46.7215160455,-6.307216533,-2.2612096964,6.7003022085,52.55,-4.41,52.7347191137,133.26,-6.307216533,-2.2612096964,6.7003022085,-6.307216533,-2.2612096964,6.7003022085,0.0,0.0,0.0,0.0,43.932783467,-29.0012096964,52.6418049369,-6.307216533,-2.2612096964,6.7003022085,50.24,-26.74,56.9129616168,133.45,51.762783467,-4.7412096964,51.9794653843,-6.307216533,-2.2612096964,6.7003022085,58.07,-2.48,58.1229326514,133.45,25.212783467,-17.2612096964,30.5554219466,-6.307216533,-2.2612096964,6.7003022085,31.52,-15.0,34.9071683183,133.45,50.052783467,-20.4612096964,54.0734892071,-6.307216533,-2.2612096964,6.7003022085,56.36,-18.2,59.2257511561,0.0
2020-09-05 23:00:00,44.3489333964,-7.8712176577,45.0420243862,-6.0510666036,-2.1212176577,6.4120957099,50.4,-5.75,50.726940574,134.48,-6.0510666036,-2.1212176577,6.4120957099,-6.0510666036,-2.1212176577,6.4120957099,0.0,0.0,0.0,0.0,42.1189333964,-30.5712176577,52.0442494376,-6.0510666036,-2.1212176577,6.4120957099,48.17,-28.45,55.9441811094,134.67,49.4489333964,-4.8912176577,49.6902507964,-6.0510666036,-2.1212176577,6.4120957099,55.5,-2.77,55.569082231,134.59,25.5489333964,-17.9212176577,31.2076599575,-6.0510666036,-2.1212176577,6.4120957099,31.6,-15.8,35.3298740445,134.67,47.7889333964,-20.4812176577,51.9929075154,-6.0510666036,-2.1212176577,6.4120957099,53.84,-18.36,56.88440208,0.0
2020-09-05 23:30:00,42.1570500345,-8.1193681259,42.9318181117,-5.5129499655,-1.9593681259,5.8507897565,47.67,-6.16,48.066355177,135.26,-5.5129499655,-1.9593681259,5.8507897565,-5.5129499655,-1.9593681259,5.8507897565,0.0,0.0,0.0,0.0,40.0370500345,-31.1393681259,50.7210569956,-5.5129499655,-1.9593681259,5.8507897565,45.55,-29.18,54.0950543026,135.46,46.9570500345,-5.3793681259,47.2641740579,-5.5129499655,-1.9593681259,5.8507897565,52.47,-3.42,52.581339846,135.41,22.9670500345,-19.0793681259,29.8581257847,-5.5129499655,-1.9593681259,5.8507897565,28.48,-17.12,33.2295771866,135.46,45.4470500345,-21.7593681259,50.3875426875,-5.5129499655,-1.9593681259,5.8507897565,50.96,-19.8,54.6713965433,0.0
2020-09-06 00:00:00,44.4459166764,-8.7034273327,45.290055824,-5.1240833236,-1.8334273327,5.4422133082,49.57,-6.87,50.0437988166,136.16,-5.1240833236,-1.8334273327,5.4422133082,-5.1240833236,-1.8334273327,5.4422133082,0.0,0.0,0.0,0.0,42.2959166764,-32.0034273327,53.0392677979,-5.1240833236,-1.8334273327,5.4422133082,47.42,-30.17,56.2039616041,136.38,46.3659166764,-5.7834273327,46.725220823,-5.1240833236,-1.8334273327,5.4422133082,51.49,-3.95,51.6412877454,136.37,10.3959166764,-20.0334273327,22.5701859593,-5.1240833236,-1.8334273327,5.4422133082,15.52,-18.2,23.9188294028,136.38,44.9159166764,-22.0334273327,50.0291064372,-5.1240833236,-1.8334273327,5.4422133082,50.04,-20.2,53.9633357012,0.0
2020-09-06 00:30:00,43.4118333255,-7.800272779,44.107046241,-4.9381666745,-1.740272779,5.2358418092,48.35,-6.06,48.7282884986,135.68,-4.9381666745,-1.740272779,5.2358418092,-4.9381666745,-1.740272779,5.2358418092,0.0,0.0,0.0,0.0,41.3118333255,-30.950272779,51.6196373273,-4.9381666745,-1.740272779,5.2358418092,46.25,-29.21,54.7017970454,135.91,45.0218333255,-6.100272779,45.4332345752,-4.9381666745,-1.740272779,5.2358418092,49.96,-4.36,50.1498873379,136.03,9.8618333255,-22.980272779,25.0069728983,-4.9381666745,-1.740272779,5.2358418092,14.8,-21.24,25.8877886271,135.91,43.6218333255,-22.220272779,48.9551311412,-4.9381666745,-1.740272779,5.2358418092,48.56,-20.48,52.7020303214,0.0
2020-09-06 01:00:00,42.7683999914,-8.0678227989,43.5227044488,-4.7116000086,-1.6778227989,5.0014261952,47.48,-6.39,47.9080629957,135.97,-4.7116000086,-1.6778227989,5.0014261952,-4.7116000086,-1.6778227989,5.0014261952,0.0,0.0,0.0,0.0,40.7083999914,-31.3178227989,51.3612680404,-4.7116000086,-1.6778227989,5.0014261952,45.42,-29.64,54.2356524806,136.2,43.9183999914,-6.2978227989,44.3676507132,-4.7116000086,-1.6778227989,5.0014261952,48.63,-4.62,48.8489641651,136.33,7.8483999914,-23.2378227989,24.5274089716,-4.7116000086,-1.6778227989,5.0014261952,12.56,-21.56,24.9516973371,136.2,42.5283999914,-22.9578227989,48.3293537459,-4.7116000086,-1.6778227989,5.0014261952,47.24,-21.28,51.8117361222,0.0
2020-09-06 01:30:00,42.430166658,-8.0655569759,43.1899554521,-4.349833342,-1.6455569759,4.6506889666,46.78,-6.42,47.2184794334,135.78,-4.349833342,-1.6455569759,4.6506889666,-4.349833342,-1.6455569759,4.6506889666,0.0,0.0,0.0,0.0,40.400166658,-31.2755569759,51.0914271688,-4.349833342,-1.6455569759,4.6506889666,44.75,-29.63,53.6702841431,136.01,43.790166658,-6.2255569759,44.2304901125,-4.349833342,-1.6455569759,4.6506889666,48.14,-4.58,48.3573779273,136.11,6.770166658,-23.1655569759,24.1345848644,-4.349833342,-1.6455569759,4.6506889666,11.12,-21.52,24.2232285214,136.01,42.410166658,-22.7255569759,48.1152073239,-4.349833342,-1.6455569759,4.6506889666,46.76,-21.08,51.2919486859,0.0
2020-09-06 02:00:00,42.6731333479,-7.6501286379,43.3534402084,-4.5068666521,-1.6601286379,4.8029026759,47.18,-5.99,47.5587268543,135.44,-4.5068666521,-1.6601286379,4.8029026759,-4.5068666521,-1.6601286379,4.8029026759,0.0,0.0,0.0,0.0,40.6331333479,-30.7401286379,50.9510258419,-4.5068666521,-1.6601286379,4.8029026759,45.14,-29.08,53.6960519964,135.67,43.4731333479,-6.2501286379,43.9201255813,-4.5068666521,-1.6601286379,4.8029026759,47.98,-4.59,48.1990508205,135.83,4.3331333479,-24.980128637900002,25.3531629462,-4.5068666521,-1.6601286379,4.8029026759,8.84,-23.32,24.9392862769,135.67,42.0531333479,-22.7001286379,47.7887211019,-4.5068666521,-1.6601286379,4.8029026759,46.56,-21.04,51.0932011133,0.0
2020-09-06 02:30:00,42.1962333289,-7.5695361508,42.8698027134,-4.5937666711,-1.6195361508000001,4.8708920715,46.79,-5.95,47.166795524,135.91,-4.5937666711,-1.6195361508000001,4.8708920715,-4.5937666711,-1.6195361508000001,4.8708920715,0.0,0.0,0.0,0.0,40.1662333289,-30.7995361508,50.6155877862,-4.5937666711,-1.6195361508000001,4.8708920715,44.76,-29.18,53.4315449898,136.14,42.5562333289,-6.8595361508,43.1055243716,-4.5937666711,-1.6195361508000001,4.8708920715,47.15,-5.24,47.4402792993,136.37,4.6062333289,-25.2595361508,25.676089111,-4.5937666711,-1.6195361508000001,4.8708920715,9.2,-23.64,25.3670967988,136.14,41.2062333289,-21.3395361508,46.4039811686,-4.5937666711,-1.6195361508000001,4.8708920715,45.8,-19.72,49.8650017547,0.0
2020-09-06 03:00:00,41.9111833256,-7.7894640803,42.6288990992,-4.4788166744,-1.5794640803000002,4.7491584079999996,46.39,-6.21,46.8038054008,136.09,-4.4788166744,-1.5794640803000002,4.7491584079999996,-4.4788166744,-1.5794640803000002,4.7491584079999996,0.0,0.0,0.0,0.0,39.9111833256,-31.0594640803,50.5726493611,-4.4788166744,-1.5794640803000002,4.7491584079999996,44.39,-29.48,53.2873577878,136.33,41.6611833256,-6.9094640803,42.2302603587,-4.4788166744,-1.5794640803000002,4.7491584079999996,46.14,-5.33,46.446835199,136.55,2.5211833256,-26.0194640803,26.1413250694,-4.4788166744,-1.5794640803000002,4.7491584079999996,7.0,-24.44,25.4226985192,136.33,40.3211833256,-21.1794640803,45.5452250351,-4.4788166744,-1.5794640803000002,4.7491584079999996,44.8,-19.6,48.8998977504,0.0
2020-09-06 03:30:00,41.0653999963,-8.3735553417,41.9104224021,-4.2346000037,-1.5435553416999999,4.5071499070000005,45.3,-6.83,45.8119951541,136.19,-4.2346000037,-1.5435553416999999,4.5071499070000005,-4.2346000037,-1.5435553416999999,4.5071499070000005,0.0,0.0,0.0,0.0,39.1053999963,-31.6735553417,50.3234181754,-4.2346000037,-1.5435553416999999,4.5071499070000005,43.34,-30.13,52.7842069184,136.41,40.8353999963,-6.5535553417,41.3579373334,-4.2346000037,-1.5435553416999999,4.5071499070000005,45.07,-5.01,45.3476019212,136.55,2.0053999963,-25.7035553417,25.781667641,-4.2346000037,-1.5435553416999999,4.5071499070000005,6.24,-24.16,24.95281948,136.41,39.4853999963,-21.2635553417,44.8468014315,-4.2346000037,-1.5435553416999999,4.5071499070000005,43.72,-19.72,47.9616179877,0.0
2020-09-06 04:00:00,40.9029999916,-8.2348203477,41.7237063847,-4.1770000084,-1.5248203477,4.4466173843,45.08,-6.71,45.576644238,136.19,-4.1770000084,-1.5248203477,4.4466173843,-4.1770000084,-1.5248203477,4.4466173843,0.0,0.0,0.0,0.0,38.9629999916,-31.5348203477,50.1254452619,-4.1770000084,-1.5248203477,4.4466173843,43.14,-30.01,52.5514956971,136.41,40.7229999916,-6.5848203477,41.2519404069,-4.1770000084,-1.5248203477,4.4466173843,44.9,-5.06,45.1842184839,136.55,1.1829999916,-26.2848203477,26.3114284996,-4.1770000084,-1.5248203477,4.4466173843,5.36,-24.76,25.3335192976,136.41,39.2229999916,-21.2048203477,44.5879819494,-4.1770000084,-1.5248203477,4.4466173843,43.4,-19.68,47.6535664982,0.0
2020-09-06 04:30:00,40.4354166582,-3.8211774322,40.6155674254,-4.2345833418,-1.5211774322,4.4995196253,44.67,-2.3,44.729172807,135.9,-4.2345833418,-1.5211774322,4.4995196253,-4.2345833418,-1.5211774322,4.4995196253,0.0,0.0,0.0,0.0,38.2354166582,-34.3511774322,51.3999073735,-4.2345833418,-1.5211774322,4.4995196253,42.47,-32.83,53.6796963479,136.14,40.1954166582,-2.8711774322,40.2978309611,-4.2345833418,-1.5211774322,4.4995196253,44.43,-1.35,44.450505059,136.33,1.8054166582,-28.1211774322,28.1790728996,-4.2345833418,-1.5211774322,4.4995196253,6.04,-26.6,27.2771259483,136.14,38.6054166582,-23.9611774322,45.436947733,-4.2345833418,-1.5211774322,4.4995196253,42.84,-22.44,48.3613399318,0.0
2020-09-06 05:00:00,41.1499999915,5.0939146464,41.4640864572,-4.2400000085,-1.5060853536,4.4995436618,45.39,6.6,45.8673315117,134.88,-4.2400000085,-1.5060853536,4.4995436618,-4.2400000085,-1.5060853536,4.4995436618,0.0,0.0,0.0,0.0,38.3999999915,-39.0560853536,54.7716879647,-4.2400000085,-1.5060853536,4.4995436618,42.64,-37.55,56.8170053769,135.12,40.4799999915,4.4239146464,40.7210193894,-4.2400000085,-1.5060853536,4.4995436618,44.72,5.93,45.1114541996,135.44,1.7999999915,-31.9860853536,32.036692342,-4.2400000085,-1.5060853536,4.4995436618,6.04,-30.48,31.0726889728,135.12,38.3999999915,-30.9860853536,49.3426538088,-4.2400000085,-1.5060853536,4.4995436618,42.64,-29.48,51.83859566,0.0
